Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-03-31 00:30:00,1.5525,0.4871098439,1.6271239197,0.07050000000000001,0,0.07050000000000001,1.482,0.4871098439,1.56,1.5430000000000001,0.4839873449,1.6171248406,0.07050000000000001,0,0.07050000000000001,1.4725000000000001,0.4839873449,1.55
2019-03-31 01:00:00,1.5859999999999999,0.4871098439,1.6591178379,0.10400000000000001,0,0.10400000000000001,1.482,0.4871098439,1.56,1.5765,0.4839873449,1.6491197652,0.10400000000000001,0,0.10400000000000001,1.4725000000000001,0.4839873449,1.55
2019-03-31 01:30:00,0.00285,0.0009367497,0.003,0.0,0,0.0,0.00285,0.0009367497,0.003,0.00285,0.0009367497,0.003,0.0,0,0.0,0.00285,0.0009367497,0.003
2019-03-31 02:00:00,0.034350000000000006,0.0009367497,0.0343627706,0.0315,0,0.0315,0.00285,0.0009367497,0.003,0.034350000000000006,0.0009367497,0.0343627706,0.0315,0,0.0315,0.00285,0.0009367497,0.003
2019-03-31 02:30:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2019-03-31 03:00:00,1.5365,0.5027223389000001,1.6166514776,0.007,0,0.007,1.5295,0.5027223389000001,1.6099999999999999,1.5270000000000001,0.4995998399,1.6066514868000001,0.007,0,0.007,1.52,0.4995998399,1.6
2019-03-31 03:30:00,1.6219999999999999,0.5277023309000001,1.7056827812000002,0.0165,0,0.0165,1.6055000000000001,0.5277023309000001,1.69,1.6125,0.5245798319,1.6956828271000002,0.0165,0,0.0165,1.596,0.5245798319,1.6800000000000002
2019-03-31 04:00:00,1.5325,0.4871098439,1.6080523157000002,0.0505,0,0.0505,1.482,0.4871098439,1.56,1.5230000000000001,0.4839873449,1.5980527995,0.0505,0,0.0505,1.4725000000000001,0.4839873449,1.55
2019-03-31 04:30:00,1.5270000000000001,0.4964773409,1.6056832658,0.0165,0,0.0165,1.5105,0.4964773409,1.5899999999999999,1.5175,0.4933548419,1.5956833176,0.0165,0,0.0165,1.501,0.4933548419,1.58
2019-03-31 05:00:00,1.428,0.4652523509,1.5018800718,0.0125,0,0.0125,1.4155,0.4652523509,1.49,1.4185,0.4621298519,1.4918801058,0.0125,0,0.0125,1.4060000000000001,0.4621298519,1.48
2019-03-31 05:30:00,1.608,0.5120898359,1.6875722207,0.05,0,0.05,1.558,0.5120898359,1.6400000000000001,1.5985,0.5089673369000001,1.6775726512,0.05,0,0.05,1.5485,0.5089673369000001,1.63
2019-03-31 06:00:00,1.7555,0.5214573329000001,1.8313104598,0.169,0,0.169,1.5865,0.5214573329000001,1.67,1.746,0.5183348339,1.8213146351,0.169,0,0.169,1.577,0.5183348339,1.6600000000000001
2019-03-31 06:30:00,1.592,0.5027223389000001,1.6694890685,0.0625,0,0.0625,1.5295,0.5027223389000001,1.6099999999999999,1.5825,0.4995998399,1.6594897559000001,0.0625,0,0.0625,1.52,0.4995998399,1.6
2019-03-31 07:00:00,1.5275,0.4496398559,1.5923040696,0.1595,0,0.1595,1.3679999999999999,0.4496398559,1.44,1.518,0.4465173569,1.5823089932,0.1595,0,0.1595,1.3585,0.4465173569,1.43
2019-03-31 07:30:00,1.8555000000000001,0.5433148259,1.9334092298,0.2025,0,0.2025,1.653,0.5433148259,1.74,1.846,0.5401923269000001,1.9234146069,0.2025,0,0.2025,1.6435,0.5401923269000001,1.73
2019-03-31 08:00:00,1.9540000000000002,0.5089673369000001,2.0191987891,0.4055,0,0.4055,1.5485,0.5089673369000001,1.63,1.9445000000000001,0.5058448379,2.009218567,0.4055,0,0.4055,1.5390000000000001,0.5058448379,1.62
2019-03-31 08:30:00,2.0305,0.5183348339,2.0956147666,0.4535,0,0.4535,1.577,0.5183348339,1.6600000000000001,2.021,0.5152123349000001,2.0856377322,0.4535,0,0.4535,1.5675,0.5152123349000001,1.65
2019-03-31 09:00:00,2.0735,0.4871098439,2.1299479454,0.5915,0,0.5915,1.482,0.4871098439,1.56,2.064,0.4839873449,2.11998579,0.5915,0,0.5915,1.4725000000000001,0.4839873449,1.55
2019-03-31 09:30:00,2.227,0.5183348339,2.2865257488,0.65,0,0.65,1.577,0.5183348339,1.6600000000000001,2.2175,0.5152123349000001,2.2765653955,0.65,0,0.65,1.5675,0.5152123349000001,1.65
2019-03-31 10:00:00,1.8575,0.4746198479,1.9171776783,0.41350000000000003,0,0.41350000000000003,1.444,0.4746198479,1.52,1.8479999999999999,0.4714973489,1.9072005007000001,0.41350000000000003,0,0.41350000000000003,1.4344999999999999,0.4714973489,1.51
2019-03-31 10:30:00,1.9065,0.4683748499,1.9631905791,0.48150000000000004,0,0.48150000000000004,1.425,0.4683748499,1.5,1.897,0.4652523509,1.9532200977,0.48150000000000004,0,0.48150000000000004,1.4155,0.4652523509,1.49
2019-03-31 11:00:00,2.109,0.5995198078,2.1925567267,0.28500000000000003,0,0.28500000000000003,1.824,0.5995198078,1.92,2.0995,0.5963973088,2.1825650048,0.28500000000000003,0,0.28500000000000003,1.8145,0.5963973088,1.9100000000000001
2019-03-31 11:30:00,2.267,0.5995198078,2.3449334745,0.443,0,0.443,1.824,0.5995198078,1.92,2.2575,0.5963973088,2.3349509631,0.443,0,0.443,1.8145,0.5963973088,1.9100000000000001
2019-03-31 12:00:00,2.2405,0.6338672968,2.3284389621,0.312,0,0.312,1.9285,0.6338672968,2.03,2.231,0.6307447978,2.3184477566,0.312,0,0.312,1.919,0.6307447978,2.02
2019-03-31 12:30:00,2.0345,0.5995198078,2.120993694,0.21050000000000002,0,0.21050000000000002,1.824,0.5995198078,1.92,2.025,0.5963973088,2.1109985197,0.21050000000000002,0,0.21050000000000002,1.8145,0.5963973088,1.9100000000000001
2019-03-31 13:00:00,2.3785,0.7056847738,2.4809782849,0.2315,0,0.2315,2.147,0.7056847738,2.26,2.3595,0.6994397758,2.4609868447,0.2315,0,0.2315,2.128,0.6994397758,2.24
2019-03-31 13:30:00,2.447,0.7150522708,2.5493349623,0.2715,0,0.2715,2.1755,0.7150522708,2.29,2.4375,0.7119297718,2.5393405148,0.2715,0,0.2715,2.166,0.7119297718,2.2800000000000002
2019-03-31 14:00:00,2.424,0.6869497798,2.5194594658,0.334,0,0.334,2.09,0.6869497798,2.2,2.4145,0.6838272808,2.5094680711,0.334,0,0.334,2.0805,0.6838272808,2.19
2019-03-31 14:30:00,2.4875,0.6494797918,2.5708909448,0.5115000000000001,0,0.5115000000000001,1.976,0.6494797918,2.08,2.478,0.6463572928,2.5609103362,0.5115000000000001,0,0.5115000000000001,1.9665,0.6463572928,2.07
2019-03-31 15:00:00,2.5285,0.7025622748,2.6242915234,0.391,0,0.391,2.1375,0.7025622748,2.25,2.424,0.6682147858,2.5144158367,0.391,0,0.391,2.033,0.6682147858,2.14
2019-03-31 15:30:00,2.15,0.5714173169,2.2246387909,0.41150000000000003,0,0.41150000000000003,1.7385000000000002,0.5714173169,1.83,2.1310000000000002,0.5651723189,2.2046724813,0.41150000000000003,0,0.41150000000000003,1.7195,0.5651723189,1.81
2019-03-31 16:00:00,2.347,0.6026423068,2.4231357267,0.5135000000000001,0,0.5135000000000001,1.8335,0.6026423068,1.9300000000000002,2.3375,0.5995198078,2.4131577342,0.5135000000000001,0,0.5135000000000001,1.824,0.5995198078,1.92
2019-03-31 16:30:00,2.0855,0.5589273209,2.1590993493,0.385,0,0.385,1.7005,0.5589273209,1.79,2.076,0.5558048219,2.1491149341,0.385,0,0.385,1.691,0.5558048219,1.78
2019-03-31 17:00:00,2.2775,0.6588472888,2.3708829579,0.273,0,0.273,2.0045,0.6588472888,2.11,2.2585,0.6526022908,2.3508959994,0.273,0,0.273,1.9855,0.6526022908,2.09
2019-03-31 17:30:00,2.3355,0.6994397758,2.4379861054,0.20750000000000002,0,0.20750000000000002,2.128,0.6994397758,2.24,2.2880000000000003,0.6838272808,2.3880041353,0.20750000000000002,0,0.20750000000000002,2.0805,0.6838272808,2.19
2019-03-31 18:00:00,2.582,0.7650122548,2.6929477808,0.2545,0,0.2545,2.3275,0.7650122548,2.45,2.563,0.7587672568,2.672956556,0.2545,0,0.2545,2.3085,0.7587672568,2.43
2019-03-31 18:30:00,2.5675,0.7868697478000001,2.6853715292,0.17350000000000002,0,0.17350000000000002,2.394,0.7868697478000001,2.52,2.558,0.7837472488,2.675373572,0.17350000000000002,0,0.17350000000000002,2.3845,0.7837472488,2.51
2019-03-31 19:00:00,2.388,0.7119297718,2.4918643623,0.222,0,0.222,2.166,0.7119297718,2.2800000000000002,2.274,0.6744597838,2.3719131519,0.222,0,0.222,2.052,0.6744597838,2.16
2019-03-31 19:30:00,2.3064999999999998,0.7431547618000001,2.4232666486,0.0455,0,0.0455,2.261,0.7431547618000001,2.38,2.1925,0.7056847738,2.3032688184,0.0455,0,0.0455,2.147,0.7056847738,2.26
2019-03-31 20:00:00,2.2685,0.7150522708,2.3785272754,0.093,0,0.093,2.1755,0.7150522708,2.29,2.24,0.7056847738,2.3485295399,0.093,0,0.093,2.147,0.7056847738,2.26
2019-03-31 20:30:00,2.665,0.8399522308,2.7942341974,0.1095,0,0.1095,2.5555,0.8399522308,2.69,2.6555,0.8368297318,2.7842349488,0.1095,0,0.1095,2.5460000000000003,0.8368297318,2.68
2019-03-31 21:00:00,2.544,0.8087272408,2.6694523315,0.0835,0,0.0835,2.4605,0.8087272408,2.59,2.525,0.8024822428,2.6494532927,0.0835,0,0.0835,2.4415,0.8024822428,2.5700000000000003
2019-03-31 21:30:00,2.479,0.7493997598000001,2.5897955518,0.199,0,0.199,2.2800000000000002,0.7493997598000001,2.4,2.441,0.7369097638000001,2.5498072476,0.199,0,0.199,2.242,0.7369097638000001,2.36
2019-03-31 22:00:00,2.2720000000000002,0.7337872648,2.387556858,0.0395,0,0.0395,2.2325,0.7337872648,2.35,2.1865,0.7056847738,2.2975581059,0.0395,0,0.0395,2.147,0.7056847738,2.26
2019-03-31 22:30:00,2.0385,0.6151323028,2.1292886136,0.167,0,0.167,1.8715000000000002,0.6151323028,1.97,2.029,0.6120098038,2.1192916269,0.167,0,0.167,1.862,0.6120098038,1.96
2019-03-31 23:00:00,1.8245,0.5807848139,1.9147091816000001,0.0575,0,0.0575,1.767,0.5807848139,1.8599999999999999,1.815,0.5776623149,1.9047096235,0.0575,0,0.0575,1.7575,0.5776623149,1.85
2019-03-31 23:30:00,1.5205000000000002,0.4808648459,1.5947260737,0.0575,0,0.0575,1.463,0.4808648459,1.54,1.5205000000000002,0.4808648459,1.5947260737,0.0575,0,0.0575,1.463,0.4808648459,1.54
2019-04-01 00:00:00,1.6059999999999999,0.5089673369000001,1.6847206742,0.0575,0,0.0575,1.5485,0.5089673369000001,1.63,1.5965,0.5058448379,1.6747212455,0.0575,0,0.0575,1.5390000000000001,0.5058448379,1.62
2019-04-01 00:30:00,1.6880000000000002,0.4808648459,1.7551566882,0.225,0,0.225,1.463,0.4808648459,1.54,1.6880000000000002,0.4808648459,1.7551566882,0.225,0,0.225,1.463,0.4808648459,1.54
2019-04-01 01:00:00,1.905,0.6182548018,2.0028140203,0.024,0,0.024,1.881,0.6182548018,1.98,1.8005,0.5839073129,1.8928148351,0.024,0,0.024,1.7765,0.5839073129,1.87
2019-04-01 01:30:00,1.8075,0.5152123349000001,1.8794946129,0.24,0,0.24,1.5675,0.5152123349000001,1.65,1.7885,0.5089673369000001,1.8595106882999999,0.24,0,0.24,1.5485,0.5089673369000001,1.63
2019-04-01 02:00:00,1.746,0.5401923269000001,1.8276552602,0.10250000000000001,0,0.10250000000000001,1.6435,0.5401923269000001,1.73,1.7365,0.5370698279,1.8176568020000001,0.10250000000000001,0,0.10250000000000001,1.634,0.5370698279,1.72
2019-04-01 02:30:00,1.828,0.5714173169,1.9152289028,0.08950000000000001,0,0.08950000000000001,1.7385000000000002,0.5714173169,1.83,1.8185,0.5682948179,1.905229973,0.08950000000000001,0,0.08950000000000001,1.729,0.5682948179,1.82
2019-04-01 03:00:00,1.9,0.6120098038,1.996135266,0.038,0,0.038,1.862,0.6120098038,1.96,1.8905,0.6088873048,1.9861354435,0.038,0,0.038,1.8525,0.6088873048,1.9500000000000002
2019-04-01 03:30:00,1.9380000000000002,0.5932748098,2.0267755179,0.133,0,0.133,1.8050000000000002,0.5932748098,1.9,1.9285,0.5901523108,2.0167776278,0.133,0,0.133,1.7955,0.5901523108,1.8900000000000001
2019-04-01 04:00:00,1.875,0.5651723189,1.9583270284,0.1555,0,0.1555,1.7195,0.5651723189,1.81,1.8559999999999999,0.5589273209,1.9383332402,0.1555,0,0.1555,1.7005,0.5589273209,1.79
2019-04-01 04:30:00,1.9545,0.6276222988,2.0527980904,0.045,0,0.045,1.9095,0.6276222988,2.01,1.9355,0.6213773008,2.0327985636,0.045,0,0.045,1.8905,0.6213773008,1.99
2019-04-01 05:00:00,1.879,0.6026423068,1.9732761464,0.0455,0,0.0455,1.8335,0.6026423068,1.9300000000000002,1.8599999999999999,0.5963973088,1.9532766701000002,0.0455,0,0.0455,1.8145,0.5963973088,1.9100000000000001
2019-04-01 05:30:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2019-04-01 06:00:00,2.058,0.6338672968,2.1534046879,0.1295,0,0.1295,1.9285,0.6338672968,2.03,2.0485,0.6307447978,2.1434064594,0.1295,0,0.1295,1.919,0.6307447978,2.02
2019-04-01 06:30:00,2.4575,0.7931147458000001,2.5823123842999998,0.044500000000000005,0,0.044500000000000005,2.4130000000000003,0.7931147458000001,2.54,2.41,0.7775022508,2.5323131224,0.044500000000000005,0,0.044500000000000005,2.3655,0.7775022508,2.49
2019-04-01 07:00:00,2.782,0.8867897158,2.9199178071,0.084,0,0.084,2.698,0.8867897158,2.84,2.6585,0.8461972288,2.7899232964,0.084,0,0.084,2.5745,0.8461972288,2.71
2019-04-01 07:30:00,3.022,0.9429946978,3.1657105048,0.153,0,0.153,2.8689999999999998,0.9429946978,3.02,3.003,0.9367496998,3.1457127968,0.153,0,0.153,2.85,0.9367496998,3.0
2019-04-01 08:00:00,3.1665,0.9523621948000001,3.3066170023,0.269,0,0.269,2.8975,0.9523621948000001,3.05,3.157,0.9492396958,3.296620239,0.269,0,0.269,2.888,0.9492396958,3.04
2019-04-01 08:30:00,3.367,1.0491596637,3.5266733617,0.17500000000000002,0,0.17500000000000002,3.192,1.0491596637,3.36,3.3385,1.0397921667,3.4966769939,0.17500000000000002,0,0.17500000000000002,3.1635,1.0397921667,3.33
2019-04-01 09:00:00,3.1615,0.9305047018,3.2955911837,0.3305,0,0.3305,2.831,0.9305047018,2.98,3.152,0.9273822028,3.2855961027,0.3305,0,0.3305,2.8215,0.9273822028,2.9699999999999998
2019-04-01 09:30:00,3.2655,0.9367496998,3.3972032983,0.41550000000000004,0,0.41550000000000004,2.85,0.9367496998,3.0,3.2465,0.9305047018,3.3772179749,0.41550000000000004,0,0.41550000000000004,2.831,0.9305047018,2.98
2019-04-01 10:00:00,3.192,0.8899122148,3.3137301867,0.48450000000000004,0,0.48450000000000004,2.7075,0.8899122148,2.85,3.173,0.8836672168,3.293751167,0.48450000000000004,0,0.48450000000000004,2.6885,0.8836672168,2.83
2019-04-01 10:30:00,2.5025,0.5995198078,2.5733111452,0.6785,0,0.6785,1.824,0.5995198078,1.92,2.493,0.5963973088,2.5633452265,0.6785,0,0.6785,1.8145,0.5963973088,1.9100000000000001
2019-04-01 11:00:00,2.894,0.7119297718,2.9802818659,0.728,0,0.728,2.166,0.7119297718,2.2800000000000002,2.6470000000000002,0.6307447978,2.7211115376,0.728,0,0.728,1.919,0.6307447978,2.02
2019-04-01 11:30:00,3.075,0.7806247498000001,3.1725384158,0.7000000000000001,0,0.7000000000000001,2.375,0.7806247498000001,2.5,2.7425,0.6713372848,2.8234730387,0.7000000000000001,0,0.7000000000000001,2.0425,0.6713372848,2.15
2019-04-01 12:00:00,3.1205,0.7868697478000001,3.21818027,0.7265,0,0.7265,2.394,0.7868697478000001,2.52,2.769,0.6713372848,2.8492200248,0.7265,0,0.7265,2.0425,0.6713372848,2.15
2019-04-01 12:30:00,3.166,0.7868697478000001,3.2623181942,0.772,0,0.772,2.394,0.7868697478000001,2.52,2.7955,0.6650922868,2.873528841,0.772,0,0.772,2.0235,0.6650922868,2.13
2019-04-01 13:00:00,3.141,0.7618897558000001,3.2320824556,0.8230000000000001,0,0.8230000000000001,2.318,0.7618897558000001,2.44,2.761,0.6369897958,2.8335273071,0.8230000000000001,0,0.8230000000000001,1.9380000000000002,0.6369897958,2.04
2019-04-01 13:30:00,3.1185,0.7618897558000001,3.2102209036,0.8005,0,0.8005,2.318,0.7618897558000001,2.44,2.7575000000000003,0.6432347938,2.8315291364,0.8005,0,0.8005,1.957,0.6432347938,2.06
2019-04-01 14:00:00,2.8625,0.6744597838,2.9408846033,0.8105,0,0.8105,2.052,0.6744597838,2.16,2.511,0.5589273209,2.572454227,0.8105,0,0.8105,1.7005,0.5589273209,1.79
2019-04-01 14:30:00,2.9210000000000003,0.6713372848,2.9971544421000003,0.8785000000000001,0,0.8785000000000001,2.0425,0.6713372848,2.15,2.5315,0.5433148259,2.5891472051999997,0.8785000000000001,0,0.8785000000000001,1.653,0.5433148259,1.74
2019-04-01 15:00:00,2.8040000000000003,0.6526022908,2.8789417761,0.8185,0,0.8185,1.9855,0.6526022908,2.09,2.614,0.5901523108,2.6797902437000003,0.8185,0,0.8185,1.7955,0.5901523108,1.8900000000000001
2019-04-01 15:30:00,2.747,0.6494797918,2.8227350212,0.771,0,0.771,1.976,0.6494797918,2.08,2.7375,0.6463572928,2.8127715869000003,0.771,0,0.771,1.9665,0.6463572928,2.07
2019-04-01 16:00:00,2.7720000000000002,0.6463572928,2.8463593852,0.8055,0,0.8055,1.9665,0.6463572928,2.07,2.7625,0.6432347938,2.8363986409,0.8055,0,0.8055,1.957,0.6432347938,2.06
2019-04-01 16:30:00,2.8689999999999998,0.7025622748,2.9537695831,0.7315,0,0.7315,2.1375,0.7025622748,2.25,2.85,0.6963172768,2.9338298775,0.7315,0,0.7315,2.1185,0.6963172768,2.23
2019-04-01 17:00:00,2.8405,0.7556447578000001,2.9392923043,0.5415,0,0.5415,2.299,0.7556447578000001,2.42,2.831,0.7525222588,2.9293089202,0.5415,0,0.5415,2.2895,0.7525222588,2.41
2019-04-01 17:30:00,2.7565,0.7306647658000001,2.8516948031,0.5335,0,0.5335,2.223,0.7306647658000001,2.34,2.747,0.7275422668,2.84171194,0.5335,0,0.5335,2.2135,0.7275422668,2.33
2019-04-01 18:00:00,2.8064999999999998,0.7650122548,2.9088977294,0.47900000000000004,0,0.47900000000000004,2.3275,0.7650122548,2.45,2.797,0.7618897558000001,2.8989110024,0.47900000000000004,0,0.47900000000000004,2.318,0.7618897558000001,2.44
2019-04-01 18:30:00,2.616,0.7712572528,2.7273235507,0.2695,0,0.2695,2.3465,0.7712572528,2.47,2.597,0.7650122548,2.7073331435,0.2695,0,0.2695,2.3275,0.7650122548,2.45
2019-04-01 19:00:00,2.79,0.8305847338000001,2.9110085881,0.263,0,0.263,2.527,0.8305847338000001,2.66,2.771,0.8243397358000001,2.8910166031999998,0.263,0,0.263,2.508,0.8243397358000001,2.64
2019-04-01 19:30:00,3.2055,1.0397921667,3.3699255185,0.042,0,0.042,3.1635,1.0397921667,3.33,3.1865,1.0335471687,3.3499256708000003,0.042,0,0.042,3.1445,1.0335471687,3.31
2019-04-01 20:00:00,3.088,0.9554846938,3.2324441217,0.181,0,0.181,2.907,0.9554846938,3.06,3.0785,0.9523621948000001,3.2224456551,0.181,0,0.181,2.8975,0.9523621948000001,3.05
2019-04-01 20:30:00,3.276,1.0710171567,3.4466293317,0.0175,0,0.0175,3.2585,1.0710171567,3.43,3.257,1.0647721587,3.426629357,0.0175,0,0.0175,3.2395,1.0647721587,3.41
2019-04-01 21:00:00,3.121,1.0148121747,3.2818416705,0.0335,0,0.0335,3.0875,1.0148121747,3.25,3.083,1.0023221787,3.2418418762,0.0335,0,0.0335,3.0495,1.0023221787,3.21
2019-04-01 21:30:00,2.9455,0.9679746898,3.1004750039,0.0005,0,0.0005,2.9450000000000003,0.9679746898,3.1,2.7365,0.8992797118,2.8804750042,0.0005,0,0.0005,2.7359999999999998,0.8992797118,2.88
2019-04-01 22:00:00,2.782,0.8867897158,2.9199178071,0.084,0,0.084,2.698,0.8867897158,2.84,2.7155,0.8649322228,2.8499207007000003,0.084,0,0.084,2.6315,0.8649322228,2.77
2019-04-01 22:30:00,2.521,0.7899922468,2.6418797758,0.11750000000000001,0,0.11750000000000001,2.4035,0.7899922468,2.5300000000000002,2.5115,0.7868697478000001,2.6318807439,0.11750000000000001,0,0.11750000000000001,2.394,0.7868697478000001,2.52
2019-04-01 23:00:00,2.365,0.7400322628,2.478078439,0.1135,0,0.1135,2.2515,0.7400322628,2.37,2.327,0.7275422668,2.438082597,0.1135,0,0.1135,2.2135,0.7275422668,2.33
2019-04-01 23:30:00,2.187,0.6557247898,2.2831872458999998,0.192,0,0.192,1.995,0.6557247898,2.1,2.1775,0.6526022908,2.2731907091,0.192,0,0.192,1.9855,0.6526022908,2.09
2019-04-02 00:00:00,2.048,0.6588472888,2.1513678788,0.043500000000000004,0,0.043500000000000004,2.0045,0.6588472888,2.11,2.0385,0.6557247898,2.1413680791,0.043500000000000004,0,0.043500000000000004,1.995,0.6557247898,2.1
2019-04-02 00:30:00,1.99,0.6026423068,2.0792493237,0.1565,0,0.1565,1.8335,0.6026423068,1.9300000000000002,1.9805000000000001,0.5995198078,2.0692520992,0.1565,0,0.1565,1.824,0.5995198078,1.92
2019-04-02 01:00:00,1.9235000000000002,0.5526823229,2.0013270597,0.242,0,0.242,1.6815,0.5526823229,1.77,1.9140000000000001,0.5495598239,1.9913342261,0.242,0,0.242,1.6720000000000002,0.5495598239,1.76
2019-04-02 01:30:00,1.9495,0.6401122948,2.051900095,0.002,0,0.002,1.9475,0.6401122948,2.05,1.9304999999999999,0.6338672968,2.031900096,0.002,0,0.002,1.9285,0.6338672968,2.03
2019-04-02 02:00:00,1.8900000000000001,0.6088873048,1.9856595252,0.0375,0,0.0375,1.8525,0.6088873048,1.9500000000000002,1.8805,0.6057648058,1.9756596999,0.0375,0,0.0375,1.843,0.6057648058,1.94
2019-04-02 02:30:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2019-04-02 03:00:00,1.841,0.5995198078,1.9361572767,0.017,0,0.017,1.824,0.5995198078,1.92,1.8315000000000001,0.5963973088,1.9261573144000002,0.017,0,0.017,1.8145,0.5963973088,1.9100000000000001
2019-04-02 03:30:00,1.873,0.6088873048,1.9694854023000001,0.0205,0,0.0205,1.8525,0.6088873048,1.9500000000000002,1.8635000000000002,0.6057648058,1.9594854554,0.0205,0,0.0205,1.843,0.6057648058,1.94
2019-04-02 04:00:00,1.908,0.6088873048,2.0027999775,0.0555,0,0.0555,1.8525,0.6088873048,1.9500000000000002,1.8985,0.6057648058,1.9928003538,0.0555,0,0.0555,1.843,0.6057648058,1.94
2019-04-02 04:30:00,1.9725000000000001,0.6463572928,2.0757008455,0.006,0,0.006,1.9665,0.6463572928,2.07,1.9535,0.6401122948,2.0557008537,0.006,0,0.006,1.9475,0.6401122948,2.05
2019-04-02 05:00:00,1.9825,0.6463572928,2.085205985,0.016,0,0.016,1.9665,0.6463572928,2.07,1.9635,0.6401122948,2.065206043,0.016,0,0.016,1.9475,0.6401122948,2.05
2019-04-02 05:30:00,2.044,0.6588472888,2.1475604182,0.0395,0,0.0395,2.0045,0.6588472888,2.11,2.0345,0.6557247898,2.1375605839,0.0395,0,0.0395,1.995,0.6557247898,2.1
2019-04-02 06:00:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2019-04-02 06:30:00,2.471,0.7931147458000001,2.5951631933,0.058,0,0.058,2.4130000000000003,0.7931147458000001,2.54,2.452,0.7868697478000001,2.5751636841,0.058,0,0.058,2.394,0.7868697478000001,2.52
2019-04-02 07:00:00,2.6265,0.8305847338000001,2.7547002105000002,0.0995,0,0.0995,2.527,0.8305847338000001,2.66,2.5885,0.8180947378000001,2.7147027921999998,0.0995,0,0.0995,2.489,0.8180947378000001,2.62
2019-04-02 07:30:00,2.9095,0.8930347138,3.0434686215,0.1925,0,0.1925,2.717,0.8930347138,2.86,2.8905000000000003,0.8867897158,3.0234725482,0.1925,0,0.1925,2.698,0.8867897158,2.84
2019-04-02 08:00:00,3.0085,0.9273822028,3.1481915444,0.187,0,0.187,2.8215,0.9273822028,2.9699999999999998,2.999,0.9242597038,3.13819327,0.187,0,0.187,2.8120000000000003,0.9242597038,2.96
2019-04-02 08:30:00,3.132,0.9679746898,3.2781700688,0.187,0,0.187,2.9450000000000003,0.9679746898,3.1,3.113,0.9617296918,3.2581732612,0.187,0,0.187,2.926,0.9617296918,3.08
2019-04-02 09:00:00,3.035,0.8867897158,3.1619014849,0.337,0,0.337,2.698,0.8867897158,2.84,3.016,0.8805447178,3.141912634,0.337,0,0.337,2.6790000000000003,0.8805447178,2.8200000000000003
2019-04-02 09:30:00,3.1495,0.9273822028,3.2831978314,0.328,0,0.328,2.8215,0.9273822028,2.9699999999999998,3.1305,0.9211372048,3.2632076244,0.328,0,0.328,2.8025,0.9211372048,2.95
2019-04-02 10:00:00,3.102,0.7993597438000001,3.2033388831,0.67,0,0.67,2.432,0.7993597438000001,2.56,3.0925,0.7962372448,3.1933602991,0.67,0,0.67,2.4225,0.7962372448,2.55
2019-04-02 10:30:00,2.9115,0.7525222588,3.0071784117,0.622,0,0.622,2.2895,0.7525222588,2.41,2.902,0.7493997598000001,2.9971993594,0.622,0,0.622,2.2800000000000002,0.7493997598000001,2.4
2019-04-02 11:00:00,2.975,0.7587672568,3.0702365951,0.6665,0,0.6665,2.3085,0.7587672568,2.43,2.956,0.7525222588,3.0502828967,0.6665,0,0.6665,2.2895,0.7525222588,2.41
2019-04-02 11:30:00,2.973,0.7431547618000001,3.064475159,0.712,0,0.712,2.261,0.7431547618000001,2.38,2.9635,0.7400322628,3.054501596,0.712,0,0.712,2.2515,0.7400322628,2.37
2019-04-02 12:00:00,3.0745,0.8430747298,3.1879970593,0.5095000000000001,0,0.5095000000000001,2.565,0.8430747298,2.7,3.0555,0.8368297318,3.1680221353,0.5095000000000001,0,0.5095000000000001,2.5460000000000003,0.8368297318,2.68
2019-04-02 12:30:00,3.0985,0.8618097238,3.2161185068,0.47650000000000003,0,0.47650000000000003,2.622,0.8618097238,2.76,3.07,0.8524422268,3.1861509302,0.47650000000000003,0,0.47650000000000003,2.5935,0.8524422268,2.73
2019-04-02 13:00:00,3.0405,0.7462772608,3.1307459175,0.77,0,0.77,2.2705,0.7462772608,2.39,3.031,0.7431547618000001,3.1207755446,0.77,0,0.77,2.261,0.7431547618000001,2.38
2019-04-02 13:30:00,2.98,0.7119297718,3.0638609629,0.8140000000000001,0,0.8140000000000001,2.166,0.7119297718,2.2800000000000002,2.9705,0.7088072728,3.053895545,0.8140000000000001,0,0.8140000000000001,2.1565,0.7088072728,2.27
2019-04-02 14:00:00,2.9875,0.8180947378000001,3.0974885391,0.4985,0,0.4985,2.489,0.8180947378000001,2.62,2.9779999999999998,0.8149722388,3.0875012146,0.4985,0,0.4985,2.4795,0.8149722388,2.61
2019-04-02 14:30:00,3.1225,0.9211372048,3.2555337504,0.32,0,0.32,2.8025,0.9211372048,2.95,3.1035,0.9148922068,3.2355432311,0.32,0,0.32,2.7835,0.9148922068,2.93
2019-04-02 15:00:00,3.216,1.0148121747,3.3723137087,0.1285,0,0.1285,3.0875,1.0148121747,3.25,3.1875,1.0054446777,3.3423158513,0.1285,0,0.1285,3.059,1.0054446777,3.22
2019-04-02 15:30:00,2.959,0.7618897558000001,3.0555125593,0.641,0,0.641,2.318,0.7618897558000001,2.44,2.9495,0.7587672568,3.0455341075,0.641,0,0.641,2.3085,0.7587672568,2.43
2019-04-02 16:00:00,2.946,0.7837472488,3.0484710512,0.5615,0,0.5615,2.3845,0.7837472488,2.51,2.9365,0.7806247498000001,3.0384876584,0.5615,0,0.5615,2.375,0.7806247498000001,2.5
2019-04-02 16:30:00,3.1245,0.8212172368,3.2306188262,0.626,0,0.626,2.4985,0.8212172368,2.63,2.982,0.7743797518000001,3.0809070093,0.626,0,0.626,2.356,0.7743797518000001,2.48
2019-04-02 17:00:00,3.2785,0.9336272008000001,3.4088446723,0.438,0,0.438,2.8405,0.9336272008000001,2.99,3.1265,0.8836672168,3.2489798399,0.438,0,0.438,2.6885,0.8836672168,2.83
2019-04-02 17:30:00,2.93,0.8586872248,3.0532349648,0.3175,0,0.3175,2.6125,0.8586872248,2.75,2.9205,0.8555647258,3.0432402551,0.3175,0,0.3175,2.6029999999999998,0.8555647258,2.74
2019-04-02 18:00:00,3.012,0.9211372048,3.1497043909,0.20950000000000002,0,0.20950000000000002,2.8025,0.9211372048,2.95,2.993,0.9148922068,3.1297087325,0.20950000000000002,0,0.20950000000000002,2.7835,0.9148922068,2.93
2019-04-02 18:30:00,3.0525,0.9554846938,3.1985476782,0.14550000000000002,0,0.14550000000000002,2.907,0.9554846938,3.06,3.0335,0.9492396958,3.1785497086,0.14550000000000002,0,0.14550000000000002,2.888,0.9492396958,3.04
2019-04-02 19:00:00,3.316,1.0585271607,3.4808527332,0.0955,0,0.0955,3.2205,1.0585271607,3.39,3.297,1.0522821627,3.4608534713,0.0955,0,0.0955,3.2015000000000002,1.0522821627,3.37
2019-04-02 19:30:00,3.087,0.9273822028,3.2232912915,0.2655,0,0.2655,2.8215,0.9273822028,2.9699999999999998,3.068,0.9211372048,3.203297949,0.2655,0,0.2655,2.8025,0.9211372048,2.95
2019-04-02 20:00:00,3.38,1.1084871447,3.5571257709,0.007500000000000001,0,0.007500000000000001,3.3725,1.1084871447,3.55,3.3515,1.0991196477,3.5271257775000002,0.007500000000000001,0,0.007500000000000001,3.344,1.0991196477,3.52
2019-04-02 20:30:00,3.135,0.9867096837,3.2866123897,0.133,0,0.133,3.002,0.9867096837,3.16,3.116,0.9804646857,3.2666139962000003,0.133,0,0.133,2.983,0.9804646857,3.14
2019-04-02 21:00:00,3.14,1.0085671767,3.2980005685,0.07150000000000001,0,0.07150000000000001,3.0685000000000002,1.0085671767,3.23,3.064,0.9835871847000001,3.2180024472,0.07150000000000001,0,0.07150000000000001,2.9925,0.9835871847000001,3.15
2019-04-02 21:30:00,2.9075,0.9180147058,3.0489846261,0.1145,0,0.1145,2.793,0.9180147058,2.94,2.8885,0.9117697078,3.0289860102,0.1145,0,0.1145,2.774,0.9117697078,2.92
2019-04-02 22:00:00,2.9925,0.9835871847000001,3.15,0.0,0,0.0,2.9925,0.9835871847000001,3.15,2.964,0.9742196878,3.12,0.0,0,0.0,2.964,0.9742196878,3.12
2019-04-02 22:30:00,2.63,0.8337072328,2.7589794762,0.0935,0,0.0935,2.5365,0.8337072328,2.67,2.6205,0.8305847338000001,2.7489800381,0.0935,0,0.0935,2.527,0.8305847338000001,2.66
2019-04-02 23:00:00,2.4455,0.7806247498000001,2.5670693894000003,0.07050000000000001,0,0.07050000000000001,2.375,0.7806247498000001,2.5,2.4265,0.7743797518000001,2.5470701306,0.07050000000000001,0,0.07050000000000001,2.356,0.7743797518000001,2.48
2019-04-02 23:30:00,2.3605,0.7743797518000001,2.4842753974000003,0.0045000000000000005,0,0.0045000000000000005,2.356,0.7743797518000001,2.48,2.351,0.7712572528,2.474275399,0.0045000000000000005,0,0.0045000000000000005,2.3465,0.7712572528,2.47
2019-04-03 00:00:00,2.209,0.6900722788,2.3142775871,0.1095,0,0.1095,2.0995,0.6900722788,2.21,2.19,0.6838272808,2.294279789,0.1095,0,0.1095,2.0805,0.6838272808,2.19
2019-04-03 00:30:00,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2019-04-03 01:00:00,2.1775,0.7150522708,2.2919000851,0.002,0,0.002,2.1755,0.7150522708,2.29,2.168,0.7119297718,2.2819000855000002,0.002,0,0.002,2.166,0.7119297718,2.2800000000000002
2019-04-03 01:30:00,2.2720000000000002,0.7431547618000001,2.3904524676,0.011,0,0.011,2.261,0.7431547618000001,2.38,2.2435,0.7337872648,2.360452499,0.011,0,0.011,2.2325,0.7337872648,2.35
2019-04-03 02:00:00,2.006,0.6088873048,2.0963729988,0.1535,0,0.1535,1.8525,0.6088873048,1.9500000000000002,1.9965000000000002,0.6057648058,2.0863756253,0.1535,0,0.1535,1.843,0.6057648058,1.94
2019-04-03 02:30:00,2.198,0.7181747698000001,2.3123535629,0.013000000000000001,0,0.013000000000000001,2.185,0.7181747698000001,2.3,2.179,0.7119297718,2.292353594,0.013000000000000001,0,0.013000000000000001,2.166,0.7119297718,2.2800000000000002
2019-04-03 03:00:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2019-04-03 03:30:00,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2019-04-03 04:00:00,2.0415,0.6588472888,2.1451811112,0.037,0,0.037,2.0045,0.6588472888,2.11,2.032,0.6557247898,2.1351812569,0.037,0,0.037,1.995,0.6557247898,2.1
2019-04-03 04:30:00,2.0075,0.5589273209,2.0838560411,0.307,0,0.307,1.7005,0.5589273209,1.79,1.998,0.5558048219,2.0738666785,0.307,0,0.307,1.691,0.5558048219,1.78
2019-04-03 05:00:00,2.071,0.6276222988,2.1640126501,0.1615,0,0.1615,1.9095,0.6276222988,2.01,2.0615,0.6244997998,2.1540153783,0.1615,0,0.1615,1.9,0.6244997998,2.0
2019-04-03 05:30:00,2.4125,0.7587672568,2.5290085014,0.10400000000000001,0,0.10400000000000001,2.3085,0.7587672568,2.43,2.3745,0.7462772608,2.4890118521,0.10400000000000001,0,0.10400000000000001,2.2705,0.7462772608,2.39
2019-04-03 06:00:00,2.279,0.6931947778,2.382091518,0.17,0,0.17,2.109,0.6931947778,2.22,2.2315,0.6775822828,2.3321042001,0.17,0,0.17,2.0615,0.6775822828,2.17
2019-04-03 06:30:00,2.452,0.7369097638000001,2.5603398212,0.21,0,0.21,2.242,0.7369097638000001,2.36,2.4425,0.7337872648,2.5503431142,0.21,0,0.21,2.2325,0.7337872648,2.35
2019-04-03 07:00:00,2.7695,0.8867897158,2.9080107032,0.07150000000000001,0,0.07150000000000001,2.698,0.8867897158,2.84,2.722,0.8711772208,2.8580122026,0.07150000000000001,0,0.07150000000000001,2.6505,0.8711772208,2.79
2019-04-03 07:30:00,3.065,0.9554846938,3.210479092,0.158,0,0.158,2.907,0.9554846938,3.06,3.046,0.9492396958,3.1904814684,0.158,0,0.158,2.888,0.9492396958,3.04
2019-04-03 08:00:00,3.228,0.9991996797,3.379109942,0.188,0,0.188,3.04,0.9991996797,3.2,3.209,0.9929546817,3.3591129781999998,0.188,0,0.188,3.021,0.9929546817,3.18
2019-04-03 08:30:00,3.3695,1.0522821627,3.5299898017,0.168,0,0.168,3.2015000000000002,1.0522821627,3.37,3.36,1.0491596637,3.5199909091,0.168,0,0.168,3.192,1.0491596637,3.36
2019-04-03 09:00:00,3.6465,1.1709371247,3.8298898156,0.084,0,0.084,3.5625,1.1709371247,3.75,3.6275,1.1646921266999999,3.8098902871,0.084,0,0.084,3.5435,1.1646921266999999,3.73
2019-04-03 09:30:00,3.3905,0.9492396958,3.5208729386,0.5025000000000001,0,0.5025000000000001,2.888,0.9492396958,3.04,3.3810000000000002,0.9461171968000001,3.5108829018,0.5025000000000001,0,0.5025000000000001,2.8785,0.9461171968000001,3.03
2019-04-03 10:00:00,3.5465,1.0710171567,3.7046916201,0.28800000000000003,0,0.28800000000000003,3.2585,1.0710171567,3.43,3.5275,1.0647721587,3.6846975453,0.28800000000000003,0,0.28800000000000003,3.2395,1.0647721587,3.41
2019-04-03 10:30:00,3.276,0.9835871847000001,3.4204706913000003,0.28350000000000003,0,0.28350000000000003,2.9925,0.9835871847000001,3.15,3.257,0.9773421867000001,3.4004774297,0.28350000000000003,0,0.28350000000000003,2.9735,0.9773421867000001,3.13
2019-04-03 11:00:00,3.398,0.9835871847000001,3.5374917314000003,0.4055,0,0.4055,2.9925,0.9835871847000001,3.15,3.1985,0.9180147058,3.3276347831,0.4055,0,0.4055,2.793,0.9180147058,2.94
2019-04-03 11:30:00,4.7965,1.4831870246,5.0205832331,0.28400000000000003,0,0.28400000000000003,4.5125,1.4831870246,4.75,1.975,0.5558048219,2.0517173295,0.28400000000000003,0,0.28400000000000003,1.691,0.5558048219,1.78
2019-04-03 12:00:00,5.0505,1.5799844936,5.2918712428,0.24350000000000002,0,0.24350000000000002,4.807,1.5799844936,5.06,1.9915,0.5745398159,2.0727200124,0.24350000000000002,0,0.24350000000000002,1.748,0.5745398159,1.8399999999999999
2019-04-03 12:30:00,4.2295,1.1709371247,4.3885947637000005,0.667,0,0.667,3.5625,1.1709371247,3.75,2.3485,0.5526823229,2.4126562126,0.667,0,0.667,1.6815,0.5526823229,1.77
2019-04-03 13:00:00,4.3535,1.2521220987000001,4.5299858719,0.544,0,0.544,3.8095,1.2521220987000001,4.01,2.216,0.5495598239,2.2831276793,0.544,0,0.544,1.6720000000000002,0.5495598239,1.76
2019-04-03 13:30:00,3.6125,0.9055247098,3.7242625109,0.8575,0,0.8575,2.755,0.9055247098,2.9,2.6814999999999998,0.5995198078,2.7477019944,0.8575,0,0.8575,1.824,0.5995198078,1.92
2019-04-03 14:00:00,3.0385,0.8430747298,3.1532930803,0.47350000000000003,0,0.47350000000000003,2.565,0.8430747298,2.7,3.029,0.8399522308,3.1433041135,0.47350000000000003,0,0.47350000000000003,2.5555,0.8399522308,2.69
2019-04-03 14:30:00,3.0335,0.7712572528,3.1300095846,0.687,0,0.687,2.3465,0.7712572528,2.47,2.9955,0.7587672568,3.0901048526,0.687,0,0.687,2.3085,0.7587672568,2.43
2019-04-03 15:00:00,3.0515,0.8087272408,3.1568484284,0.591,0,0.591,2.4605,0.8087272408,2.59,3.042,0.8056047418000001,3.1468655834,0.591,0,0.591,2.451,0.8056047418000001,2.58
2019-04-03 15:30:00,3.101,0.8305847338000001,3.2103071504,0.5740000000000001,0,0.5740000000000001,2.527,0.8305847338000001,2.66,3.0915,0.8274622348,3.2003227962,0.5740000000000001,0,0.5740000000000001,2.5175,0.8274622348,2.65
2019-04-03 16:00:00,3.1855,0.8586872248,3.2992050558,0.5730000000000001,0,0.5730000000000001,2.6125,0.8586872248,2.75,3.176,0.8555647258,3.2892198163,0.5730000000000001,0,0.5730000000000001,2.6029999999999998,0.8555647258,2.74
2019-04-03 16:30:00,3.2075,0.8461972288,3.3172437354,0.633,0,0.633,2.5745,0.8461972288,2.71,3.1885,0.8399522308,3.2972794846999998,0.633,0,0.633,2.5555,0.8399522308,2.69
2019-04-03 17:00:00,3.2545,0.8711772208,3.3690829613,0.604,0,0.604,2.6505,0.8711772208,2.79,3.245,0.8680547218,3.3590986886,0.604,0,0.604,2.641,0.8680547218,2.7800000000000002
2019-04-03 17:30:00,3.1885,0.8805447178,3.3078529668,0.5095000000000001,0,0.5095000000000001,2.6790000000000003,0.8805447178,2.8200000000000003,3.179,0.8774222188,3.2978645742,0.5095000000000001,0,0.5095000000000001,2.6695,0.8774222188,2.81
2019-04-03 18:00:00,3.0435,0.8649322228,3.1640164348,0.41200000000000003,0,0.41200000000000003,2.6315,0.8649322228,2.77,3.0245,0.8586872248,3.1440330787,0.41200000000000003,0,0.41200000000000003,2.6125,0.8586872248,2.75
2019-04-03 18:30:00,2.9475,0.8805447178,3.0762176857,0.2685,0,0.2685,2.6790000000000003,0.8805447178,2.8200000000000003,2.938,0.8774222188,3.0662214124,0.2685,0,0.2685,2.6695,0.8774222188,2.81
2019-04-03 19:00:00,3.0545,0.9554846938,3.2004564128,0.14750000000000002,0,0.14750000000000002,2.907,0.9554846938,3.06,3.0355,0.9492396958,3.1804584968,0.14750000000000002,0,0.14750000000000002,2.888,0.9492396958,3.04
2019-04-03 19:30:00,3.13,1.0179346737,3.2913661297,0.033,0,0.033,3.097,1.0179346737,3.26,3.111,1.0116896757,3.2713662284,0.033,0,0.033,3.078,1.0116896757,3.24
2019-04-03 20:00:00,3.2185,1.0179346737,3.3756381989,0.12150000000000001,0,0.12150000000000001,3.097,1.0179346737,3.26,3.1995,1.0116896757,3.3556394696,0.12150000000000001,0,0.12150000000000001,3.078,1.0116896757,3.24
2019-04-03 20:30:00,3.2695,1.0304246697,3.4280322709,0.1345,0,0.1345,3.135,1.0304246697,3.3,3.2505,1.0241796717,3.4080337806,0.1345,0,0.1345,3.116,1.0241796717,3.2800000000000002
2019-04-03 21:00:00,3.2085,1.0397921667,3.3727792694,0.045,0,0.045,3.1635,1.0397921667,3.33,3.1895,1.0335471687,3.352779444,0.045,0,0.045,3.1445,1.0335471687,3.31
2019-04-03 21:30:00,3.0465,0.9898321827000001,3.2032686431,0.035,0,0.035,3.0115,0.9898321827000001,3.17,3.0275,0.9835871847000001,3.1832687603,0.035,0,0.035,2.9925,0.9835871847000001,3.15
2019-04-03 22:00:00,2.827,0.8961572128,2.9656410353,0.1005,0,0.1005,2.7265,0.8961572128,2.87,2.808,0.8899122148,2.9456421626,0.1005,0,0.1005,2.7075,0.8899122148,2.85
2019-04-03 22:30:00,2.6195,0.8212172368,2.7452100102,0.121,0,0.121,2.4985,0.8212172368,2.63,2.5815,0.8087272408,2.7052138548,0.121,0,0.121,2.4605,0.8087272408,2.59
2019-04-03 23:00:00,2.5540000000000003,0.8337072328,2.686630557,0.0175,0,0.0175,2.5365,0.8337072328,2.67,2.5445,0.8305847338000001,2.6766305778,0.0175,0,0.0175,2.527,0.8305847338000001,2.66
2019-04-03 23:30:00,2.3970000000000002,0.7775022508,2.5199441958,0.0315,0,0.0315,2.3655,0.7775022508,2.49,2.378,0.7712572528,2.4999443494,0.0315,0,0.0315,2.3465,0.7712572528,2.47
2019-04-04 00:00:00,2.14,0.6869497798,2.2475542263,0.05,0,0.05,2.09,0.6869497798,2.2,2.1305,0.6838272808,2.2375544686,0.05,0,0.05,2.0805,0.6838272808,2.19
2019-04-04 00:30:00,2.0125,0.6057648058,2.1016915211,0.1695,0,0.1695,1.843,0.6057648058,1.94,2.003,0.6026423068,2.0916947076,0.1695,0,0.1695,1.8335,0.6026423068,1.9300000000000002
2019-04-04 01:00:00,1.987,0.6182548018,2.0809632385,0.106,0,0.106,1.881,0.6182548018,1.98,1.9775,0.6151323028,2.0709645096,0.106,0,0.106,1.8715000000000002,0.6151323028,1.97
2019-04-04 01:30:00,2.304,0.7400322628,2.4199305259,0.052500000000000005,0,0.052500000000000005,2.2515,0.7400322628,2.37,2.228,0.7150522708,2.3399324242,0.052500000000000005,0,0.052500000000000005,2.1755,0.7150522708,2.29
2019-04-04 02:00:00,2.2085,0.6963172768,2.3156705292,0.09,0,0.09,2.1185,0.6963172768,2.23,2.104,0.6619697878,2.2056790338,0.09,0,0.09,2.014,0.6619697878,2.12
2019-04-04 02:30:00,2.295,0.7462772608,2.4132871255,0.0245,0,0.0245,2.2705,0.7462772608,2.39,2.1145,0.6869497798,2.2232881617,0.0245,0,0.0245,2.09,0.6869497798,2.2
2019-04-04 03:00:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2019-04-04 03:30:00,2.2175,0.7150522708,2.329936909,0.042,0,0.042,2.1755,0.7150522708,2.29,2.1985,0.7088072728,2.3099372286,0.042,0,0.042,2.1565,0.7088072728,2.27
2019-04-04 04:00:00,2.0335,0.6276222988,2.1281522502,0.124,0,0.124,1.9095,0.6276222988,2.01,2.024,0.6244997998,2.1181539132,0.124,0,0.124,1.9,0.6244997998,2.0
2019-04-04 04:30:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16
2019-04-04 05:00:00,1.955,0.6026423068,2.0457768085,0.12150000000000001,0,0.12150000000000001,1.8335,0.6026423068,1.9300000000000002,1.9455,0.5995198078,2.0357785366,0.12150000000000001,0,0.12150000000000001,1.824,0.5995198078,1.92
2019-04-04 05:30:00,2.071,0.6557247898,2.1723296251,0.076,0,0.076,1.995,0.6557247898,2.1,2.0615,0.6526022908,2.1623302245,0.076,0,0.076,1.9855,0.6526022908,2.09
2019-04-04 06:00:00,2.217,0.6838272808,2.32006654,0.1365,0,0.1365,2.0805,0.6838272808,2.19,2.2075,0.6807047818,2.3100682349,0.1365,0,0.1365,2.071,0.6807047818,2.18
2019-04-04 06:30:00,2.681,0.8555647258,2.8142053941,0.078,0,0.078,2.6029999999999998,0.8555647258,2.74,2.491,0.7931147458000001,2.6142134572,0.078,0,0.078,2.4130000000000003,0.7931147458000001,2.54
2019-04-04 07:00:00,2.9895,0.9492396958,3.1365851256,0.1015,0,0.1015,2.888,0.9492396958,3.04,2.923,0.9273822028,3.0665887807,0.1015,0,0.1015,2.8215,0.9273822028,2.9699999999999998
2019-04-04 07:30:00,3.0245,0.9648521908000001,3.1746716366,0.089,0,0.089,2.9355,0.9648521908000001,3.09,3.0055,0.9586071928000001,3.1546724077,0.089,0,0.089,2.9165,0.9586071928000001,3.07
2019-04-04 08:00:00,3.2855,1.0397921667,3.4461105612000003,0.122,0,0.122,3.1635,1.0397921667,3.33,3.2665,1.0335471687,3.4261117904000002,0.122,0,0.122,3.1445,1.0335471687,3.31
2019-04-04 08:30:00,3.3835,1.0647721587,3.5470850004,0.14400000000000002,0,0.14400000000000002,3.2395,1.0647721587,3.41,3.374,1.0616496597,3.5370858061,0.14400000000000002,0,0.14400000000000002,3.23,1.0616496597,3.4
2019-04-04 09:00:00,3.323,0.9867096837,3.4663994288,0.321,0,0.321,3.002,0.9867096837,3.16,3.304,0.9804646857,3.4464078401,0.321,0,0.321,2.983,0.9804646857,3.14
2019-04-04 09:30:00,3.4145,1.0866296517,3.5832351653,0.1085,0,0.1085,3.306,1.0866296517,3.48,3.3955,1.0803846537,3.5632360643,0.1085,0,0.1085,3.287,1.0803846537,3.46
2019-04-04 10:00:00,3.585,1.1522021307,3.7656068235999998,0.0795,0,0.0795,3.5055,1.1522021307,3.69,3.5564999999999998,1.1428346337,3.7356074807,0.0795,0,0.0795,3.477,1.1428346337,3.66
2019-04-04 10:30:00,3.307,1.0148121747,3.4592040631,0.2195,0,0.2195,3.0875,1.0148121747,3.25,3.2975,1.0116896757,3.4492060318,0.2195,0,0.2195,3.078,1.0116896757,3.24
2019-04-04 11:00:00,3.2075,0.9523621948000001,3.3459004767,0.31,0,0.31,2.8975,0.9523621948000001,3.05,3.198,0.9492396958,3.3359046749,0.31,0,0.31,2.888,0.9492396958,3.04
2019-04-04 11:30:00,3.2905,0.9804646857,3.4334678169,0.3075,0,0.3075,2.983,0.9804646857,3.14,3.2715,0.9742196878,3.4134756847,0.3075,0,0.3075,2.964,0.9742196878,3.12
2019-04-04 12:00:00,3.277,0.8805447178,3.3932415181,0.598,0,0.598,2.6790000000000003,0.8805447178,2.8200000000000003,3.2675,0.8774222188,3.3832567151,0.598,0,0.598,2.6695,0.8774222188,2.81
2019-04-04 12:30:00,3.125,0.7400322628,3.2114284594,0.8735,0,0.8735,2.2515,0.7400322628,2.37,3.0015,0.6994397758,3.0819179499000002,0.8735,0,0.8735,2.128,0.6994397758,2.24
2019-04-04 13:00:00,3.1335,0.8430747298,3.2449340902,0.5685,0,0.5685,2.565,0.8430747298,2.7,3.0005,0.7993597438000001,3.1051531766,0.5685,0,0.5685,2.432,0.7993597438000001,2.56
2019-04-04 13:30:00,2.9779999999999998,0.8149722388,3.0875012146,0.4985,0,0.4985,2.4795,0.8149722388,2.61,2.9685,0.8118497398000001,3.0775139723,0.4985,0,0.4985,2.47,0.8118497398000001,2.6
2019-04-04 14:00:00,2.825,0.7556447578000001,2.9243159884,0.526,0,0.526,2.299,0.7556447578000001,2.42,2.8155,0.7525222588,2.9143318274,0.526,0,0.526,2.2895,0.7525222588,2.41
2019-04-04 14:30:00,2.77,0.6557247898,2.8465549354,0.775,0,0.775,1.995,0.6557247898,2.1,2.7605,0.6526022908,2.8365912642,0.775,0,0.775,1.9855,0.6526022908,2.09
2019-04-04 15:00:00,3.0085,0.7993597438000001,3.1128842333,0.5765,0,0.5765,2.432,0.7993597438000001,2.56,2.9895,0.7931147458000001,3.0929179184,0.5765,0,0.5765,2.4130000000000003,0.7931147458000001,2.54
2019-04-04 15:30:00,2.9939999999999998,0.8212172368,3.1045827014,0.4955,0,0.4955,2.4985,0.8212172368,2.63,2.975,0.8149722388,3.0846077141,0.4955,0,0.4955,2.4795,0.8149722388,2.61
2019-04-04 16:00:00,3.23,0.9492396958,3.3665941246,0.342,0,0.342,2.888,0.9492396958,3.04,3.173,0.9305047018,3.3066248653,0.342,0,0.342,2.831,0.9305047018,2.98
2019-04-04 16:30:00,3.4985,0.9742196878,3.6316120732,0.5345,0,0.5345,2.964,0.9742196878,3.12,3.204,0.8774222188,3.3219701609,0.5345,0,0.5345,2.6695,0.8774222188,2.81
2019-04-04 17:00:00,3.2325,0.9586071928000001,3.3716441093,0.316,0,0.316,2.9165,0.9586071928000001,3.07,3.2135,0.9523621948000001,3.3516527266000002,0.316,0,0.316,2.8975,0.9523621948000001,3.05
2019-04-04 17:30:00,3.057,0.8742997198,3.1795674234,0.397,0,0.397,2.66,0.8742997198,2.8,3.038,0.8680547218,3.1595827256,0.397,0,0.397,2.641,0.8680547218,2.7800000000000002
2019-04-04 18:00:00,3.1245,1.0023221787,3.2813335704,0.075,0,0.075,3.0495,1.0023221787,3.21,3.115,0.9991996797,3.2713338258,0.075,0,0.075,3.04,0.9991996797,3.2
2019-04-04 18:30:00,3.0415,0.9835871847000001,3.196586617,0.049,0,0.049,2.9925,0.9835871847000001,3.15,3.0225,0.9773421867000001,3.1765868475,0.049,0,0.049,2.9735,0.9773421867000001,3.13
2019-04-04 19:00:00,2.987,0.9523621948000001,3.1351495578,0.08950000000000001,0,0.08950000000000001,2.8975,0.9523621948000001,3.05,2.968,0.9461171968000001,3.1151503575,0.08950000000000001,0,0.08950000000000001,2.8785,0.9461171968000001,3.03
2019-04-04 19:30:00,3.031,0.9523621948000001,3.1770984797,0.1335,0,0.1335,2.8975,0.9523621948000001,3.05,3.012,0.9461171968000001,3.1571002122,0.1335,0,0.1335,2.8785,0.9461171968000001,3.03
2019-04-04 20:00:00,3.183,1.0397921667,3.3485305359,0.0195,0,0.0195,3.1635,1.0397921667,3.33,3.164,1.0335471687,3.3285305692,0.0195,0,0.0195,3.1445,1.0335471687,3.31
2019-04-04 20:30:00,3.3725,1.1084871447,3.55,0.0,0,0.0,3.3725,1.1084871447,3.55,3.344,1.0991196477,3.52,0.0,0,0.0,3.344,1.0991196477,3.52
2019-04-04 21:00:00,3.076,0.9586071928000001,3.2219099537,0.1595,0,0.1595,2.9165,0.9586071928000001,3.07,3.057,0.9523621948000001,3.2019123583,0.1595,0,0.1595,2.8975,0.9523621948000001,3.05
2019-04-04 21:30:00,3.053,0.9523621948000001,3.1980936118,0.1555,0,0.1555,2.8975,0.9523621948000001,3.05,3.034,0.9461171968000001,3.1780959315,0.1555,0,0.1555,2.8785,0.9461171968000001,3.03
2019-04-04 22:00:00,2.8755,0.9180147058,3.0184849263,0.0825,0,0.0825,2.793,0.9180147058,2.94,2.8565,0.9117697078,2.9984856595,0.0825,0,0.0825,2.774,0.9117697078,2.92
2019-04-04 22:30:00,2.6535,0.8337072328,2.7813899403,0.117,0,0.117,2.5365,0.8337072328,2.67,2.644,0.8305847338000001,2.7713908061,0.117,0,0.117,2.527,0.8305847338000001,2.66
2019-04-04 23:00:00,2.386,0.7244197678000001,2.4935476735,0.182,0,0.182,2.204,0.7244197678000001,2.32,2.367,0.7181747698000001,2.4735529103,0.182,0,0.182,2.185,0.7181747698000001,2.3
2019-04-04 23:30:00,2.219,0.6807047818,2.3210601026,0.148,0,0.148,2.071,0.6807047818,2.18,2.2095000000000002,0.6775822828,2.3110620935,0.148,0,0.148,2.0615,0.6775822828,2.17
2019-04-05 00:00:00,2.2635,0.7150522708,2.3737590442,0.088,0,0.088,2.1755,0.7150522708,2.29,2.254,0.7119297718,2.3637597170999998,0.088,0,0.088,2.166,0.7119297718,2.2800000000000002
2019-04-05 00:30:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2019-04-05 01:00:00,2.0595,0.6369897958,2.1557588571,0.12150000000000001,0,0.12150000000000001,1.9380000000000002,0.6369897958,2.04,2.05,0.6338672968,2.145760413,0.12150000000000001,0,0.12150000000000001,1.9285,0.6338672968,2.03
2019-04-05 01:30:00,2.089,0.6463572928,2.1867095715,0.12250000000000001,0,0.12250000000000001,1.9665,0.6463572928,2.07,2.07,0.6401122948,2.1667126598,0.12250000000000001,0,0.12250000000000001,1.9475,0.6401122948,2.05
2019-04-05 02:00:00,2.125,0.6588472888,2.2247931926,0.12050000000000001,0,0.12050000000000001,2.0045,0.6588472888,2.11,1.9729999999999999,0.6088873048,2.0648178491,0.12050000000000001,0,0.12050000000000001,1.8525,0.6088873048,1.9500000000000002
2019-04-05 02:30:00,2.1635,0.6807047818,2.2680589168,0.0925,0,0.0925,2.071,0.6807047818,2.18,2.0115,0.6307447978,2.1080728759,0.0925,0,0.0925,1.919,0.6307447978,2.02
2019-04-05 03:00:00,2.29,0.7369097638000001,2.4056466906000002,0.048,0,0.048,2.242,0.7369097638000001,2.36,2.1,0.6744597838,2.2056509243,0.048,0,0.048,2.052,0.6744597838,2.16
2019-04-05 03:30:00,2.2205,0.6869497798,2.3243322159,0.1305,0,0.1305,2.09,0.6869497798,2.2,2.0115,0.6182548018,2.1043695612,0.1305,0,0.1305,1.881,0.6182548018,1.98
2019-04-05 04:00:00,2.0895,0.6775822828,2.1966173995,0.028,0,0.028,2.0615,0.6775822828,2.17,2.0135,0.6526022908,2.1166180572,0.028,0,0.028,1.9855,0.6526022908,2.09
2019-04-05 04:30:00,2.041,0.6182548018,2.1325852855,0.16,0,0.16,1.881,0.6182548018,1.98,2.0315,0.6151323028,2.1225880429,0.16,0,0.16,1.8715000000000002,0.6151323028,1.97
2019-04-05 05:00:00,2.0985,0.6744597838,2.2042228222,0.0465,0,0.0465,2.052,0.6744597838,2.16,2.0795,0.6682147858,2.1842232601,0.0465,0,0.0465,2.033,0.6682147858,2.14
2019-04-05 05:30:00,2.137,0.6682147858,2.2390355066,0.10400000000000001,0,0.10400000000000001,2.033,0.6682147858,2.14,2.118,0.6619697878,2.2190376292,0.10400000000000001,0,0.10400000000000001,2.014,0.6619697878,2.12
2019-04-05 06:00:00,2.1755,0.6994397758,2.2851731335,0.0475,0,0.0475,2.128,0.6994397758,2.24,2.1565,0.6931947778,2.2651735585,0.0475,0,0.0475,2.109,0.6931947778,2.22
2019-04-05 06:30:00,2.3705,0.7587672568,2.4889752912,0.062,0,0.062,2.3085,0.7587672568,2.43,2.3609999999999998,0.7556447578000001,2.4789755949,0.062,0,0.062,2.299,0.7556447578000001,2.42
2019-04-05 07:00:00,2.7805,0.8586872248,2.9100728513,0.168,0,0.168,2.6125,0.8586872248,2.75,2.752,0.8493197278,2.8800777767,0.168,0,0.168,2.584,0.8493197278,2.7199999999999998
2019-04-05 07:30:00,3.048,0.9523621948000001,3.1933208029,0.1505,0,0.1505,2.8975,0.9523621948000001,3.05,3.029,0.9461171968000001,3.1733229823,0.1505,0,0.1505,2.8785,0.9461171968000001,3.03
