Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-05 08:00:00,3.1310000000000002,0.9867096837,3.2827971305,0.129,0,0.129,3.002,0.9867096837,3.16,3.112,0.9804646857,3.2627986453,0.129,0,0.129,2.983,0.9804646857,3.14
2019-04-05 08:30:00,3.1645,0.9586071928000001,3.3065069182,0.248,0,0.248,2.9165,0.9586071928000001,3.07,3.1455,0.9523621948000001,3.2865124372,0.248,0,0.248,2.8975,0.9523621948000001,3.05
2019-04-05 09:00:00,3.3515,1.0397921667,3.5090910504,0.188,0,0.188,3.1635,1.0397921667,3.33,3.3325,1.0335471687,3.4890938652,0.188,0,0.188,3.1445,1.0335471687,3.31
2019-04-05 09:30:00,3.3595,1.0241796717,3.5121480963,0.24350000000000002,0,0.24350000000000002,3.116,1.0241796717,3.2800000000000002,3.331,1.0148121747,3.4821551875,0.24350000000000002,0,0.24350000000000002,3.0875,1.0148121747,3.25
2019-04-05 10:00:00,3.422,1.0273021707,3.5728747179,0.29650000000000004,0,0.29650000000000004,3.1255,1.0273021707,3.29,3.403,1.0210571727,3.5528814714,0.29650000000000004,0,0.29650000000000004,3.1065,1.0210571727,3.27
2019-04-05 10:30:00,3.1995,0.9617296918,3.3409166781,0.2735,0,0.2735,2.926,0.9617296918,3.08,3.1805,0.9554846938,3.3209232527,0.2735,0,0.2735,2.907,0.9554846938,3.06
2019-04-05 11:00:00,3.094,0.8805447178,3.2168610477,0.41500000000000004,0,0.41500000000000004,2.6790000000000003,0.8805447178,2.8200000000000003,3.075,0.8742997198,3.1968773827,0.41500000000000004,0,0.41500000000000004,2.66,0.8742997198,2.8
2019-04-05 11:30:00,3.141,0.9180147058,3.2724046205,0.34800000000000003,0,0.34800000000000003,2.793,0.9180147058,2.94,3.1315,0.9148922068,3.262410152,0.34800000000000003,0,0.34800000000000003,2.7835,0.9148922068,2.93
2019-04-05 12:00:00,3.0995,0.8555647258,3.2154146311,0.4965,0,0.4965,2.6029999999999998,0.8555647258,2.74,3.0805,0.8493197278,3.1954380373,0.4965,0,0.4965,2.584,0.8493197278,2.7199999999999998
2019-04-05 12:30:00,3.0965,0.9055247098,3.226187727,0.3415,0,0.3415,2.755,0.9055247098,2.9,3.0775,0.8992797118,3.2061987228,0.3415,0,0.3415,2.7359999999999998,0.8992797118,2.88
2019-04-05 13:00:00,3.1405,0.9586071928000001,3.2835450355,0.224,0,0.224,2.9165,0.9586071928000001,3.07,3.1215,0.9523621948000001,3.2635496013,0.224,0,0.224,2.8975,0.9523621948000001,3.05
2019-04-05 13:30:00,3.011,0.8680547218,3.1336304824,0.37,0,0.37,2.641,0.8680547218,2.7800000000000002,3.0015,0.8649322228,3.1236373029,0.37,0,0.37,2.6315,0.8649322228,2.77
2019-04-05 14:00:00,2.8975,0.8461972288,3.0185354065,0.323,0,0.323,2.5745,0.8461972288,2.71,2.8785,0.8399522308,2.998546648,0.323,0,0.323,2.5555,0.8399522308,2.69
2019-04-05 14:30:00,2.826,0.7681347538000001,2.9285332506,0.489,0,0.489,2.337,0.7681347538000001,2.46,2.8165,0.7650122548,2.9185468987,0.489,0,0.489,2.3275,0.7650122548,2.45
2019-04-05 15:00:00,2.8449999999999998,0.7868697478000001,2.9518111389,0.451,0,0.451,2.394,0.7868697478000001,2.52,2.7880000000000003,0.7681347538000001,2.8918808758,0.451,0,0.451,2.337,0.7681347538000001,2.46
2019-04-05 15:30:00,2.9795,0.9086472088,3.1149735151,0.215,0,0.215,2.7645,0.9086472088,2.91,2.9605,0.9024022108,3.0949781906,0.215,0,0.215,2.7455,0.9024022108,2.89
2019-04-05 16:00:00,2.8635,0.8399522308,2.9841501302999998,0.308,0,0.308,2.5555,0.8399522308,2.69,2.854,0.8368297318,2.9741553423,0.308,0,0.308,2.5460000000000003,0.8368297318,2.68
2019-04-05 16:30:00,3.0505,0.9148922068,3.1847414338,0.267,0,0.267,2.7835,0.9148922068,2.93,3.041,0.9117697078,3.1747448716,0.267,0,0.267,2.774,0.9117697078,2.92
2019-04-05 17:00:00,3.064,0.9648521908000001,3.2123255984,0.1285,0,0.1285,2.9355,0.9648521908000001,3.09,3.045,0.9586071928000001,3.1923271684,0.1285,0,0.1285,2.9165,0.9586071928000001,3.07
2019-04-05 17:30:00,2.997,0.8836672168,3.1245602491,0.3085,0,0.3085,2.6885,0.8836672168,2.83,2.9779999999999998,0.8774222188,3.1045698172,0.3085,0,0.3085,2.6695,0.8774222188,2.81
2019-04-05 18:00:00,2.9815,0.9211372048,3.1205505924,0.179,0,0.179,2.8025,0.9211372048,2.95,2.9625,0.9148922068,3.1005538215,0.179,0,0.179,2.7835,0.9148922068,2.93
2019-04-05 18:30:00,2.997,0.9554846938,3.145625534,0.09,0,0.09,2.907,0.9554846938,3.06,2.9779999999999998,0.9492396958,3.1256263372,0.09,0,0.09,2.888,0.9492396958,3.04
2019-04-05 19:00:00,2.8675,0.9117697078,3.0089666416,0.0935,0,0.0935,2.774,0.9117697078,2.92,2.8485,0.9055247098,2.9889675893,0.0935,0,0.0935,2.755,0.9055247098,2.9
2019-04-05 19:30:00,2.9905,0.9586071928000001,3.1403850082,0.074,0,0.074,2.9165,0.9586071928000001,3.07,2.981,0.9554846938,3.1303852798,0.074,0,0.074,2.907,0.9554846938,3.06
2019-04-05 20:00:00,2.9915000000000003,0.9679746898,3.1442085252,0.0465,0,0.0465,2.9450000000000003,0.9679746898,3.1,2.9725,0.9617296918,3.1242087398,0.0465,0,0.0465,2.926,0.9617296918,3.08
2019-04-05 20:30:00,2.9855,0.9742196878,3.1404321757,0.021500000000000002,0,0.021500000000000002,2.964,0.9742196878,3.12,2.9665,0.9679746898,3.1204322217,0.021500000000000002,0,0.021500000000000002,2.9450000000000003,0.9679746898,3.1
2019-04-05 21:00:00,2.835,0.9117697078,2.9780109133,0.061,0,0.061,2.774,0.9117697078,2.92,2.816,0.9055247098,2.9580113252,0.061,0,0.061,2.755,0.9055247098,2.9
2019-04-05 21:30:00,2.7905,0.8992797118,2.9318243894,0.0545,0,0.0545,2.7359999999999998,0.8992797118,2.88,2.7715,0.8930347138,2.9118247286,0.0545,0,0.0545,2.717,0.8930347138,2.86
2019-04-05 22:00:00,2.5785,0.8212172368,2.7061152969,0.08,0,0.08,2.4985,0.8212172368,2.63,2.5595,0.8149722388,2.6861161553,0.08,0,0.08,2.4795,0.8149722388,2.61
2019-04-05 22:30:00,2.5075000000000003,0.8149722388,2.6366144959,0.028,0,0.028,2.4795,0.8149722388,2.61,2.498,0.8118497398000001,2.6266145511,0.028,0,0.028,2.47,0.8118497398000001,2.6
2019-04-05 23:00:00,2.33,0.7556447578000001,2.4494691262,0.031,0,0.031,2.299,0.7556447578000001,2.42,2.3205,0.7525222588,2.4394692046,0.031,0,0.031,2.2895,0.7525222588,2.41
2019-04-05 23:30:00,2.223,0.6588472888,2.3185790368,0.2185,0,0.2185,2.0045,0.6588472888,2.11,2.1755,0.6432347938,2.2686011659,0.2185,0,0.2185,1.957,0.6432347938,2.06
2019-04-06 00:00:00,2.119,0.6213773008,2.208227966,0.2285,0,0.2285,1.8905,0.6213773008,1.99,2.005,0.5839073129,2.0882942202,0.2285,0,0.2285,1.7765,0.5839073129,1.87
2019-04-06 00:30:00,2.008,0.6401122948,2.107559667,0.060500000000000005,0,0.060500000000000005,1.9475,0.6401122948,2.05,1.8940000000000001,0.6026423068,1.9875647788,0.060500000000000005,0,0.060500000000000005,1.8335,0.6026423068,1.9300000000000002
2019-04-06 01:00:00,1.9595,0.6026423068,2.0500775595,0.126,0,0.126,1.8335,0.6026423068,1.9300000000000002,1.9215,0.5901523108,2.0100850728,0.126,0,0.126,1.7955,0.5901523108,1.8900000000000001
2019-04-06 01:30:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2019-04-06 02:00:00,2.083,0.6338672968,2.1773095209,0.1545,0,0.1545,1.9285,0.6338672968,2.03,1.9975,0.6057648058,2.0873325681,0.1545,0,0.1545,1.843,0.6057648058,1.94
2019-04-06 02:30:00,2.056,0.6650922868,2.1608988292,0.0325,0,0.0325,2.0235,0.6650922868,2.13,2.037,0.6588472888,2.1408990518,0.0325,0,0.0325,2.0045,0.6588472888,2.11
2019-04-06 03:00:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2019-04-06 03:30:00,1.87,0.5433148259,1.9473291966000001,0.217,0,0.217,1.653,0.5433148259,1.74,1.8605,0.5401923269000001,1.9373352833,0.217,0,0.217,1.6435,0.5401923269000001,1.73
2019-04-06 04:00:00,1.94,0.6338672968,2.040928159,0.0115,0,0.0115,1.9285,0.6338672968,2.03,1.9304999999999999,0.6307447978,2.0309281745,0.0115,0,0.0115,1.919,0.6307447978,2.02
2019-04-06 04:30:00,1.9285,0.5651723189,2.0096099124,0.209,0,0.209,1.7195,0.5651723189,1.81,1.919,0.5620498199,1.9996152130000002,0.209,0,0.209,1.71,0.5620498199,1.8
2019-04-06 05:00:00,1.8935,0.5901523108,1.9833360784,0.098,0,0.098,1.7955,0.5901523108,1.8900000000000001,1.884,0.5870298118,1.9733372748,0.098,0,0.098,1.786,0.5870298118,1.88
2019-04-06 05:30:00,1.8665,0.5245798319,1.9388156823,0.2705,0,0.2705,1.596,0.5245798319,1.6800000000000002,1.857,0.5214573329000001,1.9288252254,0.2705,0,0.2705,1.5865,0.5214573329000001,1.67
2019-04-06 06:00:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2019-04-06 06:30:00,2.0655,0.6775822828,2.1738003588,0.004,0,0.004,2.0615,0.6775822828,2.17,2.056,0.6744597838,2.1638003605,0.004,0,0.004,2.052,0.6744597838,2.16
2019-04-06 07:00:00,2.164,0.6401122948,2.256687783,0.2165,0,0.2165,1.9475,0.6401122948,2.05,2.1545,0.6369897958,2.2466922909,0.2165,0,0.2165,1.9380000000000002,0.6369897958,2.04
2019-04-06 07:30:00,2.419,0.7493997598000001,2.5324219633,0.139,0,0.139,2.2800000000000002,0.7493997598000001,2.4,2.4,0.7431547618000001,2.5124249243,0.139,0,0.139,2.261,0.7431547618000001,2.38
2019-04-06 08:00:00,2.5765000000000002,0.8212172368,2.7042096812,0.078,0,0.078,2.4985,0.8212172368,2.63,2.5575,0.8149722388,2.6842104985,0.078,0,0.078,2.4795,0.8149722388,2.61
2019-04-06 08:30:00,2.5695,0.7775022508,2.6845558292,0.20400000000000001,0,0.20400000000000001,2.3655,0.7775022508,2.49,2.5505,0.7712572528,2.6645615024,0.20400000000000001,0,0.20400000000000001,2.3465,0.7712572528,2.47
2019-04-06 09:00:00,2.6895,0.7962372448,2.8048893026,0.267,0,0.267,2.4225,0.7962372448,2.55,2.661,0.7868697478000001,2.7749027010000002,0.267,0,0.267,2.394,0.7868697478000001,2.52
2019-04-06 09:30:00,2.8765,0.8711772208,3.0055285725,0.226,0,0.226,2.6505,0.8711772208,2.79,2.7625,0.8337072328,2.88556303,0.226,0,0.226,2.5365,0.8337072328,2.67
2019-04-06 10:00:00,2.8685,0.8524422268,2.9924822472,0.275,0,0.275,2.5935,0.8524422268,2.73,2.6785,0.7899922468,2.7925705005,0.275,0,0.275,2.4035,0.7899922468,2.5300000000000002
2019-04-06 10:30:00,2.7095000000000002,0.7212972688,2.8038651893,0.515,0,0.515,2.1945,0.7212972688,2.31,2.51,0.6557247898,2.5942388094,0.515,0,0.515,1.995,0.6557247898,2.1
2019-04-06 11:00:00,2.7495000000000003,0.6838272808,2.8332613716,0.669,0,0.669,2.0805,0.6838272808,2.19,2.5215,0.6088873048,2.5939749421,0.669,0,0.669,1.8525,0.6088873048,1.9500000000000002
2019-04-06 11:30:00,2.581,0.5807848139,2.6455381305,0.8140000000000001,0,0.8140000000000001,1.767,0.5807848139,1.8599999999999999,2.3245,0.4964773409,2.3769286906,0.8140000000000001,0,0.8140000000000001,1.5105,0.4964773409,1.5899999999999999
2019-04-06 12:00:00,2.533,0.5807848139,2.5987304593,0.766,0,0.766,1.767,0.5807848139,1.8599999999999999,2.2765,0.4964773409,2.3300090129,0.766,0,0.766,1.5105,0.4964773409,1.5899999999999999
2019-04-06 12:30:00,2.269,0.5807848139,2.342151148,0.502,0,0.502,1.767,0.5807848139,1.8599999999999999,2.0125,0.4964773409,2.0728352564,0.502,0,0.502,1.5105,0.4964773409,1.5899999999999999
2019-04-06 13:00:00,2.0005,0.37469987990000003,2.0352887387,0.8605,0,0.8605,1.1400000000000001,0.37469987990000003,1.2,1.991,0.37157738090000003,2.0253766934,0.8605,0,0.8605,1.1305,0.37157738090000003,1.19
2019-04-06 13:30:00,1.8345,0.3372298919,1.8652383896,0.8085,0,0.8085,1.026,0.3372298919,1.08,1.8345,0.3372298919,1.8652383896,0.8085,0,0.8085,1.026,0.3372298919,1.08
2019-04-06 14:00:00,1.6880000000000002,0.2841474089,1.7117487403,0.8235,0,0.8235,0.8645,0.2841474089,0.91,1.6785,0.2810249099,1.7018628764,0.8235,0,0.8235,0.855,0.2810249099,0.9
2019-04-06 14:30:00,1.6875,0.2747799119,1.7097251972,0.8515,0,0.8515,0.836,0.2747799119,0.88,1.678,0.2716574129,1.6998475667,0.8515,0,0.8515,0.8265,0.2716574129,0.87
2019-04-06 15:00:00,1.685,0.2810249099,1.7082739827,0.8300000000000001,0,0.8300000000000001,0.855,0.2810249099,0.9,1.6755,0.2779024109,1.6983904145,0.8300000000000001,0,0.8300000000000001,0.8455,0.2779024109,0.89
2019-04-06 15:30:00,1.7335,0.3247398959,1.763654799,0.7455,0,0.7455,0.988,0.3247398959,1.04,1.7335,0.3247398959,1.763654799,0.7455,0,0.7455,0.988,0.3247398959,1.04
2019-04-06 16:00:00,1.6485,0.2810249099,1.6722820486,0.7935,0,0.7935,0.855,0.2810249099,0.9,1.6485,0.2810249099,1.6722820486,0.7935,0,0.7935,0.855,0.2810249099,0.9
2019-04-06 16:30:00,1.8780000000000001,0.4215373649,1.9247279678,0.5955,0,0.5955,1.2825,0.4215373649,1.35,1.8685,0.4184148659,1.9147749868,0.5955,0,0.5955,1.2730000000000001,0.4184148659,1.34
2019-04-06 17:00:00,1.9460000000000002,0.4621298519,2.0001199964,0.54,0,0.54,1.4060000000000001,0.4621298519,1.48,1.9365,0.4590073529,1.9901557728000001,0.54,0,0.54,1.3965,0.4590073529,1.47
2019-04-06 17:30:00,2.1175,0.5495598239,2.1876522233,0.4455,0,0.4455,1.6720000000000002,0.5495598239,1.76,2.108,0.5464373249,2.1776725534,0.4455,0,0.4455,1.6625,0.5464373249,1.75
2019-04-06 18:00:00,2.2035,0.5589273209,2.2732822086,0.503,0,0.503,1.7005,0.5589273209,1.79,2.194,0.5558048219,2.26330621,0.503,0,0.503,1.691,0.5558048219,1.78
2019-04-06 18:30:00,2.21,0.6463572928,2.3025806718,0.24350000000000002,0,0.24350000000000002,1.9665,0.6463572928,2.07,2.191,0.6401122948,2.282591674,0.24350000000000002,0,0.24350000000000002,1.9475,0.6401122948,2.05
2019-04-06 19:00:00,2.2315,0.6682147858,2.3293997617,0.1985,0,0.1985,2.033,0.6682147858,2.14,2.222,0.6650922868,2.3194033177,0.1985,0,0.1985,2.0235,0.6650922868,2.13
2019-04-06 19:30:00,2.3064999999999998,0.7493997598000001,2.4251891163,0.026500000000000003,0,0.026500000000000003,2.2800000000000002,0.7493997598000001,2.4,2.297,0.7462772608,2.4151891748,0.026500000000000003,0,0.026500000000000003,2.2705,0.7462772608,2.39
2019-04-06 20:00:00,2.331,0.7618897558000001,2.4523533595,0.013000000000000001,0,0.013000000000000001,2.318,0.7618897558000001,2.44,2.312,0.7556447578000001,2.4323533872,0.013000000000000001,0,0.013000000000000001,2.299,0.7556447578000001,2.42
2019-04-06 20:30:00,2.337,0.7618897558000001,2.4580571596,0.019,0,0.019,2.318,0.7618897558000001,2.44,2.318,0.7556447578000001,2.4380572184,0.019,0,0.019,2.299,0.7556447578000001,2.42
2019-04-06 21:00:00,2.1985,0.6994397758,2.3070800268,0.07050000000000001,0,0.07050000000000001,2.128,0.6994397758,2.24,2.189,0.6963172768,2.297080484,0.07050000000000001,0,0.07050000000000001,2.1185,0.6963172768,2.23
2019-04-06 21:30:00,2.0385,0.6026423068,2.1257139977,0.20500000000000002,0,0.20500000000000002,1.8335,0.6026423068,1.9300000000000002,2.029,0.5995198078,2.1157185541,0.20500000000000002,0,0.20500000000000002,1.824,0.5995198078,1.92
2019-04-06 22:00:00,1.9805000000000001,0.5870298118,2.0656679911999998,0.1945,0,0.1945,1.786,0.5870298118,1.88,1.971,0.5839073129,2.0556723353,0.1945,0,0.1945,1.7765,0.5839073129,1.87
2019-04-06 22:30:00,1.9155000000000002,0.6120098038,2.0108943906,0.053500000000000006,0,0.053500000000000006,1.862,0.6120098038,1.96,1.8965,0.6057648058,1.9908950876,0.053500000000000006,0,0.053500000000000006,1.843,0.6057648058,1.94
2019-04-06 23:00:00,1.6655,0.5339473289000001,1.7489968553000002,0.041,0,0.041,1.6245,0.5339473289000001,1.71,1.6560000000000001,0.5308248299,1.7389971248,0.041,0,0.041,1.615,0.5308248299,1.7000000000000002
2019-04-06 23:30:00,1.7375,0.5651723189,1.8271086448,0.018000000000000002,0,0.018000000000000002,1.7195,0.5651723189,1.81,1.728,0.5620498199,1.8171086924000002,0.018000000000000002,0,0.018000000000000002,1.71,0.5620498199,1.8
2019-04-07 00:00:00,1.456,0.4371498599,1.5202091961000002,0.126,0,0.126,1.33,0.4371498599,1.4,1.4465,0.4340273609,1.5102125678,0.126,0,0.126,1.3205,0.4340273609,1.3900000000000001
2019-04-07 00:30:00,1.3895,0.39031237490000004,1.4432789058,0.202,0,0.202,1.1875,0.39031237490000004,1.25,1.38,0.38718987590000004,1.4332885264000002,0.202,0,0.202,1.178,0.38718987590000004,1.24
2019-04-07 01:00:00,1.478,0.4621298519,1.548563205,0.07200000000000001,0,0.07200000000000001,1.4060000000000001,0.4621298519,1.48,1.4685000000000001,0.4590073529,1.5385642658,0.07200000000000001,0,0.07200000000000001,1.3965,0.4590073529,1.47
2019-04-07 01:30:00,1.5125000000000002,0.4839873449,1.5880491176,0.04,0,0.04,1.4725000000000001,0.4839873449,1.55,1.5030000000000001,0.4808648459,1.5780494289,0.04,0,0.04,1.463,0.4808648459,1.54
2019-04-07 02:00:00,1.4335,0.4590073529,1.5051943396,0.037,0,0.037,1.3965,0.4590073529,1.47,1.4335,0.4590073529,1.5051943396,0.037,0,0.037,1.3965,0.4590073529,1.47
2019-04-07 02:30:00,1.434,0.4246598639,1.4955574212,0.14200000000000002,0,0.14200000000000002,1.292,0.4246598639,1.3599999999999999,1.434,0.4246598639,1.4955574212,0.14200000000000002,0,0.14200000000000002,1.292,0.4246598639,1.3599999999999999
2019-04-07 03:00:00,1.607,0.5277023309000001,1.6914250648,0.0015,0,0.0015,1.6055000000000001,0.5277023309000001,1.69,1.5975000000000001,0.5245798319,1.6814250652,0.0015,0,0.0015,1.596,0.5245798319,1.6800000000000002
2019-04-07 03:30:00,1.4375,0.4590073529,1.5090043075000001,0.041,0,0.041,1.3965,0.4590073529,1.47,1.4375,0.4590073529,1.5090043075000001,0.041,0,0.041,1.3965,0.4590073529,1.47
2019-04-07 04:00:00,1.4025,0.4277823629,1.4662891938,0.101,0,0.101,1.3014999999999999,0.4277823629,1.37,1.393,0.4246598639,1.456291523,0.101,0,0.101,1.292,0.4246598639,1.3599999999999999
2019-04-07 04:30:00,1.391,0.4496398559,1.4618676411,0.023,0,0.023,1.3679999999999999,0.4496398559,1.44,1.3815,0.4465173569,1.4518677626,0.023,0,0.023,1.3585,0.4465173569,1.43
2019-04-07 05:00:00,1.3765,0.40280237090000004,1.4342252264,0.151,0,0.151,1.2255,0.40280237090000004,1.29,1.367,0.39967987190000004,1.4242306695,0.151,0,0.151,1.216,0.39967987190000004,1.28
2019-04-07 05:30:00,1.391,0.4371498599,1.4580744151,0.061,0,0.061,1.33,0.4371498599,1.4,1.3815,0.4340273609,1.4480752743,0.061,0,0.061,1.3205,0.4340273609,1.3900000000000001
2019-04-07 06:00:00,1.459,0.4652523509,1.5313852389,0.043500000000000004,0,0.043500000000000004,1.4155,0.4652523509,1.49,1.4495,0.4621298519,1.5213856349000001,0.043500000000000004,0,0.043500000000000004,1.4060000000000001,0.4621298519,1.48
2019-04-07 06:30:00,1.574,0.4839873449,1.6467300173,0.1015,0,0.1015,1.4725000000000001,0.4839873449,1.55,1.5835,0.4871098439,1.6567281763000001,0.1015,0,0.1015,1.482,0.4871098439,1.56
2019-04-07 07:00:00,1.467,0.4277823629,1.5280990642,0.1655,0,0.1655,1.3014999999999999,0.4277823629,1.37,1.4575,0.4246598639,1.5181048218000002,0.1655,0,0.1655,1.292,0.4246598639,1.3599999999999999
2019-04-07 07:30:00,1.6219999999999999,0.4839873449,1.6926688247000001,0.1495,0,0.1495,1.4725000000000001,0.4839873449,1.55,1.6125,0.4808648459,1.6826726509,0.1495,0,0.1495,1.463,0.4808648459,1.54
2019-04-07 08:00:00,1.8255,0.4995998399,1.8926305107,0.3055,0,0.3055,1.52,0.4995998399,1.6,1.816,0.4964773409,1.8826432880000001,0.3055,0,0.3055,1.5105,0.4964773409,1.5899999999999999
2019-04-07 08:30:00,1.8545,0.5370698279,1.9307030455,0.2205,0,0.2205,1.634,0.5370698279,1.72,1.845,0.5339473289000001,1.9207094392,0.2205,0,0.2205,1.6245,0.5339473289000001,1.71
2019-04-07 09:00:00,1.8985,0.5120898359,1.9663515072000002,0.3405,0,0.3405,1.558,0.5120898359,1.6400000000000001,1.889,0.5089673369000001,1.9563662106000002,0.3405,0,0.3405,1.5485,0.5089673369000001,1.63
2019-04-07 09:30:00,2.1565,0.6057648058,2.2399650108999998,0.3135,0,0.3135,1.843,0.6057648058,1.94,2.147,0.6026423068,2.2299746075,0.3135,0,0.3135,1.8335,0.6026423068,1.9300000000000002
2019-04-07 10:00:00,2.203,0.5682948179,2.2751193375,0.47400000000000003,0,0.47400000000000003,1.729,0.5682948179,1.82,2.1935000000000002,0.5651723189,2.2651406137,0.47400000000000003,0,0.47400000000000003,1.7195,0.5651723189,1.81
2019-04-07 10:30:00,2.2705,0.5807848139,2.3436043288,0.5035000000000001,0,0.5035000000000001,1.767,0.5807848139,1.8599999999999999,2.2705,0.5807848139,2.3436043288,0.5035000000000001,0,0.5035000000000001,1.767,0.5807848139,1.8599999999999999
2019-04-07 11:00:00,2.461,0.6588472888,2.5476657453,0.4565,0,0.4565,2.0045,0.6588472888,2.11,2.4515000000000002,0.6557247898,2.5376814713,0.4565,0,0.4565,1.995,0.6557247898,2.1
2019-04-07 11:30:00,2.4805,0.6931947778,2.575538633,0.3715,0,0.3715,2.109,0.6931947778,2.22,2.471,0.6900722788,2.5655488204,0.3715,0,0.3715,2.0995,0.6900722788,2.21
2019-04-07 12:00:00,2.6375,0.7650122548,2.7462064744,0.31,0,0.31,2.3275,0.7650122548,2.45,2.628,0.7618897558000001,2.7362127110000003,0.31,0,0.31,2.318,0.7618897558000001,2.44
2019-04-07 12:30:00,2.627,0.7618897558000001,2.7352522736,0.309,0,0.309,2.318,0.7618897558000001,2.44,2.6175,0.7587672568,2.7252585198,0.309,0,0.309,2.3085,0.7587672568,2.43
2019-04-07 13:00:00,2.4314999999999998,0.6151323028,2.5081028687,0.56,0,0.56,1.8715000000000002,0.6151323028,1.97,2.422,0.6120098038,2.4981272986,0.56,0,0.56,1.862,0.6120098038,1.96
2019-04-07 13:30:00,2.3455,0.5776623149,2.4155877132,0.588,0,0.588,1.7575,0.5776623149,1.85,2.336,0.5745398159,2.4056167608,0.588,0,0.588,1.748,0.5745398159,1.8399999999999999
2019-04-07 14:00:00,2.3055,0.5682948179,2.3745082122,0.5765,0,0.5765,1.729,0.5682948179,1.82,2.3055,0.5682948179,2.3745082122,0.5765,0,0.5765,1.729,0.5682948179,1.82
2019-04-07 14:30:00,2.058,0.41216986790000004,2.0988682665,0.804,0,0.804,1.254,0.41216986790000004,1.32,2.058,0.41216986790000004,2.0988682665,0.804,0,0.804,1.254,0.41216986790000004,1.32
2019-04-07 15:00:00,2.2215,0.5120898359,2.2797583754,0.6635,0,0.6635,1.558,0.5120898359,1.6400000000000001,2.212,0.5089673369000001,2.2697999361,0.6635,0,0.6635,1.5485,0.5089673369000001,1.63
2019-04-07 15:30:00,2.161,0.4902323429,2.2159081096,0.6695,0,0.6695,1.4915,0.4902323429,1.57,2.1515,0.4871098439,2.205952912,0.6695,0,0.6695,1.482,0.4871098439,1.56
2019-04-07 16:00:00,2.278,0.5839073129,2.3516444778,0.5015000000000001,0,0.5015000000000001,1.7765,0.5839073129,1.87,2.2685,0.5807848139,2.3416667675,0.5015000000000001,0,0.5015000000000001,1.767,0.5807848139,1.8599999999999999
2019-04-07 16:30:00,2.3215,0.5839073129,2.393806592,0.545,0,0.545,1.7765,0.5839073129,1.87,2.312,0.5807848139,2.3838319991,0.545,0,0.545,1.767,0.5807848139,1.8599999999999999
2019-04-07 17:00:00,2.328,0.5589273209,2.3941561666,0.6275000000000001,0,0.6275000000000001,1.7005,0.5589273209,1.79,2.3185000000000002,0.5558048219,2.3841898519,0.6275000000000001,0,0.6275000000000001,1.691,0.5558048219,1.78
2019-04-07 17:30:00,2.3235,0.5932748098,2.3980465488,0.5185000000000001,0,0.5185000000000001,1.8050000000000002,0.5932748098,1.9,2.314,0.5901523108,2.3880694609,0.5185000000000001,0,0.5185000000000001,1.7955,0.5901523108,1.8900000000000001
2019-04-07 18:00:00,2.3825,0.6526022908,2.4702623342,0.397,0,0.397,1.9855,0.6526022908,2.09,2.3635,0.6463572928,2.4502877382,0.397,0,0.397,1.9665,0.6463572928,2.07
2019-04-07 18:30:00,2.607,0.7899922468,2.7240662162,0.20350000000000001,0,0.20350000000000001,2.4035,0.7899922468,2.5300000000000002,2.474,0.7462772608,2.5841063736,0.20350000000000001,0,0.20350000000000001,2.2705,0.7462772608,2.39
2019-04-07 19:00:00,2.6275,0.8212172368,2.7528447105,0.129,0,0.129,2.4985,0.8212172368,2.63,2.4755000000000003,0.7712572528,2.5928628965,0.129,0,0.129,2.3465,0.7712572528,2.47
2019-04-07 19:30:00,2.5869999999999997,0.7931147458000001,2.705845524,0.17400000000000002,0,0.17400000000000002,2.4130000000000003,0.7931147458000001,2.54,2.4445,0.7462772608,2.5558775401,0.17400000000000002,0,0.17400000000000002,2.2705,0.7462772608,2.39
2019-04-07 20:00:00,2.602,0.8493197278,2.7371057707,0.018000000000000002,0,0.018000000000000002,2.584,0.8493197278,2.7199999999999998,2.5165,0.8212172368,2.6471059669,0.018000000000000002,0,0.018000000000000002,2.4985,0.8212172368,2.63
2019-04-07 20:30:00,2.535,0.8149722388,2.6627813936,0.0555,0,0.0555,2.4795,0.8149722388,2.61,2.516,0.8087272408,2.6427818203999998,0.0555,0,0.0555,2.4605,0.8087272408,2.59
2019-04-07 21:00:00,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74
2019-04-07 21:30:00,2.467,0.8024822428,2.5942372193,0.025500000000000002,0,0.025500000000000002,2.4415,0.8024822428,2.5700000000000003,2.448,0.7962372448,2.5742373142,0.025500000000000002,0,0.025500000000000002,2.4225,0.7962372448,2.55
2019-04-07 22:00:00,2.407,0.7119297718,2.5100782856,0.241,0,0.241,2.166,0.7119297718,2.2800000000000002,2.274,0.6682147858,2.3701449323,0.241,0,0.241,2.033,0.6682147858,2.14
2019-04-07 22:30:00,2.3675,0.7275422668,2.4767668441,0.154,0,0.154,2.2135,0.7275422668,2.33,2.225,0.6807047818,2.32679694,0.154,0,0.154,2.071,0.6807047818,2.18
2019-04-07 23:00:00,2.3595,0.7306647658000001,2.4700427628,0.1365,0,0.1365,2.223,0.7306647658000001,2.34,2.1885,0.6744597838,2.2900716692,0.1365,0,0.1365,2.052,0.6744597838,2.16
2019-04-07 23:30:00,2.1025,0.6338672968,2.195972222,0.17400000000000002,0,0.17400000000000002,1.9285,0.6338672968,2.03,1.96,0.5870298118,2.0460215053,0.17400000000000002,0,0.17400000000000002,1.786,0.5870298118,1.88
2019-04-08 00:00:00,1.9465,0.6244997998,2.0442265652,0.0465,0,0.0465,1.9,0.6244997998,2.0,1.937,0.6213773008,2.0342268187,0.0465,0,0.0465,1.8905,0.6213773008,1.99
2019-04-08 00:30:00,1.9235000000000002,0.6244997998,2.0223383124,0.0235,0,0.0235,1.9,0.6244997998,2.0,1.9140000000000001,0.6213773008,2.0123383786,0.0235,0,0.0235,1.8905,0.6213773008,1.99
2019-04-08 01:00:00,1.7455,0.5620498199,1.8337585037,0.035500000000000004,0,0.035500000000000004,1.71,0.5620498199,1.8,1.736,0.5589273209,1.8237586874,0.035500000000000004,0,0.035500000000000004,1.7005,0.5589273209,1.79
2019-04-08 01:30:00,1.8695,0.5963973088,1.9623251514,0.055,0,0.055,1.8145,0.5963973088,1.9100000000000001,1.8505,0.5901523108,1.9423259253,0.055,0,0.055,1.7955,0.5901523108,1.8900000000000001
2019-04-08 02:00:00,1.7535,0.5308248299,1.832085492,0.1385,0,0.1385,1.615,0.5308248299,1.7000000000000002,1.744,0.5277023309000001,1.8220882937,0.1385,0,0.1385,1.6055000000000001,0.5277023309000001,1.69
2019-04-08 02:30:00,1.949,0.6338672968,2.0494849963,0.0205,0,0.0205,1.9285,0.6338672968,2.03,1.9395,0.6307447978,2.0394850453,0.0205,0,0.0205,1.919,0.6307447978,2.02
2019-04-08 03:00:00,1.9335,0.6276222988,2.0328138134,0.024,0,0.024,1.9095,0.6276222988,2.01,1.924,0.6244997998,2.0228138817,0.024,0,0.024,1.9,0.6244997998,2.0
2019-04-08 03:30:00,1.8905,0.5932748098,1.9814048678,0.0855,0,0.0855,1.8050000000000002,0.5932748098,1.9,1.881,0.5901523108,1.9714057801,0.0855,0,0.0855,1.7955,0.5901523108,1.8900000000000001
2019-04-08 04:00:00,1.8855,0.6120098038,1.9823385811,0.0235,0,0.0235,1.862,0.6120098038,1.96,1.876,0.6088873048,1.9723386499000002,0.0235,0,0.0235,1.8525,0.6088873048,1.9500000000000002
2019-04-08 04:30:00,1.839,0.5839073129,1.9294736977,0.0625,0,0.0625,1.7765,0.5839073129,1.87,1.8295,0.5807848139,1.9194742119,0.0625,0,0.0625,1.767,0.5807848139,1.8599999999999999
2019-04-08 05:00:00,2.132,0.6994397758,2.2438003476,0.004,0,0.004,2.128,0.6994397758,2.24,2.113,0.6931947778,2.2238003508,0.004,0,0.004,2.109,0.6931947778,2.22
2019-04-08 05:30:00,2.225,0.7119297718,2.3361226423,0.059000000000000004,0,0.059000000000000004,2.166,0.7119297718,2.2800000000000002,2.2155,0.7088072728,2.3261229546,0.059000000000000004,0,0.059000000000000004,2.1565,0.7088072728,2.27
2019-04-08 06:00:00,2.106,0.6869497798,2.2152056338,0.016,0,0.016,2.09,0.6869497798,2.2,2.0965,0.6838272808,2.2052056593,0.016,0,0.016,2.0805,0.6838272808,2.19
2019-04-08 06:30:00,2.3675,0.7462772608,2.4823347881,0.097,0,0.097,2.2705,0.7462772608,2.39,2.358,0.7431547618000001,2.4723355355,0.097,0,0.097,2.261,0.7431547618000001,2.38
2019-04-08 07:00:00,2.4665,0.7618897558000001,2.5814914778,0.14850000000000002,0,0.14850000000000002,2.318,0.7618897558000001,2.44,2.457,0.7587672568,2.5714930974,0.14850000000000002,0,0.14850000000000002,2.3085,0.7587672568,2.43
2019-04-08 07:30:00,2.615,0.7962372448,2.7335359427,0.1925,0,0.1925,2.4225,0.7962372448,2.55,2.5865,0.7868697478000001,2.7035432769,0.1925,0,0.1925,2.394,0.7868697478000001,2.52
2019-04-08 08:00:00,2.992,0.8992797118,3.1242227833,0.256,0,0.256,2.7359999999999998,0.8992797118,2.88,2.973,0.8930347138,3.104229373,0.256,0,0.256,2.717,0.8930347138,2.86
2019-04-08 08:30:00,3.1285,0.9367496998,3.2657330341,0.2785,0,0.2785,2.85,0.9367496998,3.0,3.119,0.9336272008000001,3.255736591,0.2785,0,0.2785,2.8405,0.9336272008000001,2.99
2019-04-08 09:00:00,3.3675,1.0241796717,3.5198011663,0.2515,0,0.2515,3.116,1.0241796717,3.2800000000000002,3.225,0.9773421867000001,3.3698401668,0.2515,0,0.2515,2.9735,0.9773421867000001,3.13
2019-04-08 09:30:00,3.1835,0.8618097238,3.2980885752,0.5615,0,0.5615,2.622,0.8618097238,2.76,3.174,0.8586872248,3.2881027584,0.5615,0,0.5615,2.6125,0.8586872248,2.75
2019-04-08 10:00:00,3.153,0.8742997198,3.2719732578,0.493,0,0.493,2.66,0.8742997198,2.8,3.1245,0.8649322228,3.2420067859,0.493,0,0.493,2.6315,0.8649322228,2.77
2019-04-08 10:30:00,2.93,0.8087272408,3.0395624274,0.46950000000000003,0,0.46950000000000003,2.4605,0.8087272408,2.59,2.911,0.8024822428,3.0195858574,0.46950000000000003,0,0.46950000000000003,2.4415,0.8024822428,2.5700000000000003
2019-04-08 11:00:00,3.07,0.8742997198,3.192068295,0.41000000000000003,0,0.41000000000000003,2.66,0.8742997198,2.8,3.051,0.8680547218,3.1720844882,0.41000000000000003,0,0.41000000000000003,2.641,0.8680547218,2.7800000000000002
2019-04-08 11:30:00,3.0075,0.8180947378000001,3.1167828365,0.5185000000000001,0,0.5185000000000001,2.489,0.8180947378000001,2.62,2.998,0.8149722388,3.1067963805,0.5185000000000001,0,0.5185000000000001,2.4795,0.8149722388,2.61
2019-04-08 12:00:00,3.2815,0.9055247098,3.4041470664,0.5265000000000001,0,0.5265000000000001,2.755,0.9055247098,2.9,3.2625,0.8992797118,3.3841705409,0.5265000000000001,0,0.5265000000000001,2.7359999999999998,0.8992797118,2.88
2019-04-08 12:30:00,3.2095000000000002,0.8493197278,3.3199750376,0.6255000000000001,0,0.6255000000000001,2.584,0.8493197278,2.7199999999999998,3.2,0.8461972288,3.3099924094,0.6255000000000001,0,0.6255000000000001,2.5745,0.8461972288,2.71
2019-04-08 13:00:00,3.222,0.9492396958,3.3589194691,0.334,0,0.334,2.888,0.9492396958,3.04,3.1935000000000002,0.9398721988000001,3.3289340636,0.334,0,0.334,2.8595,0.9398721988000001,3.01
2019-04-08 13:30:00,3.053,0.8274622348,3.1631476017,0.5355,0,0.5355,2.5175,0.8274622348,2.65,3.0435,0.8243397358000001,3.1531616276,0.5355,0,0.5355,2.508,0.8243397358000001,2.64
2019-04-08 14:00:00,2.741,0.6307447978,2.8126357745,0.8220000000000001,0,0.8220000000000001,1.919,0.6307447978,2.02,2.7315,0.6276222988,2.8026776482,0.8220000000000001,0,0.8220000000000001,1.9095,0.6276222988,2.01
2019-04-08 14:30:00,2.6785,0.6151323028,2.748226701,0.807,0,0.807,1.8715000000000002,0.6151323028,1.97,2.669,0.6120098038,2.7382689788,0.807,0,0.807,1.862,0.6120098038,1.96
2019-04-08 15:00:00,2.8635,0.6682147858,2.9404324937,0.8305,0,0.8305,2.033,0.6682147858,2.14,2.8445,0.6619697878,2.9205109570000003,0.8305,0,0.8305,2.014,0.6619697878,2.12
2019-04-08 15:30:00,2.8120000000000003,0.6994397758,2.8976818321,0.684,0,0.684,2.128,0.6994397758,2.24,2.8025,0.6963172768,2.8877091266,0.684,0,0.684,2.1185,0.6963172768,2.23
2019-04-08 16:00:00,2.6795,0.7431547618000001,2.7806472718,0.41850000000000004,0,0.41850000000000004,2.261,0.7431547618000001,2.38,2.67,0.7400322628,2.7706583604,0.41850000000000004,0,0.41850000000000004,2.2515,0.7400322628,2.37
2019-04-08 16:30:00,2.598,0.6619697878,2.6810087654,0.584,0,0.584,2.014,0.6619697878,2.12,2.5885,0.6588472888,2.6710320103000003,0.584,0,0.584,2.0045,0.6588472888,2.11
2019-04-08 17:00:00,2.7765,0.7119297718,2.8663210305,0.6105,0,0.6105,2.166,0.7119297718,2.2800000000000002,2.767,0.7088072728,2.8563432479,0.6105,0,0.6105,2.1565,0.7088072728,2.27
2019-04-08 17:30:00,2.727,0.7025622748,2.8160473629,0.5895,0,0.5895,2.1375,0.7025622748,2.25,2.708,0.6963172768,2.7960904402,0.5895,0,0.5895,2.1185,0.6963172768,2.23
2019-04-08 18:00:00,2.753,0.7462772608,2.852356701,0.48250000000000004,0,0.48250000000000004,2.2705,0.7462772608,2.39,2.7435,0.7431547618000001,2.8423707095,0.48250000000000004,0,0.48250000000000004,2.261,0.7431547618000001,2.38
2019-04-08 18:30:00,2.572,0.7056847738,2.6670536178,0.425,0,0.425,2.147,0.7056847738,2.26,2.5625,0.7025622748,2.6570660511,0.425,0,0.425,2.1375,0.7025622748,2.25
2019-04-08 19:00:00,2.7285,0.7962372448,2.8423064578,0.306,0,0.306,2.4225,0.7962372448,2.55,2.624,0.7618897558000001,2.7323711315,0.306,0,0.306,2.318,0.7618897558000001,2.44
2019-04-08 19:30:00,2.9765,0.9055247098,3.1111938625,0.2215,0,0.2215,2.755,0.9055247098,2.9,2.777,0.8399522308,2.9012495153,0.2215,0,0.2215,2.5555,0.8399522308,2.69
2019-04-08 20:00:00,2.963,0.9429946978,3.1094385345,0.094,0,0.094,2.8689999999999998,0.9429946978,3.02,2.7635,0.8774222188,2.8994485683,0.094,0,0.094,2.6695,0.8774222188,2.81
2019-04-08 20:30:00,3.0825,0.9867096837,3.2365726085,0.0805,0,0.0805,3.002,0.9867096837,3.16,2.8735,0.9180147058,3.0165797271,0.0805,0,0.0805,2.793,0.9180147058,2.94
2019-04-08 21:00:00,2.827,0.8867897158,2.962823822,0.129,0,0.129,2.698,0.8867897158,2.84,2.713,0.8493197278,2.8428353804,0.129,0,0.129,2.584,0.8493197278,2.7199999999999998
2019-04-08 21:30:00,2.706,0.8867897158,2.8476010957,0.008,0,0.008,2.698,0.8867897158,2.84,2.6775,0.8774222188,2.8176011073,0.008,0,0.008,2.6695,0.8774222188,2.81
2019-04-08 22:00:00,2.928,0.9211372048,3.0694751587,0.1255,0,0.1255,2.8025,0.9211372048,2.95,2.7,0.8461972288,2.8294963774,0.1255,0,0.1255,2.5745,0.8461972288,2.71
2019-04-08 22:30:00,2.6305,0.8305847338000001,2.7585143193,0.10350000000000001,0,0.10350000000000001,2.527,0.8305847338000001,2.66,2.526,0.7962372448,2.6485221823,0.10350000000000001,0,0.10350000000000001,2.4225,0.7962372448,2.55
2019-04-08 23:00:00,2.227,0.7056847738,2.3361335578,0.08,0,0.08,2.147,0.7056847738,2.26,2.2175,0.7025622748,2.326134132,0.08,0,0.08,2.1375,0.7025622748,2.25
2019-04-08 23:30:00,2.054,0.6713372848,2.1609279835,0.0115,0,0.0115,2.0425,0.6713372848,2.15,2.0445,0.6682147858,2.1509279974,0.0115,0,0.0115,2.033,0.6682147858,2.14
2019-04-09 00:00:00,2.0605,0.6526022908,2.161376876,0.075,0,0.075,1.9855,0.6526022908,2.09,2.051,0.6494797918,2.1513774657,0.075,0,0.075,1.976,0.6494797918,2.08
2019-04-09 00:30:00,2.002,0.6276222988,2.098073819,0.0925,0,0.0925,1.9095,0.6276222988,2.01,1.9925000000000002,0.6244997998,2.0880747712,0.0925,0,0.0925,1.9,0.6244997998,2.0
2019-04-09 01:00:00,2.158,0.7056847738,2.2704525981,0.011,0,0.011,2.147,0.7056847738,2.26,2.1485,0.7025622748,2.2604526095,0.011,0,0.011,2.1375,0.7025622748,2.25
2019-04-09 01:30:00,2.205,0.7244197678000001,2.320950021,0.001,0,0.001,2.204,0.7244197678000001,2.32,2.148,0.7056847738,2.2609500216000002,0.001,0,0.001,2.147,0.7056847738,2.26
2019-04-09 02:00:00,2.289,0.7493997598000001,2.4085516395,0.009000000000000001,0,0.009000000000000001,2.2800000000000002,0.7493997598000001,2.4,2.2795,0.7462772608,2.3985516463,0.009000000000000001,0,0.009000000000000001,2.2705,0.7462772608,2.39
2019-04-09 02:30:00,2.108,0.6744597838,2.2132690754,0.056,0,0.056,2.052,0.6744597838,2.16,2.0985,0.6713372848,2.2032693889,0.056,0,0.056,2.0425,0.6713372848,2.15
2019-04-09 03:00:00,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22
2019-04-09 03:30:00,2.177,0.6744597838,2.2790842459,0.125,0,0.125,2.052,0.6744597838,2.16,2.158,0.6682147858,2.259087205,0.125,0,0.125,2.033,0.6682147858,2.14
2019-04-09 04:00:00,2.2155,0.7025622748,2.3242276136,0.078,0,0.078,2.1375,0.7025622748,2.25,2.206,0.6994397758,2.3142281651,0.078,0,0.078,2.128,0.6994397758,2.24
2019-04-09 04:30:00,2.099,0.6401122948,2.1944349499999998,0.1515,0,0.1515,1.9475,0.6401122948,2.05,2.0895,0.6369897958,2.1844372845,0.1515,0,0.1515,1.9380000000000002,0.6369897958,2.04
2019-04-09 05:00:00,2.124,0.6807047818,2.230411397,0.053,0,0.053,2.071,0.6807047818,2.18,2.086,0.6682147858,2.1904125182,0.053,0,0.053,2.033,0.6682147858,2.14
2019-04-09 05:30:00,2.08,0.6369897958,2.1753519256000002,0.14200000000000002,0,0.14200000000000002,1.9380000000000002,0.6369897958,2.04,1.966,0.5995198078,2.0553783107,0.14200000000000002,0,0.14200000000000002,1.824,0.5995198078,1.92
2019-04-09 06:00:00,2.2375,0.6807047818,2.3387529262,0.1665,0,0.1665,2.071,0.6807047818,2.18,2.057,0.6213773008,2.1488040278,0.1665,0,0.1665,1.8905,0.6213773008,1.99
2019-04-09 06:30:00,2.472,0.7806247498000001,2.592326947,0.097,0,0.097,2.375,0.7806247498000001,2.5,2.4055,0.7587672568,2.5223318576000002,0.097,0,0.097,2.3085,0.7587672568,2.43
2019-04-09 07:00:00,2.6125,0.8149722388,2.7366651238,0.133,0,0.133,2.4795,0.8149722388,2.61,2.4605,0.7650122548,2.5766846916,0.133,0,0.133,2.3275,0.7650122548,2.45
2019-04-09 07:30:00,2.8075,0.8930347138,2.9461105292000003,0.09050000000000001,0,0.09050000000000001,2.717,0.8930347138,2.86,2.684,0.8524422268,2.8161167856000002,0.09050000000000001,0,0.09050000000000001,2.5935,0.8524422268,2.73
2019-04-09 08:00:00,2.8529999999999998,0.8337072328,2.9723184133,0.3165,0,0.3165,2.5365,0.8337072328,2.67,2.8435,0.8305847338000001,2.962323961,0.3165,0,0.3165,2.527,0.8305847338000001,2.66
2019-04-09 08:30:00,3.1595,0.9679746898,3.3044538505,0.21450000000000002,0,0.21450000000000002,2.9450000000000003,0.9679746898,3.1,3.15,0.9648521908000001,3.2944559111,0.21450000000000002,0,0.21450000000000002,2.9355,0.9648521908000001,3.09
2019-04-09 09:00:00,3.1795,0.9242597038,3.3111140497,0.3675,0,0.3675,2.8120000000000003,0.9242597038,2.96,3.17,0.9211372048,3.3011200751,0.3675,0,0.3675,2.8025,0.9211372048,2.95
2019-04-09 09:30:00,3.224,0.9648521908000001,3.3652809318,0.28850000000000003,0,0.28850000000000003,2.9355,0.9648521908000001,3.09,3.205,0.9586071928000001,3.3452881416,0.28850000000000003,0,0.28850000000000003,2.9165,0.9586071928000001,3.07
2019-04-09 10:00:00,3.484,1.0803846537,3.6476687075000003,0.197,0,0.197,3.287,1.0803846537,3.46,5.156,1.6299444776,5.4074998844,0.197,0,0.197,4.959,1.6299444776,5.22
2019-04-09 10:30:00,0.2705,0.0,0.2705,0.2705,0,0.2705,0.0,0.0,0.0,6.2175,1.9546843735000001,6.5175223245,0.2705,0,0.2705,5.947,1.9546843735000001,6.26
2019-04-09 11:00:00,0.439,0.0,0.439,0.439,0,0.439,0.0,0.0,0.0,5.8635,1.7829469285,6.1285831968,0.439,0,0.439,5.4245,1.7829469285,5.71
2019-04-09 11:30:00,3.1635,0.8649322228,3.2796097329,0.532,0,0.532,2.6315,0.8649322228,2.77,3.9615,1.1272221387,4.1187512671,0.532,0,0.532,3.4295,1.1272221387,3.61
2019-04-09 12:00:00,3.092,0.8649322228,3.2106964587,0.4605,0,0.4605,2.6315,0.8649322228,2.77,3.0825,0.8618097238,3.2007065236,0.4605,0,0.4605,2.622,0.8618097238,2.76
2019-04-09 12:30:00,3.201,0.9336272008000001,3.3343756162,0.36050000000000004,0,0.36050000000000004,2.8405,0.9336272008000001,2.99,3.1915,0.9305047018,3.3243813334,0.36050000000000004,0,0.36050000000000004,2.831,0.9305047018,2.98
2019-04-09 13:00:00,3.1495,0.9148922068,3.2796917538,0.366,0,0.366,2.7835,0.9148922068,2.93,3.1305,0.9086472088,3.2597039743,0.366,0,0.366,2.7645,0.9086472088,2.91
2019-04-09 13:30:00,3.093,0.8805447178,3.2158992522,0.41400000000000003,0,0.41400000000000003,2.6790000000000003,0.8805447178,2.8200000000000003,3.0075,0.8524422268,3.1259740882,0.41400000000000003,0,0.41400000000000003,2.5935,0.8524422268,2.73
2019-04-09 14:00:00,5.484,1.6642919666,5.7309793011,0.42050000000000004,0,0.42050000000000004,5.0635,1.6642919666,5.33,3.508,1.0148121747,3.6518362162,0.42050000000000004,0,0.42050000000000004,3.0875,1.0148121747,3.25
2019-04-09 14:30:00,3.08,0.8930347138,3.2068537541,0.363,0,0.363,2.717,0.8930347138,2.86,2.9945,0.8649322228,3.1169116125,0.363,0,0.363,2.6315,0.8649322228,2.77
2019-04-09 15:00:00,3.0825,0.9398721988000001,3.2226023645,0.223,0,0.223,2.8595,0.9398721988000001,3.01,3.073,0.9367496998,3.2126047065,0.223,0,0.223,2.85,0.9367496998,3.0
2019-04-09 15:30:00,3.0515,0.9055247098,3.1830217169,0.29650000000000004,0,0.29650000000000004,2.755,0.9055247098,2.9,3.0325,0.8992797118,3.1630302322,0.29650000000000004,0,0.29650000000000004,2.7359999999999998,0.8992797118,2.88
2019-04-09 16:00:00,3.0275,0.9273822028,3.1663534231,0.20600000000000002,0,0.20600000000000002,2.8215,0.9273822028,2.9699999999999998,3.018,0.9242597038,3.1563554933,0.20600000000000002,0,0.20600000000000002,2.8120000000000003,0.9242597038,2.96
2019-04-09 16:30:00,3.065,0.8961572128,3.1933247173,0.3385,0,0.3385,2.7265,0.8961572128,2.87,3.0555,0.8930347138,3.1833302138,0.3385,0,0.3385,2.717,0.8930347138,2.86
2019-04-09 17:00:00,2.9495,0.8805447178,3.0781340533,0.2705,0,0.2705,2.6790000000000003,0.8805447178,2.8200000000000003,2.94,0.8774222188,3.068137831,0.2705,0,0.2705,2.6695,0.8774222188,2.81
2019-04-09 17:30:00,2.966,0.8992797118,3.0993321861,0.23,0,0.23,2.7359999999999998,0.8992797118,2.88,2.947,0.8930347138,3.0793375911,0.23,0,0.23,2.717,0.8930347138,2.86
2019-04-09 18:00:00,3.0375,0.9679746898,3.1880058422,0.0925,0,0.0925,2.9450000000000003,0.9679746898,3.1,3.0185,0.9617296918,3.1680066682,0.0925,0,0.0925,2.926,0.9617296918,3.08
2019-04-09 18:30:00,2.797,0.8618097238,2.9267601542,0.17500000000000002,0,0.17500000000000002,2.622,0.8618097238,2.76,2.7875,0.8586872248,2.9167619032000003,0.17500000000000002,0,0.17500000000000002,2.6125,0.8586872248,2.75
2019-04-09 19:00:00,2.8280000000000003,0.9055247098,2.9694374888,0.073,0,0.073,2.755,0.9055247098,2.9,2.809,0.8992797118,2.9494380821,0.073,0,0.073,2.7359999999999998,0.8992797118,2.88
2019-04-09 19:30:00,2.872,0.8961572128,3.0085680564,0.14550000000000002,0,0.14550000000000002,2.7265,0.8961572128,2.87,2.8529999999999998,0.8899122148,2.9885703522,0.14550000000000002,0,0.14550000000000002,2.7075,0.8899122148,2.85
2019-04-09 20:00:00,2.967,0.9586071928000001,3.1180148733,0.0505,0,0.0505,2.9165,0.9586071928000001,3.07,2.9575,0.9554846938,3.1080150016,0.0505,0,0.0505,2.907,0.9554846938,3.06
2019-04-09 20:30:00,2.9815,0.9492396958,3.1289612094,0.0935,0,0.0935,2.888,0.9492396958,3.04,2.9625,0.9429946978,3.1089620856,0.0935,0,0.0935,2.8689999999999998,0.9429946978,3.02
2019-04-09 21:00:00,2.9975,0.9554846938,3.1461019135,0.09050000000000001,0,0.09050000000000001,2.907,0.9554846938,3.06,2.9785,0.9492396958,3.1261027254,0.09050000000000001,0,0.09050000000000001,2.888,0.9492396958,3.04
2019-04-09 21:30:00,2.9795,0.9648521908000001,3.1318301359,0.044,0,0.044,2.9355,0.9648521908000001,3.09,2.9605,0.9586071928000001,3.1118303296,0.044,0,0.044,2.9165,0.9586071928000001,3.07
2019-04-09 22:00:00,2.882,0.9461171968000001,3.0333251969,0.0035,0,0.0035,2.8785,0.9461171968000001,3.03,2.806,0.9211372048,2.9533252022000003,0.0035,0,0.0035,2.8025,0.9211372048,2.95
2019-04-09 22:30:00,2.685,0.8399522308,2.8133156151,0.1295,0,0.1295,2.5555,0.8399522308,2.69,2.4855,0.7743797518000001,2.6033390578,0.1295,0,0.1295,2.356,0.7743797518000001,2.48
2019-04-09 23:00:00,2.5135,0.7681347538000001,2.6282528893,0.17650000000000002,0,0.17650000000000002,2.337,0.7681347538000001,2.46,2.3805,0.7244197678000001,2.4882854036,0.17650000000000002,0,0.17650000000000002,2.204,0.7244197678000001,2.32
2019-04-09 23:30:00,2.2385,0.6931947778,2.3433739032,0.1295,0,0.1295,2.109,0.6931947778,2.22,2.191,0.6775822828,2.2933815099,0.1295,0,0.1295,2.0615,0.6775822828,2.17
2019-04-10 00:00:00,2.2825,0.7493997598000001,2.4023751268,0.0025,0,0.0025,2.2800000000000002,0.7493997598000001,2.4,2.0925,0.6869497798,2.2023751383,0.0025,0,0.0025,2.09,0.6869497798,2.2
2019-04-10 00:30:00,2.04,0.6151323028,2.1307247007,0.1685,0,0.1685,1.8715000000000002,0.6151323028,1.97,1.9355,0.5807848139,2.0207600674,0.1685,0,0.1685,1.767,0.5807848139,1.8599999999999999
2019-04-10 01:00:00,2.0095,0.6369897958,2.1080432277,0.07150000000000001,0,0.07150000000000001,1.9380000000000002,0.6369897958,2.04,2.0,0.6338672968,2.0980437912,0.07150000000000001,0,0.07150000000000001,1.9285,0.6338672968,2.03
2019-04-10 01:30:00,2.073,0.6401122948,2.1695789338,0.1255,0,0.1255,1.9475,0.6401122948,2.05,2.0445,0.6307447978,2.1395838965,0.1255,0,0.1255,1.919,0.6307447978,2.02
2019-04-10 02:00:00,1.9585,0.5901523108,2.045483317,0.163,0,0.163,1.7955,0.5901523108,1.8900000000000001,1.949,0.5870298118,2.0354864284,0.163,0,0.163,1.786,0.5870298118,1.88
2019-04-10 02:30:00,2.006,0.6557247898,2.110452795,0.011,0,0.011,1.995,0.6557247898,2.1,1.9965000000000002,0.6526022908,2.1004528083,0.011,0,0.011,1.9855,0.6526022908,2.09
2019-04-10 03:00:00,2.07,0.6494797918,2.1694985596,0.094,0,0.094,1.976,0.6494797918,2.08,2.0605,0.6463572928,2.159499479,0.094,0,0.094,1.9665,0.6463572928,2.07
2019-04-10 03:30:00,2.043,0.6151323028,2.1335971386,0.1715,0,0.1715,1.8715000000000002,0.6151323028,1.97,2.0335,0.6120098038,2.1236003037,0.1715,0,0.1715,1.862,0.6120098038,1.96
2019-04-10 04:00:00,1.992,0.5901523108,2.0775812258,0.1965,0,0.1965,1.7955,0.5901523108,1.8900000000000001,1.992,0.5901523108,2.0775812258,0.1965,0,0.1965,1.7955,0.5901523108,1.8900000000000001
2019-04-10 04:30:00,1.952,0.5839073129,2.0374620855,0.17550000000000002,0,0.17550000000000002,1.7765,0.5839073129,1.87,1.9425,0.5807848139,2.027465721,0.17550000000000002,0,0.17550000000000002,1.767,0.5807848139,1.8599999999999999
2019-04-10 05:00:00,1.9045,0.5901523108,1.9938405152,0.109,0,0.109,1.7955,0.5901523108,1.8900000000000001,1.8855,0.5839073129,1.9738434588,0.109,0,0.109,1.7765,0.5839073129,1.87
2019-04-10 05:30:00,2.08,0.6494797918,2.1790419913,0.10400000000000001,0,0.10400000000000001,1.976,0.6494797918,2.08,2.0705,0.6463572928,2.169043107,0.10400000000000001,0,0.10400000000000001,1.9665,0.6463572928,2.07
2019-04-10 06:00:00,2.1175,0.6494797918,2.2148657409,0.14150000000000001,0,0.14150000000000001,1.976,0.6494797918,2.08,2.051,0.6276222988,2.1448801249000002,0.14150000000000001,0,0.14150000000000001,1.9095,0.6276222988,2.01
2019-04-10 06:30:00,2.391,0.7306647658000001,2.5001503955,0.168,0,0.168,2.223,0.7306647658000001,2.34,2.372,0.7244197678000001,2.4801548339,0.168,0,0.168,2.204,0.7244197678000001,2.32
2019-04-10 07:00:00,2.7255000000000003,0.8555647258,2.8566311015,0.12250000000000001,0,0.12250000000000001,2.6029999999999998,0.8555647258,2.74,2.716,0.8524422268,2.8466320012,0.12250000000000001,0,0.12250000000000001,2.5935,0.8524422268,2.73
2019-04-10 07:30:00,2.9050000000000002,0.8930347138,3.0391669911,0.188,0,0.188,2.717,0.8930347138,2.86,2.886,0.8867897158,3.0191707471,0.188,0,0.188,2.698,0.8867897158,2.84
2019-04-10 08:00:00,3.08,0.9180147058,3.2138996562,0.28700000000000003,0,0.28700000000000003,2.793,0.9180147058,2.94,3.061,0.9117697078,3.1939074814,0.28700000000000003,0,0.28700000000000003,2.774,0.9117697078,2.92
2019-04-10 08:30:00,3.228,0.9679746898,3.3700087537,0.28300000000000003,0,0.28300000000000003,2.9450000000000003,0.9679746898,3.1,3.209,0.9617296918,3.3500156716,0.28300000000000003,0,0.28300000000000003,2.926,0.9617296918,3.08
2019-04-10 09:00:00,3.2145,0.9492396958,3.3517258614,0.3265,0,0.3265,2.888,0.9492396958,3.04,3.205,0.9461171968000001,3.3417305023,0.3265,0,0.3265,2.8785,0.9461171968000001,3.03
2019-04-10 09:30:00,3.9855,1.2177746097,4.1673954995999996,0.2805,0,0.2805,3.705,1.2177746097,3.9,3.976,1.2146521107,4.1573977137,0.2805,0,0.2805,3.6955,1.2146521107,3.89
2019-04-10 10:00:00,3.252,0.9242597038,3.3807928064,0.44,0,0.44,2.8120000000000003,0.9242597038,2.96,3.214,0.9117697078,3.3408262451,0.44,0,0.44,2.774,0.9117697078,2.92
2019-04-10 10:30:00,2.95,0.7244197678000001,3.0376444822,0.746,0,0.746,2.204,0.7244197678000001,2.32,2.9405,0.7212972688,3.0276740247,0.746,0,0.746,2.1945,0.7212972688,2.31
2019-04-10 11:00:00,2.888,0.7899922468,2.994099489,0.48450000000000004,0,0.48450000000000004,2.4035,0.7899922468,2.5300000000000002,2.8785,0.7868697478000001,2.9841123052,0.48450000000000004,0,0.48450000000000004,2.394,0.7868697478000001,2.52
2019-04-10 11:30:00,3.083,0.8992797118,3.21147832,0.34700000000000003,0,0.34700000000000003,2.7359999999999998,0.8992797118,2.88,3.0735,0.8961572128,3.2014840309,0.34700000000000003,0,0.34700000000000003,2.7265,0.8961572128,2.87
2019-04-10 12:00:00,3.2545,0.9586071928000001,3.3927419589,0.338,0,0.338,2.9165,0.9586071928000001,3.07,3.245,0.9554846938,3.3827468129,0.338,0,0.338,2.907,0.9554846938,3.06
2019-04-10 12:30:00,3.458,0.9867096837,3.5960200222000003,0.456,0,0.456,3.002,0.9867096837,3.16,3.439,0.9804646857,3.576035794,0.456,0,0.456,2.983,0.9804646857,3.14
2019-04-10 13:00:00,3.18,0.9242597038,3.311594178,0.368,0,0.368,2.8120000000000003,0.9242597038,2.96,3.1705,0.9211372048,3.3016002181,0.368,0,0.368,2.8025,0.9211372048,2.95
2019-04-10 13:30:00,3.1965,0.9461171968000001,3.3335791576,0.318,0,0.318,2.8785,0.9461171968000001,3.03,3.1775,0.9398721988000001,3.3135880854,0.318,0,0.318,2.8595,0.9398721988000001,3.01
