Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-10 14:00:00,2.999,0.8243397358000001,3.1102310204,0.491,0,0.491,2.508,0.8243397358000001,2.64,2.9895,0.8212172368,3.1002432163,0.491,0,0.491,2.4985,0.8212172368,2.63
2019-04-10 14:30:00,2.9405,0.8243397358000001,3.0538625133,0.4325,0,0.4325,2.508,0.8243397358000001,2.64,2.931,0.8212172368,3.0438723281,0.4325,0,0.4325,2.4985,0.8212172368,2.63
2019-04-10 15:00:00,2.6645,0.6557247898,2.7439998633,0.6695,0,0.6695,1.995,0.6557247898,2.1,2.6550000000000002,0.6526022908,2.7340290324,0.6695,0,0.6695,1.9855,0.6526022908,2.09
2019-04-10 15:30:00,2.7955,0.6619697878,2.8728077294,0.7815000000000001,0,0.7815000000000001,2.014,0.6619697878,2.12,2.786,0.6588472888,2.8628439968,0.7815000000000001,0,0.7815000000000001,2.0045,0.6588472888,2.11
2019-04-10 16:00:00,2.9175,0.7618897558000001,3.0153411499,0.5995,0,0.5995,2.318,0.7618897558000001,2.44,2.8985000000000003,0.7556447578000001,2.9953799842,0.5995,0,0.5995,2.299,0.7556447578000001,2.42
2019-04-10 16:30:00,2.8125,0.7837472488,2.9196602542,0.428,0,0.428,2.3845,0.7837472488,2.51,2.803,0.7806247498000001,2.9096707718,0.428,0,0.428,2.375,0.7806247498000001,2.5
2019-04-10 17:00:00,3.0005,0.8461972288,3.1175390936,0.426,0,0.426,2.5745,0.8461972288,2.71,2.9815,0.8399522308,3.0975574248,0.426,0,0.426,2.5555,0.8399522308,2.69
2019-04-10 17:30:00,2.735,0.7181747698000001,2.8277199296,0.55,0,0.55,2.185,0.7181747698000001,2.3,2.716,0.7119297718,2.807757112,0.55,0,0.55,2.166,0.7119297718,2.2800000000000002
2019-04-10 18:00:00,2.7655000000000003,0.7931147458000001,2.8769812738000002,0.35250000000000004,0,0.35250000000000004,2.4130000000000003,0.7931147458000001,2.54,2.7560000000000002,0.7899922468,2.8669886205,0.35250000000000004,0,0.35250000000000004,2.4035,0.7899922468,2.5300000000000002
2019-04-10 18:30:00,2.6265,0.7837472488,2.7409418089,0.242,0,0.242,2.3845,0.7837472488,2.51,2.5789999999999997,0.7681347538000001,2.6909611666,0.242,0,0.242,2.337,0.7681347538000001,2.46
2019-04-10 19:00:00,2.682,0.8274622348,2.8067450454,0.1645,0,0.1645,2.5175,0.8274622348,2.65,2.6725,0.8243397358000001,2.7967467261000003,0.1645,0,0.1645,2.508,0.8243397358000001,2.64
2019-04-10 19:30:00,2.757,0.8899122148,2.8970662316,0.0495,0,0.0495,2.7075,0.8899122148,2.85,2.738,0.8836672168,2.8770665182,0.0495,0,0.0495,2.6885,0.8836672168,2.83
2019-04-10 20:00:00,3.0535,0.9991996797,3.2128277654,0.0135,0,0.0135,3.04,0.9991996797,3.2,3.044,0.9960771807000001,3.202827774,0.0135,0,0.0135,3.0305,0.9960771807000001,3.19
2019-04-10 20:30:00,3.0355,0.9773421867000001,3.1889587642,0.062,0,0.062,2.9735,0.9773421867000001,3.13,3.0165,0.9710971888000001,3.1689591351,0.062,0,0.062,2.9545,0.9710971888000001,3.11
2019-04-10 21:00:00,2.8605,0.8930347138,2.9966600158,0.14350000000000002,0,0.14350000000000002,2.717,0.8930347138,2.86,2.851,0.8899122148,2.9866611375,0.14350000000000002,0,0.14350000000000002,2.7075,0.8899122148,2.85
2019-04-10 21:30:00,2.8355,0.8899122148,2.9718687723,0.128,0,0.128,2.7075,0.8899122148,2.85,2.8165,0.8836672168,2.9518705934,0.128,0,0.128,2.6885,0.8836672168,2.83
2019-04-10 22:00:00,2.894,0.9398721988000001,3.0427940696,0.0345,0,0.0345,2.8595,0.9398721988000001,3.01,2.875,0.9336272008000001,3.0227941958,0.0345,0,0.0345,2.8405,0.9336272008000001,2.99
2019-04-10 22:30:00,2.5535,0.7712572528,2.6674332231999998,0.20700000000000002,0,0.20700000000000002,2.3465,0.7712572528,2.47,2.544,0.7681347538000001,2.6574361704,0.20700000000000002,0,0.20700000000000002,2.337,0.7681347538000001,2.46
2019-04-10 23:00:00,2.492,0.8087272408,2.6199434631000003,0.0315,0,0.0315,2.4605,0.8087272408,2.59,2.4825,0.8056047418000001,2.6099435339,0.0315,0,0.0315,2.451,0.8056047418000001,2.58
2019-04-10 23:30:00,2.283,0.7275422668,2.3961232752,0.0695,0,0.0695,2.2135,0.7275422668,2.33,2.2735,0.7244197678000001,2.3861236871,0.0695,0,0.0695,2.204,0.7244197678000001,2.32
2019-04-11 00:00:00,2.163,0.7056847738,2.2752054852,0.016,0,0.016,2.147,0.7056847738,2.26,2.1535,0.7025622748,2.2652055094,0.016,0,0.016,2.1375,0.7025622748,2.25
2019-04-11 00:30:00,2.1665,0.6744597838,2.2690566873,0.1145,0,0.1145,2.052,0.6744597838,2.16,2.157,0.6713372848,2.2590579342,0.1145,0,0.1145,2.0425,0.6713372848,2.15
2019-04-11 01:00:00,2.0675,0.6619697878,2.1708892763,0.053500000000000006,0,0.053500000000000006,2.014,0.6619697878,2.12,2.058,0.6588472888,2.1608895738,0.053500000000000006,0,0.053500000000000006,2.0045,0.6588472888,2.11
2019-04-11 01:30:00,2.168,0.7056847738,2.2799594295,0.021,0,0.021,2.147,0.7056847738,2.26,2.1585,0.7025622748,2.269959471,0.021,0,0.021,2.1375,0.7025622748,2.25
2019-04-11 02:00:00,2.1005,0.6775822828,2.2070835961,0.039,0,0.039,2.0615,0.6775822828,2.17,2.091,0.6744597838,2.197083749,0.039,0,0.039,2.052,0.6744597838,2.16
2019-04-11 02:30:00,2.1455,0.6650922868,2.2462230521,0.122,0,0.122,2.0235,0.6650922868,2.13,2.136,0.6619697878,2.2362244968000002,0.122,0,0.122,2.014,0.6619697878,2.12
2019-04-11 03:00:00,2.1915,0.7056847738,2.3023169308,0.044500000000000005,0,0.044500000000000005,2.147,0.7056847738,2.26,2.182,0.7025622748,2.2923171138000003,0.044500000000000005,0,0.044500000000000005,2.1375,0.7025622748,2.25
2019-04-11 03:30:00,2.0555,0.6526022908,2.1566107669,0.07,0,0.07,1.9855,0.6526022908,2.09,2.046,0.6494797918,2.1466112829,0.07,0,0.07,1.976,0.6494797918,2.08
2019-04-11 04:00:00,1.996,0.6151323028,2.0886368162,0.1245,0,0.1245,1.8715000000000002,0.6151323028,1.97,1.9865,0.6120098038,2.0786385568,0.1245,0,0.1245,1.862,0.6120098038,1.96
2019-04-11 04:30:00,1.887,0.5807848139,1.9743555911000001,0.12,0,0.12,1.767,0.5807848139,1.8599999999999999,1.849,0.5682948179,1.9343629442,0.12,0,0.12,1.729,0.5682948179,1.82
2019-04-11 05:00:00,1.9705,0.5776623149,2.0534273788,0.213,0,0.213,1.7575,0.5776623149,1.85,1.9609999999999999,0.5745398159,2.0434326512,0.213,0,0.213,1.748,0.5745398159,1.8399999999999999
2019-04-11 05:30:00,2.1195,0.6526022908,2.2176947491,0.134,0,0.134,1.9855,0.6526022908,2.09,2.11,0.6494797918,2.2076965371,0.134,0,0.134,1.976,0.6494797918,2.08
2019-04-11 06:00:00,2.1335,0.6338672968,2.2256706854,0.20500000000000002,0,0.20500000000000002,1.9285,0.6338672968,2.03,2.1145,0.6276222988,2.2056790338,0.20500000000000002,0,0.20500000000000002,1.9095,0.6276222988,2.01
2019-04-11 06:30:00,2.429,0.7650122548,2.5466222237,0.1015,0,0.1015,2.3275,0.7650122548,2.45,2.4195,0.7618897558000001,2.5366230012,0.1015,0,0.1015,2.318,0.7618897558000001,2.44
2019-04-11 07:00:00,2.7215,0.8586872248,2.8537529676,0.109,0,0.109,2.6125,0.8586872248,2.75,2.7025,0.8524422268,2.8337544001,0.109,0,0.109,2.5935,0.8524422268,2.73
2019-04-11 07:30:00,2.979,0.9273822028,3.1200126202,0.1575,0,0.1575,2.8215,0.9273822028,2.9699999999999998,2.941,0.9148922068,3.0800176542,0.1575,0,0.1575,2.7835,0.9148922068,2.93
2019-04-11 08:00:00,3.123,0.9273822028,3.2577855592000002,0.3015,0,0.3015,2.8215,0.9273822028,2.9699999999999998,3.104,0.9211372048,3.2377939635,0.3015,0,0.3015,2.8025,0.9211372048,2.95
2019-04-11 08:30:00,3.3195,1.0273021707,3.4748280533,0.194,0,0.194,3.1255,1.0273021707,3.29,3.31,1.0241796717,3.4648295773,0.194,0,0.194,3.116,1.0241796717,3.2800000000000002
2019-04-11 09:00:00,3.3525,0.9773421867000001,3.4920558415,0.379,0,0.379,2.9735,0.9773421867000001,3.13,3.3335,0.9710971888000001,3.4720673957,0.379,0,0.379,2.9545,0.9710971888000001,3.11
2019-04-11 09:30:00,3.4195,0.9710971888000001,3.554716585,0.465,0,0.465,2.9545,0.9710971888000001,3.11,3.4005,0.9648521908000001,3.5347333704,0.465,0,0.465,2.9355,0.9648521908000001,3.09
2019-04-11 10:00:00,3.343,0.9024022108,3.4626548702,0.5975,0,0.5975,2.7455,0.9024022108,2.89,3.324,0.8961572128,3.4426840909,0.5975,0,0.5975,2.7265,0.8961572128,2.87
2019-04-11 10:30:00,3.069,0.7493997598000001,3.1591709355,0.789,0,0.789,2.2800000000000002,0.7493997598000001,2.4,3.05,0.7431547618000001,3.139232231,0.789,0,0.789,2.261,0.7431547618000001,2.38
2019-04-11 11:00:00,3.0145,0.7119297718,3.0974270371,0.8485,0,0.8485,2.166,0.7119297718,2.2800000000000002,3.005,0.7088072728,3.0874638055,0.8485,0,0.8485,2.1565,0.7088072728,2.27
2019-04-11 11:30:00,2.835,0.6650922868,2.9119705957,0.8115,0,0.8115,2.0235,0.6650922868,2.13,2.8255,0.6619697878,2.9020086578,0.8115,0,0.8115,2.014,0.6619697878,2.12
2019-04-11 12:00:00,2.8890000000000002,0.7212972688,2.9776821103,0.6945,0,0.6945,2.1945,0.7212972688,2.31,2.87,0.7150522708,2.9577355781,0.6945,0,0.6945,2.1755,0.7150522708,2.29
2019-04-11 12:30:00,2.783,0.6213773008,2.8515256881,0.8925000000000001,0,0.8925000000000001,1.8905,0.6213773008,1.99,2.7735000000000003,0.6182548018,2.8415737277,0.8925000000000001,0,0.8925000000000001,1.881,0.6182548018,1.98
2019-04-11 13:00:00,2.8005,0.6369897958,2.8720299877,0.8625,0,0.8625,1.9380000000000002,0.6369897958,2.04,2.791,0.6338672968,2.8620742041,0.8625,0,0.8625,1.9285,0.6338672968,2.03
2019-04-11 13:30:00,2.689,0.6213773008,2.7598606396000003,0.7985,0,0.7985,1.8905,0.6213773008,1.99,2.6795,0.6182548018,2.7499016801,0.7985,0,0.7985,1.881,0.6182548018,1.98
2019-04-11 14:00:00,2.488,0.5558048219,2.5493259893999998,0.797,0,0.797,1.691,0.5558048219,1.78,2.4785,0.5526823229,2.5393739386,0.797,0,0.797,1.6815,0.5526823229,1.77
2019-04-11 14:30:00,2.558,0.5776623149,2.6224144886,0.8005,0,0.8005,1.7575,0.5776623149,1.85,2.539,0.5714173169,2.602506244,0.8005,0,0.8005,1.7385000000000002,0.5714173169,1.83
2019-04-11 15:00:00,2.5525,0.5714173169,2.6156784971,0.8140000000000001,0,0.8140000000000001,1.7385000000000002,0.5714173169,1.83,2.543,0.5682948179,2.6057260025,0.8140000000000001,0,0.8140000000000001,1.729,0.5682948179,1.82
2019-04-11 15:30:00,2.5075000000000003,0.5308248299,2.5630706682,0.8925000000000001,0,0.8925000000000001,1.615,0.5308248299,1.7000000000000002,2.498,0.5277023309000001,2.5531301867,0.8925000000000001,0,0.8925000000000001,1.6055000000000001,0.5277023309000001,1.69
2019-04-11 16:00:00,2.6065,0.6088873048,2.6766744292,0.754,0,0.754,1.8525,0.6088873048,1.9500000000000002,2.597,0.6057648058,2.6667133329,0.754,0,0.754,1.843,0.6057648058,1.94
2019-04-11 16:30:00,2.7895000000000003,0.6931947778,2.8743397938,0.6805,0,0.6805,2.109,0.6931947778,2.22,2.7800000000000002,0.6900722788,2.8643672512,0.6805,0,0.6805,2.0995,0.6900722788,2.21
2019-04-11 17:00:00,2.817,0.7212972688,2.9078787372,0.6225,0,0.6225,2.1945,0.7212972688,2.31,2.798,0.7150522708,2.8879237784000003,0.6225,0,0.6225,2.1755,0.7150522708,2.29
2019-04-11 17:30:00,2.7279999999999998,0.7462772608,2.8282350945,0.4575,0,0.4575,2.2705,0.7462772608,2.39,2.7185,0.7431547618000001,2.8182479043,0.4575,0,0.4575,2.261,0.7431547618000001,2.38
2019-04-11 18:00:00,2.5305,0.6869497798,2.6220850959,0.4405,0,0.4405,2.09,0.6869497798,2.2,2.521,0.6838272808,2.6120989166,0.4405,0,0.4405,2.0805,0.6838272808,2.19
2019-04-11 18:30:00,2.5165,0.7181747698000001,2.6169729173,0.3315,0,0.3315,2.185,0.7181747698000001,2.3,2.4975,0.7119297718,2.5969886888,0.3315,0,0.3315,2.166,0.7119297718,2.2800000000000002
2019-04-11 19:00:00,2.5735,0.7837472488,2.6901973905,0.189,0,0.189,2.3845,0.7837472488,2.51,2.5735,0.7837472488,2.6901973905,0.189,0,0.189,2.3845,0.7837472488,2.51
2019-04-11 19:30:00,2.888,0.9367496998,3.0361231859,0.038,0,0.038,2.85,0.9367496998,3.0,2.755,0.8930347138,2.8961243067,0.038,0,0.038,2.717,0.8930347138,2.86
2019-04-11 20:00:00,2.924,0.9554846938,3.07615458,0.017,0,0.017,2.907,0.9554846938,3.06,2.8955,0.9461171968000001,3.0461546251,0.017,0,0.017,2.8785,0.9461171968000001,3.03
2019-04-11 20:30:00,3.055,1.0023221787,3.2152254587,0.0055000000000000005,0,0.0055000000000000005,3.0495,1.0023221787,3.21,2.979,0.9773421867000001,3.1352254704,0.0055000000000000005,0,0.0055000000000000005,2.9735,0.9773421867000001,3.13
2019-04-11 21:00:00,2.9295,0.9273822028,3.0727850559,0.108,0,0.108,2.8215,0.9273822028,2.9699999999999998,2.749,0.8680547218,2.8827972527,0.108,0,0.108,2.641,0.8680547218,2.7800000000000002
2019-04-11 21:30:00,3.164,1.0241796717,3.3256337742,0.048,0,0.048,3.116,1.0241796717,3.2800000000000002,2.974,0.9617296918,3.1256359353,0.048,0,0.048,2.926,0.9617296918,3.08
2019-04-11 22:00:00,2.8945,0.9180147058,3.0365903988,0.1015,0,0.1015,2.793,0.9180147058,2.94,2.714,0.8586872248,2.8466014386,0.1015,0,0.1015,2.6125,0.8586872248,2.75
2019-04-11 22:30:00,2.6725,0.8493197278,2.8042111636,0.08850000000000001,0,0.08850000000000001,2.584,0.8493197278,2.7199999999999998,2.6630000000000003,0.8461972288,2.7942116509,0.08850000000000001,0,0.08850000000000001,2.5745,0.8461972288,2.71
2019-04-11 23:00:00,2.5695,0.8212172368,2.6975411026,0.07100000000000001,0,0.07100000000000001,2.4985,0.8212172368,2.63,2.503,0.7993597438000001,2.6275435296,0.07100000000000001,0,0.07100000000000001,2.432,0.7993597438000001,2.56
2019-04-11 23:30:00,2.2720000000000002,0.7025622748,2.3781458639,0.1345,0,0.1345,2.1375,0.7025622748,2.25,2.2625,0.6994397758,2.36814743,0.1345,0,0.1345,2.128,0.6994397758,2.24
2019-04-12 00:00:00,2.3365,0.7650122548,2.4585516061,0.009000000000000001,0,0.009000000000000001,2.3275,0.7650122548,2.45,2.3175,0.7587672568,2.4385516193,0.009000000000000001,0,0.009000000000000001,2.3085,0.7587672568,2.43
2019-04-12 00:30:00,2.2705,0.7337872648,2.3861295019,0.038,0,0.038,2.2325,0.7337872648,2.35,2.2515,0.7275422668,2.3661297513,0.038,0,0.038,2.2135,0.7275422668,2.33
2019-04-12 01:00:00,2.1035,0.6744597838,2.2089835332,0.051500000000000004,0,0.051500000000000004,2.052,0.6744597838,2.16,2.094,0.6713372848,2.1989837994,0.051500000000000004,0,0.051500000000000004,2.0425,0.6713372848,2.15
2019-04-12 01:30:00,2.2375,0.7056847738,2.3461451895,0.09050000000000001,0,0.09050000000000001,2.147,0.7056847738,2.26,2.1615,0.6807047818,2.2661511975,0.09050000000000001,0,0.09050000000000001,2.071,0.6807047818,2.18
2019-04-12 02:00:00,2.0225,0.6213773008,2.115801503,0.132,0,0.132,1.8905,0.6213773008,1.99,2.013,0.6182548018,2.1058034096,0.132,0,0.132,1.881,0.6182548018,1.98
2019-04-12 02:30:00,2.1675,0.6744597838,2.2700115088,0.1155,0,0.1155,2.052,0.6744597838,2.16,2.158,0.6713372848,2.2600127765,0.1155,0,0.1155,2.0425,0.6713372848,2.15
2019-04-12 03:00:00,2.3845,0.7681347538000001,2.5051689065,0.0475,0,0.0475,2.337,0.7681347538000001,2.46,2.3845,0.7681347538000001,2.5051689065,0.0475,0,0.0475,2.337,0.7681347538000001,2.46
2019-04-12 03:30:00,2.2545,0.7275422668,2.3689845926,0.041,0,0.041,2.2135,0.7275422668,2.33,2.245,0.7244197678000001,2.3589847392,0.041,0,0.041,2.204,0.7244197678000001,2.32
2019-04-12 04:00:00,2.074,0.6120098038,2.1624134665,0.212,0,0.212,1.862,0.6120098038,1.96,2.0645,0.6088873048,2.152418175,0.212,0,0.212,1.8525,0.6088873048,1.9500000000000002
2019-04-12 04:30:00,2.068,0.6182548018,2.1584399459,0.187,0,0.187,1.881,0.6182548018,1.98,2.0585,0.6151323028,2.1484436227,0.187,0,0.187,1.8715000000000002,0.6151323028,1.97
2019-04-12 05:00:00,2.013,0.5807848139,2.0951085891,0.246,0,0.246,1.767,0.5807848139,1.8599999999999999,2.0035,0.5776623149,2.0851153445,0.246,0,0.246,1.7575,0.5776623149,1.85
2019-04-12 05:30:00,2.053,0.6401122948,2.1504773307,0.10550000000000001,0,0.10550000000000001,1.9475,0.6401122948,2.05,2.0435,0.6369897958,2.1404785096,0.10550000000000001,0,0.10550000000000001,1.9380000000000002,0.6369897958,2.04
2019-04-12 06:00:00,2.2984999999999998,0.7525222588,2.4185516327,0.009000000000000001,0,0.009000000000000001,2.2895,0.7525222588,2.41,2.2795,0.7462772608,2.3985516463,0.009000000000000001,0,0.009000000000000001,2.2705,0.7462772608,2.39
2019-04-12 06:30:00,2.492,0.7712572528,2.6086206604,0.14550000000000002,0,0.14550000000000002,2.3465,0.7712572528,2.47,2.4825,0.7681347538000001,2.598622183,0.14550000000000002,0,0.14550000000000002,2.337,0.7681347538000001,2.46
2019-04-12 07:00:00,2.737,0.8649322228,2.8704140381,0.10550000000000001,0,0.10550000000000001,2.6315,0.8649322228,2.77,2.661,0.8399522308,2.7904194577,0.10550000000000001,0,0.10550000000000001,2.5555,0.8399522308,2.69
2019-04-12 07:30:00,2.857,0.8805447178,2.9896166978,0.178,0,0.178,2.6790000000000003,0.8805447178,2.8200000000000003,2.8095,0.8649322228,2.9396254863999998,0.178,0,0.178,2.6315,0.8649322228,2.77
2019-04-12 08:00:00,2.991,0.9024022108,3.1241656086,0.24550000000000002,0,0.24550000000000002,2.7455,0.9024022108,2.89,2.9625,0.8930347138,3.0941747284,0.24550000000000002,0,0.24550000000000002,2.717,0.8930347138,2.86
2019-04-12 08:30:00,3.211,0.9742196878,3.3555364698,0.247,0,0.247,2.964,0.9742196878,3.12,3.192,0.9679746898,3.3355417851,0.247,0,0.247,2.9450000000000003,0.9679746898,3.1
2019-04-12 09:00:00,3.4815,1.0491596637,3.6361488212,0.28950000000000004,0,0.28950000000000004,3.192,1.0491596637,3.36,3.4625,1.0429146657,3.6161550368,0.28950000000000004,0,0.28950000000000004,3.173,1.0429146657,3.34
2019-04-12 09:30:00,3.6654999999999998,1.1334671367,3.8367483629,0.217,0,0.217,3.4485,1.1334671367,3.63,3.4375,1.0585271607,3.5967882896,0.217,0,0.217,3.2205,1.0585271607,3.39
2019-04-12 10:00:00,3.5735,1.0554046617,3.7260946378,0.36250000000000004,0,0.36250000000000004,3.211,1.0554046617,3.38,3.393,0.9960771807000001,3.5361870355000002,0.36250000000000004,0,0.36250000000000004,3.0305,0.9960771807000001,3.19
2019-04-12 10:30:00,3.125,0.8774222188,3.2458426872,0.4555,0,0.4555,2.6695,0.8774222188,2.81,3.1155,0.8742997198,3.235852322,0.4555,0,0.4555,2.66,0.8742997198,2.8
2019-04-12 11:00:00,3.0015,0.8399522308,3.1168127951,0.446,0,0.446,2.5555,0.8399522308,2.69,2.992,0.8368297318,3.1068228144,0.446,0,0.446,2.5460000000000003,0.8368297318,2.68
2019-04-12 11:30:00,2.998,0.7837472488,3.0987519665,0.6135,0,0.6135,2.3845,0.7837472488,2.51,2.979,0.7775022508,3.0787904687,0.6135,0,0.6135,2.3655,0.7775022508,2.49
2019-04-12 12:00:00,2.971,0.7525222588,3.0648214875,0.6815,0,0.6815,2.2895,0.7525222588,2.41,2.952,0.7462772608,3.0448700711,0.6815,0,0.6815,2.2705,0.7462772608,2.39
2019-04-12 12:30:00,3.0065,0.7993597438000001,3.1109513416,0.5745,0,0.5745,2.432,0.7993597438000001,2.56,2.9875,0.7931147458000001,3.090984835,0.5745,0,0.5745,2.4130000000000003,0.7931147458000001,2.54
2019-04-12 13:00:00,2.7895000000000003,0.6026423068,2.8538549367,0.9560000000000001,0,0.9560000000000001,1.8335,0.6026423068,1.9300000000000002,2.7800000000000002,0.5995198078,2.8439099844999998,0.9560000000000001,0,0.9560000000000001,1.824,0.5995198078,1.92
2019-04-12 13:30:00,2.919,0.6838272808,2.9980294778000003,0.8385,0,0.8385,2.0805,0.6838272808,2.19,2.9,0.6775822828,2.9781064034,0.8385,0,0.8385,2.0615,0.6775822828,2.17
2019-04-12 14:00:00,2.536,0.5339473289000001,2.5916010013,0.9115000000000001,0,0.9115000000000001,1.6245,0.5339473289000001,1.71,2.5265,0.5308248299,2.5816617226,0.9115000000000001,0,0.9115000000000001,1.615,0.5308248299,1.7000000000000002
2019-04-12 14:30:00,2.4305,0.4683748499,2.4752182227,1.0055,0,1.0055,1.425,0.4683748499,1.5,2.421,0.4652523509,2.4652993226,1.0055,0,1.0055,1.4155,0.4652523509,1.49
2019-04-12 15:00:00,2.609,0.5526823229,2.666896839,0.9275,0,0.9275,1.6815,0.5526823229,1.77,2.5995,0.5495598239,2.6569562002,0.9275,0,0.9275,1.6720000000000002,0.5495598239,1.76
2019-04-12 15:30:00,2.3415,0.4808648459,2.3903667606,0.8785000000000001,0,0.8785000000000001,1.463,0.4808648459,1.54,2.332,0.4777423469,2.3804331013,0.8785000000000001,0,0.8785000000000001,1.4535,0.4777423469,1.53
2019-04-12 16:00:00,2.3195,0.5901523108,2.3933992563,0.524,0,0.524,1.7955,0.5901523108,1.8900000000000001,2.31,0.5870298118,2.3834227489,0.524,0,0.524,1.786,0.5870298118,1.88
2019-04-12 16:30:00,2.41,0.6401122948,2.4935604565,0.4625,0,0.4625,1.9475,0.6401122948,2.05,2.4005,0.6369897958,2.483577309,0.4625,0,0.4625,1.9380000000000002,0.6369897958,2.04
2019-04-12 17:00:00,2.4855,0.6463572928,2.5681682188,0.519,0,0.519,1.9665,0.6463572928,2.07,2.4665,0.6401122948,2.5482083902,0.519,0,0.519,1.9475,0.6401122948,2.05
2019-04-12 17:30:00,2.5365,0.6744597838,2.6246386894000002,0.48450000000000004,0,0.48450000000000004,2.052,0.6744597838,2.16,2.527,0.6713372848,2.6146553788,0.48450000000000004,0,0.48450000000000004,2.0425,0.6713372848,2.15
2019-04-12 18:00:00,2.6465,0.7275422668,2.7446821310000002,0.433,0,0.433,2.2135,0.7275422668,2.33,2.542,0.6931947778,2.6348212463,0.433,0,0.433,2.109,0.6931947778,2.22
2019-04-12 18:30:00,2.5765000000000002,0.7181747698000001,2.6747200320999998,0.3915,0,0.3915,2.185,0.7181747698000001,2.3,2.51,0.6963172768,2.6047951455,0.3915,0,0.3915,2.1185,0.6963172768,2.23
2019-04-12 19:00:00,2.5765000000000002,0.7650122548,2.6876748315,0.249,0,0.249,2.3275,0.7650122548,2.45,2.567,0.7618897558000001,2.6776790323,0.249,0,0.249,2.318,0.7618897558000001,2.44
2019-04-12 19:30:00,2.5235000000000003,0.7525222588,2.6333138818,0.234,0,0.234,2.2895,0.7525222588,2.41,2.5140000000000002,0.7493997598000001,2.6233177467,0.234,0,0.234,2.2800000000000002,0.7493997598000001,2.4
2019-04-12 20:00:00,2.675,0.8180947378000001,2.7973029868,0.186,0,0.186,2.489,0.8180947378000001,2.62,2.6654999999999998,0.8149722388,2.7873051501,0.186,0,0.186,2.4795,0.8149722388,2.61
2019-04-12 20:30:00,2.911,0.9554846938,3.0638002546,0.004,0,0.004,2.907,0.9554846938,3.06,2.892,0.9492396958,3.0438002563,0.004,0,0.004,2.888,0.9492396958,3.04
2019-04-12 21:00:00,2.8165,0.9242597038,2.964275333,0.0045000000000000005,0,0.0045000000000000005,2.8120000000000003,0.9242597038,2.96,2.807,0.9211372048,2.9542753342,0.0045000000000000005,0,0.0045000000000000005,2.8025,0.9211372048,2.95
2019-04-12 21:30:00,2.699,0.8742997198,2.8370761357000003,0.039,0,0.039,2.66,0.8742997198,2.8,2.6895,0.8711772208,2.8270762282,0.039,0,0.039,2.6505,0.8711772208,2.79
2019-04-12 22:00:00,2.6215,0.8430747298,2.7537315138,0.0565,0,0.0565,2.565,0.8430747298,2.7,2.6025,0.8368297318,2.7337319272,0.0565,0,0.0565,2.5460000000000003,0.8368297318,2.68
2019-04-12 22:30:00,2.5,0.7899922468,2.6218481554,0.0965,0,0.0965,2.4035,0.7899922468,2.5300000000000002,2.462,0.7775022508,2.5818508381000003,0.0965,0,0.0965,2.3655,0.7775022508,2.49
2019-04-12 23:00:00,2.3185000000000002,0.7462772608,2.4356461155,0.048,0,0.048,2.2705,0.7462772608,2.39,2.2995,0.7400322628,2.4156464973,0.048,0,0.048,2.2515,0.7400322628,2.37
2019-04-12 23:30:00,2.2965,0.7181747698000001,2.406176895,0.1115,0,0.1115,2.185,0.7181747698000001,2.3,2.287,0.7150522708,2.3961779462,0.1115,0,0.1115,2.1755,0.7150522708,2.29
2019-04-13 00:00:00,2.071,0.5995198078,2.1560299163,0.247,0,0.247,1.824,0.5995198078,1.92,2.0615,0.5963973088,2.1460363464,0.247,0,0.247,1.8145,0.5963973088,1.9100000000000001
2019-04-14 00:30:00,1.4995,0.4402723589,1.5627987714,0.16,0,0.16,1.3395000000000001,0.4402723589,1.4100000000000001,1.49,0.4371498599,1.5528039155,0.16,0,0.16,1.33,0.4371498599,1.4
2019-04-14 01:00:00,1.5035,0.4590073529,1.5720050891000001,0.107,0,0.107,1.3965,0.4590073529,1.47,1.494,0.4558848539,1.5620073623000001,0.107,0,0.107,1.387,0.4558848539,1.46
2019-04-14 01:30:00,1.604,0.5120898359,1.6837612657,0.046,0,0.046,1.558,0.5120898359,1.6400000000000001,1.5945,0.5089673369000001,1.6737616318000001,0.046,0,0.046,1.5485,0.5089673369000001,1.63
2019-04-14 02:00:00,1.5030000000000001,0.4839873449,1.5790037207,0.030500000000000003,0,0.030500000000000003,1.4725000000000001,0.4839873449,1.55,1.4935,0.4808648459,1.5690039038,0.030500000000000003,0,0.030500000000000003,1.463,0.4808648459,1.54
2019-04-14 02:30:00,1.495,0.4340273609,1.5567288621,0.17450000000000002,0,0.17450000000000002,1.3205,0.4340273609,1.3900000000000001,1.495,0.4340273609,1.5567288621,0.17450000000000002,0,0.17450000000000002,1.3205,0.4340273609,1.3900000000000001
2019-04-14 03:00:00,1.587,0.4995998399,1.6637815361000001,0.067,0,0.067,1.52,0.4995998399,1.6,1.5775000000000001,0.4964773409,1.6537823315,0.067,0,0.067,1.5105,0.4964773409,1.5899999999999999
2019-04-14 03:30:00,1.5215,0.41529236690000004,1.5771588378999999,0.258,0,0.258,1.2635,0.41529236690000004,1.33,1.512,0.41216986790000004,1.5671719752,0.258,0,0.258,1.254,0.41216986790000004,1.32
2019-04-14 04:00:00,1.6465,0.5308248299,1.7299529618,0.0315,0,0.0315,1.615,0.5308248299,1.7000000000000002,1.637,0.5277023309000001,1.7199531244,0.0315,0,0.0315,1.6055000000000001,0.5277023309000001,1.69
2019-04-14 04:30:00,1.6125,0.5027223389000001,1.6890488448,0.083,0,0.083,1.5295,0.5027223389000001,1.6099999999999999,1.603,0.4995998399,1.6790500289999999,0.083,0,0.083,1.52,0.4995998399,1.6
2019-04-14 05:00:00,1.544,0.5058448379,1.6247507501,0.005,0,0.005,1.5390000000000001,0.5058448379,1.62,1.5345,0.5027223389000001,1.6147507548000002,0.005,0,0.005,1.5295,0.5027223389000001,1.6099999999999999
2019-04-14 05:30:00,1.604,0.5245798319,1.6876018488,0.008,0,0.008,1.596,0.5245798319,1.6800000000000002,1.604,0.5245798319,1.6876018488,0.008,0,0.008,1.596,0.5245798319,1.6800000000000002
2019-04-14 06:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2019-04-14 06:30:00,1.5310000000000001,0.4933548419,1.6085272767,0.03,0,0.03,1.501,0.4933548419,1.58,1.5310000000000001,0.4933548419,1.6085272767,0.03,0,0.03,1.501,0.4933548419,1.58
2019-04-14 07:00:00,1.597,0.5089673369000001,1.6761434157,0.0485,0,0.0485,1.5485,0.5089673369000001,1.63,1.635,0.5214573329000001,1.7161418211,0.0485,0,0.0485,1.5865,0.5214573329000001,1.67
2019-04-14 07:30:00,1.6875,0.5308248299,1.7690198556999999,0.07250000000000001,0,0.07250000000000001,1.615,0.5308248299,1.7000000000000002,1.7255,0.5433148259,1.8090166528,0.07250000000000001,0,0.07250000000000001,1.653,0.5433148259,1.74
2019-04-14 08:00:00,1.7995,0.5620498199,1.8852321475,0.08950000000000001,0,0.08950000000000001,1.71,0.5620498199,1.8,1.7995,0.5620498199,1.8852321475,0.08950000000000001,0,0.08950000000000001,1.71,0.5620498199,1.8
2019-04-14 08:30:00,1.8565,0.5526823229,1.9370209085,0.17500000000000002,0,0.17500000000000002,1.6815,0.5526823229,1.77,1.847,0.5495598239,1.927024909,0.17500000000000002,0,0.17500000000000002,1.6720000000000002,0.5495598239,1.76
2019-04-14 09:00:00,1.933,0.5901523108,2.0210810845,0.1375,0,0.1375,1.7955,0.5901523108,1.8900000000000001,1.9235000000000002,0.5870298118,2.0110833523,0.1375,0,0.1375,1.786,0.5870298118,1.88
2019-04-14 09:30:00,2.0685000000000002,0.5620498199,2.1435,0.35850000000000004,0,0.35850000000000004,1.71,0.5620498199,1.8,2.059,0.5589273209,2.1335137098,0.35850000000000004,0,0.35850000000000004,1.7005,0.5589273209,1.79
2019-04-14 10:00:00,2.1445,0.6026423068,2.2275677319,0.311,0,0.311,1.8335,0.6026423068,1.9300000000000002,2.135,0.5995198078,2.2175772816,0.311,0,0.311,1.824,0.5995198078,1.92
2019-04-14 10:30:00,2.0555,0.5152123349000001,2.1190856519,0.488,0,0.488,1.5675,0.5152123349000001,1.65,2.046,0.5120898359,2.1091116613,0.488,0,0.488,1.558,0.5120898359,1.6400000000000001
2019-04-14 11:00:00,2.347,0.6931947778,2.4472286366000002,0.23800000000000002,0,0.23800000000000002,2.109,0.6931947778,2.22,2.3375,0.6900722788,2.4372332675,0.23800000000000002,0,0.23800000000000002,2.0995,0.6900722788,2.21
2019-04-14 11:30:00,2.373,0.6557247898,2.4619309495,0.378,0,0.378,1.995,0.6557247898,2.1,2.3635,0.6526022908,2.4519424952,0.378,0,0.378,1.9855,0.6526022908,2.09
2019-04-14 12:00:00,2.34,0.6244997998,2.4219000805,0.44,0,0.44,1.9,0.6244997998,2.0,2.3305,0.6213773008,2.4119162506,0.44,0,0.44,1.8905,0.6213773008,1.99
2019-04-14 12:30:00,2.6105,0.7931147458000001,2.7283220576,0.1975,0,0.1975,2.4130000000000003,0.7931147458000001,2.54,2.5915,0.7868697478000001,2.7083272051,0.1975,0,0.1975,2.394,0.7868697478000001,2.52
2019-04-14 13:00:00,2.6165000000000003,0.7618897558000001,2.7251693984000003,0.2985,0,0.2985,2.318,0.7618897558000001,2.44,2.5975,0.7556447578000001,2.7051811862,0.2985,0,0.2985,2.299,0.7556447578000001,2.42
2019-04-14 13:30:00,2.5355,0.7556447578000001,2.6457058132,0.23650000000000002,0,0.23650000000000002,2.299,0.7556447578000001,2.42,2.5165,0.7493997598000001,2.6257136649,0.23650000000000002,0,0.23650000000000002,2.2800000000000002,0.7493997598000001,2.4
2019-04-14 14:00:00,2.545,0.7337872648,2.6486730168,0.3125,0,0.3125,2.2325,0.7337872648,2.35,2.526,0.7275422668,2.6286866968,0.3125,0,0.3125,2.2135,0.7275422668,2.33
2019-04-14 14:30:00,2.5075000000000003,0.6775822828,2.5974360435,0.446,0,0.446,2.0615,0.6775822828,2.17,2.498,0.6744597838,2.5874504826,0.446,0,0.446,2.052,0.6744597838,2.16
2019-04-14 15:00:00,2.6925,0.8024822428,2.8095433793,0.251,0,0.251,2.4415,0.8024822428,2.5700000000000003,2.6734999999999998,0.7962372448,2.7895512183999998,0.251,0,0.251,2.4225,0.7962372448,2.55
2019-04-14 15:30:00,2.8645,0.8836672168,2.9977037879,0.176,0,0.176,2.6885,0.8836672168,2.83,2.8455,0.8774222188,2.9777071716,0.176,0,0.176,2.6695,0.8774222188,2.81
2019-04-14 16:00:00,2.615,0.7212972688,2.7126545578,0.42050000000000004,0,0.42050000000000004,2.1945,0.7212972688,2.31,2.596,0.7150522708,2.6926781742,0.42050000000000004,0,0.42050000000000004,2.1755,0.7150522708,2.29
2019-04-14 16:30:00,2.544,0.6963172768,2.6375734587,0.42550000000000004,0,0.42550000000000004,2.1185,0.6963172768,2.23,2.5345,0.6931947778,2.6275862022,0.42550000000000004,0,0.42550000000000004,2.109,0.6931947778,2.22
2019-04-14 17:00:00,2.7255000000000003,0.8024822428,2.8411842601,0.28400000000000003,0,0.28400000000000003,2.4415,0.8024822428,2.5700000000000003,2.716,0.7993597438000001,2.8311891495,0.28400000000000003,0,0.28400000000000003,2.432,0.7993597438000001,2.56
2019-04-14 17:30:00,2.7984999999999998,0.8149722388,2.9147524766,0.319,0,0.319,2.4795,0.8149722388,2.61,2.789,0.8118497398000001,2.9047583376,0.319,0,0.319,2.47,0.8118497398000001,2.6
2019-04-14 18:00:00,2.7305,0.7993597438000001,2.8451021511,0.2985,0,0.2985,2.432,0.7993597438000001,2.56,2.721,0.7962372448,2.8351075376,0.2985,0,0.2985,2.4225,0.7962372448,2.55
2019-04-14 18:30:00,2.7115,0.8087272408,2.829535651,0.251,0,0.251,2.4605,0.8087272408,2.59,2.702,0.8056047418000001,2.8195395014,0.251,0,0.251,2.451,0.8056047418000001,2.58
2019-04-14 19:00:00,2.6125,0.7650122548,2.7222049886,0.28500000000000003,0,0.28500000000000003,2.3275,0.7650122548,2.45,2.6029999999999998,0.7618897558000001,2.7122103532,0.28500000000000003,0,0.28500000000000003,2.318,0.7618897558000001,2.44
2019-04-14 19:30:00,2.748,0.8680547218,2.8818436807000003,0.107,0,0.107,2.641,0.8680547218,2.7800000000000002,2.7385,0.8649322228,2.8718443551,0.107,0,0.107,2.6315,0.8649322228,2.77
2019-04-14 20:00:00,2.711,0.8649322228,2.8456332775,0.0795,0,0.0795,2.6315,0.8649322228,2.77,2.7015000000000002,0.8618097238,2.8356336593,0.0795,0,0.0795,2.622,0.8618097238,2.76
2019-04-14 20:30:00,2.7345,0.8867897158,2.8746975928,0.036500000000000005,0,0.036500000000000005,2.698,0.8867897158,2.84,2.7155,0.8805447178,2.8546977511,0.036500000000000005,0,0.036500000000000005,2.6790000000000003,0.8805447178,2.8200000000000003
2019-04-14 21:00:00,2.5345,0.7931147458000001,2.6556960011,0.12150000000000001,0,0.12150000000000001,2.4130000000000003,0.7931147458000001,2.54,2.525,0.7899922468,2.6456970254,0.12150000000000001,0,0.12150000000000001,2.4035,0.7899922468,2.5300000000000002
2019-04-14 21:30:00,2.474,0.7743797518000001,2.5923618575000003,0.11800000000000001,0,0.11800000000000001,2.356,0.7743797518000001,2.48,2.4645,0.7712572528,2.5823628715,0.11800000000000001,0,0.11800000000000001,2.3465,0.7712572528,2.47
2019-04-14 22:00:00,2.628,0.8618097238,2.7657006346,0.006,0,0.006,2.622,0.8618097238,2.76,2.609,0.8555647258,2.7457006392,0.006,0,0.006,2.6029999999999998,0.8555647258,2.74
2019-04-14 22:30:00,2.335,0.7337872648,2.4475842682,0.10250000000000001,0,0.10250000000000001,2.2325,0.7337872648,2.35,2.316,0.7275422668,2.4275859923,0.10250000000000001,0,0.10250000000000001,2.2135,0.7275422668,2.33
2019-04-14 23:00:00,2.246,0.7150522708,2.3570777989,0.07050000000000001,0,0.07050000000000001,2.1755,0.7150522708,2.29,2.227,0.7088072728,2.3370786786,0.07050000000000001,0,0.07050000000000001,2.1565,0.7088072728,2.27
2019-04-14 23:30:00,2.065,0.6463572928,2.1637936015,0.0985,0,0.0985,1.9665,0.6463572928,2.07,2.0555,0.6432347938,2.1537946165,0.0985,0,0.0985,1.957,0.6432347938,2.06
2019-04-15 00:00:00,2.0835,0.6838272808,2.1928502001,0.003,0,0.003,2.0805,0.6838272808,2.19,2.0645,0.6775822828,2.1728502019000002,0.003,0,0.003,2.0615,0.6775822828,2.17
2019-04-15 00:30:00,1.8205,0.5839073129,1.9118493665,0.044,0,0.044,1.7765,0.5839073129,1.87,1.8205,0.5839073129,1.9118493665,0.044,0,0.044,1.7765,0.5839073129,1.87
2019-04-15 01:00:00,1.912,0.6276222988,2.0123751514,0.0025,0,0.0025,1.9095,0.6276222988,2.01,1.9025,0.6244997998,2.0023751522,0.0025,0,0.0025,1.9,0.6244997998,2.0
2019-04-15 01:30:00,2.0835,0.6838272808,2.1928502001,0.003,0,0.003,2.0805,0.6838272808,2.19,1.998,0.6557247898,2.1028502086,0.003,0,0.003,1.995,0.6557247898,2.1
2019-04-15 02:00:00,1.808,0.5370698279,1.8860827129,0.17400000000000002,0,0.17400000000000002,1.634,0.5370698279,1.72,1.7985,0.5339473289000001,1.876086885,0.17400000000000002,0,0.17400000000000002,1.6245,0.5339473289000001,1.71
2019-04-15 02:30:00,2.063,0.6775822828,2.1714250505,0.0015,0,0.0015,2.0615,0.6775822828,2.17,2.044,0.6713372848,2.151425051,0.0015,0,0.0015,2.0425,0.6713372848,2.15
2019-04-15 03:00:00,2.1205,0.6900722788,2.2299596409,0.021,0,0.021,2.0995,0.6900722788,2.21,2.111,0.6869497798,2.2199596843,0.021,0,0.021,2.09,0.6869497798,2.2
2019-04-15 03:30:00,2.05,0.6713372848,2.1571262712,0.007500000000000001,0,0.007500000000000001,2.0425,0.6713372848,2.15,2.0405,0.6682147858,2.1471262771,0.007500000000000001,0,0.007500000000000001,2.033,0.6682147858,2.14
2019-04-15 04:00:00,1.9929999999999999,0.6244997998,2.0885518907,0.093,0,0.093,1.9,0.6244997998,2.0,1.9835,0.6213773008,2.078552862,0.093,0,0.093,1.8905,0.6213773008,1.99
2019-04-15 04:30:00,2.1905,0.7181747698000001,2.3052256397,0.0055000000000000005,0,0.0055000000000000005,2.185,0.7181747698000001,2.3,2.181,0.7150522708,2.2952256425,0.0055000000000000005,0,0.0055000000000000005,2.1755,0.7150522708,2.29
2019-04-15 05:00:00,1.9875,0.6244997998,2.0833041665,0.08750000000000001,0,0.08750000000000001,1.9,0.6244997998,2.0,1.978,0.6213773008,2.0733050306,0.08750000000000001,0,0.08750000000000001,1.8905,0.6213773008,1.99
2019-04-15 05:30:00,2.136,0.6963172768,2.2466316454,0.0175,0,0.0175,2.1185,0.6963172768,2.23,2.117,0.6900722788,2.2266317051,0.0175,0,0.0175,2.0995,0.6900722788,2.21
2019-04-15 06:00:00,2.2825,0.7462772608,2.4014029233,0.012,0,0.012,2.2705,0.7462772608,2.39,2.273,0.7431547618000001,2.3914029355,0.012,0,0.012,2.261,0.7431547618000001,2.38
2019-04-15 06:30:00,2.4455,0.7712572528,2.5642363385999998,0.099,0,0.099,2.3465,0.7712572528,2.47,2.436,0.7681347538000001,2.5542370681,0.099,0,0.099,2.337,0.7681347538000001,2.46
2019-04-15 07:00:00,2.616,0.8399522308,2.7475399450999998,0.060500000000000005,0,0.060500000000000005,2.5555,0.8399522308,2.69,2.6065,0.8368297318,2.7375401824,0.060500000000000005,0,0.060500000000000005,2.5460000000000003,0.8368297318,2.68
2019-04-15 07:30:00,2.651,0.8399522308,2.7808848861,0.0955,0,0.0955,2.5555,0.8399522308,2.69,2.6415,0.8368297318,2.7708854632,0.0955,0,0.0955,2.5460000000000003,0.8368297318,2.68
2019-04-15 08:00:00,2.985,0.9429946978,3.1304095579,0.116,0,0.116,2.8689999999999998,0.9429946978,3.02,2.966,0.9367496998,3.1104109053,0.116,0,0.116,2.85,0.9367496998,3.0
2019-04-15 08:30:00,3.104,0.9429946978,3.2440799928,0.23500000000000001,0,0.23500000000000001,2.8689999999999998,0.9429946978,3.02,3.085,0.9367496998,3.2240851416,0.23500000000000001,0,0.23500000000000001,2.85,0.9367496998,3.0
2019-04-15 09:00:00,3.2545,1.0304246697,3.4137289362,0.11950000000000001,0,0.11950000000000001,3.135,1.0304246697,3.3,3.2355,1.0241796717,3.3937301381,0.11950000000000001,0,0.11950000000000001,3.116,1.0241796717,3.2800000000000002
2019-04-15 09:30:00,3.337,1.0522821627,3.4989808159,0.1355,0,0.1355,3.2015000000000002,1.0522821627,3.37,3.318,1.0460371647,3.4789822865,0.1355,0,0.1355,3.1825,1.0460371647,3.35
2019-04-15 10:00:00,3.3890000000000002,1.0397921667,3.5449243645,0.2255,0,0.2255,3.1635,1.0397921667,3.33,3.3795,1.0366696677,3.5349263429,0.2255,0,0.2255,3.154,1.0366696677,3.32
2019-04-15 10:30:00,3.356,0.9960771807000001,3.5007007513,0.3255,0,0.3255,3.0305,0.9960771807000001,3.19,3.337,0.9898321827000001,3.4807092309,0.3255,0,0.3255,3.0115,0.9898321827000001,3.17
2019-04-15 11:00:00,3.2775,0.8992797118,3.3986335857,0.5415,0,0.5415,2.7359999999999998,0.8992797118,2.88,3.2395,0.8867897158,3.3586837079,0.5415,0,0.5415,2.698,0.8867897158,2.84
2019-04-15 11:30:00,3.3285,0.9586071928000001,3.463789832,0.41200000000000003,0,0.41200000000000003,2.9165,0.9586071928000001,3.07,3.319,0.9554846938,3.4537967514,0.41200000000000003,0,0.41200000000000003,2.907,0.9554846938,3.06
2019-04-15 12:00:00,3.343,0.9336272008000001,3.4709233282,0.5025000000000001,0,0.5025000000000001,2.8405,0.9336272008000001,2.99,3.324,0.9273822028,3.4509438926,0.5025000000000001,0,0.5025000000000001,2.8215,0.9273822028,2.9699999999999998
2019-04-15 12:30:00,3.2645,0.8618097238,3.3763406596,0.6425000000000001,0,0.6425000000000001,2.622,0.8618097238,2.76,3.2455,0.8555647258,3.3563762081,0.6425000000000001,0,0.6425000000000001,2.6029999999999998,0.8555647258,2.74
2019-04-15 13:00:00,3.185,0.8711772208,3.3019955709,0.5345,0,0.5345,2.6505,0.8711772208,2.79,3.1755,0.8680547218,3.2920083915,0.5345,0,0.5345,2.641,0.8680547218,2.7800000000000002
2019-04-15 13:30:00,3.0865,0.8555647258,3.2028851447,0.48350000000000004,0,0.48350000000000004,2.6029999999999998,0.8555647258,2.74,3.077,0.8524422268,3.1928962949,0.48350000000000004,0,0.48350000000000004,2.5935,0.8524422268,2.73
2019-04-15 14:00:00,3.007,0.7868697478000001,3.1082491856,0.613,0,0.613,2.394,0.7868697478000001,2.52,2.9975,0.7837472488,3.098268226,0.613,0,0.613,2.3845,0.7837472488,2.51
2019-04-15 14:30:00,2.9995000000000003,0.7743797518000001,3.0978483259,0.6435000000000001,0,0.6435000000000001,2.356,0.7743797518000001,2.48,2.9805,0.7681347538000001,3.0778907144,0.6435000000000001,0,0.6435000000000001,2.337,0.7681347538000001,2.46
2019-04-15 15:00:00,3.209,0.9461171968000001,3.3455670297,0.3305,0,0.3305,2.8785,0.9461171968000001,3.03,3.1995,0.9429946978,3.3355718026,0.3305,0,0.3305,2.8689999999999998,0.9429946978,3.02
2019-04-15 15:30:00,3.1005,0.8742997198,3.2214127724,0.4405,0,0.4405,2.66,0.8742997198,2.8,3.0815,0.8680547218,3.2014311253,0.4405,0,0.4405,2.641,0.8680547218,2.7800000000000002
2019-04-15 16:00:00,3.211,0.9148922068,3.3387945055,0.42750000000000005,0,0.42750000000000005,2.7835,0.9148922068,2.93,3.192,0.9086472088,3.3188105927000002,0.42750000000000005,0,0.42750000000000005,2.7645,0.9086472088,2.91
2019-04-15 16:30:00,3.5655,1.1272221387,3.7394411347,0.136,0,0.136,3.4295,1.1272221387,3.61,3.5465,1.1209771407,3.7194424313,0.136,0,0.136,3.4105,1.1209771407,3.59
2019-04-15 17:00:00,3.539,1.1397121347,3.717992032,0.07150000000000001,0,0.07150000000000001,3.4675000000000002,1.1397121347,3.65,3.387,1.0897521507,3.5579950464,0.07150000000000001,0,0.07150000000000001,3.3155,1.0897521507,3.49
2019-04-15 17:30:00,3.6015,1.1209771407,3.7719215262,0.191,0,0.191,3.4105,1.1209771407,3.59,3.573,1.1116096437,3.7419253066,0.191,0,0.191,3.382,1.1116096437,3.56
2019-04-15 18:00:00,3.5705,1.0710171567,3.7276732689000003,0.312,0,0.312,3.2585,1.0710171567,3.43,3.5515,1.0647721587,3.7076801372,0.312,0,0.312,3.2395,1.0647721587,3.41
2019-04-15 18:30:00,3.3755,1.0304246697,3.5292740401,0.24050000000000002,0,0.24050000000000002,3.135,1.0304246697,3.3,3.3565,1.0241796717,3.509278594,0.24050000000000002,0,0.24050000000000002,3.116,1.0241796717,3.2800000000000002
2019-04-15 19:00:00,3.414,1.0460371647,3.5706567673,0.2315,0,0.2315,3.1825,1.0460371647,3.35,3.395,1.0397921667,3.5506608892,0.2315,0,0.2315,3.1635,1.0397921667,3.33
2019-04-15 19:30:00,3.294,1.0366696677,3.4532767048,0.14,0,0.14,3.154,1.0366696677,3.32,3.275,1.0304246697,3.4332783167,0.14,0,0.14,3.135,1.0304246697,3.3
2019-04-15 20:00:00,3.2495,1.0491596637,3.4146722024000002,0.0575,0,0.0575,3.192,1.0491596637,3.36,3.2305,1.0429146657,3.3946724805,0.0575,0,0.0575,3.173,1.0429146657,3.34
2019-04-15 20:30:00,3.298,1.0803846537,3.4704516997,0.011,0,0.011,3.287,1.0803846537,3.46,3.279,1.0741396557,3.4504517096000002,0.011,0,0.011,3.268,1.0741396557,3.44
2019-04-15 21:00:00,3.2215,1.0585271607,3.3909500144,0.001,0,0.001,3.2205,1.0585271607,3.39,3.2025,1.0522821627,3.3709500145,0.001,0,0.001,3.2015000000000002,1.0522821627,3.37
2019-04-15 21:30:00,2.9735,0.9773421867000001,3.13,0.0,0,0.0,2.9735,0.9773421867000001,3.13,2.907,0.9554846938,3.06,0.0,0,0.0,2.907,0.9554846938,3.06
2019-04-15 22:00:00,2.8215,0.9024022108,2.9622950562,0.076,0,0.076,2.7455,0.9024022108,2.89,2.622,0.8368297318,2.752302309,0.076,0,0.076,2.5460000000000003,0.8368297318,2.68
2019-04-15 22:30:00,2.6755,0.8274622348,2.8005345918,0.158,0,0.158,2.5175,0.8274622348,2.65,2.4665,0.7587672568,2.5805716421,0.158,0,0.158,2.3085,0.7587672568,2.43
2019-04-15 23:00:00,2.465,0.7650122548,2.580982129,0.1375,0,0.1375,2.3275,0.7650122548,2.45,2.3605,0.7306647658000001,2.4709980271,0.1375,0,0.1375,2.223,0.7306647658000001,2.34
2019-04-15 23:30:00,2.293,0.7244197678000001,2.4047105855,0.089,0,0.089,2.204,0.7244197678000001,2.32,2.274,0.7181747698000001,2.3847119323,0.089,0,0.089,2.185,0.7181747698000001,2.3
2019-04-16 00:00:00,2.099,0.6369897958,2.1935261567,0.161,0,0.161,1.9380000000000002,0.6369897958,2.04,2.0895,0.6338672968,2.1835287953,0.161,0,0.161,1.9285,0.6338672968,2.03
2019-04-17 00:30:00,2.118,0.6557247898,2.2171826718,0.123,0,0.123,1.995,0.6557247898,2.1,2.1085,0.6526022908,2.207184179,0.123,0,0.123,1.9855,0.6526022908,2.09
2019-04-17 01:00:00,2.0195,0.6588472888,2.1242551636,0.015,0,0.015,2.0045,0.6588472888,2.11,2.01,0.6557247898,2.114255188,0.015,0,0.015,1.995,0.6557247898,2.1
2019-04-17 01:30:00,2.0865,0.6838272808,2.1957007993,0.006,0,0.006,2.0805,0.6838272808,2.19,2.039,0.6682147858,2.1457008179,0.006,0,0.006,2.033,0.6682147858,2.14
2019-04-17 02:00:00,1.992,0.6151323028,2.0848145601,0.12050000000000001,0,0.12050000000000001,1.8715000000000002,0.6151323028,1.97,1.992,0.6151323028,2.0848145601,0.12050000000000001,0,0.12050000000000001,1.8715000000000002,0.6151323028,1.97
2019-04-17 02:30:00,2.072,0.6682147858,2.1770840590000002,0.039,0,0.039,2.033,0.6682147858,2.14,2.053,0.6619697878,2.1570843748,0.039,0,0.039,2.014,0.6619697878,2.12
2019-04-17 03:00:00,1.931,0.5714173169,2.0137722687,0.1925,0,0.1925,1.7385000000000002,0.5714173169,1.83,1.9215,0.5682948179,2.0037767465,0.1925,0,0.1925,1.729,0.5682948179,1.82
2019-04-17 03:30:00,1.953,0.6276222988,2.0513699691,0.043500000000000004,0,0.043500000000000004,1.9095,0.6276222988,2.01,1.9435,0.6244997998,2.0413701894,0.043500000000000004,0,0.043500000000000004,1.9,0.6244997998,2.0
2019-04-17 04:00:00,1.9755,0.6307447978,2.0737500452,0.0565,0,0.0565,1.919,0.6307447978,2.02,1.966,0.6276222988,2.0637504088,0.0565,0,0.0565,1.9095,0.6276222988,2.01
2019-04-17 04:30:00,1.8575,0.6088873048,1.9547506235,0.005,0,0.005,1.8525,0.6088873048,1.9500000000000002,1.8479999999999999,0.6057648058,1.9447506266999999,0.005,0,0.005,1.843,0.6057648058,1.94
2019-04-17 05:00:00,1.9255,0.5589273209,2.0049812967,0.225,0,0.225,1.7005,0.5589273209,1.79,1.9065,0.5526823229,1.9849937028,0.225,0,0.225,1.6815,0.5526823229,1.77
2019-04-17 05:30:00,2.1695,0.7119297718,2.2833252615,0.0035,0,0.0035,2.166,0.7119297718,2.2800000000000002,2.16,0.7088072728,2.2733252627000002,0.0035,0,0.0035,2.1565,0.7088072728,2.27
2019-04-17 06:00:00,2.245,0.7181747698000001,2.3570744579,0.06,0,0.06,2.185,0.7181747698000001,2.3,2.2165,0.7088072728,2.3270754178,0.06,0,0.06,2.1565,0.7088072728,2.27
2019-04-17 06:30:00,2.425,0.7806247498000001,2.5475478406,0.05,0,0.05,2.375,0.7806247498000001,2.5,2.4155,0.7775022508,2.5375480291,0.05,0,0.05,2.3655,0.7775022508,2.49
2019-04-17 07:00:00,2.5165,0.7650122548,2.6302121587,0.189,0,0.189,2.3275,0.7650122548,2.45,2.507,0.7618897558000001,2.6202146859,0.189,0,0.189,2.318,0.7618897558000001,2.44
2019-04-17 07:30:00,2.745,0.8586872248,2.876172587,0.1325,0,0.1325,2.6125,0.8586872248,2.75,2.6975,0.8430747298,2.8261778518,0.1325,0,0.1325,2.565,0.8430747298,2.7
2019-04-17 08:00:00,2.867,0.8586872248,2.9928302241,0.2545,0,0.2545,2.6125,0.8586872248,2.75,2.848,0.8524422268,2.9728373232000003,0.2545,0,0.2545,2.5935,0.8524422268,2.73
2019-04-17 08:30:00,3.0995,0.9305047018,3.2361611904,0.2685,0,0.2685,2.831,0.9305047018,2.98,3.0805,0.9242597038,3.2161679449,0.2685,0,0.2685,2.8120000000000003,0.9242597038,2.96
2019-04-17 09:00:00,3.2565,0.9867096837,3.4027030799,0.2545,0,0.2545,3.002,0.9867096837,3.16,3.1805,0.9617296918,3.322725425,0.2545,0,0.2545,2.926,0.9617296918,3.08
2019-04-17 09:30:00,3.5265,1.0554046617,3.6810435002,0.3155,0,0.3155,3.211,1.0554046617,3.38,3.2415,0.9617296918,3.3811604886,0.3155,0,0.3155,2.926,0.9617296918,3.08
2019-04-17 10:00:00,3.6115,1.0710171567,3.7669629677,0.353,0,0.353,3.2585,1.0710171567,3.43,3.3075,0.9710971888000001,3.4471127049,0.353,0,0.353,2.9545,0.9710971888000001,3.11
2019-04-17 10:30:00,3.2005,0.8836672168,3.3202511953,0.512,0,0.512,2.6885,0.8836672168,2.83,2.8965,0.7837472488,3.000661927,0.512,0,0.512,2.3845,0.7837472488,2.51
2019-04-17 11:00:00,3.0485,0.8149722388,3.1555557355,0.5690000000000001,0,0.5690000000000001,2.4795,0.8149722388,2.61,2.8585000000000003,0.7525222588,2.9558944501,0.5690000000000001,0,0.5690000000000001,2.2895,0.7525222588,2.41
2019-04-17 11:30:00,3.0195,0.7868697478000001,3.1203436109,0.6255000000000001,0,0.6255000000000001,2.394,0.7868697478000001,2.52,3.01,0.7837472488,3.1103632826,0.6255000000000001,0,0.6255000000000001,2.3845,0.7837472488,2.51
2019-04-17 12:00:00,2.885,0.7244197678000001,2.9745603036,0.681,0,0.681,2.204,0.7244197678000001,2.32,2.8755,0.7212972688,2.9645859745000003,0.681,0,0.681,2.1945,0.7212972688,2.31
2019-04-17 12:30:00,2.7995,0.6526022908,2.8745590966,0.8140000000000001,0,0.8140000000000001,1.9855,0.6526022908,2.09,2.7805,0.6463572928,2.8546379806,0.8140000000000001,0,0.8140000000000001,1.9665,0.6463572928,2.07
2019-04-17 13:00:00,3.0785,0.7587672568,3.1706292751,0.77,0,0.77,2.3085,0.7587672568,2.43,2.879,0.6931947778,2.9612767517,0.77,0,0.77,2.109,0.6931947778,2.22
2019-04-17 13:30:00,2.699,0.6213773008,2.7696048003,0.8085,0,0.8085,1.8905,0.6213773008,1.99,2.6895,0.6182548018,2.7596465806,0.8085,0,0.8085,1.881,0.6182548018,1.98
2019-04-17 14:00:00,2.6205,0.6088873048,2.6903092759,0.768,0,0.768,1.8525,0.6088873048,1.9500000000000002,2.6109999999999998,0.6057648058,2.680349231,0.768,0,0.768,1.843,0.6057648058,1.94
2019-04-17 14:30:00,2.5475,0.6120098038,2.6199832538,0.6855,0,0.6855,1.862,0.6120098038,1.96,2.5380000000000003,0.6088873048,2.6100168103,0.6855,0,0.6855,1.8525,0.6088873048,1.9500000000000002
2019-04-17 15:00:00,2.7055,0.6713372848,2.7875480265,0.663,0,0.663,2.0425,0.6713372848,2.15,2.696,0.6682147858,2.7775757415,0.663,0,0.663,2.033,0.6682147858,2.14
2019-04-17 15:30:00,2.586,0.5558048219,2.6450548198,0.895,0,0.895,1.691,0.5558048219,1.78,2.5765000000000002,0.5526823229,2.6351110034,0.895,0,0.895,1.6815,0.5526823229,1.77
2019-04-17 16:00:00,2.767,0.6963172768,2.8532694843,0.6485000000000001,0,0.6485000000000001,2.1185,0.6963172768,2.23,2.748,0.6900722788,2.8333202696,0.6485000000000001,0,0.6485000000000001,2.0995,0.6900722788,2.21
2019-04-17 16:30:00,2.596,0.6463572928,2.6752558289,0.6295000000000001,0,0.6295000000000001,1.9665,0.6463572928,2.07,2.577,0.6401122948,2.6553102926000003,0.6295000000000001,0,0.6295000000000001,1.9475,0.6401122948,2.05
2019-04-17 17:00:00,2.826,0.7712572528,2.929353811,0.47950000000000004,0,0.47950000000000004,2.3465,0.7712572528,2.47,2.8165,0.7681347538000001,2.9193669262,0.47950000000000004,0,0.47950000000000004,2.337,0.7681347538000001,2.46
2019-04-17 17:30:00,3.136,0.9429946978,3.2747114377,0.267,0,0.267,2.8689999999999998,0.9429946978,3.02,3.1265,0.9398721988000001,3.2647146889,0.267,0,0.267,2.8595,0.9398721988000001,3.01
2019-04-17 18:00:00,3.2215,1.0054446777,3.3747564727,0.1625,0,0.1625,3.059,1.0054446777,3.22,3.2025,0.9991996797,3.3547587469,0.1625,0,0.1625,3.04,0.9991996797,3.2
2019-04-17 18:30:00,2.9925,0.9180147058,3.1301449248,0.1995,0,0.1995,2.793,0.9180147058,2.94,2.9735,0.9117697078,3.1101489112,0.1995,0,0.1995,2.774,0.9117697078,2.92
