Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-17 19:00:00,3.0615,0.9648521908000001,3.209941121,0.126,0,0.126,2.9355,0.9648521908000001,3.09,3.0425,0.9586071928000001,3.1899426327000002,0.126,0,0.126,2.9165,0.9586071928000001,3.07
2019-04-17 19:30:00,2.943,0.9211372048,3.0837870792,0.1405,0,0.1405,2.8025,0.9211372048,2.95,2.924,0.9148922068,3.0637891164,0.1405,0,0.1405,2.7835,0.9148922068,2.93
2019-04-17 20:00:00,3.047,0.9773421867000001,3.1999073033,0.07350000000000001,0,0.07350000000000001,2.9735,0.9773421867000001,3.13,3.0375,0.9742196878,3.1899075614,0.07350000000000001,0,0.07350000000000001,2.964,0.9742196878,3.12
2019-04-17 20:30:00,3.0515,0.9867096837,3.207062246,0.0495,0,0.0495,3.002,0.9867096837,3.16,3.0325,0.9804646857,3.1870624798,0.0495,0,0.0495,2.983,0.9804646857,3.14
2019-04-17 21:00:00,3.038,0.9835871847000001,3.1932566057,0.0455,0,0.0455,2.9925,0.9835871847000001,3.15,3.019,0.9773421867000001,3.1732568049,0.0455,0,0.0455,2.9735,0.9773421867000001,3.13
2019-04-17 21:30:00,2.9055,0.9242597038,3.0489647833,0.0935,0,0.0935,2.8120000000000003,0.9242597038,2.96,2.8865,0.9180147058,3.0289657063,0.0935,0,0.0935,2.793,0.9180147058,2.94
2019-04-17 22:00:00,2.6955,0.8243397358000001,2.8187330931,0.1875,0,0.1875,2.508,0.8243397358000001,2.64,2.6765,0.8180947378000001,2.7987374386,0.1875,0,0.1875,2.489,0.8180947378000001,2.62
2019-04-17 22:30:00,2.5265,0.8024822428,2.6508828718,0.085,0,0.085,2.4415,0.8024822428,2.5700000000000003,2.517,0.7993597438000001,2.6408833749,0.085,0,0.085,2.432,0.7993597438000001,2.56
2019-04-17 23:00:00,2.324,0.7306647658000001,2.4361541413,0.101,0,0.101,2.223,0.7306647658000001,2.34,2.3145,0.7275422668,2.4261549827,0.101,0,0.101,2.2135,0.7275422668,2.33
2019-04-17 23:30:00,2.2085,0.7181747698000001,2.3223365927,0.0235,0,0.0235,2.185,0.7181747698000001,2.3,2.199,0.7150522708,2.3123366429,0.0235,0,0.0235,2.1755,0.7150522708,2.29
2019-04-18 00:00:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2019-04-18 00:30:00,2.1085,0.6869497798,2.2175825238,0.018500000000000003,0,0.018500000000000003,2.09,0.6869497798,2.2,2.099,0.6838272808,2.2075825579,0.018500000000000003,0,0.018500000000000003,2.0805,0.6838272808,2.19
2019-04-18 01:00:00,2.023,0.6338672968,2.1199803655,0.0945,0,0.0945,1.9285,0.6338672968,2.03,2.0135,0.6307447978,2.1099813388,0.0945,0,0.0945,1.919,0.6307447978,2.02
2019-04-18 01:30:00,2.0305,0.6650922868,2.136651118,0.007,0,0.007,2.0235,0.6650922868,2.13,2.021,0.6619697878,2.1266511232,0.007,0,0.007,2.014,0.6619697878,2.12
2019-04-18 02:00:00,1.966,0.6401122948,2.0675830697,0.018500000000000003,0,0.018500000000000003,1.9475,0.6401122948,2.05,1.9565000000000001,0.6369897958,2.0575831089,0.018500000000000003,0,0.018500000000000003,1.9380000000000002,0.6369897958,2.04
2019-04-18 02:30:00,1.9875,0.6244997998,2.0833041665,0.08750000000000001,0,0.08750000000000001,1.9,0.6244997998,2.0,1.978,0.6213773008,2.0733050306,0.08750000000000001,0,0.08750000000000001,1.8905,0.6213773008,1.99
2019-04-18 03:00:00,1.755,0.5152123349000001,1.8290622597000001,0.1875,0,0.1875,1.5675,0.5152123349000001,1.65,1.7455,0.5120898359,1.8190674122,0.1875,0,0.1875,1.558,0.5120898359,1.6400000000000001
2019-04-18 03:30:00,1.8780000000000001,0.6057648058,1.9732802639,0.035,0,0.035,1.843,0.6057648058,1.94,1.8685,0.6026423068,1.9632804181,0.035,0,0.035,1.8335,0.6026423068,1.9300000000000002
2019-04-18 04:00:00,1.8555000000000001,0.5027223389000001,1.9223969413000002,0.326,0,0.326,1.5295,0.5027223389000001,1.6099999999999999,1.8555000000000001,0.5027223389000001,1.9223969413000002,0.326,0,0.326,1.5295,0.5027223389000001,1.6099999999999999
2019-04-18 04:30:00,1.875,0.5901523108,1.965681752,0.0795,0,0.0795,1.7955,0.5901523108,1.8900000000000001,1.8655,0.5870298118,1.9556825535,0.0795,0,0.0795,1.786,0.5870298118,1.88
2019-04-18 05:00:00,1.808,0.5464373249,1.8887714923,0.14550000000000002,0,0.14550000000000002,1.6625,0.5464373249,1.75,1.808,0.5464373249,1.8887714923,0.14550000000000002,0,0.14550000000000002,1.6625,0.5464373249,1.75
2019-04-18 05:30:00,2.014,0.6276222988,2.109527376,0.10450000000000001,0,0.10450000000000001,1.9095,0.6276222988,2.01,2.0045,0.6244997998,2.099528578,0.10450000000000001,0,0.10450000000000001,1.9,0.6244997998,2.0
2019-04-18 06:00:00,2.3365,0.7556447578000001,2.4556529173,0.0375,0,0.0375,2.299,0.7556447578000001,2.42,2.327,0.7525222588,2.4456530314,0.0375,0,0.0375,2.2895,0.7525222588,2.41
2019-04-18 06:30:00,2.3875,0.7650122548,2.507070003,0.06,0,0.06,2.3275,0.7650122548,2.45,2.378,0.7618897558000001,2.4970702834000003,0.06,0,0.06,2.318,0.7618897558000001,2.44
2019-04-18 07:00:00,2.482,0.7650122548,2.5972230844,0.1545,0,0.1545,2.3275,0.7650122548,2.45,2.4725,0.7618897558000001,2.5872248163,0.1545,0,0.1545,2.318,0.7618897558000001,2.44
2019-04-18 07:30:00,2.7175000000000002,0.8149722388,2.8370734922,0.23800000000000002,0,0.23800000000000002,2.4795,0.8149722388,2.61,2.708,0.8118497398000001,2.8270769356,0.23800000000000002,0,0.23800000000000002,2.47,0.8118497398000001,2.6
2019-04-18 08:00:00,3.009,0.9336272008000001,3.1505143628,0.1685,0,0.1685,2.8405,0.9336272008000001,2.99,2.99,0.9273822028,3.1305171697,0.1685,0,0.1685,2.8215,0.9273822028,2.9699999999999998
2019-04-18 08:30:00,2.969,0.8930347138,3.100398684,0.252,0,0.252,2.717,0.8930347138,2.86,2.855,0.8555647258,2.9804388939,0.252,0,0.252,2.6029999999999998,0.8555647258,2.74
2019-04-18 09:00:00,3.221,1.0023221787,3.3733500782,0.1715,0,0.1715,3.0495,1.0023221787,3.21,3.2115,0.9991996797,3.363351342,0.1715,0,0.1715,3.04,0.9991996797,3.2
2019-04-18 09:30:00,3.121,0.8899122148,3.2453943905,0.41350000000000003,0,0.41350000000000003,2.7075,0.8899122148,2.85,3.102,0.8836672168,3.2254103227,0.41350000000000003,0,0.41350000000000003,2.6885,0.8836672168,2.83
2019-04-18 10:00:00,3.3995,1.0397921667,3.5549638535,0.23600000000000002,0,0.23600000000000002,3.1635,1.0397921667,3.33,3.3805,1.0335471687,3.5349681752,0.23600000000000002,0,0.23600000000000002,3.1445,1.0335471687,3.31
2019-04-18 10:30:00,3.1175,0.9336272008000001,3.2542996174,0.277,0,0.277,2.8405,0.9336272008000001,2.99,3.0985,0.9273822028,3.2343067263,0.277,0,0.277,2.8215,0.9273822028,2.9699999999999998
2019-04-18 11:00:00,3.1255,0.8961572128,3.2514378358,0.399,0,0.399,2.7265,0.8961572128,2.87,3.0495,0.8711772208,3.1714980687,0.399,0,0.399,2.6505,0.8711772208,2.79
2019-04-18 11:30:00,2.8715,0.7306647658000001,2.9630024047,0.6485000000000001,0,0.6485000000000001,2.223,0.7306647658000001,2.34,2.862,0.7275422668,2.9530258634,0.6485000000000001,0,0.6485000000000001,2.2135,0.7275422668,2.33
2019-04-18 12:00:00,2.882,0.6744597838,2.9598682403,0.8300000000000001,0,0.8300000000000001,2.052,0.6744597838,2.16,2.882,0.6744597838,2.9598682403,0.8300000000000001,0,0.8300000000000001,2.052,0.6744597838,2.16
2019-04-18 12:30:00,2.8405,0.6682147858,2.9180389391,0.8075,0,0.8075,2.033,0.6682147858,2.14,2.831,0.6650922868,2.9080764691,0.8075,0,0.8075,2.0235,0.6650922868,2.13
2019-04-18 13:00:00,2.706,0.6276222988,2.7778311234,0.7965,0,0.7965,1.9095,0.6276222988,2.01,2.6965,0.6244997998,2.7678714295,0.7965,0,0.7965,1.9,0.6244997998,2.0
2019-04-18 13:30:00,2.6950000000000003,0.6369897958,2.7692563984,0.757,0,0.757,1.9380000000000002,0.6369897958,2.04,2.6950000000000003,0.6369897958,2.7692563984,0.757,0,0.757,1.9380000000000002,0.6369897958,2.04
2019-04-18 14:00:00,2.787,0.6963172768,2.8726689245,0.6685,0,0.6685,2.1185,0.6963172768,2.23,2.7775,0.6931947778,2.8626954518,0.6685,0,0.6685,2.109,0.6931947778,2.22
2019-04-18 14:30:00,2.662,0.6244997998,2.7342721152,0.762,0,0.762,1.9,0.6244997998,2.0,2.6525,0.6213773008,2.7243101879,0.762,0,0.762,1.8905,0.6213773008,1.99
2019-04-18 15:00:00,2.6245000000000003,0.6307447978,2.6992293808000003,0.7055,0,0.7055,1.919,0.6307447978,2.02,2.615,0.6276222988,2.6892628637,0.7055,0,0.7055,1.9095,0.6276222988,2.01
2019-04-18 15:30:00,2.892,0.8180947378000001,3.0054854849,0.403,0,0.403,2.489,0.8180947378000001,2.62,2.873,0.8118497398000001,2.9855031402,0.403,0,0.403,2.47,0.8118497398000001,2.6
2019-04-18 16:00:00,2.714,0.6931947778,2.8011274516,0.605,0,0.605,2.109,0.6931947778,2.22,2.7045,0.6900722788,2.7911503005,0.605,0,0.605,2.0995,0.6900722788,2.21
2019-04-18 16:30:00,2.7775,0.7306647658000001,2.8719988249,0.5545,0,0.5545,2.223,0.7306647658000001,2.34,2.768,0.7275422668,2.8620170772,0.5545,0,0.5545,2.2135,0.7275422668,2.33
2019-04-18 17:00:00,2.7,0.6963172768,2.7883431909,0.5815,0,0.5815,2.1185,0.6963172768,2.23,2.6905,0.6931947778,2.7783644919,0.5815,0,0.5815,2.109,0.6931947778,2.22
2019-04-18 17:30:00,2.717,0.7587672568,2.8209602532,0.40850000000000003,0,0.40850000000000003,2.3085,0.7587672568,2.43,2.7075,0.7556447578000001,2.8109705175,0.40850000000000003,0,0.40850000000000003,2.299,0.7556447578000001,2.42
2019-04-18 18:00:00,2.7275,0.7712572528,2.8344477416,0.381,0,0.381,2.3465,0.7712572528,2.47,2.718,0.7681347538000001,2.8244565849,0.381,0,0.381,2.337,0.7681347538000001,2.46
2019-04-18 18:30:00,2.641,0.7868697478000001,2.755729486,0.247,0,0.247,2.394,0.7868697478000001,2.52,2.6315,0.7837472488,2.7457334175,0.247,0,0.247,2.3845,0.7837472488,2.51
2019-04-18 19:00:00,2.7800000000000002,0.8399522308,2.9041211665,0.2245,0,0.2245,2.5555,0.8399522308,2.69,2.761,0.8337072328,2.8841270343,0.2245,0,0.2245,2.5365,0.8337072328,2.67
2019-04-18 19:30:00,2.777,0.8774222188,2.9123184493,0.1075,0,0.1075,2.6695,0.8774222188,2.81,2.7675,0.8742997198,2.9023191158,0.1075,0,0.1075,2.66,0.8742997198,2.8
2019-04-18 20:00:00,2.9779999999999998,0.9586071928000001,3.1284839379,0.061500000000000006,0,0.061500000000000006,2.9165,0.9586071928000001,3.07,2.8545,0.9180147058,2.9984864932,0.061500000000000006,0,0.061500000000000006,2.793,0.9180147058,2.94
2019-04-18 20:30:00,2.75,0.8711772208,2.8846923146,0.0995,0,0.0995,2.6505,0.8711772208,2.79,2.7405,0.8680547218,2.8746928966,0.0995,0,0.0995,2.641,0.8680547218,2.7800000000000002
2019-04-18 21:00:00,2.604,0.8368297318,2.7351599588,0.058,0,0.058,2.5460000000000003,0.8368297318,2.68,2.5945,0.8337072328,2.7251601788,0.058,0,0.058,2.5365,0.8337072328,2.67
2019-04-18 21:30:00,2.5445,0.7743797518000001,2.6597263487,0.1885,0,0.1885,2.356,0.7743797518000001,2.48,2.535,0.7712572528,2.6497288069,0.1885,0,0.1885,2.3465,0.7712572528,2.47
2019-04-18 22:00:00,2.5300000000000002,0.7712572528,2.6449456989,0.1835,0,0.1835,2.3465,0.7712572528,2.47,2.511,0.7650122548,2.6249504281,0.1835,0,0.1835,2.3275,0.7650122548,2.45
2019-04-18 22:30:00,2.4575,0.7931147458000001,2.5823123842999998,0.044500000000000005,0,0.044500000000000005,2.4130000000000003,0.7931147458000001,2.54,2.4385,0.7868697478000001,2.5623126761,0.044500000000000005,0,0.044500000000000005,2.394,0.7868697478000001,2.52
2019-04-18 23:00:00,2.2075,0.6744597838,2.308235744,0.1555,0,0.1555,2.052,0.6744597838,2.16,2.1885,0.6682147858,2.2882402081,0.1555,0,0.1555,2.033,0.6682147858,2.14
2019-04-18 23:30:00,2.011,0.6494797918,2.113278259,0.035,0,0.035,1.976,0.6494797918,2.08,2.0015,0.6463572928,2.1032783934,0.035,0,0.035,1.9665,0.6463572928,2.07
2019-04-19 00:00:00,2.0175,0.6494797918,2.119464614,0.0415,0,0.0415,1.976,0.6494797918,2.08,2.008,0.6463572928,2.1094648018,0.0415,0,0.0415,1.9665,0.6463572928,2.07
2019-04-19 00:30:00,1.96,0.6276222988,2.0580354103,0.0505,0,0.0505,1.9095,0.6276222988,2.01,1.9220000000000002,0.6151323028,2.0180366077,0.0505,0,0.0505,1.8715000000000002,0.6151323028,1.97
2019-04-19 01:00:00,2.005,0.6120098038,2.0963255949,0.14300000000000002,0,0.14300000000000002,1.862,0.6120098038,1.96,1.853,0.5620498199,1.9363648933,0.14300000000000002,0,0.14300000000000002,1.71,0.5620498199,1.8
2019-04-19 01:30:00,2.062,0.6744597838,2.1695022471,0.01,0,0.01,2.052,0.6744597838,2.16,1.9575,0.6401122948,2.0595023671,0.01,0,0.01,1.9475,0.6401122948,2.05
2019-04-19 02:00:00,1.853,0.5651723189,1.9372735352000001,0.1335,0,0.1335,1.7195,0.5651723189,1.81,1.853,0.5651723189,1.9372735352000001,0.1335,0,0.1335,1.7195,0.5651723189,1.81
2019-04-19 02:30:00,1.7770000000000001,0.5339473289000001,1.8554861222999999,0.1525,0,0.1525,1.6245,0.5339473289000001,1.71,1.7675,0.5308248299,1.8454894337,0.1525,0,0.1525,1.615,0.5308248299,1.7000000000000002
2019-04-19 03:00:00,1.8639999999999999,0.6088873048,1.9609282878,0.0115,0,0.0115,1.8525,0.6088873048,1.9500000000000002,1.8355000000000001,0.5995198078,1.9309283389,0.0115,0,0.0115,1.824,0.5995198078,1.92
2019-04-19 03:30:00,1.6925,0.5058448379,1.7664753749000002,0.1535,0,0.1535,1.5390000000000001,0.5058448379,1.62,1.683,0.5027223389000001,1.7564790775999999,0.1535,0,0.1535,1.5295,0.5027223389000001,1.6099999999999999
2019-04-19 04:00:00,1.663,0.5058448379,1.738231285,0.124,0,0.124,1.5390000000000001,0.5058448379,1.62,1.6535000000000002,0.5027223389000001,1.7282337805,0.124,0,0.124,1.5295,0.5027223389000001,1.6099999999999999
2019-04-19 04:30:00,1.699,0.4995998399,1.7709322404,0.179,0,0.179,1.52,0.4995998399,1.6,1.6895,0.4964773409,1.7609372504,0.179,0,0.179,1.5105,0.4964773409,1.5899999999999999
2019-04-19 05:00:00,1.625,0.4683748499,1.6911534525,0.2,0,0.2,1.425,0.4683748499,1.5,1.625,0.4683748499,1.6911534525,0.2,0,0.2,1.425,0.4683748499,1.5
2019-04-19 05:30:00,1.6480000000000001,0.4871098439,1.7184818882,0.166,0,0.166,1.482,0.4871098439,1.56,1.6385,0.4839873449,1.7084864647,0.166,0,0.166,1.4725000000000001,0.4839873449,1.55
2019-04-19 06:00:00,1.8170000000000002,0.5839073129,1.908516898,0.0405,0,0.0405,1.7765,0.5839073129,1.87,1.8075,0.5807848139,1.8985171187,0.0405,0,0.0405,1.767,0.5807848139,1.8599999999999999
2019-04-19 06:30:00,1.741,0.5651723189,1.8304373111,0.021500000000000002,0,0.021500000000000002,1.7195,0.5651723189,1.81,1.7315,0.5620498199,1.8204373788,0.021500000000000002,0,0.021500000000000002,1.71,0.5620498199,1.8
2019-04-19 07:00:00,1.8755000000000002,0.5901523108,1.9661586915,0.08,0,0.08,1.7955,0.5901523108,1.8900000000000001,1.828,0.5745398159,1.9161628323,0.08,0,0.08,1.748,0.5745398159,1.8399999999999999
2019-04-19 07:30:00,2.006,0.6213773008,2.1000347021,0.1155,0,0.1155,1.8905,0.6213773008,1.99,1.968,0.6088873048,2.0600407156,0.1155,0,0.1155,1.8525,0.6088873048,1.9500000000000002
2019-04-19 08:00:00,2.0955,0.6057648058,2.1813003576,0.2525,0,0.2525,1.843,0.6057648058,1.94,2.086,0.6026423068,2.1713069221,0.2525,0,0.2525,1.8335,0.6026423068,1.9300000000000002
2019-04-19 08:30:00,2.181,0.6244997998,2.2686473944,0.281,0,0.281,1.9,0.6244997998,2.0,2.1715,0.6213773008,2.2586549095,0.281,0,0.281,1.8905,0.6213773008,1.99
2019-04-19 09:00:00,2.273,0.5870298118,2.3475802436,0.487,0,0.487,1.786,0.5870298118,1.88,2.2635,0.5839073129,2.3376013347,0.487,0,0.487,1.7765,0.5839073129,1.87
2019-04-19 09:30:00,2.295,0.5682948179,2.3643146999,0.5660000000000001,0,0.5660000000000001,1.729,0.5682948179,1.82,2.2855,0.5651723189,2.3543427958,0.5660000000000001,0,0.5660000000000001,1.7195,0.5651723189,1.81
2019-04-19 10:00:00,2.2515,0.5464373249,2.3168612388,0.589,0,0.589,1.6625,0.5464373249,1.75,2.242,0.5433148259,2.3068929321000002,0.589,0,0.589,1.653,0.5433148259,1.74
2019-04-19 10:30:00,2.2035,0.5027223389000001,2.2601199083,0.674,0,0.674,1.5295,0.5027223389000001,1.6099999999999999,2.194,0.4995998399,2.2501635496,0.674,0,0.674,1.52,0.4995998399,1.6
2019-04-19 11:00:00,2.101,0.4433948579,2.1472773458,0.752,0,0.752,1.349,0.4433948579,1.42,2.0915,0.4402723589,2.1373375962,0.752,0,0.752,1.3395000000000001,0.4402723589,1.4100000000000001
2019-04-19 11:30:00,2.2640000000000002,0.5870298118,2.3388672472,0.47800000000000004,0,0.47800000000000004,1.786,0.5870298118,1.88,2.2545,0.5839073129,2.3288877172999998,0.47800000000000004,0,0.47800000000000004,1.7765,0.5839073129,1.87
2019-04-19 12:00:00,2.2685,0.5464373249,2.3333850947,0.606,0,0.606,1.6625,0.5464373249,1.75,2.259,0.5433148259,2.3234181716,0.606,0,0.606,1.653,0.5433148259,1.74
2019-04-19 12:30:00,2.0155,0.40592486990000004,2.0559706345,0.7805000000000001,0,0.7805000000000001,1.235,0.40592486990000004,1.3,2.006,0.40280237090000004,2.046041483,0.7805000000000001,0,0.7805000000000001,1.2255,0.40280237090000004,1.29
2019-04-19 13:00:00,2.014,0.39967987190000004,2.0532754321,0.798,0,0.798,1.216,0.39967987190000004,1.28,2.0045,0.39655737290000004,2.0433497009,0.798,0,0.798,1.2065000000000001,0.39655737290000004,1.27
2019-04-19 13:30:00,2.026,0.40592486990000004,2.0662649878,0.791,0,0.791,1.235,0.40592486990000004,1.3,2.0165,0.40280237090000004,2.0563370346,0.791,0,0.791,1.2255,0.40280237090000004,1.29
2019-04-19 14:00:00,1.681,0.2497999199,1.6994590316,0.921,0,0.921,0.76,0.2497999199,0.8,1.681,0.2497999199,1.6994590316,0.921,0,0.921,0.76,0.2497999199,0.8
2019-04-19 14:30:00,1.7605,0.3216173969,1.7896362759,0.782,0,0.782,0.9785,0.3216173969,1.03,1.751,0.3184948979,1.7797303166,0.782,0,0.782,0.969,0.3184948979,1.02
2019-04-19 15:00:00,1.7995,0.3184948979,1.8274679888,0.8305,0,0.8305,0.969,0.3184948979,1.02,1.79,0.3153723989,1.8175697373,0.8305,0,0.8305,0.9595,0.3153723989,1.01
2019-04-19 15:30:00,1.767,0.3278623949,1.797159634,0.7695000000000001,0,0.7695000000000001,0.9975,0.3278623949,1.05,1.7575,0.3247398959,1.7872499126,0.7695000000000001,0,0.7695000000000001,0.988,0.3247398959,1.04
2019-04-19 16:00:00,1.5899999999999999,0.2373099239,1.6076118935,0.868,0,0.868,0.722,0.2373099239,0.76,1.5805,0.2341874249,1.5977559263,0.868,0,0.868,0.7125,0.2341874249,0.75
2019-04-19 16:30:00,1.8235000000000001,0.4215373649,1.8715891643,0.541,0,0.541,1.2825,0.4215373649,1.35,1.814,0.4184148659,1.8616301996,0.541,0,0.541,1.2730000000000001,0.4184148659,1.34
2019-04-19 17:00:00,1.912,0.4808648459,1.9715412751999999,0.449,0,0.449,1.463,0.4808648459,1.54,1.9025,0.4777423469,1.9615667208,0.449,0,0.449,1.4535,0.4777423469,1.53
2019-04-19 17:30:00,1.9969999999999999,0.5308248299,2.0663455665,0.382,0,0.382,1.615,0.5308248299,1.7000000000000002,1.9875,0.5277023309000001,2.0563623222,0.382,0,0.382,1.6055000000000001,0.5277023309000001,1.69
2019-04-19 18:00:00,1.986,0.5464373249,2.059803328,0.3235,0,0.3235,1.6625,0.5464373249,1.75,1.9765000000000001,0.5433148259,2.0498154185,0.3235,0,0.3235,1.653,0.5433148259,1.74
2019-04-19 18:30:00,1.8995000000000002,0.5370698279,1.9739666284,0.2655,0,0.2655,1.634,0.5370698279,1.72,1.8995000000000002,0.5370698279,1.9739666284,0.2655,0,0.2655,1.634,0.5370698279,1.72
2019-04-19 19:00:00,1.9495,0.6057648058,2.0414458724,0.10650000000000001,0,0.10650000000000001,1.843,0.6057648058,1.94,1.94,0.6026423068,2.0314472058,0.10650000000000001,0,0.10650000000000001,1.8335,0.6026423068,1.9300000000000002
2019-04-19 19:30:00,1.9995,0.6432347938,2.1004169229,0.0425,0,0.0425,1.957,0.6432347938,2.06,1.99,0.6401122948,2.0904171234,0.0425,0,0.0425,1.9475,0.6401122948,2.05
2019-04-19 20:00:00,1.9785,0.6244997998,2.0747198004,0.0785,0,0.0785,1.9,0.6244997998,2.0,1.9689999999999999,0.6213773008,2.0647205017,0.0785,0,0.0785,1.8905,0.6213773008,1.99
2019-04-19 20:30:00,2.0195,0.6588472888,2.1242551636,0.015,0,0.015,2.0045,0.6588472888,2.11,2.01,0.6557247898,2.114255188,0.015,0,0.015,1.995,0.6557247898,2.1
2019-04-19 21:00:00,2.183,0.7119297718,2.2961561358,0.017,0,0.017,2.166,0.7119297718,2.2800000000000002,2.1735,0.7088072728,2.2861561626,0.017,0,0.017,2.1565,0.7088072728,2.27
2019-04-19 21:30:00,2.24,0.7306647658000001,2.3561559796,0.017,0,0.017,2.223,0.7306647658000001,2.34,2.2305,0.7275422668,2.346156005,0.017,0,0.017,2.2135,0.7275422668,2.33
2019-04-19 22:00:00,2.0055,0.5870298118,2.0896493127,0.2195,0,0.2195,1.786,0.5870298118,1.88,1.9865,0.5807848139,2.0696601774,0.2195,0,0.2195,1.767,0.5807848139,1.8599999999999999
2019-04-19 22:30:00,2.0085,0.6120098038,2.0996733675,0.14650000000000002,0,0.14650000000000002,1.862,0.6120098038,1.96,1.9895,0.6057648058,2.0796781602,0.14650000000000002,0,0.14650000000000002,1.843,0.6057648058,1.94
2019-04-19 23:00:00,1.932,0.6057648058,2.0247407241,0.089,0,0.089,1.843,0.6057648058,1.94,1.875,0.5870298118,1.9647465485,0.089,0,0.089,1.786,0.5870298118,1.88
2019-04-19 23:30:00,1.7865000000000002,0.5745398159,1.8766135058,0.0385,0,0.0385,1.748,0.5745398159,1.8399999999999999,1.7770000000000001,0.5714173169,1.866613712,0.0385,0,0.0385,1.7385000000000002,0.5714173169,1.83
2019-04-20 00:00:00,1.7575,0.5277023309000001,1.8350138964,0.152,0,0.152,1.6055000000000001,0.5277023309000001,1.69,1.748,0.5245798319,1.8250172602,0.152,0,0.152,1.596,0.5245798319,1.6800000000000002
2019-04-21 00:30:00,1.316,0.4246598639,1.3828203065,0.024,0,0.024,1.292,0.4246598639,1.3599999999999999,1.3825,0.4465173569,1.4528193281,0.024,0,0.024,1.3585,0.4465173569,1.43
2019-04-21 01:00:00,1.2575,0.38094487790000003,1.3139350250000001,0.0985,0,0.0985,1.159,0.38094487790000003,1.22,1.2575,0.38094487790000003,1.3139350250000001,0.0985,0,0.0985,1.159,0.38094487790000003,1.22
2019-04-21 01:30:00,1.3585,0.4433948579,1.4290280788,0.0095,0,0.0095,1.349,0.4433948579,1.42,1.3585,0.4433948579,1.4290280788,0.0095,0,0.0095,1.349,0.4433948579,1.42
2019-04-21 02:00:00,1.264,0.38094487790000003,1.3201571876,0.105,0,0.105,1.159,0.38094487790000003,1.22,1.2545,0.37782237890000003,1.3101602955,0.105,0,0.105,1.1495,0.37782237890000003,1.21
2019-04-21 02:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-04-21 03:00:00,1.233,0.40280237090000004,1.297127114,0.007500000000000001,0,0.007500000000000001,1.2255,0.40280237090000004,1.29,1.233,0.40280237090000004,1.297127114,0.007500000000000001,0,0.007500000000000001,1.2255,0.40280237090000004,1.29
2019-04-21 03:30:00,1.188,0.3528423869,1.2392908254,0.1145,0,0.1145,1.0735000000000001,0.3528423869,1.13,1.1785,0.3497198879,1.2292950215,0.1145,0,0.1145,1.064,0.3497198879,1.12
2019-04-21 04:00:00,1.1295,0.3060049019,1.170217608,0.1985,0,0.1985,0.931,0.3060049019,0.98,1.12,0.3028824029,1.1602317656,0.1985,0,0.1985,0.9215000000000001,0.3028824029,0.97
2019-04-21 04:30:00,1.1895,0.38406737690000003,1.2499671996,0.021,0,0.021,1.1685,0.38406737690000003,1.23,1.1895,0.38406737690000003,1.2499671996,0.021,0,0.021,1.1685,0.38406737690000003,1.23
2019-04-21 05:00:00,1.2335,0.40280237090000004,1.2976024044,0.008,0,0.008,1.2255,0.40280237090000004,1.29,1.2335,0.40280237090000004,1.2976024044,0.008,0,0.008,1.2255,0.40280237090000004,1.29
2019-04-21 05:30:00,1.119,0.2935149059,1.1568543556,0.226,0,0.226,0.893,0.2935149059,0.9400000000000001,1.119,0.2935149059,1.1568543556,0.226,0,0.226,0.893,0.2935149059,0.9400000000000001
2019-04-21 06:00:00,1.1855,0.3559648859,1.2377888552,0.10250000000000001,0,0.10250000000000001,1.083,0.3559648859,1.1400000000000001,1.176,0.3528423869,1.2277922259,0.10250000000000001,0,0.10250000000000001,1.0735000000000001,0.3528423869,1.13
2019-04-21 06:30:00,1.238,0.39655737290000004,1.299962211,0.0315,0,0.0315,1.2065000000000001,0.39655737290000004,1.27,1.2285,0.39343487390000004,1.2899624995,0.0315,0,0.0315,1.197,0.39343487390000004,1.26
2019-04-21 07:00:00,1.2275,0.3528423869,1.2772055434,0.154,0,0.154,1.0735000000000001,0.3528423869,1.13,1.218,0.3497198879,1.2672126893,0.154,0,0.154,1.064,0.3497198879,1.12
2019-04-21 07:30:00,1.2885,0.3309848939,1.3303320074,0.28150000000000003,0,0.28150000000000003,1.007,0.3309848939,1.06,1.2885,0.3309848939,1.3303320074,0.28150000000000003,0,0.28150000000000003,1.007,0.3309848939,1.06
2019-04-21 08:00:00,1.4775,0.4465173569,1.5434973275,0.11900000000000001,0,0.11900000000000001,1.3585,0.4465173569,1.43,1.4775,0.4465173569,1.5434973275,0.11900000000000001,0,0.11900000000000001,1.3585,0.4465173569,1.43
2019-04-21 08:30:00,1.6065,0.4558848539,1.6699321094,0.2195,0,0.2195,1.387,0.4558848539,1.46,1.597,0.4527623549,1.6599405863,0.2195,0,0.2195,1.3775,0.4527623549,1.45
2019-04-21 09:00:00,1.6545,0.39967987190000004,1.7020911402999999,0.4385,0,0.4385,1.216,0.39967987190000004,1.28,1.645,0.39655737290000004,1.6921237396,0.4385,0,0.4385,1.2065000000000001,0.39655737290000004,1.27
2019-04-21 09:30:00,1.5845,0.35908738490000003,1.6246796607,0.492,0,0.492,1.0925,0.35908738490000003,1.15,1.5845,0.35908738490000003,1.6246796607,0.492,0,0.492,1.0925,0.35908738490000003,1.15
2019-04-21 10:00:00,1.7650000000000001,0.40592486990000004,1.8110770276000001,0.53,0,0.53,1.235,0.40592486990000004,1.3,1.7555,0.40280237090000004,1.8011190966,0.53,0,0.53,1.2255,0.40280237090000004,1.29
2019-04-21 10:30:00,1.6179999999999999,0.3122498999,1.6478543625,0.668,0,0.668,0.9500000000000001,0.3122498999,1.0,1.6085,0.3091274009,1.6379352857,0.668,0,0.668,0.9405,0.3091274009,0.99
2019-04-21 11:00:00,1.799,0.36845488190000003,1.8363441943,0.678,0,0.678,1.121,0.36845488190000003,1.18,1.7895,0.36533238290000003,1.8264112352000001,0.678,0,0.678,1.1115,0.36533238290000003,1.17
2019-04-21 11:30:00,1.704,0.3309848939,1.7358476316,0.6970000000000001,0,0.6970000000000001,1.007,0.3309848939,1.06,1.6945000000000001,0.3278623949,1.7259269973,0.6970000000000001,0,0.6970000000000001,0.9975,0.3278623949,1.05
2019-04-21 12:00:00,1.767,0.3403523909,1.7994801333,0.7315,0,0.7315,1.0355,0.3403523909,1.09,1.7575,0.3372298919,1.7895614686,0.7315,0,0.7315,1.026,0.3372298919,1.08
2019-04-21 12:30:00,1.749,0.3247398959,1.7788920709,0.761,0,0.761,0.988,0.3247398959,1.04,1.73,0.3184948979,1.7590733356000001,0.761,0,0.761,0.969,0.3184948979,1.02
2019-04-21 13:00:00,1.8905,0.36220988390000003,1.9248860356000002,0.7885000000000001,0,0.7885000000000001,1.102,0.36220988390000003,1.16,1.7955,0.3309848939,1.8257522422,0.7885000000000001,0,0.7885000000000001,1.007,0.3309848939,1.06
2019-04-21 13:30:00,1.892,0.3559648859,1.9251947953,0.809,0,0.809,1.083,0.3559648859,1.1400000000000001,1.778,0.3184948979,1.8063009162,0.809,0,0.809,0.969,0.3184948979,1.02
2019-04-21 14:00:00,1.99,0.39343487390000004,2.0285194108,0.793,0,0.793,1.197,0.39343487390000004,1.26,1.857,0.3497198879,1.8896436172,0.793,0,0.793,1.064,0.3497198879,1.12
2019-04-21 14:30:00,1.8545,0.2903924069,1.8770982926,0.971,0,0.971,0.8835000000000001,0.2903924069,0.93,1.7405,0.2529224189,1.7587808276999999,0.971,0,0.971,0.7695000000000001,0.2529224189,0.81
2019-04-21 15:00:00,1.869,0.3403523909,1.8997370213,0.8335,0,0.8335,1.0355,0.3403523909,1.09,1.755,0.3028824029,1.7809443422,0.8335,0,0.8335,0.9215000000000001,0.3028824029,0.97
2019-04-21 15:30:00,1.909,0.3278623949,1.9369498574000001,0.9115000000000001,0,0.9115000000000001,0.9975,0.3278623949,1.05,1.814,0.2966374049,1.8380940535999999,0.9115000000000001,0,0.9115000000000001,0.9025000000000001,0.2966374049,0.9500000000000001
2019-04-21 16:00:00,1.9645000000000001,0.36533238290000003,1.998181173,0.853,0,0.853,1.1115,0.36533238290000003,1.17,1.8315000000000001,0.3216173969,1.8595241327,0.853,0,0.853,0.9785,0.3216173969,1.03
2019-04-21 16:30:00,1.8635000000000002,0.3434748899,1.8948897725,0.8185,0,0.8185,1.045,0.3434748899,1.1,1.7970000000000002,0.3216173969,1.8255538201000001,0.8185,0,0.8185,0.9785,0.3216173969,1.03
2019-04-21 17:00:00,1.8665,0.41216986790000004,1.9114670413,0.6125,0,0.6125,1.254,0.41216986790000004,1.32,1.819,0.39655737290000004,1.8617246708000001,0.6125,0,0.6125,1.2065000000000001,0.39655737290000004,1.27
2019-04-21 17:30:00,2.0235,0.5089673369000001,2.0865282169,0.47500000000000003,0,0.47500000000000003,1.5485,0.5089673369000001,1.63,1.9380000000000002,0.4808648459,1.9967661355000001,0.47500000000000003,0,0.47500000000000003,1.463,0.4808648459,1.54
2019-04-21 18:00:00,1.9555,0.4465173569,2.0058309999,0.597,0,0.597,1.3585,0.4465173569,1.43,1.8985,0.4277823629,1.9460986614,0.597,0,0.597,1.3014999999999999,0.4277823629,1.37
2019-04-21 18:30:00,1.9605000000000001,0.5058448379,2.0247072011,0.42150000000000004,0,0.42150000000000004,1.5390000000000001,0.5058448379,1.62,1.8940000000000001,0.4839873449,1.9548605449,0.42150000000000004,0,0.42150000000000004,1.4725000000000001,0.4839873449,1.55
2019-04-21 19:00:00,2.025,0.6026423068,2.1127713435,0.1915,0,0.1915,1.8335,0.6026423068,1.9300000000000002,1.9585,0.5807848139,2.0428003451,0.1915,0,0.1915,1.767,0.5807848139,1.8599999999999999
2019-04-21 19:30:00,1.883,0.5526823229,1.9624338842000002,0.2015,0,0.2015,1.6815,0.5526823229,1.77,1.8735,0.5495598239,1.9524390515,0.2015,0,0.2015,1.6720000000000002,0.5495598239,1.76
2019-04-21 20:00:00,2.005,0.6151323028,2.0972393163,0.1335,0,0.1335,1.8715000000000002,0.6151323028,1.97,1.9955,0.6120098038,2.0872413013,0.1335,0,0.1335,1.862,0.6120098038,1.96
2019-04-21 20:30:00,2.1045,0.6838272808,2.2128126898,0.024,0,0.024,2.0805,0.6838272808,2.19,2.095,0.6807047818,2.2028127474,0.024,0,0.024,2.071,0.6807047818,2.18
2019-04-21 21:00:00,2.1275,0.6682147858,2.2299702352,0.0945,0,0.0945,2.033,0.6682147858,2.14,2.118,0.6650922868,2.2199711147,0.0945,0,0.0945,2.0235,0.6650922868,2.13
2019-04-21 21:30:00,2.214,0.7212972688,2.3285329609,0.0195,0,0.0195,2.1945,0.7212972688,2.31,2.2045,0.7181747698000001,2.3185329952,0.0195,0,0.0195,2.185,0.7181747698000001,2.3
2019-04-21 22:00:00,1.8940000000000001,0.5807848139,1.9810469454000001,0.127,0,0.127,1.767,0.5807848139,1.8599999999999999,1.8845,0.5776623149,1.9710489593,0.127,0,0.127,1.7575,0.5776623149,1.85
2019-04-21 22:30:00,1.9535,0.6244997998,2.0508930372,0.053500000000000006,0,0.053500000000000006,1.9,0.6244997998,2.0,1.925,0.6151323028,2.0208940472,0.053500000000000006,0,0.053500000000000006,1.8715000000000002,0.6151323028,1.97
2019-04-21 23:00:00,1.8215,0.5932748098,1.9156819282000002,0.0165,0,0.0165,1.8050000000000002,0.5932748098,1.9,1.774,0.5776623149,1.8656821139000002,0.0165,0,0.0165,1.7575,0.5776623149,1.85
2019-04-21 23:30:00,1.7095,0.5245798319,1.7881762357,0.1135,0,0.1135,1.596,0.5245798319,1.6800000000000002,1.7000000000000002,0.5214573329000001,1.7781782110000002,0.1135,0,0.1135,1.5865,0.5214573329000001,1.67
2019-04-22 00:00:00,1.5939999999999999,0.5120898359,1.674237737,0.036000000000000004,0,0.036000000000000004,1.558,0.5120898359,1.6400000000000001,1.5939999999999999,0.5120898359,1.674237737,0.036000000000000004,0,0.036000000000000004,1.558,0.5120898359,1.6400000000000001
2019-04-22 00:30:00,1.4845000000000002,0.4527623549,1.5520096649,0.107,0,0.107,1.3775,0.4527623549,1.45,1.475,0.4496398559,1.5420119974,0.107,0,0.107,1.3679999999999999,0.4496398559,1.44
2019-04-22 01:00:00,1.377,0.4277823629,1.4419177334,0.0755,0,0.0755,1.3014999999999999,0.4277823629,1.37,1.377,0.4277823629,1.4419177334,0.0755,0,0.0755,1.3014999999999999,0.4277823629,1.37
2019-04-22 01:30:00,1.5085000000000002,0.4652523509,1.5786171163,0.093,0,0.093,1.4155,0.4652523509,1.49,1.499,0.4621298519,1.5686188192000001,0.093,0,0.093,1.4060000000000001,0.4621298519,1.48
2019-04-22 02:00:00,1.346,0.3341073929,1.386846693,0.3295,0,0.3295,1.0165,0.3341073929,1.07,1.3365,0.3309848939,1.3768744496,0.3295,0,0.3295,1.007,0.3309848939,1.06
2019-04-22 02:30:00,1.31,0.39655737290000004,1.3687065975000001,0.10350000000000001,0,0.10350000000000001,1.2065000000000001,0.39655737290000004,1.27,1.31,0.39655737290000004,1.3687065975000001,0.10350000000000001,0,0.10350000000000001,1.2065000000000001,0.39655737290000004,1.27
2019-04-22 03:00:00,1.3245,0.37157738090000003,1.3756343991,0.194,0,0.194,1.1305,0.37157738090000003,1.19,1.3435000000000001,0.37782237890000003,1.3956152765,0.194,0,0.194,1.1495,0.37782237890000003,1.21
2019-04-22 03:30:00,1.3545,0.38718987590000004,1.4087534383,0.17650000000000002,0,0.17650000000000002,1.178,0.38718987590000004,1.24,1.3545,0.38718987590000004,1.4087534383,0.17650000000000002,0,0.17650000000000002,1.178,0.38718987590000004,1.24
2019-04-22 04:00:00,1.3425,0.40592486990000004,1.4025267377000001,0.1075,0,0.1075,1.235,0.40592486990000004,1.3,1.3425,0.40592486990000004,1.4025267377000001,0.1075,0,0.1075,1.235,0.40592486990000004,1.3
2019-04-22 04:30:00,1.325,0.4215373649,1.3904383302,0.0425,0,0.0425,1.2825,0.4215373649,1.35,1.3155000000000001,0.4184148659,1.3804387889,0.0425,0,0.0425,1.2730000000000001,0.4184148659,1.34
2019-04-22 05:00:00,1.4060000000000001,0.37782237890000003,1.4558797169,0.2565,0,0.2565,1.1495,0.37782237890000003,1.21,1.4535,0.39343487390000004,1.5058065115,0.2565,0,0.2565,1.197,0.39343487390000004,1.26
2019-04-22 05:30:00,1.494,0.4184148659,1.5514854173,0.221,0,0.221,1.2730000000000001,0.4184148659,1.34,1.5415,0.4340273609,1.6014374793,0.221,0,0.221,1.3205,0.4340273609,1.3900000000000001
2019-04-22 06:00:00,1.494,0.4402723589,1.5575223112,0.1545,0,0.1545,1.3395000000000001,0.4402723589,1.4100000000000001,1.513,0.4465173569,1.5775128367,0.1545,0,0.1545,1.3585,0.4465173569,1.43
2019-04-22 06:30:00,1.4705,0.4277823629,1.5314594347,0.169,0,0.169,1.3014999999999999,0.4277823629,1.37,1.461,0.4246598639,1.521465412,0.169,0,0.169,1.292,0.4246598639,1.3599999999999999
2019-04-22 07:00:00,1.5895000000000001,0.5058448379,1.6680495346000002,0.0505,0,0.0505,1.5390000000000001,0.5058448379,1.62,1.5895000000000001,0.5058448379,1.6680495346000002,0.0505,0,0.0505,1.5390000000000001,0.5058448379,1.62
2019-04-22 07:30:00,1.7595,0.5308248299,1.8378289501,0.14450000000000002,0,0.14450000000000002,1.615,0.5308248299,1.7000000000000002,1.75,0.5277023309000001,1.8278319808,0.14450000000000002,0,0.14450000000000002,1.6055000000000001,0.5277023309000001,1.69
2019-04-22 08:00:00,1.96,0.5464373249,2.0347466058,0.2975,0,0.2975,1.6625,0.5464373249,1.75,1.903,0.5277023309000001,1.9748110669,0.2975,0,0.2975,1.6055000000000001,0.5277023309000001,1.69
2019-04-22 08:30:00,2.046,0.5870298118,2.1285488014,0.26,0,0.26,1.786,0.5870298118,1.88,1.97,0.5620498199,2.0486092844,0.26,0,0.26,1.71,0.5620498199,1.8
2019-04-22 09:00:00,2.1465,0.5963973088,2.2278132776,0.332,0,0.332,1.8145,0.5963973088,1.9100000000000001,2.061,0.5682948179,2.137914872,0.332,0,0.332,1.729,0.5682948179,1.82
2019-04-22 09:30:00,2.189,0.5682948179,2.2615658292,0.46,0,0.46,1.729,0.5682948179,1.82,2.0845,0.5339473289000001,2.1517992471,0.46,0,0.46,1.6245,0.5339473289000001,1.71
2019-04-22 10:00:00,2.274,0.5682948179,2.3439357926,0.545,0,0.545,1.729,0.5682948179,1.82,2.141,0.5245798319,2.204328696,0.545,0,0.545,1.596,0.5245798319,1.6800000000000002
2019-04-22 10:30:00,2.187,0.5682948179,2.2596300582,0.458,0,0.458,1.729,0.5682948179,1.82,2.111,0.5433148259,2.1797963208,0.458,0,0.458,1.653,0.5433148259,1.74
2019-04-22 11:00:00,2.052,0.4995998399,2.1119431811,0.532,0,0.532,1.52,0.4995998399,1.6,2.0425,0.4964773409,2.10197431,0.532,0,0.532,1.5105,0.4964773409,1.5899999999999999
2019-04-22 11:30:00,1.6425,0.2716574129,1.6648135031,0.8160000000000001,0,0.8160000000000001,0.8265,0.2716574129,0.87,1.633,0.2685349139,1.6549320228000002,0.8160000000000001,0,0.8160000000000001,0.8170000000000001,0.2685349139,0.86
2019-04-22 12:00:00,1.851,0.4433948579,1.9033654405,0.502,0,0.502,1.349,0.4433948579,1.42,1.8415,0.4402723589,1.893399588,0.502,0,0.502,1.3395000000000001,0.4402723589,1.4100000000000001
2019-04-22 12:30:00,1.791,0.38718987590000004,1.8323746887999999,0.613,0,0.613,1.178,0.38718987590000004,1.24,1.7815,0.38406737690000003,1.8224296969,0.613,0,0.613,1.1685,0.38406737690000003,1.23
2019-04-22 13:00:00,1.7825000000000002,0.41216986790000004,1.8295327956,0.5285000000000001,0,0.5285000000000001,1.254,0.41216986790000004,1.32,1.7825000000000002,0.41216986790000004,1.8295327956,0.5285000000000001,0,0.5285000000000001,1.254,0.41216986790000004,1.32
2019-04-22 13:30:00,1.6195,0.3060049019,1.6481563183999999,0.6885,0,0.6885,0.931,0.3060049019,0.98,1.6099999999999999,0.3028824029,1.6382422745,0.6885,0,0.6885,0.9215000000000001,0.3028824029,0.97
2019-04-22 14:00:00,1.6345,0.3372298919,1.6689260769,0.6085,0,0.6085,1.026,0.3372298919,1.08,1.625,0.3341073929,1.6589914858,0.6085,0,0.6085,1.0165,0.3341073929,1.07
2019-04-22 14:30:00,1.5575,0.2903924069,1.5843402412,0.674,0,0.674,0.8835000000000001,0.2903924069,0.93,1.5575,0.2903924069,1.5843402412,0.674,0,0.674,0.8835000000000001,0.2903924069,0.93
2019-04-22 15:00:00,1.6675,0.3434748899,1.7025073421,0.6225,0,0.6225,1.045,0.3434748899,1.1,1.658,0.3403523909,1.6925731151,0.6225,0,0.6225,1.0355,0.3403523909,1.09
2019-04-22 15:30:00,1.6135000000000002,0.3184948979,1.6446340778000001,0.6445000000000001,0,0.6445000000000001,0.969,0.3184948979,1.02,1.6135000000000002,0.3184948979,1.6446340778000001,0.6445000000000001,0,0.6445000000000001,0.969,0.3184948979,1.02
2019-04-22 16:00:00,1.6275,0.2872699079,1.65265854,0.7535000000000001,0,0.7535000000000001,0.874,0.2872699079,0.92,1.6275,0.2872699079,1.65265854,0.7535000000000001,0,0.7535000000000001,0.874,0.2872699079,0.92
2019-04-22 16:30:00,1.674,0.2810249099,1.6974248142000001,0.8190000000000001,0,0.8190000000000001,0.855,0.2810249099,0.9,1.674,0.2810249099,1.6974248142000001,0.8190000000000001,0,0.8190000000000001,0.855,0.2810249099,0.9
2019-04-22 17:00:00,1.913,0.4621298519,1.9680276929,0.507,0,0.507,1.4060000000000001,0.4621298519,1.48,1.9035000000000002,0.4590073529,1.9580602646,0.507,0,0.507,1.3965,0.4590073529,1.47
2019-04-22 17:30:00,2.019,0.4933548419,2.0784032333,0.518,0,0.518,1.501,0.4933548419,1.58,2.0095,0.4902323429,2.0684337069,0.518,0,0.518,1.4915,0.4902323429,1.57
2019-04-22 18:00:00,2.069,0.5433148259,2.1391474937,0.41600000000000004,0,0.41600000000000004,1.653,0.5433148259,1.74,2.0595,0.5401923269000001,2.1291660339,0.41600000000000004,0,0.41600000000000004,1.6435,0.5401923269000001,1.73
2019-04-22 18:30:00,2.24,0.7056847738,2.3485295399,0.093,0,0.093,2.147,0.7056847738,2.26,2.2305,0.7025622748,2.3385303077,0.093,0,0.093,2.1375,0.7025622748,2.25
2019-04-22 19:00:00,2.129,0.6713372848,2.232338404,0.08650000000000001,0,0.08650000000000001,2.0425,0.6713372848,2.15,2.1195,0.6682147858,2.2223391393,0.08650000000000001,0,0.08650000000000001,2.033,0.6682147858,2.14
2019-04-22 19:30:00,1.9580000000000002,0.5495598239,2.0336617221,0.28600000000000003,0,0.28600000000000003,1.6720000000000002,0.5495598239,1.76,1.9485000000000001,0.5464373249,2.023671416,0.28600000000000003,0,0.28600000000000003,1.6625,0.5464373249,1.75
2019-04-22 20:00:00,2.109,0.6650922868,2.2113861603,0.0855,0,0.0855,2.0235,0.6650922868,2.13,2.0995,0.6619697878,2.2013868924,0.0855,0,0.0855,2.014,0.6619697878,2.12
2019-04-22 20:30:00,2.1365,0.6869497798,2.2442219699,0.0465,0,0.0465,2.09,0.6869497798,2.2,2.127,0.6838272808,2.2342221801,0.0465,0,0.0465,2.0805,0.6838272808,2.19
2019-04-22 21:00:00,2.161,0.7088072728,2.2742754340999998,0.0045000000000000005,0,0.0045000000000000005,2.1565,0.7088072728,2.27,2.1515,0.7056847738,2.264275436,0.0045000000000000005,0,0.0045000000000000005,2.147,0.7056847738,2.26
2019-04-22 21:30:00,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55
2019-04-22 22:00:00,2.197,0.7212972688,2.3123751318,0.0025,0,0.0025,2.1945,0.7212972688,2.31,2.1875,0.7181747698000001,2.3023751323,0.0025,0,0.0025,2.185,0.7181747698000001,2.3
2019-04-22 22:30:00,1.925,0.6088873048,2.0190019193,0.07250000000000001,0,0.07250000000000001,1.8525,0.6088873048,1.9500000000000002,1.9060000000000001,0.6026423068,1.9990031891000002,0.07250000000000001,0,0.07250000000000001,1.8335,0.6026423068,1.9300000000000002
2019-04-22 23:00:00,1.851,0.6026423068,1.9466326695,0.0175,0,0.0175,1.8335,0.6026423068,1.9300000000000002,1.832,0.5963973088,1.9266327491,0.0175,0,0.0175,1.8145,0.5963973088,1.9100000000000001
2019-04-22 23:30:00,1.673,0.5120898359,1.7496185299,0.115,0,0.115,1.558,0.5120898359,1.6400000000000001,1.635,0.4995998399,1.7096271523,0.115,0,0.115,1.52,0.4995998399,1.6
2019-04-23 00:00:00,1.65,0.5152123349000001,1.7285669643000001,0.0825,0,0.0825,1.5675,0.5152123349000001,1.65,1.612,0.5027223389000001,1.6885715117,0.0825,0,0.0825,1.5295,0.5027223389000001,1.6099999999999999
2019-04-23 00:30:00,1.517,0.4777423469,1.5904486002,0.0635,0,0.0635,1.4535,0.4777423469,1.53,1.5075,0.4746198479,1.5804493822999999,0.0635,0,0.0635,1.444,0.4746198479,1.52
2019-04-23 01:00:00,1.7085,0.5495598239,1.7947111885,0.036500000000000005,0,0.036500000000000005,1.6720000000000002,0.5495598239,1.76,1.5945,0.5120898359,1.6747137815,0.036500000000000005,0,0.036500000000000005,1.558,0.5120898359,1.6400000000000001
2019-04-23 01:30:00,1.5979999999999999,0.4964773409,1.673348066,0.08750000000000001,0,0.08750000000000001,1.5105,0.4964773409,1.5899999999999999,1.5125000000000002,0.4683748499,1.5833607454,0.08750000000000001,0,0.08750000000000001,1.425,0.4683748499,1.5
2019-04-23 02:00:00,1.5075,0.4277823629,1.5670207401,0.20600000000000002,0,0.20600000000000002,1.3014999999999999,0.4277823629,1.37,1.4885000000000002,0.4215373649,1.5470378147,0.20600000000000002,0,0.20600000000000002,1.2825,0.4215373649,1.35
2019-04-23 02:30:00,1.57,0.5152123349000001,1.6523751843999999,0.0025,0,0.0025,1.5675,0.5152123349000001,1.65,1.57,0.5152123349000001,1.6523751843999999,0.0025,0,0.0025,1.5675,0.5152123349000001,1.65
2019-04-23 03:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2019-04-23 03:30:00,1.448,0.4746198479,1.5238005119,0.004,0,0.004,1.444,0.4746198479,1.52,1.448,0.4746198479,1.5238005119,0.004,0,0.004,1.444,0.4746198479,1.52
2019-04-23 04:00:00,1.2755,0.39031237490000004,1.3338830533000001,0.088,0,0.088,1.1875,0.39031237490000004,1.25,1.266,0.38718987590000004,1.3238851914,0.088,0,0.088,1.178,0.38718987590000004,1.24
2019-04-23 04:30:00,1.3355000000000001,0.40280237090000004,1.3949229369,0.11,0,0.11,1.2255,0.40280237090000004,1.29,1.3355000000000001,0.40280237090000004,1.3949229369,0.11,0,0.11,1.2255,0.40280237090000004,1.29
2019-04-23 05:00:00,1.444,0.40904736890000004,1.5008183601,0.1995,0,0.1995,1.2445,0.40904736890000004,1.31,1.444,0.40904736890000004,1.5008183601,0.1995,0,0.1995,1.2445,0.40904736890000004,1.31
2019-04-23 05:30:00,1.6360000000000001,0.4933548419,1.7087700255,0.135,0,0.135,1.501,0.4933548419,1.58,1.617,0.4871098439,1.6887761841,0.135,0,0.135,1.482,0.4871098439,1.56
2019-04-23 06:00:00,2.009,0.6526022908,2.1123377452,0.0235,0,0.0235,1.9855,0.6526022908,2.09,1.9235000000000002,0.6244997998,2.0223383124,0.0235,0,0.0235,1.9,0.6244997998,2.0
2019-04-23 06:30:00,2.0905,0.6369897958,2.1853938432,0.1525,0,0.1525,1.9380000000000002,0.6369897958,2.04,2.043,0.6213773008,2.1354059918,0.1525,0,0.1525,1.8905,0.6213773008,1.99
2019-04-23 07:00:00,2.451,0.7493997598000001,2.5630062427,0.171,0,0.171,2.2800000000000002,0.7493997598000001,2.4,2.2325,0.6775822828,2.3330610794,0.171,0,0.171,2.0615,0.6775822828,2.17
2019-04-23 07:30:00,2.723,0.8180947378000001,2.843238998,0.234,0,0.234,2.489,0.8180947378000001,2.62,2.4855,0.7400322628,2.5933295201,0.234,0,0.234,2.2515,0.7400322628,2.37
2019-04-23 08:00:00,2.8165,0.8555647258,2.9435800057,0.21350000000000002,0,0.21350000000000002,2.6029999999999998,0.8555647258,2.74,2.6265,0.7931147458000001,2.7436350431000003,0.21350000000000002,0,0.21350000000000002,2.4130000000000003,0.7931147458000001,2.54
2019-04-23 08:30:00,2.7245,0.7868697478000001,2.8358533548000002,0.3305,0,0.3305,2.394,0.7868697478000001,2.52,2.715,0.7837472488,2.8258600018,0.3305,0,0.3305,2.3845,0.7837472488,2.51
2019-04-23 09:00:00,2.765,0.8056047418000001,2.8799694443,0.314,0,0.314,2.451,0.8056047418000001,2.58,2.7555,0.8024822428,2.8699752612,0.314,0,0.314,2.4415,0.8024822428,2.5700000000000003
2019-04-23 09:30:00,2.7960000000000003,0.7775022508,2.9020898935,0.4305,0,0.4305,2.3655,0.7775022508,2.49,2.7865,0.7743797518000001,2.8921006639,0.4305,0,0.4305,2.356,0.7743797518000001,2.48
2019-04-23 10:00:00,2.868,0.7775022508,2.9715204441000003,0.5025000000000001,0,0.5025000000000001,2.3655,0.7775022508,2.49,2.8585000000000003,0.7743797518000001,2.9615344418,0.5025000000000001,0,0.5025000000000001,2.356,0.7743797518000001,2.48
2019-04-23 10:30:00,2.6315,0.6744597838,2.7165581625,0.5795,0,0.5795,2.052,0.6744597838,2.16,2.622,0.6713372848,2.7065804533,0.5795,0,0.5795,2.0425,0.6713372848,2.15
2019-04-23 11:00:00,2.858,0.7244197678000001,2.9483805724,0.654,0,0.654,2.204,0.7244197678000001,2.32,2.8485,0.7212972688,2.9384046692,0.654,0,0.654,2.1945,0.7212972688,2.31
2019-04-23 11:30:00,2.9779999999999998,0.7775022508,3.0778228913,0.6125,0,0.6125,2.3655,0.7775022508,2.49,2.9685,0.7743797518000001,3.0678422792,0.6125,0,0.6125,2.356,0.7743797518000001,2.48
2019-04-23 12:00:00,2.797,0.7212972688,2.8885080491,0.6025,0,0.6025,2.1945,0.7212972688,2.31,2.7875,0.7181747698000001,2.8785293554,0.6025,0,0.6025,2.185,0.7181747698000001,2.3
2019-04-23 12:30:00,2.8435,0.7244197678000001,2.9343272227,0.6395000000000001,0,0.6395000000000001,2.204,0.7244197678000001,2.32,2.8055,0.7119297718,2.8944212288,0.6395000000000001,0,0.6395000000000001,2.166,0.7119297718,2.2800000000000002
2019-04-23 13:00:00,2.7984999999999998,0.7525222588,2.8979116619000003,0.509,0,0.509,2.2895,0.7525222588,2.41,2.789,0.7493997598000001,2.887926765,0.509,0,0.509,2.2800000000000002,0.7493997598000001,2.4
2019-04-23 13:30:00,2.872,0.7462772608,2.9673748921,0.6015,0,0.6015,2.2705,0.7462772608,2.39,2.8625,0.7431547618000001,2.9573950108,0.6015,0,0.6015,2.261,0.7431547618000001,2.38
2019-04-23 14:00:00,2.651,0.7462772608,2.7540389885,0.3805,0,0.3805,2.2705,0.7462772608,2.39,2.6415,0.7431547618000001,2.7440483323000002,0.3805,0,0.3805,2.261,0.7431547618000001,2.38
2019-04-23 14:30:00,2.547,0.6401122948,2.6262050091,0.5995,0,0.5995,1.9475,0.6401122948,2.05,2.5375,0.6369897958,2.6162305422000003,0.5995,0,0.5995,1.9380000000000002,0.6369897958,2.04
2019-04-23 15:00:00,2.5845000000000002,0.6744597838,2.671055269,0.5325,0,0.5325,2.052,0.6744597838,2.16,2.5845000000000002,0.6744597838,2.671055269,0.5325,0,0.5325,2.052,0.6744597838,2.16
2019-04-23 15:30:00,2.688,0.7587672568,2.7930398762,0.3795,0,0.3795,2.3085,0.7587672568,2.43,2.688,0.7587672568,2.7930398762,0.3795,0,0.3795,2.3085,0.7587672568,2.43
2019-04-23 16:00:00,2.8825000000000003,0.8836672168,3.0149086222,0.194,0,0.194,2.6885,0.8836672168,2.83,2.873,0.8805447178,3.0049106476,0.194,0,0.194,2.6790000000000003,0.8805447178,2.8200000000000003
2019-04-23 16:30:00,3.0815,0.9648521908000001,3.2290218333,0.146,0,0.146,2.9355,0.9648521908000001,3.09,3.034,0.9492396958,3.1790268951,0.146,0,0.146,2.888,0.9492396958,3.04
2019-04-23 17:00:00,3.1,0.9242597038,3.2348502284,0.28800000000000003,0,0.28800000000000003,2.8120000000000003,0.9242597038,2.96,2.9290000000000003,0.8680547218,3.0549238943,0.28800000000000003,0,0.28800000000000003,2.641,0.8680547218,2.7800000000000002
2019-04-23 17:30:00,2.816,0.8555647258,2.9431015953,0.213,0,0.213,2.6029999999999998,0.8555647258,2.74,2.8064999999999998,0.8524422268,2.9331041577,0.213,0,0.213,2.5935,0.8524422268,2.73
2019-04-23 18:00:00,2.8475,0.9055247098,2.9880146,0.0925,0,0.0925,2.755,0.9055247098,2.9,2.838,0.9024022108,2.9780150688,0.0925,0,0.0925,2.7455,0.9024022108,2.89
2019-04-23 18:30:00,2.6915,0.8212172368,2.8139953802,0.193,0,0.193,2.4985,0.8212172368,2.63,2.6915,0.8212172368,2.8139953802,0.193,0,0.193,2.4985,0.8212172368,2.63
2019-04-23 19:00:00,2.9645,0.9523621948000001,3.1137202829,0.067,0,0.067,2.8975,0.9523621948000001,3.05,2.955,0.9492396958,3.1037205093,0.067,0,0.067,2.888,0.9492396958,3.04
2019-04-23 19:30:00,2.899,0.9336272008000001,3.0456297789,0.0585,0,0.0585,2.8405,0.9336272008000001,2.99,2.899,0.9336272008000001,3.0456297789,0.0585,0,0.0585,2.8405,0.9336272008000001,2.99
2019-04-23 20:00:00,2.8810000000000002,0.9086472088,3.0208940316,0.1165,0,0.1165,2.7645,0.9086472088,2.91,2.8810000000000002,0.9086472088,3.0208940316,0.1165,0,0.1165,2.7645,0.9086472088,2.91
2019-04-23 20:30:00,2.8015,0.9180147058,2.9480761947,0.0085,0,0.0085,2.793,0.9180147058,2.94,2.8015,0.9180147058,2.9480761947,0.0085,0,0.0085,2.793,0.9180147058,2.94
2019-04-23 21:00:00,2.672,0.8149722388,2.7935217467999998,0.1925,0,0.1925,2.4795,0.8149722388,2.61,2.672,0.8149722388,2.7935217467999998,0.1925,0,0.1925,2.4795,0.8149722388,2.61
2019-04-23 21:30:00,2.689,0.8586872248,2.8227760715,0.0765,0,0.0765,2.6125,0.8586872248,2.75,2.689,0.8586872248,2.8227760715,0.0765,0,0.0765,2.6125,0.8586872248,2.75
2019-04-23 22:00:00,2.572,0.8149722388,2.6980296051,0.0925,0,0.0925,2.4795,0.8149722388,2.61,2.572,0.8149722388,2.6980296051,0.0925,0,0.0925,2.4795,0.8149722388,2.61
