Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-23 22:30:00,2.4935,0.7743797518000001,2.6109780256,0.1375,0,0.1375,2.356,0.7743797518000001,2.48,2.3225,0.7181747698000001,2.4310041649,0.1375,0,0.1375,2.185,0.7181747698000001,2.3
2019-04-23 23:00:00,2.3810000000000002,0.7150522708,2.4860532476,0.20550000000000002,0,0.20550000000000002,2.1755,0.7150522708,2.29,2.153,0.6401122948,2.2461417475,0.20550000000000002,0,0.20550000000000002,1.9475,0.6401122948,2.05
2019-04-23 23:30:00,2.261,0.6588472888,2.3550373139,0.2565,0,0.2565,2.0045,0.6588472888,2.11,2.0425,0.5870298118,2.1251847567,0.2565,0,0.2565,1.786,0.5870298118,1.88
2019-04-24 00:00:00,2.0235,0.6494797918,2.1251767574000002,0.0475,0,0.0475,1.976,0.6494797918,2.08,2.0235,0.6494797918,2.1251767574000002,0.0475,0,0.0475,1.976,0.6494797918,2.08
2019-04-24 00:30:00,1.8005,0.5245798319,1.8753624316000002,0.20450000000000002,0,0.20450000000000002,1.596,0.5245798319,1.6800000000000002,1.8005,0.5245798319,1.8753624316000002,0.20450000000000002,0,0.20450000000000002,1.596,0.5245798319,1.6800000000000002
2019-04-24 01:00:00,1.804,0.5589273209,1.8886015329,0.10350000000000001,0,0.10350000000000001,1.7005,0.5589273209,1.79,1.804,0.5589273209,1.8886015329,0.10350000000000001,0,0.10350000000000001,1.7005,0.5589273209,1.79
2019-04-24 01:30:00,1.9905,0.6432347938,2.0918511539,0.0335,0,0.0335,1.957,0.6432347938,2.06,1.9905,0.6432347938,2.0918511539,0.0335,0,0.0335,1.957,0.6432347938,2.06
2019-04-24 02:00:00,1.9985,0.6401122948,2.0985104241,0.051000000000000004,0,0.051000000000000004,1.9475,0.6401122948,2.05,1.799,0.5745398159,1.8885171432,0.051000000000000004,0,0.051000000000000004,1.748,0.5745398159,1.8399999999999999
2019-04-24 02:30:00,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06
2019-04-24 03:00:00,1.8255,0.5776623149,1.9147177337999999,0.068,0,0.068,1.7575,0.5776623149,1.85,1.6640000000000001,0.5245798319,1.7447292053,0.068,0,0.068,1.596,0.5245798319,1.6800000000000002
2019-04-24 03:30:00,1.776,0.5495598239,1.8590836452000001,0.10400000000000001,0,0.10400000000000001,1.6720000000000002,0.5495598239,1.76,1.738,0.5370698279,1.8190898823000001,0.10400000000000001,0,0.10400000000000001,1.634,0.5370698279,1.72
2019-04-24 04:00:00,1.655,0.5120898359,1.7324147886999999,0.097,0,0.097,1.558,0.5120898359,1.6400000000000001,1.655,0.5120898359,1.7324147886999999,0.097,0,0.097,1.558,0.5120898359,1.6400000000000001
2019-04-24 04:30:00,1.65,0.5183348339,1.7295002168,0.073,0,0.073,1.577,0.5183348339,1.6600000000000001,1.65,0.5183348339,1.7295002168,0.073,0,0.073,1.577,0.5183348339,1.6600000000000001
2019-04-24 05:00:00,1.6345,0.4621298519,1.6985741815000002,0.2285,0,0.2285,1.4060000000000001,0.4621298519,1.48,1.6345,0.4621298519,1.6985741815000002,0.2285,0,0.2285,1.4060000000000001,0.4621298519,1.48
2019-04-24 05:30:00,1.788,0.5214573329000001,1.8624880537,0.2015,0,0.2015,1.5865,0.5214573329000001,1.67,1.7690000000000001,0.5152123349000001,1.8424995928999999,0.2015,0,0.2015,1.5675,0.5152123349000001,1.65
2019-04-24 06:00:00,1.986,0.6526022908,2.0904750058,0.0005,0,0.0005,1.9855,0.6526022908,2.09,1.986,0.6526022908,2.0904750058,0.0005,0,0.0005,1.9855,0.6526022908,2.09
2019-04-24 06:30:00,2.0835,0.6401122948,2.1796137272,0.136,0,0.136,1.9475,0.6401122948,2.05,2.036,0.6244997998,2.1296234409,0.136,0,0.136,1.9,0.6244997998,2.0
2019-04-24 07:00:00,2.448,0.7743797518000001,2.5675607101,0.092,0,0.092,2.356,0.7743797518000001,2.48,2.3529999999999998,0.7431547618000001,2.467567223,0.092,0,0.092,2.261,0.7431547618000001,2.38
2019-04-24 07:30:00,2.51,0.7743797518000001,2.6267401851,0.154,0,0.154,2.356,0.7743797518000001,2.48,2.5005,0.7712572528,2.6167418673,0.154,0,0.154,2.3465,0.7712572528,2.47
2019-04-24 08:00:00,2.7165,0.8243397358000001,2.8388216305,0.20850000000000002,0,0.20850000000000002,2.508,0.8243397358000001,2.64,2.7165,0.8243397358000001,2.8388216305,0.20850000000000002,0,0.20850000000000002,2.508,0.8243397358000001,2.64
2019-04-24 08:30:00,2.798,0.8399522308,2.9213564914,0.24250000000000002,0,0.24250000000000002,2.5555,0.8399522308,2.69,2.7885,0.8368297318,2.9113598627,0.24250000000000002,0,0.24250000000000002,2.5460000000000003,0.8368297318,2.68
2019-04-24 09:00:00,3.1645,1.0148121747,3.3232369762,0.077,0,0.077,3.0875,1.0148121747,3.25,3.0885,0.9898321827000001,3.2432391216,0.077,0,0.077,3.0115,0.9898321827000001,3.17
2019-04-24 09:30:00,3.3485,1.0772621547,3.5175198649,0.07100000000000001,0,0.07100000000000001,3.2775,1.0772621547,3.45,3.1015,0.9960771807000001,3.2575254412,0.07100000000000001,0,0.07100000000000001,3.0305,0.9960771807000001,3.19
2019-04-24 10:00:00,3.252,1.0241796717,3.4094644741,0.136,0,0.136,3.116,1.0241796717,3.2800000000000002,3.005,0.9429946978,3.1494863073,0.136,0,0.136,2.8689999999999998,0.9429946978,3.02
2019-04-24 10:30:00,3.029,0.9429946978,3.1723934182,0.16,0,0.16,2.8689999999999998,0.9429946978,3.02,2.858,0.8867897158,2.9924170832,0.16,0,0.16,2.698,0.8867897158,2.84
2019-04-24 11:00:00,3.0285,0.9242597038,3.1663967297,0.2165,0,0.2165,2.8120000000000003,0.9242597038,2.96,3.019,0.9211372048,3.1563990163,0.2165,0,0.2165,2.8025,0.9211372048,2.95
2019-04-24 11:30:00,3.12,0.9710971888000001,3.2676336621,0.1655,0,0.1655,2.9545,0.9710971888000001,3.11,3.0725,0.9554846938,3.2176400125,0.1655,0,0.1655,2.907,0.9554846938,3.06
2019-04-24 12:00:00,3.257,1.0273021707,3.4151718478,0.1315,0,0.1315,3.1255,1.0273021707,3.29,3.0005,0.9429946978,3.1451930386,0.1315,0,0.1315,2.8689999999999998,0.9429946978,3.02
2019-04-24 12:30:00,3.24,0.9929546817,3.3887400313000002,0.219,0,0.219,3.021,0.9929546817,3.18,2.993,0.9117697078,3.1287973728,0.219,0,0.219,2.774,0.9117697078,2.92
2019-04-24 13:00:00,3.4625,1.1116096437,3.6365618722,0.0805,0,0.0805,3.382,1.1116096437,3.56,3.225,1.0335471687,3.3865682852,0.0805,0,0.0805,3.1445,1.0335471687,3.31
2019-04-24 13:30:00,3.363,1.0647721587,3.52753579,0.12350000000000001,0,0.12350000000000001,3.2395,1.0647721587,3.41,3.1255,0.9867096837,3.2775518684,0.12350000000000001,0,0.12350000000000001,3.002,0.9867096837,3.16
2019-04-24 14:00:00,2.931,0.8711772208,3.0577296725,0.2805,0,0.2805,2.6505,0.8711772208,2.79,2.912,0.8649322228,3.0377379331,0.2805,0,0.2805,2.6315,0.8649322228,2.77
2019-04-24 14:30:00,3.0735,0.9617296918,3.2204543546,0.14750000000000002,0,0.14750000000000002,2.926,0.9617296918,3.08,3.064,0.9586071928000001,3.2104553805,0.14750000000000002,0,0.14750000000000002,2.9165,0.9586071928000001,3.07
2019-04-24 15:00:00,3.013,0.9024022108,3.1452342917,0.2675,0,0.2675,2.7455,0.9024022108,2.89,3.0035,0.8992797118,3.1352378299,0.2675,0,0.2675,2.7359999999999998,0.8992797118,2.88
2019-04-24 15:30:00,2.961,0.8930347138,3.0927385923,0.244,0,0.244,2.717,0.8930347138,2.86,2.961,0.8930347138,3.0927385923,0.244,0,0.244,2.717,0.8930347138,2.86
2019-04-24 16:00:00,2.863,0.8180947378000001,2.9775909726,0.374,0,0.374,2.489,0.8180947378000001,2.62,2.8535,0.8149722388,2.9675986925,0.374,0,0.374,2.4795,0.8149722388,2.61
2019-04-24 16:30:00,2.864,0.8212172368,2.9794116449,0.3655,0,0.3655,2.4985,0.8212172368,2.63,2.8545,0.8180947378000001,2.9694190088,0.3655,0,0.3655,2.489,0.8180947378000001,2.62
2019-04-24 17:00:00,2.98,0.8774222188,3.1064883309,0.3105,0,0.3105,2.6695,0.8774222188,2.81,2.9705,0.8742997198,3.0964932181,0.3105,0,0.3105,2.66,0.8742997198,2.8
2019-04-24 17:30:00,2.702,0.7088072728,2.7934229451,0.5455,0,0.5455,2.1565,0.7088072728,2.27,2.664,0.6963172768,2.7534984565,0.5455,0,0.5455,2.1185,0.6963172768,2.23
2019-04-24 18:00:00,2.722,0.7681347538000001,2.8283060301000003,0.385,0,0.385,2.337,0.7681347538000001,2.46,2.6745,0.7525222588,2.7783520295,0.385,0,0.385,2.2895,0.7525222588,2.41
2019-04-24 18:30:00,2.7030000000000003,0.8243397358000001,2.8259060494,0.195,0,0.195,2.508,0.8243397358000001,2.64,2.6935000000000002,0.8212172368,2.8159083792,0.195,0,0.195,2.4985,0.8212172368,2.63
2019-04-24 19:00:00,2.548,0.7681347538000001,2.6612656763,0.211,0,0.211,2.337,0.7681347538000001,2.46,2.5385,0.7650122548,2.6512687529,0.211,0,0.211,2.3275,0.7650122548,2.45
2019-04-24 19:30:00,2.5495,0.7618897558000001,2.6609070352,0.2315,0,0.2315,2.318,0.7618897558000001,2.44,2.5495,0.7618897558000001,2.6609070352,0.2315,0,0.2315,2.318,0.7618897558000001,2.44
2019-04-24 20:00:00,2.7605,0.8899122148,2.9003972142,0.053,0,0.053,2.7075,0.8899122148,2.85,2.7605,0.8899122148,2.9003972142,0.053,0,0.053,2.7075,0.8899122148,2.85
2019-04-24 20:30:00,2.7935,0.8961572128,2.9337245951,0.067,0,0.067,2.7265,0.8961572128,2.87,2.784,0.8930347138,2.9237248503,0.067,0,0.067,2.717,0.8930347138,2.86
2019-04-24 21:00:00,2.7875,0.8992797118,2.9289691446,0.051500000000000004,0,0.051500000000000004,2.7359999999999998,0.8992797118,2.88,2.7875,0.8992797118,2.9289691446,0.051500000000000004,0,0.051500000000000004,2.7359999999999998,0.8992797118,2.88
2019-04-24 21:30:00,2.7255000000000003,0.8836672168,2.8651732932,0.037,0,0.037,2.6885,0.8836672168,2.83,2.7255000000000003,0.8836672168,2.8651732932,0.037,0,0.037,2.6885,0.8836672168,2.83
2019-04-24 22:00:00,2.6455,0.8680547218,2.7842753546,0.0045000000000000005,0,0.0045000000000000005,2.641,0.8680547218,2.7800000000000002,2.6265,0.8618097238,2.7642753571,0.0045000000000000005,0,0.0045000000000000005,2.622,0.8618097238,2.76
2019-04-24 22:30:00,2.3275,0.7212972688,2.4367039213,0.133,0,0.133,2.1945,0.7212972688,2.31,2.3275,0.7212972688,2.4367039213,0.133,0,0.133,2.1945,0.7212972688,2.31
2019-04-24 23:00:00,2.1905,0.6869497798,2.2956894934,0.1005,0,0.1005,2.09,0.6869497798,2.2,2.143,0.6713372848,2.245694269,0.1005,0,0.1005,2.0425,0.6713372848,2.15
2019-04-24 23:30:00,2.103,0.6432347938,2.1991725717,0.146,0,0.146,1.957,0.6432347938,2.06,2.0935,0.6401122948,2.1891747303,0.146,0,0.146,1.9475,0.6401122948,2.05
2019-04-25 00:00:00,1.9295,0.5682948179,2.0114495395,0.2005,0,0.2005,1.729,0.5682948179,1.82,1.9295,0.5682948179,2.0114495395,0.2005,0,0.2005,1.729,0.5682948179,1.82
2019-04-25 00:30:00,1.9605000000000001,0.6338672968,2.0604242282,0.032,0,0.032,1.9285,0.6338672968,2.03,1.913,0.6182548018,2.0104248307,0.032,0,0.032,1.881,0.6182548018,1.98
2019-04-25 01:00:00,2.094,0.6869497798,2.2038003539,0.004,0,0.004,2.09,0.6869497798,2.2,1.923,0.6307447978,2.0238003854,0.004,0,0.004,1.919,0.6307447978,2.02
2019-04-25 01:30:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2019-04-25 02:00:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2019-04-25 02:30:00,1.7149999999999999,0.5401923269000001,1.7980636112,0.07150000000000001,0,0.07150000000000001,1.6435,0.5401923269000001,1.73,1.7149999999999999,0.5401923269000001,1.7980636112,0.07150000000000001,0,0.07150000000000001,1.6435,0.5401923269000001,1.73
2019-04-25 03:00:00,1.7815,0.5745398159,1.8718542278,0.0335,0,0.0335,1.748,0.5745398159,1.8399999999999999,1.7815,0.5745398159,1.8718542278,0.0335,0,0.0335,1.748,0.5745398159,1.8399999999999999
2019-04-25 03:30:00,1.847,0.5776623149,1.9352267955,0.08950000000000001,0,0.08950000000000001,1.7575,0.5776623149,1.85,1.847,0.5776623149,1.9352267955,0.08950000000000001,0,0.08950000000000001,1.7575,0.5776623149,1.85
2019-04-25 04:00:00,1.9175,0.6120098038,2.012799605,0.0555,0,0.0555,1.862,0.6120098038,1.96,1.9175,0.6120098038,2.012799605,0.0555,0,0.0555,1.862,0.6120098038,1.96
2019-04-25 04:30:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2019-04-25 05:00:00,1.873,0.6057648058,1.9685222884,0.03,0,0.03,1.843,0.6057648058,1.94,1.8635000000000002,0.6026423068,1.9585224022,0.03,0,0.03,1.8335,0.6026423068,1.9300000000000002
2019-04-25 05:30:00,1.881,0.6057648058,1.9761356229,0.038,0,0.038,1.843,0.6057648058,1.94,1.8715000000000002,0.6026423068,1.9661358040999999,0.038,0,0.038,1.8335,0.6026423068,1.9300000000000002
2019-04-25 06:00:00,2.022,0.6401122948,2.1209025791,0.0745,0,0.0745,1.9475,0.6401122948,2.05,2.022,0.6401122948,2.1209025791,0.0745,0,0.0745,1.9475,0.6401122948,2.05
2019-04-25 06:30:00,2.1755,0.6744597838,2.2776514769,0.12350000000000001,0,0.12350000000000001,2.052,0.6744597838,2.16,2.1755,0.6744597838,2.2776514769,0.12350000000000001,0,0.12350000000000001,2.052,0.6744597838,2.16
2019-04-25 07:00:00,2.5,0.7837472488,2.6199732345999998,0.1155,0,0.1155,2.3845,0.7837472488,2.51,2.3575,0.7369097638000001,2.4699883097,0.1155,0,0.1155,2.242,0.7369097638000001,2.36
2019-04-25 07:30:00,2.7145,0.8711772208,2.8508700426,0.064,0,0.064,2.6505,0.8711772208,2.79,2.705,0.8680547218,2.8408702892,0.064,0,0.064,2.641,0.8680547218,2.7800000000000002
2019-04-25 08:00:00,2.8915,0.8992797118,3.028114306,0.1555,0,0.1555,2.7359999999999998,0.8992797118,2.88,2.863,0.8899122148,2.9981182015,0.1555,0,0.1555,2.7075,0.8899122148,2.85
2019-04-25 08:30:00,3.0415,0.9398721988000001,3.1834072941000002,0.182,0,0.182,2.8595,0.9398721988000001,3.01,3.013,0.9305047018,3.1534121202,0.182,0,0.182,2.831,0.9305047018,2.98
2019-04-25 09:00:00,3.0045,0.9242597038,3.1434497372,0.1925,0,0.1925,2.8120000000000003,0.9242597038,2.96,2.995,0.9211372048,3.1334515714,0.1925,0,0.1925,2.8025,0.9211372048,2.95
2019-04-25 09:30:00,2.9635,0.8399522308,3.0802357053,0.40800000000000003,0,0.40800000000000003,2.5555,0.8399522308,2.69,4.9395,1.4894320226,5.1591731896,0.40800000000000003,0,0.40800000000000003,4.5315,1.4894320226,4.77
2019-04-25 10:00:00,0.6135,0.0,0.6135,0.6135,0,0.6135,0.0,0.0,0.0,5.4015,1.5737394956,5.6260872949,0.6135,0,0.6135,4.788,1.5737394956,5.04
2019-04-25 10:30:00,0.5475,0.0,0.5475,0.5475,0,0.5475,0.0,0.0,0.0,5.0125,1.4675745296,5.2229236305,0.5475,0,0.5475,4.465,1.4675745296,4.7
2019-04-25 11:00:00,0.5115000000000001,0.0,0.5115000000000001,0.5115000000000001,0,0.5115000000000001,0.0,0.0,0.0,5.195,1.5393920066,5.4182795009,0.5115000000000001,0,0.5115000000000001,4.6835,1.5393920066,4.93
2019-04-25 11:30:00,0.47150000000000003,0.0,0.47150000000000003,0.47150000000000003,0,0.47150000000000003,0.0,0.0,0.0,5.326,1.5955969886,5.5598746164,0.47150000000000003,0,0.47150000000000003,4.8545,1.5955969886,5.11
2019-04-25 12:00:00,0.3825,0.0,0.3825,0.3825,0,0.3825,0.0,0.0,0.0,5.6075,1.7173744496,5.8645913114,0.3825,0,0.3825,5.225,1.7173744496,5.5
2019-04-25 12:30:00,0.677,0.0,0.677,0.677,0,0.677,0.0,0.0,0.0,4.952,1.4051245496,5.1474924964,0.677,0,0.677,4.275,1.4051245496,4.5
2019-04-25 13:00:00,0.5325,0.0,0.5325,0.5325,0,0.5325,0.0,0.0,0.0,5.406,1.6018419866,5.638327212,0.5325,0,0.5325,4.8735,1.6018419866,5.13
2019-04-25 13:30:00,0.263,0.0,0.263,0.263,0,0.263,0.0,0.0,0.0,6.1815,1.9453168765000002,6.4803703598,0.263,0,0.263,5.9185,1.9453168765000002,6.23
2019-04-25 14:00:00,0.641,0.0,0.641,0.641,0,0.641,0.0,0.0,0.0,5.1155,1.4706970286,5.322714533,0.641,0,0.641,4.4745,1.4706970286,4.71
2019-04-25 14:30:00,0.34950000000000003,0.0,0.34950000000000003,0.34950000000000003,0,0.34950000000000003,0.0,0.0,0.0,5.6885,1.7548444375,5.9530253863,0.34950000000000003,0,0.34950000000000003,5.339,1.7548444375,5.62
2019-04-25 15:00:00,0.49250000000000005,0.0,0.49250000000000005,0.49250000000000005,0,0.49250000000000005,0.0,0.0,0.0,5.3565000000000005,1.5987194876,5.58999072,0.49250000000000005,0,0.49250000000000005,4.864,1.5987194876,5.12
2019-04-25 15:30:00,0.541,0.0,0.541,0.541,0,0.541,0.0,0.0,0.0,4.9395,1.4457170366,5.1467230351,0.541,0,0.541,4.3985,1.4457170366,4.63
2019-04-25 16:00:00,0.3985,0.0,0.3985,0.3985,0,0.3985,0.0,0.0,0.0,5.481,1.6705369646000001,5.729926243,0.3985,0,0.3985,5.0825,1.6705369646000001,5.35
2019-04-25 16:30:00,0.41400000000000003,0.0,0.41400000000000003,0.41400000000000003,0,0.41400000000000003,0.0,0.0,0.0,6.0,1.8360294115,6.274631782,0.41400000000000003,0,0.41400000000000003,5.586,1.8360294115,5.88
2019-04-25 17:00:00,0.294,0.0,0.294,0.294,0,0.294,0.0,0.0,0.0,6.146,1.9234593835,6.4399543477,0.294,0,0.294,5.852,1.9234593835,6.16
2019-04-25 17:30:00,0.21,0.0,0.21,0.21,0,0.21,0.0,0.0,0.0,5.739,1.8172944174999999,6.0198571412,0.21,0,0.21,5.529,1.8172944174999999,5.82
2019-04-25 18:00:00,0.0575,0.0,0.0575,0.0575,0,0.0575,0.0,0.0,0.0,5.8905,1.9172143855,6.1946510192,0.0575,0,0.0575,5.833,1.9172143855,6.14
2019-04-25 18:30:00,0.061500000000000006,0.0,0.061500000000000006,0.061500000000000006,0,0.061500000000000006,0.0,0.0,0.0,5.676,1.8453969085000002,5.9684558933,0.061500000000000006,0,0.061500000000000006,5.6145,1.8453969085000002,5.91
2019-04-25 19:00:00,0.271,0.0,0.271,0.271,0,0.271,0.0,0.0,0.0,5.5245,1.7267419466,5.7880685898,0.271,0,0.271,5.2535,1.7267419466,5.53
2019-04-25 19:30:00,0.111,0.0,0.111,0.111,0,0.111,0.0,0.0,0.0,6.1055,1.9702968685000002,6.4155436247,0.111,0,0.111,5.9945,1.9702968685000002,6.31
2019-04-25 20:00:00,0.166,0.0,0.166,0.166,0,0.166,0.0,0.0,0.0,5.9705,1.9078468885,6.2679143262,0.166,0,0.166,5.8045,1.9078468885,6.11
2019-04-25 20:30:00,0.0965,0.0,0.0965,0.0965,0,0.0965,0.0,0.0,0.0,5.768,1.8641319025,6.0617498917,0.0965,0,0.0965,5.6715,1.8641319025,5.97
2019-04-25 21:00:00,0.3085,0.0,0.3085,0.3085,0,0.3085,0.0,0.0,0.0,5.41,1.6767819626,5.6638942213,0.3085,0,0.3085,5.1015,1.6767819626,5.37
2019-04-25 21:30:00,0.1335,0.0,0.1335,0.1335,0,0.1335,0.0,0.0,0.0,5.52,1.7704569325000001,5.7969748792,0.1335,0,0.1335,5.3865,1.7704569325000001,5.67
2019-04-25 22:00:00,0.075,0.0,0.075,0.075,0,0.075,0.0,0.0,0.0,5.6895,1.8453969085000002,5.9812958462,0.075,0,0.075,5.6145,1.8453969085000002,5.91
2019-04-25 22:30:00,0.061500000000000006,0.0,0.061500000000000006,0.061500000000000006,0,0.061500000000000006,0.0,0.0,0.0,5.163,1.6767819626,5.4284589664,0.061500000000000006,0,0.061500000000000006,5.1015,1.6767819626,5.37
2019-04-25 23:00:00,0.059500000000000004,0.0,0.059500000000000004,0.059500000000000004,0,0.059500000000000004,0.0,0.0,0.0,4.6385000000000005,1.5050445176,4.8765603913,0.059500000000000004,0,0.059500000000000004,4.579,1.5050445176,4.82
2019-04-25 23:30:00,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0,4.561,1.4987995196,4.8009500102,0.001,0,0.001,4.5600000000000005,1.4987995196,4.8
2019-04-26 00:00:00,0.0545,0.0,0.0545,0.0545,0,0.0545,0.0,0.0,0.0,4.073,1.3208170767,4.2818088175,0.0545,0,0.0545,4.0185,1.3208170767,4.23
2019-04-26 00:30:00,0.0665,0.0,0.0665,0.0665,0,0.0665,0.0,0.0,0.0,3.914,1.2646120947,4.1132274129,0.0665,0,0.0665,3.8475,1.2646120947,4.05
2019-04-26 01:00:00,0.06,0.0,0.06,0.06,0,0.06,0.0,0.0,0.0,3.8125,1.2333871047,4.0070437981,0.06,0,0.06,3.7525,1.2333871047,3.95
2019-04-26 01:30:00,0.0405,0.0,0.0405,0.0405,0,0.0405,0.0,0.0,0.0,3.9355,1.2802245897,4.1384943216,0.0405,0,0.0405,3.895,1.2802245897,4.1
2019-04-26 02:00:00,0.321,0.0,0.321,0.321,0,0.321,0.0,0.0,0.0,3.399,1.0116896757,3.5463667323,0.321,0,0.321,3.078,1.0116896757,3.24
2019-04-26 02:30:00,0.02,0.0,0.02,0.02,0,0.02,0.0,0.0,0.0,3.7915,1.2396321027,3.9890048884000002,0.02,0,0.02,3.7715,1.2396321027,3.9699999999999998
2019-04-26 03:00:00,0.17,0.0,0.17,0.17,0,0.17,0.0,0.0,0.0,3.5615,1.1147321427,3.7318775435,0.17,0,0.17,3.3915,1.1147321427,3.5700000000000003
2019-04-26 03:30:00,0.20650000000000002,0.0,0.20650000000000002,0.20650000000000002,0,0.20650000000000002,0.0,0.0,0.0,3.4935,1.0803846537,3.6567435308,0.20650000000000002,0,0.20650000000000002,3.287,1.0803846537,3.46
2019-04-26 04:00:00,0.115,0.0,0.115,0.115,0,0.115,0.0,0.0,0.0,3.706,1.1803046217,3.8894157659,0.115,0,0.115,3.591,1.1803046217,3.7800000000000002
2019-04-26 04:30:00,0.07350000000000001,0.0,0.07350000000000001,0.07350000000000001,0,0.07350000000000001,0.0,0.0,0.0,3.8925,1.2552445977,4.0898893934,0.07350000000000001,0,0.07350000000000001,3.819,1.2552445977,4.02
2019-04-26 05:00:00,0.105,0.0,0.105,0.105,0,0.105,0.0,0.0,0.0,3.734,1.1927946177,3.9198871157,0.105,0,0.105,3.629,1.1927946177,3.8200000000000003
2019-04-26 05:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,4.5315,1.4894320226,4.77,0.0,0,0.0,4.5315,1.4894320226,4.77
2019-04-26 06:00:00,0.0655,0.0,0.0655,0.0655,0,0.0655,0.0,0.0,0.0,4.027,1.3020820827000001,4.2322744181,0.0655,0,0.0655,3.9615,1.3020820827000001,4.17
2019-04-26 06:30:00,0.0665,0.0,0.0665,0.0665,0,0.0665,0.0,0.0,0.0,4.4175,1.4301045416,4.6432214302,0.0665,0,0.0665,4.351,1.4301045416,4.58
2019-04-26 07:00:00,0.0475,0.0,0.0475,0.0475,0,0.0475,0.0,0.0,0.0,5.13,1.6705369646000001,5.3951453873,0.0475,0,0.0475,5.0825,1.6705369646000001,5.35
2019-04-26 07:30:00,0.105,0.0,0.105,0.105,0,0.105,0.0,0.0,0.0,5.3015,1.7080069526,5.569846497,0.105,0,0.105,5.1965,1.7080069526,5.47
2019-04-26 08:00:00,0.217,0.0,0.217,0.217,0,0.217,0.0,0.0,0.0,5.7175,1.8079269205,5.9965328316,0.217,0,0.217,5.5005,1.8079269205,5.79
2019-04-26 08:30:00,0.08600000000000001,0.0,0.08600000000000001,0.08600000000000001,0,0.08600000000000001,0.0,0.0,0.0,6.2705,2.0327468485,6.5917546981,0.08600000000000001,0,0.08600000000000001,6.1845,2.0327468485,6.51
2019-04-26 09:00:00,0.13,0.0,0.13,0.13,0,0.13,0.0,0.0,0.0,6.3905,2.0577268405,6.713622718,0.13,0,0.13,6.2605,2.0577268405,6.59
2019-04-26 09:30:00,3.0785,0.9492396958,3.2215242122,0.1905,0,0.1905,2.888,0.9492396958,3.04,5.33,1.6892719586,5.5912914206,0.1905,0,0.1905,5.1395,1.6892719586,5.41
2019-04-26 10:00:00,3.77,1.1365896357,3.9376053637,0.312,0,0.312,3.458,1.1365896357,3.64,3.466,1.0366696677,3.6177119841,0.312,0,0.312,3.154,1.0366696677,3.32
2019-04-26 10:30:00,6.4675,2.0827068325,6.7945731286,0.131,0,0.131,6.3365,2.0827068325,6.67,0.131,0.0,0.131,0.131,0,0.131,0.0,0.0,0.0
2019-04-26 11:00:00,6.1075,1.9203368845000002,6.4022847484,0.265,0,0.265,5.8425,1.9203368845000002,6.15,0.265,0.0,0.265,0.265,0,0.265,0.0,0.0,0.0
2019-04-26 11:30:00,6.1485,1.9265818825,6.4432732365,0.28700000000000003,0,0.28700000000000003,5.8615,1.9265818825,6.17,0.28700000000000003,0.0,0.28700000000000003,0.28700000000000003,0,0.28700000000000003,0.0,0.0,0.0
2019-04-26 12:00:00,6.2375,1.9203368845000002,6.5264155553,0.395,0,0.395,5.8425,1.9203368845000002,6.15,0.395,0.0,0.395,0.395,0,0.395,0.0,0.0,0.0
2019-04-26 12:30:00,6.233,1.9453168765000002,6.5295135156,0.3145,0,0.3145,5.9185,1.9453168765000002,6.23,0.3145,0.0,0.3145,0.3145,0,0.3145,0.0,0.0,0.0
2019-04-26 13:00:00,5.417,1.5768619946,5.6418421415,0.6195,0,0.6195,4.7975,1.5768619946,5.05,0.6195,0.0,0.6195,0.6195,0,0.6195,0.0,0.0,0.0
2019-04-26 13:30:00,5.281,1.5893519906,5.514979669,0.4455,0,0.4455,4.8355,1.5893519906,5.09,0.4455,0.0,0.4455,0.4455,0,0.4455,0.0,0.0,0.0
2019-04-26 14:00:00,4.789,1.4269820426,4.9970790218,0.4475,0,0.4475,4.3415,1.4269820426,4.57,0.4475,0.0,0.4475,0.4475,0,0.4475,0.0,0.0,0.0
2019-04-26 14:30:00,4.0935,1.2271421067000001,4.2734786767,0.36,0,0.36,3.7335000000000003,1.2271421067000001,3.93,2.9535,0.8524422268,3.0740559526,0.36,0,0.36,2.5935,0.8524422268,2.73
2019-04-26 15:00:00,2.3695,0.5558048219,2.4338137254,0.6785,0,0.6785,1.691,0.5558048219,1.78,2.4075,0.5682948179,2.4736643366,0.6785,0,0.6785,1.729,0.5682948179,1.82
2019-04-26 15:30:00,2.68,0.7088072728,2.7721485801,0.5235000000000001,0,0.5235000000000001,2.1565,0.7088072728,2.27,2.6705,0.7056847738,2.7621660432,0.5235000000000001,0,0.5235000000000001,2.147,0.7056847738,2.26
2019-04-26 16:00:00,2.7395,0.7431547618000001,2.8385100405,0.47850000000000004,0,0.47850000000000004,2.261,0.7431547618000001,2.38,2.73,0.7400322628,2.8285239525,0.47850000000000004,0,0.47850000000000004,2.2515,0.7400322628,2.37
2019-04-26 16:30:00,2.9855,0.8961572128,3.1170992926,0.259,0,0.259,2.7265,0.8961572128,2.87,2.976,0.8930347138,3.1071026697,0.259,0,0.259,2.717,0.8930347138,2.86
2019-04-26 17:00:00,3.0835,0.9305047018,3.2208401466,0.2525,0,0.2525,2.831,0.9305047018,2.98,3.074,0.9273822028,3.2108431525,0.2525,0,0.2525,2.8215,0.9273822028,2.9699999999999998
2019-04-26 17:30:00,3.0165,0.9180147058,3.1530974057,0.2235,0,0.2235,2.793,0.9180147058,2.94,3.007,0.9148922068,3.1430998632,0.2235,0,0.2235,2.7835,0.9148922068,2.93
2019-04-26 18:00:00,3.0525,0.9429946978,3.1948388457,0.1835,0,0.1835,2.8689999999999998,0.9429946978,3.02,3.043,0.9398721988000001,3.1848404591,0.1835,0,0.1835,2.8595,0.9398721988000001,3.01
2019-04-26 18:30:00,2.985,0.9180147058,3.1229755042,0.192,0,0.192,2.793,0.9180147058,2.94,2.9755000000000003,0.9148922068,3.112977353,0.192,0,0.192,2.7835,0.9148922068,2.93
2019-04-26 19:00:00,3.0035,0.9523621948000001,3.150873847,0.106,0,0.106,2.8975,0.9523621948000001,3.05,2.9939999999999998,0.9492396958,3.1408744005,0.106,0,0.106,2.888,0.9492396958,3.04
2019-04-26 19:30:00,2.862,0.8774222188,2.9934785368,0.1925,0,0.1925,2.6695,0.8774222188,2.81,2.8525,0.8742997198,2.9834805597000003,0.1925,0,0.1925,2.66,0.8742997198,2.8
2019-04-26 20:00:00,3.0405,0.9960771807000001,3.1995015237,0.01,0,0.01,3.0305,0.9960771807000001,3.19,3.031,0.9929546817,3.1895015285,0.01,0,0.01,3.021,0.9929546817,3.18
2019-04-26 20:30:00,2.7965,0.9180147058,2.9433252029,0.0035,0,0.0035,2.793,0.9180147058,2.94,2.787,0.9148922068,2.9333252036,0.0035,0,0.0035,2.7835,0.9148922068,2.93
2019-04-26 21:00:00,2.6495,0.8524422268,2.783254929,0.056,0,0.056,2.5935,0.8524422268,2.73,2.64,0.8493197278,2.7732551271,0.056,0,0.056,2.584,0.8493197278,2.7199999999999998
2019-04-26 21:30:00,2.697,0.8836672168,2.838076241,0.0085,0,0.0085,2.6885,0.8836672168,2.83,2.697,0.8836672168,2.838076241,0.0085,0,0.0085,2.6885,0.8836672168,2.83
2019-04-26 22:00:00,2.5705,0.8056047418000001,2.6937834453000002,0.11950000000000001,0,0.11950000000000001,2.451,0.8056047418000001,2.58,2.561,0.8024822428,2.6837844083,0.11950000000000001,0,0.11950000000000001,2.4415,0.8024822428,2.5700000000000003
2019-04-26 22:30:00,2.4765,0.7806247498000001,2.596618426,0.1015,0,0.1015,2.375,0.7806247498000001,2.5,2.4765,0.7806247498000001,2.596618426,0.1015,0,0.1015,2.375,0.7806247498000001,2.5
2019-04-26 23:00:00,2.457,0.7587672568,2.5714930974,0.14850000000000002,0,0.14850000000000002,2.3085,0.7587672568,2.43,2.4475,0.7556447578000001,2.5614947296,0.14850000000000002,0,0.14850000000000002,2.299,0.7556447578000001,2.42
2019-04-26 23:30:00,2.267,0.7212972688,2.3789827133,0.07250000000000001,0,0.07250000000000001,2.1945,0.7212972688,2.31,2.2195,0.7056847738,2.3289850256999998,0.07250000000000001,0,0.07250000000000001,2.147,0.7056847738,2.26
2019-04-27 00:00:00,2.165,0.6869497798,2.2713707315000002,0.075,0,0.075,2.09,0.6869497798,2.2,2.1555,0.6838272808,2.2613712654,0.075,0,0.075,2.0805,0.6838272808,2.19
2019-04-27 00:30:00,2.3005,0.7431547618000001,2.4175564626,0.0395,0,0.0395,2.261,0.7431547618000001,2.38,2.291,0.7400322628,2.4075565933,0.0395,0,0.0395,2.2515,0.7400322628,2.37
2019-04-27 01:00:00,1.9304999999999999,0.5526823229,2.0080557761,0.249,0,0.249,1.6815,0.5526823229,1.77,1.9304999999999999,0.5526823229,2.0080557761,0.249,0,0.249,1.6815,0.5526823229,1.77
2019-04-27 01:30:00,2.0375,0.6369897958,2.1347510979,0.0995,0,0.0995,1.9380000000000002,0.6369897958,2.04,2.028,0.6338672968,2.124752162,0.0995,0,0.0995,1.9285,0.6338672968,2.03
2019-04-27 02:00:00,1.8205,0.5308248299,1.8963109582,0.20550000000000002,0,0.20550000000000002,1.615,0.5308248299,1.7000000000000002,1.811,0.5277023309000001,1.8863167152,0.20550000000000002,0,0.20550000000000002,1.6055000000000001,0.5277023309000001,1.69
2019-04-27 02:30:00,1.708,0.5027223389000001,1.7804476263,0.17850000000000002,0,0.17850000000000002,1.5295,0.5027223389000001,1.6099999999999999,1.6985000000000001,0.4995998399,1.7704525550999999,0.17850000000000002,0,0.17850000000000002,1.52,0.4995998399,1.6
2019-04-27 03:00:00,1.8645,0.5745398159,1.9510141594000001,0.1165,0,0.1165,1.748,0.5745398159,1.8399999999999999,1.8265,0.5620498199,1.9110212584,0.1165,0,0.1165,1.71,0.5620498199,1.8
2019-04-27 03:30:00,1.8755000000000002,0.5995198078,1.9689906678,0.051500000000000004,0,0.051500000000000004,1.824,0.5995198078,1.92,1.7615,0.5620498199,1.8489949297,0.051500000000000004,0,0.051500000000000004,1.71,0.5620498199,1.8
2019-04-27 04:00:00,1.7810000000000001,0.5464373249,1.8629424978,0.11850000000000001,0,0.11850000000000001,1.6625,0.5464373249,1.75,1.762,0.5401923269000001,1.8429464859,0.11850000000000001,0,0.11850000000000001,1.6435,0.5401923269000001,1.73
2019-04-27 04:30:00,1.74,0.4902323429,1.8077410628,0.2485,0,0.2485,1.4915,0.4902323429,1.57,1.7305000000000001,0.4871098439,1.7977503303,0.2485,0,0.2485,1.482,0.4871098439,1.56
2019-04-27 05:00:00,1.88,0.5807848139,1.9676663843000002,0.113,0,0.113,1.767,0.5807848139,1.8599999999999999,1.766,0.5433148259,1.8476869324,0.113,0,0.113,1.653,0.5433148259,1.74
2019-04-27 05:30:00,1.9045,0.6244997998,2.0042754925,0.0045000000000000005,0,0.0045000000000000005,1.9,0.6244997998,2.0,1.8094999999999999,0.5932748098,1.9042755184,0.0045000000000000005,0,0.0045000000000000005,1.8050000000000002,0.5932748098,1.9
2019-04-27 06:00:00,1.939,0.6338672968,2.0399776347,0.0105,0,0.0105,1.9285,0.6338672968,2.03,1.8820000000000001,0.6151323028,1.9799777145,0.0105,0,0.0105,1.8715000000000002,0.6151323028,1.97
2019-04-27 06:30:00,1.7555,0.5152123349000001,1.8295420192,0.188,0,0.188,1.5675,0.5152123349000001,1.65,1.7269999999999999,0.5058448379,1.7995577234,0.188,0,0.188,1.5390000000000001,0.5058448379,1.62
2019-04-27 07:00:00,1.9665,0.6307447978,2.0651782611,0.0475,0,0.0475,1.919,0.6307447978,2.02,1.957,0.6276222988,2.0551785202,0.0475,0,0.0475,1.9095,0.6276222988,2.01
2019-04-27 07:30:00,2.342,0.7400322628,2.4561375674,0.09050000000000001,0,0.09050000000000001,2.2515,0.7400322628,2.37,2.3325,0.7369097638000001,2.446138232,0.09050000000000001,0,0.09050000000000001,2.242,0.7369097638000001,2.36
2019-04-27 08:00:00,2.4565,0.7400322628,2.5655486743,0.20500000000000002,0,0.20500000000000002,2.2515,0.7400322628,2.37,2.4565,0.7400322628,2.5655486743,0.20500000000000002,0,0.20500000000000002,2.2515,0.7400322628,2.37
2019-04-27 08:30:00,2.6305,0.7899922468,2.7465647635,0.227,0,0.227,2.4035,0.7899922468,2.5300000000000002,2.583,0.7743797518000001,2.6965817251,0.227,0,0.227,2.356,0.7743797518000001,2.48
2019-04-27 09:00:00,2.7395,0.8118497398000001,2.8572644697,0.2695,0,0.2695,2.47,0.8118497398000001,2.6,2.654,0.7837472488,2.7673047808,0.2695,0,0.2695,2.3845,0.7837472488,2.51
2019-04-27 09:30:00,2.882,0.8493197278,3.0045412295,0.298,0,0.298,2.584,0.8493197278,2.7199999999999998,2.673,0.7806247498000001,2.7846550952999998,0.298,0,0.298,2.375,0.7806247498000001,2.5
2019-04-27 10:00:00,3.1375,0.9273822028,3.2716882492,0.316,0,0.316,2.8215,0.9273822028,2.9699999999999998,2.9095,0.8524422268,3.0318060624,0.316,0,0.316,2.5935,0.8524422268,2.73
2019-04-27 10:30:00,2.972,0.8493197278,3.0909752506,0.388,0,0.388,2.584,0.8493197278,2.7199999999999998,2.877,0.8180947378000001,2.9910546635,0.388,0,0.388,2.489,0.8180947378000001,2.62
2019-04-27 11:00:00,2.7265,0.6744597838,2.8086826538,0.6745,0,0.6745,2.052,0.6744597838,2.16,2.7075,0.6682147858,2.7887393657,0.6745,0,0.6745,2.033,0.6682147858,2.14
2019-04-27 11:30:00,2.589,0.6088873048,2.6596362063,0.7365,0,0.7365,1.8525,0.6088873048,1.9500000000000002,2.5700000000000003,0.6026423068,2.6397116793,0.7365,0,0.7365,1.8335,0.6026423068,1.9300000000000002
2019-04-27 12:00:00,2.565,0.5807848139,2.6299307976,0.798,0,0.798,1.767,0.5807848139,1.8599999999999999,2.5460000000000003,0.5745398159,2.6100214559,0.798,0,0.798,1.748,0.5745398159,1.8399999999999999
2019-04-27 12:30:00,2.476,0.4902323429,2.5240649259,0.9845,0,0.9845,1.4915,0.4902323429,1.57,2.4665,0.4871098439,2.514139664,0.9845,0,0.9845,1.482,0.4871098439,1.56
2019-04-27 13:00:00,2.4335,0.5464373249,2.4940962291,0.771,0,0.771,1.6625,0.5464373249,1.75,2.424,0.5433148259,2.4841431118,0.771,0,0.771,1.653,0.5433148259,1.74
2019-04-27 13:30:00,2.371,0.5558048219,2.4352741119,0.68,0,0.68,1.691,0.5558048219,1.78,2.352,0.5495598239,2.4153509062,0.68,0,0.68,1.6720000000000002,0.5495598239,1.76
2019-04-27 14:00:00,2.314,0.5027223389000001,2.3679792546,0.7845000000000001,0,0.7845000000000001,1.5295,0.5027223389000001,1.6099999999999999,2.3045,0.4995998399,2.3580331317,0.7845000000000001,0,0.7845000000000001,1.52,0.4995998399,1.6
2019-04-27 14:30:00,2.226,0.5620498199,2.2958606229000003,0.516,0,0.516,1.71,0.5620498199,1.8,2.2165,0.5589273209,2.2858853865,0.516,0,0.516,1.7005,0.5589273209,1.79
2019-04-27 15:00:00,1.976,0.39655737290000004,2.015399154,0.7695000000000001,0,0.7695000000000001,1.2065000000000001,0.39655737290000004,1.27,1.957,0.39031237490000004,1.9955432218,0.7695000000000001,0,0.7695000000000001,1.1875,0.39031237490000004,1.25
2019-04-27 15:30:00,1.851,0.3247398959,1.8792703371,0.863,0,0.863,0.988,0.3247398959,1.04,1.8415,0.3216173969,1.8693742268,0.863,0,0.863,0.9785,0.3216173969,1.03
2019-04-27 16:00:00,1.9585,0.4277823629,2.0046745372,0.657,0,0.657,1.3014999999999999,0.4277823629,1.37,1.949,0.4246598639,1.9947272997,0.657,0,0.657,1.292,0.4246598639,1.3599999999999999
2019-04-27 16:30:00,2.031,0.4933548419,2.0900622,0.53,0,0.53,1.501,0.4933548419,1.58,2.012,0.4871098439,2.0701256001,0.53,0,0.53,1.482,0.4871098439,1.56
2019-04-27 17:00:00,2.235,0.5526823229,2.3023211657,0.5535,0,0.5535,1.6815,0.5526823229,1.77,2.2255,0.5495598239,2.2923495043,0.5535,0,0.5535,1.6720000000000002,0.5495598239,1.76
2019-04-27 17:30:00,2.287,0.5995198078,2.3642743073,0.463,0,0.463,1.824,0.5995198078,1.92,2.2775,0.5963973088,2.3542930998,0.463,0,0.463,1.8145,0.5963973088,1.9100000000000001
2019-04-27 18:00:00,2.287,0.5870298118,2.3611380730000002,0.501,0,0.501,1.786,0.5870298118,1.88,2.2775,0.5839073129,2.3511601392,0.501,0,0.501,1.7765,0.5839073129,1.87
2019-04-27 18:30:00,2.24,0.6369897958,2.3288099965,0.302,0,0.302,1.9380000000000002,0.6369897958,2.04,2.2305,0.6338672968,2.3188182335,0.302,0,0.302,1.9285,0.6338672968,2.03
2019-04-27 19:00:00,2.1565,0.6213773008,2.2442375097,0.266,0,0.266,1.8905,0.6213773008,1.99,2.1565,0.6213773008,2.2442375097,0.266,0,0.266,1.8905,0.6213773008,1.99
2019-04-27 19:30:00,2.1875,0.6557247898,2.2836661862,0.1925,0,0.1925,1.995,0.6557247898,2.1,2.178,0.6526022908,2.273669666,0.1925,0,0.1925,1.9855,0.6526022908,2.09
2019-04-27 20:00:00,2.1265,0.6369897958,2.219855457,0.1885,0,0.1885,1.9380000000000002,0.6369897958,2.04,2.117,0.6338672968,2.2098589887,0.1885,0,0.1885,1.9285,0.6338672968,2.03
2019-04-27 20:30:00,2.094,0.6494797918,2.1924096333,0.11800000000000001,0,0.11800000000000001,1.976,0.6494797918,2.08,2.094,0.6494797918,2.1924096333,0.11800000000000001,0,0.11800000000000001,1.976,0.6494797918,2.08
2019-04-27 21:00:00,2.164,0.6682147858,2.2648194188,0.131,0,0.131,2.033,0.6682147858,2.14,2.1545,0.6650922868,2.2548210572,0.131,0,0.131,2.0235,0.6650922868,2.13
2019-04-27 21:30:00,2.183,0.7150522708,2.2971261937,0.007500000000000001,0,0.007500000000000001,2.1755,0.7150522708,2.29,2.1735,0.7119297718,2.2871261990000002,0.007500000000000001,0,0.007500000000000001,2.166,0.7119297718,2.2800000000000002
2019-04-27 22:00:00,2.051,0.6494797918,2.1513774657,0.075,0,0.075,1.976,0.6494797918,2.08,2.051,0.6494797918,2.1513774657,0.075,0,0.075,1.976,0.6494797918,2.08
2019-04-27 22:30:00,1.8665,0.5526823229,1.9466073050000001,0.185,0,0.185,1.6815,0.5526823229,1.77,1.857,0.5495598239,1.9366117319,0.185,0,0.185,1.6720000000000002,0.5495598239,1.76
2019-04-27 23:00:00,1.721,0.5089673369000001,1.7946834679,0.17250000000000001,0,0.17250000000000001,1.5485,0.5089673369000001,1.63,1.721,0.5089673369000001,1.7946834679,0.17250000000000001,0,0.17250000000000001,1.5485,0.5089673369000001,1.63
2019-04-27 23:30:00,1.649,0.5183348339,1.72854621,0.07200000000000001,0,0.07200000000000001,1.577,0.5183348339,1.6600000000000001,1.6395,0.5152123349000001,1.7185470607000002,0.07200000000000001,0,0.07200000000000001,1.5675,0.5152123349000001,1.65
2019-04-28 00:00:00,1.673,0.5495598239,1.7609500276999999,0.001,0,0.001,1.6720000000000002,0.5495598239,1.76,1.6635,0.5464373249,1.7509500278,0.001,0,0.001,1.6625,0.5464373249,1.75
2019-04-28 00:30:00,1.4775,0.4683748499,1.5499616931,0.052500000000000005,0,0.052500000000000005,1.425,0.4683748499,1.5,1.4775,0.4683748499,1.5499616931,0.052500000000000005,0,0.052500000000000005,1.425,0.4683748499,1.5
2019-04-28 01:00:00,1.4865,0.4402723589,1.5503296424,0.147,0,0.147,1.3395000000000001,0.4402723589,1.4100000000000001,1.4865,0.4402723589,1.5503296424,0.147,0,0.147,1.3395000000000001,0.4402723589,1.4100000000000001
2019-04-28 01:30:00,1.478,0.4777423469,1.5532938389000002,0.0245,0,0.0245,1.4535,0.4777423469,1.53,1.4685000000000001,0.4746198479,1.543293961,0.0245,0,0.0245,1.444,0.4746198479,1.52
2019-04-28 02:00:00,1.417,0.40592486990000004,1.4739959294,0.182,0,0.182,1.235,0.40592486990000004,1.3,1.4075,0.40280237090000004,1.4640034153,0.182,0,0.182,1.2255,0.40280237090000004,1.29
2019-04-28 02:30:00,1.3865,0.4309048619,1.451916406,0.0755,0,0.0755,1.311,0.4309048619,1.38,1.3865,0.4309048619,1.451916406,0.0755,0,0.0755,1.311,0.4309048619,1.38
2019-04-28 03:00:00,1.4935,0.4558848539,1.5615291384,0.10650000000000001,0,0.10650000000000001,1.387,0.4558848539,1.46,1.4935,0.4558848539,1.5615291384,0.10650000000000001,0,0.10650000000000001,1.387,0.4558848539,1.46
2019-04-28 03:30:00,1.392,0.4340273609,1.4580959331,0.07150000000000001,0,0.07150000000000001,1.3205,0.4340273609,1.3900000000000001,1.392,0.4340273609,1.4580959331,0.07150000000000001,0,0.07150000000000001,1.3205,0.4340273609,1.3900000000000001
2019-04-28 04:00:00,1.37,0.39343487390000004,1.425373986,0.17300000000000001,0,0.17300000000000001,1.197,0.39343487390000004,1.26,1.37,0.39343487390000004,1.425373986,0.17300000000000001,0,0.17300000000000001,1.197,0.39343487390000004,1.26
2019-04-28 04:30:00,1.3780000000000001,0.39967987190000004,1.434791971,0.162,0,0.162,1.216,0.39967987190000004,1.28,1.3780000000000001,0.39967987190000004,1.434791971,0.162,0,0.162,1.216,0.39967987190000004,1.28
2019-04-28 05:00:00,1.3545,0.40592486990000004,1.414017415,0.11950000000000001,0,0.11950000000000001,1.235,0.40592486990000004,1.3,1.3545,0.40592486990000004,1.414017415,0.11950000000000001,0,0.11950000000000001,1.235,0.40592486990000004,1.3
2019-04-28 05:30:00,1.525,0.4652523509,1.5943916551,0.1095,0,0.1095,1.4155,0.4652523509,1.49,1.525,0.4652523509,1.5943916551,0.1095,0,0.1095,1.4155,0.4652523509,1.49
2019-04-28 06:00:00,1.3975,0.39967987190000004,1.4535302714,0.18150000000000002,0,0.18150000000000002,1.216,0.39967987190000004,1.28,1.3975,0.39967987190000004,1.4535302714,0.18150000000000002,0,0.18150000000000002,1.216,0.39967987190000004,1.28
2019-04-28 06:30:00,1.462,0.4277823629,1.5232996258,0.1605,0,0.1605,1.3014999999999999,0.4277823629,1.37,1.462,0.4277823629,1.5232996258,0.1605,0,0.1605,1.3014999999999999,0.4277823629,1.37
2019-04-28 07:00:00,1.5505,0.4902323429,1.6261543592,0.059000000000000004,0,0.059000000000000004,1.4915,0.4902323429,1.57,1.541,0.4871098439,1.6161550049,0.059000000000000004,0,0.059000000000000004,1.482,0.4871098439,1.56
2019-04-28 07:30:00,1.5859999999999999,0.4777423469,1.6563917864,0.1325,0,0.1325,1.4535,0.4777423469,1.53,1.5859999999999999,0.4777423469,1.6563917864,0.1325,0,0.1325,1.4535,0.4777423469,1.53
2019-04-28 08:00:00,1.691,0.5058448379,1.7650382432,0.152,0,0.152,1.5390000000000001,0.5058448379,1.62,1.691,0.5058448379,1.7650382432,0.152,0,0.152,1.5390000000000001,0.5058448379,1.62
2019-04-28 08:30:00,1.8775,0.5495598239,1.9562776516,0.20550000000000002,0,0.20550000000000002,1.6720000000000002,0.5495598239,1.76,1.8775,0.5495598239,1.9562776516,0.20550000000000002,0,0.20550000000000002,1.6720000000000002,0.5495598239,1.76
2019-04-28 09:00:00,1.962,0.5245798319,2.030918019,0.366,0,0.366,1.596,0.5245798319,1.6800000000000002,1.962,0.5245798319,2.030918019,0.366,0,0.366,1.596,0.5245798319,1.6800000000000002
2019-04-28 09:30:00,2.074,0.6151323028,2.1632992743,0.2025,0,0.2025,1.8715000000000002,0.6151323028,1.97,2.0645,0.6120098038,2.1533035666,0.2025,0,0.2025,1.862,0.6120098038,1.96
2019-04-28 10:00:00,2.1915,0.6213773008,2.277889813,0.301,0,0.301,1.8905,0.6213773008,1.99,2.1345,0.6026423068,2.2179422896,0.301,0,0.301,1.8335,0.6026423068,1.9300000000000002
2019-04-28 10:30:00,2.3765,0.6994397758,2.4772905058,0.2485,0,0.2485,2.128,0.6994397758,2.24,2.2815,0.6682147858,2.3773416351,0.2485,0,0.2485,2.033,0.6682147858,2.14
2019-04-28 11:00:00,2.526,0.7525222588,2.6357097242,0.23650000000000002,0,0.23650000000000002,2.2895,0.7525222588,2.41,2.431,0.7212972688,2.5357505299,0.23650000000000002,0,0.23650000000000002,2.1945,0.7212972688,2.31
2019-04-28 11:30:00,2.2505,0.5558048219,2.3181176091999998,0.5595,0,0.5595,1.691,0.5558048219,1.78,2.241,0.5526823229,2.3081461717,0.5595,0,0.5595,1.6815,0.5526823229,1.77
2019-04-28 12:00:00,2.3035,0.5932748098,2.3786734223,0.4985,0,0.4985,1.8050000000000002,0.5932748098,1.9,2.294,0.5901523108,2.3686949466,0.4985,0,0.4985,1.7955,0.5901523108,1.8900000000000001
2019-04-28 12:30:00,2.4415,0.6557247898,2.528022399,0.4465,0,0.4465,1.995,0.6557247898,2.1,2.432,0.6526022908,2.5180376784,0.4465,0,0.4465,1.9855,0.6526022908,2.09
2019-04-28 13:00:00,2.787,0.7993597438000001,2.8993697591,0.355,0,0.355,2.432,0.7993597438000001,2.56,2.7775,0.7962372448,2.8893770955,0.355,0,0.355,2.4225,0.7962372448,2.55
2019-04-28 13:30:00,2.513,0.6307447978,2.5909473171,0.594,0,0.594,1.919,0.6307447978,2.02,2.5035,0.6276222988,2.5809730723,0.594,0,0.594,1.9095,0.6276222988,2.01
2019-04-28 14:00:00,2.596,0.7306647658000001,2.6968661442,0.373,0,0.373,2.223,0.7306647658000001,2.34,2.5865,0.7275422668,2.6868755088,0.373,0,0.373,2.2135,0.7275422668,2.33
2019-04-28 14:30:00,2.4655,0.6463572928,2.5488169805,0.499,0,0.499,1.9665,0.6463572928,2.07,2.456,0.6432347938,2.5388357568,0.499,0,0.499,1.957,0.6432347938,2.06
2019-04-28 15:00:00,2.5380000000000003,0.7056847738,2.6342807367,0.391,0,0.391,2.147,0.7056847738,2.26,2.5285,0.7025622748,2.6242915234,0.391,0,0.391,2.1375,0.7025622748,2.25
2019-04-28 15:30:00,2.5935,0.7337872648,2.6953081456,0.361,0,0.361,2.2325,0.7337872648,2.35,2.584,0.7306647658000001,2.6853169273,0.361,0,0.361,2.223,0.7306647658000001,2.34
2019-04-28 16:00:00,2.548,0.7088072728,2.6447517369,0.3915,0,0.3915,2.1565,0.7088072728,2.27,2.5385,0.7056847738,2.6347624656,0.3915,0,0.3915,2.147,0.7056847738,2.26
2019-04-28 16:30:00,2.633,0.7400322628,2.7350204295,0.3815,0,0.3815,2.2515,0.7400322628,2.37,2.633,0.7400322628,2.7350204295,0.3815,0,0.3815,2.2515,0.7400322628,2.37
2019-04-28 17:00:00,2.9185,0.8930347138,3.0520735984,0.2015,0,0.2015,2.717,0.8930347138,2.86,2.9185,0.8930347138,3.0520735984,0.2015,0,0.2015,2.717,0.8930347138,2.86
2019-04-28 17:30:00,2.873,0.8586872248,2.9985784549,0.2605,0,0.2605,2.6125,0.8586872248,2.75,2.7685,0.8243397358000001,2.8886204751999998,0.2605,0,0.2605,2.508,0.8243397358000001,2.64
2019-04-28 18:00:00,2.8625,0.8742997198,2.993042975,0.2025,0,0.2025,2.66,0.8742997198,2.8,2.8625,0.8742997198,2.993042975,0.2025,0,0.2025,2.66,0.8742997198,2.8
2019-04-28 18:30:00,2.622,0.7806247498000001,2.7357373777,0.247,0,0.247,2.375,0.7806247498000001,2.5,2.622,0.7806247498000001,2.7357373777,0.247,0,0.247,2.375,0.7806247498000001,2.5
2019-04-28 19:00:00,2.698,0.8493197278,2.8285239967,0.114,0,0.114,2.584,0.8493197278,2.7199999999999998,2.6885,0.8461972288,2.8185247914,0.114,0,0.114,2.5745,0.8461972288,2.71
2019-04-28 19:30:00,2.739,0.8618097238,2.8713824197,0.117,0,0.117,2.622,0.8618097238,2.76,2.739,0.8618097238,2.8713824197,0.117,0,0.117,2.622,0.8618097238,2.76
2019-04-28 20:00:00,2.6765,0.8711772208,2.8147117082,0.026000000000000002,0,0.026000000000000002,2.6505,0.8711772208,2.79,2.6765,0.8711772208,2.8147117082,0.026000000000000002,0,0.026000000000000002,2.6505,0.8711772208,2.79
2019-04-28 20:30:00,2.556,0.8337072328,2.6885318949,0.0195,0,0.0195,2.5365,0.8337072328,2.67,2.556,0.8337072328,2.6885318949,0.0195,0,0.0195,2.5365,0.8337072328,2.67
2019-04-28 21:00:00,2.395,0.7681347538000001,2.5151652033,0.058,0,0.058,2.337,0.7681347538000001,2.46,2.395,0.7681347538000001,2.5151652033,0.058,0,0.058,2.337,0.7681347538000001,2.46
2019-04-28 21:30:00,2.6055,0.8493197278,2.7404332231,0.021500000000000002,0,0.021500000000000002,2.584,0.8493197278,2.7199999999999998,2.6055,0.8493197278,2.7404332231,0.021500000000000002,0,0.021500000000000002,2.584,0.8493197278,2.7199999999999998
2019-04-28 22:00:00,2.2895,0.7400322628,2.4061292567,0.038,0,0.038,2.2515,0.7400322628,2.37,2.2800000000000002,0.7369097638000001,2.3961293788,0.038,0,0.038,2.242,0.7369097638000001,2.36
2019-04-28 22:30:00,2.4035,0.7400322628,2.5148479079,0.152,0,0.152,2.2515,0.7400322628,2.37,2.299,0.7056847738,2.4048683956,0.152,0,0.152,2.147,0.7056847738,2.26
2019-04-28 23:00:00,2.243,0.7119297718,2.3532728274,0.077,0,0.077,2.166,0.7119297718,2.2800000000000002,2.243,0.7119297718,2.3532728274,0.077,0,0.077,2.166,0.7119297718,2.2800000000000002
2019-04-28 23:30:00,2.0485,0.5995198078,2.1344264452,0.2245,0,0.2245,1.824,0.5995198078,1.92,2.0485,0.5995198078,2.1344264452,0.2245,0,0.2245,1.824,0.5995198078,1.92
2019-04-29 00:00:00,1.982,0.6276222988,2.0789982564,0.07250000000000001,0,0.07250000000000001,1.9095,0.6276222988,2.01,1.9155000000000002,0.6057648058,2.009002551,0.07250000000000001,0,0.07250000000000001,1.843,0.6057648058,1.94
2019-04-29 00:30:00,1.8715000000000002,0.5558048219,1.952288721,0.18050000000000002,0,0.18050000000000002,1.691,0.5558048219,1.78,1.862,0.5526823229,1.9422929105,0.18050000000000002,0,0.18050000000000002,1.6815,0.5526823229,1.77
2019-04-29 01:00:00,1.8255,0.5995198078,1.9214250571,0.0015,0,0.0015,1.824,0.5995198078,1.92,1.8255,0.5995198078,1.9214250571,0.0015,0,0.0015,1.824,0.5995198078,1.92
2019-04-29 01:30:00,2.0255,0.6650922868,2.1319000915,0.002,0,0.002,2.0235,0.6650922868,2.13,1.9304999999999999,0.6338672968,2.031900096,0.002,0,0.002,1.9285,0.6338672968,2.03
2019-04-29 02:00:00,1.901,0.5714173169,1.9850236145000002,0.1625,0,0.1625,1.7385000000000002,0.5714173169,1.83,1.901,0.5714173169,1.9850236145000002,0.1625,0,0.1625,1.7385000000000002,0.5714173169,1.83
2019-04-29 02:30:00,1.775,0.5464373249,1.8572072448,0.1125,0,0.1125,1.6625,0.5464373249,1.75,1.7845,0.5495598239,1.8672054654,0.1125,0,0.1125,1.6720000000000002,0.5495598239,1.76
2019-04-29 03:00:00,1.788,0.5745398159,1.8780415331,0.04,0,0.04,1.748,0.5745398159,1.8399999999999999,1.788,0.5745398159,1.8780415331,0.04,0,0.04,1.748,0.5745398159,1.8399999999999999
2019-04-29 03:30:00,1.795,0.5620498199,1.8809372664000001,0.085,0,0.085,1.71,0.5620498199,1.8,1.795,0.5620498199,1.8809372664000001,0.085,0,0.085,1.71,0.5620498199,1.8
2019-04-29 04:00:00,1.745,0.5464373249,1.8285564662,0.0825,0,0.0825,1.6625,0.5464373249,1.75,1.7355,0.5433148259,1.818557464,0.0825,0,0.0825,1.653,0.5433148259,1.74
2019-04-29 04:30:00,1.8054999999999999,0.4902323429,1.8708709202,0.314,0,0.314,1.4915,0.4902323429,1.57,1.8054999999999999,0.4902323429,1.8708709202,0.314,0,0.314,1.4915,0.4902323429,1.57
2019-04-29 05:00:00,1.8245,0.5839073129,1.9156586335,0.048,0,0.048,1.7765,0.5839073129,1.87,1.8245,0.5839073129,1.9156586335,0.048,0,0.048,1.7765,0.5839073129,1.87
2019-04-29 05:30:00,1.792,0.5214573329000001,1.8663284143,0.20550000000000002,0,0.20550000000000002,1.5865,0.5214573329000001,1.67,1.792,0.5214573329000001,1.8663284143,0.20550000000000002,0,0.20550000000000002,1.5865,0.5214573329000001,1.67
2019-04-29 06:00:00,1.9155000000000002,0.5839073129,2.0025204119,0.139,0,0.139,1.7765,0.5839073129,1.87,1.9155000000000002,0.5839073129,2.0025204119,0.139,0,0.139,1.7765,0.5839073129,1.87
2019-04-29 06:30:00,2.2415,0.7275422668,2.3566162182,0.028,0,0.028,2.2135,0.7275422668,2.33,2.2415,0.7275422668,2.3566162182,0.028,0,0.028,2.2135,0.7275422668,2.33
2019-04-29 07:00:00,2.5705,0.8337072328,2.7023208544,0.034,0,0.034,2.5365,0.8337072328,2.67,2.5705,0.8337072328,2.7023208544,0.034,0,0.034,2.5365,0.8337072328,2.67
2019-04-29 07:30:00,2.9145000000000003,0.9492396958,3.0651861689,0.026500000000000003,0,0.026500000000000003,2.888,0.9492396958,3.04,2.8575,0.9305047018,3.0051863919,0.026500000000000003,0,0.026500000000000003,2.831,0.9305047018,2.98
2019-04-29 08:00:00,3.137,1.0148121747,3.2970612293,0.0495,0,0.0495,3.0875,1.0148121747,3.25,3.137,1.0148121747,3.2970612293,0.0495,0,0.0495,3.0875,1.0148121747,3.25
2019-04-29 08:30:00,3.125,1.0054446777,3.2827646885,0.066,0,0.066,3.059,1.0054446777,3.22,3.1155,1.0023221787,3.2727648861,0.066,0,0.066,3.0495,1.0023221787,3.21
