Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-29 09:00:00,3.097,0.9429946978,3.2373828936,0.228,0,0.228,2.8689999999999998,0.9429946978,3.02,3.0875,0.9398721988000001,3.2273853194,0.228,0,0.228,2.8595,0.9398721988000001,3.01
2019-04-29 09:30:00,3.0905,0.8836672168,3.2143518787,0.402,0,0.402,2.6885,0.8836672168,2.83,3.0905,0.8836672168,3.2143518787,0.402,0,0.402,2.6885,0.8836672168,2.83
2019-04-29 10:00:00,3.1355,0.9586071928000001,3.2787631814,0.219,0,0.219,2.9165,0.9586071928000001,3.07,3.1355,0.9586071928000001,3.2787631814,0.219,0,0.219,2.9165,0.9586071928000001,3.07
2019-04-29 10:30:00,2.932,0.8368297318,3.0490831409,0.386,0,0.386,2.5460000000000003,0.8368297318,2.68,2.9130000000000003,0.8305847338000001,3.0290988759,0.386,0,0.386,2.527,0.8305847338000001,2.66
2019-04-29 11:00:00,2.979,0.8680547218,3.102895422,0.338,0,0.338,2.641,0.8680547218,2.7800000000000002,2.979,0.8680547218,3.102895422,0.338,0,0.338,2.641,0.8680547218,2.7800000000000002
2019-04-29 11:30:00,3.094,0.9180147058,3.2273188563,0.301,0,0.301,2.793,0.9180147058,2.94,3.0845,0.9148922068,3.2173231109,0.301,0,0.301,2.7835,0.9148922068,2.93
2019-04-29 12:00:00,3.018,0.8056047418000001,3.1236713976,0.5670000000000001,0,0.5670000000000001,2.451,0.8056047418000001,2.58,3.0085,0.8024822428,3.1136875245,0.5670000000000001,0,0.5670000000000001,2.4415,0.8024822428,2.5700000000000003
2019-04-29 12:30:00,2.916,0.7899922468,3.0211163086,0.5125000000000001,0,0.5125000000000001,2.4035,0.7899922468,2.5300000000000002,2.916,0.7899922468,3.0211163086,0.5125000000000001,0,0.5125000000000001,2.4035,0.7899922468,2.5300000000000002
2019-04-29 13:00:00,2.8085,0.7618897558000001,2.9100082904,0.49050000000000005,0,0.49050000000000005,2.318,0.7618897558000001,2.44,2.799,0.7587672568,2.9000221982000003,0.49050000000000005,0,0.49050000000000005,2.3085,0.7587672568,2.43
2019-04-29 13:30:00,2.694,0.7462772608,2.79545448,0.42350000000000004,0,0.42350000000000004,2.2705,0.7462772608,2.39,2.694,0.7462772608,2.79545448,0.42350000000000004,0,0.42350000000000004,2.2705,0.7462772608,2.39
2019-04-29 14:00:00,2.5285,0.6744597838,2.616908147,0.47650000000000003,0,0.47650000000000003,2.052,0.6744597838,2.16,2.519,0.6713372848,2.6069243852,0.47650000000000003,0,0.47650000000000003,2.0425,0.6713372848,2.15
2019-04-29 14:30:00,2.5505,0.6775822828,2.6389710116,0.489,0,0.489,2.0615,0.6775822828,2.17,2.541,0.6744597838,2.628987828,0.489,0,0.489,2.052,0.6744597838,2.16
2019-04-29 15:00:00,2.8515,0.8056047418000001,2.963115126,0.4005,0,0.4005,2.451,0.8056047418000001,2.58,2.842,0.8024822428,2.9531240661,0.4005,0,0.4005,2.4415,0.8024822428,2.5700000000000003
2019-04-29 15:30:00,3.0625,0.9273822028,3.1998349957,0.241,0,0.241,2.8215,0.9273822028,2.9699999999999998,3.053,0.9242597038,3.1898377702,0.241,0,0.241,2.8120000000000003,0.9242597038,2.96
2019-04-29 16:00:00,3.0365,0.9273822028,3.1749598423,0.215,0,0.215,2.8215,0.9273822028,2.9699999999999998,3.0175,0.9211372048,3.1549643421,0.215,0,0.215,2.8025,0.9211372048,2.95
2019-04-29 16:30:00,3.1335,0.9180147058,3.2652064636,0.3405,0,0.3405,2.793,0.9180147058,2.94,3.0195,0.8805447178,3.145272524,0.3405,0,0.3405,2.6790000000000003,0.8805447178,2.8200000000000003
2019-04-29 17:00:00,3.099,0.8930347138,3.2251065099,0.382,0,0.382,2.717,0.8930347138,2.86,3.061,0.8805447178,3.1851342201,0.382,0,0.382,2.6790000000000003,0.8805447178,2.8200000000000003
2019-04-29 17:30:00,3.056,0.8930347138,3.1838101388,0.339,0,0.339,2.717,0.8930347138,2.86,3.056,0.8930347138,3.1838101388,0.339,0,0.339,2.717,0.8930347138,2.86
2019-04-29 18:00:00,2.977,0.8680547218,3.1009753304,0.336,0,0.336,2.641,0.8680547218,2.7800000000000002,2.977,0.8680547218,3.1009753304,0.336,0,0.336,2.641,0.8680547218,2.7800000000000002
2019-04-29 18:30:00,3.0555,0.9211372048,3.1913279368,0.253,0,0.253,2.8025,0.9211372048,2.95,3.046,0.9180147058,3.1813310108,0.253,0,0.253,2.793,0.9180147058,2.94
2019-04-29 19:00:00,3.0405,0.9523621948000001,3.186162896,0.14300000000000002,0,0.14300000000000002,2.8975,0.9523621948000001,3.05,3.0405,0.9523621948000001,3.186162896,0.14300000000000002,0,0.14300000000000002,2.8975,0.9523621948000001,3.05
2019-04-29 19:30:00,3.0705,0.9523621948000001,3.214803882,0.17300000000000001,0,0.17300000000000001,2.8975,0.9523621948000001,3.05,3.0705,0.9523621948000001,3.214803882,0.17300000000000001,0,0.17300000000000001,2.8975,0.9523621948000001,3.05
2019-04-29 20:00:00,3.034,0.9523621948000001,3.1799606523,0.1365,0,0.1365,2.8975,0.9523621948000001,3.05,3.034,0.9523621948000001,3.1799606523,0.1365,0,0.1365,2.8975,0.9523621948000001,3.05
2019-04-29 20:30:00,2.9105,0.8992797118,3.046262341,0.17450000000000002,0,0.17450000000000002,2.7359999999999998,0.8992797118,2.88,2.9105,0.8992797118,3.046262341,0.17450000000000002,0,0.17450000000000002,2.7359999999999998,0.8992797118,2.88
2019-04-29 21:00:00,2.8890000000000002,0.9461171968000001,3.039976768,0.0105,0,0.0105,2.8785,0.9461171968000001,3.03,2.87,0.9398721988000001,3.0199767797,0.0105,0,0.0105,2.8595,0.9398721988000001,3.01
2019-04-29 21:30:00,2.642,0.8680547218,2.7809500175,0.001,0,0.001,2.641,0.8680547218,2.7800000000000002,2.642,0.8680547218,2.7809500175,0.001,0,0.001,2.641,0.8680547218,2.7800000000000002
2019-04-29 22:00:00,2.6525,0.8649322228,2.7899577058,0.021,0,0.021,2.6315,0.8649322228,2.77,2.6525,0.8649322228,2.7899577058,0.021,0,0.021,2.6315,0.8649322228,2.77
2019-04-29 22:30:00,2.504,0.8212172368,2.6352255596000003,0.0055000000000000005,0,0.0055000000000000005,2.4985,0.8212172368,2.63,2.504,0.8212172368,2.6352255596000003,0.0055000000000000005,0,0.0055000000000000005,2.4985,0.8212172368,2.63
2019-04-29 23:00:00,2.295,0.6994397758,2.3992167472,0.167,0,0.167,2.128,0.6994397758,2.24,2.2855,0.6963172768,2.3892191193,0.167,0,0.167,2.1185,0.6963172768,2.23
2019-04-29 23:30:00,2.2984999999999998,0.7306647658000001,2.4118402207000003,0.0755,0,0.0755,2.223,0.7306647658000001,2.34,2.1845,0.6931947778,2.2918462536,0.0755,0,0.0755,2.109,0.6931947778,2.22
2019-04-30 00:00:00,2.1475,0.7025622748,2.2595021576,0.01,0,0.01,2.1375,0.7025622748,2.25,2.138,0.6994397758,2.2495021671,0.01,0,0.01,2.128,0.6994397758,2.24
2019-05-01 00:30:00,1.861,0.5714173169,1.9467508187,0.12250000000000001,0,0.12250000000000001,1.7385000000000002,0.5714173169,1.83,1.8515000000000001,0.5682948179,1.9367527591,0.12250000000000001,0,0.12250000000000001,1.729,0.5682948179,1.82
2019-05-01 01:00:00,1.8675000000000002,0.5870298118,1.9575904194,0.0815,0,0.0815,1.786,0.5870298118,1.88,1.8675000000000002,0.5870298118,1.9575904194,0.0815,0,0.0815,1.786,0.5870298118,1.88
2019-05-01 01:30:00,1.9775,0.6307447978,2.0756553784,0.0585,0,0.0585,1.919,0.6307447978,2.02,1.8825,0.5995198078,1.9756594469,0.0585,0,0.0585,1.824,0.5995198078,1.92
2019-05-01 02:00:00,1.9415,0.6182548018,2.0375625757,0.060500000000000005,0,0.060500000000000005,1.881,0.6182548018,1.98,1.9415,0.6182548018,2.0375625757,0.060500000000000005,0,0.060500000000000005,1.881,0.6182548018,1.98
2019-05-01 02:30:00,1.8435000000000001,0.5745398159,1.9309552688,0.0955,0,0.0955,1.748,0.5745398159,1.8399999999999999,1.8435000000000001,0.5745398159,1.9309552688,0.0955,0,0.0955,1.748,0.5745398159,1.8399999999999999
2019-05-01 03:00:00,1.9245,0.5839073129,2.0111310251,0.148,0,0.148,1.7765,0.5839073129,1.87,1.9245,0.5839073129,2.0111310251,0.148,0,0.148,1.7765,0.5839073129,1.87
2019-05-01 03:30:00,2.0265,0.6526022908,2.1289884922,0.041,0,0.041,1.9855,0.6526022908,2.09,2.0265,0.6526022908,2.1289884922,0.041,0,0.041,1.9855,0.6526022908,2.09
2019-05-01 04:00:00,1.9729999999999999,0.6307447978,2.0713686297,0.054,0,0.054,1.919,0.6307447978,2.02,1.9635,0.6276222988,2.0613689626,0.054,0,0.054,1.9095,0.6276222988,2.01
2019-05-01 04:30:00,2.112,0.6931947778,2.2228501974,0.003,0,0.003,2.109,0.6931947778,2.22,1.979,0.6494797918,2.0828502106,0.003,0,0.003,1.976,0.6494797918,2.08
2019-05-01 05:00:00,2.0375,0.6369897958,2.1347510979,0.0995,0,0.0995,1.9380000000000002,0.6369897958,2.04,1.8665,0.5807848139,1.9547719176,0.0995,0,0.0995,1.767,0.5807848139,1.8599999999999999
2019-05-01 05:30:00,2.068,0.6151323028,2.157547624,0.1965,0,0.1965,1.8715000000000002,0.6151323028,1.97,2.068,0.6151323028,2.157547624,0.1965,0,0.1965,1.8715000000000002,0.6151323028,1.97
2019-05-01 06:00:00,2.149,0.6994397758,2.2599595129,0.021,0,0.021,2.128,0.6994397758,2.24,2.1585,0.7025622748,2.269959471,0.021,0,0.021,2.1375,0.7025622748,2.25
2019-05-01 06:30:00,2.469,0.7868697478000001,2.5913558226999998,0.075,0,0.075,2.394,0.7868697478000001,2.52,2.374,0.7556447578000001,2.4913600703,0.075,0,0.075,2.299,0.7556447578000001,2.42
2019-05-01 07:00:00,2.683,0.8493197278,2.8142197853,0.099,0,0.099,2.584,0.8493197278,2.7199999999999998,2.493,0.7868697478000001,2.6142327746,0.099,0,0.099,2.394,0.7868697478000001,2.52
2019-05-01 07:30:00,2.763,0.8493197278,2.8905904241,0.179,0,0.179,2.584,0.8493197278,2.7199999999999998,2.7535,0.8461972288,2.8805923002,0.179,0,0.179,2.5745,0.8461972288,2.71
2019-05-01 08:00:00,2.95,0.8805447178,3.0786131618,0.271,0,0.271,2.6790000000000003,0.8805447178,2.8200000000000003,2.9405,0.8774222188,3.0686169523,0.271,0,0.271,2.6695,0.8774222188,2.81
2019-05-01 08:30:00,2.9939999999999998,0.8805447178,3.1208003781,0.315,0,0.315,2.6790000000000003,0.8805447178,2.8200000000000003,2.9845,0.8774222188,3.110805362,0.315,0,0.315,2.6695,0.8774222188,2.81
2019-05-01 09:00:00,3.1505,0.9367496998,3.2868146054,0.3005,0,0.3005,2.85,0.9367496998,3.0,3.141,0.9336272008000001,3.2768186935,0.3005,0,0.3005,2.8405,0.9336272008000001,2.99
2019-05-01 09:30:00,3.0165,0.9117697078,3.151284857,0.24250000000000002,0,0.24250000000000002,2.774,0.9117697078,2.92,3.007,0.9086472088,3.1412877535,0.24250000000000002,0,0.24250000000000002,2.7645,0.9086472088,2.91
2019-05-01 10:00:00,3.042,0.8461972288,3.1575011876,0.4675,0,0.4675,2.5745,0.8461972288,2.71,3.0325,0.8430747298,3.1475119142,0.4675,0,0.4675,2.565,0.8430747298,2.7
2019-05-01 10:30:00,2.9195,0.7899922468,3.0244946685,0.516,0,0.516,2.4035,0.7899922468,2.5300000000000002,2.8245,0.7587672568,2.9246415165,0.516,0,0.516,2.3085,0.7587672568,2.43
2019-05-01 11:00:00,2.9725,0.8212172368,3.0838537579,0.47400000000000003,0,0.47400000000000003,2.4985,0.8212172368,2.63,2.963,0.8180947378000001,3.0738653191,0.47400000000000003,0,0.47400000000000003,2.489,0.8180947378000001,2.62
2019-05-01 11:30:00,3.061,0.8961572128,3.189485656,0.3345,0,0.3345,2.7265,0.8961572128,2.87,3.0325,0.8867897158,3.159501899,0.3345,0,0.3345,2.698,0.8867897158,2.84
2019-05-01 12:00:00,3.029,0.8399522308,3.1433041135,0.47350000000000003,0,0.47350000000000003,2.5555,0.8399522308,2.69,3.0195,0.8368297318,3.1333152171,0.47350000000000003,0,0.47350000000000003,2.5460000000000003,0.8368297318,2.68
2019-05-01 12:30:00,2.9855,0.8274622348,3.098048418,0.468,0,0.468,2.5175,0.8274622348,2.65,2.976,0.8243397358000001,3.0880595849,0.468,0,0.468,2.508,0.8243397358000001,2.64
2019-05-01 13:00:00,2.847,0.6682147858,2.9243665980999998,0.8140000000000001,0,0.8140000000000001,2.033,0.6682147858,2.14,2.847,0.6682147858,2.9243665980999998,0.8140000000000001,0,0.8140000000000001,2.033,0.6682147858,2.14
2019-05-01 13:30:00,2.7625,0.6838272808,2.8458787746,0.682,0,0.682,2.0805,0.6838272808,2.19,2.7625,0.6838272808,2.8458787746,0.682,0,0.682,2.0805,0.6838272808,2.19
2019-05-01 14:00:00,2.7585,0.7150522708,2.8496705073,0.583,0,0.583,2.1755,0.7150522708,2.29,2.7585,0.7150522708,2.8496705073,0.583,0,0.583,2.1755,0.7150522708,2.29
2019-05-01 14:30:00,3.808,1.0772621547,3.957443335,0.5305,0,0.5305,3.2775,1.0772621547,3.45,3.485,0.9710971888000001,3.6177693058,0.5305,0,0.5305,2.9545,0.9710971888000001,3.11
2019-05-01 15:00:00,3.047,0.7181747698000001,3.130492613,0.862,0,0.862,2.185,0.7181747698000001,2.3,2.667,0.5932748098,2.7321903301,0.862,0,0.862,1.8050000000000002,0.5932748098,1.9
2019-05-01 15:30:00,2.7255000000000003,0.5776623149,2.7860445079,0.968,0,0.968,1.7575,0.5776623149,1.85,2.7255000000000003,0.5776623149,2.7860445079,0.968,0,0.968,1.7575,0.5776623149,1.85
2019-05-01 16:00:00,2.86,0.7525222588,2.9573450509,0.5705,0,0.5705,2.2895,0.7525222588,2.41,2.86,0.7525222588,2.9573450509,0.5705,0,0.5705,2.2895,0.7525222588,2.41
2019-05-01 16:30:00,2.831,0.7931147458000001,2.9399986395,0.418,0,0.418,2.4130000000000003,0.7931147458000001,2.54,2.8215,0.7899922468,2.9300085324,0.418,0,0.418,2.4035,0.7899922468,2.5300000000000002
2019-05-01 17:00:00,3.095,0.8618097238,3.2127466442,0.47300000000000003,0,0.47300000000000003,2.622,0.8618097238,2.76,3.0855,0.8586872248,3.2027572496,0.47300000000000003,0,0.47300000000000003,2.6125,0.8586872248,2.75
2019-05-01 17:30:00,3.1685,0.9180147058,3.2988093685,0.3755,0,0.3755,2.793,0.9180147058,2.94,3.159,0.9148922068,3.2888157063,0.3755,0,0.3755,2.7835,0.9148922068,2.93
2019-05-01 18:00:00,3.1115,0.9211372048,3.2449847457,0.309,0,0.309,2.8025,0.9211372048,2.95,3.102,0.9180147058,3.2349891808,0.309,0,0.309,2.793,0.9180147058,2.94
2019-05-01 18:30:00,2.92,0.8774222188,3.0489784765,0.2505,0,0.2505,2.6695,0.8774222188,2.81,2.9105,0.8742997198,3.0389817785,0.2505,0,0.2505,2.66,0.8742997198,2.8
2019-05-01 19:00:00,2.998,0.9367496998,3.1409399867,0.148,0,0.148,2.85,0.9367496998,3.0,2.998,0.9367496998,3.1409399867,0.148,0,0.148,2.85,0.9367496998,3.0
2019-05-01 19:30:00,2.858,0.9024022108,2.9970808714,0.1125,0,0.1125,2.7455,0.9024022108,2.89,2.8485,0.8992797118,2.9870815607,0.1125,0,0.1125,2.7359999999999998,0.8992797118,2.88
2019-05-01 20:00:00,2.9185,0.9273822028,3.0622997894,0.097,0,0.097,2.8215,0.9273822028,2.9699999999999998,2.8235,0.8961572128,2.9623048459,0.097,0,0.097,2.7265,0.8961572128,2.87
2019-05-01 20:30:00,2.866,0.8836672168,2.9991371676,0.17750000000000002,0,0.17750000000000002,2.6885,0.8836672168,2.83,2.676,0.8212172368,2.799173762,0.17750000000000002,0,0.17750000000000002,2.4985,0.8212172368,2.63
2019-05-01 21:00:00,2.9785,0.9679746898,3.1318424689,0.0335,0,0.0335,2.9450000000000003,0.9679746898,3.1,2.779,0.9024022108,2.9218437244,0.0335,0,0.0335,2.7455,0.9024022108,2.89
2019-05-01 21:30:00,2.8705,0.9117697078,3.0118257337,0.0965,0,0.0965,2.774,0.9117697078,2.92,2.6710000000000003,0.8461972288,2.8018370313,0.0965,0,0.0965,2.5745,0.8461972288,2.71
2019-05-01 22:00:00,2.8529999999999998,0.9367496998,3.0028501461,0.003,0,0.003,2.85,0.9367496998,3.0,2.682,0.8805447178,2.8228501554000003,0.003,0,0.003,2.6790000000000003,0.8805447178,2.8200000000000003
2019-05-01 22:30:00,2.462,0.7931147458000001,2.5865952525,0.049,0,0.049,2.4130000000000003,0.7931147458000001,2.54,2.4050000000000002,0.7743797518000001,2.5265963271,0.049,0,0.049,2.356,0.7743797518000001,2.48
2019-05-01 23:00:00,2.295,0.7337872648,2.4094540357,0.0625,0,0.0625,2.2325,0.7337872648,2.35,2.295,0.7337872648,2.4094540357,0.0625,0,0.0625,2.2325,0.7337872648,2.35
2019-05-01 23:30:00,2.1555,0.6963172768,2.2651794631,0.037,0,0.037,2.1185,0.6963172768,2.23,2.1555,0.6963172768,2.2651794631,0.037,0,0.037,2.1185,0.6963172768,2.23
2019-05-02 00:00:00,1.968,0.6369897958,2.0685212109,0.03,0,0.03,1.9380000000000002,0.6369897958,2.04,1.968,0.6369897958,2.0685212109,0.03,0,0.03,1.9380000000000002,0.6369897958,2.04
2019-05-02 00:30:00,1.8675000000000002,0.5651723189,1.9511473548,0.148,0,0.148,1.7195,0.5651723189,1.81,1.858,0.5620498199,1.9411501745000002,0.148,0,0.148,1.71,0.5620498199,1.8
2019-05-02 01:00:00,1.9475,0.6244997998,2.0451787819,0.0475,0,0.0475,1.9,0.6244997998,2.0,1.9475,0.6244997998,2.0451787819,0.0475,0,0.0475,1.9,0.6244997998,2.0
2019-05-02 01:30:00,2.0,0.6494797918,2.1028133536,0.024,0,0.024,1.976,0.6494797918,2.08,1.9905,0.6463572928,2.0928134174,0.024,0,0.024,1.9665,0.6463572928,2.07
2019-05-02 02:00:00,1.94,0.6026423068,2.0314472058,0.10650000000000001,0,0.10650000000000001,1.8335,0.6026423068,1.9300000000000002,1.94,0.6026423068,2.0314472058,0.10650000000000001,0,0.10650000000000001,1.8335,0.6026423068,1.9300000000000002
2019-05-02 02:30:00,1.8185,0.5682948179,1.905229973,0.08950000000000001,0,0.08950000000000001,1.729,0.5682948179,1.82,1.828,0.5714173169,1.9152289028,0.08950000000000001,0,0.08950000000000001,1.7385000000000002,0.5714173169,1.83
2019-05-02 03:00:00,2.0285,0.6650922868,2.1347505709,0.005,0,0.005,2.0235,0.6650922868,2.13,2.019,0.6619697878,2.1247505736,0.005,0,0.005,2.014,0.6619697878,2.12
2019-05-02 03:30:00,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2019-05-02 04:00:00,1.8995000000000002,0.6151323028,1.9966191425000002,0.028,0,0.028,1.8715000000000002,0.6151323028,1.97,1.8235000000000001,0.5901523108,1.9166199415,0.028,0,0.028,1.7955,0.5901523108,1.8900000000000001
2019-05-02 04:30:00,1.8485,0.5651723189,1.9329697359,0.129,0,0.129,1.7195,0.5651723189,1.81,1.8485,0.5651723189,1.9329697359,0.129,0,0.129,1.7195,0.5651723189,1.81
2019-05-02 05:00:00,1.8585,0.4995998399,1.9244797349,0.3385,0,0.3385,1.52,0.4995998399,1.6,1.8585,0.4995998399,1.9244797349,0.3385,0,0.3385,1.52,0.4995998399,1.6
2019-05-02 05:30:00,2.036,0.6151323028,2.1268953312,0.1645,0,0.1645,1.8715000000000002,0.6151323028,1.97,2.036,0.6151323028,2.1268953312,0.1645,0,0.1645,1.8715000000000002,0.6151323028,1.97
2019-05-02 06:00:00,2.147,0.6869497798,2.2542202642999998,0.057,0,0.057,2.09,0.6869497798,2.2,2.147,0.6869497798,2.2542202642999998,0.057,0,0.057,2.09,0.6869497798,2.2
2019-05-02 06:30:00,2.322,0.7275422668,2.4333108618,0.1085,0,0.1085,2.2135,0.7275422668,2.33,2.303,0.7212972688,2.4133128164,0.1085,0,0.1085,2.1945,0.7212972688,2.31
2019-05-02 07:00:00,2.6105,0.8305847338000001,2.7394490778,0.0835,0,0.0835,2.527,0.8305847338000001,2.66,2.6105,0.8305847338000001,2.7394490778,0.0835,0,0.0835,2.527,0.8305847338000001,2.66
2019-05-02 07:30:00,2.819,0.8649322228,2.9487062841,0.1875,0,0.1875,2.6315,0.8649322228,2.77,2.781,0.8524422268,2.9087142778,0.1875,0,0.1875,2.5935,0.8524422268,2.73
2019-05-02 08:00:00,2.9619999999999997,0.9273822028,3.1037850683,0.1405,0,0.1405,2.8215,0.9273822028,2.9699999999999998,2.9525,0.9242597038,3.0937860705,0.1405,0,0.1405,2.8120000000000003,0.9242597038,2.96
2019-05-02 08:30:00,2.8890000000000002,0.8524422268,3.0121385675,0.29550000000000004,0,0.29550000000000004,2.5935,0.8524422268,2.73,2.8795,0.8493197278,3.0021432761,0.29550000000000004,0,0.29550000000000004,2.584,0.8493197278,2.7199999999999998
2019-05-02 09:00:00,2.8695,0.8867897158,3.0034024456,0.1715,0,0.1715,2.698,0.8867897158,2.84,2.8695,0.8867897158,3.0034024456,0.1715,0,0.1715,2.698,0.8867897158,2.84
2019-05-02 09:30:00,2.915,0.8961572128,3.0496430529,0.1885,0,0.1885,2.7265,0.8961572128,2.87,2.9055,0.8930347138,3.0396449217,0.1885,0,0.1885,2.717,0.8930347138,2.86
2019-05-02 10:00:00,2.754,0.7712572528,2.859956949,0.40750000000000003,0,0.40750000000000003,2.3465,0.7712572528,2.47,2.754,0.7712572528,2.859956949,0.40750000000000003,0,0.40750000000000003,2.3465,0.7712572528,2.47
2019-05-02 10:30:00,2.5620000000000003,0.6963172768,2.6549391236,0.4435,0,0.4435,2.1185,0.6963172768,2.23,2.5525,0.6931947778,2.6449527879,0.4435,0,0.4435,2.109,0.6931947778,2.22
2019-05-02 11:00:00,2.5955,0.7493997598000001,2.7015218396,0.3155,0,0.3155,2.2800000000000002,0.7493997598000001,2.4,2.586,0.7462772608,2.6915285155,0.3155,0,0.3155,2.2705,0.7462772608,2.39
2019-05-02 11:30:00,2.7015000000000002,0.7618897558000001,2.8068805194,0.3835,0,0.3835,2.318,0.7618897558000001,2.44,2.692,0.7587672568,2.7968896564,0.3835,0,0.3835,2.3085,0.7587672568,2.43
2019-05-02 12:00:00,2.927,0.8493197278,3.0477324358,0.343,0,0.343,2.584,0.8493197278,2.7199999999999998,2.9175,0.8461972288,3.0377386326,0.343,0,0.343,2.5745,0.8461972288,2.71
2019-05-02 12:30:00,2.9875,0.8024822428,3.0934016875,0.546,0,0.546,2.4415,0.8024822428,2.5700000000000003,2.9779999999999998,0.7993597438000001,3.0834169358,0.546,0,0.546,2.432,0.7993597438000001,2.56
2019-05-02 13:00:00,3.065,0.8930347138,3.192449843,0.34800000000000003,0,0.34800000000000003,2.717,0.8930347138,2.86,3.0555,0.8899122148,3.1824556556,0.34800000000000003,0,0.34800000000000003,2.7075,0.8899122148,2.85
2019-05-02 13:30:00,2.927,0.7962372448,3.0333682187,0.5045000000000001,0,0.5045000000000001,2.4225,0.7962372448,2.55,2.8795,0.7806247498000001,2.9834368185,0.5045000000000001,0,0.5045000000000001,2.375,0.7806247498000001,2.5
2019-05-02 14:00:00,2.7875,0.7025622748,2.8746738945,0.65,0,0.65,2.1375,0.7025622748,2.25,2.7875,0.7025622748,2.8746738945,0.65,0,0.65,2.1375,0.7025622748,2.25
2019-05-02 14:30:00,2.9535,0.8555647258,3.0749232917000002,0.35050000000000003,0,0.35050000000000003,2.6029999999999998,0.8555647258,2.74,2.906,0.8399522308,3.0249554955,0.35050000000000003,0,0.35050000000000003,2.5555,0.8399522308,2.69
2019-05-02 15:00:00,3.24,0.9554846938,3.3779507101,0.333,0,0.333,2.907,0.9554846938,3.06,2.955,0.8618097238,3.0781067233,0.333,0,0.333,2.622,0.8618097238,2.76
2019-05-02 15:30:00,3.1985,0.9492396958,3.3363840082,0.3105,0,0.3105,2.888,0.9492396958,3.04,2.923,0.8586872248,3.0465181355,0.3105,0,0.3105,2.6125,0.8586872248,2.75
2019-05-02 16:00:00,3.209,0.9367496998,3.3429300023,0.359,0,0.359,2.85,0.9367496998,3.0,2.924,0.8430747298,3.0431153445,0.359,0,0.359,2.565,0.8430747298,2.7
2019-05-02 16:30:00,3.1805,0.8899122148,3.3026540842,0.47300000000000003,0,0.47300000000000003,2.7075,0.8899122148,2.85,2.924,0.8056047418000001,3.0329482356,0.47300000000000003,0,0.47300000000000003,2.451,0.8056047418000001,2.58
2019-05-02 17:00:00,3.144,0.8649322228,3.260804157,0.5125000000000001,0,0.5125000000000001,2.6315,0.8649322228,2.77,2.9065000000000003,0.7868697478000001,3.0111303941,0.5125000000000001,0,0.5125000000000001,2.394,0.7868697478000001,2.52
2019-05-02 17:30:00,3.196,0.9305047018,3.3287016989,0.365,0,0.365,2.831,0.9305047018,2.98,2.9775,0.8586872248,3.0988465596,0.365,0,0.365,2.6125,0.8586872248,2.75
2019-05-02 18:00:00,3.193,0.9710971888000001,3.3374059912,0.23850000000000002,0,0.23850000000000002,2.9545,0.9710971888000001,3.11,2.984,0.9024022108,3.1174646349,0.23850000000000002,0,0.23850000000000002,2.7455,0.9024022108,2.89
2019-05-02 18:30:00,3.1705,0.9867096837,3.3204918687,0.1685,0,0.1685,3.002,0.9867096837,3.16,2.9995000000000003,0.9305047018,3.1405157618,0.1685,0,0.1685,2.831,0.9305047018,2.98
2019-05-02 19:00:00,3.145,0.9648521908000001,3.2896754779,0.20950000000000002,0,0.20950000000000002,2.9355,0.9648521908000001,3.09,2.9265,0.8930347138,3.0597243748,0.20950000000000002,0,0.20950000000000002,2.717,0.8930347138,2.86
2019-05-02 19:30:00,3.0335,0.9461171968000001,3.1776186052,0.155,0,0.155,2.8785,0.9461171968000001,3.03,2.834,0.8805447178,2.967644689,0.155,0,0.155,2.6790000000000003,0.8805447178,2.8200000000000003
2019-05-02 20:00:00,2.7695,0.8867897158,2.9080107032,0.07150000000000001,0,0.07150000000000001,2.698,0.8867897158,2.84,2.608,0.8337072328,2.7380160244000002,0.07150000000000001,0,0.07150000000000001,2.5365,0.8337072328,2.67
2019-05-02 20:30:00,2.6415,0.8337072328,2.7699440428,0.105,0,0.105,2.5365,0.8337072328,2.67,2.4895,0.7837472488,2.6099559383,0.105,0,0.105,2.3845,0.7837472488,2.51
2019-05-02 21:00:00,2.59,0.8399522308,2.7227963108,0.0345,0,0.0345,2.5555,0.8399522308,2.69,2.4475,0.7931147458000001,2.5727975532,0.0345,0,0.0345,2.4130000000000003,0.7931147458000001,2.54
2019-05-02 21:30:00,2.5305,0.7931147458000001,2.6518788151,0.11750000000000001,0,0.11750000000000001,2.4130000000000003,0.7931147458000001,2.54,2.3975,0.7493997598000001,2.5118929615,0.11750000000000001,0,0.11750000000000001,2.2800000000000002,0.7493997598000001,2.4
2019-05-02 22:00:00,2.6645,0.8180947378000001,2.7872637568,0.17550000000000002,0,0.17550000000000002,2.489,0.8180947378000001,2.62,2.465,0.7525222588,2.5773076553000003,0.17550000000000002,0,0.17550000000000002,2.2895,0.7525222588,2.41
2019-05-02 22:30:00,2.7295,0.8867897158,2.8699418548,0.0315,0,0.0315,2.698,0.8867897158,2.84,2.5205,0.8180947378000001,2.6499432541,0.0315,0,0.0315,2.489,0.8180947378000001,2.62
2019-05-02 23:00:00,2.2625,0.7088072728,2.3709310408,0.106,0,0.106,2.1565,0.7088072728,2.27,2.196,0.6869497798,2.3009380696,0.106,0,0.106,2.09,0.6869497798,2.2
2019-05-02 23:30:00,2.0175,0.6120098038,2.1082841957,0.1555,0,0.1555,1.862,0.6120098038,1.96,2.008,0.6088873048,2.0982868608,0.1555,0,0.1555,1.8525,0.6088873048,1.9500000000000002
2019-05-03 00:00:00,2.0865,0.6838272808,2.1957007993,0.006,0,0.006,2.0805,0.6838272808,2.19,2.0675,0.6775822828,2.1757008066,0.006,0,0.006,2.0615,0.6775822828,2.17
2019-05-03 00:30:00,2.0465,0.6494797918,2.1470878533,0.07050000000000001,0,0.07050000000000001,1.976,0.6494797918,2.08,2.037,0.6463572928,2.1370883814,0.07050000000000001,0,0.07050000000000001,1.9665,0.6463572928,2.07
2019-05-03 01:00:00,1.9415,0.6369897958,2.0433252923,0.0035,0,0.0035,1.9380000000000002,0.6369897958,2.04,1.9225,0.6307447978,2.0233252952,0.0035,0,0.0035,1.919,0.6307447978,2.02
2019-05-03 01:30:00,1.891,0.5682948179,1.9745480496,0.162,0,0.162,1.729,0.5682948179,1.82,1.891,0.5682948179,1.9745480496,0.162,0,0.162,1.729,0.5682948179,1.82
2019-05-03 02:00:00,1.7930000000000001,0.5277023309000001,1.8690422012,0.1875,0,0.1875,1.6055000000000001,0.5277023309000001,1.69,1.7645,0.5183348339,1.8390571633000001,0.1875,0,0.1875,1.577,0.5183348339,1.6600000000000001
2019-05-03 02:30:00,1.804,0.5339473289000001,1.8813600798,0.17950000000000002,0,0.17950000000000002,1.6245,0.5339473289000001,1.71,1.7945,0.5308248299,1.8713645423,0.17950000000000002,0,0.17950000000000002,1.615,0.5308248299,1.7000000000000002
2019-05-03 03:00:00,1.823,0.5464373249,1.9031349793999999,0.1605,0,0.1605,1.6625,0.5464373249,1.75,1.823,0.5464373249,1.9031349793999999,0.1605,0,0.1605,1.6625,0.5464373249,1.75
2019-05-03 03:30:00,1.9235000000000002,0.6213773008,2.0213762638,0.033,0,0.033,1.8905,0.6213773008,1.99,1.9140000000000001,0.6182548018,2.0113763944,0.033,0,0.033,1.881,0.6182548018,1.98
2019-05-03 04:00:00,1.9380000000000002,0.5932748098,2.0267755179,0.133,0,0.133,1.8050000000000002,0.5932748098,1.9,1.9285,0.5901523108,2.0167776278,0.133,0,0.133,1.7955,0.5901523108,1.8900000000000001
2019-05-03 04:30:00,1.9005,0.5401923269000001,1.9757803522000001,0.257,0,0.257,1.6435,0.5401923269000001,1.73,1.891,0.5370698279,1.9657886458,0.257,0,0.257,1.634,0.5370698279,1.72
2019-05-03 05:00:00,1.978,0.6307447978,2.0761317396,0.059000000000000004,0,0.059000000000000004,1.919,0.6307447978,2.02,1.9685000000000001,0.6276222988,2.0661321352,0.059000000000000004,0,0.059000000000000004,1.9095,0.6276222988,2.01
2019-05-03 05:30:00,1.9905,0.6463572928,2.0928134174,0.024,0,0.024,1.9665,0.6463572928,2.07,1.9905,0.6463572928,2.0928134174,0.024,0,0.024,1.9665,0.6463572928,2.07
2019-05-03 06:00:00,2.07,0.6713372848,2.1761419416,0.0275,0,0.0275,2.0425,0.6713372848,2.15,2.0605,0.6682147858,2.1661420198,0.0275,0,0.0275,2.033,0.6682147858,2.14
2019-05-03 06:30:00,2.2325,0.7025622748,2.3404379932,0.095,0,0.095,2.1375,0.7025622748,2.25,2.223,0.6994397758,2.3304387999,0.095,0,0.095,2.128,0.6994397758,2.24
2019-05-03 07:00:00,2.5220000000000002,0.7743797518000001,2.6382092411,0.166,0,0.166,2.356,0.7743797518000001,2.48,2.3605,0.7212972688,2.4682443152999998,0.166,0,0.166,2.1945,0.7212972688,2.31
2019-05-03 07:30:00,2.8965,0.9024022108,3.0338164084,0.151,0,0.151,2.7455,0.9024022108,2.89,2.6875,0.8337072328,2.8138450561,0.151,0,0.151,2.5365,0.8337072328,2.67
2019-05-03 08:00:00,2.933,0.8930347138,3.0659419434,0.216,0,0.216,2.717,0.8930347138,2.86,2.8475,0.8649322228,2.9759643815,0.216,0,0.216,2.6315,0.8649322228,2.77
2019-05-03 08:30:00,2.9585,0.9242597038,3.0995125826,0.14650000000000002,0,0.14650000000000002,2.8120000000000003,0.9242597038,2.96,2.949,0.9211372048,3.0895136753,0.14650000000000002,0,0.14650000000000002,2.8025,0.9211372048,2.95
2019-05-03 09:00:00,2.9725,0.8836672168,3.1010682031,0.28400000000000003,0,0.28400000000000003,2.6885,0.8836672168,2.83,2.9535,0.8774222188,3.0810764353,0.28400000000000003,0,0.28400000000000003,2.6695,0.8774222188,2.81
2019-05-03 09:30:00,2.9965,0.8430747298,3.1128423105,0.4315,0,0.4315,2.565,0.8430747298,2.7,2.987,0.8399522308,3.1028517125,0.4315,0,0.4315,2.5555,0.8399522308,2.69
2019-05-03 10:00:00,2.9835000000000003,0.8493197278,3.1020342116,0.3995,0,0.3995,2.584,0.8493197278,2.7199999999999998,2.955,0.8399522308,3.0720587153,0.3995,0,0.3995,2.5555,0.8399522308,2.69
2019-05-03 10:30:00,2.87,0.8337072328,2.9886397826,0.3335,0,0.3335,2.5365,0.8337072328,2.67,2.851,0.8274622348,2.9686520089,0.3335,0,0.3335,2.5175,0.8274622348,2.65
2019-05-03 11:00:00,2.93,0.8524422268,3.0514845158,0.3365,0,0.3365,2.5935,0.8524422268,2.73,2.9205,0.8493197278,3.0414904652,0.3365,0,0.3365,2.584,0.8493197278,2.7199999999999998
2019-05-03 11:30:00,2.9485,0.8430747298,3.0666638632,0.3835,0,0.3835,2.565,0.8430747298,2.7,2.939,0.8399522308,3.0566715149,0.3835,0,0.3835,2.5555,0.8399522308,2.69
2019-05-03 12:00:00,2.8295,0.7400322628,2.9246739989,0.578,0,0.578,2.2515,0.7400322628,2.37,2.8200000000000003,0.7369097638000001,2.9146931228,0.578,0,0.578,2.242,0.7369097638000001,2.36
2019-05-03 12:30:00,2.948,0.7556447578000001,3.0433046183,0.649,0,0.649,2.299,0.7556447578000001,2.42,2.9290000000000003,0.7493997598000001,3.0233493017,0.649,0,0.649,2.2800000000000002,0.7493997598000001,2.4
2019-05-03 13:00:00,3.003,0.8867897158,3.1311986523,0.305,0,0.305,2.698,0.8867897158,2.84,2.984,0.8805447178,3.1112079648,0.305,0,0.305,2.6790000000000003,0.8805447178,2.8200000000000003
2019-05-03 13:30:00,2.707,0.7056847738,2.7974702858000002,0.56,0,0.56,2.147,0.7056847738,2.26,2.688,0.6994397758,2.777509676,0.56,0,0.56,2.128,0.6994397758,2.24
2019-05-03 14:00:00,2.5775,0.6807047818,2.6658704488,0.5065000000000001,0,0.5065000000000001,2.071,0.6807047818,2.18,2.568,0.6775822828,2.6558881283,0.5065000000000001,0,0.5065000000000001,2.0615,0.6775822828,2.17
2019-05-03 14:30:00,2.807,0.7650122548,2.9093801316,0.47950000000000004,0,0.47950000000000004,2.3275,0.7650122548,2.45,2.7975,0.7618897558000001,2.8993934278999998,0.47950000000000004,0,0.47950000000000004,2.318,0.7618897558000001,2.44
2019-05-03 15:00:00,2.7030000000000003,0.6588472888,2.7821374427,0.6985,0,0.6985,2.0045,0.6588472888,2.11,2.6935000000000002,0.6557247898,2.77216833,0.6985,0,0.6985,1.995,0.6557247898,2.1
2019-05-03 15:30:00,2.7695,0.8056047418000001,2.8842900773,0.3185,0,0.3185,2.451,0.8056047418000001,2.58,2.76,0.8024822428,2.8742960443000003,0.3185,0,0.3185,2.4415,0.8024822428,2.5700000000000003
2019-05-03 16:00:00,2.87,0.7650122548,2.9702093781,0.5425,0,0.5425,2.3275,0.7650122548,2.45,2.8605,0.7618897558000001,2.9602257093,0.5425,0,0.5425,2.318,0.7618897558000001,2.44
2019-05-03 16:30:00,2.8,0.7462772608,2.8977456324,0.5295,0,0.5295,2.2705,0.7462772608,2.39,2.781,0.7400322628,2.87777844,0.5295,0,0.5295,2.2515,0.7400322628,2.37
2019-05-03 17:00:00,3.025,0.9117697078,3.1594222573,0.251,0,0.251,2.774,0.9117697078,2.92,3.0155,0.9086472088,3.1494253444,0.251,0,0.251,2.7645,0.9086472088,2.91
2019-05-03 17:30:00,3.001,0.8930347138,3.1310560519,0.28400000000000003,0,0.28400000000000003,2.717,0.8930347138,2.86,2.982,0.8867897158,3.1110641266,0.28400000000000003,0,0.28400000000000003,2.698,0.8867897158,2.84
2019-05-03 18:00:00,2.993,0.8992797118,3.1251804748,0.257,0,0.257,2.7359999999999998,0.8992797118,2.88,2.9835000000000003,0.8961572128,3.1151837827,0.257,0,0.257,2.7265,0.8961572128,2.87
2019-05-03 18:30:00,2.865,0.8461972288,2.987352465,0.29050000000000004,0,0.29050000000000004,2.5745,0.8461972288,2.71,2.846,0.8399522308,2.9673617491,0.29050000000000004,0,0.29050000000000004,2.5555,0.8399522308,2.69
2019-05-03 19:00:00,2.909,0.9180147058,3.0504150537,0.116,0,0.116,2.793,0.9180147058,2.94,2.89,0.9117697078,3.030416473,0.116,0,0.116,2.774,0.9117697078,2.92
2019-05-03 19:30:00,2.807,0.8618097238,2.9363182729,0.185,0,0.185,2.622,0.8618097238,2.76,2.7880000000000003,0.8555647258,2.9163221701,0.185,0,0.185,2.6029999999999998,0.8555647258,2.74
2019-05-03 20:00:00,2.932,0.9523621948000001,3.0827938222,0.0345,0,0.0345,2.8975,0.9523621948000001,3.05,2.9225000000000003,0.9492396958,3.0727938834,0.0345,0,0.0345,2.888,0.9492396958,3.04
2019-05-03 20:30:00,2.909,0.9523621948000001,3.0609271063,0.0115,0,0.0115,2.8975,0.9523621948000001,3.05,2.8995,0.9492396958,3.0509271132,0.0115,0,0.0115,2.888,0.9492396958,3.04
2019-05-03 21:00:00,2.501,0.8149722388,2.6304335669,0.021500000000000002,0,0.021500000000000002,2.4795,0.8149722388,2.61,2.4915000000000003,0.8118497398000001,2.6204335996,0.021500000000000002,0,0.021500000000000002,2.47,0.8118497398000001,2.6
2019-05-03 21:30:00,2.5665,0.8430747298,2.7014250406,0.0015,0,0.0015,2.565,0.8430747298,2.7,2.557,0.8399522308,2.6914250408,0.0015,0,0.0015,2.5555,0.8399522308,2.69
2019-05-03 22:00:00,2.3890000000000002,0.7556447578000001,2.5056575983,0.09,0,0.09,2.299,0.7556447578000001,2.42,2.3795,0.7525222588,2.4956582298,0.09,0,0.09,2.2895,0.7525222588,2.41
2019-05-03 22:30:00,2.2885,0.7431547618000001,2.4061403222,0.0275,0,0.0275,2.261,0.7431547618000001,2.38,2.279,0.7400322628,2.3961403861,0.0275,0,0.0275,2.2515,0.7400322628,2.37
2019-05-03 23:00:00,2.0055,0.6151323028,2.0977173308,0.134,0,0.134,1.8715000000000002,0.6151323028,1.97,1.996,0.6120098038,2.0877193298,0.134,0,0.134,1.862,0.6120098038,1.96
2019-05-03 23:30:00,2.118,0.6807047818,2.2246984065,0.047,0,0.047,2.071,0.6807047818,2.18,2.099,0.6744597838,2.2046988456,0.047,0,0.047,2.052,0.6744597838,2.16
2019-05-04 00:00:00,1.83,0.5807848139,1.9199507806,0.063,0,0.063,1.767,0.5807848139,1.8599999999999999,1.8205,0.5776623149,1.9099513083000002,0.063,0,0.063,1.7575,0.5776623149,1.85
2019-05-04 00:30:00,1.702,0.5245798319,1.78100758,0.106,0,0.106,1.596,0.5245798319,1.6800000000000002,1.6925,0.5214573329000001,1.7710093167,0.106,0,0.106,1.5865,0.5214573329000001,1.67
2019-05-04 01:00:00,1.7735,0.5089673369000001,1.8450880738,0.225,0,0.225,1.5485,0.5089673369000001,1.63,1.7355,0.4964773409,1.8051177247,0.225,0,0.225,1.5105,0.4964773409,1.5899999999999999
2019-05-04 01:30:00,1.964,0.6432347938,2.0666511559,0.007,0,0.007,1.957,0.6432347938,2.06,1.9545,0.6401122948,2.0566511615,0.007,0,0.007,1.9475,0.6401122948,2.05
2019-05-04 02:00:00,1.881,0.5932748098,1.9723427694,0.076,0,0.076,1.8050000000000002,0.5932748098,1.9,1.8715000000000002,0.5901523108,1.9623434969,0.076,0,0.076,1.7955,0.5901523108,1.8900000000000001
2019-05-04 02:30:00,1.79,0.5682948179,1.8780465915,0.061,0,0.061,1.729,0.5682948179,1.82,1.7805,0.5651723189,1.8680471086,0.061,0,0.061,1.7195,0.5651723189,1.81
2019-05-04 03:00:00,1.828,0.5464373249,1.9079249854,0.1655,0,0.1655,1.6625,0.5464373249,1.75,1.8185,0.5433148259,1.8979286736,0.1655,0,0.1655,1.653,0.5433148259,1.74
2019-05-04 03:30:00,1.8695,0.6088873048,1.9661571656,0.017,0,0.017,1.8525,0.6088873048,1.9500000000000002,1.8599999999999999,0.6057648058,1.9561572023,0.017,0,0.017,1.843,0.6057648058,1.94
2019-05-04 04:00:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2019-05-04 04:30:00,1.8795000000000002,0.6151323028,1.9776015777,0.008,0,0.008,1.8715000000000002,0.6151323028,1.97,1.87,0.6120098038,1.9676015857,0.008,0,0.008,1.862,0.6120098038,1.96
2019-05-04 05:00:00,1.779,0.5464373249,1.8610305613,0.1165,0,0.1165,1.6625,0.5464373249,1.75,1.7695,0.5433148259,1.8510324822,0.1165,0,0.1165,1.653,0.5433148259,1.74
2019-05-04 05:30:00,1.8235000000000001,0.5776623149,1.9128110205,0.066,0,0.066,1.7575,0.5776623149,1.85,1.8235000000000001,0.5776623149,1.9128110205,0.066,0,0.066,1.7575,0.5776623149,1.85
2019-05-04 06:00:00,1.7025000000000001,0.5308248299,1.7833343069,0.08750000000000001,0,0.08750000000000001,1.615,0.5308248299,1.7000000000000002,1.693,0.5277023309000001,1.7733354872,0.08750000000000001,0,0.08750000000000001,1.6055000000000001,0.5277023309000001,1.69
2019-05-04 06:30:00,1.9545,0.6276222988,2.0527980904,0.045,0,0.045,1.9095,0.6276222988,2.01,1.945,0.6244997998,2.0427983258,0.045,0,0.045,1.9,0.6244997998,2.0
2019-05-04 07:00:00,1.9565000000000001,0.5745398159,2.039114575,0.20850000000000002,0,0.20850000000000002,1.748,0.5745398159,1.8399999999999999,1.9565000000000001,0.5745398159,2.039114575,0.20850000000000002,0,0.20850000000000002,1.748,0.5745398159,1.8399999999999999
2019-05-04 07:30:00,2.2800000000000002,0.6900722788,2.3821418409,0.18050000000000002,0,0.18050000000000002,2.0995,0.6900722788,2.21,2.2705,0.6869497798,2.3721446520000002,0.18050000000000002,0,0.18050000000000002,2.09,0.6869497798,2.2
2019-05-04 08:00:00,2.435,0.7587672568,2.550480886,0.1265,0,0.1265,2.3085,0.7587672568,2.43,2.416,0.7525222588,2.5304833036,0.1265,0,0.1265,2.2895,0.7525222588,2.41
2019-05-04 08:30:00,2.5945,0.8118497398000001,2.7185529699,0.1245,0,0.1245,2.47,0.8118497398000001,2.6,2.585,0.8087272408,2.7085539961,0.1245,0,0.1245,2.4605,0.8087272408,2.59
2019-05-04 09:00:00,2.7945,0.8305847338000001,2.915321809,0.2675,0,0.2675,2.527,0.8305847338000001,2.66,2.6615,0.7868697478000001,2.7753821809,0.2675,0,0.2675,2.394,0.7868697478000001,2.52
2019-05-04 09:30:00,2.4125,0.5776623149,2.480695467,0.655,0,0.655,1.7575,0.5776623149,1.85,2.384,0.5682948179,2.4507988494,0.655,0,0.655,1.729,0.5682948179,1.82
2019-05-04 10:00:00,2.448,0.6307447978,2.5279523334,0.529,0,0.529,1.919,0.6307447978,2.02,2.4385,0.6276222988,2.5179737886,0.529,0,0.529,1.9095,0.6276222988,2.01
2019-05-04 10:30:00,2.422,0.5995198078,2.4950967917,0.598,0,0.598,1.824,0.5995198078,1.92,2.4125,0.5963973088,2.4851249466,0.598,0,0.598,1.8145,0.5963973088,1.9100000000000001
2019-05-04 11:00:00,2.2775,0.4933548419,2.3303229926,0.7765000000000001,0,0.7765000000000001,1.501,0.4933548419,1.58,2.268,0.4902323429,2.3203775016,0.7765000000000001,0,0.7765000000000001,1.4915,0.4902323429,1.57
2019-05-04 11:30:00,2.008,0.3028824029,2.030714591,1.0865,0,1.0865,0.9215000000000001,0.3028824029,0.97,1.9985,0.2997599039,2.0208558212,1.0865,0,1.0865,0.912,0.2997599039,0.96
2019-05-04 12:00:00,2.046,0.38718987590000004,2.0823140973,0.868,0,0.868,1.178,0.38718987590000004,1.24,2.046,0.38718987590000004,2.0823140973,0.868,0,0.868,1.178,0.38718987590000004,1.24
2019-05-04 12:30:00,2.181,0.4839873449,2.234055673,0.7085,0,0.7085,1.4725000000000001,0.4839873449,1.55,2.105,0.4590073529,2.1544634483,0.7085,0,0.7085,1.3965,0.4590073529,1.47
2019-05-04 13:00:00,2.082,0.4184148659,2.1236277922,0.809,0,0.809,1.2730000000000001,0.4184148659,1.34,2.082,0.4184148659,2.1236277922,0.809,0,0.809,1.2730000000000001,0.4184148659,1.34
2019-05-04 13:30:00,1.859,0.3341073929,1.8887849931,0.8425,0,0.8425,1.0165,0.3341073929,1.07,1.8495,0.3309848939,1.8788829793000001,0.8425,0,0.8425,1.007,0.3309848939,1.06
2019-05-04 14:00:00,1.8265,0.3309848939,1.8562470875,0.8195,0,0.8195,1.007,0.3309848939,1.06,1.8265,0.3309848939,1.8562470875,0.8195,0,0.8195,1.007,0.3309848939,1.06
2019-05-04 14:30:00,1.8170000000000002,0.3372298919,1.8480294911000001,0.791,0,0.791,1.026,0.3372298919,1.08,1.8075,0.3341073929,1.8381196914,0.791,0,0.791,1.0165,0.3341073929,1.07
2019-05-04 15:00:00,1.7395,0.3216173969,1.7689821932,0.761,0,0.761,0.9785,0.3216173969,1.03,1.73,0.3184948979,1.7590733356000001,0.761,0,0.761,0.969,0.3184948979,1.02
2019-05-04 15:30:00,1.7149999999999999,0.2560449179,1.7340080738,0.936,0,0.936,0.779,0.2560449179,0.8200000000000001,1.7149999999999999,0.2560449179,1.7340080738,0.936,0,0.936,0.779,0.2560449179,0.8200000000000001
2019-05-04 16:00:00,1.79,0.3060049019,1.8159677860999999,0.859,0,0.859,0.931,0.3060049019,0.98,1.79,0.3060049019,1.8159677860999999,0.859,0,0.859,0.931,0.3060049019,0.98
2019-05-04 16:30:00,1.7555,0.3341073929,1.7870109121,0.739,0,0.739,1.0165,0.3341073929,1.07,1.746,0.3309848939,1.7770951016,0.739,0,0.739,1.007,0.3309848939,1.06
2019-05-04 17:00:00,1.6724999999999999,0.3060049019,1.7002632884,0.7415,0,0.7415,0.931,0.3060049019,0.98,1.6724999999999999,0.3060049019,1.7002632884,0.7415,0,0.7415,0.931,0.3060049019,0.98
2019-05-04 17:30:00,1.9015,0.4465173569,1.9532229775,0.543,0,0.543,1.3585,0.4465173569,1.43,1.9015,0.4465173569,1.9532229775,0.543,0,0.543,1.3585,0.4465173569,1.43
2019-05-04 18:00:00,1.8519999999999999,0.40592486990000004,1.8959638710000002,0.617,0,0.617,1.235,0.40592486990000004,1.3,1.8425,0.40280237090000004,1.8860159066,0.617,0,0.617,1.2255,0.40280237090000004,1.29
2019-05-04 18:30:00,2.009,0.5495598239,2.0828098809,0.337,0,0.337,1.6720000000000002,0.5495598239,1.76,2.009,0.5495598239,2.0828098809,0.337,0,0.337,1.6720000000000002,0.5495598239,1.76
2019-05-04 19:00:00,1.8825,0.5277023309000001,1.9550641933000001,0.277,0,0.277,1.6055000000000001,0.5277023309000001,1.69,1.873,0.5245798319,1.9450740346000002,0.277,0,0.277,1.596,0.5245798319,1.6800000000000002
2019-05-04 19:30:00,1.8375,0.4902323429,1.9017712796000001,0.34600000000000003,0,0.34600000000000003,1.4915,0.4902323429,1.57,1.828,0.4871098439,1.8917875145,0.34600000000000003,0,0.34600000000000003,1.482,0.4871098439,1.56
2019-05-04 20:00:00,1.8445,0.5651723189,1.9291448883000002,0.125,0,0.125,1.7195,0.5651723189,1.81,1.8445,0.5651723189,1.9291448883000002,0.125,0,0.125,1.7195,0.5651723189,1.81
2019-05-04 20:30:00,1.8559999999999999,0.5651723189,1.9401432292,0.1365,0,0.1365,1.7195,0.5651723189,1.81,1.8465,0.5620498199,1.9301456551,0.1365,0,0.1365,1.71,0.5620498199,1.8
2019-05-04 21:00:00,1.855,0.5807848139,1.9437942278,0.088,0,0.088,1.767,0.5807848139,1.8599999999999999,1.8455,0.5776623149,1.9337952322,0.088,0,0.088,1.7575,0.5776623149,1.85
2019-05-04 21:30:00,1.9969999999999999,0.6463572928,2.0989966055,0.030500000000000003,0,0.030500000000000003,1.9665,0.6463572928,2.07,1.9875,0.6432347938,2.0889967089,0.030500000000000003,0,0.030500000000000003,1.957,0.6432347938,2.06
2019-05-04 22:00:00,1.7425000000000002,0.5370698279,1.8233897691,0.1085,0,0.1085,1.634,0.5370698279,1.72,1.733,0.5339473289000001,1.8133915049,0.1085,0,0.1085,1.6245,0.5339473289000001,1.71
2019-05-04 22:30:00,1.6600000000000001,0.4839873449,1.7291164651000002,0.1875,0,0.1875,1.4725000000000001,0.4839873449,1.55,1.6505,0.4808648459,1.7191222324000002,0.1875,0,0.1875,1.463,0.4808648459,1.54
2019-05-04 23:00:00,1.5865,0.4995998399,1.6633046173000001,0.0665,0,0.0665,1.52,0.4995998399,1.6,1.5865,0.4995998399,1.6633046173000001,0.0665,0,0.0665,1.52,0.4995998399,1.6
2019-05-04 23:30:00,1.4735,0.4402723589,1.5378693052,0.134,0,0.134,1.3395000000000001,0.4402723589,1.4100000000000001,1.4735,0.4402723589,1.5378693052,0.134,0,0.134,1.3395000000000001,0.4402723589,1.4100000000000001
2019-05-05 00:00:00,1.509,0.4590073529,1.5772662267,0.1125,0,0.1125,1.3965,0.4590073529,1.47,1.4995,0.4558848539,1.5672687230000002,0.1125,0,0.1125,1.387,0.4558848539,1.46
2019-05-05 00:30:00,1.404,0.4215373649,1.4659160106,0.12150000000000001,0,0.12150000000000001,1.2825,0.4215373649,1.35,1.3945,0.4184148659,1.4559193831,0.12150000000000001,0,0.12150000000000001,1.2730000000000001,0.4184148659,1.34
2019-05-05 01:00:00,1.374,0.4277823629,1.4390530741,0.07250000000000001,0,0.07250000000000001,1.3014999999999999,0.4277823629,1.37,1.3645,0.4246598639,1.4290543202000001,0.07250000000000001,0,0.07250000000000001,1.292,0.4246598639,1.3599999999999999
2019-05-05 01:30:00,1.2974999999999999,0.35908738490000003,1.3462726321,0.20500000000000002,0,0.20500000000000002,1.0925,0.35908738490000003,1.15,1.345,0.37469987990000003,1.3962181062,0.20500000000000002,0,0.20500000000000002,1.1400000000000001,0.37469987990000003,1.2
2019-05-05 02:00:00,1.5314999999999999,0.4808648459,1.6052175086,0.0685,0,0.0685,1.463,0.4808648459,1.54,1.56,0.4902323429,1.6352148941,0.0685,0,0.0685,1.4915,0.4902323429,1.57
2019-05-05 02:30:00,1.293,0.4184148659,1.3590143487,0.02,0,0.02,1.2730000000000001,0.4184148659,1.34,1.2835,0.41529236690000004,1.3490144551,0.02,0,0.02,1.2635,0.41529236690000004,1.33
2019-05-05 03:00:00,1.3165,0.39967987190000004,1.3758329295,0.1005,0,0.1005,1.216,0.39967987190000004,1.28,1.3355000000000001,0.40592486990000004,1.395827801,0.1005,0,0.1005,1.235,0.40592486990000004,1.3
2019-05-05 03:30:00,1.4975,0.4871098439,1.5747324376,0.0155,0,0.0155,1.482,0.4871098439,1.56,1.5165000000000002,0.4933548419,1.5947323443,0.0155,0,0.0155,1.501,0.4933548419,1.58
2019-05-05 04:00:00,1.284,0.37782237890000003,1.3384340664,0.1345,0,0.1345,1.1495,0.37782237890000003,1.21,1.2745,0.37469987990000003,1.3284390276,0.1345,0,0.1345,1.1400000000000001,0.37469987990000003,1.2
2019-05-05 04:30:00,1.3655,0.39343487390000004,1.4210493482,0.1685,0,0.1685,1.197,0.39343487390000004,1.26,1.3655,0.39343487390000004,1.4210493482,0.1685,0,0.1685,1.197,0.39343487390000004,1.26
2019-05-05 05:00:00,1.474,0.4683748499,1.5466256819000002,0.049,0,0.049,1.425,0.4683748499,1.5,1.4645000000000001,0.4652523509,1.5366261744,0.049,0,0.049,1.4155,0.4652523509,1.49
2019-05-05 05:30:00,1.5505,0.5089673369000001,1.6319001195,0.002,0,0.002,1.5485,0.5089673369000001,1.63,1.541,0.5058448379,1.6219001202,0.002,0,0.002,1.5390000000000001,0.5058448379,1.62
2019-05-05 06:00:00,1.381,0.4246598639,1.4448172895,0.089,0,0.089,1.292,0.4246598639,1.3599999999999999,1.3715,0.4215373649,1.4348191524,0.089,0,0.089,1.2825,0.4215373649,1.35
2019-05-05 06:30:00,1.4295,0.4433948579,1.4966860893,0.0805,0,0.0805,1.349,0.4433948579,1.42,1.477,0.4590073529,1.5466792654,0.0805,0,0.0805,1.3965,0.4590073529,1.47
2019-05-05 07:00:00,1.475,0.4402723589,1.5393065809,0.1355,0,0.1355,1.3395000000000001,0.4402723589,1.4100000000000001,1.5510000000000002,0.4652523509,1.6192778482999999,0.1355,0,0.1355,1.4155,0.4652523509,1.49
2019-05-05 07:30:00,1.6435,0.4902323429,1.7150568503999999,0.152,0,0.152,1.4915,0.4902323429,1.57,1.7005,0.5089673369000001,1.7750346475,0.152,0,0.152,1.5485,0.5089673369000001,1.63
2019-05-05 08:00:00,1.6225,0.4433948579,1.6819944263000002,0.2735,0,0.2735,1.349,0.4433948579,1.42,1.689,0.4652523509,1.7519077459,0.2735,0,0.2735,1.4155,0.4652523509,1.49
2019-05-05 08:30:00,1.7105000000000001,0.4527623549,1.7694078105000002,0.333,0,0.333,1.3775,0.4527623549,1.45,1.7485,0.4652523509,1.8093402111999999,0.333,0,0.333,1.4155,0.4652523509,1.49
2019-05-05 09:00:00,1.756,0.4465173569,1.8118812737,0.3975,0,0.3975,1.3585,0.4465173569,1.43,1.775,0.4527623549,1.8318348042,0.3975,0,0.3975,1.3775,0.4527623549,1.45
2019-05-05 09:30:00,1.85,0.4246598639,1.8981138006,0.558,0,0.558,1.292,0.4246598639,1.3599999999999999,1.8405,0.4215373649,1.8881562435,0.558,0,0.558,1.2825,0.4215373649,1.35
2019-05-05 10:00:00,1.806,0.39031237490000004,1.8476957948,0.6185,0,0.6185,1.1875,0.39031237490000004,1.25,1.806,0.39031237490000004,1.8476957948,0.6185,0,0.6185,1.1875,0.39031237490000004,1.25
2019-05-05 10:30:00,1.76,0.36220988390000003,1.7968850826,0.658,0,0.658,1.102,0.36220988390000003,1.16,1.7505000000000002,0.35908738490000003,1.7869510346,0.658,0,0.658,1.0925,0.35908738490000003,1.15
2019-05-05 11:00:00,1.8475000000000001,0.4746198479,1.9074905635000001,0.4035,0,0.4035,1.444,0.4746198479,1.52,1.838,0.4714973489,1.8975125164,0.4035,0,0.4035,1.4344999999999999,0.4714973489,1.51
2019-05-05 11:30:00,1.623,0.36220988390000003,1.662926637,0.521,0,0.521,1.102,0.36220988390000003,1.16,1.623,0.36220988390000003,1.662926637,0.521,0,0.521,1.102,0.36220988390000003,1.16
2019-05-05 12:00:00,1.862,0.4527623549,1.9162561807,0.48450000000000004,0,0.48450000000000004,1.3775,0.4527623549,1.45,1.8525,0.4496398559,1.9062875570000002,0.48450000000000004,0,0.48450000000000004,1.3679999999999999,0.4496398559,1.44
2019-05-05 12:30:00,1.8225,0.41216986790000004,1.8685262241,0.5685,0,0.5685,1.254,0.41216986790000004,1.32,1.8130000000000002,0.40904736890000004,1.8585716962,0.5685,0,0.5685,1.2445,0.40904736890000004,1.31
2019-05-05 13:00:00,1.8075,0.4277823629,1.8574320984,0.506,0,0.506,1.3014999999999999,0.4277823629,1.37,1.798,0.4246598639,1.8474685383,0.506,0,0.506,1.292,0.4246598639,1.3599999999999999
2019-05-05 13:30:00,1.6185,0.2622899159,1.6396152750000001,0.8205,0,0.8205,0.798,0.2622899159,0.84,1.6185,0.2622899159,1.6396152750000001,0.8205,0,0.8205,0.798,0.2622899159,0.84
2019-05-05 14:00:00,1.5495,0.2591674169,1.5710245065000001,0.761,0,0.761,0.7885000000000001,0.2591674169,0.8300000000000001,1.5495,0.2591674169,1.5710245065000001,0.761,0,0.761,0.7885000000000001,0.2591674169,0.8300000000000001
