Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-05 14:30:00,1.3965,0.149879952,1.4045199358,0.9405,0,0.9405,0.456,0.149879952,0.48,1.3965,0.149879952,1.4045199358,0.9405,0,0.9405,0.456,0.149879952,0.48
2019-05-05 15:00:00,1.42,0.19671743690000001,1.4335612125,0.8215,0,0.8215,0.5985,0.19671743690000001,0.63,1.42,0.19671743690000001,1.4335612125,0.8215,0,0.8215,0.5985,0.19671743690000001,0.63
2019-05-05 15:30:00,1.6675,0.2872699079,1.6920639025000002,0.7935,0,0.7935,0.874,0.2872699079,0.92,1.6675,0.2872699079,1.6920639025000002,0.7935,0,0.7935,0.874,0.2872699079,0.92
2019-05-05 16:00:00,1.458,0.19671743690000001,1.4712109808,0.8595,0,0.8595,0.5985,0.19671743690000001,0.63,1.4485000000000001,0.19359493800000002,1.461379913,0.8595,0,0.8595,0.589,0.19359493800000002,0.62
2019-05-05 16:30:00,1.6375000000000002,0.3278623949,1.67,0.64,0,0.64,0.9975,0.3278623949,1.05,1.6280000000000001,0.3247398959,1.6600722876,0.64,0,0.64,0.988,0.3247398959,1.04
2019-05-05 17:00:00,1.7375,0.36220988390000003,1.7748527404,0.6355000000000001,0,0.6355000000000001,1.102,0.36220988390000003,1.16,1.7375,0.36220988390000003,1.7748527404,0.6355000000000001,0,0.6355000000000001,1.102,0.36220988390000003,1.16
2019-05-05 17:30:00,1.8940000000000001,0.4184148659,1.939666724,0.621,0,0.621,1.2730000000000001,0.4184148659,1.34,1.8940000000000001,0.4184148659,1.939666724,0.621,0,0.621,1.2730000000000001,0.4184148659,1.34
2019-05-05 18:00:00,2.065,0.5370698279,2.1336984323,0.431,0,0.431,1.634,0.5370698279,1.72,2.065,0.5370698279,2.1336984323,0.431,0,0.431,1.634,0.5370698279,1.72
2019-05-05 18:30:00,2.112,0.5807848139,2.1904006483,0.34500000000000003,0,0.34500000000000003,1.767,0.5807848139,1.8599999999999999,2.112,0.5807848139,2.1904006483,0.34500000000000003,0,0.34500000000000003,1.767,0.5807848139,1.8599999999999999
2019-05-05 19:00:00,2.004,0.5558048219,2.0796478067,0.313,0,0.313,1.691,0.5558048219,1.78,1.9945,0.5526823229,2.0696589091,0.313,0,0.313,1.6815,0.5526823229,1.77
2019-05-05 19:30:00,2.066,0.5963973088,2.1503594467,0.2515,0,0.2515,1.8145,0.5963973088,1.9100000000000001,2.028,0.5839073129,2.1103866352,0.2515,0,0.2515,1.7765,0.5839073129,1.87
2019-05-05 20:00:00,2.067,0.6244997998,2.159279741,0.167,0,0.167,1.9,0.6244997998,2.0,2.048,0.6182548018,2.1392856284,0.167,0,0.167,1.881,0.6182548018,1.98
2019-05-05 20:30:00,2.146,0.6838272808,2.2523178617,0.0655,0,0.0655,2.0805,0.6838272808,2.19,2.1365,0.6807047818,2.2423182758,0.0655,0,0.0655,2.071,0.6807047818,2.18
2019-05-05 21:00:00,2.1,0.6369897958,2.1944830826,0.162,0,0.162,1.9380000000000002,0.6369897958,2.04,2.0905,0.6338672968,2.1844857518,0.162,0,0.162,1.9285,0.6338672968,2.03
2019-05-05 21:30:00,2.052,0.6432347938,2.1504546031,0.095,0,0.095,1.957,0.6432347938,2.06,2.0425,0.6401122948,2.140455559,0.095,0,0.095,1.9475,0.6401122948,2.05
2019-05-05 22:00:00,1.9465,0.6057648058,2.0385811855,0.10350000000000001,0,0.10350000000000001,1.843,0.6057648058,1.94,1.937,0.6026423068,2.0285824484,0.10350000000000001,0,0.10350000000000001,1.8335,0.6026423068,1.9300000000000002
2019-05-05 22:30:00,1.9245,0.6057648058,2.0175855,0.0815,0,0.0815,1.843,0.6057648058,1.94,1.9245,0.6057648058,2.0175855,0.0815,0,0.0815,1.843,0.6057648058,1.94
2019-05-05 23:00:00,1.8305,0.5401923269000001,1.9085434237,0.187,0,0.187,1.6435,0.5401923269000001,1.73,1.8210000000000002,0.5370698279,1.8985481295,0.187,0,0.187,1.634,0.5370698279,1.72
2019-05-05 23:30:00,1.744,0.5589273209,1.8313753711,0.043500000000000004,0,0.043500000000000004,1.7005,0.5589273209,1.79,1.7345000000000002,0.5558048219,1.8213756477,0.043500000000000004,0,0.043500000000000004,1.691,0.5558048219,1.78
2019-05-06 00:00:00,1.7135,0.5495598239,1.7994716586,0.0415,0,0.0415,1.6720000000000002,0.5495598239,1.76,1.704,0.5464373249,1.7894719193,0.0415,0,0.0415,1.6625,0.5464373249,1.75
2019-05-06 00:30:00,1.5625,0.4995998399,1.6404286787,0.0425,0,0.0425,1.52,0.4995998399,1.6,1.553,0.4964773409,1.6304290080000001,0.0425,0,0.0425,1.5105,0.4964773409,1.5899999999999999
2019-05-06 01:00:00,1.526,0.4496398559,1.5908651734,0.158,0,0.158,1.3679999999999999,0.4496398559,1.44,1.526,0.4496398559,1.5908651734,0.158,0,0.158,1.3679999999999999,0.4496398559,1.44
2019-05-06 01:30:00,1.595,0.4902323429,1.6686379925,0.10350000000000001,0,0.10350000000000001,1.4915,0.4902323429,1.57,1.595,0.4902323429,1.6686379925,0.10350000000000001,0,0.10350000000000001,1.4915,0.4902323429,1.57
2019-05-06 02:00:00,1.5385,0.4777423469,1.6109686527,0.085,0,0.085,1.4535,0.4777423469,1.53,1.529,0.4746198479,1.6009700185,0.085,0,0.085,1.444,0.4746198479,1.52
2019-05-06 02:30:00,1.437,0.4277823629,1.4993220968,0.1355,0,0.1355,1.3014999999999999,0.4277823629,1.37,1.4275,0.4246598639,1.489326106,0.1355,0,0.1355,1.292,0.4246598639,1.3599999999999999
2019-05-06 03:00:00,1.5725,0.4902323429,1.6471441953000001,0.081,0,0.081,1.4915,0.4902323429,1.57,1.5630000000000002,0.4871098439,1.6371453813999999,0.081,0,0.081,1.482,0.4871098439,1.56
2019-05-06 03:30:00,1.5885,0.4808648459,1.6596876965,0.1255,0,0.1255,1.463,0.4808648459,1.54,1.579,0.4777423469,1.6496905013,0.1255,0,0.1255,1.4535,0.4777423469,1.53
2019-05-06 04:00:00,1.5390000000000001,0.4746198479,1.6105232069,0.095,0,0.095,1.444,0.4746198479,1.52,1.5295,0.4714973489,1.6005249139000002,0.095,0,0.095,1.4344999999999999,0.4714973489,1.51
2019-05-06 04:30:00,1.7305000000000001,0.5558048219,1.8175668488,0.0395,0,0.0395,1.691,0.5558048219,1.78,1.721,0.5526823229,1.8075670804000001,0.0395,0,0.0395,1.6815,0.5526823229,1.77
2019-05-06 05:00:00,1.6225,0.5245798319,1.7051950768,0.026500000000000003,0,0.026500000000000003,1.596,0.5245798319,1.6800000000000002,1.613,0.5214573329000001,1.6951951953000002,0.026500000000000003,0,0.026500000000000003,1.5865,0.5214573329000001,1.67
2019-05-06 05:30:00,1.7885,0.5776623149,1.8794749267,0.031,0,0.031,1.7575,0.5776623149,1.85,1.779,0.5745398159,1.86947506,0.031,0,0.031,1.748,0.5745398159,1.8399999999999999
2019-05-06 06:00:00,1.83,0.5963973088,1.9247310851,0.0155,0,0.0155,1.8145,0.5963973088,1.9100000000000001,1.8205,0.5932748098,1.9147311169,0.0155,0,0.0155,1.8050000000000002,0.5932748098,1.9
2019-05-06 06:30:00,1.758,0.5027223389000001,1.8284675960999999,0.2285,0,0.2285,1.5295,0.5027223389000001,1.6099999999999999,1.758,0.5027223389000001,1.8284675960999999,0.2285,0,0.2285,1.5295,0.5027223389000001,1.6099999999999999
2019-05-06 07:00:00,1.7865000000000002,0.5089673369000001,1.8575871447,0.23800000000000002,0,0.23800000000000002,1.5485,0.5089673369000001,1.63,1.7865000000000002,0.5089673369000001,1.8575871447,0.23800000000000002,0,0.23800000000000002,1.5485,0.5089673369000001,1.63
2019-05-06 07:30:00,2.0,0.6182548018,2.0933798031,0.11900000000000001,0,0.11900000000000001,1.881,0.6182548018,1.98,1.9905,0.6151323028,2.0833813861,0.11900000000000001,0,0.11900000000000001,1.8715000000000002,0.6151323028,1.97
2019-05-06 08:00:00,2.1,0.6244997998,2.19089023,0.2,0,0.2,1.9,0.6244997998,2.0,2.0905,0.6213773008,2.180894312,0.2,0,0.2,1.8905,0.6213773008,1.99
2019-05-06 08:30:00,2.3265000000000002,0.6744597838,2.4222919415,0.2745,0,0.2745,2.052,0.6744597838,2.16,2.317,0.6713372848,2.4122982299,0.2745,0,0.2745,2.0425,0.6713372848,2.15
2019-05-06 09:00:00,2.3655,0.6120098038,2.4433882725,0.5035000000000001,0,0.5035000000000001,1.862,0.6120098038,1.96,2.299,0.5901523108,2.3735376024,0.5035000000000001,0,0.5035000000000001,1.7955,0.5901523108,1.8900000000000001
2019-05-06 09:30:00,2.6515,0.7275422668,2.7495035916,0.438,0,0.438,2.2135,0.7275422668,2.33,2.4995,0.6775822828,2.5897138838,0.438,0,0.438,2.0615,0.6775822828,2.17
2019-05-06 10:00:00,2.2575,0.4590073529,2.3036913856,0.861,0,0.861,1.3965,0.4590073529,1.47,2.153,0.4246598639,2.1944805764,0.861,0,0.861,1.292,0.4246598639,1.3599999999999999
2019-05-06 10:30:00,2.051,0.4184148659,2.0932443718,0.778,0,0.778,1.2730000000000001,0.4184148659,1.34,2.032,0.41216986790000004,2.073380814,0.778,0,0.778,1.254,0.41216986790000004,1.32
2019-05-06 11:00:00,2.0535,0.3528423869,2.0835930505,0.98,0,0.98,1.0735000000000001,0.3528423869,1.13,2.0535,0.3528423869,2.0835930505,0.98,0,0.98,1.0735000000000001,0.3528423869,1.13
2019-05-06 11:30:00,2.059,0.4777423469,2.1136978852,0.6055,0,0.6055,1.4535,0.4777423469,1.53,2.0495,0.4746198479,2.103738161,0.6055,0,0.6055,1.444,0.4746198479,1.52
2019-05-06 12:00:00,1.9765000000000001,0.38094487790000003,2.0128763623,0.8175,0,0.8175,1.159,0.38094487790000003,1.22,1.9765000000000001,0.38094487790000003,2.0128763623,0.8175,0,0.8175,1.159,0.38094487790000003,1.22
2019-05-06 12:30:00,2.0895,0.4714973489,2.1420364143,0.655,0,0.655,1.4344999999999999,0.4714973489,1.51,2.0895,0.4714973489,2.1420364143,0.655,0,0.655,1.4344999999999999,0.4714973489,1.51
2019-05-06 13:00:00,2.051,0.4714973489,2.1044977429,0.6165,0,0.6165,1.4344999999999999,0.4714973489,1.51,2.051,0.4714973489,2.1044977429,0.6165,0,0.6165,1.4344999999999999,0.4714973489,1.51
2019-05-06 13:30:00,2.1245,0.5245798319,2.1883062514000002,0.5285000000000001,0,0.5285000000000001,1.596,0.5245798319,1.6800000000000002,2.115,0.5214573329000001,2.1783348572,0.5285000000000001,0,0.5285000000000001,1.5865,0.5214573329000001,1.67
2019-05-06 14:00:00,1.9015,0.3559648859,1.9345317909,0.8185,0,0.8185,1.083,0.3559648859,1.1400000000000001,1.9015,0.3559648859,1.9345317909,0.8185,0,0.8185,1.083,0.3559648859,1.1400000000000001
2019-05-06 14:30:00,1.8290000000000002,0.3091274009,1.8549395543,0.8885000000000001,0,0.8885000000000001,0.9405,0.3091274009,0.99,1.8195000000000001,0.3060049019,1.8450526415000001,0.8885000000000001,0,0.8885000000000001,0.931,0.3060049019,0.98
2019-05-06 15:00:00,1.9375,0.4215373649,1.9828262657,0.655,0,0.655,1.2825,0.4215373649,1.35,1.928,0.4184148659,1.9728798747,0.655,0,0.655,1.2730000000000001,0.4184148659,1.34
2019-05-06 15:30:00,1.9060000000000001,0.41216986790000004,1.9500564094000001,0.652,0,0.652,1.254,0.41216986790000004,1.32,1.8965,0.40904736890000004,1.940111337,0.652,0,0.652,1.2445,0.40904736890000004,1.31
2019-05-06 16:00:00,2.1145,0.5401923269000001,2.182411052,0.47100000000000003,0,0.47100000000000003,1.6435,0.5401923269000001,1.73,2.105,0.5370698279,2.1724338885,0.47100000000000003,0,0.47100000000000003,1.634,0.5370698279,1.72
2019-05-06 16:30:00,2.1605,0.5745398159,2.235588569,0.41250000000000003,0,0.41250000000000003,1.748,0.5745398159,1.8399999999999999,2.1605,0.5745398159,2.235588569,0.41250000000000003,0,0.41250000000000003,1.748,0.5745398159,1.8399999999999999
2019-05-06 17:00:00,2.2395,0.5714173169,2.3112503110000002,0.501,0,0.501,1.7385000000000002,0.5714173169,1.83,2.2395,0.5714173169,2.3112503110000002,0.501,0,0.501,1.7385000000000002,0.5714173169,1.83
2019-05-06 17:30:00,2.3529999999999998,0.6338672968,2.4368825885,0.42450000000000004,0,0.42450000000000004,1.9285,0.6338672968,2.03,2.3435,0.6307447978,2.4268974535,0.42450000000000004,0,0.42450000000000004,1.919,0.6307447978,2.02
2019-05-06 18:00:00,2.558,0.7587672568,2.6681626169,0.2495,0,0.2495,2.3085,0.7587672568,2.43,2.5484999999999998,0.7556447578000001,2.6581668966,0.2495,0,0.2495,2.299,0.7556447578000001,2.42
2019-05-06 18:30:00,2.4895,0.7587672568,2.602563736,0.181,0,0.181,2.3085,0.7587672568,2.43,2.48,0.7556447578000001,2.5925661033000003,0.181,0,0.181,2.299,0.7556447578000001,2.42
2019-05-06 19:00:00,2.4675000000000002,0.7306647658000001,2.5734077116,0.24450000000000002,0,0.24450000000000002,2.223,0.7306647658000001,2.34,2.439,0.7212972688,2.5434210721,0.24450000000000002,0,0.24450000000000002,2.1945,0.7212972688,2.31
2019-05-06 19:30:00,2.3375,0.6931947778,2.4381192034,0.2285,0,0.2285,2.109,0.6931947778,2.22,2.2805,0.6744597838,2.3781455485,0.2285,0,0.2285,2.052,0.6744597838,2.16
2019-05-06 20:00:00,2.325,0.7088072728,2.4306445133,0.1685,0,0.1685,2.1565,0.7088072728,2.27,2.3155,0.7056847738,2.4206468660000002,0.1685,0,0.1685,2.147,0.7056847738,2.26
2019-05-06 20:30:00,2.39,0.7556447578000001,2.5066110588,0.091,0,0.091,2.299,0.7556447578000001,2.42,2.3805,0.7525222588,2.4966117039,0.091,0,0.091,2.2895,0.7525222588,2.41
2019-05-06 21:00:00,1.9769999999999999,0.6182548018,2.0714169064,0.096,0,0.096,1.881,0.6182548018,1.98,1.9675,0.6151323028,2.0614179586,0.096,0,0.096,1.8715000000000002,0.6151323028,1.97
2019-05-06 21:30:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2019-05-06 22:00:00,1.8835000000000002,0.5963973088,1.9756674821,0.069,0,0.069,1.8145,0.5963973088,1.9100000000000001,1.8835000000000002,0.5963973088,1.9756674821,0.069,0,0.069,1.8145,0.5963973088,1.9100000000000001
2019-05-06 22:30:00,1.8545,0.6026423068,1.9499610253,0.021,0,0.021,1.8335,0.6026423068,1.9300000000000002,1.845,0.5995198078,1.9399610821,0.021,0,0.021,1.824,0.5995198078,1.92
2019-05-06 23:00:00,1.5190000000000001,0.4340273609,1.5797913628,0.1985,0,0.1985,1.3205,0.4340273609,1.3900000000000001,1.5095,0.4309048619,1.5697991114,0.1985,0,0.1985,1.311,0.4309048619,1.38
2019-05-06 23:30:00,1.476,0.4714973489,1.5494791867000002,0.0415,0,0.0415,1.4344999999999999,0.4714973489,1.51,1.476,0.4714973489,1.5494791867000002,0.0415,0,0.0415,1.4344999999999999,0.4714973489,1.51
2019-05-07 00:00:00,1.354,0.41529236690000004,1.4162569506,0.09050000000000001,0,0.09050000000000001,1.2635,0.41529236690000004,1.33,1.3445,0.41216986790000004,1.4062589555,0.09050000000000001,0,0.09050000000000001,1.254,0.41216986790000004,1.32
2019-05-07 00:30:00,1.2805,0.39967987190000004,1.3414262,0.0645,0,0.0645,1.216,0.39967987190000004,1.28,1.271,0.39655737290000004,1.3314273356,0.0645,0,0.0645,1.2065000000000001,0.39655737290000004,1.27
2019-05-07 01:00:00,1.2025000000000001,0.3434748899,1.2505923596000001,0.1575,0,0.1575,1.045,0.3434748899,1.1,1.193,0.3403523909,1.2406001572,0.1575,0,0.1575,1.0355,0.3403523909,1.09
2019-05-07 01:30:00,1.292,0.41216986790000004,1.3561519089,0.038,0,0.038,1.254,0.41216986790000004,1.32,1.292,0.41216986790000004,1.3561519089,0.038,0,0.038,1.254,0.41216986790000004,1.32
2019-05-07 02:00:00,1.2385,0.40280237090000004,1.302356326,0.013000000000000001,0,0.013000000000000001,1.2255,0.40280237090000004,1.29,1.2385,0.40280237090000004,1.302356326,0.013000000000000001,0,0.013000000000000001,1.2255,0.40280237090000004,1.29
2019-05-07 02:30:00,1.2355,0.36220988390000003,1.2875,0.1335,0,0.1335,1.102,0.36220988390000003,1.16,1.2355,0.36220988390000003,1.2875,0.1335,0,0.1335,1.102,0.36220988390000003,1.16
2019-05-07 03:00:00,1.6015000000000001,0.5245798319,1.6852258751,0.0055000000000000005,0,0.0055000000000000005,1.596,0.5245798319,1.6800000000000002,1.6015000000000001,0.5245798319,1.6852258751,0.0055000000000000005,0,0.0055000000000000005,1.596,0.5245798319,1.6800000000000002
2019-05-07 03:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-05-07 04:00:00,1.5434999999999999,0.4902323429,1.6194813985,0.052000000000000005,0,0.052000000000000005,1.4915,0.4902323429,1.57,1.534,0.4871098439,1.6094819042,0.052000000000000005,0,0.052000000000000005,1.482,0.4871098439,1.56
2019-05-07 04:30:00,1.5859999999999999,0.5089673369000001,1.665666158,0.0375,0,0.0375,1.5485,0.5089673369000001,1.63,1.5765,0.5058448379,1.6556664066,0.0375,0,0.0375,1.5390000000000001,0.5058448379,1.62
2019-05-07 05:00:00,1.592,0.4777423469,1.6621377049000001,0.1385,0,0.1385,1.4535,0.4777423469,1.53,1.5825,0.4746198479,1.6521411108000001,0.1385,0,0.1385,1.444,0.4746198479,1.52
2019-05-07 05:30:00,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12
2019-05-07 06:00:00,1.9060000000000001,0.5339473289000001,1.9793776168,0.28150000000000003,0,0.28150000000000003,1.6245,0.5339473289000001,1.71,1.887,0.5277023309000001,1.9593975477,0.28150000000000003,0,0.28150000000000003,1.6055000000000001,0.5277023309000001,1.69
2019-05-07 06:30:00,2.3175,0.7275422668,2.4290170852,0.10400000000000001,0,0.10400000000000001,2.2135,0.7275422668,2.33,2.289,0.7181747698000001,2.3990197998,0.10400000000000001,0,0.10400000000000001,2.185,0.7181747698000001,2.3
2019-05-07 07:00:00,2.488,0.7931147458000001,2.6113550121999998,0.075,0,0.075,2.4130000000000003,0.7931147458000001,2.54,2.469,0.7868697478000001,2.5913558226999998,0.075,0,0.075,2.394,0.7868697478000001,2.52
2019-05-07 07:30:00,2.803,0.8961572128,2.94277195,0.0765,0,0.0765,2.7265,0.8961572128,2.87,2.765,0.8836672168,2.902773286,0.0765,0,0.0765,2.6885,0.8836672168,2.83
2019-05-07 08:00:00,2.8515,0.8836672168,2.9852839061000003,0.163,0,0.163,2.6885,0.8836672168,2.83,2.842,0.8805447178,2.9752853645,0.163,0,0.163,2.6790000000000003,0.8805447178,2.8200000000000003
2019-05-07 08:30:00,2.8315,0.8305847338000001,2.9508072201,0.3045,0,0.3045,2.527,0.8305847338000001,2.66,2.822,0.8274622348,2.9408124303000003,0.3045,0,0.3045,2.5175,0.8274622348,2.65
2019-05-07 09:00:00,2.7945,0.7993597438000001,2.90657982,0.36250000000000004,0,0.36250000000000004,2.432,0.7993597438000001,2.56,2.785,0.7962372448,2.8965874318,0.36250000000000004,0,0.36250000000000004,2.4225,0.7962372448,2.55
2019-05-07 09:30:00,2.8935,0.7837472488,2.9977661683,0.509,0,0.509,2.3845,0.7837472488,2.51,2.884,0.7806247498000001,2.9877802797,0.509,0,0.509,2.375,0.7806247498000001,2.5
2019-05-07 10:00:00,2.981,0.8024822428,3.0871246735,0.5395,0,0.5395,2.4415,0.8024822428,2.5700000000000003,2.9715,0.7993597438000001,3.0771396215,0.5395,0,0.5395,2.432,0.7993597438000001,2.56
2019-05-07 10:30:00,2.593,0.6432347938,2.6715912861,0.636,0,0.636,1.957,0.6432347938,2.06,2.5835,0.6401122948,2.6616190561,0.636,0,0.636,1.9475,0.6401122948,2.05
2019-05-07 11:00:00,2.526,0.5839073129,2.592609448,0.7495,0,0.7495,1.7765,0.5839073129,1.87,2.5165,0.5807848139,2.5826504312000003,0.7495,0,0.7495,1.767,0.5807848139,1.8599999999999999
2019-05-07 11:30:00,2.3345000000000002,0.5620498199,2.4012059991,0.6245,0,0.6245,1.71,0.5620498199,1.8,2.325,0.5589273209,2.3912391662,0.6245,0,0.6245,1.7005,0.5589273209,1.79
2019-05-07 12:00:00,2.2625,0.4808648459,2.3130363702,0.7995,0,0.7995,1.463,0.4808648459,1.54,2.253,0.4777423469,2.3030950371,0.7995,0,0.7995,1.4535,0.4777423469,1.53
2019-05-07 12:30:00,2.496,0.6057648058,2.5684561511,0.653,0,0.653,1.843,0.6057648058,1.94,2.4865,0.6026423068,2.5584878346,0.653,0,0.653,1.8335,0.6026423068,1.9300000000000002
2019-05-07 13:00:00,2.388,0.5963973088,2.4613479539,0.5735,0,0.5735,1.8145,0.5963973088,1.9100000000000001,2.3785,0.5932748098,2.4513745634,0.5735,0,0.5735,1.8050000000000002,0.5932748098,1.9
2019-05-07 13:30:00,2.5185,0.6713372848,2.6064412519999998,0.47600000000000003,0,0.47600000000000003,2.0425,0.6713372848,2.15,2.4805,0.6588472888,2.5665073544,0.47600000000000003,0,0.47600000000000003,2.0045,0.6588472888,2.11
2019-05-07 14:00:00,2.303,0.5839073129,2.3758696829,0.5265000000000001,0,0.5265000000000001,1.7765,0.5839073129,1.87,2.303,0.5839073129,2.3758696829,0.5265000000000001,0,0.5265000000000001,1.7765,0.5839073129,1.87
2019-05-07 14:30:00,2.17,0.4714973489,2.2206327364,0.7355,0,0.7355,1.4344999999999999,0.4714973489,1.51,2.1605,0.4683748499,2.2106866015,0.7355,0,0.7355,1.425,0.4683748499,1.5
2019-05-07 15:00:00,2.456,0.6463572928,2.5396286638000003,0.48950000000000005,0,0.48950000000000005,1.9665,0.6463572928,2.07,2.4465,0.6432347938,2.5296468627,0.48950000000000005,0,0.48950000000000005,1.957,0.6432347938,2.06
2019-05-07 15:30:00,2.512,0.6526022908,2.5953870135,0.5265000000000001,0,0.5265000000000001,1.9855,0.6526022908,2.09,2.5025,0.6494797918,2.585407173,0.5265000000000001,0,0.5265000000000001,1.976,0.6494797918,2.08
2019-05-07 16:00:00,2.6950000000000003,0.7431547618000001,2.7955865215999998,0.434,0,0.434,2.261,0.7431547618000001,2.38,2.6855,0.7400322628,2.7855983199,0.434,0,0.434,2.2515,0.7400322628,2.37
2019-05-07 16:30:00,2.933,0.8805447178,3.0623272196,0.254,0,0.254,2.6790000000000003,0.8805447178,2.8200000000000003,2.9235,0.8774222188,3.052330585,0.254,0,0.254,2.6695,0.8774222188,2.81
2019-05-07 17:00:00,3.0045,0.8930347138,3.1344108298,0.28750000000000003,0,0.28750000000000003,2.717,0.8930347138,2.86,2.9855,0.8867897158,3.1144190871,0.28750000000000003,0,0.28750000000000003,2.698,0.8867897158,2.84
2019-05-07 17:30:00,3.011,0.8742997198,3.1353661668,0.35100000000000003,0,0.35100000000000003,2.66,0.8742997198,2.8,2.992,0.8680547218,3.1153784682,0.35100000000000003,0,0.35100000000000003,2.641,0.8680547218,2.7800000000000002
2019-05-07 18:00:00,3.005,0.8524422268,3.1235689123,0.41150000000000003,0,0.41150000000000003,2.5935,0.8524422268,2.73,2.9859999999999998,0.8461972288,3.1035859502,0.41150000000000003,0,0.41150000000000003,2.5745,0.8461972288,2.71
2019-05-07 18:30:00,2.928,0.9117697078,3.066677029,0.154,0,0.154,2.774,0.9117697078,2.92,2.871,0.8930347138,3.0066845528,0.154,0,0.154,2.717,0.8930347138,2.86
2019-05-07 19:00:00,3.088,0.9804646857,3.239915894,0.105,0,0.105,2.983,0.9804646857,3.14,2.898,0.9180147058,3.0399268083,0.105,0,0.105,2.793,0.9180147058,2.94
2019-05-07 19:30:00,3.145,1.0179346737,3.3056339785,0.048,0,0.048,3.097,1.0179346737,3.26,2.955,0.9554846938,3.1056361667,0.048,0,0.048,2.907,0.9554846938,3.06
2019-05-07 20:00:00,3.154,1.0241796717,3.3161212282,0.038,0,0.038,3.116,1.0241796717,3.2800000000000002,2.964,0.9617296918,3.1161225907,0.038,0,0.038,2.926,0.9617296918,3.08
2019-05-07 20:30:00,2.932,0.9367496998,3.0780064977,0.082,0,0.082,2.85,0.9367496998,3.0,2.742,0.8742997198,2.8780138985,0.082,0,0.082,2.66,0.8742997198,2.8
2019-05-07 21:00:00,3.0715,1.0085671767,3.2328501357,0.003,0,0.003,3.0685000000000002,1.0085671767,3.23,2.8529999999999998,0.9367496998,3.0028501461,0.003,0,0.003,2.85,0.9367496998,3.0
2019-05-07 21:30:00,2.9435000000000002,0.9586071928000001,3.0956614802,0.027,0,0.027,2.9165,0.9586071928000001,3.07,2.7439999999999998,0.8930347138,2.8856623157,0.027,0,0.027,2.717,0.8930347138,2.86
2019-05-07 22:00:00,2.7615,0.8711772208,2.8956574382999998,0.111,0,0.111,2.6505,0.8711772208,2.79,2.752,0.8680547218,2.8856581572,0.111,0,0.111,2.641,0.8680547218,2.7800000000000002
2019-05-07 22:30:00,2.5,0.7681347538000001,2.6153452927,0.163,0,0.163,2.337,0.7681347538000001,2.46,2.4905,0.7650122548,2.6053471938,0.163,0,0.163,2.3275,0.7650122548,2.45
2019-05-07 23:00:00,2.2640000000000002,0.6775822828,2.3632210540000003,0.2025,0,0.2025,2.0615,0.6775822828,2.17,2.2165,0.6619697878,2.3132393413,0.2025,0,0.2025,2.014,0.6619697878,2.12
2019-05-07 23:30:00,2.2655,0.7212972688,2.3775533643,0.07100000000000001,0,0.07100000000000001,2.1945,0.7212972688,2.31,2.2275,0.7088072728,2.337555133,0.07100000000000001,0,0.07100000000000001,2.1565,0.7088072728,2.27
2019-05-08 00:00:00,2.1185,0.6775822828,2.224221212,0.057,0,0.057,2.0615,0.6775822828,2.17,2.1185,0.6775822828,2.224221212,0.057,0,0.057,2.0615,0.6775822828,2.17
2019-05-08 00:30:00,2.014,0.6057648058,2.1031279086,0.171,0,0.171,1.843,0.6057648058,1.94,2.0045,0.6026423068,2.0931311473,0.171,0,0.171,1.8335,0.6026423068,1.9300000000000002
2019-05-08 01:00:00,1.9225,0.5807848139,2.00831204,0.1555,0,0.1555,1.767,0.5807848139,1.8599999999999999,1.913,0.5776623149,1.9983149777,0.1555,0,0.1555,1.7575,0.5776623149,1.85
2019-05-08 01:30:00,2.212,0.7181747698000001,2.3256652812,0.027,0,0.027,2.185,0.7181747698000001,2.3,2.2025,0.7150522708,2.3156653472,0.027,0,0.027,2.1755,0.7150522708,2.29
2019-05-08 02:00:00,2.0355,0.6026423068,2.1228372524,0.202,0,0.202,1.8335,0.6026423068,1.9300000000000002,2.0355,0.6026423068,2.1228372524,0.202,0,0.202,1.8335,0.6026423068,1.9300000000000002
2019-05-08 02:30:00,2.119,0.6682147858,2.221862282,0.08600000000000001,0,0.08600000000000001,2.033,0.6682147858,2.14,2.119,0.6682147858,2.221862282,0.08600000000000001,0,0.08600000000000001,2.033,0.6682147858,2.14
2019-05-08 03:00:00,2.1095,0.6807047818,2.2166075995,0.0385,0,0.0385,2.071,0.6807047818,2.18,2.1,0.6775822828,2.2066077472,0.0385,0,0.0385,2.0615,0.6775822828,2.17
2019-05-08 03:30:00,1.9875,0.2341874249,2.0012496096,1.275,0,1.275,0.7125,0.2341874249,0.75,1.9875,0.2341874249,2.0012496096,1.275,0,1.275,0.7125,0.2341874249,0.75
2019-05-08 04:00:00,1.8290000000000002,0.5932748098,1.9228146036,0.024,0,0.024,1.8050000000000002,0.5932748098,1.9,1.8195000000000001,0.5901523108,1.9128146799999999,0.024,0,0.024,1.7955,0.5901523108,1.8900000000000001
2019-05-08 04:30:00,1.725,0.4933548419,1.7941638721,0.224,0,0.224,1.501,0.4933548419,1.58,1.7155,0.4902323429,1.7841715164,0.224,0,0.224,1.4915,0.4902323429,1.57
2019-05-08 05:00:00,1.97,0.6244997998,2.0666155908,0.07,0,0.07,1.9,0.6244997998,2.0,1.9605000000000001,0.6213773008,2.0566161528,0.07,0,0.07,1.8905,0.6213773008,1.99
2019-05-08 05:30:00,2.0955,0.6807047818,2.2032882812,0.0245,0,0.0245,2.071,0.6807047818,2.18,2.01,0.6526022908,2.1132888468,0.0245,0,0.0245,1.9855,0.6526022908,2.09
2019-05-08 06:00:00,2.125,0.6713372848,2.2285238949,0.0825,0,0.0825,2.0425,0.6713372848,2.15,1.9540000000000002,0.6151323028,2.0485369779,0.0825,0,0.0825,1.8715000000000002,0.6151323028,1.97
2019-05-08 06:30:00,2.269,0.6807047818,2.3689069208999998,0.198,0,0.198,2.071,0.6807047818,2.18,2.2405,0.6713372848,2.3389172709,0.198,0,0.198,2.0425,0.6713372848,2.15
2019-05-08 07:00:00,2.534,0.8087272408,2.6599240121000003,0.07350000000000001,0,0.07350000000000001,2.4605,0.8087272408,2.59,2.5245,0.8056047418000001,2.6499243857,0.07350000000000001,0,0.07350000000000001,2.451,0.8056047418000001,2.58
2019-05-08 07:30:00,2.8040000000000003,0.8274622348,2.9235440393000003,0.28650000000000003,0,0.28650000000000003,2.5175,0.8274622348,2.65,2.7945,0.8243397358000001,2.9135487382000003,0.28650000000000003,0,0.28650000000000003,2.508,0.8243397358000001,2.64
2019-05-08 08:00:00,2.8040000000000003,0.8212172368,2.9217826322000002,0.3055,0,0.3055,2.4985,0.8212172368,2.63,2.709,0.7899922468,2.821837832,0.3055,0,0.3055,2.4035,0.7899922468,2.5300000000000002
2019-05-08 08:30:00,2.9545,0.8586872248,3.0767538088,0.342,0,0.342,2.6125,0.8586872248,2.75,2.85,0.8243397358000001,2.9668225427,0.342,0,0.342,2.508,0.8243397358000001,2.64
2019-05-08 09:00:00,3.0315,0.9429946978,3.1747805042,0.1625,0,0.1625,2.8689999999999998,0.9429946978,3.02,3.022,0.9398721988000001,3.1647817854999998,0.1625,0,0.1625,2.8595,0.9398721988000001,3.01
2019-05-08 09:30:00,3.0265,0.8680547218,3.1485268381,0.3855,0,0.3855,2.641,0.8680547218,2.7800000000000002,3.017,0.8649322228,3.1385341722,0.3855,0,0.3855,2.6315,0.8649322228,2.77
2019-05-08 10:00:00,3.0535,0.9211372048,3.1894131122,0.251,0,0.251,2.8025,0.9211372048,2.95,3.044,0.9180147058,3.1794161414,0.251,0,0.251,2.793,0.9180147058,2.94
2019-05-08 10:30:00,2.784,0.6900722788,2.8682495969,0.6845,0,0.6845,2.0995,0.6900722788,2.21,2.746,0.6775822828,2.8283623795,0.6845,0,0.6845,2.0615,0.6775822828,2.17
2019-05-08 11:00:00,2.725,0.5464373249,2.7792478749000002,1.0625,0,1.0625,1.6625,0.5464373249,1.75,2.7155,0.5433148259,2.7693196367,1.0625,0,1.0625,1.653,0.5433148259,1.74
2019-05-08 11:30:00,2.816,0.6463572928,2.8892271891,0.8495,0,0.8495,1.9665,0.6463572928,2.07,2.816,0.6463572928,2.8892271891,0.8495,0,0.8495,1.9665,0.6463572928,2.07
2019-05-08 12:00:00,2.883,0.8024822428,2.9926020033,0.4415,0,0.4415,2.4415,0.8024822428,2.5700000000000003,2.8735,0.7993597438000001,2.982612655,0.4415,0,0.4415,2.432,0.7993597438000001,2.56
2019-05-08 12:30:00,2.8095,0.7462772608,2.9069262117,0.539,0,0.539,2.2705,0.7462772608,2.39,2.8095,0.7462772608,2.9069262117,0.539,0,0.539,2.2705,0.7462772608,2.39
2019-05-08 13:00:00,3.068,0.9211372048,3.203297949,0.2655,0,0.2655,2.8025,0.9211372048,2.95,3.0585,0.9180147058,3.193301309,0.2655,0,0.2655,2.793,0.9180147058,2.94
2019-05-08 13:30:00,2.982,0.8836672168,3.1101755176,0.29350000000000004,0,0.29350000000000004,2.6885,0.8836672168,2.83,2.9725,0.8805447178,3.1001798738,0.29350000000000004,0,0.29350000000000004,2.6790000000000003,0.8805447178,2.8200000000000003
2019-05-08 14:00:00,2.9425,0.9180147058,3.0823785053,0.1495,0,0.1495,2.793,0.9180147058,2.94,2.933,0.9148922068,3.0723796559,0.1495,0,0.1495,2.7835,0.9148922068,2.93
2019-05-08 14:30:00,2.8825000000000003,0.8461972288,3.0041398103,0.308,0,0.308,2.5745,0.8461972288,2.71,2.873,0.8430747298,2.9941449531,0.308,0,0.308,2.565,0.8430747298,2.7
2019-05-08 15:00:00,2.9995000000000003,0.9523621948000001,3.1470611688,0.10200000000000001,0,0.10200000000000001,2.8975,0.9523621948000001,3.05,2.99,0.9492396958,3.1370616825,0.10200000000000001,0,0.10200000000000001,2.888,0.9492396958,3.04
2019-05-08 15:30:00,3.1675,0.9867096837,3.3176275031999998,0.1655,0,0.1655,3.002,0.9867096837,3.16,3.1485,0.9804646857,3.2976299444,0.1655,0,0.1655,2.983,0.9804646857,3.14
2019-05-08 16:00:00,3.1385,0.9742196878,3.2862267496,0.17450000000000002,0,0.17450000000000002,2.964,0.9742196878,3.12,3.1195,0.9679746898,3.2662295158,0.17450000000000002,0,0.17450000000000002,2.9450000000000003,0.9679746898,3.1
2019-05-08 16:30:00,3.2145,0.9710971888000001,3.3579815366,0.26,0,0.26,2.9545,0.9710971888000001,3.11,3.205,0.9679746898,3.3479844683,0.26,0,0.26,2.9450000000000003,0.9679746898,3.1
2019-05-08 17:00:00,3.025,0.8399522308,3.1394497527,0.46950000000000003,0,0.46950000000000003,2.5555,0.8399522308,2.69,3.0155,0.8368297318,3.1294606964,0.46950000000000003,0,0.46950000000000003,2.5460000000000003,0.8368297318,2.68
2019-05-08 17:30:00,3.0605,0.8899122148,3.1872565005,0.353,0,0.353,2.7075,0.8899122148,2.85,3.051,0.8867897158,3.177262501,0.353,0,0.353,2.698,0.8867897158,2.84
2019-05-08 18:00:00,2.9859999999999998,0.8711772208,3.1104896319,0.3355,0,0.3355,2.6505,0.8711772208,2.79,2.9765,0.8680547218,3.1004953233,0.3355,0,0.3355,2.641,0.8680547218,2.7800000000000002
2019-05-08 18:30:00,2.8985000000000003,0.8711772208,3.0265908214,0.248,0,0.248,2.6505,0.8711772208,2.79,2.8795,0.8649322228,3.0065974124,0.248,0,0.248,2.6315,0.8649322228,2.77
2019-05-08 19:00:00,3.0375,0.9492396958,3.1823673971,0.1495,0,0.1495,2.888,0.9492396958,3.04,3.028,0.9461171968000001,3.1723684764,0.1495,0,0.1495,2.8785,0.9461171968000001,3.03
2019-05-08 19:30:00,2.9345,0.8836672168,3.0646627873,0.246,0,0.246,2.6885,0.8836672168,2.83,2.925,0.8805447178,3.0546659392,0.246,0,0.246,2.6790000000000003,0.8805447178,2.8200000000000003
2019-05-08 20:00:00,2.8615,0.8836672168,2.9948372243,0.17300000000000001,0,0.17300000000000001,2.6885,0.8836672168,2.83,2.8615,0.8836672168,2.9948372243,0.17300000000000001,0,0.17300000000000001,2.6885,0.8836672168,2.83
2019-05-08 20:30:00,2.8715,0.9273822028,3.0175403891,0.05,0,0.05,2.8215,0.9273822028,2.9699999999999998,2.862,0.9242597038,3.0075405234,0.05,0,0.05,2.8120000000000003,0.9242597038,2.96
2019-05-08 21:00:00,2.8505000000000003,0.9336272008000001,2.9995016253,0.01,0,0.01,2.8405,0.9336272008000001,2.99,2.841,0.9305047018,2.9895016307,0.01,0,0.01,2.831,0.9305047018,2.98
2019-05-08 21:30:00,2.731,0.8711772208,2.8665852072,0.0805,0,0.0805,2.6505,0.8711772208,2.79,2.7215,0.8680547218,2.856585593,0.0805,0,0.0805,2.641,0.8680547218,2.7800000000000002
2019-05-08 22:00:00,2.5455,0.8118497398000001,2.6718290084,0.0755,0,0.0755,2.47,0.8118497398000001,2.6,2.536,0.8087272408,2.6618293991,0.0755,0,0.0755,2.4605,0.8087272408,2.59
2019-05-08 22:30:00,2.3295,0.7212972688,2.4386143607,0.135,0,0.135,2.1945,0.7212972688,2.31,2.32,0.7181747698000001,2.4286158609,0.135,0,0.135,2.185,0.7181747698000001,2.3
2019-05-08 23:00:00,2.1425,0.6432347938,2.2369750222,0.1855,0,0.1855,1.957,0.6432347938,2.06,2.133,0.6401122948,2.2269783901,0.1855,0,0.1855,1.9475,0.6401122948,2.05
2019-05-08 23:30:00,2.01,0.6088873048,2.1002008832,0.1575,0,0.1575,1.8525,0.6088873048,1.9500000000000002,2.0005,0.6057648058,2.0902036384000002,0.1575,0,0.1575,1.843,0.6057648058,1.94
2019-05-09 00:00:00,2.088,0.6526022908,2.1876091401,0.10250000000000001,0,0.10250000000000001,1.9855,0.6526022908,2.09,1.9455,0.6057648058,2.0376263764,0.10250000000000001,0,0.10250000000000001,1.843,0.6057648058,1.94
2019-05-09 00:30:00,2.126,0.6775822828,2.2313658933,0.0645,0,0.0645,2.0615,0.6775822828,2.17,1.9075000000000002,0.6057648058,2.0013763389,0.0645,0,0.0645,1.843,0.6057648058,1.94
2019-05-09 01:00:00,2.078,0.6120098038,2.1662502164,0.216,0,0.216,1.862,0.6120098038,1.96,1.8595000000000002,0.5401923269000001,1.9363749637,0.216,0,0.216,1.6435,0.5401923269000001,1.73
2019-05-09 01:30:00,2.106,0.6713372848,2.2104139318,0.0635,0,0.0635,2.0425,0.6713372848,2.15,1.9065,0.6057648058,2.0004232677,0.0635,0,0.0635,1.843,0.6057648058,1.94
2019-05-09 02:00:00,2.028,0.6026423068,2.1156468869,0.1945,0,0.1945,1.8335,0.6026423068,1.9300000000000002,1.819,0.5339473289000001,1.8957480713,0.1945,0,0.1945,1.6245,0.5339473289000001,1.71
2019-05-09 02:30:00,1.98,0.6213773008,2.0752131818,0.08950000000000001,0,0.08950000000000001,1.8905,0.6213773008,1.99,1.79,0.5589273209,1.8752332522000001,0.08950000000000001,0,0.08950000000000001,1.7005,0.5589273209,1.79
2019-05-09 03:00:00,2.049,0.6526022908,2.1504164132,0.0635,0,0.0635,1.9855,0.6526022908,2.09,1.859,0.5901523108,1.9504257868,0.0635,0,0.0635,1.7955,0.5901523108,1.8900000000000001
2019-05-09 03:30:00,2.1745,0.7025622748,2.2851792052,0.037,0,0.037,2.1375,0.7025622748,2.25,1.9845000000000002,0.6401122948,2.0851820064,0.037,0,0.037,1.9475,0.6401122948,2.05
2019-05-09 04:00:00,1.9595,0.6369897958,2.0604359369,0.021500000000000002,0,0.021500000000000002,1.9380000000000002,0.6369897958,2.04,1.798,0.5839073129,1.8904369204,0.021500000000000002,0,0.021500000000000002,1.7765,0.5839073129,1.87
2019-05-09 04:30:00,2.0835,0.6775822828,2.1909107695,0.022,0,0.022,2.0615,0.6775822828,2.17,1.8935,0.6151323028,1.9909118514,0.022,0,0.022,1.8715000000000002,0.6151323028,1.97
2019-05-09 05:00:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2019-05-09 05:30:00,2.143,0.6557247898,2.241076527,0.148,0,0.148,1.995,0.6557247898,2.1,1.9435,0.5901523108,2.0311257962,0.148,0,0.148,1.7955,0.5901523108,1.8900000000000001
2019-05-09 06:00:00,2.2835,0.7462772608,2.4023534295,0.013000000000000001,0,0.013000000000000001,2.2705,0.7462772608,2.39,2.065,0.6744597838,2.1723537925,0.013000000000000001,0,0.013000000000000001,2.052,0.6744597838,2.16
2019-05-09 06:30:00,2.505,0.8212172368,2.6361757813,0.006500000000000001,0,0.006500000000000001,2.4985,0.8212172368,2.63,2.3245,0.7618897558000001,2.446175842,0.006500000000000001,0,0.006500000000000001,2.318,0.7618897558000001,2.44
2019-05-09 07:00:00,2.5745,0.7806247498000001,2.6902463177,0.1995,0,0.1995,2.375,0.7806247498000001,2.5,2.5555,0.7743797518000001,2.6702517203,0.1995,0,0.1995,2.356,0.7743797518000001,2.48
2019-05-09 07:30:00,2.8195,0.8586872248,2.9473588177,0.20700000000000002,0,0.20700000000000002,2.6125,0.8586872248,2.75,2.7815000000000003,0.8461972288,2.9073685697,0.20700000000000002,0,0.20700000000000002,2.5745,0.8461972288,2.71
2019-05-09 08:00:00,2.9935,0.9242597038,3.132937639,0.18150000000000002,0,0.18150000000000002,2.8120000000000003,0.9242597038,2.96,2.984,0.9211372048,3.1229392805,0.18150000000000002,0,0.18150000000000002,2.8025,0.9211372048,2.95
2019-05-09 08:30:00,3.021,0.9211372048,3.1583120096,0.2185,0,0.2185,2.8025,0.9211372048,2.95,3.0115,0.9180147058,3.1483143506,0.2185,0,0.2185,2.793,0.9180147058,2.94
2019-05-09 09:00:00,2.958,0.9148922068,3.0962544711,0.17450000000000002,0,0.17450000000000002,2.7835,0.9148922068,2.93,2.9485,0.9117697078,3.0862560247,0.17450000000000002,0,0.17450000000000002,2.774,0.9117697078,2.92
2019-05-09 09:30:00,3.0905,0.9086472088,3.2213087402,0.326,0,0.326,2.7645,0.9086472088,2.91,3.081,0.9055247098,3.2113137499,0.326,0,0.326,2.755,0.9055247098,2.9
2019-05-09 10:00:00,3.103,0.9273822028,3.2386180309,0.28150000000000003,0,0.28150000000000003,2.8215,0.9273822028,2.9699999999999998,3.0935,0.9242597038,3.2286217261,0.28150000000000003,0,0.28150000000000003,2.8120000000000003,0.9242597038,2.96
2019-05-09 10:30:00,2.8895,0.8274622348,3.005645355,0.372,0,0.372,2.5175,0.8274622348,2.65,2.88,0.8243397358000001,2.9956528504,0.372,0,0.372,2.508,0.8243397358000001,2.64
2019-05-09 11:00:00,2.9115,0.7806247498000001,3.0143336328,0.5365,0,0.5365,2.375,0.7806247498000001,2.5,2.9115,0.7806247498000001,3.0143336328,0.5365,0,0.5365,2.375,0.7806247498000001,2.5
2019-05-09 11:30:00,3.103,0.8555647258,3.218788592,0.5,0,0.5,2.6029999999999998,0.8555647258,2.74,2.989,0.8180947378000001,3.098935301,0.5,0,0.5,2.489,0.8180947378000001,2.62
2019-05-09 12:00:00,2.857,0.7837472488,2.9625510544,0.47250000000000003,0,0.47250000000000003,2.3845,0.7837472488,2.51,2.8475,0.7806247498000001,2.9525635048,0.47250000000000003,0,0.47250000000000003,2.375,0.7806247498000001,2.5
2019-05-09 12:30:00,2.914,0.7493997598000001,3.0088197021,0.634,0,0.634,2.2800000000000002,0.7493997598000001,2.4,2.914,0.7493997598000001,3.0088197021,0.634,0,0.634,2.2800000000000002,0.7493997598000001,2.4
2019-05-09 13:00:00,2.824,0.7431547618000001,2.9201464004,0.5630000000000001,0,0.5630000000000001,2.261,0.7431547618000001,2.38,2.8145,0.7400322628,2.9101646002,0.5630000000000001,0,0.5630000000000001,2.2515,0.7400322628,2.37
2019-05-09 13:30:00,2.8,0.7306647658000001,2.8937641576,0.577,0,0.577,2.223,0.7306647658000001,2.34,2.7905,0.7275422668,2.8837836257,0.577,0,0.577,2.2135,0.7275422668,2.33
2019-05-09 14:00:00,2.665,0.6619697878,2.7459841587,0.651,0,0.651,2.014,0.6619697878,2.12,2.6555,0.6588472888,2.7360116959000003,0.651,0,0.651,2.0045,0.6588472888,2.11
2019-05-09 14:30:00,2.682,0.6276222988,2.7544570699,0.7725000000000001,0,0.7725000000000001,1.9095,0.6276222988,2.01,2.682,0.6276222988,2.7544570699,0.7725000000000001,0,0.7725000000000001,1.9095,0.6276222988,2.01
2019-05-09 15:00:00,2.775,0.6994397758,2.8617898245999998,0.647,0,0.647,2.128,0.6994397758,2.24,2.7655000000000003,0.6963172768,2.8518148608000002,0.647,0,0.647,2.1185,0.6963172768,2.23
2019-05-09 15:30:00,2.666,0.6432347938,2.7425001367,0.709,0,0.709,1.957,0.6432347938,2.06,2.6565000000000003,0.6401122948,2.7325328909,0.709,0,0.709,1.9475,0.6401122948,2.05
2019-05-09 16:00:00,2.771,0.6588472888,2.8482487163,0.7665000000000001,0,0.7665000000000001,2.0045,0.6588472888,2.11,2.771,0.6588472888,2.8482487163,0.7665000000000001,0,0.7665000000000001,2.0045,0.6588472888,2.11
2019-05-09 16:30:00,2.9915000000000003,0.8087272408,3.0988888331,0.531,0,0.531,2.4605,0.8087272408,2.59,2.982,0.8056047418000001,3.0889032034,0.531,0,0.531,2.451,0.8056047418000001,2.58
2019-05-09 17:00:00,3.053,0.8118497398000001,3.159099397,0.583,0,0.583,2.47,0.8118497398000001,2.6,3.015,0.7993597438000001,3.1191667156,0.583,0,0.583,2.432,0.7993597438000001,2.56
2019-05-09 17:30:00,2.8825000000000003,0.7899922468,2.9887947404,0.47900000000000004,0,0.47900000000000004,2.4035,0.7899922468,2.5300000000000002,2.8635,0.7837472488,2.9688199676,0.47900000000000004,0,0.47900000000000004,2.3845,0.7837472488,2.51
2019-05-09 18:00:00,2.8415,0.8087272408,2.9543462898,0.381,0,0.381,2.4605,0.8087272408,2.59,2.8225,0.8024822428,2.9343626224,0.381,0,0.381,2.4415,0.8024822428,2.5700000000000003
2019-05-09 18:30:00,2.6995,0.7400322628,2.7990977118,0.448,0,0.448,2.2515,0.7400322628,2.37,2.69,0.7369097638000001,2.7891102524,0.448,0,0.448,2.242,0.7369097638000001,2.36
2019-05-09 19:00:00,2.7865,0.8087272408,2.9014861709,0.326,0,0.326,2.4605,0.8087272408,2.59,2.7865,0.8087272408,2.9014861709,0.326,0,0.326,2.4605,0.8087272408,2.59
2019-05-09 19:30:00,2.8715,0.8961572128,3.0080907566,0.145,0,0.145,2.7265,0.8961572128,2.87,2.862,0.8930347138,2.9980918932,0.145,0,0.145,2.717,0.8930347138,2.86
2019-05-09 20:00:00,2.6315,0.8087272408,2.7529678531,0.171,0,0.171,2.4605,0.8087272408,2.59,2.622,0.8056047418000001,2.742969741,0.171,0,0.171,2.451,0.8056047418000001,2.58
2019-05-09 20:30:00,2.7755,0.9024022108,2.9185150334000003,0.03,0,0.03,2.7455,0.9024022108,2.89,2.766,0.8992797118,2.9085150851,0.03,0,0.03,2.7359999999999998,0.8992797118,2.88
2019-05-09 21:00:00,2.7405,0.8368297318,2.8654186867,0.1945,0,0.1945,2.5460000000000003,0.8368297318,2.68,2.7215,0.8305847338000001,2.8454232111,0.1945,0,0.1945,2.527,0.8305847338000001,2.66
2019-05-09 21:30:00,2.8035,0.8524422268,2.9302337791,0.21,0,0.21,2.5935,0.8524422268,2.73,2.7845,0.8461972288,2.9102388218,0.21,0,0.21,2.5745,0.8461972288,2.71
2019-05-09 22:00:00,2.7635,0.8711772208,2.8975648397000002,0.113,0,0.113,2.6505,0.8711772208,2.79,2.754,0.8680547218,2.8875655837,0.113,0,0.113,2.641,0.8680547218,2.7800000000000002
2019-05-09 22:30:00,2.6345,0.8180947378000001,2.7585991463,0.14550000000000002,0,0.14550000000000002,2.489,0.8180947378000001,2.62,2.6155,0.8118497398000001,2.7386018787,0.14550000000000002,0,0.14550000000000002,2.47,0.8118497398000001,2.6
2019-05-09 23:00:00,2.5435,0.8305847338000001,2.6756799603,0.0165,0,0.0165,2.527,0.8305847338000001,2.66,2.5245,0.8243397358000001,2.6556799977,0.0165,0,0.0165,2.508,0.8243397358000001,2.64
2019-05-09 23:30:00,2.21,0.6682147858,2.3088115991000002,0.177,0,0.177,2.033,0.6682147858,2.14,2.2005,0.6650922868,2.2988144771,0.177,0,0.177,2.0235,0.6650922868,2.13
2019-05-10 00:00:00,2.137,0.6588472888,2.2362577557,0.1325,0,0.1325,2.0045,0.6588472888,2.11,2.1085,0.6494797918,2.2062629603,0.1325,0,0.1325,1.976,0.6494797918,2.08
2019-05-10 00:30:00,2.2185,0.6807047818,2.3205820929,0.14750000000000002,0,0.14750000000000002,2.071,0.6807047818,2.18,1.9809999999999999,0.6026423068,2.0706372811,0.14750000000000002,0,0.14750000000000002,1.8335,0.6026423068,1.9300000000000002
2019-05-10 01:00:00,2.1390000000000002,0.6619697878,2.239090217,0.125,0,0.125,2.014,0.6619697878,2.12,1.9585,0.6026423068,2.0491217631,0.125,0,0.125,1.8335,0.6026423068,1.9300000000000002
2019-05-10 01:30:00,2.0715,0.6744597838,2.178533509,0.0195,0,0.0195,2.052,0.6744597838,2.16,2.062,0.6713372848,2.1685335483,0.0195,0,0.0195,2.0425,0.6713372848,2.15
2019-05-10 02:00:00,1.8719999999999999,0.5214573329000001,1.9432708895,0.28550000000000003,0,0.28550000000000003,1.5865,0.5214573329000001,1.67,1.8625,0.5183348339,1.933281472,0.28550000000000003,0,0.28550000000000003,1.577,0.5183348339,1.6600000000000001
2019-05-10 02:30:00,2.0485,0.5995198078,2.1344264452,0.2245,0,0.2245,1.824,0.5995198078,1.92,2.0485,0.5995198078,2.1344264452,0.2245,0,0.2245,1.824,0.5995198078,1.92
2019-05-10 03:00:00,2.0435,0.6151323028,2.1340759124,0.17200000000000001,0,0.17200000000000001,1.8715000000000002,0.6151323028,1.97,2.0435,0.6151323028,2.1340759124,0.17200000000000001,0,0.17200000000000001,1.8715000000000002,0.6151323028,1.97
2019-05-10 03:30:00,2.06,0.6401122948,2.1571610394,0.1125,0,0.1125,1.9475,0.6401122948,2.05,2.0505,0.6369897958,2.1471623716,0.1125,0,0.1125,1.9380000000000002,0.6369897958,2.04
2019-05-10 04:00:00,2.155,0.6994397758,2.2656656858,0.027,0,0.027,2.128,0.6994397758,2.24,2.1455,0.6963172768,2.2556657554,0.027,0,0.027,2.1185,0.6963172768,2.23
2019-05-10 04:30:00,2.033,0.6307447978,2.1285976604,0.114,0,0.114,1.919,0.6307447978,2.02,2.0235,0.6276222988,2.1185990654,0.114,0,0.114,1.9095,0.6276222988,2.01
2019-05-10 05:00:00,2.142,0.6931947778,2.2513735807,0.033,0,0.033,2.109,0.6931947778,2.22,2.1325,0.6900722788,2.2413736859,0.033,0,0.033,2.0995,0.6900722788,2.21
2019-05-10 05:30:00,1.987,0.6244997998,2.0828271652,0.08700000000000001,0,0.08700000000000001,1.9,0.6244997998,2.0,1.9775,0.6213773008,2.0728280199,0.08700000000000001,0,0.08700000000000001,1.8905,0.6213773008,1.99
2019-05-10 06:00:00,1.945,0.5682948179,2.0263227778,0.216,0,0.216,1.729,0.5682948179,1.82,1.9355,0.5651723189,2.0163283463,0.216,0,0.216,1.7195,0.5651723189,1.81
2019-05-10 06:30:00,2.3545,0.7369097638000001,2.4671250982,0.1125,0,0.1125,2.242,0.7369097638000001,2.36,2.345,0.7337872648,2.457126116,0.1125,0,0.1125,2.2325,0.7337872648,2.35
2019-05-10 07:00:00,2.509,0.7525222588,2.6194218351,0.2195,0,0.2195,2.2895,0.7525222588,2.41,2.4995,0.7493997598000001,2.609425272,0.2195,0,0.2195,2.2800000000000002,0.7493997598000001,2.4
2019-05-10 07:30:00,2.7515,0.8149722388,2.8696571224,0.272,0,0.272,2.4795,0.8149722388,2.61,2.666,0.7868697478000001,2.7796978253,0.272,0,0.272,2.394,0.7868697478000001,2.52
2019-05-10 08:00:00,2.9395,0.8899122148,3.0712544668,0.232,0,0.232,2.7075,0.8899122148,2.85,2.9205,0.8836672168,3.0512600676,0.232,0,0.232,2.6885,0.8836672168,2.83
2019-05-10 08:30:00,3.238,0.9804646857,3.3831871069,0.255,0,0.255,2.983,0.9804646857,3.14,3.105,0.9367496998,3.2432275591,0.255,0,0.255,2.85,0.9367496998,3.0
2019-05-10 09:00:00,3.192,0.9336272008000001,3.3257365726,0.35150000000000003,0,0.35150000000000003,2.8405,0.9336272008000001,2.99,2.907,0.8399522308,3.0259161836,0.35150000000000003,0,0.35150000000000003,2.5555,0.8399522308,2.69
2019-05-10 09:30:00,3.239,0.9554846938,3.3769915605,0.332,0,0.332,2.907,0.9554846938,3.06,2.973,0.8680547218,3.0971354507,0.332,0,0.332,2.641,0.8680547218,2.7800000000000002
2019-05-10 10:00:00,3.0585,0.8149722388,3.1652175281,0.579,0,0.579,2.4795,0.8149722388,2.61,2.7545,0.7150522708,2.8457986577,0.579,0,0.579,2.1755,0.7150522708,2.29
2019-05-10 10:30:00,2.862,0.6900722788,2.9440182999,0.7625000000000001,0,0.7625000000000001,2.0995,0.6900722788,2.21,2.5295,0.5807848139,2.5953191037,0.7625000000000001,0,0.7625000000000001,1.767,0.5807848139,1.8599999999999999
2019-05-10 11:00:00,2.933,0.7337872648,3.0233975508,0.7005,0,0.7005,2.2325,0.7337872648,2.35,2.6195,0.6307447978,2.6943680613,0.7005,0,0.7005,1.919,0.6307447978,2.02
2019-05-10 11:30:00,3.0705,0.8836672168,3.1951272275,0.382,0,0.382,2.6885,0.8836672168,2.83,2.776,0.7868697478000001,2.8853665278,0.382,0,0.382,2.394,0.7868697478000001,2.52
2019-05-10 12:00:00,3.0025,0.8118497398000001,3.1103225315,0.5325,0,0.5325,2.47,0.8118497398000001,2.6,2.689,0.7088072728,2.7808503645,0.5325,0,0.5325,2.1565,0.7088072728,2.27
2019-05-10 12:30:00,3.1905,0.9586071928000001,3.3313988053,0.274,0,0.274,2.9165,0.9586071928000001,3.07,2.9055,0.8649322228,3.0315075458,0.274,0,0.274,2.6315,0.8649322228,2.77
2019-05-10 13:00:00,3.2565,0.9710971888000001,3.3982086457,0.302,0,0.302,2.9545,0.9710971888000001,3.11,2.981,0.8805447178,3.1083307417,0.302,0,0.302,2.6790000000000003,0.8805447178,2.8200000000000003
2019-05-10 13:30:00,2.7275,0.7088072728,2.818095811,0.5710000000000001,0,0.5710000000000001,2.1565,0.7088072728,2.27,2.718,0.7056847738,2.8081159164000002,0.5710000000000001,0,0.5710000000000001,2.147,0.7056847738,2.26
2019-05-10 14:00:00,2.689,0.7306647658000001,2.7865017495,0.466,0,0.466,2.223,0.7306647658000001,2.34,2.67,0.7244197678000001,2.7665292335,0.466,0,0.466,2.204,0.7244197678000001,2.32
2019-05-10 14:30:00,2.677,0.6401122948,2.7524666665,0.7295,0,0.7295,1.9475,0.6401122948,2.05,2.6675,0.6369897958,2.7425010939,0.7295,0,0.7295,1.9380000000000002,0.6369897958,2.04
2019-05-10 15:00:00,2.729,0.6276222988,2.800241195,0.8195,0,0.8195,1.9095,0.6276222988,2.01,2.7195,0.6244997998,2.7902831846,0.8195,0,0.8195,1.9,0.6244997998,2.0
2019-05-10 15:30:00,2.7635,0.7025622748,2.8514077225000003,0.626,0,0.626,2.1375,0.7025622748,2.25,2.754,0.6994397758,2.8414313294999998,0.626,0,0.626,2.128,0.6994397758,2.24
2019-05-10 16:00:00,2.701,0.7462772608,2.8022010545000002,0.4305,0,0.4305,2.2705,0.7462772608,2.39,2.701,0.7462772608,2.8022010545000002,0.4305,0,0.4305,2.2705,0.7462772608,2.39
2019-05-10 16:30:00,2.7375,0.6994397758,2.8254419566,0.6095,0,0.6095,2.128,0.6994397758,2.24,2.7279999999999998,0.6963172768,2.8154647485,0.6095,0,0.6095,2.1185,0.6963172768,2.23
2019-05-10 17:00:00,2.5605,0.6713372848,2.6470462784,0.518,0,0.518,2.0425,0.6713372848,2.15,2.551,0.6682147858,2.6370650352,0.518,0,0.518,2.033,0.6682147858,2.14
2019-05-10 17:30:00,2.7575000000000003,0.7275422668,2.8518632506,0.544,0,0.544,2.2135,0.7275422668,2.33,2.748,0.7244197678000001,2.8418810672,0.544,0,0.544,2.204,0.7244197678000001,2.32
2019-05-10 18:00:00,2.896,0.8212172368,3.0101850026,0.3975,0,0.3975,2.4985,0.8212172368,2.63,2.8865,0.8180947378000001,3.0001935354,0.3975,0,0.3975,2.489,0.8180947378000001,2.62
2019-05-10 18:30:00,2.6705,0.7775022508,2.781380952,0.305,0,0.305,2.3655,0.7775022508,2.49,2.661,0.7743797518000001,2.7713868369,0.305,0,0.305,2.356,0.7743797518000001,2.48
2019-05-10 19:00:00,2.8455,0.8711772208,2.9758729812,0.195,0,0.195,2.6505,0.8711772208,2.79,2.836,0.8680547218,2.9658750817,0.195,0,0.195,2.641,0.8680547218,2.7800000000000002
