Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-10 19:30:00,2.7195,0.8368297318,2.8453407968,0.17350000000000002,0,0.17350000000000002,2.5460000000000003,0.8368297318,2.68,2.71,0.8337072328,2.835342616,0.17350000000000002,0,0.17350000000000002,2.5365,0.8337072328,2.67
2019-05-10 20:00:00,2.5045,0.7618897558000001,2.6178228072,0.1865,0,0.1865,2.318,0.7618897558000001,2.44,2.495,0.7587672568,2.6078252913,0.1865,0,0.1865,2.3085,0.7587672568,2.43
2019-05-10 20:30:00,2.412,0.7369097638000001,2.5220586829,0.17,0,0.17,2.242,0.7369097638000001,2.36,2.4025,0.7337872648,2.5120609069,0.17,0,0.17,2.2325,0.7337872648,2.35
2019-05-10 21:00:00,2.5185,0.8212172368,2.6490073613,0.02,0,0.02,2.4985,0.8212172368,2.63,2.509,0.8180947378000001,2.6390073892,0.02,0,0.02,2.489,0.8180947378000001,2.62
2019-05-10 21:30:00,2.415,0.7650122548,2.5332723403,0.08750000000000001,0,0.08750000000000001,2.3275,0.7650122548,2.45,2.4055,0.7618897558000001,2.5232729242,0.08750000000000001,0,0.08750000000000001,2.318,0.7618897558000001,2.44
2019-05-10 22:00:00,2.4755000000000003,0.8087272408,2.6042542119,0.015,0,0.015,2.4605,0.8087272408,2.59,2.4755000000000003,0.8087272408,2.6042542119,0.015,0,0.015,2.4605,0.8087272408,2.59
2019-05-10 22:30:00,2.373,0.7556447578000001,2.4904071956,0.074,0,0.074,2.299,0.7556447578000001,2.42,2.3635,0.7525222588,2.4804076278,0.074,0,0.074,2.2895,0.7525222588,2.41
2019-05-10 23:00:00,2.2880000000000003,0.7493997598000001,2.4076012959,0.008,0,0.008,2.2800000000000002,0.7493997598000001,2.4,2.2785,0.7462772608,2.3976013013,0.008,0,0.008,2.2705,0.7462772608,2.39
2019-05-10 23:30:00,2.042,0.6088873048,2.1308467214,0.1895,0,0.1895,1.8525,0.6088873048,1.9500000000000002,2.042,0.6088873048,2.1308467214,0.1895,0,0.1895,1.8525,0.6088873048,1.9500000000000002
2019-05-11 00:00:00,1.995,0.6369897958,2.0942256325,0.057,0,0.057,1.9380000000000002,0.6369897958,2.04,1.9855,0.6338672968,2.0842259954,0.057,0,0.057,1.9285,0.6338672968,2.03
2019-05-11 00:30:00,1.9300000000000002,0.6088873048,2.023769688,0.0775,0,0.0775,1.8525,0.6088873048,1.9500000000000002,1.9300000000000002,0.6088873048,2.023769688,0.0775,0,0.0775,1.8525,0.6088873048,1.9500000000000002
2019-05-11 01:00:00,1.9185,0.6088873048,2.0128055048,0.066,0,0.066,1.8525,0.6088873048,1.9500000000000002,1.9185,0.6088873048,2.0128055048,0.066,0,0.066,1.8525,0.6088873048,1.9500000000000002
2019-05-11 01:30:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25
2019-05-11 02:00:00,1.8555000000000001,0.6088873048,1.9528502247000001,0.003,0,0.003,1.8525,0.6088873048,1.9500000000000002,1.8555000000000001,0.6088873048,1.9528502247000001,0.003,0,0.003,1.8525,0.6088873048,1.9500000000000002
2019-05-11 02:30:00,1.4925000000000002,0.4652523509,1.5633348969,0.077,0,0.077,1.4155,0.4652523509,1.49,1.483,0.4621298519,1.5533360873,0.077,0,0.077,1.4060000000000001,0.4621298519,1.48
2019-05-11 03:00:00,1.4025,0.41529236690000004,1.4626940897,0.139,0,0.139,1.2635,0.41529236690000004,1.33,1.393,0.41216986790000004,1.4526985234,0.139,0,0.139,1.254,0.41216986790000004,1.32
2019-05-11 03:30:00,1.444,0.4496398559,1.5123861940999999,0.076,0,0.076,1.3679999999999999,0.4496398559,1.44,1.444,0.4496398559,1.5123861940999999,0.076,0,0.076,1.3679999999999999,0.4496398559,1.44
2019-05-11 04:00:00,1.533,0.4527623549,1.5984626208,0.1555,0,0.1555,1.3775,0.4527623549,1.45,1.495,0.4402723589,1.5584815527,0.1555,0,0.1555,1.3395000000000001,0.4402723589,1.4100000000000001
2019-05-11 04:30:00,1.538,0.4964773409,1.6161478119,0.0275,0,0.0275,1.5105,0.4964773409,1.5899999999999999,1.5190000000000001,0.4902323429,1.5961480978,0.0275,0,0.0275,1.4915,0.4902323429,1.57
2019-05-11 05:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2019-05-11 05:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2019-05-11 06:00:00,1.494,0.4902323429,1.5723751938000001,0.0025,0,0.0025,1.4915,0.4902323429,1.57,1.4845000000000002,0.4871098439,1.562375195,0.0025,0,0.0025,1.482,0.4871098439,1.56
2019-05-11 06:30:00,1.7235,0.5620498199,1.8128299010000002,0.0135,0,0.0135,1.71,0.5620498199,1.8,1.714,0.5589273209,1.8028299282,0.0135,0,0.0135,1.7005,0.5589273209,1.79
2019-05-11 07:00:00,1.803,0.5558048219,1.8867241452,0.112,0,0.112,1.691,0.5558048219,1.78,1.7745000000000002,0.5464373249,1.8567293825000002,0.112,0,0.112,1.6625,0.5464373249,1.75
2019-05-11 07:30:00,2.046,0.6213773008,2.1382763502,0.1555,0,0.1555,1.8905,0.6213773008,1.99,1.9605000000000001,0.5932748098,2.0483005761,0.1555,0,0.1555,1.8050000000000002,0.5932748098,1.9
2019-05-11 08:00:00,2.179,0.5932748098,2.2583215006,0.374,0,0.374,1.8050000000000002,0.5932748098,1.9,2.0745,0.5589273209,2.1484762042,0.374,0,0.374,1.7005,0.5589273209,1.79
2019-05-11 08:30:00,2.1365,0.5308248299,2.2014557116,0.5215000000000001,0,0.5215000000000001,1.615,0.5308248299,1.7000000000000002,2.07,0.5089673369000001,2.1316537594,0.5215000000000001,0,0.5215000000000001,1.5485,0.5089673369000001,1.63
2019-05-11 09:00:00,2.2235,0.5714173169,2.2957504220000002,0.485,0,0.485,1.7385000000000002,0.5714173169,1.83,2.2045,0.5651723189,2.2757943668,0.485,0,0.485,1.7195,0.5651723189,1.81
2019-05-11 09:30:00,2.2825,0.5807848139,2.3552318888,0.5155000000000001,0,0.5155000000000001,1.767,0.5807848139,1.8599999999999999,2.2635,0.5745398159,2.3352790518,0.5155000000000001,0,0.5155000000000001,1.748,0.5745398159,1.8399999999999999
2019-05-11 10:00:00,2.0355,0.4309048619,2.0806103071,0.7245,0,0.7245,1.311,0.4309048619,1.38,2.0355,0.4309048619,2.0806103071,0.7245,0,0.7245,1.311,0.4309048619,1.38
2019-05-11 10:30:00,1.8765,0.2935149059,1.8993165217999999,0.9835,0,0.9835,0.893,0.2935149059,0.9400000000000001,1.8765,0.2935149059,1.8993165217999999,0.9835,0,0.9835,0.893,0.2935149059,0.9400000000000001
2019-05-11 11:00:00,1.8900000000000001,0.3247398959,1.917695492,0.902,0,0.902,0.988,0.3247398959,1.04,1.8805,0.3216173969,1.9078044973,0.902,0,0.902,0.9785,0.3216173969,1.03
2019-05-11 11:30:00,1.812,0.3309848939,1.8419812703,0.805,0,0.805,1.007,0.3309848939,1.06,1.8025,0.3278623949,1.832075326,0.805,0,0.805,0.9975,0.3278623949,1.05
2019-05-11 12:00:00,1.754,0.3309848939,1.7849557417000002,0.747,0,0.747,1.007,0.3309848939,1.06,1.7445,0.3278623949,1.7750419713,0.747,0,0.747,0.9975,0.3278623949,1.05
2019-05-11 12:30:00,1.6440000000000001,0.2466774209,1.6624036062,0.8935000000000001,0,0.8935000000000001,0.7505000000000001,0.2466774209,0.79,1.6440000000000001,0.2466774209,1.6624036062,0.8935000000000001,0,0.8935000000000001,0.7505000000000001,0.2466774209,0.79
2019-05-11 13:00:00,1.6975,0.3341073929,1.7300676287,0.681,0,0.681,1.0165,0.3341073929,1.07,1.6880000000000002,0.3309848939,1.7201438893,0.681,0,0.681,1.007,0.3309848939,1.06
2019-05-11 13:30:00,1.8255,0.4184148659,1.8728377533,0.5525,0,0.5525,1.2730000000000001,0.4184148659,1.34,1.816,0.41529236690000004,1.862880498,0.5525,0,0.5525,1.2635,0.41529236690000004,1.33
2019-05-11 14:00:00,1.678,0.3403523909,1.7121693111,0.6425000000000001,0,0.6425000000000001,1.0355,0.3403523909,1.09,1.678,0.3403523909,1.7121693111,0.6425000000000001,0,0.6425000000000001,1.0355,0.3403523909,1.09
2019-05-11 14:30:00,1.6880000000000002,0.36533238290000003,1.7270818597000002,0.5765,0,0.5765,1.1115,0.36533238290000003,1.17,1.6880000000000002,0.36533238290000003,1.7270818597000002,0.5765,0,0.5765,1.1115,0.36533238290000003,1.17
2019-05-11 15:00:00,1.6019999999999999,0.2997599039,1.6298036692,0.6900000000000001,0,0.6900000000000001,0.912,0.2997599039,0.96,1.6019999999999999,0.2997599039,1.6298036692,0.6900000000000001,0,0.6900000000000001,0.912,0.2997599039,0.96
2019-05-11 15:30:00,1.7945,0.3465973889,1.8276651772,0.74,0,0.74,1.0545,0.3465973889,1.11,1.7850000000000001,0.3434748899,1.8177458568,0.74,0,0.74,1.045,0.3434748899,1.1
2019-05-11 16:00:00,1.6995,0.3122498999,1.7279468308,0.7495,0,0.7495,0.9500000000000001,0.3122498999,1.0,1.6425,0.2935149059,1.6685194785,0.7495,0,0.7495,0.893,0.2935149059,0.9400000000000001
2019-05-11 16:30:00,1.7275,0.2779024109,1.7497102617,0.882,0,0.882,0.8455,0.2779024109,0.89,1.718,0.2747799119,1.7398356244,0.882,0,0.882,0.836,0.2747799119,0.88
2019-05-11 17:00:00,1.8225,0.3528423869,1.8563415634,0.749,0,0.749,1.0735000000000001,0.3528423869,1.13,1.794,0.3434748899,1.8265845176000002,0.749,0,0.749,1.045,0.3434748899,1.1
2019-05-11 17:30:00,1.915,0.4496398559,1.967079307,0.547,0,0.547,1.3679999999999999,0.4496398559,1.44,1.915,0.4496398559,1.967079307,0.547,0,0.547,1.3679999999999999,0.4496398559,1.44
2019-05-11 18:00:00,2.0315,0.5339473289000001,2.1004980362,0.40700000000000003,0,0.40700000000000003,1.6245,0.5339473289000001,1.71,2.003,0.5245798319,2.0705537907,0.40700000000000003,0,0.40700000000000003,1.596,0.5245798319,1.6800000000000002
2019-05-11 18:30:00,1.9515,0.5089673369000001,2.0167796112,0.403,0,0.403,1.5485,0.5089673369000001,1.63,1.9515,0.5089673369000001,2.0167796112,0.403,0,0.403,1.5485,0.5089673369000001,1.63
2019-05-11 19:00:00,1.9635,0.5682948179,2.0440868988,0.23450000000000001,0,0.23450000000000001,1.729,0.5682948179,1.82,1.9445000000000001,0.5620498199,2.0240998617,0.23450000000000001,0,0.23450000000000001,1.71,0.5620498199,1.8
2019-05-11 19:30:00,1.885,0.5308248299,1.9583156028,0.27,0,0.27,1.615,0.5308248299,1.7000000000000002,1.8945,0.5339473289000001,1.9683063786,0.27,0,0.27,1.6245,0.5339473289000001,1.71
2019-05-11 20:00:00,1.8835000000000002,0.5277023309000001,1.9560270959000001,0.278,0,0.278,1.6055000000000001,0.5277023309000001,1.69,1.9025,0.5339473289000001,1.9760075911000001,0.278,0,0.278,1.6245,0.5339473289000001,1.71
2019-05-11 20:30:00,1.9895,0.6307447978,2.0870910977,0.07050000000000001,0,0.07050000000000001,1.919,0.6307447978,2.02,1.999,0.6338672968,2.0970905441,0.07050000000000001,0,0.07050000000000001,1.9285,0.6338672968,2.03
2019-05-11 21:00:00,2.0535,0.6650922868,2.1585203265,0.03,0,0.03,2.0235,0.6650922868,2.13,2.0345,0.6588472888,2.1385205166,0.03,0,0.03,2.0045,0.6588472888,2.11
2019-05-11 21:30:00,1.871,0.5932748098,1.9628081924,0.066,0,0.066,1.8050000000000002,0.5932748098,1.9,1.8615,0.5901523108,1.9528087464000001,0.066,0,0.066,1.7955,0.5901523108,1.8900000000000001
2019-05-11 22:00:00,1.8125,0.5745398159,1.9013816687,0.0645,0,0.0645,1.748,0.5745398159,1.8399999999999999,1.8125,0.5745398159,1.9013816687,0.0645,0,0.0645,1.748,0.5745398159,1.8399999999999999
2019-05-11 22:30:00,1.7025000000000001,0.5370698279,1.7852031397,0.0685,0,0.0685,1.634,0.5370698279,1.72,1.693,0.5339473289000001,1.7752038615,0.0685,0,0.0685,1.6245,0.5339473289000001,1.71
2019-05-11 23:00:00,1.51,0.4714973489,1.5819006764,0.0755,0,0.0755,1.4344999999999999,0.4714973489,1.51,1.529,0.4777423469,1.6018984831,0.0755,0,0.0755,1.4535,0.4777423469,1.53
2019-05-11 23:30:00,1.4855,0.4777423469,1.5604319915,0.032,0,0.032,1.4535,0.4777423469,1.53,1.4855,0.4777423469,1.5604319915,0.032,0,0.032,1.4535,0.4777423469,1.53
2019-05-12 00:00:00,1.385,0.4465173569,1.455198526,0.026500000000000003,0,0.026500000000000003,1.3585,0.4465173569,1.43,1.3755,0.4433948579,1.4451986888000001,0.026500000000000003,0,0.026500000000000003,1.349,0.4433948579,1.42
2019-05-12 00:30:00,1.2575,0.37469987990000003,1.3121380453,0.11750000000000001,0,0.11750000000000001,1.1400000000000001,0.37469987990000003,1.2,1.2575,0.37469987990000003,1.3121380453,0.11750000000000001,0,0.11750000000000001,1.1400000000000001,0.37469987990000003,1.2
2019-05-12 01:00:00,1.205,0.3403523909,1.2521440612,0.1695,0,0.1695,1.0355,0.3403523909,1.09,1.205,0.3403523909,1.2521440612,0.1695,0,0.1695,1.0355,0.3403523909,1.09
2019-05-12 01:30:00,1.26,0.38406737690000003,1.3172348879,0.0915,0,0.0915,1.1685,0.38406737690000003,1.23,1.2505,0.38094487790000003,1.3072372585,0.0915,0,0.0915,1.159,0.38094487790000003,1.22
2019-05-12 02:00:00,1.183,0.3559648859,1.2353946738000001,0.1,0,0.1,1.083,0.3559648859,1.1400000000000001,1.1735,0.3528423869,1.2253978946,0.1,0,0.1,1.0735000000000001,0.3528423869,1.13
2019-05-12 02:30:00,1.248,0.39343487390000004,1.308546904,0.051000000000000004,0,0.051000000000000004,1.197,0.39343487390000004,1.26,1.248,0.39343487390000004,1.308546904,0.051000000000000004,0,0.051000000000000004,1.197,0.39343487390000004,1.26
2019-05-12 03:00:00,1.1825,0.37782237890000003,1.2413927662,0.033,0,0.033,1.1495,0.37782237890000003,1.21,1.173,0.37469987990000003,1.2313931135,0.033,0,0.033,1.1400000000000001,0.37469987990000003,1.2
2019-05-12 03:30:00,1.339,0.4277823629,1.4056737708,0.0375,0,0.0375,1.3014999999999999,0.4277823629,1.37,1.339,0.4277823629,1.4056737708,0.0375,0,0.0375,1.3014999999999999,0.4277823629,1.37
2019-05-12 04:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2019-05-12 04:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-05-12 05:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-05-12 05:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-05-12 06:00:00,1.301,0.4184148659,1.3666279668999999,0.028,0,0.028,1.2730000000000001,0.4184148659,1.34,1.2915,0.41529236690000004,1.3566281731,0.028,0,0.028,1.2635,0.41529236690000004,1.33
2019-05-12 06:30:00,1.355,0.40280237090000004,1.4136034628,0.1295,0,0.1295,1.2255,0.40280237090000004,1.29,1.3455,0.39967987190000004,1.403607584,0.1295,0,0.1295,1.216,0.39967987190000004,1.28
2019-05-12 07:00:00,1.44,0.4621298519,1.5123372640000001,0.034,0,0.034,1.4060000000000001,0.4621298519,1.48,1.4304999999999999,0.4590073529,1.502337512,0.034,0,0.034,1.3965,0.4590073529,1.47
2019-05-12 07:30:00,1.5295,0.4714973489,1.6005249139000002,0.095,0,0.095,1.4344999999999999,0.4714973489,1.51,1.52,0.4683748499,1.5905266423,0.095,0,0.095,1.425,0.4683748499,1.5
2019-05-12 08:00:00,1.4745,0.41529236690000004,1.5318674877,0.211,0,0.211,1.2635,0.41529236690000004,1.33,1.465,0.41216986790000004,1.5218768018,0.211,0,0.211,1.254,0.41216986790000004,1.32
2019-05-12 08:30:00,1.5385,0.40280237090000004,1.590355935,0.313,0,0.313,1.2255,0.40280237090000004,1.29,1.529,0.39967987190000004,1.5803749555,0.313,0,0.313,1.216,0.39967987190000004,1.28
2019-05-12 09:00:00,1.693,0.4215373649,1.7446898722,0.41050000000000003,0,0.41050000000000003,1.2825,0.4215373649,1.35,1.6835,0.4184148659,1.7347170519000001,0.41050000000000003,0,0.41050000000000003,1.2730000000000001,0.4184148659,1.34
2019-05-12 09:30:00,1.77,0.36220988390000003,1.8066809348000001,0.668,0,0.668,1.102,0.36220988390000003,1.16,1.77,0.36220988390000003,1.8066809348000001,0.668,0,0.668,1.102,0.36220988390000003,1.16
2019-05-12 10:00:00,1.9435,0.4371498599,1.9920572908,0.6135,0,0.6135,1.33,0.4371498599,1.4,1.9340000000000002,0.4340273609,1.9821038696,0.6135,0,0.6135,1.3205,0.4340273609,1.3900000000000001
2019-05-12 10:30:00,1.861,0.36533238290000003,1.8965201686,0.7495,0,0.7495,1.1115,0.36533238290000003,1.17,1.8515000000000001,0.36220988390000003,1.8865970025,0.7495,0,0.7495,1.102,0.36220988390000003,1.16
2019-05-12 11:00:00,2.0605,0.4433948579,2.1076667787,0.7115,0,0.7115,1.349,0.4433948579,1.42,2.0605,0.4433948579,2.1076667787,0.7115,0,0.7115,1.349,0.4433948579,1.42
2019-05-12 11:30:00,1.9465,0.37469987990000003,1.9822366786,0.8065,0,0.8065,1.1400000000000001,0.37469987990000003,1.2,1.861,0.3465973889,1.8930004622,0.8065,0,0.8065,1.0545,0.3465973889,1.11
2019-05-12 12:00:00,2.1055,0.3465973889,2.1338369197000002,1.051,0,1.051,1.0545,0.3465973889,1.11,1.8965,0.2779024109,1.9167529836,1.051,0,1.051,0.8455,0.2779024109,0.89
2019-05-12 12:30:00,2.137,0.4652523509,2.1870593842,0.7215,0,0.7215,1.4155,0.4652523509,1.49,1.947,0.40280237090000004,1.9882300546,0.7215,0,0.7215,1.2255,0.40280237090000004,1.29
2019-05-12 13:00:00,2.08,0.4496398559,2.1280451123,0.712,0,0.712,1.3679999999999999,0.4496398559,1.44,1.9375,0.40280237090000004,1.9789279926,0.712,0,0.712,1.2255,0.40280237090000004,1.29
2019-05-12 13:30:00,2.0065,0.4215373649,2.0503014413,0.724,0,0.724,1.2825,0.4215373649,1.35,1.8545,0.37157738090000003,1.8913592996,0.724,0,0.724,1.1305,0.37157738090000003,1.19
2019-05-12 14:00:00,1.9105,0.39967987190000004,1.9518591778,0.6945,0,0.6945,1.216,0.39967987190000004,1.28,1.787,0.35908738490000003,1.8227212486000002,0.6945,0,0.6945,1.0925,0.35908738490000003,1.15
2019-05-12 14:30:00,1.9535,0.36220988390000003,1.9867959759,0.8515,0,0.8515,1.102,0.36220988390000003,1.16,1.8585,0.3309848939,1.8877428983,0.8515,0,0.8515,1.007,0.3309848939,1.06
2019-05-12 15:00:00,1.8695,0.4277823629,1.9178185524,0.5680000000000001,0,0.5680000000000001,1.3014999999999999,0.4277823629,1.37,1.8599999999999999,0.4246598639,1.9078616302,0.5680000000000001,0,0.5680000000000001,1.292,0.4246598639,1.3599999999999999
2019-05-12 15:30:00,1.915,0.4277823629,1.9621984482000001,0.6135,0,0.6135,1.3014999999999999,0.4277823629,1.37,1.9055,0.4246598639,1.9522464624,0.6135,0,0.6135,1.292,0.4246598639,1.3599999999999999
2019-05-12 16:00:00,1.752,0.2997599039,1.7774588602999999,0.84,0,0.84,0.912,0.2997599039,0.96,1.752,0.2997599039,1.7774588602999999,0.84,0,0.84,0.912,0.2997599039,0.96
2019-05-12 16:30:00,1.8435000000000001,0.39967987190000004,1.8863287757,0.6275000000000001,0,0.6275000000000001,1.216,0.39967987190000004,1.28,1.834,0.39655737290000004,1.8763831565,0.6275000000000001,0,0.6275000000000001,1.2065000000000001,0.39655737290000004,1.27
2019-05-12 17:00:00,1.8525,0.39031237490000004,1.8931719415,0.665,0,0.665,1.1875,0.39031237490000004,1.25,1.843,0.38718987590000004,1.8832325932,0.665,0,0.665,1.178,0.38718987590000004,1.24
2019-05-12 17:30:00,1.9460000000000002,0.4777423469,2.0037848562,0.49250000000000005,0,0.49250000000000005,1.4535,0.4777423469,1.53,1.9365,0.4746198479,1.9938144974,0.49250000000000005,0,0.49250000000000005,1.444,0.4746198479,1.52
2019-05-12 18:00:00,2.0315,0.4964773409,2.0912871634,0.521,0,0.521,1.5105,0.4964773409,1.5899999999999999,2.022,0.4933548419,2.0813176115,0.521,0,0.521,1.501,0.4933548419,1.58
2019-05-12 18:30:00,2.133,0.5963973088,2.2148089647,0.3185,0,0.3185,1.8145,0.5963973088,1.9100000000000001,2.1235,0.5932748098,2.2048190969,0.3185,0,0.3185,1.8050000000000002,0.5932748098,1.9
2019-05-12 19:00:00,2.098,0.5995198078,2.1819780017,0.274,0,0.274,1.824,0.5995198078,1.92,2.0885,0.5963973088,2.1719857274,0.274,0,0.274,1.8145,0.5963973088,1.9100000000000001
2019-05-12 19:30:00,2.098,0.6432347938,2.1943917153,0.14100000000000001,0,0.14100000000000001,1.957,0.6432347938,2.06,2.0885,0.6401122948,2.1843937374,0.14100000000000001,0,0.14100000000000001,1.9475,0.6401122948,2.05
2019-05-12 20:00:00,2.3095,0.7244197678000001,2.4204491835,0.10550000000000001,0,0.10550000000000001,2.204,0.7244197678000001,2.32,2.3,0.7212972688,2.4104501136,0.10550000000000001,0,0.10550000000000001,2.1945,0.7212972688,2.31
2019-05-12 20:30:00,2.206,0.7056847738,2.3161232696000003,0.059000000000000004,0,0.059000000000000004,2.147,0.7056847738,2.26,2.1965,0.7025622748,2.3061235873,0.059000000000000004,0,0.059000000000000004,2.1375,0.7025622748,2.25
2019-05-12 21:00:00,2.4,0.7868697478000001,2.5257006949000003,0.006,0,0.006,2.394,0.7868697478000001,2.52,2.3905,0.7837472488,2.5157006976,0.006,0,0.006,2.3845,0.7837472488,2.51
2019-05-12 21:30:00,2.34,0.7650122548,2.4618780941000002,0.0125,0,0.0125,2.3275,0.7650122548,2.45,2.321,0.7587672568,2.4418781194,0.0125,0,0.0125,2.3085,0.7587672568,2.43
2019-05-12 22:00:00,2.211,0.6931947778,2.3171189007,0.10200000000000001,0,0.10200000000000001,2.109,0.6931947778,2.22,2.2015000000000002,0.6900722788,2.3071198495,0.10200000000000001,0,0.10200000000000001,2.0995,0.6900722788,2.21
2019-05-12 22:30:00,2.291,0.7400322628,2.4075565933,0.0395,0,0.0395,2.2515,0.7400322628,2.37,2.2815,0.7369097638000001,2.3975567251,0.0395,0,0.0395,2.242,0.7369097638000001,2.36
2019-05-12 23:00:00,2.166,0.6682147858,2.2667304648,0.133,0,0.133,2.033,0.6682147858,2.14,2.1565,0.6650922868,2.2567321507,0.133,0,0.133,2.0235,0.6650922868,2.13
2019-05-12 23:30:00,1.9125,0.5245798319,1.9831389891,0.3165,0,0.3165,1.596,0.5245798319,1.6800000000000002,1.9125,0.5245798319,1.9831389891,0.3165,0,0.3165,1.596,0.5245798319,1.6800000000000002
2019-05-13 00:00:00,1.8715000000000002,0.5839073129,1.9604744324,0.095,0,0.095,1.7765,0.5839073129,1.87,1.862,0.5807848139,1.950475583,0.095,0,0.095,1.767,0.5807848139,1.8599999999999999
2019-05-13 00:30:00,1.8215,0.5620498199,1.9062429672,0.1115,0,0.1115,1.71,0.5620498199,1.8,1.812,0.5589273209,1.896244644,0.1115,0,0.1115,1.7005,0.5589273209,1.79
2019-05-13 01:00:00,1.754,0.5682948179,1.8437665253,0.025,0,0.025,1.729,0.5682948179,1.82,1.7445,0.5651723189,1.8337666155,0.025,0,0.025,1.7195,0.5651723189,1.81
2019-05-13 01:30:00,1.693,0.4995998399,1.7651767617,0.17300000000000001,0,0.17300000000000001,1.52,0.4995998399,1.6,1.693,0.4995998399,1.7651767617,0.17300000000000001,0,0.17300000000000001,1.52,0.4995998399,1.6
2019-05-13 02:00:00,1.6455000000000002,0.5370698279,1.7309287247,0.0115,0,0.0115,1.634,0.5370698279,1.72,1.6360000000000001,0.5339473289000001,1.7209287463,0.0115,0,0.0115,1.6245,0.5339473289000001,1.71
2019-05-13 02:30:00,1.679,0.5183348339,1.7571886637,0.10200000000000001,0,0.10200000000000001,1.577,0.5183348339,1.6600000000000001,1.6695,0.5152123349000001,1.7471903159000002,0.10200000000000001,0,0.10200000000000001,1.5675,0.5152123349000001,1.65
2019-05-13 03:00:00,1.7275,0.5651723189,1.8176017165,0.008,0,0.008,1.7195,0.5651723189,1.81,1.718,0.5620498199,1.8076017260000001,0.008,0,0.008,1.71,0.5620498199,1.8
2019-05-13 03:30:00,1.687,0.5089673369000001,1.7621057715,0.1385,0,0.1385,1.5485,0.5089673369000001,1.63,1.6775,0.5058448379,1.7521088007999999,0.1385,0,0.1385,1.5390000000000001,0.5058448379,1.62
2019-05-13 04:00:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2019-05-13 04:30:00,1.7745000000000002,0.5714173169,1.8642338909,0.036000000000000004,0,0.036000000000000004,1.7385000000000002,0.5714173169,1.83,1.7650000000000001,0.5682948179,1.8542340737,0.036000000000000004,0,0.036000000000000004,1.729,0.5682948179,1.82
2019-05-13 05:00:00,1.8705,0.5870298118,1.9604525625,0.0845,0,0.0845,1.786,0.5870298118,1.88,1.861,0.5839073129,1.9504534729,0.0845,0,0.0845,1.7765,0.5839073129,1.87
2019-05-13 05:30:00,1.88,0.5839073129,1.9685902951,0.10350000000000001,0,0.10350000000000001,1.7765,0.5839073129,1.87,1.8705,0.5807848139,1.9585916496,0.10350000000000001,0,0.10350000000000001,1.767,0.5807848139,1.8599999999999999
2019-05-13 06:00:00,1.7735,0.4871098439,1.8391786890000001,0.29150000000000004,0,0.29150000000000004,1.482,0.4871098439,1.56,1.745,0.4777423469,1.8092160595000002,0.29150000000000004,0,0.29150000000000004,1.4535,0.4777423469,1.53
2019-05-13 06:30:00,2.1335,0.6494797918,2.2301673144,0.1575,0,0.1575,1.976,0.6494797918,2.08,2.0385,0.6182548018,2.130192773,0.1575,0,0.1575,1.881,0.6182548018,1.98
2019-05-13 07:00:00,2.2725,0.7088072728,2.3804755827,0.116,0,0.116,2.1565,0.7088072728,2.27,2.2155,0.6900722788,2.3204827084,0.116,0,0.116,2.0995,0.6900722788,2.21
2019-05-13 07:30:00,2.5949999999999998,0.8087272408,2.7180994739,0.1345,0,0.1345,2.4605,0.8087272408,2.59,2.5855,0.8056047418000001,2.7081006721,0.1345,0,0.1345,2.451,0.8056047418000001,2.58
2019-05-13 08:00:00,2.8025,0.8555647258,2.9301872380000002,0.1995,0,0.1995,2.6029999999999998,0.8555647258,2.74,2.6695,0.8118497398000001,2.7902204662,0.1995,0,0.1995,2.47,0.8118497398000001,2.6
2019-05-13 08:30:00,2.8125,0.8056047418000001,2.9256033993,0.36150000000000004,0,0.36150000000000004,2.451,0.8056047418000001,2.58,2.556,0.7212972688,2.6558248719,0.36150000000000004,0,0.36150000000000004,2.1945,0.7212972688,2.31
2019-05-13 09:00:00,2.6835,0.7150522708,2.7771337742,0.508,0,0.508,2.1755,0.7150522708,2.29,2.6550000000000002,0.7056847738,2.7471832847,0.508,0,0.508,2.147,0.7056847738,2.26
2019-05-13 09:30:00,2.777,0.7306647658000001,2.8715152794,0.554,0,0.554,2.223,0.7306647658000001,2.34,2.777,0.7306647658000001,2.8715152794,0.554,0,0.554,2.223,0.7306647658000001,2.34
2019-05-13 10:00:00,2.848,0.7306647658000001,2.9402338342,0.625,0,0.625,2.223,0.7306647658000001,2.34,2.848,0.7306647658000001,2.9402338342,0.625,0,0.625,2.223,0.7306647658000001,2.34
2019-05-13 10:30:00,2.6550000000000002,0.6494797918,2.7332853858,0.679,0,0.679,1.976,0.6494797918,2.08,2.6455,0.6463572928,2.7233156262,0.679,0,0.679,1.9665,0.6463572928,2.07
2019-05-13 11:00:00,2.627,0.6182548018,2.6987715724,0.746,0,0.746,1.881,0.6182548018,1.98,2.627,0.6182548018,2.6987715724,0.746,0,0.746,1.881,0.6182548018,1.98
2019-05-13 11:30:00,2.532,0.5901523108,2.5998661023,0.7365,0,0.7365,1.7955,0.5901523108,1.8900000000000001,2.5225,0.5870298118,2.5899054519,0.7365,0,0.7365,1.786,0.5870298118,1.88
2019-05-13 12:00:00,2.544,0.5620498199,2.6053475776,0.834,0,0.834,1.71,0.5620498199,1.8,2.43,0.5245798319,2.4859774738000002,0.834,0,0.834,1.596,0.5245798319,1.6800000000000002
2019-05-13 12:30:00,2.739,0.6213773008,2.8085994285,0.8485,0,0.8485,1.8905,0.6213773008,1.99,2.3305,0.4871098439,2.3808625013,0.8485,0,0.8485,1.482,0.4871098439,1.56
2019-05-13 13:00:00,2.54,0.5401923269000001,2.5968072223,0.8965000000000001,0,0.8965000000000001,1.6435,0.5401923269000001,1.73,2.293,0.4590073529,2.3384902715,0.8965000000000001,0,0.8965000000000001,1.3965,0.4590073529,1.47
2019-05-13 13:30:00,2.2695,0.4465173569,2.3130084306,0.911,0,0.911,1.3585,0.4465173569,1.43,2.2695,0.4465173569,2.3130084306,0.911,0,0.911,1.3585,0.4465173569,1.43
2019-05-13 14:00:00,2.144,0.4433948579,2.1893686305,0.795,0,0.795,1.349,0.4433948579,1.42,2.1345,0.4402723589,2.1794334126,0.795,0,0.795,1.3395000000000001,0.4402723589,1.4100000000000001
2019-05-13 14:30:00,2.1685,0.4496398559,2.2146259842,0.8005,0,0.8005,1.3679999999999999,0.4496398559,1.44,2.159,0.4465173569,2.204690171,0.8005,0,0.8005,1.3585,0.4465173569,1.43
2019-05-13 15:00:00,2.424,0.5401923269000001,2.4834620492,0.7805000000000001,0,0.7805000000000001,1.6435,0.5401923269000001,1.73,2.4145,0.5370698279,2.4735105114,0.7805000000000001,0,0.7805000000000001,1.634,0.5370698279,1.72
2019-05-13 15:30:00,2.3925,0.4839873449,2.4409629247,0.92,0,0.92,1.4725000000000001,0.4839873449,1.55,2.383,0.4808648459,2.4310327024,0.92,0,0.92,1.463,0.4808648459,1.54
2019-05-13 16:00:00,2.437,0.4871098439,2.4852052229,0.9550000000000001,0,0.9550000000000001,1.482,0.4871098439,1.56,2.4275,0.4839873449,2.4752777622,0.9550000000000001,0,0.9550000000000001,1.4725000000000001,0.4839873449,1.55
2019-05-13 16:30:00,2.6625,0.6338672968,2.7369132248,0.734,0,0.734,1.9285,0.6338672968,2.03,2.653,0.6307447978,2.7269484777,0.734,0,0.734,1.919,0.6307447978,2.02
2019-05-13 17:00:00,2.813,0.6931947778,2.8971517047,0.704,0,0.704,2.109,0.6931947778,2.22,2.8035,0.6900722788,2.8871806317,0.704,0,0.704,2.0995,0.6900722788,2.21
2019-05-13 17:30:00,2.547,0.6276222988,2.6231886608,0.6375000000000001,0,0.6375000000000001,1.9095,0.6276222988,2.01,2.5375,0.6244997998,2.6132176048,0.6375000000000001,0,0.6375000000000001,1.9,0.6244997998,2.0
2019-05-13 18:00:00,2.4475,0.5776623149,2.5147465081,0.6900000000000001,0,0.6900000000000001,1.7575,0.5776623149,1.85,2.438,0.5745398159,2.5047834238,0.6900000000000001,0,0.6900000000000001,1.748,0.5745398159,1.8399999999999999
2019-05-13 18:30:00,2.3055,0.6276222988,2.3894015987,0.396,0,0.396,1.9095,0.6276222988,2.01,2.296,0.6244997998,2.3794150542,0.396,0,0.396,1.9,0.6244997998,2.0
2019-05-13 19:00:00,2.5615,0.7681347538000001,2.6741939439999998,0.2245,0,0.2245,2.337,0.7681347538000001,2.46,2.5425,0.7618897558000001,2.6542008684000002,0.2245,0,0.2245,2.318,0.7618897558000001,2.44
2019-05-13 19:30:00,2.7635,0.8430747298,2.8892399087,0.1985,0,0.1985,2.565,0.8430747298,2.7,2.7445,0.8368297318,2.8692445434,0.1985,0,0.1985,2.5460000000000003,0.8368297318,2.68
2019-05-13 20:00:00,2.8435,0.9117697078,2.9861038579,0.0695,0,0.0695,2.774,0.9117697078,2.92,2.7295,0.8742997198,2.8661071595000003,0.0695,0,0.0695,2.66,0.8742997198,2.8
2019-05-13 20:30:00,2.7439999999999998,0.8867897158,2.8837357715,0.046,0,0.046,2.698,0.8867897158,2.84,2.725,0.8805447178,2.8637360214000003,0.046,0,0.046,2.6790000000000003,0.8805447178,2.8200000000000003
2019-05-13 21:00:00,2.6215,0.8586872248,2.7585514315,0.009000000000000001,0,0.009000000000000001,2.6125,0.8586872248,2.75,2.612,0.8555647258,2.7485514367,0.009000000000000001,0,0.009000000000000001,2.6029999999999998,0.8555647258,2.74
2019-05-13 21:30:00,2.5245,0.7962372448,2.6470916116,0.10200000000000001,0,0.10200000000000001,2.4225,0.7962372448,2.55,2.5055,0.7899922468,2.6270930703,0.10200000000000001,0,0.10200000000000001,2.4035,0.7899922468,2.5300000000000002
2019-05-13 22:00:00,2.4405,0.7556447578000001,2.5548070867,0.14150000000000001,0,0.14150000000000001,2.299,0.7556447578000001,2.42,2.4215,0.7493997598000001,2.5348101014,0.14150000000000001,0,0.14150000000000001,2.2800000000000002,0.7493997598000001,2.4
2019-05-13 22:30:00,2.3105,0.7587672568,2.4319000802,0.002,0,0.002,2.3085,0.7587672568,2.43,2.2915,0.7525222588,2.4119000808,0.002,0,0.002,2.2895,0.7525222588,2.41
2019-05-13 23:00:00,2.192,0.6900722788,2.2980565158,0.0925,0,0.0925,2.0995,0.6900722788,2.21,2.1825,0.6869497798,2.2880573092,0.0925,0,0.0925,2.09,0.6869497798,2.2
2019-05-13 23:30:00,1.9505,0.5995198078,2.0405573381,0.1265,0,0.1265,1.824,0.5995198078,1.92,1.941,0.5963973088,2.030559221,0.1265,0,0.1265,1.8145,0.5963973088,1.9100000000000001
2019-05-14 00:00:00,1.8975,0.6057648058,1.9918476975,0.0545,0,0.0545,1.843,0.6057648058,1.94,1.888,0.6026423068,1.9818480643,0.0545,0,0.0545,1.8335,0.6026423068,1.9300000000000002
2019-05-14 00:30:00,2.0165,0.6619697878,2.1223751436,0.0025,0,0.0025,2.014,0.6619697878,2.12,2.007,0.6588472888,2.1123751442,0.0025,0,0.0025,2.0045,0.6588472888,2.11
2019-05-14 01:00:00,1.6065,0.4527623549,1.6690823826,0.229,0,0.229,1.3775,0.4527623549,1.45,1.6065,0.4527623549,1.6690823826,0.229,0,0.229,1.3775,0.4527623549,1.45
2019-05-14 01:30:00,1.729,0.5464373249,1.8132938951000002,0.0665,0,0.0665,1.6625,0.5464373249,1.75,1.7195,0.5433148259,1.8032945544,0.0665,0,0.0665,1.653,0.5433148259,1.74
2019-05-14 02:00:00,1.7495,0.5745398159,1.8414250596000001,0.0015,0,0.0015,1.748,0.5745398159,1.8399999999999999,1.7495,0.5745398159,1.8414250596000001,0.0015,0,0.0015,1.748,0.5745398159,1.8399999999999999
2019-05-14 02:30:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2019-05-14 03:00:00,1.812,0.5558048219,1.8953266209000001,0.121,0,0.121,1.691,0.5558048219,1.78,1.736,0.5308248299,1.8153432182,0.121,0,0.121,1.615,0.5308248299,1.7000000000000002
2019-05-14 03:30:00,1.806,0.5807848139,1.8970890859,0.039,0,0.039,1.767,0.5807848139,1.8599999999999999,1.7965,0.5776623149,1.8870892931,0.039,0,0.039,1.7575,0.5776623149,1.85
2019-05-14 04:00:00,1.7805,0.4402723589,1.8341264951,0.441,0,0.441,1.3395000000000001,0.4402723589,1.4100000000000001,1.7805,0.4402723589,1.8341264951,0.441,0,0.441,1.3395000000000001,0.4402723589,1.4100000000000001
2019-05-14 04:30:00,1.6345,0.4871098439,1.7055398705,0.1525,0,0.1525,1.482,0.4871098439,1.56,1.6345,0.4871098439,1.7055398705,0.1525,0,0.1525,1.482,0.4871098439,1.56
2019-05-14 05:00:00,1.702,0.5027223389000001,1.774692579,0.17250000000000001,0,0.17250000000000001,1.5295,0.5027223389000001,1.6099999999999999,1.702,0.5027223389000001,1.774692579,0.17250000000000001,0,0.17250000000000001,1.5295,0.5027223389000001,1.6099999999999999
2019-05-14 05:30:00,1.81,0.5682948179,1.8971186046000001,0.081,0,0.081,1.729,0.5682948179,1.82,1.8005,0.5651723189,1.8871194981000001,0.081,0,0.081,1.7195,0.5651723189,1.81
2019-05-14 06:00:00,1.908,0.6213773008,2.0066324402,0.0175,0,0.0175,1.8905,0.6213773008,1.99,1.8985,0.6182548018,1.9966324774,0.0175,0,0.0175,1.881,0.6182548018,1.98
2019-05-14 06:30:00,2.372,0.7743797518000001,2.4952050016,0.016,0,0.016,2.356,0.7743797518000001,2.48,2.2865,0.7462772608,2.4052051888,0.016,0,0.016,2.2705,0.7462772608,2.39
2019-05-14 07:00:00,2.2885,0.6807047818,2.3875910977,0.2175,0,0.2175,2.071,0.6807047818,2.18,2.279,0.6775822828,2.3775951611,0.2175,0,0.2175,2.0615,0.6775822828,2.17
2019-05-14 07:30:00,2.4535,0.7088072728,2.5538343721,0.297,0,0.297,2.1565,0.7088072728,2.27,2.444,0.7056847738,2.5438409935,0.297,0,0.297,2.147,0.7056847738,2.26
2019-05-14 08:00:00,2.6175,0.7587672568,2.7252585198,0.309,0,0.309,2.3085,0.7587672568,2.43,2.608,0.7556447578000001,2.7152648121,0.309,0,0.309,2.299,0.7556447578000001,2.42
2019-05-14 08:30:00,2.757,0.7868697478000001,2.8670913833,0.363,0,0.363,2.394,0.7868697478000001,2.52,2.7475,0.7837472488,2.8570992282,0.363,0,0.363,2.3845,0.7837472488,2.51
2019-05-14 09:00:00,2.9235,0.8243397358000001,3.037497037,0.41550000000000004,0,0.41550000000000004,2.508,0.8243397358000001,2.64,2.9045,0.8180947378000001,3.0175154101,0.41550000000000004,0,0.41550000000000004,2.489,0.8180947378000001,2.62
2019-05-14 09:30:00,2.7435,0.6682147858,2.8237038177000002,0.7105,0,0.7105,2.033,0.6682147858,2.14,2.734,0.6650922868,2.81373484,0.7105,0,0.7105,2.0235,0.6650922868,2.13
2019-05-14 10:00:00,2.6215,0.6526022908,2.7015092078,0.636,0,0.636,1.9855,0.6526022908,2.09,2.612,0.6494797918,2.6915363642,0.636,0,0.636,1.976,0.6494797918,2.08
2019-05-14 10:30:00,2.307,0.4652523509,2.3534461434000002,0.8915000000000001,0,0.8915000000000001,1.4155,0.4652523509,1.49,2.2975,0.4621298519,2.3435166417,0.8915000000000001,0,0.8915000000000001,1.4060000000000001,0.4621298519,1.48
2019-05-14 11:00:00,2.5765000000000002,0.6057648058,2.6467533414,0.7335,0,0.7335,1.843,0.6057648058,1.94,2.567,0.6026423068,2.6367909948,0.7335,0,0.7335,1.8335,0.6026423068,1.9300000000000002
2019-05-14 11:30:00,2.771,0.6463572928,2.8453855187,0.8045,0,0.8045,1.9665,0.6463572928,2.07,2.4765,0.5495598239,2.5367436311000002,0.8045,0,0.8045,1.6720000000000002,0.5495598239,1.76
2019-05-14 12:00:00,2.896,0.6900722788,2.9770817506,0.7965,0,0.7965,2.0995,0.6900722788,2.21,2.4685,0.5495598239,2.5289342123000003,0.7965,0,0.7965,1.6720000000000002,0.5495598239,1.76
2019-05-14 12:30:00,2.7625,0.6338672968,2.8342889761,0.834,0,0.834,1.9285,0.6338672968,2.03,2.3445,0.4964773409,2.396491185,0.834,0,0.834,1.5105,0.4964773409,1.5899999999999999
2019-05-14 13:00:00,2.7595,0.6213773008,2.8285950576000003,0.869,0,0.869,1.8905,0.6213773008,1.99,2.313,0.4746198479,2.3611931306000002,0.869,0,0.869,1.444,0.4746198479,1.52
2019-05-14 13:30:00,2.7115,0.6026423068,2.7776626865000003,0.878,0,0.878,1.8335,0.6026423068,1.9300000000000002,2.284,0.4621298519,2.3302832446,0.878,0,0.878,1.4060000000000001,0.4621298519,1.48
2019-05-14 14:00:00,2.748,0.6244997998,2.8180674229,0.848,0,0.848,1.9,0.6244997998,2.0,2.292,0.4746198479,2.3406255574,0.848,0,0.848,1.444,0.4746198479,1.52
2019-05-14 14:30:00,2.5335,0.5745398159,2.5978295267,0.7855000000000001,0,0.7855000000000001,1.748,0.5745398159,1.8399999999999999,2.391,0.5277023309000001,2.4485405347,0.7855000000000001,0,0.7855000000000001,1.6055000000000001,0.5277023309000001,1.69
2019-05-14 15:00:00,2.6055,0.6026423068,2.6742864469,0.772,0,0.772,1.8335,0.6026423068,1.9300000000000002,2.596,0.5995198078,2.6643273071999998,0.772,0,0.772,1.824,0.5995198078,1.92
2019-05-14 15:30:00,2.41,0.5245798319,2.4664314302,0.8140000000000001,0,0.8140000000000001,1.596,0.5245798319,1.6800000000000002,2.4005,0.5214573329000001,2.4564848870000002,0.8140000000000001,0,0.8140000000000001,1.5865,0.5214573329000001,1.67
2019-05-14 16:00:00,2.5220000000000002,0.5995198078,2.5922785344,0.6980000000000001,0,0.6980000000000001,1.824,0.5995198078,1.92,2.5125,0.5963973088,2.5823140785,0.6980000000000001,0,0.6980000000000001,1.8145,0.5963973088,1.9100000000000001
2019-05-14 16:30:00,2.713,0.6775822828,2.7963345204000003,0.6515000000000001,0,0.6515000000000001,2.0615,0.6775822828,2.17,2.5515,0.6244997998,2.6268140874,0.6515000000000001,0,0.6515000000000001,1.9,0.6244997998,2.0
2019-05-14 17:00:00,2.7984999999999998,0.7306647658000001,2.8923127856,0.5755,0,0.5755,2.223,0.7306647658000001,2.34,2.7795,0.7244197678000001,2.8723516933,0.5755,0,0.5755,2.204,0.7244197678000001,2.32
2019-05-14 17:30:00,2.5505,0.6588472888,2.6342228455,0.546,0,0.546,2.0045,0.6588472888,2.11,2.541,0.6557247898,2.6242438911,0.546,0,0.546,1.995,0.6557247898,2.1
2019-05-14 18:00:00,2.596,0.6588472888,2.6783009073,0.5915,0,0.5915,2.0045,0.6588472888,2.11,2.577,0.6526022908,2.6583488767,0.5915,0,0.5915,1.9855,0.6526022908,2.09
2019-05-14 18:30:00,2.556,0.7056847738,2.6516272362,0.40900000000000003,0,0.40900000000000003,2.147,0.7056847738,2.26,2.5465,0.7025622748,2.6416388852,0.40900000000000003,0,0.40900000000000003,2.1375,0.7025622748,2.25
2019-05-14 19:00:00,2.67,0.7962372448,2.7861970049,0.24750000000000003,0,0.24750000000000003,2.4225,0.7962372448,2.55,2.6605,0.7931147458000001,2.7762008663,0.24750000000000003,0,0.24750000000000003,2.4130000000000003,0.7931147458000001,2.54
2019-05-14 19:30:00,2.592,0.7837472488,2.7079002474,0.20750000000000002,0,0.20750000000000002,2.3845,0.7837472488,2.51,2.5825,0.7806247498000001,2.6979031209,0.20750000000000002,0,0.20750000000000002,2.375,0.7806247498000001,2.5
2019-05-14 20:00:00,2.842,0.9117697078,2.9846755268000003,0.068,0,0.068,2.774,0.9117697078,2.92,2.823,0.9055247098,2.9646760363,0.068,0,0.068,2.755,0.9055247098,2.9
2019-05-14 20:30:00,2.864,0.9367496998,3.0133031709,0.014,0,0.014,2.85,0.9367496998,3.0,2.8449999999999998,0.9305047018,2.9933031921,0.014,0,0.014,2.831,0.9305047018,2.98
2019-05-14 21:00:00,2.602,0.8243397358000001,2.7294578216,0.094,0,0.094,2.508,0.8243397358000001,2.64,2.5925000000000002,0.8212172368,2.719458402,0.094,0,0.094,2.4985,0.8212172368,2.63
2019-05-14 21:30:00,2.7675,0.9024022108,2.9109081057,0.022,0,0.022,2.7455,0.9024022108,2.89,2.758,0.8992797118,2.9009081337,0.022,0,0.022,2.7359999999999998,0.8992797118,2.88
2019-05-14 22:00:00,2.691,0.8836672168,2.8323751076,0.0025,0,0.0025,2.6885,0.8836672168,2.83,2.6814999999999998,0.8805447178,2.822375108,0.0025,0,0.0025,2.6790000000000003,0.8805447178,2.8200000000000003
2019-05-14 22:30:00,2.345,0.7525222588,2.4627859732,0.0555,0,0.0555,2.2895,0.7525222588,2.41,2.3355,0.7493997598000001,2.4527862218,0.0555,0,0.0555,2.2800000000000002,0.7493997598000001,2.4
2019-05-14 23:00:00,2.036,0.5714173169,2.1146663448,0.2975,0,0.2975,1.7385000000000002,0.5714173169,1.83,2.0265,0.5682948179,2.104676044,0.2975,0,0.2975,1.729,0.5682948179,1.82
2019-05-14 23:30:00,2.013,0.6588472888,2.1180766629,0.0085,0,0.0085,2.0045,0.6588472888,2.11,2.0035,0.6557247898,2.1080766708,0.0085,0,0.0085,1.995,0.6557247898,2.1
2019-05-15 00:00:00,1.8935,0.6120098038,1.9899493084,0.0315,0,0.0315,1.862,0.6120098038,1.96,1.8175,0.5870298118,1.9099503266000002,0.0315,0,0.0315,1.786,0.5870298118,1.88
2019-05-15 00:30:00,1.9875,0.5776623149,2.0697463613,0.23,0,0.23,1.7575,0.5776623149,1.85,1.788,0.5120898359,1.8598870933,0.23,0,0.23,1.558,0.5120898359,1.6400000000000001
2019-05-15 01:00:00,2.0785,0.6588472888,2.1804224361,0.074,0,0.074,2.0045,0.6588472888,2.11,1.8695,0.5901523108,1.960436176,0.074,0,0.074,1.7955,0.5901523108,1.8900000000000001
2019-05-15 01:30:00,1.956,0.6088873048,2.048579935,0.10350000000000001,0,0.10350000000000001,1.8525,0.6088873048,1.9500000000000002,1.9275,0.5995198078,2.0185837238,0.10350000000000001,0,0.10350000000000001,1.824,0.5995198078,1.92
2019-05-15 02:00:00,1.9195000000000002,0.6307447978,2.020475006,0.0005,0,0.0005,1.919,0.6307447978,2.02,1.9195000000000002,0.6307447978,2.020475006,0.0005,0,0.0005,1.919,0.6307447978,2.02
2019-05-15 02:30:00,1.7185000000000001,0.5558048219,1.8061454122,0.0275,0,0.0275,1.691,0.5558048219,1.78,1.709,0.5526823229,1.7961455258,0.0275,0,0.0275,1.6815,0.5526823229,1.77
2019-05-15 03:00:00,1.831,0.5870298118,1.9228013418,0.045,0,0.045,1.786,0.5870298118,1.88,1.8215,0.5839073129,1.9128016102,0.045,0,0.045,1.7765,0.5839073129,1.87
2019-05-15 03:30:00,1.8835000000000002,0.6120098038,1.9804363786999999,0.021500000000000002,0,0.021500000000000002,1.862,0.6120098038,1.96,1.874,0.6088873048,1.9704364364,0.021500000000000002,0,0.021500000000000002,1.8525,0.6088873048,1.9500000000000002
2019-05-15 04:00:00,1.798,0.5152123349000001,1.8703603262000001,0.2305,0,0.2305,1.5675,0.5152123349000001,1.65,1.779,0.5089673369000001,1.8503752998,0.2305,0,0.2305,1.5485,0.5089673369000001,1.63
2019-05-15 04:30:00,1.876,0.5963973088,1.9685186689,0.061500000000000006,0,0.061500000000000006,1.8145,0.5963973088,1.9100000000000001,1.6575000000000002,0.5245798319,1.7385310610000002,0.061500000000000006,0,0.061500000000000006,1.596,0.5245798319,1.6800000000000002
2019-05-15 05:00:00,1.8705,0.5401923269000001,1.9469406771000002,0.227,0,0.227,1.6435,0.5401923269000001,1.73,1.6804999999999999,0.4777423469,1.7470884351,0.227,0,0.227,1.4535,0.4777423469,1.53
2019-05-15 05:30:00,2.0275,0.5932748098,2.1125177514,0.2225,0,0.2225,1.8050000000000002,0.5932748098,1.9,1.8090000000000002,0.5214573329000001,1.8826573639,0.2225,0,0.2225,1.5865,0.5214573329000001,1.67
2019-05-15 06:00:00,2.142,0.6401122948,2.2356000872,0.1945,0,0.1945,1.9475,0.6401122948,2.05,1.9045,0.5620498199,1.9857039684000002,0.1945,0,0.1945,1.71,0.5620498199,1.8
2019-05-15 06:30:00,2.324,0.7400322628,2.4389800635,0.07250000000000001,0,0.07250000000000001,2.2515,0.7400322628,2.37,2.191,0.6963172768,2.2989864615,0.07250000000000001,0,0.07250000000000001,2.1185,0.6963172768,2.23
2019-05-15 07:00:00,2.4885,0.7056847738,2.5866239097,0.3415,0,0.3415,2.147,0.7056847738,2.26,2.3365,0.6557247898,2.4267688909,0.3415,0,0.3415,1.995,0.6557247898,2.1
2019-05-15 07:30:00,2.7165,0.7712572528,2.8238643735,0.37,0,0.37,2.3465,0.7712572528,2.47,2.6975,0.7650122548,2.8038812386,0.37,0,0.37,2.3275,0.7650122548,2.45
2019-05-15 08:00:00,2.6470000000000002,0.7462772608,2.7501888572,0.3765,0,0.3765,2.2705,0.7462772608,2.39,2.628,0.7400322628,2.7302072724,0.3765,0,0.3765,2.2515,0.7400322628,2.37
2019-05-15 08:30:00,2.892,0.8087272408,3.0029491754,0.4315,0,0.4315,2.4605,0.8087272408,2.59,2.8825000000000003,0.8056047418000001,2.9929592797,0.4315,0,0.4315,2.451,0.8056047418000001,2.58
2019-05-15 09:00:00,2.8105,0.7431547618000001,2.9070929208000003,0.5495,0,0.5495,2.261,0.7431547618000001,2.38,2.7915,0.7369097638000001,2.8871280280000002,0.5495,0,0.5495,2.242,0.7369097638000001,2.36
2019-05-15 09:30:00,2.767,0.6931947778,2.852509071,0.658,0,0.658,2.109,0.6931947778,2.22,2.7575000000000003,0.6900722788,2.8425351361,0.658,0,0.658,2.0995,0.6900722788,2.21
2019-05-15 10:00:00,2.746,0.6619697878,2.8246628117,0.732,0,0.732,2.014,0.6619697878,2.12,2.7175000000000002,0.6526022908,2.7947622439,0.732,0,0.732,1.9855,0.6526022908,2.09
2019-05-15 10:30:00,2.593,0.6057648058,2.6628180561,0.75,0,0.75,1.843,0.6057648058,1.94,2.5835,0.6026423068,2.6528569505,0.75,0,0.75,1.8335,0.6026423068,1.9300000000000002
2019-05-15 11:00:00,2.6085000000000003,0.5932748098,2.6751163059,0.8035,0,0.8035,1.8050000000000002,0.5932748098,1.9,2.599,0.5901523108,2.6651605486000003,0.8035,0,0.8035,1.7955,0.5901523108,1.8900000000000001
2019-05-15 11:30:00,2.835,0.6619697878,2.911259006,0.8210000000000001,0,0.8210000000000001,2.014,0.6619697878,2.12,2.5595,0.5714173169,2.6225098665,0.8210000000000001,0,0.8210000000000001,1.7385000000000002,0.5714173169,1.83
2019-05-15 12:00:00,2.938,0.6994397758,3.0201092695,0.81,0,0.81,2.128,0.6994397758,2.24,2.463,0.5433148259,2.5222133137,0.81,0,0.81,1.653,0.5433148259,1.74
2019-05-15 12:30:00,2.648,0.6182548018,2.7192173506,0.767,0,0.767,1.881,0.6182548018,1.98,2.572,0.5932748098,2.6395376489,0.767,0,0.767,1.8050000000000002,0.5932748098,1.9
2019-05-15 13:00:00,2.614,0.6307447978,2.6890211974,0.6950000000000001,0,0.6950000000000001,1.919,0.6307447978,2.02,2.6045,0.6276222988,2.6790539375,0.6950000000000001,0,0.6950000000000001,1.9095,0.6276222988,2.01
2019-05-15 13:30:00,2.613,0.6619697878,2.6955468833,0.599,0,0.599,2.014,0.6619697878,2.12,2.6035,0.6588472888,2.6855710752,0.599,0,0.599,2.0045,0.6588472888,2.11
2019-05-15 14:00:00,2.5375,0.5651723189,2.599678057,0.8180000000000001,0,0.8180000000000001,1.7195,0.5651723189,1.81,2.528,0.5620498199,2.5897266265,0.8180000000000001,0,0.8180000000000001,1.71,0.5620498199,1.8
2019-05-15 14:30:00,2.4735,0.5120898359,2.525952939,0.9155000000000001,0,0.9155000000000001,1.558,0.5120898359,1.6400000000000001,2.464,0.5089673369000001,2.5160174383,0.9155000000000001,0,0.9155000000000001,1.5485,0.5089673369000001,1.63
2019-05-15 15:00:00,2.534,0.5339473289000001,2.5896439427,0.9095000000000001,0,0.9095000000000001,1.6245,0.5339473289000001,1.71,2.534,0.5339473289000001,2.5896439427,0.9095000000000001,0,0.9095000000000001,1.6245,0.5339473289000001,1.71
2019-05-15 15:30:00,2.525,0.5745398159,2.5895406929,0.777,0,0.777,1.748,0.5745398159,1.8399999999999999,2.525,0.5745398159,2.5895406929,0.777,0,0.777,1.748,0.5745398159,1.8399999999999999
2019-05-15 16:00:00,2.5715,0.5620498199,2.6322067263,0.8615,0,0.8615,1.71,0.5620498199,1.8,2.5525,0.5558048219,2.6123122421,0.8615,0,0.8615,1.691,0.5558048219,1.78
2019-05-15 16:30:00,2.73,0.6682147858,2.8105890842,0.6970000000000001,0,0.6970000000000001,2.033,0.6682147858,2.14,2.7205,0.6650922868,2.8006192172,0.6970000000000001,0,0.6970000000000001,2.0235,0.6650922868,2.13
2019-05-15 17:00:00,2.8120000000000003,0.6931947778,2.8961807609,0.7030000000000001,0,0.7030000000000001,2.109,0.6931947778,2.22,2.8025,0.6900722788,2.8862096251000002,0.7030000000000001,0,0.7030000000000001,2.0995,0.6900722788,2.21
2019-05-15 17:30:00,2.909,0.7899922468,3.0143604214,0.5055000000000001,0,0.5055000000000001,2.4035,0.7899922468,2.5300000000000002,2.89,0.7837472488,2.9943880427,0.5055000000000001,0,0.5055000000000001,2.3845,0.7837472488,2.51
2019-05-15 18:00:00,2.9370000000000003,0.8305847338000001,3.0521861018,0.41000000000000003,0,0.41000000000000003,2.527,0.8305847338000001,2.66,2.918,0.8243397358000001,3.032203819,0.41000000000000003,0,0.41000000000000003,2.508,0.8243397358000001,2.64
2019-05-15 18:30:00,2.6950000000000003,0.7181747698000001,2.7890500175,0.51,0,0.51,2.185,0.7181747698000001,2.3,2.676,0.7119297718,2.7690828807,0.51,0,0.51,2.166,0.7119297718,2.2800000000000002
2019-05-15 19:00:00,3.033,0.9024022108,3.1643986396,0.28750000000000003,0,0.28750000000000003,2.7455,0.9024022108,2.89,2.824,0.8337072328,2.944493802,0.28750000000000003,0,0.28750000000000003,2.5365,0.8337072328,2.67
2019-05-15 19:30:00,3.0235,0.9492396958,3.169007455,0.1355,0,0.1355,2.888,0.9492396958,3.04,2.7955,0.8742997198,2.929030599,0.1355,0,0.1355,2.66,0.8742997198,2.8
2019-05-15 20:00:00,3.0305,0.9679746898,3.1813370224,0.0855,0,0.0855,2.9450000000000003,0.9679746898,3.1,2.8025,0.8930347138,2.9413461629,0.0855,0,0.0855,2.717,0.8930347138,2.86
2019-05-15 20:30:00,2.7825,0.8867897158,2.9203941943,0.0845,0,0.0845,2.698,0.8867897158,2.84,2.5735,0.8180947378000001,2.700403905,0.0845,0,0.0845,2.489,0.8180947378000001,2.62
2019-05-15 21:00:00,2.9115,0.9554846938,3.0642753222,0.0045000000000000005,0,0.0045000000000000005,2.907,0.9554846938,3.06,2.693,0.8836672168,2.8342753483000003,0.0045000000000000005,0,0.0045000000000000005,2.6885,0.8836672168,2.83
2019-05-15 21:30:00,2.9314999999999998,0.9523621948000001,3.0823182834,0.034,0,0.034,2.8975,0.9523621948000001,3.05,2.884,0.9367496998,3.0323185848,0.034,0,0.034,2.85,0.9367496998,3.0
2019-05-15 22:00:00,2.6995,0.8805447178,2.8394822151,0.0205,0,0.0205,2.6790000000000003,0.8805447178,2.8200000000000003,2.69,0.8774222188,2.8294822406,0.0205,0,0.0205,2.6695,0.8774222188,2.81
2019-05-15 22:30:00,2.3685,0.7181747698000001,2.4749883333,0.1835,0,0.1835,2.185,0.7181747698000001,2.3,2.359,0.7150522708,2.4649910243,0.1835,0,0.1835,2.1755,0.7150522708,2.29
