Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-15 23:00:00,2.403,0.7837472488,2.5275816011,0.018500000000000003,0,0.018500000000000003,2.3845,0.7837472488,2.51,2.3935,0.7806247498000001,2.5175816273000002,0.018500000000000003,0,0.018500000000000003,2.375,0.7806247498000001,2.5
2019-05-15 23:30:00,2.118,0.6650922868,2.2199711147,0.0945,0,0.0945,2.0235,0.6650922868,2.13,2.023,0.6338672968,2.1199803655,0.0945,0,0.0945,1.9285,0.6338672968,2.03
2019-05-16 00:00:00,2.1155,0.6869497798,2.224239252,0.025500000000000002,0,0.025500000000000002,2.09,0.6869497798,2.2,2.049,0.6650922868,2.1542397151,0.025500000000000002,0,0.025500000000000002,2.0235,0.6650922868,2.13
2019-05-16 00:30:00,1.9215,0.6276222988,2.0214034728,0.012,0,0.012,1.9095,0.6276222988,2.01,1.912,0.6244997998,2.0114034901,0.012,0,0.012,1.9,0.6244997998,2.0
2019-05-16 01:00:00,1.9325,0.6338672968,2.0338003835,0.004,0,0.004,1.9285,0.6338672968,2.03,1.9325,0.6338672968,2.0338003835,0.004,0,0.004,1.9285,0.6338672968,2.03
2019-05-16 01:30:00,1.7690000000000001,0.5401923269000001,1.8496401677,0.1255,0,0.1255,1.6435,0.5401923269000001,1.73,1.7595,0.5370698279,1.8396424245,0.1255,0,0.1255,1.634,0.5370698279,1.72
2019-05-16 02:00:00,1.7235,0.4683748499,1.7860087486,0.2985,0,0.2985,1.425,0.4683748499,1.5,1.7235,0.4683748499,1.7860087486,0.2985,0,0.2985,1.425,0.4683748499,1.5
2019-05-16 02:30:00,1.7135,0.5339473289000001,1.7947651656999999,0.089,0,0.089,1.6245,0.5339473289000001,1.71,1.704,0.5308248299,1.7847663713,0.089,0,0.089,1.615,0.5308248299,1.7000000000000002
2019-05-16 03:00:00,1.7305000000000001,0.4964773409,1.8003110842,0.22,0,0.22,1.5105,0.4964773409,1.5899999999999999,1.721,0.4933548419,1.7903184074,0.22,0,0.22,1.501,0.4933548419,1.58
2019-05-16 03:30:00,1.812,0.5464373249,1.8926007899,0.1495,0,0.1495,1.6625,0.5464373249,1.75,1.8025,0.5433148259,1.8826038484,0.1495,0,0.1495,1.653,0.5433148259,1.74
2019-05-16 04:00:00,1.854,0.6026423068,1.9494855091,0.0205,0,0.0205,1.8335,0.6026423068,1.9300000000000002,1.8445,0.5995198078,1.9394855631999999,0.0205,0,0.0205,1.824,0.5995198078,1.92
2019-05-16 04:30:00,1.804,0.5839073129,1.8961444432999999,0.0275,0,0.0275,1.7765,0.5839073129,1.87,1.804,0.5839073129,1.8961444432999999,0.0275,0,0.0275,1.7765,0.5839073129,1.87
2019-05-16 05:00:00,1.8115,0.5839073129,1.903281377,0.035,0,0.035,1.7765,0.5839073129,1.87,1.8115,0.5839073129,1.903281377,0.035,0,0.035,1.7765,0.5839073129,1.87
2019-05-16 05:30:00,1.879,0.6057648058,1.9742320026,0.036000000000000004,0,0.036000000000000004,1.843,0.6057648058,1.94,1.8695,0.6026423068,1.9642321655,0.036000000000000004,0,0.036000000000000004,1.8335,0.6026423068,1.9300000000000002
2019-05-16 06:00:00,2.078,0.6807047818,2.1866510924,0.007,0,0.007,2.071,0.6807047818,2.18,2.0685000000000002,0.6775822828,2.1766510974,0.007,0,0.007,2.0615,0.6775822828,2.17
2019-05-16 06:30:00,2.146,0.6900722788,2.2542217615,0.0465,0,0.0465,2.0995,0.6900722788,2.21,2.0985,0.6744597838,2.2042228222,0.0465,0,0.0465,2.052,0.6744597838,2.16
2019-05-16 07:00:00,2.34,0.6713372848,2.4343980262000002,0.2975,0,0.2975,2.0425,0.6713372848,2.15,2.3305,0.6682147858,2.4244053395,0.2975,0,0.2975,2.033,0.6682147858,2.14
2019-05-16 07:30:00,2.549,0.7337872648,2.6525166823,0.3165,0,0.3165,2.2325,0.7337872648,2.35,2.5395,0.7306647658000001,2.6425236517,0.3165,0,0.3165,2.223,0.7306647658000001,2.34
2019-05-16 08:00:00,2.6625,0.7962372448,2.7790106153,0.24,0,0.24,2.4225,0.7962372448,2.55,2.6435,0.7899922468,2.7590179411999998,0.24,0,0.24,2.4035,0.7899922468,2.5300000000000002
2019-05-16 08:30:00,2.646,0.7587672568,2.7526430481,0.3375,0,0.3375,2.3085,0.7587672568,2.43,2.627,0.7525222588,2.7326578179,0.3375,0,0.3375,2.2895,0.7525222588,2.41
2019-05-16 09:00:00,2.6665,0.7618897558000001,2.7732108196,0.34850000000000003,0,0.34850000000000003,2.318,0.7618897558000001,2.44,2.657,0.7587672568,2.7632185491,0.34850000000000003,0,0.34850000000000003,2.3085,0.7587672568,2.43
2019-05-16 09:30:00,2.7675,0.7931147458000001,2.8789038278,0.35450000000000004,0,0.35450000000000004,2.4130000000000003,0.7931147458000001,2.54,2.7485,0.7868697478000001,2.8589187204,0.35450000000000004,0,0.35450000000000004,2.394,0.7868697478000001,2.52
2019-05-16 10:00:00,2.734,0.7556447578000001,2.8365040102,0.435,0,0.435,2.299,0.7556447578000001,2.42,2.715,0.7493997598000001,2.8165271169,0.435,0,0.435,2.2800000000000002,0.7493997598000001,2.4
2019-05-16 10:30:00,2.836,0.7899922468,2.9439741422,0.4325,0,0.4325,2.4035,0.7899922468,2.5300000000000002,2.817,0.7837472488,2.9239953403000003,0.4325,0,0.4325,2.3845,0.7837472488,2.51
2019-05-16 11:00:00,2.7715,0.6869497798,2.8553655195000003,0.6815,0,0.6815,2.09,0.6869497798,2.2,2.762,0.6838272808,2.8453934262000002,0.6815,0,0.6815,2.0805,0.6838272808,2.19
2019-05-16 11:30:00,2.6285,0.6276222988,2.7023919035,0.719,0,0.719,1.9095,0.6276222988,2.01,2.6189999999999998,0.6244997998,2.6924266007,0.719,0,0.719,1.9,0.6244997998,2.0
2019-05-16 12:00:00,2.83,0.6744597838,2.9092603871,0.778,0,0.778,2.052,0.6744597838,2.16,2.5165,0.5714173169,2.5805600167,0.778,0,0.778,1.7385000000000002,0.5714173169,1.83
2019-05-16 12:30:00,2.888,0.6994397758,2.9714912081,0.76,0,0.76,2.128,0.6994397758,2.24,2.527,0.5807848139,2.5928825658,0.76,0,0.76,1.767,0.5807848139,1.8599999999999999
2019-05-16 13:00:00,2.6835,0.5995198078,2.7496538418,0.8595,0,0.8595,1.824,0.5995198078,1.92,2.5885,0.5682948179,2.6501492882,0.8595,0,0.8595,1.729,0.5682948179,1.82
2019-05-16 13:30:00,2.6755,0.6744597838,2.7592021039,0.6235,0,0.6235,2.052,0.6744597838,2.16,2.666,0.6713372848,2.7492271187,0.6235,0,0.6235,2.0425,0.6713372848,2.15
2019-05-16 14:00:00,2.6015,0.6526022908,2.682105889,0.616,0,0.616,1.9855,0.6526022908,2.09,2.592,0.6494797918,2.6721317333,0.616,0,0.616,1.976,0.6494797918,2.08
2019-05-16 14:30:00,2.6795,0.6994397758,2.7692844292,0.5515,0,0.5515,2.128,0.6994397758,2.24,2.6605,0.6931947778,2.7493234168000003,0.5515,0,0.5515,2.109,0.6931947778,2.22
2019-05-16 15:00:00,2.5835,0.6182548018,2.6564471103000002,0.7025,0,0.7025,1.881,0.6182548018,1.98,2.574,0.6151323028,2.6464813905,0.7025,0,0.7025,1.8715000000000002,0.6151323028,1.97
2019-05-16 15:30:00,2.735,0.7119297718,2.8261403008,0.5690000000000001,0,0.5690000000000001,2.166,0.7119297718,2.2800000000000002,2.7255000000000003,0.7088072728,2.8161601517,0.5690000000000001,0,0.5690000000000001,2.1565,0.7088072728,2.27
2019-05-16 16:00:00,2.7155,0.7181747698000001,2.8088636937,0.5305,0,0.5305,2.185,0.7181747698000001,2.3,2.6965,0.7119297718,2.7888987522,0.5305,0,0.5305,2.166,0.7119297718,2.2800000000000002
2019-05-16 16:30:00,2.9565,0.8118497398000001,3.0659406795,0.48650000000000004,0,0.48650000000000004,2.47,0.8118497398000001,2.6,2.9375,0.8056047418000001,3.0459654053,0.48650000000000004,0,0.48650000000000004,2.451,0.8056047418000001,2.58
2019-05-16 17:00:00,2.8085,0.7369097638000001,2.9035681928,0.5665,0,0.5665,2.242,0.7369097638000001,2.36,2.799,0.7337872648,2.8935868313,0.5665,0,0.5665,2.2325,0.7337872648,2.35
2019-05-16 17:30:00,2.9415,0.8524422268,3.0625283672,0.34800000000000003,0,0.34800000000000003,2.5935,0.8524422268,2.73,2.932,0.8493197278,3.0525346845,0.34800000000000003,0,0.34800000000000003,2.584,0.8493197278,2.7199999999999998
2019-05-16 18:00:00,2.9290000000000003,0.8586872248,3.0522753398,0.3165,0,0.3165,2.6125,0.8586872248,2.75,2.9195,0.8555647258,3.0422806001,0.3165,0,0.3165,2.6029999999999998,0.8555647258,2.74
2019-05-16 18:30:00,2.7785,0.8337072328,2.9008843479,0.242,0,0.242,2.5365,0.8337072328,2.67,2.7595,0.8274622348,2.8808911816,0.242,0,0.242,2.5175,0.8274622348,2.65
2019-05-16 19:00:00,2.8495,0.8680547218,2.9787865399,0.20850000000000002,0,0.20850000000000002,2.641,0.8680547218,2.7800000000000002,2.8495,0.8680547218,2.9787865399,0.20850000000000002,0,0.20850000000000002,2.641,0.8680547218,2.7800000000000002
2019-05-16 19:30:00,2.7355,0.8118497398000001,2.8534295593000003,0.2655,0,0.2655,2.47,0.8118497398000001,2.6,2.726,0.8087272408,2.8434337956,0.2655,0,0.2655,2.4605,0.8087272408,2.59
2019-05-16 20:00:00,2.7439999999999998,0.8618097238,2.8761522908,0.122,0,0.122,2.622,0.8618097238,2.76,2.7345,0.8586872248,2.8661531711,0.122,0,0.122,2.6125,0.8586872248,2.75
2019-05-16 20:30:00,2.734,0.8742997198,2.8703930045,0.074,0,0.074,2.66,0.8742997198,2.8,2.7245,0.8711772208,2.8603933296,0.074,0,0.074,2.6505,0.8711772208,2.79
2019-05-16 21:00:00,2.773,0.9086472088,2.918076207,0.0085,0,0.0085,2.7645,0.9086472088,2.91,2.7635,0.9055247098,2.9080762112,0.0085,0,0.0085,2.755,0.9055247098,2.9
2019-05-16 21:30:00,2.5965,0.8337072328,2.7270643557,0.06,0,0.06,2.5365,0.8337072328,2.67,2.5869999999999997,0.8305847338000001,2.7170645925,0.06,0,0.06,2.527,0.8305847338000001,2.66
2019-05-16 22:00:00,2.4859999999999998,0.7868697478000001,2.6075582448,0.092,0,0.092,2.394,0.7868697478000001,2.52,2.4765,0.7837472488,2.597558854,0.092,0,0.092,2.3845,0.7837472488,2.51
2019-05-16 22:30:00,2.5055,0.8056047418000001,2.6318300192,0.0545,0,0.0545,2.451,0.8056047418000001,2.58,2.477,0.7962372448,2.6018306536,0.0545,0,0.0545,2.4225,0.7962372448,2.55
2019-05-16 23:00:00,2.346,0.7056847738,2.4498381579,0.199,0,0.199,2.147,0.7056847738,2.26,2.346,0.7056847738,2.4498381579,0.199,0,0.199,2.147,0.7056847738,2.26
2019-05-16 23:30:00,2.1375,0.6182548018,2.225116907,0.2565,0,0.2565,1.881,0.6182548018,1.98,2.052,0.5901523108,2.1351776858,0.2565,0,0.2565,1.7955,0.5901523108,1.8900000000000001
2019-05-17 00:00:00,1.936,0.5839073129,2.0221384102,0.1595,0,0.1595,1.7765,0.5839073129,1.87,1.841,0.5526823229,1.9221703228,0.1595,0,0.1595,1.6815,0.5526823229,1.77
2019-05-17 00:30:00,1.8965,0.5807848139,1.9834372312,0.1295,0,0.1295,1.767,0.5807848139,1.8599999999999999,1.887,0.5776623149,1.9734393201,0.1295,0,0.1295,1.7575,0.5776623149,1.85
2019-05-17 01:00:00,1.803,0.5589273209,1.8876463519,0.10250000000000001,0,0.10250000000000001,1.7005,0.5589273209,1.79,1.803,0.5589273209,1.8876463519,0.10250000000000001,0,0.10250000000000001,1.7005,0.5589273209,1.79
2019-05-17 01:30:00,1.855,0.5714173169,1.9410159067000001,0.1165,0,0.1165,1.7385000000000002,0.5714173169,1.83,1.855,0.5714173169,1.9410159067000001,0.1165,0,0.1165,1.7385000000000002,0.5714173169,1.83
2019-05-17 02:00:00,1.841,0.5464373249,1.9203840111,0.17850000000000002,0,0.17850000000000002,1.6625,0.5464373249,1.75,1.8315000000000001,0.5433148259,1.9103882459000001,0.17850000000000002,0,0.17850000000000002,1.653,0.5433148259,1.74
2019-05-17 02:30:00,1.952,0.6401122948,2.0542754806,0.0045000000000000005,0,0.0045000000000000005,1.9475,0.6401122948,2.05,1.9425,0.6369897958,2.0442754829,0.0045000000000000005,0,0.0045000000000000005,1.9380000000000002,0.6369897958,2.04
2019-05-17 03:00:00,2.0305,0.6650922868,2.136651118,0.007,0,0.007,2.0235,0.6650922868,2.13,2.0115,0.6588472888,2.1166511286,0.007,0,0.007,2.0045,0.6588472888,2.11
2019-05-17 03:30:00,1.885,0.6151323028,1.9828294808,0.0135,0,0.0135,1.8715000000000002,0.6151323028,1.97,1.8755000000000002,0.6120098038,1.9728295035,0.0135,0,0.0135,1.862,0.6120098038,1.96
2019-05-17 04:00:00,1.7915,0.5807848139,1.8832905379,0.0245,0,0.0245,1.767,0.5807848139,1.8599999999999999,1.782,0.5776623149,1.8732906208000002,0.0245,0,0.0245,1.7575,0.5776623149,1.85
2019-05-17 04:30:00,1.423,0.4309048619,1.4868113532,0.112,0,0.112,1.311,0.4309048619,1.38,1.4135,0.4277823629,1.4768141386,0.112,0,0.112,1.3014999999999999,0.4277823629,1.37
2019-05-17 05:00:00,1.4495,0.40904736890000004,1.5061108857,0.20500000000000002,0,0.20500000000000002,1.2445,0.40904736890000004,1.31,1.44,0.40592486990000004,1.4961199818,0.20500000000000002,0,0.20500000000000002,1.235,0.40592486990000004,1.3
2019-05-17 05:30:00,1.5,0.4621298519,1.5695744646,0.094,0,0.094,1.4060000000000001,0.4621298519,1.48,1.4905,0.4590073529,1.5595762245,0.094,0,0.094,1.3965,0.4590073529,1.47
2019-05-17 06:00:00,1.7255,0.5620498199,1.814731454,0.0155,0,0.0155,1.71,0.5620498199,1.8,1.678,0.5464373249,1.7647316368000001,0.0155,0,0.0155,1.6625,0.5464373249,1.75
2019-05-17 06:30:00,1.7175,0.4590073529,1.7777778264,0.321,0,0.321,1.3965,0.4590073529,1.47,1.708,0.4558848539,1.7677938228,0.321,0,0.321,1.387,0.4558848539,1.46
2019-05-17 07:00:00,2.027,0.5745398159,2.106851917,0.279,0,0.279,1.748,0.5745398159,1.8399999999999999,1.9889999999999999,0.5620498199,2.0668867894,0.279,0,0.279,1.71,0.5620498199,1.8
2019-05-17 07:30:00,2.2075,0.6213773008,2.2932871604000002,0.317,0,0.317,1.8905,0.6213773008,1.99,2.198,0.6182548018,2.2832965204,0.317,0,0.317,1.881,0.6182548018,1.98
2019-05-17 08:00:00,2.3765,0.6650922868,2.4678127968,0.353,0,0.353,2.0235,0.6650922868,2.13,2.3195,0.6463572928,2.4078741661,0.353,0,0.353,1.9665,0.6463572928,2.07
2019-05-17 08:30:00,2.599,0.7150522708,2.6955705797,0.42350000000000004,0,0.42350000000000004,2.1755,0.7150522708,2.29,2.523,0.6900722788,2.6156698473,0.42350000000000004,0,0.42350000000000004,2.0995,0.6900722788,2.21
2019-05-17 09:00:00,2.6835,0.8680547218,2.8204062207,0.0425,0,0.0425,2.641,0.8680547218,2.7800000000000002,2.674,0.8649322228,2.8104063318,0.0425,0,0.0425,2.6315,0.8649322228,2.77
2019-05-17 09:30:00,2.4965,0.7244197678000001,2.5994799961,0.29250000000000004,0,0.29250000000000004,2.204,0.7244197678000001,2.32,2.487,0.7212972688,2.5894861942,0.29250000000000004,0,0.29250000000000004,2.1945,0.7212972688,2.31
2019-05-17 10:00:00,2.5235000000000003,0.7244197678000001,2.6254211567,0.3195,0,0.3195,2.204,0.7244197678000001,2.32,2.5140000000000002,0.7212972688,2.6154284066,0.3195,0,0.3195,2.1945,0.7212972688,2.31
2019-05-17 10:30:00,2.6185,0.8118497398000001,2.7414671711,0.14850000000000002,0,0.14850000000000002,2.47,0.8118497398000001,2.6,2.59,0.8024822428,2.7114715101,0.14850000000000002,0,0.14850000000000002,2.4415,0.8024822428,2.5700000000000003
2019-05-17 11:00:00,2.5115,0.7462772608,2.6200309158,0.241,0,0.241,2.2705,0.7462772608,2.39,2.502,0.7431547618000001,2.6100350572,0.241,0,0.241,2.261,0.7431547618000001,2.38
2019-05-17 11:30:00,2.5745,0.7868697478000001,2.6920650531,0.18050000000000002,0,0.18050000000000002,2.394,0.7868697478000001,2.52,2.5745,0.7868697478000001,2.6920650531,0.18050000000000002,0,0.18050000000000002,2.394,0.7868697478000001,2.52
2019-05-17 12:00:00,2.775,0.8742997198,2.9094716015,0.115,0,0.115,2.66,0.8742997198,2.8,2.7655000000000003,0.8711772208,2.8994723658,0.115,0,0.115,2.6505,0.8711772208,2.79
2019-05-17 12:30:00,2.6785,0.7993597438000001,2.7952349186000003,0.24650000000000002,0,0.24650000000000002,2.432,0.7993597438000001,2.56,2.669,0.7962372448,2.7852387241,0.24650000000000002,0,0.24650000000000002,2.4225,0.7962372448,2.55
2019-05-17 13:00:00,2.746,0.8618097238,2.878060458,0.124,0,0.124,2.622,0.8618097238,2.76,2.7365,0.8586872248,2.8680613661,0.124,0,0.124,2.6125,0.8586872248,2.75
2019-05-17 13:30:00,2.8005,0.8930347138,2.9394406356,0.0835,0,0.0835,2.717,0.8930347138,2.86,2.7815000000000003,0.8867897158,2.9194414277,0.0835,0,0.0835,2.698,0.8867897158,2.84
2019-05-17 14:00:00,2.5655,0.8087272408,2.6899498137,0.105,0,0.105,2.4605,0.8087272408,2.59,2.556,0.8056047418000001,2.6799505592,0.105,0,0.105,2.451,0.8056047418000001,2.58
2019-05-17 14:30:00,2.674,0.8399522308,2.8028192503,0.11850000000000001,0,0.11850000000000001,2.5555,0.8399522308,2.69,2.6550000000000002,0.8337072328,2.7828210057,0.11850000000000001,0,0.11850000000000001,2.5365,0.8337072328,2.67
2019-05-17 15:00:00,2.638,0.8368297318,2.7675490962,0.092,0,0.092,2.5460000000000003,0.8368297318,2.68,2.6285,0.8337072328,2.7575496369,0.092,0,0.092,2.5365,0.8337072328,2.67
2019-05-17 15:30:00,2.4945,0.7743797518000001,2.6119330485,0.1385,0,0.1385,2.356,0.7743797518000001,2.48,2.485,0.7712572528,2.6019344246,0.1385,0,0.1385,2.3465,0.7712572528,2.47
2019-05-17 16:00:00,2.4815,0.7306647658000001,2.5868346004,0.2585,0,0.2585,2.223,0.7306647658000001,2.34,2.472,0.7275422668,2.5768394886,0.2585,0,0.2585,2.2135,0.7275422668,2.33
2019-05-17 16:30:00,2.686,0.8180947378000001,2.8078238905,0.197,0,0.197,2.489,0.8180947378000001,2.62,2.6765,0.8149722388,2.7978262991,0.197,0,0.197,2.4795,0.8149722388,2.61
2019-05-17 17:00:00,2.5865,0.7837472488,2.7026361205000002,0.202,0,0.202,2.3845,0.7837472488,2.51,2.577,0.7806247498000001,2.6926388544,0.202,0,0.202,2.375,0.7806247498000001,2.5
2019-05-17 17:30:00,2.67,0.7993597438000001,2.7870909565,0.23800000000000002,0,0.23800000000000002,2.432,0.7993597438000001,2.56,2.6605,0.7962372448,2.7770945249,0.23800000000000002,0,0.23800000000000002,2.4225,0.7962372448,2.55
2019-05-17 18:00:00,2.7405,0.8399522308,2.866332151,0.185,0,0.185,2.5555,0.8399522308,2.69,2.731,0.8368297318,2.8563341891,0.185,0,0.185,2.5460000000000003,0.8368297318,2.68
2019-05-17 18:30:00,2.834,0.8618097238,2.9621397671,0.212,0,0.212,2.622,0.8618097238,2.76,2.8245,0.8586872248,2.952142273,0.212,0,0.212,2.6125,0.8586872248,2.75
2019-05-17 19:00:00,2.7595,0.8368297318,2.8835957154000003,0.21350000000000002,0,0.21350000000000002,2.5460000000000003,0.8368297318,2.68,2.7405,0.8305847338000001,2.8636010983,0.21350000000000002,0,0.21350000000000002,2.527,0.8305847338000001,2.66
2019-05-17 19:30:00,2.715,0.8711772208,2.8513461295,0.0645,0,0.0645,2.6505,0.8711772208,2.79,2.696,0.8649322228,2.8313466319,0.0645,0,0.0645,2.6315,0.8649322228,2.77
2019-05-17 20:00:00,2.6315,0.8430747298,2.7632530195,0.0665,0,0.0665,2.565,0.8430747298,2.7,2.622,0.8399522308,2.7532533029,0.0665,0,0.0665,2.5555,0.8399522308,2.69
2019-05-17 20:30:00,2.5695,0.7712572528,2.6827538091000003,0.223,0,0.223,2.3465,0.7712572528,2.47,2.5505,0.7650122548,2.6627605976,0.223,0,0.223,2.3275,0.7650122548,2.45
2019-05-17 21:00:00,2.762,0.9055247098,2.9066508218,0.007,0,0.007,2.755,0.9055247098,2.9,2.743,0.8992797118,2.8866508275,0.007,0,0.007,2.7359999999999998,0.8992797118,2.88
2019-05-17 21:30:00,2.6395,0.8618097238,2.7766303769,0.0175,0,0.0175,2.622,0.8618097238,2.76,2.63,0.8586872248,2.7666303963,0.0175,0,0.0175,2.6125,0.8586872248,2.75
2019-05-17 22:00:00,2.717,0.8930347138,2.86,0.0,0,0.0,2.717,0.8930347138,2.86,2.698,0.8867897158,2.84,0.0,0,0.0,2.698,0.8867897158,2.84
2019-05-17 22:30:00,2.207,0.6869497798,2.3114387294,0.117,0,0.117,2.09,0.6869497798,2.2,2.1975,0.6838272808,2.301439984,0.117,0,0.117,2.0805,0.6838272808,2.19
2019-05-17 23:00:00,1.8719999999999999,0.5839073129,1.960951746,0.0955,0,0.0955,1.7765,0.5839073129,1.87,1.8625,0.5807848139,1.9509529082000001,0.0955,0,0.0955,1.767,0.5807848139,1.8599999999999999
2019-05-17 23:30:00,1.722,0.5464373249,1.8066205329,0.059500000000000004,0,0.059500000000000004,1.6625,0.5464373249,1.75,1.7125,0.5433148259,1.7966210647,0.059500000000000004,0,0.059500000000000004,1.653,0.5433148259,1.74
2019-05-18 00:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2019-05-18 00:30:00,1.5565,0.4714973489,1.6263462116,0.122,0,0.122,1.4344999999999999,0.4714973489,1.51,1.5470000000000002,0.4683748499,1.6163489722,0.122,0,0.122,1.425,0.4683748499,1.5
2019-05-18 01:00:00,1.4025,0.4246598639,1.4653812644,0.1105,0,0.1105,1.292,0.4246598639,1.3599999999999999,1.4025,0.4246598639,1.4653812644,0.1105,0,0.1105,1.292,0.4246598639,1.3599999999999999
2019-05-18 01:30:00,1.5855000000000001,0.4964773409,1.6614150595,0.075,0,0.075,1.5105,0.4964773409,1.5899999999999999,1.576,0.4933548419,1.651416059,0.075,0,0.075,1.501,0.4933548419,1.58
2019-05-18 02:00:00,1.3885,0.40280237090000004,1.4457461741,0.163,0,0.163,1.2255,0.40280237090000004,1.29,1.379,0.39967987190000004,1.4357524160000001,0.163,0,0.163,1.216,0.39967987190000004,1.28
2019-05-18 02:30:00,1.3755,0.4433948579,1.4451986888000001,0.026500000000000003,0,0.026500000000000003,1.349,0.4433948579,1.42,1.3755,0.4433948579,1.4451986888000001,0.026500000000000003,0,0.026500000000000003,1.349,0.4433948579,1.42
2019-05-18 03:00:00,1.3415,0.40592486990000004,1.4015695666,0.10650000000000001,0,0.10650000000000001,1.235,0.40592486990000004,1.3,1.3415,0.40592486990000004,1.4015695666,0.10650000000000001,0,0.10650000000000001,1.235,0.40592486990000004,1.3
2019-05-18 03:30:00,1.389,0.40592486990000004,1.4470991673,0.154,0,0.154,1.235,0.40592486990000004,1.3,1.389,0.40592486990000004,1.4470991673,0.154,0,0.154,1.235,0.40592486990000004,1.3
2019-05-18 04:00:00,1.3755,0.41216986790000004,1.435926269,0.12150000000000001,0,0.12150000000000001,1.254,0.41216986790000004,1.32,1.3755,0.41216986790000004,1.435926269,0.12150000000000001,0,0.12150000000000001,1.254,0.41216986790000004,1.32
2019-05-18 04:30:00,1.3645,0.38406737690000003,1.4175217811,0.196,0,0.196,1.1685,0.38406737690000003,1.23,1.355,0.38094487790000003,1.4075311719,0.196,0,0.196,1.159,0.38094487790000003,1.22
2019-05-18 05:00:00,1.3685,0.4277823629,1.4338026363,0.067,0,0.067,1.3014999999999999,0.4277823629,1.37,1.359,0.4246598639,1.4238037084,0.067,0,0.067,1.292,0.4246598639,1.3599999999999999
2019-05-18 05:30:00,1.325,0.37782237890000003,1.3778152089,0.17550000000000002,0,0.17550000000000002,1.1495,0.37782237890000003,1.21,1.3155000000000001,0.37469987990000003,1.3678231794,0.17550000000000002,0,0.17550000000000002,1.1400000000000001,0.37469987990000003,1.2
2019-05-18 06:00:00,1.3559999999999999,0.40280237090000004,1.4145620347,0.1305,0,0.1305,1.2255,0.40280237090000004,1.29,1.3465,0.39967987190000004,1.4045662142,0.1305,0,0.1305,1.216,0.39967987190000004,1.28
2019-05-18 06:30:00,1.657,0.4964773409,1.7297799716000002,0.14650000000000002,0,0.14650000000000002,1.5105,0.4964773409,1.5899999999999999,1.638,0.4902323429,1.7097870481,0.14650000000000002,0,0.14650000000000002,1.4915,0.4902323429,1.57
2019-05-18 07:00:00,1.9344999999999999,0.5589273209,2.0136260825,0.234,0,0.234,1.7005,0.5589273209,1.79,1.9344999999999999,0.5589273209,2.0136260825,0.234,0,0.234,1.7005,0.5589273209,1.79
2019-05-18 07:30:00,2.2865,0.6900722788,2.3883638751,0.187,0,0.187,2.0995,0.6900722788,2.21,2.2675,0.6838272808,2.3683699035,0.187,0,0.187,2.0805,0.6838272808,2.19
2019-05-18 08:00:00,2.517,0.7712572528,2.6325133902999998,0.1705,0,0.1705,2.3465,0.7712572528,2.47,2.46,0.7525222588,2.5725259474,0.1705,0,0.1705,2.2895,0.7525222588,2.41
2019-05-18 08:30:00,2.5475,0.7556447578000001,2.6572081684,0.2485,0,0.2485,2.299,0.7556447578000001,2.42,2.519,0.7462772608,2.6272211079,0.2485,0,0.2485,2.2705,0.7462772608,2.39
2019-05-18 09:00:00,2.601,0.7462772608,2.705943597,0.3305,0,0.3305,2.2705,0.7462772608,2.39,2.5725,0.7369097638000001,2.6759656668,0.3305,0,0.3305,2.242,0.7369097638000001,2.36
2019-05-18 09:30:00,2.477,0.7025622748,2.5747082843999998,0.3395,0,0.3395,2.1375,0.7025622748,2.25,2.4675000000000002,0.6994397758,2.5647167972,0.3395,0,0.3395,2.128,0.6994397758,2.24
2019-05-18 10:00:00,2.697,0.7837472488,2.8085705884000003,0.3125,0,0.3125,2.3845,0.7837472488,2.51,2.6875,0.7806247498000001,2.7985766472,0.3125,0,0.3125,2.375,0.7806247498000001,2.5
2019-05-18 10:30:00,2.528,0.6557247898,2.6116582855,0.533,0,0.533,1.995,0.6557247898,2.1,2.509,0.6494797918,2.5916992495,0.533,0,0.533,1.976,0.6494797918,2.08
2019-05-18 11:00:00,2.43,0.6088873048,2.5051234999,0.5775,0,0.5775,1.8525,0.6088873048,1.9500000000000002,2.4205,0.6057648058,2.4951495446,0.5775,0,0.5775,1.843,0.6057648058,1.94
2019-05-18 11:30:00,2.4075,0.5776623149,2.4758331931,0.65,0,0.65,1.7575,0.5776623149,1.85,2.398,0.5745398159,2.4658669875,0.65,0,0.65,1.748,0.5745398159,1.8399999999999999
2019-05-18 12:00:00,2.3745,0.5120898359,2.4290916512000003,0.8165,0,0.8165,1.558,0.5120898359,1.6400000000000001,2.365,0.5089673369000001,2.4191471121,0.8165,0,0.8165,1.5485,0.5089673369000001,1.63
2019-05-18 12:30:00,2.1575,0.4527623549,2.2044954071,0.78,0,0.78,1.3775,0.4527623549,1.45,2.148,0.4496398559,2.1945569029,0.78,0,0.78,1.3679999999999999,0.4496398559,1.44
2019-05-18 13:00:00,2.295,0.5589273209,2.3620805977,0.5945,0,0.5945,1.7005,0.5589273209,1.79,2.2855,0.5558048219,2.3521116576,0.5945,0,0.5945,1.691,0.5558048219,1.78
2019-05-18 13:30:00,2.271,0.4746198479,2.3200657318,0.8270000000000001,0,0.8270000000000001,1.444,0.4746198479,1.52,2.2615,0.4714973489,2.3101281350000002,0.8270000000000001,0,0.8270000000000001,1.4344999999999999,0.4714973489,1.51
2019-05-18 14:00:00,2.1985,0.4714973489,2.2484910496,0.764,0,0.764,1.4344999999999999,0.4714973489,1.51,2.189,0.4683748499,2.2385477435,0.764,0,0.764,1.425,0.4683748499,1.5
2019-05-18 14:30:00,1.8585,0.3309848939,1.8877428983,0.8515,0,0.8515,1.007,0.3309848939,1.06,1.849,0.3278623949,1.8778431111,0.8515,0,0.8515,0.9975,0.3278623949,1.05
2019-05-18 15:00:00,1.9380000000000002,0.39967987190000004,1.9787844754,0.722,0,0.722,1.216,0.39967987190000004,1.28,1.9285,0.39655737290000004,1.9688499181,0.722,0,0.722,1.2065000000000001,0.39655737290000004,1.27
2019-05-18 15:30:00,1.6255000000000002,0.2685349139,1.6475318662,0.8085,0,0.8085,0.8170000000000001,0.2685349139,0.86,1.6255000000000002,0.2685349139,1.6475318662,0.8085,0,0.8085,0.8170000000000001,0.2685349139,0.86
2019-05-18 16:00:00,1.6175000000000002,0.2747799119,1.6406737183,0.7815000000000001,0,0.7815000000000001,0.836,0.2747799119,0.88,1.6175000000000002,0.2747799119,1.6406737183,0.7815000000000001,0,0.7815000000000001,0.836,0.2747799119,0.88
2019-05-18 16:30:00,1.7285,0.3216173969,1.7581666588,0.75,0,0.75,0.9785,0.3216173969,1.03,1.7189999999999999,0.3184948979,1.7482562741,0.75,0,0.75,0.969,0.3184948979,1.02
2019-05-18 17:00:00,1.862,0.4340273609,1.9119162508,0.5415,0,0.5415,1.3205,0.4340273609,1.3900000000000001,1.8525,0.4309048619,1.9019556383,0.5415,0,0.5415,1.311,0.4309048619,1.38
2019-05-18 17:30:00,2.072,0.5651723189,2.1476973134,0.35250000000000004,0,0.35250000000000004,1.7195,0.5651723189,1.81,2.072,0.5651723189,2.1476973134,0.35250000000000004,0,0.35250000000000004,1.7195,0.5651723189,1.81
2019-05-18 18:00:00,2.2445,0.6931947778,2.3491060534,0.1355,0,0.1355,2.109,0.6931947778,2.22,2.235,0.6900722788,2.3391076824,0.1355,0,0.1355,2.0995,0.6900722788,2.21
2019-05-18 18:30:00,2.199,0.6900722788,2.3047344207,0.0995,0,0.0995,2.0995,0.6900722788,2.21,2.1895,0.6869497798,2.2947353333000002,0.0995,0,0.0995,2.09,0.6869497798,2.2
2019-05-18 19:00:00,2.082,0.6650922868,2.1856513331,0.0585,0,0.0585,2.0235,0.6650922868,2.13,2.0725,0.6619697878,2.175651684,0.0585,0,0.0585,2.014,0.6619697878,2.12
2019-05-18 19:30:00,1.8785,0.5620498199,1.9607810306000002,0.1685,0,0.1685,1.71,0.5620498199,1.8,1.869,0.5589273209,1.9507846498,0.1685,0,0.1685,1.7005,0.5589273209,1.79
2019-05-18 20:00:00,1.8485,0.5807848139,1.9375921268,0.0815,0,0.0815,1.767,0.5807848139,1.8599999999999999,1.839,0.5776623149,1.9275929939,0.0815,0,0.0815,1.7575,0.5776623149,1.85
2019-05-18 20:30:00,1.839,0.5839073129,1.9294736977,0.0625,0,0.0625,1.7765,0.5839073129,1.87,1.8295,0.5807848139,1.9194742119,0.0625,0,0.0625,1.767,0.5807848139,1.8599999999999999
2019-05-18 21:00:00,1.6815,0.4839873449,1.7497674131,0.209,0,0.209,1.4725000000000001,0.4839873449,1.55,1.6815,0.4839873449,1.7497674131,0.209,0,0.209,1.4725000000000001,0.4839873449,1.55
2019-05-18 21:30:00,1.6840000000000002,0.5183348339,1.7619667988,0.107,0,0.107,1.577,0.5183348339,1.6600000000000001,1.6840000000000002,0.5183348339,1.7619667988,0.107,0,0.107,1.577,0.5183348339,1.6600000000000001
2019-05-18 22:00:00,1.646,0.4871098439,1.7165640099,0.164,0,0.164,1.482,0.4871098439,1.56,1.646,0.4871098439,1.7165640099,0.164,0,0.164,1.482,0.4871098439,1.56
2019-05-18 22:30:00,1.5625,0.4746198479,1.6329942590000002,0.11850000000000001,0,0.11850000000000001,1.444,0.4746198479,1.52,1.553,0.4714973489,1.6229968423,0.11850000000000001,0,0.11850000000000001,1.4344999999999999,0.4714973489,1.51
2019-05-18 23:00:00,1.456,0.4621298519,1.5275797852,0.05,0,0.05,1.4060000000000001,0.4621298519,1.48,1.456,0.4621298519,1.5275797852,0.05,0,0.05,1.4060000000000001,0.4621298519,1.48
2019-05-18 23:30:00,1.3565,0.41529236690000004,1.4186472430000001,0.093,0,0.093,1.2635,0.41529236690000004,1.33,1.347,0.41216986790000004,1.4086493531,0.093,0,0.093,1.254,0.41216986790000004,1.32
2019-05-19 00:00:00,1.3455,0.4402723589,1.4157012397,0.006,0,0.006,1.3395000000000001,0.4402723589,1.4100000000000001,1.336,0.4371498599,1.4057012485,0.006,0,0.006,1.33,0.4371498599,1.4
2019-05-19 00:30:00,1.232,0.39031237490000004,1.2923497011,0.044500000000000005,0,0.044500000000000005,1.1875,0.39031237490000004,1.25,1.232,0.39031237490000004,1.2923497011,0.044500000000000005,0,0.044500000000000005,1.1875,0.39031237490000004,1.25
2019-05-19 01:00:00,1.252,0.37157738090000003,1.3059761675,0.12150000000000001,0,0.12150000000000001,1.1305,0.37157738090000003,1.19,1.252,0.37157738090000003,1.3059761675,0.12150000000000001,0,0.12150000000000001,1.1305,0.37157738090000003,1.19
2019-05-19 01:30:00,1.22,0.39031237490000004,1.2809152002,0.0325,0,0.0325,1.1875,0.39031237490000004,1.25,1.22,0.39031237490000004,1.2809152002,0.0325,0,0.0325,1.1875,0.39031237490000004,1.25
2019-05-19 02:00:00,1.2235,0.39655737290000004,1.2861609542,0.017,0,0.017,1.2065000000000001,0.39655737290000004,1.27,1.2235,0.39655737290000004,1.2861609542,0.017,0,0.017,1.2065000000000001,0.39655737290000004,1.27
2019-05-19 02:30:00,1.135,0.37157738090000003,1.1942758266,0.0045000000000000005,0,0.0045000000000000005,1.1305,0.37157738090000003,1.19,1.135,0.37157738090000003,1.1942758266,0.0045000000000000005,0,0.0045000000000000005,1.1305,0.37157738090000003,1.19
2019-05-19 03:00:00,1.163,0.36845488190000003,1.2199704914,0.042,0,0.042,1.121,0.36845488190000003,1.18,1.1535,0.36533238290000003,1.209971074,0.042,0,0.042,1.1115,0.36533238290000003,1.17
2019-05-19 03:30:00,1.1695,0.3559648859,1.2224734148,0.08650000000000001,0,0.08650000000000001,1.083,0.3559648859,1.1400000000000001,1.1695,0.3559648859,1.2224734148,0.08650000000000001,0,0.08650000000000001,1.083,0.3559648859,1.1400000000000001
2019-05-19 04:00:00,1.1105,0.3497198879,1.164265541,0.0465,0,0.0465,1.064,0.3497198879,1.12,1.1105,0.3497198879,1.164265541,0.0465,0,0.0465,1.064,0.3497198879,1.12
2019-05-19 04:30:00,1.1075,0.3465973889,1.1604680090000001,0.053,0,0.053,1.0545,0.3465973889,1.11,1.1075,0.3465973889,1.1604680090000001,0.053,0,0.053,1.0545,0.3465973889,1.11
2019-05-19 05:00:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2019-05-19 05:30:00,1.2805,0.40904736890000004,1.3442470011,0.036000000000000004,0,0.036000000000000004,1.2445,0.40904736890000004,1.31,1.2805,0.40904736890000004,1.3442470011,0.036000000000000004,0,0.036000000000000004,1.2445,0.40904736890000004,1.31
2019-05-19 06:00:00,1.125,0.36220988390000003,1.1818718205,0.023,0,0.023,1.102,0.36220988390000003,1.16,1.1155,0.35908738490000003,1.1718720067,0.023,0,0.023,1.0925,0.35908738490000003,1.15
2019-05-19 06:30:00,1.375,0.4465173569,1.4456841806,0.0165,0,0.0165,1.3585,0.4465173569,1.43,1.3655,0.4433948579,1.4356842445,0.0165,0,0.0165,1.349,0.4433948579,1.42
2019-05-19 07:00:00,1.346,0.4309048619,1.4132922557,0.035,0,0.035,1.311,0.4309048619,1.38,1.3365,0.4277823629,1.4032925568,0.035,0,0.035,1.3014999999999999,0.4277823629,1.37
2019-05-19 07:30:00,1.3719999999999999,0.39655737290000004,1.4281602676,0.1655,0,0.1655,1.2065000000000001,0.39655737290000004,1.27,1.3719999999999999,0.39655737290000004,1.4281602676,0.1655,0,0.1655,1.2065000000000001,0.39655737290000004,1.27
2019-05-19 08:00:00,1.4625,0.40904736890000004,1.5186263530000002,0.218,0,0.218,1.2445,0.40904736890000004,1.31,1.453,0.40592486990000004,1.5086364705,0.218,0,0.218,1.235,0.40592486990000004,1.3
2019-05-19 08:30:00,1.5655000000000001,0.41216986790000004,1.6188496687,0.3115,0,0.3115,1.254,0.41216986790000004,1.32,1.5655000000000001,0.41216986790000004,1.6188496687,0.3115,0,0.3115,1.254,0.41216986790000004,1.32
2019-05-19 09:00:00,1.6585,0.4558848539,1.7200154796,0.2715,0,0.2715,1.387,0.4558848539,1.46,1.6585,0.4558848539,1.7200154796,0.2715,0,0.2715,1.387,0.4558848539,1.46
2019-05-19 09:30:00,1.767,0.4215373649,1.8165854645000001,0.48450000000000004,0,0.48450000000000004,1.2825,0.4215373649,1.35,1.7575,0.4184148659,1.8066203945,0.48450000000000004,0,0.48450000000000004,1.2730000000000001,0.4184148659,1.34
2019-05-19 10:00:00,1.7325,0.3309848939,1.7638331129,0.7255,0,0.7255,1.007,0.3309848939,1.06,1.7325,0.3309848939,1.7638331129,0.7255,0,0.7255,1.007,0.3309848939,1.06
2019-05-19 10:30:00,1.8235000000000001,0.39343487390000004,1.8654606,0.6265000000000001,0,0.6265000000000001,1.197,0.39343487390000004,1.26,1.814,0.39031237490000004,1.8555160333,0.6265000000000001,0,0.6265000000000001,1.1875,0.39031237490000004,1.25
2019-05-19 11:00:00,1.9344999999999999,0.4309048619,1.981910505,0.6235,0,0.6235,1.311,0.4309048619,1.38,1.9344999999999999,0.4309048619,1.981910505,0.6235,0,0.6235,1.311,0.4309048619,1.38
2019-05-19 11:30:00,1.857,0.3278623949,1.8857207508,0.8595,0,0.8595,0.9975,0.3278623949,1.05,1.8475000000000001,0.3247398959,1.875823086,0.8595,0,0.8595,0.988,0.3247398959,1.04
2019-05-19 12:00:00,1.7934999999999999,0.2841474089,1.8158694887,0.929,0,0.929,0.8645,0.2841474089,0.91,1.784,0.2810249099,1.8059986157,0.929,0,0.929,0.855,0.2810249099,0.9
2019-05-19 12:30:00,2.03,0.4215373649,2.0733050306,0.7475,0,0.7475,1.2825,0.4215373649,1.35,1.992,0.40904736890000004,2.033564297,0.7475,0,0.7475,1.2445,0.40904736890000004,1.31
2019-05-19 13:00:00,2.063,0.4995998399,2.1226325636,0.543,0,0.543,1.52,0.4995998399,1.6,2.063,0.4995998399,2.1226325636,0.543,0,0.543,1.52,0.4995998399,1.6
2019-05-19 13:30:00,1.879,0.3528423869,1.9118417168000001,0.8055,0,0.8055,1.0735000000000001,0.3528423869,1.13,1.8695,0.3497198879,1.9019290865,0.8055,0,0.8055,1.064,0.3497198879,1.12
2019-05-19 14:00:00,1.7365,0.3309848939,1.7677622152999999,0.7295,0,0.7295,1.007,0.3309848939,1.06,1.7365,0.3309848939,1.7677622152999999,0.7295,0,0.7295,1.007,0.3309848939,1.06
2019-05-19 14:30:00,1.682,0.2966374049,1.7079571862,0.7795000000000001,0,0.7795000000000001,0.9025000000000001,0.2966374049,0.9500000000000001,1.6724999999999999,0.2935149059,1.6980598488,0.7795000000000001,0,0.7795000000000001,0.893,0.2935149059,0.9400000000000001
2019-05-19 15:00:00,1.7665000000000002,0.3559648859,1.802008116,0.6835,0,0.6835,1.083,0.3559648859,1.1400000000000001,1.7665000000000002,0.3559648859,1.802008116,0.6835,0,0.6835,1.083,0.3559648859,1.1400000000000001
2019-05-19 15:30:00,1.5985,0.2654124149,1.6203845223000002,0.791,0,0.791,0.8075,0.2654124149,0.85,1.5985,0.2654124149,1.6203845223000002,0.791,0,0.791,0.8075,0.2654124149,0.85
2019-05-19 16:00:00,1.818,0.39343487390000004,1.8600846755,0.621,0,0.621,1.197,0.39343487390000004,1.26,1.818,0.39343487390000004,1.8600846755,0.621,0,0.621,1.197,0.39343487390000004,1.26
2019-05-19 16:30:00,1.888,0.39967987190000004,1.9298414443,0.672,0,0.672,1.216,0.39967987190000004,1.28,1.888,0.39967987190000004,1.9298414443,0.672,0,0.672,1.216,0.39967987190000004,1.28
2019-05-19 17:00:00,1.815,0.37157738090000003,1.8526453384,0.6845,0,0.6845,1.1305,0.37157738090000003,1.19,1.8054999999999999,0.36845488190000003,1.8427124708,0.6845,0,0.6845,1.121,0.36845488190000003,1.18
2019-05-19 17:30:00,1.8900000000000001,0.4184148659,1.9357610906,0.617,0,0.617,1.2730000000000001,0.4184148659,1.34,1.8900000000000001,0.4184148659,1.9357610906,0.617,0,0.617,1.2730000000000001,0.4184148659,1.34
2019-05-19 18:00:00,2.0645,0.5401923269000001,2.1340028116,0.421,0,0.421,1.6435,0.5401923269000001,1.73,2.055,0.5370698279,2.1240218925,0.421,0,0.421,1.634,0.5370698279,1.72
2019-05-19 18:30:00,2.002,0.5558048219,2.0777206261,0.311,0,0.311,1.691,0.5558048219,1.78,2.002,0.5558048219,2.0777206261,0.311,0,0.311,1.691,0.5558048219,1.78
2019-05-19 19:00:00,2.0515,0.5745398159,2.1304338173,0.3035,0,0.3035,1.748,0.5745398159,1.8399999999999999,2.042,0.5714173169,2.1204437625,0.3035,0,0.3035,1.7385000000000002,0.5714173169,1.83
2019-05-19 19:30:00,2.197,0.6744597838,2.2981960317,0.145,0,0.145,2.052,0.6744597838,2.16,2.197,0.6744597838,2.2981960317,0.145,0,0.145,2.052,0.6744597838,2.16
2019-05-19 20:00:00,2.1415,0.6494797918,2.2378217646,0.1655,0,0.1655,1.976,0.6494797918,2.08,2.132,0.6463572928,2.2278244433,0.1655,0,0.1655,1.9665,0.6463572928,2.07
2019-05-19 20:30:00,2.2125,0.7056847738,2.3223150626,0.0655,0,0.0655,2.147,0.7056847738,2.26,2.203,0.7025622748,2.3123154521,0.0655,0,0.0655,2.1375,0.7025622748,2.25
2019-05-19 21:00:00,2.182,0.7150522708,2.296175897,0.006500000000000001,0,0.006500000000000001,2.1755,0.7150522708,2.29,2.182,0.7150522708,2.296175897,0.006500000000000001,0,0.006500000000000001,2.1755,0.7150522708,2.29
2019-05-19 21:30:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56
2019-05-19 22:00:00,2.2800000000000002,0.7400322628,2.3970915189,0.0285,0,0.0285,2.2515,0.7400322628,2.37,2.2705,0.7369097638000001,2.3870915881,0.0285,0,0.0285,2.242,0.7369097638000001,2.36
2019-05-19 22:30:00,2.0915,0.6432347938,2.1881780663,0.1345,0,0.1345,1.957,0.6432347938,2.06,2.082,0.6401122948,2.1781799168,0.1345,0,0.1345,1.9475,0.6401122948,2.05
2019-05-19 23:00:00,2.062,0.6338672968,2.1572277928,0.1335,0,0.1335,1.9285,0.6338672968,2.03,2.0525,0.6307447978,2.1472296687,0.1335,0,0.1335,1.919,0.6307447978,2.02
2019-05-19 23:30:00,1.8555000000000001,0.5401923269000001,1.9325340877000001,0.212,0,0.212,1.6435,0.5401923269000001,1.73,1.7795,0.5152123349000001,1.8525830616,0.212,0,0.212,1.5675,0.5152123349000001,1.65
2019-05-20 00:00:00,1.83,0.5682948179,1.9162095397,0.101,0,0.101,1.729,0.5682948179,1.82,1.697,0.5245798319,1.7762299964000001,0.101,0,0.101,1.596,0.5245798319,1.6800000000000002
2019-05-20 00:30:00,1.845,0.5682948179,1.9305398209,0.116,0,0.116,1.729,0.5682948179,1.82,1.7025000000000001,0.5214573329000001,1.7805684486,0.116,0,0.116,1.5865,0.5214573329000001,1.67
2019-05-20 01:00:00,1.8185,0.5963973088,1.9138004076000001,0.004,0,0.004,1.8145,0.5963973088,1.9100000000000001,1.695,0.5558048219,1.7838004373,0.004,0,0.004,1.691,0.5558048219,1.78
2019-05-20 01:30:00,1.88,0.5901523108,1.9704516614,0.0845,0,0.0845,1.7955,0.5901523108,1.8900000000000001,1.728,0.5401923269000001,1.8104672739,0.0845,0,0.0845,1.6435,0.5401923269000001,1.73
2019-05-20 02:00:00,1.7795,0.5651723189,1.8670939987000001,0.06,0,0.06,1.7195,0.5651723189,1.81,1.6085,0.5089673369000001,1.6871040276,0.06,0,0.06,1.5485,0.5089673369000001,1.63
2019-05-20 02:30:00,1.7075,0.5245798319,1.7862643281000001,0.1115,0,0.1115,1.596,0.5245798319,1.6800000000000002,1.565,0.4777423469,1.6362954348,0.1115,0,0.1115,1.4535,0.4777423469,1.53
2019-05-20 03:00:00,1.6505,0.5401923269000001,1.7366513755000001,0.007,0,0.007,1.6435,0.5401923269000001,1.73,1.5554999999999999,0.5089673369000001,1.6366514595,0.007,0,0.007,1.5485,0.5089673369000001,1.63
2019-05-20 03:30:00,1.5310000000000001,0.4964773409,1.6094877291,0.0205,0,0.0205,1.5105,0.4964773409,1.5899999999999999,1.5310000000000001,0.4964773409,1.6094877291,0.0205,0,0.0205,1.5105,0.4964773409,1.5899999999999999
2019-05-20 04:00:00,1.537,0.4808648459,1.6104657710999999,0.074,0,0.074,1.463,0.4808648459,1.54,1.537,0.4808648459,1.6104657710999999,0.074,0,0.074,1.463,0.4808648459,1.54
2019-05-20 04:30:00,1.5885,0.5183348339,1.6709288584,0.0115,0,0.0115,1.577,0.5183348339,1.6600000000000001,1.5885,0.5183348339,1.6709288584,0.0115,0,0.0115,1.577,0.5183348339,1.6600000000000001
2019-05-20 05:00:00,1.8625,0.5995198078,1.9566119314,0.0385,0,0.0385,1.824,0.5995198078,1.92,1.853,0.5963973088,1.9466121211,0.0385,0,0.0385,1.8145,0.5963973088,1.9100000000000001
2019-05-20 05:30:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2019-05-20 06:00:00,1.638,0.4995998399,1.7124964234000002,0.11800000000000001,0,0.11800000000000001,1.52,0.4995998399,1.6,1.6285,0.4964773409,1.7024987517999999,0.11800000000000001,0,0.11800000000000001,1.5105,0.4964773409,1.5899999999999999
2019-05-20 06:30:00,2.081,0.6588472888,2.182805706,0.0765,0,0.0765,2.0045,0.6588472888,2.11,2.0525,0.6494797918,2.1528075274,0.0765,0,0.0765,1.976,0.6494797918,2.08
2019-05-20 07:00:00,2.3485,0.7337872648,2.4604666224000002,0.116,0,0.116,2.2325,0.7337872648,2.35,2.339,0.7306647658000001,2.4504677105,0.116,0,0.116,2.223,0.7306647658000001,2.34
2019-05-20 07:30:00,2.7185,0.8586872248,2.8508921411,0.106,0,0.106,2.6125,0.8586872248,2.75,2.6710000000000003,0.8430747298,2.8008955711,0.106,0,0.106,2.565,0.8430747298,2.7
2019-05-20 08:00:00,2.7105,0.8180947378000001,2.8312699006,0.2215,0,0.2215,2.489,0.8180947378000001,2.62,2.701,0.8149722388,2.8212728953,0.2215,0,0.2215,2.4795,0.8149722388,2.61
2019-05-20 08:30:00,2.8975,0.8399522308,3.0167906789,0.342,0,0.342,2.5555,0.8399522308,2.69,2.888,0.8368297318,3.0067969669,0.342,0,0.342,2.5460000000000003,0.8368297318,2.68
2019-05-20 09:00:00,2.9425,0.8649322228,3.066987773,0.311,0,0.311,2.6315,0.8649322228,2.77,2.933,0.8618097238,3.0569928034,0.311,0,0.311,2.622,0.8618097238,2.76
2019-05-20 09:30:00,2.8355,0.7431547618000001,2.9312692217,0.5745,0,0.5745,2.261,0.7431547618000001,2.38,2.826,0.7400322628,2.9212880293000003,0.5745,0,0.5745,2.2515,0.7400322628,2.37
2019-05-20 10:00:00,2.795,0.6963172768,2.8804310007,0.6765,0,0.6765,2.1185,0.6963172768,2.23,2.7855,0.6931947778,2.8704580209,0.6765,0,0.6765,2.109,0.6931947778,2.22
2019-05-20 10:30:00,2.653,0.6213773008,2.7247970108,0.7625000000000001,0,0.7625000000000001,1.8905,0.6213773008,1.99,2.6435,0.6182548018,2.7148354002,0.7625000000000001,0,0.7625000000000001,1.881,0.6182548018,1.98
2019-05-20 11:00:00,2.625,0.5963973088,2.6918979828,0.8105,0,0.8105,1.8145,0.5963973088,1.9100000000000001,2.6155,0.5932748098,2.6819424397000002,0.8105,0,0.8105,1.8050000000000002,0.5932748098,1.9
2019-05-20 11:30:00,2.634,0.5433148259,2.6894510592,0.981,0,0.981,1.653,0.5433148259,1.74,2.6245000000000003,0.5401923269000001,2.6795163743,0.981,0,0.981,1.6435,0.5401923269000001,1.73
2019-05-20 12:00:00,2.858,0.6838272808,2.9386704051,0.7775000000000001,0,0.7775000000000001,2.0805,0.6838272808,2.19,2.5635,0.5870298118,2.6298547964,0.7775000000000001,0,0.7775000000000001,1.786,0.5870298118,1.88
2019-05-20 12:30:00,2.927,0.6588472888,3.0002347825,0.9225000000000001,0,0.9225000000000001,2.0045,0.6588472888,2.11,2.49,0.5152123349000001,2.5427433512,0.9225000000000001,0,0.9225000000000001,1.5675,0.5152123349000001,1.65
2019-05-20 13:00:00,2.801,0.6088873048,2.8664167091,0.9485,0,0.9485,1.8525,0.6088873048,1.9500000000000002,2.364,0.4652523509,2.4093475777,0.9485,0,0.9485,1.4155,0.4652523509,1.49
2019-05-20 13:30:00,2.7905,0.6244997998,2.8595262282,0.8905000000000001,0,0.8905000000000001,1.9,0.6244997998,2.0,2.3725,0.4871098439,2.4219893167,0.8905000000000001,0,0.8905000000000001,1.482,0.4871098439,1.56
2019-05-20 14:00:00,2.75,0.6494797918,2.8256546144,0.774,0,0.774,1.976,0.6494797918,2.08,2.332,0.5120898359,2.3875636117,0.774,0,0.774,1.558,0.5120898359,1.6400000000000001
2019-05-20 14:30:00,2.7925,0.6151323028,2.8594481985,0.921,0,0.921,1.8715000000000002,0.6151323028,1.97,2.3365,0.4652523509,2.3823710878,0.921,0,0.921,1.4155,0.4652523509,1.49
2019-05-20 15:00:00,2.6365,0.5620498199,2.6957433576,0.9265,0,0.9265,1.71,0.5620498199,1.8,2.4939999999999998,0.5152123349000001,2.5466605094,0.9265,0,0.9265,1.5675,0.5152123349000001,1.65
2019-05-20 15:30:00,2.6905,0.6307447978,2.7634451777,0.7715000000000001,0,0.7715000000000001,1.919,0.6307447978,2.02,2.6905,0.6307447978,2.7634451777,0.7715000000000001,0,0.7715000000000001,1.919,0.6307447978,2.02
2019-05-20 16:00:00,2.6790000000000003,0.6120098038,2.7480169213,0.8170000000000001,0,0.8170000000000001,1.862,0.6120098038,1.96,2.6695,0.6088873048,2.7380602623,0.8170000000000001,0,0.8170000000000001,1.8525,0.6088873048,1.9500000000000002
2019-05-20 16:30:00,2.4905,0.5839073129,2.5580340107,0.714,0,0.714,1.7765,0.5839073129,1.87,2.4715,0.5776623149,2.5381107147,0.714,0,0.714,1.7575,0.5776623149,1.85
2019-05-20 17:00:00,2.537,0.6276222988,2.6134801989,0.6275000000000001,0,0.6275000000000001,1.9095,0.6276222988,2.01,2.5275,0.6244997998,2.6035084501,0.6275000000000001,0,0.6275000000000001,1.9,0.6244997998,2.0
2019-05-20 17:30:00,2.363,0.5401923269000001,2.4239589002,0.7195,0,0.7195,1.6435,0.5401923269000001,1.73,2.363,0.5401923269000001,2.4239589002,0.7195,0,0.7195,1.6435,0.5401923269000001,1.73
2019-05-20 18:00:00,2.5995,0.7181747698000001,2.6968825058,0.41450000000000004,0,0.41450000000000004,2.185,0.7181747698000001,2.3,2.5045,0.6869497798,2.5970021660000002,0.41450000000000004,0,0.41450000000000004,2.09,0.6869497798,2.2
2019-05-20 18:30:00,2.5460000000000003,0.7369097638000001,2.6505003301,0.304,0,0.304,2.242,0.7369097638000001,2.36,2.4035,0.6900722788,2.5006023274,0.304,0,0.304,2.0995,0.6900722788,2.21
2019-05-20 19:00:00,2.615,0.7681347538000001,2.7254827095,0.278,0,0.278,2.337,0.7681347538000001,2.46,2.4345,0.7088072728,2.5355863227,0.278,0,0.278,2.1565,0.7088072728,2.27
2019-05-20 19:30:00,2.5945,0.7868697478000001,2.7111979363,0.2005,0,0.2005,2.394,0.7868697478000001,2.52,2.5185,0.7618897558000001,2.6312199167,0.2005,0,0.2005,2.318,0.7618897558000001,2.44
2019-05-20 20:00:00,2.6185,0.8368297318,2.7489682155,0.07250000000000001,0,0.07250000000000001,2.5460000000000003,0.8368297318,2.68,2.609,0.8337072328,2.7389685559,0.07250000000000001,0,0.07250000000000001,2.5365,0.8337072328,2.67
2019-05-20 20:30:00,2.508,0.7993597438000001,2.632306973,0.076,0,0.076,2.432,0.7993597438000001,2.56,2.4985,0.7962372448,2.6223073809,0.076,0,0.076,2.4225,0.7962372448,2.55
2019-05-20 21:00:00,2.5105,0.7993597438000001,2.6346890234,0.0785,0,0.0785,2.432,0.7993597438000001,2.56,2.33,0.7400322628,2.4446978852,0.0785,0,0.0785,2.2515,0.7400322628,2.37
2019-05-20 21:30:00,2.5825,0.8430747298,2.7166304957,0.0175,0,0.0175,2.565,0.8430747298,2.7,2.3925,0.7806247498000001,2.5166309324,0.0175,0,0.0175,2.375,0.7806247498000001,2.5
2019-05-20 22:00:00,2.737,0.8992797118,2.8809500169,0.001,0,0.001,2.7359999999999998,0.8992797118,2.88,2.528,0.8305847338000001,2.6609500183,0.001,0,0.001,2.527,0.8305847338000001,2.66
2019-05-20 22:30:00,2.45,0.7775022508,2.5704104244,0.0845,0,0.0845,2.3655,0.7775022508,2.49,2.241,0.7088072728,2.3504231002,0.0845,0,0.0845,2.1565,0.7088072728,2.27
2019-05-20 23:00:00,2.3105,0.6994397758,2.4140476901,0.1825,0,0.1825,2.128,0.6994397758,2.24,2.13,0.6401122948,2.2241051571,0.1825,0,0.1825,1.9475,0.6401122948,2.05
2019-05-20 23:30:00,1.966,0.5745398159,2.0482314322,0.218,0,0.218,1.748,0.5745398159,1.8399999999999999,1.9565000000000001,0.5714173169,2.0382369833,0.218,0,0.218,1.7385000000000002,0.5714173169,1.83
2019-05-21 00:00:00,1.8780000000000001,0.5651723189,1.9611995691000002,0.1585,0,0.1585,1.7195,0.5651723189,1.81,1.8685,0.5620498199,1.9512027701,0.1585,0,0.1585,1.71,0.5620498199,1.8
2019-05-22 00:30:00,1.968,0.6432347938,2.070452849,0.011,0,0.011,1.957,0.6432347938,2.06,1.9585,0.6401122948,2.0604528628,0.011,0,0.011,1.9475,0.6401122948,2.05
2019-05-22 01:00:00,1.8485,0.5995198078,1.9432900581,0.0245,0,0.0245,1.824,0.5995198078,1.92,1.839,0.5963973088,1.933290136,0.0245,0,0.0245,1.8145,0.5963973088,1.9100000000000001
2019-05-22 01:30:00,1.94,0.6369897958,2.0419000955,0.002,0,0.002,1.9380000000000002,0.6369897958,2.04,1.9304999999999999,0.6338672968,2.031900096,0.002,0,0.002,1.9285,0.6338672968,2.03
2019-05-22 02:00:00,1.924,0.6213773008,2.0218520594,0.0335,0,0.0335,1.8905,0.6213773008,1.99,1.9145,0.6182548018,2.0118521939,0.0335,0,0.0335,1.881,0.6182548018,1.98
2019-05-22 02:30:00,1.8250000000000002,0.5963973088,1.9199777994,0.0105,0,0.0105,1.8145,0.5963973088,1.9100000000000001,1.8250000000000002,0.5963973088,1.9199777994,0.0105,0,0.0105,1.8145,0.5963973088,1.9100000000000001
2019-05-22 03:00:00,1.857,0.5714173169,1.9429273661000002,0.11850000000000001,0,0.11850000000000001,1.7385000000000002,0.5714173169,1.83,1.8475000000000001,0.5682948179,1.9329291891,0.11850000000000001,0,0.11850000000000001,1.729,0.5682948179,1.82
2019-05-22 03:30:00,1.931,0.6244997998,2.0294730843,0.031,0,0.031,1.9,0.6244997998,2.0,1.9215,0.6213773008,2.0194731986,0.031,0,0.031,1.8905,0.6213773008,1.99
