Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-22 04:00:00,1.7815,0.5651723189,1.8690002675000001,0.062,0,0.062,1.7195,0.5651723189,1.81,1.772,0.5620498199,1.8590008069000001,0.062,0,0.062,1.71,0.5620498199,1.8
2019-05-22 04:30:00,1.7995,0.5776623149,1.8899455019,0.042,0,0.042,1.7575,0.5776623149,1.85,1.79,0.5745398159,1.8799457439,0.042,0,0.042,1.748,0.5745398159,1.8399999999999999
2019-05-22 05:00:00,1.8605,0.5870298118,1.9509136962,0.0745,0,0.0745,1.786,0.5870298118,1.88,1.851,0.5839073129,1.9409144108,0.0745,0,0.0745,1.7765,0.5839073129,1.87
2019-05-22 05:30:00,1.705,0.5245798319,1.7838747153,0.109,0,0.109,1.596,0.5245798319,1.6800000000000002,1.6955,0.5214573329000001,1.7738765458999999,0.109,0,0.109,1.5865,0.5214573329000001,1.67
2019-05-22 06:00:00,1.925,0.6213773008,2.0228036855,0.0345,0,0.0345,1.8905,0.6213773008,1.99,1.9155000000000002,0.6182548018,2.012803828,0.0345,0,0.0345,1.881,0.6182548018,1.98
2019-05-22 06:30:00,2.1885,0.6650922868,2.2873303216,0.165,0,0.165,2.0235,0.6650922868,2.13,2.141,0.6494797918,2.2373432906,0.165,0,0.165,1.976,0.6494797918,2.08
2019-05-22 07:00:00,2.4495,0.7150522708,2.5517347041000003,0.274,0,0.274,2.1755,0.7150522708,2.29,2.3355,0.6775822828,2.4318055021,0.274,0,0.274,2.0615,0.6775822828,2.17
2019-05-22 07:30:00,2.5595,0.7306647658000001,2.6617496595,0.3365,0,0.3365,2.223,0.7306647658000001,2.34,2.55,0.7275422668,2.6517574833,0.3365,0,0.3365,2.2135,0.7275422668,2.33
2019-05-22 08:00:00,2.6915,0.8087272408,2.8103757756,0.231,0,0.231,2.4605,0.8087272408,2.59,2.6725,0.8024822428,2.7903824111,0.231,0,0.231,2.4415,0.8024822428,2.5700000000000003
2019-05-22 08:30:00,2.7279999999999998,0.8180947378000001,2.8480279142000002,0.23900000000000002,0,0.23900000000000002,2.489,0.8180947378000001,2.62,2.7185,0.8149722388,2.8380313599,0.23900000000000002,0,0.23900000000000002,2.4795,0.8149722388,2.61
2019-05-22 09:00:00,2.6235,0.7244197678000001,2.7216789396000003,0.41950000000000004,0,0.41950000000000004,2.204,0.7244197678000001,2.32,2.614,0.7212972688,2.7116905705,0.41950000000000004,0,0.41950000000000004,2.1945,0.7212972688,2.31
2019-05-22 09:30:00,2.574,0.6213773008,2.6479399068,0.6835,0,0.6835,1.8905,0.6213773008,1.99,2.5645,0.6182548018,2.6379725643,0.6835,0,0.6835,1.881,0.6182548018,1.98
2019-05-22 10:00:00,2.58,0.5995198078,2.6487400778,0.756,0,0.756,1.824,0.5995198078,1.92,2.5705,0.5963973088,2.6387800211,0.756,0,0.756,1.8145,0.5963973088,1.9100000000000001
2019-05-22 10:30:00,2.636,0.6557247898,2.7163341105,0.641,0,0.641,1.995,0.6557247898,2.1,2.6265,0.6526022908,2.7063613949,0.641,0,0.641,1.9855,0.6526022908,2.09
2019-05-22 11:00:00,2.696,0.6807047818,2.7806069481,0.625,0,0.625,2.071,0.6807047818,2.18,2.6865,0.6775822828,2.7706316968999998,0.625,0,0.625,2.0615,0.6775822828,2.17
2019-05-22 11:30:00,2.636,0.6463572928,2.7140880144,0.6695,0,0.6695,1.9665,0.6463572928,2.07,2.6265,0.6432347938,2.7041178321,0.6695,0,0.6695,1.957,0.6432347938,2.06
2019-05-22 12:00:00,2.4435000000000002,0.5339473289000001,2.5011581317,0.8190000000000001,0,0.8190000000000001,1.6245,0.5339473289000001,1.71,2.434,0.5308248299,2.4912107498,0.8190000000000001,0,0.8190000000000001,1.615,0.5308248299,1.7000000000000002
2019-05-22 12:30:00,2.3970000000000002,0.4933548419,2.4472449816,0.896,0,0.896,1.501,0.4933548419,1.58,2.3875,0.4902323429,2.4373108132,0.896,0,0.896,1.4915,0.4902323429,1.57
2019-05-22 13:00:00,2.386,0.4746198479,2.432747418,0.9420000000000001,0,0.9420000000000001,1.444,0.4746198479,1.52,2.3765,0.4714973489,2.422821083,0.9420000000000001,0,0.9420000000000001,1.4344999999999999,0.4714973489,1.51
2019-05-22 13:30:00,2.1805,0.39655737290000004,2.2162666807,0.974,0,0.974,1.2065000000000001,0.39655737290000004,1.27,2.1805,0.39655737290000004,2.2162666807,0.974,0,0.974,1.2065000000000001,0.39655737290000004,1.27
2019-05-22 14:00:00,2.098,0.40280237090000004,2.1363178017,0.8725,0,0.8725,1.2255,0.40280237090000004,1.29,2.098,0.40280237090000004,2.1363178017,0.8725,0,0.8725,1.2255,0.40280237090000004,1.29
2019-05-22 14:30:00,2.164,0.4496398559,2.2102198986,0.796,0,0.796,1.3679999999999999,0.4496398559,1.44,2.1545,0.4465173569,2.2002836181,0.796,0,0.796,1.3585,0.4465173569,1.43
2019-05-22 15:00:00,2.3495,0.5152123349000001,2.4053261733,0.782,0,0.782,1.5675,0.5152123349000001,1.65,2.34,0.5120898359,2.3953780495,0.782,0,0.782,1.558,0.5120898359,1.6400000000000001
2019-05-22 15:30:00,2.269,0.4995998399,2.3233512434,0.749,0,0.749,1.52,0.4995998399,1.6,2.2595,0.4964773409,2.3134022564,0.749,0,0.749,1.5105,0.4964773409,1.5899999999999999
2019-05-22 16:00:00,2.238,0.4683748499,2.2864861687999998,0.8130000000000001,0,0.8130000000000001,1.425,0.4683748499,1.5,2.2285,0.4652523509,2.2765482644,0.8130000000000001,0,0.8130000000000001,1.4155,0.4652523509,1.49
2019-05-22 16:30:00,2.3075,0.5245798319,2.3663770304,0.7115,0,0.7115,1.596,0.5245798319,1.6800000000000002,2.3075,0.5245798319,2.3663770304,0.7115,0,0.7115,1.596,0.5245798319,1.6800000000000002
2019-05-22 17:00:00,2.617,0.6494797918,2.6963888814,0.641,0,0.641,1.976,0.6494797918,2.08,2.6075,0.6463572928,2.6864165722999997,0.641,0,0.641,1.9665,0.6463572928,2.07
2019-05-22 17:30:00,2.7505,0.6963172768,2.8372712243000002,0.632,0,0.632,2.1185,0.6963172768,2.23,2.741,0.6931947778,2.8272955275,0.632,0,0.632,2.109,0.6931947778,2.22
2019-05-22 18:00:00,2.684,0.7275422668,2.7808584556,0.47050000000000003,0,0.47050000000000003,2.2135,0.7275422668,2.33,2.684,0.7275422668,2.7808584556,0.47050000000000003,0,0.47050000000000003,2.2135,0.7275422668,2.33
2019-05-22 18:30:00,2.567,0.7337872648,2.6698188609,0.3345,0,0.3345,2.2325,0.7337872648,2.35,2.5575,0.7306647658000001,2.6598265451,0.3345,0,0.3345,2.223,0.7306647658000001,2.34
2019-05-22 19:00:00,2.7835,0.8337072328,2.9056737601,0.247,0,0.247,2.5365,0.8337072328,2.67,2.7645,0.8274622348,2.8856808555,0.247,0,0.247,2.5175,0.8274622348,2.65
2019-05-22 19:30:00,2.6035,0.7618897558000001,2.7126902237,0.28550000000000003,0,0.28550000000000003,2.318,0.7618897558000001,2.44,2.594,0.7587672568,2.7026956451,0.28550000000000003,0,0.28550000000000003,2.3085,0.7587672568,2.43
2019-05-22 20:00:00,2.6215,0.8118497398000001,2.7443327513,0.1515,0,0.1515,2.47,0.8118497398000001,2.6,2.612,0.8087272408,2.7343342426,0.1515,0,0.1515,2.4605,0.8087272408,2.59
2019-05-22 20:30:00,2.549,0.8056047418000001,2.6732751448,0.098,0,0.098,2.451,0.8056047418000001,2.58,2.5395,0.8024822428,2.6632758025000003,0.098,0,0.098,2.4415,0.8024822428,2.5700000000000003
2019-05-22 21:00:00,2.6035,0.8337072328,2.7337300525,0.067,0,0.067,2.5365,0.8337072328,2.67,2.594,0.8305847338000001,2.7237303464,0.067,0,0.067,2.527,0.8305847338000001,2.66
2019-05-22 21:30:00,2.499,0.7962372448,2.6227837787,0.0765,0,0.0765,2.4225,0.7962372448,2.55,2.4895,0.7931147458000001,2.6127841951,0.0765,0,0.0765,2.4130000000000003,0.7931147458000001,2.54
2019-05-22 22:00:00,2.3785,0.7556447578000001,2.4956484628,0.0795,0,0.0795,2.299,0.7556447578000001,2.42,2.3689999999999998,0.7525222588,2.4856489595,0.0795,0,0.0795,2.2895,0.7525222588,2.41
2019-05-22 22:30:00,2.324,0.7369097638000001,2.4380344542,0.082,0,0.082,2.242,0.7369097638000001,2.36,2.3145,0.7337872648,2.428035008,0.082,0,0.082,2.2325,0.7337872648,2.35
2019-05-22 23:00:00,2.2525,0.6838272808,2.3540127442,0.17200000000000001,0,0.17200000000000001,2.0805,0.6838272808,2.19,2.11,0.6369897958,2.2040544458,0.17200000000000001,0,0.17200000000000001,1.9380000000000002,0.6369897958,2.04
2019-05-22 23:30:00,2.0975,0.6432347938,2.1939136834,0.1405,0,0.1405,1.957,0.6432347938,2.06,1.974,0.6026423068,2.0639413146,0.1405,0,0.1405,1.8335,0.6026423068,1.9300000000000002
2019-05-23 00:00:00,1.8925,0.6120098038,1.9889978004,0.030500000000000003,0,0.030500000000000003,1.862,0.6120098038,1.96,1.883,0.6088873048,1.9789979156,0.030500000000000003,0,0.030500000000000003,1.8525,0.6088873048,1.9500000000000002
2019-05-23 00:30:00,1.874,0.6151323028,1.9723751545,0.0025,0,0.0025,1.8715000000000002,0.6151323028,1.97,1.8645,0.6120098038,1.9623751553000002,0.0025,0,0.0025,1.862,0.6120098038,1.96
2019-05-23 01:00:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2019-05-23 01:30:00,1.9455,0.6369897958,2.0471263395,0.007500000000000001,0,0.007500000000000001,1.9380000000000002,0.6369897958,2.04,1.8695,0.6120098038,1.9671263940000001,0.007500000000000001,0,0.007500000000000001,1.862,0.6120098038,1.96
2019-05-23 02:00:00,1.8385,0.6026423068,1.9347506299,0.005,0,0.005,1.8335,0.6026423068,1.9300000000000002,1.8290000000000002,0.5995198078,1.9247506332,0.005,0,0.005,1.824,0.5995198078,1.92
2019-05-23 02:30:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2019-05-23 03:00:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2019-05-23 03:30:00,1.9385,0.6338672968,2.0395023903,0.01,0,0.01,1.9285,0.6338672968,2.03,1.9195000000000002,0.6276222988,2.019502414,0.01,0,0.01,1.9095,0.6276222988,2.01
2019-05-23 04:00:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2019-05-23 04:30:00,1.7175,0.5495598239,1.8032809681000002,0.0455,0,0.0455,1.6720000000000002,0.5495598239,1.76,1.708,0.5464373249,1.7932812802,0.0455,0,0.0455,1.6625,0.5464373249,1.75
2019-05-23 05:00:00,1.824,0.5776623149,1.9132876809,0.0665,0,0.0665,1.7575,0.5776623149,1.85,1.8145,0.5745398159,1.903288273,0.0665,0,0.0665,1.748,0.5745398159,1.8399999999999999
2019-05-23 05:30:00,1.908,0.6244997998,2.0076015541,0.008,0,0.008,1.9,0.6244997998,2.0,1.8985,0.6213773008,1.9976015619,0.008,0,0.008,1.8905,0.6213773008,1.99
2019-05-23 06:00:00,2.0055,0.6338672968,2.1032874269,0.077,0,0.077,1.9285,0.6338672968,2.03,1.996,0.6307447978,2.0932880834,0.077,0,0.077,1.919,0.6307447978,2.02
2019-05-23 06:30:00,2.3455,0.7493997598000001,2.4623099419,0.0655,0,0.0655,2.2800000000000002,0.7493997598000001,2.4,2.3075,0.7369097638000001,2.4223113446,0.0655,0,0.0655,2.242,0.7369097638000001,2.36
2019-05-23 07:00:00,2.4335,0.7431547618000001,2.5444451753,0.17250000000000001,0,0.17250000000000001,2.261,0.7431547618000001,2.38,2.424,0.7400322628,2.534447425,0.17250000000000001,0,0.17250000000000001,2.2515,0.7400322628,2.37
2019-05-23 07:30:00,2.481,0.7275422668,2.5854745696,0.2675,0,0.2675,2.2135,0.7275422668,2.33,2.4715,0.7244197678000001,2.5754798097,0.2675,0,0.2675,2.204,0.7244197678000001,2.32
2019-05-23 08:00:00,2.787,0.8087272408,2.9019663592000002,0.3265,0,0.3265,2.4605,0.8087272408,2.59,2.7775,0.8056047418000001,2.8919725535,0.3265,0,0.3265,2.451,0.8056047418000001,2.58
2019-05-23 08:30:00,2.7315,0.7681347538000001,2.8374501317,0.3945,0,0.3945,2.337,0.7681347538000001,2.46,2.722,0.7650122548,2.827459593,0.3945,0,0.3945,2.3275,0.7650122548,2.45
2019-05-23 09:00:00,2.8200000000000003,0.7993597438000001,2.9311049111000003,0.388,0,0.388,2.432,0.7993597438000001,2.56,2.8105,0.7962372448,2.9211134863,0.388,0,0.388,2.4225,0.7962372448,2.55
2019-05-23 09:30:00,2.8075,0.7712572528,2.9115106045,0.461,0,0.461,2.3465,0.7712572528,2.47,2.798,0.7681347538000001,2.901522876,0.461,0,0.461,2.337,0.7681347538000001,2.46
2019-05-23 10:00:00,2.684,0.6775822828,2.7682076783,0.6225,0,0.6225,2.0615,0.6775822828,2.17,2.6745,0.6744597838,2.7582324503,0.6225,0,0.6225,2.052,0.6744597838,2.16
2019-05-23 10:30:00,2.7255000000000003,0.7150522708,2.8177384549,0.55,0,0.55,2.1755,0.7150522708,2.29,2.716,0.7119297718,2.807757112,0.55,0,0.55,2.166,0.7119297718,2.2800000000000002
2019-05-23 11:00:00,2.5540000000000003,0.5932748098,2.6220013349,0.749,0,0.749,1.8050000000000002,0.5932748098,1.9,2.5445,0.5901523108,2.6120413473,0.749,0,0.749,1.7955,0.5901523108,1.8900000000000001
2019-05-23 11:30:00,2.7145,0.6526022908,2.7918452679,0.729,0,0.729,1.9855,0.6526022908,2.09,2.6385,0.6276222988,2.7121194664,0.729,0,0.729,1.9095,0.6276222988,2.01
2019-05-23 12:00:00,3.0095,0.7837472488,3.1098794189,0.625,0,0.625,2.3845,0.7837472488,2.51,2.6675,0.6713372848,2.7506817337,0.625,0,0.625,2.0425,0.6713372848,2.15
2019-05-23 12:30:00,2.5460000000000003,0.5433148259,2.6033261417,0.893,0,0.893,1.653,0.5433148259,1.74,2.47,0.5183348339,2.5238009034,0.893,0,0.893,1.577,0.5183348339,1.6600000000000001
2019-05-23 13:00:00,2.364,0.4714973489,2.4105612936,0.9295,0,0.9295,1.4344999999999999,0.4714973489,1.51,2.364,0.4714973489,2.4105612936,0.9295,0,0.9295,1.4344999999999999,0.4714973489,1.51
2019-05-23 13:30:00,2.491,0.5589273209,2.5529357121,0.7905000000000001,0,0.7905000000000001,1.7005,0.5589273209,1.79,2.4815,0.5558048219,2.5429827467,0.7905000000000001,0,0.7905000000000001,1.691,0.5558048219,1.78
2019-05-23 14:00:00,2.3155,0.4777423469,2.364271135,0.862,0,0.862,1.4535,0.4777423469,1.53,2.3155,0.4777423469,2.364271135,0.862,0,0.862,1.4535,0.4777423469,1.53
2019-05-23 14:30:00,2.3385,0.4527623549,2.381926951,0.961,0,0.961,1.3775,0.4527623549,1.45,2.3385,0.4527623549,2.381926951,0.961,0,0.961,1.3775,0.4527623549,1.45
2019-05-23 15:00:00,2.4125,0.5589273209,2.4763998062,0.712,0,0.712,1.7005,0.5589273209,1.79,2.403,0.5558048219,2.46644035,0.712,0,0.712,1.691,0.5558048219,1.78
2019-05-23 15:30:00,2.5225,0.6682147858,2.6095051734,0.48950000000000005,0,0.48950000000000005,2.033,0.6682147858,2.14,2.513,0.6650922868,2.5995224081,0.48950000000000005,0,0.48950000000000005,2.0235,0.6650922868,2.13
2019-05-23 16:00:00,2.519,0.6120098038,2.5922802703,0.657,0,0.657,1.862,0.6120098038,1.96,2.519,0.6120098038,2.5922802703,0.657,0,0.657,1.862,0.6120098038,1.96
2019-05-23 16:30:00,2.693,0.7150522708,2.7863145461,0.5175000000000001,0,0.5175000000000001,2.1755,0.7150522708,2.29,2.6835,0.7119297718,2.7763314373,0.5175000000000001,0,0.5175000000000001,2.166,0.7119297718,2.2800000000000002
2019-05-23 17:00:00,2.743,0.7556447578000001,2.8451797834,0.444,0,0.444,2.299,0.7556447578000001,2.42,2.7335000000000003,0.7525222588,2.8351917043,0.444,0,0.444,2.2895,0.7525222588,2.41
2019-05-23 17:30:00,2.5540000000000003,0.6807047818,2.6431562572000002,0.483,0,0.483,2.071,0.6807047818,2.18,2.535,0.6744597838,2.6231890896,0.483,0,0.483,2.052,0.6744597838,2.16
2019-05-23 18:00:00,2.813,0.8337072328,2.9339455942,0.2765,0,0.2765,2.5365,0.8337072328,2.67,2.794,0.8274622348,2.913954315,0.2765,0,0.2765,2.5175,0.8274622348,2.65
2019-05-23 18:30:00,2.7255000000000003,0.8274622348,2.8483405695,0.20800000000000002,0,0.20800000000000002,2.5175,0.8274622348,2.65,2.716,0.8243397358000001,2.8383431787,0.20800000000000002,0,0.20800000000000002,2.508,0.8243397358000001,2.64
2019-05-23 19:00:00,2.7199999999999998,0.7868697478000001,2.8315303283,0.326,0,0.326,2.394,0.7868697478000001,2.52,2.701,0.7806247498000001,2.8115433484,0.326,0,0.326,2.375,0.7806247498000001,2.5
2019-05-23 19:30:00,2.7285,0.7962372448,2.8423064578,0.306,0,0.306,2.4225,0.7962372448,2.55,2.7095000000000002,0.7899922468,2.8223178418,0.306,0,0.306,2.4035,0.7899922468,2.5300000000000002
2019-05-23 20:00:00,2.778,0.8711772208,2.9113972161,0.1275,0,0.1275,2.6505,0.8711772208,2.79,2.7685,0.8680547218,2.9013981543,0.1275,0,0.1275,2.641,0.8680547218,2.7800000000000002
2019-05-23 20:30:00,2.7005,0.8555647258,2.8327885996,0.0975,0,0.0975,2.6029999999999998,0.8555647258,2.74,2.691,0.8524422268,2.8227891792,0.0975,0,0.0975,2.5935,0.8524422268,2.73
2019-05-23 21:00:00,2.582,0.7868697478000001,2.6992384111,0.188,0,0.188,2.394,0.7868697478000001,2.52,2.563,0.7806247498000001,2.6792431767,0.188,0,0.188,2.375,0.7806247498000001,2.5
2019-05-23 21:30:00,2.5365,0.7868697478000001,2.6557477761,0.14250000000000002,0,0.14250000000000002,2.394,0.7868697478000001,2.52,2.5175,0.7806247498000001,2.6357506047,0.14250000000000002,0,0.14250000000000002,2.375,0.7806247498000001,2.5
2019-05-23 22:00:00,2.548,0.7993597438000001,2.6704456557,0.116,0,0.116,2.432,0.7993597438000001,2.56,2.5385,0.7962372448,2.6604465791000003,0.116,0,0.116,2.4225,0.7962372448,2.55
2019-05-23 22:30:00,2.3525,0.7462772608,2.4680328199,0.082,0,0.082,2.2705,0.7462772608,2.39,2.343,0.7431547618000001,2.4580333602,0.082,0,0.082,2.261,0.7431547618000001,2.38
2019-05-23 23:00:00,2.182,0.6838272808,2.2866446488,0.1015,0,0.1015,2.0805,0.6838272808,2.19,2.1725,0.6807047818,2.2766456136,0.1015,0,0.1015,2.071,0.6807047818,2.18
2019-05-23 23:30:00,2.1405,0.6744597838,2.2442451404,0.08850000000000001,0,0.08850000000000001,2.052,0.6744597838,2.16,2.0645,0.6494797918,2.1642514295,0.08850000000000001,0,0.08850000000000001,1.976,0.6494797918,2.08
2019-05-24 00:00:00,2.204,0.7212972688,2.3190268972,0.0095,0,0.0095,2.1945,0.7212972688,2.31,2.0045,0.6557247898,2.1090270861000002,0.0095,0,0.0095,1.995,0.6557247898,2.1
2019-05-24 00:30:00,2.046,0.6713372848,2.1533252773,0.0035,0,0.0035,2.0425,0.6713372848,2.15,1.9605000000000001,0.6432347938,2.0633252894,0.0035,0,0.0035,1.957,0.6432347938,2.06
2019-05-24 01:00:00,1.9185,0.6213773008,2.0166189526,0.028,0,0.028,1.8905,0.6213773008,1.99,1.9185,0.6213773008,2.0166189526,0.028,0,0.028,1.8905,0.6213773008,1.99
2019-05-24 01:30:00,2.0055,0.6588472888,2.1109500231,0.001,0,0.001,2.0045,0.6588472888,2.11,1.9865,0.6526022908,2.0909500233,0.001,0,0.001,1.9855,0.6526022908,2.09
2019-05-24 02:00:00,1.7895,0.5589273209,1.8747559841,0.089,0,0.089,1.7005,0.5589273209,1.79,1.78,0.5558048219,1.8647570887,0.089,0,0.089,1.691,0.5558048219,1.78
2019-05-24 02:30:00,1.854,0.6088873048,1.9514250562000002,0.0015,0,0.0015,1.8525,0.6088873048,1.9500000000000002,1.8445,0.6057648058,1.9414250565,0.0015,0,0.0015,1.843,0.6057648058,1.94
2019-05-24 03:00:00,1.7705000000000002,0.5277023309000001,1.8474685383,0.165,0,0.165,1.6055000000000001,0.5277023309000001,1.69,1.7610000000000001,0.5245798319,1.8374724488,0.165,0,0.165,1.596,0.5245798319,1.6800000000000002
2019-05-24 03:30:00,1.871,0.5963973088,1.9637542489,0.0565,0,0.0565,1.8145,0.5963973088,1.9100000000000001,1.8615,0.5932748098,1.9537546545,0.0565,0,0.0565,1.8050000000000002,0.5932748098,1.9
2019-05-24 04:00:00,1.9455,0.6213773008,2.0423222077,0.055,0,0.055,1.8905,0.6213773008,1.99,1.936,0.6182548018,2.032322563,0.055,0,0.055,1.881,0.6182548018,1.98
2019-05-24 04:30:00,1.6595,0.5027223389000001,1.7339752017,0.13,0,0.13,1.5295,0.5027223389000001,1.6099999999999999,1.65,0.4995998399,1.7239779580999999,0.13,0,0.13,1.52,0.4995998399,1.6
2019-05-24 05:00:00,1.682,0.4995998399,1.7546293056,0.162,0,0.162,1.52,0.4995998399,1.6,1.6724999999999999,0.4964773409,1.7446334859000001,0.162,0,0.162,1.5105,0.4964773409,1.5899999999999999
2019-05-24 05:30:00,1.9395,0.5995198078,2.0300453813,0.1155,0,0.1155,1.824,0.5995198078,1.92,1.7685,0.5433148259,1.8500765525,0.1155,0,0.1155,1.653,0.5433148259,1.74
2019-05-24 06:00:00,2.03,0.6276222988,2.1248081678,0.12050000000000001,0,0.12050000000000001,1.9095,0.6276222988,2.01,1.8399999999999999,0.5651723189,1.9248427858000001,0.12050000000000001,0,0.12050000000000001,1.7195,0.5651723189,1.81
2019-05-24 06:30:00,2.199,0.6994397758,2.3075564999,0.07100000000000001,0,0.07100000000000001,2.128,0.6994397758,2.24,2.1705,0.6900722788,2.2775579027,0.07100000000000001,0,0.07100000000000001,2.0995,0.6900722788,2.21
2019-05-24 07:00:00,2.2735,0.6744597838,2.3714337963,0.2215,0,0.2215,2.052,0.6744597838,2.16,2.2640000000000002,0.6713372848,2.3614380682,0.2215,0,0.2215,2.0425,0.6713372848,2.15
2019-05-24 07:30:00,2.501,0.7462772608,2.6099675764,0.2305,0,0.2305,2.2705,0.7462772608,2.39,2.482,0.7400322628,2.5899752412,0.2305,0,0.2305,2.2515,0.7400322628,2.37
2019-05-24 08:00:00,2.5475,0.7212972688,2.647645369,0.353,0,0.353,2.1945,0.7212972688,2.31,2.5475,0.7212972688,2.647645369,0.353,0,0.353,2.1945,0.7212972688,2.31
2019-05-24 08:30:00,2.9475,0.8899122148,3.0789121455,0.24,0,0.24,2.7075,0.8899122148,2.85,2.824,0.8493197278,2.9489523563,0.24,0,0.24,2.584,0.8493197278,2.7199999999999998
2019-05-24 09:00:00,2.855,0.8524422268,2.9795440507,0.2615,0,0.2615,2.5935,0.8524422268,2.73,2.8455,0.8493197278,2.9695478190999998,0.2615,0,0.2615,2.584,0.8493197278,2.7199999999999998
2019-05-24 09:30:00,2.7885,0.7868697478000001,2.8973947348999998,0.3945,0,0.3945,2.394,0.7868697478000001,2.52,2.722,0.7650122548,2.827459593,0.3945,0,0.3945,2.3275,0.7650122548,2.45
2019-05-24 10:00:00,2.7155,0.7337872648,2.8128960166,0.483,0,0.483,2.2325,0.7337872648,2.35,2.6965,0.7275422668,2.79292499,0.483,0,0.483,2.2135,0.7275422668,2.33
2019-05-24 10:30:00,2.5540000000000003,0.6744597838,2.6415548452,0.502,0,0.502,2.052,0.6744597838,2.16,2.5445,0.6713372848,2.6315725337,0.502,0,0.502,2.0425,0.6713372848,2.15
2019-05-24 11:00:00,2.6715,0.6650922868,2.7530455863,0.648,0,0.648,2.0235,0.6650922868,2.13,2.662,0.6619697878,2.7430727296,0.648,0,0.648,2.014,0.6619697878,2.12
2019-05-24 11:30:00,2.8295,0.7650122548,2.9310943349,0.502,0,0.502,2.3275,0.7650122548,2.45,2.63,0.6994397758,2.7214180127,0.502,0,0.502,2.128,0.6994397758,2.24
2019-05-24 12:00:00,2.8205,0.7618897558000001,2.92159139,0.5025000000000001,0,0.5025000000000001,2.318,0.7618897558000001,2.44,2.507,0.6588472888,2.5921282279,0.5025000000000001,0,0.5025000000000001,2.0045,0.6588472888,2.11
2019-05-24 12:30:00,2.707,0.6369897958,2.7809359935,0.769,0,0.769,1.9380000000000002,0.6369897958,2.04,2.3935,0.5339473289000001,2.4523339903,0.769,0,0.769,1.6245,0.5339473289000001,1.71
2019-05-24 13:00:00,2.789,0.6182548018,2.8567043949,0.908,0,0.908,1.881,0.6182548018,1.98,2.4185,0.4964773409,2.4689333729,0.908,0,0.908,1.5105,0.4964773409,1.5899999999999999
2019-05-24 13:30:00,2.8145,0.6838272808,2.8963822262,0.734,0,0.734,2.0805,0.6838272808,2.19,2.501,0.5807848139,2.5675498048,0.734,0,0.734,1.767,0.5807848139,1.8599999999999999
2019-05-24 14:00:00,2.7045,0.6401122948,2.7792200344999998,0.757,0,0.757,1.9475,0.6401122948,2.05,2.372,0.5308248299,2.4306704836,0.757,0,0.757,1.615,0.5308248299,1.7000000000000002
2019-05-24 14:30:00,2.622,0.5620498199,2.6815637229,0.912,0,0.912,1.71,0.5620498199,1.8,2.242,0.4371498599,2.2842206548,0.912,0,0.912,1.33,0.4371498599,1.4
2019-05-24 15:00:00,2.782,0.6213773008,2.8505497277,0.8915000000000001,0,0.8915000000000001,1.8905,0.6213773008,1.99,2.364,0.4839873449,2.4130353810000003,0.8915000000000001,0,0.8915000000000001,1.4725000000000001,0.4839873449,1.55
2019-05-24 15:30:00,2.7575000000000003,0.6463572928,2.8322401028,0.791,0,0.791,1.9665,0.6463572928,2.07,2.3775,0.5214573329000001,2.4340139687,0.791,0,0.791,1.5865,0.5214573329000001,1.67
2019-05-24 16:00:00,2.816,0.7431547618000001,2.9124105136000003,0.555,0,0.555,2.261,0.7431547618000001,2.38,2.5025,0.6401122948,2.583069879,0.555,0,0.555,1.9475,0.6401122948,2.05
2019-05-24 16:30:00,2.8825000000000003,0.8024822428,2.9921203184,0.441,0,0.441,2.4415,0.8024822428,2.5700000000000003,2.607,0.7119297718,2.7024605455,0.441,0,0.441,2.166,0.7119297718,2.2800000000000002
2019-05-24 17:00:00,2.8305,0.7587672568,2.9304364863,0.522,0,0.522,2.3085,0.7587672568,2.43,2.555,0.6682147858,2.6409346830000002,0.522,0,0.522,2.033,0.6682147858,2.14
2019-05-24 17:30:00,3.05,0.8836672168,3.1754318998,0.36150000000000004,0,0.36150000000000004,2.6885,0.8836672168,2.83,2.7935,0.7993597438000001,2.9056183937,0.36150000000000004,0,0.36150000000000004,2.432,0.7993597438000001,2.56
2019-05-24 18:00:00,2.908,0.8087272408,3.0183611033,0.4475,0,0.4475,2.4605,0.8087272408,2.59,2.661,0.7275422668,2.7586661179,0.4475,0,0.4475,2.2135,0.7275422668,2.33
2019-05-24 18:30:00,2.908,0.8180947378000001,3.0208844731,0.419,0,0.419,2.489,0.8180947378000001,2.62,2.6705,0.7400322628,2.7711401985,0.419,0,0.419,2.2515,0.7400322628,2.37
2019-05-24 19:00:00,2.9475,0.8867897158,3.0780110867,0.2495,0,0.2495,2.698,0.8867897158,2.84,2.7195,0.8118497398000001,2.8380944752,0.2495,0,0.2495,2.47,0.8118497398000001,2.6
2019-05-24 19:30:00,2.792,0.8274622348,2.9120367013,0.2745,0,0.2745,2.5175,0.8274622348,2.65,2.564,0.7525222588,2.6721500239,0.2745,0,0.2745,2.2895,0.7525222588,2.41
2019-05-24 20:00:00,2.6615,0.8180947378000001,2.7843960297,0.17250000000000001,0,0.17250000000000001,2.489,0.8180947378000001,2.62,2.519,0.7712572528,2.6344256964,0.17250000000000001,0,0.17250000000000001,2.3465,0.7712572528,2.47
2019-05-24 20:30:00,2.315,0.6931947778,2.4165562274,0.20600000000000002,0,0.20600000000000002,2.109,0.6931947778,2.22,2.3055,0.6900722788,2.4065597853,0.20600000000000002,0,0.20600000000000002,2.0995,0.6900722788,2.21
2019-05-24 21:00:00,2.2755,0.6931947778,2.3787432081,0.1665,0,0.1665,2.109,0.6931947778,2.22,2.266,0.6900722788,2.3687456069,0.1665,0,0.1665,2.0995,0.6900722788,2.21
2019-05-24 21:30:00,2.4565,0.7993597438000001,2.5832863274999998,0.0245,0,0.0245,2.432,0.7993597438000001,2.56,2.447,0.7962372448,2.5732863715,0.0245,0,0.0245,2.4225,0.7962372448,2.55
2019-05-24 22:00:00,2.443,0.7775022508,2.5637392126,0.0775,0,0.0775,2.3655,0.7775022508,2.49,2.4335,0.7743797518000001,2.5537396598,0.0775,0,0.0775,2.356,0.7743797518000001,2.48
2019-05-24 22:30:00,2.2605,0.7400322628,2.3785516601,0.009000000000000001,0,0.009000000000000001,2.2515,0.7400322628,2.37,2.251,0.7369097638000001,2.3685516672,0.009000000000000001,0,0.009000000000000001,2.242,0.7369097638000001,2.36
2019-05-24 23:00:00,2.004,0.5995198078,2.0917552437999998,0.18,0,0.18,1.824,0.5995198078,1.92,1.9185,0.5714173169,2.0017891997,0.18,0,0.18,1.7385000000000002,0.5714173169,1.83
2019-05-24 23:30:00,1.9485000000000001,0.6244997998,2.0461310442,0.0485,0,0.0485,1.9,0.6244997998,2.0,1.9485000000000001,0.6244997998,2.0461310442,0.0485,0,0.0485,1.9,0.6244997998,2.0
2019-05-25 00:00:00,1.851,0.5963973088,1.9447083971999999,0.036500000000000005,0,0.036500000000000005,1.8145,0.5963973088,1.9100000000000001,1.8415,0.5932748098,1.9347085698000002,0.036500000000000005,0,0.036500000000000005,1.8050000000000002,0.5932748098,1.9
2019-05-25 00:30:00,1.7485,0.5682948179,1.8385350826,0.0195,0,0.0195,1.729,0.5682948179,1.82,1.7389999999999999,0.5651723189,1.8285351377999999,0.0195,0,0.0195,1.7195,0.5651723189,1.81
2019-05-25 01:00:00,1.562,0.4964773409,1.6390038896,0.051500000000000004,0,0.051500000000000004,1.5105,0.4964773409,1.5899999999999999,1.562,0.4964773409,1.6390038896,0.051500000000000004,0,0.051500000000000004,1.5105,0.4964773409,1.5899999999999999
2019-05-25 01:30:00,1.421,0.37469987990000003,1.4695717063,0.281,0,0.281,1.1400000000000001,0.37469987990000003,1.2,1.4115,0.37157738090000003,1.4595896684,0.281,0,0.281,1.1305,0.37157738090000003,1.19
2019-05-25 02:00:00,1.4635,0.4808648459,1.5404750079,0.0005,0,0.0005,1.463,0.4808648459,1.54,1.4635,0.4808648459,1.5404750079,0.0005,0,0.0005,1.463,0.4808648459,1.54
2019-05-25 02:30:00,1.4255,0.4683748499,1.5004750081,0.0005,0,0.0005,1.425,0.4683748499,1.5,1.4255,0.4683748499,1.5004750081,0.0005,0,0.0005,1.425,0.4683748499,1.5
2019-05-25 03:00:00,1.37,0.4496398559,1.4419001352,0.002,0,0.002,1.3679999999999999,0.4496398559,1.44,1.3605,0.4465173569,1.4319001362,0.002,0,0.002,1.3585,0.4465173569,1.43
2019-05-25 03:30:00,1.224,0.38718987590000004,1.283780355,0.046,0,0.046,1.178,0.38718987590000004,1.24,1.224,0.38718987590000004,1.283780355,0.046,0,0.046,1.178,0.38718987590000004,1.24
2019-05-25 04:00:00,1.232,0.40280237090000004,1.296176589,0.006500000000000001,0,0.006500000000000001,1.2255,0.40280237090000004,1.29,1.2225,0.39967987190000004,1.2861766014,0.006500000000000001,0,0.006500000000000001,1.216,0.39967987190000004,1.28
2019-05-25 04:30:00,1.1935,0.3216173969,1.2360744314,0.215,0,0.215,0.9785,0.3216173969,1.03,1.1935,0.3216173969,1.2360744314,0.215,0,0.215,0.9785,0.3216173969,1.03
2019-05-25 05:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-05-25 05:30:00,1.1400000000000001,0.36533238290000003,1.1971080778,0.0285,0,0.0285,1.1115,0.36533238290000003,1.17,1.1305,0.36220988390000003,1.1871083565,0.0285,0,0.0285,1.102,0.36220988390000003,1.16
2019-05-25 06:00:00,1.2815,0.41529236690000004,1.3471117251,0.018000000000000002,0,0.018000000000000002,1.2635,0.41529236690000004,1.33,1.272,0.41216986790000004,1.3371118128,0.018000000000000002,0,0.018000000000000002,1.254,0.41216986790000004,1.32
2019-05-25 06:30:00,1.345,0.38718987590000004,1.3996217346,0.167,0,0.167,1.178,0.38718987590000004,1.24,1.3355000000000001,0.38406737690000003,1.3896287274,0.167,0,0.167,1.1685,0.38406737690000003,1.23
2019-05-25 07:00:00,1.3900000000000001,0.41529236690000004,1.450712842,0.1265,0,0.1265,1.2635,0.41529236690000004,1.33,1.3805,0.41216986790000004,1.4407165752,0.1265,0,0.1265,1.254,0.41216986790000004,1.32
2019-05-25 07:30:00,1.716,0.5277023309000001,1.7953065894,0.1105,0,0.1105,1.6055000000000001,0.5277023309000001,1.69,1.7065000000000001,0.5245798319,1.7853084467,0.1105,0,0.1105,1.596,0.5245798319,1.6800000000000002
2019-05-25 08:00:00,1.7225000000000001,0.5183348339,1.7987988353,0.14550000000000002,0,0.14550000000000002,1.577,0.5183348339,1.6600000000000001,1.7035,0.5120898359,1.7788052873,0.14550000000000002,0,0.14550000000000002,1.558,0.5120898359,1.6400000000000001
2019-05-25 08:30:00,1.8559999999999999,0.5651723189,1.9401432292,0.1365,0,0.1365,1.7195,0.5651723189,1.81,1.8465,0.5620498199,1.9301456551,0.1365,0,0.1365,1.71,0.5620498199,1.8
2019-05-25 09:00:00,2.064,0.6088873048,2.1519386027,0.21150000000000002,0,0.21150000000000002,1.8525,0.6088873048,1.9500000000000002,2.026,0.5963973088,2.1119578002,0.21150000000000002,0,0.21150000000000002,1.8145,0.5963973088,1.9100000000000001
2019-05-25 09:30:00,2.0885,0.5651723189,2.1636201145,0.369,0,0.369,1.7195,0.5651723189,1.81,1.984,0.5308248299,2.0537845554,0.369,0,0.369,1.615,0.5308248299,1.7000000000000002
2019-05-25 10:00:00,2.018,0.5120898359,2.0819606144,0.46,0,0.46,1.558,0.5120898359,1.6400000000000001,1.904,0.4746198479,1.9622639985,0.46,0,0.46,1.444,0.4746198479,1.52
2019-05-25 10:30:00,1.9655,0.4340273609,2.0128512116,0.645,0,0.645,1.3205,0.4340273609,1.3900000000000001,1.8325,0.39031237490000004,1.8736061486,0.645,0,0.645,1.1875,0.39031237490000004,1.25
2019-05-25 11:00:00,2.007,0.4683748499,2.0609279463,0.582,0,0.582,1.425,0.4683748499,1.5,1.8835000000000002,0.4277823629,1.9314683534000001,0.582,0,0.582,1.3014999999999999,0.4277823629,1.37
2019-05-25 11:30:00,1.964,0.41529236690000004,2.0074271469,0.7005,0,0.7005,1.2635,0.41529236690000004,1.33,1.812,0.36533238290000003,1.8484619958000001,0.7005,0,0.7005,1.1115,0.36533238290000003,1.17
2019-05-25 12:00:00,1.9835,0.41529236690000004,2.0265093141,0.72,0,0.72,1.2635,0.41529236690000004,1.33,1.8315000000000001,0.36533238290000003,1.8675813235,0.72,0,0.72,1.1115,0.36533238290000003,1.17
2019-05-25 12:30:00,1.8295,0.39343487390000004,1.8713260673,0.6325000000000001,0,0.6325000000000001,1.197,0.39343487390000004,1.26,1.7725,0.37469987990000003,1.8116722248000001,0.6325000000000001,0,0.6325000000000001,1.1400000000000001,0.37469987990000003,1.2
2019-05-25 13:00:00,1.808,0.37782237890000003,1.8470554269,0.6585000000000001,0,0.6585000000000001,1.1495,0.37782237890000003,1.21,1.7415,0.3559648859,1.7775075948999999,0.6585000000000001,0,0.6585000000000001,1.083,0.3559648859,1.1400000000000001
2019-05-25 13:30:00,1.568,0.2497999199,1.5877732836,0.808,0,0.808,0.76,0.2497999199,0.8,1.5585,0.2466774209,1.5779011376,0.808,0,0.808,0.7505000000000001,0.2466774209,0.79
2019-05-25 14:00:00,1.518,0.2529224189,1.5389261678000001,0.7485,0,0.7485,0.7695000000000001,0.2529224189,0.81,1.5085000000000002,0.2497999199,1.5290429196000002,0.7485,0,0.7485,0.76,0.2497999199,0.8
2019-05-25 14:30:00,1.432,0.18734994,1.4442035868,0.862,0,0.862,0.5700000000000001,0.18734994,0.6000000000000001,1.4225,0.18422744100000002,1.4343800054,0.862,0,0.862,0.5605,0.18422744100000002,0.59
2019-05-25 15:00:00,1.3925,0.22169742890000002,1.4100375882,0.718,0,0.718,0.6745,0.22169742890000002,0.71,1.3925,0.22169742890000002,1.4100375882,0.718,0,0.718,0.6745,0.22169742890000002,0.71
2019-05-25 15:30:00,1.498,0.2310649259,1.5157160024,0.795,0,0.795,0.7030000000000001,0.2310649259,0.74,1.498,0.2310649259,1.5157160024,0.795,0,0.795,0.7030000000000001,0.2310649259,0.74
2019-05-25 16:00:00,1.5835,0.2373099239,1.6011833905000001,0.8615,0,0.8615,0.722,0.2373099239,0.76,1.5835,0.2373099239,1.6011833905000001,0.8615,0,0.8615,0.722,0.2373099239,0.76
2019-05-25 16:30:00,1.6844999999999999,0.36533238290000003,1.7236612196,0.5730000000000001,0,0.5730000000000001,1.1115,0.36533238290000003,1.17,1.675,0.36220988390000003,1.7137155540000002,0.5730000000000001,0,0.5730000000000001,1.102,0.36220988390000003,1.16
2019-05-25 17:00:00,1.658,0.3216173969,1.6889054888000001,0.6795,0,0.6795,0.9785,0.3216173969,1.03,1.658,0.3216173969,1.6889054888000001,0.6795,0,0.6795,0.9785,0.3216173969,1.03
2019-05-25 17:30:00,1.7755,0.39655737290000004,1.8192465473000001,0.5690000000000001,0,0.5690000000000001,1.2065000000000001,0.39655737290000004,1.27,1.7755,0.39655737290000004,1.8192465473000001,0.5690000000000001,0,0.5690000000000001,1.2065000000000001,0.39655737290000004,1.27
2019-05-25 18:00:00,2.004,0.5277023309000001,2.0723141051,0.3985,0,0.3985,1.6055000000000001,0.5277023309000001,1.69,1.9945,0.5245798319,2.0623322356,0.3985,0,0.3985,1.596,0.5245798319,1.6800000000000002
2019-05-25 18:30:00,1.929,0.5308248299,2.0007038761,0.314,0,0.314,1.615,0.5308248299,1.7000000000000002,1.929,0.5308248299,2.0007038761,0.314,0,0.314,1.615,0.5308248299,1.7000000000000002
2019-05-25 19:00:00,2.0005,0.6088873048,2.0911107096,0.148,0,0.148,1.8525,0.6088873048,1.9500000000000002,1.991,0.6057648058,2.0811131637,0.148,0,0.148,1.843,0.6057648058,1.94
2019-05-25 19:30:00,2.0205,0.6369897958,2.1185316259,0.0825,0,0.0825,1.9380000000000002,0.6369897958,2.04,2.011,0.6338672968,2.1085323687,0.0825,0,0.0825,1.9285,0.6338672968,2.03
2019-05-25 20:00:00,1.92,0.6151323028,2.0161318781,0.0485,0,0.0485,1.8715000000000002,0.6151323028,1.97,1.9295,0.6182548018,2.0261315974,0.0485,0,0.0485,1.881,0.6182548018,1.98
2019-05-25 20:30:00,1.8435000000000001,0.5963973088,1.93757116,0.029,0,0.029,1.8145,0.5963973088,1.9100000000000001,1.834,0.5932748098,1.9275712698,0.029,0,0.029,1.8050000000000002,0.5932748098,1.9
2019-05-25 21:00:00,1.869,0.6026423068,1.9637562858000002,0.035500000000000004,0,0.035500000000000004,1.8335,0.6026423068,1.9300000000000002,1.8595000000000002,0.5995198078,1.9537564459,0.035500000000000004,0,0.035500000000000004,1.824,0.5995198078,1.92
2019-05-25 21:30:00,1.8605,0.6088873048,1.9576015938,0.008,0,0.008,1.8525,0.6088873048,1.9500000000000002,1.851,0.6057648058,1.9476016020000002,0.008,0,0.008,1.843,0.6057648058,1.94
2019-05-25 22:00:00,1.758,0.5651723189,1.8466141313,0.0385,0,0.0385,1.7195,0.5651723189,1.81,1.758,0.5651723189,1.8466141313,0.0385,0,0.0385,1.7195,0.5651723189,1.81
2019-05-25 22:30:00,1.811,0.5932748098,1.9057009209,0.006,0,0.006,1.8050000000000002,0.5932748098,1.9,1.8014999999999999,0.5901523108,1.8957009258,0.006,0,0.006,1.7955,0.5901523108,1.8900000000000001
2019-05-25 23:00:00,1.4929999999999999,0.4714973489,1.5656815608999999,0.0585,0,0.0585,1.4344999999999999,0.4714973489,1.51,1.4835,0.4683748499,1.5556822458,0.0585,0,0.0585,1.425,0.4683748499,1.5
2019-05-25 23:30:00,1.4185,0.4590073529,1.4909158259,0.022,0,0.022,1.3965,0.4590073529,1.47,1.4185,0.4590073529,1.4909158259,0.022,0,0.022,1.3965,0.4590073529,1.47
2019-05-26 00:00:00,1.3775,0.4246598639,1.4414722509,0.0855,0,0.0855,1.292,0.4246598639,1.3599999999999999,1.3775,0.4246598639,1.4414722509,0.0855,0,0.0855,1.292,0.4246598639,1.3599999999999999
2019-05-26 00:30:00,1.2025000000000001,0.3528423869,1.2531975104,0.129,0,0.129,1.0735000000000001,0.3528423869,1.13,1.193,0.3497198879,1.2432027188,0.129,0,0.129,1.064,0.3497198879,1.12
2019-05-26 01:00:00,1.187,0.36533238290000003,1.2419487711000001,0.0755,0,0.0755,1.1115,0.36533238290000003,1.17,1.1775,0.36220988390000003,1.2319505875,0.0755,0,0.0755,1.102,0.36220988390000003,1.16
2019-05-26 01:30:00,1.2015,0.36220988390000003,1.2549096580999999,0.0995,0,0.0995,1.102,0.36220988390000003,1.16,1.192,0.35908738490000003,1.2449127479,0.0995,0,0.0995,1.0925,0.35908738490000003,1.15
2019-05-26 02:00:00,1.2325,0.40280237090000004,1.2966518422,0.007,0,0.007,1.2255,0.40280237090000004,1.29,1.2325,0.40280237090000004,1.2966518422,0.007,0,0.007,1.2255,0.40280237090000004,1.29
2019-05-26 02:30:00,1.0305,0.3060049019,1.0749740695,0.0995,0,0.0995,0.931,0.3060049019,0.98,1.021,0.3028824029,1.0649782862,0.0995,0,0.0995,0.9215000000000001,0.3028824029,0.97
2019-05-26 03:00:00,1.0065,0.2903924069,1.0475542945,0.123,0,0.123,0.8835000000000001,0.2903924069,0.93,1.0065,0.2903924069,1.0475542945,0.123,0,0.123,0.8835000000000001,0.2903924069,0.93
2019-05-26 03:30:00,1.1815,0.35908738490000003,1.2348627454,0.089,0,0.089,1.0925,0.35908738490000003,1.15,1.172,0.3559648859,1.2248652987,0.089,0,0.089,1.083,0.3559648859,1.1400000000000001
2019-05-26 04:00:00,1.155,0.35908738490000003,1.209532451,0.0625,0,0.0625,1.0925,0.35908738490000003,1.15,1.155,0.35908738490000003,1.209532451,0.0625,0,0.0625,1.0925,0.35908738490000003,1.15
2019-05-26 04:30:00,1.2375,0.39967987190000004,1.3004423286,0.021500000000000002,0,0.021500000000000002,1.216,0.39967987190000004,1.28,1.228,0.39655737290000004,1.2904424629,0.021500000000000002,0,0.021500000000000002,1.2065000000000001,0.39655737290000004,1.27
2019-05-26 05:00:00,1.274,0.39967987190000004,1.3352228278,0.058,0,0.058,1.216,0.39967987190000004,1.28,1.2645,0.39655737290000004,1.3252237547,0.058,0,0.058,1.2065000000000001,0.39655737290000004,1.27
2019-05-26 05:30:00,1.262,0.39967987190000004,1.323777927,0.046,0,0.046,1.216,0.39967987190000004,1.28,1.2525,0.39655737290000004,1.3137785201,0.046,0,0.046,1.2065000000000001,0.39655737290000004,1.27
2019-05-26 06:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-05-26 06:30:00,1.2025000000000001,0.39031237490000004,1.2642586761,0.015,0,0.015,1.1875,0.39031237490000004,1.25,1.2025000000000001,0.39031237490000004,1.2642586761,0.015,0,0.015,1.1875,0.39031237490000004,1.25
2019-05-26 07:00:00,1.3014999999999999,0.39031237490000004,1.3587663522,0.114,0,0.114,1.1875,0.39031237490000004,1.25,1.3014999999999999,0.39031237490000004,1.3587663522,0.114,0,0.114,1.1875,0.39031237490000004,1.25
2019-05-26 07:30:00,1.5035,0.4496398559,1.5692954629,0.1355,0,0.1355,1.3679999999999999,0.4496398559,1.44,1.532,0.4590073529,1.599284762,0.1355,0,0.1355,1.3965,0.4590073529,1.47
2019-05-26 08:00:00,1.3860000000000001,0.38094487790000003,1.4373986921,0.227,0,0.227,1.159,0.38094487790000003,1.22,1.3765,0.37782237890000003,1.4274109429,0.227,0,0.227,1.1495,0.37782237890000003,1.21
2019-05-26 08:30:00,1.647,0.5089673369000001,1.7238493989,0.0985,0,0.0985,1.5485,0.5089673369000001,1.63,1.647,0.5089673369000001,1.7238493989,0.0985,0,0.0985,1.5485,0.5089673369000001,1.63
2019-05-26 09:00:00,1.722,0.5277023309000001,1.8010424065000001,0.1165,0,0.1165,1.6055000000000001,0.5277023309000001,1.69,1.7125,0.5245798319,1.7910444579,0.1165,0,0.1165,1.596,0.5245798319,1.6800000000000002
2019-05-26 09:30:00,1.8980000000000001,0.5058448379,1.9642512568,0.359,0,0.359,1.5390000000000001,0.5058448379,1.62,1.8885,0.5027223389000001,1.9542676378000001,0.359,0,0.359,1.5295,0.5027223389000001,1.6099999999999999
2019-05-26 10:00:00,1.9889999999999999,0.6026423068,2.0782922677,0.1555,0,0.1555,1.8335,0.6026423068,1.9300000000000002,1.9795,0.5995198078,2.0682950104,0.1555,0,0.1555,1.824,0.5995198078,1.92
2019-05-26 10:30:00,2.0305,0.6151323028,2.1216309764,0.159,0,0.159,1.8715000000000002,0.6151323028,1.97,2.021,0.6120098038,2.1116337277,0.159,0,0.159,1.862,0.6120098038,1.96
2019-05-26 11:00:00,2.102,0.6338672968,2.1954935094,0.17350000000000002,0,0.17350000000000002,1.9285,0.6338672968,2.03,2.0925,0.6307447978,2.1854965683,0.17350000000000002,0,0.17350000000000002,1.919,0.6307447978,2.02
2019-05-26 11:30:00,2.0895,0.5932748098,2.1720923668,0.28450000000000003,0,0.28450000000000003,1.8050000000000002,0.5932748098,1.9,2.08,0.5901523108,2.1621007724,0.28450000000000003,0,0.28450000000000003,1.7955,0.5901523108,1.8900000000000001
2019-05-26 12:00:00,2.0615,0.5620498199,2.1367457149,0.35150000000000003,0,0.35150000000000003,1.71,0.5620498199,1.8,2.052,0.5589273209,2.1267589779,0.35150000000000003,0,0.35150000000000003,1.7005,0.5589273209,1.79
2019-05-26 12:30:00,2.0525,0.5339473289000001,2.1208149377,0.428,0,0.428,1.6245,0.5339473289000001,1.71,2.043,0.5308248299,2.1108349059,0.428,0,0.428,1.615,0.5308248299,1.7000000000000002
2019-05-26 13:00:00,2.0375,0.5589273209,2.1127721127,0.337,0,0.337,1.7005,0.5589273209,1.79,2.028,0.5558048219,2.1027845824,0.337,0,0.337,1.691,0.5558048219,1.78
2019-05-26 13:30:00,1.8975,0.5214573329000001,1.9678475551,0.311,0,0.311,1.5865,0.5214573329000001,1.67,1.888,0.5183348339,1.9578598009000001,0.311,0,0.311,1.577,0.5183348339,1.6600000000000001
2019-05-26 14:00:00,2.0855,0.6401122948,2.181525613,0.138,0,0.138,1.9475,0.6401122948,2.05,2.0665,0.6338672968,2.161529551,0.138,0,0.138,1.9285,0.6338672968,2.03
2019-05-26 14:30:00,1.9849999999999999,0.4871098439,2.0438935882,0.503,0,0.503,1.482,0.4871098439,1.56,1.9755,0.4839873449,2.0339233024,0.503,0,0.503,1.4725000000000001,0.4839873449,1.55
2019-05-26 15:00:00,2.023,0.5776623149,2.1038590138,0.2655,0,0.2655,1.7575,0.5776623149,1.85,1.9849999999999999,0.5651723189,2.0638906827,0.2655,0,0.2655,1.7195,0.5651723189,1.81
2019-05-26 15:30:00,2.006,0.5932748098,2.0918917276,0.201,0,0.201,1.8050000000000002,0.5932748098,1.9,1.987,0.5870298118,2.0719008181,0.201,0,0.201,1.786,0.5870298118,1.88
2019-05-26 16:00:00,1.963,0.4714973489,2.0188310355,0.5285000000000001,0,0.5285000000000001,1.4344999999999999,0.4714973489,1.51,1.944,0.4652523509,1.9988986342000001,0.5285000000000001,0,0.5285000000000001,1.4155,0.4652523509,1.49
2019-05-26 16:30:00,1.8175,0.39655737290000004,1.8602591217,0.611,0,0.611,1.2065000000000001,0.39655737290000004,1.27,1.8365,0.40280237090000004,1.8801547808999999,0.611,0,0.611,1.2255,0.40280237090000004,1.29
2019-05-26 17:00:00,1.8285,0.4246598639,1.8771649501,0.5365,0,0.5365,1.292,0.4246598639,1.3599999999999999,1.8475000000000001,0.4309048619,1.8970859891,0.5365,0,0.5365,1.311,0.4309048619,1.38
2019-05-26 17:30:00,2.007,0.5464373249,2.0800583525,0.34450000000000003,0,0.34450000000000003,1.6625,0.5464373249,1.75,2.007,0.5464373249,2.0800583525,0.34450000000000003,0,0.34450000000000003,1.6625,0.5464373249,1.75
2019-05-26 18:00:00,1.9835,0.5089673369000001,2.0477597515,0.435,0,0.435,1.5485,0.5089673369000001,1.63,1.9929999999999999,0.5120898359,2.0577378356,0.435,0,0.435,1.558,0.5120898359,1.6400000000000001
2019-05-26 18:30:00,2.0935,0.5901523108,2.1750912625,0.298,0,0.298,1.7955,0.5901523108,1.8900000000000001,2.065,0.5807848139,2.1451191109,0.298,0,0.298,1.767,0.5807848139,1.8599999999999999
2019-05-26 19:00:00,2.184,0.6120098038,2.2681296259,0.322,0,0.322,1.862,0.6120098038,1.96,2.108,0.5870298118,2.1882111415,0.322,0,0.322,1.786,0.5870298118,1.88
2019-05-26 19:30:00,2.3285,0.7306647658000001,2.4404473463,0.10550000000000001,0,0.10550000000000001,2.223,0.7306647658000001,2.34,2.243,0.7025622748,2.35045586,0.10550000000000001,0,0.10550000000000001,2.1375,0.7025622748,2.25
2019-05-26 20:00:00,2.301,0.3341073929,2.3251298351,1.2845,0,1.2845,1.0165,0.3341073929,1.07,2.149,0.2841474089,2.1677040273,1.2845,0,1.2845,0.8645,0.2841474089,0.91
2019-05-26 20:30:00,2.0245,0.6120098038,2.114983747,0.1625,0,0.1625,1.862,0.6120098038,1.96,1.9865,0.5995198078,2.0749954819,0.1625,0,0.1625,1.824,0.5995198078,1.92
2019-05-26 21:00:00,2.029,0.6026423068,2.1166054781,0.1955,0,0.1955,1.8335,0.6026423068,1.9300000000000002,2.0005,0.5932748098,2.0866181371,0.1955,0,0.1955,1.8050000000000002,0.5932748098,1.9
2019-05-26 21:30:00,2.138,0.6650922868,2.2390604614,0.1145,0,0.1145,2.0235,0.6650922868,2.13,2.062,0.6401122948,2.1590710387,0.1145,0,0.1145,1.9475,0.6401122948,2.05
2019-05-26 22:00:00,2.008,0.6494797918,2.1104236542,0.032,0,0.032,1.976,0.6494797918,2.08,2.008,0.6494797918,2.1104236542,0.032,0,0.032,1.976,0.6494797918,2.08
2019-05-26 22:30:00,1.901,0.5620498199,1.982347346,0.191,0,0.191,1.71,0.5620498199,1.8,1.8915000000000002,0.5589273209,1.9723518956000001,0.191,0,0.191,1.7005,0.5589273209,1.79
2019-05-26 23:00:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2019-05-26 23:30:00,1.7625000000000002,0.5433148259,1.8443419558,0.1095,0,0.1095,1.653,0.5433148259,1.74,1.7530000000000001,0.5401923269000001,1.8343436837,0.1095,0,0.1095,1.6435,0.5401923269000001,1.73
2019-05-27 00:00:00,1.8185,0.5901523108,1.9118634889,0.023,0,0.023,1.7955,0.5901523108,1.8900000000000001,1.8090000000000002,0.5870298118,1.9018635598,0.023,0,0.023,1.786,0.5870298118,1.88
2019-05-27 00:30:00,1.4725000000000001,0.4215373649,1.5316494377,0.19,0,0.19,1.2825,0.4215373649,1.35,1.463,0.4184148659,1.5216569916,0.19,0,0.19,1.2730000000000001,0.4184148659,1.34
2019-05-27 01:00:00,1.5185,0.4902323429,1.5956722721,0.027,0,0.027,1.4915,0.4902323429,1.57,1.509,0.4871098439,1.5856724126000001,0.027,0,0.027,1.482,0.4871098439,1.56
2019-05-27 01:30:00,1.476,0.36220988390000003,1.5197934069999999,0.374,0,0.374,1.102,0.36220988390000003,1.16,1.476,0.36220988390000003,1.5197934069999999,0.374,0,0.374,1.102,0.36220988390000003,1.16
2019-05-27 02:00:00,1.437,0.4433948579,1.5038510565,0.088,0,0.088,1.349,0.4433948579,1.42,1.4275,0.4402723589,1.4938527371,0.088,0,0.088,1.3395000000000001,0.4402723589,1.4100000000000001
2019-05-27 02:30:00,1.4145,0.4309048619,1.4786782104,0.10350000000000001,0,0.10350000000000001,1.311,0.4309048619,1.38,1.405,0.4277823629,1.4686806154,0.10350000000000001,0,0.10350000000000001,1.3014999999999999,0.4277823629,1.37
2019-05-27 03:00:00,1.358,0.40280237090000004,1.4164793504,0.1325,0,0.1325,1.2255,0.40280237090000004,1.29,1.358,0.40280237090000004,1.4164793504,0.1325,0,0.1325,1.2255,0.40280237090000004,1.29
2019-05-27 03:30:00,1.4405000000000001,0.4340273609,1.5044666829,0.12,0,0.12,1.3205,0.4340273609,1.3900000000000001,1.431,0.4309048619,1.4944698057,0.12,0,0.12,1.311,0.4309048619,1.38
2019-05-27 04:00:00,1.504,0.4402723589,1.5671170185999999,0.1645,0,0.1645,1.3395000000000001,0.4402723589,1.4100000000000001,1.504,0.4402723589,1.5671170185999999,0.1645,0,0.1645,1.3395000000000001,0.4402723589,1.4100000000000001
2019-05-27 04:30:00,1.4755,0.4683748499,1.5480553123,0.0505,0,0.0505,1.425,0.4683748499,1.5,1.466,0.4652523509,1.5380558345000002,0.0505,0,0.0505,1.4155,0.4652523509,1.49
2019-05-27 05:00:00,1.4945,0.4839873449,1.5709150200000002,0.022,0,0.022,1.4725000000000001,0.4839873449,1.55,1.4849999999999999,0.4808648459,1.5609151162,0.022,0,0.022,1.463,0.4808648459,1.54
2019-05-27 05:30:00,1.5365,0.4683748499,1.6063023532,0.1115,0,0.1115,1.425,0.4683748499,1.5,1.5270000000000001,0.4652523509,1.5963047172,0.1115,0,0.1115,1.4155,0.4652523509,1.49
2019-05-27 06:00:00,1.38,0.41216986790000004,1.4402374804,0.126,0,0.126,1.254,0.41216986790000004,1.32,1.38,0.41216986790000004,1.4402374804,0.126,0,0.126,1.254,0.41216986790000004,1.32
2019-05-27 06:30:00,1.528,0.4371498599,1.5893029919,0.198,0,0.198,1.33,0.4371498599,1.4,1.5185,0.4340273609,1.5793106091,0.198,0,0.198,1.3205,0.4340273609,1.3900000000000001
2019-05-27 07:00:00,1.4535,0.4402723589,1.5187172219,0.114,0,0.114,1.3395000000000001,0.4402723589,1.4100000000000001,1.4535,0.4402723589,1.5187172219,0.114,0,0.114,1.3395000000000001,0.4402723589,1.4100000000000001
2019-05-27 07:30:00,1.57,0.40592486990000004,1.6216272691,0.335,0,0.335,1.235,0.40592486990000004,1.3,1.5605,0.40280237090000004,1.6116482246000001,0.335,0,0.335,1.2255,0.40280237090000004,1.29
2019-05-27 08:00:00,1.8050000000000002,0.5183348339,1.8779499461,0.228,0,0.228,1.577,0.5183348339,1.6600000000000001,1.8050000000000002,0.5183348339,1.8779499461,0.228,0,0.228,1.577,0.5183348339,1.6600000000000001
