Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-27 08:30:00,2.024,0.5714173169,2.1031152489,0.28550000000000003,0,0.28550000000000003,1.7385000000000002,0.5714173169,1.83,2.024,0.5714173169,2.1031152489,0.28550000000000003,0,0.28550000000000003,1.7385000000000002,0.5714173169,1.83
2019-05-27 09:00:00,2.0435,0.5714173169,2.12188831,0.305,0,0.305,1.7385000000000002,0.5714173169,1.83,2.0435,0.5714173169,2.12188831,0.305,0,0.305,1.7385000000000002,0.5714173169,1.83
2019-05-27 09:30:00,2.254,0.6057648058,2.3339809339,0.41100000000000003,0,0.41100000000000003,1.843,0.6057648058,1.94,2.2065,0.5901523108,2.2840582304,0.41100000000000003,0,0.41100000000000003,1.7955,0.5901523108,1.8900000000000001
2019-05-27 10:00:00,2.231,0.5214573329000001,2.2911304524,0.6445000000000001,0,0.6445000000000001,1.5865,0.5214573329000001,1.67,2.0885,0.4746198479,2.1417507441,0.6445000000000001,0,0.6445000000000001,1.444,0.4746198479,1.52
2019-05-27 10:30:00,2.2825,0.6026423068,2.3607168403,0.449,0,0.449,1.8335,0.6026423068,1.9300000000000002,2.254,0.5932748098,2.3307704735,0.449,0,0.449,1.8050000000000002,0.5932748098,1.9
2019-05-27 11:00:00,2.0855,0.4933548419,2.1430607201,0.5845,0,0.5845,1.501,0.4933548419,1.58,2.076,0.4902323429,2.13309722,0.5845,0,0.5845,1.4915,0.4902323429,1.57
2019-05-27 11:30:00,2.0155,0.4465173569,2.0643686686,0.657,0,0.657,1.3585,0.4465173569,1.43,2.006,0.4433948579,2.0544184092,0.657,0,0.657,1.349,0.4433948579,1.42
2019-05-27 12:00:00,1.839,0.3465973889,1.8713766991,0.7845000000000001,0,0.7845000000000001,1.0545,0.3465973889,1.11,1.839,0.3465973889,1.8713766991,0.7845000000000001,0,0.7845000000000001,1.0545,0.3465973889,1.11
2019-05-27 12:30:00,1.774,0.3309848939,1.8046127008,0.767,0,0.767,1.007,0.3309848939,1.06,1.774,0.3309848939,1.8046127008,0.767,0,0.767,1.007,0.3309848939,1.06
2019-05-27 13:00:00,1.7850000000000001,0.3278623949,1.8148605318,0.7875000000000001,0,0.7875000000000001,0.9975,0.3278623949,1.05,1.7755,0.3247398959,1.8049532542,0.7875000000000001,0,0.7875000000000001,0.988,0.3247398959,1.04
2019-05-27 13:30:00,1.587,0.2341874249,1.6041860085000001,0.8745,0,0.8745,0.7125,0.2341874249,0.75,1.587,0.2341874249,1.6041860085000001,0.8745,0,0.8745,0.7125,0.2341874249,0.75
2019-05-27 14:00:00,1.6099999999999999,0.3184948979,1.6412004753,0.641,0,0.641,0.969,0.3184948979,1.02,1.6099999999999999,0.3184948979,1.6412004753,0.641,0,0.641,0.969,0.3184948979,1.02
2019-05-27 14:30:00,1.4929999999999999,0.19983993590000002,1.5063150401,0.885,0,0.885,0.608,0.19983993590000002,0.64,1.4929999999999999,0.19983993590000002,1.5063150401,0.885,0,0.885,0.608,0.19983993590000002,0.64
2019-05-27 15:00:00,1.4889999999999999,0.22481992790000002,1.505876821,0.805,0,0.805,0.684,0.22481992790000002,0.72,1.4889999999999999,0.22481992790000002,1.505876821,0.805,0,0.805,0.684,0.22481992790000002,0.72
2019-05-27 15:30:00,1.6280000000000001,0.3372298919,1.6625606756,0.602,0,0.602,1.026,0.3372298919,1.08,1.6280000000000001,0.3372298919,1.6625606756,0.602,0,0.602,1.026,0.3372298919,1.08
2019-05-27 16:00:00,1.8205,0.4371498599,1.8722500501,0.49050000000000005,0,0.49050000000000005,1.33,0.4371498599,1.4,1.811,0.4340273609,1.8622837458000001,0.49050000000000005,0,0.49050000000000005,1.3205,0.4340273609,1.3900000000000001
2019-05-27 16:30:00,1.9435,0.5027223389000001,2.0074665626,0.41400000000000003,0,0.41400000000000003,1.5295,0.5027223389000001,1.6099999999999999,1.9435,0.5027223389000001,2.0074665626,0.41400000000000003,0,0.41400000000000003,1.5295,0.5027223389000001,1.6099999999999999
2019-05-27 17:00:00,1.9975,0.5058448379,2.0605545977,0.4585,0,0.4585,1.5390000000000001,0.5058448379,1.62,1.9975,0.5058448379,2.0605545977,0.4585,0,0.4585,1.5390000000000001,0.5058448379,1.62
2019-05-27 17:30:00,2.0305,0.5058448379,2.0925604531,0.49150000000000005,0,0.49150000000000005,1.5390000000000001,0.5058448379,1.62,2.0305,0.5058448379,2.0925604531,0.49150000000000005,0,0.49150000000000005,1.5390000000000001,0.5058448379,1.62
2019-05-27 18:00:00,1.9969999999999999,0.4808648459,2.054078869,0.534,0,0.534,1.463,0.4808648459,1.54,1.9875,0.4777423469,2.0441120322,0.534,0,0.534,1.4535,0.4777423469,1.53
2019-05-27 18:30:00,2.089,0.5870298118,2.1699135927,0.303,0,0.303,1.786,0.5870298118,1.88,2.0795,0.5839073129,2.1599231468,0.303,0,0.303,1.7765,0.5839073129,1.87
2019-05-27 19:00:00,2.08,0.6307447978,2.1735314582,0.161,0,0.161,1.919,0.6307447978,2.02,2.08,0.6307447978,2.1735314582,0.161,0,0.161,1.919,0.6307447978,2.02
2019-05-27 19:30:00,2.255,0.6619697878,2.3501551013,0.241,0,0.241,2.014,0.6619697878,2.12,2.255,0.6619697878,2.3501551013,0.241,0,0.241,2.014,0.6619697878,2.12
2019-05-27 20:00:00,2.364,0.7400322628,2.4771240885,0.1125,0,0.1125,2.2515,0.7400322628,2.37,2.3545,0.7369097638000001,2.4671250982,0.1125,0,0.1125,2.242,0.7369097638000001,2.36
2019-05-27 20:30:00,2.196,0.6838272808,2.3000077717,0.1155,0,0.1155,2.0805,0.6838272808,2.19,2.196,0.6838272808,2.3000077717,0.1155,0,0.1155,2.0805,0.6838272808,2.19
2019-05-27 21:00:00,2.1715,0.6900722788,2.2785109172,0.07200000000000001,0,0.07200000000000001,2.0995,0.6900722788,2.21,2.1715,0.6900722788,2.2785109172,0.07200000000000001,0,0.07200000000000001,2.0995,0.6900722788,2.21
2019-05-27 21:30:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16
2019-05-27 22:00:00,2.219,0.7275422668,2.3352256315,0.0055000000000000005,0,0.0055000000000000005,2.2135,0.7275422668,2.33,2.2095000000000002,0.7244197678000001,2.3252256342,0.0055000000000000005,0,0.0055000000000000005,2.204,0.7244197678000001,2.32
2019-05-27 22:30:00,1.8755000000000002,0.5433148259,1.9526113925000002,0.2225,0,0.2225,1.653,0.5433148259,1.74,1.866,0.5401923269000001,1.942617757,0.2225,0,0.2225,1.6435,0.5401923269000001,1.73
2019-05-27 23:00:00,1.8885,0.6120098038,1.9851922451,0.026500000000000003,0,0.026500000000000003,1.862,0.6120098038,1.96,1.8885,0.6120098038,1.9851922451,0.026500000000000003,0,0.026500000000000003,1.862,0.6120098038,1.96
2019-05-27 23:30:00,1.553,0.39967987190000004,1.6036062484,0.337,0,0.337,1.216,0.39967987190000004,1.28,1.5434999999999999,0.39655737290000004,1.5936279365,0.337,0,0.337,1.2065000000000001,0.39655737290000004,1.27
2019-05-28 00:00:00,1.6155,0.4964773409,1.690068046,0.105,0,0.105,1.5105,0.4964773409,1.5899999999999999,1.6059999999999999,0.4933548419,1.680069939,0.105,0,0.105,1.501,0.4933548419,1.58
2019-05-28 00:30:00,1.685,0.5120898359,1.7610965334,0.127,0,0.127,1.558,0.5120898359,1.6400000000000001,1.685,0.5120898359,1.7610965334,0.127,0,0.127,1.558,0.5120898359,1.6400000000000001
2019-05-28 01:00:00,1.5205000000000002,0.4465173569,1.584707544,0.162,0,0.162,1.3585,0.4465173569,1.43,1.5205000000000002,0.4465173569,1.584707544,0.162,0,0.162,1.3585,0.4465173569,1.43
2019-05-28 01:30:00,1.558,0.4746198479,1.6286890434,0.114,0,0.114,1.444,0.4746198479,1.52,1.558,0.4746198479,1.6286890434,0.114,0,0.114,1.444,0.4746198479,1.52
2019-05-28 02:00:00,1.5670000000000002,0.4902323429,1.6418942566,0.0755,0,0.0755,1.4915,0.4902323429,1.57,1.5670000000000002,0.4902323429,1.6418942566,0.0755,0,0.0755,1.4915,0.4902323429,1.57
2019-05-28 02:30:00,1.396,0.37782237890000003,1.4462246541,0.24650000000000002,0,0.24650000000000002,1.1495,0.37782237890000003,1.21,1.396,0.37782237890000003,1.4462246541,0.24650000000000002,0,0.24650000000000002,1.1495,0.37782237890000003,1.21
2019-05-28 03:00:00,1.475,0.4839873449,1.5523751962999999,0.0025,0,0.0025,1.4725000000000001,0.4839873449,1.55,1.475,0.4839873449,1.5523751962999999,0.0025,0,0.0025,1.4725000000000001,0.4839873449,1.55
2019-05-28 03:30:00,1.5859999999999999,0.5089673369000001,1.665666158,0.0375,0,0.0375,1.5485,0.5089673369000001,1.63,1.5859999999999999,0.5089673369000001,1.665666158,0.0375,0,0.0375,1.5485,0.5089673369000001,1.63
2019-05-28 04:00:00,1.469,0.4683748499,1.541861213,0.044,0,0.044,1.425,0.4683748499,1.5,1.4595,0.4652523509,1.5318616125,0.044,0,0.044,1.4155,0.4652523509,1.49
2019-05-28 04:30:00,1.3755,0.40280237090000004,1.4332655023,0.15,0,0.15,1.2255,0.40280237090000004,1.29,1.3755,0.40280237090000004,1.4332655023,0.15,0,0.15,1.2255,0.40280237090000004,1.29
2019-05-28 05:00:00,1.516,0.4683748499,1.5867044463000002,0.091,0,0.091,1.425,0.4683748499,1.5,1.5065,0.4652523509,1.5767060601,0.091,0,0.091,1.4155,0.4652523509,1.49
2019-05-28 05:30:00,1.4445000000000001,0.4246598639,1.5056281912,0.1525,0,0.1525,1.292,0.4246598639,1.3599999999999999,1.435,0.4215373649,1.4956332271,0.1525,0,0.1525,1.2825,0.4215373649,1.35
2019-05-28 06:00:00,1.5615,0.4746198479,1.6320374536000002,0.11750000000000001,0,0.11750000000000001,1.444,0.4746198479,1.52,1.552,0.4714973489,1.6220399964,0.11750000000000001,0,0.11750000000000001,1.4344999999999999,0.4714973489,1.51
2019-05-28 06:30:00,2.034,0.6494797918,2.1351768077,0.058,0,0.058,1.976,0.6494797918,2.08,2.015,0.6432347938,2.1151775339,0.058,0,0.058,1.957,0.6432347938,2.06
2019-05-28 07:00:00,2.107,0.6369897958,2.2011826367,0.169,0,0.169,1.9380000000000002,0.6369897958,2.04,2.0975,0.6338672968,2.1911855239,0.169,0,0.169,1.9285,0.6338672968,2.03
2019-05-28 07:30:00,2.445,0.7587672568,2.5600298338,0.1365,0,0.1365,2.3085,0.7587672568,2.43,2.4355,0.7556447578000001,2.5500312253,0.1365,0,0.1365,2.299,0.7556447578000001,2.42
2019-05-28 08:00:00,2.414,0.7493997598000001,2.527646336,0.134,0,0.134,2.2800000000000002,0.7493997598000001,2.4,2.395,0.7431547618000001,2.5076490983,0.134,0,0.134,2.261,0.7431547618000001,2.38
2019-05-28 08:30:00,2.535,0.7650122548,2.6479178141,0.20750000000000002,0,0.20750000000000002,2.3275,0.7650122548,2.45,2.5255,0.7618897558000001,2.6379208195,0.20750000000000002,0,0.20750000000000002,2.318,0.7618897558000001,2.44
2019-05-28 09:00:00,2.52,0.6463572928,2.6015721688999998,0.5535,0,0.5535,1.9665,0.6463572928,2.07,2.3775,0.5995198078,2.4519237855,0.5535,0,0.5535,1.824,0.5995198078,1.92
2019-05-28 09:30:00,2.683,0.7119297718,2.7758481587,0.517,0,0.517,2.166,0.7119297718,2.2800000000000002,2.4645,0.6401122948,2.5462725699,0.517,0,0.517,1.9475,0.6401122948,2.05
2019-05-28 10:00:00,2.722,0.7400322628,2.8208033873,0.47050000000000003,0,0.47050000000000003,2.2515,0.7400322628,2.37,2.5035,0.6682147858,2.5911432322,0.47050000000000003,0,0.47050000000000003,2.033,0.6682147858,2.14
2019-05-28 10:30:00,2.7445,0.7587672568,2.8474564088000003,0.436,0,0.436,2.3085,0.7587672568,2.43,2.526,0.6869497798,2.6177425389,0.436,0,0.436,2.09,0.6869497798,2.2
2019-05-28 11:00:00,2.7845,0.7587672568,2.8860297989,0.47600000000000003,0,0.47600000000000003,2.3085,0.7587672568,2.43,2.509,0.6682147858,2.5964575868,0.47600000000000003,0,0.47600000000000003,2.033,0.6682147858,2.14
2019-05-28 11:30:00,2.9,0.8024822428,3.0089828431,0.4585,0,0.4585,2.4415,0.8024822428,2.5700000000000003,2.615,0.7088072728,2.7093602105,0.4585,0,0.4585,2.1565,0.7088072728,2.27
2019-05-28 12:00:00,2.9,0.7899922468,3.0056759223,0.4965,0,0.4965,2.4035,0.7899922468,2.5300000000000002,2.634,0.7025622748,2.7260868932999998,0.4965,0,0.4965,2.1375,0.7025622748,2.25
2019-05-28 12:30:00,2.919,0.7712572528,3.0191718649,0.5725,0,0.5725,2.3465,0.7712572528,2.47,2.6055,0.6682147858,2.6898217878,0.5725,0,0.5725,2.033,0.6682147858,2.14
2019-05-28 13:00:00,2.6205,0.6650922868,2.7035842876,0.597,0,0.597,2.0235,0.6650922868,2.13,2.345,0.5745398159,2.4143572644,0.597,0,0.597,1.748,0.5745398159,1.8399999999999999
2019-05-28 13:30:00,2.5235000000000003,0.6494797918,2.6057390986,0.5475,0,0.5475,1.976,0.6494797918,2.08,2.5140000000000002,0.6463572928,2.5957607266,0.5475,0,0.5475,1.9665,0.6463572928,2.07
2019-05-28 14:00:00,2.583,0.6963172768,2.6752096647,0.4645,0,0.4645,2.1185,0.6963172768,2.23,2.564,0.6900722788,2.6552393018,0.4645,0,0.4645,2.0995,0.6900722788,2.21
2019-05-28 14:30:00,2.4645,0.5901523108,2.5341744218,0.669,0,0.669,1.7955,0.5901523108,1.8900000000000001,2.455,0.5870298118,2.5242085888,0.669,0,0.669,1.786,0.5870298118,1.88
2019-05-28 15:00:00,2.4435000000000002,0.5839073129,2.5122977531,0.667,0,0.667,1.7765,0.5839073129,1.87,2.434,0.5807848139,2.5023323121,0.667,0,0.667,1.767,0.5807848139,1.8599999999999999
2019-05-28 15:30:00,2.4015,0.5027223389000001,2.4535549719,0.872,0,0.872,1.5295,0.5027223389000001,1.6099999999999999,2.392,0.4995998399,2.4436169913,0.872,0,0.872,1.52,0.4995998399,1.6
2019-05-28 16:00:00,2.293,0.4590073529,2.3384902715,0.8965000000000001,0,0.8965000000000001,1.3965,0.4590073529,1.47,2.293,0.4590073529,2.3384902715,0.8965000000000001,0,0.8965000000000001,1.3965,0.4590073529,1.47
2019-05-28 16:30:00,2.4145,0.5932748098,2.4863196194,0.6095,0,0.6095,1.8050000000000002,0.5932748098,1.9,2.4050000000000002,0.5901523108,2.4763490768,0.6095,0,0.6095,1.7955,0.5901523108,1.8900000000000001
2019-05-28 17:00:00,2.2965,0.4964773409,2.3495535746,0.786,0,0.786,1.5105,0.4964773409,1.5899999999999999,2.2965,0.4964773409,2.3495535746,0.786,0,0.786,1.5105,0.4964773409,1.5899999999999999
2019-05-28 17:30:00,2.3175,0.5370698279,2.3789178737,0.6835,0,0.6835,1.634,0.5370698279,1.72,2.308,0.5339473289000001,2.3689583681,0.6835,0,0.6835,1.6245,0.5339473289000001,1.71
2019-05-28 18:00:00,2.5235000000000003,0.6432347938,2.6041895572,0.5665,0,0.5665,1.957,0.6432347938,2.06,2.5140000000000002,0.6401122948,2.5942127419,0.5665,0,0.5665,1.9475,0.6401122948,2.05
2019-05-28 18:30:00,2.4130000000000003,0.6369897958,2.495661235,0.47500000000000003,0,0.47500000000000003,1.9380000000000002,0.6369897958,2.04,2.4035,0.6338672968,2.4856789817,0.47500000000000003,0,0.47500000000000003,1.9285,0.6338672968,2.03
2019-05-28 19:00:00,2.4635,0.7025622748,2.5617232481,0.326,0,0.326,2.1375,0.7025622748,2.25,2.454,0.6994397758,2.5517311770999997,0.326,0,0.326,2.128,0.6994397758,2.24
2019-05-28 19:30:00,2.4595000000000002,0.7337872648,2.5666289175,0.227,0,0.227,2.2325,0.7337872648,2.35,2.45,0.7306647658000001,2.5566327464,0.227,0,0.227,2.223,0.7306647658000001,2.34
2019-05-28 20:00:00,2.434,0.7337872648,2.5422037191999998,0.2015,0,0.2015,2.2325,0.7337872648,2.35,2.4245,0.7306647658000001,2.5322067945,0.2015,0,0.2015,2.223,0.7306647658000001,2.34
2019-05-28 20:30:00,2.372,0.6963172768,2.4720925852,0.2535,0,0.2535,2.1185,0.6963172768,2.23,2.3625,0.6931947778,2.4620977336,0.2535,0,0.2535,2.109,0.6931947778,2.22
2019-05-28 21:00:00,2.3970000000000002,0.7650122548,2.5161185882,0.0695,0,0.0695,2.3275,0.7650122548,2.45,2.3875,0.7618897558000001,2.5061189617,0.0695,0,0.0695,2.318,0.7618897558000001,2.44
2019-05-28 21:30:00,2.334,0.7212972688,2.4429133734,0.1395,0,0.1395,2.1945,0.7212972688,2.31,2.3245,0.7181747698000001,2.4329149697,0.1395,0,0.1395,2.185,0.7181747698000001,2.3
2019-05-28 22:00:00,2.366,0.7618897558000001,2.4856451879,0.048,0,0.048,2.318,0.7618897558000001,2.44,2.3565,0.7587672568,2.4756453704,0.048,0,0.048,2.3085,0.7587672568,2.43
2019-05-28 22:30:00,2.036,0.6463572928,2.1361352368,0.0695,0,0.0695,1.9665,0.6463572928,2.07,2.036,0.6463572928,2.1361352368,0.0695,0,0.0695,1.9665,0.6463572928,2.07
2019-05-28 23:00:00,1.8935,0.6120098038,1.9899493084,0.0315,0,0.0315,1.862,0.6120098038,1.96,1.8935,0.6120098038,1.9899493084,0.0315,0,0.0315,1.862,0.6120098038,1.96
2019-05-28 23:30:00,1.67,0.4590073529,1.7319317972000001,0.2735,0,0.2735,1.3965,0.4590073529,1.47,1.67,0.4590073529,1.7319317972000001,0.2735,0,0.2735,1.3965,0.4590073529,1.47
2019-05-29 00:00:00,1.9855,0.6463572928,2.0880584283,0.019,0,0.019,1.9665,0.6463572928,2.07,1.9665,0.6401122948,2.0680585098,0.019,0,0.019,1.9475,0.6401122948,2.05
2019-05-29 00:30:00,1.645,0.4871098439,1.7156051411000002,0.163,0,0.163,1.482,0.4871098439,1.56,1.6165,0.4777423469,1.6856185808,0.163,0,0.163,1.4535,0.4777423469,1.53
2019-05-29 01:00:00,1.6675,0.5245798319,1.7480675759,0.07150000000000001,0,0.07150000000000001,1.596,0.5245798319,1.6800000000000002,1.658,0.5214573329000001,1.7380683962,0.07150000000000001,0,0.07150000000000001,1.5865,0.5214573329000001,1.67
2019-05-29 01:30:00,1.5795,0.4995998399,1.6566291830000002,0.059500000000000004,0,0.059500000000000004,1.52,0.4995998399,1.6,1.5795,0.4995998399,1.6566291830000002,0.059500000000000004,0,0.059500000000000004,1.52,0.4995998399,1.6
2019-05-29 02:00:00,1.3635,0.40280237090000004,1.4217531431000001,0.138,0,0.138,1.2255,0.40280237090000004,1.29,1.3635,0.40280237090000004,1.4217531431000001,0.138,0,0.138,1.2255,0.40280237090000004,1.29
2019-05-29 02:30:00,1.4085,0.4465173569,1.4775824850000001,0.05,0,0.05,1.3585,0.4465173569,1.43,1.399,0.4433948579,1.4675830471,0.05,0,0.05,1.349,0.4433948579,1.42
2019-05-29 03:00:00,1.79,0.5839073129,1.8828297188,0.0135,0,0.0135,1.7765,0.5839073129,1.87,1.7805,0.5807848139,1.8728297440000001,0.0135,0,0.0135,1.767,0.5807848139,1.8599999999999999
2019-05-29 03:30:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2019-05-29 04:00:00,1.528,0.4933548419,1.6056721334000001,0.027,0,0.027,1.501,0.4933548419,1.58,1.5185,0.4902323429,1.5956722721,0.027,0,0.027,1.4915,0.4902323429,1.57
2019-05-29 04:30:00,1.5215,0.4871098439,1.5975726118,0.0395,0,0.0395,1.482,0.4871098439,1.56,1.512,0.4839873449,1.5875729117000001,0.0395,0,0.0395,1.4725000000000001,0.4839873449,1.55
2019-05-29 05:00:00,1.6835,0.5464373249,1.7699621465000002,0.021,0,0.021,1.6625,0.5464373249,1.75,1.674,0.5433148259,1.7599622154999999,0.021,0,0.021,1.653,0.5433148259,1.74
2019-05-29 05:30:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2019-05-29 06:00:00,1.6059999999999999,0.5183348339,1.6875742947,0.029,0,0.029,1.577,0.5183348339,1.6600000000000001,1.5965,0.5152123349000001,1.6775744395,0.029,0,0.029,1.5675,0.5152123349000001,1.65
2019-05-29 06:30:00,1.8905,0.5839073129,1.9786202263,0.114,0,0.114,1.7765,0.5839073129,1.87,1.8715000000000002,0.5776623149,1.9586234962,0.114,0,0.114,1.7575,0.5776623149,1.85
2019-05-29 07:00:00,2.1865,0.6650922868,2.285416811,0.163,0,0.163,2.0235,0.6650922868,2.13,2.044,0.6182548018,2.1354566256,0.163,0,0.163,1.881,0.6182548018,1.98
2019-05-29 07:30:00,2.424,0.7712572528,2.5437401105,0.0775,0,0.0775,2.3465,0.7712572528,2.47,2.2625,0.7181747698000001,2.3737483544,0.0775,0,0.0775,2.185,0.7181747698000001,2.3
2019-05-29 08:00:00,2.4485,0.7618897558000001,2.5642987833,0.1305,0,0.1305,2.318,0.7618897558000001,2.44,2.344,0.7275422668,2.454313295,0.1305,0,0.1305,2.2135,0.7275422668,2.33
2019-05-29 08:30:00,2.6630000000000003,0.7931147458000001,2.7785967682,0.25,0,0.25,2.4130000000000003,0.7931147458000001,2.54,2.6535,0.7899922468,2.7686007296,0.25,0,0.25,2.4035,0.7899922468,2.5300000000000002
2019-05-29 09:00:00,2.774,0.8430747298,2.8992845669,0.209,0,0.209,2.565,0.8430747298,2.7,2.7645,0.8399522308,2.8892871093,0.209,0,0.209,2.5555,0.8399522308,2.69
2019-05-29 09:30:00,2.8970000000000002,0.9180147058,3.0389735109,0.10400000000000001,0,0.10400000000000001,2.793,0.9180147058,2.94,2.878,0.9117697078,3.0189746604,0.10400000000000001,0,0.10400000000000001,2.774,0.9117697078,2.92
2019-05-29 10:00:00,2.8645,0.8461972288,2.9868729467,0.29,0,0.29,2.5745,0.8461972288,2.71,2.8455,0.8399522308,2.9668822019,0.29,0,0.29,2.5555,0.8399522308,2.69
2019-05-29 10:30:00,2.8805,0.9148922068,3.0223017718,0.097,0,0.097,2.7835,0.9148922068,2.93,2.8615,0.9086472088,3.0023027829,0.097,0,0.097,2.7645,0.9086472088,2.91
2019-05-29 11:00:00,2.8945,0.9055247098,3.0328378212,0.1395,0,0.1395,2.755,0.9055247098,2.9,2.885,0.9024022108,3.0228388561,0.1395,0,0.1395,2.7455,0.9024022108,2.89
2019-05-29 11:30:00,2.884,0.8774222188,3.0145191573,0.21450000000000002,0,0.21450000000000002,2.6695,0.8774222188,2.81,2.8745000000000003,0.8742997198,3.0045216341,0.21450000000000002,0,0.21450000000000002,2.66,0.8742997198,2.8
2019-05-29 12:00:00,2.9835000000000003,0.8961572128,3.1151837827,0.257,0,0.257,2.7265,0.8961572128,2.87,2.974,0.8930347138,3.1051871119,0.257,0,0.257,2.717,0.8930347138,2.86
2019-05-29 12:30:00,3.16,1.0085671767,3.3170480476,0.0915,0,0.0915,3.0685000000000002,1.0085671767,3.23,3.141,1.0023221787,3.297048794,0.0915,0,0.0915,3.0495,1.0023221787,3.21
2019-05-29 13:00:00,2.911,0.8524422268,3.0332455802,0.3175,0,0.3175,2.5935,0.8524422268,2.73,2.892,0.8461972288,3.0132563366,0.3175,0,0.3175,2.5745,0.8461972288,2.71
2019-05-29 13:30:00,2.8795,0.8680547218,3.0074971737,0.23850000000000002,0,0.23850000000000002,2.641,0.8680547218,2.7800000000000002,2.813,0.8461972288,2.9375191489,0.23850000000000002,0,0.23850000000000002,2.5745,0.8461972288,2.71
2019-05-29 14:00:00,2.8515,0.8867897158,2.9862096795,0.1535,0,0.1535,2.698,0.8867897158,2.84,2.8325,0.8805447178,2.9662122733,0.1535,0,0.1535,2.6790000000000003,0.8805447178,2.8200000000000003
2019-05-29 14:30:00,2.7365,0.8305847338000001,2.8597732865000003,0.20950000000000002,0,0.20950000000000002,2.527,0.8305847338000001,2.66,2.727,0.8274622348,2.8497759122,0.20950000000000002,0,0.20950000000000002,2.5175,0.8274622348,2.65
2019-05-29 15:00:00,2.9705,0.9242597038,3.1109686996,0.1585,0,0.1585,2.8120000000000003,0.9242597038,2.96,2.9515000000000002,0.9180147058,3.090971247,0.1585,0,0.1585,2.793,0.9180147058,2.94
2019-05-29 15:30:00,2.9625,0.9086472088,3.0987168312,0.198,0,0.198,2.7645,0.9086472088,2.91,2.9530000000000003,0.9055247098,3.0887188283,0.198,0,0.198,2.755,0.9055247098,2.9
2019-05-29 16:00:00,2.882,0.8680547218,3.0098908618,0.241,0,0.241,2.641,0.8680547218,2.7800000000000002,2.863,0.8618097238,2.9898971554,0.241,0,0.241,2.622,0.8618097238,2.76
2019-05-29 16:30:00,2.8035,0.8243397358000001,2.9221821042,0.29550000000000004,0,0.29550000000000004,2.508,0.8243397358000001,2.64,2.794,0.8212172368,2.9121871077,0.29550000000000004,0,0.29550000000000004,2.4985,0.8212172368,2.63
2019-05-29 17:00:00,2.8064999999999998,0.8368297318,2.9286048299000003,0.2605,0,0.2605,2.5460000000000003,0.8368297318,2.68,2.797,0.8337072328,2.9186087011,0.2605,0,0.2605,2.5365,0.8337072328,2.67
2019-05-29 17:30:00,2.8625,0.8867897158,2.9967152434,0.1645,0,0.1645,2.698,0.8867897158,2.84,2.8529999999999998,0.8836672168,2.9867167174,0.1645,0,0.1645,2.6885,0.8836672168,2.83
2019-05-29 18:00:00,2.9265,0.9148922068,3.0661751418,0.14300000000000002,0,0.14300000000000002,2.7835,0.9148922068,2.93,2.917,0.9117697078,3.0561762057,0.14300000000000002,0,0.14300000000000002,2.774,0.9117697078,2.92
2019-05-29 18:30:00,2.866,0.9024022108,3.0047105934,0.12050000000000001,0,0.12050000000000001,2.7455,0.9024022108,2.89,2.8565,0.8992797118,2.9947113801,0.12050000000000001,0,0.12050000000000001,2.7359999999999998,0.8992797118,2.88
2019-05-29 19:00:00,2.7775,0.8805447178,2.9137373337,0.0985,0,0.0985,2.6790000000000003,0.8805447178,2.8200000000000003,2.768,0.8774222188,2.9037378928,0.0985,0,0.0985,2.6695,0.8774222188,2.81
2019-05-29 19:30:00,2.8255,0.8836672168,2.960459086,0.137,0,0.137,2.6885,0.8836672168,2.83,2.816,0.8805447178,2.9504601336,0.137,0,0.137,2.6790000000000003,0.8805447178,2.8200000000000003
2019-05-29 20:00:00,2.709,0.8524422268,2.8399540049,0.1155,0,0.1155,2.5935,0.8524422268,2.73,2.6995,0.8493197278,2.8299548141,0.1155,0,0.1155,2.584,0.8493197278,2.7199999999999998
2019-05-29 20:30:00,2.618,0.8368297318,2.7484919501,0.07200000000000001,0,0.07200000000000001,2.5460000000000003,0.8368297318,2.68,2.6085000000000003,0.8337072328,2.7384922859,0.07200000000000001,0,0.07200000000000001,2.5365,0.8337072328,2.67
2019-05-29 21:00:00,2.5825,0.8368297318,2.7146989244,0.036500000000000005,0,0.036500000000000005,2.5460000000000003,0.8368297318,2.68,2.5635,0.8305847338000001,2.6946991019,0.036500000000000005,0,0.036500000000000005,2.527,0.8305847338000001,2.66
2019-05-29 21:30:00,2.59,0.8337072328,2.7208762835,0.053500000000000006,0,0.053500000000000006,2.5365,0.8337072328,2.67,2.571,0.8274622348,2.7008766632,0.053500000000000006,0,0.053500000000000006,2.5175,0.8274622348,2.65
2019-05-29 22:00:00,2.4225,0.7681347538000001,2.5413652335,0.0855,0,0.0855,2.337,0.7681347538000001,2.46,2.4035,0.7618897558000001,2.5213663458999998,0.0855,0,0.0855,2.318,0.7618897558000001,2.44
2019-05-29 22:30:00,2.175,0.6713372848,2.2762510297,0.1325,0,0.1325,2.0425,0.6713372848,2.15,2.1655,0.6682147858,2.2662526889,0.1325,0,0.1325,2.033,0.6682147858,2.14
2019-05-29 23:00:00,1.8535,0.5745398159,1.9405046380000002,0.10550000000000001,0,0.10550000000000001,1.748,0.5745398159,1.8399999999999999,1.8439999999999999,0.5714173169,1.9305060864999999,0.10550000000000001,0,0.10550000000000001,1.7385000000000002,0.5714173169,1.83
2019-05-29 23:30:00,1.6945000000000001,0.5120898359,1.7701881962,0.1365,0,0.1365,1.558,0.5120898359,1.6400000000000001,1.6945000000000001,0.5120898359,1.7701881962,0.1365,0,0.1365,1.558,0.5120898359,1.6400000000000001
2019-05-30 00:00:00,1.843,0.5870298118,1.9342318889,0.057,0,0.057,1.786,0.5870298118,1.88,1.8335,0.5839073129,1.9242323145,0.057,0,0.057,1.7765,0.5839073129,1.87
2019-05-30 00:30:00,1.687,0.5277023309000001,1.7676082004,0.0815,0,0.0815,1.6055000000000001,0.5277023309000001,1.69,1.6775,0.5245798319,1.7576092427,0.0815,0,0.0815,1.596,0.5245798319,1.6800000000000002
2019-05-30 01:00:00,1.772,0.5745398159,1.862815074,0.024,0,0.024,1.748,0.5745398159,1.8399999999999999,1.7625000000000002,0.5714173169,1.8528151554,0.024,0,0.024,1.7385000000000002,0.5714173169,1.83
2019-05-30 01:30:00,1.7445,0.5526823229,1.8299557372000002,0.063,0,0.063,1.6815,0.5526823229,1.77,1.7349999999999999,0.5495598239,1.8199563182,0.063,0,0.063,1.6720000000000002,0.5495598239,1.76
2019-05-30 02:00:00,1.6775,0.5433148259,1.7632915953000001,0.0245,0,0.0245,1.653,0.5433148259,1.74,1.6680000000000001,0.5401923269000001,1.7532916899000002,0.0245,0,0.0245,1.6435,0.5401923269000001,1.73
2019-05-30 02:30:00,1.4865,0.4652523509,1.5576077812,0.07100000000000001,0,0.07100000000000001,1.4155,0.4652523509,1.49,1.477,0.4621298519,1.5476088007,0.07100000000000001,0,0.07100000000000001,1.4060000000000001,0.4621298519,1.48
2019-05-30 03:00:00,1.7765,0.5651723189,1.8642349637,0.057,0,0.057,1.7195,0.5651723189,1.81,1.7005,0.5401923269000001,1.7842387733,0.057,0,0.057,1.6435,0.5401923269000001,1.73
2019-05-30 03:30:00,1.528,0.4777423469,1.6009440184,0.0745,0,0.0745,1.4535,0.4777423469,1.53,1.5185,0.4746198479,1.5909450808,0.0745,0,0.0745,1.444,0.4746198479,1.52
2019-05-30 04:00:00,1.5095,0.4871098439,1.5861482434,0.0275,0,0.0275,1.482,0.4871098439,1.56,1.5095,0.4871098439,1.5861482434,0.0275,0,0.0275,1.482,0.4871098439,1.56
2019-05-30 04:30:00,1.5035,0.38406737690000003,1.5517796234999999,0.335,0,0.335,1.1685,0.38406737690000003,1.23,1.5035,0.38406737690000003,1.5517796234999999,0.335,0,0.335,1.1685,0.38406737690000003,1.23
2019-05-30 05:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-05-30 05:30:00,1.548,0.4839873449,1.6218963438,0.0755,0,0.0755,1.4725000000000001,0.4839873449,1.55,1.548,0.4839873449,1.6218963438,0.0755,0,0.0755,1.4725000000000001,0.4839873449,1.55
2019-05-30 06:00:00,1.6325,0.4652523509,1.6975028719,0.217,0,0.217,1.4155,0.4652523509,1.49,1.6325,0.4652523509,1.6975028719,0.217,0,0.217,1.4155,0.4652523509,1.49
2019-05-30 06:30:00,1.8805,0.5277023309000001,1.9531385,0.275,0,0.275,1.6055000000000001,0.5277023309000001,1.69,1.8805,0.5277023309000001,1.9531385,0.275,0,0.275,1.6055000000000001,0.5277023309000001,1.69
2019-05-30 07:00:00,2.219,0.6775822828,2.3201462777,0.1575,0,0.1575,2.0615,0.6775822828,2.17,2.2,0.6713372848,2.3001508103,0.1575,0,0.1575,2.0425,0.6713372848,2.15
2019-05-30 07:30:00,2.4025,0.7525222588,2.5175972672,0.113,0,0.113,2.2895,0.7525222588,2.41,2.374,0.7431547618000001,2.4876002492,0.113,0,0.113,2.261,0.7431547618000001,2.38
2019-05-30 08:00:00,2.4555,0.7525222588,2.5682231211,0.166,0,0.166,2.2895,0.7525222588,2.41,2.446,0.7493997598000001,2.558225166,0.166,0,0.166,2.2800000000000002,0.7493997598000001,2.4
2019-05-30 08:30:00,2.6035,0.7712572528,2.715336075,0.257,0,0.257,2.3465,0.7712572528,2.47,2.594,0.7681347538000001,2.7053404592,0.257,0,0.257,2.337,0.7681347538000001,2.46
2019-05-30 09:00:00,2.9055,0.9024022108,3.0424102287,0.16,0,0.16,2.7455,0.9024022108,2.89,2.8865,0.8961572128,3.0224129433,0.16,0,0.16,2.7265,0.8961572128,2.87
2019-05-30 09:30:00,2.874,0.8774222188,3.0049535354,0.20450000000000002,0,0.20450000000000002,2.6695,0.8774222188,2.81,2.8645,0.8742997198,2.994955801,0.20450000000000002,0,0.20450000000000002,2.66,0.8742997198,2.8
2019-05-30 10:00:00,2.8455,0.8493197278,2.9695478190999998,0.2615,0,0.2615,2.584,0.8493197278,2.7199999999999998,2.8265000000000002,0.8430747298,2.9495554326,0.2615,0,0.2615,2.565,0.8430747298,2.7
2019-05-30 10:30:00,2.65,0.8024822428,2.7688405064,0.20850000000000002,0,0.20850000000000002,2.4415,0.8024822428,2.5700000000000003,2.6405000000000003,0.7993597438000001,2.7588432812,0.20850000000000002,0,0.20850000000000002,2.432,0.7993597438000001,2.56
2019-05-30 11:00:00,2.658,0.7150522708,2.7525013624,0.48250000000000004,0,0.48250000000000004,2.1755,0.7150522708,2.29,2.6485000000000003,0.7119297718,2.7425164083,0.48250000000000004,0,0.48250000000000004,2.166,0.7119297718,2.2800000000000002
2019-05-30 11:30:00,2.7815000000000003,0.7993597438000001,2.8940833177,0.34950000000000003,0,0.34950000000000003,2.432,0.7993597438000001,2.56,2.7720000000000002,0.7962372448,2.8840904545,0.34950000000000003,0,0.34950000000000003,2.4225,0.7962372448,2.55
2019-05-30 12:00:00,2.707,0.7275422668,2.8030638147999998,0.49350000000000005,0,0.49350000000000005,2.2135,0.7275422668,2.33,2.6975,0.7244197678000001,2.793078991,0.49350000000000005,0,0.49350000000000005,2.204,0.7244197678000001,2.32
2019-05-30 12:30:00,2.7359999999999998,0.6838272808,2.8201623623,0.6555000000000001,0,0.6555000000000001,2.0805,0.6838272808,2.19,2.7265,0.6807047818,2.8101888282000003,0.6555000000000001,0,0.6555000000000001,2.071,0.6807047818,2.18
2019-05-30 13:00:00,2.807,0.7681347538000001,2.9102027421,0.47000000000000003,0,0.47000000000000003,2.337,0.7681347538000001,2.46,2.7975,0.7650122548,2.9002155092,0.47000000000000003,0,0.47000000000000003,2.3275,0.7650122548,2.45
2019-05-30 13:30:00,2.459,0.5558048219,2.5210315349,0.768,0,0.768,1.691,0.5558048219,1.78,2.459,0.5558048219,2.5210315349,0.768,0,0.768,1.691,0.5558048219,1.78
2019-05-30 14:00:00,2.4355,0.5183348339,2.4900464353,0.8585,0,0.8585,1.577,0.5183348339,1.6600000000000001,2.426,0.5152123349000001,2.4801047861,0.8585,0,0.8585,1.5675,0.5152123349000001,1.65
2019-05-30 14:30:00,2.5755,0.5745398159,2.6388058379,0.8275,0,0.8275,1.748,0.5745398159,1.8399999999999999,2.3285,0.4933548419,2.3801914314,0.8275,0,0.8275,1.501,0.4933548419,1.58
2019-05-30 15:00:00,2.74,0.7088072728,2.8301957088,0.5835,0,0.5835,2.1565,0.7088072728,2.27,2.4075,0.5995198078,2.4810240325,0.5835,0,0.5835,1.824,0.5995198078,1.92
2019-05-30 15:30:00,2.8835,0.8180947378000001,2.9973073333,0.3945,0,0.3945,2.489,0.8180947378000001,2.62,2.589,0.7212972688,2.68759944,0.3945,0,0.3945,2.1945,0.7212972688,2.31
2019-05-30 16:00:00,2.806,0.8274622348,2.9254623138999998,0.28850000000000003,0,0.28850000000000003,2.5175,0.8274622348,2.65,2.54,0.7400322628,2.6456091454,0.28850000000000003,0,0.28850000000000003,2.2515,0.7400322628,2.37
2019-05-30 16:30:00,2.6775,0.7431547618000001,2.7787200740999998,0.41650000000000004,0,0.41650000000000004,2.261,0.7431547618000001,2.38,2.459,0.6713372848,2.5489948508999998,0.41650000000000004,0,0.41650000000000004,2.0425,0.6713372848,2.15
2019-05-30 17:00:00,2.816,0.8087272408,2.9298286213,0.35550000000000004,0,0.35550000000000004,2.4605,0.8087272408,2.59,2.5975,0.7369097638000001,2.7000078241,0.35550000000000004,0,0.35550000000000004,2.242,0.7369097638000001,2.36
2019-05-30 17:30:00,3.033,0.9055247098,3.165290508,0.278,0,0.278,2.755,0.9055247098,2.9,2.8145,0.8337072328,2.9353837909,0.278,0,0.278,2.5365,0.8337072328,2.67
2019-05-30 18:00:00,2.925,0.8836672168,3.0555675005,0.23650000000000002,0,0.23650000000000002,2.6885,0.8836672168,2.83,2.7255000000000003,0.8180947378000001,2.8456333654,0.23650000000000002,0,0.23650000000000002,2.489,0.8180947378000001,2.62
2019-05-30 18:30:00,2.7535,0.8368297318,2.8778544525000003,0.20750000000000002,0,0.20750000000000002,2.5460000000000003,0.8368297318,2.68,2.592,0.7837472488,2.7079002474,0.20750000000000002,0,0.20750000000000002,2.3845,0.7837472488,2.51
2019-05-30 19:00:00,2.8785,0.9273822028,3.0242023742,0.057,0,0.057,2.8215,0.9273822028,2.9699999999999998,2.717,0.8742997198,2.8542054937,0.057,0,0.057,2.66,0.8742997198,2.8
2019-05-30 19:30:00,2.759,0.8899122148,2.8989696014,0.051500000000000004,0,0.051500000000000004,2.7075,0.8899122148,2.85,2.607,0.8399522308,2.7389722068999998,0.051500000000000004,0,0.051500000000000004,2.5555,0.8399522308,2.69
2019-05-30 20:00:00,2.7685,0.8461972288,2.8949338507,0.194,0,0.194,2.5745,0.8461972288,2.71,2.5785,0.7837472488,2.6949808905,0.194,0,0.194,2.3845,0.7837472488,2.51
2019-05-30 20:30:00,2.5065,0.7681347538000001,2.6215593165,0.1695,0,0.1695,2.337,0.7681347538000001,2.46,2.4305,0.7431547618000001,2.541576135,0.1695,0,0.1695,2.261,0.7431547618000001,2.38
2019-05-30 21:00:00,2.4055,0.7369097638000001,2.5158430496,0.1635,0,0.1635,2.242,0.7369097638000001,2.36,2.396,0.7337872648,2.5058451169,0.1635,0,0.1635,2.2325,0.7337872648,2.35
2019-05-30 21:30:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2019-05-30 22:00:00,2.3575,0.7587672568,2.4765972624,0.049,0,0.049,2.3085,0.7587672568,2.43,2.3575,0.7587672568,2.4765972624,0.049,0,0.049,2.3085,0.7587672568,2.43
2019-05-30 22:30:00,2.1390000000000002,0.6807047818,2.2447004254,0.068,0,0.068,2.071,0.6807047818,2.18,2.1295,0.6775822828,2.2347008748,0.068,0,0.068,2.0615,0.6775822828,2.17
2019-05-30 23:00:00,1.8995000000000002,0.6057648058,1.9937530564000001,0.0565,0,0.0565,1.843,0.6057648058,1.94,1.8805,0.5995198078,1.9737538474,0.0565,0,0.0565,1.824,0.5995198078,1.92
2019-05-30 23:30:00,1.7645,0.5370698279,1.8444251815000001,0.1305,0,0.1305,1.634,0.5370698279,1.72,1.755,0.5339473289000001,1.8344276355,0.1305,0,0.1305,1.6245,0.5339473289000001,1.71
2019-05-31 00:00:00,1.843,0.5682948179,1.9286285283,0.114,0,0.114,1.729,0.5682948179,1.82,1.7765,0.5464373249,1.8586409013,0.114,0,0.114,1.6625,0.5464373249,1.75
2019-05-31 00:30:00,1.7309999999999999,0.5589273209,1.8189999313,0.030500000000000003,0,0.030500000000000003,1.7005,0.5589273209,1.79,1.7215,0.5558048219,1.8090000691,0.030500000000000003,0,0.030500000000000003,1.691,0.5558048219,1.78
2019-05-31 01:00:00,1.6175000000000002,0.5027223389000001,1.6938228951,0.088,0,0.088,1.5295,0.5027223389000001,1.6099999999999999,1.608,0.4995998399,1.6838242189,0.088,0,0.088,1.52,0.4995998399,1.6
2019-05-31 01:30:00,1.5745,0.4839873449,1.6472079407,0.10200000000000001,0,0.10200000000000001,1.4725000000000001,0.4839873449,1.55,1.5745,0.4839873449,1.6472079407,0.10200000000000001,0,0.10200000000000001,1.4725000000000001,0.4839873449,1.55
2019-05-31 02:00:00,1.662,0.5152123349000001,1.7400252153,0.0945,0,0.0945,1.5675,0.5152123349000001,1.65,1.662,0.5152123349000001,1.7400252153,0.0945,0,0.0945,1.5675,0.5152123349000001,1.65
2019-05-31 02:30:00,1.552,0.4777423469,1.6238662968000002,0.0985,0,0.0985,1.4535,0.4777423469,1.53,1.552,0.4777423469,1.6238662968000002,0.0985,0,0.0985,1.4535,0.4777423469,1.53
2019-05-31 03:00:00,1.6375000000000002,0.5370698279,1.7233253465,0.0035,0,0.0035,1.634,0.5370698279,1.72,1.6280000000000001,0.5339473289000001,1.7133253486000002,0.0035,0,0.0035,1.6245,0.5339473289000001,1.71
2019-05-31 03:30:00,1.592,0.5152123349000001,1.6732924879,0.0245,0,0.0245,1.5675,0.5152123349000001,1.65,1.592,0.5152123349000001,1.6732924879,0.0245,0,0.0245,1.5675,0.5152123349000001,1.65
2019-05-31 04:00:00,1.4825,0.4215373649,1.5412657136,0.2,0,0.2,1.2825,0.4215373649,1.35,1.4825,0.4215373649,1.5412657136,0.2,0,0.2,1.2825,0.4215373649,1.35
2019-05-31 04:30:00,1.4155,0.4340273609,1.4805471961,0.095,0,0.095,1.3205,0.4340273609,1.3900000000000001,1.4060000000000001,0.4309048619,1.4705492171,0.095,0,0.095,1.311,0.4309048619,1.38
2019-05-31 05:00:00,1.6680000000000001,0.5370698279,1.7523321603,0.034,0,0.034,1.634,0.5370698279,1.72,1.6585,0.5339473289000001,1.7423323448999999,0.034,0,0.034,1.6245,0.5339473289000001,1.71
2019-05-31 05:30:00,1.6085,0.5027223389000001,1.685230548,0.079,0,0.079,1.5295,0.5027223389000001,1.6099999999999999,1.6085,0.5027223389000001,1.685230548,0.079,0,0.079,1.5295,0.5027223389000001,1.6099999999999999
2019-05-31 06:00:00,1.5514999999999999,0.4871098439,1.6261698097,0.0695,0,0.0695,1.482,0.4871098439,1.56,1.542,0.4839873449,1.6161707057,0.0695,0,0.0695,1.4725000000000001,0.4839873449,1.55
2019-05-31 06:30:00,1.7970000000000002,0.5776623149,1.8875652969,0.0395,0,0.0395,1.7575,0.5776623149,1.85,1.778,0.5714173169,1.8675657284,0.0395,0,0.0395,1.7385000000000002,0.5714173169,1.83
2019-05-31 07:00:00,1.8435000000000001,0.5370698279,1.9201396434,0.20950000000000002,0,0.20950000000000002,1.634,0.5370698279,1.72,1.8435000000000001,0.5370698279,1.9201396434,0.20950000000000002,0,0.20950000000000002,1.634,0.5370698279,1.72
2019-05-31 07:30:00,2.111,0.5963973088,2.1936295836,0.29650000000000004,0,0.29650000000000004,1.8145,0.5963973088,1.9100000000000001,2.1015,0.5932748098,2.1836385346,0.29650000000000004,0,0.29650000000000004,1.8050000000000002,0.5932748098,1.9
2019-05-31 08:00:00,2.2675,0.6401122948,2.3561196914,0.32,0,0.32,1.9475,0.6401122948,2.05,2.258,0.6369897958,2.3461287262,0.32,0,0.32,1.9380000000000002,0.6369897958,2.04
2019-05-31 08:30:00,2.6950000000000003,0.8274622348,2.819169869,0.17750000000000002,0,0.17750000000000002,2.5175,0.8274622348,2.65,2.4955,0.7618897558000001,2.6092137226,0.17750000000000002,0,0.17750000000000002,2.318,0.7618897558000001,2.44
2019-05-31 09:00:00,2.7355,0.7681347538000001,2.8413009784,0.3985,0,0.3985,2.337,0.7681347538000001,2.46,2.593,0.7212972688,2.6914529069,0.3985,0,0.3985,2.1945,0.7212972688,2.31
2019-05-31 09:30:00,2.843,0.8649322228,2.9716589222,0.21150000000000002,0,0.21150000000000002,2.6315,0.8649322228,2.77,2.8335,0.8618097238,2.9616614003,0.21150000000000002,0,0.21150000000000002,2.622,0.8618097238,2.76
2019-05-31 10:00:00,2.923,0.8805447178,3.0527508906,0.244,0,0.244,2.6790000000000003,0.8805447178,2.8200000000000003,2.9135,0.8774222188,3.0427540157,0.244,0,0.244,2.6695,0.8774222188,2.81
2019-05-31 10:30:00,2.6575,0.7650122548,2.765420402,0.33,0,0.33,2.3275,0.7650122548,2.45,2.6385,0.7587672568,2.7454343919,0.33,0,0.33,2.3085,0.7587672568,2.43
2019-05-31 11:00:00,2.6695,0.7650122548,2.7769540868,0.342,0,0.342,2.3275,0.7650122548,2.45,2.6695,0.7650122548,2.7769540868,0.342,0,0.342,2.3275,0.7650122548,2.45
2019-05-31 11:30:00,2.779,0.7806247498000001,2.8865578117,0.404,0,0.404,2.375,0.7806247498000001,2.5,2.7695,0.7775022508,2.8765673988,0.404,0,0.404,2.3655,0.7775022508,2.49
2019-05-31 12:00:00,2.793,0.7993597438000001,2.9051376904,0.361,0,0.361,2.432,0.7993597438000001,2.56,2.7835,0.7962372448,2.8951452468000003,0.361,0,0.361,2.4225,0.7962372448,2.55
2019-05-31 12:30:00,2.8005,0.8180947378000001,2.9175467863,0.3115,0,0.3115,2.489,0.8180947378000001,2.62,2.7815000000000003,0.8118497398000001,2.8975579804000002,0.3115,0,0.3115,2.47,0.8118497398000001,2.6
2019-05-31 13:00:00,2.888,0.8368297318,3.0067969669,0.342,0,0.342,2.5460000000000003,0.8368297318,2.68,2.8785,0.8337072328,2.9968032968,0.342,0,0.342,2.5365,0.8337072328,2.67
2019-05-31 13:30:00,2.518,0.6182548018,2.5927905816,0.637,0,0.637,1.881,0.6182548018,1.98,2.5085,0.6151323028,2.5828201641,0.637,0,0.637,1.8715000000000002,0.6151323028,1.97
2019-05-31 14:00:00,2.547,0.6182548018,2.6209631817,0.666,0,0.666,1.881,0.6182548018,1.98,2.5185,0.6088873048,2.5910588569,0.666,0,0.666,1.8525,0.6088873048,1.9500000000000002
2019-05-31 14:30:00,2.46,0.5152123349000001,2.5133729827,0.8925000000000001,0,0.8925000000000001,1.5675,0.5152123349000001,1.65,2.4125,0.4995998399,2.4636875309,0.8925000000000001,0,0.8925000000000001,1.52,0.4995998399,1.6
2019-05-31 15:00:00,2.5245,0.5495598239,2.5836246341,0.8525,0,0.8525,1.6720000000000002,0.5495598239,1.76,2.3345000000000002,0.4871098439,2.3847780295,0.8525,0,0.8525,1.482,0.4871098439,1.56
2019-05-31 15:30:00,2.4235,0.5277023309000001,2.480286677,0.8180000000000001,0,0.8180000000000001,1.6055000000000001,0.5277023309000001,1.69,2.414,0.5245798319,2.4703400576,0.8180000000000001,0,0.8180000000000001,1.596,0.5245798319,1.6800000000000002
2019-05-31 16:00:00,2.335,0.5120898359,2.390493882,0.777,0,0.777,1.558,0.5120898359,1.6400000000000001,2.3255,0.5089673369000001,2.3805457358,0.777,0,0.777,1.5485,0.5089673369000001,1.63
2019-05-31 16:30:00,2.4295,0.6120098038,2.5053994192999998,0.5675,0,0.5675,1.862,0.6120098038,1.96,2.42,0.6088873048,2.4954245631,0.5675,0,0.5675,1.8525,0.6088873048,1.9500000000000002
2019-05-31 17:00:00,2.1585,0.4746198479,2.2100647615,0.7145,0,0.7145,1.444,0.4746198479,1.52,2.149,0.4714973489,2.2001160765,0.7145,0,0.7145,1.4344999999999999,0.4714973489,1.51
2019-05-31 17:30:00,2.3335,0.5745398159,2.4031891831,0.5855,0,0.5855,1.748,0.5745398159,1.8399999999999999,2.324,0.5714173169,2.393218283,0.5855,0,0.5855,1.7385000000000002,0.5714173169,1.83
2019-05-31 18:00:00,2.3645,0.6244997998,2.445579737,0.4645,0,0.4645,1.9,0.6244997998,2.0,2.355,0.6213773008,2.4355974113,0.4645,0,0.4645,1.8905,0.6213773008,1.99
2019-05-31 18:30:00,2.344,0.6151323028,2.4233703287,0.47250000000000003,0,0.47250000000000003,1.8715000000000002,0.6151323028,1.97,2.3345000000000002,0.6120098038,2.4133889554,0.47250000000000003,0,0.47250000000000003,1.862,0.6120098038,1.96
2019-05-31 19:00:00,2.3045,0.6182548018,2.3859922988,0.42350000000000004,0,0.42350000000000004,1.881,0.6182548018,1.98,2.295,0.6151323028,2.3760077336,0.42350000000000004,0,0.42350000000000004,1.8715000000000002,0.6151323028,1.97
2019-05-31 19:30:00,2.406,0.7150522708,2.5100071215,0.2305,0,0.2305,2.1755,0.7150522708,2.29,2.387,0.7088072728,2.4900154116,0.2305,0,0.2305,2.1565,0.7088072728,2.27
2019-05-31 20:00:00,2.3415,0.7088072728,2.4464320959,0.185,0,0.185,2.1565,0.7088072728,2.27,2.332,0.7056847738,2.4364348955,0.185,0,0.185,2.147,0.7056847738,2.26
2019-05-31 20:30:00,2.3064999999999998,0.7212972688,2.4166530574,0.112,0,0.112,2.1945,0.7212972688,2.31,2.297,0.7181747698000001,2.4066541089,0.112,0,0.112,2.185,0.7181747698000001,2.3
2019-05-31 21:00:00,2.193,0.6931947778,2.2999495647,0.084,0,0.084,2.109,0.6931947778,2.22,2.1835,0.6900722788,2.2899502178,0.084,0,0.084,2.0995,0.6900722788,2.21
2019-05-31 21:30:00,2.2515,0.7181747698000001,2.363266225,0.0665,0,0.0665,2.185,0.7181747698000001,2.3,2.185,0.6963172768,2.2932690095,0.0665,0,0.0665,2.1185,0.6963172768,2.23
2019-05-31 22:00:00,2.2365,0.7244197678000001,2.3508969033,0.0325,0,0.0325,2.204,0.7244197678000001,2.32,2.208,0.7150522708,2.3208971864,0.0325,0,0.0325,2.1755,0.7150522708,2.29
2019-05-31 22:30:00,2.152,0.6807047818,2.2570917128,0.081,0,0.081,2.071,0.6807047818,2.18,2.1045,0.6650922868,2.2070949232,0.081,0,0.081,2.0235,0.6650922868,2.13
2019-05-31 23:00:00,1.9635,0.5745398159,2.0458319212,0.2155,0,0.2155,1.748,0.5745398159,1.8399999999999999,1.897,0.5526823229,1.975871137,0.2155,0,0.2155,1.6815,0.5526823229,1.77
2019-05-31 23:30:00,1.879,0.5682948179,1.9630588376,0.15,0,0.15,1.729,0.5682948179,1.82,1.8695,0.5651723189,1.953061699,0.15,0,0.15,1.7195,0.5651723189,1.81
2019-06-01 00:00:00,1.783,0.5651723189,1.8704300976,0.0635,0,0.0635,1.7195,0.5651723189,1.81,1.7735,0.5620498199,1.8604306625,0.0635,0,0.0635,1.71,0.5620498199,1.8
2019-06-01 00:30:00,1.642,0.5089673369000001,1.7190729333,0.0935,0,0.0935,1.5485,0.5089673369000001,1.63,1.6325,0.5058448379,1.709074384,0.0935,0,0.0935,1.5390000000000001,0.5058448379,1.62
2019-06-01 01:00:00,1.5175,0.4496398559,1.5827135717,0.1495,0,0.1495,1.3679999999999999,0.4496398559,1.44,1.508,0.4465173569,1.5727179499,0.1495,0,0.1495,1.3585,0.4465173569,1.43
2019-06-01 01:30:00,1.525,0.4527623549,1.5907918626000002,0.14750000000000002,0,0.14750000000000002,1.3775,0.4527623549,1.45,1.525,0.4527623549,1.5907918626000002,0.14750000000000002,0,0.14750000000000002,1.3775,0.4527623549,1.45
2019-06-01 02:00:00,1.351,0.41216986790000004,1.4124747785,0.097,0,0.097,1.254,0.41216986790000004,1.32,1.351,0.41216986790000004,1.4124747785,0.097,0,0.097,1.254,0.41216986790000004,1.32
2019-06-01 02:30:00,1.2355,0.3559648859,1.2857570727,0.1525,0,0.1525,1.083,0.3559648859,1.1400000000000001,1.2355,0.3559648859,1.2857570727,0.1525,0,0.1525,1.083,0.3559648859,1.1400000000000001
2019-06-01 03:00:00,1.1255,0.3184948979,1.1696962212,0.1565,0,0.1565,0.969,0.3184948979,1.02,1.23,0.3528423869,1.2796084362,0.1565,0,0.1565,1.0735000000000001,0.3528423869,1.13
2019-06-01 03:30:00,1.2355,0.39655737290000004,1.2975815967,0.029,0,0.029,1.2065000000000001,0.39655737290000004,1.27,1.2545,0.40280237090000004,1.317581117,0.029,0,0.029,1.2255,0.40280237090000004,1.29
2019-06-01 04:00:00,1.197,0.35908738490000003,1.2497010643,0.10450000000000001,0,0.10450000000000001,1.0925,0.35908738490000003,1.15,1.197,0.35908738490000003,1.2497010643,0.10450000000000001,0,0.10450000000000001,1.0925,0.35908738490000003,1.15
2019-06-01 04:30:00,1.0895,0.2997599039,1.1299850663,0.17750000000000002,0,0.17750000000000002,0.912,0.2997599039,0.96,1.0895,0.2997599039,1.1299850663,0.17750000000000002,0,0.17750000000000002,0.912,0.2997599039,0.96
2019-06-01 05:00:00,1.103,0.2841474089,1.1390121817,0.23850000000000002,0,0.23850000000000002,0.8645,0.2841474089,0.91,1.103,0.2841474089,1.1390121817,0.23850000000000002,0,0.23850000000000002,0.8645,0.2841474089,0.91
2019-06-01 05:30:00,1.2610000000000001,0.36845488190000003,1.3137275212000001,0.14,0,0.14,1.121,0.36845488190000003,1.18,1.2515,0.36533238290000003,1.3037331015,0.14,0,0.14,1.1115,0.36533238290000003,1.17
2019-06-01 06:00:00,1.202,0.2903924069,1.2365806686,0.3185,0,0.3185,0.8835000000000001,0.2903924069,0.93,1.1925,0.2872699079,1.2266133254,0.3185,0,0.3185,0.874,0.2872699079,0.92
2019-06-01 06:30:00,1.5045000000000002,0.4683748499,1.5757205495000002,0.0795,0,0.0795,1.425,0.4683748499,1.5,1.495,0.4652523509,1.5657217984,0.0795,0,0.0795,1.4155,0.4652523509,1.49
2019-06-01 07:00:00,1.8479999999999999,0.5651723189,1.9324915912,0.1285,0,0.1285,1.7195,0.5651723189,1.81,1.8385,0.5620498199,1.9224937581,0.1285,0,0.1285,1.71,0.5620498199,1.8
2019-06-01 07:30:00,1.888,0.5120898359,1.9562157345000002,0.33,0,0.33,1.558,0.5120898359,1.6400000000000001,1.8405,0.4964773409,1.9062869669,0.33,0,0.33,1.5105,0.4964773409,1.5899999999999999
2019-06-01 08:00:00,2.0705,0.6120098038,2.1590567964,0.20850000000000002,0,0.20850000000000002,1.862,0.6120098038,1.96,2.042,0.6026423068,2.1290706306000002,0.20850000000000002,0,0.20850000000000002,1.8335,0.6026423068,1.9300000000000002
2019-06-01 08:30:00,2.079,0.5433148259,2.1488210721,0.426,0,0.426,1.653,0.5433148259,1.74,2.041,0.5308248299,2.1088992389,0.426,0,0.426,1.615,0.5308248299,1.7000000000000002
2019-06-01 09:00:00,2.0535,0.5027223389000001,2.1141409603,0.524,0,0.524,1.5295,0.5027223389000001,1.6099999999999999,2.044,0.4995998399,2.1041710957,0.524,0,0.524,1.52,0.4995998399,1.6
2019-06-01 09:30:00,2.1305,0.4871098439,2.1854762067,0.6485000000000001,0,0.6485000000000001,1.482,0.4871098439,1.56,2.121,0.4839873449,2.1755194207,0.6485000000000001,0,0.6485000000000001,1.4725000000000001,0.4839873449,1.55
2019-06-01 10:00:00,2.177,0.5120898359,2.2364178948,0.619,0,0.619,1.558,0.5120898359,1.6400000000000001,2.1675,0.5089673369000001,2.226455479,0.619,0,0.619,1.5485,0.5089673369000001,1.63
2019-06-01 10:30:00,2.1625,0.5214573329000001,2.2244828613,0.5760000000000001,0,0.5760000000000001,1.5865,0.5214573329000001,1.67,2.153,0.5183348339,2.2145157484,0.5760000000000001,0,0.5760000000000001,1.577,0.5183348339,1.6600000000000001
2019-06-01 11:00:00,2.1765,0.4871098439,2.2303426306,0.6945,0,0.6945,1.482,0.4871098439,1.56,2.167,0.4839873449,2.2203902247,0.6945,0,0.6945,1.4725000000000001,0.4839873449,1.55
2019-06-01 11:30:00,1.953,0.4496398559,2.0040920638,0.585,0,0.585,1.3679999999999999,0.4496398559,1.44,1.915,0.4371498599,1.9642619479,0.585,0,0.585,1.33,0.4371498599,1.4
