Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-01 12:00:00,1.991,0.3559648859,2.0225706415,0.908,0,0.908,1.083,0.3559648859,1.1400000000000001,1.782,0.2872699079,1.8050063712000002,0.908,0,0.908,0.874,0.2872699079,0.92
2019-06-01 12:30:00,1.955,0.37469987990000003,1.9905840851,0.8150000000000001,0,0.8150000000000001,1.1400000000000001,0.37469987990000003,1.2,1.784,0.3184948979,1.8122072177000002,0.8150000000000001,0,0.8150000000000001,0.969,0.3184948979,1.02
2019-06-01 13:00:00,2.0755,0.5214573329000001,2.1400042056,0.489,0,0.489,1.5865,0.5214573329000001,1.67,1.9615,0.4839873449,2.0203281912,0.489,0,0.489,1.4725000000000001,0.4839873449,1.55
2019-06-01 13:30:00,1.9205,0.4590073529,1.9745905905,0.524,0,0.524,1.3965,0.4590073529,1.47,1.911,0.4558848539,1.9646251551,0.524,0,0.524,1.387,0.4558848539,1.46
2019-06-01 14:00:00,1.592,0.2966374049,1.6194004292000002,0.6895,0,0.6895,0.9025000000000001,0.2966374049,0.9500000000000001,1.592,0.2966374049,1.6194004292000002,0.6895,0,0.6895,0.9025000000000001,0.2966374049,0.9500000000000001
2019-06-01 14:30:00,1.5535,0.2779024109,1.578160955,0.708,0,0.708,0.8455,0.2779024109,0.89,1.544,0.2747799119,1.5682601825,0.708,0,0.708,0.836,0.2747799119,0.88
2019-06-01 15:00:00,1.5415,0.2779024109,1.5663498971,0.6960000000000001,0,0.6960000000000001,0.8455,0.2779024109,0.89,1.532,0.2747799119,1.5564472365,0.6960000000000001,0,0.6960000000000001,0.836,0.2747799119,0.88
2019-06-01 15:30:00,1.5905,0.2435549219,1.6090398535000001,0.8495,0,0.8495,0.741,0.2435549219,0.78,1.581,0.2404324229,1.599177523,0.8495,0,0.8495,0.7315,0.2404324229,0.77
2019-06-01 16:00:00,1.529,0.2373099239,1.5473063691,0.807,0,0.807,0.722,0.2373099239,0.76,1.529,0.2373099239,1.5473063691,0.807,0,0.807,0.722,0.2373099239,0.76
2019-06-01 16:30:00,1.746,0.38406737690000003,1.7877426409,0.5775,0,0.5775,1.1685,0.38406737690000003,1.23,1.7365,0.38094487790000003,1.7777939279,0.5775,0,0.5775,1.159,0.38094487790000003,1.22
2019-06-01 17:00:00,1.78,0.4558848539,1.8374523123,0.393,0,0.393,1.387,0.4558848539,1.46,1.7705000000000002,0.4527623549,1.8274747604,0.393,0,0.393,1.3775,0.4527623549,1.45
2019-06-01 17:30:00,1.9455,0.4683748499,2.0010860176,0.5205000000000001,0,0.5205000000000001,1.425,0.4683748499,1.5,1.936,0.4652523509,1.9911192204,0.5205000000000001,0,0.5205000000000001,1.4155,0.4652523509,1.49
2019-06-01 18:00:00,1.783,0.38718987590000004,1.8245561104,0.605,0,0.605,1.178,0.38718987590000004,1.24,1.783,0.38718987590000004,1.8245561104,0.605,0,0.605,1.178,0.38718987590000004,1.24
2019-06-01 18:30:00,1.883,0.5089673369000001,1.9505734413,0.3345,0,0.3345,1.5485,0.5089673369000001,1.63,1.8735,0.5058448379,1.940587862,0.3345,0,0.3345,1.5390000000000001,0.5058448379,1.62
2019-06-01 19:00:00,1.8435000000000001,0.5308248299,1.9184022649,0.2285,0,0.2285,1.615,0.5308248299,1.7000000000000002,1.834,0.5277023309000001,1.9084092197,0.2285,0,0.2285,1.6055000000000001,0.5277023309000001,1.69
2019-06-01 19:30:00,1.7435,0.4839873449,1.8094297444,0.271,0,0.271,1.4725000000000001,0.4839873449,1.55,1.734,0.4808648459,1.7994407465000002,0.271,0,0.271,1.463,0.4808648459,1.54
2019-06-01 20:00:00,1.843,0.5651723189,1.9277107537,0.12350000000000001,0,0.12350000000000001,1.7195,0.5651723189,1.81,1.7955,0.5495598239,1.8777210256,0.12350000000000001,0,0.12350000000000001,1.6720000000000002,0.5495598239,1.76
2019-06-01 20:30:00,1.74,0.5120898359,1.8137905061000001,0.182,0,0.182,1.558,0.5120898359,1.6400000000000001,1.721,0.5058448379,1.7938004348,0.182,0,0.182,1.5390000000000001,0.5058448379,1.62
2019-06-01 21:00:00,1.7925,0.5589273209,1.8776197698,0.092,0,0.092,1.7005,0.5589273209,1.79,1.7545000000000002,0.5464373249,1.8376245536,0.092,0,0.092,1.6625,0.5464373249,1.75
2019-06-01 21:30:00,1.7595,0.5589273209,1.846141923,0.059000000000000004,0,0.059000000000000004,1.7005,0.5589273209,1.79,1.7215,0.5464373249,1.8061439588,0.059000000000000004,0,0.059000000000000004,1.6625,0.5464373249,1.75
2019-06-01 22:00:00,1.828,0.5995198078,1.9238004054000002,0.004,0,0.004,1.824,0.5995198078,1.92,1.79,0.5870298118,1.8838004141,0.004,0,0.004,1.786,0.5870298118,1.88
2019-06-01 22:30:00,1.6804999999999999,0.5464373249,1.7671089384,0.018000000000000002,0,0.018000000000000002,1.6625,0.5464373249,1.75,1.671,0.5433148259,1.7571089892,0.018000000000000002,0,0.018000000000000002,1.653,0.5433148259,1.74
2019-06-01 23:00:00,1.5145,0.4465173569,1.5789515509,0.156,0,0.156,1.3585,0.4465173569,1.43,1.505,0.4433948579,1.568956341,0.156,0,0.156,1.349,0.4433948579,1.42
2019-06-01 23:30:00,1.5394999999999999,0.4995998399,1.6185364531,0.0195,0,0.0195,1.52,0.4995998399,1.6,1.53,0.4964773409,1.6085365243,0.0195,0,0.0195,1.5105,0.4964773409,1.5899999999999999
2019-06-02 00:00:00,1.3615,0.4340273609,1.4290073478,0.041,0,0.041,1.3205,0.4340273609,1.3900000000000001,1.3615,0.4340273609,1.4290073478,0.041,0,0.041,1.3205,0.4340273609,1.3900000000000001
2019-06-02 00:30:00,1.3255,0.4340273609,1.3947508738,0.005,0,0.005,1.3205,0.4340273609,1.3900000000000001,1.3255,0.4340273609,1.3947508738,0.005,0,0.005,1.3205,0.4340273609,1.3900000000000001
2019-06-02 01:00:00,1.3315000000000001,0.4340273609,1.400454212,0.011,0,0.011,1.3205,0.4340273609,1.3900000000000001,1.3315000000000001,0.4340273609,1.400454212,0.011,0,0.011,1.3205,0.4340273609,1.3900000000000001
2019-06-02 01:30:00,1.214,0.38718987590000004,1.2742495831,0.036000000000000004,0,0.036000000000000004,1.178,0.38718987590000004,1.24,1.214,0.38718987590000004,1.2742495831,0.036000000000000004,0,0.036000000000000004,1.178,0.38718987590000004,1.24
2019-06-02 02:00:00,1.219,0.39655737290000004,1.2818809422,0.0125,0,0.0125,1.2065000000000001,0.39655737290000004,1.27,1.2095,0.39343487390000004,1.2718809889,0.0125,0,0.0125,1.197,0.39343487390000004,1.26
2019-06-02 02:30:00,1.0345,0.2935149059,1.0753330879,0.14150000000000001,0,0.14150000000000001,0.893,0.2935149059,0.9400000000000001,1.025,0.2903924069,1.0653416119,0.14150000000000001,0,0.14150000000000001,0.8835000000000001,0.2903924069,0.93
2019-06-02 03:00:00,1.2815,0.4184148659,1.3480776128,0.0085,0,0.0085,1.2730000000000001,0.4184148659,1.34,1.2815,0.4184148659,1.3480776128,0.0085,0,0.0085,1.2730000000000001,0.4184148659,1.34
2019-06-02 03:30:00,1.2745,0.40592486990000004,1.3375818667,0.0395,0,0.0395,1.235,0.40592486990000004,1.3,1.2650000000000001,0.40280237090000004,1.327582295,0.0395,0,0.0395,1.2255,0.40280237090000004,1.29
2019-06-02 04:00:00,1.314,0.4184148659,1.3790094271,0.041,0,0.041,1.2730000000000001,0.4184148659,1.34,1.3045,0.41529236690000004,1.3690098612,0.041,0,0.041,1.2635,0.41529236690000004,1.33
2019-06-02 04:30:00,1.2775,0.4184148659,1.3442757344,0.0045000000000000005,0,0.0045000000000000005,1.2730000000000001,0.4184148659,1.34,1.268,0.41529236690000004,1.3342757399,0.0045000000000000005,0,0.0045000000000000005,1.2635,0.41529236690000004,1.33
2019-06-02 05:00:00,1.097,0.3060049019,1.1388801517,0.166,0,0.166,0.931,0.3060049019,0.98,1.097,0.3060049019,1.1388801517,0.166,0,0.166,0.931,0.3060049019,0.98
2019-06-02 05:30:00,1.0845,0.3091274009,1.1276967678,0.14400000000000002,0,0.14400000000000002,0.9405,0.3091274009,0.99,1.075,0.3060049019,1.1177047911,0.14400000000000002,0,0.14400000000000002,0.931,0.3060049019,0.98
2019-06-02 06:00:00,1.2095,0.39343487390000004,1.2718809889,0.0125,0,0.0125,1.197,0.39343487390000004,1.26,1.2095,0.39343487390000004,1.2718809889,0.0125,0,0.0125,1.197,0.39343487390000004,1.26
2019-06-02 06:30:00,1.1065,0.2903924069,1.1439711535,0.223,0,0.223,0.8835000000000001,0.2903924069,0.93,1.097,0.2872699079,1.1339898589,0.223,0,0.223,0.874,0.2872699079,0.92
2019-06-02 07:00:00,1.184,0.3153723989,1.2252819063,0.2245,0,0.2245,0.9595,0.3153723989,1.01,1.203,0.3216173969,1.2452496738,0.2245,0,0.2245,0.9785,0.3216173969,1.03
2019-06-02 07:30:00,1.297,0.35908738490000003,1.3457907527000001,0.20450000000000002,0,0.20450000000000002,1.0925,0.35908738490000003,1.15,1.335,0.37157738090000003,1.3857470007,0.20450000000000002,0,0.20450000000000002,1.1305,0.37157738090000003,1.19
2019-06-02 08:00:00,1.354,0.38718987590000004,1.4082727009,0.176,0,0.176,1.178,0.38718987590000004,1.24,1.354,0.38718987590000004,1.4082727009,0.176,0,0.176,1.178,0.38718987590000004,1.24
2019-06-02 08:30:00,1.5979999999999999,0.4964773409,1.673348066,0.08750000000000001,0,0.08750000000000001,1.5105,0.4964773409,1.5899999999999999,1.5885,0.4933548419,1.6633494071000001,0.08750000000000001,0,0.08750000000000001,1.501,0.4933548419,1.58
2019-06-02 09:00:00,1.748,0.4902323429,1.8154425769,0.2565,0,0.2565,1.4915,0.4902323429,1.57,1.7385000000000002,0.4871098439,1.8054523671,0.2565,0,0.2565,1.482,0.4871098439,1.56
2019-06-02 09:30:00,1.8355000000000001,0.5089673369000001,1.9047593024,0.28700000000000003,0,0.28700000000000003,1.5485,0.5089673369000001,1.63,1.8355000000000001,0.5089673369000001,1.9047593024,0.28700000000000003,0,0.28700000000000003,1.5485,0.5089673369000001,1.63
2019-06-02 10:00:00,1.8415,0.4714973489,1.9009029433,0.40700000000000003,0,0.40700000000000003,1.4344999999999999,0.4714973489,1.51,1.8225,0.4652523509,1.8809481652,0.40700000000000003,0,0.40700000000000003,1.4155,0.4652523509,1.49
2019-06-02 10:30:00,2.0135,0.5526823229,2.0879750956,0.332,0,0.332,1.6815,0.5526823229,1.77,1.9755,0.5401923269000001,2.0480253905,0.332,0,0.332,1.6435,0.5401923269000001,1.73
2019-06-02 11:00:00,2.104,0.4933548419,2.161068023,0.603,0,0.603,1.501,0.4933548419,1.58,1.9805000000000001,0.4527623549,2.0315939555,0.603,0,0.603,1.3775,0.4527623549,1.45
2019-06-02 11:30:00,2.5995,0.7119297718,2.6952261964,0.4335,0,0.4335,2.166,0.7119297718,2.2800000000000002,2.419,0.6526022908,2.5054841349,0.4335,0,0.4335,1.9855,0.6526022908,2.09
2019-06-02 12:00:00,2.442,0.6432347938,2.5252950323,0.485,0,0.485,1.957,0.6432347938,2.06,2.252,0.5807848139,2.3256859202999998,0.485,0,0.485,1.767,0.5807848139,1.8599999999999999
2019-06-02 12:30:00,2.316,0.5401923269000001,2.3781639451,0.6725,0,0.6725,1.6435,0.5401923269000001,1.73,2.221,0.5089673369000001,2.2785716469,0.6725,0,0.6725,1.5485,0.5089673369000001,1.63
2019-06-02 13:00:00,2.0435,0.4496398559,2.0923833898,0.6755,0,0.6755,1.3679999999999999,0.4496398559,1.44,2.034,0.4465173569,2.0824345728,0.6755,0,0.6755,1.3585,0.4465173569,1.43
2019-06-02 13:30:00,2.452,0.7618897558000001,2.5676409406,0.134,0,0.134,2.318,0.7618897558000001,2.44,2.4425,0.7587672568,2.5576422737,0.134,0,0.134,2.3085,0.7587672568,2.43
2019-06-02 14:00:00,2.206,0.6026423068,2.286834876,0.3725,0,0.3725,1.8335,0.6026423068,1.9300000000000002,2.1965,0.5995198078,2.2768478759,0.3725,0,0.3725,1.824,0.5995198078,1.92
2019-06-02 14:30:00,2.0815,0.4527623549,2.1301727629,0.704,0,0.704,1.3775,0.4527623549,1.45,2.0815,0.4527623549,2.1301727629,0.704,0,0.704,1.3775,0.4527623549,1.45
2019-06-02 15:00:00,2.1025,0.5651723189,2.177137111,0.383,0,0.383,1.7195,0.5651723189,1.81,2.1025,0.5651723189,2.177137111,0.383,0,0.383,1.7195,0.5651723189,1.81
2019-06-02 15:30:00,2.0135,0.4964773409,2.0738061626,0.503,0,0.503,1.5105,0.4964773409,1.5899999999999999,2.004,0.4933548419,2.0638350225,0.503,0,0.503,1.501,0.4933548419,1.58
2019-06-02 16:00:00,1.9205,0.4558848539,1.9738670801,0.5335,0,0.5335,1.387,0.4558848539,1.46,1.911,0.4527623549,1.963902938,0.5335,0,0.5335,1.3775,0.4527623549,1.45
2019-06-02 16:30:00,1.9925000000000002,0.4277823629,2.0379043157,0.6910000000000001,0,0.6910000000000001,1.3014999999999999,0.4277823629,1.37,1.983,0.4246598639,2.0279607984,0.6910000000000001,0,0.6910000000000001,1.292,0.4246598639,1.3599999999999999
2019-06-02 17:00:00,2.0685000000000002,0.4246598639,2.1116411272,0.7765000000000001,0,0.7765000000000001,1.292,0.4246598639,1.3599999999999999,2.059,0.4215373649,2.1017075796,0.7765000000000001,0,0.7765000000000001,1.2825,0.4215373649,1.35
2019-06-02 17:30:00,2.0645,0.5214573329000001,2.1293374556,0.47800000000000004,0,0.47800000000000004,1.5865,0.5214573329000001,1.67,2.0645,0.5214573329000001,2.1293374556,0.47800000000000004,0,0.47800000000000004,1.5865,0.5214573329000001,1.67
2019-06-02 18:00:00,2.4585,0.7369097638000001,2.566565458,0.2165,0,0.2165,2.242,0.7369097638000001,2.36,2.449,0.7337872648,2.556568941,0.2165,0,0.2165,2.2325,0.7337872648,2.35
2019-06-02 18:30:00,2.392,0.7275422668,2.5001963422999998,0.17850000000000002,0,0.17850000000000002,2.2135,0.7275422668,2.33,2.392,0.7275422668,2.5001963422999998,0.17850000000000002,0,0.17850000000000002,2.2135,0.7275422668,2.33
2019-06-02 19:00:00,2.214,0.6401122948,2.3046777974,0.2665,0,0.2665,1.9475,0.6401122948,2.05,2.2045,0.6369897958,2.2946843465,0.2665,0,0.2665,1.9380000000000002,0.6369897958,2.04
2019-06-02 19:30:00,2.2025,0.6619697878,2.2998283088,0.1885,0,0.1885,2.014,0.6619697878,2.12,2.193,0.6588472888,2.2898315986,0.1885,0,0.1885,2.0045,0.6588472888,2.11
2019-06-02 20:00:00,2.0495,0.6057648058,2.1371479241999998,0.20650000000000002,0,0.20650000000000002,1.843,0.6057648058,1.94,2.04,0.6026423068,2.1271524981,0.20650000000000002,0,0.20650000000000002,1.8335,0.6026423068,1.9300000000000002
2019-06-02 20:30:00,2.045,0.6244997998,2.1382294077,0.145,0,0.145,1.9,0.6244997998,2.0,2.045,0.6244997998,2.1382294077,0.145,0,0.145,1.9,0.6244997998,2.0
2019-06-02 21:00:00,2.091,0.6713372848,2.1961272163,0.0485,0,0.0485,2.0425,0.6713372848,2.15,2.072,0.6650922868,2.1761276962,0.0485,0,0.0485,2.0235,0.6650922868,2.13
2019-06-02 21:30:00,2.0665,0.6494797918,2.1661593316,0.09050000000000001,0,0.09050000000000001,1.976,0.6494797918,2.08,1.9809999999999999,0.6213773008,2.0761673223,0.09050000000000001,0,0.09050000000000001,1.8905,0.6213773008,1.99
2019-06-02 22:00:00,2.099,0.6744597838,2.2046988456,0.047,0,0.047,2.052,0.6744597838,2.16,1.9945,0.6401122948,2.0947014107,0.047,0,0.047,1.9475,0.6401122948,2.05
2019-06-02 22:30:00,2.1635,0.6650922868,2.2634221878,0.14,0,0.14,2.0235,0.6650922868,2.13,2.0115,0.6151323028,2.1034543019,0.14,0,0.14,1.8715000000000002,0.6151323028,1.97
2019-06-02 23:00:00,2.083,0.6807047818,2.1914032034,0.012,0,0.012,2.071,0.6807047818,2.18,2.026,0.6619697878,2.1314032936,0.012,0,0.012,2.014,0.6619697878,2.12
2019-06-02 23:30:00,1.7225000000000001,0.5308248299,1.8024375856,0.1075,0,0.1075,1.615,0.5308248299,1.7000000000000002,1.7225000000000001,0.5308248299,1.8024375856,0.1075,0,0.1075,1.615,0.5308248299,1.7000000000000002
2019-06-03 00:00:00,1.6595,0.4808648459,1.7277648132999999,0.1965,0,0.1965,1.463,0.4808648459,1.54,1.65,0.4777423469,1.7177711576,0.1965,0,0.1965,1.4535,0.4777423469,1.53
2019-06-03 00:30:00,1.6395,0.4808648459,1.7085640900999999,0.17650000000000002,0,0.17650000000000002,1.463,0.4808648459,1.54,1.63,0.4777423469,1.6985693245,0.17650000000000002,0,0.17650000000000002,1.4535,0.4777423469,1.53
2019-06-03 01:00:00,1.595,0.4933548419,1.6695580253,0.094,0,0.094,1.501,0.4933548419,1.58,1.595,0.4933548419,1.6695580253,0.094,0,0.094,1.501,0.4933548419,1.58
2019-06-03 01:30:00,1.5995,0.4964773409,1.6747805826,0.089,0,0.089,1.5105,0.4964773409,1.5899999999999999,1.5995,0.4964773409,1.6747805826,0.089,0,0.089,1.5105,0.4964773409,1.5899999999999999
2019-06-03 02:00:00,1.5105,0.4215373649,1.5682168217,0.228,0,0.228,1.2825,0.4215373649,1.35,1.501,0.4184148659,1.5582271978,0.228,0,0.228,1.2730000000000001,0.4184148659,1.34
2019-06-03 02:30:00,1.5225,0.4371498599,1.5840158617,0.1925,0,0.1925,1.33,0.4371498599,1.4,1.5225,0.4371498599,1.5840158617,0.1925,0,0.1925,1.33,0.4371498599,1.4
2019-06-03 03:00:00,1.6095000000000002,0.5089673369000001,1.6880574635,0.061,0,0.061,1.5485,0.5089673369000001,1.63,1.6,0.5058448379,1.6780581039,0.061,0,0.061,1.5390000000000001,0.5058448379,1.62
2019-06-03 03:30:00,1.681,0.5245798319,1.7609500276999999,0.085,0,0.085,1.596,0.5245798319,1.6800000000000002,1.681,0.5245798319,1.7609500276999999,0.085,0,0.085,1.596,0.5245798319,1.6800000000000002
2019-06-03 04:00:00,1.6800000000000002,0.5401923269000001,1.7647118037,0.036500000000000005,0,0.036500000000000005,1.6435,0.5401923269000001,1.73,1.6705,0.5370698279,1.7547120134,0.036500000000000005,0,0.036500000000000005,1.634,0.5370698279,1.72
2019-06-03 04:30:00,1.6415000000000002,0.4808648459,1.7104833381,0.17850000000000002,0,0.17850000000000002,1.463,0.4808648459,1.54,1.6320000000000001,0.4777423469,1.7004886798,0.17850000000000002,0,0.17850000000000002,1.4535,0.4777423469,1.53
2019-06-03 05:00:00,1.766,0.5620498199,1.8532824933,0.056,0,0.056,1.71,0.5620498199,1.8,1.7565,0.5589273209,1.8432829408,0.056,0,0.056,1.7005,0.5589273209,1.79
2019-06-03 05:30:00,1.7285,0.5558048219,1.8156627578000002,0.0375,0,0.0375,1.691,0.5558048219,1.78,1.7285,0.5558048219,1.8156627578000002,0.0375,0,0.0375,1.691,0.5558048219,1.78
2019-06-03 06:00:00,1.784,0.5620498199,1.8704427283,0.074,0,0.074,1.71,0.5620498199,1.8,1.7745000000000002,0.5589273209,1.8604434955,0.074,0,0.074,1.7005,0.5589273209,1.79
2019-06-03 06:30:00,2.0695,0.6526022908,2.1699585249,0.084,0,0.084,1.9855,0.6526022908,2.09,2.0315,0.6401122948,2.129961502,0.084,0,0.084,1.9475,0.6401122948,2.05
2019-06-03 07:00:00,2.1605,0.6213773008,2.2480814042,0.27,0,0.27,1.8905,0.6213773008,1.99,2.1415,0.6151323028,2.2280955994,0.27,0,0.27,1.8715000000000002,0.6151323028,1.97
2019-06-03 07:30:00,2.612,0.8180947378000001,2.7371194712999998,0.123,0,0.123,2.489,0.8180947378000001,2.62,2.6025,0.8149722388,2.7271204594,0.123,0,0.123,2.4795,0.8149722388,2.61
2019-06-03 08:00:00,2.7625,0.8337072328,2.88556303,0.226,0,0.226,2.5365,0.8337072328,2.67,2.658,0.7993597438000001,2.775597233,0.226,0,0.226,2.432,0.7993597438000001,2.56
2019-06-03 08:30:00,2.7039999999999997,0.7587672568,2.8084415162000003,0.3955,0,0.3955,2.3085,0.7587672568,2.43,2.6945,0.7556447578000001,2.7984512234,0.3955,0,0.3955,2.299,0.7556447578000001,2.42
2019-06-03 09:00:00,2.7800000000000002,0.7962372448,2.8917803772,0.35750000000000004,0,0.35750000000000004,2.4225,0.7962372448,2.55,2.7705,0.7931147458000001,2.8817878565,0.35750000000000004,0,0.35750000000000004,2.4130000000000003,0.7931147458000001,2.54
2019-06-03 09:30:00,2.7075,0.7556447578000001,2.8109705175,0.40850000000000003,0,0.40850000000000003,2.299,0.7556447578000001,2.42,2.698,0.7525222588,2.800980855,0.40850000000000003,0,0.40850000000000003,2.2895,0.7525222588,2.41
2019-06-03 10:00:00,2.774,0.8087272408,2.8894836476,0.3135,0,0.3135,2.4605,0.8087272408,2.59,2.755,0.8024822428,2.8694952082,0.3135,0,0.3135,2.4415,0.8024822428,2.5700000000000003
2019-06-03 10:30:00,2.5445,0.6057648058,2.6156129779,0.7015,0,0.7015,1.843,0.6057648058,1.94,2.5445,0.6057648058,2.6156129779,0.7015,0,0.7015,1.843,0.6057648058,1.94
2019-06-03 11:00:00,2.644,0.7056847738,2.7365538548,0.497,0,0.497,2.147,0.7056847738,2.26,2.6345,0.7025622748,2.7265700064000002,0.497,0,0.497,2.1375,0.7025622748,2.25
2019-06-03 11:30:00,2.5265,0.6276222988,2.6032886893000002,0.617,0,0.617,1.9095,0.6276222988,2.01,2.517,0.6244997998,2.5933162167,0.617,0,0.617,1.9,0.6244997998,2.0
2019-06-03 12:00:00,2.3615,0.5526823229,2.425312351,0.68,0,0.68,1.6815,0.5526823229,1.77,2.352,0.5495598239,2.4153509062,0.68,0,0.68,1.6720000000000002,0.5495598239,1.76
2019-06-03 12:30:00,2.5765000000000002,0.6494797918,2.6570992172,0.6005,0,0.6005,1.976,0.6494797918,2.08,2.567,0.6463572928,2.6471242415000003,0.6005,0,0.6005,1.9665,0.6463572928,2.07
2019-06-03 13:00:00,2.438,0.5682948179,2.5033583443,0.709,0,0.709,1.729,0.5682948179,1.82,2.4095,0.5589273209,2.4734773093999998,0.709,0,0.709,1.7005,0.5589273209,1.79
2019-06-03 13:30:00,2.7085,0.7587672568,2.8127744311000002,0.4,0,0.4,2.3085,0.7587672568,2.43,2.604,0.7244197678000001,2.702887345,0.4,0,0.4,2.204,0.7244197678000001,2.32
2019-06-03 14:00:00,2.3435,0.5745398159,2.4129003813,0.5955,0,0.5955,1.748,0.5745398159,1.8399999999999999,2.334,0.5714173169,2.4029302424,0.5955,0,0.5955,1.7385000000000002,0.5714173169,1.83
2019-06-03 14:30:00,2.706,0.7868697478000001,2.8180844558,0.312,0,0.312,2.394,0.7868697478000001,2.52,2.6965,0.7837472488,2.8080904544000003,0.312,0,0.312,2.3845,0.7837472488,2.51
2019-06-03 15:00:00,2.7,0.7244197678000001,2.7954935164,0.496,0,0.496,2.204,0.7244197678000001,2.32,2.6905,0.7212972688,2.7855089302,0.496,0,0.496,2.1945,0.7212972688,2.31
2019-06-03 15:30:00,2.805,0.7899922468,2.9141229813000002,0.4015,0,0.4015,2.4035,0.7899922468,2.5300000000000002,2.7955,0.7868697478000001,2.9041322714,0.4015,0,0.4015,2.394,0.7868697478000001,2.52
2019-06-03 16:00:00,2.7745,0.7462772608,2.873113294,0.504,0,0.504,2.2705,0.7462772608,2.39,2.765,0.7431547618000001,2.863128359,0.504,0,0.504,2.261,0.7431547618000001,2.38
2019-06-03 16:30:00,2.6575,0.6369897958,2.7327755579,0.7195,0,0.7195,1.9380000000000002,0.6369897958,2.04,2.648,0.6338672968,2.7228095324,0.7195,0,0.7195,1.9285,0.6338672968,2.03
2019-06-03 17:00:00,2.8335,0.6900722788,2.9163199413000003,0.734,0,0.734,2.0995,0.6900722788,2.21,2.7385,0.6588472888,2.8166401971,0.734,0,0.734,2.0045,0.6588472888,2.11
2019-06-03 17:30:00,2.839,0.7775022508,2.9435405127000003,0.47350000000000003,0,0.47350000000000003,2.3655,0.7775022508,2.49,2.63,0.7088072728,2.7238406249000002,0.47350000000000003,0,0.47350000000000003,2.1565,0.7088072728,2.27
2019-06-03 18:00:00,2.682,0.7369097638000001,2.7813953333,0.44,0,0.44,2.242,0.7369097638000001,2.36,2.6630000000000003,0.7306647658000001,2.7614199246,0.44,0,0.44,2.223,0.7306647658000001,2.34
2019-06-03 18:30:00,3.321,1.0397921667,3.4799725214,0.1575,0,0.1575,3.1635,1.0397921667,3.33,3.302,1.0335471687,3.4599745303000002,0.1575,0,0.1575,3.1445,1.0335471687,3.31
2019-06-03 19:00:00,2.6470000000000002,0.7369097638000001,2.7476617332,0.405,0,0.405,2.242,0.7369097638000001,2.36,2.6375,0.7337872648,2.737672369,0.405,0,0.405,2.2325,0.7337872648,2.35
2019-06-03 19:30:00,2.8625,0.8930347138,2.9985692005,0.14550000000000002,0,0.14550000000000002,2.717,0.8930347138,2.86,2.8529999999999998,0.8899122148,2.9885703522,0.14550000000000002,0,0.14550000000000002,2.7075,0.8899122148,2.85
2019-06-03 20:00:00,2.8120000000000003,0.8524422268,2.9383671911,0.2185,0,0.2185,2.5935,0.8524422268,2.73,2.793,0.8461972288,2.9183726201,0.2185,0,0.2185,2.5745,0.8461972288,2.71
2019-06-03 20:30:00,2.688,0.8524422268,2.8199293874,0.0945,0,0.0945,2.5935,0.8524422268,2.73,2.669,0.8461972288,2.7999304902,0.0945,0,0.0945,2.5745,0.8461972288,2.71
2019-06-03 21:00:00,2.3475,0.7337872648,2.4595121467,0.115,0,0.115,2.2325,0.7337872648,2.35,2.338,0.7306647658000001,2.4495132169,0.115,0,0.115,2.223,0.7306647658000001,2.34
2019-06-03 21:30:00,2.4245,0.7962372448,2.5519000764,0.002,0,0.002,2.4225,0.7962372448,2.55,2.415,0.7931147458000001,2.5419000767,0.002,0,0.002,2.4130000000000003,0.7931147458000001,2.54
2019-06-03 22:00:00,2.4655,0.7618897558000001,2.5805360393,0.14750000000000002,0,0.14750000000000002,2.318,0.7618897558000001,2.44,2.4655,0.7618897558000001,2.5805360393,0.14750000000000002,0,0.14750000000000002,2.318,0.7618897558000001,2.44
2019-06-03 22:30:00,2.4875,0.8024822428,2.6137394667000002,0.046,0,0.046,2.4415,0.8024822428,2.5700000000000003,2.4685,0.7962372448,2.5937397711,0.046,0,0.046,2.4225,0.7962372448,2.55
2019-06-03 23:00:00,2.0915,0.6151323028,2.1800825672,0.22,0,0.22,1.8715000000000002,0.6151323028,1.97,2.082,0.6120098038,2.1700875558,0.22,0,0.22,1.862,0.6120098038,1.96
2019-06-03 23:30:00,2.0505,0.6182548018,2.1416790726,0.1695,0,0.1695,1.881,0.6182548018,1.98,2.022,0.6088873048,2.1116883648,0.1695,0,0.1695,1.8525,0.6088873048,1.9500000000000002
2019-06-04 00:00:00,1.8745,0.5839073129,1.9633384833,0.098,0,0.098,1.7765,0.5839073129,1.87,1.865,0.5807848139,1.9533397042,0.098,0,0.098,1.767,0.5807848139,1.8599999999999999
2019-06-04 00:30:00,1.819,0.5495598239,1.9002044627,0.147,0,0.147,1.6720000000000002,0.5495598239,1.76,1.8094999999999999,0.5464373249,1.890207396,0.147,0,0.147,1.6625,0.5464373249,1.75
2019-06-04 01:00:00,1.8940000000000001,0.5558048219,1.97386803,0.203,0,0.203,1.691,0.5558048219,1.78,1.818,0.5308248299,1.8939110328000002,0.203,0,0.203,1.615,0.5308248299,1.7000000000000002
2019-06-04 01:30:00,1.8399999999999999,0.5651723189,1.9248427858000001,0.12050000000000001,0,0.12050000000000001,1.7195,0.5651723189,1.81,1.8305,0.5620498199,1.9148447065,0.12050000000000001,0,0.12050000000000001,1.71,0.5620498199,1.8
2019-06-04 02:00:00,1.875,0.5714173169,1.9601384517,0.1365,0,0.1365,1.7385000000000002,0.5714173169,1.83,1.8655,0.5682948179,1.9501408282,0.1365,0,0.1365,1.729,0.5682948179,1.82
2019-06-04 02:30:00,1.7195,0.5214573329000001,1.7968299864000001,0.133,0,0.133,1.5865,0.5214573329000001,1.67,1.71,0.5183348339,1.7868326726000001,0.133,0,0.133,1.577,0.5183348339,1.6600000000000001
2019-06-04 03:00:00,1.8845,0.5932748098,1.9756809586,0.0795,0,0.0795,1.8050000000000002,0.5932748098,1.9,1.8845,0.5932748098,1.9756809586,0.0795,0,0.0795,1.8050000000000002,0.5932748098,1.9
2019-06-04 03:30:00,1.8745,0.5807848139,1.9624120998999999,0.1075,0,0.1075,1.767,0.5807848139,1.8599999999999999,1.865,0.5776623149,1.9524135704,0.1075,0,0.1075,1.7575,0.5776623149,1.85
2019-06-04 04:00:00,1.774,0.5339473289000001,1.8526132219,0.1495,0,0.1495,1.6245,0.5339473289000001,1.71,1.7645,0.5308248299,1.8426164142,0.1495,0,0.1495,1.615,0.5308248299,1.7000000000000002
2019-06-04 04:30:00,1.8255,0.5745398159,1.9137780044000001,0.0775,0,0.0775,1.748,0.5745398159,1.8399999999999999,1.816,0.5714173169,1.9037788081,0.0775,0,0.0775,1.7385000000000002,0.5714173169,1.83
2019-06-04 05:00:00,1.6375000000000002,0.4746198479,1.7048959646,0.1935,0,0.1935,1.444,0.4746198479,1.52,1.6280000000000001,0.4714973489,1.6949022833,0.1935,0,0.1935,1.4344999999999999,0.4714973489,1.51
2019-06-04 05:30:00,1.6844999999999999,0.4808648459,1.7517908694000002,0.2215,0,0.2215,1.463,0.4808648459,1.54,1.6844999999999999,0.4808648459,1.7517908694000002,0.2215,0,0.2215,1.463,0.4808648459,1.54
2019-06-04 06:00:00,2.0185,0.6619697878,2.1242754647,0.0045000000000000005,0,0.0045000000000000005,2.014,0.6619697878,2.12,2.0185,0.6619697878,2.1242754647,0.0045000000000000005,0,0.0045000000000000005,2.014,0.6619697878,2.12
2019-06-04 06:30:00,2.1175,0.6619697878,2.2185604003,0.10350000000000001,0,0.10350000000000001,2.014,0.6619697878,2.12,2.1175,0.6619697878,2.2185604003,0.10350000000000001,0,0.10350000000000001,2.014,0.6619697878,2.12
2019-06-04 07:00:00,2.2855,0.6713372848,2.3820587734,0.243,0,0.243,2.0425,0.6713372848,2.15,2.2665,0.6650922868,2.3620690082999998,0.243,0,0.243,2.0235,0.6650922868,2.13
2019-06-04 07:30:00,2.598,0.8212172368,2.7247021397,0.0995,0,0.0995,2.4985,0.8212172368,2.63,2.5885,0.8180947378000001,2.7147027921999998,0.0995,0,0.0995,2.489,0.8180947378000001,2.62
2019-06-04 08:00:00,2.7525,0.8337072328,2.8759909597,0.216,0,0.216,2.5365,0.8337072328,2.67,2.743,0.8305847338000001,2.8659937195,0.216,0,0.216,2.527,0.8305847338000001,2.66
2019-06-04 08:30:00,2.7635,0.8337072328,2.8865203966,0.227,0,0.227,2.5365,0.8337072328,2.67,2.678,0.8056047418000001,2.7965484083,0.227,0,0.227,2.451,0.8056047418000001,2.58
2019-06-04 09:00:00,2.8369999999999997,0.8399522308,2.9587309357000002,0.28150000000000003,0,0.28150000000000003,2.5555,0.8399522308,2.69,2.818,0.8337072328,2.9387398235,0.28150000000000003,0,0.28150000000000003,2.5365,0.8337072328,2.67
2019-06-04 09:30:00,3.108,0.9710971888000001,3.2561777823,0.1535,0,0.1535,2.9545,0.9710971888000001,3.11,2.9275,0.9117697078,3.0661996429,0.1535,0,0.1535,2.774,0.9117697078,2.92
2019-06-04 10:00:00,3.083,0.9679746898,3.2313873182,0.138,0,0.138,2.9450000000000003,0.9679746898,3.1,2.817,0.8805447178,2.9514145761,0.138,0,0.138,2.6790000000000003,0.8805447178,2.8200000000000003
2019-06-04 10:30:00,2.8890000000000002,0.8992797118,3.0257271853,0.153,0,0.153,2.7359999999999998,0.8992797118,2.88,2.642,0.8180947378000001,2.7657626435,0.153,0,0.153,2.489,0.8180947378000001,2.62
2019-06-04 11:00:00,3.1345,0.9804646857,3.2842657094,0.1515,0,0.1515,2.983,0.9804646857,3.14,2.84,0.8836672168,2.9743012205,0.1515,0,0.1515,2.6885,0.8836672168,2.83
2019-06-04 11:30:00,3.034,0.9180147058,3.1698433715,0.241,0,0.241,2.793,0.9180147058,2.94,2.958,0.8930347138,3.089866502,0.241,0,0.241,2.717,0.8930347138,2.86
2019-06-04 12:00:00,3.025,0.9148922068,3.1603247855,0.24150000000000002,0,0.24150000000000002,2.7835,0.9148922068,2.93,3.006,0.9086472088,3.140330516,0.24150000000000002,0,0.24150000000000002,2.7645,0.9086472088,2.91
2019-06-04 12:30:00,2.977,0.8930347138,3.1080604885,0.26,0,0.26,2.717,0.8930347138,2.86,2.9675000000000002,0.8899122148,3.0980639115,0.26,0,0.26,2.7075,0.8899122148,2.85
2019-06-04 13:00:00,3.094,0.9804646857,3.2456350688,0.111,0,0.111,2.983,0.9804646857,3.14,3.075,0.9742196878,3.2256362163,0.111,0,0.111,2.964,0.9742196878,3.12
2019-06-04 13:30:00,2.9935,0.8899122148,3.1229771053,0.28600000000000003,0,0.28600000000000003,2.7075,0.8899122148,2.85,2.984,0.8867897158,3.1129812078,0.28600000000000003,0,0.28600000000000003,2.698,0.8867897158,2.84
2019-06-04 14:00:00,2.992,0.8555647258,3.1119214322,0.389,0,0.389,2.6029999999999998,0.8555647258,2.74,2.9825,0.8524422268,3.1019290772,0.389,0,0.389,2.5935,0.8524422268,2.73
2019-06-04 14:30:00,3.0885,0.9211372048,3.22293748,0.28600000000000003,0,0.28600000000000003,2.8025,0.9211372048,2.95,3.0505,0.9086472088,3.1829530314,0.28600000000000003,0,0.28600000000000003,2.7645,0.9086472088,2.91
2019-06-04 15:00:00,2.9425,0.8493197278,3.062621467,0.35850000000000004,0,0.35850000000000004,2.584,0.8493197278,2.7199999999999998,2.9235,0.8430747298,3.0426349189,0.35850000000000004,0,0.35850000000000004,2.565,0.8430747298,2.7
2019-06-04 15:30:00,2.817,0.8180947378000001,2.9333884843,0.328,0,0.328,2.489,0.8180947378000001,2.62,2.8075,0.8149722388,2.9233946022,0.328,0,0.328,2.4795,0.8149722388,2.61
2019-06-04 16:00:00,2.6445,0.7244197678000001,2.7419271052000003,0.4405,0,0.4405,2.204,0.7244197678000001,2.32,2.6445,0.7244197678000001,2.7419271052000003,0.4405,0,0.4405,2.204,0.7244197678000001,2.32
2019-06-04 16:30:00,2.7285,0.7275422668,2.8238325021,0.515,0,0.515,2.2135,0.7275422668,2.33,2.719,0.7244197678000001,2.8138487877,0.515,0,0.515,2.204,0.7244197678000001,2.32
2019-06-04 17:00:00,3.047,0.9461171968000001,3.1905088544,0.1685,0,0.1685,2.8785,0.9461171968000001,3.03,3.0375,0.9429946978,3.1805102185,0.1685,0,0.1685,2.8689999999999998,0.9429946978,3.02
2019-06-04 17:30:00,3.0265,0.9180147058,3.1626655293,0.2335,0,0.2335,2.793,0.9180147058,2.94,3.017,0.9148922068,3.1526681954,0.2335,0,0.2335,2.7835,0.9148922068,2.93
2019-06-04 18:00:00,2.9595000000000002,0.8930347138,3.0913025167,0.24250000000000002,0,0.24250000000000002,2.717,0.8930347138,2.86,2.95,0.8899122148,3.0813055269,0.24250000000000002,0,0.24250000000000002,2.7075,0.8899122148,2.85
2019-06-04 18:30:00,2.9465,0.9055247098,3.0825050284,0.1915,0,0.1915,2.755,0.9055247098,2.9,2.9370000000000003,0.9024022108,3.0725069162,0.1915,0,0.1915,2.7455,0.9024022108,2.89
2019-06-04 19:00:00,2.7395,0.8399522308,2.8653760661,0.184,0,0.184,2.5555,0.8399522308,2.69,2.73,0.8368297318,2.8553780834999998,0.184,0,0.184,2.5460000000000003,0.8368297318,2.68
2019-06-04 19:30:00,2.4275,0.7244197678000001,2.5332864524,0.2235,0,0.2235,2.204,0.7244197678000001,2.32,2.418,0.7212972688,2.5232902627,0.2235,0,0.2235,2.1945,0.7212972688,2.31
2019-06-04 20:00:00,2.6945,0.8680547218,2.8308742907,0.053500000000000006,0,0.053500000000000006,2.641,0.8680547218,2.7800000000000002,2.6755,0.8618097238,2.8108746415,0.053500000000000006,0,0.053500000000000006,2.622,0.8618097238,2.76
2019-06-04 20:30:00,2.606,0.8368297318,2.7370641205,0.06,0,0.06,2.5460000000000003,0.8368297318,2.68,2.5965,0.8337072328,2.7270643557,0.06,0,0.06,2.5365,0.8337072328,2.67
2019-06-04 21:00:00,2.5055,0.7712572528,2.6215201697,0.159,0,0.159,2.3465,0.7712572528,2.47,2.496,0.7681347538000001,2.61152197,0.159,0,0.159,2.337,0.7681347538000001,2.46
2019-06-04 21:30:00,2.5875,0.8118497398000001,2.7118731995000003,0.11750000000000001,0,0.11750000000000001,2.47,0.8118497398000001,2.6,2.4165,0.7556447578000001,2.5318908448,0.11750000000000001,0,0.11750000000000001,2.299,0.7556447578000001,2.42
2019-06-04 22:00:00,2.901,0.9523621948000001,3.0533251956,0.0035,0,0.0035,2.8975,0.9523621948000001,3.05,2.692,0.8836672168,2.8333252108,0.0035,0,0.0035,2.6885,0.8836672168,2.83
2019-06-04 22:30:00,2.8725,0.9429946978,3.0233251975,0.0035,0,0.0035,2.8689999999999998,0.9429946978,3.02,2.6635,0.8742997198,2.803325213,0.0035,0,0.0035,2.66,0.8742997198,2.8
2019-06-04 23:00:00,2.4545,0.7587672568,2.5691045132,0.146,0,0.146,2.3085,0.7587672568,2.43,2.2265,0.6838272808,2.3291461955,0.146,0,0.146,2.0805,0.6838272808,2.19
2019-06-04 23:30:00,2.2605,0.7369097638000001,2.3775820175,0.018500000000000003,0,0.018500000000000003,2.242,0.7369097638000001,2.36,2.0895,0.6807047818,2.1975825923,0.018500000000000003,0,0.018500000000000003,2.071,0.6807047818,2.18
2019-06-05 00:00:00,1.967,0.6463572928,2.0704750059,0.0005,0,0.0005,1.9665,0.6463572928,2.07,1.9575,0.6432347938,2.0604750059,0.0005,0,0.0005,1.957,0.6432347938,2.06
2019-06-05 00:30:00,1.9655,0.6120098038,2.0585786966,0.10350000000000001,0,0.10350000000000001,1.862,0.6120098038,1.96,1.8895,0.5870298118,1.9785889543000001,0.10350000000000001,0,0.10350000000000001,1.786,0.5870298118,1.88
2019-06-05 01:00:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2019-06-05 01:30:00,2.03,0.6588472888,2.134239853,0.025500000000000002,0,0.025500000000000002,2.0045,0.6588472888,2.11,2.0205,0.6557247898,2.1242399229,0.025500000000000002,0,0.025500000000000002,1.995,0.6557247898,2.1
2019-06-05 02:00:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07
2019-06-05 02:30:00,1.7925,0.4933548419,1.8591544449000001,0.29150000000000004,0,0.29150000000000004,1.501,0.4933548419,1.58,1.7925,0.4933548419,1.8591544449000001,0.29150000000000004,0,0.29150000000000004,1.501,0.4933548419,1.58
2019-06-05 03:00:00,1.875,0.5963973088,1.9675656914,0.060500000000000005,0,0.060500000000000005,1.8145,0.5963973088,1.9100000000000001,1.875,0.5963973088,1.9675656914,0.060500000000000005,0,0.060500000000000005,1.8145,0.5963973088,1.9100000000000001
2019-06-05 03:30:00,2.2305,0.4746198479,2.2804372936,0.7865000000000001,0,0.7865000000000001,1.444,0.4746198479,1.52,2.1925,0.4621298519,2.2406740615,0.7865000000000001,0,0.7865000000000001,1.4060000000000001,0.4621298519,1.48
2019-06-05 04:00:00,1.7815,0.5433148259,1.8625072483,0.1285,0,0.1285,1.653,0.5433148259,1.74,1.772,0.5401923269000001,1.8525095816000001,0.1285,0,0.1285,1.6435,0.5401923269000001,1.73
2019-06-05 04:30:00,1.6795,0.4839873449,1.7478455309,0.20700000000000002,0,0.20700000000000002,1.4725000000000001,0.4839873449,1.55,1.6795,0.4839873449,1.7478455309,0.20700000000000002,0,0.20700000000000002,1.4725000000000001,0.4839873449,1.55
2019-06-05 05:00:00,1.7795,0.5776623149,1.8709126115,0.022,0,0.022,1.7575,0.5776623149,1.85,1.77,0.5745398159,1.8609126793000001,0.022,0,0.022,1.748,0.5745398159,1.8399999999999999
2019-06-05 05:30:00,1.7890000000000001,0.5620498199,1.8752122547,0.079,0,0.079,1.71,0.5620498199,1.8,1.7890000000000001,0.5620498199,1.8752122547,0.079,0,0.079,1.71,0.5620498199,1.8
2019-06-05 06:00:00,1.9685000000000001,0.6213773008,2.0642436872,0.078,0,0.078,1.8905,0.6213773008,1.99,1.959,0.6182548018,2.0542443866,0.078,0,0.078,1.881,0.6182548018,1.98
2019-06-05 06:30:00,1.948,0.5620498199,2.0274624534,0.23800000000000002,0,0.23800000000000002,1.71,0.5620498199,1.8,1.948,0.5620498199,2.0274624534,0.23800000000000002,0,0.23800000000000002,1.71,0.5620498199,1.8
2019-06-05 07:00:00,2.5525,0.7899922468,2.6719550894,0.149,0,0.149,2.4035,0.7899922468,2.5300000000000002,2.429,0.7493997598000001,2.5419758063,0.149,0,0.149,2.2800000000000002,0.7493997598000001,2.4
2019-06-05 07:30:00,2.672,0.8274622348,2.7971910464,0.1545,0,0.1545,2.5175,0.8274622348,2.65,2.653,0.8212172368,2.7771940426,0.1545,0,0.1545,2.4985,0.8212172368,2.63
2019-06-05 08:00:00,2.665,0.8087272408,2.7850071364,0.20450000000000002,0,0.20450000000000002,2.4605,0.8087272408,2.59,2.6555,0.8056047418000001,2.7750097748,0.20450000000000002,0,0.20450000000000002,2.451,0.8056047418000001,2.58
2019-06-05 08:30:00,2.9545,0.8805447178,3.082925437,0.2755,0,0.2755,2.6790000000000003,0.8805447178,2.8200000000000003,2.7455,0.8118497398000001,2.8630176823999998,0.2755,0,0.2755,2.47,0.8118497398000001,2.6
2019-06-05 09:00:00,2.956,0.8305847338000001,3.0704734163,0.429,0,0.429,2.527,0.8305847338000001,2.66,2.652,0.7306647658000001,2.750813516,0.429,0,0.429,2.223,0.7306647658000001,2.34
2019-06-05 09:30:00,2.7855,0.7618897558000001,2.8878168657,0.4675,0,0.4675,2.318,0.7618897558000001,2.44,2.7,0.7337872648,2.7979356229,0.4675,0,0.4675,2.2325,0.7337872648,2.35
2019-06-05 10:00:00,2.7075,0.7212972688,2.8019325474,0.513,0,0.513,2.1945,0.7212972688,2.31,2.7075,0.7212972688,2.8019325474,0.513,0,0.513,2.1945,0.7212972688,2.31
2019-06-05 10:30:00,2.4955,0.5963973088,2.5657766855,0.681,0,0.681,1.8145,0.5963973088,1.9100000000000001,2.4859999999999998,0.5932748098,2.5558112215,0.681,0,0.681,1.8050000000000002,0.5932748098,1.9
2019-06-05 11:00:00,2.7625,0.7306647658000001,2.8574949256,0.5395,0,0.5395,2.223,0.7306647658000001,2.34,2.753,0.7275422668,2.8475123793,0.5395,0,0.5395,2.2135,0.7275422668,2.33
2019-06-05 11:30:00,2.7215,0.7369097638000001,2.8195031921,0.47950000000000004,0,0.47950000000000004,2.242,0.7369097638000001,2.36,2.7119999999999997,0.7337872648,2.8095173518000003,0.47950000000000004,0,0.47950000000000004,2.2325,0.7337872648,2.35
2019-06-05 12:00:00,2.651,0.7525222588,2.7557377869,0.36150000000000004,0,0.36150000000000004,2.2895,0.7525222588,2.41,2.651,0.7525222588,2.7557377869,0.36150000000000004,0,0.36150000000000004,2.2895,0.7525222588,2.41
2019-06-05 12:30:00,2.7285,0.7369097638000001,2.826260471,0.48650000000000004,0,0.48650000000000004,2.242,0.7369097638000001,2.36,2.719,0.7337872648,2.8162749777,0.48650000000000004,0,0.48650000000000004,2.2325,0.7337872648,2.35
2019-06-05 13:00:00,2.8435,0.8024822428,2.9545676503,0.402,0,0.402,2.4415,0.8024822428,2.5700000000000003,2.834,0.7993597438000001,2.9445767098,0.402,0,0.402,2.432,0.7993597438000001,2.56
2019-06-05 13:30:00,2.9795,0.8399522308,3.0956324071,0.424,0,0.424,2.5555,0.8399522308,2.69,2.9699999999999998,0.8368297318,3.0856415864,0.424,0,0.424,2.5460000000000003,0.8368297318,2.68
2019-06-05 14:00:00,2.709,0.7556447578000001,2.8124153321,0.41000000000000003,0,0.41000000000000003,2.299,0.7556447578000001,2.42,2.69,0.7493997598000001,2.7924362123,0.41000000000000003,0,0.41000000000000003,2.2800000000000002,0.7493997598000001,2.4
2019-06-05 14:30:00,2.711,0.7587672568,2.8151818325,0.4025,0,0.4025,2.3085,0.7587672568,2.43,2.7015000000000002,0.7556447578000001,2.8051918384,0.4025,0,0.4025,2.299,0.7556447578000001,2.42
2019-06-05 15:00:00,2.699,0.7556447578000001,2.8027843299,0.4,0,0.4,2.299,0.7556447578000001,2.42,2.68,0.7493997598000001,2.7828043409000003,0.4,0,0.4,2.2800000000000002,0.7493997598000001,2.4
2019-06-05 15:30:00,2.6805,0.7212972688,2.7758512208,0.486,0,0.486,2.1945,0.7212972688,2.31,2.6710000000000003,0.7181747698000001,2.7658662296000003,0.486,0,0.486,2.185,0.7181747698000001,2.3
2019-06-05 16:00:00,2.642,0.6557247898,2.7221570491,0.647,0,0.647,1.995,0.6557247898,2.1,2.642,0.6557247898,2.7221570491,0.647,0,0.647,1.995,0.6557247898,2.1
2019-06-05 16:30:00,2.6705,0.6650922868,2.752075217,0.647,0,0.647,2.0235,0.6650922868,2.13,2.661,0.6619697878,2.7421022957,0.647,0,0.647,2.014,0.6619697878,2.12
2019-06-05 17:00:00,2.7695,0.6619697878,2.8475136962,0.7555000000000001,0,0.7555000000000001,2.014,0.6619697878,2.12,2.76,0.6588472888,2.8375481934,0.7555000000000001,0,0.7555000000000001,2.0045,0.6588472888,2.11
2019-06-05 17:30:00,2.62,0.6619697878,2.7023330661,0.606,0,0.606,2.014,0.6619697878,2.12,2.6105,0.6588472888,2.6923577028,0.606,0,0.606,2.0045,0.6588472888,2.11
2019-06-05 18:00:00,2.6415,0.7212972688,2.738209634,0.447,0,0.447,2.1945,0.7212972688,2.31,2.632,0.7181747698000001,2.7282226815,0.447,0,0.447,2.185,0.7181747698000001,2.3
2019-06-05 18:30:00,2.636,0.7712572528,2.7465130165,0.28950000000000004,0,0.28950000000000004,2.3465,0.7712572528,2.47,2.6265,0.7681347538000001,2.7365184542,0.28950000000000004,0,0.28950000000000004,2.337,0.7681347538000001,2.46
2019-06-05 19:00:00,2.7295,0.8305847338000001,2.8530757526,0.2025,0,0.2025,2.527,0.8305847338000001,2.66,2.7199999999999998,0.8274622348,2.8430782174,0.2025,0,0.2025,2.5175,0.8274622348,2.65
2019-06-05 19:30:00,2.6505,0.8118497398000001,2.7720480245,0.18050000000000002,0,0.18050000000000002,2.47,0.8118497398000001,2.6,2.641,0.8087272408,2.7620500991,0.18050000000000002,0,0.18050000000000002,2.4605,0.8087272408,2.59
2019-06-05 20:00:00,2.7675,0.8711772208,2.9013800165,0.117,0,0.117,2.6505,0.8711772208,2.79,2.758,0.8680547218,2.891380812,0.117,0,0.117,2.641,0.8680547218,2.7800000000000002
2019-06-05 20:30:00,2.6675,0.8461972288,2.79850067,0.093,0,0.093,2.5745,0.8461972288,2.71,2.449,0.7743797518000001,2.5685141619,0.093,0,0.093,2.356,0.7743797518000001,2.48
2019-06-05 21:00:00,2.7355,0.8742997198,2.871821765,0.0755,0,0.0755,2.66,0.8742997198,2.8,2.536,0.8087272408,2.6618293991,0.0755,0,0.0755,2.4605,0.8087272408,2.59
2019-06-05 21:30:00,2.7735000000000003,0.9055247098,2.9175807187,0.018500000000000003,0,0.018500000000000003,2.755,0.9055247098,2.9,2.5645,0.8368297318,2.6975811851,0.018500000000000003,0,0.018500000000000003,2.5460000000000003,0.8368297318,2.68
2019-06-05 22:00:00,2.7045,0.8555647258,2.8366020606,0.1015,0,0.1015,2.6029999999999998,0.8555647258,2.74,2.467,0.7775022508,2.5866191737,0.1015,0,0.1015,2.3655,0.7775022508,2.49
2019-06-05 22:30:00,2.474,0.7712572528,2.5914308306000002,0.1275,0,0.1275,2.3465,0.7712572528,2.47,2.265,0.7025622748,2.3714592027,0.1275,0,0.1275,2.1375,0.7025622748,2.25
2019-06-05 23:00:00,2.429,0.7650122548,2.5466222237,0.1015,0,0.1015,2.3275,0.7650122548,2.45,2.315,0.7275422668,2.4266319766,0.1015,0,0.1015,2.2135,0.7275422668,2.33
2019-06-05 23:30:00,2.1345,0.6775822828,2.2394660078,0.073,0,0.073,2.0615,0.6775822828,2.17,1.9825,0.6276222988,2.0794749337,0.073,0,0.073,1.9095,0.6276222988,2.01
2019-06-06 00:00:00,1.9849999999999999,0.6057648058,2.0753737013,0.14200000000000002,0,0.14200000000000002,1.843,0.6057648058,1.94,1.814,0.5495598239,1.8954186873,0.14200000000000002,0,0.14200000000000002,1.6720000000000002,0.5495598239,1.76
2019-06-06 00:30:00,2.0,0.5651723189,2.0783213779,0.2805,0,0.2805,1.7195,0.5651723189,1.81,1.8195000000000001,0.5058448379,1.8885071485,0.2805,0,0.2805,1.5390000000000001,0.5058448379,1.62
2019-06-06 01:00:00,1.8815,0.5932748098,1.9728196192,0.0765,0,0.0765,1.8050000000000002,0.5932748098,1.9,1.8435000000000001,0.5807848139,1.9328226121,0.0765,0,0.0765,1.767,0.5807848139,1.8599999999999999
2019-06-06 01:30:00,1.8415,0.5589273209,1.9244536886999999,0.14100000000000001,0,0.14100000000000001,1.7005,0.5589273209,1.79,1.832,0.5558048219,1.9144563197000002,0.14100000000000001,0,0.14100000000000001,1.691,0.5558048219,1.78
2019-06-06 02:00:00,1.786,0.5839073129,1.8790273415,0.0095,0,0.0095,1.7765,0.5839073129,1.87,1.7765,0.5807848139,1.869027354,0.0095,0,0.0095,1.767,0.5807848139,1.8599999999999999
2019-06-06 02:30:00,1.824,0.5870298118,1.9161367383,0.038,0,0.038,1.786,0.5870298118,1.88,1.824,0.5870298118,1.9161367383,0.038,0,0.038,1.786,0.5870298118,1.88
2019-06-06 03:00:00,1.7405,0.5651723189,1.8299617482000001,0.021,0,0.021,1.7195,0.5651723189,1.81,1.7405,0.5651723189,1.8299617482000001,0.021,0,0.021,1.7195,0.5651723189,1.81
2019-06-06 03:30:00,1.8405,0.5807848139,1.9299614633000002,0.07350000000000001,0,0.07350000000000001,1.767,0.5807848139,1.8599999999999999,1.831,0.5776623149,1.9199621741000001,0.07350000000000001,0,0.07350000000000001,1.7575,0.5776623149,1.85
2019-06-06 04:00:00,1.875,0.5932748098,1.9666214684,0.07,0,0.07,1.8050000000000002,0.5932748098,1.9,1.7515,0.5526823229,1.8366300662000001,0.07,0,0.07,1.6815,0.5526823229,1.77
2019-06-06 04:30:00,1.9895,0.6463572928,2.0918623282,0.023,0,0.023,1.9665,0.6463572928,2.07,1.7805,0.5776623149,1.8718637771000002,0.023,0,0.023,1.7575,0.5776623149,1.85
2019-06-06 05:00:00,1.9925000000000002,0.6369897958,2.0918442222,0.0545,0,0.0545,1.9380000000000002,0.6369897958,2.04,1.7835,0.5682948179,1.871852358,0.0545,0,0.0545,1.729,0.5682948179,1.82
2019-06-06 05:30:00,1.9085,0.6182548018,2.0061433772,0.0275,0,0.0275,1.881,0.6182548018,1.98,1.728,0.5589273209,1.8161452998,0.0275,0,0.0275,1.7005,0.5589273209,1.79
2019-06-06 06:00:00,1.756,0.5558048219,1.8418618298,0.065,0,0.065,1.691,0.5558048219,1.78,1.7275,0.5464373249,1.8118636814,0.065,0,0.065,1.6625,0.5464373249,1.75
2019-06-06 06:30:00,2.067,0.6588472888,2.1694627791,0.0625,0,0.0625,2.0045,0.6588472888,2.11,2.0575,0.6557247898,2.1594631856,0.0625,0,0.0625,1.995,0.6557247898,2.1
2019-06-06 07:00:00,2.307,0.7337872648,2.4208867693,0.0745,0,0.0745,2.2325,0.7337872648,2.35,2.2975,0.7306647658000001,2.4108872329,0.0745,0,0.0745,2.223,0.7306647658000001,2.34
2019-06-06 07:30:00,2.526,0.7650122548,2.6393028909,0.1985,0,0.1985,2.3275,0.7650122548,2.45,2.374,0.7150522708,2.4793498644,0.1985,0,0.1985,2.1755,0.7150522708,2.29
2019-06-06 08:00:00,2.753,0.8337072328,2.876469494,0.2165,0,0.2165,2.5365,0.8337072328,2.67,2.677,0.8087272408,2.7964922224,0.2165,0,0.2165,2.4605,0.8087272408,2.59
2019-06-06 08:30:00,2.835,0.8212172368,2.9515458238,0.3365,0,0.3365,2.4985,0.8212172368,2.63,2.7495000000000003,0.7931147458000001,2.8616046635,0.3365,0,0.3365,2.4130000000000003,0.7931147458000001,2.54
2019-06-06 09:00:00,2.714,0.7088072728,2.8050318626,0.5575,0,0.5575,2.1565,0.7088072728,2.27,2.6285,0.6807047818,2.7152110876,0.5575,0,0.5575,2.071,0.6807047818,2.18
2019-06-06 09:30:00,3.0085,0.8742997198,3.1329654084,0.34850000000000003,0,0.34850000000000003,2.66,0.8742997198,2.8,2.9895,0.8680547218,3.1129775537,0.34850000000000003,0,0.34850000000000003,2.641,0.8680547218,2.7800000000000002
2019-06-06 10:00:00,2.8365,0.7150522708,2.9252405029,0.661,0,0.661,2.1755,0.7150522708,2.29,2.808,0.7056847738,2.8953160449,0.661,0,0.661,2.147,0.7056847738,2.26
2019-06-06 10:30:00,2.5265,0.6057648058,2.5981057042,0.6835,0,0.6835,1.843,0.6057648058,1.94,2.517,0.6026423068,2.5881396311,0.6835,0,0.6835,1.8335,0.6026423068,1.9300000000000002
2019-06-06 11:00:00,2.571,0.6338672968,2.6479857911,0.6425000000000001,0,0.6425000000000001,1.9285,0.6338672968,2.03,2.5615,0.6307447978,2.6380146417,0.6425000000000001,0,0.6425000000000001,1.919,0.6307447978,2.02
2019-06-06 11:30:00,2.707,0.6931947778,2.7943457195,0.598,0,0.598,2.109,0.6931947778,2.22,2.688,0.6869497798,2.7743907439,0.598,0,0.598,2.09,0.6869497798,2.2
2019-06-06 12:00:00,2.8245,0.7244197678000001,2.915919109,0.6205,0,0.6205,2.204,0.7244197678000001,2.32,2.4825,0.6120098038,2.5568265975999998,0.6205,0,0.6205,1.862,0.6120098038,1.96
2019-06-06 12:30:00,2.87,0.8087272408,2.98176789,0.40950000000000003,0,0.40950000000000003,2.4605,0.8087272408,2.59,2.566,0.7088072728,2.6620976222,0.40950000000000003,0,0.40950000000000003,2.1565,0.7088072728,2.27
2019-06-06 13:00:00,3.0125,0.9648521908000001,3.1632413756,0.077,0,0.077,2.9355,0.9648521908000001,3.09,2.737,0.8742997198,2.8732505982000003,0.077,0,0.077,2.66,0.8742997198,2.8
2019-06-06 13:30:00,2.8545,0.7618897558000001,2.9544282442,0.5365,0,0.5365,2.318,0.7618897558000001,2.44,2.5315,0.6557247898,2.6150463189,0.5365,0,0.5365,1.995,0.6557247898,2.1
2019-06-06 14:00:00,2.5845000000000002,0.6869497798,2.6742363863,0.49450000000000005,0,0.49450000000000005,2.09,0.6869497798,2.2,2.5655,0.6807047818,2.6542700032,0.49450000000000005,0,0.49450000000000005,2.071,0.6807047818,2.18
2019-06-06 14:30:00,2.643,0.5901523108,2.7080858092,0.8475,0,0.8475,1.7955,0.5901523108,1.8900000000000001,2.6335,0.5870298118,2.6981338458,0.8475,0,0.8475,1.786,0.5870298118,1.88
2019-06-06 15:00:00,2.6025,0.6026423068,2.6713636967000003,0.769,0,0.769,1.8335,0.6026423068,1.9300000000000002,2.593,0.5995198078,2.6614043284999997,0.769,0,0.769,1.824,0.5995198078,1.92
