Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-06 15:30:00,2.908,0.7837472488,3.0117642255,0.5235000000000001,0,0.5235000000000001,2.3845,0.7837472488,2.51,2.7845,0.7431547618000001,2.8819644776,0.5235000000000001,0,0.5235000000000001,2.261,0.7431547618000001,2.38
2019-06-06 16:00:00,3.0045,0.8149722388,3.1130692251,0.525,0,0.525,2.4795,0.8149722388,2.61,2.691,0.7119297718,2.7835813263,0.525,0,0.525,2.166,0.7119297718,2.2800000000000002
2019-06-06 16:30:00,2.9370000000000003,0.6557247898,3.0093095554,0.9420000000000001,0,0.9420000000000001,1.995,0.6557247898,2.1,2.5949999999999998,0.5433148259,2.651266867,0.9420000000000001,0,0.9420000000000001,1.653,0.5433148259,1.74
2019-06-06 17:00:00,2.9895,0.7462772608,3.0812400101,0.719,0,0.719,2.2705,0.7462772608,2.39,2.7045,0.6526022908,2.7821232899,0.719,0,0.719,1.9855,0.6526022908,2.09
2019-06-06 17:30:00,2.7845,0.7743797518000001,2.8901737405,0.42850000000000005,0,0.42850000000000005,2.356,0.7743797518000001,2.48,2.661,0.7337872648,2.7603196826,0.42850000000000005,0,0.42850000000000005,2.2325,0.7337872648,2.35
2019-06-06 18:00:00,2.8245,0.8243397358000001,2.9423351696,0.3165,0,0.3165,2.508,0.8243397358000001,2.64,2.7960000000000003,0.8149722388,2.9123522709,0.3165,0,0.3165,2.4795,0.8149722388,2.61
2019-06-06 18:30:00,2.7525,0.8243397358000001,2.8732894477,0.24450000000000002,0,0.24450000000000002,2.508,0.8243397358000001,2.64,2.724,0.8149722388,2.8433001512000002,0.24450000000000002,0,0.24450000000000002,2.4795,0.8149722388,2.61
2019-06-06 19:00:00,2.806,0.8774222188,2.939983971,0.1365,0,0.1365,2.6695,0.8774222188,2.81,2.7965,0.8742997198,2.9299850256,0.1365,0,0.1365,2.66,0.8742997198,2.8
2019-06-06 19:30:00,2.6925,0.8149722388,2.813136328,0.213,0,0.213,2.4795,0.8149722388,2.61,2.683,0.8118497398000001,2.8031391332,0.213,0,0.213,2.47,0.8118497398000001,2.6
2019-06-06 20:00:00,2.5995,0.7837472488,2.7150801093,0.215,0,0.215,2.3845,0.7837472488,2.51,2.59,0.7806247498000001,2.705083178,0.215,0,0.215,2.375,0.7806247498000001,2.5
2019-06-06 20:30:00,2.737,0.8774222188,2.8742022806,0.0675,0,0.0675,2.6695,0.8774222188,2.81,2.7275,0.8742997198,2.8642025504,0.0675,0,0.0675,2.66,0.8742997198,2.8
2019-06-06 21:00:00,2.5380000000000003,0.7993597438000001,2.6609058608,0.106,0,0.106,2.432,0.7993597438000001,2.56,2.519,0.7931147458000001,2.6409074198,0.106,0,0.106,2.4130000000000003,0.7931147458000001,2.54
2019-06-06 21:30:00,2.425,0.7337872648,2.5335881177,0.1925,0,0.1925,2.2325,0.7337872648,2.35,2.4155,0.7306647658000001,2.5235909435,0.1925,0,0.1925,2.223,0.7306647658000001,2.34
2019-06-06 22:00:00,2.47,0.7337872648,2.576692405,0.23750000000000002,0,0.23750000000000002,2.2325,0.7337872648,2.35,2.47,0.7337872648,2.576692405,0.23750000000000002,0,0.23750000000000002,2.2325,0.7337872648,2.35
2019-06-06 22:30:00,2.43,0.7743797518000001,2.5504046738,0.074,0,0.074,2.356,0.7743797518000001,2.48,2.43,0.7743797518000001,2.5504046738,0.074,0,0.074,2.356,0.7743797518000001,2.48
2019-06-06 23:00:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2019-06-06 23:30:00,2.1965,0.7181747698000001,2.3109277899,0.0115,0,0.0115,2.185,0.7181747698000001,2.3,2.187,0.7150522708,2.300927802,0.0115,0,0.0115,2.1755,0.7150522708,2.29
2019-06-07 00:00:00,1.927,0.5963973088,2.0171808917,0.1125,0,0.1125,1.8145,0.5963973088,1.9100000000000001,1.927,0.5963973088,2.0171808917,0.1125,0,0.1125,1.8145,0.5963973088,1.9100000000000001
2019-06-07 00:30:00,2.0455,0.6588472888,2.148988134,0.041,0,0.041,2.0045,0.6588472888,2.11,2.036,0.6557247898,2.1389883123,0.041,0,0.041,1.995,0.6557247898,2.1
2019-06-07 01:00:00,1.8895,0.6182548018,1.9880767717,0.0085,0,0.0085,1.881,0.6182548018,1.98,1.88,0.6151323028,1.9780767806,0.0085,0,0.0085,1.8715000000000002,0.6151323028,1.97
2019-06-07 01:30:00,1.7890000000000001,0.5089673369000001,1.8599915994,0.24050000000000002,0,0.24050000000000002,1.5485,0.5089673369000001,1.63,1.7795,0.5058448379,1.8499997973000002,0.24050000000000002,0,0.24050000000000002,1.5390000000000001,0.5058448379,1.62
2019-06-07 02:00:00,1.6935,0.4839873449,1.7613023591,0.221,0,0.221,1.4725000000000001,0.4839873449,1.55,1.6840000000000002,0.4808648459,1.7513100811000002,0.221,0,0.221,1.463,0.4808648459,1.54
2019-06-07 02:30:00,1.7645,0.5526823229,1.8490316385,0.083,0,0.083,1.6815,0.5526823229,1.77,1.7645,0.5526823229,1.8490316385,0.083,0,0.083,1.6815,0.5526823229,1.77
2019-06-07 03:00:00,1.748,0.5027223389000001,1.8188550657,0.2185,0,0.2185,1.5295,0.5027223389000001,1.6099999999999999,1.748,0.5027223389000001,1.8188550657,0.2185,0,0.2185,1.5295,0.5027223389000001,1.6099999999999999
2019-06-07 03:30:00,1.729,0.5089673369000001,1.8023564437,0.18050000000000002,0,0.18050000000000002,1.5485,0.5089673369000001,1.63,1.7195,0.5058448379,1.7923613614,0.18050000000000002,0,0.18050000000000002,1.5390000000000001,0.5058448379,1.62
2019-06-07 04:00:00,1.733,0.5308248299,1.8124745515,0.11800000000000001,0,0.11800000000000001,1.615,0.5308248299,1.7000000000000002,1.7235,0.5277023309000001,1.8024766295,0.11800000000000001,0,0.11800000000000001,1.6055000000000001,0.5277023309000001,1.69
2019-06-07 04:30:00,1.7945,0.5526823229,1.8776815491,0.113,0,0.113,1.6815,0.5526823229,1.77,1.7850000000000001,0.5495598239,1.8676833243000002,0.113,0,0.113,1.6720000000000002,0.5495598239,1.76
2019-06-07 05:00:00,1.7355,0.5152123349000001,1.8103601852,0.168,0,0.168,1.5675,0.5152123349000001,1.65,1.7355,0.5152123349000001,1.8103601852,0.168,0,0.168,1.5675,0.5152123349000001,1.65
2019-06-07 05:30:00,1.78,0.5433148259,1.8610725402,0.127,0,0.127,1.653,0.5433148259,1.74,1.7705000000000002,0.5401923269000001,1.8510748229,0.127,0,0.127,1.6435,0.5401923269000001,1.73
2019-06-07 06:00:00,2.067,0.6775822828,2.1752256779,0.0055000000000000005,0,0.0055000000000000005,2.0615,0.6775822828,2.17,2.0385,0.6682147858,2.1452256874,0.0055000000000000005,0,0.0055000000000000005,2.033,0.6682147858,2.14
2019-06-07 06:30:00,2.2205,0.7088072728,2.3308856686,0.064,0,0.064,2.1565,0.7088072728,2.27,2.154,0.6869497798,2.260888321,0.064,0,0.064,2.09,0.6869497798,2.2
2019-06-07 07:00:00,2.3425000000000002,0.7181747698000001,2.4501186196,0.1575,0,0.1575,2.185,0.7181747698000001,2.3,2.3045,0.7056847738,2.410126812,0.1575,0,0.1575,2.147,0.7056847738,2.26
2019-06-07 07:30:00,2.558,0.7775022508,2.6735507757,0.1925,0,0.1925,2.3655,0.7775022508,2.49,2.539,0.7712572528,2.653555869,0.1925,0,0.1925,2.3465,0.7712572528,2.47
2019-06-07 08:00:00,2.7185,0.8430747298,2.8462286011,0.1535,0,0.1535,2.565,0.8430747298,2.7,2.6995,0.8368297318,2.8262314573,0.1535,0,0.1535,2.5460000000000003,0.8368297318,2.68
2019-06-07 08:30:00,3.003,0.9398721988000001,3.1466440456,0.14350000000000002,0,0.14350000000000002,2.8595,0.9398721988000001,3.01,2.87,0.8961572128,3.0066589015,0.14350000000000002,0,0.14350000000000002,2.7265,0.8961572128,2.87
2019-06-07 09:00:00,3.074,0.9835871847000001,3.2275253291,0.0815,0,0.0815,2.9925,0.9835871847000001,3.15,3.055,0.9773421867000001,3.2075259547,0.0815,0,0.0815,2.9735,0.9773421867000001,3.13
2019-06-07 09:30:00,3.1605,0.9991996797,3.31468856,0.12050000000000001,0,0.12050000000000001,3.04,0.9991996797,3.2,3.151,0.9960771807000001,3.3046892063,0.12050000000000001,0,0.12050000000000001,3.0305,0.9960771807000001,3.19
2019-06-07 10:00:00,3.1245,0.9492396958,3.2655101055999998,0.23650000000000002,0,0.23650000000000002,2.888,0.9492396958,3.04,3.1055,0.9429946978,3.2455152519,0.23650000000000002,0,0.23650000000000002,2.8689999999999998,0.9429946978,3.02
2019-06-07 10:30:00,2.9395,0.8555647258,3.0614786052,0.3365,0,0.3365,2.6029999999999998,0.8555647258,2.74,2.9205,0.8493197278,3.0414904652,0.3365,0,0.3365,2.584,0.8493197278,2.7199999999999998
2019-06-07 11:00:00,3.2435,0.9991996797,3.3939198945,0.20350000000000001,0,0.20350000000000001,3.04,0.9991996797,3.2,2.968,0.9086472088,3.1039754751,0.20350000000000001,0,0.20350000000000001,2.7645,0.9086472088,2.91
2019-06-07 11:30:00,3.1895,0.9554846938,3.3295437,0.28250000000000003,0,0.28250000000000003,2.907,0.9554846938,3.06,2.9045,0.8618097238,3.0296594281,0.28250000000000003,0,0.28250000000000003,2.622,0.8618097238,2.76
2019-06-07 12:00:00,3.218,0.9554846938,3.3568549269,0.311,0,0.311,2.907,0.9554846938,3.06,2.952,0.8680547218,3.0769827754,0.311,0,0.311,2.641,0.8680547218,2.7800000000000002
2019-06-07 12:30:00,3.406,1.0710171567,3.5704220689,0.14750000000000002,0,0.14750000000000002,3.2585,1.0710171567,3.43,3.1685,0.9929546817,3.3204444356,0.14750000000000002,0,0.14750000000000002,3.021,0.9929546817,3.18
2019-06-07 13:00:00,3.1875,0.9867096837,3.3367277758,0.1855,0,0.1855,3.002,0.9867096837,3.16,3.178,0.9835871847000001,3.3267292872,0.1855,0,0.1855,2.9925,0.9835871847000001,3.15
2019-06-07 13:30:00,3.1285,0.9336272008000001,3.2648387403,0.28800000000000003,0,0.28800000000000003,2.8405,0.9336272008000001,2.99,3.119,0.9305047018,3.2548425461,0.28800000000000003,0,0.28800000000000003,2.831,0.9305047018,2.98
2019-06-07 14:00:00,2.8795,0.8493197278,3.0021432761,0.29550000000000004,0,0.29550000000000004,2.584,0.8493197278,2.7199999999999998,2.8605,0.8430747298,2.9821527878,0.29550000000000004,0,0.29550000000000004,2.565,0.8430747298,2.7
2019-06-07 14:30:00,2.8435,0.8586872248,2.970325908,0.231,0,0.231,2.6125,0.8586872248,2.75,2.8245,0.8524422268,2.9503318457,0.231,0,0.231,2.5935,0.8524422268,2.73
2019-06-07 15:00:00,2.886,0.8586872248,3.0110363249,0.2735,0,0.2735,2.6125,0.8586872248,2.75,2.867,0.8524422268,2.9910444246,0.2735,0,0.2735,2.5935,0.8524422268,2.73
2019-06-07 15:30:00,3.041,0.9429946978,3.1838530117,0.17200000000000001,0,0.17200000000000001,2.8689999999999998,0.9429946978,3.02,2.984,0.9242597038,3.1238617127,0.17200000000000001,0,0.17200000000000001,2.8120000000000003,0.9242597038,2.96
2019-06-07 16:00:00,2.782,0.8368297318,2.9051347645,0.23600000000000002,0,0.23600000000000002,2.5460000000000003,0.8368297318,2.68,2.763,0.8305847338000001,2.8851412444,0.23600000000000002,0,0.23600000000000002,2.527,0.8305847338000001,2.66
2019-06-07 16:30:00,2.714,0.7650122548,2.8197588105999998,0.3865,0,0.3865,2.3275,0.7650122548,2.45,2.6950000000000003,0.7587672568,2.7997772679,0.3865,0,0.3865,2.3085,0.7587672568,2.43
2019-06-07 17:00:00,2.8205,0.8274622348,2.9393730624,0.303,0,0.303,2.5175,0.8274622348,2.65,2.811,0.8243397358000001,2.9293782617,0.303,0,0.303,2.508,0.8243397358000001,2.64
2019-06-07 17:30:00,2.9595000000000002,0.8493197278,3.078958306,0.3755,0,0.3755,2.584,0.8493197278,2.7199999999999998,2.95,0.8461972288,3.0689655831,0.3755,0,0.3755,2.5745,0.8461972288,2.71
2019-06-07 18:00:00,3.0185,0.9305047018,3.1586676384,0.1875,0,0.1875,2.831,0.9305047018,2.98,3.009,0.9273822028,3.1486693618,0.1875,0,0.1875,2.8215,0.9273822028,2.9699999999999998
2019-06-07 18:30:00,2.9435000000000002,0.9180147058,3.0833331396,0.1505,0,0.1505,2.793,0.9180147058,2.94,2.9245,0.9117697078,3.0633354779,0.1505,0,0.1505,2.774,0.9117697078,2.92
2019-06-07 19:00:00,2.9015,0.8930347138,3.0358216763,0.1845,0,0.1845,2.717,0.8930347138,2.86,2.8825000000000003,0.8867897158,3.0158253016,0.1845,0,0.1845,2.698,0.8867897158,2.84
2019-06-07 19:30:00,2.716,0.8742997198,2.8532535814,0.056,0,0.056,2.66,0.8742997198,2.8,2.697,0.8680547218,2.8332539597,0.056,0,0.056,2.641,0.8680547218,2.7800000000000002
2019-06-07 20:00:00,2.7795,0.8774222188,2.9147023862,0.11,0,0.11,2.6695,0.8774222188,2.81,2.77,0.8742997198,2.9047030829000002,0.11,0,0.11,2.66,0.8742997198,2.8
2019-06-07 20:30:00,2.7565,0.8930347138,2.8975512506000003,0.0395,0,0.0395,2.717,0.8930347138,2.86,2.7375,0.8867897158,2.8775514331,0.0395,0,0.0395,2.698,0.8867897158,2.84
2019-06-07 21:00:00,2.64,0.8586872248,2.7761382801,0.0275,0,0.0275,2.6125,0.8586872248,2.75,2.621,0.8524422268,2.7561383764,0.0275,0,0.0275,2.5935,0.8524422268,2.73
2019-06-07 21:30:00,2.393,0.7275422668,2.5011530841000003,0.17950000000000002,0,0.17950000000000002,2.2135,0.7275422668,2.33,2.3835,0.7244197678000001,2.4911556053,0.17950000000000002,0,0.17950000000000002,2.204,0.7244197678000001,2.32
2019-06-07 22:00:00,2.3895,0.7337872648,2.4996307727,0.157,0,0.157,2.2325,0.7337872648,2.35,2.38,0.7306647658000001,2.4896327038,0.157,0,0.157,2.223,0.7306647658000001,2.34
2019-06-07 22:30:00,2.2525,0.6931947778,2.3567509945,0.14350000000000002,0,0.14350000000000002,2.109,0.6931947778,2.22,2.243,0.6900722788,2.3467528097,0.14350000000000002,0,0.14350000000000002,2.0995,0.6900722788,2.21
2019-06-07 23:00:00,2.301,0.7181747698000001,2.4104721529,0.116,0,0.116,2.185,0.7181747698000001,2.3,2.1965,0.6838272808,2.3004851662,0.116,0,0.116,2.0805,0.6838272808,2.19
2019-06-07 23:30:00,2.1795,0.6369897958,2.270677487,0.24150000000000002,0,0.24150000000000002,1.9380000000000002,0.6369897958,2.04,1.98,0.5714173169,2.0608051218,0.24150000000000002,0,0.24150000000000002,1.7385000000000002,0.5714173169,1.83
2019-06-08 00:00:00,2.225,0.7181747698000001,2.3380333616,0.04,0,0.04,2.185,0.7181747698000001,2.3,2.035,0.6557247898,2.1380364824,0.04,0,0.04,1.995,0.6557247898,2.1
2019-06-08 00:30:00,2.0775,0.6557247898,2.1785273122,0.0825,0,0.0825,1.995,0.6557247898,2.1,1.916,0.6026423068,2.0085402037,0.0825,0,0.0825,1.8335,0.6026423068,1.9300000000000002
2019-06-08 01:00:00,1.7770000000000001,0.5308248299,1.8545899816,0.162,0,0.162,1.615,0.5308248299,1.7000000000000002,1.7389999999999999,0.5183348339,1.8146051912,0.162,0,0.162,1.577,0.5183348339,1.6600000000000001
2019-06-08 01:30:00,1.9245,0.6213773008,2.0223278666,0.034,0,0.034,1.8905,0.6213773008,1.99,1.915,0.6182548018,2.0123280051,0.034,0,0.034,1.881,0.6182548018,1.98
2019-06-08 02:00:00,1.7485,0.5682948179,1.8385350826,0.0195,0,0.0195,1.729,0.5682948179,1.82,1.7389999999999999,0.5651723189,1.8285351377999999,0.0195,0,0.0195,1.7195,0.5651723189,1.81
2019-06-08 02:30:00,1.7485,0.5589273209,1.8356611888,0.048,0,0.048,1.7005,0.5589273209,1.79,1.7389999999999999,0.5558048219,1.8256615239,0.048,0,0.048,1.691,0.5558048219,1.78
2019-06-08 03:00:00,1.694,0.5183348339,1.7715267426999999,0.117,0,0.117,1.577,0.5183348339,1.6600000000000001,1.6844999999999999,0.5152123349000001,1.7615288814,0.117,0,0.117,1.5675,0.5152123349000001,1.65
2019-06-08 03:30:00,1.7845,0.5464373249,1.8662888308,0.122,0,0.122,1.6625,0.5464373249,1.75,1.756,0.5370698279,1.8362951832,0.122,0,0.122,1.634,0.5370698279,1.72
2019-06-08 04:00:00,1.624,0.4777423469,1.6928123789,0.1705,0,0.1705,1.4535,0.4777423469,1.53,1.624,0.4777423469,1.6928123789,0.1705,0,0.1705,1.4535,0.4777423469,1.53
2019-06-08 04:30:00,1.6535000000000002,0.5027223389000001,1.7282337805,0.124,0,0.124,1.5295,0.5027223389000001,1.6099999999999999,1.6535000000000002,0.5027223389000001,1.7282337805,0.124,0,0.124,1.5295,0.5027223389000001,1.6099999999999999
2019-06-08 05:00:00,1.625,0.5058448379,1.7019118661000001,0.08600000000000001,0,0.08600000000000001,1.5390000000000001,0.5058448379,1.62,1.6155,0.5027223389000001,1.6919131183,0.08600000000000001,0,0.08600000000000001,1.5295,0.5027223389000001,1.6099999999999999
2019-06-08 05:30:00,1.5005000000000002,0.4683748499,1.571901794,0.0755,0,0.0755,1.425,0.4683748499,1.5,1.5005000000000002,0.4683748499,1.571901794,0.0755,0,0.0755,1.425,0.4683748499,1.5
2019-06-08 06:00:00,1.4005,0.39655737290000004,1.4555610602,0.194,0,0.194,1.2065000000000001,0.39655737290000004,1.27,1.391,0.39343487390000004,1.4455697839,0.194,0,0.194,1.197,0.39343487390000004,1.26
2019-06-08 06:30:00,1.5899999999999999,0.5058448379,1.6685259962,0.051000000000000004,0,0.051000000000000004,1.5390000000000001,0.5058448379,1.62,1.5899999999999999,0.5058448379,1.6685259962,0.051000000000000004,0,0.051000000000000004,1.5390000000000001,0.5058448379,1.62
2019-06-08 07:00:00,1.708,0.5058448379,1.7813318051,0.169,0,0.169,1.5390000000000001,0.5058448379,1.62,1.708,0.5058448379,1.7813318051,0.169,0,0.169,1.5390000000000001,0.5058448379,1.62
2019-06-08 07:30:00,1.9515,0.6057648058,2.0433558794,0.1085,0,0.1085,1.843,0.6057648058,1.94,1.9325,0.5995198078,2.0233586558,0.1085,0,0.1085,1.824,0.5995198078,1.92
2019-06-08 08:00:00,2.113,0.6307447978,2.2051321956,0.194,0,0.194,1.919,0.6307447978,2.02,2.056,0.6120098038,2.1451554722,0.194,0,0.194,1.862,0.6120098038,1.96
2019-06-08 08:30:00,2.2225,0.6463572928,2.3145807396,0.256,0,0.256,1.9665,0.6463572928,2.07,2.156,0.6244997998,2.2446237992,0.256,0,0.256,1.9,0.6244997998,2.0
2019-06-08 09:00:00,2.298,0.6557247898,2.3897236242,0.303,0,0.303,1.995,0.6557247898,2.1,2.2885,0.6526022908,2.3797314975,0.303,0,0.303,1.9855,0.6526022908,2.09
2019-06-08 09:30:00,2.119,0.5308248299,2.1844761386,0.504,0,0.504,1.615,0.5308248299,1.7000000000000002,2.1095,0.5277023309000001,2.1745022419,0.504,0,0.504,1.6055000000000001,0.5277023309000001,1.69
2019-06-08 10:00:00,2.17,0.5526823229,2.2392761665,0.48850000000000005,0,0.48850000000000005,1.6815,0.5526823229,1.77,2.1605,0.5495598239,2.2292994976,0.48850000000000005,0,0.48850000000000005,1.6720000000000002,0.5495598239,1.76
2019-06-08 10:30:00,2.1665,0.4652523509,2.215893048,0.751,0,0.751,1.4155,0.4652523509,1.49,2.138,0.4558848539,2.1860638143,0.751,0,0.751,1.387,0.4558848539,1.46
2019-06-08 11:00:00,2.1895,0.5277023309000001,2.2521944854,0.584,0,0.584,1.6055000000000001,0.5277023309000001,1.69,2.18,0.5245798319,2.2422274639,0.584,0,0.584,1.596,0.5245798319,1.6800000000000002
2019-06-08 11:30:00,2.1315,0.5058448379,2.1907010864,0.5925,0,0.5925,1.5390000000000001,0.5058448379,1.62,2.122,0.5027223389000001,2.1807369741000002,0.5925,0,0.5925,1.5295,0.5027223389000001,1.6099999999999999
2019-06-08 12:00:00,2.055,0.5089673369000001,2.1170906334,0.5065000000000001,0,0.5065000000000001,1.5485,0.5089673369000001,1.63,2.0455,0.5058448379,2.1071187081,0.5065000000000001,0,0.5065000000000001,1.5390000000000001,0.5058448379,1.62
2019-06-08 12:30:00,1.8855,0.39655737290000004,1.9267506325000001,0.679,0,0.679,1.2065000000000001,0.39655737290000004,1.27,1.8855,0.39655737290000004,1.9267506325000001,0.679,0,0.679,1.2065000000000001,0.39655737290000004,1.27
2019-06-08 13:00:00,2.011,0.4527623549,2.061338097,0.6335000000000001,0,0.6335000000000001,1.3775,0.4527623549,1.45,2.0015,0.4496398559,2.0513844715,0.6335000000000001,0,0.6335000000000001,1.3679999999999999,0.4496398559,1.44
2019-06-08 13:30:00,1.8505,0.36845488190000003,1.8868251774,0.7295,0,0.7295,1.121,0.36845488190000003,1.18,1.8505,0.36845488190000003,1.8868251774,0.7295,0,0.7295,1.121,0.36845488190000003,1.18
2019-06-08 14:00:00,1.641,0.22481992790000002,1.6563287717000001,0.9570000000000001,0,0.9570000000000001,0.684,0.22481992790000002,0.72,1.641,0.22481992790000002,1.6563287717000001,0.9570000000000001,0,0.9570000000000001,0.684,0.22481992790000002,0.72
2019-06-08 14:30:00,1.658,0.2529224189,1.6771802974,0.8885000000000001,0,0.8885000000000001,0.7695000000000001,0.2529224189,0.81,1.658,0.2529224189,1.6771802974,0.8885000000000001,0,0.8885000000000001,0.7695000000000001,0.2529224189,0.81
2019-06-08 15:00:00,1.748,0.3497198879,1.7826407378,0.684,0,0.684,1.064,0.3497198879,1.12,1.691,0.3309848939,1.7230879258,0.684,0,0.684,1.007,0.3309848939,1.06
2019-06-08 15:30:00,1.681,0.2716574129,1.7028090761999999,0.8545,0,0.8545,0.8265,0.2716574129,0.87,1.6715,0.2685349139,1.6929333271,0.8545,0,0.8545,0.8170000000000001,0.2685349139,0.86
2019-06-08 16:00:00,1.554,0.20920743290000002,1.5680190528,0.9175000000000001,0,0.9175000000000001,0.6365000000000001,0.20920743290000002,0.67,1.554,0.20920743290000002,1.5680190528,0.9175000000000001,0,0.9175000000000001,0.6365000000000001,0.20920743290000002,0.67
2019-06-08 16:30:00,1.724,0.3216173969,1.7537427832999999,0.7455,0,0.7455,0.9785,0.3216173969,1.03,1.724,0.3216173969,1.7537427832999999,0.7455,0,0.7455,0.9785,0.3216173969,1.03
2019-06-08 17:00:00,1.6655,0.2935149059,1.6911656483000002,0.7725000000000001,0,0.7725000000000001,0.893,0.2935149059,0.9400000000000001,1.6655,0.2935149059,1.6911656483000002,0.7725000000000001,0,0.7725000000000001,0.893,0.2935149059,0.9400000000000001
2019-06-08 17:30:00,1.824,0.37469987990000003,1.8620891493,0.684,0,0.684,1.1400000000000001,0.37469987990000003,1.2,1.824,0.37469987990000003,1.8620891493,0.684,0,0.684,1.1400000000000001,0.37469987990000003,1.2
2019-06-08 18:00:00,1.9180000000000001,0.4652523509,1.9736219876,0.5025000000000001,0,0.5025000000000001,1.4155,0.4652523509,1.49,1.9085,0.4621298519,1.963653801,0.5025000000000001,0,0.5025000000000001,1.4060000000000001,0.4621298519,1.48
2019-06-08 18:30:00,1.9420000000000002,0.5058448379,2.0067991927,0.403,0,0.403,1.5390000000000001,0.5058448379,1.62,1.9325,0.5027223389000001,1.9968189703,0.403,0,0.403,1.5295,0.5027223389000001,1.6099999999999999
2019-06-08 19:00:00,1.905,0.5370698279,1.9792597101,0.271,0,0.271,1.634,0.5370698279,1.72,1.905,0.5370698279,1.9792597101,0.271,0,0.271,1.634,0.5370698279,1.72
2019-06-08 19:30:00,1.8805,0.5370698279,1.9556902234,0.24650000000000002,0,0.24650000000000002,1.634,0.5370698279,1.72,1.8805,0.5370698279,1.9556902234,0.24650000000000002,0,0.24650000000000002,1.634,0.5370698279,1.72
2019-06-08 20:00:00,1.7555,0.4621298519,1.8153083071,0.34950000000000003,0,0.34950000000000003,1.4060000000000001,0.4621298519,1.48,1.7555,0.4621298519,1.8153083071,0.34950000000000003,0,0.34950000000000003,1.4060000000000001,0.4621298519,1.48
2019-06-08 20:30:00,1.7925,0.5558048219,1.876692636,0.1015,0,0.1015,1.691,0.5558048219,1.78,1.7925,0.5558048219,1.876692636,0.1015,0,0.1015,1.691,0.5558048219,1.78
2019-06-08 21:00:00,1.7435,0.5401923269000001,1.8252671037,0.1,0,0.1,1.6435,0.5401923269000001,1.73,1.7435,0.5401923269000001,1.8252671037,0.1,0,0.1,1.6435,0.5401923269000001,1.73
2019-06-08 21:30:00,1.786,0.5651723189,1.873290087,0.0665,0,0.0665,1.7195,0.5651723189,1.81,1.7765,0.5620498199,1.8632907046,0.0665,0,0.0665,1.71,0.5620498199,1.8
2019-06-08 22:00:00,1.7349999999999999,0.5401923269000001,1.8171496223,0.0915,0,0.0915,1.6435,0.5401923269000001,1.73,1.7255,0.5370698279,1.8071508653000001,0.0915,0,0.0915,1.634,0.5370698279,1.72
2019-06-08 22:30:00,1.716,0.5589273209,1.8047314897,0.0155,0,0.0155,1.7005,0.5589273209,1.79,1.716,0.5589273209,1.8047314897,0.0155,0,0.0155,1.7005,0.5589273209,1.79
2019-06-08 23:00:00,1.542,0.4652523509,1.6106594146000002,0.1265,0,0.1265,1.4155,0.4652523509,1.49,1.542,0.4652523509,1.6106594146000002,0.1265,0,0.1265,1.4155,0.4652523509,1.49
2019-06-08 23:30:00,1.4695,0.4465173569,1.5358411376,0.111,0,0.111,1.3585,0.4465173569,1.43,1.46,0.4433948579,1.5258437009999999,0.111,0,0.111,1.349,0.4433948579,1.42
2019-06-09 00:00:00,1.3825,0.41529236690000004,1.4435283163000001,0.11900000000000001,0,0.11900000000000001,1.2635,0.41529236690000004,1.33,1.3825,0.41529236690000004,1.4435283163000001,0.11900000000000001,0,0.11900000000000001,1.2635,0.41529236690000004,1.33
2019-06-09 00:30:00,1.299,0.39655737290000004,1.3581821491000001,0.0925,0,0.0925,1.2065000000000001,0.39655737290000004,1.27,1.2895,0.39343487390000004,1.3481844273,0.0925,0,0.0925,1.197,0.39343487390000004,1.26
2019-06-09 01:00:00,1.267,0.37157738090000003,1.3203631129,0.1365,0,0.1365,1.1305,0.37157738090000003,1.19,1.267,0.37157738090000003,1.3203631129,0.1365,0,0.1365,1.1305,0.37157738090000003,1.19
2019-06-09 01:30:00,1.249,0.39967987190000004,1.3113904834,0.033,0,0.033,1.216,0.39967987190000004,1.28,1.249,0.39967987190000004,1.3113904834,0.033,0,0.033,1.216,0.39967987190000004,1.28
2019-06-09 02:00:00,1.182,0.3372298919,1.2291655706,0.156,0,0.156,1.026,0.3372298919,1.08,1.182,0.3372298919,1.2291655706,0.156,0,0.156,1.026,0.3372298919,1.08
2019-06-09 02:30:00,1.256,0.39343487390000004,1.3161789392,0.059000000000000004,0,0.059000000000000004,1.197,0.39343487390000004,1.26,1.256,0.39343487390000004,1.3161789392,0.059000000000000004,0,0.059000000000000004,1.197,0.39343487390000004,1.26
2019-06-09 03:00:00,1.2810000000000001,0.38406737690000003,1.3373364386,0.1125,0,0.1125,1.1685,0.38406737690000003,1.23,1.2715,0.38094487790000003,1.327339915,0.1125,0,0.1125,1.159,0.38094487790000003,1.22
2019-06-09 03:30:00,1.178,0.3091274009,1.2178849494,0.23750000000000002,0,0.23750000000000002,0.9405,0.3091274009,0.99,1.178,0.3091274009,1.2178849494,0.23750000000000002,0,0.23750000000000002,0.9405,0.3091274009,0.99
2019-06-09 04:00:00,1.1565,0.3216173969,1.2003874375,0.178,0,0.178,0.9785,0.3216173969,1.03,1.204,0.3372298919,1.2503359549,0.178,0,0.178,1.026,0.3372298919,1.08
2019-06-09 04:30:00,1.245,0.38406737690000003,1.3028939903,0.0765,0,0.0765,1.1685,0.38406737690000003,1.23,1.2355,0.38094487790000003,1.2928956840999999,0.0765,0,0.0765,1.159,0.38094487790000003,1.22
2019-06-09 05:00:00,1.126,0.3028824029,1.1660247639,0.20450000000000002,0,0.20450000000000002,0.9215000000000001,0.3028824029,0.97,1.126,0.3028824029,1.1660247639,0.20450000000000002,0,0.20450000000000002,0.9215000000000001,0.3028824029,0.97
2019-06-09 05:30:00,1.303,0.39967987190000004,1.3629207607,0.08700000000000001,0,0.08700000000000001,1.216,0.39967987190000004,1.28,1.303,0.39967987190000004,1.3629207607,0.08700000000000001,0,0.08700000000000001,1.216,0.39967987190000004,1.28
2019-06-09 06:00:00,1.2895,0.41216986790000004,1.353770383,0.035500000000000004,0,0.035500000000000004,1.254,0.41216986790000004,1.32,1.28,0.40904736890000004,1.3437707208,0.035500000000000004,0,0.035500000000000004,1.2445,0.40904736890000004,1.31
2019-06-09 06:30:00,1.2555,0.37469987990000003,1.3102214507,0.1155,0,0.1155,1.1400000000000001,0.37469987990000003,1.2,1.246,0.37157738090000003,1.3002252689,0.1155,0,0.1155,1.1305,0.37157738090000003,1.19
2019-06-09 07:00:00,1.4285,0.4402723589,1.4948083489,0.089,0,0.089,1.3395000000000001,0.4402723589,1.4100000000000001,1.419,0.4371498599,1.4848100889,0.089,0,0.089,1.33,0.4371498599,1.4
2019-06-09 07:30:00,1.4745,0.4184148659,1.5327169504,0.2015,0,0.2015,1.2730000000000001,0.4184148659,1.34,1.465,0.41529236690000004,1.5227254349,0.2015,0,0.2015,1.2635,0.41529236690000004,1.33
2019-06-09 08:00:00,1.477,0.4215373649,1.5359761554,0.1945,0,0.1945,1.2825,0.4215373649,1.35,1.4675,0.4184148659,1.5259840268,0.1945,0,0.1945,1.2730000000000001,0.4184148659,1.34
2019-06-09 08:30:00,1.6275,0.4215373649,1.681204925,0.34500000000000003,0,0.34500000000000003,1.2825,0.4215373649,1.35,1.5895000000000001,0.40904736890000004,1.6412891275,0.34500000000000003,0,0.34500000000000003,1.2445,0.40904736890000004,1.31
2019-06-09 09:00:00,1.712,0.4496398559,1.7700621457999999,0.34400000000000003,0,0.34400000000000003,1.3679999999999999,0.4496398559,1.44,1.693,0.4433948579,1.7500994257,0.34400000000000003,0,0.34400000000000003,1.349,0.4433948579,1.42
2019-06-09 09:30:00,1.8210000000000002,0.4621298519,1.8787243012000001,0.41500000000000004,0,0.41500000000000004,1.4060000000000001,0.4621298519,1.48,1.8115,0.4590073529,1.8687482441,0.41500000000000004,0,0.41500000000000004,1.3965,0.4590073529,1.47
2019-06-09 10:00:00,1.978,0.5120898359,2.0432131558,0.42,0,0.42,1.558,0.5120898359,1.6400000000000001,1.9685000000000001,0.5089673369000001,2.0332338773,0.42,0,0.42,1.5485,0.5089673369000001,1.63
2019-06-09 10:30:00,2.0485,0.5401923269000001,2.1185277907,0.405,0,0.405,1.6435,0.5401923269000001,1.73,2.039,0.5370698279,2.1085457074,0.405,0,0.405,1.634,0.5370698279,1.72
2019-06-09 11:00:00,2.2185,0.6151323028,2.3022011207,0.34700000000000003,0,0.34700000000000003,1.8715000000000002,0.6151323028,1.97,2.2185,0.6151323028,2.3022011207,0.34700000000000003,0,0.34700000000000003,1.8715000000000002,0.6151323028,1.97
2019-06-09 11:30:00,2.2225,0.6713372848,2.3216804259,0.18,0,0.18,2.0425,0.6713372848,2.15,2.213,0.6682147858,2.3116833693,0.18,0,0.18,2.033,0.6682147858,2.14
2019-06-09 12:00:00,2.3545,0.6807047818,2.4509241623999998,0.28350000000000003,0,0.28350000000000003,2.071,0.6807047818,2.18,2.345,0.6775822828,2.4409307139,0.28350000000000003,0,0.28350000000000003,2.0615,0.6775822828,2.17
2019-06-09 12:30:00,2.4605,0.6807047818,2.5529236671,0.3895,0,0.3895,2.071,0.6807047818,2.18,2.4415,0.6744597838,2.5329465549,0.3895,0,0.3895,2.052,0.6744597838,2.16
2019-06-09 13:00:00,2.561,0.7150522708,2.658951062,0.3855,0,0.3855,2.1755,0.7150522708,2.29,2.4375,0.6744597838,2.5290911905,0.3855,0,0.3855,2.052,0.6744597838,2.16
2019-06-09 13:30:00,2.657,0.8056047418000001,2.7764452093000003,0.20600000000000002,0,0.20600000000000002,2.451,0.8056047418000001,2.58,2.5145,0.7587672568,2.6264877689,0.20600000000000002,0,0.20600000000000002,2.3085,0.7587672568,2.43
2019-06-09 14:00:00,2.6085000000000003,0.7556447578000001,2.7157450635,0.3095,0,0.3095,2.299,0.7556447578000001,2.42,2.4565,0.7056847738,2.5558527442,0.3095,0,0.3095,2.147,0.7056847738,2.26
2019-06-09 14:30:00,2.3815,0.5932748098,2.4542854867,0.5765,0,0.5765,1.8050000000000002,0.5932748098,1.9,2.201,0.5339473289000001,2.2648401158,0.5765,0,0.5765,1.6245,0.5339473289000001,1.71
2019-06-09 15:00:00,2.3055,0.5932748098,2.3806102684,0.5005000000000001,0,0.5005000000000001,1.8050000000000002,0.5932748098,1.9,2.125,0.5339473289000001,2.1910556246,0.5005000000000001,0,0.5005000000000001,1.6245,0.5339473289000001,1.71
2019-06-09 15:30:00,2.34,0.5308248299,2.3994530627,0.725,0,0.725,1.615,0.5308248299,1.7000000000000002,2.15,0.4683748499,2.2004260951,0.725,0,0.725,1.425,0.4683748499,1.5
2019-06-09 16:00:00,2.156,0.5714173169,2.2304380175,0.41750000000000004,0,0.41750000000000004,1.7385000000000002,0.5714173169,1.83,2.0895,0.5495598239,2.1605615589,0.41750000000000004,0,0.41750000000000004,1.6720000000000002,0.5495598239,1.76
2019-06-09 16:30:00,2.259,0.5526823229,2.3256265285,0.5775,0,0.5775,1.6815,0.5526823229,1.77,2.259,0.5526823229,2.3256265285,0.5775,0,0.5775,1.6815,0.5526823229,1.77
2019-06-09 17:00:00,2.4155,0.5152123349000001,2.4698348123000002,0.848,0,0.848,1.5675,0.5152123349000001,1.65,2.406,0.5120898359,2.4598926806,0.848,0,0.848,1.558,0.5120898359,1.6400000000000001
2019-06-09 17:30:00,2.5475,0.6588472888,2.6313183008000003,0.543,0,0.543,2.0045,0.6588472888,2.11,2.519,0.6494797918,2.6013813638,0.543,0,0.543,1.976,0.6494797918,2.08
2019-06-09 18:00:00,2.5715,0.6807047818,2.6600697829,0.5005000000000001,0,0.5005000000000001,2.071,0.6807047818,2.18,2.5525,0.6744597838,2.6401045907,0.5005000000000001,0,0.5005000000000001,2.052,0.6744597838,2.16
2019-06-09 18:30:00,2.3615,0.6526022908,2.4500146938,0.376,0,0.376,1.9855,0.6526022908,2.09,2.3425000000000002,0.6463572928,2.4300378598,0.376,0,0.376,1.9665,0.6463572928,2.07
2019-06-09 19:00:00,2.3755,0.6650922868,2.466849813,0.352,0,0.352,2.0235,0.6650922868,2.13,2.214,0.6120098038,2.2970311273,0.352,0,0.352,1.862,0.6120098038,1.96
2019-06-09 19:30:00,2.308,0.6744597838,2.4045290598999998,0.256,0,0.256,2.052,0.6744597838,2.16,2.232,0.6494797918,2.3245747998,0.256,0,0.256,1.976,0.6494797918,2.08
2019-06-09 20:00:00,2.2075,0.6807047818,2.3100682349,0.1365,0,0.1365,2.071,0.6807047818,2.18,2.198,0.6775822828,2.3000699446,0.1365,0,0.1365,2.0615,0.6775822828,2.17
2019-06-09 20:30:00,2.234,0.6994397758,2.3409340016,0.106,0,0.106,2.128,0.6994397758,2.24,2.2245,0.6963172768,2.3309350054999998,0.106,0,0.106,2.1185,0.6963172768,2.23
2019-06-09 21:00:00,2.2665,0.7244197678000001,2.3794550321,0.0625,0,0.0625,2.204,0.7244197678000001,2.32,2.257,0.7212972688,2.3694553699,0.0625,0,0.0625,2.1945,0.7212972688,2.31
2019-06-09 21:30:00,2.1745,0.6963172768,2.2832669577,0.056,0,0.056,2.1185,0.6963172768,2.23,2.1555,0.6900722788,2.2632675494,0.056,0,0.056,2.0995,0.6900722788,2.21
2019-06-09 22:00:00,2.141,0.6526022908,2.2382517173,0.1555,0,0.1555,1.9855,0.6526022908,2.09,2.103,0.6401122948,2.1982613016,0.1555,0,0.1555,1.9475,0.6401122948,2.05
2019-06-09 22:30:00,2.1855,0.6807047818,2.2890542261,0.1145,0,0.1145,2.071,0.6807047818,2.18,2.176,0.6775822828,2.2790554513,0.1145,0,0.1145,2.0615,0.6775822828,2.17
2019-06-09 23:00:00,2.059,0.6182548018,2.149818597,0.178,0,0.178,1.881,0.6182548018,1.98,2.0495,0.6151323028,2.1398219552,0.178,0,0.178,1.8715000000000002,0.6151323028,1.97
2019-06-09 23:30:00,1.8545,0.5714173169,1.9405380697,0.116,0,0.116,1.7385000000000002,0.5714173169,1.83,1.845,0.5682948179,1.9305398209,0.116,0,0.116,1.729,0.5682948179,1.82
2019-06-10 00:00:00,1.6760000000000002,0.4902323429,1.7462255725,0.1845,0,0.1845,1.4915,0.4902323429,1.57,1.657,0.4839873449,1.7262365858000002,0.1845,0,0.1845,1.4725000000000001,0.4839873449,1.55
2019-06-10 00:30:00,1.7855,0.5495598239,1.8681611948999999,0.1135,0,0.1135,1.6720000000000002,0.5495598239,1.76,1.7285,0.5308248299,1.8081723507,0.1135,0,0.1135,1.615,0.5308248299,1.7000000000000002
2019-06-10 01:00:00,1.834,0.5620498199,1.9181908143,0.124,0,0.124,1.71,0.5620498199,1.8,1.663,0.5058448379,1.738231285,0.124,0,0.124,1.5390000000000001,0.5058448379,1.62
2019-06-10 01:30:00,1.8985,0.6026423068,1.9918534083,0.065,0,0.065,1.8335,0.6026423068,1.9300000000000002,1.7275,0.5464373249,1.8118636814,0.065,0,0.065,1.6625,0.5464373249,1.75
2019-06-10 02:00:00,1.7545000000000002,0.5339473289000001,1.8339492905,0.13,0,0.13,1.6245,0.5339473289000001,1.71,1.5835,0.4777423469,1.6539981862,0.13,0,0.13,1.4535,0.4777423469,1.53
2019-06-10 02:30:00,1.763,0.5526823229,1.8476002678999999,0.0815,0,0.0815,1.6815,0.5526823229,1.77,1.6015000000000001,0.4995998399,1.6776180286,0.0815,0,0.0815,1.52,0.4995998399,1.6
2019-06-10 03:00:00,1.7055,0.5433148259,1.7899500691,0.052500000000000005,0,0.052500000000000005,1.653,0.5433148259,1.74,1.6960000000000002,0.5401923269000001,1.7799504909000001,0.052500000000000005,0,0.052500000000000005,1.6435,0.5401923269000001,1.73
2019-06-10 03:30:00,1.6625,0.5339473289000001,1.7461403151,0.038,0,0.038,1.6245,0.5339473289000001,1.71,1.653,0.5308248299,1.7361405473,0.038,0,0.038,1.615,0.5308248299,1.7000000000000002
2019-06-10 04:00:00,1.7725,0.5714173169,1.8623302607,0.034,0,0.034,1.7385000000000002,0.5714173169,1.83,1.7725,0.5714173169,1.8623302607,0.034,0,0.034,1.7385000000000002,0.5714173169,1.83
2019-06-10 04:30:00,1.7309999999999999,0.5589273209,1.8189999313,0.030500000000000003,0,0.030500000000000003,1.7005,0.5589273209,1.79,1.7215,0.5558048219,1.8090000691,0.030500000000000003,0,0.030500000000000003,1.691,0.5558048219,1.78
2019-06-10 05:00:00,1.7309999999999999,0.5495598239,1.8161434415,0.059000000000000004,0,0.059000000000000004,1.6720000000000002,0.5495598239,1.76,1.7215,0.5464373249,1.8061439588,0.059000000000000004,0,0.059000000000000004,1.6625,0.5464373249,1.75
2019-06-10 05:30:00,1.604,0.4964773409,1.6790788397,0.0935,0,0.0935,1.5105,0.4964773409,1.5899999999999999,1.5945,0.4933548419,1.6690803606,0.0935,0,0.0935,1.501,0.4933548419,1.58
2019-06-10 06:00:00,1.5175,0.4621298519,1.5863071109,0.1115,0,0.1115,1.4060000000000001,0.4621298519,1.48,1.508,0.4590073529,1.576309535,0.1115,0,0.1115,1.3965,0.4590073529,1.47
2019-06-10 06:30:00,2.0235,0.6213773008,2.1167574259,0.133,0,0.133,1.8905,0.6213773008,1.99,2.014,0.6182548018,2.1067593598,0.133,0,0.133,1.881,0.6182548018,1.98
2019-06-10 07:00:00,2.348,0.7181747698000001,2.4553775677000003,0.163,0,0.163,2.185,0.7181747698000001,2.3,2.215,0.6744597838,2.315409467,0.163,0,0.163,2.052,0.6744597838,2.16
2019-06-10 07:30:00,2.512,0.7181747698000001,2.6126459768,0.327,0,0.327,2.185,0.7181747698000001,2.3,2.4645,0.7025622748,2.5626849202,0.327,0,0.327,2.1375,0.7025622748,2.25
2019-06-10 08:00:00,2.708,0.7712572528,2.8156885037,0.36150000000000004,0,0.36150000000000004,2.3465,0.7712572528,2.47,2.689,0.7650122548,2.7957046965,0.36150000000000004,0,0.36150000000000004,2.3275,0.7650122548,2.45
2019-06-10 08:30:00,2.91,0.8586872248,3.0340474205,0.2975,0,0.2975,2.6125,0.8586872248,2.75,2.891,0.8524422268,3.0140568591,0.2975,0,0.2975,2.5935,0.8524422268,2.73
2019-06-10 09:00:00,2.996,0.8805447178,3.1227191676,0.317,0,0.317,2.6790000000000003,0.8805447178,2.8200000000000003,2.9865,0.8774222188,3.1127242088,0.317,0,0.317,2.6695,0.8774222188,2.81
2019-06-10 09:30:00,2.8535,0.7462772608,2.9494731733,0.583,0,0.583,2.2705,0.7462772608,2.39,2.844,0.7431547618000001,2.9394923030999998,0.583,0,0.583,2.261,0.7431547618000001,2.38
2019-06-10 10:00:00,2.7465,0.7493997598000001,2.8469039763,0.4665,0,0.4665,2.2800000000000002,0.7493997598000001,2.4,2.737,0.7462772608,2.8369171207,0.4665,0,0.4665,2.2705,0.7462772608,2.39
2019-06-10 10:30:00,2.7265,0.7681347538000001,2.8326371547,0.3895,0,0.3895,2.337,0.7681347538000001,2.46,2.717,0.7650122548,2.822646409,0.3895,0,0.3895,2.3275,0.7650122548,2.45
2019-06-10 11:00:00,2.6855,0.7088072728,2.7774661114,0.529,0,0.529,2.1565,0.7088072728,2.27,2.676,0.7056847738,2.7674838753,0.529,0,0.529,2.147,0.7056847738,2.26
2019-06-10 11:30:00,2.598,0.5589273209,2.657443085,0.8975000000000001,0,0.8975000000000001,1.7005,0.5589273209,1.79,2.5885,0.5558048219,2.6474990557,0.8975000000000001,0,0.8975000000000001,1.691,0.5558048219,1.78
2019-06-10 12:00:00,2.63,0.6463572928,2.7082610195,0.6635,0,0.6635,1.9665,0.6463572928,2.07,2.6205,0.6432347938,2.698290431,0.6635,0,0.6635,1.957,0.6432347938,2.06
2019-06-10 12:30:00,2.6755,0.5401923269000001,2.7294885968,1.032,0,1.032,1.6435,0.5401923269000001,1.73,2.666,0.5370698279,2.7195587877,1.032,0,1.032,1.634,0.5370698279,1.72
2019-06-10 13:00:00,2.773,0.6401122948,2.8459221265,0.8255,0,0.8255,1.9475,0.6401122948,2.05,2.7635,0.6369897958,2.8359633725,0.8255,0,0.8255,1.9380000000000002,0.6369897958,2.04
2019-06-10 13:30:00,2.762,0.6494797918,2.8373346648,0.786,0,0.786,1.976,0.6494797918,2.08,2.7525,0.6463572928,2.8273722783,0.786,0,0.786,1.9665,0.6463572928,2.07
2019-06-10 14:00:00,2.5465,0.5620498199,2.6077887664,0.8365,0,0.8365,1.71,0.5620498199,1.8,2.537,0.5589273209,2.5978392464,0.8365,0,0.8365,1.7005,0.5589273209,1.79
2019-06-10 14:30:00,2.5495,0.5433148259,2.6067491728,0.8965000000000001,0,0.8965000000000001,1.653,0.5433148259,1.74,2.5495,0.5433148259,2.6067491728,0.8965000000000001,0,0.8965000000000001,1.653,0.5433148259,1.74
2019-06-10 15:00:00,2.8175,0.6682147858,2.8956548914,0.7845000000000001,0,0.7845000000000001,2.033,0.6682147858,2.14,2.808,0.6650922868,2.8856908618,0.7845000000000001,0,0.7845000000000001,2.0235,0.6650922868,2.13
2019-06-10 15:30:00,2.7575000000000003,0.6120098038,2.8245994849000002,0.8955000000000001,0,0.8955000000000001,1.862,0.6120098038,1.96,2.748,0.6088873048,2.8146487792,0.8955000000000001,0,0.8955000000000001,1.8525,0.6088873048,1.9500000000000002
2019-06-10 16:00:00,2.7535,0.6307447978,2.8248187995,0.8345,0,0.8345,1.919,0.6307447978,2.02,2.7439999999999998,0.6276222988,2.8148615863,0.8345,0,0.8345,1.9095,0.6276222988,2.01
2019-06-10 16:30:00,2.7405,0.6838272808,2.8245282792,0.66,0,0.66,2.0805,0.6838272808,2.19,2.731,0.6807047818,2.814555027,0.66,0,0.66,2.071,0.6807047818,2.18
2019-06-10 17:00:00,2.7485,0.7025622748,2.8368725738,0.611,0,0.611,2.1375,0.7025622748,2.25,2.7485,0.7025622748,2.8368725738,0.611,0,0.611,2.1375,0.7025622748,2.25
2019-06-10 17:30:00,2.7065,0.7212972688,2.8009662618,0.512,0,0.512,2.1945,0.7212972688,2.31,2.6495,0.7025622748,2.7410662159,0.512,0,0.512,2.1375,0.7025622748,2.25
2019-06-10 18:00:00,2.6950000000000003,0.7400322628,2.7947580843,0.4435,0,0.4435,2.2515,0.7400322628,2.37,2.6,0.7088072728,2.6948854799,0.4435,0,0.4435,2.1565,0.7088072728,2.27
2019-06-10 18:30:00,2.701,0.8461972288,2.8304506267000002,0.1265,0,0.1265,2.5745,0.8461972288,2.71,2.6915,0.8430747298,2.8204516039,0.1265,0,0.1265,2.565,0.8430747298,2.7
2019-06-10 19:00:00,2.899,0.9398721988000001,3.0475499586,0.0395,0,0.0395,2.8595,0.9398721988000001,3.01,2.88,0.9336272008000001,3.0275501234,0.0395,0,0.0395,2.8405,0.9336272008000001,2.99
2019-06-10 19:30:00,2.789,0.8524422268,2.9163639605,0.1955,0,0.1955,2.5935,0.8524422268,2.73,2.77,0.8461972288,2.8963683726,0.1955,0,0.1955,2.5745,0.8461972288,2.71
2019-06-10 20:00:00,2.8890000000000002,0.8992797118,3.0257271853,0.153,0,0.153,2.7359999999999998,0.8992797118,2.88,2.8795,0.8961572128,3.015728436,0.153,0,0.153,2.7265,0.8961572128,2.87
2019-06-10 20:30:00,2.825,0.9117697078,2.9684927152,0.051000000000000004,0,0.051000000000000004,2.774,0.9117697078,2.92,2.806,0.9055247098,2.9484930049,0.051000000000000004,0,0.051000000000000004,2.755,0.9055247098,2.9
2019-06-10 21:00:00,2.604,0.8243397358000001,2.7313644942,0.096,0,0.096,2.508,0.8243397358000001,2.64,2.585,0.8180947378000001,2.7113657075,0.096,0,0.096,2.489,0.8180947378000001,2.62
2019-06-10 21:30:00,2.5465,0.8368297318,2.6804750045,0.0005,0,0.0005,2.5460000000000003,0.8368297318,2.68,2.5275,0.8305847338000001,2.6604750046,0.0005,0,0.0005,2.527,0.8305847338000001,2.66
2019-06-10 22:00:00,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2019-06-10 22:30:00,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31
2019-06-10 23:00:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2019-06-10 23:30:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2019-06-11 00:00:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2019-06-11 00:30:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2019-06-11 01:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2019-06-11 01:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2019-06-11 02:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-06-11 02:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2019-06-11 03:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2019-06-11 03:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-06-11 04:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2019-06-11 04:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2019-06-11 05:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2019-06-11 05:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-06-11 06:00:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2019-06-11 06:30:00,2.088,0.6838272808,2.1971262481,0.007500000000000001,0,0.007500000000000001,2.0805,0.6838272808,2.19,1.936,0.6338672968,2.0371263461,0.007500000000000001,0,0.007500000000000001,1.9285,0.6338672968,2.03
2019-06-11 07:00:00,2.2435,0.7306647658000001,2.3594836829,0.0205,0,0.0205,2.223,0.7306647658000001,2.34,2.2435,0.7306647658000001,2.3594836829,0.0205,0,0.0205,2.223,0.7306647658000001,2.34
2019-06-11 07:30:00,2.4859999999999998,0.7993597438000001,2.6113544378,0.054,0,0.054,2.432,0.7993597438000001,2.56,2.4575,0.7899922468,2.5813550705,0.054,0,0.054,2.4035,0.7899922468,2.5300000000000002
2019-06-11 08:00:00,2.6125,0.8399522308,2.7442077181,0.057,0,0.057,2.5555,0.8399522308,2.69,2.6029999999999998,0.8368297318,2.7342079292,0.057,0,0.057,2.5460000000000003,0.8368297318,2.68
2019-06-11 08:30:00,2.725,0.8680547218,2.8599202785999998,0.084,0,0.084,2.641,0.8680547218,2.7800000000000002,2.7155,0.8649322228,2.8499207007000003,0.084,0,0.084,2.6315,0.8649322228,2.77
2019-06-11 09:00:00,2.773,0.8930347138,2.9132524779,0.056,0,0.056,2.717,0.8930347138,2.86,2.7635,0.8899122148,2.9032526587,0.056,0,0.056,2.7075,0.8899122148,2.85
2019-06-11 09:30:00,2.8955,0.8493197278,3.0174930406,0.3115,0,0.3115,2.584,0.8493197278,2.7199999999999998,2.8765,0.8430747298,2.9975035029,0.3115,0,0.3115,2.565,0.8430747298,2.7
2019-06-11 10:00:00,2.838,0.8618097238,2.9659669587,0.216,0,0.216,2.622,0.8618097238,2.76,2.8285,0.8586872248,2.9559695533,0.216,0,0.216,2.6125,0.8586872248,2.75
2019-06-11 10:30:00,2.836,0.8742997198,2.9677088806,0.176,0,0.176,2.66,0.8742997198,2.8,2.817,0.8680547218,2.9477123333,0.176,0,0.176,2.641,0.8680547218,2.7800000000000002
2019-06-11 11:00:00,3.027,0.9492396958,3.172346923,0.139,0,0.139,2.888,0.9492396958,3.04,2.894,0.9055247098,3.0323606316,0.139,0,0.139,2.755,0.9055247098,2.9
2019-06-11 11:30:00,3.0565,0.9554846938,3.2023652587,0.1495,0,0.1495,2.907,0.9554846938,3.06,2.9425,0.9180147058,3.0823785053,0.1495,0,0.1495,2.793,0.9180147058,2.94
2019-06-11 12:00:00,3.069,0.9492396958,3.212447198,0.181,0,0.181,2.888,0.9492396958,3.04,3.05,0.9429946978,3.1924503128,0.181,0,0.181,2.8689999999999998,0.9429946978,3.02
2019-06-11 12:30:00,3.151,0.9867096837,3.3018777991,0.149,0,0.149,3.002,0.9867096837,3.16,3.1415,0.9835871847000001,3.2918787949,0.149,0,0.149,2.9925,0.9835871847000001,3.15
2019-06-11 13:00:00,3.2155,1.0179346737,3.3727779722,0.11850000000000001,0,0.11850000000000001,3.097,1.0179346737,3.26,3.1965,1.0116896757,3.352779183,0.11850000000000001,0,0.11850000000000001,3.078,1.0116896757,3.24
2019-06-11 13:30:00,3.071,0.9554846938,3.2162077047,0.164,0,0.164,2.907,0.9554846938,3.06,3.052,0.9492396958,3.1962102559,0.164,0,0.164,2.888,0.9492396958,3.04
2019-06-11 14:00:00,2.9370000000000003,0.9305047018,3.080877797,0.106,0,0.106,2.831,0.9305047018,2.98,2.9275,0.9273822028,3.070878376,0.106,0,0.106,2.8215,0.9273822028,2.9699999999999998
2019-06-11 14:30:00,2.792,0.8180947378000001,2.9093887674000003,0.303,0,0.303,2.489,0.8180947378000001,2.62,2.7825,0.8149722388,2.8993940746,0.303,0,0.303,2.4795,0.8149722388,2.61
2019-06-11 15:00:00,2.822,0.8274622348,2.9408124303000003,0.3045,0,0.3045,2.5175,0.8274622348,2.65,2.8125,0.8243397358000001,2.930817676,0.3045,0,0.3045,2.508,0.8243397358000001,2.64
2019-06-11 15:30:00,2.959,0.8805447178,3.087238248,0.28,0,0.28,2.6790000000000003,0.8805447178,2.8200000000000003,2.9495,0.8774222188,3.0772422719,0.28,0,0.28,2.6695,0.8774222188,2.81
2019-06-11 16:00:00,2.961,0.8742997198,3.0873809289,0.301,0,0.301,2.66,0.8742997198,2.8,2.9515000000000002,0.8711772208,3.0773855787,0.301,0,0.301,2.6505,0.8711772208,2.79
2019-06-11 16:30:00,3.077,0.9305047018,3.2146178622,0.246,0,0.246,2.831,0.9305047018,2.98,3.0675,0.9273822028,3.2046207264,0.246,0,0.246,2.8215,0.9273822028,2.9699999999999998
2019-06-11 17:00:00,3.16,0.9960771807000001,3.3132717592,0.1295,0,0.1295,3.0305,0.9960771807000001,3.19,3.141,0.9898321827000001,3.2932732577,0.1295,0,0.1295,3.0115,0.9898321827000001,3.17
2019-06-11 17:30:00,3.0505,0.9710971888000001,3.2013403443,0.096,0,0.096,2.9545,0.9710971888000001,3.11,3.0315,0.9648521908000001,3.1813412266,0.096,0,0.096,2.9355,0.9648521908000001,3.09
2019-06-11 18:00:00,2.9285,0.8961572128,3.0625495914,0.202,0,0.202,2.7265,0.8961572128,2.87,2.919,0.8930347138,3.0525517195,0.202,0,0.202,2.717,0.8930347138,2.86
2019-06-11 18:30:00,2.8855,0.8805447178,3.0168641418,0.20650000000000002,0,0.20650000000000002,2.6790000000000003,0.8805447178,2.8200000000000003,2.876,0.8774222188,3.0068664337,0.20650000000000002,0,0.20650000000000002,2.6695,0.8774222188,2.81
2019-06-11 19:00:00,3.0145,0.9554846938,3.1623031559,0.1075,0,0.1075,2.907,0.9554846938,3.06,3.005,0.9523621948000001,3.1523037211,0.1075,0,0.1075,2.8975,0.9523621948000001,3.05
2019-06-11 19:30:00,2.855,0.8649322228,2.9831414231,0.2235,0,0.2235,2.6315,0.8649322228,2.77,2.8455,0.8618097238,2.9731441691000002,0.2235,0,0.2235,2.622,0.8618097238,2.76
