Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-11 20:00:00,2.875,0.8961572128,3.0114320099,0.14850000000000002,0,0.14850000000000002,2.7265,0.8961572128,2.87,2.8655,0.8930347138,3.0014331993,0.14850000000000002,0,0.14850000000000002,2.717,0.8930347138,2.86
2019-06-11 20:30:00,2.883,0.9148922068,3.0246845703,0.0995,0,0.0995,2.7835,0.9148922068,2.93,2.883,0.9148922068,3.0246845703,0.0995,0,0.0995,2.7835,0.9148922068,2.93
2019-06-11 21:00:00,2.795,0.9024022108,2.93706567,0.0495,0,0.0495,2.7455,0.9024022108,2.89,2.7855,0.8992797118,2.927065809,0.0495,0,0.0495,2.7359999999999998,0.8992797118,2.88
2019-06-11 21:30:00,2.642,0.8305847338000001,2.7694828037,0.115,0,0.115,2.527,0.8305847338000001,2.66,2.6325000000000003,0.8274622348,2.7594836474,0.115,0,0.115,2.5175,0.8274622348,2.65
2019-06-11 22:00:00,2.6870000000000003,0.8774222188,2.8266302818,0.0175,0,0.0175,2.6695,0.8774222188,2.81,2.6775,0.8742997198,2.8166303006,0.0175,0,0.0175,2.66,0.8742997198,2.8
2019-06-11 22:30:00,2.5484999999999998,0.8305847338000001,2.6804334070999998,0.021500000000000002,0,0.021500000000000002,2.527,0.8305847338000001,2.66,2.5295,0.8243397358000001,2.6604334703,0.021500000000000002,0,0.021500000000000002,2.508,0.8243397358000001,2.64
2019-06-11 23:00:00,2.143,0.6338672968,2.2347789041,0.21450000000000002,0,0.21450000000000002,1.9285,0.6338672968,2.03,2.1335,0.6307447978,2.2247834164,0.21450000000000002,0,0.21450000000000002,1.919,0.6307447978,2.02
2019-06-11 23:30:00,2.0245,0.6276222988,2.1195541984,0.115,0,0.115,1.9095,0.6276222988,2.01,2.015,0.6244997998,2.1095556404,0.115,0,0.115,1.9,0.6244997998,2.0
2019-06-12 00:00:00,1.9875,0.6494797918,2.0909280834,0.0115,0,0.0115,1.976,0.6494797918,2.08,1.978,0.6463572928,2.0809280982,0.0115,0,0.0115,1.9665,0.6463572928,2.07
2019-06-12 00:30:00,1.869,0.5839073129,1.9580880343,0.0925,0,0.0925,1.7765,0.5839073129,1.87,1.8595000000000002,0.5807848139,1.9480891277999999,0.0925,0,0.0925,1.767,0.5807848139,1.8599999999999999
2019-06-12 01:00:00,1.7755,0.5807848139,1.8680768855,0.0085,0,0.0085,1.767,0.5807848139,1.8599999999999999,1.766,0.5776623149,1.8580768956,0.0085,0,0.0085,1.7575,0.5776623149,1.85
2019-06-12 01:30:00,1.766,0.5433148259,1.8476869324,0.113,0,0.113,1.653,0.5433148259,1.74,1.7565,0.5401923269000001,1.8376887658,0.113,0,0.113,1.6435,0.5401923269000001,1.73
2019-06-12 02:00:00,1.7389999999999999,0.5433148259,1.8218979115,0.08600000000000001,0,0.08600000000000001,1.653,0.5433148259,1.74,1.7295,0.5401923269000001,1.8118990038,0.08600000000000001,0,0.08600000000000001,1.6435,0.5401923269000001,1.73
2019-06-12 02:30:00,1.6515,0.5089673369000001,1.7281492991,0.10300000000000001,0,0.10300000000000001,1.5485,0.5089673369000001,1.63,1.642,0.5058448379,1.7181510411,0.10300000000000001,0,0.10300000000000001,1.5390000000000001,0.5058448379,1.62
2019-06-12 03:00:00,1.6595,0.5027223389000001,1.7339752017,0.13,0,0.13,1.5295,0.5027223389000001,1.6099999999999999,1.65,0.4995998399,1.7239779580999999,0.13,0,0.13,1.52,0.4995998399,1.6
2019-06-12 03:30:00,1.645,0.4964773409,1.7182883198,0.1345,0,0.1345,1.5105,0.4964773409,1.5899999999999999,1.645,0.4964773409,1.7182883198,0.1345,0,0.1345,1.5105,0.4964773409,1.5899999999999999
2019-06-12 04:00:00,1.6635,0.5401923269000001,1.7490111492,0.02,0,0.02,1.6435,0.5401923269000001,1.73,1.654,0.5370698279,1.7390112133,0.02,0,0.02,1.634,0.5370698279,1.72
2019-06-12 04:30:00,1.658,0.4465173569,1.7170736006,0.2995,0,0.2995,1.3585,0.4465173569,1.43,1.658,0.4465173569,1.7170736006,0.2995,0,0.2995,1.3585,0.4465173569,1.43
2019-06-12 05:00:00,1.75,0.5214573329000001,1.8260388139,0.1635,0,0.1635,1.5865,0.5214573329000001,1.67,1.7405,0.5183348339,1.8160427445,0.1635,0,0.1635,1.577,0.5183348339,1.6600000000000001
2019-06-12 05:30:00,1.8065,0.5370698279,1.8846448604,0.17250000000000001,0,0.17250000000000001,1.634,0.5370698279,1.72,1.7970000000000002,0.5339473289000001,1.8746489671000002,0.17250000000000001,0,0.17250000000000001,1.6245,0.5339473289000001,1.71
2019-06-12 06:00:00,1.7965,0.5120898359,1.8680600231,0.23850000000000002,0,0.23850000000000002,1.558,0.5120898359,1.6400000000000001,1.787,0.5089673369000001,1.8580680154,0.23850000000000002,0,0.23850000000000002,1.5485,0.5089673369000001,1.63
2019-06-12 06:30:00,2.13,0.6463572928,2.225910544,0.1635,0,0.1635,1.9665,0.6463572928,2.07,2.111,0.6401122948,2.2059158529,0.1635,0,0.1635,1.9475,0.6401122948,2.05
2019-06-12 07:00:00,2.537,0.7899922468,2.6571519998,0.1335,0,0.1335,2.4035,0.7899922468,2.5300000000000002,2.4895,0.7743797518000001,2.6071582710000003,0.1335,0,0.1335,2.356,0.7743797518000001,2.48
2019-06-12 07:30:00,2.5825,0.7525222588,2.6899063181000002,0.293,0,0.293,2.2895,0.7525222588,2.41,2.5540000000000003,0.7431547618000001,2.6599238711,0.293,0,0.293,2.261,0.7431547618000001,2.38
2019-06-12 08:00:00,2.636,0.7056847738,2.7288252051,0.489,0,0.489,2.147,0.7056847738,2.26,2.6265,0.7025622748,2.7188409295,0.489,0,0.489,2.1375,0.7025622748,2.25
2019-06-12 08:30:00,2.9355,0.8711772208,3.0620434354,0.28500000000000003,0,0.28500000000000003,2.6505,0.8711772208,2.79,2.926,0.8680547218,3.0520476733,0.28500000000000003,0,0.28500000000000003,2.641,0.8680547218,2.7800000000000002
2019-06-12 09:00:00,3.944,1.2521220987000001,4.1379881283,0.1345,0,0.1345,3.8095,1.2521220987000001,4.01,3.9155,1.2427546017,4.1079896847,0.1345,0,0.1345,3.781,1.2427546017,3.98
2019-06-12 09:30:00,2.8775,0.8337072328,2.9958427863,0.341,0,0.341,2.5365,0.8337072328,2.67,2.868,0.8305847338000001,2.9858491255,0.341,0,0.341,2.527,0.8305847338000001,2.66
2019-06-12 10:00:00,2.9815,0.9117697078,3.1177983017,0.20750000000000002,0,0.20750000000000002,2.774,0.9117697078,2.92,2.972,0.9086472088,3.1078004681999998,0.20750000000000002,0,0.20750000000000002,2.7645,0.9086472088,2.91
2019-06-12 10:30:00,3.0025,0.8680547218,3.1254640056,0.36150000000000004,0,0.36150000000000004,2.641,0.8680547218,2.7800000000000002,2.993,0.8649322228,3.1154705503,0.36150000000000004,0,0.36150000000000004,2.6315,0.8649322228,2.77
2019-06-12 11:00:00,2.7925,0.7993597438000001,2.9046569935,0.36050000000000004,0,0.36050000000000004,2.432,0.7993597438000001,2.56,2.783,0.7962372448,2.8946645315,0.36050000000000004,0,0.36050000000000004,2.4225,0.7962372448,2.55
2019-06-12 11:30:00,2.8890000000000002,0.8649322228,3.0156970587,0.2575,0,0.2575,2.6315,0.8649322228,2.77,2.8795,0.8618097238,3.0057006255,0.2575,0,0.2575,2.622,0.8618097238,2.76
2019-06-12 12:00:00,2.9314999999999998,0.8867897158,3.0626929735,0.2335,0,0.2335,2.698,0.8867897158,2.84,2.9125,0.8805447178,3.0426986788,0.2335,0,0.2335,2.6790000000000003,0.8805447178,2.8200000000000003
2019-06-12 12:30:00,2.8385,0.8212172368,2.9549077820000003,0.34,0,0.34,2.4985,0.8212172368,2.63,2.829,0.8180947378000001,2.9449142602,0.34,0,0.34,2.489,0.8180947378000001,2.62
2019-06-12 13:00:00,3.0155,0.9429946978,3.1595061719,0.14650000000000002,0,0.14650000000000002,2.8689999999999998,0.9429946978,3.02,3.006,0.9398721988000001,3.1495072234,0.14650000000000002,0,0.14650000000000002,2.8595,0.9398721988000001,3.01
2019-06-12 13:30:00,2.9925,0.9148922068,3.1292305764,0.209,0,0.209,2.7835,0.9148922068,2.93,2.983,0.9117697078,3.1192327582,0.209,0,0.209,2.774,0.9117697078,2.92
2019-06-12 14:00:00,2.8095,0.8368297318,2.9314798737,0.2635,0,0.2635,2.5460000000000003,0.8368297318,2.68,2.8095,0.8368297318,2.9314798737,0.2635,0,0.2635,2.5460000000000003,0.8368297318,2.68
2019-06-12 14:30:00,2.7205,0.7493997598000001,2.8218292383,0.4405,0,0.4405,2.2800000000000002,0.7493997598000001,2.4,2.711,0.7462772608,2.8118411673,0.4405,0,0.4405,2.2705,0.7462772608,2.39
2019-06-12 15:00:00,2.707,0.7244197678000001,2.8022549848000002,0.503,0,0.503,2.204,0.7244197678000001,2.32,2.6975,0.7212972688,2.7922707605,0.503,0,0.503,2.1945,0.7212972688,2.31
2019-06-12 15:30:00,2.727,0.7618897558000001,2.8314316166999998,0.40900000000000003,0,0.40900000000000003,2.318,0.7618897558000001,2.44,2.7175000000000002,0.7587672568,2.82144183,0.40900000000000003,0,0.40900000000000003,2.3085,0.7587672568,2.43
2019-06-12 16:00:00,2.7265,0.7806247498000001,2.8360495853,0.35150000000000003,0,0.35150000000000003,2.375,0.7806247498000001,2.5,2.7265,0.7806247498000001,2.8360495853,0.35150000000000003,0,0.35150000000000003,2.375,0.7806247498000001,2.5
2019-06-12 16:30:00,3.0305,0.9523621948000001,3.1766214757,0.133,0,0.133,2.8975,0.9523621948000001,3.05,3.0305,0.9523621948000001,3.1766214757,0.133,0,0.133,2.8975,0.9523621948000001,3.05
2019-06-12 17:00:00,2.7935,0.8305847338000001,2.9143632667,0.2665,0,0.2665,2.527,0.8305847338000001,2.66,2.7935,0.8305847338000001,2.9143632667,0.2665,0,0.2665,2.527,0.8305847338000001,2.66
2019-06-12 17:30:00,2.944,0.8493197278,3.0640626625,0.36,0,0.36,2.584,0.8493197278,2.7199999999999998,2.9345,0.8461972288,3.0540694164,0.36,0,0.36,2.5745,0.8461972288,2.71
2019-06-12 18:00:00,2.974,0.8774222188,3.1007330988,0.3045,0,0.3045,2.6695,0.8774222188,2.81,2.9645,0.8742997198,3.0907378164,0.3045,0,0.3045,2.66,0.8742997198,2.8
2019-06-12 18:30:00,2.818,0.8368297318,2.9396271872,0.272,0,0.272,2.5460000000000003,0.8368297318,2.68,2.8085,0.8337072328,2.9296313761,0.272,0,0.272,2.5365,0.8337072328,2.67
2019-06-12 19:00:00,3.012,0.9055247098,3.1451739221,0.257,0,0.257,2.755,0.9055247098,2.9,2.9455,0.8836672168,3.0751972294,0.257,0,0.257,2.6885,0.8836672168,2.83
2019-06-12 19:30:00,2.98,0.9117697078,3.1163639069,0.20600000000000002,0,0.20600000000000002,2.774,0.9117697078,2.92,2.9705,0.9086472088,3.1063660441,0.20600000000000002,0,0.20600000000000002,2.7645,0.9086472088,2.91
2019-06-12 20:00:00,2.952,0.9492396958,3.1008643956,0.064,0,0.064,2.888,0.9492396958,3.04,2.9425,0.9461171968000001,3.090864604,0.064,0,0.064,2.8785,0.9461171968000001,3.03
2019-06-12 20:30:00,2.733,0.8524422268,2.862856397,0.1395,0,0.1395,2.5935,0.8524422268,2.73,2.7235,0.8493197278,2.8528575587000002,0.1395,0,0.1395,2.584,0.8493197278,2.7199999999999998
2019-06-12 21:00:00,2.7415000000000003,0.8774222188,2.8784877974,0.07200000000000001,0,0.07200000000000001,2.6695,0.8774222188,2.81,2.732,0.8742997198,2.8684881035,0.07200000000000001,0,0.07200000000000001,2.66,0.8742997198,2.8
2019-06-12 21:30:00,2.607,0.8087272408,2.7295583434,0.14650000000000002,0,0.14650000000000002,2.4605,0.8087272408,2.59,2.5975,0.8056047418000001,2.719559753,0.14650000000000002,0,0.14650000000000002,2.451,0.8056047418000001,2.58
2019-06-12 22:00:00,2.5145,0.7993597438000001,2.638500758,0.0825,0,0.0825,2.432,0.7993597438000001,2.56,2.505,0.7962372448,2.6285012364,0.0825,0,0.0825,2.4225,0.7962372448,2.55
2019-06-12 22:30:00,2.342,0.7275422668,2.4524032601,0.1285,0,0.1285,2.2135,0.7275422668,2.33,2.3325,0.7244197678000001,2.4424046041,0.1285,0,0.1285,2.204,0.7244197678000001,2.32
2019-06-12 23:00:00,2.169,0.6744597838,2.271443814,0.117,0,0.117,2.052,0.6744597838,2.16,2.1595,0.6713372848,2.2614451132,0.117,0,0.117,2.0425,0.6713372848,2.15
2019-06-12 23:30:00,1.9015,0.5620498199,1.9828268331,0.1915,0,0.1915,1.71,0.5620498199,1.8,1.892,0.5589273209,1.9728314044,0.1915,0,0.1915,1.7005,0.5589273209,1.79
2019-06-13 00:00:00,1.8225,0.5308248299,1.8982310844999999,0.20750000000000002,0,0.20750000000000002,1.615,0.5308248299,1.7000000000000002,1.8130000000000002,0.5277023309000001,1.8882369422,0.20750000000000002,0,0.20750000000000002,1.6055000000000001,0.5277023309000001,1.69
2019-06-13 00:30:00,1.693,0.4902323429,1.7625483681,0.2015,0,0.2015,1.4915,0.4902323429,1.57,1.693,0.4902323429,1.7625483681,0.2015,0,0.2015,1.4915,0.4902323429,1.57
2019-06-13 01:00:00,1.827,0.5589273209,1.9105833533,0.1265,0,0.1265,1.7005,0.5589273209,1.79,1.827,0.5589273209,1.9105833533,0.1265,0,0.1265,1.7005,0.5589273209,1.79
2019-06-13 01:30:00,1.808,0.5589273209,1.8924227196999999,0.1075,0,0.1075,1.7005,0.5589273209,1.79,1.808,0.5589273209,1.8924227196999999,0.1075,0,0.1075,1.7005,0.5589273209,1.79
2019-06-13 02:00:00,1.841,0.5464373249,1.9203840111,0.17850000000000002,0,0.17850000000000002,1.6625,0.5464373249,1.75,1.8315000000000001,0.5433148259,1.9103882459000001,0.17850000000000002,0,0.17850000000000002,1.653,0.5433148259,1.74
2019-06-13 02:30:00,1.7845,0.5339473289000001,1.8626701265,0.16,0,0.16,1.6245,0.5339473289000001,1.71,1.775,0.5308248299,1.8526737435,0.16,0,0.16,1.615,0.5308248299,1.7000000000000002
2019-06-13 03:00:00,1.8050000000000002,0.5495598239,1.8868070914000001,0.133,0,0.133,1.6720000000000002,0.5495598239,1.76,1.7955,0.5464373249,1.8768095268,0.133,0,0.133,1.6625,0.5464373249,1.75
2019-06-13 03:30:00,1.8035,0.5464373249,1.8844643801,0.14100000000000001,0,0.14100000000000001,1.6625,0.5464373249,1.75,1.794,0.5433148259,1.8744671243000002,0.14100000000000001,0,0.14100000000000001,1.653,0.5433148259,1.74
2019-06-13 04:00:00,2.0225,0.6369897958,2.1204391644,0.0845,0,0.0845,1.9380000000000002,0.6369897958,2.04,2.013,0.6338672968,2.1104399423,0.0845,0,0.0845,1.9285,0.6338672968,2.03
2019-06-13 04:30:00,1.742,0.4933548419,1.8105145677,0.241,0,0.241,1.501,0.4933548419,1.58,1.7325,0.4902323429,1.8005232573,0.241,0,0.241,1.4915,0.4902323429,1.57
2019-06-13 05:00:00,1.7309999999999999,0.5308248299,1.8105623436,0.116,0,0.116,1.615,0.5308248299,1.7000000000000002,1.7215,0.5277023309000001,1.8005643560000002,0.116,0,0.116,1.6055000000000001,0.5277023309000001,1.69
2019-06-13 05:30:00,1.932,0.5339473289000001,2.00442604,0.3075,0,0.3075,1.6245,0.5339473289000001,1.71,1.8085,0.4933548419,1.8745856209,0.3075,0,0.3075,1.501,0.4933548419,1.58
2019-06-13 06:00:00,1.889,0.5370698279,1.9638648120000002,0.255,0,0.255,1.634,0.5370698279,1.72,1.889,0.5370698279,1.9638648120000002,0.255,0,0.255,1.634,0.5370698279,1.72
2019-06-13 06:30:00,2.2595,0.7119297718,2.3690049071,0.0935,0,0.0935,2.166,0.7119297718,2.2800000000000002,2.25,0.7088072728,2.3590056698,0.0935,0,0.0935,2.1565,0.7088072728,2.27
2019-06-13 07:00:00,2.44,0.7337872648,2.54794893,0.20750000000000002,0,0.20750000000000002,2.2325,0.7337872648,2.35,2.4305,0.7306647658000001,2.5379521765,0.20750000000000002,0,0.20750000000000002,2.223,0.7306647658000001,2.34
2019-06-13 07:30:00,2.8575,0.9024022108,2.996604078,0.112,0,0.112,2.7455,0.9024022108,2.89,2.81,0.8867897158,2.9466075409,0.112,0,0.112,2.698,0.8867897158,2.84
2019-06-13 08:00:00,2.822,0.7775022508,2.9271477158,0.4565,0,0.4565,2.3655,0.7775022508,2.49,2.8125,0.7743797518000001,2.9171596202,0.4565,0,0.4565,2.356,0.7743797518000001,2.48
2019-06-13 08:30:00,3.7105,1.1834271207,3.8946514607,0.11,0,0.11,3.6005000000000003,1.1834271207,3.79,3.6915,1.1771821227,3.8746522425,0.11,0,0.11,3.5815,1.1771821227,3.77
2019-06-13 09:00:00,3.0875,0.9867096837,3.2413349488,0.0855,0,0.0855,3.002,0.9867096837,3.16,3.078,0.9835871847000001,3.231335289,0.0855,0,0.0855,2.9925,0.9835871847000001,3.15
2019-06-13 09:30:00,2.8064999999999998,0.8337072328,2.9277141254,0.27,0,0.27,2.5365,0.8337072328,2.67,2.797,0.8305847338000001,2.9177182866,0.27,0,0.27,2.527,0.8305847338000001,2.66
2019-06-13 10:00:00,2.6905,0.7899922468,2.8040823811,0.28700000000000003,0,0.28700000000000003,2.4035,0.7899922468,2.5300000000000002,2.681,0.7868697478000001,2.7940875076,0.28700000000000003,0,0.28700000000000003,2.394,0.7868697478000001,2.52
2019-06-13 10:30:00,2.7645,0.8274622348,2.8856808555,0.247,0,0.247,2.5175,0.8274622348,2.65,2.6790000000000003,0.7993597438000001,2.7957140412,0.247,0,0.247,2.432,0.7993597438000001,2.56
2019-06-13 11:00:00,3.008,0.9211372048,3.1458794875000002,0.20550000000000002,0,0.20550000000000002,2.8025,0.9211372048,2.95,2.7705,0.8430747298,2.8959359886,0.20550000000000002,0,0.20550000000000002,2.565,0.8430747298,2.7
2019-06-13 11:30:00,2.9645,0.9055247098,3.0997153498,0.20950000000000002,0,0.20950000000000002,2.755,0.9055247098,2.9,2.8315,0.8618097238,2.9597480045,0.20950000000000002,0,0.20950000000000002,2.622,0.8618097238,2.76
2019-06-13 12:00:00,2.8205,0.8399522308,2.9429135223,0.265,0,0.265,2.5555,0.8399522308,2.69,2.8205,0.8399522308,2.9429135223,0.265,0,0.265,2.5555,0.8399522308,2.69
2019-06-13 12:30:00,2.743,0.7618897558000001,2.8468447446000003,0.425,0,0.425,2.318,0.7618897558000001,2.44,2.7335000000000003,0.7587672568,2.8368556537,0.425,0,0.425,2.3085,0.7587672568,2.43
2019-06-13 13:00:00,2.743,0.7681347538000001,2.848522424,0.406,0,0.406,2.337,0.7681347538000001,2.46,2.7335000000000003,0.7650122548,2.8385323673,0.406,0,0.406,2.3275,0.7650122548,2.45
2019-06-13 13:30:00,2.6425,0.7462772608,2.7458579716,0.372,0,0.372,2.2705,0.7462772608,2.39,2.633,0.7431547618000001,2.7358669558,0.372,0,0.372,2.261,0.7431547618000001,2.38
2019-06-13 14:00:00,2.445,0.5995198078,2.5174290457,0.621,0,0.621,1.824,0.5995198078,1.92,2.445,0.5995198078,2.5174290457,0.621,0,0.621,1.824,0.5995198078,1.92
2019-06-13 14:30:00,2.4965,0.5214573329000001,2.5503784033,0.91,0,0.91,1.5865,0.5214573329000001,1.67,2.4965,0.5214573329000001,2.5503784033,0.91,0,0.91,1.5865,0.5214573329000001,1.67
2019-06-13 15:00:00,2.651,0.5464373249,2.7067313775,0.9885,0,0.9885,1.6625,0.5464373249,1.75,2.6415,0.5433148259,2.69679685,0.9885,0,0.9885,1.653,0.5433148259,1.74
2019-06-13 15:30:00,2.8705,0.6807047818,2.9501066506,0.7995,0,0.7995,2.071,0.6807047818,2.18,2.8705,0.6807047818,2.9501066506,0.7995,0,0.7995,2.071,0.6807047818,2.18
2019-06-13 16:00:00,2.79,0.7212972688,2.8817303396,0.5955,0,0.5955,2.1945,0.7212972688,2.31,2.7805,0.7181747698000001,2.8717512514,0.5955,0,0.5955,2.185,0.7181747698000001,2.3
2019-06-13 16:30:00,2.968,0.7681347538000001,3.065787827,0.631,0,0.631,2.337,0.7681347538000001,2.46,2.9585,0.7650122548,3.0558085673,0.631,0,0.631,2.3275,0.7650122548,2.45
2019-06-13 17:00:00,2.968,0.8461972288,3.0862718205,0.3935,0,0.3935,2.5745,0.8461972288,2.71,2.9585,0.8430747298,3.0762797743,0.3935,0,0.3935,2.565,0.8430747298,2.7
2019-06-13 17:30:00,3.063,0.8774222188,3.186195027,0.3935,0,0.3935,2.6695,0.8774222188,2.81,3.0535,0.8742997198,3.1762024888,0.3935,0,0.3935,2.66,0.8742997198,2.8
2019-06-13 18:00:00,3.0695,0.9117697078,3.2020546919,0.29550000000000004,0,0.29550000000000004,2.774,0.9117697078,2.92,3.06,0.9086472088,3.1920588575,0.29550000000000004,0,0.29550000000000004,2.7645,0.9086472088,2.91
2019-06-13 18:30:00,2.755,0.8087272408,2.871247943,0.29450000000000004,0,0.29450000000000004,2.4605,0.8087272408,2.59,2.7455,0.8056047418000001,2.8612530909,0.29450000000000004,0,0.29450000000000004,2.451,0.8056047418000001,2.58
2019-06-13 19:00:00,2.8890000000000002,0.9211372048,3.032295294,0.08650000000000001,0,0.08650000000000001,2.8025,0.9211372048,2.95,2.8795,0.9180147058,3.022295692,0.08650000000000001,0,0.08650000000000001,2.793,0.9180147058,2.94
2019-06-13 19:30:00,2.735,0.8430747298,2.8619923131,0.17,0,0.17,2.565,0.8430747298,2.7,2.7255000000000003,0.8399522308,2.8519940393,0.17,0,0.17,2.5555,0.8399522308,2.69
2019-06-13 20:00:00,2.5625,0.7681347538000001,2.6751518181,0.2255,0,0.2255,2.337,0.7681347538000001,2.46,2.553,0.7650122548,2.6651552957,0.2255,0,0.2255,2.3275,0.7650122548,2.45
2019-06-13 20:30:00,2.5185,0.7369097638000001,2.6240957014,0.2765,0,0.2765,2.242,0.7369097638000001,2.36,2.509,0.7337872648,2.6141011361,0.2765,0,0.2765,2.2325,0.7337872648,2.35
2019-06-13 21:00:00,2.497,0.7806247498000001,2.616177364,0.122,0,0.122,2.375,0.7806247498000001,2.5,2.4875,0.7775022508,2.6061784283,0.122,0,0.122,2.3655,0.7775022508,2.49
2019-06-13 21:30:00,2.6025,0.7993597438000001,2.7224955923,0.1705,0,0.1705,2.432,0.7993597438000001,2.56,2.5835,0.7931147458000001,2.702499445,0.1705,0,0.1705,2.4130000000000003,0.7931147458000001,2.54
2019-06-13 22:00:00,2.4615,0.7244197678000001,2.5658850812000003,0.2575,0,0.2575,2.204,0.7244197678000001,2.32,2.452,0.7212972688,2.5558900113,0.2575,0,0.2575,2.1945,0.7212972688,2.31
2019-06-13 22:30:00,2.5165,0.7587672568,2.6284025567000002,0.20800000000000002,0,0.20800000000000002,2.3085,0.7587672568,2.43,2.4025,0.7212972688,2.5084409501,0.20800000000000002,0,0.20800000000000002,2.1945,0.7212972688,2.31
2019-06-13 23:00:00,2.1595,0.6213773008,2.2471203795,0.269,0,0.269,1.8905,0.6213773008,1.99,2.15,0.6182548018,2.2371273991,0.269,0,0.269,1.881,0.6182548018,1.98
2019-06-13 23:30:00,1.9865,0.6088873048,2.077721348,0.134,0,0.134,1.8525,0.6088873048,1.9500000000000002,1.9769999999999999,0.6057648058,2.0677233858,0.134,0,0.134,1.843,0.6057648058,1.94
2019-06-14 00:00:00,2.0875,0.6682147858,2.191841064,0.0545,0,0.0545,2.033,0.6682147858,2.14,2.078,0.6650922868,2.1818413668,0.0545,0,0.0545,2.0235,0.6650922868,2.13
2019-06-14 00:30:00,2.0365,0.6432347938,2.1356692745,0.0795,0,0.0795,1.957,0.6432347938,2.06,2.027,0.6401122948,2.1256699532,0.0795,0,0.0795,1.9475,0.6401122948,2.05
2019-06-14 01:00:00,1.827,0.5932748098,1.9209122833,0.022,0,0.022,1.8050000000000002,0.5932748098,1.9,1.8175,0.5901523108,1.9109123475,0.022,0,0.022,1.7955,0.5901523108,1.8900000000000001
2019-06-14 01:30:00,1.814,0.5745398159,1.9028116039,0.066,0,0.066,1.748,0.5745398159,1.8399999999999999,1.776,0.5620498199,1.8628140004,0.066,0,0.066,1.71,0.5620498199,1.8
2019-06-14 02:00:00,1.8805,0.5776623149,1.9672249490000002,0.123,0,0.123,1.7575,0.5776623149,1.85,1.7095,0.5214573329000001,1.7872627115,0.123,0,0.123,1.5865,0.5214573329000001,1.67
2019-06-14 02:30:00,1.866,0.5932748098,1.9580426451,0.061,0,0.061,1.8050000000000002,0.5932748098,1.9,1.7045,0.5401923269000001,1.7880514534,0.061,0,0.061,1.6435,0.5401923269000001,1.73
2019-06-14 03:00:00,1.8915000000000002,0.6088873048,1.9870873156000002,0.039,0,0.039,1.8525,0.6088873048,1.9500000000000002,1.7205,0.5526823229,1.8070910326,0.039,0,0.039,1.6815,0.5526823229,1.77
2019-06-14 03:30:00,1.9825,0.6494797918,2.0861759873,0.006500000000000001,0,0.006500000000000001,1.976,0.6494797918,2.08,1.8305,0.5995198078,1.9261760693,0.006500000000000001,0,0.006500000000000001,1.824,0.5995198078,1.92
2019-06-14 04:00:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2019-06-14 04:30:00,1.7885,0.5401923269000001,1.8682986913000001,0.145,0,0.145,1.6435,0.5401923269000001,1.73,1.627,0.4871098439,1.6983536145,0.145,0,0.145,1.482,0.4871098439,1.56
2019-06-14 05:00:00,2.0055,0.6588472888,2.1109500231,0.001,0,0.001,2.0045,0.6588472888,2.11,1.8439999999999999,0.6057648058,1.9409500251,0.001,0,0.001,1.843,0.6057648058,1.94
2019-06-14 05:30:00,1.875,0.5714173169,1.9601384517,0.1365,0,0.1365,1.7385000000000002,0.5714173169,1.83,1.8655,0.5682948179,1.9501408282,0.1365,0,0.1365,1.729,0.5682948179,1.82
2019-06-14 06:00:00,1.8860000000000001,0.5620498199,1.9679674794,0.176,0,0.176,1.71,0.5620498199,1.8,1.8765,0.5589273209,1.9579713992,0.176,0,0.176,1.7005,0.5589273209,1.79
2019-06-14 06:30:00,2.1725,0.6994397758,2.2823172983,0.044500000000000005,0,0.044500000000000005,2.128,0.6994397758,2.24,2.163,0.6963172768,2.2723174844000003,0.044500000000000005,0,0.044500000000000005,2.1185,0.6963172768,2.23
2019-06-14 07:00:00,2.6255,0.8524422268,2.7604180843,0.032,0,0.032,2.5935,0.8524422268,2.73,2.597,0.8430747298,2.730418283,0.032,0,0.032,2.565,0.8430747298,2.7
2019-06-14 07:30:00,2.758,0.8524422268,2.8867320191,0.1645,0,0.1645,2.5935,0.8524422268,2.73,2.7485,0.8493197278,2.8767336078,0.1645,0,0.1645,2.584,0.8493197278,2.7199999999999998
2019-06-14 08:00:00,2.8665000000000003,0.8711772208,2.9959592788,0.216,0,0.216,2.6505,0.8711772208,2.79,2.857,0.8680547218,2.9859618216,0.216,0,0.216,2.641,0.8680547218,2.7800000000000002
2019-06-14 08:30:00,2.957,0.9273822028,3.0990138351,0.1355,0,0.1355,2.8215,0.9273822028,2.9699999999999998,2.938,0.9211372048,3.0790157112,0.1355,0,0.1355,2.8025,0.9211372048,2.95
2019-06-14 09:00:00,3.055,0.9586071928000001,3.2018670725,0.1385,0,0.1385,2.9165,0.9586071928000001,3.07,3.036,0.9523621948000001,3.1818689084,0.1385,0,0.1385,2.8975,0.9523621948000001,3.05
2019-06-14 09:30:00,3.204,0.9960771807000001,3.3552623966,0.17350000000000002,0,0.17350000000000002,3.0305,0.9960771807000001,3.19,3.1945,0.9929546817,3.3452637041,0.17350000000000002,0,0.17350000000000002,3.021,0.9929546817,3.18
2019-06-14 10:00:00,2.9775,0.9086472088,3.1130605519,0.213,0,0.213,2.7645,0.9086472088,2.91,2.968,0.9055247098,3.1030628418,0.213,0,0.213,2.755,0.9055247098,2.9
2019-06-14 10:30:00,2.95,0.8742997198,3.0768327871,0.29,0,0.29,2.66,0.8742997198,2.8,2.931,0.8680547218,3.0568415072,0.29,0,0.29,2.641,0.8680547218,2.7800000000000002
2019-06-14 11:00:00,3.1395,0.9492396958,3.2798652792,0.2515,0,0.2515,2.888,0.9492396958,3.04,3.13,0.9461171968000001,3.2698681548,0.2515,0,0.2515,2.8785,0.9461171968000001,3.03
2019-06-14 11:30:00,3.0835,0.8930347138,3.2102154523,0.3665,0,0.3665,2.717,0.8930347138,2.86,3.074,0.8899122148,3.2002218282,0.3665,0,0.3665,2.7075,0.8899122148,2.85
2019-06-14 12:00:00,3.1105,0.9523621948000001,3.2530299722000002,0.213,0,0.213,2.8975,0.9523621948000001,3.05,3.0915,0.9461171968000001,3.2330341786,0.213,0,0.213,2.8785,0.9461171968000001,3.03
2019-06-14 12:30:00,3.049,0.9523621948000001,3.194275309,0.1515,0,0.1515,2.8975,0.9523621948000001,3.05,3.049,0.9523621948000001,3.194275309,0.1515,0,0.1515,2.8975,0.9523621948000001,3.05
2019-06-14 13:00:00,2.8890000000000002,0.7712572528,2.9901770433,0.5425,0,0.5425,2.3465,0.7712572528,2.47,2.8795,0.7681347538000001,2.9801931565,0.5425,0,0.5425,2.337,0.7681347538000001,2.46
2019-06-14 13:30:00,2.8165,0.7712572528,2.9201900623,0.47000000000000003,0,0.47000000000000003,2.3465,0.7712572528,2.47,2.807,0.7681347538000001,2.9102027421,0.47000000000000003,0,0.47000000000000003,2.337,0.7681347538000001,2.46
2019-06-14 14:00:00,2.7895000000000003,0.7899922468,2.8992064431,0.386,0,0.386,2.4035,0.7899922468,2.5300000000000002,2.7705,0.7837472488,2.8792238537,0.386,0,0.386,2.3845,0.7837472488,2.51
2019-06-14 14:30:00,2.835,0.8337072328,2.9550453042,0.2985,0,0.2985,2.5365,0.8337072328,2.67,2.8255,0.8305847338000001,2.9450502967,0.2985,0,0.2985,2.527,0.8305847338000001,2.66
2019-06-14 15:00:00,2.8205,0.7837472488,2.927367418,0.436,0,0.436,2.3845,0.7837472488,2.51,2.811,0.7806247498000001,2.9173782751,0.436,0,0.436,2.375,0.7806247498000001,2.5
2019-06-14 15:30:00,2.852,0.8524422268,2.9766695735,0.2585,0,0.2585,2.5935,0.8524422268,2.73,2.8425000000000002,0.8493197278,2.9666732631,0.2585,0,0.2585,2.584,0.8493197278,2.7199999999999998
2019-06-14 16:00:00,2.664,0.6931947778,2.7527104824,0.555,0,0.555,2.109,0.6931947778,2.22,2.6545,0.6900722788,2.7427303914000003,0.555,0,0.555,2.0995,0.6900722788,2.21
2019-06-14 16:30:00,2.7965,0.6526022908,2.8716375119,0.811,0,0.811,1.9855,0.6526022908,2.09,2.787,0.6494797918,2.8616766065,0.811,0,0.811,1.976,0.6494797918,2.08
2019-06-14 17:00:00,2.6765,0.6713372848,2.7594104443000003,0.634,0,0.634,2.0425,0.6713372848,2.15,2.667,0.6682147858,2.7494363058999998,0.634,0,0.634,2.033,0.6682147858,2.14
2019-06-14 17:30:00,2.844,0.8555647258,2.9699035338,0.241,0,0.241,2.6029999999999998,0.8555647258,2.74,2.8345000000000002,0.8524422268,2.9599067553,0.241,0,0.241,2.5935,0.8524422268,2.73
2019-06-14 18:00:00,2.947,0.9180147058,3.086674586,0.154,0,0.154,2.793,0.9180147058,2.94,2.9375,0.9148922068,3.0766758035,0.154,0,0.154,2.7835,0.9148922068,2.93
2019-06-14 18:30:00,2.854,0.8555647258,2.9794809951000003,0.251,0,0.251,2.6029999999999998,0.8555647258,2.74,2.8445,0.8524422268,2.969484467,0.251,0,0.251,2.5935,0.8524422268,2.73
2019-06-14 19:00:00,2.8225,0.8337072328,2.9430552152000002,0.28600000000000003,0,0.28600000000000003,2.5365,0.8337072328,2.67,2.813,0.8305847338000001,2.9330598357,0.28600000000000003,0,0.28600000000000003,2.527,0.8305847338000001,2.66
2019-06-14 19:30:00,2.7925,0.8493197278,2.9188011665999998,0.20850000000000002,0,0.20850000000000002,2.584,0.8493197278,2.7199999999999998,2.7735000000000003,0.8430747298,2.8988061767,0.20850000000000002,0,0.20850000000000002,2.565,0.8430747298,2.7
2019-06-14 20:00:00,2.6065,0.8180947378000001,2.7318713824,0.11750000000000001,0,0.11750000000000001,2.489,0.8180947378000001,2.62,2.5875,0.8118497398000001,2.7118731995000003,0.11750000000000001,0,0.11750000000000001,2.47,0.8118497398000001,2.6
2019-06-14 20:30:00,2.657,0.8524422268,2.7903954469,0.0635,0,0.0635,2.5935,0.8524422268,2.73,2.6475,0.8493197278,2.7803957003,0.0635,0,0.0635,2.584,0.8493197278,2.7199999999999998
2019-06-14 21:00:00,2.4050000000000002,0.7244197678000001,2.5117342614,0.201,0,0.201,2.204,0.7244197678000001,2.32,2.3955,0.7212972688,2.5017373963000002,0.201,0,0.201,2.1945,0.7212972688,2.31
2019-06-14 21:30:00,2.4095,0.7556447578000001,2.5252107338,0.1105,0,0.1105,2.299,0.7556447578000001,2.42,2.4,0.7525222588,2.515211671,0.1105,0,0.1105,2.2895,0.7525222588,2.41
2019-06-14 22:00:00,2.4265,0.7837472488,2.5499337246,0.042,0,0.042,2.3845,0.7837472488,2.51,2.4075,0.7775022508,2.5299339912,0.042,0,0.042,2.3655,0.7775022508,2.49
2019-06-14 22:30:00,2.2235,0.6775822828,2.3244504727,0.162,0,0.162,2.0615,0.6775822828,2.17,2.214,0.6744597838,2.3144528511,0.162,0,0.162,2.052,0.6744597838,2.16
2019-06-14 23:00:00,2.2485,0.6994397758,2.3547756263,0.12050000000000001,0,0.12050000000000001,2.128,0.6994397758,2.24,2.239,0.6963172768,2.3447769084,0.12050000000000001,0,0.12050000000000001,2.1185,0.6963172768,2.23
2019-06-14 23:30:00,1.9685000000000001,0.5745398159,2.0506311833,0.2205,0,0.2205,1.748,0.5745398159,1.8399999999999999,1.94,0.5651723189,2.0206483489,0.2205,0,0.2205,1.7195,0.5651723189,1.81
2019-06-15 00:00:00,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2019-06-15 00:30:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2019-06-15 01:00:00,1.9695,0.5839073129,2.0542341639,0.193,0,0.193,1.7765,0.5839073129,1.87,1.96,0.5807848139,2.044238489,0.193,0,0.193,1.767,0.5807848139,1.8599999999999999
2019-06-15 01:30:00,1.913,0.5776623149,1.9983149777,0.1555,0,0.1555,1.7575,0.5776623149,1.85,1.9035000000000002,0.5745398159,1.9883179449,0.1555,0,0.1555,1.748,0.5745398159,1.8399999999999999
2019-06-15 02:00:00,1.8285,0.5339473289000001,1.9048653496,0.20400000000000001,0,0.20400000000000001,1.6245,0.5339473289000001,1.71,1.819,0.5308248299,1.8948709719,0.20400000000000001,0,0.20400000000000001,1.615,0.5308248299,1.7000000000000002
2019-06-15 02:30:00,1.8455,0.5839073129,1.9356699099,0.069,0,0.069,1.7765,0.5839073129,1.87,1.8455,0.5839073129,1.9356699099,0.069,0,0.069,1.7765,0.5839073129,1.87
2019-06-15 03:00:00,1.682,0.4871098439,1.7511139312,0.2,0,0.2,1.482,0.4871098439,1.56,1.6724999999999999,0.4839873449,1.7411203290000001,0.2,0,0.2,1.4725000000000001,0.4839873449,1.55
2019-06-15 03:30:00,1.745,0.5058448379,1.8168390132,0.20600000000000002,0,0.20600000000000002,1.5390000000000001,0.5058448379,1.62,1.745,0.5058448379,1.8168390132,0.20600000000000002,0,0.20600000000000002,1.5390000000000001,0.5058448379,1.62
2019-06-15 04:00:00,1.729,0.5183348339,1.8050240996,0.152,0,0.152,1.577,0.5183348339,1.6600000000000001,1.7195,0.5152123349000001,1.7950275763999999,0.152,0,0.152,1.5675,0.5152123349000001,1.65
2019-06-15 04:30:00,1.933,0.6120098038,2.0275712071,0.07100000000000001,0,0.07100000000000001,1.862,0.6120098038,1.96,1.933,0.6120098038,2.0275712071,0.07100000000000001,0,0.07100000000000001,1.862,0.6120098038,1.96
2019-06-15 05:00:00,1.7325,0.4871098439,1.7996755958000001,0.2505,0,0.2505,1.482,0.4871098439,1.56,1.7325,0.4871098439,1.7996755958000001,0.2505,0,0.2505,1.482,0.4871098439,1.56
2019-06-15 05:30:00,1.6335000000000002,0.4558848539,1.6959225366,0.24650000000000002,0,0.24650000000000002,1.387,0.4558848539,1.46,1.6335000000000002,0.4558848539,1.6959225366,0.24650000000000002,0,0.24650000000000002,1.387,0.4558848539,1.46
2019-06-15 06:00:00,1.605,0.4714973489,1.6728223905,0.1705,0,0.1705,1.4344999999999999,0.4714973489,1.51,1.605,0.4714973489,1.6728223905,0.1705,0,0.1705,1.4344999999999999,0.4714973489,1.51
2019-06-15 06:30:00,1.9685000000000001,0.6401122948,2.0699603861,0.021,0,0.021,1.9475,0.6401122948,2.05,1.959,0.6369897958,2.0599604365,0.021,0,0.021,1.9380000000000002,0.6369897958,2.04
2019-06-15 07:00:00,1.9500000000000002,0.5870298118,2.0364439595,0.164,0,0.164,1.786,0.5870298118,1.88,1.9405000000000001,0.5839073129,2.0264471372,0.164,0,0.164,1.7765,0.5839073129,1.87
2019-06-15 07:30:00,2.314,0.7493997598000001,2.4323231693,0.034,0,0.034,2.2800000000000002,0.7493997598000001,2.4,2.2,0.7119297718,2.3123243717,0.034,0,0.034,2.166,0.7119297718,2.2800000000000002
2019-06-15 08:00:00,2.419,0.7556447578000001,2.5342770172,0.12,0,0.12,2.299,0.7556447578000001,2.42,2.191,0.6807047818,2.2943059953000002,0.12,0,0.12,2.071,0.6807047818,2.18
2019-06-15 08:30:00,2.567,0.7493997598000001,2.6741520151,0.28700000000000003,0,0.28700000000000003,2.2800000000000002,0.7493997598000001,2.4,2.32,0.6682147858,2.4143137741,0.28700000000000003,0,0.28700000000000003,2.033,0.6682147858,2.14
2019-06-15 09:00:00,2.607,0.7275422668,2.7066153679,0.3935,0,0.3935,2.2135,0.7275422668,2.33,2.3505000000000003,0.6432347938,2.4369245475,0.3935,0,0.3935,1.957,0.6432347938,2.06
2019-06-15 09:30:00,2.664,0.8087272408,2.784050242,0.20350000000000001,0,0.20350000000000001,2.4605,0.8087272408,2.59,2.436,0.7337872648,2.5441186588,0.20350000000000001,0,0.20350000000000001,2.2325,0.7337872648,2.35
2019-06-15 10:00:00,2.612,0.6557247898,2.6930501295,0.617,0,0.617,1.995,0.6557247898,2.1,2.346,0.5682948179,2.4138506582,0.617,0,0.617,1.729,0.5682948179,1.82
2019-06-15 10:30:00,2.336,0.4871098439,2.3862464248,0.854,0,0.854,1.482,0.4871098439,1.56,2.3265000000000002,0.4839873449,2.3763093233,0.854,0,0.854,1.4725000000000001,0.4839873449,1.55
2019-06-15 11:00:00,2.293,0.5370698279,2.3550568995,0.659,0,0.659,1.634,0.5370698279,1.72,2.293,0.5370698279,2.3550568995,0.659,0,0.659,1.634,0.5370698279,1.72
2019-06-15 11:30:00,2.278,0.6026423068,2.3563662173,0.4445,0,0.4445,1.8335,0.6026423068,1.9300000000000002,2.2685,0.5995198078,2.3463836536000002,0.4445,0,0.4445,1.824,0.5995198078,1.92
2019-06-15 12:00:00,2.39,0.6682147858,2.4816548914,0.357,0,0.357,2.033,0.6682147858,2.14,2.3805,0.6650922868,2.4716650258,0.357,0,0.357,2.0235,0.6650922868,2.13
2019-06-15 12:30:00,2.3365,0.6401122948,2.4225969537,0.389,0,0.389,1.9475,0.6401122948,2.05,2.327,0.6369897958,2.412609583,0.389,0,0.389,1.9380000000000002,0.6369897958,2.04
2019-06-15 13:00:00,2.3890000000000002,0.6369897958,2.4724637510000003,0.451,0,0.451,1.9380000000000002,0.6369897958,2.04,2.3795,0.6338672968,2.4624800507,0.451,0,0.451,1.9285,0.6338672968,2.03
2019-06-15 13:30:00,2.218,0.5183348339,2.277760962,0.641,0,0.641,1.577,0.5183348339,1.6600000000000001,2.123,0.4871098439,2.1781655125,0.641,0,0.641,1.482,0.4871098439,1.56
2019-06-15 14:00:00,2.3285,0.6276222988,2.4116015425,0.419,0,0.419,1.9095,0.6276222988,2.01,2.148,0.5682948179,2.2219052635,0.419,0,0.419,1.729,0.5682948179,1.82
2019-06-15 14:30:00,1.994,0.5027223389000001,2.0563963018,0.4645,0,0.4645,1.5295,0.5027223389000001,1.6099999999999999,1.994,0.5027223389000001,2.0563963018,0.4645,0,0.4645,1.5295,0.5027223389000001,1.6099999999999999
2019-06-15 15:00:00,2.2560000000000002,0.5807848139,2.3295594004,0.489,0,0.489,1.767,0.5807848139,1.8599999999999999,2.2465,0.5776623149,2.3195809966,0.489,0,0.489,1.7575,0.5776623149,1.85
2019-06-15 15:30:00,1.8439999999999999,0.39031237490000004,1.8848553658,0.6565000000000001,0,0.6565000000000001,1.1875,0.39031237490000004,1.25,1.8345,0.38718987590000004,1.8749149981,0.6565000000000001,0,0.6565000000000001,1.178,0.38718987590000004,1.24
2019-06-15 16:00:00,1.9609999999999999,0.4496398559,2.0118889134,0.593,0,0.593,1.3679999999999999,0.4496398559,1.44,1.9609999999999999,0.4496398559,2.0118889134,0.593,0,0.593,1.3679999999999999,0.4496398559,1.44
2019-06-15 16:30:00,1.9365,0.4527623549,1.9887247170000002,0.559,0,0.559,1.3775,0.4527623549,1.45,1.9365,0.4527623549,1.9887247170000002,0.559,0,0.559,1.3775,0.4527623549,1.45
2019-06-15 17:00:00,1.9175,0.4433948579,1.9680968599000002,0.5685,0,0.5685,1.349,0.4433948579,1.42,1.908,0.4402723589,1.9581378271,0.5685,0,0.5685,1.3395000000000001,0.4402723589,1.4100000000000001
2019-06-15 17:30:00,1.905,0.4683748499,1.9617339269,0.48,0,0.48,1.425,0.4683748499,1.5,1.8955000000000002,0.4652523509,1.9517633053,0.48,0,0.48,1.4155,0.4652523509,1.49
2019-06-15 18:00:00,1.7945,0.39655737290000004,1.8377943302,0.588,0,0.588,1.2065000000000001,0.39655737290000004,1.27,1.7850000000000001,0.39343487390000004,1.8278446323000002,0.588,0,0.588,1.197,0.39343487390000004,1.26
2019-06-15 18:30:00,1.8745,0.5089673369000001,1.9423691719,0.326,0,0.326,1.5485,0.5089673369000001,1.63,1.8745,0.5089673369000001,1.9423691719,0.326,0,0.326,1.5485,0.5089673369000001,1.63
2019-06-15 19:00:00,1.841,0.4808648459,1.9027643049,0.378,0,0.378,1.463,0.4808648459,1.54,1.8315000000000001,0.4777423469,1.8927836643,0.378,0,0.378,1.4535,0.4777423469,1.53
2019-06-15 19:30:00,1.845,0.5651723189,1.9296229554000002,0.1255,0,0.1255,1.7195,0.5651723189,1.81,1.8355000000000001,0.5620498199,1.9196250285,0.1255,0,0.1255,1.71,0.5620498199,1.8
2019-06-15 20:00:00,1.8615,0.5839073129,1.9509305472,0.085,0,0.085,1.7765,0.5839073129,1.87,1.8519999999999999,0.5807848139,1.9409314774,0.085,0,0.085,1.767,0.5807848139,1.8599999999999999
2019-06-15 20:30:00,1.807,0.5745398159,1.8961394991,0.059000000000000004,0,0.059000000000000004,1.748,0.5745398159,1.8399999999999999,1.7974999999999999,0.5714173169,1.8861399736000002,0.059000000000000004,0,0.059000000000000004,1.7385000000000002,0.5714173169,1.83
2019-06-15 21:00:00,1.7895,0.5526823229,1.8729036281,0.108,0,0.108,1.6815,0.5526823229,1.77,1.78,0.5495598239,1.8629052579,0.108,0,0.108,1.6720000000000002,0.5495598239,1.76
2019-06-15 21:30:00,1.6905000000000001,0.5339473289000001,1.7728197878,0.066,0,0.066,1.6245,0.5339473289000001,1.71,1.681,0.5308248299,1.7628204673,0.066,0,0.066,1.615,0.5308248299,1.7000000000000002
2019-06-15 22:00:00,1.6985000000000001,0.5152123349000001,1.7749214066999999,0.131,0,0.131,1.5675,0.5152123349000001,1.65,1.689,0.5120898359,1.7649240777,0.131,0,0.131,1.558,0.5120898359,1.6400000000000001
2019-06-15 22:30:00,1.6315,0.5027223389000001,1.7071971181,0.10200000000000001,0,0.10200000000000001,1.5295,0.5027223389000001,1.6099999999999999,1.6315,0.5027223389000001,1.7071971181,0.10200000000000001,0,0.10200000000000001,1.5295,0.5027223389000001,1.6099999999999999
2019-06-15 23:00:00,1.469,0.4465173569,1.5353627422,0.1105,0,0.1105,1.3585,0.4465173569,1.43,1.4595,0.4433948579,1.5253652841,0.1105,0,0.1105,1.349,0.4433948579,1.42
2019-06-15 23:30:00,1.2974999999999999,0.36220988390000003,1.3471088486,0.1955,0,0.1955,1.102,0.36220988390000003,1.16,1.2974999999999999,0.36220988390000003,1.3471088486,0.1955,0,0.1955,1.102,0.36220988390000003,1.16
2019-06-16 00:00:00,1.268,0.40280237090000004,1.3304411862,0.0425,0,0.0425,1.2255,0.40280237090000004,1.29,1.268,0.40280237090000004,1.3304411862,0.0425,0,0.0425,1.2255,0.40280237090000004,1.29
2019-06-16 00:30:00,1.2075,0.36220988390000003,1.2606554843,0.10550000000000001,0,0.10550000000000001,1.102,0.36220988390000003,1.16,1.2075,0.36220988390000003,1.2606554843,0.10550000000000001,0,0.10550000000000001,1.102,0.36220988390000003,1.16
2019-06-16 01:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2019-06-16 01:30:00,1.3315000000000001,0.4371498599,1.4014250783,0.0015,0,0.0015,1.33,0.4371498599,1.4,1.3885,0.4558848539,1.4614250751,0.0015,0,0.0015,1.387,0.4558848539,1.46
2019-06-16 02:00:00,1.184,0.3372298919,1.2310889489,0.158,0,0.158,1.026,0.3372298919,1.08,1.279,0.36845488190000003,1.3310146506,0.158,0,0.158,1.121,0.36845488190000003,1.18
2019-06-16 02:30:00,1.173,0.3434748899,1.2222536562,0.128,0,0.128,1.045,0.3434748899,1.1,1.23,0.36220988390000003,1.2822230695,0.128,0,0.128,1.102,0.36220988390000003,1.16
2019-06-16 03:00:00,1.138,0.36533238290000003,1.1952036437,0.026500000000000003,0,0.026500000000000003,1.1115,0.36533238290000003,1.17,1.138,0.36533238290000003,1.1952036437,0.026500000000000003,0,0.026500000000000003,1.1115,0.36533238290000003,1.17
2019-06-16 03:30:00,1.255,0.41216986790000004,1.3209500369,0.001,0,0.001,1.254,0.41216986790000004,1.32,1.255,0.41216986790000004,1.3209500369,0.001,0,0.001,1.254,0.41216986790000004,1.32
2019-06-16 04:00:00,1.112,0.3216173969,1.1575758075,0.1335,0,0.1335,0.9785,0.3216173969,1.03,1.1025,0.3184948979,1.14758235,0.1335,0,0.1335,0.969,0.3184948979,1.02
2019-06-16 04:30:00,1.1725,0.3465973889,1.2226553071,0.11800000000000001,0,0.11800000000000001,1.0545,0.3465973889,1.11,1.163,0.3434748899,1.2126598864,0.11800000000000001,0,0.11800000000000001,1.045,0.3434748899,1.1
2019-06-16 05:00:00,1.1095,0.3403523909,1.1605300513,0.074,0,0.074,1.0355,0.3403523909,1.09,1.1,0.3372298919,1.1505320508,0.074,0,0.074,1.026,0.3372298919,1.08
2019-06-16 05:30:00,1.195,0.39031237490000004,1.2571271813,0.007500000000000001,0,0.007500000000000001,1.1875,0.39031237490000004,1.25,1.195,0.39031237490000004,1.2571271813,0.007500000000000001,0,0.007500000000000001,1.1875,0.39031237490000004,1.25
2019-06-16 06:00:00,1.0925,0.2810249099,1.1280652684999999,0.23750000000000002,0,0.23750000000000002,0.855,0.2810249099,0.9,1.0925,0.2810249099,1.1280652684999999,0.23750000000000002,0,0.23750000000000002,0.855,0.2810249099,0.9
2019-06-16 06:30:00,1.1135,0.3216173969,1.1590168247000001,0.135,0,0.135,0.9785,0.3216173969,1.03,1.1135,0.3216173969,1.1590168247000001,0.135,0,0.135,0.9785,0.3216173969,1.03
2019-06-16 07:00:00,1.2105000000000001,0.3341073929,1.2557619200999999,0.194,0,0.194,1.0165,0.3341073929,1.07,1.201,0.3309848939,1.2457736552,0.194,0,0.194,1.007,0.3309848939,1.06
2019-06-16 07:30:00,1.454,0.4433948579,1.5201036149,0.105,0,0.105,1.349,0.4433948579,1.42,1.454,0.4433948579,1.5201036149,0.105,0,0.105,1.349,0.4433948579,1.42
2019-06-16 08:00:00,1.5670000000000002,0.4527623549,1.6310986328000001,0.1895,0,0.1895,1.3775,0.4527623549,1.45,1.5670000000000002,0.4527623549,1.6310986328000001,0.1895,0,0.1895,1.3775,0.4527623549,1.45
2019-06-16 08:30:00,1.7515,0.4933548419,1.8196569045,0.2505,0,0.2505,1.501,0.4933548419,1.58,1.742,0.4902323429,1.8096661985,0.2505,0,0.2505,1.4915,0.4902323429,1.57
2019-06-16 09:00:00,1.893,0.5433148259,1.9694263124,0.24,0,0.24,1.653,0.5433148259,1.74,1.8835000000000002,0.5401923269000001,1.9594335916,0.24,0,0.24,1.6435,0.5401923269000001,1.73
2019-06-16 09:30:00,1.921,0.5183348339,1.9897014851,0.34400000000000003,0,0.34400000000000003,1.577,0.5183348339,1.6600000000000001,1.9115000000000002,0.5152123349000001,1.9797161413,0.34400000000000003,0,0.34400000000000003,1.5675,0.5152123349000001,1.65
2019-06-16 10:00:00,2.0695,0.5870298118,2.1511471939,0.28350000000000003,0,0.28350000000000003,1.786,0.5870298118,1.88,2.06,0.5839073129,2.1411557043,0.28350000000000003,0,0.28350000000000003,1.7765,0.5839073129,1.87
2019-06-16 10:30:00,2.193,0.6088873048,2.2759597426,0.3405,0,0.3405,1.8525,0.6088873048,1.9500000000000002,2.1835,0.6057648058,2.2659707081000002,0.3405,0,0.3405,1.843,0.6057648058,1.94
2019-06-16 11:00:00,2.092,0.5245798319,2.1567679523,0.496,0,0.496,1.596,0.5245798319,1.6800000000000002,2.0825,0.5214573329000001,2.1467938886,0.496,0,0.496,1.5865,0.5214573329000001,1.67
2019-06-16 11:30:00,2.189,0.4590073529,2.2366065255,0.7925000000000001,0,0.7925000000000001,1.3965,0.4590073529,1.47,2.1795,0.4558848539,2.2266681949000002,0.7925000000000001,0,0.7925000000000001,1.387,0.4558848539,1.46
2019-06-16 12:00:00,2.061,0.40904736890000004,2.1011998358,0.8165,0,0.8165,1.2445,0.40904736890000004,1.31,2.061,0.40904736890000004,2.1011998358,0.8165,0,0.8165,1.2445,0.40904736890000004,1.31
2019-06-16 12:30:00,2.076,0.4590073529,2.1261382246,0.6795,0,0.6795,1.3965,0.4590073529,1.47,2.0665,0.4558848539,2.1161883777,0.6795,0,0.6795,1.387,0.4558848539,1.46
2019-06-16 13:00:00,2.201,0.5183348339,2.2612102954,0.624,0,0.624,1.577,0.5183348339,1.6600000000000001,2.201,0.5183348339,2.2612102954,0.624,0,0.624,1.577,0.5183348339,1.6600000000000001
2019-06-16 13:30:00,2.1805,0.5433148259,2.2471696086,0.5275000000000001,0,0.5275000000000001,1.653,0.5433148259,1.74,2.171,0.5401923269000001,2.2371966275,0.5275000000000001,0,0.5275000000000001,1.6435,0.5401923269000001,1.73
2019-06-16 14:00:00,2.201,0.6151323028,2.2853421516,0.3295,0,0.3295,1.8715000000000002,0.6151323028,1.97,2.1915,0.6120098038,2.2753523354,0.3295,0,0.3295,1.862,0.6120098038,1.96
2019-06-16 14:30:00,2.36,0.6838272808,2.4570754465,0.2795,0,0.2795,2.0805,0.6838272808,2.19,2.322,0.6713372848,2.4171011046,0.2795,0,0.2795,2.0425,0.6713372848,2.15
2019-06-16 15:00:00,2.21,0.5995198078,2.2898742324,0.386,0,0.386,1.824,0.5995198078,1.92,2.1245,0.5714173169,2.2000040909,0.386,0,0.386,1.7385000000000002,0.5714173169,1.83
2019-06-16 15:30:00,2.235,0.6526022908,2.3283287461,0.2495,0,0.2495,1.9855,0.6526022908,2.09,2.2255,0.6494797918,2.3183343698,0.2495,0,0.2495,1.976,0.6494797918,2.08
2019-06-16 16:00:00,2.1205,0.5839073129,2.1994244702,0.34400000000000003,0,0.34400000000000003,1.7765,0.5839073129,1.87,2.0635,0.5651723189,2.139498072,0.34400000000000003,0,0.34400000000000003,1.7195,0.5651723189,1.81
2019-06-16 16:30:00,2.3925,0.6900722788,2.4900313251,0.293,0,0.293,2.0995,0.6900722788,2.21,2.2405,0.6401122948,2.3301467765,0.293,0,0.293,1.9475,0.6401122948,2.05
2019-06-16 17:00:00,2.3155,0.6057648058,2.3934266753,0.47250000000000003,0,0.47250000000000003,1.843,0.6057648058,1.94,2.2205,0.5745398159,2.2936251328,0.47250000000000003,0,0.47250000000000003,1.748,0.5745398159,1.8399999999999999
2019-06-16 17:30:00,2.114,0.5308248299,2.1796263441,0.499,0,0.499,1.615,0.5308248299,1.7000000000000002,2.1045,0.5277023309000001,2.1696520458,0.499,0,0.499,1.6055000000000001,0.5277023309000001,1.69
2019-06-16 18:00:00,2.2005,0.6369897958,2.2908418213,0.2625,0,0.2625,1.9380000000000002,0.6369897958,2.04,2.191,0.6338672968,2.2808482523,0.2625,0,0.2625,1.9285,0.6338672968,2.03
2019-06-16 18:30:00,2.3345000000000002,0.6994397758,2.4370281595,0.20650000000000002,0,0.20650000000000002,2.128,0.6994397758,2.24,2.325,0.6963172768,2.4270316747000003,0.20650000000000002,0,0.20650000000000002,2.1185,0.6963172768,2.23
2019-06-16 19:00:00,2.295,0.6869497798,2.3956053515,0.20500000000000002,0,0.20500000000000002,2.09,0.6869497798,2.2,2.295,0.6869497798,2.3956053515,0.20500000000000002,0,0.20500000000000002,2.09,0.6869497798,2.2
2019-06-16 19:30:00,2.402,0.7618897558000001,2.5199365071,0.084,0,0.084,2.318,0.7618897558000001,2.44,2.3925,0.7587672568,2.509937051,0.084,0,0.084,2.3085,0.7587672568,2.43
2019-06-16 20:00:00,2.4325,0.7806247498000001,2.5546880925,0.0575,0,0.0575,2.375,0.7806247498000001,2.5,2.423,0.7775022508,2.5446883404,0.0575,0,0.0575,2.3655,0.7775022508,2.49
2019-06-16 20:30:00,2.4085,0.7806247498000001,2.5318466087,0.0335,0,0.0335,2.375,0.7806247498000001,2.5,2.4085,0.7806247498000001,2.5318466087,0.0335,0,0.0335,2.375,0.7806247498000001,2.5
2019-06-16 21:00:00,2.255,0.7337872648,2.3713854073,0.022500000000000003,0,0.022500000000000003,2.2325,0.7337872648,2.35,2.2455,0.7306647658000001,2.3613854514,0.022500000000000003,0,0.022500000000000003,2.223,0.7306647658000001,2.34
2019-06-16 21:30:00,2.2725,0.7431547618000001,2.3909276965,0.0115,0,0.0115,2.261,0.7431547618000001,2.38,2.263,0.7400322628,2.3809277078,0.0115,0,0.0115,2.2515,0.7400322628,2.37
2019-06-16 22:00:00,2.1175,0.6650922868,2.2194940865,0.094,0,0.094,2.0235,0.6650922868,2.13,2.1175,0.6650922868,2.2194940865,0.094,0,0.094,2.0235,0.6650922868,2.13
2019-06-16 22:30:00,2.1545,0.6713372848,2.2566709995,0.112,0,0.112,2.0425,0.6713372848,2.15,2.1355,0.6650922868,2.2366734227,0.112,0,0.112,2.0235,0.6650922868,2.13
2019-06-16 23:00:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25
2019-06-16 23:30:00,2.116,0.6838272808,2.2237526279,0.035500000000000004,0,0.035500000000000004,2.0805,0.6838272808,2.19,2.1065,0.6807047818,2.2137527527,0.035500000000000004,0,0.035500000000000004,2.071,0.6807047818,2.18
2019-06-17 00:00:00,1.8639999999999999,0.5464373249,1.942444272,0.2015,0,0.2015,1.6625,0.5464373249,1.75,1.8545,0.5433148259,1.9324495466,0.2015,0,0.2015,1.653,0.5433148259,1.74
