Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-17 00:30:00,1.869,0.5558048219,1.9498923047,0.178,0,0.178,1.691,0.5558048219,1.78,1.869,0.5558048219,1.9498923047,0.178,0,0.178,1.691,0.5558048219,1.78
2019-06-17 01:00:00,1.812,0.5308248299,1.8881522714,0.197,0,0.197,1.615,0.5308248299,1.7000000000000002,1.8025,0.5277023309000001,1.8781576079,0.197,0,0.197,1.6055000000000001,0.5277023309000001,1.69
2019-06-17 01:30:00,1.695,0.4902323429,1.7644695378000002,0.20350000000000001,0,0.20350000000000001,1.4915,0.4902323429,1.57,1.6855,0.4871098439,1.7544760614000001,0.20350000000000001,0,0.20350000000000001,1.482,0.4871098439,1.56
2019-06-17 02:00:00,1.5905,0.4371498599,1.6494818126,0.2605,0,0.2605,1.33,0.4371498599,1.4,1.5905,0.4371498599,1.6494818126,0.2605,0,0.2605,1.33,0.4371498599,1.4
2019-06-17 02:30:00,1.675,0.4871098439,1.7443912978,0.193,0,0.193,1.482,0.4871098439,1.56,1.675,0.4871098439,1.7443912978,0.193,0,0.193,1.482,0.4871098439,1.56
2019-06-17 03:00:00,1.5745,0.4309048619,1.6323998438,0.2635,0,0.2635,1.311,0.4309048619,1.38,1.565,0.4277823629,1.6224126325000001,0.2635,0,0.2635,1.3014999999999999,0.4277823629,1.37
2019-06-17 03:30:00,1.6525,0.5027223389000001,1.7272770478,0.123,0,0.123,1.5295,0.5027223389000001,1.6099999999999999,1.643,0.4995998399,1.7172795346,0.123,0,0.123,1.52,0.4995998399,1.6
2019-06-17 04:00:00,1.5365,0.4465173569,1.6000656237,0.178,0,0.178,1.3585,0.4465173569,1.43,1.5365,0.4465173569,1.6000656237,0.178,0,0.178,1.3585,0.4465173569,1.43
2019-06-17 04:30:00,1.607,0.4746198479,1.6756231677,0.163,0,0.163,1.444,0.4746198479,1.52,1.607,0.4746198479,1.6756231677,0.163,0,0.163,1.444,0.4746198479,1.52
2019-06-17 05:00:00,1.5354999999999999,0.4465173569,1.5991053749000002,0.177,0,0.177,1.3585,0.4465173569,1.43,1.5354999999999999,0.4465173569,1.5991053749000002,0.177,0,0.177,1.3585,0.4465173569,1.43
2019-06-17 05:30:00,1.768,0.5807848139,1.8609500262,0.001,0,0.001,1.767,0.5807848139,1.8599999999999999,1.7585000000000002,0.5776623149,1.8509500263,0.001,0,0.001,1.7575,0.5776623149,1.85
2019-06-17 06:00:00,1.741,0.5339473289000001,1.8210383714,0.1165,0,0.1165,1.6245,0.5339473289000001,1.71,1.741,0.5339473289000001,1.8210383714,0.1165,0,0.1165,1.6245,0.5339473289000001,1.71
2019-06-17 06:30:00,2.164,0.6807047818,2.2685358714,0.093,0,0.093,2.071,0.6807047818,2.18,2.1165,0.6650922868,2.2185400605,0.093,0,0.093,2.0235,0.6650922868,2.13
2019-06-17 07:00:00,2.457,0.7868697478000001,2.5799249989,0.063,0,0.063,2.394,0.7868697478000001,2.52,2.4475,0.7837472488,2.5699252907,0.063,0,0.063,2.3845,0.7837472488,2.51
2019-06-17 07:30:00,2.5365,0.7462772608,2.6440049168,0.266,0,0.266,2.2705,0.7462772608,2.39,2.527,0.7431547618000001,2.6340098709,0.266,0,0.266,2.261,0.7431547618000001,2.38
2019-06-17 08:00:00,2.7515,0.8056047418000001,2.8670108563000003,0.3005,0,0.3005,2.451,0.8056047418000001,2.58,2.742,0.8024822428,2.8570162320000003,0.3005,0,0.3005,2.4415,0.8024822428,2.5700000000000003
2019-06-17 08:30:00,2.927,0.8680547218,3.0530063872,0.28600000000000003,0,0.28600000000000003,2.641,0.8680547218,2.7800000000000002,2.832,0.8368297318,2.953050626,0.28600000000000003,0,0.28600000000000003,2.5460000000000003,0.8368297318,2.68
2019-06-17 09:00:00,3.0005,0.8899122148,3.1296875243,0.293,0,0.293,2.7075,0.8899122148,2.85,2.7439999999999998,0.8056047418000001,2.8598138051,0.293,0,0.293,2.451,0.8056047418000001,2.58
2019-06-17 09:30:00,2.9605,0.8680547218,3.0851384491,0.3195,0,0.3195,2.641,0.8680547218,2.7800000000000002,2.951,0.8649322228,3.0751436958,0.3195,0,0.3195,2.6315,0.8649322228,2.77
2019-06-17 10:00:00,3.083,0.9461171968000001,3.2249072467,0.20450000000000002,0,0.20450000000000002,2.8785,0.9461171968000001,3.03,3.064,0.9398721988000001,3.2049111922,0.20450000000000002,0,0.20450000000000002,2.8595,0.9398721988000001,3.01
2019-06-17 10:30:00,2.946,0.8461972288,3.0651208377,0.3715,0,0.3715,2.5745,0.8461972288,2.71,2.927,0.8399522308,3.0451352597,0.3715,0,0.3715,2.5555,0.8399522308,2.69
2019-06-17 11:00:00,2.9705,0.8524422268,3.0903928553,0.377,0,0.377,2.5935,0.8524422268,2.73,2.961,0.8493197278,3.0804001363,0.377,0,0.377,2.584,0.8493197278,2.7199999999999998
2019-06-17 11:30:00,3.02,0.9117697078,3.1546353197,0.246,0,0.246,2.774,0.9117697078,2.92,3.0105,0.9086472088,3.144638294,0.246,0,0.246,2.7645,0.9086472088,2.91
2019-06-17 12:00:00,2.874,0.8493197278,2.9968683655,0.29,0,0.29,2.584,0.8493197278,2.7199999999999998,2.874,0.8493197278,2.9968683655,0.29,0,0.29,2.584,0.8493197278,2.7199999999999998
2019-06-17 12:30:00,2.9215,0.8337072328,3.0381293587,0.385,0,0.385,2.5365,0.8337072328,2.67,2.9025,0.8274622348,3.0181451257,0.385,0,0.385,2.5175,0.8274622348,2.65
2019-06-17 13:00:00,3.103,0.8961572128,3.2298152811,0.3765,0,0.3765,2.7265,0.8961572128,2.87,3.0745,0.8867897158,3.1998353473,0.3765,0,0.3765,2.698,0.8867897158,2.84
2019-06-17 13:30:00,2.8755,0.8337072328,2.9939218427,0.339,0,0.339,2.5365,0.8337072328,2.67,2.866,0.8305847338000001,2.9839281158,0.339,0,0.339,2.527,0.8305847338000001,2.66
2019-06-17 14:00:00,2.807,0.8430747298,2.9308742723,0.242,0,0.242,2.565,0.8430747298,2.7,2.7975,0.8399522308,2.9208776078,0.242,0,0.242,2.5555,0.8399522308,2.69
2019-06-17 14:30:00,2.7279999999999998,0.7962372448,2.8418264813,0.3055,0,0.3055,2.4225,0.7962372448,2.55,2.7185,0.7931147458000001,2.8318321366,0.3055,0,0.3055,2.4130000000000003,0.7931147458000001,2.54
2019-06-17 15:00:00,2.692,0.7962372448,2.8072865458000003,0.2695,0,0.2695,2.4225,0.7962372448,2.55,2.6825,0.7931147458000001,2.7972910556,0.2695,0,0.2695,2.4130000000000003,0.7931147458000001,2.54
2019-06-17 15:30:00,2.622,0.6931947778,2.7120846226,0.513,0,0.513,2.109,0.6931947778,2.22,2.6125,0.6900722788,2.7021021446,0.513,0,0.513,2.0995,0.6900722788,2.21
2019-06-17 16:00:00,2.757,0.7712572528,2.862845918,0.41050000000000003,0,0.41050000000000003,2.3465,0.7712572528,2.47,2.7475,0.7681347538000001,2.8528559813000003,0.41050000000000003,0,0.41050000000000003,2.337,0.7681347538000001,2.46
2019-06-17 16:30:00,2.963,0.8680547218,3.0875375301,0.322,0,0.322,2.641,0.8680547218,2.7800000000000002,2.944,0.8618097238,3.0675482066,0.322,0,0.322,2.622,0.8618097238,2.76
2019-06-17 17:00:00,2.9699999999999998,0.8274622348,3.083114294,0.4525,0,0.4525,2.5175,0.8274622348,2.65,2.951,0.8212172368,3.0631354443,0.4525,0,0.4525,2.4985,0.8212172368,2.63
2019-06-17 17:30:00,3.021,0.9055247098,3.1537939058,0.266,0,0.266,2.755,0.9055247098,2.9,3.0115,0.9024022108,3.1437973853,0.266,0,0.266,2.7455,0.9024022108,2.89
2019-06-17 18:00:00,3.149,0.9929546817,3.3018419102,0.128,0,0.128,3.021,0.9929546817,3.18,3.13,0.9867096837,3.2818433844,0.128,0,0.128,3.002,0.9867096837,3.16
2019-06-17 18:30:00,2.977,0.9367496998,3.120901953,0.127,0,0.127,2.85,0.9367496998,3.0,2.958,0.9305047018,3.100903578,0.127,0,0.127,2.831,0.9305047018,2.98
2019-06-17 19:00:00,2.99,0.9180147058,3.1277549456,0.197,0,0.197,2.793,0.9180147058,2.94,2.9805,0.9148922068,3.117756886,0.197,0,0.197,2.7835,0.9148922068,2.93
2019-06-17 19:30:00,2.984,0.9492396958,3.1313434816,0.096,0,0.096,2.888,0.9492396958,3.04,2.965,0.9429946978,3.111344404,0.096,0,0.096,2.8689999999999998,0.9429946978,3.02
2019-06-17 20:00:00,2.7305,0.8337072328,2.8549427315,0.194,0,0.194,2.5365,0.8337072328,2.67,2.721,0.8305847338000001,2.8449449907,0.194,0,0.194,2.527,0.8305847338000001,2.66
2019-06-17 20:30:00,2.5765000000000002,0.8180947378000001,2.7032630745,0.08750000000000001,0,0.08750000000000001,2.489,0.8180947378000001,2.62,2.567,0.8149722388,2.6932635872,0.08750000000000001,0,0.08750000000000001,2.4795,0.8149722388,2.61
2019-06-17 21:00:00,2.551,0.8180947378000001,2.6789699513,0.062,0,0.062,2.489,0.8180947378000001,2.62,2.532,0.8118497398000001,2.6589704775,0.062,0,0.062,2.47,0.8118497398000001,2.6
2019-06-17 21:30:00,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56
2019-06-17 22:00:00,2.4705,0.7462772608,2.5807557033,0.2,0,0.2,2.2705,0.7462772608,2.39,2.4515000000000002,0.7400322628,2.5607616054999998,0.2,0,0.2,2.2515,0.7400322628,2.37
2019-06-17 22:30:00,2.3695,0.7150522708,2.4750414138,0.194,0,0.194,2.1755,0.7150522708,2.29,2.3695,0.7150522708,2.4750414138,0.194,0,0.194,2.1755,0.7150522708,2.29
2019-06-17 23:00:00,2.124,0.6557247898,2.2229149781,0.129,0,0.129,1.995,0.6557247898,2.1,2.1145,0.6526022908,2.2129166274,0.129,0,0.129,1.9855,0.6526022908,2.09
2019-06-17 23:30:00,1.8900000000000001,0.5558048219,1.9700302028,0.199,0,0.199,1.691,0.5558048219,1.78,1.8805,0.5526823229,1.9600352038,0.199,0,0.199,1.6815,0.5526823229,1.77
2019-06-18 00:00:00,1.853,0.6088873048,1.9504750062,0.0005,0,0.0005,1.8525,0.6088873048,1.9500000000000002,1.8435000000000001,0.6057648058,1.9404750063,0.0005,0,0.0005,1.843,0.6057648058,1.94
2019-06-18 00:30:00,1.6715,0.4777423469,1.7384332026,0.218,0,0.218,1.4535,0.4777423469,1.53,1.662,0.4746198479,1.728440916,0.218,0,0.218,1.444,0.4746198479,1.52
2019-06-18 01:00:00,1.659,0.5214573329000001,1.7390223546999999,0.07250000000000001,0,0.07250000000000001,1.5865,0.5214573329000001,1.67,1.6495000000000002,0.5183348339,1.7290232069,0.07250000000000001,0,0.07250000000000001,1.577,0.5183348339,1.6600000000000001
2019-06-18 01:30:00,1.8805,0.5870298118,1.9699960025,0.0945,0,0.0945,1.786,0.5870298118,1.88,1.871,0.5839073129,1.9599971301,0.0945,0,0.0945,1.7765,0.5839073129,1.87
2019-06-18 02:00:00,1.6825,0.5152123349000001,1.7596164355,0.115,0,0.115,1.5675,0.5152123349000001,1.65,1.6825,0.5152123349000001,1.7596164355,0.115,0,0.115,1.5675,0.5152123349000001,1.65
2019-06-18 02:30:00,1.6605,0.5152123349000001,1.7385925342,0.093,0,0.093,1.5675,0.5152123349000001,1.65,1.6605,0.5152123349000001,1.7385925342,0.093,0,0.093,1.5675,0.5152123349000001,1.65
2019-06-18 03:00:00,1.7015,0.5370698279,1.7842494921,0.0675,0,0.0675,1.634,0.5370698279,1.72,1.6920000000000002,0.5339473289000001,1.7742501937,0.0675,0,0.0675,1.6245,0.5339473289000001,1.71
2019-06-18 03:30:00,1.8435000000000001,0.5651723189,1.9281887873999999,0.124,0,0.124,1.7195,0.5651723189,1.81,1.834,0.5620498199,1.9181908143,0.124,0,0.124,1.71,0.5620498199,1.8
2019-06-18 04:00:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2019-06-18 04:30:00,1.7570000000000001,0.5745398159,1.8485521361,0.009000000000000001,0,0.009000000000000001,1.748,0.5745398159,1.8399999999999999,1.7475,0.5714173169,1.8385521478,0.009000000000000001,0,0.009000000000000001,1.7385000000000002,0.5714173169,1.83
2019-06-18 05:00:00,1.663,0.4808648459,1.7311268007,0.2,0,0.2,1.463,0.4808648459,1.54,1.663,0.4808648459,1.7311268007,0.2,0,0.2,1.463,0.4808648459,1.54
2019-06-18 05:30:00,1.8065,0.5339473289000001,1.8837574154,0.182,0,0.182,1.6245,0.5339473289000001,1.71,1.7970000000000002,0.5308248299,1.8737619912999999,0.182,0,0.182,1.615,0.5308248299,1.7000000000000002
2019-06-18 06:00:00,1.9955,0.6276222988,2.091872367,0.08600000000000001,0,0.08600000000000001,1.9095,0.6276222988,2.01,1.986,0.6244997998,2.081873195,0.08600000000000001,0,0.08600000000000001,1.9,0.6244997998,2.0
2019-06-18 06:30:00,2.165,0.6526022908,2.2612197483,0.17950000000000002,0,0.17950000000000002,1.9855,0.6526022908,2.09,2.1555,0.6494797918,2.2512228344,0.17950000000000002,0,0.17950000000000002,1.976,0.6494797918,2.08
2019-06-18 07:00:00,2.5785,0.8087272408,2.7023511985,0.11800000000000001,0,0.11800000000000001,2.4605,0.8087272408,2.59,2.436,0.7618897558000001,2.5523659612,0.11800000000000001,0,0.11800000000000001,2.318,0.7618897558000001,2.44
2019-06-18 07:30:00,2.802,0.8493197278,2.9278913914,0.218,0,0.218,2.584,0.8493197278,2.7199999999999998,2.688,0.8118497398000001,2.8079252127,0.218,0,0.218,2.47,0.8118497398000001,2.6
2019-06-18 08:00:00,2.7495000000000003,0.8274622348,2.8713139849,0.232,0,0.232,2.5175,0.8274622348,2.65,2.74,0.8243397358000001,2.8613171792000003,0.232,0,0.232,2.508,0.8243397358000001,2.64
2019-06-18 08:30:00,2.935,0.8805447178,3.0642428102,0.256,0,0.256,2.6790000000000003,0.8805447178,2.8200000000000003,2.9255,0.8774222188,3.0542462245,0.256,0,0.256,2.6695,0.8774222188,2.81
2019-06-18 09:00:00,2.8285,0.8368297318,2.9496942638,0.28250000000000003,0,0.28250000000000003,2.5460000000000003,0.8368297318,2.68,2.819,0.8337072328,2.9396987516,0.28250000000000003,0,0.28250000000000003,2.5365,0.8337072328,2.67
2019-06-18 09:30:00,2.9265,0.8524422268,3.0481240132,0.333,0,0.333,2.5935,0.8524422268,2.73,2.917,0.8493197278,3.0381298524,0.333,0,0.333,2.584,0.8493197278,2.7199999999999998
2019-06-18 10:00:00,2.95,0.8680547218,3.0750640644,0.309,0,0.309,2.641,0.8680547218,2.7800000000000002,2.9405,0.8649322228,3.0650690041,0.309,0,0.309,2.6315,0.8649322228,2.77
2019-06-18 10:30:00,2.8525,0.8399522308,2.9735964757,0.297,0,0.297,2.5555,0.8399522308,2.69,2.7955,0.8212172368,2.9136262629000003,0.297,0,0.297,2.4985,0.8212172368,2.63
2019-06-18 11:00:00,2.8185000000000002,0.7400322628,2.9140332874,0.5670000000000001,0,0.5670000000000001,2.2515,0.7400322628,2.37,2.7615,0.7212972688,2.8541464573,0.5670000000000001,0,0.5670000000000001,2.1945,0.7212972688,2.31
2019-06-18 11:30:00,2.7745,0.6744597838,2.8553014289,0.7225,0,0.7225,2.052,0.6744597838,2.16,2.7745,0.6744597838,2.8553014289,0.7225,0,0.7225,2.052,0.6744597838,2.16
2019-06-18 12:00:00,2.7855,0.7681347538000001,2.889470756,0.4485,0,0.4485,2.337,0.7681347538000001,2.46,2.776,0.7650122548,2.879482549,0.4485,0,0.4485,2.3275,0.7650122548,2.45
2019-06-18 12:30:00,3.003,0.8461972288,3.119945312,0.42850000000000005,0,0.42850000000000005,2.5745,0.8461972288,2.71,2.9935,0.8430747298,3.1099545415,0.42850000000000005,0,0.42850000000000005,2.565,0.8430747298,2.7
2019-06-18 13:00:00,3.0125,0.8493197278,3.1299361415,0.42850000000000005,0,0.42850000000000005,2.584,0.8493197278,2.7199999999999998,3.003,0.8461972288,3.119945312,0.42850000000000005,0,0.42850000000000005,2.5745,0.8461972288,2.71
2019-06-18 13:30:00,2.9175,0.7993597438000001,3.0250259916,0.48550000000000004,0,0.48550000000000004,2.432,0.7993597438000001,2.56,2.908,0.7962372448,3.0150385984,0.48550000000000004,0,0.48550000000000004,2.4225,0.7962372448,2.55
2019-06-18 14:00:00,2.6765,0.6963172768,2.7655939688,0.558,0,0.558,2.1185,0.6963172768,2.23,2.667,0.6931947778,2.7556139062,0.558,0,0.558,2.109,0.6931947778,2.22
2019-06-18 14:30:00,2.7845,0.7587672568,2.8860297989,0.47600000000000003,0,0.47600000000000003,2.3085,0.7587672568,2.43,2.775,0.7556447578000001,2.8760431151,0.47600000000000003,0,0.47600000000000003,2.299,0.7556447578000001,2.42
2019-06-18 15:00:00,2.923,0.8586872248,3.0465181355,0.3105,0,0.3105,2.6125,0.8586872248,2.75,2.923,0.8586872248,3.0465181355,0.3105,0,0.3105,2.6125,0.8586872248,2.75
2019-06-18 15:30:00,2.946,0.8711772208,3.0721109599,0.29550000000000004,0,0.29550000000000004,2.6505,0.8711772208,2.79,2.946,0.8711772208,3.0721109599,0.29550000000000004,0,0.29550000000000004,2.6505,0.8711772208,2.79
2019-06-18 16:00:00,3.938,1.2646120947,4.1360715359,0.09050000000000001,0,0.09050000000000001,3.8475,1.2646120947,4.05,3.6814999999999998,1.1803046217,3.8660782778,0.09050000000000001,0,0.09050000000000001,3.591,1.1803046217,3.7800000000000002
2019-06-18 16:30:00,3.077,0.9867096837,3.2313348635,0.075,0,0.075,3.002,0.9867096837,3.16,3.077,0.9867096837,3.2313348635,0.075,0,0.075,3.002,0.9867096837,3.16
2019-06-18 17:00:00,3.032,0.9117697078,3.1661250765,0.258,0,0.258,2.774,0.9117697078,2.92,3.0225,0.9086472088,3.1561283244,0.258,0,0.258,2.7645,0.9086472088,2.91
2019-06-18 17:30:00,3.02,0.9180147058,3.1564459444,0.227,0,0.227,2.793,0.9180147058,2.94,3.0105,0.9148922068,3.1464484741,0.227,0,0.227,2.7835,0.9148922068,2.93
2019-06-18 18:00:00,3.0525,0.9398721988000001,3.1939185963,0.193,0,0.193,2.8595,0.9398721988000001,3.01,3.043,0.9367496998,3.1839203822,0.193,0,0.193,2.85,0.9367496998,3.0
2019-06-18 18:30:00,3.031,0.9180147058,3.1669720554,0.23800000000000002,0,0.23800000000000002,2.793,0.9180147058,2.94,3.012,0.9117697078,3.1469775976,0.23800000000000002,0,0.23800000000000002,2.774,0.9117697078,2.92
2019-06-18 19:00:00,2.9245,0.9180147058,3.0652000343,0.1315,0,0.1315,2.793,0.9180147058,2.94,2.915,0.9148922068,3.0552009345,0.1315,0,0.1315,2.7835,0.9148922068,2.93
2019-06-18 19:30:00,2.927,0.9273822028,3.0704017245,0.10550000000000001,0,0.10550000000000001,2.8215,0.9273822028,2.9699999999999998,2.9175,0.9242597038,3.060402302,0.10550000000000001,0,0.10550000000000001,2.8120000000000003,0.9242597038,2.96
2019-06-18 20:00:00,2.867,0.8774222188,2.9982592867,0.1975,0,0.1975,2.6695,0.8774222188,2.81,2.8575,0.8742997198,2.9882614092,0.1975,0,0.1975,2.66,0.8742997198,2.8
2019-06-18 20:30:00,2.8865,0.9305047018,3.0327745135,0.0555,0,0.0555,2.831,0.9305047018,2.98,2.877,0.9273822028,3.0227746773,0.0555,0,0.0555,2.8215,0.9273822028,2.9699999999999998
2019-06-18 21:00:00,2.6835,0.8399522308,2.8118840659,0.128,0,0.128,2.5555,0.8399522308,2.69,2.6645,0.8337072328,2.7918861008,0.128,0,0.128,2.5365,0.8337072328,2.67
2019-06-18 21:30:00,2.5495,0.8180947378000001,2.677541643,0.060500000000000005,0,0.060500000000000005,2.489,0.8180947378000001,2.62,2.5305,0.8118497398000001,2.6575421445,0.060500000000000005,0,0.060500000000000005,2.47,0.8118497398000001,2.6
2019-06-18 22:00:00,2.4795,0.7775022508,2.598543823,0.114,0,0.114,2.3655,0.7775022508,2.49,2.47,0.7743797518000001,2.5885447649,0.114,0,0.114,2.356,0.7743797518000001,2.48
2019-06-18 22:30:00,2.35,0.7150522708,2.4563793986,0.17450000000000002,0,0.17450000000000002,2.1755,0.7150522708,2.29,2.3405,0.7119297718,2.4463818692,0.17450000000000002,0,0.17450000000000002,2.166,0.7119297718,2.2800000000000002
2019-06-18 23:00:00,2.2775,0.7369097638000001,2.3937506658,0.035500000000000004,0,0.035500000000000004,2.242,0.7369097638000001,2.36,2.268,0.7337872648,2.3837507735,0.035500000000000004,0,0.035500000000000004,2.2325,0.7337872648,2.35
2019-06-18 23:30:00,2.2045,0.7088072728,2.3156485053,0.048,0,0.048,2.1565,0.7088072728,2.27,2.195,0.7056847738,2.3056487157,0.048,0,0.048,2.147,0.7056847738,2.26
2019-06-19 00:00:00,1.749,0.5058448379,1.8206811912,0.21,0,0.21,1.5390000000000001,0.5058448379,1.62,1.749,0.5058448379,1.8206811912,0.21,0,0.21,1.5390000000000001,0.5058448379,1.62
2019-06-19 00:30:00,1.866,0.5620498199,1.9488088670000001,0.156,0,0.156,1.71,0.5620498199,1.8,1.8565,0.5589273209,1.9388120074000001,0.156,0,0.156,1.7005,0.5589273209,1.79
2019-06-19 01:00:00,1.8535,0.5620498199,1.9368433726,0.14350000000000002,0,0.14350000000000002,1.71,0.5620498199,1.8,1.8439999999999999,0.5589273209,1.9268460629000002,0.14350000000000002,0,0.14350000000000002,1.7005,0.5589273209,1.79
2019-06-19 01:30:00,1.758,0.4902323429,1.8250730807000002,0.2665,0,0.2665,1.4915,0.4902323429,1.57,1.7485,0.4871098439,1.815083538,0.2665,0,0.2665,1.482,0.4871098439,1.56
2019-06-19 02:00:00,1.843,0.5433148259,1.9214161444000002,0.19,0,0.19,1.653,0.5433148259,1.74,1.8335,0.5401923269000001,1.9114209374,0.19,0,0.19,1.6435,0.5401923269000001,1.73
2019-06-19 02:30:00,1.742,0.5433148259,1.8247616283,0.089,0,0.089,1.653,0.5433148259,1.74,1.742,0.5433148259,1.8247616283,0.089,0,0.089,1.653,0.5433148259,1.74
2019-06-19 03:00:00,1.8215,0.5807848139,1.9118507395000002,0.0545,0,0.0545,1.767,0.5807848139,1.8599999999999999,1.812,0.5776623149,1.9018511377,0.0545,0,0.0545,1.7575,0.5776623149,1.85
2019-06-19 03:30:00,1.7469999999999999,0.5433148259,1.8295354602,0.094,0,0.094,1.653,0.5433148259,1.74,1.7375,0.5401923269000001,1.8195367542,0.094,0,0.094,1.6435,0.5401923269000001,1.73
2019-06-19 04:00:00,1.7930000000000001,0.5870298118,1.8866512661,0.007,0,0.007,1.786,0.5870298118,1.88,1.7835,0.5839073129,1.8766512729,0.007,0,0.007,1.7765,0.5839073129,1.87
2019-06-19 04:30:00,1.8035,0.5776623149,1.8937544719,0.046,0,0.046,1.7575,0.5776623149,1.85,1.794,0.5745398159,1.8837547611,0.046,0,0.046,1.748,0.5745398159,1.8399999999999999
2019-06-19 05:00:00,1.764,0.5339473289000001,1.8430398124,0.1395,0,0.1395,1.6245,0.5339473289000001,1.71,1.7545000000000002,0.5308248299,1.8330426209000001,0.1395,0,0.1395,1.615,0.5308248299,1.7000000000000002
2019-06-19 05:30:00,1.909,0.6088873048,2.0037526669,0.0565,0,0.0565,1.8525,0.6088873048,1.9500000000000002,1.8995000000000002,0.6057648058,1.9937530564000001,0.0565,0,0.0565,1.843,0.6057648058,1.94
2019-06-19 06:00:00,1.9035000000000002,0.6088873048,1.9985134475000002,0.051000000000000004,0,0.051000000000000004,1.8525,0.6088873048,1.9500000000000002,1.8940000000000001,0.6057648058,1.9885137666000001,0.051000000000000004,0,0.051000000000000004,1.843,0.6057648058,1.94
2019-06-19 06:30:00,2.1245,0.5932748098,2.2057822309,0.3195,0,0.3195,1.8050000000000002,0.5932748098,1.9,2.0865,0.5807848139,2.1658239194,0.3195,0,0.3195,1.767,0.5807848139,1.8599999999999999
2019-06-19 07:00:00,2.5335,0.7650122548,2.6464818155,0.20600000000000002,0,0.20600000000000002,2.3275,0.7650122548,2.45,2.4575,0.7400322628,2.5665061854999998,0.20600000000000002,0,0.20600000000000002,2.2515,0.7400322628,2.37
2019-06-19 07:30:00,2.668,0.7618897558000001,2.7746531315,0.35000000000000003,0,0.35000000000000003,2.318,0.7618897558000001,2.44,2.6585,0.7587672568,2.7646609195,0.35000000000000003,0,0.35000000000000003,2.3085,0.7587672568,2.43
2019-06-19 08:00:00,2.8815,0.8649322228,3.0085129217,0.25,0,0.25,2.6315,0.8649322228,2.77,2.8625,0.8586872248,2.9885197005,0.25,0,0.25,2.6125,0.8586872248,2.75
2019-06-19 08:30:00,3.1465,0.9898321827000001,3.2985193648,0.135,0,0.135,3.0115,0.9898321827000001,3.17,3.137,0.9867096837,3.2885201839000002,0.135,0,0.135,3.002,0.9867096837,3.16
2019-06-19 09:00:00,3.1075,0.9586071928000001,3.2519969250000003,0.191,0,0.191,2.9165,0.9586071928000001,3.07,3.098,0.9554846938,3.241998612,0.191,0,0.191,2.907,0.9554846938,3.06
2019-06-19 09:30:00,3.1715,0.9991996797,3.325178529,0.1315,0,0.1315,3.04,0.9991996797,3.2,3.1715,0.9991996797,3.325178529,0.1315,0,0.1315,3.04,0.9991996797,3.2
2019-06-19 10:00:00,3.014,0.8992797118,3.1452980781,0.278,0,0.278,2.7359999999999998,0.8992797118,2.88,3.0045,0.8961572128,3.1353018993,0.278,0,0.278,2.7265,0.8961572128,2.87
2019-06-19 10:30:00,2.8905000000000003,0.8805447178,3.0216467778,0.21150000000000002,0,0.21150000000000002,2.6790000000000003,0.8805447178,2.8200000000000003,2.8715,0.8742997198,3.001651587,0.21150000000000002,0,0.21150000000000002,2.66,0.8742997198,2.8
2019-06-19 11:00:00,3.1815,0.9929546817,3.3328518194,0.1605,0,0.1605,3.021,0.9929546817,3.18,3.172,0.9898321827000001,3.3228529534,0.1605,0,0.1605,3.0115,0.9898321827000001,3.17
2019-06-19 11:30:00,3.128,0.9617296918,3.2725079068,0.202,0,0.202,2.926,0.9617296918,3.08,3.128,0.9617296918,3.2725079068,0.202,0,0.202,2.926,0.9617296918,3.08
2019-06-19 12:00:00,3.009,0.8742997198,3.1334455476,0.34900000000000003,0,0.34900000000000003,2.66,0.8742997198,2.8,2.9995000000000003,0.8711772208,3.1234516164,0.34900000000000003,0,0.34900000000000003,2.6505,0.8711772208,2.79
2019-06-19 12:30:00,2.887,0.8056047418000001,2.9972934458,0.436,0,0.436,2.451,0.8056047418000001,2.58,2.887,0.8056047418000001,2.9972934458,0.436,0,0.436,2.451,0.8056047418000001,2.58
2019-06-19 13:00:00,2.886,0.8024822428,2.9954922382999998,0.4445,0,0.4445,2.4415,0.8024822428,2.5700000000000003,2.8765,0.7993597438000001,2.9855030146,0.4445,0,0.4445,2.432,0.7993597438000001,2.56
2019-06-19 13:30:00,2.9095,0.7743797518000001,3.0107896389,0.5535,0,0.5535,2.356,0.7743797518000001,2.48,2.9,0.7712572528,3.0008061833,0.5535,0,0.5535,2.3465,0.7712572528,2.47
2019-06-19 14:00:00,2.684,0.6619697878,2.764427608,0.67,0,0.67,2.014,0.6619697878,2.12,2.684,0.6619697878,2.764427608,0.67,0,0.67,2.014,0.6619697878,2.12
2019-06-19 14:30:00,2.6335,0.6182548018,2.7050991202,0.7525000000000001,0,0.7525000000000001,1.881,0.6182548018,1.98,2.624,0.6151323028,2.6951370559,0.7525000000000001,0,0.7525000000000001,1.8715000000000002,0.6151323028,1.97
2019-06-19 15:00:00,2.7635,0.6432347938,2.8373725963,0.8065,0,0.8065,1.957,0.6432347938,2.06,2.754,0.6401122948,2.8274122002,0.8065,0,0.8065,1.9475,0.6401122948,2.05
2019-06-19 15:30:00,2.4859999999999998,0.5464373249,2.5453466856,0.8235,0,0.8235,1.6625,0.5464373249,1.75,2.4765,0.5433148259,2.5353980457,0.8235,0,0.8235,1.653,0.5433148259,1.74
2019-06-19 16:00:00,2.5065,0.5277023309000001,2.5614472472000003,0.901,0,0.901,1.6055000000000001,0.5277023309000001,1.69,2.497,0.5245798319,2.5515079855,0.901,0,0.901,1.596,0.5245798319,1.6800000000000002
2019-06-19 16:30:00,2.6715,0.6120098038,2.7407057941,0.8095,0,0.8095,1.862,0.6120098038,1.96,2.662,0.6088873048,2.7307485695000002,0.8095,0,0.8095,1.8525,0.6088873048,1.9500000000000002
2019-06-19 17:00:00,2.6565000000000003,0.6369897958,2.7318031133,0.7185,0,0.7185,1.9380000000000002,0.6369897958,2.04,2.6470000000000002,0.6338672968,2.7218370175,0.7185,0,0.7185,1.9285,0.6338672968,2.03
2019-06-19 17:30:00,2.9495,0.7806247498000001,3.0510531379,0.5745,0,0.5745,2.375,0.7806247498000001,2.5,2.94,0.7775022508,3.0410704941,0.5745,0,0.5745,2.3655,0.7775022508,2.49
2019-06-19 18:00:00,2.877,0.7931147458000001,2.9843190178,0.464,0,0.464,2.4130000000000003,0.7931147458000001,2.54,2.8675,0.7899922468,2.9743308491000002,0.464,0,0.464,2.4035,0.7899922468,2.5300000000000002
2019-06-19 18:30:00,2.689,0.7743797518000001,2.798282509,0.333,0,0.333,2.356,0.7743797518000001,2.48,2.689,0.7743797518000001,2.798282509,0.333,0,0.333,2.356,0.7743797518000001,2.48
2019-06-19 19:00:00,2.766,0.7931147458000001,2.8774619024,0.353,0,0.353,2.4130000000000003,0.7931147458000001,2.54,2.7565,0.7899922468,2.8674692675,0.353,0,0.353,2.4035,0.7899922468,2.5300000000000002
2019-06-19 19:30:00,2.794,0.8524422268,2.9211459652,0.2005,0,0.2005,2.5935,0.8524422268,2.73,2.7845,0.8493197278,2.91114827,0.2005,0,0.2005,2.584,0.8493197278,2.7199999999999998
2019-06-19 20:00:00,2.9155,0.9367496998,3.0622932991,0.0655,0,0.0655,2.85,0.9367496998,3.0,2.906,0.9336272008000001,3.0522935229,0.0655,0,0.0655,2.8405,0.9336272008000001,2.99
2019-06-19 20:30:00,2.6115,0.8274622348,2.7394572455,0.094,0,0.094,2.5175,0.8274622348,2.65,2.602,0.8243397358000001,2.7294578216,0.094,0,0.094,2.508,0.8243397358000001,2.64
2019-06-19 21:00:00,2.471,0.7868697478000001,2.59326146,0.077,0,0.077,2.394,0.7868697478000001,2.52,2.4615,0.7837472488,2.5832618915000003,0.077,0,0.077,2.3845,0.7837472488,2.51
2019-06-19 21:30:00,2.5455,0.7962372448,2.6671265437000002,0.123,0,0.123,2.4225,0.7962372448,2.55,2.536,0.7931147458000001,2.6571275844,0.123,0,0.123,2.4130000000000003,0.7931147458000001,2.54
2019-06-19 22:00:00,2.4835000000000003,0.7775022508,2.6023608512000003,0.11800000000000001,0,0.11800000000000001,2.3655,0.7775022508,2.49,2.474,0.7743797518000001,2.5923618575000003,0.11800000000000001,0,0.11800000000000001,2.356,0.7743797518000001,2.48
2019-06-19 22:30:00,2.45,0.7681347538000001,2.5675924521,0.113,0,0.113,2.337,0.7681347538000001,2.46,2.4405,0.7650122548,2.5575934001,0.113,0,0.113,2.3275,0.7650122548,2.45
2019-06-19 23:00:00,2.2535,0.6869497798,2.3558782333,0.1635,0,0.1635,2.09,0.6869497798,2.2,2.206,0.6713372848,2.3058902294,0.1635,0,0.1635,2.0425,0.6713372848,2.15
2019-06-19 23:30:00,2.0635,0.6088873048,2.1514590398,0.211,0,0.211,1.8525,0.6088873048,1.9500000000000002,2.0635,0.6088873048,2.1514590398,0.211,0,0.211,1.8525,0.6088873048,1.9500000000000002
2019-06-20 00:00:00,2.04,0.6463572928,2.1399480718,0.07350000000000001,0,0.07350000000000001,1.9665,0.6463572928,2.07,2.0305,0.6432347938,2.1299486496,0.07350000000000001,0,0.07350000000000001,1.957,0.6432347938,2.06
2019-06-20 00:30:00,1.964,0.6088873048,2.0562197718,0.1115,0,0.1115,1.8525,0.6088873048,1.9500000000000002,1.964,0.6088873048,2.0562197718,0.1115,0,0.1115,1.8525,0.6088873048,1.9500000000000002
2019-06-20 01:00:00,1.9655,0.6276222988,2.0632740972,0.056,0,0.056,1.9095,0.6276222988,2.01,1.956,0.6244997998,2.053274458,0.056,0,0.056,1.9,0.6244997998,2.0
2019-06-20 01:30:00,1.756,0.5526823229,1.8409219837,0.0745,0,0.0745,1.6815,0.5526823229,1.77,1.756,0.5526823229,1.8409219837,0.0745,0,0.0745,1.6815,0.5526823229,1.77
2019-06-20 02:00:00,1.8595000000000002,0.6057648058,1.9556817865,0.0165,0,0.0165,1.843,0.6057648058,1.94,1.8595000000000002,0.6057648058,1.9556817865,0.0165,0,0.0165,1.843,0.6057648058,1.94
2019-06-20 02:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2019-06-20 03:00:00,1.588,0.4777423469,1.6583068926,0.1345,0,0.1345,1.4535,0.4777423469,1.53,1.5785,0.4746198479,1.6483101195,0.1345,0,0.1345,1.444,0.4746198479,1.52
2019-06-20 03:30:00,1.749,0.5433148259,1.8314453309,0.096,0,0.096,1.653,0.5433148259,1.74,1.7395,0.5401923269000001,1.8214466778,0.096,0,0.096,1.6435,0.5401923269000001,1.73
2019-06-20 04:00:00,1.7305000000000001,0.5370698279,1.8119255641,0.0965,0,0.0965,1.634,0.5370698279,1.72,1.721,0.5339473289000001,1.8019269547,0.0965,0,0.0965,1.6245,0.5339473289000001,1.71
2019-06-20 04:30:00,1.851,0.5932748098,1.9437530707000001,0.046,0,0.046,1.8050000000000002,0.5932748098,1.9,1.8415,0.5901523108,1.9337533452,0.046,0,0.046,1.7955,0.5901523108,1.8900000000000001
2019-06-20 05:00:00,1.9405000000000001,0.6369897958,2.0423751492,0.0025,0,0.0025,1.9380000000000002,0.6369897958,2.04,1.931,0.6338672968,2.0323751499,0.0025,0,0.0025,1.9285,0.6338672968,2.03
2019-06-20 05:30:00,1.7355,0.5245798319,1.8130483309,0.1395,0,0.1395,1.596,0.5245798319,1.6800000000000002,1.65,0.4964773409,1.7230756658000002,0.1395,0,0.1395,1.5105,0.4964773409,1.5899999999999999
2019-06-20 06:00:00,2.0655,0.6276222988,2.1587496381,0.156,0,0.156,1.9095,0.6276222988,2.01,1.847,0.5558048219,1.9288151804,0.156,0,0.156,1.691,0.5558048219,1.78
2019-06-20 06:30:00,2.411,0.7525222588,2.5257099497,0.12150000000000001,0,0.12150000000000001,2.2895,0.7525222588,2.41,2.1925,0.6807047818,2.2957384977,0.12150000000000001,0,0.12150000000000001,2.071,0.6807047818,2.18
2019-06-20 07:00:00,2.331,0.7056847738,2.4354777765,0.184,0,0.184,2.147,0.7056847738,2.26,2.3025,0.6963172768,2.4054862294,0.184,0,0.184,2.1185,0.6963172768,2.23
2019-06-20 07:30:00,2.5625,0.7525222588,2.6707107668,0.273,0,0.273,2.2895,0.7525222588,2.41,2.5625,0.7525222588,2.6707107668,0.273,0,0.273,2.2895,0.7525222588,2.41
2019-06-20 08:00:00,2.899,0.8899122148,3.0325145919,0.1915,0,0.1915,2.7075,0.8899122148,2.85,2.8895,0.8867897158,3.0225165426,0.1915,0,0.1915,2.698,0.8867897158,2.84
2019-06-20 08:30:00,2.8635,0.8243397358000001,2.9797933234,0.35550000000000004,0,0.35550000000000004,2.508,0.8243397358000001,2.64,2.854,0.8212172368,2.9698002879,0.35550000000000004,0,0.35550000000000004,2.4985,0.8212172368,2.63
2019-06-20 09:00:00,2.907,0.8337072328,3.0241886102,0.3705,0,0.3705,2.5365,0.8337072328,2.67,2.8975,0.8305847338000001,3.0141959541,0.3705,0,0.3705,2.527,0.8305847338000001,2.66
2019-06-20 09:30:00,2.9445,0.8243397358000001,3.0577142198,0.4365,0,0.4365,2.508,0.8243397358000001,2.64,2.935,0.8212172368,3.0477241919,0.4365,0,0.4365,2.4985,0.8212172368,2.63
2019-06-20 10:00:00,2.7085,0.6838272808,2.7934910059,0.628,0,0.628,2.0805,0.6838272808,2.19,2.699,0.6807047818,2.7835157625,0.628,0,0.628,2.071,0.6807047818,2.18
2019-06-20 10:30:00,2.6945,0.7056847738,2.7853763211,0.5475,0,0.5475,2.147,0.7056847738,2.26,2.685,0.7025622748,2.7753952421,0.5475,0,0.5475,2.1375,0.7025622748,2.25
2019-06-20 11:00:00,2.731,0.6244997998,2.8014926379,0.8310000000000001,0,0.8310000000000001,1.9,0.6244997998,2.0,2.7215,0.6213773008,2.791535778,0.8310000000000001,0,0.8310000000000001,1.8905,0.6213773008,1.99
2019-06-20 11:30:00,2.8795,0.7306647658000001,2.9707560065000003,0.6565000000000001,0,0.6565000000000001,2.223,0.7306647658000001,2.34,2.87,0.7275422668,2.9607799226,0.6565000000000001,0,0.6565000000000001,2.2135,0.7275422668,2.33
2019-06-20 12:00:00,2.742,0.6276222988,2.8129119698,0.8325,0,0.8325,1.9095,0.6276222988,2.01,2.742,0.6276222988,2.8129119698,0.8325,0,0.8325,1.9095,0.6276222988,2.01
2019-06-20 12:30:00,2.751,0.6775822828,2.8332170319000003,0.6895,0,0.6895,2.0615,0.6775822828,2.17,2.7415000000000003,0.6744597838,2.8232460484,0.6895,0,0.6895,2.052,0.6744597838,2.16
2019-06-20 13:00:00,2.609,0.5308248299,2.6624530043,0.994,0,0.994,1.615,0.5308248299,1.7000000000000002,2.5995,0.5277023309000001,2.6525214419000003,0.994,0,0.994,1.6055000000000001,0.5277023309000001,1.69
2019-06-20 13:30:00,2.61,0.5932748098,2.6765789732,0.805,0,0.805,1.8050000000000002,0.5932748098,1.9,2.6005000000000003,0.5901523108,2.666623333,0.805,0,0.805,1.7955,0.5901523108,1.8900000000000001
2019-06-20 14:00:00,2.71,0.7275422668,2.8059611099,0.4965,0,0.4965,2.2135,0.7275422668,2.33,2.7005,0.7244197678000001,2.7959764395,0.4965,0,0.4965,2.204,0.7244197678000001,2.32
2019-06-20 14:30:00,2.6645,0.7337872648,2.7636939049,0.432,0,0.432,2.2325,0.7337872648,2.35,2.6550000000000002,0.7306647658000001,2.7537058666,0.432,0,0.432,2.223,0.7306647658000001,2.34
2019-06-20 15:00:00,2.94,0.8149722388,3.05086541,0.4605,0,0.4605,2.4795,0.8149722388,2.61,2.9305,0.8118497398000001,3.0408765595,0.4605,0,0.4605,2.47,0.8118497398000001,2.6
2019-06-20 15:30:00,2.5255,0.5714173169,2.589337367,0.787,0,0.787,1.7385000000000002,0.5714173169,1.83,2.5255,0.5714173169,2.589337367,0.787,0,0.787,1.7385000000000002,0.5714173169,1.83
2019-06-20 16:00:00,2.5545,0.5807848139,2.61969106,0.7875000000000001,0,0.7875000000000001,1.767,0.5807848139,1.8599999999999999,2.5545,0.5807848139,2.61969106,0.7875000000000001,0,0.7875000000000001,1.767,0.5807848139,1.8599999999999999
2019-06-20 16:30:00,2.844,0.6401122948,2.9151466087,0.8965000000000001,0,0.8965000000000001,1.9475,0.6401122948,2.05,2.844,0.6401122948,2.9151466087,0.8965000000000001,0,0.8965000000000001,1.9475,0.6401122948,2.05
2019-06-20 17:00:00,2.777,0.7244197678000001,2.8699325776,0.5730000000000001,0,0.5730000000000001,2.204,0.7244197678000001,2.32,2.777,0.7244197678000001,2.8699325776,0.5730000000000001,0,0.5730000000000001,2.204,0.7244197678000001,2.32
2019-06-20 17:30:00,2.617,0.6557247898,2.697899924,0.622,0,0.622,1.995,0.6557247898,2.1,2.6075,0.6526022908,2.6879259662,0.622,0,0.622,1.9855,0.6526022908,2.09
2019-06-20 18:00:00,2.8395,0.8149722388,2.9541394686,0.36,0,0.36,2.4795,0.8149722388,2.61,2.83,0.8118497398000001,2.9441467355,0.36,0,0.36,2.47,0.8118497398000001,2.6
2019-06-20 18:30:00,2.9095,0.8337072328,3.0265918126,0.373,0,0.373,2.5365,0.8337072328,2.67,2.9095,0.8337072328,3.0265918126,0.373,0,0.373,2.5365,0.8337072328,2.67
2019-06-20 19:00:00,2.873,0.8493197278,2.9959093778,0.289,0,0.289,2.584,0.8493197278,2.7199999999999998,2.8635,0.8461972288,2.9859139304,0.289,0,0.289,2.5745,0.8461972288,2.71
2019-06-20 19:30:00,2.7545,0.8056047418000001,2.8698901111,0.3035,0,0.3035,2.451,0.8056047418000001,2.58,2.745,0.8024822428,2.8598955838,0.3035,0,0.3035,2.4415,0.8024822428,2.5700000000000003
2019-06-20 20:00:00,2.7825,0.8618097238,2.9129061519,0.1605,0,0.1605,2.622,0.8618097238,2.76,2.773,0.8586872248,2.9029076372000002,0.1605,0,0.1605,2.6125,0.8586872248,2.75
2019-06-20 20:30:00,2.7845,0.8867897158,2.9222998221000003,0.08650000000000001,0,0.08650000000000001,2.698,0.8867897158,2.84,2.775,0.8836672168,2.9123002507,0.08650000000000001,0,0.08650000000000001,2.6885,0.8836672168,2.83
2019-06-20 21:00:00,2.705,0.8586872248,2.8380219784,0.0925,0,0.0925,2.6125,0.8586872248,2.75,2.6955,0.8555647258,2.8280224981,0.0925,0,0.0925,2.6029999999999998,0.8555647258,2.74
2019-06-20 21:30:00,2.7335000000000003,0.8618097238,2.8661364674,0.1115,0,0.1115,2.622,0.8618097238,2.76,2.724,0.8586872248,2.8561372078,0.1115,0,0.1115,2.6125,0.8586872248,2.75
2019-06-20 22:00:00,2.7039999999999997,0.8836672168,2.8447291172,0.0155,0,0.0155,2.6885,0.8836672168,2.83,2.685,0.8774222188,2.8247291463,0.0155,0,0.0155,2.6695,0.8774222188,2.81
2019-06-20 22:30:00,2.3715,0.6994397758,2.4724943377,0.24350000000000002,0,0.24350000000000002,2.128,0.6994397758,2.24,2.362,0.6963172768,2.4624990863000003,0.24350000000000002,0,0.24350000000000002,2.1185,0.6963172768,2.23
2019-06-20 23:00:00,2.2095000000000002,0.6619697878,2.3065329501000003,0.1955,0,0.1955,2.014,0.6619697878,2.12,2.2,0.6588472888,2.2965364682000002,0.1955,0,0.1955,2.0045,0.6588472888,2.11
2019-06-20 23:30:00,2.0345,0.5932748098,2.1192369499,0.2295,0,0.2295,1.8050000000000002,0.5932748098,1.9,2.0345,0.5932748098,2.1192369499,0.2295,0,0.2295,1.8050000000000002,0.5932748098,1.9
2019-06-21 00:00:00,2.0635,0.6463572928,2.1623621343,0.097,0,0.097,1.9665,0.6463572928,2.07,2.0635,0.6463572928,2.1623621343,0.097,0,0.097,1.9665,0.6463572928,2.07
2019-06-21 00:30:00,1.947,0.6057648058,2.0390586063,0.10400000000000001,0,0.10400000000000001,1.843,0.6057648058,1.94,1.9375,0.6026423068,2.0290598808,0.10400000000000001,0,0.10400000000000001,1.8335,0.6026423068,1.9300000000000002
2019-06-21 01:00:00,1.871,0.5995198078,1.9647048124,0.047,0,0.047,1.824,0.5995198078,1.92,1.8615,0.5963973088,1.9547050928,0.047,0,0.047,1.8145,0.5963973088,1.9100000000000001
2019-06-21 01:30:00,2.021,0.6432347938,2.1208941511,0.064,0,0.064,1.957,0.6432347938,2.06,2.0115,0.6401122948,2.1108945971,0.064,0,0.064,1.9475,0.6401122948,2.05
2019-06-21 02:00:00,1.9344999999999999,0.6307447978,2.0347307561,0.0155,0,0.0155,1.919,0.6307447978,2.02,1.9344999999999999,0.6307447978,2.0347307561,0.0155,0,0.0155,1.919,0.6307447978,2.02
2019-06-21 02:30:00,1.701,0.5433148259,1.7856629021,0.048,0,0.048,1.653,0.5433148259,1.74,1.6915,0.5401923269000001,1.7756632564000001,0.048,0,0.048,1.6435,0.5401923269000001,1.73
2019-06-21 03:00:00,1.7645,0.5776623149,1.8566512866,0.007,0,0.007,1.7575,0.5776623149,1.85,1.7645,0.5776623149,1.8566512866,0.007,0,0.007,1.7575,0.5776623149,1.85
2019-06-21 03:30:00,1.7225000000000001,0.5339473289000001,1.8033596424,0.098,0,0.098,1.6245,0.5339473289000001,1.71,1.713,0.5308248299,1.7933610902,0.098,0,0.098,1.615,0.5308248299,1.7000000000000002
2019-06-21 04:00:00,1.6195,0.4465173569,1.6799279746,0.261,0,0.261,1.3585,0.4465173569,1.43,1.6099999999999999,0.4433948579,1.6699398193000001,0.261,0,0.261,1.349,0.4433948579,1.42
2019-06-21 04:30:00,1.599,0.5089673369000001,1.6780490905,0.0505,0,0.0505,1.5485,0.5089673369000001,1.63,1.5895000000000001,0.5058448379,1.6680495346000002,0.0505,0,0.0505,1.5390000000000001,0.5058448379,1.62
2019-06-21 05:00:00,1.6,0.4621298519,1.6654020536,0.194,0,0.194,1.4060000000000001,0.4621298519,1.48,1.5905,0.4590073529,1.6554087109,0.194,0,0.194,1.3965,0.4590073529,1.47
2019-06-21 05:30:00,1.724,0.5620498199,1.8133052694,0.014,0,0.014,1.71,0.5620498199,1.8,1.724,0.5620498199,1.8133052694,0.014,0,0.014,1.71,0.5620498199,1.8
2019-06-21 06:00:00,1.8375,0.5932748098,1.9309016676000001,0.0325,0,0.0325,1.8050000000000002,0.5932748098,1.9,1.828,0.5901523108,1.9209018064,0.0325,0,0.0325,1.7955,0.5901523108,1.8900000000000001
2019-06-21 06:30:00,2.0755,0.6182548018,2.1656267569,0.1945,0,0.1945,1.881,0.6182548018,1.98,2.0375,0.6057648058,2.1256427851,0.1945,0,0.1945,1.843,0.6057648058,1.94
2019-06-21 07:00:00,2.2815,0.6526022908,2.3730006321,0.296,0,0.296,1.9855,0.6526022908,2.09,2.253,0.6432347938,2.3430236875,0.296,0,0.296,1.957,0.6432347938,2.06
2019-06-21 07:30:00,2.568,0.7837472488,2.6849364518,0.1835,0,0.1835,2.3845,0.7837472488,2.51,2.5585,0.7806247498000001,2.6749387376,0.1835,0,0.1835,2.375,0.7806247498000001,2.5
2019-06-21 08:00:00,2.6215,0.7369097638000001,2.7231045243,0.3795,0,0.3795,2.242,0.7369097638000001,2.36,2.6215,0.7369097638000001,2.7231045243,0.3795,0,0.3795,2.242,0.7369097638000001,2.36
2019-06-21 08:30:00,2.706,0.8212172368,2.8278673501,0.20750000000000002,0,0.20750000000000002,2.4985,0.8212172368,2.63,2.6965,0.8180947378000001,2.8178699846,0.20750000000000002,0,0.20750000000000002,2.489,0.8180947378000001,2.62
2019-06-21 09:00:00,2.859,0.8305847338000001,2.977205401,0.332,0,0.332,2.527,0.8305847338000001,2.66,2.8495,0.8274622348,2.9672114856,0.332,0,0.332,2.5175,0.8274622348,2.65
2019-06-21 09:30:00,2.7795,0.7556447578000001,2.8803852607,0.48050000000000004,0,0.48050000000000004,2.299,0.7556447578000001,2.42,2.77,0.7525222588,2.8703988834,0.48050000000000004,0,0.48050000000000004,2.2895,0.7525222588,2.41
2019-06-21 10:00:00,2.8345000000000002,0.7400322628,2.9295115634,0.583,0,0.583,2.2515,0.7400322628,2.37,2.825,0.7369097638000001,2.9195309555,0.583,0,0.583,2.242,0.7369097638000001,2.36
2019-06-21 10:30:00,2.636,0.6557247898,2.7163341105,0.641,0,0.641,1.995,0.6557247898,2.1,2.636,0.6557247898,2.7163341105,0.641,0,0.641,1.995,0.6557247898,2.1
2019-06-21 11:00:00,2.792,0.6931947778,2.8767660663,0.683,0,0.683,2.109,0.6931947778,2.22,2.7825,0.6900722788,2.8667936794,0.683,0,0.683,2.0995,0.6900722788,2.21
2019-06-21 11:30:00,2.833,0.6713372848,2.9114571524,0.7905000000000001,0,0.7905000000000001,2.0425,0.6713372848,2.15,2.8235,0.6682147858,2.9014932793,0.7905000000000001,0,0.7905000000000001,2.033,0.6682147858,2.14
2019-06-21 12:00:00,2.774,0.6869497798,2.8577921548000003,0.684,0,0.684,2.09,0.6869497798,2.2,2.7645,0.6838272808,2.847820219,0.684,0,0.684,2.0805,0.6838272808,2.19
2019-06-21 12:30:00,2.824,0.6682147858,2.9019798414,0.791,0,0.791,2.033,0.6682147858,2.14,2.824,0.6682147858,2.9019798414,0.791,0,0.791,2.033,0.6682147858,2.14
2019-06-21 13:00:00,3.088,0.7556447578000001,3.1791104102,0.789,0,0.789,2.299,0.7556447578000001,2.42,2.746,0.6432347938,2.8203310089,0.789,0,0.789,1.957,0.6432347938,2.06
2019-06-21 13:30:00,2.832,0.6838272808,2.9133904218,0.7515000000000001,0,0.7515000000000001,2.0805,0.6838272808,2.19,2.4615,0.5620498199,2.5248529165,0.7515000000000001,0,0.7515000000000001,1.71,0.5620498199,1.8
2019-06-21 14:00:00,2.7165,0.6244997998,2.7873593685999998,0.8165,0,0.8165,1.9,0.6244997998,2.0,2.3365,0.4995998399,2.3893162725,0.8165,0,0.8165,1.52,0.4995998399,1.6
2019-06-21 14:30:00,2.6575,0.5932748098,2.7229177825,0.8525,0,0.8525,1.8050000000000002,0.5932748098,1.9,2.3345000000000002,0.4871098439,2.3847780295,0.8525,0,0.8525,1.482,0.4871098439,1.56
2019-06-21 15:00:00,2.495,0.5183348339,2.5482731408,0.918,0,0.918,1.577,0.5183348339,1.6600000000000001,2.495,0.5183348339,2.5482731408,0.918,0,0.918,1.577,0.5183348339,1.6600000000000001
2019-06-21 15:30:00,2.382,0.4995998399,2.4338290819,0.862,0,0.862,1.52,0.4995998399,1.6,2.3725,0.4964773409,2.4238906741,0.862,0,0.862,1.5105,0.4964773409,1.5899999999999999
2019-06-21 16:00:00,2.348,0.4590073529,2.3924447225,0.9515,0,0.9515,1.3965,0.4590073529,1.47,2.348,0.4590073529,2.3924447225,0.9515,0,0.9515,1.3965,0.4590073529,1.47
2019-06-21 16:30:00,2.6095,0.6026423068,2.6781837129,0.776,0,0.776,1.8335,0.6026423068,1.9300000000000002,2.6,0.5995198078,2.6682248781,0.776,0,0.776,1.824,0.5995198078,1.92
2019-06-21 17:00:00,2.475,0.5526823229,2.5359579550999998,0.7935,0,0.7935,1.6815,0.5526823229,1.77,2.4655,0.5495598239,2.5260059877,0.7935,0,0.7935,1.6720000000000002,0.5495598239,1.76
2019-06-21 17:30:00,2.5255,0.5870298118,2.5928274624,0.7395,0,0.7395,1.786,0.5870298118,1.88,2.516,0.5839073129,2.5828673504,0.7395,0,0.7395,1.7765,0.5839073129,1.87
2019-06-21 18:00:00,2.6605,0.6869497798,2.7477554931,0.5705,0,0.5705,2.09,0.6869497798,2.2,2.651,0.6838272808,2.737776607,0.5705,0,0.5705,2.0805,0.6838272808,2.19
2019-06-21 18:30:00,2.5105,0.6463572928,2.5923711153999998,0.544,0,0.544,1.9665,0.6463572928,2.07,2.4915000000000003,0.6401122948,2.5724144301000003,0.544,0,0.544,1.9475,0.6401122948,2.05
2019-06-21 19:00:00,2.504,0.7275422668,2.6075532113,0.29050000000000004,0,0.29050000000000004,2.2135,0.7275422668,2.33,2.4945,0.7244197678000001,2.5975592871,0.29050000000000004,0,0.29050000000000004,2.204,0.7244197678000001,2.32
2019-06-21 19:30:00,2.5595,0.7618897558000001,2.6704898894999998,0.24150000000000002,0,0.24150000000000002,2.318,0.7618897558000001,2.44,2.55,0.7587672568,2.6604938921,0.24150000000000002,0,0.24150000000000002,2.3085,0.7587672568,2.43
2019-06-21 20:00:00,2.496,0.7493997598000001,2.6060729076999998,0.216,0,0.216,2.2800000000000002,0.7493997598000001,2.4,2.4865,0.7462772608,2.5960762701,0.216,0,0.216,2.2705,0.7462772608,2.39
2019-06-21 20:30:00,2.1885,0.6588472888,2.2855222598,0.184,0,0.184,2.0045,0.6588472888,2.11,2.179,0.6557247898,2.2755254338,0.184,0,0.184,1.995,0.6557247898,2.1
2019-06-21 21:00:00,2.398,0.7525222588,2.5133033542,0.1085,0,0.1085,2.2895,0.7525222588,2.41,2.3885,0.7493997598000001,2.5033042664,0.1085,0,0.1085,2.2800000000000002,0.7493997598000001,2.4
2019-06-21 21:30:00,2.39,0.7462772608,2.5038030574,0.11950000000000001,0,0.11950000000000001,2.2705,0.7462772608,2.39,2.3805,0.7431547618000001,2.4938041723,0.11950000000000001,0,0.11950000000000001,2.261,0.7431547618000001,2.38
2019-06-21 22:00:00,2.4505,0.7993597438000001,2.577581473,0.018500000000000003,0,0.018500000000000003,2.432,0.7993597438000001,2.56,2.441,0.7962372448,2.5675814982,0.018500000000000003,0,0.018500000000000003,2.4225,0.7962372448,2.55
2019-06-21 22:30:00,2.173,0.6744597838,2.275263721,0.121,0,0.121,2.052,0.6744597838,2.16,2.1635,0.6713372848,2.2652651059,0.121,0,0.121,2.0425,0.6713372848,2.15
2019-06-21 23:00:00,2.1925,0.7119297718,2.3051898512,0.026500000000000003,0,0.026500000000000003,2.166,0.7119297718,2.2800000000000002,2.183,0.7088072728,2.2951899159,0.026500000000000003,0,0.026500000000000003,2.1565,0.7088072728,2.27
2019-06-21 23:30:00,2.002,0.6338672968,2.0999504161,0.07350000000000001,0,0.07350000000000001,1.9285,0.6338672968,2.03,1.9925000000000002,0.6307447978,2.0899510162,0.07350000000000001,0,0.07350000000000001,1.919,0.6307447978,2.02
2019-06-22 00:00:00,1.9165,0.6057648058,2.0099560319,0.07350000000000001,0,0.07350000000000001,1.843,0.6057648058,1.94,1.9165,0.6057648058,2.0099560319,0.07350000000000001,0,0.07350000000000001,1.843,0.6057648058,1.94
2019-06-22 00:30:00,1.748,0.5183348339,1.8232320202999999,0.171,0,0.171,1.577,0.5183348339,1.6600000000000001,1.7385000000000002,0.5152123349000001,1.8132363331999999,0.171,0,0.171,1.5675,0.5152123349000001,1.65
2019-06-22 01:00:00,1.8305,0.5745398159,1.9185479535,0.0825,0,0.0825,1.748,0.5745398159,1.8399999999999999,1.8210000000000002,0.5714173169,1.9085488597,0.0825,0,0.0825,1.7385000000000002,0.5714173169,1.83
2019-06-22 01:30:00,1.885,0.5807848139,1.972444169,0.11800000000000001,0,0.11800000000000001,1.767,0.5807848139,1.8599999999999999,1.8755000000000002,0.5776623149,1.9624459228000002,0.11800000000000001,0,0.11800000000000001,1.7575,0.5776623149,1.85
2019-06-22 02:00:00,1.7690000000000001,0.5277023309000001,1.8460310805,0.1635,0,0.1635,1.6055000000000001,0.5277023309000001,1.69,1.7595,0.5245798319,1.8360349261,0.1635,0,0.1635,1.596,0.5245798319,1.6800000000000002
2019-06-22 02:30:00,1.6285,0.4995998399,1.7034119437,0.1085,0,0.1085,1.52,0.4995998399,1.6,1.619,0.4964773409,1.6934139334,0.1085,0,0.1085,1.5105,0.4964773409,1.5899999999999999
2019-06-22 03:00:00,1.6515,0.5089673369000001,1.7281492991,0.10300000000000001,0,0.10300000000000001,1.5485,0.5089673369000001,1.63,1.642,0.5058448379,1.7181510411,0.10300000000000001,0,0.10300000000000001,1.5390000000000001,0.5058448379,1.62
2019-06-22 03:30:00,1.904,0.6213773008,2.0028294361,0.0135,0,0.0135,1.8905,0.6213773008,1.99,1.8945,0.6182548018,1.9928294583000001,0.0135,0,0.0135,1.881,0.6182548018,1.98
2019-06-22 04:00:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2019-06-22 04:30:00,1.554,0.4933548419,1.6304339912999999,0.053,0,0.053,1.501,0.4933548419,1.58,1.5445,0.4902323429,1.6204345096,0.053,0,0.053,1.4915,0.4902323429,1.57
2019-06-22 05:00:00,1.5875,0.5027223389000001,1.6651984867,0.058,0,0.058,1.5295,0.5027223389000001,1.6099999999999999,1.5779999999999998,0.4995998399,1.6551990817000002,0.058,0,0.058,1.52,0.4995998399,1.6
2019-06-22 05:30:00,1.645,0.5245798319,1.7266177920999999,0.049,0,0.049,1.596,0.5245798319,1.6800000000000002,1.6355,0.5214573329000001,1.716618187,0.049,0,0.049,1.5865,0.5214573329000001,1.67
2019-06-22 06:00:00,1.6059999999999999,0.4590073529,1.6703064839000001,0.20950000000000002,0,0.20950000000000002,1.3965,0.4590073529,1.47,1.6059999999999999,0.4590073529,1.6703064839000001,0.20950000000000002,0,0.20950000000000002,1.3965,0.4590073529,1.47
