Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-22 06:30:00,1.6885,0.4964773409,1.7599778408,0.178,0,0.178,1.5105,0.4964773409,1.5899999999999999,1.6885,0.4964773409,1.7599778408,0.178,0,0.178,1.5105,0.4964773409,1.5899999999999999
2019-06-22 07:00:00,1.7495,0.5339473289000001,1.8291664768,0.125,0,0.125,1.6245,0.5339473289000001,1.71,1.74,0.5308248299,1.8191687662,0.125,0,0.125,1.615,0.5308248299,1.7000000000000002
2019-06-22 07:30:00,1.899,0.5807848139,1.9858277871,0.132,0,0.132,1.767,0.5807848139,1.8599999999999999,1.8705,0.5714173169,1.9558343488,0.132,0,0.132,1.7385000000000002,0.5714173169,1.83
2019-06-22 08:00:00,2.151,0.6151323028,2.2372279164,0.2795,0,0.2795,1.8715000000000002,0.6151323028,1.97,2.1035,0.5995198078,2.1872668447,0.2795,0,0.2795,1.824,0.5995198078,1.92
2019-06-22 08:30:00,2.2005,0.5745398159,2.2742682889,0.4525,0,0.4525,1.748,0.5745398159,1.8399999999999999,2.191,0.5714173169,2.2642876915,0.4525,0,0.4525,1.7385000000000002,0.5714173169,1.83
2019-06-22 09:00:00,2.255,0.5870298118,2.3301564325,0.46900000000000003,0,0.46900000000000003,1.786,0.5870298118,1.88,2.2455,0.5839073129,2.3201762864,0.46900000000000003,0,0.46900000000000003,1.7765,0.5839073129,1.87
2019-06-22 09:30:00,2.2215,0.5277023309000001,2.2833160097,0.616,0,0.616,1.6055000000000001,0.5277023309000001,1.69,2.212,0.5245798319,2.2733517106,0.616,0,0.616,1.596,0.5245798319,1.6800000000000002
2019-06-22 10:00:00,2.4835000000000003,0.6026423068,2.5555723429,0.65,0,0.65,1.8335,0.6026423068,1.9300000000000002,2.474,0.5995198078,2.5456040541,0.65,0,0.65,1.824,0.5995198078,1.92
2019-06-22 10:30:00,2.2725,0.4777423469,2.3221744121,0.8190000000000001,0,0.8190000000000001,1.4535,0.4777423469,1.53,2.263,0.4746198479,2.3122354984,0.8190000000000001,0,0.8190000000000001,1.444,0.4746198479,1.52
2019-06-22 11:00:00,2.13,0.38094487790000003,2.1637973565,0.971,0,0.971,1.159,0.38094487790000003,1.22,2.13,0.38094487790000003,2.1637973565,0.971,0,0.971,1.159,0.38094487790000003,1.22
2019-06-22 11:30:00,2.115,0.39655737290000004,2.1518556527,0.9085000000000001,0,0.9085000000000001,1.2065000000000001,0.39655737290000004,1.27,2.1055,0.39343487390000004,2.1419433349,0.9085000000000001,0,0.9085000000000001,1.197,0.39343487390000004,1.26
2019-06-22 12:00:00,2.218,0.4246598639,2.2582869614,0.926,0,0.926,1.292,0.4246598639,1.3599999999999999,2.2085,0.4215373649,2.2483696315,0.926,0,0.926,1.2825,0.4215373649,1.35
2019-06-22 12:30:00,1.9344999999999999,0.3184948979,1.9605431008,0.9655,0,0.9655,0.969,0.3184948979,1.02,1.925,0.3153723989,1.9506626437999999,0.9655,0,0.9655,0.9595,0.3153723989,1.01
2019-06-22 13:00:00,1.8679999999999999,0.2685349139,1.8872029568,1.051,0,1.051,0.8170000000000001,0.2685349139,0.86,1.8585,0.2654124149,1.8773561197,1.051,0,1.051,0.8075,0.2654124149,0.85
2019-06-22 13:30:00,2.0255,0.40904736890000004,2.066390573,0.781,0,0.781,1.2445,0.40904736890000004,1.31,2.0255,0.40904736890000004,2.066390573,0.781,0,0.781,1.2445,0.40904736890000004,1.31
2019-06-22 14:00:00,2.1095,0.41529236690000004,2.1499902325,0.846,0,0.846,1.2635,0.41529236690000004,1.33,2.1,0.41216986790000004,2.1400663541,0.846,0,0.846,1.254,0.41216986790000004,1.32
2019-06-22 14:30:00,2.1395,0.4277823629,2.1818473824,0.838,0,0.838,1.3014999999999999,0.4277823629,1.37,2.13,0.4246598639,2.171919888,0.838,0,0.838,1.292,0.4246598639,1.3599999999999999
2019-06-22 15:00:00,1.988,0.36533238290000003,2.0212896255,0.8765000000000001,0,0.8765000000000001,1.1115,0.36533238290000003,1.17,1.988,0.36533238290000003,2.0212896255,0.8765000000000001,0,0.8765000000000001,1.1115,0.36533238290000003,1.17
2019-06-22 15:30:00,2.0895,0.39967987190000004,2.1273820179,0.8735,0,0.8735,1.216,0.39967987190000004,1.28,2.08,0.39655737290000004,2.1174649348,0.8735,0,0.8735,1.2065000000000001,0.39655737290000004,1.27
2019-06-22 16:00:00,2.077,0.41216986790000004,2.1175015939,0.8230000000000001,0,0.8230000000000001,1.254,0.41216986790000004,1.32,1.925,0.36220988390000003,1.958780488,0.8230000000000001,0,0.8230000000000001,1.102,0.36220988390000003,1.16
2019-06-22 16:30:00,1.9095,0.3465973889,1.9407009043,0.855,0,0.855,1.0545,0.3465973889,1.11,1.9,0.3434748899,1.9307964678,0.855,0,0.855,1.045,0.3434748899,1.1
2019-06-22 17:00:00,1.8995000000000002,0.39343487390000004,1.9398173239,0.7025,0,0.7025,1.197,0.39343487390000004,1.26,1.8995000000000002,0.39343487390000004,1.9398173239,0.7025,0,0.7025,1.197,0.39343487390000004,1.26
2019-06-22 17:30:00,1.9135,0.4246598639,1.9600556752,0.6215,0,0.6215,1.292,0.4246598639,1.3599999999999999,1.904,0.4215373649,1.9501050613,0.6215,0,0.6215,1.2825,0.4215373649,1.35
2019-06-22 18:00:00,1.924,0.4995998399,1.9878068317,0.404,0,0.404,1.52,0.4995998399,1.6,1.9145,0.4964773409,1.9778270905,0.404,0,0.404,1.5105,0.4964773409,1.5899999999999999
2019-06-22 18:30:00,2.024,0.4808648459,2.0803381937,0.561,0,0.561,1.463,0.4808648459,1.54,2.024,0.4808648459,2.0803381937,0.561,0,0.561,1.463,0.4808648459,1.54
2019-06-22 19:00:00,1.87,0.4714973489,1.9285252785,0.4355,0,0.4355,1.4344999999999999,0.4714973489,1.51,1.8605,0.4683748499,1.9185502991,0.4355,0,0.4355,1.425,0.4683748499,1.5
2019-06-22 19:30:00,1.8639999999999999,0.5589273209,1.945994797,0.1635,0,0.1635,1.7005,0.5589273209,1.79,1.8545,0.5558048219,1.9359982567,0.1635,0,0.1635,1.691,0.5558048219,1.78
2019-06-22 20:00:00,1.9045,0.5714173169,1.988375719,0.166,0,0.166,1.7385000000000002,0.5714173169,1.83,1.819,0.5433148259,1.8984077539,0.166,0,0.166,1.653,0.5433148259,1.74
2019-06-22 20:30:00,1.8679999999999999,0.5807848139,1.9562042327,0.101,0,0.101,1.767,0.5807848139,1.8599999999999999,1.7730000000000001,0.5495598239,1.856217929,0.101,0,0.101,1.6720000000000002,0.5495598239,1.76
2019-06-22 21:00:00,1.9145,0.6088873048,2.0089932802,0.062,0,0.062,1.8525,0.6088873048,1.9500000000000002,1.8290000000000002,0.5807848139,1.918997655,0.062,0,0.062,1.767,0.5807848139,1.8599999999999999
2019-06-22 21:30:00,2.0105,0.6494797918,2.1128024636,0.0345,0,0.0345,1.976,0.6494797918,2.08,1.9155000000000002,0.6182548018,2.012803828,0.0345,0,0.0345,1.881,0.6182548018,1.98
2019-06-22 22:00:00,1.8415,0.5495598239,1.9217539515,0.1695,0,0.1695,1.6720000000000002,0.5495598239,1.76,1.7655,0.5245798319,1.8417856146,0.1695,0,0.1695,1.596,0.5245798319,1.6800000000000002
2019-06-22 22:30:00,1.7755,0.5651723189,1.8632820506,0.056,0,0.056,1.7195,0.5651723189,1.81,1.6995,0.5401923269000001,1.7832857315,0.056,0,0.056,1.6435,0.5401923269000001,1.73
2019-06-22 23:00:00,1.6480000000000001,0.5027223389000001,1.722972359,0.11850000000000001,0,0.11850000000000001,1.5295,0.5027223389000001,1.6099999999999999,1.6099999999999999,0.4902323429,1.6829818032000001,0.11850000000000001,0,0.11850000000000001,1.4915,0.4902323429,1.57
2019-06-22 23:30:00,1.491,0.4808648459,1.5666243966,0.028,0,0.028,1.463,0.4808648459,1.54,1.4815,0.4777423469,1.5566245533,0.028,0,0.028,1.4535,0.4777423469,1.53
2019-06-23 00:00:00,1.4085,0.4309048619,1.4729396627,0.0975,0,0.0975,1.311,0.4309048619,1.38,1.4085,0.4309048619,1.4729396627,0.0975,0,0.0975,1.311,0.4309048619,1.38
2019-06-23 00:30:00,1.246,0.35908738490000003,1.2967111282000001,0.1535,0,0.1535,1.0925,0.35908738490000003,1.15,1.246,0.35908738490000003,1.2967111282000001,0.1535,0,0.1535,1.0925,0.35908738490000003,1.15
2019-06-23 01:00:00,1.2125,0.3559648859,1.2636721292,0.1295,0,0.1295,1.083,0.3559648859,1.1400000000000001,1.2125,0.3559648859,1.2636721292,0.1295,0,0.1295,1.083,0.3559648859,1.1400000000000001
2019-06-23 01:30:00,1.1975,0.36533238290000003,1.2519880191000001,0.08600000000000001,0,0.08600000000000001,1.1115,0.36533238290000003,1.17,1.1975,0.36533238290000003,1.2519880191000001,0.08600000000000001,0,0.08600000000000001,1.1115,0.36533238290000003,1.17
2019-06-23 02:00:00,1.376,0.4496398559,1.4476021553,0.008,0,0.008,1.3679999999999999,0.4496398559,1.44,1.376,0.4496398559,1.4476021553,0.008,0,0.008,1.3679999999999999,0.4496398559,1.44
2019-06-23 02:30:00,1.1535,0.36845488190000003,1.210917524,0.0325,0,0.0325,1.121,0.36845488190000003,1.18,1.1535,0.36845488190000003,1.210917524,0.0325,0,0.0325,1.121,0.36845488190000003,1.18
2019-06-23 03:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2019-06-23 03:30:00,1.4645000000000001,0.4277823629,1.525699184,0.163,0,0.163,1.3014999999999999,0.4277823629,1.37,1.4645000000000001,0.4277823629,1.525699184,0.163,0,0.163,1.3014999999999999,0.4277823629,1.37
2019-06-23 04:00:00,1.3519999999999999,0.40592486990000004,1.411622825,0.117,0,0.117,1.235,0.40592486990000004,1.3,1.3425,0.40280237090000004,1.4016261984,0.117,0,0.117,1.2255,0.40280237090000004,1.29
2019-06-23 04:30:00,1.3415,0.4277823629,1.4080553966,0.04,0,0.04,1.3014999999999999,0.4277823629,1.37,1.332,0.4246598639,1.3980557929000001,0.04,0,0.04,1.292,0.4246598639,1.3599999999999999
2019-06-23 05:00:00,1.2015,0.3247398959,1.2446116864,0.21350000000000002,0,0.21350000000000002,0.988,0.3247398959,1.04,1.2015,0.3247398959,1.2446116864,0.21350000000000002,0,0.21350000000000002,0.988,0.3247398959,1.04
2019-06-23 05:30:00,1.2595,0.39031237490000004,1.318591673,0.07200000000000001,0,0.07200000000000001,1.1875,0.39031237490000004,1.25,1.2595,0.39031237490000004,1.318591673,0.07200000000000001,0,0.07200000000000001,1.1875,0.39031237490000004,1.25
2019-06-23 06:00:00,1.146,0.3403523909,1.1954730235,0.1105,0,0.1105,1.0355,0.3403523909,1.09,1.1365,0.3372298919,1.1854772246,0.1105,0,0.1105,1.026,0.3372298919,1.08
2019-06-23 06:30:00,1.3385,0.4184148659,1.4023741477,0.0655,0,0.0655,1.2730000000000001,0.4184148659,1.34,1.3385,0.4184148659,1.4023741477,0.0655,0,0.0655,1.2730000000000001,0.4184148659,1.34
2019-06-23 07:00:00,1.205,0.3247398959,1.2479907852,0.217,0,0.217,0.988,0.3247398959,1.04,1.205,0.3247398959,1.2479907852,0.217,0,0.217,0.988,0.3247398959,1.04
2019-06-23 07:30:00,1.3605,0.3372298919,1.4016719481,0.3345,0,0.3345,1.026,0.3372298919,1.08,1.351,0.3341073929,1.3916999497,0.3345,0,0.3345,1.0165,0.3341073929,1.07
2019-06-23 08:00:00,1.486,0.40280237090000004,1.5396251979,0.2605,0,0.2605,1.2255,0.40280237090000004,1.29,1.4765000000000001,0.39967987190000004,1.5296392549,0.2605,0,0.2605,1.216,0.39967987190000004,1.28
2019-06-23 08:30:00,1.8345,0.5589273209,1.9177565017,0.134,0,0.134,1.7005,0.5589273209,1.79,1.8345,0.5589273209,1.9177565017,0.134,0,0.134,1.7005,0.5589273209,1.79
2019-06-23 09:00:00,1.7815,0.5120898359,1.8536391909,0.2235,0,0.2235,1.558,0.5120898359,1.6400000000000001,1.772,0.5089673369000001,1.8436463190999999,0.2235,0,0.2235,1.5485,0.5089673369000001,1.63
2019-06-23 09:30:00,1.9395,0.4683748499,1.9952531794000001,0.5145000000000001,0,0.5145000000000001,1.425,0.4683748499,1.5,1.873,0.4465173569,1.9254887042000002,0.5145000000000001,0,0.5145000000000001,1.3585,0.4465173569,1.43
2019-06-23 10:00:00,2.236,0.6494797918,2.3284157704,0.26,0,0.26,1.976,0.6494797918,2.08,2.084,0.5995198078,2.1685202328,0.26,0,0.26,1.824,0.5995198078,1.92
2019-06-23 10:30:00,2.3855,0.6682147858,2.4773213861,0.35250000000000004,0,0.35250000000000004,2.033,0.6682147858,2.14,2.262,0.6276222988,2.3474568686,0.35250000000000004,0,0.35250000000000004,1.9095,0.6276222988,2.01
2019-06-23 11:00:00,2.4455,0.6775822828,2.5376343314,0.384,0,0.384,2.0615,0.6775822828,2.17,2.4455,0.6775822828,2.5376343314,0.384,0,0.384,2.0615,0.6775822828,2.17
2019-06-23 11:30:00,2.303,0.5401923269000001,2.3655056013,0.6595000000000001,0,0.6595000000000001,1.6435,0.5401923269000001,1.73,2.2935,0.5370698279,2.355543727,0.6595000000000001,0,0.6595000000000001,1.634,0.5370698279,1.72
2019-06-23 12:00:00,2.394,0.5901523108,2.4656674046,0.5985,0,0.5985,1.7955,0.5901523108,1.8900000000000001,2.394,0.5901523108,2.4656674046,0.5985,0,0.5985,1.7955,0.5901523108,1.8900000000000001
2019-06-23 12:30:00,2.3855,0.5995198078,2.4596817375,0.5615,0,0.5615,1.824,0.5995198078,1.92,2.376,0.5963973088,2.4497072784,0.5615,0,0.5615,1.8145,0.5963973088,1.9100000000000001
2019-06-23 13:00:00,2.443,0.6713372848,2.5335632516,0.4005,0,0.4005,2.0425,0.6713372848,2.15,2.348,0.6401122948,2.4336901508,0.4005,0,0.4005,1.9475,0.6401122948,2.05
2019-06-23 13:30:00,2.5675,0.8024822428,2.6899877323,0.126,0,0.126,2.4415,0.8024822428,2.5700000000000003,2.539,0.7931147458000001,2.6599909774,0.126,0,0.126,2.4130000000000003,0.7931147458000001,2.54
2019-06-23 14:00:00,2.4695,0.7587672568,2.5834391806,0.161,0,0.161,2.3085,0.7587672568,2.43,2.4505,0.7525222588,2.5634429972,0.161,0,0.161,2.2895,0.7525222588,2.41
2019-06-23 14:30:00,2.446,0.7525222588,2.5591416041,0.1565,0,0.1565,2.2895,0.7525222588,2.41,2.4365,0.7493997598000001,2.5491434346,0.1565,0,0.1565,2.2800000000000002,0.7493997598000001,2.4
2019-06-23 15:00:00,2.441,0.7181747698000001,2.544455934,0.256,0,0.256,2.185,0.7181747698000001,2.3,2.4314999999999998,0.7150522708,2.5344608894,0.256,0,0.256,2.1755,0.7150522708,2.29
2019-06-23 15:30:00,2.4675000000000002,0.7868697478000001,2.5899266882000003,0.07350000000000001,0,0.07350000000000001,2.394,0.7868697478000001,2.52,2.4485,0.7806247498000001,2.5699274795,0.07350000000000001,0,0.07350000000000001,2.375,0.7806247498000001,2.5
2019-06-23 16:00:00,2.4125,0.7181747698000001,2.5171275792,0.2275,0,0.2275,2.185,0.7181747698000001,2.3,2.403,0.7150522708,2.5071315781,0.2275,0,0.2275,2.1755,0.7150522708,2.29
2019-06-23 16:30:00,2.66,0.8524422268,2.7932521815999998,0.0665,0,0.0665,2.5935,0.8524422268,2.73,2.6505,0.8493197278,2.7832524589,0.0665,0,0.0665,2.584,0.8493197278,2.7199999999999998
2019-06-23 17:00:00,2.6705,0.8087272408,2.7902705962,0.21,0,0.21,2.4605,0.8087272408,2.59,2.661,0.8056047418000001,2.7802733679,0.21,0,0.21,2.451,0.8056047418000001,2.58
2019-06-23 17:30:00,2.598,0.7775022508,2.7118469259999998,0.2325,0,0.2325,2.3655,0.7775022508,2.49,2.5885,0.7743797518000001,2.7018505233,0.2325,0,0.2325,2.356,0.7743797518000001,2.48
2019-06-23 18:00:00,2.5685000000000002,0.7806247498000001,2.6845050289,0.1935,0,0.1935,2.375,0.7806247498000001,2.5,2.559,0.7775022508,2.6745075715,0.1935,0,0.1935,2.3655,0.7775022508,2.49
2019-06-23 18:30:00,2.575,0.8212172368,2.702780559,0.0765,0,0.0765,2.4985,0.8212172368,2.63,2.5655,0.8180947378000001,2.692780951,0.0765,0,0.0765,2.489,0.8180947378000001,2.62
2019-06-23 19:00:00,2.4965,0.7868697478000001,2.6175706772,0.10250000000000001,0,0.10250000000000001,2.394,0.7868697478000001,2.52,2.487,0.7837472488,2.6075714276,0.10250000000000001,0,0.10250000000000001,2.3845,0.7837472488,2.51
2019-06-23 19:30:00,2.5225,0.8149722388,2.6508840035,0.043000000000000003,0,0.043000000000000003,2.4795,0.8149722388,2.61,2.513,0.8118497398000001,2.6408841323,0.043000000000000003,0,0.043000000000000003,2.47,0.8118497398000001,2.6
2019-06-23 20:00:00,2.6365,0.8493197278,2.7699235098,0.052500000000000005,0,0.052500000000000005,2.584,0.8493197278,2.7199999999999998,2.627,0.8461972288,2.7599236855,0.052500000000000005,0,0.052500000000000005,2.5745,0.8461972288,2.71
2019-06-23 20:30:00,2.197,0.6775822828,2.2991143403,0.1355,0,0.1355,2.0615,0.6775822828,2.17,2.178,0.6713372848,2.2791177569,0.1355,0,0.1355,2.0425,0.6713372848,2.15
2019-06-23 21:00:00,2.1275,0.6682147858,2.2299702352,0.0945,0,0.0945,2.033,0.6682147858,2.14,2.1085,0.6619697878,2.2099720020999998,0.0945,0,0.0945,2.014,0.6619697878,2.12
2019-06-23 21:30:00,2.0455,0.6338672968,2.1414616504,0.117,0,0.117,1.9285,0.6338672968,2.03,2.036,0.6307447978,2.1314631125,0.117,0,0.117,1.919,0.6307447978,2.02
2019-06-23 22:00:00,2.105,0.6619697878,2.2066329554,0.091,0,0.091,2.014,0.6619697878,2.12,2.0955,0.6588472888,2.1966337883,0.091,0,0.091,2.0045,0.6588472888,2.11
2019-06-23 22:30:00,2.2745,0.7400322628,2.3918607819,0.023,0,0.023,2.2515,0.7400322628,2.37,2.265,0.7369097638000001,2.3818608272,0.023,0,0.023,2.242,0.7369097638000001,2.36
2019-06-23 23:00:00,2.0325,0.6401122948,2.1309152963,0.085,0,0.085,1.9475,0.6401122948,2.05,2.023,0.6369897958,2.1209160757,0.085,0,0.085,1.9380000000000002,0.6369897958,2.04
2019-06-23 23:30:00,1.7515,0.5339473289000001,1.831079463,0.127,0,0.127,1.6245,0.5339473289000001,1.71,1.742,0.5308248299,1.8210818213,0.127,0,0.127,1.615,0.5308248299,1.7000000000000002
2019-06-24 00:00:00,1.6885,0.5152123349000001,1.7653543554,0.121,0,0.121,1.5675,0.5152123349000001,1.65,1.679,0.5120898359,1.7553566589,0.121,0,0.121,1.558,0.5120898359,1.6400000000000001
2019-06-24 00:30:00,1.788,0.5682948179,1.8761404532000001,0.059000000000000004,0,0.059000000000000004,1.729,0.5682948179,1.82,1.788,0.5682948179,1.8761404532000001,0.059000000000000004,0,0.059000000000000004,1.729,0.5682948179,1.82
2019-06-24 01:00:00,1.6280000000000001,0.5089673369000001,1.7057056458000002,0.0795,0,0.0795,1.5485,0.5089673369000001,1.63,1.6185,0.5058448379,1.6957067111000002,0.0795,0,0.0795,1.5390000000000001,0.5058448379,1.62
2019-06-24 01:30:00,1.6855,0.5495598239,1.7728300116,0.0135,0,0.0135,1.6720000000000002,0.5495598239,1.76,1.6760000000000002,0.5464373249,1.7628300399999999,0.0135,0,0.0135,1.6625,0.5464373249,1.75
2019-06-24 02:00:00,1.591,0.4808648459,1.6620806238,0.128,0,0.128,1.463,0.4808648459,1.54,1.5815000000000001,0.4777423469,1.6520835329999999,0.128,0,0.128,1.4535,0.4777423469,1.53
2019-06-24 02:30:00,1.5550000000000002,0.4621298519,1.6222173096999999,0.149,0,0.149,1.4060000000000001,0.4621298519,1.48,1.5550000000000002,0.4621298519,1.6222173096999999,0.149,0,0.149,1.4060000000000001,0.4621298519,1.48
2019-06-24 03:00:00,1.5845,0.4839873449,1.6567691451000002,0.112,0,0.112,1.4725000000000001,0.4839873449,1.55,1.5845,0.4839873449,1.6567691451000002,0.112,0,0.112,1.4725000000000001,0.4839873449,1.55
2019-06-24 03:30:00,1.5575,0.4527623549,1.6219741058000001,0.18,0,0.18,1.3775,0.4527623549,1.45,1.548,0.4496398559,1.6119801488,0.18,0,0.18,1.3679999999999999,0.4496398559,1.44
2019-06-24 04:00:00,1.5775000000000001,0.4527623549,1.6411885937,0.2,0,0.2,1.3775,0.4527623549,1.45,1.568,0.4496398559,1.6311958803,0.2,0,0.2,1.3679999999999999,0.4496398559,1.44
2019-06-24 04:30:00,1.5465,0.4465173569,1.6096707738,0.188,0,0.188,1.3585,0.4465173569,1.43,1.537,0.4433948579,1.5996774675,0.188,0,0.188,1.349,0.4433948579,1.42
2019-06-24 05:00:00,1.5485,0.4652523509,1.6168834219,0.133,0,0.133,1.4155,0.4652523509,1.49,1.5485,0.4652523509,1.6168834219,0.133,0,0.133,1.4155,0.4652523509,1.49
2019-06-24 05:30:00,1.6125,0.4652523509,1.6782776886000002,0.197,0,0.197,1.4155,0.4652523509,1.49,1.6125,0.4652523509,1.6782776886000002,0.197,0,0.197,1.4155,0.4652523509,1.49
2019-06-24 06:00:00,1.689,0.4995998399,1.7613406825,0.169,0,0.169,1.52,0.4995998399,1.6,1.689,0.4995998399,1.7613406825,0.169,0,0.169,1.52,0.4995998399,1.6
2019-06-24 06:30:00,2.2055,0.7150522708,2.3185189238,0.03,0,0.03,2.1755,0.7150522708,2.29,2.0725,0.6713372848,2.1785201399,0.03,0,0.03,2.0425,0.6713372848,2.15
2019-06-24 07:00:00,2.526,0.7806247498000001,2.6438704582,0.151,0,0.151,2.375,0.7806247498000001,2.5,2.317,0.7119297718,2.4239086203999998,0.151,0,0.151,2.166,0.7119297718,2.2800000000000002
2019-06-24 07:30:00,2.4455,0.7369097638000001,2.5541155514,0.20350000000000001,0,0.20350000000000001,2.242,0.7369097638000001,2.36,2.4075,0.7244197678000001,2.5141281292,0.20350000000000001,0,0.20350000000000001,2.204,0.7244197678000001,2.32
2019-06-24 08:00:00,2.64,0.8180947378000001,2.763852203,0.151,0,0.151,2.489,0.8180947378000001,2.62,2.507,0.7743797518000001,2.6238736631,0.151,0,0.151,2.356,0.7743797518000001,2.48
2019-06-24 08:30:00,2.834,0.8493197278,2.9585300404,0.25,0,0.25,2.584,0.8493197278,2.7199999999999998,2.6155,0.7775022508,2.7286168657000003,0.25,0,0.25,2.3655,0.7775022508,2.49
2019-06-24 09:00:00,2.8595,0.8555647258,2.9847497801,0.2565,0,0.2565,2.6029999999999998,0.8555647258,2.74,2.85,0.8524422268,2.9747533931000003,0.2565,0,0.2565,2.5935,0.8524422268,2.73
2019-06-24 09:30:00,2.834,0.8368297318,2.954968697,0.28800000000000003,0,0.28800000000000003,2.5460000000000003,0.8368297318,2.68,2.815,0.8305847338000001,2.9349780238000003,0.28800000000000003,0,0.28800000000000003,2.527,0.8305847338000001,2.66
2019-06-24 10:00:00,2.9905,0.9429946978,3.135654517,0.12150000000000001,0,0.12150000000000001,2.8689999999999998,0.9429946978,3.02,2.9715,0.9367496998,3.1156559903,0.12150000000000001,0,0.12150000000000001,2.85,0.9367496998,3.0
2019-06-24 10:30:00,2.761,0.8399522308,2.8859384522,0.20550000000000002,0,0.20550000000000002,2.5555,0.8399522308,2.69,2.7515,0.8368297318,2.875940933,0.20550000000000002,0,0.20550000000000002,2.5460000000000003,0.8368297318,2.68
2019-06-24 11:00:00,2.9235,0.9055247098,3.060527283,0.1685,0,0.1685,2.755,0.9055247098,2.9,2.914,0.9024022108,3.0505287656,0.1685,0,0.1685,2.7455,0.9024022108,2.89
2019-06-24 11:30:00,2.8055,0.8149722388,2.9214739431,0.326,0,0.326,2.4795,0.8149722388,2.61,2.7960000000000003,0.8118497398000001,2.911480036,0.326,0,0.326,2.47,0.8118497398000001,2.6
2019-06-24 12:00:00,2.851,0.8555647258,2.9766074649,0.248,0,0.248,2.6029999999999998,0.8555647258,2.74,2.813,0.8430747298,2.9366211877,0.248,0,0.248,2.565,0.8430747298,2.7
2019-06-24 12:30:00,2.844,0.7681347538000001,2.9459068213,0.507,0,0.507,2.337,0.7681347538000001,2.46,2.5495,0.6713372848,2.636407404,0.507,0,0.507,2.0425,0.6713372848,2.15
2019-06-24 13:00:00,2.8815,0.7681347538000001,2.9821256261,0.5445,0,0.5445,2.337,0.7681347538000001,2.46,2.7865,0.7369097638000001,2.8822939215,0.5445,0,0.5445,2.242,0.7369097638000001,2.36
2019-06-24 13:30:00,2.831,0.7088072728,2.9183846131,0.6745,0,0.6745,2.1565,0.7088072728,2.27,2.8215,0.7056847738,2.9084107774,0.6745,0,0.6745,2.147,0.7056847738,2.26
2019-06-24 14:00:00,2.6470000000000002,0.6713372848,2.7308062454,0.6045,0,0.6045,2.0425,0.6713372848,2.15,2.6375,0.6682147858,2.7208302501,0.6045,0,0.6045,2.033,0.6682147858,2.14
2019-06-24 14:30:00,2.789,0.7275422668,2.882332172,0.5755,0,0.5755,2.2135,0.7275422668,2.33,2.7795,0.7244197678000001,2.8723516933,0.5755,0,0.5755,2.204,0.7244197678000001,2.32
2019-06-24 15:00:00,2.596,0.6650922868,2.6798439787,0.5725,0,0.5725,2.0235,0.6650922868,2.13,2.5865,0.6619697878,2.6698663356,0.5725,0,0.5725,2.014,0.6619697878,2.12
2019-06-24 15:30:00,2.52,0.6494797918,2.6023497075,0.544,0,0.544,1.976,0.6494797918,2.08,2.5105,0.6463572928,2.5923711153999998,0.544,0,0.544,1.9665,0.6463572928,2.07
2019-06-24 16:00:00,2.4445,0.5963973088,2.5162015023,0.63,0,0.63,1.8145,0.5963973088,1.9100000000000001,2.435,0.5932748098,2.5062322319,0.63,0,0.63,1.8050000000000002,0.5932748098,1.9
2019-06-24 16:30:00,2.576,0.6557247898,2.6581480395,0.581,0,0.581,1.995,0.6557247898,2.1,2.5665,0.6526022908,2.6481714446,0.581,0,0.581,1.9855,0.6526022908,2.09
2019-06-24 17:00:00,2.9235,0.7743797518000001,3.0243207915,0.5675,0,0.5675,2.356,0.7743797518000001,2.48,2.9045,0.7681347538000001,3.0043553801,0.5675,0,0.5675,2.337,0.7681347538000001,2.46
2019-06-24 17:30:00,2.959,0.8305847338000001,3.0733616774,0.432,0,0.432,2.527,0.8305847338000001,2.66,2.9495,0.8274622348,3.0633713454000002,0.432,0,0.432,2.5175,0.8274622348,2.65
2019-06-24 18:00:00,3.097,0.9429946978,3.2373828936,0.228,0,0.228,2.8689999999999998,0.9429946978,3.02,3.0875,0.9398721988000001,3.2273853194,0.228,0,0.228,2.8595,0.9398721988000001,3.01
2019-06-24 18:30:00,2.997,0.9273822028,3.1372036513,0.17550000000000002,0,0.17550000000000002,2.8215,0.9273822028,2.9699999999999998,2.9779999999999998,0.9211372048,3.1172067224,0.17550000000000002,0,0.17550000000000002,2.8025,0.9211372048,2.95
2019-06-24 19:00:00,2.75,0.8337072328,2.8735983975,0.21350000000000002,0,0.21350000000000002,2.5365,0.8337072328,2.67,2.7405,0.8305847338000001,2.8636010983,0.21350000000000002,0,0.21350000000000002,2.527,0.8305847338000001,2.66
2019-06-24 19:30:00,2.7775,0.8555647258,2.906285817,0.17450000000000002,0,0.17450000000000002,2.6029999999999998,0.8555647258,2.74,2.7585,0.8493197278,2.8862893566,0.17450000000000002,0,0.17450000000000002,2.584,0.8493197278,2.7199999999999998
2019-06-24 20:00:00,3.015,0.9742196878,3.1684900189,0.051000000000000004,0,0.051000000000000004,2.964,0.9742196878,3.12,3.0055,0.9710971888000001,3.1584901456,0.051000000000000004,0,0.051000000000000004,2.9545,0.9710971888000001,3.11
2019-06-24 20:30:00,2.8345000000000002,0.9148922068,2.9784925718,0.051000000000000004,0,0.051000000000000004,2.7835,0.9148922068,2.93,2.8155,0.9086472088,2.9584928595,0.051000000000000004,0,0.051000000000000004,2.7645,0.9086472088,2.91
2019-06-24 21:00:00,2.6015,0.8180947378000001,2.7271012541,0.1125,0,0.1125,2.489,0.8180947378000001,2.62,2.592,0.8149722388,2.7171020867999998,0.1125,0,0.1125,2.4795,0.8149722388,2.61
2019-06-24 21:30:00,2.596,0.8305847338000001,2.7256351553,0.069,0,0.069,2.527,0.8305847338000001,2.66,2.5865,0.8274622348,2.7156354689,0.069,0,0.069,2.5175,0.8274622348,2.65
2019-06-24 22:00:00,2.5495,0.7962372448,2.6709444023,0.127,0,0.127,2.4225,0.7962372448,2.55,2.54,0.7931147458000001,2.6609455086000002,0.127,0,0.127,2.4130000000000003,0.7931147458000001,2.54
2019-06-24 22:30:00,2.4845,0.7868697478000001,2.6061282106,0.09050000000000001,0,0.09050000000000001,2.394,0.7868697478000001,2.52,2.3609999999999998,0.7462772608,2.4761362543,0.09050000000000001,0,0.09050000000000001,2.2705,0.7462772608,2.39
2019-06-24 23:00:00,2.3689999999999998,0.7462772608,2.4837654378,0.0985,0,0.0985,2.2705,0.7462772608,2.39,2.122,0.6650922868,2.2237877034,0.0985,0,0.0985,2.0235,0.6650922868,2.13
2019-06-24 23:30:00,2.269,0.7150522708,2.3790041509,0.0935,0,0.0935,2.1755,0.7150522708,2.29,2.0125,0.6307447978,2.1090270861000002,0.0935,0,0.0935,1.919,0.6307447978,2.02
2019-06-25 00:00:00,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16
2019-06-25 00:30:00,1.9215,0.6182548018,2.0185146148,0.0405,0,0.0405,1.881,0.6182548018,1.98,1.912,0.6151323028,2.008514812,0.0405,0,0.0405,1.8715000000000002,0.6151323028,1.97
2019-06-25 01:00:00,1.788,0.5464373249,1.8696357265999999,0.1255,0,0.1255,1.6625,0.5464373249,1.75,1.788,0.5464373249,1.8696357265999999,0.1255,0,0.1255,1.6625,0.5464373249,1.75
2019-06-25 01:30:00,1.7865000000000002,0.5370698279,1.8654828463,0.1525,0,0.1525,1.634,0.5370698279,1.72,1.7865000000000002,0.5370698279,1.8654828463,0.1525,0,0.1525,1.634,0.5370698279,1.72
2019-06-25 02:00:00,1.967,0.6463572928,2.0704750059,0.0005,0,0.0005,1.9665,0.6463572928,2.07,1.9575,0.6432347938,2.0604750059,0.0005,0,0.0005,1.957,0.6432347938,2.06
2019-06-25 02:30:00,1.675,0.5370698279,1.758996589,0.041,0,0.041,1.634,0.5370698279,1.72,1.675,0.5370698279,1.758996589,0.041,0,0.041,1.634,0.5370698279,1.72
2019-06-25 03:00:00,1.6735,0.5464373249,1.7604533507,0.011,0,0.011,1.6625,0.5464373249,1.75,1.6640000000000001,0.5433148259,1.7504533698,0.011,0,0.011,1.653,0.5433148259,1.74
2019-06-25 03:30:00,1.912,0.6151323028,2.008514812,0.0405,0,0.0405,1.8715000000000002,0.6151323028,1.97,1.779,0.5714173169,1.8685177949,0.0405,0,0.0405,1.7385000000000002,0.5714173169,1.83
2019-06-25 04:00:00,1.7770000000000001,0.5589273209,1.8628281590000002,0.0765,0,0.0765,1.7005,0.5589273209,1.79,1.7770000000000001,0.5589273209,1.8628281590000002,0.0765,0,0.0765,1.7005,0.5589273209,1.79
2019-06-25 04:30:00,1.8165,0.5963973088,1.9119001020000002,0.002,0,0.002,1.8145,0.5963973088,1.9100000000000001,1.8165,0.5963973088,1.9119001020000002,0.002,0,0.002,1.8145,0.5963973088,1.9100000000000001
2019-06-25 05:00:00,1.729,0.5339473289000001,1.8095692167,0.10450000000000001,0,0.10450000000000001,1.6245,0.5339473289000001,1.71,1.7195,0.5308248299,1.7995708516,0.10450000000000001,0,0.10450000000000001,1.615,0.5308248299,1.7000000000000002
2019-06-25 05:30:00,1.8625,0.5589273209,1.9445580475000002,0.162,0,0.162,1.7005,0.5589273209,1.79,1.853,0.5558048219,1.934561449,0.162,0,0.162,1.691,0.5558048219,1.78
2019-06-25 06:00:00,1.7865000000000002,0.5183348339,1.8601755965,0.20950000000000002,0,0.20950000000000002,1.577,0.5183348339,1.6600000000000001,1.7770000000000001,0.5152123349000001,1.8501818154,0.20950000000000002,0,0.20950000000000002,1.5675,0.5152123349000001,1.65
2019-06-25 06:30:00,2.11,0.6682147858,2.2132805967999998,0.077,0,0.077,2.033,0.6682147858,2.14,2.034,0.6432347938,2.1332854943,0.077,0,0.077,1.957,0.6432347938,2.06
2019-06-25 07:00:00,2.396,0.7431547618000001,2.5086041936,0.135,0,0.135,2.261,0.7431547618000001,2.38,2.358,0.7306647658000001,2.4686099327,0.135,0,0.135,2.223,0.7306647658000001,2.34
2019-06-25 07:30:00,2.574,0.7993597438000001,2.6952647365,0.14200000000000002,0,0.14200000000000002,2.432,0.7993597438000001,2.56,2.5645,0.7962372448,2.6852660948000002,0.14200000000000002,0,0.14200000000000002,2.4225,0.7962372448,2.55
2019-06-25 08:00:00,2.6865,0.7868697478000001,2.7993653299,0.29250000000000004,0,0.29250000000000004,2.394,0.7868697478000001,2.52,2.677,0.7837472488,2.7893706728,0.29250000000000004,0,0.29250000000000004,2.3845,0.7837472488,2.51
2019-06-25 08:30:00,2.8095,0.8212172368,2.9270613249,0.311,0,0.311,2.4985,0.8212172368,2.63,2.8,0.8180947378000001,2.9170668487,0.311,0,0.311,2.489,0.8180947378000001,2.62
2019-06-25 09:00:00,2.6865,0.7337872648,2.7849104115000003,0.454,0,0.454,2.2325,0.7337872648,2.35,2.677,0.7306647658000001,2.7749234224,0.454,0,0.454,2.223,0.7306647658000001,2.34
2019-06-25 09:30:00,2.7235,0.7056847738,2.8134397541,0.5765,0,0.5765,2.147,0.7056847738,2.26,2.714,0.7025622748,2.8034603172,0.5765,0,0.5765,2.1375,0.7025622748,2.25
2019-06-25 10:00:00,2.775,0.7369097638000001,2.8711776330000003,0.533,0,0.533,2.242,0.7369097638000001,2.36,2.7655000000000003,0.7337872648,2.8611945058,0.533,0,0.533,2.2325,0.7337872648,2.35
2019-06-25 10:30:00,2.5255,0.5870298118,2.5928274624,0.7395,0,0.7395,1.786,0.5870298118,1.88,2.516,0.5839073129,2.5828673504,0.7395,0,0.7395,1.7765,0.5839073129,1.87
2019-06-25 11:00:00,2.688,0.6244997998,2.7595912741,0.788,0,0.788,1.9,0.6244997998,2.0,2.6785,0.6213773008,2.749631248,0.788,0,0.788,1.8905,0.6213773008,1.99
2019-06-25 11:30:00,2.7155,0.6557247898,2.793548863,0.7205,0,0.7205,1.995,0.6557247898,2.1,2.706,0.6526022908,2.783581461,0.7205,0,0.7205,1.9855,0.6526022908,2.09
2019-06-25 12:00:00,2.7285,0.6463572928,2.8040131954,0.762,0,0.762,1.9665,0.6463572928,2.07,2.719,0.6432347938,2.7940493911,0.762,0,0.762,1.957,0.6432347938,2.06
2019-06-25 12:30:00,2.8555,0.7275422668,2.9467266585000003,0.642,0,0.642,2.2135,0.7275422668,2.33,2.846,0.7244197678000001,2.9367499042,0.642,0,0.642,2.204,0.7244197678000001,2.32
2019-06-25 13:00:00,2.8529999999999998,0.7431547618000001,2.9482008073,0.592,0,0.592,2.261,0.7431547618000001,2.38,2.8435,0.7400322628,2.9382205499,0.592,0,0.592,2.2515,0.7400322628,2.37
2019-06-25 13:30:00,2.743,0.7212972688,2.8362508264,0.5485,0,0.5485,2.1945,0.7212972688,2.31,2.7335000000000003,0.7181747698000001,2.8262691397,0.5485,0,0.5485,2.185,0.7181747698000001,2.3
2019-06-25 14:00:00,2.68,0.6931947778,2.7681977892000003,0.5710000000000001,0,0.5710000000000001,2.109,0.6931947778,2.22,2.68,0.6931947778,2.7681977892000003,0.5710000000000001,0,0.5710000000000001,2.109,0.6931947778,2.22
2019-06-25 14:30:00,2.8145,0.7244197678000001,2.9062336881,0.6105,0,0.6105,2.204,0.7244197678000001,2.32,2.805,0.7212972688,2.8962552978,0.6105,0,0.6105,2.1945,0.7212972688,2.31
2019-06-25 15:00:00,2.793,0.6619697878,2.8703750626,0.779,0,0.779,2.014,0.6619697878,2.12,2.7835,0.6588472888,2.8604111593,0.779,0,0.779,2.0045,0.6588472888,2.11
2019-06-25 15:30:00,2.7030000000000003,0.5620498199,2.760816727,0.993,0,0.993,1.71,0.5620498199,1.8,2.6935000000000002,0.5589273209,2.7508802228,0.993,0,0.993,1.7005,0.5589273209,1.79
2019-06-25 16:00:00,2.7885,0.5682948179,2.8458199609,1.0595,0,1.0595,1.729,0.5682948179,1.82,2.6365,0.5183348339,2.6869691569,1.0595,0,1.0595,1.577,0.5183348339,1.6600000000000001
2019-06-25 16:30:00,3.0475,0.7400322628,3.1360650503,0.796,0,0.796,2.2515,0.7400322628,2.37,2.658,0.6120098038,2.7275483497,0.796,0,0.796,1.862,0.6120098038,1.96
2019-06-25 17:00:00,3.154,0.8056047418000001,3.2552595903,0.7030000000000001,0,0.7030000000000001,2.451,0.8056047418000001,2.58,2.8025,0.6900722788,2.8862096251000002,0.7030000000000001,0,0.7030000000000001,2.0995,0.6900722788,2.21
2019-06-25 17:30:00,2.863,0.7212972688,2.9524631666000003,0.6685,0,0.6685,2.1945,0.7212972688,2.31,2.559,0.6213773008,2.6333611127000003,0.6685,0,0.6685,1.8905,0.6213773008,1.99
2019-06-25 18:00:00,3.08,0.8992797118,3.2085984479,0.34400000000000003,0,0.34400000000000003,2.7359999999999998,0.8992797118,2.88,2.814,0.8118497398000001,2.9287703905,0.34400000000000003,0,0.34400000000000003,2.47,0.8118497398000001,2.6
2019-06-25 18:30:00,2.8955,0.8524422268,3.018373403,0.302,0,0.302,2.5935,0.8524422268,2.73,2.7435,0.8024822428,2.8584558769,0.302,0,0.302,2.4415,0.8024822428,2.5700000000000003
2019-06-25 19:00:00,2.9295,0.8368297318,3.0466792168,0.3835,0,0.3835,2.5460000000000003,0.8368297318,2.68,2.635,0.7400322628,2.73694588,0.3835,0,0.3835,2.2515,0.7400322628,2.37
2019-06-25 19:30:00,2.9699999999999998,0.9180147058,3.1086413431,0.177,0,0.177,2.793,0.9180147058,2.94,2.7135,0.8337072328,2.8386880773,0.177,0,0.177,2.5365,0.8337072328,2.67
2019-06-25 20:00:00,2.983,0.9367496998,3.1266258171,0.133,0,0.133,2.85,0.9367496998,3.0,2.7075,0.8461972288,2.8366540149,0.133,0,0.133,2.5745,0.8461972288,2.71
2019-06-25 20:30:00,2.8865,0.9273822028,3.0318179365,0.065,0,0.065,2.8215,0.9273822028,2.9699999999999998,2.7155,0.8711772208,2.8518222245000002,0.065,0,0.065,2.6505,0.8711772208,2.79
2019-06-25 21:00:00,2.5385,0.7962372448,2.6604465791000003,0.116,0,0.116,2.4225,0.7962372448,2.55,2.529,0.7931147458000001,2.6504475094,0.116,0,0.116,2.4130000000000003,0.7931147458000001,2.54
2019-06-25 21:30:00,2.493,0.7806247498000001,2.6123598527,0.11800000000000001,0,0.11800000000000001,2.375,0.7806247498000001,2.5,2.493,0.7806247498000001,2.6123598527,0.11800000000000001,0,0.11800000000000001,2.375,0.7806247498000001,2.5
2019-06-25 22:00:00,2.6325000000000003,0.8555647258,2.7680403267,0.029500000000000002,0,0.029500000000000002,2.6029999999999998,0.8555647258,2.74,2.623,0.8524422268,2.7580403822,0.029500000000000002,0,0.029500000000000002,2.5935,0.8524422268,2.73
2019-06-25 22:30:00,2.6005000000000003,0.8493197278,2.7356798515,0.0165,0,0.0165,2.584,0.8493197278,2.7199999999999998,2.591,0.8461972288,2.7256798693,0.0165,0,0.0165,2.5745,0.8461972288,2.71
2019-06-25 23:00:00,2.3505000000000003,0.7119297718,2.4559507833,0.1845,0,0.1845,2.166,0.7119297718,2.2800000000000002,2.227,0.6713372848,2.3259885533,0.1845,0,0.1845,2.0425,0.6713372848,2.15
2019-06-25 23:30:00,2.1845,0.7056847738,2.295654863,0.0375,0,0.0375,2.147,0.7056847738,2.26,2.175,0.7025622748,2.2856549937,0.0375,0,0.0375,2.1375,0.7025622748,2.25
2019-06-26 00:00:00,2.034,0.6494797918,2.1351768077,0.058,0,0.058,1.976,0.6494797918,2.08,2.0245,0.6463572928,2.1251771691,0.058,0,0.058,1.9665,0.6463572928,2.07
2019-06-26 00:30:00,1.8555000000000001,0.5651723189,1.9396649195000002,0.136,0,0.136,1.7195,0.5651723189,1.81,1.8175,0.5526823229,1.8996747090000001,0.136,0,0.136,1.6815,0.5526823229,1.77
2019-06-26 01:00:00,1.99,0.6526022908,2.0942754714,0.0045000000000000005,0,0.0045000000000000005,1.9855,0.6526022908,2.09,1.8475000000000001,0.6057648058,1.9442755077,0.0045000000000000005,0,0.0045000000000000005,1.843,0.6057648058,1.94
2019-06-26 01:30:00,1.8835000000000002,0.6120098038,1.9804363786999999,0.021500000000000002,0,0.021500000000000002,1.862,0.6120098038,1.96,1.874,0.6088873048,1.9704364364,0.021500000000000002,0,0.021500000000000002,1.8525,0.6088873048,1.9500000000000002
2019-06-26 02:00:00,1.7665000000000002,0.5152123349000001,1.8400994538000002,0.199,0,0.199,1.5675,0.5152123349000001,1.65,1.7570000000000001,0.5120898359,1.8301051882000001,0.199,0,0.199,1.558,0.5120898359,1.6400000000000001
2019-06-26 02:30:00,1.8415,0.5651723189,1.9262767195000001,0.122,0,0.122,1.7195,0.5651723189,1.81,1.832,0.5620498199,1.9162786854,0.122,0,0.122,1.71,0.5620498199,1.8
2019-06-26 03:00:00,1.855,0.5651723189,1.9391866207000001,0.1355,0,0.1355,1.7195,0.5651723189,1.81,1.7885,0.5433148259,1.8692039081,0.1355,0,0.1355,1.653,0.5433148259,1.74
2019-06-26 03:30:00,1.7805,0.5495598239,1.8633830122,0.1085,0,0.1085,1.6720000000000002,0.5495598239,1.76,1.771,0.5464373249,1.853384674,0.1085,0,0.1085,1.6625,0.5464373249,1.75
2019-06-26 04:00:00,1.7375,0.5027223389000001,1.8087664305,0.20800000000000002,0,0.20800000000000002,1.5295,0.5027223389000001,1.6099999999999999,1.7375,0.5027223389000001,1.8087664305,0.20800000000000002,0,0.20800000000000002,1.5295,0.5027223389000001,1.6099999999999999
2019-06-26 04:30:00,1.7645,0.5558048219,1.8499673645999999,0.07350000000000001,0,0.07350000000000001,1.691,0.5558048219,1.78,1.7645,0.5558048219,1.8499673645999999,0.07350000000000001,0,0.07350000000000001,1.691,0.5558048219,1.78
2019-06-26 05:00:00,1.8965,0.6213773008,1.9957008794000002,0.006,0,0.006,1.8905,0.6213773008,1.99,1.8965,0.6213773008,1.9957008794000002,0.006,0,0.006,1.8905,0.6213773008,1.99
2019-06-26 05:30:00,1.8399999999999999,0.5558048219,1.9221131599999999,0.149,0,0.149,1.691,0.5558048219,1.78,1.8399999999999999,0.5558048219,1.9221131599999999,0.149,0,0.149,1.691,0.5558048219,1.78
2019-06-26 06:00:00,1.776,0.5308248299,1.8536318405,0.161,0,0.161,1.615,0.5308248299,1.7000000000000002,1.776,0.5308248299,1.8536318405,0.161,0,0.161,1.615,0.5308248299,1.7000000000000002
2019-06-26 06:30:00,2.053,0.6369897958,2.1495499529,0.115,0,0.115,1.9380000000000002,0.6369897958,2.04,1.9865,0.6151323028,2.0795600496,0.115,0,0.115,1.8715000000000002,0.6151323028,1.97
2019-06-26 07:00:00,2.2205,0.6463572928,2.3126603728,0.254,0,0.254,1.9665,0.6463572928,2.07,2.211,0.6432347938,2.3026662806,0.254,0,0.254,1.957,0.6432347938,2.06
2019-06-26 07:30:00,2.6805,0.8087272408,2.7998428527,0.22,0,0.22,2.4605,0.8087272408,2.59,2.4905,0.7462772608,2.5999076907000003,0.22,0,0.22,2.2705,0.7462772608,2.39
2019-06-26 08:00:00,2.637,0.7618897558000001,2.7448579198000003,0.319,0,0.319,2.318,0.7618897558000001,2.44,2.58,0.7431547618000001,2.6848983221,0.319,0,0.319,2.261,0.7431547618000001,2.38
2019-06-26 08:30:00,2.6715,0.7712572528,2.7806024527,0.325,0,0.325,2.3465,0.7712572528,2.47,2.6715,0.7712572528,2.7806024527,0.325,0,0.325,2.3465,0.7712572528,2.47
2019-06-26 09:00:00,3.064,0.9742196878,3.2151516294,0.1,0,0.1,2.964,0.9742196878,3.12,3.0545,0.9710971888000001,3.2051521025,0.1,0,0.1,2.9545,0.9710971888000001,3.11
2019-06-26 09:30:00,2.9325,0.8555647258,3.0547581328,0.3295,0,0.3295,2.6029999999999998,0.8555647258,2.74,2.923,0.8524422268,3.044763825,0.3295,0,0.3295,2.5935,0.8524422268,2.73
2019-06-26 10:00:00,3.04,0.9367496998,3.1810532847,0.19,0,0.19,2.85,0.9367496998,3.0,3.021,0.9305047018,3.1610567853,0.19,0,0.19,2.831,0.9305047018,2.98
2019-06-26 10:30:00,2.823,0.8586872248,2.950707161,0.21050000000000002,0,0.21050000000000002,2.6125,0.8586872248,2.75,2.8135,0.8555647258,2.9407096507,0.21050000000000002,0,0.21050000000000002,2.6029999999999998,0.8555647258,2.74
2019-06-26 11:00:00,2.826,0.8742997198,2.9581541542,0.166,0,0.166,2.66,0.8742997198,2.8,2.807,0.8680547218,2.9381572456000002,0.166,0,0.166,2.641,0.8680547218,2.7800000000000002
2019-06-26 11:30:00,2.681,0.7681347538000001,2.7888693049,0.34400000000000003,0,0.34400000000000003,2.337,0.7681347538000001,2.46,2.662,0.7618897558000001,2.7688842518,0.34400000000000003,0,0.34400000000000003,2.318,0.7618897558000001,2.44
2019-06-26 12:00:00,2.8835,0.8524422268,3.0068638147,0.29,0,0.29,2.5935,0.8524422268,2.73,2.874,0.8493197278,2.9968683655,0.29,0,0.29,2.584,0.8493197278,2.7199999999999998
2019-06-26 12:30:00,2.5915,0.6619697878,2.6747104984,0.5775,0,0.5775,2.014,0.6619697878,2.12,2.582,0.6588472888,2.6647333356000003,0.5775,0,0.5775,2.0045,0.6588472888,2.11
2019-06-26 13:00:00,2.987,0.8742997198,3.1123253365,0.327,0,0.327,2.66,0.8742997198,2.8,2.9775,0.8711772208,3.1023307367,0.327,0,0.327,2.6505,0.8711772208,2.79
2019-06-26 13:30:00,2.9555,0.8805447178,3.0838837932,0.2765,0,0.2765,2.6790000000000003,0.8805447178,2.8200000000000003,2.946,0.8774222188,3.0738877257,0.2765,0,0.2765,2.6695,0.8774222188,2.81
2019-06-26 14:00:00,3.022,0.8867897158,3.1494253444,0.324,0,0.324,2.698,0.8867897158,2.84,3.003,0.8805447178,3.1294357319,0.324,0,0.324,2.6790000000000003,0.8805447178,2.8200000000000003
2019-06-26 14:30:00,2.7735000000000003,0.7400322628,2.8705313097,0.522,0,0.522,2.2515,0.7400322628,2.37,2.7545,0.7337872648,2.8505638039,0.522,0,0.522,2.2325,0.7337872648,2.35
2019-06-26 15:00:00,2.766,0.6557247898,2.8426626603000003,0.771,0,0.771,1.995,0.6557247898,2.1,2.7565,0.6526022908,2.8326987132,0.771,0,0.771,1.9855,0.6526022908,2.09
2019-06-26 15:30:00,2.6915,0.6213773008,2.7622965083,0.801,0,0.801,1.8905,0.6213773008,1.99,2.6630000000000003,0.6120098038,2.7324210876,0.801,0,0.801,1.862,0.6120098038,1.96
2019-06-26 16:00:00,2.7359999999999998,0.6463572928,2.811311749,0.7695000000000001,0,0.7695000000000001,1.9665,0.6463572928,2.07,2.7265,0.6432347938,2.8013484699,0.7695000000000001,0,0.7695000000000001,1.957,0.6432347938,2.06
2019-06-26 16:30:00,2.6965,0.6120098038,2.7650801525,0.8345,0,0.8345,1.862,0.6120098038,1.96,2.6870000000000003,0.6088873048,2.7551248157,0.8345,0,0.8345,1.8525,0.6088873048,1.9500000000000002
2019-06-26 17:00:00,2.653,0.5995198078,2.7198957701,0.8290000000000001,0,0.8290000000000001,1.824,0.5995198078,1.92,2.6435,0.5963973088,2.7099413278,0.8290000000000001,0,0.8290000000000001,1.8145,0.5963973088,1.9100000000000001
2019-06-26 17:30:00,2.5955,0.6120098038,2.6666788802,0.7335,0,0.7335,1.862,0.6120098038,1.96,2.586,0.6088873048,2.6567159709,0.7335,0,0.7335,1.8525,0.6088873048,1.9500000000000002
2019-06-26 18:00:00,2.5949999999999998,0.6650922868,2.6788752771,0.5715,0,0.5715,2.0235,0.6650922868,2.13,2.5949999999999998,0.6650922868,2.6788752771,0.5715,0,0.5715,2.0235,0.6650922868,2.13
2019-06-26 18:30:00,2.684,0.7681347538000001,2.7917533917,0.34700000000000003,0,0.34700000000000003,2.337,0.7681347538000001,2.46,2.6745,0.7650122548,2.7817609531,0.34700000000000003,0,0.34700000000000003,2.3275,0.7650122548,2.45
2019-06-26 19:00:00,2.643,0.7681347538000001,2.7523589882,0.306,0,0.306,2.337,0.7681347538000001,2.46,2.643,0.7681347538000001,2.7523589882,0.306,0,0.306,2.337,0.7681347538000001,2.46
2019-06-26 19:30:00,2.593,0.7681347538000001,2.7043816299,0.256,0,0.256,2.337,0.7681347538000001,2.46,2.593,0.7681347538000001,2.7043816299,0.256,0,0.256,2.337,0.7681347538000001,2.46
2019-06-26 20:00:00,2.568,0.7681347538000001,2.6804206758999998,0.231,0,0.231,2.337,0.7681347538000001,2.46,2.568,0.7681347538000001,2.6804206758999998,0.231,0,0.231,2.337,0.7681347538000001,2.46
2019-06-26 20:30:00,2.5345,0.7775022508,2.6510752536,0.169,0,0.169,2.3655,0.7775022508,2.49,2.525,0.7743797518000001,2.6410772423,0.169,0,0.169,2.356,0.7743797518000001,2.48
2019-06-26 21:00:00,2.402,0.7212972688,2.5079620711,0.20750000000000002,0,0.20750000000000002,2.1945,0.7212972688,2.31,2.3925,0.7181747698000001,2.4979654221,0.20750000000000002,0,0.20750000000000002,2.185,0.7181747698000001,2.3
2019-06-26 21:30:00,2.6325000000000003,0.8618097238,2.7699769403000003,0.0105,0,0.0105,2.622,0.8618097238,2.76,2.623,0.8586872248,2.7599769474,0.0105,0,0.0105,2.6125,0.8586872248,2.75
2019-06-26 22:00:00,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7
2019-06-26 22:30:00,2.441,0.7775022508,2.5618334743,0.0755,0,0.0755,2.3655,0.7775022508,2.49,2.4314999999999998,0.7743797518000001,2.5518338994,0.0755,0,0.0755,2.356,0.7743797518000001,2.48
2019-06-26 23:00:00,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2019-06-26 23:30:00,2.1455,0.6900722788,2.2537457709,0.046,0,0.046,2.0995,0.6900722788,2.21,2.1455,0.6900722788,2.2537457709,0.046,0,0.046,2.0995,0.6900722788,2.21
2019-06-27 00:00:00,2.072,0.6807047818,2.1809500224,0.001,0,0.001,2.071,0.6807047818,2.18,2.0625,0.6775822828,2.1709500225,0.001,0,0.001,2.0615,0.6775822828,2.17
2019-06-27 00:30:00,1.936,0.6338672968,2.0371263461,0.007500000000000001,0,0.007500000000000001,1.9285,0.6338672968,2.03,1.936,0.6338672968,2.0371263461,0.007500000000000001,0,0.007500000000000001,1.9285,0.6338672968,2.03
2019-06-27 01:00:00,1.867,0.6120098038,1.9647506203,0.005,0,0.005,1.862,0.6120098038,1.96,1.867,0.6120098038,1.9647506203,0.005,0,0.005,1.862,0.6120098038,1.96
2019-06-27 01:30:00,1.767,0.5714173169,1.8570963221999999,0.0285,0,0.0285,1.7385000000000002,0.5714173169,1.83,1.7575,0.5682948179,1.8470964376999999,0.0285,0,0.0285,1.729,0.5682948179,1.82
2019-06-27 02:00:00,1.7075,0.5308248299,1.7881082881,0.0925,0,0.0925,1.615,0.5308248299,1.7000000000000002,1.698,0.5277023309000001,1.7781096001,0.0925,0,0.0925,1.6055000000000001,0.5277023309000001,1.69
2019-06-27 02:30:00,1.772,0.5589273209,1.8580591352,0.07150000000000001,0,0.07150000000000001,1.7005,0.5589273209,1.79,1.7625000000000002,0.5558048219,1.848059861,0.07150000000000001,0,0.07150000000000001,1.691,0.5558048219,1.78
2019-06-27 03:00:00,1.8090000000000002,0.5589273209,1.8933781318,0.1085,0,0.1085,1.7005,0.5589273209,1.79,1.7995,0.5558048219,1.8833797413000002,0.1085,0,0.1085,1.691,0.5558048219,1.78
2019-06-27 03:30:00,1.762,0.5776623149,1.8542755324,0.0045000000000000005,0,0.0045000000000000005,1.7575,0.5776623149,1.85,1.7525,0.5745398159,1.8442755353,0.0045000000000000005,0,0.0045000000000000005,1.748,0.5745398159,1.8399999999999999
2019-06-27 04:00:00,1.724,0.5558048219,1.8113793087,0.033,0,0.033,1.691,0.5558048219,1.78,1.7145000000000001,0.5526823229,1.8013794714,0.033,0,0.033,1.6815,0.5526823229,1.77
2019-06-27 04:30:00,1.7149999999999999,0.5620498199,1.8047506753,0.005,0,0.005,1.71,0.5620498199,1.8,1.7055,0.5589273209,1.7947506791,0.005,0,0.005,1.7005,0.5589273209,1.79
2019-06-27 05:00:00,1.685,0.5370698279,1.768521699,0.051000000000000004,0,0.051000000000000004,1.634,0.5370698279,1.72,1.685,0.5370698279,1.768521699,0.051000000000000004,0,0.051000000000000004,1.634,0.5370698279,1.72
2019-06-27 05:30:00,1.7925,0.5401923269000001,1.8721282007000002,0.149,0,0.149,1.6435,0.5401923269000001,1.73,1.783,0.5370698279,1.8621313058000002,0.149,0,0.149,1.634,0.5370698279,1.72
2019-06-27 06:00:00,1.867,0.5776623149,1.9543241159,0.1095,0,0.1095,1.7575,0.5776623149,1.85,1.867,0.5776623149,1.9543241159,0.1095,0,0.1095,1.7575,0.5776623149,1.85
2019-06-27 06:30:00,2.168,0.6775822828,2.2714184445,0.10650000000000001,0,0.10650000000000001,2.0615,0.6775822828,2.17,2.0825,0.6494797918,2.1814284884,0.10650000000000001,0,0.10650000000000001,1.976,0.6494797918,2.08
2019-06-27 07:00:00,2.2655,0.6557247898,2.358487916,0.2705,0,0.2705,1.995,0.6557247898,2.1,2.2560000000000002,0.6526022908,2.3484943581,0.2705,0,0.2705,1.9855,0.6526022908,2.09
2019-06-27 07:30:00,2.565,0.7431547618000001,2.6704875959,0.304,0,0.304,2.261,0.7431547618000001,2.38,2.394,0.6869497798,2.4906095639,0.304,0,0.304,2.09,0.6869497798,2.2
2019-06-27 08:00:00,2.6825,0.7618897558000001,2.7885986176,0.3645,0,0.3645,2.318,0.7618897558000001,2.44,2.3975,0.6682147858,2.4888787134,0.3645,0,0.3645,2.033,0.6682147858,2.14
2019-06-27 08:30:00,2.898,0.8430747298,3.0181416468,0.333,0,0.333,2.565,0.8430747298,2.7,2.6795,0.7712572528,2.7882894397999998,0.333,0,0.333,2.3465,0.7712572528,2.47
2019-06-27 09:00:00,2.841,0.7681347538000001,2.9430107033,0.504,0,0.504,2.337,0.7681347538000001,2.46,2.8315,0.7650122548,2.9330250596000003,0.504,0,0.504,2.3275,0.7650122548,2.45
2019-06-27 09:30:00,2.7745,0.7306647658000001,2.8690976369000003,0.5515,0,0.5515,2.223,0.7306647658000001,2.34,2.6795,0.6994397758,2.7692844292,0.5515,0,0.5515,2.128,0.6994397758,2.24
2019-06-27 10:00:00,2.925,0.7775022508,3.0265714513,0.5595,0,0.5595,2.3655,0.7775022508,2.49,2.583,0.6650922868,2.6672526596,0.5595,0,0.5595,2.0235,0.6650922868,2.13
2019-06-27 10:30:00,2.7515,0.6682147858,2.8314772205,0.7185,0,0.7185,2.033,0.6682147858,2.14,2.3905,0.5495598239,2.4528567528,0.7185,0,0.7185,1.6720000000000002,0.5495598239,1.76
