Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-27 11:00:00,2.8905000000000003,0.7212972688,2.9791374591,0.6960000000000001,0,0.6960000000000001,2.1945,0.7212972688,2.31,2.6435,0.6401122948,2.7198963216000003,0.6960000000000001,0,0.6960000000000001,1.9475,0.6401122948,2.05
2019-06-27 11:30:00,2.4915000000000003,0.5308248299,2.547419724,0.8765000000000001,0,0.8765000000000001,1.615,0.5308248299,1.7000000000000002,2.4915000000000003,0.5308248299,2.547419724,0.8765000000000001,0,0.8765000000000001,1.615,0.5308248299,1.7000000000000002
2019-06-27 12:00:00,2.6015,0.5401923269000001,2.6569926609,0.9580000000000001,0,0.9580000000000001,1.6435,0.5401923269000001,1.73,2.5065,0.5089673369000001,2.5576532212,0.9580000000000001,0,0.9580000000000001,1.5485,0.5089673369000001,1.63
2019-06-27 12:30:00,2.7245,0.5932748098,2.7883463289,0.9195000000000001,0,0.9195000000000001,1.8050000000000002,0.5932748098,1.9,2.4965,0.5183348339,2.5497418007,0.9195000000000001,0,0.9195000000000001,1.577,0.5183348339,1.6600000000000001
2019-06-27 13:00:00,2.574,0.5277023309000001,2.6275360606,0.9685,0,0.9685,1.6055000000000001,0.5277023309000001,1.69,2.5645,0.5245798319,2.6176027678000002,0.9685,0,0.9685,1.596,0.5245798319,1.6800000000000002
2019-06-27 13:30:00,2.487,0.5120898359,2.5391740783,0.929,0,0.929,1.558,0.5120898359,1.6400000000000001,2.4775,0.5089673369000001,2.5292398067,0.929,0,0.929,1.5485,0.5089673369000001,1.63
2019-06-27 14:00:00,2.437,0.4964773409,2.4870582522,0.9265,0,0.9265,1.5105,0.4964773409,1.5899999999999999,2.4275,0.4933548419,2.4771264098,0.9265,0,0.9265,1.501,0.4933548419,1.58
2019-06-27 14:30:00,2.416,0.4652523509,2.4603893493,1.0005,0,1.0005,1.4155,0.4652523509,1.49,2.4065,0.4621298519,2.4504706180999998,1.0005,0,1.0005,1.4060000000000001,0.4621298519,1.48
2019-06-27 15:00:00,2.7405,0.6338672968,2.8128505114999998,0.812,0,0.812,1.9285,0.6338672968,2.03,2.731,0.6307447978,2.8028913643,0.812,0,0.812,1.919,0.6307447978,2.02
2019-06-27 15:30:00,2.5505,0.5401923269000001,2.6070784415,0.907,0,0.907,1.6435,0.5401923269000001,1.73,2.541,0.5370698279,2.5971378477,0.907,0,0.907,1.634,0.5370698279,1.72
2019-06-27 16:00:00,2.7119999999999997,0.6088873048,2.7795121423999998,0.8595,0,0.8595,1.8525,0.6088873048,1.9500000000000002,2.693,0.6026423068,2.7596062672,0.8595,0,0.8595,1.8335,0.6026423068,1.9300000000000002
2019-06-27 16:30:00,2.998,0.7587672568,3.092528375,0.6895,0,0.6895,2.3085,0.7587672568,2.43,2.9885,0.7556447578000001,3.0825527165,0.6895,0,0.6895,2.299,0.7556447578000001,2.42
2019-06-27 17:00:00,2.8200000000000003,0.6619697878,2.8966539317,0.806,0,0.806,2.014,0.6619697878,2.12,2.8105,0.6588472888,2.8866918783,0.806,0,0.806,2.0045,0.6588472888,2.11
2019-06-27 17:30:00,2.8465,0.7337872648,2.9395588104,0.614,0,0.614,2.2325,0.7337872648,2.35,2.8369999999999997,0.7306647658000001,2.9295801747,0.614,0,0.614,2.223,0.7306647658000001,2.34
2019-06-27 18:00:00,2.8105,0.7525222588,2.9095016755,0.521,0,0.521,2.2895,0.7525222588,2.41,2.782,0.7431547618000001,2.8795490966,0.521,0,0.521,2.261,0.7431547618000001,2.38
2019-06-27 18:30:00,2.898,0.8243397358000001,3.0129619978,0.39,0,0.39,2.508,0.8243397358000001,2.64,2.613,0.7306647658000001,2.7132342324,0.39,0,0.39,2.223,0.7306647658000001,2.34
2019-06-27 19:00:00,2.903,0.8305847338000001,3.0194833995,0.376,0,0.376,2.527,0.8305847338000001,2.66,2.637,0.7431547618000001,2.7397167737,0.376,0,0.376,2.261,0.7431547618000001,2.38
2019-06-27 19:30:00,2.848,0.8493197278,2.9719434719,0.264,0,0.264,2.584,0.8493197278,2.7199999999999998,2.582,0.7618897558000001,2.6920624064,0.264,0,0.264,2.318,0.7618897558000001,2.44
2019-06-27 20:00:00,2.814,0.8586872248,2.9420978485,0.2015,0,0.2015,2.6125,0.8586872248,2.75,2.5385,0.7681347538000001,2.6521714217,0.2015,0,0.2015,2.337,0.7681347538000001,2.46
2019-06-27 20:30:00,3.0365,0.9835871847000001,3.1918295694,0.044,0,0.044,2.9925,0.9835871847000001,3.15,2.7515,0.8899122148,2.8918326369000003,0.044,0,0.044,2.7075,0.8899122148,2.85
2019-06-27 21:00:00,2.9015,0.9461171968000001,3.0518584502,0.023,0,0.023,2.8785,0.9461171968000001,3.03,2.645,0.8618097238,2.7818592703,0.023,0,0.023,2.622,0.8618097238,2.76
2019-06-27 21:30:00,2.56,0.8399522308,2.6942753664,0.0045000000000000005,0,0.0045000000000000005,2.5555,0.8399522308,2.69,2.4935,0.8180947378000001,2.6242753762,0.0045000000000000005,0,0.0045000000000000005,2.489,0.8180947378000001,2.62
2019-06-27 22:00:00,2.747,0.9024022108,2.8914250379,0.0015,0,0.0015,2.7455,0.9024022108,2.89,2.7279999999999998,0.8961572128,2.8714250382,0.0015,0,0.0015,2.7265,0.8961572128,2.87
2019-06-27 22:30:00,2.423,0.7244197678000001,2.5289746934,0.219,0,0.219,2.204,0.7244197678000001,2.32,2.4135,0.7212972688,2.5189783643,0.219,0,0.219,2.1945,0.7212972688,2.31
2019-06-27 23:00:00,2.3825,0.7556447578000001,2.4994609919,0.0835,0,0.0835,2.299,0.7556447578000001,2.42,2.373,0.7525222588,2.4894615382,0.0835,0,0.0835,2.2895,0.7525222588,2.41
2019-06-27 23:30:00,2.0235,0.6026423068,2.1113337017,0.19,0,0.19,1.8335,0.6026423068,1.9300000000000002,1.976,0.5870298118,2.061353924,0.19,0,0.19,1.786,0.5870298118,1.88
2019-06-28 00:00:00,2.09,0.6807047818,2.1980580065,0.019,0,0.019,2.071,0.6807047818,2.18,2.0805,0.6775822828,2.1880580431,0.019,0,0.019,2.0615,0.6775822828,2.17
2019-06-28 00:30:00,2.1565,0.7056847738,2.269026939,0.0095,0,0.0095,2.147,0.7056847738,2.26,1.9475,0.6369897958,2.0490271472,0.0095,0,0.0095,1.9380000000000002,0.6369897958,2.04
2019-06-28 01:00:00,2.177,0.7119297718,2.2904525754,0.011,0,0.011,2.166,0.7119297718,2.2800000000000002,1.911,0.6244997998,2.010452934,0.011,0,0.011,1.9,0.6244997998,2.0
2019-06-28 01:30:00,2.1135,0.6682147858,2.2166175245,0.0805,0,0.0805,2.033,0.6682147858,2.14,1.8475000000000001,0.5807848139,1.9366381309,0.0805,0,0.0805,1.767,0.5807848139,1.8599999999999999
2019-06-28 02:00:00,1.9185,0.5620498199,1.9991353755999999,0.20850000000000002,0,0.20850000000000002,1.71,0.5620498199,1.8,1.643,0.4714973489,1.7093152869,0.20850000000000002,0,0.20850000000000002,1.4344999999999999,0.4714973489,1.51
2019-06-28 02:30:00,1.9060000000000001,0.6026423068,1.9990031891000002,0.07250000000000001,0,0.07250000000000001,1.8335,0.6026423068,1.9300000000000002,1.6684999999999999,0.5245798319,1.7490215122000001,0.07250000000000001,0,0.07250000000000001,1.596,0.5245798319,1.6800000000000002
2019-06-28 03:00:00,1.778,0.5183348339,1.8520137688,0.201,0,0.201,1.577,0.5183348339,1.6600000000000001,1.6165,0.4652523509,1.6821212798,0.201,0,0.201,1.4155,0.4652523509,1.49
2019-06-28 03:30:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2019-06-28 04:00:00,1.7405,0.5651723189,1.8299617482000001,0.021,0,0.021,1.7195,0.5651723189,1.81,1.7309999999999999,0.5620498199,1.8199618128,0.021,0,0.021,1.71,0.5620498199,1.8
2019-06-28 04:30:00,1.7770000000000001,0.5807848139,1.8695026075999999,0.01,0,0.01,1.767,0.5807848139,1.8599999999999999,1.7675,0.5776623149,1.8595026217,0.01,0,0.01,1.7575,0.5776623149,1.85
2019-06-28 05:00:00,1.6455000000000002,0.5370698279,1.7309287247,0.0115,0,0.0115,1.634,0.5370698279,1.72,1.6455000000000002,0.5370698279,1.7309287247,0.0115,0,0.0115,1.634,0.5370698279,1.72
2019-06-28 05:30:00,1.687,0.4995998399,1.7594229168000002,0.167,0,0.167,1.52,0.4995998399,1.6,1.687,0.4995998399,1.7594229168000002,0.167,0,0.167,1.52,0.4995998399,1.6
2019-06-28 06:00:00,1.9260000000000002,0.6120098038,2.0208988099,0.064,0,0.064,1.862,0.6120098038,1.96,1.9165,0.6088873048,2.0108993013,0.064,0,0.064,1.8525,0.6088873048,1.9500000000000002
2019-06-28 06:30:00,2.4415,0.7868697478000001,2.5651678795,0.0475,0,0.0475,2.394,0.7868697478000001,2.52,2.2325,0.7181747698000001,2.345171902,0.0475,0,0.0475,2.185,0.7181747698000001,2.3
2019-06-28 07:00:00,2.4365,0.7150522708,2.5392581594,0.261,0,0.261,2.1755,0.7150522708,2.29,2.161,0.6244997998,2.2494268159,0.261,0,0.261,1.9,0.6244997998,2.0
2019-06-28 07:30:00,2.4985,0.6775822828,2.5887487325,0.437,0,0.437,2.0615,0.6775822828,2.17,2.4605,0.6650922868,2.5488052103000003,0.437,0,0.437,2.0235,0.6650922868,2.13
2019-06-28 08:00:00,2.851,0.8149722388,2.9651948924,0.3715,0,0.3715,2.4795,0.8149722388,2.61,2.566,0.7212972688,2.6654503841,0.3715,0,0.3715,2.1945,0.7212972688,2.31
2019-06-28 08:30:00,2.806,0.7681347538000001,2.9092382164,0.46900000000000003,0,0.46900000000000003,2.337,0.7681347538000001,2.46,2.483,0.6619697878,2.56972625,0.46900000000000003,0,0.46900000000000003,2.014,0.6619697878,2.12
2019-06-28 09:00:00,2.7955,0.7025622748,2.8824319593,0.658,0,0.658,2.1375,0.7025622748,2.25,2.4345,0.5839073129,2.5035450865,0.658,0,0.658,1.7765,0.5839073129,1.87
2019-06-28 09:30:00,2.9965,0.7681347538000001,3.0933870191,0.6595000000000001,0,0.6595000000000001,2.337,0.7681347538000001,2.46,2.626,0.6463572928,2.7043767766,0.6595000000000001,0,0.6595000000000001,1.9665,0.6463572928,2.07
2019-06-28 10:00:00,3.202,0.8742997198,3.3192173776000002,0.542,0,0.542,2.66,0.8742997198,2.8,2.8315,0.7525222588,2.9297921428,0.542,0,0.542,2.2895,0.7525222588,2.41
2019-06-28 10:30:00,2.9985,0.7962372448,3.1024177668,0.5760000000000001,0,0.5760000000000001,2.4225,0.7962372448,2.55,2.7039999999999997,0.6994397758,2.7929969567,0.5760000000000001,0,0.5760000000000001,2.128,0.6994397758,2.24
2019-06-28 11:00:00,2.775,0.6244997998,2.8444023977,0.875,0,0.875,1.9,0.6244997998,2.0,2.775,0.6244997998,2.8444023977,0.875,0,0.875,1.9,0.6244997998,2.0
2019-06-28 11:30:00,2.599,0.5776623149,2.6624227219,0.8415,0,0.8415,1.7575,0.5776623149,1.85,2.5895,0.5745398159,2.6524717246,0.8415,0,0.8415,1.748,0.5745398159,1.8399999999999999
2019-06-28 12:00:00,2.697,0.6588472888,2.7763084753,0.6925,0,0.6925,2.0045,0.6588472888,2.11,2.6875,0.6557247898,2.7663389615,0.6925,0,0.6925,1.995,0.6557247898,2.1
2019-06-28 12:30:00,2.7640000000000002,0.6432347938,2.8378595807,0.807,0,0.807,1.957,0.6432347938,2.06,2.7545,0.6401122948,2.8278992203,0.807,0,0.807,1.9475,0.6401122948,2.05
2019-06-28 13:00:00,2.733,0.6307447978,2.8048401024,0.8140000000000001,0,0.8140000000000001,1.919,0.6307447978,2.02,2.7235,0.6276222988,2.7948813928,0.8140000000000001,0,0.8140000000000001,1.9095,0.6276222988,2.01
2019-06-28 13:30:00,2.6335,0.5963973088,2.7001874009,0.8190000000000001,0,0.8190000000000001,1.8145,0.5963973088,1.9100000000000001,2.624,0.5932748098,2.6902325178,0.8190000000000001,0,0.8190000000000001,1.8050000000000002,0.5932748098,1.9
2019-06-28 14:00:00,2.366,0.4871098439,2.4156224871,0.884,0,0.884,1.482,0.4871098439,1.56,2.3565,0.4839873449,2.4056882591,0.884,0,0.884,1.4725000000000001,0.4839873449,1.55
2019-06-28 14:30:00,2.4645,0.5558048219,2.526396495,0.7735000000000001,0,0.7735000000000001,1.691,0.5558048219,1.78,2.455,0.5526823229,2.516442479,0.7735000000000001,0,0.7735000000000001,1.6815,0.5526823229,1.77
2019-06-28 15:00:00,2.636,0.6650922868,2.7186106286,0.6125,0,0.6125,2.0235,0.6650922868,2.13,2.6265,0.6619697878,2.7086354960000003,0.6125,0,0.6125,2.014,0.6619697878,2.12
2019-06-28 15:30:00,2.6235,0.6182548018,2.6953647712,0.7425,0,0.7425,1.881,0.6182548018,1.98,2.614,0.6151323028,2.6854019718,0.7425,0,0.7425,1.8715000000000002,0.6151323028,1.97
2019-06-28 16:00:00,2.569,0.5558048219,2.6284367978,0.878,0,0.878,1.691,0.5558048219,1.78,2.569,0.5558048219,2.6284367978,0.878,0,0.878,1.691,0.5558048219,1.78
2019-06-28 16:30:00,2.549,0.6088873048,2.6207145495,0.6965,0,0.6965,1.8525,0.6088873048,1.9500000000000002,2.5395,0.6057648058,2.6107491741,0.6965,0,0.6965,1.843,0.6057648058,1.94
2019-06-28 17:00:00,2.5175,0.5682948179,2.5808458400000003,0.7885000000000001,0,0.7885000000000001,1.729,0.5682948179,1.82,2.508,0.5651723189,2.5708916255,0.7885000000000001,0,0.7885000000000001,1.7195,0.5651723189,1.81
2019-06-28 17:30:00,2.5895,0.6307447978,2.6652109204,0.6705,0,0.6705,1.919,0.6307447978,2.02,2.58,0.6276222988,2.6552419381,0.6705,0,0.6705,1.9095,0.6276222988,2.01
2019-06-28 18:00:00,2.7225,0.7369097638000001,2.8204684451,0.48050000000000004,0,0.48050000000000004,2.242,0.7369097638000001,2.36,2.713,0.7337872648,2.8104826543,0.48050000000000004,0,0.48050000000000004,2.2325,0.7337872648,2.35
2019-06-28 18:30:00,2.689,0.7431547618000001,2.7898028604,0.428,0,0.428,2.261,0.7431547618000001,2.38,2.689,0.7431547618000001,2.7898028604,0.428,0,0.428,2.261,0.7431547618000001,2.38
2019-06-28 19:00:00,2.8575,0.8305847338000001,2.9757649857,0.3305,0,0.3305,2.527,0.8305847338000001,2.66,2.7245,0.7868697478000001,2.8358533548000002,0.3305,0,0.3305,2.394,0.7868697478000001,2.52
2019-06-28 19:30:00,2.791,0.8399522308,2.9146527666,0.23550000000000001,0,0.23550000000000001,2.5555,0.8399522308,2.69,2.5345,0.7556447578000001,2.6447474831999997,0.23550000000000001,0,0.23550000000000001,2.299,0.7556447578000001,2.42
2019-06-28 20:00:00,2.6585,0.8212172368,2.782448562,0.16,0,0.16,2.4985,0.8212172368,2.63,2.4115,0.7400322628,2.5224947968,0.16,0,0.16,2.2515,0.7400322628,2.37
2019-06-28 20:30:00,2.5435,0.7712572528,2.6578619227,0.197,0,0.197,2.3465,0.7712572528,2.47,2.306,0.6931947778,2.407935838,0.197,0,0.197,2.109,0.6931947778,2.22
2019-06-28 21:00:00,2.668,0.8524422268,2.8008716054000002,0.0745,0,0.0745,2.5935,0.8524422268,2.73,2.4115,0.7681347538000001,2.5308819115,0.0745,0,0.0745,2.337,0.7681347538000001,2.46
2019-06-28 21:30:00,2.552,0.7837472488,2.6696373817,0.1675,0,0.1675,2.3845,0.7837472488,2.51,2.2955,0.6994397758,2.3996950327,0.1675,0,0.1675,2.128,0.6994397758,2.24
2019-06-28 22:00:00,2.5195,0.7650122548,2.6330826041,0.192,0,0.192,2.3275,0.7650122548,2.45,2.32,0.6994397758,2.4231417623000002,0.192,0,0.192,2.128,0.6994397758,2.24
2019-06-28 22:30:00,2.299,0.6650922868,2.3932715579,0.2755,0,0.2755,2.0235,0.6650922868,2.13,2.2895,0.6619697878,2.3832780471,0.2755,0,0.2755,2.014,0.6619697878,2.12
2019-06-28 23:00:00,2.2795,0.7088072728,2.3871589809,0.123,0,0.123,2.1565,0.7088072728,2.27,2.27,0.7056847738,2.3771602807,0.123,0,0.123,2.147,0.7056847738,2.26
2019-06-28 23:30:00,2.293,0.7025622748,2.398216577,0.1555,0,0.1555,2.1375,0.7025622748,2.25,2.16,0.6588472888,2.2582470525,0.1555,0,0.1555,2.0045,0.6588472888,2.11
2019-06-29 00:00:00,2.0025,0.5776623149,2.0841545048,0.245,0,0.245,1.7575,0.5776623149,1.85,2.0025,0.5776623149,2.0841545048,0.245,0,0.245,1.7575,0.5776623149,1.85
2019-06-29 00:30:00,2.1275,0.6744597838,2.2318495133,0.0755,0,0.0755,2.052,0.6744597838,2.16,2.118,0.6713372848,2.2218500737,0.0755,0,0.0755,2.0425,0.6713372848,2.15
2019-06-29 01:00:00,2.045,0.6338672968,2.1409840611,0.1165,0,0.1165,1.9285,0.6338672968,2.03,2.0355,0.6307447978,2.1309855114,0.1165,0,0.1165,1.919,0.6307447978,2.02
2019-06-29 01:30:00,1.8475000000000001,0.5807848139,1.9366381309,0.0805,0,0.0805,1.767,0.5807848139,1.8599999999999999,1.838,0.5776623149,1.9266389776000001,0.0805,0,0.0805,1.7575,0.5776623149,1.85
2019-06-29 02:00:00,1.9380000000000002,0.6307447978,2.0380586351,0.019,0,0.019,1.919,0.6307447978,2.02,1.8525,0.6026423068,1.948059034,0.019,0,0.019,1.8335,0.6026423068,1.9300000000000002
2019-06-29 02:30:00,1.7525,0.5558048219,1.8385252922,0.061500000000000006,0,0.061500000000000006,1.691,0.5558048219,1.78,1.7429999999999999,0.5526823229,1.8285258407,0.061500000000000006,0,0.061500000000000006,1.6815,0.5526823229,1.77
2019-06-29 03:00:00,1.669,0.4995998399,1.7421713463000001,0.149,0,0.149,1.52,0.4995998399,1.6,1.6595,0.4964773409,1.7321749334,0.149,0,0.149,1.5105,0.4964773409,1.5899999999999999
2019-06-29 03:30:00,1.6920000000000002,0.5058448379,1.7659963194000001,0.153,0,0.153,1.5390000000000001,0.5058448379,1.62,1.6825,0.5027223389000001,1.756,0.153,0,0.153,1.5295,0.5027223389000001,1.6099999999999999
2019-06-29 04:00:00,1.565,0.4496398559,1.6283123165,0.197,0,0.197,1.3679999999999999,0.4496398559,1.44,1.5554999999999999,0.4465173569,1.6183194987,0.197,0,0.197,1.3585,0.4465173569,1.43
2019-06-29 04:30:00,1.642,0.4902323429,1.7136194881,0.1505,0,0.1505,1.4915,0.4902323429,1.57,1.6325,0.4871098439,1.7036232711000001,0.1505,0,0.1505,1.482,0.4871098439,1.56
2019-06-29 05:00:00,1.778,0.5839073129,1.8714250586,0.0015,0,0.0015,1.7765,0.5839073129,1.87,1.7685,0.5807848139,1.8614250589,0.0015,0,0.0015,1.767,0.5807848139,1.8599999999999999
2019-06-29 05:30:00,1.7149999999999999,0.4902323429,1.7836907664,0.2235,0,0.2235,1.4915,0.4902323429,1.57,1.7055,0.4871098439,1.7736984665,0.2235,0,0.2235,1.482,0.4871098439,1.56
2019-06-29 06:00:00,1.615,0.4465173569,1.6755902691,0.2565,0,0.2565,1.3585,0.4465173569,1.43,1.6055000000000001,0.4433948579,1.6656017681000002,0.2565,0,0.2565,1.349,0.4433948579,1.42
2019-06-29 06:30:00,1.6945000000000001,0.4839873449,1.7622638849,0.222,0,0.222,1.4725000000000001,0.4839873449,1.55,1.685,0.4808648459,1.7522716684000001,0.222,0,0.222,1.463,0.4808648459,1.54
2019-06-29 07:00:00,2.033,0.6213773008,2.125840716,0.14250000000000002,0,0.14250000000000002,1.8905,0.6213773008,1.99,2.0235,0.6182548018,2.1158429171,0.14250000000000002,0,0.14250000000000002,1.881,0.6182548018,1.98
2019-06-29 07:30:00,2.1185,0.6401122948,2.213094214,0.171,0,0.171,1.9475,0.6401122948,2.05,2.0615,0.6213773008,2.1531121661,0.171,0,0.171,1.8905,0.6213773008,1.99
2019-06-29 08:00:00,2.206,0.6713372848,2.3058902294,0.1635,0,0.1635,2.0425,0.6713372848,2.15,2.1585,0.6557247898,2.2559027572,0.1635,0,0.1635,1.995,0.6557247898,2.1
2019-06-29 08:30:00,2.313,0.7119297718,2.4200853291,0.147,0,0.147,2.166,0.7119297718,2.2800000000000002,2.3035,0.7088072728,2.4100871354,0.147,0,0.147,2.1565,0.7088072728,2.27
2019-06-29 09:00:00,2.298,0.5963973088,2.3741301038,0.48350000000000004,0,0.48350000000000004,1.8145,0.5963973088,1.9100000000000001,2.222,0.5714173169,2.2942976594,0.48350000000000004,0,0.48350000000000004,1.7385000000000002,0.5714173169,1.83
2019-06-29 09:30:00,2.3265000000000002,0.6401122948,2.4129537915,0.379,0,0.379,1.9475,0.6401122948,2.05,2.2315,0.6088873048,2.3130793328,0.379,0,0.379,1.8525,0.6088873048,1.9500000000000002
2019-06-29 10:00:00,2.366,0.6338672968,2.4494374354,0.4375,0,0.4375,1.9285,0.6338672968,2.03,2.3565,0.6307447978,2.4394530637000003,0.4375,0,0.4375,1.919,0.6307447978,2.02
2019-06-29 10:30:00,2.171,0.5214573329000001,2.2327469068,0.5845,0,0.5845,1.5865,0.5214573329000001,1.67,2.1615,0.5183348339,2.2227805222,0.5845,0,0.5845,1.577,0.5183348339,1.6600000000000001
2019-06-29 11:00:00,2.17,0.5339473289000001,2.234725878,0.5455,0,0.5455,1.6245,0.5339473289000001,1.71,2.17,0.5339473289000001,2.234725878,0.5455,0,0.5455,1.6245,0.5339473289000001,1.71
2019-06-29 11:30:00,1.9609999999999999,0.3528423869,1.9924905897,0.8875000000000001,0,0.8875000000000001,1.0735000000000001,0.3528423869,1.13,1.9609999999999999,0.3528423869,1.9924905897,0.8875000000000001,0,0.8875000000000001,1.0735000000000001,0.3528423869,1.13
2019-06-29 12:00:00,2.059,0.5089673369000001,2.1209735383,0.5105000000000001,0,0.5105000000000001,1.5485,0.5089673369000001,1.63,2.059,0.5089673369000001,2.1209735383,0.5105000000000001,0,0.5105000000000001,1.5485,0.5089673369000001,1.63
2019-06-29 12:30:00,2.1025,0.5526823229,2.1739282417,0.421,0,0.421,1.6815,0.5526823229,1.77,2.0835,0.5464373249,2.1539651808,0.421,0,0.421,1.6625,0.5464373249,1.75
2019-06-29 13:00:00,2.1655,0.6151323028,2.2511725833,0.294,0,0.294,1.8715000000000002,0.6151323028,1.97,2.156,0.6120098038,2.2411809387,0.294,0,0.294,1.862,0.6120098038,1.96
2019-06-29 13:30:00,2.072,0.5932748098,2.155263093,0.267,0,0.267,1.8050000000000002,0.5932748098,1.9,2.0625,0.5901523108,2.1452706123,0.267,0,0.267,1.7955,0.5901523108,1.8900000000000001
2019-06-29 14:00:00,1.953,0.5308248299,2.0238537497,0.338,0,0.338,1.615,0.5308248299,1.7000000000000002,1.9435,0.5277023309000001,2.0138674236,0.338,0,0.338,1.6055000000000001,0.5277023309000001,1.69
2019-06-29 14:30:00,1.9435,0.5495598239,2.0197049908,0.2715,0,0.2715,1.6720000000000002,0.5495598239,1.76,1.9340000000000002,0.5464373249,2.0097138478,0.2715,0,0.2715,1.6625,0.5464373249,1.75
2019-06-29 15:00:00,1.7015,0.38406737690000003,1.7443078857,0.533,0,0.533,1.1685,0.38406737690000003,1.23,1.6920000000000002,0.38094487790000003,1.7343537701,0.533,0,0.533,1.159,0.38094487790000003,1.22
2019-06-29 15:30:00,1.721,0.37469987990000003,1.7613179724,0.581,0,0.581,1.1400000000000001,0.37469987990000003,1.2,1.721,0.37469987990000003,1.7613179724,0.581,0,0.581,1.1400000000000001,0.37469987990000003,1.2
2019-06-29 16:00:00,1.8075,0.4590073529,1.8648710411,0.41100000000000003,0,0.41100000000000003,1.3965,0.4590073529,1.47,1.798,0.4558848539,1.8548948757,0.41100000000000003,0,0.41100000000000003,1.387,0.4558848539,1.46
2019-06-29 16:30:00,1.7895,0.4683748499,1.8497797841999999,0.3645,0,0.3645,1.425,0.4683748499,1.5,1.78,0.4652523509,1.8397988341,0.3645,0,0.3645,1.4155,0.4652523509,1.49
2019-06-29 17:00:00,1.9465,0.5682948179,2.0277626217,0.2175,0,0.2175,1.729,0.5682948179,1.82,1.937,0.5651723189,2.0177682597,0.2175,0,0.2175,1.7195,0.5651723189,1.81
2019-06-29 17:30:00,2.163,0.6151323028,2.2487678293,0.29150000000000004,0,0.29150000000000004,1.8715000000000002,0.6151323028,1.97,2.1535,0.6120098038,2.2387760607000002,0.29150000000000004,0,0.29150000000000004,1.862,0.6120098038,1.96
2019-06-29 18:00:00,2.408,0.7400322628,2.5191490131,0.1565,0,0.1565,2.2515,0.7400322628,2.37,2.3985,0.7369097638000001,2.5091509022,0.1565,0,0.1565,2.242,0.7369097638000001,2.36
2019-06-29 18:30:00,2.265,0.6713372848,2.3623968231,0.2225,0,0.2225,2.0425,0.6713372848,2.15,2.2555,0.6682147858,2.3524011669,0.2225,0,0.2225,2.033,0.6682147858,2.14
2019-06-29 19:00:00,2.2035,0.6557247898,2.2989970096,0.20850000000000002,0,0.20850000000000002,1.995,0.6557247898,2.1,2.194,0.6526022908,2.2890010376,0.20850000000000002,0,0.20850000000000002,1.9855,0.6526022908,2.09
2019-06-29 19:30:00,2.154,0.6557247898,2.2515974329,0.159,0,0.159,1.995,0.6557247898,2.1,2.1445,0.6526022908,2.2415998751,0.159,0,0.159,1.9855,0.6526022908,2.09
2019-06-29 20:00:00,2.1145,0.6557247898,2.2138394815,0.11950000000000001,0,0.11950000000000001,1.995,0.6557247898,2.1,2.105,0.6526022908,2.2038409085,0.11950000000000001,0,0.11950000000000001,1.9855,0.6526022908,2.09
2019-06-29 20:30:00,2.096,0.6744597838,2.2018428645,0.044,0,0.044,2.052,0.6744597838,2.16,2.096,0.6744597838,2.2018428645,0.044,0,0.044,2.052,0.6744597838,2.16
2019-06-29 21:00:00,2.231,0.7275422668,2.3466313622,0.0175,0,0.0175,2.2135,0.7275422668,2.33,2.1455,0.6994397758,2.2566316159,0.0175,0,0.0175,2.128,0.6994397758,2.24
2019-06-29 21:30:00,2.024,0.6338672968,2.1209346407,0.0955,0,0.0955,1.9285,0.6338672968,2.03,1.948,0.6088873048,2.0409428581,0.0955,0,0.0955,1.8525,0.6088873048,1.9500000000000002
2019-06-29 22:00:00,1.8245,0.5901523108,1.9175713807,0.029,0,0.029,1.7955,0.5901523108,1.8900000000000001,1.7865000000000002,0.5776623149,1.8775718362,0.029,0,0.029,1.7575,0.5776623149,1.85
2019-06-29 22:30:00,1.6225,0.4839873449,1.6931479557,0.15,0,0.15,1.4725000000000001,0.4839873449,1.55,1.6225,0.4839873449,1.6931479557,0.15,0,0.15,1.4725000000000001,0.4839873449,1.55
2019-06-29 23:00:00,1.5345,0.4652523509,1.6034805892000001,0.11900000000000001,0,0.11900000000000001,1.4155,0.4652523509,1.49,1.5535,0.4714973489,1.6234752847,0.11900000000000001,0,0.11900000000000001,1.4344999999999999,0.4714973489,1.51
2019-06-29 23:30:00,1.589,0.5058448379,1.6675730869,0.05,0,0.05,1.5390000000000001,0.5058448379,1.62,1.5795,0.5027223389000001,1.6575735278,0.05,0,0.05,1.5295,0.5027223389000001,1.6099999999999999
2019-06-30 00:00:00,1.5125000000000002,0.4871098439,1.58900354,0.030500000000000003,0,0.030500000000000003,1.482,0.4871098439,1.56,1.5125000000000002,0.4871098439,1.58900354,0.030500000000000003,0,0.030500000000000003,1.482,0.4871098439,1.56
2019-06-30 00:30:00,1.2405,0.39031237490000004,1.3004553049,0.053,0,0.053,1.1875,0.39031237490000004,1.25,1.231,0.38718987590000004,1.2904561209,0.053,0,0.053,1.178,0.38718987590000004,1.24
2019-06-30 01:00:00,1.222,0.37157738090000003,1.2772445929,0.0915,0,0.0915,1.1305,0.37157738090000003,1.19,1.2125,0.36845488190000003,1.2672471148,0.0915,0,0.0915,1.121,0.36845488190000003,1.18
2019-06-30 01:30:00,1.4205,0.4558848539,1.4918616725,0.0335,0,0.0335,1.387,0.4558848539,1.46,1.411,0.4527623549,1.48186192,0.0335,0,0.0335,1.3775,0.4527623549,1.45
2019-06-30 02:00:00,1.2175,0.39655737290000004,1.2804546068,0.011,0,0.011,1.2065000000000001,0.39655737290000004,1.27,1.2175,0.39655737290000004,1.2804546068,0.011,0,0.011,1.2065000000000001,0.39655737290000004,1.27
2019-06-30 02:30:00,1.23,0.39967987190000004,1.2933073881000001,0.014,0,0.014,1.216,0.39967987190000004,1.28,1.23,0.39967987190000004,1.2933073881000001,0.014,0,0.014,1.216,0.39967987190000004,1.28
2019-06-30 03:00:00,1.2055,0.39343487390000004,1.2680777776,0.0085,0,0.0085,1.197,0.39343487390000004,1.26,1.196,0.39031237490000004,1.2580777997,0.0085,0,0.0085,1.1875,0.39031237490000004,1.25
2019-06-30 03:30:00,1.1585,0.36533238290000003,1.2147386550000001,0.047,0,0.047,1.1115,0.36533238290000003,1.17,1.1585,0.36533238290000003,1.2147386550000001,0.047,0,0.047,1.1115,0.36533238290000003,1.17
2019-06-30 04:00:00,1.125,0.3403523909,1.1753572861000001,0.08950000000000001,0,0.08950000000000001,1.0355,0.3403523909,1.09,1.125,0.3403523909,1.1753572861000001,0.08950000000000001,0,0.08950000000000001,1.0355,0.3403523909,1.09
2019-06-30 04:30:00,1.1445,0.2716574129,1.1762984315,0.318,0,0.318,0.8265,0.2716574129,0.87,1.1445,0.2716574129,1.1762984315,0.318,0,0.318,0.8265,0.2716574129,0.87
2019-06-30 05:00:00,1.204,0.39343487390000004,1.2666518859,0.007,0,0.007,1.197,0.39343487390000004,1.26,1.2325,0.40280237090000004,1.2966518422,0.007,0,0.007,1.2255,0.40280237090000004,1.29
2019-06-30 05:30:00,1.217,0.2497999199,1.2423723274,0.457,0,0.457,0.76,0.2497999199,0.8,1.331,0.2872699079,1.3616478987,0.457,0,0.457,0.874,0.2872699079,0.92
2019-06-30 06:00:00,1.2730000000000001,0.3372298919,1.3169103994,0.247,0,0.247,1.026,0.3372298919,1.08,1.292,0.3434748899,1.3368765837,0.247,0,0.247,1.045,0.3434748899,1.1
2019-06-30 06:30:00,1.318,0.36533238290000003,1.3676957812000001,0.20650000000000002,0,0.20650000000000002,1.1115,0.36533238290000003,1.17,1.3275000000000001,0.36845488190000003,1.3776847426,0.20650000000000002,0,0.20650000000000002,1.121,0.36845488190000003,1.18
2019-06-30 07:00:00,1.4235,0.4309048619,1.4872899011,0.1125,0,0.1125,1.311,0.4309048619,1.38,1.4235,0.4309048619,1.4872899011,0.1125,0,0.1125,1.311,0.4309048619,1.38
2019-06-30 07:30:00,1.6625,0.5120898359,1.7395810559,0.10450000000000001,0,0.10450000000000001,1.558,0.5120898359,1.6400000000000001,1.653,0.5089673369000001,1.7295828254,0.10450000000000001,0,0.10450000000000001,1.5485,0.5089673369000001,1.63
2019-06-30 08:00:00,1.6015000000000001,0.38406737690000003,1.6469092264,0.433,0,0.433,1.1685,0.38406737690000003,1.23,1.592,0.38094487790000003,1.6369431878,0.433,0,0.433,1.159,0.38094487790000003,1.22
2019-06-30 08:30:00,1.7875,0.5464373249,1.8691575643,0.125,0,0.125,1.6625,0.5464373249,1.75,1.778,0.5433148259,1.8591597564,0.125,0,0.125,1.653,0.5433148259,1.74
2019-06-30 09:00:00,1.8050000000000002,0.4933548419,1.8712092347,0.304,0,0.304,1.501,0.4933548419,1.58,1.7955,0.4902323429,1.8612221790999999,0.304,0,0.304,1.4915,0.4902323429,1.57
2019-06-30 09:30:00,2.0745,0.5932748098,2.1576666216,0.2695,0,0.2695,1.8050000000000002,0.5932748098,1.9,2.065,0.5901523108,2.1476742653,0.2695,0,0.2695,1.7955,0.5901523108,1.8900000000000001
2019-06-30 10:00:00,2.2295,0.6619697878,2.3256986585,0.2155,0,0.2155,2.014,0.6619697878,2.12,2.22,0.6588472888,2.3157028631,0.2155,0,0.2155,2.0045,0.6588472888,2.11
2019-06-30 10:30:00,2.2325,0.6494797918,2.3250548918,0.2565,0,0.2565,1.976,0.6494797918,2.08,2.2135,0.6432347938,2.3050668645,0.2565,0,0.2565,1.957,0.6432347938,2.06
2019-06-30 11:00:00,2.158,0.5745398159,2.233172631,0.41000000000000003,0,0.41000000000000003,1.748,0.5745398159,1.8399999999999999,2.158,0.5745398159,2.233172631,0.41000000000000003,0,0.41000000000000003,1.748,0.5745398159,1.8399999999999999
2019-06-30 11:30:00,2.3405,0.6650922868,2.433164195,0.317,0,0.317,2.0235,0.6650922868,2.13,2.331,0.6619697878,2.4231725073,0.317,0,0.317,2.014,0.6619697878,2.12
2019-06-30 12:00:00,2.254,0.6151323028,2.3364297015,0.3825,0,0.3825,1.8715000000000002,0.6151323028,1.97,2.2445,0.6120098038,2.3264428319,0.3825,0,0.3825,1.862,0.6120098038,1.96
2019-06-30 12:30:00,2.427,0.6650922868,2.5164810252,0.4035,0,0.4035,2.0235,0.6650922868,2.13,2.2275,0.5995198078,2.3067683564,0.4035,0,0.4035,1.824,0.5995198078,1.92
2019-06-30 13:00:00,2.5869999999999997,0.6807047818,2.6750566349,0.516,0,0.516,2.071,0.6807047818,2.18,2.34,0.5995198078,2.4155794336,0.516,0,0.516,1.824,0.5995198078,1.92
2019-06-30 13:30:00,2.578,0.7088072728,2.6736663498,0.42150000000000004,0,0.42150000000000004,2.1565,0.7088072728,2.27,2.35,0.6338672968,2.4339859798,0.42150000000000004,0,0.42150000000000004,1.9285,0.6338672968,2.03
2019-06-30 14:00:00,2.5655,0.7181747698000001,2.664125607,0.3805,0,0.3805,2.185,0.7181747698000001,2.3,2.3185000000000002,0.6369897958,2.4044122463,0.3805,0,0.3805,1.9380000000000002,0.6369897958,2.04
2019-06-30 14:30:00,2.3235,0.5995198078,2.3995991853,0.4995,0,0.4995,1.824,0.5995198078,1.92,2.086,0.5214573329000001,2.1501892359,0.4995,0,0.4995,1.5865,0.5214573329000001,1.67
2019-06-30 15:00:00,2.466,0.6650922868,2.554115062,0.4425,0,0.4425,2.0235,0.6650922868,2.13,2.219,0.5839073129,2.294538897,0.4425,0,0.4425,1.7765,0.5839073129,1.87
2019-06-30 15:30:00,2.407,0.6588472888,2.4955417748,0.4025,0,0.4025,2.0045,0.6588472888,2.11,2.1695,0.5807848139,2.2458943096,0.4025,0,0.4025,1.767,0.5807848139,1.8599999999999999
2019-06-30 16:00:00,2.349,0.6026423068,2.425072937,0.5155000000000001,0,0.5155000000000001,1.8335,0.6026423068,1.9300000000000002,2.0735,0.5120898359,2.1357992064,0.5155000000000001,0,0.5155000000000001,1.558,0.5120898359,1.6400000000000001
2019-06-30 16:30:00,2.4785,0.6401122948,2.5598253847,0.531,0,0.531,1.9475,0.6401122948,2.05,2.2125,0.5526823229,2.2804854746,0.531,0,0.531,1.6815,0.5526823229,1.77
2019-06-30 17:00:00,2.2955,0.5214573329000001,2.3539834324,0.709,0,0.709,1.5865,0.5214573329000001,1.67,2.0105,0.4277823629,2.0555067502,0.709,0,0.709,1.3014999999999999,0.4277823629,1.37
2019-06-30 17:30:00,2.395,0.5932748098,2.4673872821,0.59,0,0.59,1.8050000000000002,0.5932748098,1.9,2.1955,0.5277023309000001,2.2580279006,0.59,0,0.59,1.6055000000000001,0.5277023309000001,1.69
2019-06-30 18:00:00,2.246,0.5308248299,2.3078758632,0.631,0,0.631,1.615,0.5308248299,1.7000000000000002,2.056,0.4683748499,2.1086751765,0.631,0,0.631,1.425,0.4683748499,1.5
2019-06-30 18:30:00,2.339,0.6432347938,2.4258342895,0.382,0,0.382,1.957,0.6432347938,2.06,2.1775,0.5901523108,2.2560554071,0.382,0,0.382,1.7955,0.5901523108,1.8900000000000001
2019-06-30 19:00:00,2.48,0.6994397758,2.5767452338,0.352,0,0.352,2.128,0.6994397758,2.24,2.2805,0.6338672968,2.366953316,0.352,0,0.352,1.9285,0.6338672968,2.03
2019-06-30 19:30:00,2.4425,0.7306647658000001,2.5494464595,0.2195,0,0.2195,2.223,0.7306647658000001,2.34,2.2525,0.6682147858,2.3495248988,0.2195,0,0.2195,2.033,0.6682147858,2.14
2019-06-30 20:00:00,2.374,0.7212972688,2.4811581469,0.17950000000000002,0,0.17950000000000002,2.1945,0.7212972688,2.31,2.184,0.6588472888,2.2812136572,0.17950000000000002,0,0.17950000000000002,2.0045,0.6588472888,2.11
2019-06-30 20:30:00,2.3064999999999998,0.6900722788,2.4075178089,0.20700000000000002,0,0.20700000000000002,2.0995,0.6900722788,2.21,2.1355,0.6338672968,2.2275879332,0.20700000000000002,0,0.20700000000000002,1.9285,0.6338672968,2.03
2019-06-30 21:00:00,2.1995,0.6900722788,2.3052114870000002,0.1,0,0.1,2.0995,0.6900722788,2.21,2.0475,0.6401122948,2.1452272607,0.1,0,0.1,1.9475,0.6401122948,2.05
2019-06-30 21:30:00,2.202,0.7025622748,2.3113627474,0.0645,0,0.0645,2.1375,0.7025622748,2.25,2.0785,0.6619697878,2.1813679768,0.0645,0,0.0645,2.014,0.6619697878,2.12
2019-06-30 22:00:00,2.1390000000000002,0.6619697878,2.239090217,0.125,0,0.125,2.014,0.6619697878,2.12,1.987,0.6120098038,2.0791163989,0.125,0,0.125,1.862,0.6120098038,1.96
2019-06-30 22:30:00,2.293,0.7369097638000001,2.4085026469,0.051000000000000004,0,0.051000000000000004,2.242,0.7369097638000001,2.36,2.1315,0.6838272808,2.2385066451,0.051000000000000004,0,0.051000000000000004,2.0805,0.6838272808,2.19
2019-06-30 23:00:00,2.2405,0.7337872648,2.3576013234,0.008,0,0.008,2.2325,0.7337872648,2.35,2.098,0.6869497798,2.2076014133,0.008,0,0.008,2.09,0.6869497798,2.2
2019-06-30 23:30:00,1.9365,0.6244997998,2.0347069199,0.036500000000000005,0,0.036500000000000005,1.9,0.6244997998,2.0,1.9365,0.6244997998,2.0347069199,0.036500000000000005,0,0.036500000000000005,1.9,0.6244997998,2.0
2019-07-01 00:00:00,1.6605,0.5058448379,1.7358396382999999,0.12150000000000001,0,0.12150000000000001,1.5390000000000001,0.5058448379,1.62,1.6605,0.5058448379,1.7358396382999999,0.12150000000000001,0,0.12150000000000001,1.5390000000000001,0.5058448379,1.62
2019-07-01 00:30:00,1.4715,0.4496398559,1.5386644371,0.10350000000000001,0,0.10350000000000001,1.3679999999999999,0.4496398559,1.44,1.462,0.4465173569,1.5286666576,0.10350000000000001,0,0.10350000000000001,1.3585,0.4465173569,1.43
2019-07-01 01:00:00,1.6535000000000002,0.5370698279,1.7385356626,0.0195,0,0.0195,1.634,0.5370698279,1.72,1.568,0.5089673369000001,1.6485362447,0.0195,0,0.0195,1.5485,0.5089673369000001,1.63
2019-07-01 01:30:00,1.588,0.4683748499,1.6556325075,0.163,0,0.163,1.425,0.4683748499,1.5,1.4835,0.4340273609,1.5456881962,0.163,0,0.163,1.3205,0.4340273609,1.3900000000000001
2019-07-01 02:00:00,1.4015,0.4402723589,1.4690275695000001,0.062,0,0.062,1.3395000000000001,0.4402723589,1.4100000000000001,1.373,0.4309048619,1.439030229,0.062,0,0.062,1.311,0.4309048619,1.38
2019-07-01 02:30:00,1.419,0.4277823629,1.4820791983000001,0.11750000000000001,0,0.11750000000000001,1.3014999999999999,0.4277823629,1.37,1.4095,0.4246598639,1.4720822837,0.11750000000000001,0,0.11750000000000001,1.292,0.4246598639,1.3599999999999999
2019-07-01 03:00:00,1.4935,0.4683748499,1.5652211505,0.0685,0,0.0685,1.425,0.4683748499,1.5,1.484,0.4652523509,1.5552220902,0.0685,0,0.0685,1.4155,0.4652523509,1.49
2019-07-01 03:30:00,1.643,0.4995998399,1.7172795346,0.123,0,0.123,1.52,0.4995998399,1.6,1.6335000000000002,0.4964773409,1.7072820505,0.123,0,0.123,1.5105,0.4964773409,1.5899999999999999
2019-07-01 04:00:00,1.745,0.5558048219,1.8313776234999999,0.054,0,0.054,1.691,0.5558048219,1.78,1.7355,0.5526823229,1.8213780497,0.054,0,0.054,1.6815,0.5526823229,1.77
2019-07-01 04:30:00,1.7065000000000001,0.5526823229,1.793766986,0.025,0,0.025,1.6815,0.5526823229,1.77,1.697,0.5495598239,1.7837670812000002,0.025,0,0.025,1.6720000000000002,0.5495598239,1.76
2019-07-01 05:00:00,1.7225000000000001,0.5152123349000001,1.7979015546000001,0.155,0,0.155,1.5675,0.5152123349000001,1.65,1.713,0.5120898359,1.7879051987999999,0.155,0,0.155,1.558,0.5120898359,1.6400000000000001
2019-07-01 05:30:00,1.675,0.4496398559,1.7343013002,0.307,0,0.307,1.3679999999999999,0.4496398559,1.44,1.675,0.4496398559,1.7343013002,0.307,0,0.307,1.3679999999999999,0.4496398559,1.44
2019-07-01 06:00:00,1.8185,0.5495598239,1.8997258355,0.14650000000000002,0,0.14650000000000002,1.6720000000000002,0.5495598239,1.76,1.8090000000000002,0.5464373249,1.8897287504,0.14650000000000002,0,0.14650000000000002,1.6625,0.5464373249,1.75
2019-07-01 06:30:00,2.2465,0.6900722788,2.3500982958,0.147,0,0.147,2.0995,0.6900722788,2.21,2.0755,0.6338672968,2.1701354796,0.147,0,0.147,1.9285,0.6338672968,2.03
2019-07-01 07:00:00,2.2855,0.6994397758,2.3901310111000003,0.1575,0,0.1575,2.128,0.6994397758,2.24,2.2,0.6713372848,2.3001508103,0.1575,0,0.1575,2.0425,0.6713372848,2.15
2019-07-01 07:30:00,2.4245,0.7618897558000001,2.5413925809,0.10650000000000001,0,0.10650000000000001,2.318,0.7618897558000001,2.44,2.415,0.7587672568,2.5313934404,0.10650000000000001,0,0.10650000000000001,2.3085,0.7587672568,2.43
2019-07-01 08:00:00,2.5975,0.8087272408,2.7204863536,0.137,0,0.137,2.4605,0.8087272408,2.59,2.5785,0.8024822428,2.7004888446,0.137,0,0.137,2.4415,0.8024822428,2.5700000000000003
2019-07-01 08:30:00,2.632,0.7556447578000001,2.7383248529,0.333,0,0.333,2.299,0.7556447578000001,2.42,2.6225,0.7525222588,2.7283320912,0.333,0,0.333,2.2895,0.7525222588,2.41
2019-07-01 09:00:00,2.6385,0.7525222588,2.7437149998,0.34900000000000003,0,0.34900000000000003,2.2895,0.7525222588,2.41,2.629,0.7493997598000001,2.7337229194,0.34900000000000003,0,0.34900000000000003,2.2800000000000002,0.7493997598000001,2.4
2019-07-01 09:30:00,2.851,0.8180947378000001,2.9660546185000003,0.362,0,0.362,2.489,0.8180947378000001,2.62,2.794,0.7993597438000001,2.9060991036,0.362,0,0.362,2.432,0.7993597438000001,2.56
2019-07-01 10:00:00,2.711,0.7306647658000001,2.8077378795,0.488,0,0.488,2.223,0.7306647658000001,2.34,2.692,0.7244197678000001,2.7877675656000003,0.488,0,0.488,2.204,0.7244197678000001,2.32
2019-07-01 10:30:00,2.484,0.6369897958,2.5643736077,0.546,0,0.546,1.9380000000000002,0.6369897958,2.04,2.4745,0.6338672968,2.554395819,0.546,0,0.546,1.9285,0.6338672968,2.03
2019-07-01 11:00:00,2.2785,0.5558048219,2.3453104805000002,0.5875,0,0.5875,1.691,0.5558048219,1.78,2.269,0.5526823229,2.3353412492,0.5875,0,0.5875,1.6815,0.5526823229,1.77
2019-07-01 11:30:00,2.228,0.5027223389000001,2.2840126423,0.6985,0,0.6985,1.5295,0.5027223389000001,1.6099999999999999,2.2185,0.4995998399,2.2740585415,0.6985,0,0.6985,1.52,0.4995998399,1.6
2019-07-01 12:00:00,2.3115,0.4652523509,2.3578575021,0.896,0,0.896,1.4155,0.4652523509,1.49,2.302,0.4621298519,2.3479284487,0.896,0,0.896,1.4060000000000001,0.4621298519,1.48
2019-07-01 12:30:00,2.6870000000000003,0.6588472888,2.7665951547,0.6825,0,0.6825,2.0045,0.6588472888,2.11,2.6775,0.6557247898,2.7566249745,0.6825,0,0.6825,1.995,0.6557247898,2.1
2019-07-01 13:00:00,2.6135,0.6276222988,2.6878043084,0.704,0,0.704,1.9095,0.6276222988,2.01,2.604,0.6244997998,2.6778379339000002,0.704,0,0.704,1.9,0.6244997998,2.0
2019-07-01 13:30:00,2.4895,0.6057648058,2.5621399747,0.6465000000000001,0,0.6465000000000001,1.843,0.6057648058,1.94,2.48,0.6026423068,2.5521711835,0.6465000000000001,0,0.6465000000000001,1.8335,0.6026423068,1.9300000000000002
2019-07-01 14:00:00,2.4965,0.5776623149,2.5624609265,0.739,0,0.739,1.7575,0.5776623149,1.85,2.487,0.5745398159,2.552501714,0.739,0,0.739,1.748,0.5745398159,1.8399999999999999
2019-07-01 14:30:00,2.446,0.5277023309000001,2.5022761139,0.8405,0,0.8405,1.6055000000000001,0.5277023309000001,1.69,2.446,0.5277023309000001,2.5022761139,0.8405,0,0.8405,1.6055000000000001,0.5277023309000001,1.69
2019-07-01 15:00:00,2.5015,0.5214573329000001,2.5552729794999998,0.915,0,0.915,1.5865,0.5214573329000001,1.67,2.492,0.5183348339,2.5453359307,0.915,0,0.915,1.577,0.5183348339,1.6600000000000001
2019-07-01 15:30:00,2.6145,0.6057648058,2.6837587913,0.7715000000000001,0,0.7715000000000001,1.843,0.6057648058,1.94,2.605,0.6026423068,2.67379931,0.7715000000000001,0,0.7715000000000001,1.8335,0.6026423068,1.9300000000000002
2019-07-01 16:00:00,2.5055,0.5932748098,2.5747825636,0.7005,0,0.7005,1.8050000000000002,0.5932748098,1.9,2.5055,0.5932748098,2.5747825636,0.7005,0,0.7005,1.8050000000000002,0.5932748098,1.9
2019-07-01 16:30:00,2.652,0.6369897958,2.7274273593,0.714,0,0.714,1.9380000000000002,0.6369897958,2.04,2.6425,0.6338672968,2.7174609473,0.714,0,0.714,1.9285,0.6338672968,2.03
2019-07-01 17:00:00,2.9130000000000003,0.7556447578000001,3.0094132318,0.614,0,0.614,2.299,0.7556447578000001,2.42,2.9035,0.7525222588,2.9994336132,0.614,0,0.614,2.2895,0.7525222588,2.41
2019-07-01 17:30:00,2.7365,0.7400322628,2.8347980528,0.485,0,0.485,2.2515,0.7400322628,2.37,2.727,0.7369097638000001,2.8248123832000003,0.485,0,0.485,2.242,0.7369097638000001,2.36
2019-07-01 18:00:00,2.739,0.7431547618000001,2.838027484,0.47800000000000004,0,0.47800000000000004,2.261,0.7431547618000001,2.38,2.7295,0.7400322628,2.8280413717,0.47800000000000004,0,0.47800000000000004,2.2515,0.7400322628,2.37
2019-07-01 18:30:00,2.88,0.8618097238,3.0061796354,0.258,0,0.258,2.622,0.8618097238,2.76,2.8609999999999998,0.8555647258,2.9861868662,0.258,0,0.258,2.6029999999999998,0.8555647258,2.74
2019-07-01 19:00:00,2.696,0.8118497398000001,2.8155844864,0.226,0,0.226,2.47,0.8118497398000001,2.6,2.6865,0.8087272408,2.805587639,0.226,0,0.226,2.4605,0.8087272408,2.59
2019-07-01 19:30:00,2.616,0.7837472488,2.7308818631,0.2315,0,0.2315,2.3845,0.7837472488,2.51,2.6065,0.7806247498000001,2.7208853798,0.2315,0,0.2315,2.375,0.7806247498000001,2.5
2019-07-01 20:00:00,2.6145,0.8024822428,2.7348835441,0.17300000000000001,0,0.17300000000000001,2.4415,0.8024822428,2.5700000000000003,2.605,0.7993597438000001,2.7248855022000003,0.17300000000000001,0,0.17300000000000001,2.432,0.7993597438000001,2.56
2019-07-01 20:30:00,2.5925000000000002,0.8243397358000001,2.7204029573,0.0845,0,0.0845,2.508,0.8243397358000001,2.64,2.5735,0.8180947378000001,2.700403905,0.0845,0,0.0845,2.489,0.8180947378000001,2.62
2019-07-01 21:00:00,2.591,0.8337072328,2.7218281999,0.0545,0,0.0545,2.5365,0.8337072328,2.67,2.572,0.8274622348,2.7018285937,0.0545,0,0.0545,2.5175,0.8274622348,2.65
2019-07-01 21:30:00,2.362,0.7212972688,2.4696788759,0.1675,0,0.1675,2.1945,0.7212972688,2.31,2.3525,0.7181747698000001,2.4596811277,0.1675,0,0.1675,2.185,0.7181747698000001,2.3
2019-07-01 22:00:00,2.3705,0.7650122548,2.4908861877,0.043000000000000003,0,0.043000000000000003,2.3275,0.7650122548,2.45,2.3609999999999998,0.7618897558000001,2.4808863336,0.043000000000000003,0,0.043000000000000003,2.318,0.7618897558000001,2.44
2019-07-01 22:30:00,2.2445,0.7025622748,2.3518873272,0.107,0,0.107,2.1375,0.7025622748,2.25,2.235,0.6994397758,2.3418883406,0.107,0,0.107,2.128,0.6994397758,2.24
2019-07-01 23:00:00,2.14,0.6619697878,2.2400455353,0.126,0,0.126,2.014,0.6619697878,2.12,2.14,0.6619697878,2.2400455353,0.126,0,0.126,2.014,0.6619697878,2.12
2019-07-01 23:30:00,1.956,0.6244997998,2.053274458,0.056,0,0.056,1.9,0.6244997998,2.0,1.9465,0.6213773008,2.0432748224,0.056,0,0.056,1.8905,0.6213773008,1.99
2019-07-02 00:00:00,1.8625,0.5745398159,1.9491029347,0.1145,0,0.1145,1.748,0.5745398159,1.8399999999999999,1.8625,0.5745398159,1.9491029347,0.1145,0,0.1145,1.748,0.5745398159,1.8399999999999999
2019-07-02 00:30:00,1.9505,0.6182548018,2.0461400856,0.0695,0,0.0695,1.881,0.6182548018,1.98,1.941,0.6151323028,2.0361406508,0.0695,0,0.0695,1.8715000000000002,0.6151323028,1.97
2019-07-02 01:00:00,1.9875,0.6432347938,2.0889967089,0.030500000000000003,0,0.030500000000000003,1.957,0.6432347938,2.06,1.978,0.6401122948,2.0789968134,0.030500000000000003,0,0.030500000000000003,1.9475,0.6401122948,2.05
2019-07-02 01:30:00,1.9025,0.6244997998,2.0023751522,0.0025,0,0.0025,1.9,0.6244997998,2.0,1.893,0.6213773008,1.9923751529,0.0025,0,0.0025,1.8905,0.6213773008,1.99
2019-07-02 02:00:00,1.7610000000000001,0.5776623149,1.8533253222,0.0035,0,0.0035,1.7575,0.5776623149,1.85,1.7515,0.5745398159,1.843325324,0.0035,0,0.0035,1.748,0.5745398159,1.8399999999999999
2019-07-02 02:30:00,1.948,0.6401122948,2.0504750059,0.0005,0,0.0005,1.9475,0.6401122948,2.05,1.7770000000000001,0.5839073129,1.8704750065,0.0005,0,0.0005,1.7765,0.5839073129,1.87
2019-07-02 03:00:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2019-07-02 03:30:00,1.6695,0.5214573329000001,1.7490420235,0.083,0,0.083,1.5865,0.5214573329000001,1.67,1.6600000000000001,0.5183348339,1.7390431277,0.083,0,0.083,1.577,0.5183348339,1.6600000000000001
2019-07-02 04:00:00,1.5645,0.4683748499,1.6331060131,0.1395,0,0.1395,1.425,0.4683748499,1.5,1.5550000000000002,0.4652523509,1.6231095927,0.1395,0,0.1395,1.4155,0.4652523509,1.49
2019-07-02 04:30:00,1.6565,0.5245798319,1.7375776961,0.060500000000000005,0,0.060500000000000005,1.596,0.5245798319,1.6800000000000002,1.6565,0.5245798319,1.7375776961,0.060500000000000005,0,0.060500000000000005,1.596,0.5245798319,1.6800000000000002
2019-07-02 05:00:00,1.623,0.5183348339,1.7037605465999999,0.046,0,0.046,1.577,0.5183348339,1.6600000000000001,1.6135000000000002,0.5152123349000001,1.693760904,0.046,0,0.046,1.5675,0.5152123349000001,1.65
2019-07-02 05:30:00,1.6715,0.5370698279,1.7556640481999999,0.0375,0,0.0375,1.634,0.5370698279,1.72,1.662,0.5339473289000001,1.7456642718,0.0375,0,0.0375,1.6245,0.5339473289000001,1.71
2019-07-02 06:00:00,1.7925,0.5714173169,1.8813755606,0.054,0,0.054,1.7385000000000002,0.5714173169,1.83,1.783,0.5682948179,1.8713759643999999,0.054,0,0.054,1.729,0.5682948179,1.82
2019-07-02 06:30:00,1.9609999999999999,0.6088873048,2.0533545115,0.1085,0,0.1085,1.8525,0.6088873048,1.9500000000000002,1.9135,0.5932748098,2.0033614876,0.1085,0,0.1085,1.8050000000000002,0.5932748098,1.9
2019-07-02 07:00:00,2.3195,0.7462772608,2.4365980382,0.049,0,0.049,2.2705,0.7462772608,2.39,2.31,0.7431547618000001,2.4265982362000003,0.049,0,0.049,2.261,0.7431547618000001,2.38
2019-07-02 07:30:00,2.531,0.7775022508,2.6477293574000003,0.1655,0,0.1655,2.3655,0.7775022508,2.49,2.5215,0.7743797518000001,2.6377312695,0.1655,0,0.1655,2.356,0.7743797518000001,2.48
2019-07-02 08:00:00,2.797,0.8337072328,2.9186087011,0.2605,0,0.2605,2.5365,0.8337072328,2.67,2.5975,0.7681347538000001,2.7086965962000003,0.2605,0,0.2605,2.337,0.7681347538000001,2.46
2019-07-02 08:30:00,2.5525,0.6588472888,2.6361593275,0.548,0,0.548,2.0045,0.6588472888,2.11,2.543,0.6557247898,2.6261804965,0.548,0,0.548,1.995,0.6557247898,2.1
2019-07-02 09:00:00,2.7984999999999998,0.7462772608,2.8962962556000003,0.528,0,0.528,2.2705,0.7462772608,2.39,2.7795,0.7400322628,2.8763289103,0.528,0,0.528,2.2515,0.7400322628,2.37
2019-07-02 09:30:00,2.6875,0.6526022908,2.7656004773,0.7020000000000001,0,0.7020000000000001,1.9855,0.6526022908,2.09,2.678,0.6494797918,2.7556320509,0.7020000000000001,0,0.7020000000000001,1.976,0.6494797918,2.08
2019-07-02 10:00:00,2.6870000000000003,0.6401122948,2.7621934672,0.7395,0,0.7395,1.9475,0.6401122948,2.05,2.6775,0.6369897958,2.752228597,0.7395,0,0.7395,1.9380000000000002,0.6369897958,2.04
2019-07-02 10:30:00,2.5145,0.6713372848,2.6025764157999998,0.47200000000000003,0,0.47200000000000003,2.0425,0.6713372848,2.15,2.505,0.6682147858,2.5925925249,0.47200000000000003,0,0.47200000000000003,2.033,0.6682147858,2.14
2019-07-02 11:00:00,2.3745,0.6900722788,2.4727413937,0.275,0,0.275,2.0995,0.6900722788,2.21,2.365,0.6869497798,2.4627474495,0.275,0,0.275,2.09,0.6869497798,2.2
2019-07-02 11:30:00,2.4835000000000003,0.6807047818,2.5750982991,0.41250000000000003,0,0.41250000000000003,2.071,0.6807047818,2.18,2.474,0.6775822828,2.5651108651,0.41250000000000003,0,0.41250000000000003,2.0615,0.6775822828,2.17
2019-07-02 12:00:00,2.54,0.5682948179,2.6027983018,0.811,0,0.811,1.729,0.5682948179,1.82,2.5305,0.5651723189,2.5928459268,0.811,0,0.811,1.7195,0.5651723189,1.81
2019-07-02 12:30:00,2.558,0.6650922868,2.6430497063000002,0.5345,0,0.5345,2.0235,0.6650922868,2.13,2.539,0.6588472888,2.6230899241,0.5345,0,0.5345,2.0045,0.6588472888,2.11
2019-07-02 13:00:00,2.5455,0.5807848139,2.6109157875999998,0.7785000000000001,0,0.7785000000000001,1.767,0.5807848139,1.8599999999999999,2.536,0.5776623149,2.6009593903,0.7785000000000001,0,0.7785000000000001,1.7575,0.5776623149,1.85
2019-07-02 13:30:00,2.3915,0.5308248299,2.4497035025000002,0.7765000000000001,0,0.7765000000000001,1.615,0.5308248299,1.7000000000000002,2.382,0.5277023309000001,2.4397528051,0.7765000000000001,0,0.7765000000000001,1.6055000000000001,0.5277023309000001,1.69
2019-07-02 14:00:00,2.415,0.5308248299,2.4726503999,0.8,0,0.8,1.615,0.5308248299,1.7000000000000002,2.4055,0.5277023309000001,2.4627017684,0.8,0,0.8,1.6055000000000001,0.5277023309000001,1.69
2019-07-02 14:30:00,2.382,0.4746198479,2.428824407,0.9380000000000001,0,0.9380000000000001,1.444,0.4746198479,1.52,2.382,0.4746198479,2.428824407,0.9380000000000001,0,0.9380000000000001,1.444,0.4746198479,1.52
2019-07-02 15:00:00,2.658,0.6057648058,2.7261538841,0.8150000000000001,0,0.8150000000000001,1.843,0.6057648058,1.94,2.6485000000000003,0.6026423068,2.71619771,0.8150000000000001,0,0.8150000000000001,1.8335,0.6026423068,1.9300000000000002
