Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-02 15:30:00,2.781,0.6994397758,2.8676082367999998,0.653,0,0.653,2.128,0.6994397758,2.24,2.7715,0.6963172768,2.8576336364,0.653,0,0.653,2.1185,0.6963172768,2.23
2019-07-02 16:00:00,2.5955,0.5464373249,2.6523977831,0.933,0,0.933,1.6625,0.5464373249,1.75,2.586,0.5433148259,2.6424585143,0.933,0,0.933,1.653,0.5433148259,1.74
2019-07-02 16:30:00,2.7635,0.6401122948,2.8366663533,0.8160000000000001,0,0.8160000000000001,1.9475,0.6401122948,2.05,2.754,0.6369897958,2.826706918,0.8160000000000001,0,0.8160000000000001,1.9380000000000002,0.6369897958,2.04
2019-07-02 17:00:00,2.7640000000000002,0.6557247898,2.8407166349,0.769,0,0.769,1.995,0.6557247898,2.1,2.7545,0.6526022908,2.8307525501,0.769,0,0.769,1.9855,0.6526022908,2.09
2019-07-02 17:30:00,2.715,0.6682147858,2.7960214591,0.682,0,0.682,2.033,0.6682147858,2.14,2.7055,0.6650922868,2.7860506097,0.682,0,0.682,2.0235,0.6650922868,2.13
2019-07-02 18:00:00,2.844,0.7150522708,2.932513555,0.6685,0,0.6685,2.1755,0.7150522708,2.29,2.8345000000000002,0.7119297718,2.9225390074,0.6685,0,0.6685,2.166,0.7119297718,2.2800000000000002
2019-07-02 18:30:00,2.6695,0.7025622748,2.7604028691,0.532,0,0.532,2.1375,0.7025622748,2.25,2.66,0.6994397758,2.7504210586999998,0.532,0,0.532,2.128,0.6994397758,2.24
2019-07-02 19:00:00,2.665,0.7400322628,2.7658403334,0.41350000000000003,0,0.41350000000000003,2.2515,0.7400322628,2.37,2.646,0.7337872648,2.7458622963,0.41350000000000003,0,0.41350000000000003,2.2325,0.7337872648,2.35
2019-07-02 19:30:00,2.6095,0.7650122548,2.7193260194,0.28200000000000003,0,0.28200000000000003,2.3275,0.7650122548,2.45,2.6,0.7618897558000001,2.7093312828,0.28200000000000003,0,0.28200000000000003,2.318,0.7618897558000001,2.44
2019-07-02 20:00:00,2.6485000000000003,0.8024822428,2.7674049216,0.20700000000000002,0,0.20700000000000002,2.4415,0.8024822428,2.5700000000000003,2.6295,0.7962372448,2.7474104171000002,0.20700000000000002,0,0.20700000000000002,2.4225,0.7962372448,2.55
2019-07-02 20:30:00,2.5625,0.7618897558000001,2.6733653417000003,0.24450000000000002,0,0.24450000000000002,2.318,0.7618897558000001,2.44,2.553,0.7587672568,2.6633694355,0.24450000000000002,0,0.24450000000000002,2.3085,0.7587672568,2.43
2019-07-02 21:00:00,2.582,0.8087272408,2.7056909931,0.12150000000000001,0,0.12150000000000001,2.4605,0.8087272408,2.59,2.5725,0.8056047418000001,2.6956919798,0.12150000000000001,0,0.12150000000000001,2.451,0.8056047418000001,2.58
2019-07-02 21:30:00,2.4635,0.7681347538000001,2.5804773299,0.1265,0,0.1265,2.337,0.7681347538000001,2.46,2.454,0.7650122548,2.570478506,0.1265,0,0.1265,2.3275,0.7650122548,2.45
2019-07-02 22:00:00,2.451,0.7931147458000001,2.576127326,0.038,0,0.038,2.4130000000000003,0.7931147458000001,2.54,2.4415,0.7899922468,2.5661274325,0.038,0,0.038,2.4035,0.7899922468,2.5300000000000002
2019-07-02 22:30:00,2.423,0.7962372448,2.5504750048,0.0005,0,0.0005,2.4225,0.7962372448,2.55,2.404,0.7899922468,2.5304750048,0.0005,0,0.0005,2.4035,0.7899922468,2.5300000000000002
2019-07-02 23:00:00,2.191,0.7056847738,2.3018410022999998,0.044,0,0.044,2.147,0.7056847738,2.26,2.1815,0.7025622748,2.2918411812,0.044,0,0.044,2.1375,0.7025622748,2.25
2019-07-02 23:30:00,1.9555,0.5932748098,2.0435154147,0.1505,0,0.1505,1.8050000000000002,0.5932748098,1.9,1.9460000000000002,0.5901523108,2.0335180722,0.1505,0,0.1505,1.7955,0.5901523108,1.8900000000000001
2019-07-03 00:00:00,1.9395,0.6213773008,2.0366074732,0.049,0,0.049,1.8905,0.6213773008,1.99,1.9300000000000002,0.6182548018,2.0266077568,0.049,0,0.049,1.881,0.6182548018,1.98
2019-07-03 00:30:00,2.064,0.6713372848,2.1704353826,0.021500000000000002,0,0.021500000000000002,2.0425,0.6713372848,2.15,1.9025,0.6182548018,2.0004362649,0.021500000000000002,0,0.021500000000000002,1.881,0.6182548018,1.98
2019-07-03 01:00:00,2.034,0.6151323028,2.1249808823,0.1625,0,0.1625,1.8715000000000002,0.6151323028,1.97,1.749,0.5214573329000001,1.8250804777,0.1625,0,0.1625,1.5865,0.5214573329000001,1.67
2019-07-03 01:30:00,2.0525,0.6744597838,2.1604750056,0.0005,0,0.0005,2.052,0.6744597838,2.16,1.815,0.5963973088,1.9104750064,0.0005,0,0.0005,1.8145,0.5963973088,1.9100000000000001
2019-07-03 02:00:00,1.9140000000000001,0.6088873048,2.0085168035,0.061500000000000006,0,0.061500000000000006,1.8525,0.6088873048,1.9500000000000002,1.6764999999999999,0.5308248299,1.7585298547,0.061500000000000006,0,0.061500000000000006,1.615,0.5308248299,1.7000000000000002
2019-07-03 02:30:00,1.952,0.6338672968,2.0523381179,0.0235,0,0.0235,1.9285,0.6338672968,2.03,1.7429999999999999,0.5651723189,1.8323396929,0.0235,0,0.0235,1.7195,0.5651723189,1.81
2019-07-03 03:00:00,1.8325,0.5464373249,1.91223691,0.17,0,0.17,1.6625,0.5464373249,1.75,1.595,0.4683748499,1.6623477374,0.17,0,0.17,1.425,0.4683748499,1.5
2019-07-03 03:30:00,2.14,0.6900722788,2.2485105626,0.0405,0,0.0405,2.0995,0.6900722788,2.21,1.874,0.6026423068,1.968515621,0.0405,0,0.0405,1.8335,0.6026423068,1.9300000000000002
2019-07-03 04:00:00,1.9395,0.6182548018,2.0356569578,0.0585,0,0.0585,1.881,0.6182548018,1.98,1.6735,0.5308248299,1.7556700288,0.0585,0,0.0585,1.615,0.5308248299,1.7000000000000002
2019-07-03 04:30:00,1.924,0.5870298118,2.0115615825,0.138,0,0.138,1.786,0.5870298118,1.88,1.658,0.4995998399,1.7316362205,0.138,0,0.138,1.52,0.4995998399,1.6
2019-07-03 05:00:00,2.056,0.6744597838,2.1638003605,0.004,0,0.004,2.052,0.6744597838,2.16,1.8090000000000002,0.5932748098,1.9038004097,0.004,0,0.004,1.8050000000000002,0.5932748098,1.9
2019-07-03 05:30:00,1.8645,0.5963973088,1.9575622595,0.05,0,0.05,1.8145,0.5963973088,1.9100000000000001,1.646,0.5245798319,1.7275705485000001,0.05,0,0.05,1.596,0.5245798319,1.6800000000000002
2019-07-03 06:00:00,2.0265,0.6463572928,2.127082509,0.06,0,0.06,1.9665,0.6463572928,2.07,1.7890000000000001,0.5682948179,1.8770934979,0.06,0,0.06,1.729,0.5682948179,1.82
2019-07-03 06:30:00,2.3395,0.7493997598000001,2.4565952556,0.059500000000000004,0,0.059500000000000004,2.2800000000000002,0.7493997598000001,2.4,2.0925,0.6682147858,2.1966035714,0.059500000000000004,0,0.059500000000000004,2.033,0.6682147858,2.14
2019-07-03 07:00:00,2.596,0.8087272408,2.7190542014,0.1355,0,0.1355,2.4605,0.8087272408,2.59,2.33,0.7212972688,2.4390919929,0.1355,0,0.1355,2.1945,0.7212972688,2.31
2019-07-03 07:30:00,2.6135,0.7775022508,2.7266998368,0.248,0,0.248,2.3655,0.7775022508,2.49,2.5375,0.7525222588,2.6467330806,0.248,0,0.248,2.2895,0.7525222588,2.41
2019-07-03 08:00:00,2.7555,0.7962372448,2.868235346,0.333,0,0.333,2.4225,0.7962372448,2.55,2.5465,0.7275422668,2.6483919649,0.333,0,0.333,2.2135,0.7275422668,2.33
2019-07-03 08:30:00,3.1165,0.9180147058,3.248895697,0.3235,0,0.3235,2.793,0.9180147058,2.94,2.803,0.8149722388,2.919073269,0.3235,0,0.3235,2.4795,0.8149722388,2.61
2019-07-03 09:00:00,2.9825,0.8180947378000001,3.0926663658,0.49350000000000005,0,0.49350000000000005,2.489,0.8180947378000001,2.62,2.6310000000000002,0.7025622748,2.7231883427,0.49350000000000005,0,0.49350000000000005,2.1375,0.7025622748,2.25
2019-07-03 09:30:00,2.9285,0.7525222588,3.023640521,0.639,0,0.639,2.2895,0.7525222588,2.41,2.5675,0.6338672968,2.6445876805,0.639,0,0.639,1.9285,0.6338672968,2.03
2019-07-03 10:00:00,2.8755,0.6650922868,2.9514145761,0.852,0,0.852,2.0235,0.6650922868,2.13,2.4765,0.5339473289000001,2.5334071919,0.852,0,0.852,1.6245,0.5339473289000001,1.71
2019-07-03 10:30:00,2.855,0.7212972688,2.9447062247,0.6605000000000001,0,0.6605000000000001,2.1945,0.7212972688,2.31,2.4939999999999998,0.6026423068,2.5657774163,0.6605000000000001,0,0.6605000000000001,1.8335,0.6026423068,1.9300000000000002
2019-07-03 11:00:00,2.9235,0.6307447978,2.9907676690000002,1.0045,0,1.0045,1.919,0.6307447978,2.02,2.4485,0.4746198479,2.4940762318000003,1.0045,0,1.0045,1.444,0.4746198479,1.52
2019-07-03 11:30:00,2.96,0.6650922868,3.0338008751,0.9365,0,0.9365,2.0235,0.6650922868,2.13,2.523,0.5214573329000001,2.5763242711,0.9365,0,0.9365,1.5865,0.5214573329000001,1.67
2019-07-03 12:00:00,2.895,0.6963172768,2.9775632235,0.7765000000000001,0,0.7765000000000001,2.1185,0.6963172768,2.23,2.4675000000000002,0.5558048219,2.5293230814000003,0.7765000000000001,0,0.7765000000000001,1.691,0.5558048219,1.78
2019-07-03 12:30:00,2.8615,0.6463572928,2.9335916553,0.895,0,0.895,1.9665,0.6463572928,2.07,2.415,0.4995998399,2.466135641,0.895,0,0.895,1.52,0.4995998399,1.6
2019-07-03 13:00:00,2.951,0.7369097638000001,3.0416174973,0.709,0,0.709,2.242,0.7369097638000001,2.36,2.552,0.6057648058,2.6229096439,0.709,0,0.709,1.843,0.6057648058,1.94
2019-07-03 13:30:00,2.94,0.7618897558000001,3.0371163955,0.622,0,0.622,2.318,0.7618897558000001,2.44,2.5695,0.6401122948,2.6480320995,0.622,0,0.622,1.9475,0.6401122948,2.05
2019-07-03 14:00:00,2.668,0.5776623149,2.7298200948,0.9105000000000001,0,0.9105000000000001,1.7575,0.5776623149,1.85,2.6585,0.5745398159,2.7198746754,0.9105000000000001,0,0.9105000000000001,1.748,0.5745398159,1.8399999999999999
2019-07-03 14:30:00,2.6175,0.6401122948,2.6946335558000003,0.67,0,0.67,1.9475,0.6401122948,2.05,2.608,0.6369897958,2.6846638523,0.67,0,0.67,1.9380000000000002,0.6369897958,2.04
2019-07-03 15:00:00,2.6175,0.6619697878,2.699909304,0.6035,0,0.6035,2.014,0.6619697878,2.12,2.608,0.6588472888,2.6899337816999997,0.6035,0,0.6035,2.0045,0.6588472888,2.11
2019-07-03 15:30:00,2.4465,0.5807848139,2.5144926427,0.6795,0,0.6795,1.767,0.5807848139,1.8599999999999999,2.437,0.5776623149,2.5045284486,0.6795,0,0.6795,1.7575,0.5776623149,1.85
2019-07-03 16:00:00,2.493,0.5589273209,2.5548872284,0.7925000000000001,0,0.7925000000000001,1.7005,0.5589273209,1.79,2.4835000000000003,0.5558048219,2.5449344294,0.7925000000000001,0,0.7925000000000001,1.691,0.5558048219,1.78
2019-07-03 16:30:00,2.3890000000000002,0.5308248299,2.4472629609,0.774,0,0.774,1.615,0.5308248299,1.7000000000000002,2.3890000000000002,0.5308248299,2.4472629609,0.774,0,0.774,1.615,0.5308248299,1.7000000000000002
2019-07-03 17:00:00,2.5385,0.5963973088,2.6076180702,0.724,0,0.724,1.8145,0.5963973088,1.9100000000000001,2.529,0.5932748098,2.5976558664000002,0.724,0,0.724,1.8050000000000002,0.5932748098,1.9
2019-07-03 17:30:00,2.768,0.7181747698000001,2.8596501534,0.583,0,0.583,2.185,0.7181747698000001,2.3,2.749,0.7119297718,2.8396910043,0.583,0,0.583,2.166,0.7119297718,2.2800000000000002
2019-07-03 18:00:00,2.676,0.6869497798,2.7627660053,0.586,0,0.586,2.09,0.6869497798,2.2,2.6665,0.6838272808,2.7527880412,0.586,0,0.586,2.0805,0.6838272808,2.19
2019-07-03 18:30:00,2.773,0.7587672568,2.8749359558,0.4645,0,0.4645,2.3085,0.7587672568,2.43,2.6115,0.7056847738,2.70516603,0.4645,0,0.4645,2.147,0.7056847738,2.26
2019-07-03 19:00:00,2.7735000000000003,0.8243397358000001,2.8934129069,0.2655,0,0.2655,2.508,0.8243397358000001,2.64,2.7545,0.8180947378000001,2.8734211752,0.2655,0,0.2655,2.489,0.8180947378000001,2.62
2019-07-03 19:30:00,2.7785,0.8243397358000001,2.8982060399,0.2705,0,0.2705,2.508,0.8243397358000001,2.64,2.769,0.8212172368,2.8882103022,0.2705,0,0.2705,2.4985,0.8212172368,2.63
2019-07-03 20:00:00,2.6725,0.8337072328,2.7995221021,0.136,0,0.136,2.5365,0.8337072328,2.67,2.6630000000000003,0.8305847338000001,2.7895232568,0.136,0,0.136,2.527,0.8305847338000001,2.66
2019-07-03 20:30:00,2.5945,0.8274622348,2.7232561393,0.077,0,0.077,2.5175,0.8274622348,2.65,2.5185,0.8024822428,2.6432593516000003,0.077,0,0.077,2.4415,0.8024822428,2.5700000000000003
2019-07-03 21:00:00,2.653,0.8493197278,2.7856333212,0.069,0,0.069,2.584,0.8493197278,2.7199999999999998,2.634,0.8430747298,2.7656339237000003,0.069,0,0.069,2.565,0.8430747298,2.7
2019-07-03 21:30:00,2.547,0.7868697478000001,2.6657781228,0.153,0,0.153,2.394,0.7868697478000001,2.52,2.5375,0.7837472488,2.6557797348000003,0.153,0,0.153,2.3845,0.7837472488,2.51
2019-07-03 22:00:00,2.464,0.7681347538000001,2.5809546683,0.127,0,0.127,2.337,0.7681347538000001,2.46,2.4545,0.7650122548,2.5709558534,0.127,0,0.127,2.3275,0.7650122548,2.45
2019-07-03 22:30:00,2.346,0.7431547618000001,2.4608931306,0.085,0,0.085,2.261,0.7431547618000001,2.38,2.3365,0.7400322628,2.4508937145000003,0.085,0,0.085,2.2515,0.7400322628,2.37
2019-07-03 23:00:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2019-07-03 23:30:00,2.043,0.6182548018,2.1344994729,0.162,0,0.162,1.881,0.6182548018,1.98,2.0335,0.6151323028,2.1245022947,0.162,0,0.162,1.8715000000000002,0.6151323028,1.97
2019-07-04 00:00:00,2.0075,0.6369897958,2.106136807,0.0695,0,0.0695,1.9380000000000002,0.6369897958,2.04,2.0075,0.6369897958,2.106136807,0.0695,0,0.0695,1.9380000000000002,0.6369897958,2.04
2019-07-04 00:30:00,1.862,0.5776623149,1.9495480887,0.10450000000000001,0,0.10450000000000001,1.7575,0.5776623149,1.85,1.8525,0.5745398159,1.9395494967,0.10450000000000001,0,0.10450000000000001,1.748,0.5745398159,1.8399999999999999
2019-07-04 01:00:00,1.8835000000000002,0.6182548018,1.9823751537,0.0025,0,0.0025,1.881,0.6182548018,1.98,1.874,0.6151323028,1.9723751545,0.0025,0,0.0025,1.8715000000000002,0.6151323028,1.97
2019-07-04 01:30:00,1.7985,0.5870298118,1.8918790263,0.0125,0,0.0125,1.786,0.5870298118,1.88,1.7890000000000001,0.5839073129,1.8818790477,0.0125,0,0.0125,1.7765,0.5839073129,1.87
2019-07-04 02:00:00,1.857,0.5995198078,1.951377206,0.033,0,0.033,1.824,0.5995198078,1.92,1.819,0.5870298118,1.9113777753,0.033,0,0.033,1.786,0.5870298118,1.88
2019-07-04 02:30:00,1.8545,0.5963973088,1.9480400407,0.04,0,0.04,1.8145,0.5963973088,1.9100000000000001,1.845,0.5932748098,1.9380402473,0.04,0,0.04,1.8050000000000002,0.5932748098,1.9
2019-07-04 03:00:00,1.703,0.5589273209,1.7923751700000001,0.0025,0,0.0025,1.7005,0.5589273209,1.79,1.6935,0.5558048219,1.7823751709,0.0025,0,0.0025,1.691,0.5558048219,1.78
2019-07-04 03:30:00,1.6695,0.5308248299,1.7518576569,0.0545,0,0.0545,1.615,0.5308248299,1.7000000000000002,1.6695,0.5308248299,1.7518576569,0.0545,0,0.0545,1.615,0.5308248299,1.7000000000000002
2019-07-04 04:00:00,1.6705,0.4964773409,1.7427162707,0.16,0,0.16,1.5105,0.4964773409,1.5899999999999999,1.661,0.4933548419,1.7327204045,0.16,0,0.16,1.501,0.4933548419,1.58
2019-07-04 04:30:00,1.7825000000000002,0.5620498199,1.8690121054,0.07250000000000001,0,0.07250000000000001,1.71,0.5620498199,1.8,1.7730000000000001,0.5589273209,1.8590128429,0.07250000000000001,0,0.07250000000000001,1.7005,0.5589273209,1.79
2019-07-04 05:00:00,1.8685,0.6120098038,1.9661760476,0.006500000000000001,0,0.006500000000000001,1.862,0.6120098038,1.96,1.8495,0.6057648058,1.9461760583,0.006500000000000001,0,0.006500000000000001,1.843,0.6057648058,1.94
2019-07-04 05:30:00,1.7745000000000002,0.5308248299,1.8521947117000002,0.1595,0,0.1595,1.615,0.5308248299,1.7000000000000002,1.7745000000000002,0.5308248299,1.8521947117000002,0.1595,0,0.1595,1.615,0.5308248299,1.7000000000000002
2019-07-04 06:00:00,1.7445,0.5589273209,1.8318515224,0.044,0,0.044,1.7005,0.5589273209,1.79,1.7349999999999999,0.5558048219,1.8218518052000001,0.044,0,0.044,1.691,0.5558048219,1.78
2019-07-04 06:30:00,2.1865,0.6869497798,2.2918730877,0.0965,0,0.0965,2.09,0.6869497798,2.2,2.006,0.6276222988,2.1018909938,0.0965,0,0.0965,1.9095,0.6276222988,2.01
2019-07-04 07:00:00,2.441,0.7462772608,2.5525302643,0.1705,0,0.1705,2.2705,0.7462772608,2.39,2.2035,0.6682147858,2.302590552,0.1705,0,0.1705,2.033,0.6682147858,2.14
2019-07-04 07:30:00,2.612,0.7556447578000001,2.7191070225000002,0.313,0,0.313,2.299,0.7556447578000001,2.42,2.498,0.7181747698000001,2.5991881425,0.313,0,0.313,2.185,0.7181747698000001,2.3
2019-07-04 08:00:00,3.0115,0.9211372048,3.1492262542000002,0.209,0,0.209,2.8025,0.9211372048,2.95,3.002,0.9180147058,3.1392284084,0.209,0,0.209,2.793,0.9180147058,2.94
2019-07-04 08:30:00,2.9125,0.8493197278,3.0338095276,0.3285,0,0.3285,2.584,0.8493197278,2.7199999999999998,2.8935,0.8430747298,3.0138210382,0.3285,0,0.3285,2.565,0.8430747298,2.7
2019-07-04 09:00:00,2.6455,0.7212972688,2.7420685622,0.451,0,0.451,2.1945,0.7212972688,2.31,2.636,0.7181747698000001,2.732081807,0.451,0,0.451,2.185,0.7181747698000001,2.3
2019-07-04 09:30:00,2.7045,0.6994397758,2.7934810273,0.5765,0,0.5765,2.128,0.6994397758,2.24,2.6855,0.6931947778,2.7735228952,0.5765,0,0.5765,2.109,0.6931947778,2.22
2019-07-04 10:00:00,2.787,0.7181747698000001,2.8780451699,0.602,0,0.602,2.185,0.7181747698000001,2.3,2.7775,0.7150522708,2.8680665962000003,0.602,0,0.602,2.1755,0.7150522708,2.29
2019-07-04 10:30:00,2.49,0.5620498199,2.5526456863,0.78,0,0.78,1.71,0.5620498199,1.8,2.4805,0.5589273209,2.5426914874,0.78,0,0.78,1.7005,0.5589273209,1.79
2019-07-04 11:00:00,2.7065,0.6338672968,2.7797355989,0.778,0,0.778,1.9285,0.6338672968,2.03,2.7065,0.6338672968,2.7797355989,0.778,0,0.778,1.9285,0.6338672968,2.03
2019-07-04 11:30:00,2.74,0.6088873048,2.8068387467,0.8875000000000001,0,0.8875000000000001,1.8525,0.6088873048,1.9500000000000002,2.7305,0.6057648058,2.7968877793,0.8875000000000001,0,0.8875000000000001,1.843,0.6057648058,1.94
2019-07-04 12:00:00,2.7355,0.6276222988,2.806576206,0.8260000000000001,0,0.8260000000000001,1.9095,0.6276222988,2.01,2.726,0.6244997998,2.7966186726,0.8260000000000001,0,0.8260000000000001,1.9,0.6244997998,2.0
2019-07-04 12:30:00,2.7030000000000003,0.5464373249,2.7576806831000003,1.0405,0,1.0405,1.6625,0.5464373249,1.75,2.5225,0.4871098439,2.569101448,1.0405,0,1.0405,1.482,0.4871098439,1.56
2019-07-04 13:00:00,2.8625,0.6619697878,2.9380453111,0.8485,0,0.8485,2.014,0.6619697878,2.12,2.4825,0.5370698279,2.5399311506,0.8485,0,0.8485,1.634,0.5370698279,1.72
2019-07-04 13:30:00,2.922,0.6807047818,3.0002404904,0.851,0,0.851,2.071,0.6807047818,2.18,2.523,0.5495598239,2.5821589804,0.851,0,0.851,1.6720000000000002,0.5495598239,1.76
2019-07-04 14:00:00,2.775,0.5464373249,2.8282890146,1.1125,0,1.1125,1.6625,0.5464373249,1.75,2.243,0.37157738090000003,2.2735696053,1.1125,0,1.1125,1.1305,0.37157738090000003,1.19
2019-07-04 14:30:00,2.7365,0.6057648058,2.8027456627,0.8935000000000001,0,0.8935000000000001,1.843,0.6057648058,1.94,2.2615,0.4496398559,2.3057663043,0.8935000000000001,0,0.8935000000000001,1.3679999999999999,0.4496398559,1.44
2019-07-04 15:00:00,2.7185,0.5682948179,2.7772650666,0.9895,0,0.9895,1.729,0.5682948179,1.82,2.253,0.41529236690000004,2.2909554229999998,0.9895,0,0.9895,1.2635,0.41529236690000004,1.33
2019-07-04 15:30:00,2.886,0.6775822828,2.9644752908000003,0.8245,0,0.8245,2.0615,0.6775822828,2.17,2.43,0.5277023309000001,2.4866382427,0.8245,0,0.8245,1.6055000000000001,0.5277023309000001,1.69
2019-07-04 16:00:00,2.9375,0.6463572928,3.007770603,0.971,0,0.971,1.9665,0.6463572928,2.07,2.453,0.4871098439,2.5008968391,0.971,0,0.971,1.482,0.4871098439,1.56
2019-07-04 16:30:00,2.8375,0.6650922868,2.9144045704,0.8140000000000001,0,0.8140000000000001,2.0235,0.6650922868,2.13,2.448,0.5370698279,2.5062218577,0.8140000000000001,0,0.8140000000000001,1.634,0.5370698279,1.72
2019-07-04 17:00:00,2.8525,0.7056847738,2.9384940446,0.7055,0,0.7055,2.147,0.7056847738,2.26,2.748,0.6713372848,2.8288156090000003,0.7055,0,0.7055,2.0425,0.6713372848,2.15
2019-07-04 17:30:00,2.7395,0.7056847738,2.8289311144,0.5925,0,0.5925,2.147,0.7056847738,2.26,2.73,0.7025622748,2.818952598,0.5925,0,0.5925,2.1375,0.7025622748,2.25
2019-07-04 18:00:00,2.549,0.6526022908,2.6312146910000003,0.5635,0,0.5635,1.9855,0.6526022908,2.09,2.5395,0.6494797918,2.6212371601999997,0.5635,0,0.5635,1.976,0.6494797918,2.08
2019-07-04 18:30:00,2.544,0.6838272808,2.6343036556,0.4635,0,0.4635,2.0805,0.6838272808,2.19,2.5345,0.6807047818,2.6243188163999998,0.4635,0,0.4635,2.071,0.6807047818,2.18
2019-07-04 19:00:00,2.6945,0.7962372448,2.809683968,0.272,0,0.272,2.4225,0.7962372448,2.55,2.6755,0.7899922468,2.7896931731,0.272,0,0.272,2.4035,0.7899922468,2.5300000000000002
2019-07-04 19:30:00,2.625,0.7775022508,2.7377243744,0.2595,0,0.2595,2.3655,0.7775022508,2.49,2.6155,0.7743797518000001,2.7277287713,0.2595,0,0.2595,2.356,0.7743797518000001,2.48
2019-07-04 20:00:00,2.705,0.8087272408,2.8233074133000002,0.24450000000000002,0,0.24450000000000002,2.4605,0.8087272408,2.59,2.4675000000000002,0.7306647658000001,2.5734077116,0.24450000000000002,0,0.24450000000000002,2.223,0.7306647658000001,2.34
2019-07-04 20:30:00,2.683,0.8368297318,2.8104755825,0.137,0,0.137,2.5460000000000003,0.8368297318,2.68,2.455,0.7618897558000001,2.5705059813,0.137,0,0.137,2.318,0.7618897558000001,2.44
2019-07-04 21:00:00,2.629,0.8274622348,2.7561449073,0.1115,0,0.1115,2.5175,0.8274622348,2.65,2.4105,0.7556447578000001,2.5261649293,0.1115,0,0.1115,2.299,0.7556447578000001,2.42
2019-07-04 21:30:00,2.5515,0.7837472488,2.6691594182,0.167,0,0.167,2.3845,0.7837472488,2.51,2.3425000000000002,0.7150522708,2.4492051772,0.167,0,0.167,2.1755,0.7150522708,2.29
2019-07-04 22:00:00,2.576,0.8243397358000001,2.7046833456,0.068,0,0.068,2.508,0.8243397358000001,2.64,2.3575,0.7525222588,2.4746910918,0.068,0,0.068,2.2895,0.7525222588,2.41
2019-07-04 22:30:00,2.4505,0.7962372448,2.5766148335,0.028,0,0.028,2.4225,0.7962372448,2.55,2.251,0.7306647658000001,2.3666161497,0.028,0,0.028,2.223,0.7306647658000001,2.34
2019-07-04 23:00:00,2.319,0.7306647658000001,2.4313847906,0.096,0,0.096,2.223,0.7306647658000001,2.34,2.11,0.6619697878,2.2114031745,0.096,0,0.096,2.014,0.6619697878,2.12
2019-07-04 23:30:00,2.2505,0.7056847738,2.3585464274,0.10350000000000001,0,0.10350000000000001,2.147,0.7056847738,2.26,2.013,0.6276222988,2.1085726807,0.10350000000000001,0,0.10350000000000001,1.9095,0.6276222988,2.01
2019-07-05 00:00:00,2.0955,0.6526022908,2.1947687805,0.11,0,0.11,1.9855,0.6526022908,2.09,1.9435,0.6026423068,2.0347899154,0.11,0,0.11,1.8335,0.6026423068,1.9300000000000002
2019-07-05 00:30:00,2.004,0.6494797918,2.1066181429,0.028,0,0.028,1.976,0.6494797918,2.08,1.947,0.6307447978,2.0466186748,0.028,0,0.028,1.919,0.6307447978,2.02
2019-07-05 01:00:00,2.045,0.6557247898,2.1475567513,0.05,0,0.05,1.995,0.6557247898,2.1,1.7885,0.5714173169,1.8775649123,0.05,0,0.05,1.7385000000000002,0.5714173169,1.83
2019-07-05 01:30:00,1.945,0.6338672968,2.0456814879,0.0165,0,0.0165,1.9285,0.6338672968,2.03,1.888,0.6151323028,1.9856816840000002,0.0165,0,0.0165,1.8715000000000002,0.6151323028,1.97
2019-07-05 02:00:00,1.704,0.5183348339,1.7810915192999999,0.127,0,0.127,1.577,0.5183348339,1.6600000000000001,1.704,0.5183348339,1.7810915192999999,0.127,0,0.127,1.577,0.5183348339,1.6600000000000001
2019-07-05 02:30:00,1.7485,0.5370698279,1.829124449,0.1145,0,0.1145,1.634,0.5370698279,1.72,1.7485,0.5370698279,1.829124449,0.1145,0,0.1145,1.634,0.5370698279,1.72
2019-07-05 03:00:00,1.815,0.5870298118,1.9075714928,0.029,0,0.029,1.786,0.5870298118,1.88,1.8054999999999999,0.5839073129,1.897571606,0.029,0,0.029,1.7765,0.5839073129,1.87
2019-07-05 03:30:00,2.056,0.6744597838,2.1638003605,0.004,0,0.004,2.052,0.6744597838,2.16,2.0465,0.6713372848,2.1538003622,0.004,0,0.004,2.0425,0.6713372848,2.15
2019-07-05 04:00:00,1.7890000000000001,0.5339473289000001,1.8669817219,0.1645,0,0.1645,1.6245,0.5339473289000001,1.71,1.7795,0.5308248299,1.8569855277,0.1645,0,0.1645,1.615,0.5308248299,1.7000000000000002
2019-07-05 04:30:00,1.7890000000000001,0.5495598239,1.8715066123000001,0.117,0,0.117,1.6720000000000002,0.5495598239,1.76,1.7795,0.5464373249,1.861508528,0.117,0,0.117,1.6625,0.5464373249,1.75
2019-07-05 05:00:00,1.7225000000000001,0.5214573329000001,1.7997010863,0.136,0,0.136,1.5865,0.5214573329000001,1.67,1.713,0.5183348339,1.7897038860999999,0.136,0,0.136,1.577,0.5183348339,1.6600000000000001
2019-07-05 05:30:00,1.768,0.5589273209,1.8542447924,0.0675,0,0.0675,1.7005,0.5589273209,1.79,1.7585000000000002,0.5558048219,1.8442454419,0.0675,0,0.0675,1.691,0.5558048219,1.78
2019-07-05 06:00:00,2.078,0.6526022908,2.1780665164,0.0925,0,0.0925,1.9855,0.6526022908,2.09,1.869,0.5839073129,1.9580880343,0.0925,0,0.0925,1.7765,0.5839073129,1.87
2019-07-05 06:30:00,2.026,0.5901523108,2.1102027746,0.2305,0,0.2305,1.7955,0.5901523108,1.8900000000000001,1.9785,0.5745398159,2.0602325718,0.2305,0,0.2305,1.748,0.5745398159,1.8399999999999999
2019-07-05 07:00:00,2.331,0.6931947778,2.4318881553000002,0.222,0,0.222,2.109,0.6931947778,2.22,2.3215,0.6900722788,2.4218922354,0.222,0,0.222,2.0995,0.6900722788,2.21
2019-07-05 07:30:00,2.493,0.7244197678000001,2.596118834,0.289,0,0.289,2.204,0.7244197678000001,2.32,2.4835000000000003,0.7212972688,2.5861249002999998,0.289,0,0.289,2.1945,0.7212972688,2.31
2019-07-05 08:00:00,2.6965,0.7993597438000001,2.8124879111,0.2645,0,0.2645,2.432,0.7993597438000001,2.56,2.6870000000000003,0.7962372448,2.8024922391000002,0.2645,0,0.2645,2.4225,0.7962372448,2.55
2019-07-05 08:30:00,2.676,0.7650122548,2.7832031457,0.34850000000000003,0,0.34850000000000003,2.3275,0.7650122548,2.45,2.6665,0.7618897558000001,2.7732108196,0.34850000000000003,0,0.34850000000000003,2.318,0.7618897558000001,2.44
2019-07-05 09:00:00,2.7455,0.7868697478000001,2.8560347074,0.35150000000000003,0,0.35150000000000003,2.394,0.7868697478000001,2.52,2.7359999999999998,0.7837472488,2.8460421202,0.35150000000000003,0,0.35150000000000003,2.3845,0.7837472488,2.51
2019-07-05 09:30:00,2.8095,0.7899922468,2.9184547281,0.406,0,0.406,2.4035,0.7899922468,2.5300000000000002,2.8,0.7868697478000001,2.9084641995,0.406,0,0.406,2.394,0.7868697478000001,2.52
2019-07-05 10:00:00,2.8765,0.8399522308,2.9966267702,0.321,0,0.321,2.5555,0.8399522308,2.69,2.867,0.8368297318,2.9866323845,0.321,0,0.321,2.5460000000000003,0.8368297318,2.68
2019-07-05 10:30:00,2.5155000000000003,0.6151323028,2.589619277,0.644,0,0.644,1.8715000000000002,0.6151323028,1.97,2.5060000000000002,0.6120098038,2.5796495886,0.644,0,0.644,1.862,0.6120098038,1.96
2019-07-05 11:00:00,2.6975,0.7119297718,2.789865633,0.5315,0,0.5315,2.166,0.7119297718,2.2800000000000002,2.688,0.7088072728,2.7798834058,0.5315,0,0.5315,2.1565,0.7088072728,2.27
2019-07-05 11:30:00,2.6925,0.6713372848,2.7749324316,0.65,0,0.65,2.0425,0.6713372848,2.15,2.683,0.6682147858,2.7649593125000003,0.65,0,0.65,2.033,0.6682147858,2.14
2019-07-05 12:00:00,2.723,0.5776623149,2.7835988845,0.9655,0,0.9655,1.7575,0.5776623149,1.85,2.7135,0.5745398159,2.7736579187,0.9655,0,0.9655,1.748,0.5745398159,1.8399999999999999
2019-07-05 12:30:00,2.699,0.5901523108,2.7627668649,0.9035000000000001,0,0.9035000000000001,1.7955,0.5901523108,1.8900000000000001,2.699,0.5901523108,2.7627668649,0.9035000000000001,0,0.9035000000000001,1.7955,0.5901523108,1.8900000000000001
2019-07-05 13:00:00,2.7800000000000002,0.7275422668,2.8736244969999998,0.5665,0,0.5665,2.2135,0.7275422668,2.33,2.761,0.7212972688,2.8536626903,0.5665,0,0.5665,2.1945,0.7212972688,2.31
2019-07-05 13:30:00,2.633,0.6588472888,2.7141792037,0.6285000000000001,0,0.6285000000000001,2.0045,0.6588472888,2.11,2.633,0.6588472888,2.7141792037,0.6285000000000001,0,0.6285000000000001,2.0045,0.6588472888,2.11
2019-07-05 14:00:00,2.4395,0.5839073129,2.5084074629,0.663,0,0.663,1.7765,0.5839073129,1.87,2.4395,0.5839073129,2.5084074629,0.663,0,0.663,1.7765,0.5839073129,1.87
2019-07-05 14:30:00,2.632,0.6650922868,2.7147323533,0.6085,0,0.6085,2.0235,0.6650922868,2.13,2.6225,0.6619697878,2.7047569669,0.6085,0,0.6085,2.014,0.6619697878,2.12
2019-07-05 15:00:00,2.683,0.6494797918,2.7604914418,0.707,0,0.707,1.976,0.6494797918,2.08,2.6734999999999998,0.6463572928,2.7505235865,0.707,0,0.707,1.9665,0.6463572928,2.07
2019-07-05 15:30:00,2.6870000000000003,0.6432347938,2.7629187465,0.73,0,0.73,1.957,0.6432347938,2.06,2.6775,0.6401122948,2.75295296,0.73,0,0.73,1.9475,0.6401122948,2.05
2019-07-05 16:00:00,2.651,0.7088072728,2.7441225829,0.49450000000000005,0,0.49450000000000005,2.1565,0.7088072728,2.27,2.6415,0.7056847738,2.7341384841,0.49450000000000005,0,0.49450000000000005,2.147,0.7056847738,2.26
2019-07-05 16:30:00,2.774,0.7931147458000001,2.8851528556,0.361,0,0.361,2.4130000000000003,0.7931147458000001,2.54,2.755,0.7868697478000001,2.8651682324000003,0.361,0,0.361,2.394,0.7868697478000001,2.52
2019-07-05 17:00:00,2.5535,0.6526022908,2.6355743207,0.5680000000000001,0,0.5680000000000001,1.9855,0.6526022908,2.09,2.544,0.6494797918,2.625597075,0.5680000000000001,0,0.5680000000000001,1.976,0.6494797918,2.08
2019-07-05 17:30:00,2.8315,0.7993597438000001,2.9421706698000003,0.3995,0,0.3995,2.432,0.7993597438000001,2.56,2.822,0.7962372448,2.9321796927,0.3995,0,0.3995,2.4225,0.7962372448,2.55
2019-07-05 18:00:00,2.7475,0.7618897558000001,2.8511808519,0.4295,0,0.4295,2.318,0.7618897558000001,2.44,2.7285,0.7556447578000001,2.8312031453,0.4295,0,0.4295,2.299,0.7556447578000001,2.42
2019-07-05 18:30:00,3.013,0.9242597038,3.1515750031,0.201,0,0.201,2.8120000000000003,0.9242597038,2.96,2.9939999999999998,0.9180147058,3.1315789947,0.201,0,0.201,2.793,0.9180147058,2.94
2019-07-05 19:00:00,2.917,0.9086472088,3.055246103,0.1525,0,0.1525,2.7645,0.9086472088,2.91,2.898,0.9024022108,3.0352485483,0.1525,0,0.1525,2.7455,0.9024022108,2.89
2019-07-05 19:30:00,2.73,0.7899922468,2.8420041784,0.3265,0,0.3265,2.4035,0.7899922468,2.5300000000000002,2.7205,0.7868697478000001,2.8320106373,0.3265,0,0.3265,2.394,0.7868697478000001,2.52
2019-07-05 20:00:00,2.4955,0.7400322628,2.6029152887,0.244,0,0.244,2.2515,0.7400322628,2.37,2.4859999999999998,0.7369097638000001,2.59291959,0.244,0,0.244,2.242,0.7369097638000001,2.36
2019-07-05 20:30:00,2.5585,0.8149722388,2.6851633097,0.079,0,0.079,2.4795,0.8149722388,2.61,2.549,0.8118497398000001,2.6751637333,0.079,0,0.079,2.47,0.8118497398000001,2.6
2019-07-05 21:00:00,2.233,0.6994397758,2.3399797008,0.105,0,0.105,2.128,0.6994397758,2.24,2.2235,0.6963172768,2.3299806866,0.105,0,0.105,2.1185,0.6963172768,2.23
2019-07-05 21:30:00,2.36,0.7743797518000001,2.483800314,0.004,0,0.004,2.356,0.7743797518000001,2.48,2.3505000000000003,0.7712572528,2.4738003153,0.004,0,0.004,2.3465,0.7712572528,2.47
2019-07-05 22:00:00,2.2845,0.7369097638000001,2.4004116833999998,0.0425,0,0.0425,2.242,0.7369097638000001,2.36,2.275,0.7337872648,2.3904118369000003,0.0425,0,0.0425,2.2325,0.7337872648,2.35
2019-07-05 22:30:00,2.1675,0.6432347938,2.2609306159,0.21050000000000002,0,0.21050000000000002,1.957,0.6432347938,2.06,2.158,0.6401122948,2.2509348613,0.21050000000000002,0,0.21050000000000002,1.9475,0.6401122948,2.05
2019-07-05 23:00:00,2.268,0.7431547618000001,2.3866510009,0.007,0,0.007,2.261,0.7431547618000001,2.38,2.1065,0.6900722788,2.2166510776,0.007,0,0.007,2.0995,0.6900722788,2.21
2019-07-05 23:30:00,2.2745,0.7056847738,2.3814577993,0.1275,0,0.1275,2.147,0.7056847738,2.26,2.0655,0.6369897958,2.1614916724,0.1275,0,0.1275,1.9380000000000002,0.6369897958,2.04
2019-07-06 00:00:00,2.0445,0.6650922868,2.1499599996,0.021,0,0.021,2.0235,0.6650922868,2.13,2.0445,0.6650922868,2.1499599996,0.021,0,0.021,2.0235,0.6650922868,2.13
2019-07-06 00:30:00,1.87,0.5839073129,1.9590425595,0.0935,0,0.0935,1.7765,0.5839073129,1.87,1.8605,0.5807848139,1.9490436758,0.0935,0,0.0935,1.767,0.5807848139,1.8599999999999999
2019-07-06 01:00:00,1.7425000000000002,0.5526823229,1.8280492335,0.061,0,0.061,1.6815,0.5526823229,1.77,1.7425000000000002,0.5526823229,1.8280492335,0.061,0,0.061,1.6815,0.5526823229,1.77
2019-07-06 01:30:00,1.7269999999999999,0.5433148259,1.8104474585,0.074,0,0.074,1.653,0.5433148259,1.74,1.7175,0.5401923269000001,1.8004482775000001,0.074,0,0.074,1.6435,0.5401923269000001,1.73
2019-07-06 02:00:00,1.6325,0.4964773409,1.7063252914,0.122,0,0.122,1.5105,0.4964773409,1.5899999999999999,1.623,0.4933548419,1.6963277985,0.122,0,0.122,1.501,0.4933548419,1.58
2019-07-06 02:30:00,1.5685,0.4496398559,1.6316765151000001,0.2005,0,0.2005,1.3679999999999999,0.4496398559,1.44,1.5590000000000002,0.4465173569,1.6216839242,0.2005,0,0.2005,1.3585,0.4465173569,1.43
2019-07-06 03:00:00,1.5710000000000002,0.4590073529,1.6366822386000002,0.17450000000000002,0,0.17450000000000002,1.3965,0.4590073529,1.47,1.5710000000000002,0.4590073529,1.6366822386000002,0.17450000000000002,0,0.17450000000000002,1.3965,0.4590073529,1.47
2019-07-06 03:30:00,1.8245,0.5776623149,1.9137643533,0.067,0,0.067,1.7575,0.5776623149,1.85,1.815,0.5745398159,1.9037649540000001,0.067,0,0.067,1.748,0.5745398159,1.8399999999999999
2019-07-06 04:00:00,1.6565,0.4527623549,1.7172611915,0.279,0,0.279,1.3775,0.4527623549,1.45,1.647,0.4496398559,1.7072741432,0.279,0,0.279,1.3679999999999999,0.4496398559,1.44
2019-07-06 04:30:00,1.4085,0.4527623549,1.479481666,0.031,0,0.031,1.3775,0.4527623549,1.45,1.399,0.4496398559,1.4694818815000001,0.031,0,0.031,1.3679999999999999,0.4496398559,1.44
2019-07-06 05:00:00,1.408,0.4621298519,1.4819001316,0.002,0,0.002,1.4060000000000001,0.4621298519,1.48,1.3985,0.4590073529,1.4719001325,0.002,0,0.002,1.3965,0.4590073529,1.47
2019-07-06 05:30:00,1.6495000000000002,0.4808648459,1.7181621722,0.1865,0,0.1865,1.463,0.4808648459,1.54,1.6400000000000001,0.4777423469,1.7081679513,0.1865,0,0.1865,1.4535,0.4777423469,1.53
2019-07-06 06:00:00,1.5310000000000001,0.4246598639,1.588803638,0.23900000000000002,0,0.23900000000000002,1.292,0.4246598639,1.3599999999999999,1.5310000000000001,0.4246598639,1.588803638,0.23900000000000002,0,0.23900000000000002,1.292,0.4246598639,1.3599999999999999
2019-07-06 06:30:00,1.803,0.5651723189,1.8895048955,0.0835,0,0.0835,1.7195,0.5651723189,1.81,1.803,0.5651723189,1.8895048955,0.0835,0,0.0835,1.7195,0.5651723189,1.81
2019-07-06 07:00:00,1.8860000000000001,0.5901523108,1.9761770543,0.09050000000000001,0,0.09050000000000001,1.7955,0.5901523108,1.8900000000000001,1.8765,0.5870298118,1.966178082,0.09050000000000001,0,0.09050000000000001,1.786,0.5870298118,1.88
2019-07-06 07:30:00,2.017,0.6182548018,2.1096274553,0.136,0,0.136,1.881,0.6182548018,1.98,1.9885000000000002,0.6088873048,2.0796336216,0.136,0,0.136,1.8525,0.6088873048,1.9500000000000002
2019-07-06 08:00:00,2.1345,0.6401122948,2.2284151319,0.187,0,0.187,1.9475,0.6401122948,2.05,2.087,0.6244997998,2.1784326935,0.187,0,0.187,1.9,0.6244997998,2.0
2019-07-06 08:30:00,2.285,0.6807047818,2.3842365654,0.214,0,0.214,2.071,0.6807047818,2.18,2.2755,0.6775822828,2.3742405101,0.214,0,0.214,2.0615,0.6775822828,2.17
2019-07-06 09:00:00,2.411,0.6276222988,2.4913511896,0.5015000000000001,0,0.5015000000000001,1.9095,0.6276222988,2.01,2.278,0.5839073129,2.3516444778,0.5015000000000001,0,0.5015000000000001,1.7765,0.5839073129,1.87
2019-07-06 09:30:00,2.4505,0.6900722788,2.5458102836,0.35100000000000003,0,0.35100000000000003,2.0995,0.6900722788,2.21,2.4125,0.6775822828,2.5058479603,0.35100000000000003,0,0.35100000000000003,2.0615,0.6775822828,2.17
2019-07-06 10:00:00,2.3795,0.5932748098,2.4523448473,0.5745,0,0.5745,1.8050000000000002,0.5932748098,1.9,2.37,0.5901523108,2.4423717469,0.5745,0,0.5745,1.7955,0.5901523108,1.8900000000000001
2019-07-06 10:30:00,2.4515000000000002,0.6213773008,2.5290239224,0.561,0,0.561,1.8905,0.6213773008,1.99,2.442,0.6182548018,2.5190480345,0.561,0,0.561,1.881,0.6182548018,1.98
2019-07-06 11:00:00,2.372,0.5963973088,2.4458278251,0.5575,0,0.5575,1.8145,0.5963973088,1.9100000000000001,2.3625,0.5932748098,2.4358532899,0.5575,0,0.5575,1.8050000000000002,0.5932748098,1.9
2019-07-06 11:30:00,2.2905,0.5152123349000001,2.3477295415,0.723,0,0.723,1.5675,0.5152123349000001,1.65,2.281,0.5120898359,2.3377760800000003,0.723,0,0.723,1.558,0.5120898359,1.6400000000000001
2019-07-06 12:00:00,2.3585000000000003,0.5839073129,2.4297057435,0.582,0,0.582,1.7765,0.5839073129,1.87,2.349,0.5807848139,2.4197338697,0.582,0,0.582,1.767,0.5807848139,1.8599999999999999
2019-07-06 12:30:00,2.247,0.5370698279,2.3102928386,0.613,0,0.613,1.634,0.5370698279,1.72,2.2375,0.5339473289000001,2.300327368,0.613,0,0.613,1.6245,0.5339473289000001,1.71
2019-07-06 13:00:00,2.037,0.4621298519,2.0887635098,0.631,0,0.631,1.4060000000000001,0.4621298519,1.48,2.0275,0.4590073529,2.0788083125,0.631,0,0.631,1.3965,0.4590073529,1.47
2019-07-06 13:30:00,1.9625,0.4777423469,2.0198128626,0.509,0,0.509,1.4535,0.4777423469,1.53,1.953,0.4746198479,2.0098440238,0.509,0,0.509,1.444,0.4746198479,1.52
2019-07-06 14:00:00,2.126,0.4527623549,2.1736765514,0.7485,0,0.7485,1.3775,0.4527623549,1.45,2.1165,0.4496398559,2.163734792,0.7485,0,0.7485,1.3679999999999999,0.4496398559,1.44
2019-07-06 14:30:00,2.1825,0.5620498199,2.2537094422,0.47250000000000003,0,0.47250000000000003,1.71,0.5620498199,1.8,2.173,0.5589273209,2.2437309888,0.47250000000000003,0,0.47250000000000003,1.7005,0.5589273209,1.79
2019-07-06 15:00:00,2.0995,0.5589273209,2.1726251402,0.399,0,0.399,1.7005,0.5589273209,1.79,2.09,0.5558048219,2.1626416717,0.399,0,0.399,1.691,0.5558048219,1.78
2019-07-06 15:30:00,2.199,0.6307447978,2.2876713051,0.28,0,0.28,1.919,0.6307447978,2.02,2.1895,0.6276222988,2.2776786427999998,0.28,0,0.28,1.9095,0.6276222988,2.01
2019-07-06 16:00:00,2.1295,0.5245798319,2.1931607898,0.5335,0,0.5335,1.596,0.5245798319,1.6800000000000002,2.12,0.5214573329000001,2.1831898108,0.5335,0,0.5335,1.5865,0.5214573329000001,1.67
2019-07-06 16:30:00,2.23,0.5620498199,2.2997391156,0.52,0,0.52,1.71,0.5620498199,1.8,2.23,0.5620498199,2.2997391156,0.52,0,0.52,1.71,0.5620498199,1.8
2019-07-06 17:00:00,2.13,0.5339473289000001,2.1959052234,0.5055000000000001,0,0.5055000000000001,1.6245,0.5339473289000001,1.71,2.1205,0.5308248299,2.1859312089,0.5055000000000001,0,0.5055000000000001,1.615,0.5308248299,1.7000000000000002
2019-07-06 17:30:00,1.9645000000000001,0.4246598639,2.0098746851,0.6725,0,0.6725,1.292,0.4246598639,1.3599999999999999,1.9645000000000001,0.4246598639,2.0098746851,0.6725,0,0.6725,1.292,0.4246598639,1.3599999999999999
2019-07-06 18:00:00,2.231,0.6182548018,2.3150809921,0.35000000000000003,0,0.35000000000000003,1.881,0.6182548018,1.98,2.2215,0.6151323028,2.305092189,0.35000000000000003,0,0.35000000000000003,1.8715000000000002,0.6151323028,1.97
2019-07-06 18:30:00,2.278,0.6838272808,2.3784246362,0.1975,0,0.1975,2.0805,0.6838272808,2.19,2.2685,0.6807047818,2.3684280124,0.1975,0,0.1975,2.071,0.6807047818,2.18
2019-07-06 19:00:00,2.1505,0.6494797918,2.2464358994,0.17450000000000002,0,0.17450000000000002,1.976,0.6494797918,2.08,2.141,0.6463572928,2.2364388545000002,0.17450000000000002,0,0.17450000000000002,1.9665,0.6463572928,2.07
2019-07-06 19:30:00,1.9585,0.5745398159,2.0410336229,0.21050000000000002,0,0.21050000000000002,1.748,0.5745398159,1.8399999999999999,1.949,0.5714173169,2.0310388352,0.21050000000000002,0,0.21050000000000002,1.7385000000000002,0.5714173169,1.83
2019-07-06 20:00:00,2.0395,0.6369897958,2.1366600689,0.1015,0,0.1015,1.9380000000000002,0.6369897958,2.04,2.03,0.6338672968,2.1266611742,0.1015,0,0.1015,1.9285,0.6338672968,2.03
2019-07-06 20:30:00,2.0355,0.6401122948,2.133776933,0.088,0,0.088,1.9475,0.6401122948,2.05,1.988,0.6244997998,2.0837811784999998,0.088,0,0.088,1.9,0.6244997998,2.0
2019-07-06 21:00:00,2.0825,0.6463572928,2.1805008599,0.116,0,0.116,1.9665,0.6463572928,2.07,1.959,0.6057648058,2.0505199341,0.116,0,0.116,1.843,0.6057648058,1.94
2019-07-06 21:30:00,1.8130000000000002,0.5620498199,1.8981224934,0.10300000000000001,0,0.10300000000000001,1.71,0.5620498199,1.8,1.7845,0.5526823229,1.8681268694000002,0.10300000000000001,0,0.10300000000000001,1.6815,0.5526823229,1.77
2019-07-06 22:00:00,1.9969999999999999,0.6557247898,2.1019000928000002,0.002,0,0.002,1.995,0.6557247898,2.1,1.9875,0.6526022908,2.0919000932,0.002,0,0.002,1.9855,0.6526022908,2.09
2019-07-06 22:30:00,1.5750000000000002,0.4558848539,1.6396511824000002,0.188,0,0.188,1.387,0.4558848539,1.46,1.5750000000000002,0.4558848539,1.6396511824000002,0.188,0,0.188,1.387,0.4558848539,1.46
2019-07-06 23:00:00,1.54,0.4902323429,1.6161459557,0.0485,0,0.0485,1.4915,0.4902323429,1.57,1.5305,0.4871098439,1.6061463973999999,0.0485,0,0.0485,1.482,0.4871098439,1.56
2019-07-06 23:30:00,1.429,0.40904736890000004,1.4863918561,0.1845,0,0.1845,1.2445,0.40904736890000004,1.31,1.4195,0.40592486990000004,1.4763994209,0.1845,0,0.1845,1.235,0.40592486990000004,1.3
2019-07-07 00:00:00,1.4065,0.4340273609,1.4719449718,0.08600000000000001,0,0.08600000000000001,1.3205,0.4340273609,1.3900000000000001,1.397,0.4309048619,1.4619466475,0.08600000000000001,0,0.08600000000000001,1.311,0.4309048619,1.38
2019-07-07 00:30:00,1.3685,0.40904736890000004,1.428324893,0.124,0,0.124,1.2445,0.40904736890000004,1.31,1.359,0.40592486990000004,1.4183285938,0.124,0,0.124,1.235,0.40592486990000004,1.3
2019-07-07 01:00:00,1.4295,0.4527623549,1.4994879126,0.052000000000000005,0,0.052000000000000005,1.3775,0.4527623549,1.45,1.401,0.4433948579,1.4694897073,0.052000000000000005,0,0.052000000000000005,1.349,0.4433948579,1.42
2019-07-07 01:30:00,1.4595,0.4777423469,1.5357011428,0.006,0,0.006,1.4535,0.4777423469,1.53,1.4405000000000001,0.4714973489,1.5157011579000002,0.006,0,0.006,1.4344999999999999,0.4714973489,1.51
2019-07-07 02:00:00,1.2755,0.40592486990000004,1.3385347399,0.0405,0,0.0405,1.235,0.40592486990000004,1.3,1.266,0.40280237090000004,1.3285351896,0.0405,0,0.0405,1.2255,0.40280237090000004,1.29
2019-07-07 02:30:00,1.2570000000000001,0.36845488190000003,1.3098885449,0.136,0,0.136,1.121,0.36845488190000003,1.18,1.2665,0.37157738090000003,1.3198833282,0.136,0,0.136,1.1305,0.37157738090000003,1.19
2019-07-07 03:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-07-07 03:30:00,1.209,0.37469987990000003,1.2657333842,0.069,0,0.069,1.1400000000000001,0.37469987990000003,1.2,1.1995,0.37157738090000003,1.2557348446,0.069,0,0.069,1.1305,0.37157738090000003,1.19
2019-07-07 04:00:00,1.113,0.2997599039,1.1526599672,0.201,0,0.201,0.912,0.2997599039,0.96,1.1035,0.2966374049,1.1426749319,0.201,0,0.201,0.9025000000000001,0.2966374049,0.9500000000000001
2019-07-07 04:30:00,1.2085,0.39343487390000004,1.2709300728000001,0.0115,0,0.0115,1.197,0.39343487390000004,1.26,1.199,0.39031237490000004,1.2609301131000001,0.0115,0,0.0115,1.1875,0.39031237490000004,1.25
2019-07-07 05:00:00,1.255,0.39967987190000004,1.3171062979000001,0.039,0,0.039,1.216,0.39967987190000004,1.28,1.255,0.39967987190000004,1.3171062979000001,0.039,0,0.039,1.216,0.39967987190000004,1.28
2019-07-07 05:30:00,1.1005,0.3434748899,1.1528552598,0.0555,0,0.0555,1.045,0.3434748899,1.1,1.091,0.3403523909,1.1428563996,0.0555,0,0.0555,1.0355,0.3403523909,1.09
2019-07-07 06:00:00,1.309,0.4277823629,1.3771269912,0.007500000000000001,0,0.007500000000000001,1.3014999999999999,0.4277823629,1.37,1.2995,0.4246598639,1.3671270058,0.007500000000000001,0,0.007500000000000001,1.292,0.4246598639,1.3599999999999999
2019-07-07 06:30:00,1.3325,0.41216986790000004,1.3947903964,0.0785,0,0.0785,1.254,0.41216986790000004,1.32,1.323,0.40904736890000004,1.3847919519,0.0785,0,0.0785,1.2445,0.40904736890000004,1.31
2019-07-07 07:00:00,1.308,0.36845488190000003,1.3589050739,0.187,0,0.187,1.121,0.36845488190000003,1.18,1.308,0.36845488190000003,1.3589050739,0.187,0,0.187,1.121,0.36845488190000003,1.18
2019-07-07 07:30:00,1.4835,0.40904736890000004,1.5388606175000001,0.23900000000000002,0,0.23900000000000002,1.2445,0.40904736890000004,1.31,1.4835,0.40904736890000004,1.5388606175000001,0.23900000000000002,0,0.23900000000000002,1.2445,0.40904736890000004,1.31
2019-07-07 08:00:00,1.609,0.4465173569,1.6698079979,0.2505,0,0.2505,1.3585,0.4465173569,1.43,1.5995,0.4433948579,1.6598190413,0.2505,0,0.2505,1.349,0.4433948579,1.42
2019-07-07 08:30:00,1.6895,0.4433948579,1.7467138432,0.3405,0,0.3405,1.349,0.4433948579,1.42,1.6800000000000002,0.4402723589,1.7367324924,0.3405,0,0.3405,1.3395000000000001,0.4402723589,1.4100000000000001
2019-07-07 09:00:00,1.726,0.41529236690000004,1.775258784,0.4625,0,0.4625,1.2635,0.41529236690000004,1.33,1.726,0.41529236690000004,1.775258784,0.4625,0,0.4625,1.2635,0.41529236690000004,1.33
2019-07-07 09:30:00,1.8715000000000002,0.4496398559,1.9247566729,0.5035000000000001,0,0.5035000000000001,1.3679999999999999,0.4496398559,1.44,1.8715000000000002,0.4496398559,1.9247566729,0.5035000000000001,0,0.5035000000000001,1.3679999999999999,0.4496398559,1.44
2019-07-07 10:00:00,1.815,0.38406737690000003,1.8551907584,0.6465000000000001,0,0.6465000000000001,1.1685,0.38406737690000003,1.23,1.8054999999999999,0.38094487790000003,1.8452504573000001,0.6465000000000001,0,0.6465000000000001,1.159,0.38094487790000003,1.22
2019-07-07 10:30:00,1.9565000000000001,0.4371498599,2.0047424398,0.6265000000000001,0,0.6265000000000001,1.33,0.4371498599,1.4,1.947,0.4340273609,1.9947904025,0.6265000000000001,0,0.6265000000000001,1.3205,0.4340273609,1.3900000000000001
2019-07-07 11:00:00,2.004,0.4277823629,2.0491495187,0.7025,0,0.7025,1.3014999999999999,0.4277823629,1.37,1.8900000000000001,0.39031237490000004,1.9298817969000002,0.7025,0,0.7025,1.1875,0.39031237490000004,1.25
2019-07-07 11:30:00,2.3945,0.6401122948,2.478583063,0.447,0,0.447,1.9475,0.6401122948,2.05,2.1665,0.5651723189,2.2390046896,0.447,0,0.447,1.7195,0.5651723189,1.81
2019-07-07 12:00:00,2.4045,0.5433148259,2.4651189119,0.7515000000000001,0,0.7515000000000001,1.653,0.5433148259,1.74,2.129,0.4527623549,2.1766108403,0.7515000000000001,0,0.7515000000000001,1.3775,0.4527623549,1.45
2019-07-07 12:30:00,2.38,0.5089673369000001,2.4338134173,0.8315,0,0.8315,1.5485,0.5089673369000001,1.63,2.1615,0.4371498599,2.2052623994,0.8315,0,0.8315,1.33,0.4371498599,1.4
2019-07-07 13:00:00,2.274,0.4871098439,2.3255863777,0.792,0,0.792,1.482,0.4871098439,1.56,2.2645,0.4839873449,2.3156433230999998,0.792,0,0.792,1.4725000000000001,0.4839873449,1.55
2019-07-07 13:30:00,2.136,0.41529236690000004,2.1759971852,0.8725,0,0.8725,1.2635,0.41529236690000004,1.33,2.136,0.41529236690000004,2.1759971852,0.8725,0,0.8725,1.2635,0.41529236690000004,1.33
2019-07-07 14:00:00,2.1705,0.4964773409,2.2265578816,0.66,0,0.66,1.5105,0.4964773409,1.5899999999999999,2.161,0.4933548419,2.2166010015,0.66,0,0.66,1.501,0.4933548419,1.58
2019-07-07 14:30:00,2.0585,0.4402723589,2.1050562938,0.719,0,0.719,1.3395000000000001,0.4402723589,1.4100000000000001,2.049,0.4371498599,2.0951136007,0.719,0,0.719,1.33,0.4371498599,1.4
2019-07-07 15:00:00,2.0275,0.40904736890000004,2.068351034,0.783,0,0.783,1.2445,0.40904736890000004,1.31,2.018,0.40592486990000004,2.0584214826,0.783,0,0.783,1.235,0.40592486990000004,1.3
2019-07-07 15:30:00,2.062,0.4340273609,2.1071838434,0.7415,0,0.7415,1.3205,0.4340273609,1.3900000000000001,2.0525,0.4309048619,2.0972446805,0.7415,0,0.7415,1.311,0.4309048619,1.38
2019-07-07 16:00:00,2.1405,0.4184148659,2.1810115199,0.8675,0,0.8675,1.2730000000000001,0.4184148659,1.34,2.1405,0.4184148659,2.1810115199,0.8675,0,0.8675,1.2730000000000001,0.4184148659,1.34
2019-07-07 16:30:00,2.1535,0.4184148659,2.1937714671,0.8805000000000001,0,0.8805000000000001,1.2730000000000001,0.4184148659,1.34,2.144,0.41529236690000004,2.1838506703,0.8805000000000001,0,0.8805000000000001,1.2635,0.41529236690000004,1.33
2019-07-07 17:00:00,2.122,0.5183348339,2.1843889306,0.545,0,0.545,1.577,0.5183348339,1.6600000000000001,2.1125,0.5152123349000001,2.1744194628,0.545,0,0.545,1.5675,0.5152123349000001,1.65
2019-07-07 17:30:00,2.2675,0.5963973088,2.3446206516,0.453,0,0.453,1.8145,0.5963973088,1.9100000000000001,2.258,0.5932748098,2.3346389442,0.453,0,0.453,1.8050000000000002,0.5932748098,1.9
2019-07-07 18:00:00,2.56,0.7212972688,2.6596747452000002,0.3655,0,0.3655,2.1945,0.7212972688,2.31,2.446,0.6838272808,2.5397904933,0.3655,0,0.3655,2.0805,0.6838272808,2.19
2019-07-07 18:30:00,2.4085,0.7212972688,2.5141881393,0.214,0,0.214,2.1945,0.7212972688,2.31,2.38,0.7119297718,2.4841988648,0.214,0,0.214,2.166,0.7119297718,2.2800000000000002
2019-07-07 19:00:00,2.415,0.6619697878,2.5040824667,0.401,0,0.401,2.014,0.6619697878,2.12,2.206,0.5932748098,2.2843841621,0.401,0,0.401,1.8050000000000002,0.5932748098,1.9
2019-07-07 19:30:00,2.1975,0.6307447978,2.2862294832,0.2785,0,0.2785,1.919,0.6307447978,2.02,2.1595,0.6182548018,2.2462589454,0.2785,0,0.2785,1.881,0.6182548018,1.98
2019-07-07 20:00:00,2.1915,0.6401122948,2.2830716152,0.244,0,0.244,1.9475,0.6401122948,2.05,2.1535,0.6276222988,2.2430942914,0.244,0,0.244,1.9095,0.6276222988,2.01
2019-07-07 20:30:00,2.3875,0.7493997598000001,2.5023501454,0.1075,0,0.1075,2.2800000000000002,0.7493997598000001,2.4,2.226,0.6963172768,2.3323665557,0.1075,0,0.1075,2.1185,0.6963172768,2.23
