Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-07 21:00:00,2.235,0.7119297718,2.3456489507000002,0.069,0,0.069,2.166,0.7119297718,2.2800000000000002,2.083,0.6619697878,2.1856561944,0.069,0,0.069,2.014,0.6619697878,2.12
2019-07-07 21:30:00,2.07,0.6619697878,2.1732703467,0.056,0,0.056,2.014,0.6619697878,2.12,2.032,0.6494797918,2.1332716658,0.056,0,0.056,1.976,0.6494797918,2.08
2019-07-07 22:00:00,2.1785,0.7150522708,2.2928501914,0.003,0,0.003,2.1755,0.7150522708,2.29,2.169,0.7119297718,2.2828501922,0.003,0,0.003,2.166,0.7119297718,2.2800000000000002
2019-07-07 22:30:00,2.073,0.6619697878,2.1761279834,0.059000000000000004,0,0.059000000000000004,2.014,0.6619697878,2.12,2.073,0.6619697878,2.1761279834,0.059000000000000004,0,0.059000000000000004,2.014,0.6619697878,2.12
2019-07-07 23:00:00,2.102,0.6682147858,2.2056552314,0.069,0,0.069,2.033,0.6682147858,2.14,1.9785,0.6276222988,2.0756618222,0.069,0,0.069,1.9095,0.6276222988,2.01
2019-07-07 23:30:00,1.758,0.5308248299,1.8363929318,0.14300000000000002,0,0.14300000000000002,1.615,0.5308248299,1.7000000000000002,1.7485,0.5277023309000001,1.8263959045,0.14300000000000002,0,0.14300000000000002,1.6055000000000001,0.5277023309000001,1.69
2019-07-08 00:00:00,1.74,0.5152123349000001,1.8146745576,0.17250000000000001,0,0.17250000000000001,1.5675,0.5152123349000001,1.65,1.7305000000000001,0.5120898359,1.8046789881,0.17250000000000001,0,0.17250000000000001,1.558,0.5120898359,1.6400000000000001
2019-07-08 00:30:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2019-07-08 01:00:00,1.665,0.5183348339,1.7438165041,0.088,0,0.088,1.577,0.5183348339,1.6600000000000001,1.6555,0.5152123349000001,1.7338177528,0.088,0,0.088,1.5675,0.5152123349000001,1.65
2019-07-08 01:30:00,1.5885,0.5027223389000001,1.6661518538,0.059000000000000004,0,0.059000000000000004,1.5295,0.5027223389000001,1.6099999999999999,1.5885,0.5027223389000001,1.6661518538,0.059000000000000004,0,0.059000000000000004,1.5295,0.5027223389000001,1.6099999999999999
2019-07-08 02:00:00,1.6265,0.4652523509,1.6917334305,0.211,0,0.211,1.4155,0.4652523509,1.49,1.6265,0.4652523509,1.6917334305,0.211,0,0.211,1.4155,0.4652523509,1.49
2019-07-08 02:30:00,1.58,0.5058448379,1.6589993972000001,0.041,0,0.041,1.5390000000000001,0.5058448379,1.62,1.5705,0.5027223389000001,1.6489996968,0.041,0,0.041,1.5295,0.5027223389000001,1.6099999999999999
2019-07-08 03:00:00,1.653,0.5277023309000001,1.7351883903,0.0475,0,0.0475,1.6055000000000001,0.5277023309000001,1.69,1.653,0.5277023309000001,1.7351883903,0.0475,0,0.0475,1.6055000000000001,0.5277023309000001,1.69
2019-07-08 03:30:00,1.7570000000000001,0.5464373249,1.8400116168,0.0945,0,0.0945,1.6625,0.5464373249,1.75,1.7475,0.5433148259,1.8300129098,0.0945,0,0.0945,1.653,0.5433148259,1.74
2019-07-08 04:00:00,1.662,0.5339473289000001,1.7456642718,0.0375,0,0.0375,1.6245,0.5339473289000001,1.71,1.6525,0.5308248299,1.7356644981,0.0375,0,0.0375,1.615,0.5308248299,1.7000000000000002
2019-07-08 04:30:00,1.56,0.4371498599,1.6200925899,0.23,0,0.23,1.33,0.4371498599,1.4,1.5505,0.4340273609,1.6101024812,0.23,0,0.23,1.3205,0.4340273609,1.3900000000000001
2019-07-08 05:00:00,1.5765,0.4871098439,1.6500388632,0.0945,0,0.0945,1.482,0.4871098439,1.56,1.5765,0.4871098439,1.6500388632,0.0945,0,0.0945,1.482,0.4871098439,1.56
2019-07-08 05:30:00,1.6835,0.5027223389000001,1.7569581668,0.154,0,0.154,1.5295,0.5027223389000001,1.6099999999999999,1.674,0.4995998399,1.7469619343,0.154,0,0.154,1.52,0.4995998399,1.6
2019-07-08 06:00:00,1.8940000000000001,0.6088873048,1.9894672025000002,0.0415,0,0.0415,1.8525,0.6088873048,1.9500000000000002,1.8845,0.6057648058,1.9794674157,0.0415,0,0.0415,1.843,0.6057648058,1.94
2019-07-08 06:30:00,2.0465,0.6526022908,2.1480344504,0.061,0,0.061,1.9855,0.6526022908,2.09,1.9895,0.6338672968,2.0880368771,0.061,0,0.061,1.9285,0.6338672968,2.03
2019-07-08 07:00:00,2.1885,0.6619697878,2.2864243373,0.17450000000000002,0,0.17450000000000002,2.014,0.6619697878,2.12,2.179,0.6588472888,2.2764271897,0.17450000000000002,0,0.17450000000000002,2.0045,0.6588472888,2.11
2019-07-08 07:30:00,2.458,0.7244197678000001,2.5625276584,0.254,0,0.254,2.204,0.7244197678000001,2.32,2.2395,0.6526022908,2.3326487091,0.254,0,0.254,1.9855,0.6526022908,2.09
2019-07-08 08:00:00,2.543,0.7088072728,2.6399349897,0.3865,0,0.3865,2.1565,0.7088072728,2.27,2.4955,0.6931947778,2.5899882722000003,0.3865,0,0.3865,2.109,0.6931947778,2.22
2019-07-08 08:30:00,2.6390000000000002,0.7306647658000001,2.7382826735,0.41600000000000004,0,0.41600000000000004,2.223,0.7306647658000001,2.34,2.6295,0.7275422668,2.7282939724,0.41600000000000004,0,0.41600000000000004,2.2135,0.7275422668,2.33
2019-07-08 09:00:00,2.8865,0.7993597438000001,2.9951391036,0.4545,0,0.4545,2.432,0.7993597438000001,2.56,2.6109999999999998,0.7088072728,2.7054997228,0.4545,0,0.4545,2.1565,0.7088072728,2.27
2019-07-08 09:30:00,2.8435,0.7775022508,2.9478809338,0.47800000000000004,0,0.47800000000000004,2.3655,0.7775022508,2.49,2.511,0.6682147858,2.5983902709,0.47800000000000004,0,0.47800000000000004,2.033,0.6682147858,2.14
2019-07-08 10:00:00,2.99,0.8212172368,3.1007253587,0.49150000000000005,0,0.49150000000000005,2.4985,0.8212172368,2.63,2.629,0.7025622748,2.7212560978,0.49150000000000005,0,0.49150000000000005,2.1375,0.7025622748,2.25
2019-07-08 10:30:00,2.857,0.6838272808,2.9376978657,0.7765000000000001,0,0.7765000000000001,2.0805,0.6838272808,2.19,2.4295,0.5433148259,2.489510243,0.7765000000000001,0,0.7765000000000001,1.653,0.5433148259,1.74
2019-07-08 11:00:00,2.9699999999999998,0.7119297718,3.0541355569,0.804,0,0.804,2.166,0.7119297718,2.2800000000000002,2.533,0.5682948179,2.5959676422999998,0.804,0,0.804,1.729,0.5682948179,1.82
2019-07-08 11:30:00,2.943,0.7056847738,3.0264236319,0.796,0,0.796,2.147,0.7056847738,2.26,2.5155000000000003,0.5651723189,2.5782086805,0.796,0,0.796,1.7195,0.5651723189,1.81
2019-07-08 12:00:00,2.9815,0.7025622748,3.0631578477,0.844,0,0.844,2.1375,0.7025622748,2.25,2.573,0.5682948179,2.6350119544,0.844,0,0.844,1.729,0.5682948179,1.82
2019-07-08 12:30:00,2.9645,0.6494797918,3.0348120617,0.9885,0,0.9885,1.976,0.6494797918,2.08,2.4705,0.4871098439,2.5180639885,0.9885,0,0.9885,1.482,0.4871098439,1.56
2019-07-08 13:00:00,2.9765,0.6713372848,3.0512695718,0.934,0,0.934,2.0425,0.6713372848,2.15,2.492,0.5120898359,2.5440715399,0.934,0,0.934,1.558,0.5120898359,1.6400000000000001
2019-07-08 13:30:00,2.9050000000000002,0.6619697878,2.9794679055,0.891,0,0.891,2.014,0.6619697878,2.12,2.468,0.5183348339,2.5218435717,0.891,0,0.891,1.577,0.5183348339,1.6600000000000001
2019-07-08 14:00:00,2.8625,0.6619697878,2.9380453111,0.8485,0,0.8485,2.014,0.6619697878,2.12,2.435,0.5214573329000001,2.4902093787,0.8485,0,0.8485,1.5865,0.5214573329000001,1.67
2019-07-08 14:30:00,2.799,0.6307447978,2.8691880385,0.88,0,0.88,1.919,0.6307447978,2.02,2.3335,0.4777423469,2.3819026009,0.88,0,0.88,1.4535,0.4777423469,1.53
2019-07-08 15:00:00,2.755,0.6120098038,2.8221589254,0.893,0,0.893,1.862,0.6120098038,1.96,2.2895,0.4590073529,2.3350584575,0.893,0,0.893,1.3965,0.4590073529,1.47
2019-07-08 15:30:00,2.8705,0.6088873048,2.9343677343000003,1.018,0,1.018,1.8525,0.6088873048,1.9500000000000002,2.3765,0.4465173569,2.4180839522,1.018,0,1.018,1.3585,0.4465173569,1.43
2019-07-08 16:00:00,3.0155,0.6931947778,3.0941491965,0.9065000000000001,0,0.9065000000000001,2.109,0.6931947778,2.22,2.55,0.5401923269000001,2.6065892945,0.9065000000000001,0,0.9065000000000001,1.6435,0.5401923269000001,1.73
2019-07-08 16:30:00,3.069,0.7337872648,3.1555038821,0.8365,0,0.8365,2.2325,0.7337872648,2.35,2.6605,0.5995198078,2.7272118088,0.8365,0,0.8365,1.824,0.5995198078,1.92
2019-07-08 17:00:00,3.219,0.8274622348,3.3236508165,0.7015,0,0.7015,2.5175,0.8274622348,2.65,2.8485,0.7056847738,2.9346112605,0.7015,0,0.7015,2.147,0.7056847738,2.26
2019-07-08 17:30:00,2.563,0.5995198078,2.6321840741,0.739,0,0.739,1.824,0.5995198078,1.92,2.544,0.5932748098,2.6122616638,0.739,0,0.739,1.8050000000000002,0.5932748098,1.9
2019-07-08 18:00:00,2.4995,0.6026423068,2.5711238788,0.666,0,0.666,1.8335,0.6026423068,1.9300000000000002,2.49,0.5995198078,2.5611567699,0.666,0,0.666,1.824,0.5995198078,1.92
2019-07-08 18:30:00,2.5115,0.6807047818,2.6021128434,0.4405,0,0.4405,2.071,0.6807047818,2.18,2.502,0.6775822828,2.5921268777,0.4405,0,0.4405,2.0615,0.6775822828,2.17
2019-07-08 19:00:00,2.8890000000000002,0.8586872248,3.0139118683,0.2765,0,0.2765,2.6125,0.8586872248,2.75,2.87,0.8524422268,2.9939201309000003,0.2765,0,0.2765,2.5935,0.8524422268,2.73
2019-07-08 19:30:00,2.6525,0.7525222588,2.7571808065,0.363,0,0.363,2.2895,0.7525222588,2.41,2.643,0.7493997598000001,2.7471892909,0.363,0,0.363,2.2800000000000002,0.7493997598000001,2.4
2019-07-08 20:00:00,2.8449999999999998,0.8711772208,2.9753948898,0.1945,0,0.1945,2.6505,0.8711772208,2.79,2.8355,0.8680547218,2.9653969802,0.1945,0,0.1945,2.641,0.8680547218,2.7800000000000002
2019-07-08 20:30:00,2.7555,0.8524422268,2.8843435995,0.162,0,0.162,2.5935,0.8524422268,2.73,2.746,0.8493197278,2.8743451428,0.162,0,0.162,2.584,0.8493197278,2.7199999999999998
2019-07-08 21:00:00,2.726,0.8867897158,2.8666133328,0.028,0,0.028,2.698,0.8867897158,2.84,2.707,0.8805447178,2.8466134265000003,0.028,0,0.028,2.6790000000000003,0.8805447178,2.8200000000000003
2019-07-08 21:30:00,2.7925,0.9148922068,2.9385513438,0.009000000000000001,0,0.009000000000000001,2.7835,0.9148922068,2.93,2.7735000000000003,0.9086472088,2.918551353,0.009000000000000001,0,0.009000000000000001,2.7645,0.9086472088,2.91
2019-07-08 22:00:00,2.632,0.8461972288,2.7646833001,0.0575,0,0.0575,2.5745,0.8461972288,2.71,2.575,0.8274622348,2.7046845934,0.0575,0,0.0575,2.5175,0.8274622348,2.65
2019-07-08 22:30:00,2.651,0.8711772208,2.7904750044,0.0005,0,0.0005,2.6505,0.8711772208,2.79,2.6415,0.8680547218,2.7804750044,0.0005,0,0.0005,2.641,0.8680547218,2.7800000000000002
2019-07-08 23:00:00,2.367,0.7712572528,2.4894832295000002,0.0205,0,0.0205,2.3465,0.7712572528,2.47,2.196,0.7150522708,2.3094838709,0.0205,0,0.0205,2.1755,0.7150522708,2.29
2019-07-08 23:30:00,2.013,0.6120098038,2.1039783744,0.151,0,0.151,1.862,0.6120098038,1.96,1.9085,0.5776623149,1.9940075226,0.151,0,0.151,1.7575,0.5776623149,1.85
2019-07-09 00:00:00,1.8639999999999999,0.5995198078,1.9580398362,0.04,0,0.04,1.824,0.5995198078,1.92,1.8639999999999999,0.5995198078,1.9580398362,0.04,0,0.04,1.824,0.5995198078,1.92
2019-07-09 00:30:00,1.8250000000000002,0.5745398159,1.9133010741,0.077,0,0.077,1.748,0.5745398159,1.8399999999999999,1.8155000000000001,0.5714173169,1.9033018678,0.077,0,0.077,1.7385000000000002,0.5714173169,1.83
2019-07-09 01:00:00,1.8005,0.5901523108,1.8947506432,0.005,0,0.005,1.7955,0.5901523108,1.8900000000000001,1.791,0.5870298118,1.8847506466000001,0.005,0,0.005,1.786,0.5870298118,1.88
2019-07-09 01:30:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2019-07-09 02:00:00,1.6640000000000001,0.5245798319,1.7447292053,0.068,0,0.068,1.596,0.5245798319,1.6800000000000002,1.6545,0.5214573329000001,1.7347299502,0.068,0,0.068,1.5865,0.5214573329000001,1.67
2019-07-09 02:30:00,1.6715,0.5433148259,1.757584493,0.018500000000000003,0,0.018500000000000003,1.653,0.5433148259,1.74,1.6715,0.5433148259,1.757584493,0.018500000000000003,0,0.018500000000000003,1.653,0.5433148259,1.74
2019-07-09 03:00:00,1.697,0.5370698279,1.7799587074,0.063,0,0.063,1.634,0.5370698279,1.72,1.5165000000000002,0.4777423469,1.5899716979,0.063,0,0.063,1.4535,0.4777423469,1.53
2019-07-09 03:30:00,1.849,0.5839073129,1.9390071557000002,0.07250000000000001,0,0.07250000000000001,1.7765,0.5839073129,1.87,1.678,0.5277023309000001,1.7590206792,0.07250000000000001,0,0.07250000000000001,1.6055000000000001,0.5277023309000001,1.69
2019-07-09 04:00:00,1.6745,0.5495598239,1.7623751729000001,0.0025,0,0.0025,1.6720000000000002,0.5495598239,1.76,1.665,0.5464373249,1.7523751739,0.0025,0,0.0025,1.6625,0.5464373249,1.75
2019-07-09 04:30:00,1.5394999999999999,0.4590073529,1.6064706657999999,0.14300000000000002,0,0.14300000000000002,1.3965,0.4590073529,1.47,1.5394999999999999,0.4590073529,1.6064706657999999,0.14300000000000002,0,0.14300000000000002,1.3965,0.4590073529,1.47
2019-07-09 05:00:00,1.5615,0.4621298519,1.6284490321,0.1555,0,0.1555,1.4060000000000001,0.4621298519,1.48,1.552,0.4590073529,1.6184535057,0.1555,0,0.1555,1.3965,0.4590073529,1.47
2019-07-09 05:30:00,1.7555,0.5526823229,1.8404450549,0.074,0,0.074,1.6815,0.5526823229,1.77,1.746,0.5495598239,1.8304458473,0.074,0,0.074,1.6720000000000002,0.5495598239,1.76
2019-07-09 06:00:00,1.726,0.5651723189,1.8161761341,0.006500000000000001,0,0.006500000000000001,1.7195,0.5651723189,1.81,1.7165,0.5620498199,1.8061761404,0.006500000000000001,0,0.006500000000000001,1.71,0.5620498199,1.8
2019-07-09 06:30:00,2.0565,0.6713372848,2.1633044169,0.014,0,0.014,2.0425,0.6713372848,2.15,1.99,0.6494797918,2.0933045646,0.014,0,0.014,1.976,0.6494797918,2.08
2019-07-09 07:00:00,2.275,0.7212972688,2.3866073724,0.0805,0,0.0805,2.1945,0.7212972688,2.31,2.1705,0.6869497798,2.2766137683,0.0805,0,0.0805,2.09,0.6869497798,2.2
2019-07-09 07:30:00,2.285,0.6963172768,2.3887408294,0.1665,0,0.1665,2.1185,0.6963172768,2.23,2.2755,0.6931947778,2.3787432081,0.1665,0,0.1665,2.109,0.6931947778,2.22
2019-07-09 08:00:00,2.427,0.6619697878,2.5156575681,0.41300000000000003,0,0.41300000000000003,2.014,0.6619697878,2.12,2.4175,0.6588472888,2.5056707685,0.41300000000000003,0,0.41300000000000003,2.0045,0.6588472888,2.11
2019-07-09 08:30:00,2.604,0.7525222588,2.7105545097,0.3145,0,0.3145,2.2895,0.7525222588,2.41,2.585,0.7462772608,2.6905677375,0.3145,0,0.3145,2.2705,0.7462772608,2.39
2019-07-09 09:00:00,2.701,0.7150522708,2.7940473779,0.5255000000000001,0,0.5255000000000001,2.1755,0.7150522708,2.29,2.6915,0.7119297718,2.7840646993,0.5255000000000001,0,0.5255000000000001,2.166,0.7119297718,2.2800000000000002
2019-07-09 09:30:00,2.867,0.7400322628,2.960968887,0.6155,0,0.6155,2.2515,0.7400322628,2.37,2.8575,0.7369097638000001,2.9509900457000002,0.6155,0,0.6155,2.242,0.7369097638000001,2.36
2019-07-09 10:00:00,2.7945,0.6807047818,2.8762109189,0.7235,0,0.7235,2.071,0.6807047818,2.18,2.7945,0.6807047818,2.8762109189,0.7235,0,0.7235,2.071,0.6807047818,2.18
2019-07-09 10:30:00,2.6189999999999998,0.5901523108,2.6846677169,0.8235,0,0.8235,1.7955,0.5901523108,1.8900000000000001,2.6095,0.5870298118,2.6747138632,0.8235,0,0.8235,1.786,0.5870298118,1.88
2019-07-09 11:00:00,2.6505,0.6213773008,2.7223629442,0.76,0,0.76,1.8905,0.6213773008,1.99,2.641,0.6182548018,2.7124011503,0.76,0,0.76,1.881,0.6182548018,1.98
2019-07-09 11:30:00,2.745,0.6432347938,2.8193573736,0.788,0,0.788,1.957,0.6432347938,2.06,2.7355,0.6401122948,2.8093956646000002,0.788,0,0.788,1.9475,0.6401122948,2.05
2019-07-09 12:00:00,2.657,0.5714173169,2.7177503105,0.9185000000000001,0,0.9185000000000001,1.7385000000000002,0.5714173169,1.83,2.6475,0.5682948179,2.7078063539,0.9185000000000001,0,0.9185000000000001,1.729,0.5682948179,1.82
2019-07-09 12:30:00,2.739,0.5870298118,2.8012006354,0.9530000000000001,0,0.9530000000000001,1.786,0.5870298118,1.88,2.7295,0.5839073129,2.7912574227,0.9530000000000001,0,0.9530000000000001,1.7765,0.5839073129,1.87
2019-07-09 13:00:00,2.7725,0.6401122948,2.8454349404,0.8250000000000001,0,0.8250000000000001,1.9475,0.6401122948,2.05,2.763,0.6369897958,2.8354761505,0.8250000000000001,0,0.8250000000000001,1.9380000000000002,0.6369897958,2.04
2019-07-09 13:30:00,2.661,0.5776623149,2.7229790212,0.9035000000000001,0,0.9035000000000001,1.7575,0.5776623149,1.85,2.6515,0.5745398159,2.7130330352,0.9035000000000001,0,0.9035000000000001,1.748,0.5745398159,1.8399999999999999
2019-07-09 14:00:00,2.3695,0.4808648459,2.417800912,0.9065000000000001,0,0.9065000000000001,1.463,0.4808648459,1.54,2.36,0.4777423469,2.4078699612,0.9065000000000001,0,0.9065000000000001,1.4535,0.4777423469,1.53
2019-07-09 14:30:00,2.2745,0.4184148659,2.3126653995,1.0015,0,1.0015,1.2730000000000001,0.4184148659,1.34,2.2745,0.4184148659,2.3126653995,1.0015,0,1.0015,1.2730000000000001,0.4184148659,1.34
2019-07-09 15:00:00,2.312,0.4277823629,2.351242597,1.0105,0,1.0105,1.3014999999999999,0.4277823629,1.37,2.312,0.4277823629,2.351242597,1.0105,0,1.0105,1.3014999999999999,0.4277823629,1.37
2019-07-09 15:30:00,2.447,0.5277023309000001,2.5032536328,0.8415,0,0.8415,1.6055000000000001,0.5277023309000001,1.69,2.4375,0.5245798319,2.4933090964,0.8415,0,0.8415,1.596,0.5245798319,1.6800000000000002
2019-07-09 16:00:00,2.5125,0.5714173169,2.5766594653,0.774,0,0.774,1.7385000000000002,0.5714173169,1.83,2.503,0.5682948179,2.5667037227,0.774,0,0.774,1.729,0.5682948179,1.82
2019-07-09 16:30:00,2.459,0.5714173169,2.5245195087,0.7205,0,0.7205,1.7385000000000002,0.5714173169,1.83,2.4495,0.5682948179,2.5145594545,0.7205,0,0.7205,1.729,0.5682948179,1.82
2019-07-09 17:00:00,2.6790000000000003,0.6151323028,2.7487140175,0.8075,0,0.8075,1.8715000000000002,0.6151323028,1.97,2.6695,0.6120098038,2.7387563327,0.8075,0,0.8075,1.862,0.6120098038,1.96
2019-07-09 17:30:00,2.817,0.7181747698000001,2.9071057772,0.632,0,0.632,2.185,0.7181747698000001,2.3,2.798,0.7119297718,2.8871522301,0.632,0,0.632,2.166,0.7119297718,2.2800000000000002
2019-07-09 18:00:00,2.778,0.7244197678000001,2.8709002073,0.5740000000000001,0,0.5740000000000001,2.204,0.7244197678000001,2.32,2.7685,0.7212972688,2.8609197822,0.5740000000000001,0,0.5740000000000001,2.1945,0.7212972688,2.31
2019-07-09 18:30:00,2.811,0.7993597438000001,2.9224470911,0.379,0,0.379,2.432,0.7993597438000001,2.56,2.8015,0.7962372448,2.9124553215,0.379,0,0.379,2.4225,0.7962372448,2.55
2019-07-09 19:00:00,2.7585,0.7962372448,2.8711175525,0.336,0,0.336,2.4225,0.7962372448,2.55,2.749,0.7931147458000001,2.8611242546,0.336,0,0.336,2.4130000000000003,0.7931147458000001,2.54
2019-07-09 19:30:00,2.778,0.8461972288,2.9040202737,0.20350000000000001,0,0.20350000000000001,2.5745,0.8461972288,2.71,2.7685,0.8430747298,2.8940226761,0.20350000000000001,0,0.20350000000000001,2.565,0.8430747298,2.7
2019-07-09 20:00:00,2.7095000000000002,0.8056047418000001,2.8267276576,0.2585,0,0.2585,2.451,0.8056047418000001,2.58,2.7,0.8024822428,2.8167317497,0.2585,0,0.2585,2.4415,0.8024822428,2.5700000000000003
2019-07-09 20:30:00,2.699,0.8337072328,2.8248307471,0.1625,0,0.1625,2.5365,0.8337072328,2.67,2.68,0.8274622348,2.8048339969000002,0.1625,0,0.1625,2.5175,0.8274622348,2.65
2019-07-09 21:00:00,2.6285,0.8180947378000001,2.7528696391,0.1395,0,0.1395,2.489,0.8180947378000001,2.62,2.6189999999999998,0.8149722388,2.7428708956000003,0.1395,0,0.1395,2.4795,0.8149722388,2.61
2019-07-09 21:30:00,2.5215,0.7899922468,2.6423569025,0.11800000000000001,0,0.11800000000000001,2.4035,0.7899922468,2.5300000000000002,2.512,0.7868697478000001,2.6323578784,0.11800000000000001,0,0.11800000000000001,2.394,0.7868697478000001,2.52
2019-07-09 22:00:00,2.67,0.8774222188,2.8104750043,0.0005,0,0.0005,2.6695,0.8774222188,2.81,2.6605,0.8742997198,2.8004750044,0.0005,0,0.0005,2.66,0.8742997198,2.8
2019-07-09 22:30:00,2.6695,0.8774222188,2.81,0.0,0,0.0,2.6695,0.8774222188,2.81,2.66,0.8742997198,2.8,0.0,0,0.0,2.66,0.8742997198,2.8
2019-07-09 23:00:00,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2019-07-09 23:30:00,2.1425,0.6557247898,2.2405984134,0.14750000000000002,0,0.14750000000000002,1.995,0.6557247898,2.1,2.019,0.6151323028,2.1106275725,0.14750000000000002,0,0.14750000000000002,1.8715000000000002,0.6151323028,1.97
2019-07-10 00:00:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2019-07-10 00:30:00,2.1,0.6900722788,2.2104750055,0.0005,0,0.0005,2.0995,0.6900722788,2.21,1.9195000000000002,0.6307447978,2.020475006,0.0005,0,0.0005,1.919,0.6307447978,2.02
2019-07-10 01:00:00,2.0955,0.6838272808,2.2042549762,0.015,0,0.015,2.0805,0.6838272808,2.19,1.8865,0.6151323028,1.9842555279,0.015,0,0.015,1.8715000000000002,0.6151323028,1.97
2019-07-10 01:30:00,2.1005,0.6900722788,2.210950022,0.001,0,0.001,2.0995,0.6900722788,2.21,1.8820000000000001,0.6182548018,1.9809500246,0.001,0,0.001,1.881,0.6182548018,1.98
2019-07-10 02:00:00,2.063,0.6775822828,2.1714250505,0.0015,0,0.0015,2.0615,0.6775822828,2.17,1.816,0.5963973088,1.9114250574,0.0015,0,0.0015,1.8145,0.5963973088,1.9100000000000001
2019-07-10 02:30:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2019-07-10 03:00:00,1.9505,0.6338672968,2.0509115047,0.022,0,0.022,1.9285,0.6338672968,2.03,1.6844999999999999,0.5464373249,1.7709133236999999,0.022,0,0.022,1.6625,0.5464373249,1.75
2019-07-10 03:30:00,1.896,0.6120098038,1.9923282862,0.034,0,0.034,1.862,0.6120098038,1.96,1.6585,0.5339473289000001,1.7423323448999999,0.034,0,0.034,1.6245,0.5339473289000001,1.71
2019-07-10 04:00:00,1.899,0.5963973088,1.9904498863,0.0845,0,0.0845,1.8145,0.5963973088,1.9100000000000001,1.6520000000000001,0.5152123349000001,1.7304761628,0.0845,0,0.0845,1.5675,0.5152123349000001,1.65
2019-07-10 04:30:00,1.787,0.5839073129,1.8799778589,0.0105,0,0.0105,1.7765,0.5839073129,1.87,1.7015,0.5558048219,1.7899780027,0.0105,0,0.0105,1.691,0.5558048219,1.78
2019-07-10 05:00:00,1.7045,0.5526823229,1.7918643922,0.023,0,0.023,1.6815,0.5526823229,1.77,1.695,0.5495598239,1.7818644730000002,0.023,0,0.023,1.6720000000000002,0.5495598239,1.76
2019-07-10 05:30:00,1.6745,0.5152123349000001,1.751968607,0.107,0,0.107,1.5675,0.5152123349000001,1.65,1.6745,0.5152123349000001,1.751968607,0.107,0,0.107,1.5675,0.5152123349000001,1.65
2019-07-10 06:00:00,1.7825000000000002,0.5089673369000001,1.8537405428,0.234,0,0.234,1.5485,0.5089673369000001,1.63,1.7730000000000001,0.5058448379,1.8437483559,0.234,0,0.234,1.5390000000000001,0.5058448379,1.62
2019-07-10 06:30:00,1.967,0.6026423068,2.0572473721,0.1335,0,0.1335,1.8335,0.6026423068,1.9300000000000002,1.9385,0.5932748098,2.0272536225,0.1335,0,0.1335,1.8050000000000002,0.5932748098,1.9
2019-07-10 07:00:00,2.2795,0.7150522708,2.3890207199,0.10400000000000001,0,0.10400000000000001,2.1755,0.7150522708,2.29,2.27,0.7119297718,2.3790216477,0.10400000000000001,0,0.10400000000000001,2.166,0.7119297718,2.2800000000000002
2019-07-10 07:30:00,2.6005000000000003,0.8180947378000001,2.7261473273,0.1115,0,0.1115,2.489,0.8180947378000001,2.62,2.5625,0.8056047418000001,2.686150638,0.1115,0,0.1115,2.451,0.8056047418000001,2.58
2019-07-10 08:00:00,2.6470000000000002,0.8056047418000001,2.7668769398,0.196,0,0.196,2.451,0.8056047418000001,2.58,2.628,0.7993597438000001,2.7468818686,0.196,0,0.196,2.432,0.7993597438000001,2.56
2019-07-10 08:30:00,2.735,0.7868697478000001,2.8459425504,0.341,0,0.341,2.394,0.7868697478000001,2.52,2.64,0.7556447578000001,2.7460151128,0.341,0,0.341,2.299,0.7556447578000001,2.42
2019-07-10 09:00:00,2.777,0.7868697478000001,2.8863286369,0.383,0,0.383,2.394,0.7868697478000001,2.52,2.758,0.7806247498000001,2.8663459317,0.383,0,0.383,2.375,0.7806247498000001,2.5
2019-07-10 09:30:00,2.856,0.7337872648,2.9487590186,0.6235,0,0.6235,2.2325,0.7337872648,2.35,2.8465,0.7306647658000001,2.9387809122,0.6235,0,0.6235,2.223,0.7306647658000001,2.34
2019-07-10 10:00:00,2.9775,0.7556447578000001,3.0718895244,0.6785,0,0.6785,2.299,0.7556447578000001,2.42,2.9585,0.7493997598000001,3.0519374584,0.6785,0,0.6785,2.2800000000000002,0.7493997598000001,2.4
2019-07-10 10:30:00,2.738,0.6557247898,2.8154251899,0.743,0,0.743,1.995,0.6557247898,2.1,2.7285,0.6526022908,2.8054593207,0.743,0,0.743,1.9855,0.6526022908,2.09
2019-07-10 11:00:00,3.827,1.0148121747,3.9592641677,0.7395,0,0.7395,3.0875,1.0148121747,3.25,3.637,0.9523621948000001,3.7596226872000003,0.7395,0,0.7395,2.8975,0.9523621948000001,3.05
2019-07-10 11:30:00,3.1265,0.7775022508,3.2217250038,0.761,0,0.761,2.3655,0.7775022508,2.49,2.718,0.6432347938,2.793076261,0.761,0,0.761,1.957,0.6432347938,2.06
2019-07-10 12:00:00,2.9,0.7025622748,2.9838890311,0.7625000000000001,0,0.7625000000000001,2.1375,0.7025622748,2.25,2.463,0.5589273209,2.525622448,0.7625000000000001,0,0.7625000000000001,1.7005,0.5589273209,1.79
2019-07-10 12:30:00,2.9085,0.6900722788,2.9892427135,0.809,0,0.809,2.0995,0.6900722788,2.21,2.462,0.5433148259,2.5212367997,0.809,0,0.809,1.653,0.5433148259,1.74
2019-07-10 13:00:00,2.856,0.6900722788,2.9381857923,0.7565000000000001,0,0.7565000000000001,2.0995,0.6900722788,2.21,2.4285,0.5495598239,2.4899052693,0.7565000000000001,0,0.7565000000000001,1.6720000000000002,0.5495598239,1.76
2019-07-10 13:30:00,3.762,0.37782237890000003,3.780924986,2.6125,0,2.6125,1.1495,0.37782237890000003,1.21,3.021,0.134267457,3.0239822668,2.6125,0,2.6125,0.40850000000000003,0.134267457,0.43
2019-07-10 14:00:00,3.725,0.38094487790000003,3.7444283943,2.566,0,2.566,1.159,0.38094487790000003,1.22,2.946,0.12489996,2.9486464691,2.566,0,2.566,0.38,0.12489996,0.4
2019-07-10 14:30:00,3.616,0.9117697078,3.7291795344,0.842,0,0.842,2.774,0.9117697078,2.92,3.3975,0.8399522308,3.4997894222,0.842,0,0.842,2.5555,0.8399522308,2.69
2019-07-10 15:00:00,2.553,0.5651723189,2.6148095055000002,0.8335,0,0.8335,1.7195,0.5651723189,1.81,2.553,0.5651723189,2.6148095055000002,0.8335,0,0.8335,1.7195,0.5651723189,1.81
2019-07-10 15:30:00,2.573,0.5807848139,2.6377338759,0.806,0,0.806,1.767,0.5807848139,1.8599999999999999,2.5635,0.5776623149,2.6277796711,0.806,0,0.806,1.7575,0.5776623149,1.85
2019-07-10 16:00:00,2.665,0.5995198078,2.7316019110000003,0.841,0,0.841,1.824,0.5995198078,1.92,2.6555,0.5963973088,2.7216483976,0.841,0,0.841,1.8145,0.5963973088,1.9100000000000001
2019-07-10 16:30:00,2.722,0.5995198078,2.7872402121,0.898,0,0.898,1.824,0.5995198078,1.92,2.7125,0.5963973088,2.7772911263,0.898,0,0.898,1.8145,0.5963973088,1.9100000000000001
2019-07-10 17:00:00,2.9314999999999998,0.7400322628,3.0234648997,0.68,0,0.68,2.2515,0.7400322628,2.37,2.884,0.7244197678000001,2.9735904224,0.68,0,0.68,2.204,0.7244197678000001,2.32
2019-07-10 17:30:00,2.626,0.6900722788,2.7151566714,0.5265000000000001,0,0.5265000000000001,2.0995,0.6900722788,2.21,2.531,0.6588472888,2.6153471567,0.5265000000000001,0,0.5265000000000001,2.0045,0.6588472888,2.11
2019-07-10 18:00:00,2.5335,0.7088072728,2.6307850539,0.377,0,0.377,2.1565,0.7088072728,2.27,2.524,0.7056847738,2.6207951084000003,0.377,0,0.377,2.147,0.7056847738,2.26
2019-07-10 18:30:00,2.495,0.7088072728,2.5937295059,0.3385,0,0.3385,2.1565,0.7088072728,2.27,2.457,0.6963172768,2.5537632525,0.3385,0,0.3385,2.1185,0.6963172768,2.23
2019-07-10 19:00:00,2.698,0.8056047418000001,2.8157064833,0.247,0,0.247,2.451,0.8056047418000001,2.58,2.4985,0.7400322628,2.6057916264000003,0.247,0,0.247,2.2515,0.7400322628,2.37
2019-07-10 19:30:00,2.7775,0.8555647258,2.906285817,0.17450000000000002,0,0.17450000000000002,2.6029999999999998,0.8555647258,2.74,2.559,0.7837472488,2.6763297162,0.17450000000000002,0,0.17450000000000002,2.3845,0.7837472488,2.51
2019-07-10 20:00:00,2.88,0.9180147058,3.0227720721,0.08700000000000001,0,0.08700000000000001,2.793,0.9180147058,2.94,2.7185,0.8649322228,2.8527793465,0.08700000000000001,0,0.08700000000000001,2.6315,0.8649322228,2.77
2019-07-10 20:30:00,2.733,0.8680547218,2.8675438968,0.092,0,0.092,2.641,0.8680547218,2.7800000000000002,2.714,0.8618097238,2.8475449075,0.092,0,0.092,2.622,0.8618097238,2.76
2019-07-10 21:00:00,2.62,0.8461972288,2.7532616567,0.0455,0,0.0455,2.5745,0.8461972288,2.71,2.601,0.8399522308,2.7332619249,0.0455,0,0.0455,2.5555,0.8399522308,2.69
2019-07-10 21:30:00,2.5985,0.7962372448,2.7177556917,0.176,0,0.176,2.4225,0.7962372448,2.55,2.589,0.7931147458000001,2.7077577440000002,0.176,0,0.176,2.4130000000000003,0.7931147458000001,2.54
2019-07-10 22:00:00,2.612,0.8180947378000001,2.7371194712999998,0.123,0,0.123,2.489,0.8180947378000001,2.62,2.6025,0.8149722388,2.7271204594,0.123,0,0.123,2.4795,0.8149722388,2.61
2019-07-10 22:30:00,2.485,0.8024822428,2.6113603255999998,0.043500000000000004,0,0.043500000000000004,2.4415,0.8024822428,2.5700000000000003,2.371,0.7650122548,2.4913620271,0.043500000000000004,0,0.043500000000000004,2.3275,0.7650122548,2.45
2019-07-10 23:00:00,2.145,0.6713372848,2.2476028897,0.10250000000000001,0,0.10250000000000001,2.0425,0.6713372848,2.15,2.1355,0.6682147858,2.2376039082,0.10250000000000001,0,0.10250000000000001,2.033,0.6682147858,2.14
2019-07-10 23:30:00,2.0435,0.6151323028,2.1340759124,0.17200000000000001,0,0.17200000000000001,1.8715000000000002,0.6151323028,1.97,2.0435,0.6151323028,2.1340759124,0.17200000000000001,0,0.17200000000000001,1.8715000000000002,0.6151323028,1.97
2019-07-11 00:00:00,2.037,0.6401122948,2.1352078939,0.08950000000000001,0,0.08950000000000001,1.9475,0.6401122948,2.05,2.0275,0.6369897958,2.1252087545,0.08950000000000001,0,0.08950000000000001,1.9380000000000002,0.6369897958,2.04
2019-07-11 00:30:00,1.693,0.4933548419,1.7634194056,0.192,0,0.192,1.501,0.4933548419,1.58,1.674,0.4871098439,1.7434310999,0.192,0,0.192,1.482,0.4871098439,1.56
2019-07-11 01:00:00,1.841,0.5870298118,1.9323263182,0.055,0,0.055,1.786,0.5870298118,1.88,1.689,0.5370698279,1.7723332079,0.055,0,0.055,1.634,0.5370698279,1.72
2019-07-11 01:30:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2019-07-11 02:00:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2019-07-11 02:30:00,1.8255,0.5870298118,1.9175646664000001,0.0395,0,0.0395,1.786,0.5870298118,1.88,1.816,0.5839073129,1.9075648744,0.0395,0,0.0395,1.7765,0.5839073129,1.87
2019-07-11 03:00:00,1.8900000000000001,0.6182548018,1.9885519857,0.009000000000000001,0,0.009000000000000001,1.881,0.6182548018,1.98,1.8805,0.6151323028,1.9785519958000002,0.009000000000000001,0,0.009000000000000001,1.8715000000000002,0.6151323028,1.97
2019-07-11 03:30:00,1.9395,0.5901523108,2.0272986953,0.14400000000000002,0,0.14400000000000002,1.7955,0.5901523108,1.8900000000000001,1.9300000000000002,0.5870298118,2.0173011674,0.14400000000000002,0,0.14400000000000002,1.786,0.5870298118,1.88
2019-07-11 04:00:00,2.0145,0.6557247898,2.11853375,0.0195,0,0.0195,1.995,0.6557247898,2.1,2.005,0.6526022908,2.1085337915,0.0195,0,0.0195,1.9855,0.6526022908,2.09
2019-07-11 04:30:00,1.7895,0.5526823229,1.8729036281,0.108,0,0.108,1.6815,0.5526823229,1.77,1.78,0.5495598239,1.8629052579,0.108,0,0.108,1.6720000000000002,0.5495598239,1.76
2019-07-11 05:00:00,1.7530000000000001,0.5682948179,1.8428152376,0.024,0,0.024,1.729,0.5682948179,1.82,1.7435,0.5651723189,1.8328153208,0.024,0,0.024,1.7195,0.5651723189,1.81
2019-07-11 05:30:00,1.7930000000000001,0.5433148259,1.8735100747,0.14,0,0.14,1.653,0.5433148259,1.74,1.7835,0.5401923269000001,1.8635128119000002,0.14,0,0.14,1.6435,0.5401923269000001,1.73
2019-07-11 06:00:00,2.014,0.6588472888,2.1190270763,0.0095,0,0.0095,2.0045,0.6588472888,2.11,2.0045,0.6557247898,2.1090270861000002,0.0095,0,0.0095,1.995,0.6557247898,2.1
2019-07-11 06:30:00,2.267,0.7400322628,2.3847299113,0.0155,0,0.0155,2.2515,0.7400322628,2.37,2.1055,0.6869497798,2.2147302883,0.0155,0,0.0155,2.09,0.6869497798,2.2
2019-07-11 07:00:00,2.5385,0.8087272408,2.664211328,0.078,0,0.078,2.4605,0.8087272408,2.59,2.32,0.7369097638000001,2.4342218469,0.078,0,0.078,2.242,0.7369097638000001,2.36
2019-07-11 07:30:00,2.6755,0.8243397358000001,2.7996135894,0.1675,0,0.1675,2.508,0.8243397358000001,2.64,2.5425,0.7806247498000001,2.6596393083,0.1675,0,0.1675,2.375,0.7806247498000001,2.5
2019-07-11 08:00:00,2.6185,0.7743797518000001,2.7306054732,0.2625,0,0.2625,2.356,0.7743797518000001,2.48,2.5805,0.7618897558000001,2.690623766,0.2625,0,0.2625,2.318,0.7618897558000001,2.44
2019-07-11 08:30:00,2.7205,0.8305847338000001,2.8444667778,0.1935,0,0.1935,2.527,0.8305847338000001,2.66,2.711,0.8274622348,2.8344690420000003,0.1935,0,0.1935,2.5175,0.8274622348,2.65
2019-07-11 09:00:00,2.6995,0.7587672568,2.8041091277,0.391,0,0.391,2.3085,0.7587672568,2.43,2.69,0.7556447578000001,2.7941186446,0.391,0,0.391,2.299,0.7556447578000001,2.42
2019-07-11 09:30:00,2.8890000000000002,0.8742997198,3.0183970912,0.229,0,0.229,2.66,0.8742997198,2.8,2.87,0.8680547218,2.9984027415,0.229,0,0.229,2.641,0.8680547218,2.7800000000000002
2019-07-11 10:00:00,2.8285,0.8555647258,2.955064001,0.2255,0,0.2255,2.6029999999999998,0.8555647258,2.74,2.61,0.7837472488,2.7251348132,0.2255,0,0.2255,2.3845,0.7837472488,2.51
2019-07-11 10:30:00,2.5175,0.7119297718,2.6162282488,0.35150000000000003,0,0.35150000000000003,2.166,0.7119297718,2.2800000000000002,2.508,0.7088072728,2.6062370863,0.35150000000000003,0,0.35150000000000003,2.1565,0.7088072728,2.27
2019-07-11 11:00:00,2.4575,0.5963973088,2.5288329324000003,0.643,0,0.643,1.8145,0.5963973088,1.9100000000000001,2.4575,0.5963973088,2.5288329324000003,0.643,0,0.643,1.8145,0.5963973088,1.9100000000000001
2019-07-11 11:30:00,2.479,0.6807047818,2.5707586429,0.40800000000000003,0,0.40800000000000003,2.071,0.6807047818,2.18,2.479,0.6807047818,2.5707586429,0.40800000000000003,0,0.40800000000000003,2.071,0.6807047818,2.18
2019-07-11 12:00:00,2.51,0.6557247898,2.5942388094,0.515,0,0.515,1.995,0.6557247898,2.1,2.51,0.6557247898,2.5942388094,0.515,0,0.515,1.995,0.6557247898,2.1
2019-07-11 12:30:00,2.5540000000000003,0.6463572928,2.6345196431,0.5875,0,0.5875,1.9665,0.6463572928,2.07,2.5445,0.6432347938,2.624544008,0.5875,0,0.5875,1.957,0.6432347938,2.06
2019-07-11 13:00:00,2.307,0.4933548419,2.3591625633,0.806,0,0.806,1.501,0.4933548419,1.58,2.307,0.4933548419,2.3591625633,0.806,0,0.806,1.501,0.4933548419,1.58
2019-07-11 13:30:00,2.292,0.4277823629,2.3315792395,0.9905,0,0.9905,1.3014999999999999,0.4277823629,1.37,2.2825,0.4246598639,2.3216679888,0.9905,0,0.9905,1.292,0.4246598639,1.3599999999999999
2019-07-11 14:00:00,2.2045,0.38718987590000004,2.2382440104,1.0265,0,1.0265,1.178,0.38718987590000004,1.24,2.2045,0.38718987590000004,2.2382440104,1.0265,0,1.0265,1.178,0.38718987590000004,1.24
2019-07-11 14:30:00,2.3075,0.4621298519,2.3533211107,0.9015000000000001,0,0.9015000000000001,1.4060000000000001,0.4621298519,1.48,2.3075,0.4621298519,2.3533211107,0.9015000000000001,0,0.9015000000000001,1.4060000000000001,0.4621298519,1.48
2019-07-11 15:00:00,2.394,0.4995998399,2.4455747791,0.874,0,0.874,1.52,0.4995998399,1.6,2.3845,0.4964773409,2.4356374936,0.874,0,0.874,1.5105,0.4964773409,1.5899999999999999
2019-07-11 15:30:00,2.3505000000000003,0.4871098439,2.4004429279,0.8685,0,0.8685,1.482,0.4871098439,1.56,2.341,0.4839873449,2.3905072161,0.8685,0,0.8685,1.4725000000000001,0.4839873449,1.55
2019-07-11 16:00:00,2.3315,0.4527623549,2.3750549467,0.9540000000000001,0,0.9540000000000001,1.3775,0.4527623549,1.45,2.3315,0.4527623549,2.3750549467,0.9540000000000001,0,0.9540000000000001,1.3775,0.4527623549,1.45
2019-07-11 16:30:00,2.4895,0.6213773008,2.5658760687,0.599,0,0.599,1.8905,0.6213773008,1.99,2.48,0.6182548018,2.5559027759,0.599,0,0.599,1.881,0.6182548018,1.98
2019-07-11 17:00:00,2.839,0.7244197678000001,2.9299667234,0.635,0,0.635,2.204,0.7244197678000001,2.32,2.8295,0.7212972688,2.919989726,0.635,0,0.635,2.1945,0.7212972688,2.31
2019-07-11 17:30:00,2.9314999999999998,0.8399522308,3.049460936,0.376,0,0.376,2.5555,0.8399522308,2.69,2.922,0.8368297318,3.0394683746,0.376,0,0.376,2.5460000000000003,0.8368297318,2.68
2019-07-11 18:00:00,2.9130000000000003,0.8461972288,3.0334170089,0.3385,0,0.3385,2.5745,0.8461972288,2.71,2.9035,0.8430747298,3.0234231014,0.3385,0,0.3385,2.565,0.8430747298,2.7
2019-07-11 18:30:00,2.7025,0.7837472488,2.8138525192,0.318,0,0.318,2.3845,0.7837472488,2.51,2.693,0.7806247498000001,2.8038587696,0.318,0,0.318,2.375,0.7806247498000001,2.5
2019-07-11 19:00:00,2.8890000000000002,0.8649322228,3.0156970587,0.2575,0,0.2575,2.6315,0.8649322228,2.77,2.794,0.8337072328,2.915733827,0.2575,0,0.2575,2.5365,0.8337072328,2.67
2019-07-11 19:30:00,2.6895,0.7931147458000001,2.8040045024999998,0.2765,0,0.2765,2.4130000000000003,0.7931147458000001,2.54,2.68,0.7899922468,2.7940092609000002,0.2765,0,0.2765,2.4035,0.7899922468,2.5300000000000002
2019-07-11 20:00:00,2.773,0.8618097238,2.903832812,0.151,0,0.151,2.622,0.8618097238,2.76,2.7635,0.8586872248,2.8938341348,0.151,0,0.151,2.6125,0.8586872248,2.75
2019-07-11 20:30:00,2.86,0.9273822028,3.0065990338,0.0385,0,0.0385,2.8215,0.9273822028,2.9699999999999998,2.8505000000000003,0.9242597038,2.996599114,0.0385,0,0.0385,2.8120000000000003,0.9242597038,2.96
2019-07-11 21:00:00,2.68,0.8274622348,2.8048339969000002,0.1625,0,0.1625,2.5175,0.8274622348,2.65,2.6705,0.8243397358000001,2.7948356392,0.1625,0,0.1625,2.508,0.8243397358000001,2.64
2019-07-11 21:30:00,2.8120000000000003,0.9242597038,2.96,0.0,0,0.0,2.8120000000000003,0.9242597038,2.96,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75
2019-07-11 22:00:00,2.5375,0.7618897558000001,2.64941168,0.2195,0,0.2195,2.318,0.7618897558000001,2.44,2.2905,0.6807047818,2.3895081607,0.2195,0,0.2195,2.071,0.6807047818,2.18
2019-07-11 22:30:00,2.2965,0.6963172768,2.3997437363,0.178,0,0.178,2.1185,0.6963172768,2.23,2.268,0.6869497798,2.3697518857,0.178,0,0.178,2.09,0.6869497798,2.2
2019-07-11 23:00:00,2.0985,0.6151323028,2.1867990305,0.227,0,0.227,1.8715000000000002,0.6151323028,1.97,2.0985,0.6151323028,2.1867990305,0.227,0,0.227,1.8715000000000002,0.6151323028,1.97
2019-07-11 23:30:00,2.147,0.6619697878,2.2467338516,0.133,0,0.133,2.014,0.6619697878,2.12,2.0615,0.6338672968,2.1567498696,0.133,0,0.133,1.9285,0.6338672968,2.03
2019-07-12 00:00:00,1.9825,0.6494797918,2.0861759873,0.006500000000000001,0,0.006500000000000001,1.976,0.6494797918,2.08,1.9635,0.6432347938,2.0661759969,0.006500000000000001,0,0.006500000000000001,1.957,0.6432347938,2.06
2019-07-12 00:30:00,1.939,0.6244997998,2.0370863997,0.039,0,0.039,1.9,0.6244997998,2.0,1.901,0.6120098038,1.9970871288,0.039,0,0.039,1.862,0.6120098038,1.96
2019-07-12 01:00:00,1.7325,0.5620498199,1.82138855,0.022500000000000003,0,0.022500000000000003,1.71,0.5620498199,1.8,1.7229999999999999,0.5589273209,1.8113886248000002,0.022500000000000003,0,0.022500000000000003,1.7005,0.5589273209,1.79
2019-07-12 01:30:00,1.7930000000000001,0.5682948179,1.8809061646,0.064,0,0.064,1.729,0.5682948179,1.82,1.7930000000000001,0.5682948179,1.8809061646,0.064,0,0.064,1.729,0.5682948179,1.82
2019-07-12 02:00:00,1.8479999999999999,0.6026423068,1.9437802731,0.0145,0,0.0145,1.8335,0.6026423068,1.9300000000000002,1.8479999999999999,0.6026423068,1.9437802731,0.0145,0,0.0145,1.8335,0.6026423068,1.9300000000000002
2019-07-12 02:30:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2019-07-12 03:00:00,1.74,0.5464373249,1.8237855548000002,0.0775,0,0.0775,1.6625,0.5464373249,1.75,1.74,0.5464373249,1.8237855548000002,0.0775,0,0.0775,1.6625,0.5464373249,1.75
2019-07-12 03:30:00,1.7115,0.4652523509,1.7736098782,0.296,0,0.296,1.4155,0.4652523509,1.49,1.7115,0.4652523509,1.7736098782,0.296,0,0.296,1.4155,0.4652523509,1.49
2019-07-12 04:00:00,1.9815,0.5932748098,2.0684093526,0.17650000000000002,0,0.17650000000000002,1.8050000000000002,0.5932748098,1.9,1.6965,0.4995998399,1.7685339267,0.17650000000000002,0,0.17650000000000002,1.52,0.4995998399,1.6
2019-07-12 04:30:00,2.0275,0.6432347938,2.1270889145,0.07050000000000001,0,0.07050000000000001,1.957,0.6432347938,2.06,1.733,0.5464373249,1.8171083484000001,0.07050000000000001,0,0.07050000000000001,1.6625,0.5464373249,1.75
2019-07-12 05:00:00,2.1385,0.6994397758,2.2499773888,0.0105,0,0.0105,2.128,0.6994397758,2.24,1.8535,0.6057648058,1.9499777563,0.0105,0,0.0105,1.843,0.6057648058,1.94
2019-07-12 05:30:00,2.2785,0.7369097638000001,2.3947021214,0.036500000000000005,0,0.036500000000000005,2.242,0.7369097638000001,2.36,2.003,0.6463572928,2.1047058583,0.036500000000000005,0,0.036500000000000005,1.9665,0.6463572928,2.07
2019-07-12 06:00:00,2.249,0.7337872648,2.3656806103,0.0165,0,0.0165,2.2325,0.7337872648,2.35,2.002,0.6526022908,2.105681303,0.0165,0,0.0165,1.9855,0.6526022908,2.09
2019-07-12 06:30:00,2.222,0.6994397758,2.3294849216,0.094,0,0.094,2.128,0.6994397758,2.24,2.108,0.6619697878,2.2094949649,0.094,0,0.094,2.014,0.6619697878,2.12
2019-07-12 07:00:00,2.6029999999999998,0.8399522308,2.7351652144000003,0.0475,0,0.0475,2.5555,0.8399522308,2.69,2.565,0.8274622348,2.6951658112,0.0475,0,0.0475,2.5175,0.8274622348,2.65
2019-07-12 07:30:00,2.613,0.7775022508,2.7262205982000003,0.24750000000000003,0,0.24750000000000003,2.3655,0.7775022508,2.49,2.575,0.7650122548,2.6862369125,0.24750000000000003,0,0.24750000000000003,2.3275,0.7650122548,2.45
2019-07-12 08:00:00,2.69,0.7462772608,2.7915998549000003,0.41950000000000004,0,0.41950000000000004,2.2705,0.7462772608,2.39,2.6710000000000003,0.7400322628,2.7716220431,0.41950000000000004,0,0.41950000000000004,2.2515,0.7400322628,2.37
2019-07-12 08:30:00,2.8725,0.8056047418000001,2.9833295577000003,0.42150000000000004,0,0.42150000000000004,2.451,0.8056047418000001,2.58,2.616,0.7212972688,2.7136185712,0.42150000000000004,0,0.42150000000000004,2.1945,0.7212972688,2.31
2019-07-12 09:00:00,2.738,0.7712572528,2.8445529965,0.3915,0,0.3915,2.3465,0.7712572528,2.47,2.7285,0.7681347538000001,2.8345622678,0.3915,0,0.3915,2.337,0.7681347538000001,2.46
2019-07-12 09:30:00,2.928,0.7712572528,3.0278741305,0.5815,0,0.5815,2.3465,0.7712572528,2.47,2.9185,0.7681347538000001,3.0178921866,0.5815,0,0.5815,2.337,0.7681347538000001,2.46
2019-07-12 10:00:00,2.8845,0.6994397758,2.9680896634,0.7565000000000001,0,0.7565000000000001,2.128,0.6994397758,2.24,2.875,0.6963172768,2.9581214901,0.7565000000000001,0,0.7565000000000001,2.1185,0.6963172768,2.23
2019-07-12 10:30:00,2.6715,0.6244997998,2.7435218698,0.7715000000000001,0,0.7715000000000001,1.9,0.6244997998,2.0,2.624,0.6088873048,2.6937185729,0.7715000000000001,0,0.7715000000000001,1.8525,0.6088873048,1.9500000000000002
2019-07-12 11:00:00,2.697,0.6557247898,2.7755691308,0.7020000000000001,0,0.7020000000000001,1.995,0.6557247898,2.1,2.6875,0.6526022908,2.7656004773,0.7020000000000001,0,0.7020000000000001,1.9855,0.6526022908,2.09
2019-07-12 11:30:00,2.7145,0.6869497798,2.8000732580000003,0.6245,0,0.6245,2.09,0.6869497798,2.2,2.705,0.6838272808,2.7900976237,0.6245,0,0.6245,2.0805,0.6838272808,2.19
2019-07-12 12:00:00,2.807,0.7462772608,2.9045100705999998,0.5365,0,0.5365,2.2705,0.7462772608,2.39,2.7975,0.7431547618000001,2.8945267748,0.5365,0,0.5365,2.261,0.7431547618000001,2.38
2019-07-12 12:30:00,2.9314999999999998,0.8368297318,3.0486023437,0.3855,0,0.3855,2.5460000000000003,0.8368297318,2.68,2.922,0.8337072328,3.0386101675,0.3855,0,0.3855,2.5365,0.8337072328,2.67
2019-07-12 13:00:00,2.6865,0.7056847738,2.7776380704,0.5395,0,0.5395,2.147,0.7056847738,2.26,2.677,0.7025622748,2.7676565448,0.5395,0,0.5395,2.1375,0.7025622748,2.25
2019-07-12 13:30:00,2.6665,0.6619697878,2.7474399447,0.6525000000000001,0,0.6525000000000001,2.014,0.6619697878,2.12,2.657,0.6588472888,2.7374675797,0.6525000000000001,0,0.6525000000000001,2.0045,0.6588472888,2.11
2019-07-12 14:00:00,2.947,0.8149722388,3.0576116088,0.4675,0,0.4675,2.4795,0.8149722388,2.61,2.8995,0.7993597438000001,3.0076695713,0.4675,0,0.4675,2.432,0.7993597438000001,2.56
2019-07-12 14:30:00,2.778,0.6557247898,2.8543403791,0.783,0,0.783,1.995,0.6557247898,2.1,2.74,0.6432347938,2.8144894741,0.783,0,0.783,1.957,0.6432347938,2.06
2019-07-12 15:00:00,2.6805,0.6744597838,2.764050696,0.6285000000000001,0,0.6285000000000001,2.052,0.6744597838,2.16,2.6710000000000003,0.6713372848,2.7540760247,0.6285000000000001,0,0.6285000000000001,2.0425,0.6713372848,2.15
2019-07-12 15:30:00,2.9465,0.7462772608,3.0395381228,0.676,0,0.676,2.2705,0.7462772608,2.39,2.7565,0.6838272808,2.840054929,0.676,0,0.676,2.0805,0.6838272808,2.19
2019-07-12 16:00:00,2.5975,0.5807848139,2.6616380764,0.8305,0,0.8305,1.767,0.5807848139,1.8599999999999999,2.5975,0.5807848139,2.6616380764,0.8305,0,0.8305,1.767,0.5807848139,1.8599999999999999
2019-07-12 16:30:00,2.6395,0.6369897958,2.7152746178,0.7015,0,0.7015,1.9380000000000002,0.6369897958,2.04,2.6395,0.6369897958,2.7152746178,0.7015,0,0.7015,1.9380000000000002,0.6369897958,2.04
2019-07-12 17:00:00,2.6235,0.6775822828,2.7095885296,0.562,0,0.562,2.0615,0.6775822828,2.17,2.6235,0.6775822828,2.7095885296,0.562,0,0.562,2.0615,0.6775822828,2.17
2019-07-12 17:30:00,2.5135,0.6369897958,2.5929593614,0.5755,0,0.5755,1.9380000000000002,0.6369897958,2.04,2.504,0.6338672968,2.5829834978,0.5755,0,0.5755,1.9285,0.6338672968,2.03
2019-07-12 18:00:00,2.456,0.6401122948,2.5380464436,0.5085000000000001,0,0.5085000000000001,1.9475,0.6401122948,2.05,2.4465,0.6369897958,2.5280661087,0.5085000000000001,0,0.5085000000000001,1.9380000000000002,0.6369897958,2.04
2019-07-12 18:30:00,2.6390000000000002,0.7150522708,2.7341581428,0.4635,0,0.4635,2.1755,0.7150522708,2.29,2.6295,0.7119297718,2.7241722137,0.4635,0,0.4635,2.166,0.7119297718,2.2800000000000002
2019-07-12 19:00:00,2.551,0.6807047818,2.6402575632,0.48,0,0.48,2.071,0.6807047818,2.18,2.5415,0.6775822828,2.6302737499999997,0.48,0,0.48,2.0615,0.6775822828,2.17
2019-07-12 19:30:00,2.645,0.7899922468,2.7604551708000002,0.24150000000000002,0,0.24150000000000002,2.4035,0.7899922468,2.5300000000000002,2.6355,0.7868697478000001,2.7504589163,0.24150000000000002,0,0.24150000000000002,2.394,0.7868697478000001,2.52
2019-07-12 20:00:00,2.3890000000000002,0.7025622748,2.490163599,0.2515,0,0.2515,2.1375,0.7025622748,2.25,2.3795,0.6994397758,2.4801685931,0.2515,0,0.2515,2.128,0.6994397758,2.24
2019-07-12 20:30:00,2.3045,0.6931947778,2.4064993767000002,0.1955,0,0.1955,2.109,0.6931947778,2.22,2.2665,0.6807047818,2.3665124656,0.1955,0,0.1955,2.071,0.6807047818,2.18
2019-07-12 21:00:00,2.4025,0.7369097638000001,2.512974781,0.1605,0,0.1605,2.242,0.7369097638000001,2.36,2.165,0.6588472888,2.2630299932,0.1605,0,0.1605,2.0045,0.6588472888,2.11
2019-07-12 21:30:00,2.3915,0.7618897558000001,2.5099299293,0.07350000000000001,0,0.07350000000000001,2.318,0.7618897558000001,2.44,2.173,0.6900722788,2.2799405146,0.07350000000000001,0,0.07350000000000001,2.0995,0.6900722788,2.21
2019-07-12 22:00:00,2.386,0.7681347538000001,2.5065966967,0.049,0,0.049,2.337,0.7681347538000001,2.46,2.158,0.6931947778,2.2666016412,0.049,0,0.049,2.109,0.6931947778,2.22
2019-07-12 22:30:00,2.3945,0.7712572528,2.515644649,0.048,0,0.048,2.3465,0.7712572528,2.47,2.1855,0.7025622748,2.2956489279,0.048,0,0.048,2.1375,0.7025622748,2.25
2019-07-12 23:00:00,2.2425,0.6744597838,2.34173061,0.1905,0,0.1905,2.052,0.6744597838,2.16,2.024,0.6026423068,2.111812906,0.1905,0,0.1905,1.8335,0.6026423068,1.9300000000000002
2019-07-12 23:30:00,1.881,0.5651723189,1.964072491,0.1615,0,0.1615,1.7195,0.5651723189,1.81,1.881,0.5651723189,1.964072491,0.1615,0,0.1615,1.7195,0.5651723189,1.81
2019-07-13 00:00:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2019-07-13 00:30:00,1.5554999999999999,0.4652523509,1.6235886178,0.14,0,0.14,1.4155,0.4652523509,1.49,1.5554999999999999,0.4652523509,1.6235886178,0.14,0,0.14,1.4155,0.4652523509,1.49
2019-07-13 01:00:00,1.6455000000000002,0.5308248299,1.729001229,0.030500000000000003,0,0.030500000000000003,1.615,0.5308248299,1.7000000000000002,1.6360000000000001,0.5277023309000001,1.7190013816,0.030500000000000003,0,0.030500000000000003,1.6055000000000001,0.5277023309000001,1.69
2019-07-13 01:30:00,1.8155000000000001,0.5558048219,1.8986730235,0.1245,0,0.1245,1.691,0.5558048219,1.78,1.806,0.5526823229,1.8886751309,0.1245,0,0.1245,1.6815,0.5526823229,1.77
2019-07-13 02:00:00,1.775,0.5807848139,1.8676016706,0.008,0,0.008,1.767,0.5807848139,1.8599999999999999,1.7655,0.5776623149,1.8576016796,0.008,0,0.008,1.7575,0.5776623149,1.85
