Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-13 02:30:00,1.693,0.5277023309000001,1.7733354872,0.08750000000000001,0,0.08750000000000001,1.6055000000000001,0.5277023309000001,1.69,1.6835,0.5245798319,1.7633366808000002,0.08750000000000001,0,0.08750000000000001,1.596,0.5245798319,1.6800000000000002
2019-07-13 03:00:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2019-07-13 03:30:00,1.7610000000000001,0.5495598239,1.8447593339,0.089,0,0.089,1.6720000000000002,0.5495598239,1.76,1.7610000000000001,0.5495598239,1.8447593339,0.089,0,0.089,1.6720000000000002,0.5495598239,1.76
2019-07-13 04:00:00,1.633,0.4933548419,1.705898004,0.132,0,0.132,1.501,0.4933548419,1.58,1.6235,0.4902323429,1.6959009405,0.132,0,0.132,1.4915,0.4902323429,1.57
2019-07-13 04:30:00,1.7255,0.5089673369000001,1.7989991662,0.177,0,0.177,1.5485,0.5089673369000001,1.63,1.716,0.5058448379,1.7890039128000002,0.177,0,0.177,1.5390000000000001,0.5058448379,1.62
2019-07-13 05:00:00,1.7469999999999999,0.5558048219,1.8332833933,0.056,0,0.056,1.691,0.5558048219,1.78,1.7375,0.5526823229,1.8232838506,0.056,0,0.056,1.6815,0.5526823229,1.77
2019-07-13 05:30:00,1.7785000000000002,0.5651723189,1.8661409379,0.059000000000000004,0,0.059000000000000004,1.7195,0.5651723189,1.81,1.7690000000000001,0.5620498199,1.8561414278,0.059000000000000004,0,0.059000000000000004,1.71,0.5620498199,1.8
2019-07-13 06:00:00,1.5554999999999999,0.4496398559,1.6191838222000001,0.1875,0,0.1875,1.3679999999999999,0.4496398559,1.44,1.546,0.4465173569,1.609190402,0.1875,0,0.1875,1.3585,0.4465173569,1.43
2019-07-13 06:30:00,1.8145,0.5682948179,1.9014124355000002,0.0855,0,0.0855,1.729,0.5682948179,1.82,1.729,0.5401923269000001,1.8114217482,0.0855,0,0.0855,1.6435,0.5401923269000001,1.73
2019-07-13 07:00:00,1.952,0.5963973088,2.0410766154,0.1375,0,0.1375,1.8145,0.5963973088,1.9100000000000001,1.7715,0.5370698279,1.85112297,0.1375,0,0.1375,1.634,0.5370698279,1.72
2019-07-13 07:30:00,1.9809999999999999,0.5682948179,2.0609027148,0.252,0,0.252,1.729,0.5682948179,1.82,1.905,0.5433148259,1.980963402,0.252,0,0.252,1.653,0.5433148259,1.74
2019-07-13 08:00:00,2.2025,0.6557247898,2.2980385657999998,0.20750000000000002,0,0.20750000000000002,1.995,0.6557247898,2.1,2.117,0.6276222988,2.2080758026,0.20750000000000002,0,0.20750000000000002,1.9095,0.6276222988,2.01
2019-07-13 08:30:00,2.31,0.6557247898,2.4012652915,0.315,0,0.315,1.995,0.6557247898,2.1,2.1485,0.6026423068,2.2314188311,0.315,0,0.315,1.8335,0.6026423068,1.9300000000000002
2019-07-13 09:00:00,2.2720000000000002,0.6557247898,2.3647323316,0.277,0,0.277,1.995,0.6557247898,2.1,2.253,0.6494797918,2.3447458284,0.277,0,0.277,1.976,0.6494797918,2.08
2019-07-13 09:30:00,2.4085,0.6713372848,2.5003131804,0.366,0,0.366,2.0425,0.6713372848,2.15,2.399,0.6682147858,2.4903236737,0.366,0,0.366,2.033,0.6682147858,2.14
2019-07-13 10:00:00,2.366,0.6931947778,2.4654563472,0.257,0,0.257,2.109,0.6931947778,2.22,2.3565,0.6900722788,2.4554616674,0.257,0,0.257,2.0995,0.6900722788,2.21
2019-07-13 10:30:00,2.182,0.5839073129,2.2587766047,0.4055,0,0.4055,1.7765,0.5839073129,1.87,2.1725,0.5807848139,2.2487923982,0.4055,0,0.4055,1.767,0.5807848139,1.8599999999999999
2019-07-13 11:00:00,2.096,0.5589273209,2.1692431283999998,0.3955,0,0.3955,1.7005,0.5589273209,1.79,2.0865,0.5558048219,2.1592594217,0.3955,0,0.3955,1.691,0.5558048219,1.78
2019-07-13 11:30:00,2.2095000000000002,0.6151323028,2.2935295943,0.338,0,0.338,1.8715000000000002,0.6151323028,1.97,2.2,0.6120098038,2.2835402339,0.338,0,0.338,1.862,0.6120098038,1.96
2019-07-13 12:00:00,2.108,0.5839073129,2.1873755393,0.3315,0,0.3315,1.7765,0.5839073129,1.87,2.0985,0.5807848139,2.1773867938,0.3315,0,0.3315,1.767,0.5807848139,1.8599999999999999
2019-07-13 12:30:00,2.016,0.4902323429,2.0747490812,0.5245000000000001,0,0.5245000000000001,1.4915,0.4902323429,1.57,2.016,0.4902323429,2.0747490812,0.5245000000000001,0,0.5245000000000001,1.4915,0.4902323429,1.57
2019-07-13 13:00:00,2.292,0.6369897958,2.3788694794,0.354,0,0.354,1.9380000000000002,0.6369897958,2.04,2.2065,0.6088873048,2.288970511,0.354,0,0.354,1.8525,0.6088873048,1.9500000000000002
2019-07-13 13:30:00,2.155,0.6026423068,2.2376779817,0.3215,0,0.3215,1.8335,0.6026423068,1.9300000000000002,1.984,0.5464373249,2.0578750569,0.3215,0,0.3215,1.6625,0.5464373249,1.75
2019-07-13 14:00:00,2.0165,0.5433148259,2.0884116572,0.3635,0,0.3635,1.653,0.5433148259,1.74,2.007,0.5401923269000001,2.0784265082,0.3635,0,0.3635,1.6435,0.5401923269000001,1.73
2019-07-13 14:30:00,1.9165,0.4871098439,1.977434765,0.4345,0,0.4345,1.482,0.4871098439,1.56,1.9165,0.4871098439,1.977434765,0.4345,0,0.4345,1.482,0.4871098439,1.56
2019-07-13 15:00:00,1.874,0.4277823629,1.9222054391,0.5725,0,0.5725,1.3014999999999999,0.4277823629,1.37,1.8645,0.4246598639,1.9122490031,0.5725,0,0.5725,1.292,0.4246598639,1.3599999999999999
2019-07-13 15:30:00,1.9445000000000001,0.4808648459,2.0030754479,0.48150000000000004,0,0.48150000000000004,1.463,0.4808648459,1.54,1.9445000000000001,0.4808648459,2.0030754479,0.48150000000000004,0,0.48150000000000004,1.463,0.4808648459,1.54
2019-07-13 16:00:00,1.9965000000000002,0.5526823229,2.0715863487,0.315,0,0.315,1.6815,0.5526823229,1.77,1.987,0.5495598239,2.0615976814,0.315,0,0.315,1.6720000000000002,0.5495598239,1.76
2019-07-13 16:30:00,1.9875,0.5277023309000001,2.0563623222,0.382,0,0.382,1.6055000000000001,0.5277023309000001,1.69,1.978,0.5245798319,2.0463792415,0.382,0,0.382,1.596,0.5245798319,1.6800000000000002
2019-07-13 17:00:00,2.0155,0.5245798319,2.0826483741,0.41950000000000004,0,0.41950000000000004,1.596,0.5245798319,1.6800000000000002,2.006,0.5214573329000001,2.0726682682,0.41950000000000004,0,0.41950000000000004,1.5865,0.5214573329000001,1.67
2019-07-13 17:30:00,2.2015000000000002,0.6432347938,2.2935459991,0.24450000000000002,0,0.24450000000000002,1.957,0.6432347938,2.06,2.0875,0.6057648058,2.173616169,0.24450000000000002,0,0.24450000000000002,1.843,0.6057648058,1.94
2019-07-13 18:00:00,2.2605,0.6588472888,2.3545572832,0.256,0,0.256,2.0045,0.6588472888,2.11,2.2225,0.6463572928,2.3145807396,0.256,0,0.256,1.9665,0.6463572928,2.07
2019-07-13 18:30:00,2.029,0.5620498199,2.1054075615,0.319,0,0.319,1.71,0.5620498199,1.8,2.0195,0.5589273209,2.0954188126,0.319,0,0.319,1.7005,0.5589273209,1.79
2019-07-13 19:00:00,2.0545,0.6088873048,2.1428285046,0.202,0,0.202,1.8525,0.6088873048,1.9500000000000002,2.045,0.6057648058,2.132832858,0.202,0,0.202,1.843,0.6057648058,1.94
2019-07-13 19:30:00,2.0285,0.6307447978,2.1243001789,0.1095,0,0.1095,1.919,0.6307447978,2.02,2.019,0.6276222988,2.1143014804,0.1095,0,0.1095,1.9095,0.6276222988,2.01
2019-07-13 20:00:00,1.9815,0.6151323028,2.0747843261,0.11,0,0.11,1.8715000000000002,0.6151323028,1.97,1.972,0.6120098038,2.0647857032,0.11,0,0.11,1.862,0.6120098038,1.96
2019-07-13 20:30:00,1.907,0.5714173169,1.9907703910999999,0.1685,0,0.1685,1.7385000000000002,0.5714173169,1.83,1.8975,0.5682948179,1.9807739018000001,0.1685,0,0.1685,1.729,0.5682948179,1.82
2019-07-13 21:00:00,1.772,0.5027223389000001,1.8419320699,0.24250000000000002,0,0.24250000000000002,1.5295,0.5027223389000001,1.6099999999999999,1.772,0.5027223389000001,1.8419320699,0.24250000000000002,0,0.24250000000000002,1.5295,0.5027223389000001,1.6099999999999999
2019-07-13 21:30:00,1.9175,0.6213773008,2.0156676313,0.027,0,0.027,1.8905,0.6213773008,1.99,1.908,0.6182548018,2.0056677192,0.027,0,0.027,1.881,0.6182548018,1.98
2019-07-13 22:00:00,1.8585,0.5963973088,1.9518483548,0.044,0,0.044,1.8145,0.5963973088,1.9100000000000001,1.849,0.5932748098,1.9418486038,0.044,0,0.044,1.8050000000000002,0.5932748098,1.9
2019-07-13 22:30:00,1.767,0.5558048219,1.8523520184,0.076,0,0.076,1.691,0.5558048219,1.78,1.7575,0.5526823229,1.8423528435,0.076,0,0.076,1.6815,0.5526823229,1.77
2019-07-13 23:00:00,1.5775000000000001,0.4746198479,1.6473524972,0.1335,0,0.1335,1.444,0.4746198479,1.52,1.568,0.4714973489,1.6373557187999999,0.1335,0,0.1335,1.4344999999999999,0.4714973489,1.51
2019-07-13 23:30:00,1.4725000000000001,0.4465173569,1.5387117989,0.114,0,0.114,1.3585,0.4465173569,1.43,1.4725000000000001,0.4465173569,1.5387117989,0.114,0,0.114,1.3585,0.4465173569,1.43
2019-07-14 00:00:00,1.487,0.4558848539,1.5553134732,0.1,0,0.1,1.387,0.4558848539,1.46,1.4775,0.4527623549,1.5453155018,0.1,0,0.1,1.3775,0.4527623549,1.45
2019-07-14 00:30:00,1.5155,0.4839873449,1.5909066597,0.043000000000000003,0,0.043000000000000003,1.4725000000000001,0.4839873449,1.55,1.4965,0.4777423469,1.5709073811,0.043000000000000003,0,0.043000000000000003,1.4535,0.4777423469,1.53
2019-07-14 01:00:00,1.537,0.4902323429,1.6132875596,0.0455,0,0.0455,1.4915,0.4902323429,1.57,1.4515,0.4621298519,1.5232912558,0.0455,0,0.0455,1.4060000000000001,0.4621298519,1.48
2019-07-14 01:30:00,1.4344999999999999,0.4465173569,1.5023874334,0.076,0,0.076,1.3585,0.4465173569,1.43,1.3679999999999999,0.4246598639,1.4323965931,0.076,0,0.076,1.292,0.4246598639,1.3599999999999999
2019-07-14 02:00:00,1.3805,0.4184148659,1.4425155978,0.1075,0,0.1075,1.2730000000000001,0.4184148659,1.34,1.314,0.39655737290000004,1.3725355187,0.1075,0,0.1075,1.2065000000000001,0.39655737290000004,1.27
2019-07-14 02:30:00,1.2395,0.38718987590000004,1.2985669987000001,0.061500000000000006,0,0.061500000000000006,1.178,0.38718987590000004,1.24,1.2395,0.38718987590000004,1.2985669987000001,0.061500000000000006,0,0.061500000000000006,1.178,0.38718987590000004,1.24
2019-07-14 03:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-07-14 03:30:00,1.2530000000000001,0.3465973889,1.3000533643,0.1985,0,0.1985,1.0545,0.3465973889,1.11,1.2530000000000001,0.3465973889,1.3000533643,0.1985,0,0.1985,1.0545,0.3465973889,1.11
2019-07-14 04:00:00,1.288,0.41216986790000004,1.3523416728,0.034,0,0.034,1.254,0.41216986790000004,1.32,1.288,0.41216986790000004,1.3523416728,0.034,0,0.034,1.254,0.41216986790000004,1.32
2019-07-14 04:30:00,1.2785,0.37469987990000003,1.332277092,0.1385,0,0.1385,1.1400000000000001,0.37469987990000003,1.2,1.2690000000000001,0.37157738090000003,1.3222824018,0.1385,0,0.1385,1.1305,0.37157738090000003,1.19
2019-07-14 05:00:00,1.2115,0.3528423869,1.261835964,0.138,0,0.138,1.0735000000000001,0.3528423869,1.13,1.202,0.3497198879,1.251841843,0.138,0,0.138,1.064,0.3497198879,1.12
2019-07-14 05:30:00,1.2255,0.37469987990000003,1.2815031213,0.0855,0,0.0855,1.1400000000000001,0.37469987990000003,1.2,1.216,0.37157738090000003,1.2715053087000001,0.0855,0,0.0855,1.1305,0.37157738090000003,1.19
2019-07-14 06:00:00,1.471,0.4808648459,1.547602016,0.008,0,0.008,1.463,0.4808648459,1.54,1.4615,0.4777423469,1.5376020290999999,0.008,0,0.008,1.4535,0.4777423469,1.53
2019-07-14 06:30:00,1.25,0.3497198879,1.298,0.186,0,0.186,1.064,0.3497198879,1.12,1.25,0.3497198879,1.298,0.186,0,0.186,1.064,0.3497198879,1.12
2019-07-14 07:00:00,1.32,0.37157738090000003,1.3713022096,0.1895,0,0.1895,1.1305,0.37157738090000003,1.19,1.3105,0.36845488190000003,1.3613115918,0.1895,0,0.1895,1.121,0.36845488190000003,1.18
2019-07-14 07:30:00,1.534,0.4714973489,1.6048257694,0.0995,0,0.0995,1.4344999999999999,0.4714973489,1.51,1.5245000000000002,0.4683748499,1.5948276553,0.0995,0,0.0995,1.425,0.4683748499,1.5
2019-07-14 08:00:00,1.5470000000000002,0.4433948579,1.6092880413000001,0.198,0,0.198,1.349,0.4433948579,1.42,1.528,0.4371498599,1.5893029919,0.198,0,0.198,1.33,0.4371498599,1.4
2019-07-14 08:30:00,1.5915,0.37782237890000003,1.6357328633,0.442,0,0.442,1.1495,0.37782237890000003,1.21,1.5819999999999999,0.37469987990000003,1.6257687412,0.442,0,0.442,1.1400000000000001,0.37469987990000003,1.2
2019-07-14 09:00:00,1.6405,0.37469987990000003,1.6827478272,0.5005000000000001,0,0.5005000000000001,1.1400000000000001,0.37469987990000003,1.2,1.6405,0.37469987990000003,1.6827478272,0.5005000000000001,0,0.5005000000000001,1.1400000000000001,0.37469987990000003,1.2
2019-07-14 09:30:00,1.7285,0.36845488190000003,1.7673345043,0.6075,0,0.6075,1.121,0.36845488190000003,1.18,1.7285,0.36845488190000003,1.7673345043,0.6075,0,0.6075,1.121,0.36845488190000003,1.18
2019-07-14 10:00:00,1.8115,0.3559648859,1.8461428033,0.7285,0,0.7285,1.083,0.3559648859,1.1400000000000001,1.8115,0.3559648859,1.8461428033,0.7285,0,0.7285,1.083,0.3559648859,1.1400000000000001
2019-07-14 10:30:00,1.835,0.3434748899,1.8668690366,0.79,0,0.79,1.045,0.3434748899,1.1,1.835,0.3434748899,1.8668690366,0.79,0,0.79,1.045,0.3434748899,1.1
2019-07-14 11:00:00,1.887,0.4465173569,1.9391097829000001,0.5285000000000001,0,0.5285000000000001,1.3585,0.4465173569,1.43,1.887,0.4465173569,1.9391097829000001,0.5285000000000001,0,0.5285000000000001,1.3585,0.4465173569,1.43
2019-07-14 11:30:00,1.98,0.4246598639,2.0250274072,0.6880000000000001,0,0.6880000000000001,1.292,0.4246598639,1.3599999999999999,1.98,0.4246598639,2.0250274072,0.6880000000000001,0,0.6880000000000001,1.292,0.4246598639,1.3599999999999999
2019-07-14 12:00:00,2.0175,0.4558848539,2.0683658405,0.6305000000000001,0,0.6305000000000001,1.387,0.4558848539,1.46,2.008,0.4527623549,2.0584114628,0.6305000000000001,0,0.6305000000000001,1.3775,0.4527623549,1.45
2019-07-14 12:30:00,2.0175,0.39343487390000004,2.0555041352,0.8205,0,0.8205,1.197,0.39343487390000004,1.26,2.008,0.39031237490000004,2.0455824965,0.8205,0,0.8205,1.1875,0.39031237490000004,1.25
2019-07-14 13:00:00,2.003,0.4277823629,2.0481715626,0.7015,0,0.7015,1.3014999999999999,0.4277823629,1.37,1.9935,0.4246598639,2.0382291947,0.7015,0,0.7015,1.292,0.4246598639,1.3599999999999999
2019-07-14 13:30:00,1.9145,0.35908738490000003,1.9478844935000001,0.8220000000000001,0,0.8220000000000001,1.0925,0.35908738490000003,1.15,1.9145,0.35908738490000003,1.9478844935000001,0.8220000000000001,0,0.8220000000000001,1.0925,0.35908738490000003,1.15
2019-07-14 14:00:00,1.975,0.37782237890000003,2.0108144494,0.8255,0,0.8255,1.1495,0.37782237890000003,1.21,1.9655,0.37469987990000003,2.0008973612,0.8255,0,0.8255,1.1400000000000001,0.37469987990000003,1.2
2019-07-14 14:30:00,1.8679999999999999,0.3434748899,1.8993154030000001,0.8230000000000001,0,0.8230000000000001,1.045,0.3434748899,1.1,1.8679999999999999,0.3434748899,1.8993154030000001,0.8230000000000001,0,0.8230000000000001,1.045,0.3434748899,1.1
2019-07-14 15:00:00,2.066,0.4683748499,2.1184265387,0.641,0,0.641,1.425,0.4683748499,1.5,2.0565,0.4652523509,2.1084714843,0.641,0,0.641,1.4155,0.4652523509,1.49
2019-07-14 15:30:00,2.1075,0.5558048219,2.1795584989,0.41650000000000004,0,0.41650000000000004,1.691,0.5558048219,1.78,2.098,0.5526823229,2.1695763987,0.41650000000000004,0,0.41650000000000004,1.6815,0.5526823229,1.77
2019-07-14 16:00:00,2.0875,0.5620498199,2.16184094,0.3775,0,0.3775,1.71,0.5620498199,1.8,2.078,0.5589273209,2.151855885,0.3775,0,0.3775,1.7005,0.5589273209,1.79
2019-07-14 16:30:00,1.9580000000000002,0.39031237490000004,1.9965239167000002,0.7705000000000001,0,0.7705000000000001,1.1875,0.39031237490000004,1.25,1.9580000000000002,0.39031237490000004,1.9965239167000002,0.7705000000000001,0,0.7705000000000001,1.1875,0.39031237490000004,1.25
2019-07-14 17:00:00,2.2515,0.5620498199,2.3205930815,0.5415,0,0.5415,1.71,0.5620498199,1.8,2.223,0.5526823229,2.2906738637,0.5415,0,0.5415,1.6815,0.5526823229,1.77
2019-07-14 17:30:00,2.5345,0.6026423068,2.6051617992000002,0.7010000000000001,0,0.7010000000000001,1.8335,0.6026423068,1.9300000000000002,2.2305,0.5027223389000001,2.286451399,0.7010000000000001,0,0.7010000000000001,1.5295,0.5027223389000001,1.6099999999999999
2019-07-14 18:00:00,2.5945,0.7868697478000001,2.7111979363,0.2005,0,0.2005,2.394,0.7868697478000001,2.52,2.357,0.7088072728,2.4612713686,0.2005,0,0.2005,2.1565,0.7088072728,2.27
2019-07-14 18:30:00,2.552,0.7587672568,2.6624108905,0.24350000000000002,0,0.24350000000000002,2.3085,0.7587672568,2.43,2.324,0.6838272808,2.4225184726,0.24350000000000002,0,0.24350000000000002,2.0805,0.6838272808,2.19
2019-07-14 19:00:00,2.5460000000000003,0.7743797518000001,2.6611614006,0.19,0,0.19,2.356,0.7743797518000001,2.48,2.3275,0.7025622748,2.4312239716,0.19,0,0.19,2.1375,0.7025622748,2.25
2019-07-14 19:30:00,2.435,0.7556447578000001,2.5495536864,0.136,0,0.136,2.299,0.7556447578000001,2.42,2.3875,0.7400322628,2.4995607614,0.136,0,0.136,2.2515,0.7400322628,2.37
2019-07-14 20:00:00,2.355,0.7150522708,2.461163292,0.17950000000000002,0,0.17950000000000002,2.1755,0.7150522708,2.29,2.3455,0.7119297718,2.4511658961,0.17950000000000002,0,0.17950000000000002,2.166,0.7119297718,2.2800000000000002
2019-07-14 20:30:00,2.346,0.7493997598000001,2.462786227,0.066,0,0.066,2.2800000000000002,0.7493997598000001,2.4,2.3365,0.7462772608,2.4527865786,0.066,0,0.066,2.2705,0.7462772608,2.39
2019-07-14 21:00:00,2.136,0.6713372848,2.2390153528,0.0935,0,0.0935,2.0425,0.6713372848,2.15,2.1265,0.6682147858,2.2290162068,0.0935,0,0.0935,2.033,0.6682147858,2.14
2019-07-14 21:30:00,2.287,0.7462772608,2.405680517,0.0165,0,0.0165,2.2705,0.7462772608,2.39,2.2775,0.7431547618000001,2.3956805401,0.0165,0,0.0165,2.261,0.7431547618000001,2.38
2019-07-14 22:00:00,2.3655,0.7462772608,2.4804273825,0.095,0,0.095,2.2705,0.7462772608,2.39,2.356,0.7431547618000001,2.4704281006,0.095,0,0.095,2.261,0.7431547618000001,2.38
2019-07-14 22:30:00,2.318,0.7462772608,2.4351701686,0.0475,0,0.0475,2.2705,0.7462772608,2.39,2.3085,0.7431547618000001,2.4251703548,0.0475,0,0.0475,2.261,0.7431547618000001,2.38
2019-07-14 23:00:00,2.0575,0.6744597838,2.1652256811,0.0055000000000000005,0,0.0055000000000000005,2.052,0.6744597838,2.16,2.01,0.6588472888,2.1152256972,0.0055000000000000005,0,0.0055000000000000005,2.0045,0.6588472888,2.11
2019-07-14 23:30:00,1.851,0.5682948179,1.9362747739000001,0.122,0,0.122,1.729,0.5682948179,1.82,1.8415,0.5651723189,1.9262767195000001,0.122,0,0.122,1.7195,0.5651723189,1.81
2019-07-15 00:00:00,1.834,0.6026423068,1.9304750063,0.0005,0,0.0005,1.8335,0.6026423068,1.9300000000000002,1.8245,0.5995198078,1.9204750063,0.0005,0,0.0005,1.824,0.5995198078,1.92
2019-07-15 00:30:00,1.7255,0.5370698279,1.8071508653000001,0.0915,0,0.0915,1.634,0.5370698279,1.72,1.7255,0.5370698279,1.8071508653000001,0.0915,0,0.0915,1.634,0.5370698279,1.72
2019-07-15 01:00:00,1.7785000000000002,0.5839073129,1.8719001042,0.002,0,0.002,1.7765,0.5839073129,1.87,1.7690000000000001,0.5807848139,1.8619001047000001,0.002,0,0.002,1.767,0.5807848139,1.8599999999999999
2019-07-15 01:30:00,1.6915,0.5401923269000001,1.7756632564000001,0.048,0,0.048,1.6435,0.5401923269000001,1.73,1.6915,0.5401923269000001,1.7756632564000001,0.048,0,0.048,1.6435,0.5401923269000001,1.73
2019-07-15 02:00:00,1.649,0.5027223389000001,1.7239288703,0.11950000000000001,0,0.11950000000000001,1.5295,0.5027223389000001,1.6099999999999999,1.649,0.5027223389000001,1.7239288703,0.11950000000000001,0,0.11950000000000001,1.5295,0.5027223389000001,1.6099999999999999
2019-07-15 02:30:00,1.7465000000000002,0.5682948179,1.8366331289,0.0175,0,0.0175,1.729,0.5682948179,1.82,1.7465000000000002,0.5682948179,1.8366331289,0.0175,0,0.0175,1.729,0.5682948179,1.82
2019-07-15 03:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2019-07-15 03:30:00,1.579,0.4465173569,1.6409200925,0.2205,0,0.2205,1.3585,0.4465173569,1.43,1.5695000000000001,0.4433948579,1.6309289531000002,0.2205,0,0.2205,1.349,0.4433948579,1.42
2019-07-15 04:00:00,1.6360000000000001,0.5214573329000001,1.7170945664000001,0.0495,0,0.0495,1.5865,0.5214573329000001,1.67,1.6265,0.5183348339,1.7070949738999999,0.0495,0,0.0495,1.577,0.5183348339,1.6600000000000001
2019-07-15 04:30:00,1.6495000000000002,0.5120898359,1.7271613271000001,0.0915,0,0.0915,1.558,0.5120898359,1.6400000000000001,1.6495000000000002,0.5120898359,1.7271613271000001,0.0915,0,0.0915,1.558,0.5120898359,1.6400000000000001
2019-07-15 05:00:00,1.8054999999999999,0.5589273209,1.8900343912,0.105,0,0.105,1.7005,0.5589273209,1.79,1.8054999999999999,0.5589273209,1.8900343912,0.105,0,0.105,1.7005,0.5589273209,1.79
2019-07-15 05:30:00,1.899,0.5963973088,1.9904498863,0.0845,0,0.0845,1.8145,0.5963973088,1.9100000000000001,1.8895,0.5932748098,1.9804507694,0.0845,0,0.0845,1.8050000000000002,0.5932748098,1.9
2019-07-15 06:00:00,1.928,0.6276222988,2.0275832289,0.018500000000000003,0,0.018500000000000003,1.9095,0.6276222988,2.01,1.9185,0.6244997998,2.0175832697,0.018500000000000003,0,0.018500000000000003,1.9,0.6244997998,2.0
2019-07-15 06:30:00,2.168,0.6963172768,2.2770774581,0.0495,0,0.0495,2.1185,0.6963172768,2.23,2.149,0.6900722788,2.2570779229,0.0495,0,0.0495,2.0995,0.6900722788,2.21
2019-07-15 07:00:00,2.206,0.6682147858,2.3049830802,0.17300000000000001,0,0.17300000000000001,2.033,0.6682147858,2.14,2.0825,0.6276222988,2.1750209194,0.17300000000000001,0,0.17300000000000001,1.9095,0.6276222988,2.01
2019-07-15 07:30:00,2.3435,0.6744597838,2.4386242535,0.29150000000000004,0,0.29150000000000004,2.052,0.6744597838,2.16,2.3245,0.6682147858,2.4186383049,0.29150000000000004,0,0.29150000000000004,2.033,0.6682147858,2.14
2019-07-15 08:00:00,2.398,0.6244997998,2.4779838579,0.498,0,0.498,1.9,0.6244997998,2.0,2.398,0.6244997998,2.4779838579,0.498,0,0.498,1.9,0.6244997998,2.0
2019-07-15 08:30:00,2.8215,0.7962372448,2.9316984838,0.399,0,0.399,2.4225,0.7962372448,2.55,2.5555,0.7088072728,2.6519781296,0.399,0,0.399,2.1565,0.7088072728,2.27
2019-07-15 09:00:00,2.8970000000000002,0.7650122548,2.996306518,0.5695,0,0.5695,2.3275,0.7650122548,2.45,2.5265,0.6432347938,2.607096709,0.5695,0,0.5695,1.957,0.6432347938,2.06
2019-07-15 09:30:00,2.9445,0.7837472488,3.0470214965,0.56,0,0.56,2.3845,0.7837472488,2.51,2.5835,0.6650922868,2.6677368686,0.56,0,0.56,2.0235,0.6650922868,2.13
2019-07-15 10:00:00,2.9855,0.7618897558000001,3.0811826058,0.6675,0,0.6675,2.318,0.7618897558000001,2.44,2.596,0.6338672968,2.6722656585999998,0.6675,0,0.6675,1.9285,0.6338672968,2.03
2019-07-15 10:30:00,2.7755,0.6744597838,2.85627314,0.7235,0,0.7235,2.052,0.6744597838,2.16,2.3955,0.5495598239,2.4577298977,0.7235,0,0.7235,1.6720000000000002,0.5495598239,1.76
2019-07-15 11:00:00,3.009,0.7462772608,3.1001630199,0.7385,0,0.7385,2.2705,0.7462772608,2.39,2.6195,0.6182548018,2.691471577,0.7385,0,0.7385,1.881,0.6182548018,1.98
2019-07-15 11:30:00,2.951,0.8056047418000001,3.0589867604,0.5,0,0.5,2.451,0.8056047418000001,2.58,2.5805,0.6838272808,2.6695692535999997,0.5,0,0.5,2.0805,0.6838272808,2.19
2019-07-15 12:00:00,3.009,0.7431547618000001,3.0994128476,0.748,0,0.748,2.261,0.7431547618000001,2.38,2.6005000000000003,0.6088873048,2.6708320801000003,0.748,0,0.748,1.8525,0.6088873048,1.9500000000000002
2019-07-15 12:30:00,2.999,0.7150522708,3.0830667768,0.8235,0,0.8235,2.1755,0.7150522708,2.29,2.5525,0.5682948179,2.6149981358,0.8235,0,0.8235,1.729,0.5682948179,1.82
2019-07-15 13:00:00,3.0185,0.7899922468,3.1201650597,0.615,0,0.615,2.4035,0.7899922468,2.5300000000000002,2.61,0.6557247898,2.6911103656,0.615,0,0.615,1.995,0.6557247898,2.1
2019-07-15 13:30:00,3.035,0.7743797518000001,3.1322338674,0.679,0,0.679,2.356,0.7743797518000001,2.48,2.636,0.6432347938,2.7133460892,0.679,0,0.679,1.957,0.6432347938,2.06
2019-07-15 14:00:00,3.074,0.9024022108,3.2037174891,0.3285,0,0.3285,2.7455,0.9024022108,2.89,2.732,0.7899922468,2.8439254122,0.3285,0,0.3285,2.4035,0.7899922468,2.5300000000000002
2019-07-15 14:30:00,2.946,0.9055247098,3.0820270927,0.191,0,0.191,2.755,0.9055247098,2.9,2.6325000000000003,0.8024822428,2.7520962919,0.191,0,0.191,2.4415,0.8024822428,2.5700000000000003
2019-07-15 15:00:00,2.8505000000000003,0.8274622348,2.9681718279,0.333,0,0.333,2.5175,0.8274622348,2.65,2.5275,0.7212972688,2.6284075027,0.333,0,0.333,2.1945,0.7212972688,2.31
2019-07-15 15:30:00,3.001,0.8899122148,3.1301668885,0.29350000000000004,0,0.29350000000000004,2.7075,0.8899122148,2.85,2.7065,0.7931147458000001,2.8203143885,0.29350000000000004,0,0.29350000000000004,2.4130000000000003,0.7931147458000001,2.54
2019-07-15 16:00:00,2.8435,0.8118497398000001,2.9571256737000002,0.3735,0,0.3735,2.47,0.8118497398000001,2.6,2.834,0.8087272408,2.9471334801999998,0.3735,0,0.3735,2.4605,0.8087272408,2.59
2019-07-15 16:30:00,2.7640000000000002,0.7899922468,2.8746797647999998,0.36050000000000004,0,0.36050000000000004,2.4035,0.7899922468,2.5300000000000002,2.7545,0.7868697478000001,2.8646874611,0.36050000000000004,0,0.36050000000000004,2.394,0.7868697478000001,2.52
2019-07-15 17:00:00,2.948,0.8212172368,3.0602453741,0.4495,0,0.4495,2.4985,0.8212172368,2.63,2.7960000000000003,0.7712572528,2.9004230295,0.4495,0,0.4495,2.3465,0.7712572528,2.47
2019-07-15 17:30:00,2.814,0.8087272408,2.9279063766,0.35350000000000004,0,0.35350000000000004,2.4605,0.8087272408,2.59,2.5765000000000002,0.7306647658000001,2.6781006796,0.35350000000000004,0,0.35350000000000004,2.223,0.7306647658000001,2.34
2019-07-15 18:00:00,2.8645,0.8524422268,2.9886481894,0.271,0,0.271,2.5935,0.8524422268,2.73,2.665,0.7868697478000001,2.7787387427,0.271,0,0.271,2.394,0.7868697478000001,2.52
2019-07-15 18:30:00,2.628,0.7899922468,2.7441705031,0.2245,0,0.2245,2.4035,0.7899922468,2.5300000000000002,2.438,0.7275422668,2.5442408986,0.2245,0,0.2245,2.2135,0.7275422668,2.33
2019-07-15 19:00:00,2.5275,0.7150522708,2.626700592,0.352,0,0.352,2.1755,0.7150522708,2.29,2.3565,0.6588472888,2.4468698372,0.352,0,0.352,2.0045,0.6588472888,2.11
2019-07-15 19:30:00,2.379,0.7400322628,2.4914431059,0.1275,0,0.1275,2.2515,0.7400322628,2.37,2.3695,0.7369097638000001,2.4814443879,0.1275,0,0.1275,2.242,0.7369097638000001,2.36
2019-07-15 20:00:00,2.4995,0.7712572528,2.6157863063,0.153,0,0.153,2.3465,0.7712572528,2.47,2.49,0.7681347538000001,2.6057879806,0.153,0,0.153,2.337,0.7681347538000001,2.46
2019-07-15 20:30:00,2.6225,0.8399522308,2.7537294710999998,0.067,0,0.067,2.5555,0.8399522308,2.69,2.6035,0.8337072328,2.7337300525,0.067,0,0.067,2.5365,0.8337072328,2.67
2019-07-15 21:00:00,2.561,0.8274622348,2.6913592755,0.043500000000000004,0,0.043500000000000004,2.5175,0.8274622348,2.65,2.5515,0.8243397358000001,2.6813594034,0.043500000000000004,0,0.043500000000000004,2.508,0.8243397358000001,2.64
2019-07-15 21:30:00,2.51,0.7868697478000001,2.6304493913,0.116,0,0.116,2.394,0.7868697478000001,2.52,2.4245,0.7587672568,2.5404582264,0.116,0,0.116,2.3085,0.7587672568,2.43
2019-07-15 22:00:00,2.621,0.8118497398000001,2.7438551347,0.151,0,0.151,2.47,0.8118497398000001,2.6,2.3835,0.7337872648,2.4938957476,0.151,0,0.151,2.2325,0.7337872648,2.35
2019-07-15 22:30:00,2.4255,0.7525222588,2.5395550791,0.136,0,0.136,2.2895,0.7525222588,2.41,2.283,0.7056847738,2.3895773685,0.136,0,0.136,2.147,0.7056847738,2.26
2019-07-15 23:00:00,2.1965,0.7088072728,2.3080337952,0.04,0,0.04,2.1565,0.7088072728,2.27,2.187,0.7056847738,2.2980339423,0.04,0,0.04,2.147,0.7056847738,2.26
2019-07-15 23:30:00,2.1145,0.6650922868,2.2166321301,0.091,0,0.091,2.0235,0.6650922868,2.13,2.0385,0.6401122948,2.1366389494,0.091,0,0.091,1.9475,0.6401122948,2.05
2019-07-16 00:00:00,1.857,0.5839073129,1.9466372929,0.0805,0,0.0805,1.7765,0.5839073129,1.87,1.857,0.5839073129,1.9466372929,0.0805,0,0.0805,1.7765,0.5839073129,1.87
2019-07-16 00:30:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2019-07-16 01:00:00,2.043,0.6713372848,2.1504750057,0.0005,0,0.0005,2.0425,0.6713372848,2.15,1.853,0.6088873048,1.9504750062,0.0005,0,0.0005,1.8525,0.6088873048,1.9500000000000002
2019-07-16 01:30:00,1.77,0.5401923269000001,1.8505965930000001,0.1265,0,0.1265,1.6435,0.5401923269000001,1.73,1.7605,0.5370698279,1.8405988835,0.1265,0,0.1265,1.634,0.5370698279,1.72
2019-07-16 02:00:00,1.8325,0.5963973088,1.9271081962,0.018000000000000002,0,0.018000000000000002,1.8145,0.5963973088,1.9100000000000001,1.823,0.5932748098,1.917108239,0.018000000000000002,0,0.018000000000000002,1.8050000000000002,0.5932748098,1.9
2019-07-16 02:30:00,1.762,0.5714173169,1.8523395342,0.0235,0,0.0235,1.7385000000000002,0.5714173169,1.83,1.762,0.5714173169,1.8523395342,0.0235,0,0.0235,1.7385000000000002,0.5714173169,1.83
2019-07-16 03:00:00,1.8535,0.5995198078,1.9480467782000002,0.029500000000000002,0,0.029500000000000002,1.824,0.5995198078,1.92,1.8439999999999999,0.5963973088,1.9380468906,0.029500000000000002,0,0.029500000000000002,1.8145,0.5963973088,1.9100000000000001
2019-07-16 03:30:00,1.732,0.5464373249,1.8161546603,0.0695,0,0.0695,1.6625,0.5464373249,1.75,1.7225000000000001,0.5433148259,1.8061553781000002,0.0695,0,0.0695,1.653,0.5433148259,1.74
2019-07-16 04:00:00,1.7445,0.5589273209,1.8318515224,0.044,0,0.044,1.7005,0.5589273209,1.79,1.7349999999999999,0.5558048219,1.8218518052000001,0.044,0,0.044,1.691,0.5558048219,1.78
2019-07-16 04:30:00,1.659,0.5089673369000001,1.7353180544,0.1105,0,0.1105,1.5485,0.5089673369000001,1.63,1.6495000000000002,0.5058448379,1.7253200428,0.1105,0,0.1105,1.5390000000000001,0.5058448379,1.62
2019-07-16 05:00:00,1.6695,0.5464373249,1.7566513598,0.007,0,0.007,1.6625,0.5464373249,1.75,1.6600000000000001,0.5433148259,1.7466513676000002,0.007,0,0.007,1.653,0.5433148259,1.74
2019-07-16 05:30:00,1.847,0.5807848139,1.9361611503,0.08,0,0.08,1.767,0.5807848139,1.8599999999999999,1.8375,0.5776623149,1.926161987,0.08,0,0.08,1.7575,0.5776623149,1.85
2019-07-16 06:00:00,2.0,0.6401122948,2.0999389872,0.052500000000000005,0,0.052500000000000005,1.9475,0.6401122948,2.05,1.9905,0.6369897958,2.0899392934,0.052500000000000005,0,0.052500000000000005,1.9380000000000002,0.6369897958,2.04
2019-07-16 06:30:00,2.1495,0.6713372848,2.2518978662,0.107,0,0.107,2.0425,0.6713372848,2.15,2.0165,0.6276222988,2.1119142975,0.107,0,0.107,1.9095,0.6276222988,2.01
2019-07-16 07:00:00,2.238,0.6994397758,2.344751586,0.11,0,0.11,2.128,0.6994397758,2.24,2.2285,0.6963172768,2.3347526635999998,0.11,0,0.11,2.1185,0.6963172768,2.23
2019-07-16 07:30:00,2.5145,0.7618897558000001,2.6273915296,0.1965,0,0.1965,2.318,0.7618897558000001,2.44,2.467,0.7462772608,2.5774054298999998,0.1965,0,0.1965,2.2705,0.7462772608,2.39
2019-07-16 08:00:00,2.588,0.7493997598000001,2.6943169821,0.308,0,0.308,2.2800000000000002,0.7493997598000001,2.4,2.5785,0.7462772608,2.6843233784000002,0.308,0,0.308,2.2705,0.7462772608,2.39
2019-07-16 08:30:00,2.5705,0.7119297718,2.6672671876000003,0.4045,0,0.4045,2.166,0.7119297718,2.2800000000000002,2.561,0.7088072728,2.657278448,0.4045,0,0.4045,2.1565,0.7088072728,2.27
2019-07-16 09:00:00,2.6275,0.7119297718,2.7222417692,0.4615,0,0.4615,2.166,0.7119297718,2.2800000000000002,2.618,0.7088072728,2.7122558415,0.4615,0,0.4615,2.1565,0.7088072728,2.27
2019-07-16 09:30:00,2.6615,0.6963172768,2.751079788,0.543,0,0.543,2.1185,0.6963172768,2.23,2.652,0.6931947778,2.7410988672,0.543,0,0.543,2.109,0.6931947778,2.22
2019-07-16 10:00:00,2.6305,0.6401122948,2.7072631937000002,0.683,0,0.683,1.9475,0.6401122948,2.05,2.621,0.6369897958,2.6972943851,0.683,0,0.683,1.9380000000000002,0.6369897958,2.04
2019-07-16 10:30:00,2.4725,0.5745398159,2.5383759079,0.7245,0,0.7245,1.748,0.5745398159,1.8399999999999999,2.463,0.5714173169,2.5284158577999998,0.7245,0,0.7245,1.7385000000000002,0.5714173169,1.83
2019-07-16 11:00:00,2.4295,0.6151323028,2.506164001,0.558,0,0.558,1.8715000000000002,0.6151323028,1.97,2.42,0.6120098038,2.4961882942,0.558,0,0.558,1.862,0.6120098038,1.96
2019-07-16 11:30:00,2.5285,0.5120898359,2.5798349269000003,0.9705,0,0.9705,1.558,0.5120898359,1.6400000000000001,2.519,0.5089673369000001,2.5699044242999998,0.9705,0,0.9705,1.5485,0.5089673369000001,1.63
2019-07-16 12:00:00,2.6765,0.5995198078,2.7428226793,0.8525,0,0.8525,1.824,0.5995198078,1.92,2.667,0.5963973088,2.7328700573,0.8525,0,0.8525,1.8145,0.5963973088,1.9100000000000001
2019-07-16 12:30:00,2.781,0.6151323028,2.8482185222,0.9095000000000001,0,0.9095000000000001,1.8715000000000002,0.6151323028,1.97,2.7715,0.6120098038,2.8382685303,0.9095000000000001,0,0.9095000000000001,1.862,0.6120098038,1.96
2019-07-16 13:00:00,2.6315,0.5433148259,2.6870026517000003,0.9785,0,0.9785,1.653,0.5433148259,1.74,2.6315,0.5433148259,2.6870026517000003,0.9785,0,0.9785,1.653,0.5433148259,1.74
2019-07-16 13:30:00,2.6575,0.5620498199,2.7162853771,0.9475,0,0.9475,1.71,0.5620498199,1.8,2.648,0.5589273209,2.7063450907,0.9475,0,0.9475,1.7005,0.5589273209,1.79
2019-07-16 14:00:00,2.4805,0.5089673369000001,2.5321785087,0.932,0,0.932,1.5485,0.5089673369000001,1.63,2.471,0.5058448379,2.5222450317,0.932,0,0.932,1.5390000000000001,0.5058448379,1.62
2019-07-16 14:30:00,2.38,0.4184148659,2.4164997414,1.107,0,1.107,1.2730000000000001,0.4184148659,1.34,2.3705,0.41529236690000004,2.4066030001,1.107,0,1.107,1.2635,0.41529236690000004,1.33
2019-07-16 15:00:00,2.4825,0.5183348339,2.5360357352,0.9055000000000001,0,0.9055000000000001,1.577,0.5183348339,1.6600000000000001,2.4825,0.5183348339,2.5360357352,0.9055000000000001,0,0.9055000000000001,1.577,0.5183348339,1.6600000000000001
2019-07-16 15:30:00,2.6105,0.5839073129,2.6750061682,0.834,0,0.834,1.7765,0.5839073129,1.87,2.601,0.5807848139,2.6650538456,0.834,0,0.834,1.767,0.5807848139,1.8599999999999999
2019-07-16 16:00:00,2.6285,0.5901523108,2.6939361537,0.833,0,0.833,1.7955,0.5901523108,1.8900000000000001,2.6189999999999998,0.5870298118,2.6839830476,0.833,0,0.833,1.786,0.5870298118,1.88
2019-07-16 16:30:00,2.7395,0.6619697878,2.8183442391,0.7255,0,0.7255,2.014,0.6619697878,2.12,2.73,0.6588472888,2.8083767108,0.7255,0,0.7255,2.0045,0.6588472888,2.11
2019-07-16 17:00:00,2.834,0.6650922868,2.9109970371,0.8105,0,0.8105,2.0235,0.6650922868,2.13,2.8245,0.6619697878,2.9010350308,0.8105,0,0.8105,2.014,0.6619697878,2.12
2019-07-16 17:30:00,2.888,0.7337872648,2.9797630359,0.6555000000000001,0,0.6555000000000001,2.2325,0.7337872648,2.35,2.6029999999999998,0.6401122948,2.6805508296,0.6555000000000001,0,0.6555000000000001,1.9475,0.6401122948,2.05
2019-07-16 18:00:00,2.8605,0.7993597438000001,2.9700902764,0.42850000000000005,0,0.42850000000000005,2.432,0.7993597438000001,2.56,2.642,0.7275422668,2.7403433635,0.42850000000000005,0,0.42850000000000005,2.2135,0.7275422668,2.33
2019-07-16 18:30:00,2.563,0.7306647658000001,2.6651153820999998,0.34,0,0.34,2.223,0.7306647658000001,2.34,2.5345,0.7212972688,2.635139465,0.34,0,0.34,2.1945,0.7212972688,2.31
2019-07-16 19:00:00,2.849,0.8555647258,2.9746919168,0.246,0,0.246,2.6029999999999998,0.8555647258,2.74,2.621,0.7806247498000001,2.7347789673,0.246,0,0.246,2.375,0.7806247498000001,2.5
2019-07-16 19:30:00,2.8705,0.8930347138,3.0062071203,0.1535,0,0.1535,2.717,0.8930347138,2.86,2.6235,0.8118497398000001,2.7462432977,0.1535,0,0.1535,2.47,0.8118497398000001,2.6
2019-07-16 20:00:00,2.9055,0.8836672168,3.0369059913,0.217,0,0.217,2.6885,0.8836672168,2.83,2.6205,0.7899922468,2.7369888564,0.217,0,0.217,2.4035,0.7899922468,2.5300000000000002
2019-07-16 20:30:00,2.8545,0.8836672168,2.9881495946000003,0.166,0,0.166,2.6885,0.8836672168,2.83,2.5885,0.7962372448,2.7081960786,0.166,0,0.166,2.4225,0.7962372448,2.55
2019-07-16 21:00:00,2.915,0.9492396958,3.0656615925,0.027,0,0.027,2.888,0.9492396958,3.04,2.649,0.8618097238,2.7856627578,0.027,0,0.027,2.622,0.8618097238,2.76
2019-07-16 21:30:00,2.898,0.9305047018,3.0437218993,0.067,0,0.067,2.831,0.9305047018,2.98,2.6225,0.8399522308,2.7537294710999998,0.067,0,0.067,2.5555,0.8399522308,2.69
2019-07-16 22:00:00,2.749,0.8524422268,2.8781345955,0.1555,0,0.1555,2.5935,0.8524422268,2.73,2.483,0.7650122548,2.5981787371,0.1555,0,0.1555,2.3275,0.7650122548,2.45
2019-07-16 22:30:00,2.6470000000000002,0.8087272408,2.7677876996,0.1865,0,0.1865,2.4605,0.8087272408,2.59,2.3525,0.7119297718,2.457864978,0.1865,0,0.1865,2.166,0.7119297718,2.2800000000000002
2019-07-16 23:00:00,2.478,0.7868697478000001,2.5999323068,0.084,0,0.084,2.394,0.7868697478000001,2.52,2.2025,0.6963172768,2.3099489172,0.084,0,0.084,2.1185,0.6963172768,2.23
2019-07-16 23:30:00,2.1445,0.6838272808,2.2508887134,0.064,0,0.064,2.0805,0.6838272808,2.19,2.135,0.6807047818,2.2408891093,0.064,0,0.064,2.071,0.6807047818,2.18
2019-07-17 00:00:00,2.195,0.7181747698000001,2.3095021108,0.01,0,0.01,2.185,0.7181747698000001,2.3,2.1855,0.7150522708,2.29950212,0.01,0,0.01,2.1755,0.7150522708,2.29
2019-07-17 00:30:00,1.8945,0.5932748098,1.9852217131,0.08950000000000001,0,0.08950000000000001,1.8050000000000002,0.5932748098,1.9,1.8375,0.5745398159,1.9252278437,0.08950000000000001,0,0.08950000000000001,1.748,0.5745398159,1.8399999999999999
2019-07-17 01:00:00,1.8305,0.5932748098,1.9242414739,0.025500000000000002,0,0.025500000000000002,1.8050000000000002,0.5932748098,1.9,1.8305,0.5932748098,1.9242414739,0.025500000000000002,0,0.025500000000000002,1.8050000000000002,0.5932748098,1.9
2019-07-17 01:30:00,1.9205,0.6307447978,2.0214250543,0.0015,0,0.0015,1.919,0.6307447978,2.02,1.911,0.6276222988,2.0114250545,0.0015,0,0.0015,1.9095,0.6276222988,2.01
2019-07-17 02:00:00,1.9195000000000002,0.6307447978,2.020475006,0.0005,0,0.0005,1.919,0.6307447978,2.02,1.9100000000000001,0.6276222988,2.0104750061,0.0005,0,0.0005,1.9095,0.6276222988,2.01
2019-07-17 02:30:00,1.8565,0.6057648058,1.9528295497000001,0.0135,0,0.0135,1.843,0.6057648058,1.94,1.847,0.6026423068,1.9428295731,0.0135,0,0.0135,1.8335,0.6026423068,1.9300000000000002
2019-07-17 03:00:00,1.8094999999999999,0.5932748098,1.9042755184,0.0045000000000000005,0,0.0045000000000000005,1.8050000000000002,0.5932748098,1.9,1.8,0.5901523108,1.8942755211,0.0045000000000000005,0,0.0045000000000000005,1.7955,0.5901523108,1.8900000000000001
2019-07-17 03:30:00,1.768,0.5807848139,1.8609500262,0.001,0,0.001,1.767,0.5807848139,1.8599999999999999,1.7585000000000002,0.5776623149,1.8509500263,0.001,0,0.001,1.7575,0.5776623149,1.85
2019-07-17 04:00:00,1.716,0.5152123349000001,1.7916751240000002,0.14850000000000002,0,0.14850000000000002,1.5675,0.5152123349000001,1.65,1.7065000000000001,0.5120898359,1.7816784923000002,0.14850000000000002,0,0.14850000000000002,1.558,0.5120898359,1.6400000000000001
2019-07-17 04:30:00,1.65,0.4995998399,1.7239779580999999,0.13,0,0.13,1.52,0.4995998399,1.6,1.6405,0.4964773409,1.7139807467,0.13,0,0.13,1.5105,0.4964773409,1.5899999999999999
2019-07-17 05:00:00,1.7309999999999999,0.5401923269000001,1.8133308441,0.08750000000000001,0,0.08750000000000001,1.6435,0.5401923269000001,1.73,1.7215,0.5370698279,1.8033319855,0.08750000000000001,0,0.08750000000000001,1.634,0.5370698279,1.72
2019-07-17 05:30:00,1.87,0.6088873048,1.9666325915,0.0175,0,0.0175,1.8525,0.6088873048,1.9500000000000002,1.8605,0.6057648058,1.9566326303000001,0.0175,0,0.0175,1.843,0.6057648058,1.94
2019-07-17 06:00:00,1.8755000000000002,0.5807848139,1.9633673243,0.1085,0,0.1085,1.767,0.5807848139,1.8599999999999999,1.866,0.5776623149,1.9533688208000002,0.1085,0,0.1085,1.7575,0.5776623149,1.85
2019-07-17 06:30:00,2.279,0.7212972688,2.390420622,0.0845,0,0.0845,2.1945,0.7212972688,2.31,2.0605,0.6494797918,2.160436125,0.0845,0,0.0845,1.976,0.6494797918,2.08
2019-07-17 07:00:00,2.495,0.7962372448,2.6189728425,0.07250000000000001,0,0.07250000000000001,2.4225,0.7962372448,2.55,2.3905,0.7618897558000001,2.5089771322,0.07250000000000001,0,0.07250000000000001,2.318,0.7618897558000001,2.44
2019-07-17 07:30:00,2.5655,0.7618897558000001,2.6762410672,0.24750000000000003,0,0.24750000000000003,2.318,0.7618897558000001,2.44,2.4895,0.7369097638000001,2.5962754573,0.24750000000000003,0,0.24750000000000003,2.242,0.7369097638000001,2.36
2019-07-17 08:00:00,2.6715,0.8180947378000001,2.7939562004000003,0.1825,0,0.1825,2.489,0.8180947378000001,2.62,2.662,0.8149722388,2.7839582881,0.1825,0,0.1825,2.4795,0.8149722388,2.61
2019-07-17 08:30:00,2.857,0.8461972288,2.9796809812,0.28250000000000003,0,0.28250000000000003,2.5745,0.8461972288,2.71,2.838,0.8399522308,2.9596898064,0.28250000000000003,0,0.28250000000000003,2.5555,0.8399522308,2.69
2019-07-17 09:00:00,2.7855,0.7493997598000001,2.8845468015,0.5055000000000001,0,0.5055000000000001,2.2800000000000002,0.7493997598000001,2.4,2.7665,0.7431547618000001,2.8645769758,0.5055000000000001,0,0.5055000000000001,2.261,0.7431547618000001,2.38
2019-07-17 09:30:00,2.7705,0.7400322628,2.8676328217,0.519,0,0.519,2.2515,0.7400322628,2.37,2.761,0.7369097638000001,2.8576488588,0.519,0,0.519,2.242,0.7369097638000001,2.36
2019-07-17 10:00:00,2.9605,0.9024022108,3.0949781906,0.215,0,0.215,2.7455,0.9024022108,2.89,2.951,0.8992797118,3.084980551,0.215,0,0.215,2.7359999999999998,0.8992797118,2.88
2019-07-17 10:30:00,2.784,0.8149722388,2.9008336302,0.3045,0,0.3045,2.4795,0.8149722388,2.61,2.7745,0.8118497398000001,2.8908390218,0.3045,0,0.3045,2.47,0.8118497398000001,2.6
2019-07-17 11:00:00,2.911,0.8555647258,3.0341245854,0.308,0,0.308,2.6029999999999998,0.8555647258,2.74,2.9015,0.8524422268,3.0241296269,0.308,0,0.308,2.5935,0.8524422268,2.73
2019-07-17 11:30:00,2.831,0.7837472488,2.9374854468000002,0.4465,0,0.4465,2.3845,0.7837472488,2.51,2.8215,0.7806247498000001,2.9274967549,0.4465,0,0.4465,2.375,0.7806247498000001,2.5
2019-07-17 12:00:00,2.814,0.7088072728,2.9018965781,0.6575000000000001,0,0.6575000000000001,2.1565,0.7088072728,2.27,2.8045,0.7056847738,2.8919217227000003,0.6575000000000001,0,0.6575000000000001,2.147,0.7056847738,2.26
2019-07-17 12:30:00,2.864,0.8024822428,2.9743022291,0.42250000000000004,0,0.42250000000000004,2.4415,0.8024822428,2.5700000000000003,2.8545,0.7993597438000001,2.9643121040000002,0.42250000000000004,0,0.42250000000000004,2.432,0.7993597438000001,2.56
2019-07-17 13:00:00,2.884,0.8056047418000001,2.9944039474,0.433,0,0.433,2.451,0.8056047418000001,2.58,2.8745000000000003,0.8024822428,2.9844141804,0.433,0,0.433,2.4415,0.8024822428,2.5700000000000003
2019-07-17 13:30:00,2.829,0.7962372448,2.9389172751,0.40650000000000003,0,0.40650000000000003,2.4225,0.7962372448,2.55,2.8195,0.7931147458000001,2.9289266379,0.40650000000000003,0,0.40650000000000003,2.4130000000000003,0.7931147458000001,2.54
2019-07-17 14:00:00,2.64,0.6807047818,2.726345356,0.5690000000000001,0,0.5690000000000001,2.071,0.6807047818,2.18,2.6305,0.6775822828,2.716366691,0.5690000000000001,0,0.5690000000000001,2.0615,0.6775822828,2.17
2019-07-17 14:30:00,2.784,0.7556447578000001,2.8847278901,0.485,0,0.485,2.299,0.7556447578000001,2.42,2.7745,0.7525222588,2.8747417275,0.485,0,0.485,2.2895,0.7525222588,2.41
2019-07-17 15:00:00,2.8485,0.7400322628,2.9430596324,0.597,0,0.597,2.2515,0.7400322628,2.37,2.839,0.7369097638000001,2.9330797807,0.597,0,0.597,2.242,0.7369097638000001,2.36
2019-07-17 15:30:00,2.7715,0.7369097638000001,2.8677950153,0.5295,0,0.5295,2.242,0.7369097638000001,2.36,2.762,0.7337872648,2.8578117065,0.5295,0,0.5295,2.2325,0.7337872648,2.35
2019-07-17 16:00:00,2.7085,0.6963172768,2.7965746906,0.59,0,0.59,2.1185,0.6963172768,2.23,2.699,0.6931947778,2.7865964903,0.59,0,0.59,2.109,0.6931947778,2.22
2019-07-17 16:30:00,2.958,0.8399522308,3.0749445117,0.4025,0,0.4025,2.5555,0.8399522308,2.69,2.9485,0.8368297318,3.0649528952,0.4025,0,0.4025,2.5460000000000003,0.8368297318,2.68
2019-07-17 17:00:00,2.9765,0.8461972288,3.0944469619,0.402,0,0.402,2.5745,0.8461972288,2.71,2.967,0.8430747298,3.0844552193,0.402,0,0.402,2.565,0.8430747298,2.7
2019-07-17 17:30:00,2.8405,0.8243397358000001,2.9576977956,0.3325,0,0.3325,2.508,0.8243397358000001,2.64,2.831,0.8212172368,2.9477039794,0.3325,0,0.3325,2.4985,0.8212172368,2.63
2019-07-17 18:00:00,2.7805,0.8461972288,2.9064118772,0.20600000000000002,0,0.20600000000000002,2.5745,0.8461972288,2.71,2.7615,0.8399522308,2.8864168098,0.20600000000000002,0,0.20600000000000002,2.5555,0.8399522308,2.69
2019-07-17 18:30:00,2.7345,0.8274622348,2.8569536223,0.217,0,0.217,2.5175,0.8274622348,2.65,2.725,0.8243397358000001,2.846956445,0.217,0,0.217,2.508,0.8243397358000001,2.64
2019-07-17 19:00:00,2.808,0.8461972288,2.9327314487000002,0.2335,0,0.2335,2.5745,0.8461972288,2.71,2.808,0.8461972288,2.9327314487000002,0.2335,0,0.2335,2.5745,0.8461972288,2.71
2019-07-17 19:30:00,2.8385,0.9024022108,2.9784915645,0.093,0,0.093,2.7455,0.9024022108,2.89,2.829,0.8992797118,2.9684920414000002,0.093,0,0.093,2.7359999999999998,0.8992797118,2.88
2019-07-17 20:00:00,2.8285,0.9148922068,2.9727832077,0.045,0,0.045,2.7835,0.9148922068,2.93,2.8095,0.9086472088,2.9527834326,0.045,0,0.045,2.7645,0.9086472088,2.91
2019-07-17 20:30:00,2.653,0.8305847338000001,2.7799784172,0.126,0,0.126,2.527,0.8305847338000001,2.66,2.6435,0.8274622348,2.7699794223,0.126,0,0.126,2.5175,0.8274622348,2.65
2019-07-17 21:00:00,2.59,0.8180947378000001,2.7161330969,0.101,0,0.101,2.489,0.8180947378000001,2.62,2.5805,0.8149722388,2.7061337735,0.101,0,0.101,2.4795,0.8149722388,2.61
2019-07-17 21:30:00,2.6025,0.8180947378000001,2.7280552139000003,0.1135,0,0.1135,2.489,0.8180947378000001,2.62,2.593,0.8149722388,2.7180560609,0.1135,0,0.1135,2.4795,0.8149722388,2.61
2019-07-17 22:00:00,2.8120000000000003,0.9242597038,2.96,0.0,0,0.0,2.8120000000000003,0.9242597038,2.96,2.8025,0.9211372048,2.95,0.0,0,0.0,2.8025,0.9211372048,2.95
2019-07-17 22:30:00,2.3625,0.7618897558000001,2.4823138903,0.044500000000000005,0,0.044500000000000005,2.318,0.7618897558000001,2.44,2.3435,0.7556447578000001,2.4623142062,0.044500000000000005,0,0.044500000000000005,2.299,0.7556447578000001,2.42
2019-07-17 23:00:00,2.4095,0.7899922468,2.5357006921,0.006,0,0.006,2.4035,0.7899922468,2.5300000000000002,2.4,0.7868697478000001,2.5257006949000003,0.006,0,0.006,2.394,0.7868697478000001,2.52
2019-07-17 23:30:00,2.096,0.6401122948,2.1915655934,0.14850000000000002,0,0.14850000000000002,1.9475,0.6401122948,2.05,2.0865,0.6369897958,2.1815678421999998,0.14850000000000002,0,0.14850000000000002,1.9380000000000002,0.6369897958,2.04
2019-07-18 00:00:00,1.983,0.6276222988,2.079951622,0.07350000000000001,0,0.07350000000000001,1.9095,0.6276222988,2.01,1.945,0.6151323028,2.0399541049,0.07350000000000001,0,0.07350000000000001,1.8715000000000002,0.6151323028,1.97
2019-07-18 00:30:00,1.896,0.5370698279,1.9705988937,0.262,0,0.262,1.634,0.5370698279,1.72,1.896,0.5370698279,1.9705988937,0.262,0,0.262,1.634,0.5370698279,1.72
2019-07-18 01:00:00,1.713,0.4995998399,1.7843679553,0.193,0,0.193,1.52,0.4995998399,1.6,1.7035,0.4964773409,1.7743736923000002,0.193,0,0.193,1.5105,0.4964773409,1.5899999999999999
2019-07-18 01:30:00,1.6985000000000001,0.5370698279,1.7813888542,0.0645,0,0.0645,1.634,0.5370698279,1.72,1.6985000000000001,0.5370698279,1.7813888542,0.0645,0,0.0645,1.634,0.5370698279,1.72
2019-07-18 02:00:00,1.7785000000000002,0.5214573329000001,1.8533699037,0.192,0,0.192,1.5865,0.5214573329000001,1.67,1.7785000000000002,0.5214573329000001,1.8533699037,0.192,0,0.192,1.5865,0.5214573329000001,1.67
2019-07-18 02:30:00,1.8395000000000001,0.5995198078,1.9347310537,0.0155,0,0.0155,1.824,0.5995198078,1.92,1.83,0.5963973088,1.9247310851,0.0155,0,0.0155,1.8145,0.5963973088,1.9100000000000001
2019-07-18 03:00:00,1.691,0.4902323429,1.760627374,0.1995,0,0.1995,1.4915,0.4902323429,1.57,1.6815,0.4871098439,1.7506336710000001,0.1995,0,0.1995,1.482,0.4871098439,1.56
2019-07-18 03:30:00,1.759,0.5339473289000001,1.838254811,0.1345,0,0.1345,1.6245,0.5339473289000001,1.71,1.759,0.5339473289000001,1.838254811,0.1345,0,0.1345,1.6245,0.5339473289000001,1.71
2019-07-18 04:00:00,1.6635,0.4839873449,1.7324768396999999,0.191,0,0.191,1.4725000000000001,0.4839873449,1.55,1.654,0.4808648459,1.7224828011,0.191,0,0.191,1.463,0.4808648459,1.54
2019-07-18 04:30:00,1.685,0.5277023309000001,1.7656995073,0.0795,0,0.0795,1.6055000000000001,0.5277023309000001,1.69,1.685,0.5277023309000001,1.7656995073,0.0795,0,0.0795,1.6055000000000001,0.5277023309000001,1.69
2019-07-18 05:00:00,1.788,0.5807848139,1.8799614358,0.021,0,0.021,1.767,0.5807848139,1.8599999999999999,1.7785000000000002,0.5776623149,1.8699614969,0.021,0,0.021,1.7575,0.5776623149,1.85
2019-07-18 05:30:00,2.0325,0.6588472888,2.1366178882,0.028,0,0.028,2.0045,0.6588472888,2.11,1.8235000000000001,0.5901523108,1.9166199415,0.028,0,0.028,1.7955,0.5901523108,1.8900000000000001
2019-07-18 06:00:00,2.198,0.6682147858,2.2973277955,0.165,0,0.165,2.033,0.6682147858,2.14,1.932,0.5807848139,2.0174079905,0.165,0,0.165,1.767,0.5807848139,1.8599999999999999
