Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-18 06:30:00,2.4295,0.7868697478000001,2.5537490578,0.035500000000000004,0,0.035500000000000004,2.394,0.7868697478000001,2.52,2.1825,0.7056847738,2.2937517847,0.035500000000000004,0,0.035500000000000004,2.147,0.7056847738,2.26
2019-07-18 07:00:00,2.4935,0.8056047418000001,2.6204086036,0.0425,0,0.0425,2.451,0.8056047418000001,2.58,2.332,0.7525222588,2.4504109349,0.0425,0,0.0425,2.2895,0.7525222588,2.41
2019-07-18 07:30:00,2.5620000000000003,0.8056047418000001,2.6856736585,0.111,0,0.111,2.451,0.8056047418000001,2.58,2.391,0.7493997598000001,2.5056897254,0.111,0,0.111,2.2800000000000002,0.7493997598000001,2.4
2019-07-18 08:00:00,2.7505,0.8742997198,2.8861133467,0.09050000000000001,0,0.09050000000000001,2.66,0.8742997198,2.8,2.722,0.8649322228,2.8561147999000003,0.09050000000000001,0,0.09050000000000001,2.6315,0.8649322228,2.77
2019-07-18 08:30:00,2.9699999999999998,0.9523621948000001,3.1189571574,0.07250000000000001,0,0.07250000000000001,2.8975,0.9523621948000001,3.05,2.9605,0.9492396958,3.1089574217,0.07250000000000001,0,0.07250000000000001,2.888,0.9492396958,3.04
2019-07-18 09:00:00,2.9905,0.8461972288,3.1079157003,0.41600000000000004,0,0.41600000000000004,2.5745,0.8461972288,2.71,2.7245,0.7587672568,2.8281845767,0.41600000000000004,0,0.41600000000000004,2.3085,0.7587672568,2.43
2019-07-18 09:30:00,3.0285,0.9024022108,3.1600857583,0.28300000000000003,0,0.28300000000000003,2.7455,0.9024022108,2.89,2.696,0.7931147458000001,2.8102396695,0.28300000000000003,0,0.28300000000000003,2.4130000000000003,0.7931147458000001,2.54
2019-07-18 10:00:00,3.1735,0.9055247098,3.3001632157,0.41850000000000004,0,0.41850000000000004,2.755,0.9055247098,2.9,2.8505000000000003,0.7993597438000001,2.9604604794,0.41850000000000004,0,0.41850000000000004,2.432,0.7993597438000001,2.56
2019-07-18 10:30:00,2.6775,0.7400322628,2.7778866068,0.426,0,0.426,2.2515,0.7400322628,2.37,2.668,0.7369097638000001,2.7678981195,0.426,0,0.426,2.242,0.7369097638000001,2.36
2019-07-18 11:00:00,2.7720000000000002,0.7712572528,2.8772941716,0.42550000000000004,0,0.42550000000000004,2.3465,0.7712572528,2.47,2.7625,0.7681347538000001,2.8673048757,0.42550000000000004,0,0.42550000000000004,2.337,0.7681347538000001,2.46
2019-07-18 11:30:00,2.773,0.7462772608,2.8716648046,0.5025000000000001,0,0.5025000000000001,2.2705,0.7462772608,2.39,2.7635,0.7431547618000001,2.8616797952,0.5025000000000001,0,0.5025000000000001,2.261,0.7431547618000001,2.38
2019-07-18 12:00:00,2.8425000000000002,0.7868697478000001,2.9494016766,0.4485,0,0.4485,2.394,0.7868697478000001,2.52,2.833,0.7837472488,2.9394129941,0.4485,0,0.4485,2.3845,0.7837472488,2.51
2019-07-18 12:30:00,2.7765,0.7150522708,2.8670981846,0.601,0,0.601,2.1755,0.7150522708,2.29,2.767,0.7119297718,2.8571197035,0.601,0,0.601,2.166,0.7119297718,2.2800000000000002
2019-07-18 13:00:00,2.7335000000000003,0.6713372848,2.8147319588,0.6910000000000001,0,0.6910000000000001,2.0425,0.6713372848,2.15,2.7145,0.6650922868,2.7947912265,0.6910000000000001,0,0.6910000000000001,2.0235,0.6650922868,2.13
2019-07-18 13:30:00,2.7119999999999997,0.6713372848,2.7938571456,0.6695,0,0.6695,2.0425,0.6713372848,2.15,2.7025,0.6682147858,2.7838852795999998,0.6695,0,0.6695,2.033,0.6682147858,2.14
2019-07-18 14:00:00,2.441,0.5901523108,2.5113264921000003,0.6455000000000001,0,0.6455000000000001,1.7955,0.5901523108,1.8900000000000001,2.4125,0.5807848139,2.4814244397,0.6455000000000001,0,0.6455000000000001,1.767,0.5807848139,1.8599999999999999
2019-07-18 14:30:00,2.2835,0.5245798319,2.3429802069,0.6875,0,0.6875,1.596,0.5245798319,1.6800000000000002,2.274,0.5214573329000001,2.3330224495,0.6875,0,0.6875,1.5865,0.5214573329000001,1.67
2019-07-18 15:00:00,2.459,0.5589273209,2.5217217828000003,0.7585000000000001,0,0.7585000000000001,1.7005,0.5589273209,1.79,2.4495,0.5558048219,2.5117661614999998,0.7585000000000001,0,0.7585000000000001,1.691,0.5558048219,1.78
2019-07-18 15:30:00,2.3810000000000002,0.5589273209,2.4457229504,0.6805,0,0.6805,1.7005,0.5589273209,1.79,2.3715,0.5558048219,2.4357609181,0.6805,0,0.6805,1.691,0.5558048219,1.78
2019-07-18 16:00:00,2.4635,0.5963973088,2.5346640803,0.649,0,0.649,1.8145,0.5963973088,1.9100000000000001,2.454,0.5932748098,2.5246962193,0.649,0,0.649,1.8050000000000002,0.5932748098,1.9
2019-07-18 16:30:00,2.5645,0.6151323028,2.6372424993,0.6930000000000001,0,0.6930000000000001,1.8715000000000002,0.6151323028,1.97,2.555,0.6120098038,2.6272763463,0.6930000000000001,0,0.6930000000000001,1.862,0.6120098038,1.96
2019-07-18 17:00:00,2.7215,0.6900722788,2.8076256873,0.622,0,0.622,2.0995,0.6900722788,2.21,2.7119999999999997,0.6869497798,2.7976497279,0.622,0,0.622,2.09,0.6869497798,2.2
2019-07-18 17:30:00,2.6295,0.6744597838,2.7146208299,0.5775,0,0.5775,2.052,0.6744597838,2.16,2.62,0.6713372848,2.7046429986,0.5775,0,0.5775,2.0425,0.6713372848,2.15
2019-07-18 18:00:00,2.6365,0.6994397758,2.727700176,0.5085000000000001,0,0.5085000000000001,2.128,0.6994397758,2.24,2.627,0.6963172768,2.7177171946,0.5085000000000001,0,0.5085000000000001,2.1185,0.6963172768,2.23
2019-07-18 18:30:00,2.5725,0.7431547618000001,2.67769215,0.3115,0,0.3115,2.261,0.7431547618000001,2.38,2.563,0.7400322628,2.6676987742,0.3115,0,0.3115,2.2515,0.7400322628,2.37
2019-07-18 19:00:00,2.642,0.7400322628,2.7436857965,0.3905,0,0.3905,2.2515,0.7400322628,2.37,2.623,0.7337872648,2.7237057018,0.3905,0,0.3905,2.2325,0.7337872648,2.35
2019-07-18 19:30:00,2.574,0.7493997598000001,2.6808722461,0.294,0,0.294,2.2800000000000002,0.7493997598000001,2.4,2.5645,0.7462772608,2.6708781327,0.294,0,0.294,2.2705,0.7462772608,2.39
2019-07-18 20:00:00,2.5905,0.7650122548,2.7010986654,0.263,0,0.263,2.3275,0.7650122548,2.45,2.5145,0.7400322628,2.6211367763,0.263,0,0.263,2.2515,0.7400322628,2.37
2019-07-18 20:30:00,2.542,0.7993597438000001,2.6647213738,0.11,0,0.11,2.432,0.7993597438000001,2.56,2.5324999999999998,0.7962372448,2.6547222077,0.11,0,0.11,2.4225,0.7962372448,2.55
2019-07-18 21:00:00,2.438,0.7369097638000001,2.5469354134,0.196,0,0.196,2.242,0.7369097638000001,2.36,2.4285,0.7337872648,2.5369383122,0.196,0,0.196,2.2325,0.7337872648,2.35
2019-07-18 21:30:00,2.4795,0.7712572528,2.5966821138,0.133,0,0.133,2.3465,0.7712572528,2.47,2.4605,0.7650122548,2.5766846916,0.133,0,0.133,2.3275,0.7650122548,2.45
2019-07-18 22:00:00,2.474,0.7743797518000001,2.5923618575000003,0.11800000000000001,0,0.11800000000000001,2.356,0.7743797518000001,2.48,2.4645,0.7712572528,2.5823628715,0.11800000000000001,0,0.11800000000000001,2.3465,0.7712572528,2.47
2019-07-18 22:30:00,2.3985,0.7212972688,2.5046101493,0.20400000000000001,0,0.20400000000000001,2.1945,0.7212972688,2.31,2.3890000000000002,0.7181747698000001,2.4946133969,0.20400000000000001,0,0.20400000000000001,2.185,0.7181747698000001,2.3
2019-07-18 23:00:00,2.279,0.6838272808,2.3793824304,0.1985,0,0.1985,2.0805,0.6838272808,2.19,2.2695,0.6807047818,2.3693858381,0.1985,0,0.1985,2.071,0.6807047818,2.18
2019-07-18 23:30:00,2.317,0.7525222588,2.4361401335,0.0275,0,0.0275,2.2895,0.7525222588,2.41,2.1935000000000002,0.7119297718,2.3061409866,0.0275,0,0.0275,2.166,0.7119297718,2.2800000000000002
2019-07-19 00:00:00,1.9889999999999999,0.6151323028,2.0819483063,0.11750000000000001,0,0.11750000000000001,1.8715000000000002,0.6151323028,1.97,1.8559999999999999,0.5714173169,1.9419716141,0.11750000000000001,0,0.11750000000000001,1.7385000000000002,0.5714173169,1.83
2019-07-19 00:30:00,1.7915,0.5277023309000001,1.8676032769000002,0.186,0,0.186,1.6055000000000001,0.5277023309000001,1.69,1.782,0.5245798319,1.8576081395,0.186,0,0.186,1.596,0.5245798319,1.6800000000000002
2019-07-19 01:00:00,1.904,0.6057648058,1.9980407904000002,0.061,0,0.061,1.843,0.6057648058,1.94,1.904,0.6057648058,1.9980407904000002,0.061,0,0.061,1.843,0.6057648058,1.94
2019-07-19 01:30:00,1.8135,0.5433148259,1.8931384655999999,0.1605,0,0.1605,1.653,0.5433148259,1.74,1.8135,0.5433148259,1.8931384655999999,0.1605,0,0.1605,1.653,0.5433148259,1.74
2019-07-19 02:00:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2019-07-19 02:30:00,1.6125,0.5089673369000001,1.6909180938000001,0.064,0,0.064,1.5485,0.5089673369000001,1.63,1.603,0.5058448379,1.6809187963999999,0.064,0,0.064,1.5390000000000001,0.5058448379,1.62
2019-07-19 03:00:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2019-07-19 03:30:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2019-07-19 04:00:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2019-07-19 04:30:00,1.7835,0.5839073129,1.8766512729,0.007,0,0.007,1.7765,0.5839073129,1.87,1.7835,0.5839073129,1.8766512729,0.007,0,0.007,1.7765,0.5839073129,1.87
2019-07-19 05:00:00,1.7805,0.5745398159,1.8709025228,0.0325,0,0.0325,1.748,0.5745398159,1.8399999999999999,1.771,0.5714173169,1.8609026707,0.0325,0,0.0325,1.7385000000000002,0.5714173169,1.83
2019-07-19 05:30:00,1.8355000000000001,0.5558048219,1.9178058426,0.14450000000000002,0,0.14450000000000002,1.691,0.5558048219,1.78,1.7595,0.5308248299,1.8378289501,0.14450000000000002,0,0.14450000000000002,1.615,0.5308248299,1.7000000000000002
2019-07-19 06:00:00,1.9220000000000002,0.5682948179,2.0042562211,0.193,0,0.193,1.729,0.5682948179,1.82,1.8365,0.5401923269000001,1.9142988272,0.193,0,0.193,1.6435,0.5401923269000001,1.73
2019-07-19 06:30:00,2.14,0.6650922868,2.2409702698,0.1165,0,0.1165,2.0235,0.6650922868,2.13,2.1305,0.6619697878,2.2309715933,0.1165,0,0.1165,2.014,0.6619697878,2.12
2019-07-19 07:00:00,2.2795,0.7025622748,2.3853121389,0.14200000000000002,0,0.14200000000000002,2.1375,0.7025622748,2.25,2.27,0.6994397758,2.375313874,0.14200000000000002,0,0.14200000000000002,2.128,0.6994397758,2.24
2019-07-19 07:30:00,2.534,0.7837472488,2.6524358145,0.1495,0,0.1495,2.3845,0.7837472488,2.51,2.4485,0.7556447578000001,2.5624502434,0.1495,0,0.1495,2.299,0.7556447578000001,2.42
2019-07-19 08:00:00,2.6785,0.8212172368,2.801563849,0.18,0,0.18,2.4985,0.8212172368,2.63,2.669,0.8180947378000001,2.7915658688000002,0.18,0,0.18,2.489,0.8180947378000001,2.62
2019-07-19 08:30:00,2.9845,0.9180147058,3.1224975981,0.1915,0,0.1915,2.793,0.9180147058,2.94,2.8040000000000003,0.8586872248,2.9325346972,0.1915,0,0.1915,2.6125,0.8586872248,2.75
2019-07-19 09:00:00,3.0535,0.9804646857,3.2070505531,0.07050000000000001,0,0.07050000000000001,2.983,0.9804646857,3.14,2.7685,0.8867897158,2.9070583499,0.07050000000000001,0,0.07050000000000001,2.698,0.8867897158,2.84
2019-07-19 09:30:00,2.8955,0.8649322228,3.0219245523,0.264,0,0.264,2.6315,0.8649322228,2.77,2.8385,0.8461972288,2.9619473324000003,0.264,0,0.264,2.5745,0.8461972288,2.71
2019-07-19 10:00:00,2.904,0.9024022108,3.0409777622,0.1585,0,0.1585,2.7455,0.9024022108,2.89,2.885,0.8961572128,3.0209804286,0.1585,0,0.1585,2.7265,0.8961572128,2.87
2019-07-19 10:30:00,2.7005,0.7431547618000001,2.8008890107,0.4395,0,0.4395,2.261,0.7431547618000001,2.38,2.691,0.7400322628,2.7909010642,0.4395,0,0.4395,2.2515,0.7400322628,2.37
2019-07-19 11:00:00,2.958,0.8742997198,3.0845038499,0.298,0,0.298,2.66,0.8742997198,2.8,2.939,0.8680547218,3.0645130119,0.298,0,0.298,2.641,0.8680547218,2.7800000000000002
2019-07-19 11:30:00,2.9515000000000002,0.8056047418000001,3.0594691124,0.5005000000000001,0,0.5005000000000001,2.451,0.8056047418000001,2.58,2.9515000000000002,0.8056047418000001,3.0594691124,0.5005000000000001,0,0.5005000000000001,2.451,0.8056047418000001,2.58
2019-07-19 12:00:00,2.65,0.7181747698000001,2.7455919216,0.465,0,0.465,2.185,0.7181747698000001,2.3,2.65,0.7181747698000001,2.7455919216,0.465,0,0.465,2.185,0.7181747698000001,2.3
2019-07-19 12:30:00,2.998,0.8805447178,3.124638059,0.319,0,0.319,2.6790000000000003,0.8805447178,2.8200000000000003,2.9885,0.8774222188,3.1146431576999998,0.319,0,0.319,2.6695,0.8774222188,2.81
2019-07-19 13:00:00,3.0805,0.9492396958,3.2234354732,0.1925,0,0.1925,2.888,0.9492396958,3.04,3.071,0.9461171968000001,3.2134372174,0.1925,0,0.1925,2.8785,0.9461171968000001,3.03
2019-07-19 13:30:00,2.9395,0.8930347138,3.072160681,0.2225,0,0.2225,2.717,0.8930347138,2.86,2.93,0.8899122148,3.0621632468,0.2225,0,0.2225,2.7075,0.8899122148,2.85
2019-07-19 14:00:00,2.811,0.8493197278,2.9365055764,0.227,0,0.227,2.584,0.8493197278,2.7199999999999998,2.8015,0.8461972288,2.9265084999,0.227,0,0.227,2.5745,0.8461972288,2.71
2019-07-19 14:30:00,2.719,0.7868697478000001,2.8305697306,0.325,0,0.325,2.394,0.7868697478000001,2.52,2.7095000000000002,0.7837472488,2.8205761823,0.325,0,0.325,2.3845,0.7837472488,2.51
2019-07-19 15:00:00,2.792,0.8742997198,2.9256903459,0.132,0,0.132,2.66,0.8742997198,2.8,2.7825,0.8711772208,2.9156913417,0.132,0,0.132,2.6505,0.8711772208,2.79
2019-07-19 15:30:00,2.932,0.9336272008000001,3.0770576449,0.0915,0,0.0915,2.8405,0.9336272008000001,2.99,2.9130000000000003,0.9273822028,3.0570585127,0.0915,0,0.0915,2.8215,0.9273822028,2.9699999999999998
2019-07-19 16:00:00,2.8245,0.8992797118,2.9642038138,0.08850000000000001,0,0.08850000000000001,2.7359999999999998,0.8992797118,2.88,2.815,0.8961572128,2.9542042499,0.08850000000000001,0,0.08850000000000001,2.7265,0.8961572128,2.87
2019-07-19 16:30:00,2.9365,0.9492396958,3.0861121577,0.0485,0,0.0485,2.888,0.9492396958,3.04,2.927,0.9461171968000001,3.0761122785,0.0485,0,0.0485,2.8785,0.9461171968000001,3.03
2019-07-19 17:00:00,2.8365,0.8243397358000001,2.9538565046,0.3285,0,0.3285,2.508,0.8243397358000001,2.64,2.827,0.8212172368,2.9438625562,0.3285,0,0.3285,2.4985,0.8212172368,2.63
2019-07-19 17:30:00,2.859,0.8805447178,2.9915280376,0.18,0,0.18,2.6790000000000003,0.8805447178,2.8200000000000003,2.84,0.8742997198,2.9715315916,0.18,0,0.18,2.66,0.8742997198,2.8
2019-07-19 18:00:00,2.779,0.8680547218,2.9114188981,0.138,0,0.138,2.641,0.8680547218,2.7800000000000002,2.76,0.8618097238,2.8914211039,0.138,0,0.138,2.622,0.8618097238,2.76
2019-07-19 18:30:00,2.7945,0.9055247098,2.9375508932,0.0395,0,0.0395,2.755,0.9055247098,2.9,2.7755,0.8992797118,2.9175510707,0.0395,0,0.0395,2.7359999999999998,0.8992797118,2.88
2019-07-19 19:00:00,2.899,0.9273822028,3.0437212011,0.0775,0,0.0775,2.8215,0.9273822028,2.9699999999999998,2.8895,0.9242597038,3.0337215182,0.0775,0,0.0775,2.8120000000000003,0.9242597038,2.96
2019-07-19 19:30:00,2.6445,0.7899922468,2.7599760869,0.241,0,0.241,2.4035,0.7899922468,2.5300000000000002,2.635,0.7868697478000001,2.7499798181,0.241,0,0.241,2.394,0.7868697478000001,2.52
2019-07-19 20:00:00,2.7445,0.8899122148,2.8851731317000002,0.037,0,0.037,2.7075,0.8899122148,2.85,2.735,0.8867897158,2.8751732122,0.037,0,0.037,2.698,0.8867897158,2.84
2019-07-19 20:30:00,2.6734999999999998,0.8618097238,2.8089710305,0.051500000000000004,0,0.051500000000000004,2.622,0.8618097238,2.76,2.626,0.8461972288,2.7589718647,0.051500000000000004,0,0.051500000000000004,2.5745,0.8461972288,2.71
2019-07-19 21:00:00,2.6765,0.8586872248,2.8108710394000003,0.064,0,0.064,2.6125,0.8586872248,2.75,2.667,0.8555647258,2.800871293,0.064,0,0.064,2.6029999999999998,0.8555647258,2.74
2019-07-19 21:30:00,2.6225,0.8461972288,2.7556407603,0.048,0,0.048,2.5745,0.8461972288,2.71,2.613,0.8430747298,2.7456409088,0.048,0,0.048,2.565,0.8430747298,2.7
2019-07-19 22:00:00,2.5095,0.8243397358000001,2.6414250415,0.0015,0,0.0015,2.508,0.8243397358000001,2.64,2.5,0.8212172368,2.6314250417,0.0015,0,0.0015,2.4985,0.8212172368,2.63
2019-07-19 22:30:00,2.3825,0.7806247498000001,2.5071260938,0.007500000000000001,0,0.007500000000000001,2.375,0.7806247498000001,2.5,2.373,0.7775022508,2.4971260981,0.007500000000000001,0,0.007500000000000001,2.3655,0.7775022508,2.49
2019-07-19 23:00:00,1.9685000000000001,0.5370698279,2.0404500116,0.3345,0,0.3345,1.634,0.5370698279,1.72,1.959,0.5339473289000001,2.0304631861,0.3345,0,0.3345,1.6245,0.5339473289000001,1.71
2019-07-19 23:30:00,1.963,0.6088873048,2.0552646423,0.1105,0,0.1105,1.8525,0.6088873048,1.9500000000000002,1.963,0.6088873048,2.0552646423,0.1105,0,0.1105,1.8525,0.6088873048,1.9500000000000002
2019-07-20 00:00:00,1.7770000000000001,0.5089673369000001,1.8484525285000002,0.2285,0,0.2285,1.5485,0.5089673369000001,1.63,1.7770000000000001,0.5089673369000001,1.8484525285000002,0.2285,0,0.2285,1.5485,0.5089673369000001,1.63
2019-07-20 00:30:00,1.7985,0.5152123349000001,1.8708409874,0.231,0,0.231,1.5675,0.5152123349000001,1.65,1.7985,0.5152123349000001,1.8708409874,0.231,0,0.231,1.5675,0.5152123349000001,1.65
2019-07-20 01:00:00,1.741,0.5714173169,1.8323751663,0.0025,0,0.0025,1.7385000000000002,0.5714173169,1.83,1.7315,0.5682948179,1.8223751672000001,0.0025,0,0.0025,1.729,0.5682948179,1.82
2019-07-20 01:30:00,1.536,0.5027223389000001,1.6161762744,0.006500000000000001,0,0.006500000000000001,1.5295,0.5027223389000001,1.6099999999999999,1.5265,0.4995998399,1.6061762823999999,0.006500000000000001,0,0.006500000000000001,1.52,0.4995998399,1.6
2019-07-20 02:00:00,1.6265,0.5339473289000001,1.7119001139,0.002,0,0.002,1.6245,0.5339473289000001,1.71,1.6265,0.5339473289000001,1.7119001139,0.002,0,0.002,1.6245,0.5339473289000001,1.71
2019-07-20 02:30:00,1.32,0.3497198879,1.3655416508,0.256,0,0.256,1.064,0.3497198879,1.12,1.3105,0.3465973889,1.3555589253,0.256,0,0.256,1.0545,0.3465973889,1.11
2019-07-20 03:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2019-07-20 03:30:00,1.5505,0.4839873449,1.6242826109,0.078,0,0.078,1.4725000000000001,0.4839873449,1.55,1.541,0.4808648459,1.6142837421,0.078,0,0.078,1.463,0.4808648459,1.54
2019-07-20 04:00:00,1.6045,0.4558848539,1.6680081684,0.2175,0,0.2175,1.387,0.4558848539,1.46,1.595,0.4527623549,1.6580165108,0.2175,0,0.2175,1.3775,0.4527623549,1.45
2019-07-20 04:30:00,1.5430000000000001,0.4714973489,1.6134307391,0.1085,0,0.1085,1.4344999999999999,0.4714973489,1.51,1.5430000000000001,0.4714973489,1.6134307391,0.1085,0,0.1085,1.4344999999999999,0.4714973489,1.51
2019-07-20 05:00:00,1.58,0.5183348339,1.6628502639,0.003,0,0.003,1.577,0.5183348339,1.6600000000000001,1.5705,0.5152123349000001,1.6528502655000001,0.003,0,0.003,1.5675,0.5152123349000001,1.65
2019-07-20 05:30:00,1.7415,0.5401923269000001,1.8233567945,0.098,0,0.098,1.6435,0.5401923269000001,1.73,1.732,0.5370698279,1.8133582106000001,0.098,0,0.098,1.634,0.5370698279,1.72
2019-07-20 06:00:00,1.827,0.5901523108,1.9199501947000002,0.0315,0,0.0315,1.7955,0.5901523108,1.8900000000000001,1.7890000000000001,0.5776623149,1.8799507307,0.0315,0,0.0315,1.7575,0.5776623149,1.85
2019-07-20 06:30:00,1.8505,0.5932748098,1.9432769360000002,0.0455,0,0.0455,1.8050000000000002,0.5932748098,1.9,1.8125,0.5807848139,1.9032780275,0.0455,0,0.0455,1.767,0.5807848139,1.8599999999999999
2019-07-20 07:00:00,1.8165,0.5277023309000001,1.8915977374000001,0.211,0,0.211,1.6055000000000001,0.5277023309000001,1.69,1.807,0.5245798319,1.8816038372000001,0.211,0,0.211,1.596,0.5245798319,1.6800000000000002
2019-07-20 07:30:00,1.98,0.6151323028,2.0733518153,0.1085,0,0.1085,1.8715000000000002,0.6151323028,1.97,1.9705,0.6120098038,2.0633531569,0.1085,0,0.1085,1.862,0.6120098038,1.96
2019-07-20 08:00:00,2.147,0.6276222988,2.2368546555,0.23750000000000002,0,0.23750000000000002,1.9095,0.6276222988,2.01,2.0995,0.6120098038,2.1868827701,0.23750000000000002,0,0.23750000000000002,1.862,0.6120098038,1.96
2019-07-20 08:30:00,2.3064999999999998,0.6807047818,2.4048495275,0.23550000000000001,0,0.23550000000000001,2.071,0.6807047818,2.18,2.2305,0.6557247898,2.3248882231,0.23550000000000001,0,0.23550000000000001,1.995,0.6557247898,2.1
2019-07-20 09:00:00,2.5415,0.7400322628,2.6470493006,0.29,0,0.29,2.2515,0.7400322628,2.37,2.2945,0.6588472888,2.3872180462,0.29,0,0.29,2.0045,0.6588472888,2.11
2019-07-20 09:30:00,2.648,0.7681347538000001,2.7571606772,0.311,0,0.311,2.337,0.7681347538000001,2.46,2.4105,0.6900722788,2.5073312506,0.311,0,0.311,2.0995,0.6900722788,2.21
2019-07-20 10:00:00,2.855,0.8680547218,2.984048257,0.214,0,0.214,2.641,0.8680547218,2.7800000000000002,2.608,0.7868697478000001,2.7241196743,0.214,0,0.214,2.394,0.7868697478000001,2.52
2019-07-20 10:30:00,2.6365,0.7212972688,2.7333865442,0.442,0,0.442,2.1945,0.7212972688,2.31,2.3895,0.6401122948,2.4737530192,0.442,0,0.442,1.9475,0.6401122948,2.05
2019-07-20 11:00:00,2.808,0.7962372448,2.9187082331000003,0.3855,0,0.3855,2.4225,0.7962372448,2.55,2.542,0.7088072728,2.6389717221,0.3855,0,0.3855,2.1565,0.7088072728,2.27
2019-07-20 11:30:00,2.6535,0.7400322628,2.7547613327000002,0.402,0,0.402,2.2515,0.7400322628,2.37,2.3875,0.6526022908,2.475085049,0.402,0,0.402,1.9855,0.6526022908,2.09
2019-07-20 12:00:00,2.5185,0.6526022908,2.6016786888,0.533,0,0.533,1.9855,0.6526022908,2.09,2.2335,0.5589273209,2.3023731235,0.533,0,0.533,1.7005,0.5589273209,1.79
2019-07-20 12:30:00,2.4105,0.5401923269000001,2.4702870279,0.767,0,0.767,1.6435,0.5401923269000001,1.73,2.2395,0.4839873449,2.2912014316000002,0.767,0,0.767,1.4725000000000001,0.4839873449,1.55
2019-07-20 13:00:00,2.04,0.37469987990000003,2.0741263221,0.9,0,0.9,1.1400000000000001,0.37469987990000003,1.2,2.04,0.37469987990000003,2.0741263221,0.9,0,0.9,1.1400000000000001,0.37469987990000003,1.2
2019-07-20 13:30:00,2.0435,0.37157738090000003,2.0770079441,0.913,0,0.913,1.1305,0.37157738090000003,1.19,2.034,0.36845488190000003,2.0671030453,0.913,0,0.913,1.121,0.36845488190000003,1.18
2019-07-20 14:00:00,2.0035,0.3528423869,2.0343328145,0.93,0,0.93,1.0735000000000001,0.3528423869,1.13,1.9465,0.3341073929,1.9749658225000002,0.93,0,0.93,1.0165,0.3341073929,1.07
2019-07-20 14:30:00,2.1075,0.4777423469,2.1609706153,0.654,0,0.654,1.4535,0.4777423469,1.53,2.041,0.4558848539,2.0912943361,0.654,0,0.654,1.387,0.4558848539,1.46
2019-07-20 15:00:00,1.9145,0.40904736890000004,1.9577103974,0.67,0,0.67,1.2445,0.40904736890000004,1.31,1.905,0.40592486990000004,1.9477679533,0.67,0,0.67,1.235,0.40592486990000004,1.3
2019-07-20 15:30:00,1.8585,0.38094487790000003,1.8971402821,0.6995,0,0.6995,1.159,0.38094487790000003,1.22,1.849,0.37782237890000003,1.8872071296000001,0.6995,0,0.6995,1.1495,0.37782237890000003,1.21
2019-07-20 16:00:00,1.6920000000000002,0.2903924069,1.7167386959000002,0.8085,0,0.8085,0.8835000000000001,0.2903924069,0.93,1.6920000000000002,0.2903924069,1.7167386959000002,0.8085,0,0.8085,0.8835000000000001,0.2903924069,0.93
2019-07-20 16:30:00,1.7165,0.2966374049,1.7419431678000001,0.8140000000000001,0,0.8140000000000001,0.9025000000000001,0.2966374049,0.9500000000000001,1.7069999999999999,0.2935149059,1.7320508076,0.8140000000000001,0,0.8140000000000001,0.893,0.2935149059,0.9400000000000001
2019-07-20 17:00:00,1.7885,0.3122498999,1.8155528772,0.8385,0,0.8385,0.9500000000000001,0.3122498999,1.0,1.7885,0.3122498999,1.8155528772,0.8385,0,0.8385,0.9500000000000001,0.3122498999,1.0
2019-07-20 17:30:00,1.7705000000000002,0.3403523909,1.8029170807,0.735,0,0.735,1.0355,0.3403523909,1.09,1.7610000000000001,0.3372298919,1.7929988846,0.735,0,0.735,1.026,0.3372298919,1.08
2019-07-20 18:00:00,1.854,0.39967987190000004,1.8965916798,0.638,0,0.638,1.216,0.39967987190000004,1.28,1.854,0.39967987190000004,1.8965916798,0.638,0,0.638,1.216,0.39967987190000004,1.28
2019-07-20 18:30:00,1.8325,0.4246598639,1.881061469,0.5405,0,0.5405,1.292,0.4246598639,1.3599999999999999,1.823,0.4215373649,1.8711020149,0.5405,0,0.5405,1.2825,0.4215373649,1.35
2019-07-20 19:00:00,1.849,0.4933548419,1.9136875398000002,0.34800000000000003,0,0.34800000000000003,1.501,0.4933548419,1.58,1.8395000000000001,0.4902323429,1.9037037585,0.34800000000000003,0,0.34800000000000003,1.4915,0.4902323429,1.57
2019-07-20 19:30:00,1.7835,0.4777423469,1.8463775345000002,0.33,0,0.33,1.4535,0.4777423469,1.53,1.7835,0.4777423469,1.8463775345000002,0.33,0,0.33,1.4535,0.4777423469,1.53
2019-07-20 20:00:00,1.774,0.4871098439,1.8396608383,0.292,0,0.292,1.482,0.4871098439,1.56,1.774,0.4871098439,1.8396608383,0.292,0,0.292,1.482,0.4871098439,1.56
2019-07-20 20:30:00,1.9075000000000002,0.6088873048,2.0023236502,0.055,0,0.055,1.8525,0.6088873048,1.9500000000000002,1.8980000000000001,0.6057648058,1.9923240198,0.055,0,0.055,1.843,0.6057648058,1.94
2019-07-20 21:00:00,1.9275,0.6182548018,2.0242270747,0.0465,0,0.0465,1.881,0.6182548018,1.98,1.9180000000000001,0.6151323028,2.0142273332,0.0465,0,0.0465,1.8715000000000002,0.6151323028,1.97
2019-07-20 21:30:00,1.6640000000000001,0.4527623549,1.7244969556,0.28650000000000003,0,0.28650000000000003,1.3775,0.4527623549,1.45,1.6545,0.4496398559,1.7145104987000002,0.28650000000000003,0,0.28650000000000003,1.3679999999999999,0.4496398559,1.44
2019-07-20 22:00:00,1.7525,0.5558048219,1.8385252922,0.061500000000000006,0,0.061500000000000006,1.691,0.5558048219,1.78,1.7429999999999999,0.5526823229,1.8285258407,0.061500000000000006,0,0.061500000000000006,1.6815,0.5526823229,1.77
2019-07-20 22:30:00,1.557,0.4590073529,1.6232488257000002,0.1605,0,0.1605,1.3965,0.4590073529,1.47,1.557,0.4590073529,1.6232488257000002,0.1605,0,0.1605,1.3965,0.4590073529,1.47
2019-07-20 23:00:00,1.4605000000000001,0.39343487390000004,1.5125644614,0.2635,0,0.2635,1.197,0.39343487390000004,1.26,1.4605000000000001,0.39343487390000004,1.5125644614,0.2635,0,0.2635,1.197,0.39343487390000004,1.26
2019-07-20 23:30:00,1.3940000000000001,0.40904736890000004,1.4527751891,0.1495,0,0.1495,1.2445,0.40904736890000004,1.31,1.3940000000000001,0.40904736890000004,1.4527751891,0.1495,0,0.1495,1.2445,0.40904736890000004,1.31
2019-07-21 00:00:00,1.4075,0.4465173569,1.4766292697,0.049,0,0.049,1.3585,0.4465173569,1.43,1.4075,0.4465173569,1.4766292697,0.049,0,0.049,1.3585,0.4465173569,1.43
2019-07-21 00:30:00,1.293,0.39343487390000004,1.3515324635,0.096,0,0.096,1.197,0.39343487390000004,1.26,1.293,0.39343487390000004,1.3515324635,0.096,0,0.096,1.197,0.39343487390000004,1.26
2019-07-21 01:00:00,1.217,0.36845488190000003,1.2715533807,0.096,0,0.096,1.121,0.36845488190000003,1.18,1.217,0.36845488190000003,1.2715533807,0.096,0,0.096,1.121,0.36845488190000003,1.18
2019-07-21 01:30:00,1.1615,0.35908738490000003,1.2157409263,0.069,0,0.069,1.0925,0.35908738490000003,1.15,1.152,0.3559648859,1.2057425098,0.069,0,0.069,1.083,0.3559648859,1.1400000000000001
2019-07-21 02:00:00,1.189,0.39031237490000004,1.2514250877,0.0015,0,0.0015,1.1875,0.39031237490000004,1.25,1.189,0.39031237490000004,1.2514250877,0.0015,0,0.0015,1.1875,0.39031237490000004,1.25
2019-07-21 02:30:00,1.159,0.37469987990000003,1.2180644482,0.019,0,0.019,1.1400000000000001,0.37469987990000003,1.2,1.159,0.37469987990000003,1.2180644482,0.019,0,0.019,1.1400000000000001,0.37469987990000003,1.2
2019-07-21 03:00:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2019-07-21 03:30:00,1.159,0.35908738490000003,1.2133526899,0.0665,0,0.0665,1.0925,0.35908738490000003,1.15,1.159,0.35908738490000003,1.2133526899,0.0665,0,0.0665,1.0925,0.35908738490000003,1.15
2019-07-21 04:00:00,1.246,0.39655737290000004,1.3075831714000001,0.0395,0,0.0395,1.2065000000000001,0.39655737290000004,1.27,1.2555,0.39967987190000004,1.3175827299,0.0395,0,0.0395,1.216,0.39967987190000004,1.28
2019-07-21 04:30:00,1.232,0.3372298919,1.2773206332,0.20600000000000002,0,0.20600000000000002,1.026,0.3372298919,1.08,1.2985,0.35908738490000003,1.3472364306,0.20600000000000002,0,0.20600000000000002,1.0925,0.35908738490000003,1.15
2019-07-21 05:00:00,1.248,0.38094487790000003,1.3048459679,0.089,0,0.089,1.159,0.38094487790000003,1.22,1.2955,0.39655737290000004,1.3548350453,0.089,0,0.089,1.2065000000000001,0.39655737290000004,1.27
2019-07-21 05:30:00,1.3135,0.4309048619,1.3823752204,0.0025,0,0.0025,1.311,0.4309048619,1.38,1.342,0.4402723589,1.4123752157,0.0025,0,0.0025,1.3395000000000001,0.4402723589,1.4100000000000001
2019-07-21 06:00:00,1.211,0.36220988390000003,1.2640083069,0.109,0,0.109,1.102,0.36220988390000003,1.16,1.2585,0.37782237890000003,1.3139908675,0.109,0,0.109,1.1495,0.37782237890000003,1.21
2019-07-21 06:30:00,1.295,0.38718987590000004,1.351643814,0.117,0,0.117,1.178,0.38718987590000004,1.24,1.3425,0.40280237090000004,1.4016261984,0.117,0,0.117,1.2255,0.40280237090000004,1.29
2019-07-21 07:00:00,1.3175,0.36533238290000003,1.3672139555,0.20600000000000002,0,0.20600000000000002,1.1115,0.36533238290000003,1.17,1.365,0.38094487790000003,1.4171605414,0.20600000000000002,0,0.20600000000000002,1.159,0.38094487790000003,1.22
2019-07-21 07:30:00,1.374,0.3434748899,1.4162806925,0.329,0,0.329,1.045,0.3434748899,1.1,1.4025,0.3528423869,1.4462033052,0.329,0,0.329,1.0735000000000001,0.3528423869,1.13
2019-07-21 08:00:00,1.5434999999999999,0.41216986790000004,1.5975845048,0.28950000000000004,0,0.28950000000000004,1.254,0.41216986790000004,1.32,1.5245000000000002,0.40592486990000004,1.5776169529000001,0.28950000000000004,0,0.28950000000000004,1.235,0.40592486990000004,1.3
2019-07-21 08:30:00,1.583,0.38094487790000003,1.6281916349,0.424,0,0.424,1.159,0.38094487790000003,1.22,1.5735000000000001,0.37782237890000003,1.6182249535,0.424,0,0.424,1.1495,0.37782237890000003,1.21
2019-07-21 09:00:00,1.687,0.4246598639,1.7396278338000002,0.395,0,0.395,1.292,0.4246598639,1.3599999999999999,1.649,0.41216986790000004,1.699730861,0.395,0,0.395,1.254,0.41216986790000004,1.32
2019-07-21 09:30:00,1.745,0.4246598639,1.7959290075,0.453,0,0.453,1.292,0.4246598639,1.3599999999999999,1.7355,0.4215373649,1.7859602459000001,0.453,0,0.453,1.2825,0.4215373649,1.35
2019-07-21 10:00:00,1.8105,0.4590073529,1.8677788948,0.41400000000000003,0,0.41400000000000003,1.3965,0.4590073529,1.47,1.8010000000000002,0.4558848539,1.8578030036,0.41400000000000003,0,0.41400000000000003,1.387,0.4558848539,1.46
2019-07-21 10:30:00,1.9385,0.5027223389000001,2.0026262757,0.40900000000000003,0,0.40900000000000003,1.5295,0.5027223389000001,1.6099999999999999,1.929,0.4995998399,1.9926467324,0.40900000000000003,0,0.40900000000000003,1.52,0.4995998399,1.6
2019-07-21 11:00:00,1.9395,0.5245798319,2.0091899487,0.3435,0,0.3435,1.596,0.5245798319,1.6800000000000002,1.9300000000000002,0.5214573329000001,1.9992042792,0.3435,0,0.3435,1.5865,0.5214573329000001,1.67
2019-07-21 11:30:00,1.8585,0.39031237490000004,1.8990434434,0.671,0,0.671,1.1875,0.39031237490000004,1.25,1.849,0.38718987590000004,1.8891048145,0.671,0,0.671,1.178,0.38718987590000004,1.24
2019-07-21 12:00:00,1.9275,0.39967987190000004,1.968502032,0.7115,0,0.7115,1.216,0.39967987190000004,1.28,1.9180000000000001,0.39655737290000004,1.9585662486,0.7115,0,0.7115,1.2065000000000001,0.39655737290000004,1.27
2019-07-21 12:30:00,2.1245,0.5901523108,2.2049444437,0.329,0,0.329,1.7955,0.5901523108,1.8900000000000001,2.115,0.5870298118,2.1949553526,0.329,0,0.329,1.786,0.5870298118,1.88
2019-07-21 13:00:00,2.092,0.5651723189,2.1669987886,0.3725,0,0.3725,1.7195,0.5651723189,1.81,2.0825,0.5620498199,2.1570132707,0.3725,0,0.3725,1.71,0.5620498199,1.8
2019-07-21 13:30:00,2.05,0.5682948179,2.1273126239,0.321,0,0.321,1.729,0.5682948179,1.82,2.0405,0.5651723189,2.1173237825,0.321,0,0.321,1.7195,0.5651723189,1.81
2019-07-21 14:00:00,1.8595000000000002,0.4621298519,1.9160647822999999,0.4535,0,0.4535,1.4060000000000001,0.4621298519,1.48,1.85,0.4590073529,1.9060922722,0.4535,0,0.4535,1.3965,0.4590073529,1.47
2019-07-21 14:30:00,1.987,0.6057648058,2.0772866918,0.14400000000000002,0,0.14400000000000002,1.843,0.6057648058,1.94,1.987,0.6057648058,2.0772866918,0.14400000000000002,0,0.14400000000000002,1.843,0.6057648058,1.94
2019-07-21 15:00:00,1.876,0.5370698279,1.9513636258,0.242,0,0.242,1.634,0.5370698279,1.72,1.8665,0.5339473289000001,1.9413711649,0.242,0,0.242,1.6245,0.5339473289000001,1.71
2019-07-21 15:30:00,1.855,0.41216986790000004,1.9002391955,0.601,0,0.601,1.254,0.41216986790000004,1.32,1.855,0.41216986790000004,1.9002391955,0.601,0,0.601,1.254,0.41216986790000004,1.32
2019-07-21 16:00:00,1.8265,0.4371498599,1.8780847292,0.4965,0,0.4965,1.33,0.4371498599,1.4,1.8170000000000002,0.4340273609,1.8681190406,0.4965,0,0.4965,1.3205,0.4340273609,1.3900000000000001
2019-07-21 16:30:00,1.949,0.5152123349000001,2.015947606,0.3815,0,0.3815,1.5675,0.5152123349000001,1.65,1.949,0.5152123349000001,2.015947606,0.3815,0,0.3815,1.5675,0.5152123349000001,1.65
2019-07-21 17:00:00,2.0675,0.5714173169,2.1450114219,0.329,0,0.329,1.7385000000000002,0.5714173169,1.83,2.058,0.5682948179,2.1350229507,0.329,0,0.329,1.729,0.5682948179,1.82
2019-07-21 17:30:00,1.991,0.5245798319,2.0589475467,0.395,0,0.395,1.596,0.5245798319,1.6800000000000002,1.9815,0.5214573329000001,2.0489655927,0.395,0,0.395,1.5865,0.5214573329000001,1.67
2019-07-21 18:00:00,1.957,0.5277023309000001,2.0268988011,0.35150000000000003,0,0.35150000000000003,1.6055000000000001,0.5277023309000001,1.69,1.9475,0.5245798319,2.0169135455,0.35150000000000003,0,0.35150000000000003,1.596,0.5245798319,1.6800000000000002
2019-07-21 18:30:00,2.0375,0.5589273209,2.1127721127,0.337,0,0.337,1.7005,0.5589273209,1.79,1.99,0.5433148259,2.0628356697,0.337,0,0.337,1.653,0.5433148259,1.74
2019-07-21 19:00:00,2.092,0.6151323028,2.1805622555,0.2205,0,0.2205,1.8715000000000002,0.6151323028,1.97,2.0825,0.6120098038,2.1705672646,0.2205,0,0.2205,1.862,0.6120098038,1.96
2019-07-21 19:30:00,2.0865,0.5745398159,2.1641576306,0.3385,0,0.3385,1.748,0.5745398159,1.8399999999999999,2.077,0.5714173169,2.1541696196,0.3385,0,0.3385,1.7385000000000002,0.5714173169,1.83
2019-07-21 20:00:00,2.199,0.6682147858,2.2982845777,0.166,0,0.166,2.033,0.6682147858,2.14,2.1895,0.6650922868,2.2882871323,0.166,0,0.166,2.0235,0.6650922868,2.13
2019-07-21 20:30:00,2.161,0.6588472888,2.2592035654,0.1565,0,0.1565,2.0045,0.6588472888,2.11,2.1515,0.6557247898,2.2492059154,0.1565,0,0.1565,1.995,0.6557247898,2.1
2019-07-21 21:00:00,2.1075,0.6619697878,2.2090179379,0.0935,0,0.0935,2.014,0.6619697878,2.12,2.098,0.6588472888,2.1990188153,0.0935,0,0.0935,2.0045,0.6588472888,2.11
2019-07-21 21:30:00,1.9929999999999999,0.5963973088,2.08032179,0.17850000000000002,0,0.17850000000000002,1.8145,0.5963973088,1.9100000000000001,1.9835,0.5932748098,2.0703253971,0.17850000000000002,0,0.17850000000000002,1.8050000000000002,0.5932748098,1.9
2019-07-21 22:00:00,2.1955,0.7212972688,2.3109500211,0.001,0,0.001,2.1945,0.7212972688,2.31,2.186,0.7181747698000001,2.3009500212000003,0.001,0,0.001,2.185,0.7181747698000001,2.3
2019-07-21 22:30:00,2.017,0.6588472888,2.1218785898,0.0125,0,0.0125,2.0045,0.6588472888,2.11,2.0075,0.6557247898,2.1118786068,0.0125,0,0.0125,1.995,0.6557247898,2.1
2019-07-21 23:00:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2019-07-21 23:30:00,1.865,0.6088873048,1.9618788826,0.0125,0,0.0125,1.8525,0.6088873048,1.9500000000000002,1.8555000000000001,0.6057648058,1.9518789025,0.0125,0,0.0125,1.843,0.6057648058,1.94
2019-07-22 00:00:00,1.6625,0.5433148259,1.7490275155,0.0095,0,0.0095,1.653,0.5433148259,1.74,1.653,0.5401923269000001,1.73902753,0.0095,0,0.0095,1.6435,0.5401923269000001,1.73
2019-07-22 00:30:00,1.6055000000000001,0.5245798319,1.6890276049000001,0.0095,0,0.0095,1.596,0.5245798319,1.6800000000000002,1.596,0.5214573329000001,1.6790276203999999,0.0095,0,0.0095,1.5865,0.5214573329000001,1.67
2019-07-22 01:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-07-22 01:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2019-07-22 02:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2019-07-22 02:30:00,1.2705,0.39655737290000004,1.3309500366,0.064,0,0.064,1.2065000000000001,0.39655737290000004,1.27,1.2705,0.39655737290000004,1.3309500366,0.064,0,0.064,1.2065000000000001,0.39655737290000004,1.27
2019-07-22 03:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-07-22 03:30:00,1.3765,0.4246598639,1.4405166608,0.0845,0,0.0845,1.292,0.4246598639,1.3599999999999999,1.367,0.4215373649,1.4305183501,0.0845,0,0.0845,1.2825,0.4215373649,1.35
2019-07-22 04:00:00,1.3165,0.38094487790000003,1.3705076614,0.1575,0,0.1575,1.159,0.38094487790000003,1.22,1.3165,0.38094487790000003,1.3705076614,0.1575,0,0.1575,1.159,0.38094487790000003,1.22
2019-07-22 04:30:00,1.43,0.41529236690000004,1.4890828553,0.1665,0,0.1665,1.2635,0.41529236690000004,1.33,1.392,0.40280237090000004,1.4491079152,0.1665,0,0.1665,1.2255,0.40280237090000004,1.29
2019-07-22 05:00:00,1.373,0.37782237890000003,1.4240360775,0.2235,0,0.2235,1.1495,0.37782237890000003,1.21,1.3635,0.37469987990000003,1.4140481781,0.2235,0,0.2235,1.1400000000000001,0.37469987990000003,1.2
2019-07-22 05:30:00,1.6280000000000001,0.5245798319,1.7104291859,0.032,0,0.032,1.596,0.5245798319,1.6800000000000002,1.6185,0.5214573329000001,1.7004293575,0.032,0,0.032,1.5865,0.5214573329000001,1.67
2019-07-22 06:00:00,1.799,0.5839073129,1.8913880485,0.022500000000000003,0,0.022500000000000003,1.7765,0.5839073129,1.87,1.7895,0.5807848139,1.8813881179,0.022500000000000003,0,0.022500000000000003,1.767,0.5807848139,1.8599999999999999
2019-07-22 06:30:00,1.9300000000000002,0.6276222988,2.0294850948,0.0205,0,0.0205,1.9095,0.6276222988,2.01,1.9205,0.6244997998,2.0194851448,0.0205,0,0.0205,1.9,0.6244997998,2.0
2019-07-22 07:00:00,2.0995,0.6182548018,2.1886386751,0.2185,0,0.2185,1.881,0.6182548018,1.98,2.052,0.6026423068,2.138663543,0.2185,0,0.2185,1.8335,0.6026423068,1.9300000000000002
2019-07-22 07:30:00,2.3945,0.7431547618000001,2.5071715637,0.1335,0,0.1335,2.261,0.7431547618000001,2.38,2.347,0.7275422668,2.4571786158,0.1335,0,0.1335,2.2135,0.7275422668,2.33
2019-07-22 08:00:00,2.567,0.7681347538000001,2.6794626327,0.23,0,0.23,2.337,0.7681347538000001,2.46,2.4055,0.7150522708,2.509527844,0.23,0,0.23,2.1755,0.7150522708,2.29
2019-07-22 08:30:00,2.755,0.8212172368,2.8747909054000003,0.2565,0,0.2565,2.4985,0.8212172368,2.63,2.4985,0.7369097638000001,2.6049065722,0.2565,0,0.2565,2.242,0.7369097638000001,2.36
2019-07-22 09:00:00,2.841,0.8586872248,2.9679327401,0.2285,0,0.2285,2.6125,0.8586872248,2.75,2.6225,0.7868697478000001,2.7380047936,0.2285,0,0.2285,2.394,0.7868697478000001,2.52
2019-07-22 09:30:00,2.7445,0.7931147458000001,2.8568008769,0.3315,0,0.3315,2.4130000000000003,0.7931147458000001,2.54,2.735,0.7899922468,2.8468074663,0.3315,0,0.3315,2.4035,0.7899922468,2.5300000000000002
2019-07-22 10:00:00,2.768,0.7993597438000001,2.8811108969,0.336,0,0.336,2.432,0.7993597438000001,2.56,2.7585,0.7962372448,2.8711175525,0.336,0,0.336,2.4225,0.7962372448,2.55
2019-07-22 10:30:00,2.6765,0.7618897558000001,2.7828273842,0.35850000000000004,0,0.35850000000000004,2.318,0.7618897558000001,2.44,2.6575,0.7556447578000001,2.7628436890000003,0.35850000000000004,0,0.35850000000000004,2.299,0.7556447578000001,2.42
2019-07-22 11:00:00,2.6734999999999998,0.7525222588,2.7773894217,0.384,0,0.384,2.2895,0.7525222588,2.41,2.664,0.7493997598000001,2.7673987786,0.384,0,0.384,2.2800000000000002,0.7493997598000001,2.4
2019-07-22 11:30:00,2.559,0.7337872648,2.6621278613,0.3265,0,0.3265,2.2325,0.7337872648,2.35,2.5495,0.7306647658000001,2.6521352247000003,0.3265,0,0.3265,2.223,0.7306647658000001,2.34
2019-07-22 12:00:00,2.9115,0.8930347138,3.0453806412,0.1945,0,0.1945,2.717,0.8930347138,2.86,2.902,0.8899122148,3.0353826365,0.1945,0,0.1945,2.7075,0.8899122148,2.85
2019-07-22 12:30:00,3.184,0.9773421867000001,3.3306236278,0.21050000000000002,0,0.21050000000000002,2.9735,0.9773421867000001,3.13,3.1745,0.9742196878,3.3206255811,0.21050000000000002,0,0.21050000000000002,2.964,0.9742196878,3.12
2019-07-22 13:00:00,2.7335000000000003,0.8305847338000001,2.8569027372,0.20650000000000002,0,0.20650000000000002,2.527,0.8305847338000001,2.66,2.7145,0.8243397358000001,2.8369078677,0.20650000000000002,0,0.20650000000000002,2.508,0.8243397358000001,2.64
2019-07-22 13:30:00,2.512,0.7088072728,2.6100865407000002,0.35550000000000004,0,0.35550000000000004,2.1565,0.7088072728,2.27,2.4075,0.6744597838,2.5001904427,0.35550000000000004,0,0.35550000000000004,2.052,0.6744597838,2.16
2019-07-22 14:00:00,2.354,0.5682948179,2.4216265195,0.625,0,0.625,1.729,0.5682948179,1.82,2.3445,0.5651723189,2.4116591799,0.625,0,0.625,1.7195,0.5651723189,1.81
2019-07-22 14:30:00,2.4075,0.4402723589,2.4474264034,1.068,0,1.068,1.3395000000000001,0.4402723589,1.4100000000000001,2.4075,0.4402723589,2.4474264034,1.068,0,1.068,1.3395000000000001,0.4402723589,1.4100000000000001
2019-07-22 15:00:00,2.376,0.5714173169,2.443745844,0.6375000000000001,0,0.6375000000000001,1.7385000000000002,0.5714173169,1.83,2.3665,0.5682948179,2.4337792114,0.6375000000000001,0,0.6375000000000001,1.729,0.5682948179,1.82
2019-07-22 15:30:00,2.291,0.5433148259,2.3545428431,0.638,0,0.638,1.653,0.5433148259,1.74,2.291,0.5433148259,2.3545428431,0.638,0,0.638,1.653,0.5433148259,1.74
2019-07-22 16:00:00,2.3505000000000003,0.5870298118,2.4226956577,0.5645,0,0.5645,1.786,0.5870298118,1.88,2.341,0.5839073129,2.4127222696,0.5645,0,0.5645,1.7765,0.5839073129,1.87
2019-07-22 16:30:00,2.6865,0.7899922468,2.8002446322,0.28300000000000003,0,0.28300000000000003,2.4035,0.7899922468,2.5300000000000002,2.6675,0.7837472488,2.7802546646,0.28300000000000003,0,0.28300000000000003,2.3845,0.7837472488,2.51
2019-07-22 17:00:00,2.4885,0.6494797918,2.5718585206,0.5125000000000001,0,0.5125000000000001,1.976,0.6494797918,2.08,2.479,0.6463572928,2.5618779733,0.5125000000000001,0,0.5125000000000001,1.9665,0.6463572928,2.07
2019-07-22 17:30:00,2.5435,0.6994397758,2.6379174077,0.41550000000000004,0,0.41550000000000004,2.128,0.6994397758,2.24,2.534,0.6963172768,2.6279295557999998,0.41550000000000004,0,0.41550000000000004,2.1185,0.6963172768,2.23
2019-07-22 18:00:00,3.3255,1.0085671767,3.4750766898,0.257,0,0.257,3.0685000000000002,1.0085671767,3.23,3.3064999999999998,1.0023221787,3.455082054,0.257,0,0.257,3.0495,1.0023221787,3.21
2019-07-22 18:30:00,2.4245,0.6588472888,2.5124251233,0.42,0,0.42,2.0045,0.6588472888,2.11,2.415,0.6557247898,2.5024388104,0.42,0,0.42,1.995,0.6557247898,2.1
2019-07-22 19:00:00,2.6795,0.7525222588,2.783165464,0.39,0,0.39,2.2895,0.7525222588,2.41,2.556,0.7119297718,2.6532960634,0.39,0,0.39,2.166,0.7119297718,2.2800000000000002
2019-07-22 19:30:00,2.7775,0.8430747298,2.9026335025,0.21250000000000002,0,0.21250000000000002,2.565,0.8430747298,2.7,2.768,0.8399522308,2.8926361247,0.21250000000000002,0,0.21250000000000002,2.5555,0.8399522308,2.69
2019-07-22 20:00:00,2.771,0.8337072328,2.8937015655,0.23450000000000001,0,0.23450000000000001,2.5365,0.8337072328,2.67,2.752,0.8274622348,2.873708014,0.23450000000000001,0,0.23450000000000001,2.5175,0.8274622348,2.65
2019-07-22 20:30:00,2.5484999999999998,0.7743797518000001,2.6635533128,0.1925,0,0.1925,2.356,0.7743797518000001,2.48,2.5295,0.7681347538000001,2.6435584446,0.1925,0,0.1925,2.337,0.7681347538000001,2.46
2019-07-22 21:00:00,2.418,0.7899922468,2.5437790293,0.0145,0,0.0145,2.4035,0.7899922468,2.5300000000000002,2.399,0.7837472488,2.5237790612,0.0145,0,0.0145,2.3845,0.7837472488,2.51
2019-07-22 21:30:00,2.4525,0.8056047418000001,2.5814250425000003,0.0015,0,0.0015,2.451,0.8056047418000001,2.58,2.443,0.8024822428,2.5714250427,0.0015,0,0.0015,2.4415,0.8024822428,2.5700000000000003
2019-07-22 22:00:00,2.662,0.8524422268,2.7951568382,0.0685,0,0.0685,2.5935,0.8524422268,2.73,2.6335,0.8430747298,2.7651577261,0.0685,0,0.0685,2.565,0.8430747298,2.7
2019-07-22 22:30:00,2.4625,0.7775022508,2.5823276322,0.097,0,0.097,2.3655,0.7775022508,2.49,2.301,0.7244197678000001,2.4123401501,0.097,0,0.097,2.204,0.7244197678000001,2.32
2019-07-22 23:00:00,2.017,0.5963973088,2.1033256405,0.2025,0,0.2025,1.8145,0.5963973088,1.9100000000000001,2.0075,0.5932748098,2.0933301818,0.2025,0,0.2025,1.8050000000000002,0.5932748098,1.9
2019-07-22 23:30:00,1.9325,0.5932748098,2.0215170665,0.1275,0,0.1275,1.8050000000000002,0.5932748098,1.9,1.923,0.5901523108,2.0115190156,0.1275,0,0.1275,1.7955,0.5901523108,1.8900000000000001
2019-07-23 00:00:00,1.7275,0.4933548419,1.7965676302,0.2265,0,0.2265,1.501,0.4933548419,1.58,1.718,0.4902323429,1.7865754252000001,0.2265,0,0.2265,1.4915,0.4902323429,1.57
2019-07-23 00:30:00,1.823,0.5745398159,1.9113934707,0.075,0,0.075,1.748,0.5745398159,1.8399999999999999,1.8135,0.5714173169,1.9013942253,0.075,0,0.075,1.7385000000000002,0.5714173169,1.83
2019-07-23 01:00:00,1.6955,0.5214573329000001,1.7738765458999999,0.109,0,0.109,1.5865,0.5214573329000001,1.67,1.6480000000000001,0.5058448379,1.7238860171,0.109,0,0.109,1.5390000000000001,0.5058448379,1.62
2019-07-23 01:30:00,1.8245,0.5745398159,1.9128241555,0.0765,0,0.0765,1.748,0.5745398159,1.8399999999999999,1.72,0.5401923269000001,1.8028332563,0.0765,0,0.0765,1.6435,0.5401923269000001,1.73
2019-07-23 02:00:00,1.6275,0.5089673369000001,1.7052284304,0.079,0,0.079,1.5485,0.5089673369000001,1.63,1.6275,0.5089673369000001,1.7052284304,0.079,0,0.079,1.5485,0.5089673369000001,1.63
2019-07-23 02:30:00,1.427,0.39655737290000004,1.4810762134,0.2205,0,0.2205,1.2065000000000001,0.39655737290000004,1.27,1.427,0.39655737290000004,1.4810762134,0.2205,0,0.2205,1.2065000000000001,0.39655737290000004,1.27
2019-07-23 03:00:00,1.591,0.4871098439,1.6638981339,0.109,0,0.109,1.482,0.4871098439,1.56,1.591,0.4871098439,1.6638981339,0.109,0,0.109,1.482,0.4871098439,1.56
2019-07-23 03:30:00,1.7315,0.5433148259,1.8147405462,0.0785,0,0.0785,1.653,0.5433148259,1.74,1.722,0.5401923269000001,1.8047414635,0.0785,0,0.0785,1.6435,0.5401923269000001,1.73
2019-07-23 04:00:00,1.776,0.5776623149,1.8675839339,0.018500000000000003,0,0.018500000000000003,1.7575,0.5776623149,1.85,1.7665000000000002,0.5745398159,1.857583982,0.018500000000000003,0,0.018500000000000003,1.748,0.5745398159,1.8399999999999999
2019-07-23 04:30:00,1.558,0.4371498599,1.6181668641,0.228,0,0.228,1.33,0.4371498599,1.4,1.558,0.4371498599,1.6181668641,0.228,0,0.228,1.33,0.4371498599,1.4
2019-07-23 05:00:00,1.6019999999999999,0.5027223389000001,1.6790276203999999,0.07250000000000001,0,0.07250000000000001,1.5295,0.5027223389000001,1.6099999999999999,1.6019999999999999,0.5027223389000001,1.6790276203999999,0.07250000000000001,0,0.07250000000000001,1.5295,0.5027223389000001,1.6099999999999999
2019-07-23 05:30:00,1.6235,0.5308248299,1.7080770621,0.0085,0,0.0085,1.615,0.5308248299,1.7000000000000002,1.6045,0.5245798319,1.6880770864999999,0.0085,0,0.0085,1.596,0.5245798319,1.6800000000000002
2019-07-23 06:00:00,1.8605,0.5682948179,1.945358386,0.1315,0,0.1315,1.729,0.5682948179,1.82,1.7085,0.5183348339,1.7853972247,0.1315,0,0.1315,1.577,0.5183348339,1.6600000000000001
2019-07-23 06:30:00,2.077,0.6338672968,2.1715701117,0.14850000000000002,0,0.14850000000000002,1.9285,0.6338672968,2.03,2.0295,0.6182548018,2.1215817802,0.14850000000000002,0,0.14850000000000002,1.881,0.6182548018,1.98
2019-07-23 07:00:00,2.3085,0.7212972688,2.4185619694,0.114,0,0.114,2.1945,0.7212972688,2.31,2.2895,0.7150522708,2.3985641537999998,0.114,0,0.114,2.1755,0.7150522708,2.29
2019-07-23 07:30:00,2.701,0.8243397358000001,2.8239930949,0.193,0,0.193,2.508,0.8243397358000001,2.64,2.454,0.7431547618000001,2.5640583067,0.193,0,0.193,2.261,0.7431547618000001,2.38
2019-07-23 08:00:00,2.6595,0.7868697478000001,2.7734643048,0.2655,0,0.2655,2.394,0.7868697478000001,2.52,2.517,0.7400322628,2.6235351627,0.2655,0,0.2655,2.2515,0.7400322628,2.37
2019-07-23 08:30:00,2.867,0.8493197278,2.9901560160000002,0.28300000000000003,0,0.28300000000000003,2.584,0.8493197278,2.7199999999999998,2.7815000000000003,0.8212172368,2.9001965451,0.28300000000000003,0,0.28300000000000003,2.4985,0.8212172368,2.63
2019-07-23 09:00:00,2.8385,0.8087272408,2.9514609942,0.378,0,0.378,2.4605,0.8087272408,2.59,2.829,0.8056047418000001,2.9414690207,0.378,0,0.378,2.451,0.8056047418000001,2.58
