Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-23 09:30:00,2.7455,0.7306647658000001,2.8410634013,0.5225000000000001,0,0.5225000000000001,2.223,0.7306647658000001,2.34,2.7359999999999998,0.7275422668,2.8310799618,0.5225000000000001,0,0.5225000000000001,2.2135,0.7275422668,2.33
2019-07-23 10:00:00,2.7745,0.7088072728,2.8636092611,0.618,0,0.618,2.1565,0.7088072728,2.27,2.765,0.7056847738,2.8536320716,0.618,0,0.618,2.147,0.7056847738,2.26
2019-07-23 10:30:00,2.6115,0.6401122948,2.6888056828,0.664,0,0.664,1.9475,0.6401122948,2.05,2.602,0.6369897958,2.6788355679,0.664,0,0.664,1.9380000000000002,0.6369897958,2.04
2019-07-23 11:00:00,2.6355,0.6401122948,2.7121216787,0.6880000000000001,0,0.6880000000000001,1.9475,0.6401122948,2.05,2.626,0.6369897958,2.7021532155,0.6880000000000001,0,0.6880000000000001,1.9380000000000002,0.6369897958,2.04
2019-07-23 11:30:00,2.925,0.7369097638000001,3.0163986805,0.683,0,0.683,2.242,0.7369097638000001,2.36,2.621,0.6369897958,2.6972943851,0.683,0,0.683,1.9380000000000002,0.6369897958,2.04
2019-07-23 12:00:00,2.694,0.6151323028,2.7633356202,0.8225,0,0.8225,1.8715000000000002,0.6151323028,1.97,2.6465,0.5995198078,2.7135560156,0.8225,0,0.8225,1.824,0.5995198078,1.92
2019-07-23 12:30:00,2.609,0.5526823229,2.666896839,0.9275,0,0.9275,1.6815,0.5526823229,1.77,2.5995,0.5495598239,2.6569562002,0.9275,0,0.9275,1.6720000000000002,0.5495598239,1.76
2019-07-23 13:00:00,2.6189999999999998,0.5963973088,2.6860474214,0.8045,0,0.8045,1.8145,0.5963973088,1.9100000000000001,2.6095,0.5932748098,2.6760914129,0.8045,0,0.8045,1.8050000000000002,0.5932748098,1.9
2019-07-23 13:30:00,2.615,0.6182548018,2.6870921086,0.734,0,0.734,1.881,0.6182548018,1.98,2.6055,0.6151323028,2.6771286857,0.734,0,0.734,1.8715000000000002,0.6151323028,1.97
2019-07-23 14:00:00,2.226,0.4714973489,2.2753869451,0.7915000000000001,0,0.7915000000000001,1.4344999999999999,0.4714973489,1.51,2.2165,0.4683748499,2.2654463688,0.7915000000000001,0,0.7915000000000001,1.425,0.4683748499,1.5
2019-07-23 14:30:00,2.3005,0.5245798319,2.3595517053,0.7045,0,0.7045,1.596,0.5245798319,1.6800000000000002,2.291,0.5214573329000001,2.3495954439,0.7045,0,0.7045,1.5865,0.5214573329000001,1.67
2019-07-23 15:00:00,2.268,0.4964773409,2.3217049231,0.7575000000000001,0,0.7575000000000001,1.5105,0.4964773409,1.5899999999999999,2.268,0.4964773409,2.3217049231,0.7575000000000001,0,0.7575000000000001,1.5105,0.4964773409,1.5899999999999999
2019-07-23 15:30:00,2.3425000000000002,0.5058448379,2.3964943668,0.8035,0,0.8035,1.5390000000000001,0.5058448379,1.62,2.219,0.4652523509,2.2672496003,0.8035,0,0.8035,1.4155,0.4652523509,1.49
2019-07-23 16:00:00,2.63,0.6307447978,2.7045774162000003,0.711,0,0.711,1.919,0.6307447978,2.02,2.269,0.5120898359,2.3260690016,0.711,0,0.711,1.558,0.5120898359,1.6400000000000001
2019-07-23 16:30:00,2.7035,0.6775822828,2.7871185838,0.642,0,0.642,2.0615,0.6775822828,2.17,2.3805,0.5714173169,2.4481213205,0.642,0,0.642,1.7385000000000002,0.5714173169,1.83
2019-07-23 17:00:00,2.7485,0.7775022508,2.8563546699,0.383,0,0.383,2.3655,0.7775022508,2.49,2.682,0.7556447578000001,2.7864175925,0.383,0,0.383,2.299,0.7556447578000001,2.42
2019-07-23 17:30:00,2.478,0.6213773008,2.5547198966,0.5875,0,0.5875,1.8905,0.6213773008,1.99,2.478,0.6213773008,2.5547198966,0.5875,0,0.5875,1.8905,0.6213773008,1.99
2019-07-23 18:00:00,2.882,0.8555647258,3.0063125253,0.279,0,0.279,2.6029999999999998,0.8555647258,2.74,2.8725,0.8524422268,2.9963167389,0.279,0,0.279,2.5935,0.8524422268,2.73
2019-07-23 18:30:00,2.6805,0.7899922468,2.794488862,0.277,0,0.277,2.4035,0.7899922468,2.5300000000000002,2.6710000000000003,0.7868697478000001,2.7844936703,0.277,0,0.277,2.394,0.7868697478000001,2.52
2019-07-23 19:00:00,2.7645,0.8087272408,2.8803645603,0.304,0,0.304,2.4605,0.8087272408,2.59,2.622,0.7618897558000001,2.7304505123,0.304,0,0.304,2.318,0.7618897558000001,2.44
2019-07-23 19:30:00,2.8435,0.8899122148,2.9795026431,0.136,0,0.136,2.7075,0.8899122148,2.85,2.606,0.8118497398000001,2.7295303625000003,0.136,0,0.136,2.47,0.8118497398000001,2.6
2019-07-23 20:00:00,3.0745,0.9867096837,3.2289543586000002,0.07250000000000001,0,0.07250000000000001,3.002,0.9867096837,3.16,2.818,0.9024022108,2.9589616,0.07250000000000001,0,0.07250000000000001,2.7455,0.9024022108,2.89
2019-07-23 20:30:00,3.127,1.0179346737,3.2885133419,0.03,0,0.03,3.097,1.0179346737,3.26,2.88,0.9367496998,3.0285144873,0.03,0,0.03,2.85,0.9367496998,3.0
2019-07-23 21:00:00,2.887,0.9429946978,3.0371052007,0.018000000000000002,0,0.018000000000000002,2.8689999999999998,0.9429946978,3.02,2.6495,0.8649322228,2.7871056672,0.018000000000000002,0,0.018000000000000002,2.6315,0.8649322228,2.77
2019-07-23 21:30:00,2.634,0.8618097238,2.771402533,0.012,0,0.012,2.622,0.8618097238,2.76,2.596,0.8493197278,2.7314025701,0.012,0,0.012,2.584,0.8493197278,2.7199999999999998
2019-07-23 22:00:00,2.524,0.7962372448,2.6466147717,0.1015,0,0.1015,2.4225,0.7962372448,2.55,2.5145,0.7931147458000001,2.6366154915,0.1015,0,0.1015,2.4130000000000003,0.7931147458000001,2.54
2019-07-23 22:30:00,2.46,0.7868697478000001,2.5827822208,0.066,0,0.066,2.394,0.7868697478000001,2.52,2.441,0.7806247498000001,2.5627828623999998,0.066,0,0.066,2.375,0.7806247498000001,2.5
2019-07-23 23:00:00,2.2195,0.6838272808,2.3224555970000003,0.139,0,0.139,2.0805,0.6838272808,2.19,2.0675,0.6338672968,2.1624856069,0.139,0,0.139,1.9285,0.6338672968,2.03
2019-07-23 23:30:00,2.27,0.7400322628,2.3875819881,0.018500000000000003,0,0.018500000000000003,2.2515,0.7400322628,2.37,2.0705,0.6744597838,2.177582662,0.018500000000000003,0,0.018500000000000003,2.052,0.6744597838,2.16
2019-07-24 00:00:00,2.211,0.7244197678000001,2.3266510267,0.007,0,0.007,2.204,0.7244197678000001,2.32,2.04,0.6682147858,2.1466511128,0.007,0,0.007,2.033,0.6682147858,2.14
2019-07-24 00:30:00,1.8255,0.5901523108,1.9185228693,0.03,0,0.03,1.7955,0.5901523108,1.8900000000000001,1.74,0.5620498199,1.8285239949,0.03,0,0.03,1.71,0.5620498199,1.8
2019-07-24 01:00:00,1.927,0.6276222988,2.0266323668,0.0175,0,0.0175,1.9095,0.6276222988,2.01,1.7275,0.5620498199,1.8166332183,0.0175,0,0.0175,1.71,0.5620498199,1.8
2019-07-24 01:30:00,1.916,0.5932748098,2.0057494859,0.111,0,0.111,1.8050000000000002,0.5932748098,1.9,1.7069999999999999,0.5245798319,1.7857863814,0.111,0,0.111,1.596,0.5245798319,1.6800000000000002
2019-07-24 02:00:00,1.8365,0.5495598239,1.9169632885999999,0.1645,0,0.1645,1.6720000000000002,0.5495598239,1.76,1.637,0.4839873449,1.7070479636,0.1645,0,0.1645,1.4725000000000001,0.4839873449,1.55
2019-07-24 02:30:00,1.8825,0.6057648058,1.977563463,0.0395,0,0.0395,1.843,0.6057648058,1.94,1.6735,0.5370698279,1.7575682774999999,0.0395,0,0.0395,1.634,0.5370698279,1.72
2019-07-24 03:00:00,1.6560000000000001,0.4652523509,1.7201150398,0.24050000000000002,0,0.24050000000000002,1.4155,0.4652523509,1.49,1.58,0.4402723589,1.6401950341,0.24050000000000002,0,0.24050000000000002,1.3395000000000001,0.4402723589,1.4100000000000001
2019-07-24 03:30:00,1.573,0.4465173569,1.6351473175,0.21450000000000002,0,0.21450000000000002,1.3585,0.4465173569,1.43,1.573,0.4465173569,1.6351473175,0.21450000000000002,0,0.21450000000000002,1.3585,0.4465173569,1.43
2019-07-24 04:00:00,1.55,0.4433948579,1.6121721372,0.201,0,0.201,1.349,0.4433948579,1.42,1.55,0.4433948579,1.6121721372,0.201,0,0.201,1.349,0.4433948579,1.42
2019-07-24 04:30:00,1.5365,0.40904736890000004,1.5900163521000001,0.292,0,0.292,1.2445,0.40904736890000004,1.31,1.5270000000000001,0.40592486990000004,1.580032911,0.292,0,0.292,1.235,0.40592486990000004,1.3
2019-07-24 05:00:00,1.5594999999999999,0.4558848539,1.6247680604,0.17250000000000001,0,0.17250000000000001,1.387,0.4558848539,1.46,1.55,0.4527623549,1.6147735909,0.17250000000000001,0,0.17250000000000001,1.3775,0.4527623549,1.45
2019-07-24 05:30:00,1.6035,0.4621298519,1.6687648876,0.1975,0,0.1975,1.4060000000000001,0.4621298519,1.48,1.6035,0.4621298519,1.6687648876,0.1975,0,0.1975,1.4060000000000001,0.4621298519,1.48
2019-07-24 06:00:00,1.842,0.5932748098,1.9351844873,0.037,0,0.037,1.8050000000000002,0.5932748098,1.9,1.8325,0.5901523108,1.9251846665,0.037,0,0.037,1.7955,0.5901523108,1.8900000000000001
2019-07-24 06:30:00,1.9255,0.5682948179,2.0076128237,0.1965,0,0.1965,1.729,0.5682948179,1.82,1.8399999999999999,0.5401923269000001,1.9176568384000001,0.1965,0,0.1965,1.6435,0.5401923269000001,1.73
2019-07-24 07:00:00,2.014,0.6026423068,2.1022306605,0.18050000000000002,0,0.18050000000000002,1.8335,0.6026423068,1.9300000000000002,1.9380000000000002,0.5776623149,2.0222605544,0.18050000000000002,0,0.18050000000000002,1.7575,0.5776623149,1.85
2019-07-24 07:30:00,2.518,0.7306647658000001,2.6218686085,0.295,0,0.295,2.223,0.7306647658000001,2.34,2.347,0.6744597838,2.4419879197,0.295,0,0.295,2.052,0.6744597838,2.16
2019-07-24 08:00:00,2.559,0.7931147458000001,2.6790879045000002,0.146,0,0.146,2.4130000000000003,0.7931147458000001,2.54,2.5495,0.7899922468,2.6690893578,0.146,0,0.146,2.4035,0.7899922468,2.5300000000000002
2019-07-24 08:30:00,2.625,0.7775022508,2.7377243744,0.2595,0,0.2595,2.3655,0.7775022508,2.49,2.6155,0.7743797518000001,2.7277287713,0.2595,0,0.2595,2.356,0.7743797518000001,2.48
2019-07-24 09:00:00,2.598,0.7119297718,2.693779501,0.432,0,0.432,2.166,0.7119297718,2.2800000000000002,2.5885,0.7088072728,2.6837920933,0.432,0,0.432,2.1565,0.7088072728,2.27
2019-07-24 09:30:00,2.7225,0.7743797518000001,2.8304894011,0.3665,0,0.3665,2.356,0.7743797518000001,2.48,2.7035,0.7681347538000001,2.8105058708,0.3665,0,0.3665,2.337,0.7681347538000001,2.46
2019-07-24 10:00:00,2.5905,0.7462772608,2.6958523698,0.32,0,0.32,2.2705,0.7462772608,2.39,2.581,0.7431547618000001,2.6858592666,0.32,0,0.32,2.261,0.7431547618000001,2.38
2019-07-24 10:30:00,2.469,0.6338672968,2.5490682121,0.5405,0,0.5405,1.9285,0.6338672968,2.03,2.4595000000000002,0.6307447978,2.5390902406,0.5405,0,0.5405,1.919,0.6307447978,2.02
2019-07-24 11:00:00,2.5845000000000002,0.6151323028,2.6566949392,0.713,0,0.713,1.8715000000000002,0.6151323028,1.97,2.575,0.6120098038,2.6467302469,0.713,0,0.713,1.862,0.6120098038,1.96
2019-07-24 11:30:00,2.566,0.6151323028,2.6387011483,0.6945,0,0.6945,1.8715000000000002,0.6151323028,1.97,2.5564999999999998,0.6120098038,2.6287351046,0.6945,0,0.6945,1.862,0.6120098038,1.96
2019-07-24 12:00:00,2.8305,0.7462772608,2.9272273571,0.56,0,0.56,2.2705,0.7462772608,2.39,2.821,0.7431547618000001,2.9172452759,0.56,0,0.56,2.261,0.7431547618000001,2.38
2019-07-24 12:30:00,2.835,0.7650122548,2.9364040509000002,0.5075000000000001,0,0.5075000000000001,2.3275,0.7650122548,2.45,2.816,0.7587672568,2.9164333954,0.5075000000000001,0,0.5075000000000001,2.3085,0.7587672568,2.43
2019-07-24 13:00:00,2.931,0.7369097638000001,3.0222172324,0.6890000000000001,0,0.6890000000000001,2.242,0.7369097638000001,2.36,2.779,0.6869497798,2.8626458041,0.6890000000000001,0,0.6890000000000001,2.09,0.6869497798,2.2
2019-07-24 13:30:00,3.0125,0.7650122548,3.1081184019,0.685,0,0.685,2.3275,0.7650122548,2.45,2.661,0.6494797918,2.7391139078,0.685,0,0.685,1.976,0.6494797918,2.08
2019-07-24 14:00:00,2.9045,0.7244197678000001,2.99347695,0.7005,0,0.7005,2.204,0.7244197678000001,2.32,2.5245,0.5995198078,2.594710822,0.7005,0,0.7005,1.824,0.5995198078,1.92
2019-07-24 14:30:00,2.88,0.7525222588,2.976691074,0.5905,0,0.5905,2.2895,0.7525222588,2.41,2.5285,0.6369897958,2.6075023011000003,0.5905,0,0.5905,1.9380000000000002,0.6369897958,2.04
2019-07-24 15:00:00,2.872,0.6963172768,2.9552058727,0.7535000000000001,0,0.7535000000000001,2.1185,0.6963172768,2.23,2.5015,0.5745398159,2.5666316934999998,0.7535000000000001,0,0.7535000000000001,1.748,0.5745398159,1.8399999999999999
2019-07-24 15:30:00,2.9535,0.7369097638000001,3.0440430762,0.7115,0,0.7115,2.242,0.7369097638000001,2.36,2.5545,0.6057648058,2.6253421206,0.7115,0,0.7115,1.843,0.6057648058,1.94
2019-07-24 16:00:00,3.0565,0.7493997598000001,3.1470291149,0.7765000000000001,0,0.7765000000000001,2.2800000000000002,0.7493997598000001,2.4,2.6575,0.6182548018,2.7284693969,0.7765000000000001,0,0.7765000000000001,1.881,0.6182548018,1.98
2019-07-24 16:30:00,3.0015,0.6963172768,3.081210801,0.883,0,0.883,2.1185,0.6963172768,2.23,2.6025,0.5651723189,2.6631609039,0.883,0,0.883,1.7195,0.5651723189,1.81
2019-07-24 17:00:00,2.944,0.7650122548,3.0417724685,0.6165,0,0.6165,2.3275,0.7650122548,2.45,2.6495,0.6682147858,2.7324643182,0.6165,0,0.6165,2.033,0.6682147858,2.14
2019-07-24 17:30:00,2.9925,0.8649322228,3.1149902087,0.361,0,0.361,2.6315,0.8649322228,2.77,2.7455,0.7837472488,2.8551760016000003,0.361,0,0.361,2.3845,0.7837472488,2.51
2019-07-24 18:00:00,3.014,0.8618097238,3.1347905831,0.392,0,0.392,2.622,0.8618097238,2.76,2.767,0.7806247498000001,2.8750067826,0.392,0,0.392,2.375,0.7806247498000001,2.5
2019-07-24 18:30:00,2.9485,0.8805447178,3.0771758562000002,0.2695,0,0.2695,2.6790000000000003,0.8805447178,2.8200000000000003,2.7205,0.8056047418000001,2.8372732068,0.2695,0,0.2695,2.451,0.8056047418000001,2.58
2019-07-24 19:00:00,2.935,0.9117697078,3.0733611893,0.161,0,0.161,2.774,0.9117697078,2.92,2.7165,0.8399522308,2.8433944503,0.161,0,0.161,2.5555,0.8399522308,2.69
2019-07-24 19:30:00,2.8175,0.8805447178,2.9518918087,0.1385,0,0.1385,2.6790000000000003,0.8805447178,2.8200000000000003,2.6845,0.8368297318,2.8119075821,0.1385,0,0.1385,2.5460000000000003,0.8368297318,2.68
2019-07-24 20:00:00,2.8305,0.8680547218,2.9606163631999998,0.1895,0,0.1895,2.641,0.8680547218,2.7800000000000002,2.5835,0.7868697478000001,2.7006732957,0.1895,0,0.1895,2.394,0.7868697478000001,2.52
2019-07-24 20:30:00,2.7,0.7993597438000001,2.8158437457,0.268,0,0.268,2.432,0.7993597438000001,2.56,2.4435000000000002,0.7150522708,2.5459756479999998,0.268,0,0.268,2.1755,0.7150522708,2.29
2019-07-24 21:00:00,2.5755,0.8274622348,2.7051606237,0.058,0,0.058,2.5175,0.8274622348,2.65,2.547,0.8180947378000001,2.6751613035,0.058,0,0.058,2.489,0.8180947378000001,2.62
2019-07-24 21:30:00,2.536,0.7618897558000001,2.6479750753999998,0.218,0,0.218,2.318,0.7618897558000001,2.44,2.4314999999999998,0.7275422668,2.5380130023,0.218,0,0.218,2.2135,0.7275422668,2.33
2019-07-24 22:00:00,2.662,0.8618097238,2.7980278769,0.04,0,0.04,2.622,0.8618097238,2.76,2.4815,0.8024822428,2.6080299077999998,0.04,0,0.04,2.4415,0.8024822428,2.5700000000000003
2019-07-24 22:30:00,2.3885,0.7712572528,2.5099342621,0.042,0,0.042,2.3465,0.7712572528,2.47,2.303,0.7431547618000001,2.4199355363,0.042,0,0.042,2.261,0.7431547618000001,2.38
2019-07-24 23:00:00,2.0785,0.6401122948,2.1748347064,0.131,0,0.131,1.9475,0.6401122948,2.05,1.9835,0.6088873048,2.0748532478,0.131,0,0.131,1.8525,0.6088873048,1.9500000000000002
2019-07-24 23:30:00,1.978,0.5963973088,2.0659558926,0.1635,0,0.1635,1.8145,0.5963973088,1.9100000000000001,1.883,0.5651723189,1.9659879832,0.1635,0,0.1635,1.7195,0.5651723189,1.81
2019-07-25 00:00:00,2.023,0.6619697878,2.1285518551,0.009000000000000001,0,0.009000000000000001,2.014,0.6619697878,2.12,1.8900000000000001,0.6182548018,1.9885519857,0.009000000000000001,0,0.009000000000000001,1.881,0.6182548018,1.98
2019-07-25 00:30:00,1.9085,0.6244997998,2.008076754,0.0085,0,0.0085,1.9,0.6244997998,2.0,1.7469999999999999,0.5714173169,1.8380769162,0.0085,0,0.0085,1.7385000000000002,0.5714173169,1.83
2019-07-25 01:00:00,1.9580000000000002,0.6432347938,2.0609500237,0.001,0,0.001,1.957,0.6432347938,2.06,1.8345,0.6026423068,1.9309500252,0.001,0,0.001,1.8335,0.6026423068,1.9300000000000002
2019-07-25 01:30:00,1.7385000000000002,0.5651723189,1.828059627,0.019,0,0.019,1.7195,0.5651723189,1.81,1.729,0.5620498199,1.8180596800000002,0.019,0,0.019,1.71,0.5620498199,1.8
2019-07-25 02:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2019-07-25 02:30:00,1.6560000000000001,0.5401923269000001,1.7418793730000002,0.0125,0,0.0125,1.6435,0.5401923269000001,1.73,1.6465,0.5370698279,1.7318793982,0.0125,0,0.0125,1.634,0.5370698279,1.72
2019-07-25 03:00:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2019-07-25 03:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2019-07-25 04:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2019-07-25 04:30:00,1.673,0.5183348339,1.7514565367000001,0.096,0,0.096,1.577,0.5183348339,1.6600000000000001,1.521,0.4683748499,1.5914823279,0.096,0,0.096,1.425,0.4683748499,1.5
2019-07-25 05:00:00,1.733,0.5682948179,1.8238004277000002,0.004,0,0.004,1.729,0.5682948179,1.82,1.695,0.5558048219,1.7838004373,0.004,0,0.004,1.691,0.5558048219,1.78
2019-07-25 05:30:00,1.8639999999999999,0.6057648058,1.959960969,0.021,0,0.021,1.843,0.6057648058,1.94,1.8545,0.6026423068,1.9499610253,0.021,0,0.021,1.8335,0.6026423068,1.9300000000000002
2019-07-25 06:00:00,1.7305000000000001,0.5152123349000001,1.8055675008,0.163,0,0.163,1.5675,0.5152123349000001,1.65,1.7305000000000001,0.5152123349000001,1.8055675008,0.163,0,0.163,1.5675,0.5152123349000001,1.65
2019-07-25 06:30:00,1.9325,0.5807848139,2.0178868278,0.1655,0,0.1655,1.767,0.5807848139,1.8599999999999999,1.866,0.5589273209,1.9479106114,0.1655,0,0.1655,1.7005,0.5589273209,1.79
2019-07-25 07:00:00,2.349,0.7275422668,2.4590890081,0.1355,0,0.1355,2.2135,0.7275422668,2.33,2.121,0.6526022908,2.2191283762,0.1355,0,0.1355,1.9855,0.6526022908,2.09
2019-07-25 07:30:00,2.4395,0.7743797518000001,2.5594578039,0.0835,0,0.0835,2.356,0.7743797518000001,2.48,2.2875,0.7244197678000001,2.3994666595,0.0835,0,0.0835,2.204,0.7244197678000001,2.32
2019-07-25 08:00:00,2.295,0.6369897958,2.3817600635,0.357,0,0.357,1.9380000000000002,0.6369897958,2.04,2.2855,0.6338672968,2.3717710682,0.357,0,0.357,1.9285,0.6338672968,2.03
2019-07-25 08:30:00,2.5620000000000003,0.7462772608,2.6684777964,0.29150000000000004,0,0.29150000000000004,2.2705,0.7462772608,2.39,2.5525,0.7431547618000001,2.6584836373,0.29150000000000004,0,0.29150000000000004,2.261,0.7431547618000001,2.38
2019-07-25 09:00:00,2.898,0.7775022508,3.0004855857,0.5325,0,0.5325,2.3655,0.7775022508,2.49,2.5655,0.6682147858,2.6510943495,0.5325,0,0.5325,2.033,0.6682147858,2.14
2019-07-25 09:30:00,2.9779999999999998,0.8118497398000001,3.0866784737,0.508,0,0.508,2.47,0.8118497398000001,2.6,2.617,0.6931947778,2.7072510041999998,0.508,0,0.508,2.109,0.6931947778,2.22
2019-07-25 10:00:00,3.0225,0.8056047418000001,3.1280193813,0.5715,0,0.5715,2.451,0.8056047418000001,2.58,2.652,0.6838272808,2.7387449224,0.5715,0,0.5715,2.0805,0.6838272808,2.19
2019-07-25 10:30:00,2.7495000000000003,0.6401122948,2.8230292241,0.802,0,0.802,1.9475,0.6401122948,2.05,2.36,0.5120898359,2.4149194604,0.802,0,0.802,1.558,0.5120898359,1.6400000000000001
2019-07-25 11:00:00,2.7975,0.5776623149,2.8565188604,1.04,0,1.04,1.7575,0.5776623149,1.85,2.3605,0.4340273609,2.4000708323,1.04,0,1.04,1.3205,0.4340273609,1.3900000000000001
2019-07-25 11:30:00,2.791,0.6369897958,2.8627673674,0.853,0,0.853,1.9380000000000002,0.6369897958,2.04,2.3445,0.4902323429,2.3952052104,0.853,0,0.853,1.4915,0.4902323429,1.57
2019-07-25 12:00:00,2.924,0.7212972688,3.0116516648,0.7295,0,0.7295,2.1945,0.7212972688,2.31,2.5060000000000002,0.5839073129,2.5731272316,0.7295,0,0.7295,1.7765,0.5839073129,1.87
2019-07-25 12:30:00,2.825,0.6713372848,2.9036733201000002,0.7825000000000001,0,0.7825000000000001,2.0425,0.6713372848,2.15,2.4355,0.5433148259,2.4953659551,0.7825000000000001,0,0.7825000000000001,1.653,0.5433148259,1.74
2019-07-25 13:00:00,2.9705,0.6994397758,3.0517349574,0.8425,0,0.8425,2.128,0.6994397758,2.24,2.5715,0.5682948179,2.6335472750999998,0.8425,0,0.8425,1.729,0.5682948179,1.82
2019-07-25 13:30:00,3.227,0.8149722388,3.3283192079,0.7475,0,0.7475,2.4795,0.8149722388,2.61,2.847,0.6900722788,2.9294382994,0.7475,0,0.7475,2.0995,0.6900722788,2.21
2019-07-25 14:00:00,3.1145,0.7837472488,3.2115992901,0.73,0,0.73,2.3845,0.7837472488,2.51,2.725,0.6557247898,2.8027843299,0.73,0,0.73,1.995,0.6557247898,2.1
2019-07-25 14:30:00,3.0775,0.7462772608,3.166691649,0.807,0,0.807,2.2705,0.7462772608,2.39,2.6595,0.6088873048,2.7283115658,0.807,0,0.807,1.8525,0.6088873048,1.9500000000000002
2019-07-25 15:00:00,3.2785,0.8305847338000001,3.3820752875,0.7515000000000001,0,0.7515000000000001,2.527,0.8305847338000001,2.66,2.8890000000000002,0.7025622748,2.9731994131,0.7515000000000001,0,0.7515000000000001,2.1375,0.7025622748,2.25
2019-07-25 15:30:00,3.0655,0.7431547618000001,3.1542937799,0.8045,0,0.8045,2.261,0.7431547618000001,2.38,2.638,0.6026423068,2.7059604118,0.8045,0,0.8045,1.8335,0.6026423068,1.9300000000000002
2019-07-25 16:00:00,2.892,0.6619697878,2.9667942295,0.878,0,0.878,2.014,0.6619697878,2.12,2.4455,0.5152123349000001,2.4991826664,0.878,0,0.878,1.5675,0.5152123349000001,1.65
2019-07-25 16:30:00,2.659,0.5401923269000001,2.7133169277,1.0155,0,1.0155,1.6435,0.5401923269000001,1.73,2.241,0.40280237090000004,2.2769125477,1.0155,0,1.0155,1.2255,0.40280237090000004,1.29
2019-07-25 17:00:00,2.6985,0.5682948179,2.7576912898,0.9695,0,0.9695,1.729,0.5682948179,1.82,2.3185000000000002,0.4433948579,2.3605171573,0.9695,0,0.9695,1.349,0.4433948579,1.42
2019-07-25 17:30:00,2.7465,0.5526823229,2.8015567101,1.065,0,1.065,1.6815,0.5526823229,1.77,2.3665,0.4277823629,2.4048534259,1.065,0,1.065,1.3014999999999999,0.4277823629,1.37
2019-07-25 18:00:00,2.6675,0.5714173169,2.7280164956,0.929,0,0.929,1.7385000000000002,0.5714173169,1.83,2.354,0.4683748499,2.400143954,0.929,0,0.929,1.425,0.4683748499,1.5
2019-07-25 18:30:00,2.536,0.6931947778,2.6290330922000003,0.427,0,0.427,2.109,0.6931947778,2.22,2.3175,0.6213773008,2.399357414,0.427,0,0.427,1.8905,0.6213773008,1.99
2019-07-25 19:00:00,2.5655,0.7525222588,2.6735893477,0.276,0,0.276,2.2895,0.7525222588,2.41,2.366,0.6869497798,2.4637077749,0.276,0,0.276,2.09,0.6869497798,2.2
2019-07-25 19:30:00,2.674,0.8399522308,2.8028192503,0.11850000000000001,0,0.11850000000000001,2.5555,0.8399522308,2.69,2.6645,0.8368297318,2.7928201249,0.11850000000000001,0,0.11850000000000001,2.5460000000000003,0.8368297318,2.68
2019-07-25 20:00:00,2.759,0.8836672168,2.8970586377,0.07050000000000001,0,0.07050000000000001,2.6885,0.8836672168,2.83,2.7495000000000003,0.8805447178,2.8870589274,0.07050000000000001,0,0.07050000000000001,2.6790000000000003,0.8805447178,2.8200000000000003
2019-07-25 20:30:00,2.54,0.7806247498000001,2.6572495178,0.165,0,0.165,2.375,0.7806247498000001,2.5,2.5305,0.7775022508,2.6472514048,0.165,0,0.165,2.3655,0.7775022508,2.49
2019-07-25 21:00:00,2.6125,0.8368297318,2.7432535884,0.0665,0,0.0665,2.5460000000000003,0.8368297318,2.68,2.5935,0.8305847338000001,2.7232541655,0.0665,0,0.0665,2.527,0.8305847338000001,2.66
2019-07-25 21:30:00,2.4075,0.7337872648,2.5168432609,0.17500000000000002,0,0.17500000000000002,2.2325,0.7337872648,2.35,2.398,0.7306647658000001,2.5068456275,0.17500000000000002,0,0.17500000000000002,2.223,0.7306647658000001,2.34
2019-07-25 22:00:00,2.566,0.8305847338000001,2.6970774924,0.039,0,0.039,2.527,0.8305847338000001,2.66,2.547,0.8243397358000001,2.6770776978,0.039,0,0.039,2.508,0.8243397358000001,2.64
2019-07-25 22:30:00,2.2984999999999998,0.7244197678000001,2.4099556531,0.0945,0,0.0945,2.204,0.7244197678000001,2.32,2.289,0.7212972688,2.3999564059000003,0.0945,0,0.0945,2.1945,0.7212972688,2.31
2019-07-25 23:00:00,2.196,0.6775822828,2.2981587739,0.1345,0,0.1345,2.0615,0.6775822828,2.17,2.1865,0.6744597838,2.2881604511,0.1345,0,0.1345,2.052,0.6744597838,2.16
2019-07-25 23:30:00,2.075,0.6650922868,2.1789843391,0.051500000000000004,0,0.051500000000000004,2.0235,0.6650922868,2.13,2.0465,0.6557247898,2.1489851675000002,0.051500000000000004,0,0.051500000000000004,1.995,0.6557247898,2.1
2019-07-26 00:00:00,1.839,0.5776623149,1.9275929939,0.0815,0,0.0815,1.7575,0.5776623149,1.85,1.8295,0.5745398159,1.9175938699000001,0.0815,0,0.0815,1.748,0.5745398159,1.8399999999999999
2019-07-26 00:30:00,1.6955,0.5433148259,1.7804244578000001,0.0425,0,0.0425,1.653,0.5433148259,1.74,1.686,0.5401923269000001,1.7704247372,0.0425,0,0.0425,1.6435,0.5401923269000001,1.73
2019-07-26 01:00:00,1.697,0.4995998399,1.7690135669,0.177,0,0.177,1.52,0.4995998399,1.6,1.6875,0.4964773409,1.7590184763,0.177,0,0.177,1.5105,0.4964773409,1.5899999999999999
2019-07-26 01:30:00,1.9785,0.6494797918,2.0823751463,0.0025,0,0.0025,1.976,0.6494797918,2.08,1.874,0.6151323028,1.9723751545,0.0025,0,0.0025,1.8715000000000002,0.6151323028,1.97
2019-07-26 02:00:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2019-07-26 02:30:00,1.7085,0.5589273209,1.7976017356,0.008,0,0.008,1.7005,0.5589273209,1.79,1.699,0.5558048219,1.7876017454,0.008,0,0.008,1.691,0.5558048219,1.78
2019-07-26 03:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2019-07-26 03:30:00,1.561,0.4558848539,1.6262078588,0.17400000000000002,0,0.17400000000000002,1.387,0.4558848539,1.46,1.561,0.4558848539,1.6262078588,0.17400000000000002,0,0.17400000000000002,1.387,0.4558848539,1.46
2019-07-26 04:00:00,1.5785,0.4590073529,1.6438825992,0.182,0,0.182,1.3965,0.4590073529,1.47,1.569,0.4558848539,1.6338886130999999,0.182,0,0.182,1.387,0.4558848539,1.46
2019-07-26 04:30:00,1.687,0.5277023309000001,1.7676082004,0.0815,0,0.0815,1.6055000000000001,0.5277023309000001,1.69,1.6775,0.5245798319,1.7576092427,0.0815,0,0.0815,1.596,0.5245798319,1.6800000000000002
2019-07-26 05:00:00,1.63,0.4933548419,1.7030264238,0.129,0,0.129,1.501,0.4933548419,1.58,1.6205,0.4902323429,1.6930292378,0.129,0,0.129,1.4915,0.4902323429,1.57
2019-07-26 05:30:00,1.5525,0.4527623549,1.6171734601,0.17500000000000002,0,0.17500000000000002,1.3775,0.4527623549,1.45,1.5430000000000001,0.4496398559,1.6071792059,0.17500000000000002,0,0.17500000000000002,1.3679999999999999,0.4496398559,1.44
2019-07-26 06:00:00,1.7155,0.4777423469,1.7807801661,0.262,0,0.262,1.4535,0.4777423469,1.53,1.706,0.4746198479,1.7707907837999999,0.262,0,0.262,1.444,0.4746198479,1.52
2019-07-26 06:30:00,1.9735,0.6369897958,2.0737546263,0.035500000000000004,0,0.035500000000000004,1.9380000000000002,0.6369897958,2.04,1.888,0.6088873048,1.9837559704,0.035500000000000004,0,0.035500000000000004,1.8525,0.6088873048,1.9500000000000002
2019-07-26 07:00:00,2.011,0.5370698279,2.0814814436,0.377,0,0.377,1.634,0.5370698279,1.72,2.0015,0.5339473289000001,2.0714975259,0.377,0,0.377,1.6245,0.5339473289000001,1.71
2019-07-26 07:30:00,2.31,0.6994397758,2.4135691413,0.182,0,0.182,2.128,0.6994397758,2.24,2.215,0.6682147858,2.3135980636,0.182,0,0.182,2.033,0.6682147858,2.14
2019-07-26 08:00:00,2.3905,0.6869497798,2.4872455146,0.3005,0,0.3005,2.09,0.6869497798,2.2,2.3810000000000002,0.6838272808,2.4772526617,0.3005,0,0.3005,2.0805,0.6838272808,2.19
2019-07-26 08:30:00,2.6585,0.7525222588,2.7629534922000003,0.369,0,0.369,2.2895,0.7525222588,2.41,2.5065,0.7025622748,2.6031012274,0.369,0,0.369,2.1375,0.7025622748,2.25
2019-07-26 09:00:00,2.7005,0.7525222588,2.8033890205,0.41100000000000003,0,0.41100000000000003,2.2895,0.7525222588,2.41,2.6814999999999998,0.7462772608,2.7834101387,0.41100000000000003,0,0.41100000000000003,2.2705,0.7462772608,2.39
2019-07-26 09:30:00,3.421,1.0397921667,3.5755291566,0.2575,0,0.2575,3.1635,1.0397921667,3.33,3.402,1.0335471687,3.5555342426000003,0.2575,0,0.2575,3.1445,1.0335471687,3.31
2019-07-26 10:00:00,3.437,1.0273021707,3.5872438933,0.3115,0,0.3115,3.1255,1.0273021707,3.29,3.418,1.0210571727,3.5672512878,0.3115,0,0.3115,3.1065,1.0210571727,3.27
2019-07-26 10:30:00,3.069,0.8555647258,3.186024482,0.466,0,0.466,2.6029999999999998,0.8555647258,2.74,3.0595,0.8524422268,3.1760349494,0.466,0,0.466,2.5935,0.8524422268,2.73
2019-07-26 11:00:00,3.113,0.8899122148,3.2377017698,0.4055,0,0.4055,2.7075,0.8899122148,2.85,3.094,0.8836672168,3.2177171643999998,0.4055,0,0.4055,2.6885,0.8836672168,2.83
2019-07-26 11:30:00,2.635,0.7244197678000001,2.7327658151,0.431,0,0.431,2.204,0.7244197678000001,2.32,2.6255,0.7212972688,2.7227779932000002,0.431,0,0.431,2.1945,0.7212972688,2.31
2019-07-26 12:00:00,2.821,0.8274622348,2.939852845,0.3035,0,0.3035,2.5175,0.8274622348,2.65,2.8115,0.8243397358000001,2.9298580597,0.3035,0,0.3035,2.508,0.8243397358000001,2.64
2019-07-26 12:30:00,2.6390000000000002,0.6276222988,2.7126058966,0.7295,0,0.7295,1.9095,0.6276222988,2.01,2.6295,0.6244997998,2.7026413469,0.7295,0,0.7295,1.9,0.6244997998,2.0
2019-07-26 13:00:00,2.5945,0.6307447978,2.670069147,0.6755,0,0.6755,1.919,0.6307447978,2.02,2.5755,0.6244997998,2.6501321193000003,0.6755,0,0.6755,1.9,0.6244997998,2.0
2019-07-26 13:30:00,2.479,0.5308248299,2.5351954560000003,0.864,0,0.864,1.615,0.5308248299,1.7000000000000002,2.4695,0.5277023309000001,2.5252524626,0.864,0,0.864,1.6055000000000001,0.5277023309000001,1.69
2019-07-26 14:00:00,2.545,0.6963172768,2.6385379948,0.42650000000000005,0,0.42650000000000005,2.1185,0.6963172768,2.23,2.4785,0.6744597838,2.5686296444,0.42650000000000005,0,0.42650000000000005,2.052,0.6744597838,2.16
2019-07-26 14:30:00,2.999,0.8618097238,3.120371292,0.377,0,0.377,2.622,0.8618097238,2.76,2.7235,0.7712572528,2.8305988766,0.377,0,0.377,2.3465,0.7712572528,2.47
2019-07-26 15:00:00,2.684,0.7993597438000001,2.8005056686,0.252,0,0.252,2.432,0.7993597438000001,2.56,2.418,0.7119297718,2.5206284931000003,0.252,0,0.252,2.166,0.7119297718,2.2800000000000002
2019-07-26 15:30:00,2.8945,0.4746198479,2.9331543175,1.4505,0,1.4505,1.444,0.4746198479,1.52,2.4859999999999998,0.3403523909,2.5091902578000003,1.4505,0,1.4505,1.0355,0.3403523909,1.09
2019-07-26 16:00:00,2.8565,0.9055247098,2.9965926066,0.1015,0,0.1015,2.755,0.9055247098,2.9,2.6095,0.8243397358000001,2.7366085306,0.1015,0,0.1015,2.508,0.8243397358000001,2.64
2019-07-26 16:30:00,2.865,0.8555647258,2.9900193979000003,0.262,0,0.262,2.6029999999999998,0.8555647258,2.74,2.618,0.7743797518000001,2.7301260043999998,0.262,0,0.262,2.356,0.7743797518000001,2.48
2019-07-26 17:00:00,2.51,0.6682147858,2.5974239161,0.47700000000000004,0,0.47700000000000004,2.033,0.6682147858,2.14,2.472,0.6557247898,2.5574907624,0.47700000000000004,0,0.47700000000000004,1.995,0.6557247898,2.1
2019-07-26 17:30:00,2.6755,0.7899922468,2.7896931731,0.272,0,0.272,2.4035,0.7899922468,2.5300000000000002,2.457,0.7181747698000001,2.5598093679,0.272,0,0.272,2.185,0.7181747698000001,2.3
2019-07-26 18:00:00,2.55,0.7775022508,2.6658975505,0.1845,0,0.1845,2.3655,0.7775022508,2.49,2.512,0.7650122548,2.6259070338,0.1845,0,0.1845,2.3275,0.7650122548,2.45
2019-07-26 18:30:00,2.475,0.6807047818,2.5669016343,0.404,0,0.404,2.071,0.6807047818,2.18,2.437,0.6682147858,2.5269507316,0.404,0,0.404,2.033,0.6682147858,2.14
2019-07-26 19:00:00,2.6795,0.7587672568,2.7848604992,0.371,0,0.371,2.3085,0.7587672568,2.43,2.461,0.6869497798,2.5550774939,0.371,0,0.371,2.09,0.6869497798,2.2
2019-07-26 19:30:00,2.6165000000000003,0.7775022508,2.7295754249,0.251,0,0.251,2.3655,0.7775022508,2.49,2.398,0.7056847738,2.4996789794,0.251,0,0.251,2.147,0.7056847738,2.26
2019-07-26 20:00:00,2.525,0.7493997598000001,2.6338612340000003,0.245,0,0.245,2.2800000000000002,0.7493997598000001,2.4,2.316,0.6807047818,2.4139625101,0.245,0,0.245,2.071,0.6807047818,2.18
2019-07-26 20:30:00,2.523,0.8087272408,2.6494468762,0.0625,0,0.0625,2.4605,0.8087272408,2.59,2.314,0.7400322628,2.429453385,0.0625,0,0.0625,2.2515,0.7400322628,2.37
2019-07-26 21:00:00,2.4015,0.7556447578000001,2.5175784496,0.10250000000000001,0,0.10250000000000001,2.299,0.7556447578000001,2.42,2.2115,0.6931947778,2.3175960066,0.10250000000000001,0,0.10250000000000001,2.109,0.6931947778,2.22
2019-07-26 21:30:00,2.3585000000000003,0.7212972688,2.466331689,0.164,0,0.164,2.1945,0.7212972688,2.31,2.1685,0.6588472888,2.2663786091,0.164,0,0.164,2.0045,0.6588472888,2.11
2019-07-26 22:00:00,2.3585000000000003,0.7525222588,2.4756437547,0.069,0,0.069,2.2895,0.7525222588,2.41,2.2825,0.7275422668,2.3956468855,0.069,0,0.069,2.2135,0.7275422668,2.33
2019-07-26 22:30:00,2.0735,0.6120098038,2.1619339143,0.21150000000000002,0,0.21150000000000002,1.862,0.6120098038,1.96,2.064,0.6088873048,2.1519386027,0.21150000000000002,0,0.21150000000000002,1.8525,0.6088873048,1.9500000000000002
2019-07-26 23:00:00,1.9889999999999999,0.5776623149,2.0711867975,0.2315,0,0.2315,1.7575,0.5776623149,1.85,1.9889999999999999,0.5776623149,2.0711867975,0.2315,0,0.2315,1.7575,0.5776623149,1.85
2019-07-26 23:30:00,1.9985,0.6244997998,2.0938009098,0.0985,0,0.0985,1.9,0.6244997998,2.0,1.9889999999999999,0.6213773008,2.083801994,0.0985,0,0.0985,1.8905,0.6213773008,1.99
2019-07-27 00:00:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2019-07-27 00:30:00,1.6095000000000002,0.5120898359,1.6890015541999999,0.051500000000000004,0,0.051500000000000004,1.558,0.5120898359,1.6400000000000001,1.6095000000000002,0.5120898359,1.6890015541999999,0.051500000000000004,0,0.051500000000000004,1.558,0.5120898359,1.6400000000000001
2019-07-27 01:00:00,1.702,0.5589273209,1.7914250612,0.0015,0,0.0015,1.7005,0.5589273209,1.79,1.6925,0.5558048219,1.7814250616,0.0015,0,0.0015,1.691,0.5558048219,1.78
2019-07-27 01:30:00,1.499,0.4777423469,1.5732891502,0.0455,0,0.0455,1.4535,0.4777423469,1.53,1.499,0.4777423469,1.5732891502,0.0455,0,0.0455,1.4535,0.4777423469,1.53
2019-07-27 02:00:00,1.318,0.37782237890000003,1.3710848807,0.1685,0,0.1685,1.1495,0.37782237890000003,1.21,1.3085,0.37469987990000003,1.3610923003,0.1685,0,0.1685,1.1400000000000001,0.37469987990000003,1.2
2019-07-27 02:30:00,1.3755,0.38094487790000003,1.4272768652,0.2165,0,0.2165,1.159,0.38094487790000003,1.22,1.3755,0.38094487790000003,1.4272768652,0.2165,0,0.2165,1.159,0.38094487790000003,1.22
2019-07-27 03:00:00,1.448,0.4652523509,1.5209088566,0.0325,0,0.0325,1.4155,0.4652523509,1.49,1.448,0.4652523509,1.5209088566,0.0325,0,0.0325,1.4155,0.4652523509,1.49
2019-07-27 03:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2019-07-27 04:00:00,1.595,0.5183348339,1.6771094180000001,0.018000000000000002,0,0.018000000000000002,1.577,0.5183348339,1.6600000000000001,1.538,0.4995998399,1.6171097675000001,0.018000000000000002,0,0.018000000000000002,1.52,0.4995998399,1.6
2019-07-27 04:30:00,1.439,0.4621298519,1.5113851263,0.033,0,0.033,1.4060000000000001,0.4621298519,1.48,1.4295,0.4590073529,1.5013853603,0.033,0,0.033,1.3965,0.4590073529,1.47
2019-07-27 05:00:00,1.5425,0.4871098439,1.6175853145999999,0.060500000000000005,0,0.060500000000000005,1.482,0.4871098439,1.56,1.533,0.4839873449,1.6075860008,0.060500000000000005,0,0.060500000000000005,1.4725000000000001,0.4839873449,1.55
2019-07-27 05:30:00,1.661,0.5370698279,1.7456703583,0.027,0,0.027,1.634,0.5370698279,1.72,1.6515,0.5339473289000001,1.7356704756,0.027,0,0.027,1.6245,0.5339473289000001,1.71
2019-07-27 06:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2019-07-27 06:30:00,1.8425,0.6026423068,1.938552037,0.009000000000000001,0,0.009000000000000001,1.8335,0.6026423068,1.9300000000000002,1.833,0.5995198078,1.9285520475000002,0.009000000000000001,0,0.009000000000000001,1.824,0.5995198078,1.92
2019-07-27 07:00:00,2.1665,0.7025622748,2.2775680012,0.029,0,0.029,2.1375,0.7025622748,2.25,2.0145,0.6526022908,2.1175693613,0.029,0,0.029,1.9855,0.6526022908,2.09
2019-07-27 07:30:00,2.0365,0.6432347938,2.1356692745,0.0795,0,0.0795,1.957,0.6432347938,2.06,1.97,0.6213773008,2.0656741636,0.0795,0,0.0795,1.8905,0.6213773008,1.99
2019-07-27 08:00:00,1.995,0.5776623149,2.0769493855,0.23750000000000002,0,0.23750000000000002,1.7575,0.5776623149,1.85,1.9855,0.5745398159,2.0669557929,0.23750000000000002,0,0.23750000000000002,1.748,0.5745398159,1.8399999999999999
2019-07-27 08:30:00,2.0655,0.5776623149,2.1447573289,0.308,0,0.308,1.7575,0.5776623149,1.85,2.056,0.5745398159,2.1347674346,0.308,0,0.308,1.748,0.5745398159,1.8399999999999999
2019-07-27 09:00:00,2.259,0.6432347938,2.348793733,0.302,0,0.302,1.957,0.6432347938,2.06,2.2495,0.6401122948,2.33880183,0.302,0,0.302,1.9475,0.6401122948,2.05
2019-07-27 09:30:00,2.4675000000000002,0.6276222988,2.5460687343,0.558,0,0.558,1.9095,0.6276222988,2.01,2.2205,0.5464373249,2.2867474718,0.558,0,0.558,1.6625,0.5464373249,1.75
2019-07-27 10:00:00,2.4125,0.5682948179,2.4785308652999998,0.6835,0,0.6835,1.729,0.5682948179,1.82,2.1275,0.4746198479,2.1797982130999998,0.6835,0,0.6835,1.444,0.4746198479,1.52
2019-07-27 10:30:00,2.432,0.5495598239,2.493319073,0.76,0,0.76,1.6720000000000002,0.5495598239,1.76,2.128,0.4496398559,2.1749850574,0.76,0,0.76,1.3679999999999999,0.4496398559,1.44
2019-07-27 11:00:00,2.542,0.6026423068,2.612458947,0.7085,0,0.7085,1.8335,0.6026423068,1.9300000000000002,2.2285,0.4995998399,2.2838152837,0.7085,0,0.7085,1.52,0.4995998399,1.6
2019-07-27 11:30:00,2.332,0.5277023309000001,2.3909608424,0.7265,0,0.7265,1.6055000000000001,0.5277023309000001,1.69,1.99,0.41529236690000004,2.0328717987,0.7265,0,0.7265,1.2635,0.41529236690000004,1.33
2019-07-27 12:00:00,2.2615,0.5058448379,2.3173824134,0.7225,0,0.7225,1.5390000000000001,0.5058448379,1.62,1.9575,0.40592486990000004,1.9991451298,0.7225,0,0.7225,1.235,0.40592486990000004,1.3
2019-07-27 12:30:00,2.1245,0.4527623549,2.1722094742,0.747,0,0.747,1.3775,0.4527623549,1.45,1.8679999999999999,0.36845488190000003,1.903991334,0.747,0,0.747,1.121,0.36845488190000003,1.18
2019-07-27 13:00:00,1.841,0.3247398959,1.8694215683,0.853,0,0.853,0.988,0.3247398959,1.04,1.7934999999999999,0.3091274009,1.8199456036,0.853,0,0.853,0.9405,0.3091274009,0.99
2019-07-27 13:30:00,1.685,0.3184948979,1.7148364353,0.716,0,0.716,0.969,0.3184948979,1.02,1.685,0.3184948979,1.7148364353,0.716,0,0.716,0.969,0.3184948979,1.02
2019-07-27 14:00:00,1.7349999999999999,0.39031237490000004,1.7783612541,0.5475,0,0.5475,1.1875,0.39031237490000004,1.25,1.7255,0.38718987590000004,1.7684078291,0.5475,0,0.5475,1.178,0.38718987590000004,1.24
2019-07-27 14:30:00,1.616,0.2622899159,1.6371475193,0.8180000000000001,0,0.8180000000000001,0.798,0.2622899159,0.84,1.616,0.2622899159,1.6371475193,0.8180000000000001,0,0.8180000000000001,0.798,0.2622899159,0.84
2019-07-27 15:00:00,1.565,0.20920743290000002,1.5789213882,0.9285,0,0.9285,0.6365000000000001,0.20920743290000002,0.67,1.565,0.20920743290000002,1.5789213882,0.9285,0,0.9285,0.6365000000000001,0.20920743290000002,0.67
2019-07-27 15:30:00,1.726,0.35908738490000003,1.7629576711000001,0.6335000000000001,0,0.6335000000000001,1.0925,0.35908738490000003,1.15,1.726,0.35908738490000003,1.7629576711000001,0.6335000000000001,0,0.6335000000000001,1.0925,0.35908738490000003,1.15
2019-07-27 16:00:00,1.6455000000000002,0.2779024109,1.6688019655000002,0.8,0,0.8,0.8455,0.2779024109,0.89,1.6455000000000002,0.2779024109,1.6688019655000002,0.8,0,0.8,0.8455,0.2779024109,0.89
2019-07-27 16:30:00,1.502,0.21857492990000002,1.5178204768999999,0.837,0,0.837,0.665,0.21857492990000002,0.7000000000000001,1.502,0.21857492990000002,1.5178204768999999,0.837,0,0.837,0.665,0.21857492990000002,0.7000000000000001
2019-07-27 17:00:00,1.6735,0.3247398959,1.704716472,0.6855,0,0.6855,0.988,0.3247398959,1.04,1.6640000000000001,0.3216173969,1.6947960792,0.6855,0,0.6855,0.9785,0.3216173969,1.03
2019-07-27 17:30:00,1.8210000000000002,0.39031237490000004,1.8623599947,0.6335000000000001,0,0.6335000000000001,1.1875,0.39031237490000004,1.25,1.8115,0.38718987590000004,1.8524168672,0.6335000000000001,0,0.6335000000000001,1.178,0.38718987590000004,1.24
2019-07-27 18:00:00,1.8385,0.4277823629,1.8876122483,0.537,0,0.537,1.3014999999999999,0.4277823629,1.37,1.8290000000000002,0.4246598639,1.8776519912,0.537,0,0.537,1.292,0.4246598639,1.3599999999999999
2019-07-27 18:30:00,1.8355000000000001,0.4590073529,1.8920221985999999,0.439,0,0.439,1.3965,0.4590073529,1.47,1.8355000000000001,0.4590073529,1.8920221985999999,0.439,0,0.439,1.3965,0.4590073529,1.47
2019-07-27 19:00:00,1.819,0.4995998399,1.8863618423,0.299,0,0.299,1.52,0.4995998399,1.6,1.8094999999999999,0.4964773409,1.8763741631,0.299,0,0.299,1.5105,0.4964773409,1.5899999999999999
2019-07-27 19:30:00,1.867,0.5620498199,1.9497663963,0.157,0,0.157,1.71,0.5620498199,1.8,1.8575,0.5589273209,1.9397695739,0.157,0,0.157,1.7005,0.5589273209,1.79
2019-07-27 20:00:00,1.7855,0.5526823229,1.8690821277,0.10400000000000001,0,0.10400000000000001,1.6815,0.5526823229,1.77,1.776,0.5495598239,1.8590836452000001,0.10400000000000001,0,0.10400000000000001,1.6720000000000002,0.5495598239,1.76
2019-07-27 20:30:00,1.8025,0.5807848139,1.8937574422,0.035500000000000004,0,0.035500000000000004,1.767,0.5807848139,1.8599999999999999,1.7930000000000001,0.5776623149,1.8837576145,0.035500000000000004,0,0.035500000000000004,1.7575,0.5776623149,1.85
2019-07-27 21:00:00,1.8,0.5870298118,1.8933050467,0.014,0,0.014,1.786,0.5870298118,1.88,1.7905000000000002,0.5839073129,1.8833050734999999,0.014,0,0.014,1.7765,0.5839073129,1.87
2019-07-27 21:30:00,1.682,0.5277023309000001,1.7628368472,0.0765,0,0.0765,1.6055000000000001,0.5277023309000001,1.69,1.6724999999999999,0.5245798319,1.7528377706,0.0765,0,0.0765,1.596,0.5245798319,1.6800000000000002
2019-07-27 22:00:00,1.9295,0.6338672968,2.030950024,0.001,0,0.001,1.9285,0.6338672968,2.03,1.92,0.6307447978,2.0209500241,0.001,0,0.001,1.919,0.6307447978,2.02
2019-07-27 22:30:00,1.716,0.5589273209,1.8047314897,0.0155,0,0.0155,1.7005,0.5589273209,1.79,1.716,0.5589273209,1.8047314897,0.0155,0,0.0155,1.7005,0.5589273209,1.79
2019-07-27 23:00:00,1.529,0.4714973489,1.6000471087,0.0945,0,0.0945,1.4344999999999999,0.4714973489,1.51,1.529,0.4714973489,1.6000471087,0.0945,0,0.0945,1.4344999999999999,0.4714973489,1.51
2019-07-27 23:30:00,1.381,0.39343487390000004,1.4359498598,0.184,0,0.184,1.197,0.39343487390000004,1.26,1.3715,0.39031237490000004,1.4259579236,0.184,0,0.184,1.1875,0.39031237490000004,1.25
2019-07-28 00:00:00,1.4425,0.4714973489,1.5176020558999999,0.008,0,0.008,1.4344999999999999,0.4714973489,1.51,1.433,0.4683748499,1.5076020694999999,0.008,0,0.008,1.425,0.4683748499,1.5
2019-07-28 00:30:00,1.3225,0.4184148659,1.3871111167,0.0495,0,0.0495,1.2730000000000001,0.4184148659,1.34,1.313,0.41529236690000004,1.377111742,0.0495,0,0.0495,1.2635,0.41529236690000004,1.33
2019-07-28 01:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2019-07-28 01:30:00,1.2965,0.40592486990000004,1.3585607274,0.061500000000000006,0,0.061500000000000006,1.235,0.40592486990000004,1.3,1.2965,0.40592486990000004,1.3585607274,0.061500000000000006,0,0.061500000000000006,1.235,0.40592486990000004,1.3
2019-07-28 02:00:00,1.2655,0.39343487390000004,1.3252476184,0.0685,0,0.0685,1.197,0.39343487390000004,1.26,1.256,0.39031237490000004,1.3152489308,0.0685,0,0.0685,1.1875,0.39031237490000004,1.25
2019-07-28 02:30:00,1.0415,0.2872699079,1.0803917114,0.1675,0,0.1675,0.874,0.2872699079,0.92,1.0415,0.2872699079,1.0803917114,0.1675,0,0.1675,0.874,0.2872699079,0.92
2019-07-28 03:00:00,1.072,0.3028824029,1.1139666736,0.1505,0,0.1505,0.9215000000000001,0.3028824029,0.97,1.0625,0.2997599039,1.1039756564,0.1505,0,0.1505,0.912,0.2997599039,0.96
2019-07-28 03:30:00,1.117,0.3465973889,1.1695378361,0.0625,0,0.0625,1.0545,0.3465973889,1.11,1.117,0.3465973889,1.1695378361,0.0625,0,0.0625,1.0545,0.3465973889,1.11
2019-07-28 04:00:00,1.1245,0.3434748899,1.1757870768,0.0795,0,0.0795,1.045,0.3434748899,1.1,1.1245,0.3434748899,1.1757870768,0.0795,0,0.0795,1.045,0.3434748899,1.1
2019-07-28 04:30:00,1.111,0.3216173969,1.1566152126,0.1325,0,0.1325,0.9785,0.3216173969,1.03,1.1015,0.3184948979,1.1466216681999999,0.1325,0,0.1325,0.969,0.3184948979,1.02
2019-07-28 05:00:00,1.1045,0.3278623949,1.1521345408,0.107,0,0.107,0.9975,0.3278623949,1.05,1.1045,0.3278623949,1.1521345408,0.107,0,0.107,0.9975,0.3278623949,1.05
2019-07-28 05:30:00,1.131,0.3278623949,1.1775630556,0.1335,0,0.1335,0.9975,0.3278623949,1.05,1.131,0.3278623949,1.1775630556,0.1335,0,0.1335,0.9975,0.3278623949,1.05
2019-07-28 06:00:00,1.121,0.3028824029,1.1611971194,0.1995,0,0.1995,0.9215000000000001,0.3028824029,0.97,1.121,0.3028824029,1.1611971194,0.1995,0,0.1995,0.9215000000000001,0.3028824029,0.97
2019-07-28 06:30:00,1.2855,0.41529236690000004,1.350917466,0.022,0,0.022,1.2635,0.41529236690000004,1.33,1.2855,0.41529236690000004,1.350917466,0.022,0,0.022,1.2635,0.41529236690000004,1.33
2019-07-28 07:00:00,1.2445,0.37469987990000003,1.2996846733,0.10450000000000001,0,0.10450000000000001,1.1400000000000001,0.37469987990000003,1.2,1.235,0.37157738090000003,1.2896878498,0.10450000000000001,0,0.10450000000000001,1.1305,0.37157738090000003,1.19
2019-07-28 07:30:00,1.446,0.4433948579,1.5124533051,0.097,0,0.097,1.349,0.4433948579,1.42,1.446,0.4433948579,1.5124533051,0.097,0,0.097,1.349,0.4433948579,1.42
2019-07-28 08:00:00,1.357,0.3465973889,1.4005637258,0.3025,0,0.3025,1.0545,0.3465973889,1.11,1.357,0.3465973889,1.4005637258,0.3025,0,0.3025,1.0545,0.3465973889,1.11
2019-07-28 08:30:00,1.5115,0.37157738090000003,1.556503132,0.381,0,0.381,1.1305,0.37157738090000003,1.19,1.502,0.36845488190000003,1.5465325732,0.381,0,0.381,1.121,0.36845488190000003,1.18
2019-07-28 09:00:00,1.542,0.3216173969,1.5751830846,0.5635,0,0.5635,0.9785,0.3216173969,1.03,1.5325,0.3184948979,1.5652460669,0.5635,0,0.5635,0.969,0.3184948979,1.02
2019-07-28 09:30:00,1.667,0.3309848939,1.6995411145000001,0.66,0,0.66,1.007,0.3309848939,1.06,1.6480000000000001,0.3247398959,1.6796904477,0.66,0,0.66,0.988,0.3247398959,1.04
2019-07-28 10:00:00,1.7035,0.3465973889,1.7384021399,0.649,0,0.649,1.0545,0.3465973889,1.11,1.694,0.3434748899,1.7284707114,0.649,0,0.649,1.045,0.3434748899,1.1
2019-07-28 10:30:00,1.6595,0.3528423869,1.6965960037999999,0.586,0,0.586,1.0735000000000001,0.3528423869,1.13,1.6595,0.3528423869,1.6965960037999999,0.586,0,0.586,1.0735000000000001,0.3528423869,1.13
2019-07-28 11:00:00,1.62,0.2497999199,1.6391461191999999,0.86,0,0.86,0.76,0.2497999199,0.8,1.6105,0.2466774209,1.6292820505,0.86,0,0.86,0.7505000000000001,0.2466774209,0.79
2019-07-28 11:30:00,1.7974999999999999,0.4402723589,1.8506339454,0.458,0,0.458,1.3395000000000001,0.4402723589,1.4100000000000001,1.788,0.4371498599,1.8406640106,0.458,0,0.458,1.33,0.4371498599,1.4
2019-07-28 12:00:00,1.8639999999999999,0.37782237890000003,1.9019058205000001,0.7145,0,0.7145,1.1495,0.37782237890000003,1.21,1.8545,0.37469987990000003,1.8919752244999999,0.7145,0,0.7145,1.1400000000000001,0.37469987990000003,1.2
2019-07-28 12:30:00,1.814,0.2872699079,1.8366055646000001,0.9400000000000001,0,0.9400000000000001,0.874,0.2872699079,0.92,1.8045,0.2841474089,1.8267347918999999,0.9400000000000001,0,0.9400000000000001,0.8645,0.2841474089,0.91
2019-07-28 13:00:00,1.827,0.3153723989,1.8540196196,0.8675,0,0.8675,0.9595,0.3153723989,1.01,1.827,0.3153723989,1.8540196196,0.8675,0,0.8675,0.9595,0.3153723989,1.01
2019-07-28 13:30:00,1.7505000000000002,0.2841474089,1.7734119657,0.886,0,0.886,0.8645,0.2841474089,0.91,1.7505000000000002,0.2841474089,1.7734119657,0.886,0,0.886,0.8645,0.2841474089,0.91
2019-07-28 14:00:00,1.689,0.2373099239,1.7055899273000001,0.967,0,0.967,0.722,0.2373099239,0.76,1.689,0.2373099239,1.7055899273000001,0.967,0,0.967,0.722,0.2373099239,0.76
2019-07-28 14:30:00,1.6895,0.2622899159,1.7097386496,0.8915000000000001,0,0.8915000000000001,0.798,0.2622899159,0.84,1.6800000000000002,0.2591674169,1.6998728629,0.8915000000000001,0,0.8915000000000001,0.7885000000000001,0.2591674169,0.8300000000000001
2019-07-28 15:00:00,1.754,0.3434748899,1.7873139064,0.709,0,0.709,1.045,0.3434748899,1.1,1.7445,0.3403523909,1.7773913469,0.709,0,0.709,1.0355,0.3403523909,1.09
2019-07-28 15:30:00,1.7985,0.3060049019,1.8243468009,0.8675,0,0.8675,0.931,0.3060049019,0.98,1.7890000000000001,0.3028824029,1.8144582525000001,0.8675,0,0.8675,0.9215000000000001,0.3028824029,0.97
