Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-28 16:00:00,1.764,0.3060049019,1.7903449388000001,0.833,0,0.833,0.931,0.3060049019,0.98,1.7545000000000002,0.3028824029,1.7804516281,0.833,0,0.833,0.9215000000000001,0.3028824029,0.97
2019-07-28 16:30:00,1.854,0.36533238290000003,1.8896517536,0.7425,0,0.7425,1.1115,0.36533238290000003,1.17,1.8445,0.36220988390000003,1.8797277063000002,0.7425,0,0.7425,1.102,0.36220988390000003,1.16
2019-07-28 17:00:00,1.943,0.41216986790000004,1.9862358873,0.6890000000000001,0,0.6890000000000001,1.254,0.41216986790000004,1.32,1.943,0.41216986790000004,1.9862358873,0.6890000000000001,0,0.6890000000000001,1.254,0.41216986790000004,1.32
2019-07-28 17:30:00,1.9605000000000001,0.4340273609,2.0079691233,0.64,0,0.64,1.3205,0.4340273609,1.3900000000000001,1.9605000000000001,0.4340273609,2.0079691233,0.64,0,0.64,1.3205,0.4340273609,1.3900000000000001
2019-07-28 18:00:00,1.9585,0.4621298519,2.0122838393,0.5525,0,0.5525,1.4060000000000001,0.4621298519,1.48,1.949,0.4590073529,2.0023208409,0.5525,0,0.5525,1.3965,0.4590073529,1.47
2019-07-28 18:30:00,2.0095,0.5214573329000001,2.0760558759,0.423,0,0.423,1.5865,0.5214573329000001,1.67,2.0,0.5183348339,2.0660762329,0.423,0,0.423,1.577,0.5183348339,1.6600000000000001
2019-07-28 19:00:00,2.035,0.5526823229,2.1087159007,0.35350000000000004,0,0.35350000000000004,1.6815,0.5526823229,1.77,2.0255,0.5495598239,2.0987296753,0.35350000000000004,0,0.35350000000000004,1.6720000000000002,0.5495598239,1.76
2019-07-28 19:30:00,2.094,0.6338672968,2.1878354029000002,0.1655,0,0.1655,1.9285,0.6338672968,2.03,2.0845,0.6307447978,2.1778382057,0.1655,0,0.1655,1.919,0.6307447978,2.02
2019-07-28 20:00:00,2.0155,0.5839073129,2.0983774684,0.23900000000000002,0,0.23900000000000002,1.7765,0.5839073129,1.87,2.006,0.5807848139,2.0883838249,0.23900000000000002,0,0.23900000000000002,1.767,0.5807848139,1.8599999999999999
2019-07-28 20:30:00,2.0505,0.6307447978,2.1453179834,0.1315,0,0.1315,1.919,0.6307447978,2.02,2.041,0.6276222988,2.1353198238,0.1315,0,0.1315,1.9095,0.6276222988,2.01
2019-07-28 21:00:00,2.0885,0.6682147858,2.1927934809,0.0555,0,0.0555,2.033,0.6682147858,2.14,2.079,0.6650922868,2.1827937947000002,0.0555,0,0.0555,2.0235,0.6650922868,2.13
2019-07-28 21:30:00,2.1155,0.6900722788,2.2252056085,0.016,0,0.016,2.0995,0.6900722788,2.21,2.106,0.6869497798,2.2152056338,0.016,0,0.016,2.09,0.6869497798,2.2
2019-07-28 22:00:00,1.971,0.6401122948,2.0723379913,0.0235,0,0.0235,1.9475,0.6401122948,2.05,1.9615,0.6369897958,2.0623380542,0.0235,0,0.0235,1.9380000000000002,0.6369897958,2.04
2019-07-28 22:30:00,1.8639999999999999,0.5963973088,1.9570860354000001,0.0495,0,0.0495,1.8145,0.5963973088,1.9100000000000001,1.8545,0.5932748098,1.9470863489,0.0495,0,0.0495,1.8050000000000002,0.5932748098,1.9
2019-07-28 23:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2019-07-28 23:30:00,1.6225,0.5027223389000001,1.6985982456,0.093,0,0.093,1.5295,0.5027223389000001,1.6099999999999999,1.5655000000000001,0.4839873449,1.6386073355000002,0.093,0,0.093,1.4725000000000001,0.4839873449,1.55
2019-07-29 00:00:00,1.7635,0.5433148259,1.8452976047,0.1105,0,0.1105,1.653,0.5433148259,1.74,1.6019999999999999,0.4902323429,1.6753303406,0.1105,0,0.1105,1.4915,0.4902323429,1.57
2019-07-29 00:30:00,1.722,0.5495598239,1.8075674260999999,0.05,0,0.05,1.6720000000000002,0.5495598239,1.76,1.627,0.5183348339,1.7075713748,0.05,0,0.05,1.577,0.5183348339,1.6600000000000001
2019-07-29 01:00:00,1.6025,0.5120898359,1.6823323839,0.044500000000000005,0,0.044500000000000005,1.558,0.5120898359,1.6400000000000001,1.593,0.5089673369000001,1.6723327271000001,0.044500000000000005,0,0.044500000000000005,1.5485,0.5089673369000001,1.63
2019-07-29 01:30:00,1.5195,0.4652523509,1.5891318385000002,0.10400000000000001,0,0.10400000000000001,1.4155,0.4652523509,1.49,1.5195,0.4652523509,1.5891318385000002,0.10400000000000001,0,0.10400000000000001,1.4155,0.4652523509,1.49
2019-07-29 02:00:00,1.518,0.4964773409,1.597126717,0.007500000000000001,0,0.007500000000000001,1.5105,0.4964773409,1.5899999999999999,1.5085000000000002,0.4933548419,1.5871267277999999,0.007500000000000001,0,0.007500000000000001,1.501,0.4933548419,1.58
2019-07-29 02:30:00,1.466,0.4777423469,1.5418799401999999,0.0125,0,0.0125,1.4535,0.4777423469,1.53,1.466,0.4777423469,1.5418799401999999,0.0125,0,0.0125,1.4535,0.4777423469,1.53
2019-07-29 03:00:00,1.461,0.4777423469,1.537126784,0.007500000000000001,0,0.007500000000000001,1.4535,0.4777423469,1.53,1.461,0.4777423469,1.537126784,0.007500000000000001,0,0.007500000000000001,1.4535,0.4777423469,1.53
2019-07-29 03:30:00,1.4565000000000001,0.4746198479,1.5318799725,0.0125,0,0.0125,1.444,0.4746198479,1.52,1.447,0.4714973489,1.5218800050999999,0.0125,0,0.0125,1.4344999999999999,0.4714973489,1.51
2019-07-29 04:00:00,1.4645000000000001,0.4746198479,1.5394883078000001,0.0205,0,0.0205,1.444,0.4746198479,1.52,1.455,0.4714973489,1.5294883949,0.0205,0,0.0205,1.4344999999999999,0.4714973489,1.51
2019-07-29 04:30:00,1.53,0.5027223389000001,1.6104750076,0.0005,0,0.0005,1.5295,0.5027223389000001,1.6099999999999999,1.5205000000000002,0.4995998399,1.6004750076,0.0005,0,0.0005,1.52,0.4995998399,1.6
2019-07-29 05:00:00,1.417,0.4402723589,1.4838223445,0.0775,0,0.0775,1.3395000000000001,0.4402723589,1.4100000000000001,1.4075,0.4371498599,1.4738236835,0.0775,0,0.0775,1.33,0.4371498599,1.4
2019-07-29 05:30:00,1.495,0.4714973489,1.5675888331999999,0.060500000000000005,0,0.060500000000000005,1.4344999999999999,0.4714973489,1.51,1.4855,0.4683748499,1.5575895640000001,0.060500000000000005,0,0.060500000000000005,1.425,0.4683748499,1.5
2019-07-29 06:00:00,1.557,0.4683748499,1.6259225073999999,0.132,0,0.132,1.425,0.4683748499,1.5,1.5474999999999999,0.4652523509,1.6159257409,0.132,0,0.132,1.4155,0.4652523509,1.49
2019-07-29 06:30:00,2.013,0.6432347938,2.113272344,0.056,0,0.056,1.957,0.6432347938,2.06,1.9655,0.6276222988,2.0632740972,0.056,0,0.056,1.9095,0.6276222988,2.01
2019-07-29 07:00:00,2.09,0.6432347938,2.1867443838,0.133,0,0.133,1.957,0.6432347938,2.06,1.957,0.5995198078,2.04677136,0.133,0,0.133,1.824,0.5995198078,1.92
2019-07-29 07:30:00,2.2800000000000002,0.6807047818,2.3794451034,0.209,0,0.209,2.071,0.6807047818,2.18,2.09,0.6182548018,2.1795272423,0.209,0,0.209,1.881,0.6182548018,1.98
2019-07-29 08:00:00,2.503,0.7525222588,2.6136753337,0.21350000000000002,0,0.21350000000000002,2.2895,0.7525222588,2.41,2.2845,0.6807047818,2.3837573807,0.21350000000000002,0,0.21350000000000002,2.071,0.6807047818,2.18
2019-07-29 08:30:00,2.598,0.7400322628,2.7013425829,0.34650000000000003,0,0.34650000000000003,2.2515,0.7400322628,2.37,2.4935,0.7056847738,2.591434593,0.34650000000000003,0,0.34650000000000003,2.147,0.7056847738,2.26
2019-07-29 09:00:00,2.594,0.7181747698000001,2.6915815054000003,0.40900000000000003,0,0.40900000000000003,2.185,0.7181747698000001,2.3,2.5845000000000002,0.7150522708,2.6815928103,0.40900000000000003,0,0.40900000000000003,2.1755,0.7150522708,2.29
2019-07-29 09:30:00,2.6550000000000002,0.6682147858,2.7377976551,0.622,0,0.622,2.033,0.6682147858,2.14,2.5315,0.6276222988,2.6081414839,0.622,0,0.622,1.9095,0.6276222988,2.01
2019-07-29 10:00:00,2.8265000000000002,0.8087272408,2.9399221078,0.366,0,0.366,2.4605,0.8087272408,2.59,2.5415,0.7150522708,2.6401746154,0.366,0,0.366,2.1755,0.7150522708,2.29
2019-07-29 10:30:00,2.692,0.7275422668,2.7885805977,0.47850000000000004,0,0.47850000000000004,2.2135,0.7275422668,2.33,2.4165,0.6369897958,2.4990454678000003,0.47850000000000004,0,0.47850000000000004,1.9380000000000002,0.6369897958,2.04
2019-07-29 11:00:00,2.857,0.8118497398000001,2.9701092572,0.387,0,0.387,2.47,0.8118497398000001,2.6,2.5815,0.7212972688,2.6803753468,0.387,0,0.387,2.1945,0.7212972688,2.31
2019-07-29 11:30:00,2.4845,0.6088873048,2.5580234557,0.632,0,0.632,1.8525,0.6088873048,1.9500000000000002,2.19,0.5120898359,2.2490744763,0.632,0,0.632,1.558,0.5120898359,1.6400000000000001
2019-07-29 12:00:00,2.471,0.5620498199,2.5341154275,0.761,0,0.761,1.71,0.5620498199,1.8,2.1385,0.4527623549,2.185903932,0.761,0,0.761,1.3775,0.4527623549,1.45
2019-07-29 12:30:00,2.5705,0.5870298118,2.6366786399,0.7845000000000001,0,0.7845000000000001,1.786,0.5870298118,1.88,2.219,0.4714973489,2.2685393428,0.7845000000000001,0,0.7845000000000001,1.4344999999999999,0.4714973489,1.51
2019-07-29 13:00:00,2.3205,0.4995998399,2.3736723131,0.8005,0,0.8005,1.52,0.4995998399,1.6,2.311,0.4964773409,2.3637281464,0.8005,0,0.8005,1.5105,0.4964773409,1.5899999999999999
2019-07-29 13:30:00,2.442,0.5682948179,2.5072540757,0.713,0,0.713,1.729,0.5682948179,1.82,2.4325,0.5651723189,2.4972937352,0.713,0,0.713,1.7195,0.5651723189,1.81
2019-07-29 14:00:00,2.247,0.4777423469,2.2972258814,0.7935,0,0.7935,1.4535,0.4777423469,1.53,2.2375,0.4746198479,2.2872844707,0.7935,0,0.7935,1.444,0.4746198479,1.52
2019-07-29 14:30:00,2.425,0.5526823229,2.4871836985,0.7435,0,0.7435,1.6815,0.5526823229,1.77,2.425,0.5526823229,2.4871836985,0.7435,0,0.7435,1.6815,0.5526823229,1.77
2019-07-29 15:00:00,2.4955,0.6120098038,2.5694505736,0.6335000000000001,0,0.6335000000000001,1.862,0.6120098038,1.96,2.4859999999999998,0.6088873048,2.5594803672,0.6335000000000001,0,0.6335000000000001,1.8525,0.6088873048,1.9500000000000002
2019-07-29 15:30:00,2.623,0.7369097638000001,2.7245485865,0.381,0,0.381,2.242,0.7369097638000001,2.36,2.604,0.7306647658000001,2.7045678027999998,0.381,0,0.381,2.223,0.7306647658000001,2.34
2019-07-29 16:00:00,2.642,0.7837472488,2.7557982056,0.2575,0,0.2575,2.3845,0.7837472488,2.51,2.6325000000000003,0.7806247498000001,2.7458024783,0.2575,0,0.2575,2.375,0.7806247498000001,2.5
2019-07-29 16:30:00,2.789,0.8149722388,2.9056325902999998,0.3095,0,0.3095,2.4795,0.8149722388,2.61,2.7795,0.8118497398000001,2.8956381421,0.3095,0,0.3095,2.47,0.8118497398000001,2.6
2019-07-29 17:00:00,2.7375,0.8212172368,2.8580244925000002,0.23900000000000002,0,0.23900000000000002,2.4985,0.8212172368,2.63,2.7185,0.8149722388,2.8380313599,0.23900000000000002,0,0.23900000000000002,2.4795,0.8149722388,2.61
2019-07-29 17:30:00,2.8015,0.8461972288,2.9265084999,0.227,0,0.227,2.5745,0.8461972288,2.71,2.792,0.8430747298,2.9165114435,0.227,0,0.227,2.565,0.8430747298,2.7
2019-07-29 18:00:00,2.7975,0.8243397358000001,2.9164262806,0.28950000000000004,0,0.28950000000000004,2.508,0.8243397358000001,2.64,2.7880000000000003,0.8212172368,2.9064311019,0.28950000000000004,0,0.28950000000000004,2.4985,0.8212172368,2.63
2019-07-29 18:30:00,2.508,0.6682147858,2.595491283,0.47500000000000003,0,0.47500000000000003,2.033,0.6682147858,2.14,2.4985,0.6650922868,2.5855076871,0.47500000000000003,0,0.47500000000000003,2.0235,0.6650922868,2.13
2019-07-29 19:00:00,2.6545,0.8274622348,2.7804790954,0.137,0,0.137,2.5175,0.8274622348,2.65,2.645,0.8243397358000001,2.7704802833,0.137,0,0.137,2.508,0.8243397358000001,2.64
2019-07-29 19:30:00,2.5765000000000002,0.8024822428,2.6985792558,0.135,0,0.135,2.4415,0.8024822428,2.5700000000000003,2.567,0.7993597438000001,2.6885804804999998,0.135,0,0.135,2.432,0.7993597438000001,2.56
2019-07-29 20:00:00,2.534,0.8118497398000001,2.660875044,0.064,0,0.064,2.47,0.8118497398000001,2.6,2.5245,0.8087272408,2.6508753271,0.064,0,0.064,2.4605,0.8087272408,2.59
2019-07-29 20:30:00,2.4785,0.7993597438000001,2.6042154769,0.0465,0,0.0465,2.432,0.7993597438000001,2.56,2.469,0.7962372448,2.5942156329,0.0465,0,0.0465,2.4225,0.7962372448,2.55
2019-07-29 21:00:00,2.313,0.7119297718,2.4200853291,0.147,0,0.147,2.166,0.7119297718,2.2800000000000002,2.3035,0.7088072728,2.4100871354,0.147,0,0.147,2.1565,0.7088072728,2.27
2019-07-29 21:30:00,2.2235,0.6931947778,2.3290494306,0.1145,0,0.1145,2.109,0.6931947778,2.22,2.214,0.6900722788,2.3190506139,0.1145,0,0.1145,2.0995,0.6900722788,2.21
2019-07-29 22:00:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2019-07-29 22:30:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37
2019-07-29 23:00:00,2.1905,0.6869497798,2.2956894934,0.1005,0,0.1005,2.09,0.6869497798,2.2,2.029,0.6338672968,2.1257066472,0.1005,0,0.1005,1.9285,0.6338672968,2.03
2019-07-29 23:30:00,2.14,0.6775822828,2.2447088341,0.0785,0,0.0785,2.0615,0.6775822828,2.17,1.9500000000000002,0.6151323028,2.0447219249,0.0785,0,0.0785,1.8715000000000002,0.6151323028,1.97
2019-07-30 00:00:00,1.96,0.6369897958,2.0609114488,0.022,0,0.022,1.9380000000000002,0.6369897958,2.04,1.884,0.6120098038,1.9809119112,0.022,0,0.022,1.862,0.6120098038,1.96
2019-07-30 00:30:00,1.7065000000000001,0.5401923269000001,1.7899581001,0.063,0,0.063,1.6435,0.5401923269000001,1.73,1.697,0.5370698279,1.7799587074,0.063,0,0.063,1.634,0.5370698279,1.72
2019-07-30 01:00:00,1.596,0.4777423469,1.6659693124000001,0.14250000000000002,0,0.14250000000000002,1.4535,0.4777423469,1.53,1.5865,0.4746198479,1.6559729013000002,0.14250000000000002,0,0.14250000000000002,1.444,0.4746198479,1.52
2019-07-30 01:30:00,1.5795,0.4995998399,1.6566291830000002,0.059500000000000004,0,0.059500000000000004,1.52,0.4995998399,1.6,1.57,0.4964773409,1.6466298156999999,0.059500000000000004,0,0.059500000000000004,1.5105,0.4964773409,1.5899999999999999
2019-07-30 02:00:00,1.705,0.5245798319,1.7838747153,0.109,0,0.109,1.596,0.5245798319,1.6800000000000002,1.553,0.4746198479,1.6239067091,0.109,0,0.109,1.444,0.4746198479,1.52
2019-07-30 02:30:00,1.6535000000000002,0.5433148259,1.7404750070000001,0.0005,0,0.0005,1.653,0.5433148259,1.74,1.6440000000000001,0.5401923269000001,1.730475007,0.0005,0,0.0005,1.6435,0.5401923269000001,1.73
2019-07-30 03:00:00,1.4755,0.4777423469,1.5509152137000002,0.022,0,0.022,1.4535,0.4777423469,1.53,1.466,0.4746198479,1.5409153124000001,0.022,0,0.022,1.444,0.4746198479,1.52
2019-07-30 03:30:00,1.5005000000000002,0.4246598639,1.559434593,0.20850000000000002,0,0.20850000000000002,1.292,0.4246598639,1.3599999999999999,1.5005000000000002,0.4246598639,1.559434593,0.20850000000000002,0,0.20850000000000002,1.292,0.4246598639,1.3599999999999999
2019-07-30 04:00:00,1.429,0.4215373649,1.4898774278,0.14650000000000002,0,0.14650000000000002,1.2825,0.4215373649,1.35,1.4195,0.4184148659,1.4798821744000001,0.14650000000000002,0,0.14650000000000002,1.2730000000000001,0.4184148659,1.34
2019-07-30 04:30:00,1.477,0.41529236690000004,1.5342740140000002,0.21350000000000002,0,0.21350000000000002,1.2635,0.41529236690000004,1.33,1.4675,0.41216986790000004,1.5242835202,0.21350000000000002,0,0.21350000000000002,1.254,0.41216986790000004,1.32
2019-07-30 05:00:00,1.6245,0.5183348339,1.7051895056,0.0475,0,0.0475,1.577,0.5183348339,1.6600000000000001,1.5865,0.5058448379,1.6651910551,0.0475,0,0.0475,1.5390000000000001,0.5058448379,1.62
2019-07-30 05:30:00,1.76,0.5589273209,1.8466184636,0.059500000000000004,0,0.059500000000000004,1.7005,0.5589273209,1.79,1.6175000000000002,0.5120898359,1.6966267268,0.059500000000000004,0,0.059500000000000004,1.558,0.5120898359,1.6400000000000001
2019-07-30 06:00:00,1.6905000000000001,0.5058448379,1.7645592226,0.1515,0,0.1515,1.5390000000000001,0.5058448379,1.62,1.643,0.4902323429,1.7145777177000001,0.1515,0,0.1515,1.4915,0.4902323429,1.57
2019-07-30 06:30:00,1.904,0.5682948179,1.9870015098,0.17500000000000002,0,0.17500000000000002,1.729,0.5682948179,1.82,1.847,0.5495598239,1.927024909,0.17500000000000002,0,0.17500000000000002,1.6720000000000002,0.5495598239,1.76
2019-07-30 07:00:00,2.1505,0.6775822828,2.2547212688,0.089,0,0.089,2.0615,0.6775822828,2.17,2.141,0.6744597838,2.2447220318,0.089,0,0.089,2.052,0.6744597838,2.16
2019-07-30 07:30:00,2.411,0.7400322628,2.5220168021,0.1595,0,0.1595,2.2515,0.7400322628,2.37,2.3255,0.7119297718,2.4320350018,0.1595,0,0.1595,2.166,0.7119297718,2.2800000000000002
2019-07-30 08:00:00,2.4945,0.7431547618000001,2.6028463746,0.2335,0,0.2335,2.261,0.7431547618000001,2.38,2.4185,0.7181747698000001,2.5228787624,0.2335,0,0.2335,2.185,0.7181747698000001,2.3
2019-07-30 08:30:00,2.6725,0.8118497398000001,2.7930908059,0.2025,0,0.2025,2.47,0.8118497398000001,2.6,2.6535,0.8056047418000001,2.7730959684,0.2025,0,0.2025,2.451,0.8056047418000001,2.58
2019-07-30 09:00:00,2.7705,0.7993597438000001,2.8835128316,0.3385,0,0.3385,2.432,0.7993597438000001,2.56,2.761,0.7962372448,2.8735195754,0.3385,0,0.3385,2.4225,0.7962372448,2.55
2019-07-30 09:30:00,2.839,0.8024822428,2.9502370667,0.3975,0,0.3975,2.4415,0.8024822428,2.5700000000000003,2.8295,0.7993597438000001,2.9402459506,0.3975,0,0.3975,2.432,0.7993597438000001,2.56
2019-07-30 10:00:00,2.7715,0.8056047418000001,2.8862105346,0.3205,0,0.3205,2.451,0.8056047418000001,2.58,2.762,0.8024822428,2.8762165687000003,0.3205,0,0.3205,2.4415,0.8024822428,2.5700000000000003
2019-07-30 10:30:00,2.689,0.7837472488,2.8008892784,0.3045,0,0.3045,2.3845,0.7837472488,2.51,2.67,0.7775022508,2.7809008882,0.3045,0,0.3045,2.3655,0.7775022508,2.49
2019-07-30 11:00:00,2.8369999999999997,0.8742997198,2.9686645146,0.177,0,0.177,2.66,0.8742997198,2.8,2.8275,0.8711772208,2.9586662536,0.177,0,0.177,2.6505,0.8711772208,2.79
2019-07-30 11:30:00,3.0535,0.9710971888000001,3.2041991199,0.099,0,0.099,2.9545,0.9710971888000001,3.11,3.044,0.9679746898,3.1941995868,0.099,0,0.099,2.9450000000000003,0.9679746898,3.1
2019-07-30 12:00:00,3.0,0.9305047018,3.1409933142,0.169,0,0.169,2.831,0.9305047018,2.98,2.9905,0.9273822028,3.1309947301,0.169,0,0.169,2.8215,0.9273822028,2.9699999999999998
2019-07-30 12:30:00,3.1390000000000002,0.9554846938,3.2811997806,0.232,0,0.232,2.907,0.9554846938,3.06,3.1295,0.9523621948000001,3.2712022255,0.232,0,0.232,2.8975,0.9523621948000001,3.05
2019-07-30 13:00:00,2.904,0.8180947378000001,3.0170341397,0.41500000000000004,0,0.41500000000000004,2.489,0.8180947378000001,2.62,2.8945,0.8149722388,3.0070433984,0.41500000000000004,0,0.41500000000000004,2.4795,0.8149722388,2.61
2019-07-30 13:30:00,2.742,0.7088072728,2.8321320149,0.5855,0,0.5855,2.1565,0.7088072728,2.27,2.723,0.7025622748,2.8121740256,0.5855,0,0.5855,2.1375,0.7025622748,2.25
2019-07-30 14:00:00,2.606,0.6494797918,2.6857140578000003,0.63,0,0.63,1.976,0.6494797918,2.08,2.5965,0.6463572928,2.6757410189,0.63,0,0.63,1.9665,0.6463572928,2.07
2019-07-30 14:30:00,2.754,0.7556447578000001,2.8557862314999998,0.455,0,0.455,2.299,0.7556447578000001,2.42,2.7445,0.7525222588,2.8457986577,0.455,0,0.455,2.2895,0.7525222588,2.41
2019-07-30 15:00:00,2.5675,0.7244197678000001,2.6677406639,0.3635,0,0.3635,2.204,0.7244197678000001,2.32,2.558,0.7212972688,2.6577497531,0.3635,0,0.3635,2.1945,0.7212972688,2.31
2019-07-30 15:30:00,2.434,0.6338672968,2.5151826474,0.5055000000000001,0,0.5055000000000001,1.9285,0.6338672968,2.03,2.4245,0.6307447978,2.5052024369,0.5055000000000001,0,0.5055000000000001,1.919,0.6307447978,2.02
2019-07-30 16:00:00,2.438,0.6588472888,2.525455157,0.4335,0,0.4335,2.0045,0.6588472888,2.11,2.4285,0.6557247898,2.5154695884000002,0.4335,0,0.4335,1.995,0.6557247898,2.1
2019-07-30 16:30:00,2.7435,0.7400322628,2.8415559118,0.492,0,0.492,2.2515,0.7400322628,2.37,2.7245,0.7337872648,2.82158537,0.492,0,0.492,2.2325,0.7337872648,2.35
2019-07-30 17:00:00,2.969,0.9086472088,3.104931682,0.20450000000000002,0,0.20450000000000002,2.7645,0.9086472088,2.91,2.9595000000000002,0.9055247098,3.0949338038,0.20450000000000002,0,0.20450000000000002,2.755,0.9055247098,2.9
2019-07-30 17:30:00,3.0285,0.8805447178,3.1539136402,0.34950000000000003,0,0.34950000000000003,2.6790000000000003,0.8805447178,2.8200000000000003,2.8955,0.8368297318,3.0140013686,0.34950000000000003,0,0.34950000000000003,2.5460000000000003,0.8368297318,2.68
2019-07-30 18:00:00,3.122,0.9648521908000001,3.2676939499,0.1865,0,0.1865,2.9355,0.9648521908000001,3.09,2.9035,0.8930347138,3.0377332421,0.1865,0,0.1865,2.717,0.8930347138,2.86
2019-07-30 18:30:00,3.091,0.9991996797,3.2484890334,0.051000000000000004,0,0.051000000000000004,3.04,0.9991996797,3.2,2.8915,0.9336272008000001,3.0384917311,0.051000000000000004,0,0.051000000000000004,2.8405,0.9336272008000001,2.99
2019-07-30 19:00:00,3.097,0.9960771807000001,3.2532412683,0.0665,0,0.0665,3.0305,0.9960771807000001,3.19,2.8975,0.9305047018,3.0432458412,0.0665,0,0.0665,2.831,0.9305047018,2.98
2019-07-30 19:30:00,2.859,0.8805447178,2.9915280376,0.18,0,0.18,2.6790000000000003,0.8805447178,2.8200000000000003,2.669,0.8180947378000001,2.7915658688000002,0.18,0,0.18,2.489,0.8180947378000001,2.62
2019-07-30 20:00:00,2.8285,0.9242597038,2.9756794602000003,0.0165,0,0.0165,2.8120000000000003,0.9242597038,2.96,2.61,0.8524422268,2.7456798338,0.0165,0,0.0165,2.5935,0.8524422268,2.73
2019-07-30 20:30:00,2.7545,0.8742997198,2.8899256478,0.0945,0,0.0945,2.66,0.8742997198,2.8,2.5265,0.7993597438000001,2.6499392918,0.0945,0,0.0945,2.432,0.7993597438000001,2.56
2019-07-30 21:00:00,2.7435,0.8836672168,2.8823011640000002,0.055,0,0.055,2.6885,0.8836672168,2.83,2.5155000000000003,0.8087272408,2.6423058112,0.055,0,0.055,2.4605,0.8087272408,2.59
2019-07-30 21:30:00,2.8395,0.9273822028,2.9871052877,0.018000000000000002,0,0.018000000000000002,2.8215,0.9273822028,2.9699999999999998,2.6495,0.8649322228,2.7871056672,0.018000000000000002,0,0.018000000000000002,2.6315,0.8649322228,2.77
2019-07-30 22:00:00,2.6315,0.8649322228,2.77,0.0,0,0.0,2.6315,0.8649322228,2.77,2.622,0.8618097238,2.76,0.0,0,0.0,2.622,0.8618097238,2.76
2019-07-30 22:30:00,2.2575,0.7119297718,2.3670974315,0.0915,0,0.0915,2.166,0.7119297718,2.2800000000000002,2.2005,0.6931947778,2.3071019158,0.0915,0,0.0915,2.109,0.6931947778,2.22
2019-07-30 23:00:00,1.9140000000000001,0.5901523108,2.0029168106,0.11850000000000001,0,0.11850000000000001,1.7955,0.5901523108,1.8900000000000001,1.9045,0.5870298118,1.9929185257,0.11850000000000001,0,0.11850000000000001,1.786,0.5870298118,1.88
2019-07-30 23:30:00,1.874,0.5651723189,1.9573695997,0.1545,0,0.1545,1.7195,0.5651723189,1.81,1.8645,0.5620498199,1.9473726531,0.1545,0,0.1545,1.71,0.5620498199,1.8
2019-07-31 00:00:00,1.681,0.4902323429,1.7510250569,0.1895,0,0.1895,1.4915,0.4902323429,1.57,1.6715,0.4871098439,1.741030801,0.1895,0,0.1895,1.482,0.4871098439,1.56
2019-07-31 00:30:00,1.67,0.4933548419,1.7413497638000002,0.169,0,0.169,1.501,0.4933548419,1.58,1.6605,0.4902323429,1.7313543831,0.169,0,0.169,1.4915,0.4902323429,1.57
2019-07-31 01:00:00,1.8275000000000001,0.5932748098,1.9213878448,0.022500000000000003,0,0.022500000000000003,1.8050000000000002,0.5932748098,1.9,1.818,0.5901523108,1.911387912,0.022500000000000003,0,0.022500000000000003,1.7955,0.5901523108,1.8900000000000001
2019-07-31 01:30:00,1.6825,0.5308248299,1.7642509034,0.0675,0,0.0675,1.615,0.5308248299,1.7000000000000002,1.673,0.5277023309000001,1.7542516210999999,0.0675,0,0.0675,1.6055000000000001,0.5277023309000001,1.69
2019-07-31 02:00:00,1.6195,0.4902323429,1.6920721025,0.128,0,0.128,1.4915,0.4902323429,1.57,1.6099999999999999,0.4871098439,1.6820749092,0.128,0,0.128,1.482,0.4871098439,1.56
2019-07-31 02:30:00,1.57,0.5089673369000001,1.6504386538,0.021500000000000002,0,0.021500000000000002,1.5485,0.5089673369000001,1.63,1.5605,0.5058448379,1.6404387370000002,0.021500000000000002,0,0.021500000000000002,1.5390000000000001,0.5058448379,1.62
2019-07-31 03:00:00,1.469,0.4683748499,1.541861213,0.044,0,0.044,1.425,0.4683748499,1.5,1.4595,0.4652523509,1.5318616125,0.044,0,0.044,1.4155,0.4652523509,1.49
2019-07-31 03:30:00,1.566,0.4621298519,1.6327645268,0.16,0,0.16,1.4060000000000001,0.4621298519,1.48,1.5565,0.4590073529,1.6227692381,0.16,0,0.16,1.3965,0.4590073529,1.47
2019-07-31 04:00:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2019-07-31 04:30:00,1.4929999999999999,0.4496398559,1.5592385962000002,0.125,0,0.125,1.3679999999999999,0.4496398559,1.44,1.4929999999999999,0.4496398559,1.5592385962000002,0.125,0,0.125,1.3679999999999999,0.4496398559,1.44
2019-07-31 05:00:00,1.524,0.4871098439,1.5999537493,0.042,0,0.042,1.482,0.4871098439,1.56,1.5145,0.4839873449,1.5899540874,0.042,0,0.042,1.4725000000000001,0.4839873449,1.55
2019-07-31 05:30:00,1.6445,0.5245798319,1.726141434,0.0485,0,0.0485,1.596,0.5245798319,1.6800000000000002,1.635,0.5214573329000001,1.7161418211,0.0485,0,0.0485,1.5865,0.5214573329000001,1.67
2019-07-31 06:00:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2019-07-31 06:30:00,2.19,0.6869497798,2.2952124085,0.1,0,0.1,2.09,0.6869497798,2.2,1.9905,0.6213773008,2.0852337998,0.1,0,0.1,1.8905,0.6213773008,1.99
2019-07-31 07:00:00,2.115,0.6307447978,2.2070487081,0.196,0,0.196,1.919,0.6307447978,2.02,2.077,0.6182548018,2.1670643738,0.196,0,0.196,1.881,0.6182548018,1.98
2019-07-31 07:30:00,2.4255,0.7244197678000001,2.5313700342,0.2215,0,0.2215,2.204,0.7244197678000001,2.32,2.226,0.6588472888,2.321455524,0.2215,0,0.2215,2.0045,0.6588472888,2.11
2019-07-31 08:00:00,2.6525,0.7681347538000001,2.7614827991,0.3155,0,0.3155,2.337,0.7681347538000001,2.46,2.3675,0.6744597838,2.4616970264,0.3155,0,0.3155,2.052,0.6744597838,2.16
2019-07-31 08:30:00,2.7,0.7712572528,2.8079953259,0.35350000000000004,0,0.35350000000000004,2.3465,0.7712572528,2.47,2.491,0.7025622748,2.5881798141,0.35350000000000004,0,0.35350000000000004,2.1375,0.7025622748,2.25
2019-07-31 09:00:00,2.6790000000000003,0.7244197678000001,2.7752162078,0.47500000000000003,0,0.47500000000000003,2.204,0.7244197678000001,2.32,2.6695,0.7212972688,2.765230551,0.47500000000000003,0,0.47500000000000003,2.1945,0.7212972688,2.31
2019-07-31 09:30:00,2.7375,0.7493997598000001,2.838222375,0.4575,0,0.4575,2.2800000000000002,0.7493997598000001,2.4,2.7279999999999998,0.7462772608,2.8282350945,0.4575,0,0.4575,2.2705,0.7462772608,2.39
2019-07-31 10:00:00,2.6245000000000003,0.6807047818,2.7113390142,0.5535,0,0.5535,2.071,0.6807047818,2.18,2.596,0.6713372848,2.6814007067,0.5535,0,0.5535,2.0425,0.6713372848,2.15
2019-07-31 10:30:00,2.4135,0.5901523108,2.4846049988,0.618,0,0.618,1.7955,0.5901523108,1.8900000000000001,2.404,0.5870298118,2.4746353267,0.618,0,0.618,1.786,0.5870298118,1.88
2019-07-31 11:00:00,2.5665,0.6213773008,2.64064992,0.676,0,0.676,1.8905,0.6213773008,1.99,2.557,0.6182548018,2.6306820408,0.676,0,0.676,1.881,0.6182548018,1.98
2019-07-31 11:30:00,2.684,0.6900722788,2.7712913506,0.5845,0,0.5845,2.0995,0.6900722788,2.21,2.6745,0.6869497798,2.7613131387000003,0.5845,0,0.5845,2.09,0.6869497798,2.2
2019-07-31 12:00:00,2.5615,0.6682147858,2.6472236872,0.5285000000000001,0,0.5285000000000001,2.033,0.6682147858,2.14,2.552,0.6650922868,2.6372432102000003,0.5285000000000001,0,0.5285000000000001,2.0235,0.6650922868,2.13
2019-07-31 12:30:00,2.633,0.7275422668,2.7316673937,0.41950000000000004,0,0.41950000000000004,2.2135,0.7275422668,2.33,2.6235,0.7244197678000001,2.7216789396000003,0.41950000000000004,0,0.41950000000000004,2.204,0.7244197678000001,2.32
2019-07-31 13:00:00,2.6165000000000003,0.7400322628,2.7191395698000003,0.365,0,0.365,2.2515,0.7400322628,2.37,2.607,0.7369097638000001,2.7091483902,0.365,0,0.365,2.242,0.7369097638000001,2.36
2019-07-31 13:30:00,2.6905,0.7837472488,2.8023293882,0.306,0,0.306,2.3845,0.7837472488,2.51,2.681,0.7806247498000001,2.7923352234000003,0.306,0,0.306,2.375,0.7806247498000001,2.5
2019-07-31 14:00:00,2.5484999999999998,0.7181747698000001,2.6477589109,0.3635,0,0.3635,2.185,0.7181747698000001,2.3,2.539,0.7150522708,2.637768138,0.3635,0,0.3635,2.1755,0.7150522708,2.29
2019-07-31 14:30:00,2.585,0.7119297718,2.6812439276999998,0.419,0,0.419,2.166,0.7119297718,2.2800000000000002,2.5755,0.7088072728,2.6712558844,0.419,0,0.419,2.1565,0.7088072728,2.27
2019-07-31 15:00:00,2.594,0.7150522708,2.6907500348,0.41850000000000004,0,0.41850000000000004,2.1755,0.7150522708,2.29,2.5845000000000002,0.7119297718,2.6807618786000003,0.41850000000000004,0,0.41850000000000004,2.166,0.7119297718,2.2800000000000002
2019-07-31 15:30:00,2.6029999999999998,0.7150522708,2.6994274856000002,0.42750000000000005,0,0.42750000000000005,2.1755,0.7150522708,2.29,2.5935,0.7119297718,2.6894397651,0.42750000000000005,0,0.42750000000000005,2.166,0.7119297718,2.2800000000000002
2019-07-31 16:00:00,2.6145,0.6931947778,2.7048344219000002,0.5055000000000001,0,0.5055000000000001,2.109,0.6931947778,2.22,2.605,0.6900722788,2.6948515265,0.5055000000000001,0,0.5055000000000001,2.0995,0.6900722788,2.21
2019-07-31 16:30:00,2.683,0.7618897558000001,2.7890795972999998,0.365,0,0.365,2.318,0.7618897558000001,2.44,2.6734999999999998,0.7587672568,2.7790879799,0.365,0,0.365,2.3085,0.7587672568,2.43
2019-07-31 17:00:00,2.6385,0.6869497798,2.7264596549,0.5485,0,0.5485,2.09,0.6869497798,2.2,2.629,0.6838272808,2.7164794772,0.5485,0,0.5485,2.0805,0.6838272808,2.19
2019-07-31 17:30:00,2.4655,0.6557247898,2.5512085861,0.47050000000000003,0,0.47050000000000003,1.995,0.6557247898,2.1,2.456,0.6526022908,2.5412252457999998,0.47050000000000003,0,0.47050000000000003,1.9855,0.6526022908,2.09
2019-07-31 18:00:00,2.5235000000000003,0.7337872648,2.6280213089,0.291,0,0.291,2.2325,0.7337872648,2.35,2.5140000000000002,0.7306647658000001,2.6180273108,0.291,0,0.291,2.223,0.7306647658000001,2.34
2019-07-31 18:30:00,2.588,0.7899922468,2.7058883477,0.1845,0,0.1845,2.4035,0.7899922468,2.5300000000000002,2.569,0.7837472488,2.6858929148,0.1845,0,0.1845,2.3845,0.7837472488,2.51
2019-07-31 19:00:00,2.43,0.6619697878,2.5185519649,0.41600000000000004,0,0.41600000000000004,2.014,0.6619697878,2.12,2.4205,0.6588472888,2.508565327,0.41600000000000004,0,0.41600000000000004,2.0045,0.6588472888,2.11
2019-07-31 19:30:00,2.407,0.7181747698000001,2.5118566838,0.222,0,0.222,2.185,0.7181747698000001,2.3,2.388,0.7119297718,2.4918643623,0.222,0,0.222,2.166,0.7119297718,2.2800000000000002
2019-07-31 20:00:00,2.5045,0.7618897558000001,2.6178228072,0.1865,0,0.1865,2.318,0.7618897558000001,2.44,2.3905,0.7244197678000001,2.4978539289,0.1865,0,0.1865,2.204,0.7244197678000001,2.32
2019-07-31 20:30:00,2.479,0.7899922468,2.6018318066,0.0755,0,0.0755,2.4035,0.7899922468,2.5300000000000002,2.4695,0.7868697478000001,2.5918322187,0.0755,0,0.0755,2.394,0.7868697478000001,2.52
2019-07-31 21:00:00,2.429,0.7868697478000001,2.5532733892,0.035,0,0.035,2.394,0.7868697478000001,2.52,2.4195,0.7837472488,2.5432734812,0.035,0,0.035,2.3845,0.7837472488,2.51
2019-07-31 21:30:00,2.459,0.7962372448,2.5847001277,0.036500000000000005,0,0.036500000000000005,2.4225,0.7962372448,2.55,2.4495,0.7931147458000001,2.5747002253,0.036500000000000005,0,0.036500000000000005,2.4130000000000003,0.7931147458000001,2.54
2019-07-31 22:00:00,2.3135,0.7369097638000001,2.4280276461,0.07150000000000001,0,0.07150000000000001,2.242,0.7369097638000001,2.36,2.2185,0.7056847738,2.3280320552,0.07150000000000001,0,0.07150000000000001,2.147,0.7056847738,2.26
2019-07-31 22:30:00,1.9945,0.6182548018,2.0881257745,0.1135,0,0.1135,1.881,0.6182548018,1.98,1.9849999999999999,0.6151323028,2.0781272218,0.1135,0,0.1135,1.8715000000000002,0.6151323028,1.97
2019-07-31 23:00:00,1.92,0.5932748098,2.0095708497,0.115,0,0.115,1.8050000000000002,0.5932748098,1.9,1.9105,0.5901523108,1.9995724543,0.115,0,0.115,1.7955,0.5901523108,1.8900000000000001
2019-07-31 23:30:00,1.851,0.5433148259,1.9290909776,0.198,0,0.198,1.653,0.5433148259,1.74,1.851,0.5433148259,1.9290909776,0.198,0,0.198,1.653,0.5433148259,1.74
2019-08-01 00:00:00,1.8965,0.6151323028,1.9937652821,0.025,0,0.025,1.8715000000000002,0.6151323028,1.97,1.8585,0.6026423068,1.9537655949000001,0.025,0,0.025,1.8335,0.6026423068,1.9300000000000002
2019-08-01 00:30:00,1.6360000000000001,0.5089673369000001,1.7133428582999999,0.08750000000000001,0,0.08750000000000001,1.5485,0.5089673369000001,1.63,1.6265,0.5058448379,1.7033441373,0.08750000000000001,0,0.08750000000000001,1.5390000000000001,0.5058448379,1.62
2019-08-01 01:00:00,1.5955,0.4995998399,1.6718912195,0.0755,0,0.0755,1.52,0.4995998399,1.6,1.5859999999999999,0.4964773409,1.6618922197,0.0755,0,0.0755,1.5105,0.4964773409,1.5899999999999999
2019-08-01 01:30:00,1.517,0.40904736890000004,1.5711806866,0.2725,0,0.2725,1.2445,0.40904736890000004,1.31,1.5075,0.40592486990000004,1.5611954554,0.2725,0,0.2725,1.235,0.40592486990000004,1.3
2019-08-01 02:00:00,1.532,0.4558848539,1.5983913789000002,0.145,0,0.145,1.387,0.4558848539,1.46,1.532,0.4558848539,1.5983913789000002,0.145,0,0.145,1.387,0.4558848539,1.46
2019-08-01 02:30:00,1.679,0.5245798319,1.7590409319,0.083,0,0.083,1.596,0.5245798319,1.6800000000000002,1.5554999999999999,0.4839873449,1.6290561685,0.083,0,0.083,1.4725000000000001,0.4839873449,1.55
2019-08-01 03:00:00,1.7995,0.5807848139,1.8909022317000002,0.0325,0,0.0325,1.767,0.5807848139,1.8599999999999999,1.6760000000000002,0.5401923269000001,1.7609042421,0.0325,0,0.0325,1.6435,0.5401923269000001,1.73
2019-08-01 03:30:00,1.4845000000000002,0.4746198479,1.5585263071000002,0.0405,0,0.0405,1.444,0.4746198479,1.52,1.475,0.4714973489,1.5485266385,0.0405,0,0.0405,1.4344999999999999,0.4714973489,1.51
2019-08-01 04:00:00,1.504,0.4933548419,1.5828502772,0.003,0,0.003,1.501,0.4933548419,1.58,1.4945,0.4902323429,1.572850279,0.003,0,0.003,1.4915,0.4902323429,1.57
2019-08-01 04:30:00,1.585,0.5027223389000001,1.6628153084,0.0555,0,0.0555,1.5295,0.5027223389000001,1.6099999999999999,1.5755,0.4995998399,1.6528158548,0.0555,0,0.0555,1.52,0.4995998399,1.6
2019-08-01 05:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2019-08-01 05:30:00,1.5415,0.4746198479,1.6129123504,0.0975,0,0.0975,1.444,0.4746198479,1.52,1.5415,0.4746198479,1.6129123504,0.0975,0,0.0975,1.444,0.4746198479,1.52
2019-08-01 06:00:00,1.7015,0.5589273209,1.7909500272,0.001,0,0.001,1.7005,0.5589273209,1.79,1.6920000000000002,0.5558048219,1.7809500274,0.001,0,0.001,1.691,0.5558048219,1.78
2019-08-01 06:30:00,2.018,0.6588472888,2.1228291853,0.0135,0,0.0135,2.0045,0.6588472888,2.11,2.0085,0.6557247898,2.1128292051,0.0135,0,0.0135,1.995,0.6557247898,2.1
2019-08-01 07:00:00,2.1695,0.6931947778,2.2775533473,0.060500000000000005,0,0.060500000000000005,2.109,0.6931947778,2.22,2.084,0.6650922868,2.1875565707,0.060500000000000005,0,0.060500000000000005,2.0235,0.6650922868,2.13
2019-08-01 07:30:00,2.3865,0.7119297718,2.4904269212,0.2205,0,0.2205,2.166,0.7119297718,2.2800000000000002,2.263,0.6713372848,2.3604793475,0.2205,0,0.2205,2.0425,0.6713372848,2.15
2019-08-01 08:00:00,2.4655,0.7088072728,2.5653650812,0.309,0,0.309,2.1565,0.7088072728,2.27,2.456,0.7056847738,2.5553721842,0.309,0,0.309,2.147,0.7056847738,2.26
2019-08-01 08:30:00,2.7665,0.7775022508,2.8736791749,0.401,0,0.401,2.3655,0.7775022508,2.49,2.5765000000000002,0.7150522708,2.6738833183,0.401,0,0.401,2.1755,0.7150522708,2.29
2019-08-01 09:00:00,2.7560000000000002,0.7337872648,2.8520132801,0.5235000000000001,0,0.5235000000000001,2.2325,0.7337872648,2.35,2.604,0.6838272808,2.692291914,0.5235000000000001,0,0.5235000000000001,2.0805,0.6838272808,2.19
2019-08-01 09:30:00,2.809,0.7587672568,2.9096750248000003,0.5005000000000001,0,0.5005000000000001,2.3085,0.7587672568,2.43,2.7805,0.7493997598000001,2.8797187797,0.5005000000000001,0,0.5005000000000001,2.2800000000000002,0.7493997598000001,2.4
2019-08-01 10:00:00,2.815,0.7806247498000001,2.9212326166,0.44,0,0.44,2.375,0.7806247498000001,2.5,2.8055,0.7775022508,2.9112437205,0.44,0,0.44,2.3655,0.7775022508,2.49
2019-08-01 10:30:00,2.774,0.6775822828,2.8555548935,0.7125,0,0.7125,2.0615,0.6775822828,2.17,2.6125,0.6244997998,2.6861042887,0.7125,0,0.7125,1.9,0.6244997998,2.0
2019-08-01 11:00:00,2.637,0.6088873048,2.7063837034000002,0.7845000000000001,0,0.7845000000000001,1.8525,0.6088873048,1.9500000000000002,2.6275,0.6057648058,2.6964249016,0.7845000000000001,0,0.7845000000000001,1.843,0.6057648058,1.94
2019-08-01 11:30:00,2.527,0.5401923269000001,2.5840930227000003,0.8835000000000001,0,0.8835000000000001,1.6435,0.5401923269000001,1.73,2.5175,0.5370698279,2.5741503938,0.8835000000000001,0,0.8835000000000001,1.634,0.5370698279,1.72
2019-08-01 12:00:00,2.7039999999999997,0.6401122948,2.7787334795,0.7565000000000001,0,0.7565000000000001,1.9475,0.6401122948,2.05,2.6945,0.6369897958,2.7687698081,0.7565000000000001,0,0.7565000000000001,1.9380000000000002,0.6369897958,2.04
2019-08-01 12:30:00,2.6585,0.5963973088,2.7245755633,0.844,0,0.844,1.8145,0.5963973088,1.9100000000000001,2.649,0.5932748098,2.7146226257,0.844,0,0.844,1.8050000000000002,0.5932748098,1.9
2019-08-01 13:00:00,2.707,0.6244997998,2.77810169,0.807,0,0.807,1.9,0.6244997998,2.0,2.688,0.6182548018,2.7581847291,0.807,0,0.807,1.881,0.6182548018,1.98
2019-08-01 13:30:00,2.5380000000000003,0.6244997998,2.6137031201000003,0.638,0,0.638,1.9,0.6244997998,2.0,2.519,0.6182548018,2.5937617470000003,0.638,0,0.638,1.881,0.6182548018,1.98
2019-08-01 14:00:00,2.6495,0.6244997998,2.7221040116,0.7495,0,0.7495,1.9,0.6244997998,2.0,2.6305,0.6182548018,2.7021786118,0.7495,0,0.7495,1.881,0.6182548018,1.98
2019-08-01 14:30:00,2.6305,0.6057648058,2.699348301,0.7875000000000001,0,0.7875000000000001,1.843,0.6057648058,1.94,2.621,0.6026423068,2.6893900331,0.7875000000000001,0,0.7875000000000001,1.8335,0.6026423068,1.9300000000000002
2019-08-01 15:00:00,2.759,0.6963172768,2.8455120365,0.6405000000000001,0,0.6405000000000001,2.1185,0.6963172768,2.23,2.6165000000000003,0.6494797918,2.6959036055,0.6405000000000001,0,0.6405000000000001,1.976,0.6494797918,2.08
2019-08-01 15:30:00,2.7915,0.6463572928,2.8653533813000003,0.8250000000000001,0,0.8250000000000001,1.9665,0.6463572928,2.07,2.402,0.5183348339,2.4572901742,0.8250000000000001,0,0.8250000000000001,1.577,0.5183348339,1.6600000000000001
2019-08-01 16:00:00,2.467,0.6244997998,2.5448161034,0.5670000000000001,0,0.5670000000000001,1.9,0.6244997998,2.0,2.1725,0.5277023309000001,2.2356712638,0.5670000000000001,0,0.5670000000000001,1.6055000000000001,0.5277023309000001,1.69
2019-08-01 16:30:00,2.541,0.5995198078,2.6107671286,0.717,0,0.717,1.824,0.5995198078,1.92,2.2465,0.5027223389000001,2.3020625535,0.717,0,0.717,1.5295,0.5027223389000001,1.6099999999999999
2019-08-01 17:00:00,2.701,0.6682147858,2.7824291545,0.668,0,0.668,2.033,0.6682147858,2.14,2.4065,0.5714173169,2.4734106008,0.668,0,0.668,1.7385000000000002,0.5714173169,1.83
2019-08-01 17:30:00,2.7025,0.6900722788,2.7892124336,0.603,0,0.603,2.0995,0.6900722788,2.21,2.6265,0.6650922868,2.7094003026999998,0.603,0,0.603,2.0235,0.6650922868,2.13
2019-08-01 18:00:00,2.666,0.7119297718,2.759420229,0.5,0,0.5,2.166,0.7119297718,2.2800000000000002,2.552,0.6744597838,2.6396211849,0.5,0,0.5,2.052,0.6744597838,2.16
2019-08-01 18:30:00,2.5865,0.7119297718,2.6826901144,0.42050000000000004,0,0.42050000000000004,2.166,0.7119297718,2.2800000000000002,2.4155,0.6557247898,2.5029213432,0.42050000000000004,0,0.42050000000000004,1.995,0.6557247898,2.1
2019-08-01 19:00:00,2.6395,0.7899922468,2.7551856562,0.23600000000000002,0,0.23600000000000002,2.4035,0.7899922468,2.5300000000000002,2.4305,0.7212972688,2.5352711887,0.23600000000000002,0,0.23600000000000002,2.1945,0.7212972688,2.31
2019-08-01 19:30:00,2.784,0.8742997198,2.9180568877,0.124,0,0.124,2.66,0.8742997198,2.8,2.575,0.8056047418000001,2.6980778343000003,0.124,0,0.124,2.451,0.8056047418000001,2.58
2019-08-01 20:00:00,2.664,0.8243397358000001,2.7886254679,0.156,0,0.156,2.508,0.8243397358000001,2.64,2.4645,0.7587672568,2.5786601172,0.156,0,0.156,2.3085,0.7587672568,2.43
2019-08-01 20:30:00,2.3855,0.7431547618000001,2.4985774453,0.1245,0,0.1245,2.261,0.7431547618000001,2.38,2.3095,0.7181747698000001,2.4185874493,0.1245,0,0.1245,2.185,0.7181747698000001,2.3
2019-08-01 21:00:00,2.2365,0.6463572928,2.3280270617,0.27,0,0.27,1.9665,0.6463572928,2.07,2.227,0.6432347938,2.3180336495000002,0.27,0,0.27,1.957,0.6432347938,2.06
2019-08-01 21:30:00,2.3505000000000003,0.7525222588,2.4680235007,0.061,0,0.061,2.2895,0.7525222588,2.41,2.341,0.7493997598000001,2.4580237997,0.061,0,0.061,2.2800000000000002,0.7493997598000001,2.4
2019-08-01 22:00:00,2.329,0.7400322628,2.443744821,0.0775,0,0.0775,2.2515,0.7400322628,2.37,2.3195,0.7369097638000001,2.4337453133,0.0775,0,0.0775,2.242,0.7369097638000001,2.36
2019-08-01 22:30:00,2.0995,0.6775822828,2.206131909,0.038,0,0.038,2.0615,0.6775822828,2.17,2.09,0.6744597838,2.1961320543,0.038,0,0.038,2.052,0.6744597838,2.16
2019-08-01 23:00:00,1.9655,0.6276222988,2.0632740972,0.056,0,0.056,1.9095,0.6276222988,2.01,1.9180000000000001,0.6120098038,2.0132759374,0.056,0,0.056,1.862,0.6120098038,1.96
2019-08-01 23:30:00,1.815,0.5839073129,1.9066128999,0.0385,0,0.0385,1.7765,0.5839073129,1.87,1.8054999999999999,0.5807848139,1.8966130997000001,0.0385,0,0.0385,1.767,0.5807848139,1.8599999999999999
2019-08-02 00:00:00,1.7325,0.5558048219,1.8194711457000001,0.0415,0,0.0415,1.691,0.5558048219,1.78,1.7325,0.5558048219,1.8194711457000001,0.0415,0,0.0415,1.691,0.5558048219,1.78
2019-08-02 00:30:00,1.6495000000000002,0.5183348339,1.7290232069,0.07250000000000001,0,0.07250000000000001,1.577,0.5183348339,1.6600000000000001,1.6495000000000002,0.5183348339,1.7290232069,0.07250000000000001,0,0.07250000000000001,1.577,0.5183348339,1.6600000000000001
2019-08-02 01:00:00,1.7495,0.5745398159,1.8414250596000001,0.0015,0,0.0015,1.748,0.5745398159,1.8399999999999999,1.7495,0.5745398159,1.8414250596000001,0.0015,0,0.0015,1.748,0.5745398159,1.8399999999999999
2019-08-02 01:30:00,1.6995,0.5526823229,1.7871088383,0.018000000000000002,0,0.018000000000000002,1.6815,0.5526823229,1.77,1.69,0.5495598239,1.7771088881,0.018000000000000002,0,0.018000000000000002,1.6720000000000002,0.5495598239,1.76
2019-08-02 02:00:00,1.6985000000000001,0.5526823229,1.7861578878,0.017,0,0.017,1.6815,0.5526823229,1.77,1.689,0.5495598239,1.7761579322,0.017,0,0.017,1.6720000000000002,0.5495598239,1.76
2019-08-02 02:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-08-02 03:00:00,1.5390000000000001,0.4871098439,1.6142481222,0.057,0,0.057,1.482,0.4871098439,1.56,1.5295,0.4839873449,1.6042487338,0.057,0,0.057,1.4725000000000001,0.4839873449,1.55
2019-08-02 03:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2019-08-02 04:00:00,1.45,0.4621298519,1.5218620174000002,0.044,0,0.044,1.4060000000000001,0.4621298519,1.48,1.4405000000000001,0.4590073529,1.5118624276000001,0.044,0,0.044,1.3965,0.4590073529,1.47
2019-08-02 04:30:00,1.3835,0.40904736890000004,1.4427030186,0.139,0,0.139,1.2445,0.40904736890000004,1.31,1.3835,0.40904736890000004,1.4427030186,0.139,0,0.139,1.2445,0.40904736890000004,1.31
2019-08-02 05:00:00,1.4929999999999999,0.4714973489,1.5656815608999999,0.0585,0,0.0585,1.4344999999999999,0.4714973489,1.51,1.4929999999999999,0.4714973489,1.5656815608999999,0.0585,0,0.0585,1.4344999999999999,0.4714973489,1.51
2019-08-02 05:30:00,1.5615,0.4933548419,1.6375839672999999,0.060500000000000005,0,0.060500000000000005,1.501,0.4933548419,1.58,1.552,0.4902323429,1.6275846368,0.060500000000000005,0,0.060500000000000005,1.4915,0.4902323429,1.57
2019-08-02 06:00:00,1.629,0.5245798319,1.7113810213,0.033,0,0.033,1.596,0.5245798319,1.6800000000000002,1.6195,0.5214573329000001,1.7013812036,0.033,0,0.033,1.5865,0.5214573329000001,1.67
2019-08-02 06:30:00,1.9445000000000001,0.5932748098,2.0329916994,0.1395,0,0.1395,1.8050000000000002,0.5932748098,1.9,1.859,0.5651723189,1.9430133170000001,0.1395,0,0.1395,1.7195,0.5651723189,1.81
2019-08-02 07:00:00,2.26,0.6994397758,2.3657590748,0.132,0,0.132,2.128,0.6994397758,2.24,2.0605,0.6338672968,2.1557940532,0.132,0,0.132,1.9285,0.6338672968,2.03
2019-08-02 07:30:00,2.5495,0.7775022508,2.6654192916,0.184,0,0.184,2.3655,0.7775022508,2.49,2.293,0.6931947778,2.3954890941,0.184,0,0.184,2.109,0.6931947778,2.22
2019-08-02 08:00:00,2.599,0.7275422668,2.6989106599,0.3855,0,0.3855,2.2135,0.7275422668,2.33,2.3805,0.6557247898,2.4691608392,0.3855,0,0.3855,1.995,0.6557247898,2.1
2019-08-02 08:30:00,2.6595,0.7181747698000001,2.7547622856,0.47450000000000003,0,0.47450000000000003,2.185,0.7181747698000001,2.3,2.6405000000000003,0.7119297718,2.7347914454,0.47450000000000003,0,0.47450000000000003,2.166,0.7119297718,2.2800000000000002
2019-08-02 09:00:00,2.716,0.7493997598000001,2.8174910825,0.436,0,0.436,2.2800000000000002,0.7493997598000001,2.4,2.7065,0.7462772608,2.807502805,0.436,0,0.436,2.2705,0.7462772608,2.39
2019-08-02 09:30:00,2.799,0.7181747698000001,2.8896671089,0.614,0,0.614,2.185,0.7181747698000001,2.3,2.7895000000000003,0.7150522708,2.8796892193,0.614,0,0.614,2.1755,0.7150522708,2.29
2019-08-02 10:00:00,2.8455,0.7587672568,2.9449275033999998,0.537,0,0.537,2.3085,0.7587672568,2.43,2.836,0.7556447578000001,2.9349437814,0.537,0,0.537,2.299,0.7556447578000001,2.42
2019-08-02 10:30:00,2.5925000000000002,0.6526022908,2.6733772648,0.607,0,0.607,1.9855,0.6526022908,2.09,2.583,0.6494797918,2.6634025231000003,0.607,0,0.607,1.976,0.6494797918,2.08
2019-08-02 11:00:00,2.623,0.6307447978,2.6977709317,0.704,0,0.704,1.919,0.6307447978,2.02,2.6135,0.6276222988,2.6878043084,0.704,0,0.704,1.9095,0.6276222988,2.01
2019-08-02 11:30:00,2.6295,0.6338672968,2.7048212510000003,0.7010000000000001,0,0.7010000000000001,1.9285,0.6338672968,2.03,2.62,0.6307447978,2.6948541705,0.7010000000000001,0,0.7010000000000001,1.919,0.6307447978,2.02
2019-08-02 12:00:00,2.768,0.6276222988,2.8382624526,0.8585,0,0.8585,1.9095,0.6276222988,2.01,2.7585,0.6244997998,2.8283073118,0.8585,0,0.8585,1.9,0.6244997998,2.0
2019-08-02 12:30:00,2.705,0.6713372848,2.787062746,0.6625,0,0.6625,2.0425,0.6713372848,2.15,2.6955,0.6682147858,2.7770904288000002,0.6625,0,0.6625,2.033,0.6682147858,2.14
2019-08-02 13:00:00,2.6095,0.6557247898,2.6906254384,0.6145,0,0.6145,1.995,0.6557247898,2.1,2.6,0.6526022908,2.6806509937,0.6145,0,0.6145,1.9855,0.6526022908,2.09
2019-08-02 13:30:00,2.7555,0.7181747698000001,2.8475525017,0.5705,0,0.5705,2.185,0.7181747698000001,2.3,2.7365,0.7119297718,2.8275919525,0.5705,0,0.5705,2.166,0.7119297718,2.2800000000000002
2019-08-02 14:00:00,2.332,0.4621298519,2.3773489437,0.926,0,0.926,1.4060000000000001,0.4621298519,1.48,2.332,0.4621298519,2.3773489437,0.926,0,0.926,1.4060000000000001,0.4621298519,1.48
2019-08-02 14:30:00,2.2975,0.5277023309000001,2.3573239065,0.6920000000000001,0,0.6920000000000001,1.6055000000000001,0.5277023309000001,1.69,2.269,0.5183348339,2.3274518255,0.6920000000000001,0,0.6920000000000001,1.577,0.5183348339,1.6600000000000001
2019-08-02 15:00:00,2.4945,0.6650922868,2.5816425004,0.47100000000000003,0,0.47100000000000003,2.0235,0.6650922868,2.13,2.4945,0.6650922868,2.5816425004,0.47100000000000003,0,0.47100000000000003,2.0235,0.6650922868,2.13
2019-08-02 15:30:00,2.7275,0.8118497398000001,2.8457611021,0.2575,0,0.2575,2.47,0.8118497398000001,2.6,2.7085,0.8056047418000001,2.8257691431,0.2575,0,0.2575,2.451,0.8056047418000001,2.58
2019-08-02 16:00:00,2.668,0.7587672568,2.773797352,0.35950000000000004,0,0.35950000000000004,2.3085,0.7587672568,2.43,2.6585,0.7556447578000001,2.7638055738,0.35950000000000004,0,0.35950000000000004,2.299,0.7556447578000001,2.42
2019-08-02 16:30:00,2.6725,0.7712572528,2.7815632296,0.326,0,0.326,2.3465,0.7712572528,2.47,2.5869999999999997,0.7431547618000001,2.6916255312,0.326,0,0.326,2.261,0.7431547618000001,2.38
2019-08-02 17:00:00,2.8545,0.8742997198,2.9853928133,0.1945,0,0.1945,2.66,0.8742997198,2.8,2.6075,0.7931147458000001,2.7254517515,0.1945,0,0.1945,2.4130000000000003,0.7931147458000001,2.54
2019-08-02 17:30:00,2.6775,0.8180947378000001,2.7996937779,0.1885,0,0.1885,2.489,0.8180947378000001,2.62,2.497,0.7587672568,2.6097388279000002,0.1885,0,0.1885,2.3085,0.7587672568,2.43
2019-08-02 18:00:00,2.4155,0.6775822828,2.5087363353,0.354,0,0.354,2.0615,0.6775822828,2.17,2.33,0.6494797918,2.4188269884,0.354,0,0.354,1.976,0.6494797918,2.08
2019-08-02 18:30:00,2.439,0.7369097638000001,2.5478926586,0.197,0,0.197,2.242,0.7369097638000001,2.36,2.4295,0.7337872648,2.5378955849000002,0.197,0,0.197,2.2325,0.7337872648,2.35
