Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-02 19:00:00,2.396,0.7088072728,2.4986443825,0.23950000000000002,0,0.23950000000000002,2.1565,0.7088072728,2.27,2.3865,0.7056847738,2.4886488804,0.23950000000000002,0,0.23950000000000002,2.147,0.7056847738,2.26
2019-08-02 19:30:00,2.549,0.7962372448,2.6704671408,0.1265,0,0.1265,2.4225,0.7962372448,2.55,2.5300000000000002,0.7899922468,2.6504693452,0.1265,0,0.1265,2.4035,0.7899922468,2.5300000000000002
2019-08-02 20:00:00,2.3445,0.7400322628,2.4585215069,0.093,0,0.093,2.2515,0.7400322628,2.37,2.335,0.7369097638000001,2.4485222074,0.093,0,0.093,2.242,0.7369097638000001,2.36
2019-08-02 20:30:00,2.1695,0.6869497798,2.2756603987,0.0795,0,0.0795,2.09,0.6869497798,2.2,2.16,0.6838272808,2.2656609963,0.0795,0,0.0795,2.0805,0.6838272808,2.19
2019-08-02 21:00:00,2.198,0.6931947778,2.3047175532,0.089,0,0.089,2.109,0.6931947778,2.22,2.1885,0.6900722788,2.2947182834,0.089,0,0.089,2.0995,0.6900722788,2.21
2019-08-02 21:30:00,2.2885,0.7056847738,2.3948326142,0.14150000000000001,0,0.14150000000000001,2.147,0.7056847738,2.26,2.279,0.7025622748,2.3848343234,0.14150000000000001,0,0.14150000000000001,2.1375,0.7025622748,2.25
2019-08-02 22:00:00,2.2075,0.6713372848,2.3073252913,0.165,0,0.165,2.0425,0.6713372848,2.15,2.198,0.6682147858,2.2973277955,0.165,0,0.165,2.033,0.6682147858,2.14
2019-08-02 22:30:00,2.16,0.6869497798,2.2666053913,0.07,0,0.07,2.09,0.6869497798,2.2,2.1505,0.6838272808,2.2566058584,0.07,0,0.07,2.0805,0.6838272808,2.19
2019-08-02 23:00:00,2.057,0.6713372848,2.1637797369,0.0145,0,0.0145,2.0425,0.6713372848,2.15,2.0475,0.6682147858,2.1537797589,0.0145,0,0.0145,2.033,0.6682147858,2.14
2019-08-02 23:30:00,2.0535,0.6744597838,2.1614250507,0.0015,0,0.0015,2.052,0.6744597838,2.16,1.9585,0.6432347938,2.0614250532,0.0015,0,0.0015,1.957,0.6432347938,2.06
2019-08-03 00:00:00,1.9805000000000001,0.6338672968,2.0794633923,0.052000000000000005,0,0.052000000000000005,1.9285,0.6338672968,2.03,1.8665,0.5963973088,1.9594672745000001,0.052000000000000005,0,0.052000000000000005,1.8145,0.5963973088,1.9100000000000001
2019-08-03 00:30:00,1.865,0.5807848139,1.9533397042,0.098,0,0.098,1.767,0.5807848139,1.8599999999999999,1.6844999999999999,0.5214573329000001,1.7633655322,0.098,0,0.098,1.5865,0.5214573329000001,1.67
2019-08-03 01:00:00,1.8275000000000001,0.5901523108,1.9204259944,0.032,0,0.032,1.7955,0.5901523108,1.8900000000000001,1.647,0.5308248299,1.7304288486,0.032,0,0.032,1.615,0.5308248299,1.7000000000000002
2019-08-03 01:30:00,1.766,0.5495598239,1.849532914,0.094,0,0.094,1.6720000000000002,0.5495598239,1.76,1.5855000000000001,0.4902323429,1.6595595801,0.094,0,0.094,1.4915,0.4902323429,1.57
2019-08-03 02:00:00,1.7189999999999999,0.5558048219,1.8066211556,0.028,0,0.028,1.691,0.5558048219,1.78,1.5385,0.4964773409,1.616623642,0.028,0,0.028,1.5105,0.4964773409,1.5899999999999999
2019-08-03 02:30:00,1.6585,0.5433148259,1.745225845,0.0055000000000000005,0,0.0055000000000000005,1.653,0.5433148259,1.74,1.554,0.5089673369000001,1.6352259018000002,0.0055000000000000005,0,0.0055000000000000005,1.5485,0.5089673369000001,1.63
2019-08-03 03:00:00,1.517,0.4964773409,1.5961762903999999,0.006500000000000001,0,0.006500000000000001,1.5105,0.4964773409,1.5899999999999999,1.517,0.4964773409,1.5961762903999999,0.006500000000000001,0,0.006500000000000001,1.5105,0.4964773409,1.5899999999999999
2019-08-03 03:30:00,1.3895,0.41529236690000004,1.4502337743,0.126,0,0.126,1.2635,0.41529236690000004,1.33,1.38,0.41216986790000004,1.4402374804,0.126,0,0.126,1.254,0.41216986790000004,1.32
2019-08-03 04:00:00,1.4344999999999999,0.4465173569,1.5023874334,0.076,0,0.076,1.3585,0.4465173569,1.43,1.425,0.4433948579,1.4923886893,0.076,0,0.076,1.349,0.4433948579,1.42
2019-08-03 04:30:00,1.3675,0.4277823629,1.4328482125,0.066,0,0.066,1.3014999999999999,0.4277823629,1.37,1.358,0.4246598639,1.4228492541,0.066,0,0.066,1.292,0.4246598639,1.3599999999999999
2019-08-03 05:00:00,1.5310000000000001,0.4746198479,1.6028802200999999,0.08700000000000001,0,0.08700000000000001,1.444,0.4746198479,1.52,1.5215,0.4714973489,1.5928816654,0.08700000000000001,0,0.08700000000000001,1.4344999999999999,0.4714973489,1.51
2019-08-03 05:30:00,1.5185,0.4652523509,1.588175683,0.10300000000000001,0,0.10300000000000001,1.4155,0.4652523509,1.49,1.5185,0.4652523509,1.588175683,0.10300000000000001,0,0.10300000000000001,1.4155,0.4652523509,1.49
2019-08-03 06:00:00,1.5085000000000002,0.4871098439,1.5851965966,0.026500000000000003,0,0.026500000000000003,1.482,0.4871098439,1.56,1.499,0.4839873449,1.5751967337,0.026500000000000003,0,0.026500000000000003,1.4725000000000001,0.4839873449,1.55
2019-08-03 06:30:00,1.716,0.5308248299,1.7962268788,0.101,0,0.101,1.615,0.5308248299,1.7000000000000002,1.678,0.5183348339,1.7562331850000001,0.101,0,0.101,1.577,0.5183348339,1.6600000000000001
2019-08-03 07:00:00,1.8915000000000002,0.5714173169,1.9759276303000002,0.153,0,0.153,1.7385000000000002,0.5714173169,1.83,1.8250000000000002,0.5495598239,1.9059488451000002,0.153,0,0.153,1.6720000000000002,0.5495598239,1.76
2019-08-03 07:30:00,2.2395,0.7088072728,2.3489929757,0.083,0,0.083,2.1565,0.7088072728,2.27,2.0495,0.6463572928,2.149006282,0.083,0,0.083,1.9665,0.6463572928,2.07
2019-08-03 08:00:00,2.3025,0.7275422668,2.4147099205,0.089,0,0.089,2.2135,0.7275422668,2.33,2.084,0.6557247898,2.1847267564,0.089,0,0.089,1.995,0.6557247898,2.1
2019-08-03 08:30:00,2.351,0.6682147858,2.4441178368,0.318,0,0.318,2.033,0.6682147858,2.14,2.123,0.5932748098,2.2043375422,0.318,0,0.318,1.8050000000000002,0.5932748098,1.9
2019-08-03 09:00:00,2.4895,0.7462772608,2.5989497879,0.219,0,0.219,2.2705,0.7462772608,2.39,2.2615,0.6713372848,2.3590413307,0.219,0,0.219,2.0425,0.6713372848,2.15
2019-08-03 09:30:00,2.5115,0.7556447578000001,2.6227144812,0.21250000000000002,0,0.21250000000000002,2.299,0.7556447578000001,2.42,2.3025,0.6869497798,2.4027913455,0.21250000000000002,0,0.21250000000000002,2.09,0.6869497798,2.2
2019-08-03 10:00:00,2.6525,0.8087272408,2.7730481424,0.192,0,0.192,2.4605,0.8087272408,2.59,2.4245,0.7337872648,2.5331095515,0.192,0,0.192,2.2325,0.7337872648,2.35
2019-08-03 10:30:00,2.5945,0.7525222588,2.7014292513,0.305,0,0.305,2.2895,0.7525222588,2.41,2.3665,0.6775822828,2.4615929802,0.305,0,0.305,2.0615,0.6775822828,2.17
2019-08-03 11:00:00,2.5380000000000003,0.7088072728,2.6351189252,0.3815,0,0.3815,2.1565,0.7088072728,2.27,2.3005,0.6307447978,2.3854012765,0.3815,0,0.3815,1.919,0.6307447978,2.02
2019-08-03 11:30:00,2.3665,0.5901523108,2.4389756046,0.5710000000000001,0,0.5710000000000001,1.7955,0.5901523108,1.8900000000000001,2.1385,0.5152123349000001,2.1996877051,0.5710000000000001,0,0.5710000000000001,1.5675,0.5152123349000001,1.65
2019-08-03 12:00:00,2.3245,0.4964773409,2.3769286906,0.8140000000000001,0,0.8140000000000001,1.5105,0.4964773409,1.5899999999999999,2.03,0.39967987190000004,2.0689717253,0.8140000000000001,0,0.8140000000000001,1.216,0.39967987190000004,1.28
2019-08-03 12:30:00,2.4135,0.4995998399,2.4646667625,0.8935000000000001,0,0.8935000000000001,1.52,0.4995998399,1.6,2.1095,0.39967987190000004,2.1470291684,0.8935000000000001,0,0.8935000000000001,1.216,0.39967987190000004,1.28
2019-08-03 13:00:00,2.334,0.5308248299,2.3936020973,0.719,0,0.719,1.615,0.5308248299,1.7000000000000002,2.0775,0.4465173569,2.1249432934,0.719,0,0.719,1.3585,0.4465173569,1.43
2019-08-03 13:30:00,2.1005,0.4714973489,2.1527679856,0.666,0,0.666,1.4344999999999999,0.4714973489,1.51,2.091,0.4683748499,2.142814971,0.666,0,0.666,1.425,0.4683748499,1.5
2019-08-03 14:00:00,2.143,0.5932748098,2.2236060802,0.338,0,0.338,1.8050000000000002,0.5932748098,1.9,2.1335,0.5901523108,2.2136174014,0.338,0,0.338,1.7955,0.5901523108,1.8900000000000001
2019-08-03 14:30:00,2.1465,0.6151323028,2.2329016996,0.275,0,0.275,1.8715000000000002,0.6151323028,1.97,2.137,0.6120098038,2.2229091299,0.275,0,0.275,1.862,0.6120098038,1.96
2019-08-03 15:00:00,2.3335,0.6931947778,2.4342845458,0.2245,0,0.2245,2.109,0.6931947778,2.22,2.324,0.6900722788,2.4242887101,0.2245,0,0.2245,2.0995,0.6900722788,2.21
2019-08-03 15:30:00,2.2025,0.6213773008,2.2884746011,0.312,0,0.312,1.8905,0.6213773008,1.99,2.193,0.6182548018,2.2784837063,0.312,0,0.312,1.881,0.6182548018,1.98
2019-08-03 16:00:00,2.0505,0.4277823629,2.0946474644,0.749,0,0.749,1.3014999999999999,0.4277823629,1.37,2.041,0.4246598639,2.0847102916,0.749,0,0.749,1.292,0.4246598639,1.3599999999999999
2019-08-03 16:30:00,1.9125,0.4215373649,1.9584049632,0.63,0,0.63,1.2825,0.4215373649,1.35,1.9125,0.4215373649,1.9584049632,0.63,0,0.63,1.2825,0.4215373649,1.35
2019-08-03 17:00:00,2.1665,0.5464373249,2.2343491222,0.504,0,0.504,1.6625,0.5464373249,1.75,2.157,0.5433148259,2.2243740693,0.504,0,0.504,1.653,0.5433148259,1.74
2019-08-03 17:30:00,2.1395,0.5120898359,2.1999309648,0.5815,0,0.5815,1.558,0.5120898359,1.6400000000000001,2.13,0.5089673369000001,2.1899652395,0.5815,0,0.5815,1.5485,0.5089673369000001,1.63
2019-08-03 18:00:00,2.0295,0.5339473289000001,2.0985637946,0.405,0,0.405,1.6245,0.5339473289000001,1.71,2.0105,0.5277023309000001,2.0786004907,0.405,0,0.405,1.6055000000000001,0.5277023309000001,1.69
2019-08-03 18:30:00,1.9595,0.5776623149,2.042873956,0.202,0,0.202,1.7575,0.5776623149,1.85,1.9500000000000002,0.5745398159,2.032878747,0.202,0,0.202,1.748,0.5745398159,1.8399999999999999
2019-08-03 19:00:00,1.947,0.5901523108,2.0344750551,0.1515,0,0.1515,1.7955,0.5901523108,1.8900000000000001,1.9375,0.5870298118,2.0244777722,0.1515,0,0.1515,1.786,0.5870298118,1.88
2019-08-03 19:30:00,1.8645,0.5651723189,1.9482761611,0.145,0,0.145,1.7195,0.5651723189,1.81,1.855,0.5620498199,1.9382788757,0.145,0,0.145,1.71,0.5620498199,1.8
2019-08-03 20:00:00,2.006,0.6463572928,2.1075610905,0.0395,0,0.0395,1.9665,0.6463572928,2.07,1.9965000000000002,0.6432347938,2.0975612625,0.0395,0,0.0395,1.957,0.6432347938,2.06
2019-08-03 20:30:00,1.9095,0.6088873048,2.0042290288,0.057,0,0.057,1.8525,0.6088873048,1.9500000000000002,1.9,0.6057648058,1.9942294251,0.057,0,0.057,1.843,0.6057648058,1.94
2019-08-03 21:00:00,1.726,0.5245798319,1.8039567622,0.13,0,0.13,1.596,0.5245798319,1.6800000000000002,1.7165,0.5214573329000001,1.7939593083,0.13,0,0.13,1.5865,0.5214573329000001,1.67
2019-08-03 21:30:00,1.7415,0.5495598239,1.8261539502000002,0.0695,0,0.0695,1.6720000000000002,0.5495598239,1.76,1.732,0.5464373249,1.8161546603,0.0695,0,0.0695,1.6625,0.5464373249,1.75
2019-08-03 22:00:00,1.846,0.5995198078,1.9409121567,0.022,0,0.022,1.824,0.5995198078,1.92,1.8365,0.5963973088,1.9309122197000002,0.022,0,0.022,1.8145,0.5963973088,1.9100000000000001
2019-08-03 22:30:00,1.7335,0.5620498199,1.8223397735,0.0235,0,0.0235,1.71,0.5620498199,1.8,1.7335,0.5620498199,1.8223397735,0.0235,0,0.0235,1.71,0.5620498199,1.8
2019-08-03 23:00:00,1.589,0.5089673369000001,1.6685229246,0.0405,0,0.0405,1.5485,0.5089673369000001,1.63,1.5795,0.5058448379,1.6585232136,0.0405,0,0.0405,1.5390000000000001,0.5058448379,1.62
2019-08-03 23:30:00,1.469,0.4808648459,1.5457011353999999,0.006,0,0.006,1.463,0.4808648459,1.54,1.45,0.4746198479,1.5257011503,0.006,0,0.006,1.444,0.4746198479,1.52
2019-08-04 00:00:00,1.344,0.4277823629,1.4104374321,0.0425,0,0.0425,1.3014999999999999,0.4277823629,1.37,1.344,0.4277823629,1.4104374321,0.0425,0,0.0425,1.3014999999999999,0.4277823629,1.37
2019-08-04 00:30:00,1.3045,0.4277823629,1.3728503196,0.003,0,0.003,1.3014999999999999,0.4277823629,1.37,1.3045,0.4277823629,1.3728503196,0.003,0,0.003,1.3014999999999999,0.4277823629,1.37
2019-08-04 01:00:00,1.176,0.3278623949,1.2208479635,0.17850000000000002,0,0.17850000000000002,0.9975,0.3278623949,1.05,1.176,0.3278623949,1.2208479635,0.17850000000000002,0,0.17850000000000002,0.9975,0.3278623949,1.05
2019-08-04 01:30:00,1.186,0.37782237890000003,1.2447271789,0.036500000000000005,0,0.036500000000000005,1.1495,0.37782237890000003,1.21,1.186,0.37782237890000003,1.2447271789,0.036500000000000005,0,0.036500000000000005,1.1495,0.37782237890000003,1.21
2019-08-04 02:00:00,1.1535,0.37782237890000003,1.2138006426,0.004,0,0.004,1.1495,0.37782237890000003,1.21,1.1440000000000001,0.37469987990000003,1.2038006479,0.004,0,0.004,1.1400000000000001,0.37469987990000003,1.2
2019-08-04 02:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2019-08-04 03:00:00,1.1555,0.37782237890000003,1.2157014436,0.006,0,0.006,1.1495,0.37782237890000003,1.21,1.1555,0.37782237890000003,1.2157014436,0.006,0,0.006,1.1495,0.37782237890000003,1.21
2019-08-04 03:30:00,1.1535,0.37782237890000003,1.2138006426,0.004,0,0.004,1.1495,0.37782237890000003,1.21,1.1535,0.37782237890000003,1.2138006426,0.004,0,0.004,1.1495,0.37782237890000003,1.21
2019-08-04 04:00:00,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22
2019-08-04 04:30:00,1.087,0.3434748899,1.1399754383,0.042,0,0.042,1.045,0.3434748899,1.1,1.0775,0.3403523909,1.1299761059,0.042,0,0.042,1.0355,0.3403523909,1.09
2019-08-04 05:00:00,1.1095,0.2935149059,1.1476677437,0.2165,0,0.2165,0.893,0.2935149059,0.9400000000000001,1.1095,0.2935149059,1.1476677437,0.2165,0,0.2165,0.893,0.2935149059,0.9400000000000001
2019-08-04 05:30:00,1.1645,0.36845488190000003,1.2214005281,0.043500000000000004,0,0.043500000000000004,1.121,0.36845488190000003,1.18,1.155,0.36533238290000003,1.2114011516,0.043500000000000004,0,0.043500000000000004,1.1115,0.36533238290000003,1.17
2019-08-04 06:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-08-04 06:30:00,1.312,0.4277823629,1.3799788948,0.0105,0,0.0105,1.3014999999999999,0.4277823629,1.37,1.3025,0.4246598639,1.3699789232000001,0.0105,0,0.0105,1.292,0.4246598639,1.3599999999999999
2019-08-04 07:00:00,1.6335000000000002,0.5058448379,1.710029605,0.0945,0,0.0945,1.5390000000000001,0.5058448379,1.62,1.5385,0.4746198479,1.6100454186,0.0945,0,0.0945,1.444,0.4746198479,1.52
2019-08-04 07:30:00,1.8555000000000001,0.5901523108,1.9470901366,0.06,0,0.06,1.7955,0.5901523108,1.8900000000000001,1.846,0.5870298118,1.9370906019,0.06,0,0.06,1.786,0.5870298118,1.88
2019-08-04 08:00:00,1.7225000000000001,0.5120898359,1.7970092515,0.1645,0,0.1645,1.558,0.5120898359,1.6400000000000001,1.7225000000000001,0.5120898359,1.7970092515,0.1645,0,0.1645,1.558,0.5120898359,1.6400000000000001
2019-08-04 08:30:00,1.8719999999999999,0.5152123349000001,1.9416044268000001,0.3045,0,0.3045,1.5675,0.5152123349000001,1.65,1.796,0.4902323429,1.8617045281,0.3045,0,0.3045,1.4915,0.4902323429,1.57
2019-08-04 09:00:00,1.8905,0.5620498199,1.9722804694,0.18050000000000002,0,0.18050000000000002,1.71,0.5620498199,1.8,1.881,0.5589273209,1.9622845742,0.18050000000000002,0,0.18050000000000002,1.7005,0.5589273209,1.79
2019-08-04 09:30:00,2.003,0.5620498199,2.0803627088,0.293,0,0.293,1.71,0.5620498199,1.8,1.9935,0.5589273209,2.0703724303,0.293,0,0.293,1.7005,0.5589273209,1.79
2019-08-04 10:00:00,2.1495,0.6650922868,2.2500439996,0.126,0,0.126,2.0235,0.6650922868,2.13,2.14,0.6619697878,2.2400455353,0.126,0,0.126,2.014,0.6619697878,2.12
2019-08-04 10:30:00,2.3365,0.7306647658000001,2.4480815448,0.1135,0,0.1135,2.223,0.7306647658000001,2.34,2.327,0.7275422668,2.438082597,0.1135,0,0.1135,2.2135,0.7275422668,2.33
2019-08-04 11:00:00,2.4425,0.7650122548,2.5595019047000003,0.115,0,0.115,2.3275,0.7650122548,2.45,2.433,0.7618897558000001,2.5495028927,0.115,0,0.115,2.318,0.7618897558000001,2.44
2019-08-04 11:30:00,2.4875,0.7525222588,2.5988355085,0.198,0,0.198,2.2895,0.7525222588,2.41,2.478,0.7493997598000001,2.5888383495,0.198,0,0.198,2.2800000000000002,0.7493997598000001,2.4
2019-08-04 12:00:00,2.37,0.7181747698000001,2.4764238329,0.185,0,0.185,2.185,0.7181747698000001,2.3,2.3605,0.7150522708,2.4664265649,0.185,0,0.185,2.1755,0.7150522708,2.29
2019-08-04 12:30:00,2.238,0.6307447978,2.3251845088,0.319,0,0.319,1.919,0.6307447978,2.02,2.2285,0.6276222988,2.3151937284,0.319,0,0.319,1.9095,0.6276222988,2.01
2019-08-04 13:00:00,2.3415,0.6401122948,2.4274196176,0.394,0,0.394,1.9475,0.6401122948,2.05,2.332,0.6369897958,2.4174325223,0.394,0,0.394,1.9380000000000002,0.6369897958,2.04
2019-08-04 13:30:00,2.2115,0.5995198078,2.2913219438,0.3875,0,0.3875,1.824,0.5995198078,1.92,2.202,0.5963973088,2.2813359573,0.3875,0,0.3875,1.8145,0.5963973088,1.9100000000000001
2019-08-04 14:00:00,2.16,0.5089673369000001,2.2191547377,0.6115,0,0.6115,1.5485,0.5089673369000001,1.63,2.1505,0.5058448379,2.2091919903,0.6115,0,0.6115,1.5390000000000001,0.5058448379,1.62
2019-08-04 14:30:00,2.293,0.5901523108,2.3677264939000002,0.4975,0,0.4975,1.7955,0.5901523108,1.8900000000000001,2.2835,0.5870298118,2.3577481312,0.4975,0,0.4975,1.786,0.5870298118,1.88
2019-08-04 15:00:00,2.206,0.5370698279,2.2704360815,0.5720000000000001,0,0.5720000000000001,1.634,0.5370698279,1.72,2.1965,0.5339473289000001,2.2604672083,0.5720000000000001,0,0.5720000000000001,1.6245,0.5339473289000001,1.71
2019-08-04 15:30:00,1.9665,0.35908738490000003,1.9990162581000002,0.874,0,0.874,1.0925,0.35908738490000003,1.15,1.957,0.3559648859,1.9891103539000001,0.874,0,0.874,1.083,0.3559648859,1.1400000000000001
2019-08-04 16:00:00,1.979,0.4277823629,2.0247070776,0.6775,0,0.6775,1.3014999999999999,0.4277823629,1.37,1.9695,0.4246598639,2.0147620827,0.6775,0,0.6775,1.292,0.4246598639,1.3599999999999999
2019-08-04 16:30:00,2.1275,0.5277023309000001,2.1919685217,0.522,0,0.522,1.6055000000000001,0.5277023309000001,1.69,2.061,0.5058448379,2.1221687021,0.522,0,0.522,1.5390000000000001,0.5058448379,1.62
2019-08-04 17:00:00,2.1015,0.5839073129,2.1811121017,0.325,0,0.325,1.7765,0.5839073129,1.87,2.092,0.5807848139,2.1711229813,0.325,0,0.325,1.767,0.5807848139,1.8599999999999999
2019-08-04 17:30:00,2.246,0.6494797918,2.3380205303,0.27,0,0.27,1.976,0.6494797918,2.08,2.2175,0.6401122948,2.3080402943,0.27,0,0.27,1.9475,0.6401122948,2.05
2019-08-04 18:00:00,2.3495,0.7369097638000001,2.4623538028,0.1075,0,0.1075,2.242,0.7369097638000001,2.36,2.34,0.7337872648,2.4523547358,0.1075,0,0.1075,2.2325,0.7337872648,2.35
2019-08-04 18:30:00,2.2225,0.6494797918,2.315454653,0.24650000000000002,0,0.24650000000000002,1.976,0.6494797918,2.08,2.213,0.6463572928,2.3054602035,0.24650000000000002,0,0.24650000000000002,1.9665,0.6463572928,2.07
2019-08-04 19:00:00,2.336,0.7369097638000001,2.4494758623,0.094,0,0.094,2.242,0.7369097638000001,2.36,2.3265000000000002,0.7337872648,2.4394765832,0.094,0,0.094,2.2325,0.7337872648,2.35
2019-08-04 19:30:00,2.289,0.7088072728,2.3962321987,0.1325,0,0.1325,2.1565,0.7088072728,2.27,2.2795,0.7056847738,2.3862336956,0.1325,0,0.1325,2.147,0.7056847738,2.26
2019-08-04 20:00:00,2.107,0.6463572928,2.2039116929,0.1405,0,0.1405,1.9665,0.6463572928,2.07,2.107,0.6463572928,2.2039116929,0.1405,0,0.1405,1.9665,0.6463572928,2.07
2019-08-04 20:30:00,2.0315,0.6088873048,2.1207866465,0.179,0,0.179,1.8525,0.6088873048,1.9500000000000002,2.022,0.6057648058,2.1107901364,0.179,0,0.179,1.843,0.6057648058,1.94
2019-08-04 21:00:00,2.075,0.6494797918,2.1742697625,0.099,0,0.099,1.976,0.6494797918,2.08,2.0655,0.6463572928,2.1642707779,0.099,0,0.099,1.9665,0.6463572928,2.07
2019-08-04 21:30:00,2.123,0.6588472888,2.2228829816,0.11850000000000001,0,0.11850000000000001,2.0045,0.6588472888,2.11,2.1135,0.6557247898,2.2128843734,0.11850000000000001,0,0.11850000000000001,1.995,0.6557247898,2.1
2019-08-04 22:00:00,2.1315,0.6557247898,2.2300823415,0.1365,0,0.1365,1.995,0.6557247898,2.1,2.122,0.6526022908,2.2200841763,0.1365,0,0.1365,1.9855,0.6526022908,2.09
2019-08-04 22:30:00,1.8615,0.5620498199,1.9445005143,0.1515,0,0.1515,1.71,0.5620498199,1.8,1.8519999999999999,0.5589273209,1.9345034893,0.1515,0,0.1515,1.7005,0.5589273209,1.79
2019-08-04 23:00:00,1.7525,0.5245798319,1.8293278137,0.1565,0,0.1565,1.596,0.5245798319,1.6800000000000002,1.7335,0.5183348339,1.8093350298000002,0.1565,0,0.1565,1.577,0.5183348339,1.6600000000000001
2019-08-04 23:30:00,1.6585,0.5214573329000001,1.7385453690000001,0.07200000000000001,0,0.07200000000000001,1.5865,0.5214573329000001,1.67,1.649,0.5183348339,1.72854621,0.07200000000000001,0,0.07200000000000001,1.577,0.5183348339,1.6600000000000001
2019-08-05 00:00:00,1.695,0.5120898359,1.7706668235,0.137,0,0.137,1.558,0.5120898359,1.6400000000000001,1.6855,0.5089673369000001,1.7606697589,0.137,0,0.137,1.5485,0.5089673369000001,1.63
2019-08-05 00:30:00,1.593,0.4746198479,1.6622012514,0.149,0,0.149,1.444,0.4746198479,1.52,1.5835,0.4714973489,1.6522051931,0.149,0,0.149,1.4344999999999999,0.4714973489,1.51
2019-08-05 01:00:00,1.685,0.5526823229,1.7733253368000002,0.0035,0,0.0035,1.6815,0.5526823229,1.77,1.685,0.5526823229,1.7733253368000002,0.0035,0,0.0035,1.6815,0.5526823229,1.77
2019-08-05 01:30:00,1.532,0.4995998399,1.6114043565,0.012,0,0.012,1.52,0.4995998399,1.6,1.532,0.4995998399,1.6114043565,0.012,0,0.012,1.52,0.4995998399,1.6
2019-08-05 02:00:00,1.409,0.4215373649,1.470705528,0.1265,0,0.1265,1.2825,0.4215373649,1.35,1.409,0.4215373649,1.470705528,0.1265,0,0.1265,1.2825,0.4215373649,1.35
2019-08-05 02:30:00,1.4625,0.4277823629,1.5237795116,0.161,0,0.161,1.3014999999999999,0.4277823629,1.37,1.453,0.4246598639,1.5137849913,0.161,0,0.161,1.292,0.4246598639,1.3599999999999999
2019-08-05 03:00:00,1.5135,0.4964773409,1.5928502754,0.003,0,0.003,1.5105,0.4964773409,1.5899999999999999,1.504,0.4933548419,1.5828502772,0.003,0,0.003,1.501,0.4933548419,1.58
2019-08-05 03:30:00,1.5165000000000002,0.4433948579,1.5799909019,0.1675,0,0.1675,1.349,0.4433948579,1.42,1.5165000000000002,0.4433948579,1.5799909019,0.1675,0,0.1675,1.349,0.4433948579,1.42
2019-08-05 04:00:00,1.5795,0.5058448379,1.6585232136,0.0405,0,0.0405,1.5390000000000001,0.5058448379,1.62,1.57,0.5027223389000001,1.6485235061,0.0405,0,0.0405,1.5295,0.5027223389000001,1.6099999999999999
2019-08-05 04:30:00,1.6485,0.5308248299,1.7318565905,0.0335,0,0.0335,1.615,0.5308248299,1.7000000000000002,1.639,0.5277023309000001,1.721856774,0.0335,0,0.0335,1.6055000000000001,0.5277023309000001,1.69
2019-08-05 05:00:00,1.521,0.41216986790000004,1.5758569097000001,0.267,0,0.267,1.254,0.41216986790000004,1.32,1.521,0.41216986790000004,1.5758569097000001,0.267,0,0.267,1.254,0.41216986790000004,1.32
2019-08-05 05:30:00,1.8965,0.5401923269000001,1.9719330617000002,0.253,0,0.253,1.6435,0.5401923269000001,1.73,1.887,0.5370698279,1.9619411306,0.253,0,0.253,1.634,0.5370698279,1.72
2019-08-05 06:00:00,1.8855,0.5214573329000001,1.9562791212000001,0.299,0,0.299,1.5865,0.5214573329000001,1.67,1.876,0.5183348339,1.9462905744,0.299,0,0.299,1.577,0.5183348339,1.6600000000000001
2019-08-05 06:30:00,2.0685000000000002,0.6026423068,2.154499942,0.23500000000000001,0,0.23500000000000001,1.8335,0.6026423068,1.9300000000000002,2.059,0.5995198078,2.1445057706,0.23500000000000001,0,0.23500000000000001,1.824,0.5995198078,1.92
2019-08-05 07:00:00,2.2005,0.6807047818,2.3033799621,0.1295,0,0.1295,2.071,0.6807047818,2.18,2.191,0.6775822828,2.2933815099,0.1295,0,0.1295,2.0615,0.6775822828,2.17
2019-08-05 07:30:00,2.488,0.7775022508,2.6066556639,0.12250000000000001,0,0.12250000000000001,2.3655,0.7775022508,2.49,2.4785,0.7743797518000001,2.5966567447,0.12250000000000001,0,0.12250000000000001,2.356,0.7743797518000001,2.48
2019-08-05 08:00:00,2.6189999999999998,0.7837472488,2.7337557956,0.23450000000000001,0,0.23450000000000001,2.3845,0.7837472488,2.51,2.581,0.7712572528,2.6937703596,0.23450000000000001,0,0.23450000000000001,2.3465,0.7712572528,2.47
2019-08-05 08:30:00,2.7025,0.7931147458000001,2.816476034,0.28950000000000004,0,0.28950000000000004,2.4130000000000003,0.7931147458000001,2.54,2.6835,0.7868697478000001,2.7964864116,0.28950000000000004,0,0.28950000000000004,2.394,0.7868697478000001,2.52
2019-08-05 09:00:00,2.6795,0.7587672568,2.7848604992,0.371,0,0.371,2.3085,0.7587672568,2.43,2.67,0.7556447578000001,2.7748691861,0.371,0,0.371,2.299,0.7556447578000001,2.42
2019-08-05 09:30:00,2.385,0.6713372848,2.4776841506,0.3425,0,0.3425,2.0425,0.6713372848,2.15,2.385,0.6713372848,2.4776841506,0.3425,0,0.3425,2.0425,0.6713372848,2.15
2019-08-05 10:00:00,2.3005,0.6557247898,2.3921277662,0.3055,0,0.3055,1.995,0.6557247898,2.1,2.291,0.6526022908,2.3821357539,0.3055,0,0.3055,1.9855,0.6526022908,2.09
2019-08-05 10:30:00,2.2525,0.5589273209,2.3208093416,0.552,0,0.552,1.7005,0.5589273209,1.79,2.2525,0.5589273209,2.3208093416,0.552,0,0.552,1.7005,0.5589273209,1.79
2019-08-05 11:00:00,2.0355,0.5682948179,2.1133431454,0.3065,0,0.3065,1.729,0.5682948179,1.82,2.0355,0.5682948179,2.1133431454,0.3065,0,0.3065,1.729,0.5682948179,1.82
2019-08-05 11:30:00,1.9865,0.5152123349000001,2.0522246466,0.419,0,0.419,1.5675,0.5152123349000001,1.65,1.9769999999999999,0.5120898359,2.0422450881,0.419,0,0.419,1.558,0.5120898359,1.6400000000000001
2019-08-05 12:00:00,1.9665,0.4371498599,2.0145029784,0.6365000000000001,0,0.6365000000000001,1.33,0.4371498599,1.4,1.957,0.4340273609,2.0045520073,0.6365000000000001,0,0.6365000000000001,1.3205,0.4340273609,1.3900000000000001
2019-08-05 12:30:00,2.2015000000000002,0.5745398159,2.2752358669,0.4535,0,0.4535,1.748,0.5745398159,1.8399999999999999,2.2015000000000002,0.5745398159,2.2752358669,0.4535,0,0.4535,1.748,0.5745398159,1.8399999999999999
2019-08-05 13:00:00,2.143,0.4902323429,2.1983577393,0.6515000000000001,0,0.6515000000000001,1.4915,0.4902323429,1.57,2.1335,0.4871098439,2.1884008431,0.6515000000000001,0,0.6515000000000001,1.482,0.4871098439,1.56
2019-08-05 13:30:00,2.286,0.5495598239,2.3511299411,0.614,0,0.614,1.6720000000000002,0.5495598239,1.76,2.2765,0.5464373249,2.341163386,0.614,0,0.614,1.6625,0.5464373249,1.75
2019-08-05 14:00:00,2.7875,0.7275422668,2.8808807681,0.5740000000000001,0,0.5740000000000001,2.2135,0.7275422668,2.33,2.6925,0.6963172768,2.7810814443,0.5740000000000001,0,0.5740000000000001,2.1185,0.6963172768,2.23
2019-08-05 14:30:00,2.9005,0.7337872648,2.9918796767,0.668,0,0.668,2.2325,0.7337872648,2.35,2.5015,0.6026423068,2.5730682074,0.668,0,0.668,1.8335,0.6026423068,1.9300000000000002
2019-08-05 15:00:00,2.8945,0.7400322628,2.9876040568,0.643,0,0.643,2.2515,0.7400322628,2.37,2.4859999999999998,0.6057648058,2.558739338,0.643,0,0.643,1.843,0.6057648058,1.94
2019-08-05 15:30:00,2.718,0.7088072728,2.8089022322,0.5615,0,0.5615,2.1565,0.7088072728,2.27,2.68,0.6963172768,2.7689813560000003,0.5615,0,0.5615,2.1185,0.6963172768,2.23
2019-08-05 16:00:00,2.7984999999999998,0.7775022508,2.9044985798000003,0.433,0,0.433,2.3655,0.7775022508,2.49,2.789,0.7743797518000001,2.8945094576,0.433,0,0.433,2.356,0.7743797518000001,2.48
2019-08-05 16:30:00,2.786,0.7618897558000001,2.8882991535,0.468,0,0.468,2.318,0.7618897558000001,2.44,2.7765,0.7587672568,2.8783120053,0.468,0,0.468,2.3085,0.7587672568,2.43
2019-08-05 17:00:00,2.742,0.7775022508,2.8501006561,0.3765,0,0.3765,2.3655,0.7775022508,2.49,2.7325,0.7743797518000001,2.8401091968000003,0.3765,0,0.3765,2.356,0.7743797518000001,2.48
2019-08-05 17:30:00,2.7880000000000003,0.7712572528,2.8927118332,0.4415,0,0.4415,2.3465,0.7712572528,2.47,2.7785,0.7681347538000001,2.8827232351000003,0.4415,0,0.4415,2.337,0.7681347538000001,2.46
2019-08-05 18:00:00,2.8795,0.7806247498000001,2.9834368185,0.5045000000000001,0,0.5045000000000001,2.375,0.7806247498000001,2.5,2.87,0.7775022508,2.9734508151,0.5045000000000001,0,0.5045000000000001,2.3655,0.7775022508,2.49
2019-08-05 18:30:00,2.7255000000000003,0.7712572528,2.8325232567,0.379,0,0.379,2.3465,0.7712572528,2.47,2.716,0.7681347538000001,2.8225320193,0.379,0,0.379,2.337,0.7681347538000001,2.46
2019-08-05 19:00:00,2.7945,0.8149722388,2.9109122282,0.315,0,0.315,2.4795,0.8149722388,2.61,2.785,0.8118497398000001,2.9009179582,0.315,0,0.315,2.47,0.8118497398000001,2.6
2019-08-05 19:30:00,2.7615,0.8243397358000001,2.8819122558,0.2535,0,0.2535,2.508,0.8243397358000001,2.64,2.752,0.8212172368,2.8719160416,0.2535,0,0.2535,2.4985,0.8212172368,2.63
2019-08-05 20:00:00,2.726,0.8274622348,2.8488190097,0.20850000000000002,0,0.20850000000000002,2.5175,0.8274622348,2.65,2.707,0.8212172368,2.8288242699,0.20850000000000002,0,0.20850000000000002,2.4985,0.8212172368,2.63
2019-08-05 20:30:00,2.779,0.8930347138,2.9189641998,0.062,0,0.062,2.717,0.8930347138,2.86,2.7695,0.8899122148,2.9089644205000003,0.062,0,0.062,2.7075,0.8899122148,2.85
2019-08-05 21:00:00,2.648,0.8243397358000001,2.7733445513,0.14,0,0.14,2.508,0.8243397358000001,2.64,2.6385,0.8212172368,2.7633457981,0.14,0,0.14,2.4985,0.8212172368,2.63
2019-08-05 21:30:00,2.6425,0.8680547218,2.7814250394,0.0015,0,0.0015,2.641,0.8680547218,2.7800000000000002,2.6235,0.8618097238,2.7614250396999998,0.0015,0,0.0015,2.622,0.8618097238,2.76
2019-08-05 22:00:00,2.6425,0.8430747298,2.7737305655,0.0775,0,0.0775,2.565,0.8430747298,2.7,2.5855,0.8243397358000001,2.7137328995,0.0775,0,0.0775,2.508,0.8243397358000001,2.64
2019-08-05 22:30:00,2.5145,0.8149722388,2.6432725928,0.035,0,0.035,2.4795,0.8149722388,2.61,2.505,0.8118497398000001,2.6332726786,0.035,0,0.035,2.47,0.8118497398000001,2.6
2019-08-05 23:00:00,2.12,0.6526022908,2.218172615,0.1345,0,0.1345,1.9855,0.6526022908,2.09,2.12,0.6526022908,2.218172615,0.1345,0,0.1345,1.9855,0.6526022908,2.09
2019-08-05 23:30:00,2.2025,0.6963172768,2.3099489172,0.084,0,0.084,2.1185,0.6963172768,2.23,2.193,0.6931947778,2.2999495647,0.084,0,0.084,2.109,0.6931947778,2.22
2019-08-06 00:00:00,2.184,0.7025622748,2.2942209462,0.0465,0,0.0465,2.1375,0.7025622748,2.25,2.184,0.7025622748,2.2942209462,0.0465,0,0.0465,2.1375,0.7025622748,2.25
2019-08-06 00:30:00,2.07,0.6463572928,2.1685658279,0.10350000000000001,0,0.10350000000000001,1.9665,0.6463572928,2.07,2.0605,0.6432347938,2.1585669436,0.10350000000000001,0,0.10350000000000001,1.957,0.6432347938,2.06
2019-08-06 01:00:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13
2019-08-06 01:30:00,1.7595,0.5277023309000001,1.8369295033,0.154,0,0.154,1.6055000000000001,0.5277023309000001,1.69,1.75,0.5245798319,1.8269329490000001,0.154,0,0.154,1.596,0.5245798319,1.6800000000000002
2019-08-06 02:00:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2019-08-06 02:30:00,1.819,0.5870298118,1.9113777753,0.033,0,0.033,1.786,0.5870298118,1.88,1.819,0.5870298118,1.9113777753,0.033,0,0.033,1.786,0.5870298118,1.88
2019-08-06 03:00:00,1.9195000000000002,0.6276222988,2.019502414,0.01,0,0.01,1.9095,0.6276222988,2.01,1.9100000000000001,0.6244997998,2.009502426,0.01,0,0.01,1.9,0.6244997998,2.0
2019-08-06 03:30:00,1.9015,0.6213773008,2.0004529487,0.011,0,0.011,1.8905,0.6213773008,1.99,1.892,0.6182548018,1.9904529635000001,0.011,0,0.011,1.881,0.6182548018,1.98
2019-08-06 04:00:00,1.9815,0.6369897958,2.0813693209,0.043500000000000004,0,0.043500000000000004,1.9380000000000002,0.6369897958,2.04,1.972,0.6338672968,2.0713695349,0.043500000000000004,0,0.043500000000000004,1.9285,0.6338672968,2.03
2019-08-06 04:30:00,1.7745000000000002,0.5433148259,1.8558128273,0.12150000000000001,0,0.12150000000000001,1.653,0.5433148259,1.74,1.7650000000000001,0.5401923269000001,1.8458149284,0.12150000000000001,0,0.12150000000000001,1.6435,0.5401923269000001,1.73
2019-08-06 05:00:00,1.8245,0.5807848139,1.9147091816000001,0.0575,0,0.0575,1.767,0.5807848139,1.8599999999999999,1.815,0.5776623149,1.9047096235,0.0575,0,0.0575,1.7575,0.5776623149,1.85
2019-08-06 05:30:00,1.8805,0.5807848139,1.9681441131000001,0.1135,0,0.1135,1.767,0.5807848139,1.8599999999999999,1.871,0.5776623149,1.9581457428000002,0.1135,0,0.1135,1.7575,0.5776623149,1.85
2019-08-06 06:00:00,2.0335,0.6682147858,2.1404750057,0.0005,0,0.0005,2.033,0.6682147858,2.14,2.0335,0.6682147858,2.1404750057,0.0005,0,0.0005,2.033,0.6682147858,2.14
2019-08-06 06:30:00,2.1985,0.6557247898,2.2942051456,0.20350000000000001,0,0.20350000000000001,1.995,0.6557247898,2.1,2.1035,0.6244997998,2.1942452575,0.20350000000000001,0,0.20350000000000001,1.9,0.6244997998,2.0
2019-08-06 07:00:00,2.2995,0.7337872648,2.4137406654,0.067,0,0.067,2.2325,0.7337872648,2.35,2.2805,0.7275422668,2.393741423,0.067,0,0.067,2.2135,0.7275422668,2.33
2019-08-06 07:30:00,2.7285,0.8805447178,2.867066663,0.0495,0,0.0495,2.6790000000000003,0.8805447178,2.8200000000000003,2.719,0.8774222188,2.8570668088,0.0495,0,0.0495,2.6695,0.8774222188,2.81
2019-08-06 08:00:00,2.7175000000000002,0.8180947378000001,2.8379720312,0.2285,0,0.2285,2.489,0.8180947378000001,2.62,2.6985,0.8118497398000001,2.8179783977,0.2285,0,0.2285,2.47,0.8118497398000001,2.6
2019-08-06 08:30:00,2.74,0.7993597438000001,2.8542207343,0.308,0,0.308,2.432,0.7993597438000001,2.56,2.702,0.7868697478000001,2.8142437705,0.308,0,0.308,2.394,0.7868697478000001,2.52
2019-08-06 09:00:00,3.0795,0.9804646857,3.2318154728,0.0965,0,0.0965,2.983,0.9804646857,3.14,3.0035,0.9554846938,3.1518190383,0.0965,0,0.0965,2.907,0.9554846938,3.06
2019-08-06 09:30:00,3.1415,0.9929546817,3.2946898564,0.12050000000000001,0,0.12050000000000001,3.021,0.9929546817,3.18,3.0275,0.9554846938,3.1746979778,0.12050000000000001,0,0.12050000000000001,2.907,0.9554846938,3.06
2019-08-06 10:00:00,3.032,0.9024022108,3.1634401765,0.28650000000000003,0,0.28650000000000003,2.7455,0.9024022108,2.89,2.8135,0.8305847338000001,2.9335393725000003,0.28650000000000003,0,0.28650000000000003,2.527,0.8305847338000001,2.66
2019-08-06 10:30:00,2.902,0.8711772208,3.0299428625,0.2515,0,0.2515,2.6505,0.8711772208,2.79,2.883,0.8649322228,3.0099496258,0.2515,0,0.2515,2.6315,0.8649322228,2.77
2019-08-06 11:00:00,2.9735,0.8680547218,3.0976154135,0.3325,0,0.3325,2.641,0.8680547218,2.7800000000000002,2.9545,0.8618097238,3.0776267236,0.3325,0,0.3325,2.622,0.8618097238,2.76
2019-08-06 11:30:00,2.9425,0.8649322228,3.066987773,0.311,0,0.311,2.6315,0.8649322228,2.77,2.914,0.8555647258,3.0370029634,0.311,0,0.311,2.6029999999999998,0.8555647258,2.74
2019-08-06 12:00:00,3.178,0.9211372048,3.3088030691,0.3755,0,0.3755,2.8025,0.9211372048,2.95,2.8455,0.8118497398000001,2.9590488758999998,0.3755,0,0.3755,2.47,0.8118497398000001,2.6
2019-08-06 12:30:00,3.02,0.8087272408,3.1264100419,0.5595,0,0.5595,2.4605,0.8087272408,2.59,2.6495,0.6869497798,2.7371061816999998,0.5595,0,0.5595,2.09,0.6869497798,2.2
2019-08-06 13:00:00,3.2625,0.8618097238,3.3744069479,0.6405000000000001,0,0.6405000000000001,2.622,0.8618097238,2.76,2.8825000000000003,0.7369097638000001,2.9752045728,0.6405000000000001,0,0.6405000000000001,2.242,0.7369097638000001,2.36
2019-08-06 13:30:00,3.218,0.8274622348,3.3226823125,0.7005,0,0.7005,2.5175,0.8274622348,2.65,2.8285,0.6994397758,2.913696664,0.7005,0,0.7005,2.128,0.6994397758,2.24
2019-08-06 14:00:00,3.0015,0.8056047418000001,3.1077324933,0.5505,0,0.5505,2.451,0.8056047418000001,2.58,2.6215,0.6807047818,2.7084352032,0.5505,0,0.5505,2.071,0.6807047818,2.18
2019-08-06 14:30:00,3.117,0.8399522308,3.2281897017,0.5615,0,0.5615,2.5555,0.8399522308,2.69,2.737,0.7150522708,2.8288635085,0.5615,0,0.5615,2.1755,0.7150522708,2.29
2019-08-06 15:00:00,3.036,0.8368297318,3.1492189508,0.49,0,0.49,2.5460000000000003,0.8368297318,2.68,2.6654999999999998,0.7150522708,2.7597445534,0.49,0,0.49,2.1755,0.7150522708,2.29
2019-08-06 15:30:00,3.078,0.8149722388,3.1840640304,0.5985,0,0.5985,2.4795,0.8149722388,2.61,2.6885,0.6869497798,2.7748751774000002,0.5985,0,0.5985,2.09,0.6869497798,2.2
2019-08-06 16:00:00,2.8505000000000003,0.8337072328,2.9699188541,0.314,0,0.314,2.5365,0.8337072328,2.67,2.5275,0.7275422668,2.6301281338,0.314,0,0.314,2.2135,0.7275422668,2.33
2019-08-06 16:30:00,2.7155,0.7775022508,2.8246150180000003,0.35000000000000003,0,0.35000000000000003,2.3655,0.7775022508,2.49,2.5255,0.7150522708,2.6247761809,0.35000000000000003,0,0.35000000000000003,2.1755,0.7150522708,2.29
2019-08-06 17:00:00,2.67,0.7650122548,2.7774347427,0.3425,0,0.3425,2.3275,0.7650122548,2.45,2.6605,0.7618897558000001,2.7674421855,0.3425,0,0.3425,2.318,0.7618897558000001,2.44
2019-08-06 17:30:00,3.025,0.8805447178,3.1505529673,0.34600000000000003,0,0.34600000000000003,2.6790000000000003,0.8805447178,2.8200000000000003,3.0155,0.8774222188,3.1405588675000002,0.34600000000000003,0,0.34600000000000003,2.6695,0.8774222188,2.81
2019-08-06 18:00:00,2.972,0.8899122148,3.1023745341,0.2645,0,0.2645,2.7075,0.8899122148,2.85,2.9625,0.8867897158,3.0923780898,0.2645,0,0.2645,2.698,0.8867897158,2.84
2019-08-06 18:30:00,2.8795,0.8899122148,3.0138785642,0.17200000000000001,0,0.17200000000000001,2.7075,0.8899122148,2.85,2.87,0.8867897158,3.0038801574,0.17200000000000001,0,0.17200000000000001,2.698,0.8867897158,2.84
2019-08-06 19:00:00,2.8495,0.8618097238,2.9769726653,0.2275,0,0.2275,2.622,0.8618097238,2.76,2.84,0.8586872248,2.9669755223000003,0.2275,0,0.2275,2.6125,0.8586872248,2.75
2019-08-06 19:30:00,2.7955,0.8618097238,2.9253266912,0.17350000000000002,0,0.17350000000000002,2.622,0.8618097238,2.76,2.7765,0.8555647258,2.9053301448,0.17350000000000002,0,0.17350000000000002,2.6029999999999998,0.8555647258,2.74
2019-08-06 20:00:00,2.8895,0.8805447178,3.0206901943,0.21050000000000002,0,0.21050000000000002,2.6790000000000003,0.8805447178,2.8200000000000003,2.88,0.8774222188,3.0106925698,0.21050000000000002,0,0.21050000000000002,2.6695,0.8774222188,2.81
2019-08-06 20:30:00,2.983,0.9742196878,3.1380556082,0.019,0,0.019,2.964,0.9742196878,3.12,2.964,0.9679746898,3.1180556441,0.019,0,0.019,2.9450000000000003,0.9679746898,3.1
2019-08-06 21:00:00,2.758,0.8930347138,2.8989782683,0.041,0,0.041,2.717,0.8930347138,2.86,2.7485,0.8899122148,2.8889783661,0.041,0,0.041,2.7075,0.8899122148,2.85
2019-08-06 21:30:00,2.8225,0.9211372048,2.9690065679,0.02,0,0.02,2.8025,0.9211372048,2.95,2.813,0.9180147058,2.9590065901,0.02,0,0.02,2.793,0.9180147058,2.94
2019-08-06 22:00:00,2.793,0.9117697078,2.9380559899,0.019,0,0.019,2.774,0.9117697078,2.92,2.7835,0.9086472088,2.9280560104,0.019,0,0.019,2.7645,0.9086472088,2.91
2019-08-06 22:30:00,2.6185,0.8524422268,2.7537610644,0.025,0,0.025,2.5935,0.8524422268,2.73,2.5995,0.8461972288,2.7337611454,0.025,0,0.025,2.5745,0.8461972288,2.71
2019-08-06 23:00:00,2.3935,0.7743797518000001,2.5156522514,0.0375,0,0.0375,2.356,0.7743797518000001,2.48,2.384,0.7712572528,2.5056523602,0.0375,0,0.0375,2.3465,0.7712572528,2.47
2019-08-06 23:30:00,2.164,0.6713372848,2.2657426487,0.12150000000000001,0,0.12150000000000001,2.0425,0.6713372848,2.15,2.164,0.6713372848,2.2657426487,0.12150000000000001,0,0.12150000000000001,2.0425,0.6713372848,2.15
2019-08-07 00:00:00,2.123,0.6931947778,2.2333042784,0.014,0,0.014,2.109,0.6931947778,2.22,2.1135,0.6900722788,2.2233042977,0.014,0,0.014,2.0995,0.6900722788,2.21
2019-08-07 00:30:00,1.979,0.6088873048,2.0705517984,0.1265,0,0.1265,1.8525,0.6088873048,1.9500000000000002,1.979,0.6088873048,2.0705517984,0.1265,0,0.1265,1.8525,0.6088873048,1.9500000000000002
2019-08-07 01:00:00,2.0915,0.6807047818,2.1994843146,0.0205,0,0.0205,2.071,0.6807047818,2.18,2.082,0.6775822828,2.1894843571,0.0205,0,0.0205,2.0615,0.6775822828,2.17
2019-08-07 01:30:00,2.6075,0.8337072328,2.7375397714,0.07100000000000001,0,0.07100000000000001,2.5365,0.8337072328,2.67,2.6075,0.8337072328,2.7375397714,0.07100000000000001,0,0.07100000000000001,2.5365,0.8337072328,2.67
2019-08-07 02:00:00,1.983,0.5963973088,2.0707435259,0.1685,0,0.1685,1.8145,0.5963973088,1.9100000000000001,1.9735,0.5932748098,2.06074677,0.1685,0,0.1685,1.8050000000000002,0.5932748098,1.9
2019-08-07 02:30:00,1.7965,0.5308248299,1.8732824799999999,0.18150000000000002,0,0.18150000000000002,1.615,0.5308248299,1.7000000000000002,1.7965,0.5308248299,1.8732824799999999,0.18150000000000002,0,0.18150000000000002,1.615,0.5308248299,1.7000000000000002
2019-08-07 03:00:00,1.7745000000000002,0.5495598239,1.8576507341,0.10250000000000001,0,0.10250000000000001,1.6720000000000002,0.5495598239,1.76,1.7745000000000002,0.5495598239,1.8576507341,0.10250000000000001,0,0.10250000000000001,1.6720000000000002,0.5495598239,1.76
2019-08-07 03:30:00,1.9420000000000002,0.5995198078,2.0324340088,0.11800000000000001,0,0.11800000000000001,1.824,0.5995198078,1.92,1.9325,0.5963973088,2.0224356603,0.11800000000000001,0,0.11800000000000001,1.8145,0.5963973088,1.9100000000000001
2019-08-07 04:00:00,1.9645000000000001,0.6307447978,2.0632739154,0.0455,0,0.0455,1.919,0.6307447978,2.02,1.9645000000000001,0.6307447978,2.0632739154,0.0455,0,0.0455,1.919,0.6307447978,2.02
2019-08-07 04:30:00,2.0695,0.6588472888,2.1718448379,0.065,0,0.065,2.0045,0.6588472888,2.11,2.0695,0.6588472888,2.1718448379,0.065,0,0.065,2.0045,0.6588472888,2.11
2019-08-07 05:00:00,1.892,0.5651723189,1.9746097716,0.17250000000000001,0,0.17250000000000001,1.7195,0.5651723189,1.81,1.8825,0.5620498199,1.9646135116,0.17250000000000001,0,0.17250000000000001,1.71,0.5620498199,1.8
2019-08-07 05:30:00,1.9769999999999999,0.5963973088,2.0649984867,0.1625,0,0.1625,1.8145,0.5963973088,1.9100000000000001,1.9675,0.5932748098,2.0550015207,0.1625,0,0.1625,1.8050000000000002,0.5932748098,1.9
2019-08-07 06:00:00,2.0745,0.6307447978,2.1682687218,0.1555,0,0.1555,1.919,0.6307447978,2.02,2.065,0.6276222988,2.1582712411,0.1555,0,0.1555,1.9095,0.6276222988,2.01
2019-08-07 06:30:00,2.3215,0.7150522708,2.429127827,0.146,0,0.146,2.1755,0.7150522708,2.29,2.198,0.6744597838,2.2991520176,0.146,0,0.146,2.052,0.6744597838,2.16
2019-08-07 07:00:00,2.383,0.7275422668,2.4915871949,0.1695,0,0.1695,2.2135,0.7275422668,2.33,2.3735,0.7244197678000001,2.4815894604,0.1695,0,0.1695,2.204,0.7244197678000001,2.32
2019-08-07 07:30:00,2.5335,0.7806247498000001,2.6510370141,0.1585,0,0.1585,2.375,0.7806247498000001,2.5,2.524,0.7775022508,2.6410387634,0.1585,0,0.1585,2.3655,0.7775022508,2.49
2019-08-07 08:00:00,2.8025,0.8774222188,2.9366436624,0.133,0,0.133,2.6695,0.8774222188,2.81,2.7455,0.8586872248,2.8766497875,0.133,0,0.133,2.6125,0.8586872248,2.75
2019-08-07 08:30:00,3.1445,0.9835871847000001,3.2947418715,0.152,0,0.152,2.9925,0.9835871847000001,3.15,3.1255,0.9773421867000001,3.2747439595,0.152,0,0.152,2.9735,0.9773421867000001,3.13
2019-08-07 09:00:00,3.063,0.8430747298,3.1769079307,0.498,0,0.498,2.565,0.8430747298,2.7,3.0535,0.8399522308,3.1669199548,0.498,0,0.498,2.5555,0.8399522308,2.69
2019-08-07 09:30:00,3.1565,0.8586872248,3.2712132306,0.544,0,0.544,2.6125,0.8586872248,2.75,3.147,0.8555647258,3.261226763,0.544,0,0.544,2.6029999999999998,0.8555647258,2.74
2019-08-07 10:00:00,3.122,0.9211372048,3.2550541854,0.3195,0,0.3195,2.8025,0.9211372048,2.95,3.1125,0.9180147058,3.2450588978,0.3195,0,0.3195,2.793,0.9180147058,2.94
2019-08-07 10:30:00,3.0805,0.9305047018,3.2179681866,0.2495,0,0.2495,2.831,0.9305047018,2.98,3.0615,0.9242597038,3.1979740853,0.2495,0,0.2495,2.8120000000000003,0.9242597038,2.96
2019-08-07 11:00:00,3.0365,0.8118497398000001,3.1431564151,0.5665,0,0.5665,2.47,0.8118497398000001,2.6,3.027,0.8087272408,3.1331723141,0.5665,0,0.5665,2.4605,0.8087272408,2.59
2019-08-07 11:30:00,3.1155,0.9024022108,3.2435582313,0.37,0,0.37,2.7455,0.9024022108,2.89,3.0965,0.8961572128,3.2235710012,0.37,0,0.37,2.7265,0.8961572128,2.87
2019-08-07 12:00:00,3.001,0.7993597438000001,3.1056363277,0.5690000000000001,0,0.5690000000000001,2.432,0.7993597438000001,2.56,2.982,0.7931147458000001,3.0856692953,0.5690000000000001,0,0.5690000000000001,2.4130000000000003,0.7931147458000001,2.54
2019-08-07 12:30:00,3.1655,0.8430747298,3.2758457305,0.6005,0,0.6005,2.565,0.8430747298,2.7,3.156,0.8399522308,3.2658621756,0.6005,0,0.6005,2.5555,0.8399522308,2.69
2019-08-07 13:00:00,2.8795,0.7525222588,2.976207318,0.59,0,0.59,2.2895,0.7525222588,2.41,2.8605,0.7462772608,2.9562459302,0.59,0,0.59,2.2705,0.7462772608,2.39
2019-08-07 13:30:00,3.3505000000000003,1.0148121747,3.5008133341,0.263,0,0.263,3.0875,1.0148121747,3.25,3.1795,0.9586071928000001,3.3208655498,0.263,0,0.263,2.9165,0.9586071928000001,3.07
2019-08-07 14:00:00,2.8970000000000002,0.7837472488,3.0011445733,0.5125000000000001,0,0.5125000000000001,2.3845,0.7837472488,2.51,2.8875,0.7806247498000001,2.9911588473,0.5125000000000001,0,0.5125000000000001,2.375,0.7806247498000001,2.5
2019-08-07 14:30:00,2.7465,0.7618897558000001,2.8502172286,0.42850000000000005,0,0.42850000000000005,2.318,0.7618897558000001,2.44,2.737,0.7587672568,2.8402282919,0.42850000000000005,0,0.42850000000000005,2.3085,0.7587672568,2.43
2019-08-07 15:00:00,2.7745,0.7244197678000001,2.8675136007,0.5705,0,0.5705,2.204,0.7244197678000001,2.32,2.765,0.7212972688,2.8575329832,0.5705,0,0.5705,2.1945,0.7212972688,2.31
2019-08-07 15:30:00,2.916,0.8024822428,3.0244063467,0.47450000000000003,0,0.47450000000000003,2.4415,0.8024822428,2.5700000000000003,2.916,0.8024822428,3.0244063467,0.47450000000000003,0,0.47450000000000003,2.4415,0.8024822428,2.5700000000000003
2019-08-07 16:00:00,2.8375,0.8024822428,2.9487936516,0.396,0,0.396,2.4415,0.8024822428,2.5700000000000003,2.8375,0.8024822428,2.9487936516,0.396,0,0.396,2.4415,0.8024822428,2.5700000000000003
2019-08-07 16:30:00,2.844,0.7369097638000001,2.9379196721,0.602,0,0.602,2.242,0.7369097638000001,2.36,2.8345000000000002,0.7337872648,2.9279402316,0.602,0,0.602,2.2325,0.7337872648,2.35
2019-08-07 17:00:00,2.892,0.7806247498000001,2.9955031297,0.517,0,0.517,2.375,0.7806247498000001,2.5,2.8825000000000003,0.7775022508,2.9855177105,0.517,0,0.517,2.3655,0.7775022508,2.49
2019-08-07 17:30:00,2.9915000000000003,0.8899122148,3.1210600763,0.28400000000000003,0,0.28400000000000003,2.7075,0.8899122148,2.85,2.963,0.8805447178,3.0910723059,0.28400000000000003,0,0.28400000000000003,2.6790000000000003,0.8805447178,2.8200000000000003
2019-08-07 18:00:00,2.973,0.8742997198,3.098891576,0.313,0,0.313,2.66,0.8742997198,2.8,2.9635,0.8711772208,3.0888965667,0.313,0,0.313,2.6505,0.8711772208,2.79
2019-08-07 18:30:00,2.748,0.7775022508,2.8558735529,0.3825,0,0.3825,2.3655,0.7775022508,2.49,2.7385,0.7743797518000001,2.8458823324,0.3825,0,0.3825,2.356,0.7743797518000001,2.48
2019-08-07 19:00:00,2.9995000000000003,0.8867897158,3.1278421076,0.3015,0,0.3015,2.698,0.8867897158,2.84,2.8285,0.8305847338000001,2.9479286372,0.3015,0,0.3015,2.527,0.8305847338000001,2.66
2019-08-07 19:30:00,2.991,0.8742997198,3.1161644693,0.331,0,0.331,2.66,0.8742997198,2.8,2.763,0.7993597438000001,2.8763075288,0.331,0,0.331,2.432,0.7993597438000001,2.56
2019-08-07 20:00:00,2.9835000000000003,0.9117697078,3.1197109241,0.20950000000000002,0,0.20950000000000002,2.774,0.9117697078,2.92,2.746,0.8337072328,2.869770679,0.20950000000000002,0,0.20950000000000002,2.5365,0.8337072328,2.67
2019-08-07 20:30:00,2.823,0.8867897158,2.9590074349,0.125,0,0.125,2.698,0.8867897158,2.84,2.8040000000000003,0.8805447178,2.9390091868,0.125,0,0.125,2.6790000000000003,0.8805447178,2.8200000000000003
2019-08-07 21:00:00,2.633,0.7618897558000001,2.7410153228,0.315,0,0.315,2.318,0.7618897558000001,2.44,2.614,0.7556447578000001,2.7210282983000003,0.315,0,0.315,2.299,0.7556447578000001,2.42
2019-08-07 21:30:00,2.7135,0.8618097238,2.8470683606,0.0915,0,0.0915,2.622,0.8618097238,2.76,2.7039999999999997,0.8586872248,2.8370688659,0.0915,0,0.0915,2.6125,0.8586872248,2.75
2019-08-07 22:00:00,2.622,0.8274622348,2.7494686305,0.10450000000000001,0,0.10450000000000001,2.5175,0.8274622348,2.65,2.6029999999999998,0.8212172368,2.7294700493,0.10450000000000001,0,0.10450000000000001,2.4985,0.8212172368,2.63
2019-08-07 22:30:00,2.4075,0.7618897558000001,2.5251796471,0.08950000000000001,0,0.08950000000000001,2.318,0.7618897558000001,2.44,2.3885,0.7556447578000001,2.5051808817,0.08950000000000001,0,0.08950000000000001,2.299,0.7556447578000001,2.42
2019-08-07 23:00:00,2.2495,0.7337872648,2.3661559543,0.017,0,0.017,2.2325,0.7337872648,2.35,2.2305,0.7275422668,2.346156005,0.017,0,0.017,2.2135,0.7275422668,2.33
2019-08-07 23:30:00,2.1305,0.6619697878,2.2309715933,0.1165,0,0.1165,2.014,0.6619697878,2.12,2.121,0.6588472888,2.2209729287,0.1165,0,0.1165,2.0045,0.6588472888,2.11
2019-08-08 00:00:00,1.9035000000000002,0.6088873048,1.9985134475000002,0.051000000000000004,0,0.051000000000000004,1.8525,0.6088873048,1.9500000000000002,1.875,0.5995198078,1.9685144145,0.051000000000000004,0,0.051000000000000004,1.824,0.5995198078,1.92
