Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-08 00:30:00,1.8815,0.5714173169,1.9663570378,0.14300000000000002,0,0.14300000000000002,1.7385000000000002,0.5714173169,1.83,1.8719999999999999,0.5682948179,1.9563596295,0.14300000000000002,0,0.14300000000000002,1.729,0.5682948179,1.82
2019-08-08 01:00:00,1.8399999999999999,0.6026423068,1.9361760638,0.006500000000000001,0,0.006500000000000001,1.8335,0.6026423068,1.9300000000000002,1.726,0.5651723189,1.8161761341,0.006500000000000001,0,0.006500000000000001,1.7195,0.5651723189,1.81
2019-08-08 01:30:00,1.869,0.5745398159,1.9553150641,0.121,0,0.121,1.748,0.5745398159,1.8399999999999999,1.679,0.5120898359,1.7553566589,0.121,0,0.121,1.558,0.5120898359,1.6400000000000001
2019-08-08 02:00:00,1.895,0.5776623149,1.9810902932,0.1375,0,0.1375,1.7575,0.5776623149,1.85,1.6955,0.5120898359,1.7711454627,0.1375,0,0.1375,1.558,0.5120898359,1.6400000000000001
2019-08-08 02:30:00,1.8345,0.5932748098,1.9280470041000002,0.029500000000000002,0,0.029500000000000002,1.8050000000000002,0.5932748098,1.9,1.635,0.5277023309000001,1.7180496937,0.029500000000000002,0,0.029500000000000002,1.6055000000000001,0.5277023309000001,1.69
2019-08-08 03:00:00,1.875,0.5526823229,1.9547590005000002,0.1935,0,0.1935,1.6815,0.5526823229,1.77,1.6565,0.4808648459,1.7248835468000001,0.1935,0,0.1935,1.463,0.4808648459,1.54
2019-08-08 03:30:00,1.832,0.5526823229,1.9135521289000001,0.1505,0,0.1505,1.6815,0.5526823229,1.77,1.7465000000000002,0.5245798319,1.8235806124,0.1505,0,0.1505,1.596,0.5245798319,1.6800000000000002
2019-08-08 04:00:00,1.83,0.5589273209,1.9134523119,0.1295,0,0.1295,1.7005,0.5589273209,1.79,1.8205,0.5558048219,1.9034545568999999,0.1295,0,0.1295,1.691,0.5558048219,1.78
2019-08-08 04:30:00,1.867,0.5714173169,1.9524873239,0.1285,0,0.1285,1.7385000000000002,0.5714173169,1.83,1.8575,0.5682948179,1.9424894466,0.1285,0,0.1285,1.729,0.5682948179,1.82
2019-08-08 05:00:00,1.875,0.5370698279,1.9504022662,0.241,0,0.241,1.634,0.5370698279,1.72,1.875,0.5370698279,1.9504022662,0.241,0,0.241,1.634,0.5370698279,1.72
2019-08-08 05:30:00,2.0655,0.6494797918,2.1652053598,0.08950000000000001,0,0.08950000000000001,1.976,0.6494797918,2.08,2.0655,0.6494797918,2.1652053598,0.08950000000000001,0,0.08950000000000001,1.976,0.6494797918,2.08
2019-08-08 06:00:00,2.071,0.6182548018,2.1613144149,0.19,0,0.19,1.881,0.6182548018,1.98,2.0615,0.6151323028,2.1513182005,0.19,0,0.19,1.8715000000000002,0.6151323028,1.97
2019-08-08 06:30:00,2.3995,0.7556447578000001,2.5156707356,0.1005,0,0.1005,2.299,0.7556447578000001,2.42,2.39,0.7525222588,2.5056715168,0.1005,0,0.1005,2.2895,0.7525222588,2.41
2019-08-08 07:00:00,2.5965,0.8180947378000001,2.7223319507,0.1075,0,0.1075,2.489,0.8180947378000001,2.62,2.5869999999999997,0.8149722388,2.7123327137,0.1075,0,0.1075,2.4795,0.8149722388,2.61
2019-08-08 07:30:00,2.834,0.8618097238,2.9621397671,0.212,0,0.212,2.622,0.8618097238,2.76,2.777,0.8430747298,2.9021550613000002,0.212,0,0.212,2.565,0.8430747298,2.7
2019-08-08 08:00:00,2.8805,0.8774222188,3.0111708686,0.211,0,0.211,2.6695,0.8774222188,2.81,2.871,0.8742997198,3.0011732706,0.211,0,0.211,2.66,0.8742997198,2.8
2019-08-08 08:30:00,3.13,0.9180147058,3.2618477892,0.337,0,0.337,2.793,0.9180147058,2.94,3.1205,0.9148922068,3.2518530102,0.337,0,0.337,2.7835,0.9148922068,2.93
2019-08-08 09:00:00,3.1445,0.9148922068,3.2748905325,0.361,0,0.361,2.7835,0.9148922068,2.93,3.1255,0.9086472088,3.2549024563,0.361,0,0.361,2.7645,0.9086472088,2.91
2019-08-08 09:30:00,3.0895,0.8243397358000001,3.1975844399,0.5815,0,0.5815,2.508,0.8243397358000001,2.64,3.08,0.8212172368,3.1876006259,0.5815,0,0.5815,2.4985,0.8212172368,2.63
2019-08-08 10:00:00,2.9115,0.7525222588,3.0071784117,0.622,0,0.622,2.2895,0.7525222588,2.41,2.902,0.7493997598000001,2.9971993594,0.622,0,0.622,2.2800000000000002,0.7493997598000001,2.4
2019-08-08 10:30:00,3.011,0.8305847338000001,3.1234583397,0.484,0,0.484,2.527,0.8305847338000001,2.66,2.992,0.8243397358000001,3.1034819155,0.484,0,0.484,2.508,0.8243397358000001,2.64
2019-08-08 11:00:00,2.9425,0.8212172368,3.0549474627,0.444,0,0.444,2.4985,0.8212172368,2.63,2.9235,0.8149722388,3.0349682041,0.444,0,0.444,2.4795,0.8149722388,2.61
2019-08-08 11:30:00,2.793,0.7306647658000001,2.8869915137,0.5700000000000001,0,0.5700000000000001,2.223,0.7306647658000001,2.34,2.7835,0.7275422668,2.8770106013000003,0.5700000000000001,0,0.5700000000000001,2.2135,0.7275422668,2.33
2019-08-08 12:00:00,3.114,0.7931147458000001,3.2134136055,0.7010000000000001,0,0.7010000000000001,2.4130000000000003,0.7931147458000001,2.54,3.1045,0.7899922468,3.2034369043,0.7010000000000001,0,0.7010000000000001,2.4035,0.7899922468,2.5300000000000002
2019-08-08 12:30:00,3.008,0.7556447578000001,3.1014614297,0.709,0,0.709,2.299,0.7556447578000001,2.42,2.9985,0.7525222588,3.0914870208,0.709,0,0.709,2.2895,0.7525222588,2.41
2019-08-08 13:00:00,3.096,0.8399522308,3.2079176657,0.5405,0,0.5405,2.5555,0.8399522308,2.69,3.0865,0.8368297318,3.1979315581,0.5405,0,0.5405,2.5460000000000003,0.8368297318,2.68
2019-08-08 13:30:00,3.082,0.9148922068,3.2149263988,0.2985,0,0.2985,2.7835,0.9148922068,2.93,3.063,0.9086472088,3.1949348585,0.2985,0,0.2985,2.7645,0.9086472088,2.91
2019-08-08 14:00:00,2.8689999999999998,0.7587672568,2.9676402663,0.5605,0,0.5605,2.3085,0.7587672568,2.43,2.85,0.7525222588,2.9476753129,0.5605,0,0.5605,2.2895,0.7525222588,2.41
2019-08-08 14:30:00,2.74,0.7119297718,2.8309793358,0.5740000000000001,0,0.5740000000000001,2.166,0.7119297718,2.2800000000000002,2.7305,0.7088072728,2.8209994683,0.5740000000000001,0,0.5740000000000001,2.1565,0.7088072728,2.27
2019-08-08 15:00:00,2.831,0.7400322628,2.9261252109,0.5795,0,0.5795,2.2515,0.7400322628,2.37,2.831,0.7400322628,2.9261252109,0.5795,0,0.5795,2.2515,0.7400322628,2.37
2019-08-08 15:30:00,2.989,0.7931147458000001,3.0924346396,0.5760000000000001,0,0.5760000000000001,2.4130000000000003,0.7931147458000001,2.54,2.9699999999999998,0.7868697478000001,3.0724687142000002,0.5760000000000001,0,0.5760000000000001,2.394,0.7868697478000001,2.52
2019-08-08 16:00:00,2.906,0.7837472488,3.0098331764,0.5215000000000001,0,0.5215000000000001,2.3845,0.7837472488,2.51,2.8965,0.7806247498000001,2.9998478711,0.5215000000000001,0,0.5215000000000001,2.375,0.7806247498000001,2.5
2019-08-08 16:30:00,3.1065,0.8711772208,3.2263434411,0.456,0,0.456,2.6505,0.8711772208,2.79,3.097,0.8680547218,3.2163532144,0.456,0,0.456,2.641,0.8680547218,2.7800000000000002
2019-08-08 17:00:00,3.094,0.8555647258,3.2101132379,0.491,0,0.491,2.6029999999999998,0.8555647258,2.74,3.0845,0.8524422268,3.2001246851,0.491,0,0.491,2.5935,0.8524422268,2.73
2019-08-08 17:30:00,3.15,0.9055247098,3.2775715095,0.395,0,0.395,2.755,0.9055247098,2.9,3.1310000000000002,0.8992797118,3.2575857624999998,0.395,0,0.395,2.7359999999999998,0.8992797118,2.88
2019-08-08 18:00:00,3.3485,1.0741396557,3.5165648365999997,0.0805,0,0.0805,3.268,1.0741396557,3.44,3.3295,1.0678946577,3.4965653505,0.0805,0,0.0805,3.249,1.0678946577,3.42
2019-08-08 18:30:00,3.093,0.9336272008000001,3.2308371593,0.2525,0,0.2525,2.8405,0.9336272008000001,2.99,3.074,0.9273822028,3.2108431525,0.2525,0,0.2525,2.8215,0.9273822028,2.9699999999999998
2019-08-08 19:00:00,3.196,0.9960771807000001,3.3476238961,0.1655,0,0.1655,3.0305,0.9960771807000001,3.19,3.1865,0.9929546817,3.3376250913,0.1655,0,0.1655,3.021,0.9929546817,3.18
2019-08-08 19:30:00,3.155,1.0054446777,3.3113356822,0.096,0,0.096,3.059,1.0054446777,3.22,3.136,0.9991996797,3.2913365066,0.096,0,0.096,3.04,0.9991996797,3.2
2019-08-08 20:00:00,2.948,0.9305047018,3.0913658793,0.117,0,0.117,2.831,0.9305047018,2.98,2.9385,0.9273822028,3.0813665799,0.117,0,0.117,2.8215,0.9273822028,2.9699999999999998
2019-08-08 20:30:00,2.912,0.9305047018,3.0570546282,0.081,0,0.081,2.831,0.9305047018,2.98,2.9025,0.9273822028,3.0470549716,0.081,0,0.081,2.8215,0.9273822028,2.9699999999999998
2019-08-08 21:00:00,2.868,0.9211372048,3.0122944328,0.0655,0,0.0655,2.8025,0.9211372048,2.95,2.8585000000000003,0.9180147058,3.0022946641,0.0655,0,0.0655,2.793,0.9180147058,2.94
2019-08-08 21:30:00,2.9735,0.9710971888000001,3.1280556261,0.019,0,0.019,2.9545,0.9710971888000001,3.11,2.964,0.9679746898,3.1180556441,0.019,0,0.019,2.9450000000000003,0.9679746898,3.1
2019-08-08 22:00:00,3.0495,1.0023221787,3.21,0.0,0,0.0,3.0495,1.0023221787,3.21,3.0305,0.9960771807000001,3.19,0.0,0,0.0,3.0305,0.9960771807000001,3.19
2019-08-08 22:30:00,2.738,0.8961572128,2.8809272379,0.0115,0,0.0115,2.7265,0.8961572128,2.87,2.7095000000000002,0.8867897158,2.8509272614,0.0115,0,0.0115,2.698,0.8867897158,2.84
2019-08-08 23:00:00,2.528,0.8305847338000001,2.6609500183,0.001,0,0.001,2.527,0.8305847338000001,2.66,2.5185,0.8274622348,2.6509500184,0.001,0,0.001,2.5175,0.8274622348,2.65
2019-08-08 23:30:00,2.4135,0.7775022508,2.5356442968,0.048,0,0.048,2.3655,0.7775022508,2.49,2.404,0.7743797518000001,2.5256444721999998,0.048,0,0.048,2.356,0.7743797518000001,2.48
2019-08-09 00:00:00,2.345,0.7618897558000001,2.4656644135,0.027,0,0.027,2.318,0.7618897558000001,2.44,2.3355,0.7587672568,2.4556644722,0.027,0,0.027,2.3085,0.7587672568,2.43
2019-08-09 00:30:00,2.1205,0.6744597838,2.2251778019,0.0685,0,0.0685,2.052,0.6744597838,2.16,2.111,0.6713372848,2.215178266,0.0685,0,0.0685,2.0425,0.6713372848,2.15
2019-08-09 01:00:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25
2019-08-09 01:30:00,2.137,0.6963172768,2.2475824234,0.018500000000000003,0,0.018500000000000003,2.1185,0.6963172768,2.23,2.118,0.6900722788,2.2275824901,0.018500000000000003,0,0.018500000000000003,2.0995,0.6900722788,2.21
2019-08-09 02:00:00,2.114,0.6900722788,2.2237796091,0.0145,0,0.0145,2.0995,0.6900722788,2.21,2.1045,0.6869497798,2.21377963,0.0145,0,0.0145,2.09,0.6869497798,2.2
2019-08-09 02:30:00,2.045,0.6682147858,2.151403263,0.012,0,0.012,2.033,0.6682147858,2.14,2.0355,0.6650922868,2.1414032782,0.012,0,0.012,2.0235,0.6650922868,2.13
2019-08-09 03:00:00,2.0915,0.6744597838,2.1975596124,0.0395,0,0.0395,2.052,0.6744597838,2.16,2.082,0.6713372848,2.1875597706,0.0395,0,0.0395,2.0425,0.6713372848,2.15
2019-08-09 03:30:00,2.0245,0.5932748098,2.1096386539,0.2195,0,0.2195,1.8050000000000002,0.5932748098,1.9,2.015,0.5901523108,2.0996439579,0.2195,0,0.2195,1.7955,0.5901523108,1.8900000000000001
2019-08-09 04:00:00,1.984,0.5963973088,2.0717011729,0.1695,0,0.1695,1.8145,0.5963973088,1.9100000000000001,1.984,0.5963973088,2.0717011729,0.1695,0,0.1695,1.8145,0.5963973088,1.9100000000000001
2019-08-09 04:30:00,2.146,0.6744597838,2.2494914981,0.094,0,0.094,2.052,0.6744597838,2.16,2.1365,0.6713372848,2.2394923532,0.094,0,0.094,2.0425,0.6713372848,2.15
2019-08-09 05:00:00,2.014,0.6182548018,2.1067593598,0.133,0,0.133,1.881,0.6182548018,1.98,2.0045,0.6151323028,2.0967613121,0.133,0,0.133,1.8715000000000002,0.6151323028,1.97
2019-08-09 05:30:00,1.8775,0.5308248299,1.9510974476,0.2625,0,0.2625,1.615,0.5308248299,1.7000000000000002,1.8679999999999999,0.5277023309000001,1.9411063211,0.2625,0,0.2625,1.6055000000000001,0.5277023309000001,1.69
2019-08-09 06:00:00,2.029,0.5963973088,2.1148358683,0.21450000000000002,0,0.21450000000000002,1.8145,0.5963973088,1.9100000000000001,1.877,0.5464373249,1.9549226967000002,0.21450000000000002,0,0.21450000000000002,1.6625,0.5464373249,1.75
2019-08-09 06:30:00,2.344,0.7618897558000001,2.4647133708,0.026000000000000002,0,0.026000000000000002,2.318,0.7618897558000001,2.44,2.135,0.6931947778,2.2447146812,0.026000000000000002,0,0.026000000000000002,2.109,0.6931947778,2.22
2019-08-09 07:00:00,2.451,0.7431547618000001,2.5611872247000003,0.19,0,0.19,2.261,0.7431547618000001,2.38,2.2515,0.6775822828,2.3512486045,0.19,0,0.19,2.0615,0.6775822828,2.17
2019-08-09 07:30:00,2.581,0.8087272408,2.7047367247,0.12050000000000001,0,0.12050000000000001,2.4605,0.8087272408,2.59,2.5525,0.7993597438000001,2.6747396602,0.12050000000000001,0,0.12050000000000001,2.432,0.7993597438000001,2.56
2019-08-09 08:00:00,2.7125,0.8118497398000001,2.8313876898,0.24250000000000002,0,0.24250000000000002,2.47,0.8118497398000001,2.6,2.6745,0.7993597438000001,2.7914022014,0.24250000000000002,0,0.24250000000000002,2.432,0.7993597438000001,2.56
2019-08-09 08:30:00,2.977,0.9024022108,3.1107649783,0.2315,0,0.2315,2.7455,0.9024022108,2.89,2.958,0.8961572128,3.0907704137,0.2315,0,0.2315,2.7265,0.8961572128,2.87
2019-08-09 09:00:00,3.091,0.9710971888000001,3.2399553623,0.1365,0,0.1365,2.9545,0.9710971888000001,3.11,3.0815,0.9679746898,3.2299562304,0.1365,0,0.1365,2.9450000000000003,0.9679746898,3.1
2019-08-09 09:30:00,3.124,0.9429946978,3.2632215677,0.255,0,0.255,2.8689999999999998,0.9429946978,3.02,3.105,0.9367496998,3.2432275591,0.255,0,0.255,2.85,0.9367496998,3.0
2019-08-09 10:00:00,3.134,0.9523621948000001,3.2755075561,0.23650000000000002,0,0.23650000000000002,2.8975,0.9523621948000001,3.05,3.115,0.9461171968000001,3.2555126708,0.23650000000000002,0,0.23650000000000002,2.8785,0.9461171968000001,3.03
2019-08-09 10:30:00,3.0545,0.9305047018,3.1930877298,0.2235,0,0.2235,2.831,0.9305047018,2.98,3.0355,0.9242597038,3.1730925373,0.2235,0,0.2235,2.8120000000000003,0.9242597038,2.96
2019-08-09 11:00:00,3.0865,0.9211372048,3.2210209562,0.28400000000000003,0,0.28400000000000003,2.8025,0.9211372048,2.95,3.0675,0.9148922068,3.2010285847,0.28400000000000003,0,0.28400000000000003,2.7835,0.9148922068,2.93
2019-08-09 11:30:00,2.909,0.7743797518000001,3.0103064628,0.553,0,0.553,2.356,0.7743797518000001,2.48,2.8995,0.7712572528,3.0003229826,0.553,0,0.553,2.3465,0.7712572528,2.47
2019-08-09 12:00:00,2.981,0.7556447578000001,3.0752821009,0.682,0,0.682,2.299,0.7556447578000001,2.42,2.7435,0.6775822828,2.8259352434,0.682,0,0.682,2.0615,0.6775822828,2.17
2019-08-09 12:30:00,3.1745,0.8149722388,3.2774426006,0.6950000000000001,0,0.6950000000000001,2.4795,0.8149722388,2.61,2.899,0.7244197678000001,2.9881407263,0.6950000000000001,0,0.6950000000000001,2.204,0.7244197678000001,2.32
2019-08-09 13:00:00,3.0295,0.7837472488,3.1292379264,0.645,0,0.645,2.3845,0.7837472488,2.51,3.02,0.7806247498000001,3.119258726,0.645,0,0.645,2.375,0.7806247498000001,2.5
2019-08-09 13:30:00,3.0205,0.7868697478000001,3.121311303,0.6265000000000001,0,0.6265000000000001,2.394,0.7868697478000001,2.52,3.011,0.7837472488,3.1113310255,0.6265000000000001,0,0.6265000000000001,2.3845,0.7837472488,2.51
2019-08-09 14:00:00,3.0585,0.8368297318,3.1709156801,0.5125000000000001,0,0.5125000000000001,2.5460000000000003,0.8368297318,2.68,3.049,0.8337072328,3.1609284633,0.5125000000000001,0,0.5125000000000001,2.5365,0.8337072328,2.67
2019-08-09 14:30:00,3.162,0.8961572128,3.2865394795,0.4355,0,0.4355,2.7265,0.8961572128,2.87,3.1525,0.8930347138,3.2765480692,0.4355,0,0.4355,2.717,0.8930347138,2.86
2019-08-09 15:00:00,2.8625,0.7400322628,2.9566119123,0.611,0,0.611,2.2515,0.7400322628,2.37,2.8529999999999998,0.7369097638000001,2.9466328241,0.611,0,0.611,2.242,0.7369097638000001,2.36
2019-08-09 15:30:00,2.9465,0.7712572528,3.0457675551,0.6000000000000001,0,0.6000000000000001,2.3465,0.7712572528,2.47,2.9275,0.7650122548,3.0258056778,0.6000000000000001,0,0.6000000000000001,2.3275,0.7650122548,2.45
2019-08-09 16:00:00,2.6425,0.6369897958,2.7181909885,0.7045,0,0.7045,1.9380000000000002,0.6369897958,2.04,2.633,0.6338672968,2.7082239106,0.7045,0,0.7045,1.9285,0.6338672968,2.03
2019-08-09 16:30:00,2.7655000000000003,0.7525222588,2.8660565242000002,0.47600000000000003,0,0.47600000000000003,2.2895,0.7525222588,2.41,2.7560000000000002,0.7493997598000001,2.8560700272,0.47600000000000003,0,0.47600000000000003,2.2800000000000002,0.7493997598000001,2.4
2019-08-09 17:00:00,3.034,0.8212172368,3.1431757428,0.5355,0,0.5355,2.4985,0.8212172368,2.63,3.0245,0.8180947378000001,3.133189948,0.5355,0,0.5355,2.489,0.8180947378000001,2.62
2019-08-09 17:30:00,3.1505,0.9336272008000001,3.2859260491,0.31,0,0.31,2.8405,0.9336272008000001,2.99,3.065,0.9055247098,3.1959662076,0.31,0,0.31,2.755,0.9055247098,2.9
2019-08-09 18:00:00,3.0205,0.9211372048,3.1578337512,0.218,0,0.218,2.8025,0.9211372048,2.95,2.935,0.8930347138,3.0678552769,0.218,0,0.218,2.717,0.8930347138,2.86
2019-08-09 18:30:00,3.0105,0.9367496998,3.1528733324,0.1605,0,0.1605,2.85,0.9367496998,3.0,3.001,0.9336272008000001,3.1428745998,0.1605,0,0.1605,2.8405,0.9336272008000001,2.99
2019-08-09 19:00:00,2.987,0.9180147058,3.124887198,0.194,0,0.194,2.793,0.9180147058,2.94,2.968,0.9117697078,3.1048909804,0.194,0,0.194,2.774,0.9117697078,2.92
2019-08-09 19:30:00,3.0895,0.9867096837,3.2432400852,0.08750000000000001,0,0.08750000000000001,3.002,0.9867096837,3.16,3.0705,0.9804646857,3.2232407993,0.08750000000000001,0,0.08750000000000001,2.983,0.9804646857,3.14
2019-08-09 20:00:00,3.0,0.9648521908000001,3.1513393581,0.0645,0,0.0645,2.9355,0.9648521908000001,3.09,2.981,0.9586071928000001,3.1313397692000002,0.0645,0,0.0645,2.9165,0.9586071928000001,3.07
2019-08-09 20:30:00,2.7245,0.8836672168,2.8642220584,0.036000000000000004,0,0.036000000000000004,2.6885,0.8836672168,2.83,2.715,0.8805447178,2.8542221357,0.036000000000000004,0,0.036000000000000004,2.6790000000000003,0.8805447178,2.8200000000000003
2019-08-09 21:00:00,2.6475,0.8368297318,2.7766058867,0.1015,0,0.1015,2.5460000000000003,0.8368297318,2.68,2.638,0.8337072328,2.7666065404999998,0.1015,0,0.1015,2.5365,0.8337072328,2.67
2019-08-09 21:30:00,2.642,0.8118497398000001,2.7639218513,0.17200000000000001,0,0.17200000000000001,2.47,0.8118497398000001,2.6,2.6325000000000003,0.8087272408,2.7539237462,0.17200000000000001,0,0.17200000000000001,2.4605,0.8087272408,2.59
2019-08-09 22:00:00,2.61,0.8461972288,2.7437473918,0.035500000000000004,0,0.035500000000000004,2.5745,0.8461972288,2.71,2.5815,0.8368297318,2.7137476393,0.035500000000000004,0,0.035500000000000004,2.5460000000000003,0.8368297318,2.68
2019-08-09 22:30:00,2.5115,0.8118497398000001,2.6394568096,0.0415,0,0.0415,2.47,0.8118497398000001,2.6,2.502,0.8087272408,2.6294569306,0.0415,0,0.0415,2.4605,0.8087272408,2.59
2019-08-09 23:00:00,2.193,0.6838272808,2.2971436067,0.1125,0,0.1125,2.0805,0.6838272808,2.19,2.1835,0.6807047818,2.2871447812,0.1125,0,0.1125,2.071,0.6807047818,2.18
2019-08-09 23:30:00,2.1005,0.6713372848,2.2051743695,0.058,0,0.058,2.0425,0.6713372848,2.15,2.0815,0.6650922868,2.1851750502,0.058,0,0.058,2.0235,0.6650922868,2.13
2019-08-10 00:00:00,2.173,0.7119297718,2.2866510447,0.007,0,0.007,2.166,0.7119297718,2.2800000000000002,2.154,0.7056847738,2.2666510539,0.007,0,0.007,2.147,0.7056847738,2.26
2019-08-10 00:30:00,2.128,0.6775822828,2.2332715352,0.0665,0,0.0665,2.0615,0.6775822828,2.17,1.9095,0.6057648058,2.0032826186,0.0665,0,0.0665,1.843,0.6057648058,1.94
2019-08-10 01:00:00,1.7690000000000001,0.5558048219,1.8542599602,0.078,0,0.078,1.691,0.5558048219,1.78,1.712,0.5370698279,1.7942653093,0.078,0,0.078,1.634,0.5370698279,1.72
2019-08-10 01:30:00,1.6905000000000001,0.5339473289000001,1.7728197878,0.066,0,0.066,1.6245,0.5339473289000001,1.71,1.681,0.5308248299,1.7628204673,0.066,0,0.066,1.615,0.5308248299,1.7000000000000002
2019-08-10 02:00:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2019-08-10 02:30:00,1.8395000000000001,0.5995198078,1.9347310537,0.0155,0,0.0155,1.824,0.5995198078,1.92,1.83,0.5963973088,1.9247310851,0.0155,0,0.0155,1.8145,0.5963973088,1.9100000000000001
2019-08-10 03:00:00,1.6804999999999999,0.4527623549,1.7404235117,0.303,0,0.303,1.3775,0.4527623549,1.45,1.6804999999999999,0.4527623549,1.7404235117,0.303,0,0.303,1.3775,0.4527623549,1.45
2019-08-10 03:30:00,1.6925,0.5495598239,1.7794865130000002,0.0205,0,0.0205,1.6720000000000002,0.5495598239,1.76,1.6925,0.5495598239,1.7794865130000002,0.0205,0,0.0205,1.6720000000000002,0.5495598239,1.76
2019-08-10 04:00:00,2.002,0.6463572928,2.1037542038,0.035500000000000004,0,0.035500000000000004,1.9665,0.6463572928,2.07,1.774,0.5714173169,1.8637579644,0.035500000000000004,0,0.035500000000000004,1.7385000000000002,0.5714173169,1.83
2019-08-10 04:30:00,1.9995,0.6338672968,2.0975671622,0.07100000000000001,0,0.07100000000000001,1.9285,0.6338672968,2.03,1.7525,0.5526823229,1.8375837395999999,0.07100000000000001,0,0.07100000000000001,1.6815,0.5526823229,1.77
2019-08-10 05:00:00,1.9385,0.6369897958,2.040475006,0.0005,0,0.0005,1.9380000000000002,0.6369897958,2.04,1.7485,0.5745398159,1.8404750066000002,0.0005,0,0.0005,1.748,0.5745398159,1.8399999999999999
2019-08-10 05:30:00,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2019-08-10 06:00:00,1.7845,0.5027223389000001,1.8539606253,0.255,0,0.255,1.5295,0.5027223389000001,1.6099999999999999,1.6325,0.4527623549,1.6941221916,0.255,0,0.255,1.3775,0.4527623549,1.45
2019-08-10 06:30:00,1.9785,0.6432347938,2.0804358317,0.021500000000000002,0,0.021500000000000002,1.957,0.6432347938,2.06,1.9595,0.6369897958,2.0604359369,0.021500000000000002,0,0.021500000000000002,1.9380000000000002,0.6369897958,2.04
2019-08-10 07:00:00,2.0535,0.6432347938,2.1518859751,0.0965,0,0.0965,1.957,0.6432347938,2.06,2.044,0.6401122948,2.1418869601,0.0965,0,0.0965,1.9475,0.6401122948,2.05
2019-08-10 07:30:00,2.167,0.6713372848,2.2686081085,0.1245,0,0.1245,2.0425,0.6713372848,2.15,2.1385,0.6619697878,2.2386125726,0.1245,0,0.1245,2.014,0.6619697878,2.12
2019-08-10 08:00:00,2.262,0.6401122948,2.3508270353,0.3145,0,0.3145,1.9475,0.6401122948,2.05,2.1955,0.6182548018,2.2808900127,0.3145,0,0.3145,1.881,0.6182548018,1.98
2019-08-10 08:30:00,2.4025,0.7306647658000001,2.5111505829,0.17950000000000002,0,0.17950000000000002,2.223,0.7306647658000001,2.34,2.393,0.7275422668,2.5011530841000003,0.17950000000000002,0,0.17950000000000002,2.2135,0.7275422668,2.33
2019-08-10 09:00:00,2.575,0.8118497398000001,2.6999490736,0.105,0,0.105,2.47,0.8118497398000001,2.6,2.5655,0.8087272408,2.6899498137,0.105,0,0.105,2.4605,0.8087272408,2.59
2019-08-10 09:30:00,2.6175,0.7743797518000001,2.7296465431,0.2615,0,0.2615,2.356,0.7743797518000001,2.48,2.608,0.7712572528,2.7196510346,0.2615,0,0.2615,2.3465,0.7712572528,2.47
2019-08-10 10:00:00,2.6189999999999998,0.7712572528,2.7302012288,0.2725,0,0.2725,2.3465,0.7712572528,2.47,2.6095,0.7681347538000001,2.7202061043,0.2725,0,0.2725,2.337,0.7681347538000001,2.46
2019-08-10 10:30:00,2.6585,0.7681347538000001,2.7672465105,0.3215,0,0.3215,2.337,0.7681347538000001,2.46,2.649,0.7650122548,2.7572531168000003,0.3215,0,0.3215,2.3275,0.7650122548,2.45
2019-08-10 11:00:00,2.7065,0.8087272408,2.8247445902,0.246,0,0.246,2.4605,0.8087272408,2.59,2.697,0.8056047418000001,2.8147483014,0.246,0,0.246,2.451,0.8056047418000001,2.58
2019-08-10 11:30:00,2.6745,0.7088072728,2.7668317621,0.518,0,0.518,2.1565,0.7088072728,2.27,2.665,0.7056847738,2.7568489259,0.518,0,0.518,2.147,0.7056847738,2.26
2019-08-10 12:00:00,2.683,0.7306647658000001,2.7807121390000002,0.46,0,0.46,2.223,0.7306647658000001,2.34,2.6734999999999998,0.7275422668,2.7707255368,0.46,0,0.46,2.2135,0.7275422668,2.33
2019-08-10 12:30:00,2.4939999999999998,0.6963172768,2.5893809588,0.3755,0,0.3755,2.1185,0.6963172768,2.23,2.4845,0.6931947778,2.5793912557,0.3755,0,0.3755,2.109,0.6931947778,2.22
2019-08-10 13:00:00,2.698,0.7306647658000001,2.7951878291,0.47500000000000003,0,0.47500000000000003,2.223,0.7306647658000001,2.34,2.6885,0.7275422668,2.7852019675,0.47500000000000003,0,0.47500000000000003,2.2135,0.7275422668,2.33
2019-08-10 13:30:00,2.5635,0.6713372848,2.6499483014000003,0.521,0,0.521,2.0425,0.6713372848,2.15,2.5635,0.6713372848,2.6499483014000003,0.521,0,0.521,2.0425,0.6713372848,2.15
2019-08-10 14:00:00,2.374,0.5526823229,2.4374851282,0.6925,0,0.6925,1.6815,0.5526823229,1.77,2.3645,0.5495598239,2.4275247167,0.6925,0,0.6925,1.6720000000000002,0.5495598239,1.76
2019-08-10 14:30:00,2.453,0.6807047818,2.5456959756,0.382,0,0.382,2.071,0.6807047818,2.18,2.4435000000000002,0.6775822828,2.535707002,0.382,0,0.382,2.0615,0.6775822828,2.17
2019-08-10 15:00:00,2.5425,0.7462772608,2.6497614987,0.272,0,0.272,2.2705,0.7462772608,2.39,2.533,0.7431547618000001,2.6397666564,0.272,0,0.272,2.261,0.7431547618000001,2.38
2019-08-10 15:30:00,2.483,0.6807047818,2.5746160879,0.41200000000000003,0,0.41200000000000003,2.071,0.6807047818,2.18,2.4735,0.6775822828,2.5646286281,0.41200000000000003,0,0.41200000000000003,2.0615,0.6775822828,2.17
2019-08-10 16:00:00,2.281,0.5214573329000001,2.3398458817,0.6945,0,0.6945,1.5865,0.5214573329000001,1.67,2.2715,0.5183348339,2.3298891068,0.6945,0,0.6945,1.577,0.5183348339,1.6600000000000001
2019-08-10 16:30:00,2.3095,0.5651723189,2.3776479975,0.59,0,0.59,1.7195,0.5651723189,1.81,2.3,0.5620498199,2.3676781876,0.59,0,0.59,1.71,0.5620498199,1.8
2019-08-10 17:00:00,2.348,0.6026423068,2.4241043191,0.5145000000000001,0,0.5145000000000001,1.8335,0.6026423068,1.9300000000000002,2.3385,0.5995198078,2.4141263948000002,0.5145000000000001,0,0.5145000000000001,1.824,0.5995198078,1.92
2019-08-10 17:30:00,2.4625,0.7025622748,2.5607616054999998,0.325,0,0.325,2.1375,0.7025622748,2.25,2.453,0.6994397758,2.5507694917,0.325,0,0.325,2.128,0.6994397758,2.24
2019-08-10 18:00:00,2.4915000000000003,0.7306647658000001,2.5964289418,0.2685,0,0.2685,2.223,0.7306647658000001,2.34,2.482,0.7275422668,2.5864341766,0.2685,0,0.2685,2.2135,0.7275422668,2.33
2019-08-10 18:30:00,2.3805,0.6994397758,2.4811280197,0.2525,0,0.2525,2.128,0.6994397758,2.24,2.371,0.6963172768,2.4711330903,0.2525,0,0.2525,2.1185,0.6963172768,2.23
2019-08-10 19:00:00,2.341,0.7056847738,2.4450505107,0.194,0,0.194,2.147,0.7056847738,2.26,2.3315,0.7025622748,2.4350535928,0.194,0,0.194,2.1375,0.7025622748,2.25
2019-08-10 19:30:00,2.346,0.7275422668,2.4562234731,0.1325,0,0.1325,2.2135,0.7275422668,2.33,2.3365,0.7244197678000001,2.4462248977,0.1325,0,0.1325,2.204,0.7244197678000001,2.32
2019-08-10 20:00:00,2.1505,0.6401122948,2.2437455292,0.203,0,0.203,1.9475,0.6401122948,2.05,2.141,0.6369897958,2.2337495383,0.203,0,0.203,1.9380000000000002,0.6369897958,2.04
2019-08-10 20:30:00,2.1435,0.6557247898,2.2415546502,0.14850000000000002,0,0.14850000000000002,1.995,0.6557247898,2.1,2.134,0.6526022908,2.2315567996,0.14850000000000002,0,0.14850000000000002,1.9855,0.6526022908,2.09
2019-08-10 21:00:00,2.0605,0.6307447978,2.1548780128,0.14150000000000001,0,0.14150000000000001,1.919,0.6307447978,2.02,2.051,0.6276222988,2.1448801249000002,0.14150000000000001,0,0.14150000000000001,1.9095,0.6276222988,2.01
2019-08-10 21:30:00,2.007,0.5807848139,2.0893443948,0.24,0,0.24,1.767,0.5807848139,1.8599999999999999,1.9785,0.5714173169,2.0593639795,0.24,0,0.24,1.7385000000000002,0.5714173169,1.83
2019-08-10 22:00:00,1.912,0.6026423068,2.0047248564,0.0785,0,0.0785,1.8335,0.6026423068,1.9300000000000002,1.9025,0.5995198078,1.9947256077,0.0785,0,0.0785,1.824,0.5995198078,1.92
2019-08-10 22:30:00,1.6795,0.4839873449,1.7478455309,0.20700000000000002,0,0.20700000000000002,1.4725000000000001,0.4839873449,1.55,1.67,0.4808648459,1.7378524103,0.20700000000000002,0,0.20700000000000002,1.463,0.4808648459,1.54
2019-08-10 23:00:00,1.8485,0.5963973088,1.9423290144,0.034,0,0.034,1.8145,0.5963973088,1.9100000000000001,1.839,0.5932748098,1.9323291645,0.034,0,0.034,1.8050000000000002,0.5932748098,1.9
2019-08-10 23:30:00,1.4605000000000001,0.37469987990000003,1.5077998044,0.3205,0,0.3205,1.1400000000000001,0.37469987990000003,1.2,1.4605000000000001,0.37469987990000003,1.5077998044,0.3205,0,0.3205,1.1400000000000001,0.37469987990000003,1.2
2019-08-11 00:00:00,1.5185,0.4371498599,1.5801715887999999,0.1885,0,0.1885,1.33,0.4371498599,1.4,1.5185,0.4371498599,1.5801715887999999,0.1885,0,0.1885,1.33,0.4371498599,1.4
2019-08-11 00:30:00,1.376,0.40592486990000004,1.4346257352,0.14100000000000001,0,0.14100000000000001,1.235,0.40592486990000004,1.3,1.376,0.40592486990000004,1.4346257352,0.14100000000000001,0,0.14100000000000001,1.235,0.40592486990000004,1.3
2019-08-11 01:00:00,1.2395,0.39655737290000004,1.3013907945,0.033,0,0.033,1.2065000000000001,0.39655737290000004,1.27,1.2395,0.39655737290000004,1.3013907945,0.033,0,0.033,1.2065000000000001,0.39655737290000004,1.27
2019-08-11 01:30:00,1.2,0.2966374049,1.2361204432,0.2975,0,0.2975,0.9025000000000001,0.2966374049,0.9500000000000001,1.1905000000000001,0.2935149059,1.226148951,0.2975,0,0.2975,0.893,0.2935149059,0.9400000000000001
2019-08-11 02:00:00,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2019-08-11 02:30:00,1.1225,0.2966374049,1.1610340219,0.22,0,0.22,0.9025000000000001,0.2966374049,0.9500000000000001,1.1225,0.2966374049,1.1610340219,0.22,0,0.22,0.9025000000000001,0.2966374049,0.9500000000000001
2019-08-11 03:00:00,1.1015,0.3403523909,1.1528842093,0.066,0,0.066,1.0355,0.3403523909,1.09,1.1015,0.3403523909,1.1528842093,0.066,0,0.066,1.0355,0.3403523909,1.09
2019-08-11 03:30:00,1.164,0.3278623949,1.2092930786,0.1665,0,0.1665,0.9975,0.3278623949,1.05,1.1545,0.3247398959,1.1993024014,0.1665,0,0.1665,0.988,0.3247398959,1.04
2019-08-11 04:00:00,1.148,0.2779024109,1.1811578006,0.3025,0,0.3025,0.8455,0.2779024109,0.89,1.148,0.2779024109,1.1811578006,0.3025,0,0.3025,0.8455,0.2779024109,0.89
2019-08-11 04:30:00,1.1385,0.3122498999,1.1805432012,0.1885,0,0.1885,0.9500000000000001,0.3122498999,1.0,1.1385,0.3122498999,1.1805432012,0.1885,0,0.1885,0.9500000000000001,0.3122498999,1.0
2019-08-11 05:00:00,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2019-08-11 05:30:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2019-08-11 06:00:00,1.259,0.38718987590000004,1.3171928484,0.081,0,0.081,1.178,0.38718987590000004,1.24,1.2495,0.38406737690000003,1.3071947062,0.081,0,0.081,1.1685,0.38406737690000003,1.23
2019-08-11 06:30:00,1.3305,0.39967987190000004,1.3892351313,0.1145,0,0.1145,1.216,0.39967987190000004,1.28,1.321,0.39655737290000004,1.3792384674,0.1145,0,0.1145,1.2065000000000001,0.39655737290000004,1.27
2019-08-11 07:00:00,1.4065,0.40904736890000004,1.4647737027,0.162,0,0.162,1.2445,0.40904736890000004,1.31,1.397,0.40592486990000004,1.4547797084,0.162,0,0.162,1.235,0.40592486990000004,1.3
2019-08-11 07:30:00,1.505,0.40904736890000004,1.5595976244,0.2605,0,0.2605,1.2445,0.40904736890000004,1.31,1.505,0.40904736890000004,1.5595976244,0.2605,0,0.2605,1.2445,0.40904736890000004,1.31
2019-08-11 08:00:00,1.5390000000000001,0.4527623549,1.6042178001,0.1615,0,0.1615,1.3775,0.4527623549,1.45,1.5295,0.4496398559,1.594222773,0.1615,0,0.1615,1.3679999999999999,0.4496398559,1.44
2019-08-11 08:30:00,1.687,0.4902323429,1.7567859147,0.1955,0,0.1955,1.4915,0.4902323429,1.57,1.687,0.4902323429,1.7567859147,0.1955,0,0.1955,1.4915,0.4902323429,1.57
2019-08-11 09:00:00,1.7215,0.41216986790000004,1.7701543012,0.4675,0,0.4675,1.254,0.41216986790000004,1.32,1.712,0.40904736890000004,1.7601885552,0.4675,0,0.4675,1.2445,0.40904736890000004,1.31
2019-08-11 09:30:00,2.1175,0.6151323028,2.2050383217,0.246,0,0.246,1.8715000000000002,0.6151323028,1.97,2.089,0.6057648058,2.1750567809,0.246,0,0.246,1.843,0.6057648058,1.94
2019-08-11 10:00:00,2.2075,0.6088873048,2.2899344969,0.355,0,0.355,1.8525,0.6088873048,1.9500000000000002,2.198,0.6057648058,2.2799462713,0.355,0,0.355,1.843,0.6057648058,1.94
2019-08-11 10:30:00,2.3795,0.6588472888,2.4690281489,0.375,0,0.375,2.0045,0.6588472888,2.11,2.3795,0.6588472888,2.4690281489,0.375,0,0.375,2.0045,0.6588472888,2.11
2019-08-11 11:00:00,2.434,0.6401122948,2.5167637454,0.48650000000000004,0,0.48650000000000004,1.9475,0.6401122948,2.05,2.4245,0.6369897958,2.5067820508,0.48650000000000004,0,0.48650000000000004,1.9380000000000002,0.6369897958,2.04
2019-08-11 11:30:00,2.403,0.6338672968,2.4851955154,0.47450000000000003,0,0.47450000000000003,1.9285,0.6338672968,2.03,2.3935,0.6307447978,2.4752133746,0.47450000000000003,0,0.47450000000000003,1.919,0.6307447978,2.02
2019-08-11 12:00:00,2.3225,0.5901523108,2.3963067416,0.527,0,0.527,1.7955,0.5901523108,1.8900000000000001,2.313,0.5870298118,2.3863304465,0.527,0,0.527,1.786,0.5870298118,1.88
2019-08-11 12:30:00,2.505,0.7306647658000001,2.6093861347000002,0.28200000000000003,0,0.28200000000000003,2.223,0.7306647658000001,2.34,2.4385,0.7088072728,2.5394271007,0.28200000000000003,0,0.28200000000000003,2.1565,0.7088072728,2.27
2019-08-11 13:00:00,2.4015,0.5589273209,2.4656848947,0.7010000000000001,0,0.7010000000000001,1.7005,0.5589273209,1.79,2.24,0.5058448379,2.2964056697,0.7010000000000001,0,0.7010000000000001,1.5390000000000001,0.5058448379,1.62
2019-08-11 13:30:00,2.2275,0.4558848539,2.2736726347,0.8405,0,0.8405,1.387,0.4558848539,1.46,2.18,0.4402723589,2.2240143322,0.8405,0,0.8405,1.3395000000000001,0.4402723589,1.4100000000000001
2019-08-11 14:00:00,2.3235,0.5870298118,2.39650918,0.5375,0,0.5375,1.786,0.5870298118,1.88,2.314,0.5839073129,2.3865338359,0.5375,0,0.5375,1.7765,0.5839073129,1.87
2019-08-11 14:30:00,2.2720000000000002,0.6120098038,2.3529853378,0.41000000000000003,0,0.41000000000000003,1.862,0.6120098038,1.96,2.2625,0.6088873048,2.3430002134,0.41000000000000003,0,0.41000000000000003,1.8525,0.6088873048,1.9500000000000002
2019-08-11 15:00:00,2.2305,0.5807848139,2.3048733696,0.4635,0,0.4635,1.767,0.5807848139,1.8599999999999999,2.2305,0.5807848139,2.3048733696,0.4635,0,0.4635,1.767,0.5807848139,1.8599999999999999
2019-08-11 15:30:00,2.351,0.5651723189,2.4179786496,0.6315000000000001,0,0.6315000000000001,1.7195,0.5651723189,1.81,2.3415,0.5620498199,2.4080120951,0.6315000000000001,0,0.6315000000000001,1.71,0.5620498199,1.8
2019-08-11 16:00:00,2.2945,0.5901523108,2.3691791828,0.499,0,0.499,1.7955,0.5901523108,1.8900000000000001,2.285,0.5870298118,2.359200924,0.499,0,0.499,1.786,0.5870298118,1.88
2019-08-11 16:30:00,2.2145,0.5152123349000001,2.2736433316999998,0.647,0,0.647,1.5675,0.5152123349000001,1.65,2.205,0.5120898359,2.2636830609,0.647,0,0.647,1.558,0.5120898359,1.6400000000000001
2019-08-11 17:00:00,2.3529999999999998,0.6244997998,2.4344627744,0.453,0,0.453,1.9,0.6244997998,2.0,2.3435,0.6213773008,2.424479738,0.453,0,0.453,1.8905,0.6213773008,1.99
2019-08-11 17:30:00,2.191,0.5745398159,2.2650777029,0.443,0,0.443,1.748,0.5745398159,1.8399999999999999,2.1815,0.5714173169,2.2550964503,0.443,0,0.443,1.7385000000000002,0.5714173169,1.83
2019-08-11 18:00:00,2.0925,0.5089673369000001,2.1535096935,0.544,0,0.544,1.5485,0.5089673369000001,1.63,2.083,0.5058448379,2.1435409956,0.544,0,0.544,1.5390000000000001,0.5058448379,1.62
2019-08-11 18:30:00,2.375,0.7088072728,2.4785142223,0.2185,0,0.2185,2.1565,0.7088072728,2.27,2.3655,0.7056847738,2.4685180271,0.2185,0,0.2185,2.147,0.7056847738,2.26
2019-08-11 19:00:00,2.2435,0.6182548018,2.3271294012,0.36250000000000004,0,0.36250000000000004,1.881,0.6182548018,1.98,2.196,0.6026423068,2.2771898801,0.36250000000000004,0,0.36250000000000004,1.8335,0.6026423068,1.9300000000000002
2019-08-11 19:30:00,2.3345000000000002,0.6963172768,2.4361338223,0.216,0,0.216,2.1185,0.6963172768,2.23,2.2585,0.6713372848,2.356165529,0.216,0,0.216,2.0425,0.6713372848,2.15
2019-08-11 20:00:00,2.293,0.6994397758,2.3973036937,0.165,0,0.165,2.128,0.6994397758,2.24,2.2645,0.6900722788,2.3673107105,0.165,0,0.165,2.0995,0.6900722788,2.21
2019-08-11 20:30:00,2.251,0.6713372848,2.3489773839,0.20850000000000002,0,0.20850000000000002,2.0425,0.6713372848,2.15,2.1845,0.6494797918,2.2790051009,0.20850000000000002,0,0.20850000000000002,1.976,0.6494797918,2.08
2019-08-11 21:00:00,2.31,0.7150522708,2.4181397292,0.1345,0,0.1345,2.1755,0.7150522708,2.29,2.3005,0.7119297718,2.4081412438,0.1345,0,0.1345,2.166,0.7119297718,2.2800000000000002
2019-08-11 21:30:00,2.3175,0.7275422668,2.4290170852,0.10400000000000001,0,0.10400000000000001,2.2135,0.7275422668,2.33,2.308,0.7244197678000001,2.4190179826,0.10400000000000001,0,0.10400000000000001,2.204,0.7244197678000001,2.32
2019-08-11 22:00:00,2.2785,0.7337872648,2.393743094,0.046,0,0.046,2.2325,0.7337872648,2.35,2.269,0.7306647658000001,2.3837432748,0.046,0,0.046,2.223,0.7306647658000001,2.34
2019-08-11 22:30:00,2.089,0.6713372848,2.1942230402,0.0465,0,0.0465,2.0425,0.6713372848,2.15,2.0795,0.6682147858,2.1842232601,0.0465,0,0.0465,2.033,0.6682147858,2.14
2019-08-11 23:00:00,1.9375,0.5464373249,2.0130822139,0.275,0,0.275,1.6625,0.5464373249,1.75,1.8805,0.5277023309000001,1.9531385,0.275,0,0.275,1.6055000000000001,0.5277023309000001,1.69
2019-08-11 23:30:00,1.9500000000000002,0.6182548018,2.0456634621,0.069,0,0.069,1.881,0.6182548018,1.98,1.9405000000000001,0.6151323028,2.0356640194,0.069,0,0.069,1.8715000000000002,0.6151323028,1.97
2019-08-12 00:00:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2019-08-12 00:30:00,1.631,0.5308248299,1.7152072761000001,0.016,0,0.016,1.615,0.5308248299,1.7000000000000002,1.6215000000000002,0.5277023309000001,1.7052073187999999,0.016,0,0.016,1.6055000000000001,0.5277023309000001,1.69
2019-08-12 01:00:00,1.6705,0.5339473289000001,1.7537588203999999,0.046,0,0.046,1.6245,0.5339473289000001,1.71,1.6705,0.5339473289000001,1.7537588203999999,0.046,0,0.046,1.6245,0.5339473289000001,1.71
2019-08-12 01:30:00,1.5655000000000001,0.5027223389000001,1.6442384255,0.036000000000000004,0,0.036000000000000004,1.5295,0.5027223389000001,1.6099999999999999,1.556,0.4995998399,1.6342386607,0.036000000000000004,0,0.036000000000000004,1.52,0.4995998399,1.6
2019-08-12 02:00:00,1.4335,0.4371498599,1.4986734968,0.10350000000000001,0,0.10350000000000001,1.33,0.4371498599,1.4,1.424,0.4340273609,1.4886758378,0.10350000000000001,0,0.10350000000000001,1.3205,0.4340273609,1.3900000000000001
2019-08-12 02:30:00,1.3559999999999999,0.4215373649,1.4200104753,0.07350000000000001,0,0.07350000000000001,1.2825,0.4215373649,1.35,1.3465,0.4184148659,1.4100117907,0.07350000000000001,0,0.07350000000000001,1.2730000000000001,0.4184148659,1.34
2019-08-12 03:00:00,1.3765,0.40592486990000004,1.4351053097,0.14150000000000001,0,0.14150000000000001,1.235,0.40592486990000004,1.3,1.3765,0.40592486990000004,1.4351053097,0.14150000000000001,0,0.14150000000000001,1.235,0.40592486990000004,1.3
2019-08-12 03:30:00,1.424,0.40592486990000004,1.4807265109,0.189,0,0.189,1.235,0.40592486990000004,1.3,1.424,0.40592486990000004,1.4807265109,0.189,0,0.189,1.235,0.40592486990000004,1.3
2019-08-12 04:00:00,1.4275,0.4277823629,1.4902194469,0.126,0,0.126,1.3014999999999999,0.4277823629,1.37,1.418,0.4246598639,1.4802229562,0.126,0,0.126,1.292,0.4246598639,1.3599999999999999
2019-08-12 04:30:00,1.446,0.4184148659,1.5053195674,0.17300000000000001,0,0.17300000000000001,1.2730000000000001,0.4184148659,1.34,1.4365,0.41529236690000004,1.4953260514,0.17300000000000001,0,0.17300000000000001,1.2635,0.41529236690000004,1.33
2019-08-12 05:00:00,1.6535000000000002,0.5401923269000001,1.7395028025000001,0.01,0,0.01,1.6435,0.5401923269000001,1.73,1.6440000000000001,0.5370698279,1.7295028186999999,0.01,0,0.01,1.634,0.5370698279,1.72
2019-08-12 05:30:00,1.8145,0.5901523108,1.9080592234,0.019,0,0.019,1.7955,0.5901523108,1.8900000000000001,1.8050000000000002,0.5870298118,1.898059272,0.019,0,0.019,1.786,0.5870298118,1.88
2019-08-12 06:00:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2019-08-12 06:30:00,1.9955,0.6557247898,2.1004750058,0.0005,0,0.0005,1.995,0.6557247898,2.1,1.967,0.6463572928,2.0704750059,0.0005,0,0.0005,1.9665,0.6463572928,2.07
2019-08-12 07:00:00,2.1115,0.6838272808,2.2194711082,0.031,0,0.031,2.0805,0.6838272808,2.19,2.102,0.6807047818,2.2094712037,0.031,0,0.031,2.071,0.6807047818,2.18
2019-08-12 07:30:00,2.1955,0.6838272808,2.2995303868,0.115,0,0.115,2.0805,0.6838272808,2.19,2.186,0.6807047818,2.2895316115,0.115,0,0.115,2.071,0.6807047818,2.18
2019-08-12 08:00:00,2.266,0.6807047818,2.3660336008,0.195,0,0.195,2.071,0.6807047818,2.18,2.133,0.6369897958,2.2260828826,0.195,0,0.195,1.9380000000000002,0.6369897958,2.04
2019-08-12 08:30:00,2.2880000000000003,0.6775822828,2.3862233236,0.2265,0,0.2265,2.0615,0.6775822828,2.17,2.2880000000000003,0.6775822828,2.3862233236,0.2265,0,0.2265,2.0615,0.6775822828,2.17
2019-08-12 09:00:00,2.322,0.6650922868,2.4153740394,0.2985,0,0.2985,2.0235,0.6650922868,2.13,2.3125,0.6619697878,2.4053815186,0.2985,0,0.2985,2.014,0.6619697878,2.12
2019-08-12 09:30:00,2.3895,0.6650922868,2.4803342517,0.366,0,0.366,2.0235,0.6650922868,2.13,2.38,0.6619697878,2.4703449152,0.366,0,0.366,2.014,0.6619697878,2.12
2019-08-12 10:00:00,2.3915,0.6026423068,2.4662623543,0.558,0,0.558,1.8335,0.6026423068,1.9300000000000002,2.382,0.5995198078,2.4562874425,0.558,0,0.558,1.824,0.5995198078,1.92
2019-08-12 10:30:00,2.236,0.5714173169,2.307859127,0.4975,0,0.4975,1.7385000000000002,0.5714173169,1.83,2.2265,0.5682948179,2.2978819051,0.4975,0,0.4975,1.729,0.5682948179,1.82
2019-08-12 11:00:00,2.2315,0.5152123349000001,2.2902043577,0.664,0,0.664,1.5675,0.5152123349000001,1.65,2.2315,0.5152123349000001,2.2902043577,0.664,0,0.664,1.5675,0.5152123349000001,1.65
2019-08-12 11:30:00,2.2715,0.5277023309000001,2.3319909948,0.666,0,0.666,1.6055000000000001,0.5277023309000001,1.69,2.262,0.5245798319,2.3220310075,0.666,0,0.666,1.596,0.5245798319,1.6800000000000002
2019-08-12 12:00:00,2.2515,0.4277823629,2.2917787851,0.9500000000000001,0,0.9500000000000001,1.3014999999999999,0.4277823629,1.37,2.242,0.4246598639,2.2818632737,0.9500000000000001,0,0.9500000000000001,1.292,0.4246598639,1.3599999999999999
2019-08-12 12:30:00,2.304,0.4995998399,2.3575444853,0.784,0,0.784,1.52,0.4995998399,1.6,2.2945,0.4964773409,2.3475987732,0.784,0,0.784,1.5105,0.4964773409,1.5899999999999999
2019-08-12 13:00:00,2.3855,0.5058448379,2.4385424438,0.8465,0,0.8465,1.5390000000000001,0.5058448379,1.62,2.376,0.5027223389000001,2.4286016038,0.8465,0,0.8465,1.5295,0.5027223389000001,1.6099999999999999
2019-08-12 13:30:00,2.4050000000000002,0.5776623149,2.4734022621,0.6475000000000001,0,0.6475000000000001,1.7575,0.5776623149,1.85,2.3955,0.5745398159,2.4634358628,0.6475000000000001,0,0.6475000000000001,1.748,0.5745398159,1.8399999999999999
2019-08-12 14:00:00,2.216,0.4496398559,2.2611572258,0.848,0,0.848,1.3679999999999999,0.4496398559,1.44,2.216,0.4496398559,2.2611572258,0.848,0,0.848,1.3679999999999999,0.4496398559,1.44
2019-08-12 14:30:00,2.181,0.4652523509,2.2300719159,0.7655000000000001,0,0.7655000000000001,1.4155,0.4652523509,1.49,2.1715,0.4621298519,2.2201297822,0.7655000000000001,0,0.7655000000000001,1.4060000000000001,0.4621298519,1.48
2019-08-12 15:00:00,2.1845,0.40280237090000004,2.2213261805,0.9590000000000001,0,0.9590000000000001,1.2255,0.40280237090000004,1.29,2.175,0.39967987190000004,2.211417871,0.9590000000000001,0,0.9590000000000001,1.216,0.39967987190000004,1.28
2019-08-12 15:30:00,2.37,0.5152123349000001,2.4253543556,0.8025,0,0.8025,1.5675,0.5152123349000001,1.65,2.3605,0.5120898359,2.4154080918,0.8025,0,0.8025,1.558,0.5120898359,1.6400000000000001
2019-08-12 16:00:00,2.4035,0.5495598239,2.4655279861,0.7315,0,0.7315,1.6720000000000002,0.5495598239,1.76,2.394,0.5464373249,2.4555711657,0.7315,0,0.7315,1.6625,0.5464373249,1.75
2019-08-12 16:30:00,2.3085,0.4839873449,2.3586894666,0.836,0,0.836,1.4725000000000001,0.4839873449,1.55,2.299,0.4808648459,2.3487511575,0.836,0,0.836,1.463,0.4808648459,1.54
2019-08-12 17:00:00,2.794,0.7119297718,2.8832759146,0.628,0,0.628,2.166,0.7119297718,2.2800000000000002,2.775,0.7056847738,2.8633225456,0.628,0,0.628,2.147,0.7056847738,2.26
2019-08-12 17:30:00,2.882,0.8087272408,2.9933198543,0.42150000000000004,0,0.42150000000000004,2.4605,0.8087272408,2.59,2.8725,0.8056047418000001,2.9833295577000003,0.42150000000000004,0,0.42150000000000004,2.451,0.8056047418000001,2.58
2019-08-12 18:00:00,3.1875,0.9180147058,3.3170630458,0.3945,0,0.3945,2.793,0.9180147058,2.94,3.178,0.9148922068,3.3070699645,0.3945,0,0.3945,2.7835,0.9148922068,2.93
2019-08-12 18:30:00,3.0425,0.8774222188,3.166492697,0.373,0,0.373,2.6695,0.8774222188,2.81,3.014,0.8680547218,3.1365131914,0.373,0,0.373,2.641,0.8680547218,2.7800000000000002
2019-08-12 19:00:00,3.024,0.8805447178,3.1495928308,0.34500000000000003,0,0.34500000000000003,2.6790000000000003,0.8805447178,2.8200000000000003,2.7675,0.7962372448,2.8797656155,0.34500000000000003,0,0.34500000000000003,2.4225,0.7962372448,2.55
2019-08-12 19:30:00,2.961,0.8836672168,3.0900467229,0.2725,0,0.2725,2.6885,0.8836672168,2.83,2.7425,0.8118497398000001,2.8601409493,0.2725,0,0.2725,2.47,0.8118497398000001,2.6
2019-08-12 20:00:00,2.9210000000000003,0.9211372048,3.0627985161,0.11850000000000001,0,0.11850000000000001,2.8025,0.9211372048,2.95,2.693,0.8461972288,2.8228175198,0.11850000000000001,0,0.11850000000000001,2.5745,0.8461972288,2.71
2019-08-12 20:30:00,2.874,0.9211372048,3.0180075795,0.07150000000000001,0,0.07150000000000001,2.8025,0.9211372048,2.95,2.646,0.8461972288,2.7780147138,0.07150000000000001,0,0.07150000000000001,2.5745,0.8461972288,2.71
2019-08-12 21:00:00,2.8975,0.9211372048,3.0403947112,0.095,0,0.095,2.8025,0.9211372048,2.95,2.6505,0.8399522308,2.7804082434,0.095,0,0.095,2.5555,0.8399522308,2.69
2019-08-12 21:30:00,3.155,1.0085671767,3.3122851251,0.08650000000000001,0,0.08650000000000001,3.0685000000000002,1.0085671767,3.23,2.908,0.9273822028,3.0522945058,0.08650000000000001,0,0.08650000000000001,2.8215,0.9273822028,2.9699999999999998
2019-08-12 22:00:00,2.8675,0.9211372048,3.0118183876,0.065,0,0.065,2.8025,0.9211372048,2.95,2.668,0.8555647258,2.8018235134,0.065,0,0.065,2.6029999999999998,0.8555647258,2.74
2019-08-12 22:30:00,2.5005,0.7868697478000001,2.6213859406999998,0.10650000000000001,0,0.10650000000000001,2.394,0.7868697478000001,2.52,2.3865,0.7493997598000001,2.5013960602000003,0.10650000000000001,0,0.10650000000000001,2.2800000000000002,0.7493997598000001,2.4
2019-08-12 23:00:00,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45
2019-08-12 23:30:00,2.152,0.6931947778,2.2608898691,0.043000000000000003,0,0.043000000000000003,2.109,0.6931947778,2.22,2.0855,0.6713372848,2.1908911429,0.043000000000000003,0,0.043000000000000003,2.0425,0.6713372848,2.15
2019-08-13 00:00:00,2.062,0.6744597838,2.1695022471,0.01,0,0.01,2.052,0.6744597838,2.16,2.0525,0.6713372848,2.1595022575,0.01,0,0.01,2.0425,0.6713372848,2.15
2019-08-13 00:30:00,1.846,0.6026423068,1.9418789226,0.0125,0,0.0125,1.8335,0.6026423068,1.9300000000000002,1.8365,0.5995198078,1.9318789429,0.0125,0,0.0125,1.824,0.5995198078,1.92
2019-08-13 01:00:00,1.8115,0.5807848139,1.9023257476,0.044500000000000005,0,0.044500000000000005,1.767,0.5807848139,1.8599999999999999,1.8115,0.5807848139,1.9023257476,0.044500000000000005,0,0.044500000000000005,1.767,0.5807848139,1.8599999999999999
2019-08-13 01:30:00,1.8185,0.5682948179,1.905229973,0.08950000000000001,0,0.08950000000000001,1.729,0.5682948179,1.82,1.8090000000000002,0.5651723189,1.8952310545,0.08950000000000001,0,0.08950000000000001,1.7195,0.5651723189,1.81
2019-08-13 02:00:00,1.925,0.6276222988,2.0247307846,0.0155,0,0.0155,1.9095,0.6276222988,2.01,1.9155000000000002,0.6244997998,2.0147308133,0.0155,0,0.0155,1.9,0.6244997998,2.0
2019-08-13 02:30:00,1.879,0.6151323028,1.9771263870000002,0.007500000000000001,0,0.007500000000000001,1.8715000000000002,0.6151323028,1.97,1.8695,0.6120098038,1.9671263940000001,0.007500000000000001,0,0.007500000000000001,1.862,0.6120098038,1.96
2019-08-13 03:00:00,1.792,0.5776623149,1.8828058185,0.0345,0,0.0345,1.7575,0.5776623149,1.85,1.7825000000000002,0.5745398159,1.8728059830000001,0.0345,0,0.0345,1.748,0.5745398159,1.8399999999999999
2019-08-13 03:30:00,1.7745000000000002,0.5464373249,1.8567293825000002,0.112,0,0.112,1.6625,0.5464373249,1.75,1.7650000000000001,0.5433148259,1.8467311661,0.112,0,0.112,1.653,0.5433148259,1.74
