Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-13 04:00:00,1.77,0.5776623149,1.8618790911,0.0125,0,0.0125,1.7575,0.5776623149,1.85,1.77,0.5776623149,1.8618790911,0.0125,0,0.0125,1.7575,0.5776623149,1.85
2019-08-13 04:30:00,1.7135,0.5308248299,1.7938386912,0.0985,0,0.0985,1.615,0.5308248299,1.7000000000000002,1.704,0.5277023309000001,1.7838401694,0.0985,0,0.0985,1.6055000000000001,0.5277023309000001,1.69
2019-08-13 05:00:00,1.6775,0.5214573329000001,1.7566798228,0.091,0,0.091,1.5865,0.5214573329000001,1.67,1.6680000000000001,0.5183348339,1.7466811386,0.091,0,0.091,1.577,0.5183348339,1.6600000000000001
2019-08-13 05:30:00,1.7425000000000002,0.5339473289000001,1.8224724964,0.11800000000000001,0,0.11800000000000001,1.6245,0.5339473289000001,1.71,1.733,0.5308248299,1.8124745515,0.11800000000000001,0,0.11800000000000001,1.615,0.5308248299,1.7000000000000002
2019-08-13 06:00:00,2.0445,0.6713372848,2.1519000906,0.002,0,0.002,2.0425,0.6713372848,2.15,2.035,0.6682147858,2.141900091,0.002,0,0.002,2.033,0.6682147858,2.14
2019-08-13 06:30:00,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2019-08-13 07:00:00,2.306,0.7181747698000001,2.4152455362,0.121,0,0.121,2.185,0.7181747698000001,2.3,2.2965,0.7150522708,2.4052467649000002,0.121,0,0.121,2.1755,0.7150522708,2.29
2019-08-13 07:30:00,2.673,0.8618097238,2.8084951487,0.051000000000000004,0,0.051000000000000004,2.622,0.8618097238,2.76,2.654,0.8555647258,2.7884954725,0.051000000000000004,0,0.051000000000000004,2.6029999999999998,0.8555647258,2.74
2019-08-13 08:00:00,2.976,0.9367496998,3.1199480765,0.126,0,0.126,2.85,0.9367496998,3.0,2.8145,0.8836672168,2.9499623726,0.126,0,0.126,2.6885,0.8836672168,2.83
2019-08-13 08:30:00,2.951,0.9211372048,3.0914227712,0.14850000000000002,0,0.14850000000000002,2.8025,0.9211372048,2.95,2.932,0.9148922068,3.0714250357,0.14850000000000002,0,0.14850000000000002,2.7835,0.9148922068,2.93
2019-08-13 09:00:00,3.2335,1.0304246697,3.3937143737,0.0985,0,0.0985,3.135,1.0304246697,3.3,3.2145,1.0241796717,3.3737151999,0.0985,0,0.0985,3.116,1.0241796717,3.2800000000000002
2019-08-13 09:30:00,3.0195,0.8649322228,3.1409374397,0.388,0,0.388,2.6315,0.8649322228,2.77,3.01,0.8618097238,3.1309449053,0.388,0,0.388,2.622,0.8618097238,2.76
2019-08-13 10:00:00,2.949,0.7899922468,3.0529803062,0.5455,0,0.5455,2.4035,0.7899922468,2.5300000000000002,2.9395,0.7868697478000001,3.0429959333,0.5455,0,0.5455,2.394,0.7868697478000001,2.52
2019-08-13 10:30:00,2.6654999999999998,0.7306647658000001,2.7638309011,0.4425,0,0.4425,2.223,0.7306647658000001,2.34,2.656,0.7275422668,2.7538434505,0.4425,0,0.4425,2.2135,0.7275422668,2.33
2019-08-13 11:00:00,2.77,0.7493997598000001,2.8695818511,0.49,0,0.49,2.2800000000000002,0.7493997598000001,2.4,2.7605,0.7462772608,2.8595961253,0.49,0,0.49,2.2705,0.7462772608,2.39
2019-08-13 11:30:00,3.0385,0.7618897558000001,3.1325641653,0.7205,0,0.7205,2.318,0.7618897558000001,2.44,2.782,0.6775822828,2.8633270421,0.7205,0,0.7205,2.0615,0.6775822828,2.17
2019-08-13 12:00:00,3.0355,0.7400322628,3.1244052234,0.784,0,0.784,2.2515,0.7400322628,2.37,2.646,0.6120098038,2.7158556663,0.784,0,0.784,1.862,0.6120098038,1.96
2019-08-13 12:30:00,3.0535,0.6775822828,3.1277755674,0.992,0,0.992,2.0615,0.6775822828,2.17,2.626,0.5370698279,2.6803581850000002,0.992,0,0.992,1.634,0.5370698279,1.72
2019-08-13 13:00:00,3.0145,0.7306647658000001,3.1017867835,0.7915000000000001,0,0.7915000000000001,2.223,0.7306647658000001,2.34,2.701,0.6276222988,2.772960647,0.7915000000000001,0,0.7915000000000001,1.9095,0.6276222988,2.01
2019-08-13 13:30:00,2.5700000000000003,0.5464373249,2.6274500471,0.9075000000000001,0,0.9075000000000001,1.6625,0.5464373249,1.75,2.5605,0.5433148259,2.617508596,0.9075000000000001,0,0.9075000000000001,1.653,0.5433148259,1.74
2019-08-13 14:00:00,2.551,0.5464373249,2.6088684808,0.8885000000000001,0,0.8885000000000001,1.6625,0.5464373249,1.75,2.5415,0.5433148259,2.5989254029,0.8885000000000001,0,0.8885000000000001,1.653,0.5433148259,1.74
2019-08-13 14:30:00,2.773,0.6557247898,2.8494743375000002,0.778,0,0.778,1.995,0.6557247898,2.1,2.7635,0.6526022908,2.8395108734,0.778,0,0.778,1.9855,0.6526022908,2.09
2019-08-13 15:00:00,2.465,0.6026423068,2.5375978306,0.6315000000000001,0,0.6315000000000001,1.8335,0.6026423068,1.9300000000000002,2.4555,0.5995198078,2.5276281867,0.6315000000000001,0,0.6315000000000001,1.824,0.5995198078,1.92
2019-08-13 15:30:00,2.513,0.6026423068,2.5842497461000002,0.6795,0,0.6795,1.8335,0.6026423068,1.9300000000000002,2.5035,0.5995198078,2.5742836382,0.6795,0,0.6795,1.824,0.5995198078,1.92
2019-08-13 16:00:00,2.5095,0.6588472888,2.5945462031,0.505,0,0.505,2.0045,0.6588472888,2.11,2.5,0.6557247898,2.5845647603,0.505,0,0.505,1.995,0.6557247898,2.1
2019-08-13 16:30:00,2.7880000000000003,0.7681347538000001,2.8918808758,0.451,0,0.451,2.337,0.7681347538000001,2.46,2.7785,0.7650122548,2.8818927808,0.451,0,0.451,2.3275,0.7650122548,2.45
2019-08-13 17:00:00,2.7815000000000003,0.7212972688,2.8735016965,0.587,0,0.587,2.1945,0.7212972688,2.31,2.7720000000000002,0.7181747698000001,2.8635221319,0.587,0,0.587,2.185,0.7181747698000001,2.3
2019-08-13 17:30:00,2.949,0.8056047418000001,3.0570574087,0.498,0,0.498,2.451,0.8056047418000001,2.58,2.9395,0.8024822428,3.0470703963,0.498,0,0.498,2.4415,0.8024822428,2.5700000000000003
2019-08-13 18:00:00,3.039,0.9211372048,3.175533774,0.23650000000000002,0,0.23650000000000002,2.8025,0.9211372048,2.95,3.0295,0.9180147058,3.1655364869,0.23650000000000002,0,0.23650000000000002,2.793,0.9180147058,2.94
2019-08-13 18:30:00,2.976,0.9211372048,3.1152960935,0.17350000000000002,0,0.17350000000000002,2.8025,0.9211372048,2.95,2.9665,0.9180147058,3.1052976105,0.17350000000000002,0,0.17350000000000002,2.793,0.9180147058,2.94
2019-08-13 19:00:00,2.7880000000000003,0.8274622348,2.908201807,0.2705,0,0.2705,2.5175,0.8274622348,2.65,2.7785,0.8243397358000001,2.8982060399,0.2705,0,0.2705,2.508,0.8243397358000001,2.64
2019-08-13 19:30:00,2.789,0.8461972288,2.91454469,0.21450000000000002,0,0.21450000000000002,2.5745,0.8461972288,2.71,2.7795,0.8430747298,2.9045473399,0.21450000000000002,0,0.21450000000000002,2.565,0.8430747298,2.7
2019-08-13 20:00:00,2.956,0.9586071928000001,3.1075494767,0.0395,0,0.0395,2.9165,0.9586071928000001,3.07,2.9370000000000003,0.9523621948000001,3.0875496352,0.0395,0,0.0395,2.8975,0.9523621948000001,3.05
2019-08-13 20:30:00,2.67,0.8493197278,2.8018286886,0.08600000000000001,0,0.08600000000000001,2.584,0.8493197278,2.7199999999999998,2.651,0.8430747298,2.7818296138000003,0.08600000000000001,0,0.08600000000000001,2.565,0.8430747298,2.7
2019-08-13 21:00:00,2.646,0.8399522308,2.7761188285,0.09050000000000001,0,0.09050000000000001,2.5555,0.8399522308,2.69,2.627,0.8337072328,2.7561198722,0.09050000000000001,0,0.09050000000000001,2.5365,0.8337072328,2.67
2019-08-13 21:30:00,2.9465,0.9617296918,3.0994816099,0.0205,0,0.0205,2.926,0.9617296918,3.08,2.9370000000000003,0.9586071928000001,3.0894816313,0.0205,0,0.0205,2.9165,0.9586071928000001,3.07
2019-08-13 22:00:00,2.657,0.8618097238,2.7932713796,0.035,0,0.035,2.622,0.8618097238,2.76,2.6285,0.8524422268,2.7632716117,0.035,0,0.035,2.5935,0.8524422268,2.73
2019-08-13 22:30:00,2.7055,0.8618097238,2.8394447080000003,0.0835,0,0.0835,2.622,0.8618097238,2.76,2.468,0.7837472488,2.5894562653,0.0835,0,0.0835,2.3845,0.7837472488,2.51
2019-08-13 23:00:00,2.556,0.8399522308,2.6904750045,0.0005,0,0.0005,2.5555,0.8399522308,2.69,2.442,0.8024822428,2.5704750047,0.0005,0,0.0005,2.4415,0.8024822428,2.5700000000000003
2019-08-13 23:30:00,2.178,0.6994397758,2.2875532781,0.05,0,0.05,2.128,0.6994397758,2.24,2.1685,0.6963172768,2.277553512,0.05,0,0.05,2.1185,0.6963172768,2.23
2019-08-14 00:00:00,2.124,0.6900722788,2.2332881028,0.0245,0,0.0245,2.0995,0.6900722788,2.21,2.0765,0.6744597838,2.1832884028,0.0245,0,0.0245,2.052,0.6744597838,2.16
2019-08-14 00:30:00,1.833,0.5932748098,1.9266198380000001,0.028,0,0.028,1.8050000000000002,0.5932748098,1.9,1.833,0.5932748098,1.9266198380000001,0.028,0,0.028,1.8050000000000002,0.5932748098,1.9
2019-08-14 01:00:00,1.7845,0.5745398159,1.8747096442000002,0.036500000000000005,0,0.036500000000000005,1.748,0.5745398159,1.8399999999999999,1.7845,0.5745398159,1.8747096442000002,0.036500000000000005,0,0.036500000000000005,1.748,0.5745398159,1.8399999999999999
2019-08-14 01:30:00,1.824,0.5433148259,1.9031991488000002,0.171,0,0.171,1.653,0.5433148259,1.74,1.8145,0.5401923269000001,1.8932031058,0.171,0,0.171,1.6435,0.5401923269000001,1.73
2019-08-14 02:00:00,1.791,0.5714173169,1.8799464753000001,0.052500000000000005,0,0.052500000000000005,1.7385000000000002,0.5714173169,1.83,1.7815,0.5682948179,1.8699468575,0.052500000000000005,0,0.052500000000000005,1.729,0.5682948179,1.82
2019-08-14 02:30:00,1.7465000000000002,0.5682948179,1.8366331289,0.0175,0,0.0175,1.729,0.5682948179,1.82,1.7275,0.5620498199,1.8166332183,0.0175,0,0.0175,1.71,0.5620498199,1.8
2019-08-14 03:00:00,1.7269999999999999,0.5277023309000001,1.8058235656,0.12150000000000001,0,0.12150000000000001,1.6055000000000001,0.5277023309000001,1.69,1.7175,0.5245798319,1.795825785,0.12150000000000001,0,0.12150000000000001,1.596,0.5245798319,1.6800000000000002
2019-08-14 03:30:00,1.9065,0.5963973088,1.9976065679000001,0.092,0,0.092,1.8145,0.5963973088,1.9100000000000001,1.897,0.5932748098,1.9876076071000002,0.092,0,0.092,1.8050000000000002,0.5932748098,1.9
2019-08-14 04:00:00,1.811,0.5745398159,1.8999518415,0.063,0,0.063,1.748,0.5745398159,1.8399999999999999,1.8014999999999999,0.5714173169,1.8899523804,0.063,0,0.063,1.7385000000000002,0.5714173169,1.83
2019-08-14 04:30:00,1.85,0.5995198078,1.9447169460000002,0.026000000000000002,0,0.026000000000000002,1.824,0.5995198078,1.92,1.8405,0.5963973088,1.9347170336000001,0.026000000000000002,0,0.026000000000000002,1.8145,0.5963973088,1.9100000000000001
2019-08-14 05:00:00,1.875,0.6120098038,1.9723541771000002,0.013000000000000001,0,0.013000000000000001,1.862,0.6120098038,1.96,1.8655,0.6088873048,1.9623541984,0.013000000000000001,0,0.013000000000000001,1.8525,0.6088873048,1.9500000000000002
2019-08-14 05:30:00,1.8265,0.5495598239,1.9073851866,0.1545,0,0.1545,1.6720000000000002,0.5495598239,1.76,1.8170000000000002,0.5464373249,1.8973884025,0.1545,0,0.1545,1.6625,0.5464373249,1.75
2019-08-14 06:00:00,1.933,0.5995198078,2.0238362088,0.109,0,0.109,1.824,0.5995198078,1.92,1.9235000000000002,0.5963973088,2.01383763,0.109,0,0.109,1.8145,0.5963973088,1.9100000000000001
2019-08-14 06:30:00,2.214,0.7212972688,2.3285329609,0.0195,0,0.0195,2.1945,0.7212972688,2.31,2.119,0.6900722788,2.2285333181,0.0195,0,0.0195,2.0995,0.6900722788,2.21
2019-08-14 07:00:00,2.2345,0.6994397758,2.3414111664,0.10650000000000001,0,0.10650000000000001,2.128,0.6994397758,2.24,2.1965,0.6869497798,2.3014152710999998,0.10650000000000001,0,0.10650000000000001,2.09,0.6869497798,2.2
2019-08-14 07:30:00,2.624,0.8461972288,2.7570683252,0.0495,0,0.0495,2.5745,0.8461972288,2.71,2.586,0.8337072328,2.7170689631,0.0495,0,0.0495,2.5365,0.8337072328,2.67
2019-08-14 08:00:00,2.6905,0.8180947378000001,2.8121289533000002,0.2015,0,0.2015,2.489,0.8180947378000001,2.62,2.681,0.8149722388,2.8021314655,0.2015,0,0.2015,2.4795,0.8149722388,2.61
2019-08-14 08:30:00,2.956,0.9398721988000001,3.1018213601,0.0965,0,0.0965,2.8595,0.9398721988000001,3.01,2.9275,0.9305047018,3.0718227895,0.0965,0,0.0965,2.831,0.9305047018,2.98
2019-08-14 09:00:00,3.1535,0.9679746898,3.2987175159,0.20850000000000002,0,0.20850000000000002,2.9450000000000003,0.9679746898,3.1,2.973,0.9086472088,3.1087567853,0.20850000000000002,0,0.20850000000000002,2.7645,0.9086472088,2.91
2019-08-14 09:30:00,3.279,1.0241796717,3.4352270667,0.163,0,0.163,3.116,1.0241796717,3.2800000000000002,3.2695,1.0210571727,3.4252281676000003,0.163,0,0.163,3.1065,1.0210571727,3.27
2019-08-14 10:00:00,3.0945,0.8961572128,3.2216498879,0.368,0,0.368,2.7265,0.8961572128,2.87,3.085,0.8930347138,3.2116562705,0.368,0,0.368,2.717,0.8930347138,2.86
2019-08-14 10:30:00,3.103,0.9679746898,3.2504744269,0.158,0,0.158,2.9450000000000003,0.9679746898,3.1,3.084,0.9617296918,3.230476745,0.158,0,0.158,2.926,0.9617296918,3.08
2019-08-14 11:00:00,3.0625,0.9679746898,3.2118345614,0.11750000000000001,0,0.11750000000000001,2.9450000000000003,0.9679746898,3.1,3.053,0.9648521908000001,3.2018352159,0.11750000000000001,0,0.11750000000000001,2.9355,0.9648521908000001,3.09
2019-08-14 11:30:00,2.964,0.9148922068,3.1019870648,0.18050000000000002,0,0.18050000000000002,2.7835,0.9148922068,2.93,2.9545,0.9117697078,3.0919887209,0.18050000000000002,0,0.18050000000000002,2.774,0.9117697078,2.92
2019-08-14 12:00:00,2.9385,0.8555647258,3.060518461,0.3355,0,0.3355,2.6029999999999998,0.8555647258,2.74,2.9195,0.8493197278,3.040530258,0.3355,0,0.3355,2.584,0.8493197278,2.7199999999999998
2019-08-14 12:30:00,3.2945,0.9617296918,3.432004407,0.3685,0,0.3685,2.926,0.9617296918,3.08,2.9715,0.8555647258,3.0922165594,0.3685,0,0.3685,2.6029999999999998,0.8555647258,2.74
2019-08-14 13:00:00,3.5645,1.1303446377,3.7394303376,0.1255,0,0.1255,3.439,1.1303446377,3.62,3.27,1.0335471687,3.4294488989,0.1255,0,0.1255,3.1445,1.0335471687,3.31
2019-08-14 13:30:00,3.25,1.0148121747,3.4047531115,0.1625,0,0.1625,3.0875,1.0148121747,3.25,3.1265,0.9742196878,3.2747681216,0.1625,0,0.1625,2.964,0.9742196878,3.12
2019-08-14 14:00:00,2.9875,0.8867897158,3.1163363506,0.28950000000000004,0,0.28950000000000004,2.698,0.8867897158,2.84,2.9779999999999998,0.8836672168,3.1063405721,0.28950000000000004,0,0.28950000000000004,2.6885,0.8836672168,2.83
2019-08-14 14:30:00,2.8075,0.8337072328,2.9286727369000003,0.271,0,0.271,2.5365,0.8337072328,2.67,2.798,0.8305847338000001,2.9186769263,0.271,0,0.271,2.527,0.8305847338000001,2.66
2019-08-14 15:00:00,3.0215,0.9086472088,3.1551706768,0.257,0,0.257,2.7645,0.9086472088,2.91,3.0025,0.9024022108,3.135177188,0.257,0,0.257,2.7455,0.9024022108,2.89
2019-08-14 15:30:00,2.9130000000000003,0.8586872248,3.0369248838,0.3005,0,0.3005,2.6125,0.8586872248,2.75,2.9035,0.8555647258,3.0269296738,0.3005,0,0.3005,2.6029999999999998,0.8555647258,2.74
2019-08-14 16:00:00,2.868,0.8742997198,2.9983035203,0.20800000000000002,0,0.20800000000000002,2.66,0.8742997198,2.8,2.849,0.8680547218,2.9783082446,0.20800000000000002,0,0.20800000000000002,2.641,0.8680547218,2.7800000000000002
2019-08-14 16:30:00,2.7915,0.8493197278,2.9178444527,0.20750000000000002,0,0.20750000000000002,2.584,0.8493197278,2.7199999999999998,2.7725,0.8430747298,2.8978494181,0.20750000000000002,0,0.20750000000000002,2.565,0.8430747298,2.7
2019-08-14 17:00:00,2.8615,0.8680547218,2.9902677556,0.2205,0,0.2205,2.641,0.8680547218,2.7800000000000002,2.852,0.8649322228,2.9802704156,0.2205,0,0.2205,2.6315,0.8649322228,2.77
2019-08-14 17:30:00,2.8505000000000003,0.8368297318,2.9707969049000003,0.3045,0,0.3045,2.5460000000000003,0.8368297318,2.68,2.841,0.8337072328,2.9608020451,0.3045,0,0.3045,2.5365,0.8337072328,2.67
2019-08-14 18:00:00,2.9314999999999998,0.9086472088,3.0690930256,0.167,0,0.167,2.7645,0.9086472088,2.91,2.922,0.9055247098,3.0590944739,0.167,0,0.167,2.755,0.9055247098,2.9
2019-08-14 18:30:00,3.006,0.9648521908000001,3.1570517497,0.07050000000000001,0,0.07050000000000001,2.9355,0.9648521908000001,3.09,2.9965,0.9617296918,3.1470519935,0.07050000000000001,0,0.07050000000000001,2.926,0.9617296918,3.08
2019-08-14 19:00:00,3.0675,0.9586071928000001,3.2137958865,0.151,0,0.151,2.9165,0.9586071928000001,3.07,3.058,0.9554846938,3.2037969661,0.151,0,0.151,2.907,0.9554846938,3.06
2019-08-14 19:30:00,2.983,0.9617296918,3.134200536,0.057,0,0.057,2.926,0.9617296918,3.08,2.964,0.9554846938,3.1142008606,0.057,0,0.057,2.907,0.9554846938,3.06
2019-08-14 20:00:00,2.863,0.8992797118,3.000912028,0.127,0,0.127,2.7359999999999998,0.8992797118,2.88,2.8535,0.8961572128,2.9909129041,0.127,0,0.127,2.7265,0.8961572128,2.87
2019-08-14 20:30:00,2.781,0.8618097238,2.9114733384,0.159,0,0.159,2.622,0.8618097238,2.76,2.7715,0.8586872248,2.9014747974,0.159,0,0.159,2.6125,0.8586872248,2.75
2019-08-14 21:00:00,2.884,0.9461171968000001,3.0352254859,0.0055000000000000005,0,0.0055000000000000005,2.8785,0.9461171968000001,3.03,2.8745000000000003,0.9429946978,3.0252254875,0.0055000000000000005,0,0.0055000000000000005,2.8689999999999998,0.9429946978,3.02
2019-08-14 21:30:00,2.9985,0.9835871847000001,3.1557005561,0.006,0,0.006,2.9925,0.9835871847000001,3.15,2.989,0.9804646857,3.1457005579,0.006,0,0.006,2.983,0.9804646857,3.14
2019-08-14 22:00:00,2.5955,0.8024822428,2.7167256026,0.154,0,0.154,2.4415,0.8024822428,2.5700000000000003,2.5955,0.8024822428,2.7167256026,0.154,0,0.154,2.4415,0.8024822428,2.5700000000000003
2019-08-14 22:30:00,2.439,0.7712572528,2.5580380666,0.0925,0,0.0925,2.3465,0.7712572528,2.47,2.42,0.7650122548,2.5380393515,0.0925,0,0.0925,2.3275,0.7650122548,2.45
2019-08-14 23:00:00,2.2465,0.7150522708,2.3575542412,0.07100000000000001,0,0.07100000000000001,2.1755,0.7150522708,2.29,2.237,0.7119297718,2.3475546852,0.07100000000000001,0,0.07100000000000001,2.166,0.7119297718,2.2800000000000002
2019-08-14 23:30:00,2.091,0.6369897958,2.1858721372,0.153,0,0.153,1.9380000000000002,0.6369897958,2.04,2.0815,0.6338672968,2.1758745368,0.153,0,0.153,1.9285,0.6338672968,2.03
2019-08-15 00:00:00,1.9815,0.6338672968,2.0804158238,0.053,0,0.053,1.9285,0.6338672968,2.03,1.972,0.6307447978,2.0704161417,0.053,0,0.053,1.919,0.6307447978,2.02
2019-08-15 00:30:00,2.0235,0.6557247898,2.1270936156999998,0.0285,0,0.0285,1.995,0.6557247898,2.1,2.014,0.6526022908,2.1170937036,0.0285,0,0.0285,1.9855,0.6526022908,2.09
2019-08-15 01:00:00,1.9335,0.6338672968,2.034750599,0.005,0,0.005,1.9285,0.6338672968,2.03,1.924,0.6307447978,2.0247506019,0.005,0,0.005,1.919,0.6307447978,2.02
2019-08-15 01:30:00,2.0455,0.6713372848,2.1528502038,0.003,0,0.003,2.0425,0.6713372848,2.15,2.036,0.6682147858,2.1428502048,0.003,0,0.003,2.033,0.6682147858,2.14
2019-08-15 02:00:00,1.9535,0.5932748098,2.0416016384,0.14850000000000002,0,0.14850000000000002,1.8050000000000002,0.5932748098,1.9,1.9535,0.5932748098,2.0416016384,0.14850000000000002,0,0.14850000000000002,1.8050000000000002,0.5932748098,1.9
2019-08-15 02:30:00,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2019-08-15 03:00:00,2.003,0.5214573329000001,2.0697649021,0.41650000000000004,0,0.41650000000000004,1.5865,0.5214573329000001,1.67,1.7275,0.4309048619,1.7804311978,0.41650000000000004,0,0.41650000000000004,1.311,0.4309048619,1.38
2019-08-15 03:30:00,1.9729999999999999,0.6151323028,2.0666680309,0.1015,0,0.1015,1.8715000000000002,0.6151323028,1.97,1.726,0.5339473289000001,1.8067030055000002,0.1015,0,0.1015,1.6245,0.5339473289000001,1.71
2019-08-15 04:00:00,1.834,0.5901523108,1.9266125064000001,0.0385,0,0.0385,1.7955,0.5901523108,1.8900000000000001,1.7389999999999999,0.5589273209,1.8266145597999999,0.0385,0,0.0385,1.7005,0.5589273209,1.79
2019-08-15 04:30:00,1.8275000000000001,0.5214573329000001,1.9004404753,0.241,0,0.241,1.5865,0.5214573329000001,1.67,1.818,0.5183348339,1.8904483595000001,0.241,0,0.241,1.577,0.5183348339,1.6600000000000001
2019-08-15 05:00:00,1.9460000000000002,0.5995198078,2.0362563689,0.122,0,0.122,1.824,0.5995198078,1.92,1.9460000000000002,0.5995198078,2.0362563689,0.122,0,0.122,1.824,0.5995198078,1.92
2019-08-15 05:30:00,1.9889999999999999,0.6432347938,2.0904238805,0.032,0,0.032,1.957,0.6432347938,2.06,1.9795,0.6401122948,2.0804239952,0.032,0,0.032,1.9475,0.6401122948,2.05
2019-08-15 06:00:00,2.132,0.6994397758,2.2438003476,0.004,0,0.004,2.128,0.6994397758,2.24,2.113,0.6931947778,2.2238003508,0.004,0,0.004,2.109,0.6931947778,2.22
2019-08-15 06:30:00,2.4545,0.7275422668,2.5600562494,0.241,0,0.241,2.2135,0.7275422668,2.33,2.236,0.6557247898,2.3301654448,0.241,0,0.241,1.995,0.6557247898,2.1
2019-08-15 07:00:00,2.5725,0.7899922468,2.6910674462,0.169,0,0.169,2.4035,0.7899922468,2.5300000000000002,2.3255,0.7088072728,2.4311227859,0.169,0,0.169,2.1565,0.7088072728,2.27
2019-08-15 07:30:00,2.6005000000000003,0.7743797518000001,2.713349268,0.24450000000000002,0,0.24450000000000002,2.356,0.7743797518000001,2.48,2.363,0.6963172768,2.4634582907,0.24450000000000002,0,0.24450000000000002,2.1185,0.6963172768,2.23
2019-08-15 08:00:00,2.992,0.9461171968000001,3.1380251353,0.1135,0,0.1135,2.8785,0.9461171968000001,3.03,2.8970000000000002,0.9148922068,3.038031723,0.1135,0,0.1135,2.7835,0.9148922068,2.93
2019-08-15 08:30:00,2.9355,0.8836672168,3.0656203287,0.247,0,0.247,2.6885,0.8836672168,2.83,2.926,0.8805447178,3.0556235043,0.247,0,0.247,2.6790000000000003,0.8805447178,2.8200000000000003
2019-08-15 09:00:00,3.1325,0.9617296918,3.276809462,0.20650000000000002,0,0.20650000000000002,2.926,0.9617296918,3.08,3.1135,0.9554846938,3.2568133582,0.20650000000000002,0,0.20650000000000002,2.907,0.9554846938,3.06
2019-08-15 09:30:00,3.0975,0.8493197278,3.2118297355,0.5135000000000001,0,0.5135000000000001,2.584,0.8493197278,2.7199999999999998,3.0785,0.8430747298,3.1918548291,0.5135000000000001,0,0.5135000000000001,2.565,0.8430747298,2.7
2019-08-15 10:00:00,3.014,0.8399522308,3.1288521458,0.4585,0,0.4585,2.5555,0.8399522308,2.69,3.0045,0.8368297318,3.1188626533,0.4585,0,0.4585,2.5460000000000003,0.8368297318,2.68
2019-08-15 10:30:00,3.007,0.8461972288,3.1237955679,0.4325,0,0.4325,2.5745,0.8461972288,2.71,2.988,0.8399522308,3.1038143872,0.4325,0,0.4325,2.5555,0.8399522308,2.69
2019-08-15 11:00:00,2.8064999999999998,0.6057648058,2.8711310054,0.9635,0,0.9635,1.843,0.6057648058,1.94,2.797,0.6026423068,2.8611862487,0.9635,0,0.9635,1.8335,0.6026423068,1.9300000000000002
2019-08-15 11:30:00,2.8529999999999998,0.6650922868,2.9294976959000003,0.8295,0,0.8295,2.0235,0.6650922868,2.13,2.8529999999999998,0.6650922868,2.9294976959000003,0.8295,0,0.8295,2.0235,0.6650922868,2.13
2019-08-15 12:00:00,2.7645,0.6526022908,2.8404841137,0.779,0,0.779,1.9855,0.6526022908,2.09,2.755,0.6494797918,2.8305209768,0.779,0,0.779,1.976,0.6494797918,2.08
2019-08-15 12:30:00,2.797,0.6775822828,2.8779031863,0.7355,0,0.7355,2.0615,0.6775822828,2.17,2.7875,0.6744597838,2.8679351893,0.7355,0,0.7355,2.052,0.6744597838,2.16
2019-08-15 13:00:00,3.0235,0.8180947378000001,3.1322246487,0.5345,0,0.5345,2.489,0.8180947378000001,2.62,3.014,0.8149722388,3.1222389002,0.5345,0,0.5345,2.4795,0.8149722388,2.61
2019-08-15 13:30:00,2.801,0.6307447978,2.8711391467,0.882,0,0.882,1.919,0.6307447978,2.02,2.7915,0.6276222988,2.8611854187,0.882,0,0.882,1.9095,0.6276222988,2.01
2019-08-15 14:00:00,2.7625,0.7150522708,2.8535427104,0.587,0,0.587,2.1755,0.7150522708,2.29,2.753,0.7119297718,2.8435634334,0.587,0,0.587,2.166,0.7119297718,2.2800000000000002
2019-08-15 14:30:00,2.777,0.6557247898,2.8533671338,0.782,0,0.782,1.995,0.6557247898,2.1,2.7675,0.6526022908,2.843403946,0.782,0,0.782,1.9855,0.6526022908,2.09
2019-08-15 15:00:00,2.733,0.6838272808,2.8172519855,0.6525000000000001,0,0.6525000000000001,2.0805,0.6838272808,2.19,2.7235,0.6807047818,2.8072782636999998,0.6525000000000001,0,0.6525000000000001,2.071,0.6807047818,2.18
2019-08-15 15:30:00,2.7945,0.7212972688,2.8860873168000003,0.6000000000000001,0,0.6000000000000001,2.1945,0.7212972688,2.31,2.785,0.7181747698000001,2.8761084820000002,0.6000000000000001,0,0.6000000000000001,2.185,0.7181747698000001,2.3
2019-08-15 16:00:00,2.9450000000000003,0.7931147458000001,3.0499272122,0.532,0,0.532,2.4130000000000003,0.7931147458000001,2.54,2.9355,0.7899922468,3.0399421047,0.532,0,0.532,2.4035,0.7899922468,2.5300000000000002
2019-08-15 16:30:00,2.9765,0.8461972288,3.0944469619,0.402,0,0.402,2.5745,0.8461972288,2.71,2.967,0.8430747298,3.0844552193,0.402,0,0.402,2.565,0.8430747298,2.7
2019-08-15 17:00:00,2.9545,0.7431547618000001,3.0465306908,0.6935,0,0.6935,2.261,0.7431547618000001,2.38,2.9450000000000003,0.7400322628,3.0365560673,0.6935,0,0.6935,2.2515,0.7400322628,2.37
2019-08-15 17:30:00,2.9625,0.8243397358000001,3.0750515849,0.4545,0,0.4545,2.508,0.8243397358000001,2.64,2.9530000000000003,0.8212172368,3.0650622751,0.4545,0,0.4545,2.4985,0.8212172368,2.63
2019-08-15 18:00:00,3.022,0.8711772208,3.1450649834,0.3715,0,0.3715,2.6505,0.8711772208,2.79,3.003,0.8649322228,3.125078679,0.3715,0,0.3715,2.6315,0.8649322228,2.77
2019-08-15 18:30:00,2.942,0.8399522308,3.0595561361,0.3865,0,0.3865,2.5555,0.8399522308,2.69,2.9325,0.8368297318,3.0495639442,0.3865,0,0.3865,2.5460000000000003,0.8368297318,2.68
2019-08-15 19:00:00,3.207,0.9929546817,3.3572024068,0.186,0,0.186,3.021,0.9929546817,3.18,3.188,0.9867096837,3.3372054177,0.186,0,0.186,3.002,0.9867096837,3.16
2019-08-15 19:30:00,2.9625,0.8992797118,3.0959829215,0.2265,0,0.2265,2.7359999999999998,0.8992797118,2.88,2.9435000000000002,0.8930347138,3.0759881746,0.2265,0,0.2265,2.717,0.8930347138,2.86
2019-08-15 20:00:00,2.8945,0.8867897158,3.0272968553,0.1965,0,0.1965,2.698,0.8867897158,2.84,2.885,0.8836672168,3.0172989162,0.1965,0,0.1965,2.6885,0.8836672168,2.83
2019-08-15 20:30:00,2.8155,0.8680547218,2.9462788819,0.17450000000000002,0,0.17450000000000002,2.641,0.8680547218,2.7800000000000002,2.806,0.8649322228,2.936280598,0.17450000000000002,0,0.17450000000000002,2.6315,0.8649322228,2.77
2019-08-15 21:00:00,2.7975,0.8524422268,2.9244938024,0.20400000000000001,0,0.20400000000000001,2.5935,0.8524422268,2.73,2.7880000000000003,0.8493197278,2.9144961829,0.20400000000000001,0,0.20400000000000001,2.584,0.8493197278,2.7199999999999998
2019-08-15 21:30:00,2.946,0.9492396958,3.0951529849,0.058,0,0.058,2.888,0.9492396958,3.04,2.927,0.9429946978,3.0751533295,0.058,0,0.058,2.8689999999999998,0.9429946978,3.02
2019-08-15 22:00:00,2.7295,0.8836672168,2.8689785639,0.041,0,0.041,2.6885,0.8836672168,2.83,2.7105,0.8774222188,2.8489787644,0.041,0,0.041,2.6695,0.8774222188,2.81
2019-08-15 22:30:00,2.5185,0.8149722388,2.6470780117,0.039,0,0.039,2.4795,0.8149722388,2.61,2.509,0.8118497398000001,2.6370781179,0.039,0,0.039,2.47,0.8118497398000001,2.6
2019-08-15 23:00:00,2.3305,0.7493997598000001,2.4480257862,0.0505,0,0.0505,2.2800000000000002,0.7493997598000001,2.4,2.3115,0.7431547618000001,2.4280262046,0.0505,0,0.0505,2.261,0.7431547618000001,2.38
2019-08-15 23:30:00,2.2215,0.7181747698000001,2.3347028183000003,0.036500000000000005,0,0.036500000000000005,2.185,0.7181747698000001,2.3,2.212,0.7150522708,2.324702938,0.036500000000000005,0,0.036500000000000005,2.1755,0.7150522708,2.29
2019-08-16 00:00:00,2.0855,0.6432347938,2.182443871,0.1285,0,0.1285,1.957,0.6432347938,2.06,2.0855,0.6432347938,2.182443871,0.1285,0,0.1285,1.957,0.6432347938,2.06
2019-08-16 00:30:00,1.9395,0.5776623149,2.0236981,0.182,0,0.182,1.7575,0.5776623149,1.85,1.9395,0.5776623149,2.0236981,0.182,0,0.182,1.7575,0.5776623149,1.85
2019-08-16 01:00:00,1.8085,0.5339473289000001,1.8856754758,0.184,0,0.184,1.6245,0.5339473289000001,1.71,1.8085,0.5339473289000001,1.8856754758,0.184,0,0.184,1.6245,0.5339473289000001,1.71
2019-08-16 01:30:00,1.9125,0.6120098038,2.0080369145,0.0505,0,0.0505,1.862,0.6120098038,1.96,1.9125,0.6120098038,2.0080369145,0.0505,0,0.0505,1.862,0.6120098038,1.96
2019-08-16 02:00:00,2.031,0.6650922868,2.1371262831,0.007500000000000001,0,0.007500000000000001,2.0235,0.6650922868,2.13,2.031,0.6650922868,2.1371262831,0.007500000000000001,0,0.007500000000000001,2.0235,0.6650922868,2.13
2019-08-16 02:30:00,1.7685,0.5745398159,1.8594860177,0.0205,0,0.0205,1.748,0.5745398159,1.8399999999999999,1.759,0.5714173169,1.8494860773,0.0205,0,0.0205,1.7385000000000002,0.5714173169,1.83
2019-08-16 03:00:00,1.8085,0.5714173169,1.8966259515,0.07,0,0.07,1.7385000000000002,0.5714173169,1.83,1.8085,0.5714173169,1.8966259515,0.07,0,0.07,1.7385000000000002,0.5714173169,1.83
2019-08-16 03:30:00,1.7425000000000002,0.5589273209,1.8299469938000001,0.042,0,0.042,1.7005,0.5589273209,1.79,1.7425000000000002,0.5589273209,1.8299469938000001,0.042,0,0.042,1.7005,0.5589273209,1.79
2019-08-16 04:00:00,1.748,0.5651723189,1.8370965543,0.0285,0,0.0285,1.7195,0.5651723189,1.81,1.748,0.5651723189,1.8370965543,0.0285,0,0.0285,1.7195,0.5651723189,1.81
2019-08-16 04:30:00,1.776,0.5339473289000001,1.8545284441,0.1515,0,0.1515,1.6245,0.5339473289000001,1.71,1.776,0.5339473289000001,1.8545284441,0.1515,0,0.1515,1.6245,0.5339473289000001,1.71
2019-08-16 05:00:00,1.9045,0.6057648058,1.9985172629,0.061500000000000006,0,0.061500000000000006,1.843,0.6057648058,1.94,1.9045,0.6057648058,1.9985172629,0.061500000000000006,0,0.061500000000000006,1.843,0.6057648058,1.94
2019-08-16 05:30:00,1.9485000000000001,0.5932748098,2.0368179226,0.14350000000000002,0,0.14350000000000002,1.8050000000000002,0.5932748098,1.9,1.939,0.5901523108,2.0268203546,0.14350000000000002,0,0.14350000000000002,1.7955,0.5901523108,1.8900000000000001
2019-08-16 06:00:00,2.111,0.6807047818,2.2180351665,0.04,0,0.04,2.071,0.6807047818,2.18,2.1015,0.6775822828,2.2080353258,0.04,0,0.04,2.0615,0.6775822828,2.17
2019-08-16 06:30:00,2.359,0.7618897558000001,2.4789830576,0.041,0,0.041,2.318,0.7618897558000001,2.44,2.2545,0.7275422668,2.3689845926,0.041,0,0.041,2.2135,0.7275422668,2.33
2019-08-16 07:00:00,2.4575,0.7962372448,2.5832731176,0.035,0,0.035,2.4225,0.7962372448,2.55,2.391,0.7743797518000001,2.5132737615,0.035,0,0.035,2.356,0.7743797518000001,2.48
2019-08-16 07:30:00,2.7615,0.8899122148,2.9013489966,0.054,0,0.054,2.7075,0.8899122148,2.85,2.752,0.8867897158,2.891349166,0.054,0,0.054,2.698,0.8867897158,2.84
2019-08-16 08:00:00,2.898,0.9398721988000001,3.0465987182,0.0385,0,0.0385,2.8595,0.9398721988000001,3.01,2.879,0.9336272008000001,3.026598875,0.0385,0,0.0385,2.8405,0.9336272008000001,2.99
2019-08-16 08:30:00,3.0305,0.9617296918,3.1794424433,0.10450000000000001,0,0.10450000000000001,2.926,0.9617296918,3.08,2.8689999999999998,0.9086472088,3.0094519019,0.10450000000000001,0,0.10450000000000001,2.7645,0.9086472088,2.91
2019-08-16 09:00:00,3.038,0.9617296918,3.1865919099,0.112,0,0.112,2.926,0.9617296918,3.08,3.019,0.9554846938,3.166593122,0.112,0,0.112,2.907,0.9554846938,3.06
2019-08-16 09:30:00,3.3135,1.0616496597,3.4794226892,0.0835,0,0.0835,3.23,1.0616496597,3.4,3.076,0.9835871847000001,3.2294302516,0.0835,0,0.0835,2.9925,0.9835871847000001,3.15
2019-08-16 10:00:00,3.43,1.1147321427,3.6065950355,0.0385,0,0.0385,3.3915,1.1147321427,3.5700000000000003,3.1545,1.0241796717,3.3165967874,0.0385,0,0.0385,3.116,1.0241796717,3.2800000000000002
2019-08-16 10:30:00,3.2255,1.0397921667,3.3889552963,0.062,0,0.062,3.1635,1.0397921667,3.33,2.9595000000000002,0.9523621948000001,3.1089602764,0.062,0,0.062,2.8975,0.9523621948000001,3.05
2019-08-16 11:00:00,3.089,0.9804646857,3.2408690193,0.106,0,0.106,2.983,0.9804646857,3.14,2.8325,0.8961572128,2.9708843801,0.106,0,0.106,2.7265,0.8961572128,2.87
2019-08-16 11:30:00,3.0615,0.9273822028,3.1988779283,0.24,0,0.24,2.8215,0.9273822028,2.9699999999999998,2.767,0.8305847338000001,2.8889721356,0.24,0,0.24,2.527,0.8305847338000001,2.66
2019-08-16 12:00:00,3.265,1.0054446777,3.4163056069,0.20600000000000002,0,0.20600000000000002,3.059,1.0054446777,3.22,2.961,0.9055247098,3.0963681952,0.20600000000000002,0,0.20600000000000002,2.755,0.9055247098,2.9
2019-08-16 12:30:00,3.223,0.9586071928000001,3.3625372489,0.3065,0,0.3065,2.9165,0.9586071928000001,3.07,2.9095,0.8555647258,3.0326854848,0.3065,0,0.3065,2.6029999999999998,0.8555647258,2.74
2019-08-16 13:00:00,3.468,1.0741396557,3.6305371503,0.2,0,0.2,3.268,1.0741396557,3.44,3.1545,0.9710971888000001,3.3005908562,0.2,0,0.2,2.9545,0.9710971888000001,3.11
2019-08-16 13:30:00,3.431,1.0928746497,3.6008521214,0.106,0,0.106,3.325,1.0928746497,3.5,3.146,0.9991996797,3.300865947,0.106,0,0.106,3.04,0.9991996797,3.2
2019-08-16 14:00:00,3.1645,0.9929546817,3.3166276924,0.14350000000000002,0,0.14350000000000002,3.021,0.9929546817,3.18,2.87,0.8961572128,3.0066589015,0.14350000000000002,0,0.14350000000000002,2.7265,0.8961572128,2.87
2019-08-16 14:30:00,3.089,0.8992797118,3.2172387229,0.353,0,0.353,2.7359999999999998,0.8992797118,2.88,2.785,0.7993597438000001,2.8974473248,0.353,0,0.353,2.432,0.7993597438000001,2.56
2019-08-16 15:00:00,3.185,0.9773421867000001,3.3315796178,0.21150000000000002,0,0.21150000000000002,2.9735,0.9773421867000001,3.13,2.8905000000000003,0.8805447178,3.0216467778,0.21150000000000002,0,0.21150000000000002,2.6790000000000003,0.8805447178,2.8200000000000003
2019-08-16 15:30:00,3.163,0.9867096837,3.3133314051,0.161,0,0.161,3.002,0.9867096837,3.16,2.9065000000000003,0.9024022108,3.0433652426,0.161,0,0.161,2.7455,0.9024022108,2.89
2019-08-16 16:00:00,2.963,0.8961572128,3.0955559678,0.23650000000000002,0,0.23650000000000002,2.7265,0.8961572128,2.87,2.9535,0.8930347138,3.085558823,0.23650000000000002,0,0.23650000000000002,2.717,0.8930347138,2.86
2019-08-16 16:30:00,2.9939999999999998,0.9180147058,3.1315789947,0.201,0,0.201,2.793,0.9180147058,2.94,2.9845,0.9148922068,3.1215810097,0.201,0,0.201,2.7835,0.9148922068,2.93
2019-08-16 17:00:00,2.967,0.8899122148,3.0975849867,0.2595,0,0.2595,2.7075,0.8899122148,2.85,2.9575,0.8867897158,3.0875884198,0.2595,0,0.2595,2.698,0.8867897158,2.84
2019-08-16 17:30:00,3.2165,1.0273021707,3.376569561,0.091,0,0.091,3.1255,1.0273021707,3.29,3.1975,1.0210571727,3.3565702734,0.091,0,0.091,3.1065,1.0210571727,3.27
2019-08-16 18:00:00,3.229,1.0335471687,3.3903776707,0.0845,0,0.0845,3.1445,1.0335471687,3.31,3.2195,1.0304246697,3.3803779744,0.0845,0,0.0845,3.135,1.0304246697,3.3
2019-08-16 18:30:00,3.167,1.0304246697,3.3304149892,0.032,0,0.032,3.135,1.0304246697,3.3,3.148,1.0241796717,3.3104150797,0.032,0,0.032,3.116,1.0241796717,3.2800000000000002
2019-08-16 19:00:00,3.115,1.0085671767,3.2742071941,0.0465,0,0.0465,3.0685000000000002,1.0085671767,3.23,3.096,1.0023221787,3.254207392,0.0465,0,0.0465,3.0495,1.0023221787,3.21
2019-08-16 19:30:00,3.124,1.0116896757,3.2837314141,0.046,0,0.046,3.078,1.0116896757,3.24,3.1145,1.0085671767,3.2737315101,0.046,0,0.046,3.0685000000000002,1.0085671767,3.23
2019-08-16 20:00:00,3.089,1.0116896757,3.2504518147,0.011,0,0.011,3.078,1.0116896757,3.24,3.032,0.9929546817,3.1904518489,0.011,0,0.011,3.021,0.9929546817,3.18
2019-08-16 20:30:00,2.692,0.8274622348,2.8163021411,0.17450000000000002,0,0.17450000000000002,2.5175,0.8274622348,2.65,2.6825,0.8243397358000001,2.8063040195,0.17450000000000002,0,0.17450000000000002,2.508,0.8243397358000001,2.64
2019-08-16 21:00:00,2.7815000000000003,0.8899122148,2.9203914121,0.074,0,0.074,2.7075,0.8899122148,2.85,2.7625,0.8836672168,2.9003920425,0.074,0,0.074,2.6885,0.8836672168,2.83
2019-08-16 21:30:00,2.601,0.8399522308,2.7332619249,0.0455,0,0.0455,2.5555,0.8399522308,2.69,2.5915,0.8368297318,2.7232620605,0.0455,0,0.0455,2.5460000000000003,0.8368297318,2.68
2019-08-16 22:00:00,2.689,0.8836672168,2.8304750043,0.0005,0,0.0005,2.6885,0.8836672168,2.83,2.6795,0.8805447178,2.8204750043,0.0005,0,0.0005,2.6790000000000003,0.8805447178,2.8200000000000003
2019-08-16 22:30:00,2.3265000000000002,0.6931947778,2.4275751791,0.2175,0,0.2175,2.109,0.6931947778,2.22,2.317,0.6900722788,2.4175791094,0.2175,0,0.2175,2.0995,0.6900722788,2.21
2019-08-16 23:00:00,2.2575,0.7056847738,2.3652266805,0.1105,0,0.1105,2.147,0.7056847738,2.26,2.2385,0.6994397758,2.3452288268,0.1105,0,0.1105,2.128,0.6994397758,2.24
2019-08-16 23:30:00,1.994,0.6182548018,2.0876481983,0.113,0,0.113,1.881,0.6182548018,1.98,1.9845000000000002,0.6151323028,2.0776496336,0.113,0,0.113,1.8715000000000002,0.6151323028,1.97
2019-08-17 00:00:00,2.008,0.6494797918,2.1104236542,0.032,0,0.032,1.976,0.6494797918,2.08,1.9985,0.6463572928,2.1004237668,0.032,0,0.032,1.9665,0.6463572928,2.07
2019-08-17 00:30:00,1.912,0.5651723189,1.9937812692999999,0.1925,0,0.1925,1.7195,0.5651723189,1.81,1.9025,0.5620498199,1.9837858377000002,0.1925,0,0.1925,1.71,0.5620498199,1.8
2019-08-17 01:00:00,1.863,0.5558048219,1.9441419701,0.17200000000000001,0,0.17200000000000001,1.691,0.5558048219,1.78,1.8535,0.5526823229,1.9341458063,0.17200000000000001,0,0.17200000000000001,1.6815,0.5526823229,1.77
2019-08-17 01:30:00,1.7610000000000001,0.5464373249,1.8438315406,0.0985,0,0.0985,1.6625,0.5464373249,1.75,1.7515,0.5433148259,1.8338329395000001,0.0985,0,0.0985,1.653,0.5433148259,1.74
2019-08-17 02:00:00,1.849,0.5745398159,1.9362068587999999,0.101,0,0.101,1.748,0.5745398159,1.8399999999999999,1.8395000000000001,0.5714173169,1.9262081923,0.101,0,0.101,1.7385000000000002,0.5714173169,1.83
2019-08-17 02:30:00,1.649,0.5027223389000001,1.7239288703,0.11950000000000001,0,0.11950000000000001,1.5295,0.5027223389000001,1.6099999999999999,1.6395,0.4995998399,1.7139312267,0.11950000000000001,0,0.11950000000000001,1.52,0.4995998399,1.6
2019-08-17 03:00:00,1.6455000000000002,0.5214573329000001,1.7261483134,0.059000000000000004,0,0.059000000000000004,1.5865,0.5214573329000001,1.67,1.6360000000000001,0.5183348339,1.7161488863,0.059000000000000004,0,0.059000000000000004,1.577,0.5183348339,1.6600000000000001
2019-08-17 03:30:00,1.6640000000000001,0.4839873449,1.7329569383,0.1915,0,0.1915,1.4725000000000001,0.4839873449,1.55,1.6545,0.4808648459,1.7229629276,0.1915,0,0.1915,1.463,0.4808648459,1.54
2019-08-17 04:00:00,1.6275,0.4714973489,1.6944220254,0.193,0,0.193,1.4344999999999999,0.4714973489,1.51,1.6275,0.4714973489,1.6944220254,0.193,0,0.193,1.4344999999999999,0.4714973489,1.51
2019-08-17 04:30:00,1.721,0.5464373249,1.8056673974000002,0.0585,0,0.0585,1.6625,0.5464373249,1.75,1.7115,0.5433148259,1.7956679119,0.0585,0,0.0585,1.653,0.5433148259,1.74
2019-08-17 05:00:00,1.7690000000000001,0.5464373249,1.8514736698,0.10650000000000001,0,0.10650000000000001,1.6625,0.5464373249,1.75,1.7595,0.5433148259,1.8414752917000001,0.10650000000000001,0,0.10650000000000001,1.653,0.5433148259,1.74
2019-08-17 05:30:00,1.76,0.4933548419,1.8278399821,0.259,0,0.259,1.501,0.4933548419,1.58,1.76,0.4933548419,1.8278399821,0.259,0,0.259,1.501,0.4933548419,1.58
2019-08-17 06:00:00,1.9180000000000001,0.5807848139,2.0040047405,0.151,0,0.151,1.767,0.5807848139,1.8599999999999999,1.9085,0.5776623149,1.9940075226,0.151,0,0.151,1.7575,0.5776623149,1.85
2019-08-17 06:30:00,2.06,0.6369897958,2.1562365361999998,0.122,0,0.122,1.9380000000000002,0.6369897958,2.04,2.0505,0.6338672968,2.1462381042,0.122,0,0.122,1.9285,0.6338672968,2.03
2019-08-17 07:00:00,1.9245,0.5401923269000001,1.9988766845,0.281,0,0.281,1.6435,0.5401923269000001,1.73,1.915,0.5370698279,1.9888863718,0.281,0,0.281,1.634,0.5370698279,1.72
2019-08-17 07:30:00,2.2975,0.7088072728,2.4043531355,0.14100000000000001,0,0.14100000000000001,2.1565,0.7088072728,2.27,2.2880000000000003,0.7056847738,2.3943548192,0.14100000000000001,0,0.14100000000000001,2.147,0.7056847738,2.26
2019-08-17 08:00:00,2.509,0.7743797518000001,2.6257846446,0.153,0,0.153,2.356,0.7743797518000001,2.48,2.4995,0.7712572528,2.6157863063,0.153,0,0.153,2.3465,0.7712572528,2.47
2019-08-17 08:30:00,2.5235000000000003,0.7618897558000001,2.6360061172,0.20550000000000002,0,0.20550000000000002,2.318,0.7618897558000001,2.44,2.5140000000000002,0.7587672568,2.6260090918,0.20550000000000002,0,0.20550000000000002,2.3085,0.7587672568,2.43
2019-08-17 09:00:00,2.7205,0.7993597438000001,2.8355063481,0.28850000000000003,0,0.28850000000000003,2.432,0.7993597438000001,2.56,2.578,0.7525222588,2.6855862954000003,0.28850000000000003,0,0.28850000000000003,2.2895,0.7525222588,2.41
2019-08-17 09:30:00,2.7045,0.7931147458000001,2.818395155,0.29150000000000004,0,0.29150000000000004,2.4130000000000003,0.7931147458000001,2.54,2.6189999999999998,0.7650122548,2.7284436498,0.29150000000000004,0,0.29150000000000004,2.3275,0.7650122548,2.45
2019-08-17 10:00:00,2.3535,0.6120098038,2.4317726559,0.49150000000000005,0,0.49150000000000005,1.862,0.6120098038,1.96,2.3535,0.6120098038,2.4317726559,0.49150000000000005,0,0.49150000000000005,1.862,0.6120098038,1.96
2019-08-17 10:30:00,2.575,0.6838272808,2.6642531316999998,0.49450000000000005,0,0.49450000000000005,2.0805,0.6838272808,2.19,2.5655,0.6807047818,2.6542700032,0.49450000000000005,0,0.49450000000000005,2.071,0.6807047818,2.18
2019-08-17 11:00:00,2.6390000000000002,0.6494797918,2.717746309,0.663,0,0.663,1.976,0.6494797918,2.08,2.5535,0.6213773008,2.6280167427,0.663,0,0.663,1.8905,0.6213773008,1.99
2019-08-17 11:30:00,2.7345,0.6307447978,2.8063017033,0.8155,0,0.8155,1.919,0.6307447978,2.02,2.4115,0.5245798319,2.4678971312,0.8155,0,0.8155,1.596,0.5245798319,1.6800000000000002
2019-08-17 12:00:00,2.6585,0.6120098038,2.7280356028,0.7965,0,0.7965,1.862,0.6120098038,1.96,2.6109999999999998,0.5963973088,2.6782477014,0.7965,0,0.7965,1.8145,0.5963973088,1.9100000000000001
2019-08-17 12:30:00,2.4875,0.5401923269000001,2.5454791298,0.844,0,0.844,1.6435,0.5401923269000001,1.73,2.478,0.5370698279,2.53553308,0.844,0,0.844,1.634,0.5370698279,1.72
2019-08-17 13:00:00,2.303,0.5339473289000001,2.3640872975000002,0.6785,0,0.6785,1.6245,0.5339473289000001,1.71,2.2935,0.5308248299,2.3541277046999998,0.6785,0,0.6785,1.615,0.5308248299,1.7000000000000002
2019-08-17 13:30:00,2.4375,0.6120098038,2.5131578243,0.5755,0,0.5755,1.862,0.6120098038,1.96,2.428,0.6088873048,2.503183523,0.5755,0,0.5755,1.8525,0.6088873048,1.9500000000000002
2019-08-17 14:00:00,2.2285,0.5558048219,2.2967653885,0.5375,0,0.5375,1.691,0.5558048219,1.78,2.219,0.5526823229,2.2867922402,0.5375,0,0.5375,1.6815,0.5526823229,1.77
2019-08-17 14:30:00,2.13,0.5589273209,2.2021125652,0.4295,0,0.4295,1.7005,0.5589273209,1.79,2.1205,0.5558048219,2.1921312119,0.4295,0,0.4295,1.691,0.5558048219,1.78
2019-08-17 15:00:00,2.083,0.4777423469,2.1370837022,0.6295000000000001,0,0.6295000000000001,1.4535,0.4777423469,1.53,2.0735,0.4746198479,2.1271262892,0.6295000000000001,0,0.6295000000000001,1.444,0.4746198479,1.52
2019-08-17 15:30:00,1.9540000000000002,0.4184148659,1.9982960241,0.681,0,0.681,1.2730000000000001,0.4184148659,1.34,1.9540000000000002,0.4184148659,1.9982960241,0.681,0,0.681,1.2730000000000001,0.4184148659,1.34
2019-08-17 16:00:00,1.87,0.4215373649,1.9169229901,0.5875,0,0.5875,1.2825,0.4215373649,1.35,1.851,0.41529236690000004,1.8970157484999999,0.5875,0,0.5875,1.2635,0.41529236690000004,1.33
2019-08-17 16:30:00,2.088,0.4902323429,2.1447777857,0.5965,0,0.5965,1.4915,0.4902323429,1.57,1.955,0.4465173569,2.0053435491,0.5965,0,0.5965,1.3585,0.4465173569,1.43
2019-08-17 17:00:00,1.8025,0.3528423869,1.8367101023,0.729,0,0.729,1.0735000000000001,0.3528423869,1.13,1.7930000000000001,0.3497198879,1.8267876177,0.729,0,0.729,1.064,0.3497198879,1.12
2019-08-17 17:30:00,1.9220000000000002,0.40280237090000004,1.9637550127,0.6965,0,0.6965,1.2255,0.40280237090000004,1.29,1.9125,0.39967987190000004,1.9538168415000001,0.6965,0,0.6965,1.216,0.39967987190000004,1.28
2019-08-17 18:00:00,2.2245,0.6213773008,2.3096558185,0.334,0,0.334,1.8905,0.6213773008,1.99,2.196,0.6120098038,2.2796868206,0.334,0,0.334,1.862,0.6120098038,1.96
2019-08-17 18:30:00,2.265,0.6682147858,2.3615113805,0.232,0,0.232,2.033,0.6682147858,2.14,2.208,0.6494797918,2.3015403538,0.232,0,0.232,1.976,0.6494797918,2.08
2019-08-17 19:00:00,2.1695,0.6526022908,2.2655286359,0.184,0,0.184,1.9855,0.6526022908,2.09,2.16,0.6494797918,2.2555318663,0.184,0,0.184,1.976,0.6494797918,2.08
2019-08-17 19:30:00,2.172,0.6619697878,2.2706360342,0.158,0,0.158,2.014,0.6619697878,2.12,2.172,0.6619697878,2.2706360342,0.158,0,0.158,2.014,0.6619697878,2.12
2019-08-17 20:00:00,2.022,0.5901523108,2.1063626824,0.2265,0,0.2265,1.7955,0.5901523108,1.8900000000000001,2.0125,0.5870298118,2.0963683479,0.2265,0,0.2265,1.786,0.5870298118,1.88
2019-08-17 20:30:00,1.96,0.5776623149,2.0433535548,0.2025,0,0.2025,1.7575,0.5776623149,1.85,1.96,0.5776623149,2.0433535548,0.2025,0,0.2025,1.7575,0.5776623149,1.85
2019-08-17 21:00:00,2.2295,0.7275422668,2.3452053215,0.016,0,0.016,2.2135,0.7275422668,2.33,2.22,0.7244197678000001,2.3352053443,0.016,0,0.016,2.204,0.7244197678000001,2.32
2019-08-17 21:30:00,2.0535,0.6650922868,2.1585203265,0.03,0,0.03,2.0235,0.6650922868,2.13,2.0535,0.6650922868,2.1585203265,0.03,0,0.03,2.0235,0.6650922868,2.13
2019-08-17 22:00:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2019-08-17 22:30:00,1.807,0.5620498199,1.8923924012,0.097,0,0.097,1.71,0.5620498199,1.8,1.7974999999999999,0.5589273209,1.8823936889000001,0.097,0,0.097,1.7005,0.5589273209,1.79
2019-08-17 23:00:00,1.6145,0.5183348339,1.6956654299,0.0375,0,0.0375,1.577,0.5183348339,1.6600000000000001,1.605,0.5152123349000001,1.6856656697,0.0375,0,0.0375,1.5675,0.5152123349000001,1.65
2019-08-17 23:30:00,1.426,0.41529236690000004,1.4852419837,0.1625,0,0.1625,1.2635,0.41529236690000004,1.33,1.426,0.41529236690000004,1.4852419837,0.1625,0,0.1625,1.2635,0.41529236690000004,1.33
2019-08-18 00:00:00,1.453,0.4465173569,1.5200614297000001,0.0945,0,0.0945,1.3585,0.4465173569,1.43,1.4625,0.4496398559,1.5300595577,0.0945,0,0.0945,1.3679999999999999,0.4496398559,1.44
2019-08-18 00:30:00,1.2785,0.39031237490000004,1.3367520338,0.091,0,0.091,1.1875,0.39031237490000004,1.25,1.288,0.39343487390000004,1.3467497912,0.091,0,0.091,1.197,0.39343487390000004,1.26
2019-08-18 01:00:00,1.2765,0.39031237490000004,1.3348393162,0.089,0,0.089,1.1875,0.39031237490000004,1.25,1.267,0.38718987590000004,1.3248415,0.089,0,0.089,1.178,0.38718987590000004,1.24
2019-08-18 01:30:00,1.3275000000000001,0.37782237890000003,1.3802195478,0.178,0,0.178,1.1495,0.37782237890000003,1.21,1.318,0.37469987990000003,1.3702277183,0.178,0,0.178,1.1400000000000001,0.37469987990000003,1.2
2019-08-18 02:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2019-08-18 02:30:00,1.1400000000000001,0.3216173969,1.1844989447,0.1615,0,0.1615,0.9785,0.3216173969,1.03,1.1400000000000001,0.3216173969,1.1844989447,0.1615,0,0.1615,0.9785,0.3216173969,1.03
2019-08-18 03:00:00,1.2425,0.38406737690000003,1.3005052864,0.074,0,0.074,1.1685,0.38406737690000003,1.23,1.2425,0.38406737690000003,1.3005052864,0.074,0,0.074,1.1685,0.38406737690000003,1.23
2019-08-18 03:30:00,1.191,0.3184948979,1.2328503559,0.222,0,0.222,0.969,0.3184948979,1.02,1.191,0.3184948979,1.2328503559,0.222,0,0.222,0.969,0.3184948979,1.02
2019-08-18 04:00:00,1.355,0.4246598639,1.4199862675000001,0.063,0,0.063,1.292,0.4246598639,1.3599999999999999,1.355,0.4246598639,1.4199862675000001,0.063,0,0.063,1.292,0.4246598639,1.3599999999999999
2019-08-18 04:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-08-18 05:00:00,1.2035,0.39343487390000004,1.2661766267,0.006500000000000001,0,0.006500000000000001,1.197,0.39343487390000004,1.26,1.194,0.39031237490000004,1.2561766396,0.006500000000000001,0,0.006500000000000001,1.1875,0.39031237490000004,1.25
2019-08-18 05:30:00,1.206,0.3309848939,1.2505946586,0.199,0,0.199,1.007,0.3309848939,1.06,1.206,0.3309848939,1.2505946586,0.199,0,0.199,1.007,0.3309848939,1.06
2019-08-18 06:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-08-18 06:30:00,1.33,0.40592486990000004,1.3905664314,0.095,0,0.095,1.235,0.40592486990000004,1.3,1.3205,0.40280237090000004,1.3805687234000001,0.095,0,0.095,1.2255,0.40280237090000004,1.29
2019-08-18 07:00:00,1.5055,0.4746198479,1.5785418113,0.061500000000000006,0,0.061500000000000006,1.444,0.4746198479,1.52,1.4865,0.4683748499,1.5585433103000002,0.061500000000000006,0,0.061500000000000006,1.425,0.4683748499,1.5
2019-08-18 07:30:00,1.4875,0.37469987990000003,1.5339674866,0.34750000000000003,0,0.34750000000000003,1.1400000000000001,0.37469987990000003,1.2,1.478,0.37157738090000003,1.5239927001,0.34750000000000003,0,0.34750000000000003,1.1305,0.37157738090000003,1.19
2019-08-18 08:00:00,1.6295000000000002,0.4683748499,1.6954778825,0.20450000000000002,0,0.20450000000000002,1.425,0.4683748499,1.5,1.62,0.4652523509,1.6854850192000002,0.20450000000000002,0,0.20450000000000002,1.4155,0.4652523509,1.49
