Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-18 08:30:00,1.9005,0.5370698279,1.9749289228,0.2665,0,0.2665,1.634,0.5370698279,1.72,1.891,0.5339473289000001,1.9649378489,0.2665,0,0.2665,1.6245,0.5339473289000001,1.71
2019-08-18 09:00:00,2.219,0.6838272808,2.3219777669,0.1385,0,0.1385,2.0805,0.6838272808,2.19,2.2095000000000002,0.6807047818,2.311979509,0.1385,0,0.1385,2.071,0.6807047818,2.18
2019-08-18 09:30:00,2.316,0.6494797918,2.4053440502,0.34,0,0.34,1.976,0.6494797918,2.08,2.316,0.6494797918,2.4053440502,0.34,0,0.34,1.976,0.6494797918,2.08
2019-08-18 10:00:00,2.186,0.5277023309000001,2.2487920646,0.5805,0,0.5805,1.6055000000000001,0.5277023309000001,1.69,2.1765,0.5245798319,2.2388247475,0.5805,0,0.5805,1.596,0.5245798319,1.6800000000000002
2019-08-18 10:30:00,2.3665,0.6338672968,2.4499204069,0.438,0,0.438,1.9285,0.6338672968,2.03,2.3665,0.6338672968,2.4499204069,0.438,0,0.438,1.9285,0.6338672968,2.03
2019-08-18 11:00:00,2.3970000000000002,0.6619697878,2.4867273674,0.383,0,0.383,2.014,0.6619697878,2.12,2.3875,0.6588472888,2.476738985,0.383,0,0.383,2.0045,0.6588472888,2.11
2019-08-18 11:30:00,2.4675000000000002,0.6526022908,2.5523412781,0.482,0,0.482,1.9855,0.6526022908,2.09,2.458,0.6494797918,2.5423587472999998,0.482,0,0.482,1.976,0.6494797918,2.08
2019-08-18 12:00:00,2.544,0.6088873048,2.61585163,0.6915,0,0.6915,1.8525,0.6088873048,1.9500000000000002,2.5345,0.6057648058,2.6058858858000002,0.6915,0,0.6915,1.843,0.6057648058,1.94
2019-08-18 12:30:00,2.4675000000000002,0.6151323028,2.5430186787,0.596,0,0.596,1.8715000000000002,0.6151323028,1.97,2.458,0.6120098038,2.5330455977,0.596,0,0.596,1.862,0.6120098038,1.96
2019-08-18 13:00:00,2.3505000000000003,0.6026423068,2.4265259117,0.517,0,0.517,1.8335,0.6026423068,1.9300000000000002,2.341,0.5995198078,2.416548158,0.517,0,0.517,1.824,0.5995198078,1.92
2019-08-18 13:30:00,2.2625,0.5433148259,2.3268212759,0.6095,0,0.6095,1.653,0.5433148259,1.74,2.253,0.5401923269000001,2.3168549264,0.6095,0,0.6095,1.6435,0.5401923269000001,1.73
2019-08-18 14:00:00,2.25,0.5058448379,2.3061610958,0.711,0,0.711,1.5390000000000001,0.5058448379,1.62,2.2405,0.5027223389000001,2.2962077432,0.711,0,0.711,1.5295,0.5027223389000001,1.6099999999999999
2019-08-18 14:30:00,2.3495,0.6307447978,2.4326917704,0.4305,0,0.4305,1.919,0.6307447978,2.02,2.34,0.6276222988,2.4227071119,0.4305,0,0.4305,1.9095,0.6276222988,2.01
2019-08-18 15:00:00,2.307,0.6432347938,2.3949947808,0.35000000000000003,0,0.35000000000000003,1.957,0.6432347938,2.06,2.2975,0.6401122948,2.3850052411,0.35000000000000003,0,0.35000000000000003,1.9475,0.6401122948,2.05
2019-08-18 15:30:00,2.129,0.4433948579,2.1746815859,0.78,0,0.78,1.349,0.4433948579,1.42,2.1195,0.4402723589,2.1647447887,0.78,0,0.78,1.3395000000000001,0.4402723589,1.4100000000000001
2019-08-18 16:00:00,2.203,0.4902323429,2.2568865169,0.7115,0,0.7115,1.4915,0.4902323429,1.57,2.1935000000000002,0.4871098439,2.2469353016999998,0.7115,0,0.7115,1.482,0.4871098439,1.56
2019-08-18 16:30:00,2.5055,0.6307447978,2.5836735959,0.5865,0,0.5865,1.919,0.6307447978,2.02,2.496,0.6276222988,2.573698846,0.5865,0,0.5865,1.9095,0.6276222988,2.01
2019-08-18 17:00:00,2.3365,0.5401923269000001,2.3981326068,0.6930000000000001,0,0.6930000000000001,1.6435,0.5401923269000001,1.73,2.327,0.5370698279,2.3881735699,0.6930000000000001,0,0.6930000000000001,1.634,0.5370698279,1.72
2019-08-18 17:30:00,2.371,0.6057648058,2.4471599866,0.528,0,0.528,1.843,0.6057648058,1.94,2.3615,0.6026423068,2.4371827999,0.528,0,0.528,1.8335,0.6026423068,1.9300000000000002
2019-08-18 18:00:00,2.5065,0.7088072728,2.6047936579,0.35000000000000003,0,0.35000000000000003,2.1565,0.7088072728,2.27,2.497,0.7056847738,2.5948024973,0.35000000000000003,0,0.35000000000000003,2.147,0.7056847738,2.26
2019-08-18 18:30:00,2.545,0.7337872648,2.6486730168,0.3125,0,0.3125,2.2325,0.7337872648,2.35,2.5355,0.7306647658000001,2.6386798309,0.3125,0,0.3125,2.223,0.7306647658000001,2.34
2019-08-18 19:00:00,2.58,0.7899922468,2.6982378972000003,0.17650000000000002,0,0.17650000000000002,2.4035,0.7899922468,2.5300000000000002,2.5705,0.7868697478000001,2.6882399911,0.17650000000000002,0,0.17650000000000002,2.394,0.7868697478000001,2.52
2019-08-18 19:30:00,2.3925,0.7369097638000001,2.503416116,0.1505,0,0.1505,2.242,0.7369097638000001,2.36,2.3735,0.7306647658000001,2.4834196685,0.1505,0,0.1505,2.223,0.7306647658000001,2.34
2019-08-18 20:00:00,2.3145,0.6994397758,2.4178763926,0.1865,0,0.1865,2.128,0.6994397758,2.24,2.305,0.6963172768,2.4078793055,0.1865,0,0.1865,2.1185,0.6963172768,2.23
2019-08-18 20:30:00,2.4735,0.8087272408,2.6023531659,0.013000000000000001,0,0.013000000000000001,2.4605,0.8087272408,2.59,2.464,0.8056047418000001,2.5923531780999998,0.013000000000000001,0,0.013000000000000001,2.451,0.8056047418000001,2.58
2019-08-18 21:00:00,2.3385,0.7587672568,2.4585178462,0.03,0,0.03,2.3085,0.7587672568,2.43,2.329,0.7556447578000001,2.4485179191,0.03,0,0.03,2.299,0.7556447578000001,2.42
2019-08-18 21:30:00,2.472,0.8087272408,2.6009274788,0.0115,0,0.0115,2.4605,0.8087272408,2.59,2.453,0.8024822428,2.580927498,0.0115,0,0.0115,2.4415,0.8024822428,2.5700000000000003
2019-08-18 22:00:00,2.1395,0.6432347938,2.2341018889,0.1825,0,0.1825,1.957,0.6432347938,2.06,2.13,0.6401122948,2.2241051571,0.1825,0,0.1825,1.9475,0.6401122948,2.05
2019-08-18 22:30:00,2.216,0.7119297718,2.3275523625,0.05,0,0.05,2.166,0.7119297718,2.2800000000000002,2.2065,0.7088072728,2.3175525884,0.05,0,0.05,2.1565,0.7088072728,2.27
2019-08-18 23:00:00,2.0585,0.6650922868,2.1632776059,0.035,0,0.035,2.0235,0.6650922868,2.13,2.0395,0.6588472888,2.1432778635,0.035,0,0.035,2.0045,0.6588472888,2.11
2019-08-18 23:30:00,1.795,0.5120898359,1.8666175291,0.23700000000000002,0,0.23700000000000002,1.558,0.5120898359,1.6400000000000001,1.7855,0.5089673369000001,1.8566254334,0.23700000000000002,0,0.23700000000000002,1.5485,0.5089673369000001,1.63
2019-08-19 00:00:00,1.8435000000000001,0.6026423068,1.9395025135,0.01,0,0.01,1.8335,0.6026423068,1.9300000000000002,1.834,0.5995198078,1.9295025265999999,0.01,0,0.01,1.824,0.5995198078,1.92
2019-08-19 00:30:00,1.7025000000000001,0.5089673369000001,1.776950759,0.154,0,0.154,1.5485,0.5089673369000001,1.63,1.693,0.5058448379,1.766954442,0.154,0,0.154,1.5390000000000001,0.5058448379,1.62
2019-08-19 01:00:00,1.8599999999999999,0.6057648058,1.9561572023,0.017,0,0.017,1.843,0.6057648058,1.94,1.8505,0.6026423068,1.9461572393000002,0.017,0,0.017,1.8335,0.6026423068,1.9300000000000002
2019-08-19 01:30:00,1.82,0.5963973088,1.9152257700000002,0.0055000000000000005,0,0.0055000000000000005,1.8145,0.5963973088,1.9100000000000001,1.8105,0.5932748098,1.905225774,0.0055000000000000005,0,0.0055000000000000005,1.8050000000000002,0.5932748098,1.9
2019-08-19 02:00:00,1.758,0.5776623149,1.8504750066,0.0005,0,0.0005,1.7575,0.5776623149,1.85,1.7485,0.5745398159,1.8404750066000002,0.0005,0,0.0005,1.748,0.5745398159,1.8399999999999999
2019-08-19 02:30:00,1.7205,0.5651723189,1.8109500269,0.001,0,0.001,1.7195,0.5651723189,1.81,1.7109999999999999,0.5620498199,1.8009500271,0.001,0,0.001,1.71,0.5620498199,1.8
2019-08-19 03:00:00,1.616,0.5183348339,1.6970936922000002,0.039,0,0.039,1.577,0.5183348339,1.6600000000000001,1.616,0.5183348339,1.6970936922000002,0.039,0,0.039,1.577,0.5183348339,1.6600000000000001
2019-08-19 03:30:00,1.6755,0.5464373249,1.7623546749,0.013000000000000001,0,0.013000000000000001,1.6625,0.5464373249,1.75,1.666,0.5433148259,1.7523547015,0.013000000000000001,0,0.013000000000000001,1.653,0.5433148259,1.74
2019-08-19 04:00:00,1.673,0.5058448379,1.747800904,0.134,0,0.134,1.5390000000000001,0.5058448379,1.62,1.6635,0.5027223389000001,1.7378037864,0.134,0,0.134,1.5295,0.5027223389000001,1.6099999999999999
2019-08-19 04:30:00,1.6360000000000001,0.4777423469,1.7043279466999999,0.1825,0,0.1825,1.4535,0.4777423469,1.53,1.6265,0.4746198479,1.6943335711,0.1825,0,0.1825,1.444,0.4746198479,1.52
2019-08-19 05:00:00,1.6875,0.5120898359,1.7634886589,0.1295,0,0.1295,1.558,0.5120898359,1.6400000000000001,1.6875,0.5120898359,1.7634886589,0.1295,0,0.1295,1.558,0.5120898359,1.6400000000000001
2019-08-19 05:30:00,1.845,0.6026423068,1.9409283217,0.0115,0,0.0115,1.8335,0.6026423068,1.9300000000000002,1.8355000000000001,0.5995198078,1.9309283389,0.0115,0,0.0115,1.824,0.5995198078,1.92
2019-08-19 06:00:00,1.7865000000000002,0.5214573329000001,1.8610480918,0.2,0,0.2,1.5865,0.5214573329000001,1.67,1.7865000000000002,0.5214573329000001,1.8610480918,0.2,0,0.2,1.5865,0.5214573329000001,1.67
2019-08-19 06:30:00,2.1055,0.6838272808,2.2137637634,0.025,0,0.025,2.0805,0.6838272808,2.19,2.096,0.6807047818,2.2037638258,0.025,0,0.025,2.071,0.6807047818,2.18
2019-08-19 07:00:00,2.2575,0.7088072728,2.3661601805,0.101,0,0.101,2.1565,0.7088072728,2.27,2.248,0.7056847738,2.3561610726,0.101,0,0.101,2.147,0.7056847738,2.26
2019-08-19 07:30:00,2.5380000000000003,0.7681347538000001,2.6516928555,0.201,0,0.201,2.337,0.7681347538000001,2.46,2.519,0.7618897558000001,2.631698501,0.201,0,0.201,2.318,0.7618897558000001,2.44
2019-08-19 08:00:00,2.6955,0.8274622348,2.8196478504,0.178,0,0.178,2.5175,0.8274622348,2.65,2.686,0.8243397358000001,2.8096498002,0.178,0,0.178,2.508,0.8243397358000001,2.64
2019-08-19 08:30:00,2.95,0.9211372048,3.0904682089,0.14750000000000002,0,0.14750000000000002,2.8025,0.9211372048,2.95,2.893,0.9024022108,3.030475004,0.14750000000000002,0,0.14750000000000002,2.7455,0.9024022108,2.89
2019-08-19 09:00:00,3.1285,0.9867096837,3.280412817,0.1265,0,0.1265,3.002,0.9867096837,3.16,3.062,0.9648521908000001,3.2104180024,0.1265,0,0.1265,2.9355,0.9648521908000001,3.09
2019-08-19 09:30:00,3.017,0.9148922068,3.1526681954,0.2335,0,0.2335,2.7835,0.9148922068,2.93,3.0075,0.9117697078,3.1426708784,0.2335,0,0.2335,2.774,0.9117697078,2.92
2019-08-19 10:00:00,3.0185,0.8680547218,3.1408376669,0.3775,0,0.3775,2.641,0.8680547218,2.7800000000000002,2.9995000000000003,0.8618097238,3.1208518469,0.3775,0,0.3775,2.622,0.8618097238,2.76
2019-08-19 10:30:00,2.8745000000000003,0.8493197278,2.9973478694,0.29050000000000004,0,0.29050000000000004,2.584,0.8493197278,2.7199999999999998,2.8555,0.8430747298,2.9773570914,0.29050000000000004,0,0.29050000000000004,2.565,0.8430747298,2.7
2019-08-19 11:00:00,2.9625,0.8305847338000001,3.0767315856,0.4355,0,0.4355,2.527,0.8305847338000001,2.66,2.9435000000000002,0.8243397358000001,3.0567512575,0.4355,0,0.4355,2.508,0.8243397358000001,2.64
2019-08-19 11:30:00,2.8315,0.6401122948,2.9029529793,0.884,0,0.884,1.9475,0.6401122948,2.05,2.822,0.6369897958,2.8929984445,0.884,0,0.884,1.9380000000000002,0.6369897958,2.04
2019-08-19 12:00:00,2.9405,0.7493997598000001,3.0344917614,0.6605000000000001,0,0.6605000000000001,2.2800000000000002,0.7493997598000001,2.4,2.931,0.7462772608,3.0245149611,0.6605000000000001,0,0.6605000000000001,2.2705,0.7462772608,2.39
2019-08-19 12:30:00,3.0685000000000002,0.7806247498000001,3.1662386597,0.6935,0,0.6935,2.375,0.7806247498000001,2.5,3.0495,0.7743797518000001,3.1462857864,0.6935,0,0.6935,2.356,0.7743797518000001,2.48
2019-08-19 13:00:00,3.207,0.8461972288,3.3167602792,0.6325000000000001,0,0.6325000000000001,2.5745,0.8461972288,2.71,3.188,0.8399522308,3.2967959825,0.6325000000000001,0,0.6325000000000001,2.5555,0.8399522308,2.69
2019-08-19 13:30:00,3.034,0.7712572528,3.1304941703,0.6875,0,0.6875,2.3465,0.7712572528,2.47,3.0245,0.7681347538000001,3.1205177856,0.6875,0,0.6875,2.337,0.7681347538000001,2.46
2019-08-19 14:00:00,2.795,0.6057648058,2.859890907,0.9520000000000001,0,0.9520000000000001,1.843,0.6057648058,1.94,2.776,0.5995198078,2.84,0.9520000000000001,0,0.9520000000000001,1.824,0.5995198078,1.92
2019-08-19 14:30:00,2.7984999999999998,0.6807047818,2.8800974376,0.7275,0,0.7275,2.071,0.6807047818,2.18,2.789,0.6775822828,2.8701286992,0.7275,0,0.7275,2.0615,0.6775822828,2.17
2019-08-19 15:00:00,2.794,0.7525222588,2.8935662685,0.5045000000000001,0,0.5045000000000001,2.2895,0.7525222588,2.41,2.775,0.7462772608,2.8735961355,0.5045000000000001,0,0.5045000000000001,2.2705,0.7462772608,2.39
2019-08-19 15:30:00,2.7359999999999998,0.7587672568,2.8392646495,0.42750000000000005,0,0.42750000000000005,2.3085,0.7587672568,2.43,2.7265,0.7556447578000001,2.8292757465,0.42750000000000005,0,0.42750000000000005,2.299,0.7556447578000001,2.42
2019-08-19 16:00:00,2.769,0.7556447578000001,2.8702543441,0.47000000000000003,0,0.47000000000000003,2.299,0.7556447578000001,2.42,2.7595,0.7525222588,2.86026747,0.47000000000000003,0,0.47000000000000003,2.2895,0.7525222588,2.41
2019-08-19 16:30:00,2.8810000000000002,0.8180947378000001,2.9949023356,0.392,0,0.392,2.489,0.8180947378000001,2.62,2.862,0.8118497398000001,2.9749191586,0.392,0,0.392,2.47,0.8118497398000001,2.6
2019-08-19 17:00:00,2.8675,0.8118497398000001,2.9802107727,0.3975,0,0.3975,2.47,0.8118497398000001,2.6,2.8485,0.8056047418000001,2.9602282429,0.3975,0,0.3975,2.451,0.8056047418000001,2.58
2019-08-19 17:30:00,2.8280000000000003,0.8524422268,2.9536827436,0.23450000000000001,0,0.23450000000000001,2.5935,0.8524422268,2.73,2.8185000000000002,0.8493197278,2.9436858273,0.23450000000000001,0,0.23450000000000001,2.584,0.8493197278,2.7199999999999998
2019-08-19 18:00:00,2.8665000000000003,0.7743797518000001,2.9692568515,0.5105000000000001,0,0.5105000000000001,2.356,0.7743797518000001,2.48,2.857,0.7712572528,2.9592713208,0.5105000000000001,0,0.5105000000000001,2.3465,0.7712572528,2.47
2019-08-19 18:30:00,2.867,0.8118497398000001,2.9797296857,0.397,0,0.397,2.47,0.8118497398000001,2.6,2.7815000000000003,0.7837472488,2.8898100284,0.397,0,0.397,2.3845,0.7837472488,2.51
2019-08-19 19:00:00,3.045,0.9523621948000001,3.1904574515,0.14750000000000002,0,0.14750000000000002,2.8975,0.9523621948000001,3.05,2.8265000000000002,0.8805447178,2.9604832798,0.14750000000000002,0,0.14750000000000002,2.6790000000000003,0.8805447178,2.8200000000000003
2019-08-19 19:30:00,3.0515,0.9523621948000001,3.1966616962,0.154,0,0.154,2.8975,0.9523621948000001,3.05,2.9375,0.9148922068,3.0766758035,0.154,0,0.154,2.7835,0.9148922068,2.93
2019-08-19 20:00:00,2.859,0.8992797118,2.9970960946,0.123,0,0.123,2.7359999999999998,0.8992797118,2.88,2.8495,0.8961572128,2.9870969184,0.123,0,0.123,2.7265,0.8961572128,2.87
2019-08-19 20:30:00,2.762,0.8899122148,2.9018249,0.0545,0,0.0545,2.7075,0.8899122148,2.85,2.7525,0.8867897158,2.8918250725,0.0545,0,0.0545,2.698,0.8867897158,2.84
2019-08-19 21:00:00,2.93,0.9586071928000001,3.082827882,0.0135,0,0.0135,2.9165,0.9586071928000001,3.07,2.911,0.9523621948000001,3.0628279008,0.0135,0,0.0135,2.8975,0.9523621948000001,3.05
2019-08-19 21:30:00,2.882,0.9367496998,3.030416473,0.032,0,0.032,2.85,0.9367496998,3.0,2.8725,0.9336272008000001,3.0204165276,0.032,0,0.032,2.8405,0.9336272008000001,2.99
2019-08-19 22:00:00,2.708,0.8774222188,2.8466003847,0.0385,0,0.0385,2.6695,0.8774222188,2.81,2.6985,0.8742997198,2.8366004742,0.0385,0,0.0385,2.66,0.8742997198,2.8
2019-08-19 22:30:00,2.6925,0.8836672168,2.8338002751999998,0.004,0,0.004,2.6885,0.8836672168,2.83,2.664,0.8742997198,2.8038002781999998,0.004,0,0.004,2.66,0.8742997198,2.8
2019-08-19 23:00:00,2.6315,0.8649322228,2.77,0.0,0,0.0,2.6315,0.8649322228,2.77,2.622,0.8618097238,2.76,0.0,0,0.0,2.622,0.8618097238,2.76
2019-08-19 23:30:00,2.1995,0.6963172768,2.3070886416,0.081,0,0.081,2.1185,0.6963172768,2.23,2.19,0.6931947778,2.2970892451,0.081,0,0.081,2.109,0.6931947778,2.22
2019-08-20 00:00:00,2.2205,0.7275422668,2.3366510223,0.007,0,0.007,2.2135,0.7275422668,2.33,2.211,0.7244197678000001,2.3266510267,0.007,0,0.007,2.204,0.7244197678000001,2.32
2019-08-21 00:30:00,2.063,0.6494797918,2.1628206121,0.08700000000000001,0,0.08700000000000001,1.976,0.6494797918,2.08,2.0535,0.6463572928,2.1528214046,0.08700000000000001,0,0.08700000000000001,1.9665,0.6463572928,2.07
2019-08-21 01:00:00,2.015,0.6557247898,2.1190092024,0.02,0,0.02,1.995,0.6557247898,2.1,2.0055,0.6526022908,2.1090092461,0.02,0,0.02,1.9855,0.6526022908,2.09
2019-08-21 01:30:00,1.8980000000000001,0.6182548018,1.9961570579,0.017,0,0.017,1.881,0.6182548018,1.98,1.8885,0.6151323028,1.9861570935000001,0.017,0,0.017,1.8715000000000002,0.6151323028,1.97
2019-08-21 02:00:00,1.808,0.5495598239,1.8896772211,0.136,0,0.136,1.6720000000000002,0.5495598239,1.76,1.7985,0.5464373249,1.8796797600000001,0.136,0,0.136,1.6625,0.5464373249,1.75
2019-08-21 02:30:00,1.8025,0.5807848139,1.8937574422,0.035500000000000004,0,0.035500000000000004,1.767,0.5807848139,1.8599999999999999,1.7930000000000001,0.5776623149,1.8837576145,0.035500000000000004,0,0.035500000000000004,1.7575,0.5776623149,1.85
2019-08-21 03:00:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2019-08-21 03:30:00,1.7770000000000001,0.5745398159,1.8675719531000001,0.029,0,0.029,1.748,0.5745398159,1.8399999999999999,1.7675,0.5714173169,1.8575720713,0.029,0,0.029,1.7385000000000002,0.5714173169,1.83
2019-08-21 04:00:00,1.8445,0.6057648058,1.9414250565,0.0015,0,0.0015,1.843,0.6057648058,1.94,1.835,0.6026423068,1.9314250568,0.0015,0,0.0015,1.8335,0.6026423068,1.9300000000000002
2019-08-21 04:30:00,2.015,0.6619697878,2.120950023,0.001,0,0.001,2.014,0.6619697878,2.12,1.996,0.6557247898,2.1009500232,0.001,0,0.001,1.995,0.6557247898,2.1
2019-08-21 05:00:00,2.015,0.6619697878,2.120950023,0.001,0,0.001,2.014,0.6619697878,2.12,2.0055,0.6588472888,2.1109500231,0.001,0,0.001,2.0045,0.6588472888,2.11
2019-08-21 05:30:00,2.0035,0.6244997998,2.098573861,0.10350000000000001,0,0.10350000000000001,1.9,0.6244997998,2.0,1.994,0.6213773008,2.0885750525,0.10350000000000001,0,0.10350000000000001,1.8905,0.6213773008,1.99
2019-08-21 06:00:00,2.1425,0.6807047818,2.2480358649,0.07150000000000001,0,0.07150000000000001,2.071,0.6807047818,2.18,2.133,0.6775822828,2.2380363603,0.07150000000000001,0,0.07150000000000001,2.0615,0.6775822828,2.17
2019-08-21 06:30:00,2.404,0.7868697478000001,2.5295019273,0.01,0,0.01,2.394,0.7868697478000001,2.52,2.3565,0.7712572528,2.4795019661,0.01,0,0.01,2.3465,0.7712572528,2.47
2019-08-21 07:00:00,2.4555,0.7369097638000001,2.5636919179,0.21350000000000002,0,0.21350000000000002,2.242,0.7369097638000001,2.36,2.446,0.7337872648,2.5536953127,0.21350000000000002,0,0.21350000000000002,2.2325,0.7337872648,2.35
2019-08-21 07:30:00,2.7925,0.8836672168,2.9289800272,0.10400000000000001,0,0.10400000000000001,2.6885,0.8836672168,2.83,2.745,0.8680547218,2.8789831538,0.10400000000000001,0,0.10400000000000001,2.641,0.8680547218,2.7800000000000002
2019-08-21 08:00:00,2.8185000000000002,0.8649322228,2.9482282815,0.187,0,0.187,2.6315,0.8649322228,2.77,2.809,0.8618097238,2.9382302497,0.187,0,0.187,2.622,0.8618097238,2.76
2019-08-21 08:30:00,3.273,1.0241796717,3.4295004009,0.157,0,0.157,3.116,1.0241796717,3.2800000000000002,2.988,0.9305047018,3.1295339909,0.157,0,0.157,2.831,0.9305047018,2.98
2019-08-21 09:00:00,3.403,0.9960771807000001,3.5457832351,0.3725,0,0.3725,3.0305,0.9960771807000001,3.19,3.0705,0.8867897158,3.1959922168,0.3725,0,0.3725,2.698,0.8867897158,2.84
2019-08-21 09:30:00,3.3285,0.9960771807000001,3.4743462694,0.298,0,0.298,3.0305,0.9960771807000001,3.19,2.996,0.8867897158,3.1244858777,0.298,0,0.298,2.698,0.8867897158,2.84
2019-08-21 10:00:00,3.3555,0.9429946978,3.4854869459,0.48650000000000004,0,0.48650000000000004,2.8689999999999998,0.9429946978,3.02,3.004,0.8274622348,3.1158802528,0.48650000000000004,0,0.48650000000000004,2.5175,0.8274622348,2.65
2019-08-21 10:30:00,3.128,0.8836672168,3.2504233186,0.4395,0,0.4395,2.6885,0.8836672168,2.83,2.805,0.7775022508,2.9107618848000003,0.4395,0,0.4395,2.3655,0.7775022508,2.49
2019-08-21 11:00:00,2.776,0.7462772608,2.8745618362,0.5055000000000001,0,0.5055000000000001,2.2705,0.7462772608,2.39,2.7665,0.7431547618000001,2.8645769758,0.5055000000000001,0,0.5055000000000001,2.261,0.7431547618000001,2.38
2019-08-21 11:30:00,2.8195,0.7088072728,2.907230297,0.663,0,0.663,2.1565,0.7088072728,2.27,2.81,0.7056847738,2.8972557706,0.663,0,0.663,2.147,0.7056847738,2.26
2019-08-21 12:00:00,2.902,0.7806247498000001,3.0051587312,0.527,0,0.527,2.375,0.7806247498000001,2.5,2.883,0.7743797518000001,2.9851889387,0.527,0,0.527,2.356,0.7743797518000001,2.48
2019-08-21 12:30:00,2.8515,0.7119297718,2.9390298144,0.6855,0,0.6855,2.166,0.7119297718,2.2800000000000002,2.842,0.7088072728,2.9290564607,0.6855,0,0.6855,2.1565,0.7088072728,2.27
2019-08-21 13:00:00,2.916,0.7525222588,3.0115354472,0.6265000000000001,0,0.6265000000000001,2.2895,0.7525222588,2.41,2.9065000000000003,0.7493997598000001,3.0015566378,0.6265000000000001,0,0.6265000000000001,2.2800000000000002,0.7493997598000001,2.4
2019-08-21 13:30:00,2.967,0.7993597438000001,3.0727943309,0.535,0,0.535,2.432,0.7993597438000001,2.56,2.9575,0.7962372448,3.0628091681,0.535,0,0.535,2.4225,0.7962372448,2.55
2019-08-21 14:00:00,2.7915,0.7462772608,2.8895331803,0.521,0,0.521,2.2705,0.7462772608,2.39,2.7725,0.7400322628,2.8695651238,0.521,0,0.521,2.2515,0.7400322628,2.37
2019-08-21 14:30:00,2.8165,0.7931147458000001,2.9260388326,0.4035,0,0.4035,2.4130000000000003,0.7931147458000001,2.54,2.807,0.7899922468,2.9160481392,0.4035,0,0.4035,2.4035,0.7899922468,2.5300000000000002
2019-08-21 15:00:00,2.6654999999999998,0.6963172768,2.7549497273,0.547,0,0.547,2.1185,0.6963172768,2.23,2.656,0.6931947778,2.7449690344,0.547,0,0.547,2.109,0.6931947778,2.22
2019-08-21 15:30:00,2.6795,0.7618897558000001,2.78571288,0.36150000000000004,0,0.36150000000000004,2.318,0.7618897558000001,2.44,2.67,0.7587672568,2.7757211225000002,0.36150000000000004,0,0.36150000000000004,2.3085,0.7587672568,2.43
2019-08-21 16:00:00,2.643,0.7181747698000001,2.7388362492000002,0.458,0,0.458,2.185,0.7181747698000001,2.3,2.6335,0.7150522708,2.7288499409,0.458,0,0.458,2.1755,0.7150522708,2.29
2019-08-21 16:30:00,3.033,0.8836672168,3.1591069545,0.34450000000000003,0,0.34450000000000003,2.6885,0.8836672168,2.83,3.0235,0.8805447178,3.1491127719,0.34450000000000003,0,0.34450000000000003,2.6790000000000003,0.8805447178,2.8200000000000003
2019-08-21 17:00:00,3.1015,0.9086472088,3.2318635491,0.337,0,0.337,2.7645,0.9086472088,2.91,3.092,0.9055247098,3.2218688676,0.337,0,0.337,2.755,0.9055247098,2.9
2019-08-21 17:30:00,3.172,0.9148922068,3.3013045527,0.3885,0,0.3885,2.7835,0.9148922068,2.93,3.153,0.9086472088,3.2813181421,0.3885,0,0.3885,2.7645,0.9086472088,2.91
2019-08-21 18:00:00,3.0775,0.8961572128,3.2053243206,0.35100000000000003,0,0.35100000000000003,2.7265,0.8961572128,2.87,3.068,0.8930347138,3.1953301864,0.35100000000000003,0,0.35100000000000003,2.717,0.8930347138,2.86
2019-08-21 18:30:00,3.252,0.9867096837,3.3983966808,0.25,0,0.25,3.002,0.9867096837,3.16,3.005,0.9055247098,3.1384709653,0.25,0,0.25,2.755,0.9055247098,2.9
2019-08-21 19:00:00,3.1145,0.9773421867000001,3.2642469269,0.14100000000000001,0,0.14100000000000001,2.9735,0.9773421867000001,3.13,2.9815,0.9336272008000001,3.1242602324,0.14100000000000001,0,0.14100000000000001,2.8405,0.9336272008000001,2.99
2019-08-21 19:30:00,3.1455,1.0085671767,3.3032375028,0.077,0,0.077,3.0685000000000002,1.0085671767,3.23,3.0695,0.9835871847000001,3.2232396746,0.077,0,0.077,2.9925,0.9835871847000001,3.15
2019-08-21 20:00:00,2.7955,0.8399522308,2.9189621443,0.24,0,0.24,2.5555,0.8399522308,2.69,2.7765,0.8337072328,2.8989687822,0.24,0,0.24,2.5365,0.8337072328,2.67
2019-08-21 20:30:00,2.8609999999999998,0.9117697078,3.0027728852,0.08700000000000001,0,0.08700000000000001,2.774,0.9117697078,2.92,2.842,0.9055247098,2.9827737092,0.08700000000000001,0,0.08700000000000001,2.755,0.9055247098,2.9
2019-08-21 21:00:00,2.835,0.8930347138,2.9723283802,0.11800000000000001,0,0.11800000000000001,2.717,0.8930347138,2.86,2.816,0.8867897158,2.9523299274,0.11800000000000001,0,0.11800000000000001,2.698,0.8867897158,2.84
2019-08-21 21:30:00,2.7845,0.8836672168,2.9213537958,0.096,0,0.096,2.6885,0.8836672168,2.83,2.775,0.8805447178,2.911354324,0.096,0,0.096,2.6790000000000003,0.8805447178,2.8200000000000003
2019-08-21 22:00:00,2.5404999999999998,0.7712572528,2.6549911487999998,0.194,0,0.194,2.3465,0.7712572528,2.47,2.531,0.7681347538000001,2.6449937618,0.194,0,0.194,2.337,0.7681347538000001,2.46
2019-08-21 22:30:00,2.326,0.6807047818,2.4235583344,0.255,0,0.255,2.071,0.6807047818,2.18,2.3165,0.6775822828,2.4135637551,0.255,0,0.255,2.0615,0.6775822828,2.17
2019-08-21 23:00:00,2.208,0.6463572928,2.3006611550000002,0.24150000000000002,0,0.24150000000000002,1.9665,0.6463572928,2.07,2.0275,0.5870298118,2.1107724297,0.24150000000000002,0,0.24150000000000002,1.786,0.5870298118,1.88
2019-08-21 23:30:00,2.2055,0.7056847738,2.3156470478,0.0585,0,0.0585,2.147,0.7056847738,2.26,1.987,0.6338672968,2.085654993,0.0585,0,0.0585,1.9285,0.6338672968,2.03
2019-08-22 00:00:00,2.103,0.6900722788,2.2133252698,0.0035,0,0.0035,2.0995,0.6900722788,2.21,1.9795,0.6494797918,2.0833252867,0.0035,0,0.0035,1.976,0.6494797918,2.08
2019-08-22 00:30:00,1.8665,0.5464373249,1.9448434384,0.20400000000000001,0,0.20400000000000001,1.6625,0.5464373249,1.75,1.857,0.5433148259,1.9348488313,0.20400000000000001,0,0.20400000000000001,1.653,0.5433148259,1.74
2019-08-22 01:00:00,1.8945,0.5558048219,1.9743478037000002,0.20350000000000001,0,0.20350000000000001,1.691,0.5558048219,1.78,1.885,0.5526823229,1.9643530105,0.20350000000000001,0,0.20350000000000001,1.6815,0.5526823229,1.77
2019-08-22 01:30:00,1.7275,0.4714973489,1.7906886943,0.293,0,0.293,1.4344999999999999,0.4714973489,1.51,1.718,0.4683748499,1.7807018279,0.293,0,0.293,1.425,0.4683748499,1.5
2019-08-22 02:00:00,1.733,0.5120898359,1.8070763681000002,0.17500000000000002,0,0.17500000000000002,1.558,0.5120898359,1.6400000000000001,1.733,0.5120898359,1.8070763681000002,0.17500000000000002,0,0.17500000000000002,1.558,0.5120898359,1.6400000000000001
2019-08-22 02:30:00,1.746,0.5526823229,1.8313857458,0.0645,0,0.0645,1.6815,0.5526823229,1.77,1.7365,0.5495598239,1.8213863539,0.0645,0,0.0645,1.6720000000000002,0.5495598239,1.76
2019-08-22 03:00:00,1.877,0.6151323028,1.9752257466,0.0055000000000000005,0,0.0055000000000000005,1.8715000000000002,0.6151323028,1.97,1.8675000000000002,0.6120098038,1.9652257504000001,0.0055000000000000005,0,0.0055000000000000005,1.862,0.6120098038,1.96
2019-08-22 03:30:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2019-08-22 04:00:00,1.746,0.5495598239,1.8304458473,0.074,0,0.074,1.6720000000000002,0.5495598239,1.76,1.7365,0.5464373249,1.8204466485,0.074,0,0.074,1.6625,0.5464373249,1.75
2019-08-22 04:30:00,1.7265000000000001,0.5651723189,1.8166513149,0.007,0,0.007,1.7195,0.5651723189,1.81,1.7265000000000001,0.5651723189,1.8166513149,0.007,0,0.007,1.7195,0.5651723189,1.81
2019-08-22 05:00:00,2.066,0.6775822828,2.174275454,0.0045000000000000005,0,0.0045000000000000005,2.0615,0.6775822828,2.17,2.0565,0.6744597838,2.1642754561,0.0045000000000000005,0,0.0045000000000000005,2.052,0.6744597838,2.16
2019-08-22 05:30:00,1.9555,0.5776623149,2.039037518,0.198,0,0.198,1.7575,0.5776623149,1.85,1.9460000000000002,0.5745398159,2.0290421385,0.198,0,0.198,1.748,0.5745398159,1.8399999999999999
2019-08-22 06:00:00,1.9275,0.5464373249,2.003459508,0.265,0,0.265,1.6625,0.5464373249,1.75,1.9180000000000001,0.5433148259,1.9934680835,0.265,0,0.265,1.653,0.5433148259,1.74
2019-08-22 06:30:00,2.17,0.6650922868,2.2696360391,0.14650000000000002,0,0.14650000000000002,2.0235,0.6650922868,2.13,2.1605,0.6619697878,2.2596380794,0.14650000000000002,0,0.14650000000000002,2.014,0.6619697878,2.12
2019-08-22 07:00:00,2.4415,0.7931147458000001,2.567090425,0.0285,0,0.0285,2.4130000000000003,0.7931147458000001,2.54,2.3845,0.7743797518000001,2.5070907941,0.0285,0,0.0285,2.356,0.7743797518000001,2.48
2019-08-22 07:30:00,2.653,0.8243397358000001,2.7781189679000002,0.145,0,0.145,2.508,0.8243397358000001,2.64,2.634,0.8180947378000001,2.7581216434,0.145,0,0.145,2.489,0.8180947378000001,2.62
2019-08-22 08:00:00,2.8605,0.8930347138,2.9966600158,0.14350000000000002,0,0.14350000000000002,2.717,0.8930347138,2.86,2.8415,0.8867897158,2.9766622667,0.14350000000000002,0,0.14350000000000002,2.698,0.8867897158,2.84
2019-08-22 08:30:00,3.0765,0.9586071928000001,3.2223873138,0.16,0,0.16,2.9165,0.9586071928000001,3.07,3.067,0.9554846938,3.2123885195,0.16,0,0.16,2.907,0.9554846938,3.06
2019-08-22 09:00:00,3.148,0.9742196878,3.2953008967,0.184,0,0.184,2.964,0.9742196878,3.12,3.1385,0.9710971888000001,3.2853024214,0.184,0,0.184,2.9545,0.9710971888000001,3.11
2019-08-22 09:30:00,3.2225,0.9773421867000001,3.3674476982,0.249,0,0.249,2.9735,0.9773421867000001,3.13,3.2035,0.9710971888000001,3.3474530617,0.249,0,0.249,2.9545,0.9710971888000001,3.11
2019-08-22 10:00:00,3.043,0.8930347138,3.1713341041,0.326,0,0.326,2.717,0.8930347138,2.86,3.0145,0.8836672168,3.1413497099,0.326,0,0.326,2.6885,0.8836672168,2.83
2019-08-22 10:30:00,2.9385,0.8680547218,3.0640334936,0.2975,0,0.2975,2.641,0.8680547218,2.7800000000000002,2.9290000000000003,0.8649322228,3.0540381055,0.2975,0,0.2975,2.6315,0.8649322228,2.77
2019-08-22 11:00:00,2.92,0.8493197278,3.0410103584,0.336,0,0.336,2.584,0.8493197278,2.7199999999999998,2.9105,0.8461972288,3.0310163312,0.336,0,0.336,2.5745,0.8461972288,2.71
2019-08-22 11:30:00,2.876,0.7650122548,2.9760073504999998,0.5485,0,0.5485,2.3275,0.7650122548,2.45,2.8665000000000003,0.7618897558000001,2.96602398,0.5485,0,0.5485,2.318,0.7618897558000001,2.44
2019-08-22 12:00:00,2.842,0.6900722788,2.9245792432,0.7425,0,0.7425,2.0995,0.6900722788,2.21,2.8325,0.6869497798,2.9146108231000003,0.7425,0,0.7425,2.09,0.6869497798,2.2
2019-08-22 12:30:00,2.8015,0.6650922868,2.8793662497,0.778,0,0.778,2.0235,0.6650922868,2.13,2.792,0.6619697878,2.8694020283,0.778,0,0.778,2.014,0.6619697878,2.12
2019-08-22 13:00:00,2.8665000000000003,0.7056847738,2.9520862538,0.7195,0,0.7195,2.147,0.7056847738,2.26,2.857,0.7025622748,2.9421153529,0.7195,0,0.7195,2.1375,0.7025622748,2.25
2019-08-22 13:30:00,2.8735,0.7306647658000001,2.9649406824,0.6505000000000001,0,0.6505000000000001,2.223,0.7306647658000001,2.34,2.864,0.7275422668,2.9549642553,0.6505000000000001,0,0.6505000000000001,2.2135,0.7275422668,2.33
2019-08-22 14:00:00,2.9265,0.7181747698000001,3.0133332458,0.7415,0,0.7415,2.185,0.7181747698000001,2.3,2.9075,0.7119297718,2.9933927657,0.7415,0,0.7415,2.166,0.7119297718,2.2800000000000002
2019-08-22 14:30:00,2.979,0.7650122548,3.0756600511,0.6515000000000001,0,0.6515000000000001,2.3275,0.7650122548,2.45,2.903,0.7400322628,2.9958399073,0.6515000000000001,0,0.6515000000000001,2.2515,0.7400322628,2.37
2019-08-22 15:00:00,3.2035,0.8899122148,3.3248091674999998,0.496,0,0.496,2.7075,0.8899122148,2.85,2.833,0.7681347538000001,2.9352887422,0.496,0,0.496,2.337,0.7681347538000001,2.46
2019-08-22 15:30:00,3.142,0.7431547618000001,3.2286906015,0.881,0,0.881,2.261,0.7431547618000001,2.38,2.705,0.5995198078,2.7706405397,0.881,0,0.881,1.824,0.5995198078,1.92
2019-08-22 16:00:00,3.12,0.7775022508,3.2154175079,0.7545000000000001,0,0.7545000000000001,2.3655,0.7775022508,2.49,2.74,0.6526022908,2.8166451232,0.7545000000000001,0,0.7545000000000001,1.9855,0.6526022908,2.09
2019-08-22 16:30:00,2.928,0.7431547618000001,3.0208381287,0.667,0,0.667,2.261,0.7431547618000001,2.38,2.928,0.7431547618000001,3.0208381287,0.667,0,0.667,2.261,0.7431547618000001,2.38
2019-08-22 17:00:00,2.8895,0.8212172368,3.0039320898,0.391,0,0.391,2.4985,0.8212172368,2.63,2.88,0.8180947378000001,2.9939403802,0.391,0,0.391,2.489,0.8180947378000001,2.62
2019-08-22 17:30:00,2.959,0.9211372048,3.0990603011,0.1565,0,0.1565,2.8025,0.9211372048,2.95,2.9495,0.9180147058,3.0890615484,0.1565,0,0.1565,2.793,0.9180147058,2.94
2019-08-22 18:00:00,3.006,0.8774222188,3.1314382878,0.3365,0,0.3365,2.6695,0.8774222188,2.81,2.987,0.8711772208,3.111449622,0.3365,0,0.3365,2.6505,0.8711772208,2.79
2019-08-22 18:30:00,2.857,0.8836672168,2.9905378697,0.1685,0,0.1685,2.6885,0.8836672168,2.83,2.838,0.8774222188,2.9705409861,0.1685,0,0.1685,2.6695,0.8774222188,2.81
2019-08-22 19:00:00,2.909,0.9055247098,3.046679504,0.154,0,0.154,2.755,0.9055247098,2.9,2.8995,0.9024022108,3.0366807537,0.154,0,0.154,2.7455,0.9024022108,2.89
2019-08-22 19:30:00,2.902,0.8992797118,3.0381421955,0.166,0,0.166,2.7359999999999998,0.8992797118,2.88,2.8925,0.8961572128,3.0281436558,0.166,0,0.166,2.7265,0.8961572128,2.87
2019-08-22 20:00:00,2.8125,0.8805447178,2.9471198228,0.1335,0,0.1335,2.6790000000000003,0.8805447178,2.8200000000000003,2.784,0.8711772208,2.9171228548,0.1335,0,0.1335,2.6505,0.8711772208,2.79
2019-08-22 20:30:00,2.7215,0.8368297318,2.8472524035999998,0.17550000000000002,0,0.17550000000000002,2.5460000000000003,0.8368297318,2.68,2.7119999999999997,0.8337072328,2.8372542625,0.17550000000000002,0,0.17550000000000002,2.5365,0.8337072328,2.67
2019-08-22 21:00:00,2.9195,0.9211372048,3.0613679949,0.117,0,0.117,2.8025,0.9211372048,2.95,2.9005,0.9148922068,3.0413694284,0.117,0,0.117,2.7835,0.9148922068,2.93
2019-08-22 21:30:00,2.9355,0.9586071928000001,3.088055699,0.019,0,0.019,2.9165,0.9586071928000001,3.07,2.9165,0.9523621948000001,3.0680557361,0.019,0,0.019,2.8975,0.9523621948000001,3.05
2019-08-22 22:00:00,2.7030000000000003,0.8243397358000001,2.8259060494,0.195,0,0.195,2.508,0.8243397358000001,2.64,2.6935000000000002,0.8212172368,2.8159083792,0.195,0,0.195,2.4985,0.8212172368,2.63
2019-08-22 22:30:00,2.504,0.7525222588,2.6146330048,0.21450000000000002,0,0.21450000000000002,2.2895,0.7525222588,2.41,2.4945,0.7493997598000001,2.604636299,0.21450000000000002,0,0.21450000000000002,2.2800000000000002,0.7493997598000001,2.4
2019-08-22 23:00:00,2.462,0.7462772608,2.5726200166,0.1915,0,0.1915,2.2705,0.7462772608,2.39,2.462,0.7462772608,2.5726200166,0.1915,0,0.1915,2.2705,0.7462772608,2.39
2019-08-22 23:30:00,2.263,0.6775822828,2.3622630569,0.2015,0,0.2015,2.0615,0.6775822828,2.17,2.2535,0.6744597838,2.3522666197,0.2015,0,0.2015,2.052,0.6744597838,2.16
2019-08-23 00:00:00,2.4645,0.8056047418000001,2.5928284266,0.0135,0,0.0135,2.451,0.8056047418000001,2.58,2.455,0.8024822428,2.5828284399,0.0135,0,0.0135,2.4415,0.8024822428,2.5700000000000003
2019-08-23 00:30:00,2.279,0.7306647658000001,2.3932638801,0.056,0,0.056,2.223,0.7306647658000001,2.34,2.2695,0.7275422668,2.3832641482,0.056,0,0.056,2.2135,0.7275422668,2.33
2019-08-23 01:00:00,2.1905,0.7181747698000001,2.3052256397,0.0055000000000000005,0,0.0055000000000000005,2.185,0.7181747698000001,2.3,2.181,0.7150522708,2.2952256425,0.0055000000000000005,0,0.0055000000000000005,2.1755,0.7150522708,2.29
2019-08-23 01:30:00,2.0825,0.6775822828,2.189959817,0.021,0,0.021,2.0615,0.6775822828,2.17,2.073,0.6744597838,2.179959862,0.021,0,0.021,2.052,0.6744597838,2.16
2019-08-23 02:00:00,1.859,0.5308248299,1.9333018388,0.244,0,0.244,1.615,0.5308248299,1.7000000000000002,1.8495,0.5277023309000001,1.9233096475,0.244,0,0.244,1.6055000000000001,0.5277023309000001,1.69
2019-08-23 02:30:00,1.8145,0.5651723189,1.9004815179,0.095,0,0.095,1.7195,0.5651723189,1.81,1.71,0.5308248299,1.7904957414,0.095,0,0.095,1.615,0.5308248299,1.7000000000000002
2019-08-23 03:00:00,1.7465000000000002,0.4964773409,1.8156960098,0.23600000000000002,0,0.23600000000000002,1.5105,0.4964773409,1.5899999999999999,1.737,0.4933548419,1.8057042947,0.23600000000000002,0,0.23600000000000002,1.501,0.4933548419,1.58
2019-08-23 03:30:00,1.8094999999999999,0.5120898359,1.8805654070000002,0.2515,0,0.2515,1.558,0.5120898359,1.6400000000000001,1.8094999999999999,0.5120898359,1.8805654070000002,0.2515,0,0.2515,1.558,0.5120898359,1.6400000000000001
2019-08-23 04:00:00,2.067,0.6744597838,2.1742550448,0.015,0,0.015,2.052,0.6744597838,2.16,2.0575,0.6713372848,2.1642550681,0.015,0,0.015,2.0425,0.6713372848,2.15
2019-08-23 04:30:00,2.0445,0.6682147858,2.1509279974,0.0115,0,0.0115,2.033,0.6682147858,2.14,2.0445,0.6682147858,2.1509279974,0.0115,0,0.0115,2.033,0.6682147858,2.14
2019-08-23 05:00:00,2.021,0.6588472888,2.1256812437,0.0165,0,0.0165,2.0045,0.6588472888,2.11,2.0115,0.6557247898,2.1156812733,0.0165,0,0.0165,1.995,0.6557247898,2.1
2019-08-23 05:30:00,2.0575,0.6744597838,2.1652256811,0.0055000000000000005,0,0.0055000000000000005,2.052,0.6744597838,2.16,2.0575,0.6744597838,2.1652256811,0.0055000000000000005,0,0.0055000000000000005,2.052,0.6744597838,2.16
2019-08-23 06:00:00,2.013,0.6244997998,2.1076453687,0.113,0,0.113,1.9,0.6244997998,2.0,2.013,0.6244997998,2.1076453687,0.113,0,0.113,1.9,0.6244997998,2.0
2019-08-23 06:30:00,2.1435,0.6557247898,2.2415546502,0.14850000000000002,0,0.14850000000000002,1.995,0.6557247898,2.1,2.134,0.6526022908,2.2315567996,0.14850000000000002,0,0.14850000000000002,1.9855,0.6526022908,2.09
2019-08-23 07:00:00,2.3145,0.7181747698000001,2.4233623852,0.1295,0,0.1295,2.185,0.7181747698000001,2.3,2.305,0.7150522708,2.4133637832,0.1295,0,0.1295,2.1755,0.7150522708,2.29
2019-08-23 07:30:00,2.644,0.8461972288,2.7761098231,0.0695,0,0.0695,2.5745,0.8461972288,2.71,2.606,0.8337072328,2.7361110632,0.0695,0,0.0695,2.5365,0.8337072328,2.67
2019-08-23 08:00:00,2.6875,0.8087272408,2.8065452072,0.227,0,0.227,2.4605,0.8087272408,2.59,2.5545,0.7650122548,2.6665922073,0.227,0,0.227,2.3275,0.7650122548,2.45
2019-08-23 08:30:00,2.9595000000000002,0.8649322228,3.0833014773,0.328,0,0.328,2.6315,0.8649322228,2.77,2.7125,0.7837472488,2.8234581632999998,0.328,0,0.328,2.3845,0.7837472488,2.51
2019-08-23 09:00:00,3.214,0.9679746898,3.3566011083,0.269,0,0.269,2.9450000000000003,0.9679746898,3.1,2.9195,0.8711772208,3.0467080595,0.269,0,0.269,2.6505,0.8711772208,2.79
2019-08-23 09:30:00,3.099,0.8680547218,3.2182790432,0.458,0,0.458,2.641,0.8680547218,2.7800000000000002,3.0515,0.8524422268,3.1683292127,0.458,0,0.458,2.5935,0.8524422268,2.73
2019-08-23 10:00:00,3.0475,0.7837472488,3.1466674435,0.663,0,0.663,2.3845,0.7837472488,2.51,3.0475,0.7837472488,3.1466674435,0.663,0,0.663,2.3845,0.7837472488,2.51
2019-08-23 10:30:00,2.87,0.7400322628,2.9638737743,0.6185,0,0.6185,2.2515,0.7400322628,2.37,2.8605,0.7369097638000001,2.9538950980000003,0.6185,0,0.6185,2.242,0.7369097638000001,2.36
2019-08-23 11:00:00,3.024,0.7868697478000001,3.1246983854,0.63,0,0.63,2.394,0.7868697478000001,2.52,3.0145,0.7837472488,3.1147182858,0.63,0,0.63,2.3845,0.7837472488,2.51
2019-08-23 11:30:00,2.74,0.6588472888,2.8180986054,0.7355,0,0.7355,2.0045,0.6588472888,2.11,2.7305,0.6557247898,2.8081319859000002,0.7355,0,0.7355,1.995,0.6557247898,2.1
2019-08-23 12:00:00,2.919,0.7212972688,3.0067974242,0.7245,0,0.7245,2.1945,0.7212972688,2.31,2.9095,0.7181747698000001,2.9968258625,0.7245,0,0.7245,2.185,0.7181747698000001,2.3
2019-08-23 12:30:00,2.8585000000000003,0.7025622748,2.9435719798,0.721,0,0.721,2.1375,0.7025622748,2.25,2.849,0.6994397758,2.9336013703,0.721,0,0.721,2.128,0.6994397758,2.24
2019-08-23 13:00:00,2.8275,0.6619697878,2.9039559656,0.8135,0,0.8135,2.014,0.6619697878,2.12,2.818,0.6588472888,2.8939944281,0.8135,0,0.8135,2.0045,0.6588472888,2.11
2019-08-23 13:30:00,2.8015,0.7088072728,2.889776808,0.645,0,0.645,2.1565,0.7088072728,2.27,2.792,0.7056847738,2.8798012084,0.645,0,0.645,2.147,0.7056847738,2.26
2019-08-23 14:00:00,2.6585,0.6276222988,2.7315804949,0.749,0,0.749,1.9095,0.6276222988,2.01,2.649,0.6244997998,2.72161735,0.749,0,0.749,1.9,0.6244997998,2.0
2019-08-23 14:30:00,2.5540000000000003,0.5558048219,2.6137779171,0.863,0,0.863,1.691,0.5558048219,1.78,2.5445,0.5526823229,2.6038314078,0.863,0,0.863,1.6815,0.5526823229,1.77
2019-08-23 15:00:00,2.6165000000000003,0.5495598239,2.6735908905,0.9445,0,0.9445,1.6720000000000002,0.5495598239,1.76,2.607,0.5464373249,2.6636521451,0.9445,0,0.9445,1.6625,0.5464373249,1.75
2019-08-23 15:30:00,2.6555,0.5745398159,2.7169424451,0.9075000000000001,0,0.9075000000000001,1.748,0.5745398159,1.8399999999999999,2.646,0.5714173169,2.7069971832,0.9075000000000001,0,0.9075000000000001,1.7385000000000002,0.5714173169,1.83
2019-08-23 16:00:00,2.743,0.6682147858,2.823218022,0.71,0,0.71,2.033,0.6682147858,2.14,2.6955,0.6526022908,2.7733752,0.71,0,0.71,1.9855,0.6526022908,2.09
2019-08-23 16:30:00,2.8615,0.7056847738,2.9472314551,0.7145,0,0.7145,2.147,0.7056847738,2.26,2.8235,0.6931947778,2.9073478034,0.7145,0,0.7145,2.109,0.6931947778,2.22
2019-08-23 17:00:00,2.857,0.6994397758,2.9413712788,0.729,0,0.729,2.128,0.6994397758,2.24,2.838,0.6931947778,2.9214316696,0.729,0,0.729,2.109,0.6931947778,2.22
2019-08-23 17:30:00,2.758,0.6807047818,2.8407609896,0.687,0,0.687,2.071,0.6807047818,2.18,2.7485,0.6775822828,2.8307896425,0.687,0,0.687,2.0615,0.6775822828,2.17
2019-08-23 18:00:00,2.954,0.8056047418000001,3.0618809578,0.503,0,0.503,2.451,0.8056047418000001,2.58,2.935,0.7993597438000001,3.0419074608,0.503,0,0.503,2.432,0.7993597438000001,2.56
2019-08-23 18:30:00,3.191,0.9305047018,3.3239013222000002,0.36,0,0.36,2.831,0.9305047018,2.98,2.925,0.8430747298,3.0440762146,0.36,0,0.36,2.565,0.8430747298,2.7
2019-08-23 19:00:00,3.128,0.9461171968000001,3.2679537558,0.2495,0,0.2495,2.8785,0.9461171968000001,3.03,2.9665,0.8930347138,3.0980047208,0.2495,0,0.2495,2.717,0.8930347138,2.86
2019-08-23 19:30:00,2.8475,0.8867897158,2.9823903584,0.1495,0,0.1495,2.698,0.8867897158,2.84,2.838,0.8836672168,2.9723915875999998,0.1495,0,0.1495,2.6885,0.8836672168,2.83
2019-08-23 20:00:00,2.702,0.8649322228,2.8370604065,0.07050000000000001,0,0.07050000000000001,2.6315,0.8649322228,2.77,2.683,0.8586872248,2.8170610128,0.07050000000000001,0,0.07050000000000001,2.6125,0.8586872248,2.75
2019-08-23 20:30:00,2.5380000000000003,0.8337072328,2.6714250411,0.0015,0,0.0015,2.5365,0.8337072328,2.67,2.5285,0.8305847338000001,2.6614250412000002,0.0015,0,0.0015,2.527,0.8305847338000001,2.66
2019-08-23 21:00:00,2.563,0.7931147458000001,2.6829088691000003,0.15,0,0.15,2.4130000000000003,0.7931147458000001,2.54,2.5535,0.7899922468,2.6729103988,0.15,0,0.15,2.4035,0.7899922468,2.5300000000000002
2019-08-23 21:30:00,2.6425,0.8493197278,2.7756351075,0.0585,0,0.0585,2.584,0.8493197278,2.7199999999999998,2.6235,0.8430747298,2.7556355438,0.0585,0,0.0585,2.565,0.8430747298,2.7
2019-08-23 22:00:00,2.422,0.7431547618000001,2.5334488351,0.161,0,0.161,2.261,0.7431547618000001,2.38,2.4125,0.7400322628,2.5234508119,0.161,0,0.161,2.2515,0.7400322628,2.37
2019-08-23 22:30:00,2.4325,0.7743797518000001,2.5527867616,0.0765,0,0.0765,2.356,0.7743797518000001,2.48,2.423,0.7712572528,2.5427872011,0.0765,0,0.0765,2.3465,0.7712572528,2.47
2019-08-23 23:00:00,2.316,0.7525222588,2.4351890583999998,0.026500000000000003,0,0.026500000000000003,2.2895,0.7525222588,2.41,2.3064999999999998,0.7493997598000001,2.4251891163,0.026500000000000003,0,0.026500000000000003,2.2800000000000002,0.7493997598000001,2.4
2019-08-23 23:30:00,2.1635,0.7088072728,2.2766510492,0.007,0,0.007,2.1565,0.7088072728,2.27,2.154,0.7056847738,2.2666510539,0.007,0,0.007,2.147,0.7056847738,2.26
2019-08-24 00:00:00,2.0725,0.6557247898,2.1737597038,0.0775,0,0.0775,1.995,0.6557247898,2.1,1.987,0.6276222988,2.0837655218,0.0775,0,0.0775,1.9095,0.6276222988,2.01
2019-08-24 00:30:00,2.0965,0.6682147858,2.200414336,0.0635,0,0.0635,2.033,0.6682147858,2.14,2.0205,0.6432347938,2.1204177065,0.0635,0,0.0635,1.957,0.6432347938,2.06
2019-08-24 01:00:00,1.9344999999999999,0.6213773008,2.0318464509,0.044,0,0.044,1.8905,0.6213773008,1.99,1.925,0.6182548018,2.0218466806,0.044,0,0.044,1.881,0.6182548018,1.98
2019-08-24 01:30:00,1.8175,0.5776623149,1.9070920271,0.06,0,0.06,1.7575,0.5776623149,1.85,1.808,0.5745398159,1.8970925122,0.06,0,0.06,1.748,0.5745398159,1.8399999999999999
2019-08-24 02:00:00,1.8025,0.5807848139,1.8937574422,0.035500000000000004,0,0.035500000000000004,1.767,0.5807848139,1.8599999999999999,1.7930000000000001,0.5776623149,1.8837576145,0.035500000000000004,0,0.035500000000000004,1.7575,0.5776623149,1.85
2019-08-24 02:30:00,1.7255,0.5339473289000001,1.8062253459000002,0.101,0,0.101,1.6245,0.5339473289000001,1.71,1.716,0.5308248299,1.7962268788,0.101,0,0.101,1.615,0.5308248299,1.7000000000000002
2019-08-24 03:00:00,1.826,0.5995198078,1.9219001015,0.002,0,0.002,1.824,0.5995198078,1.92,1.8165,0.5963973088,1.9119001020000002,0.002,0,0.002,1.8145,0.5963973088,1.9100000000000001
2019-08-24 03:30:00,1.6440000000000001,0.5370698279,1.7295028186999999,0.01,0,0.01,1.634,0.5370698279,1.72,1.6345,0.5339473289000001,1.7195028351000001,0.01,0,0.01,1.6245,0.5339473289000001,1.71
2019-08-24 04:00:00,1.7149999999999999,0.5620498199,1.8047506753,0.005,0,0.005,1.71,0.5620498199,1.8,1.7055,0.5589273209,1.7947506791,0.005,0,0.005,1.7005,0.5589273209,1.79
2019-08-24 04:30:00,1.437,0.4465173569,1.5047746509,0.0785,0,0.0785,1.3585,0.4465173569,1.43,1.437,0.4465173569,1.5047746509,0.0785,0,0.0785,1.3585,0.4465173569,1.43
2019-08-24 05:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2019-08-24 05:30:00,1.501,0.4621298519,1.5705301653000001,0.095,0,0.095,1.4060000000000001,0.4621298519,1.48,1.4915,0.4590073529,1.5605319606,0.095,0,0.095,1.3965,0.4590073529,1.47
2019-08-24 06:00:00,1.6115,0.4683748499,1.6781857019,0.1865,0,0.1865,1.425,0.4683748499,1.5,1.6115,0.4683748499,1.6781857019,0.1865,0,0.1865,1.425,0.4683748499,1.5
2019-08-24 06:30:00,1.806,0.5495598239,1.8877637564,0.134,0,0.134,1.6720000000000002,0.5495598239,1.76,1.7965,0.5464373249,1.8777662260999999,0.134,0,0.134,1.6625,0.5464373249,1.75
2019-08-24 07:00:00,2.011,0.6120098038,2.1020649372,0.149,0,0.149,1.862,0.6120098038,1.96,2.0015,0.6088873048,2.0920673985000002,0.149,0,0.149,1.8525,0.6088873048,1.9500000000000002
2019-08-24 07:30:00,2.237,0.6900722788,2.3410187419,0.1375,0,0.1375,2.0995,0.6900722788,2.21,2.2275,0.6869497798,2.3310204311,0.1375,0,0.1375,2.09,0.6869497798,2.2
2019-08-24 08:00:00,2.2795,0.6557247898,2.3719391329,0.28450000000000003,0,0.28450000000000003,1.995,0.6557247898,2.1,2.27,0.6526022908,2.3619461785,0.28450000000000003,0,0.28450000000000003,1.9855,0.6526022908,2.09
2019-08-24 08:30:00,2.4935,0.7306647658000001,2.5983481772,0.2705,0,0.2705,2.223,0.7306647658000001,2.34,2.484,0.7275422668,2.5883534824,0.2705,0,0.2705,2.2135,0.7275422668,2.33
2019-08-24 09:00:00,2.5540000000000003,0.6744597838,2.6415548452,0.502,0,0.502,2.052,0.6744597838,2.16,2.535,0.6682147858,2.621590357,0.502,0,0.502,2.033,0.6682147858,2.14
2019-08-24 09:30:00,2.7735000000000003,0.7212972688,2.8657585383,0.579,0,0.579,2.1945,0.7212972688,2.31,2.6975,0.6963172768,2.7859224684,0.579,0,0.579,2.1185,0.6963172768,2.23
2019-08-24 10:00:00,2.9035,0.7837472488,3.0074194919,0.519,0,0.519,2.3845,0.7837472488,2.51,2.818,0.7556447578000001,2.917554284,0.519,0,0.519,2.299,0.7556447578000001,2.42
2019-08-24 10:30:00,2.8275,0.7181747698000001,2.9172814828,0.6425000000000001,0,0.6425000000000001,2.185,0.7181747698000001,2.3,2.5045,0.6120098038,2.5781924385,0.6425000000000001,0,0.6425000000000001,1.862,0.6120098038,1.96
2019-08-24 11:00:00,2.761,0.6807047818,2.8436736803000002,0.6900000000000001,0,0.6900000000000001,2.071,0.6807047818,2.18,2.4475,0.5776623149,2.5147465081,0.6900000000000001,0,0.6900000000000001,1.7575,0.5776623149,1.85
2019-08-24 11:30:00,2.819,0.6900722788,2.9022337518,0.7195,0,0.7195,2.0995,0.6900722788,2.21,2.4865,0.5807848139,2.5534277452,0.7195,0,0.7195,1.767,0.5807848139,1.8599999999999999
2019-08-24 12:00:00,2.6915,0.6307447978,2.7644187906,0.7725000000000001,0,0.7725000000000001,1.919,0.6307447978,2.02,2.34,0.5152123349000001,2.3960475267,0.7725000000000001,0,0.7725000000000001,1.5675,0.5152123349000001,1.65
2019-08-24 12:30:00,2.6109999999999998,0.5963973088,2.6782477014,0.7965,0,0.7965,1.8145,0.5963973088,1.9100000000000001,2.269,0.4839873449,2.3200441267,0.7965,0,0.7965,1.4725000000000001,0.4839873449,1.55
2019-08-24 13:00:00,2.706,0.6494797918,2.782851056,0.73,0,0.73,1.976,0.6494797918,2.08,2.383,0.5433148259,2.4441522048,0.73,0,0.73,1.653,0.5433148259,1.74
2019-08-24 13:30:00,2.372,0.5526823229,2.4355372611,0.6905,0,0.6905,1.6815,0.5526823229,1.77,2.334,0.5401923269000001,2.3956969237,0.6905,0,0.6905,1.6435,0.5401923269000001,1.73
