Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-24 14:00:00,2.2435,0.4527623549,2.2887302156000002,0.866,0,0.866,1.3775,0.4527623549,1.45,2.234,0.4496398559,2.2788005617,0.866,0,0.866,1.3679999999999999,0.4496398559,1.44
2019-08-24 14:30:00,2.1585,0.4433948579,2.2035701146,0.8095,0,0.8095,1.349,0.4433948579,1.42,2.149,0.4402723589,2.1936364216,0.8095,0,0.8095,1.3395000000000001,0.4402723589,1.4100000000000001
2019-08-24 15:00:00,2.124,0.39655737290000004,2.1607021428,0.9175000000000001,0,0.9175000000000001,1.2065000000000001,0.39655737290000004,1.27,2.124,0.39655737290000004,2.1607021428,0.9175000000000001,0,0.9175000000000001,1.2065000000000001,0.39655737290000004,1.27
2019-08-24 15:30:00,2.0925,0.37782237890000003,2.1263362857,0.9430000000000001,0,0.9430000000000001,1.1495,0.37782237890000003,1.21,2.0925,0.37782237890000003,2.1263362857,0.9430000000000001,0,0.9430000000000001,1.1495,0.37782237890000003,1.21
2019-08-24 16:00:00,2.287,0.4808648459,2.3370066324,0.8240000000000001,0,0.8240000000000001,1.463,0.4808648459,1.54,2.1635,0.4402723589,2.2078432915,0.8240000000000001,0,0.8240000000000001,1.3395000000000001,0.4402723589,1.4100000000000001
2019-08-24 16:30:00,2.568,0.6182548018,2.64137521,0.687,0,0.687,1.881,0.6182548018,1.98,2.2355,0.5089673369000001,2.2927075697,0.687,0,0.687,1.5485,0.5089673369000001,1.63
2019-08-24 17:00:00,2.37,0.5120898359,2.4246929703,0.812,0,0.812,1.558,0.5120898359,1.6400000000000001,2.104,0.4246598639,2.14642773,0.812,0,0.812,1.292,0.4246598639,1.3599999999999999
2019-08-24 17:30:00,2.439,0.6244997998,2.5176816717,0.539,0,0.539,1.9,0.6244997998,2.0,2.2395,0.5589273209,2.3081940993,0.539,0,0.539,1.7005,0.5589273209,1.79
2019-08-24 18:00:00,2.5324999999999998,0.7150522708,2.6315121128,0.357,0,0.357,2.1755,0.7150522708,2.29,2.352,0.6557247898,2.441695927,0.357,0,0.357,1.995,0.6557247898,2.1
2019-08-24 18:30:00,2.5575,0.7837472488,2.674895512,0.17300000000000001,0,0.17300000000000001,2.3845,0.7837472488,2.51,2.396,0.7306647658000001,2.504932534,0.17300000000000001,0,0.17300000000000001,2.223,0.7306647658000001,2.34
2019-08-24 19:00:00,2.5685000000000002,0.8212172368,2.6965885856,0.07,0,0.07,2.4985,0.8212172368,2.63,2.407,0.7681347538000001,2.526594546,0.07,0,0.07,2.337,0.7681347538000001,2.46
2019-08-24 19:30:00,2.3689999999999998,0.7650122548,2.4894587263,0.0415,0,0.0415,2.3275,0.7650122548,2.45,2.2265,0.7181747698000001,2.3394608888,0.0415,0,0.0415,2.185,0.7181747698000001,2.3
2019-08-24 20:00:00,2.422,0.7931147458000001,2.5485515494,0.009000000000000001,0,0.009000000000000001,2.4130000000000003,0.7931147458000001,2.54,2.2795,0.7462772608,2.3985516463,0.009000000000000001,0,0.009000000000000001,2.2705,0.7462772608,2.39
2019-08-24 20:30:00,2.226,0.7056847738,2.3351802928,0.079,0,0.079,2.147,0.7056847738,2.26,2.093,0.6619697878,2.1951886024,0.079,0,0.079,2.014,0.6619697878,2.12
2019-08-24 21:00:00,2.358,0.7743797518000001,2.4819000786,0.002,0,0.002,2.356,0.7743797518000001,2.48,2.225,0.7306647658000001,2.3419000833,0.002,0,0.002,2.223,0.7306647658000001,2.34
2019-08-24 21:30:00,2.239,0.7212972688,2.3523160396,0.044500000000000005,0,0.044500000000000005,2.1945,0.7212972688,2.31,2.1345,0.6869497798,2.2423180528,0.044500000000000005,0,0.044500000000000005,2.09,0.6869497798,2.2
2019-08-24 22:00:00,1.8719999999999999,0.5870298118,1.9618837886,0.08600000000000001,0,0.08600000000000001,1.786,0.5870298118,1.88,1.8625,0.5839073129,1.9518847302000002,0.08600000000000001,0,0.08600000000000001,1.7765,0.5839073129,1.87
2019-08-24 22:30:00,1.6825,0.4777423469,1.7490122927,0.229,0,0.229,1.4535,0.4777423469,1.53,1.673,0.4746198479,1.7390207013999999,0.229,0,0.229,1.444,0.4746198479,1.52
2019-08-24 23:00:00,1.5905,0.4558848539,1.6545456325,0.20350000000000001,0,0.20350000000000001,1.387,0.4558848539,1.46,1.581,0.4527623549,1.6445530548,0.20350000000000001,0,0.20350000000000001,1.3775,0.4527623549,1.45
2019-08-24 23:30:00,1.5605,0.4995998399,1.6385238021,0.0405,0,0.0405,1.52,0.4995998399,1.6,1.5510000000000002,0.4964773409,1.6285241018,0.0405,0,0.0405,1.5105,0.4964773409,1.5899999999999999
2019-08-25 00:00:00,1.4295,0.4527623549,1.4994879126,0.052000000000000005,0,0.052000000000000005,1.3775,0.4527623549,1.45,1.42,0.4496398559,1.4894885028,0.052000000000000005,0,0.052000000000000005,1.3679999999999999,0.4496398559,1.44
2019-08-25 00:30:00,1.3635,0.4246598639,1.4280995238,0.07150000000000001,0,0.07150000000000001,1.292,0.4246598639,1.3599999999999999,1.354,0.4215373649,1.4181007545,0.07150000000000001,0,0.07150000000000001,1.2825,0.4215373649,1.35
2019-08-25 01:00:00,1.3275000000000001,0.4340273609,1.3966517103,0.007,0,0.007,1.3205,0.4340273609,1.3900000000000001,1.3275000000000001,0.4340273609,1.3966517103,0.007,0,0.007,1.3205,0.4340273609,1.3900000000000001
2019-08-25 01:30:00,1.3495,0.4433948579,1.4204750086,0.0005,0,0.0005,1.349,0.4433948579,1.42,1.3495,0.4433948579,1.4204750086,0.0005,0,0.0005,1.349,0.4433948579,1.42
2019-08-25 02:00:00,1.21,0.36845488190000003,1.2648553277,0.089,0,0.089,1.121,0.36845488190000003,1.18,1.2005,0.36533238290000003,1.2548577609,0.089,0,0.089,1.1115,0.36533238290000003,1.17
2019-08-25 02:30:00,1.2175,0.3528423869,1.2675977280000001,0.14400000000000002,0,0.14400000000000002,1.0735000000000001,0.3528423869,1.13,1.208,0.3497198879,1.2576040712,0.14400000000000002,0,0.14400000000000002,1.064,0.3497198879,1.12
2019-08-25 03:00:00,1.2275,0.38094487790000003,1.2852529907,0.0685,0,0.0685,1.159,0.38094487790000003,1.22,1.2275,0.38094487790000003,1.2852529907,0.0685,0,0.0685,1.159,0.38094487790000003,1.22
2019-08-25 03:30:00,1.2055,0.3465973889,1.254336478,0.151,0,0.151,1.0545,0.3465973889,1.11,1.2055,0.3465973889,1.254336478,0.151,0,0.151,1.0545,0.3465973889,1.11
2019-08-25 04:00:00,1.198,0.37782237890000003,1.2561662907,0.0485,0,0.0485,1.1495,0.37782237890000003,1.21,1.1885,0.37469987990000003,1.2461670233,0.0485,0,0.0485,1.1400000000000001,0.37469987990000003,1.2
2019-08-25 04:30:00,1.22,0.3528423869,1.2699991142,0.14650000000000002,0,0.14650000000000002,1.0735000000000001,0.3528423869,1.13,1.22,0.3528423869,1.2699991142,0.14650000000000002,0,0.14650000000000002,1.0735000000000001,0.3528423869,1.13
2019-08-25 05:00:00,1.193,0.3247398959,1.2364081041000001,0.20500000000000002,0,0.20500000000000002,0.988,0.3247398959,1.04,1.1835,0.3216173969,1.2264216240999999,0.20500000000000002,0,0.20500000000000002,0.9785,0.3216173969,1.03
2019-08-25 05:30:00,1.445,0.4558848539,1.5152082365,0.058,0,0.058,1.387,0.4558848539,1.46,1.4355,0.4527623549,1.5052089556000001,0.058,0,0.058,1.3775,0.4527623549,1.45
2019-08-25 06:00:00,1.3735,0.4277823629,1.4385756845,0.07200000000000001,0,0.07200000000000001,1.3014999999999999,0.4277823629,1.37,1.3639999999999999,0.4246598639,1.4285769143,0.07200000000000001,0,0.07200000000000001,1.292,0.4246598639,1.3599999999999999
2019-08-25 06:30:00,1.4575,0.4777423469,1.5338005085000002,0.004,0,0.004,1.4535,0.4777423469,1.53,1.448,0.4746198479,1.5238005119,0.004,0,0.004,1.444,0.4746198479,1.52
2019-08-25 07:00:00,1.5055,0.4808648459,1.5804307166,0.0425,0,0.0425,1.463,0.4808648459,1.54,1.496,0.4777423469,1.5704310714,0.0425,0,0.0425,1.4535,0.4777423469,1.53
2019-08-25 07:30:00,1.451,0.4402723589,1.5163247508,0.1115,0,0.1115,1.3395000000000001,0.4402723589,1.4100000000000001,1.4415,0.4371498599,1.5063274047,0.1115,0,0.1115,1.33,0.4371498599,1.4
2019-08-25 08:00:00,1.5925,0.4590073529,1.6573303835000002,0.196,0,0.196,1.3965,0.4590073529,1.47,1.5735000000000001,0.4527623549,1.6373441911,0.196,0,0.196,1.3775,0.4527623549,1.45
2019-08-25 08:30:00,1.6615,0.4402723589,1.7188432157,0.322,0,0.322,1.3395000000000001,0.4402723589,1.4100000000000001,1.6520000000000001,0.4371498599,1.708860439,0.322,0,0.322,1.33,0.4371498599,1.4
2019-08-25 09:00:00,1.845,0.5152123349000001,1.9155857459,0.2775,0,0.2775,1.5675,0.5152123349000001,1.65,1.8355000000000001,0.5120898359,1.9055960353999999,0.2775,0,0.2775,1.558,0.5120898359,1.6400000000000001
2019-08-25 09:30:00,2.155,0.6650922868,2.2552988161,0.1315,0,0.1315,2.0235,0.6650922868,2.13,2.1455,0.6619697878,2.245300481,0.1315,0,0.1315,2.014,0.6619697878,2.12
2019-08-25 10:00:00,1.97,0.4964773409,2.0315978318,0.4595,0,0.4595,1.5105,0.4964773409,1.5899999999999999,1.97,0.4964773409,2.0315978318,0.4595,0,0.4595,1.5105,0.4964773409,1.5899999999999999
2019-08-25 10:30:00,1.9785,0.4652523509,2.0324669739,0.5630000000000001,0,0.5630000000000001,1.4155,0.4652523509,1.49,1.9785,0.4652523509,2.0324669739,0.5630000000000001,0,0.5630000000000001,1.4155,0.4652523509,1.49
2019-08-25 11:00:00,1.9460000000000002,0.39031237490000004,1.9847568491,0.7585000000000001,0,0.7585000000000001,1.1875,0.39031237490000004,1.25,1.9365,0.38718987590000004,1.9748286635,0.7585000000000001,0,0.7585000000000001,1.178,0.38718987590000004,1.24
2019-08-25 11:30:00,2.0315,0.4995998399,2.0920306523,0.5115000000000001,0,0.5115000000000001,1.52,0.4995998399,1.6,2.022,0.4964773409,2.0820599775,0.5115000000000001,0,0.5115000000000001,1.5105,0.4964773409,1.5899999999999999
2019-08-25 12:00:00,2.478,0.6869497798,2.5714556189,0.388,0,0.388,2.09,0.6869497798,2.2,2.4685,0.6838272808,2.5614667673,0.388,0,0.388,2.0805,0.6838272808,2.19
2019-08-25 12:30:00,2.3745,0.6838272808,2.4710058681,0.294,0,0.294,2.0805,0.6838272808,2.19,2.3555,0.6775822828,2.4510197878,0.294,0,0.294,2.0615,0.6775822828,2.17
2019-08-25 13:00:00,2.33,0.6463572928,2.4179904363,0.3635,0,0.3635,1.9665,0.6463572928,2.07,2.3205,0.6432347938,2.4080015054,0.3635,0,0.3635,1.957,0.6432347938,2.06
2019-08-25 13:30:00,2.147,0.5807848139,2.2241672599,0.38,0,0.38,1.767,0.5807848139,1.8599999999999999,2.1375,0.5776623149,2.2141815644,0.38,0,0.38,1.7575,0.5776623149,1.85
2019-08-25 14:00:00,2.0585,0.4995998399,2.11825925,0.5385,0,0.5385,1.52,0.4995998399,1.6,2.049,0.4964773409,2.1082909548,0.5385,0,0.5385,1.5105,0.4964773409,1.5899999999999999
2019-08-25 14:30:00,2.0795,0.4964773409,2.1379452753,0.5690000000000001,0,0.5690000000000001,1.5105,0.4964773409,1.5899999999999999,2.07,0.4933548419,2.1279800281,0.5690000000000001,0,0.5690000000000001,1.501,0.4933548419,1.58
2019-08-25 15:00:00,2.045,0.4246598639,2.0886265822,0.753,0,0.753,1.292,0.4246598639,1.3599999999999999,2.0355,0.4215373649,2.0786904531,0.753,0,0.753,1.2825,0.4215373649,1.35
2019-08-25 15:30:00,1.8505,0.36533238290000003,1.8862179089,0.739,0,0.739,1.1115,0.36533238290000003,1.17,1.841,0.36220988390000003,1.8762934206000002,0.739,0,0.739,1.102,0.36220988390000003,1.16
2019-08-25 16:00:00,2.124,0.4746198479,2.1763823194,0.68,0,0.68,1.444,0.4746198479,1.52,2.1145,0.4714973489,2.1664302435,0.68,0,0.68,1.4344999999999999,0.4714973489,1.51
2019-08-25 16:30:00,2.1285,0.4995998399,2.1863467817,0.6085,0,0.6085,1.52,0.4995998399,1.6,2.119,0.4964773409,2.176384789,0.6085,0,0.6085,1.5105,0.4964773409,1.5899999999999999
2019-08-25 17:00:00,1.9715,0.4558848539,2.0235224857,0.5845,0,0.5845,1.387,0.4558848539,1.46,1.962,0.4527623549,2.0135634457,0.5845,0,0.5845,1.3775,0.4527623549,1.45
2019-08-25 17:30:00,1.9755,0.4652523509,2.0295467474,0.56,0,0.56,1.4155,0.4652523509,1.49,1.9755,0.4652523509,2.0295467474,0.56,0,0.56,1.4155,0.4652523509,1.49
2019-08-25 18:00:00,2.126,0.5277023309000001,2.1905126683,0.5205000000000001,0,0.5205000000000001,1.6055000000000001,0.5277023309000001,1.69,2.1165,0.5245798319,2.1805403573,0.5205000000000001,0,0.5205000000000001,1.596,0.5245798319,1.6800000000000002
2019-08-25 18:30:00,2.125,0.5745398159,2.2012998433,0.377,0,0.377,1.748,0.5745398159,1.8399999999999999,2.1155,0.5714173169,2.1913142175,0.377,0,0.377,1.7385000000000002,0.5714173169,1.83
2019-08-25 19:00:00,2.127,0.6276222988,2.2176651573,0.2175,0,0.2175,1.9095,0.6276222988,2.01,2.1175,0.6244997998,2.2076698689,0.2175,0,0.2175,1.9,0.6244997998,2.0
2019-08-25 19:30:00,1.9775,0.6026423068,2.0672890461,0.14400000000000002,0,0.14400000000000002,1.8335,0.6026423068,1.9300000000000002,1.968,0.5995198078,2.0572914232,0.14400000000000002,0,0.14400000000000002,1.824,0.5995198078,1.92
2019-08-25 20:00:00,2.2265,0.7275422668,2.3423535173,0.013000000000000001,0,0.013000000000000001,2.2135,0.7275422668,2.33,2.2075,0.7212972688,2.3223535476,0.013000000000000001,0,0.013000000000000001,2.1945,0.7212972688,2.31
2019-08-25 20:30:00,2.224,0.7306647658000001,2.3409500208000003,0.001,0,0.001,2.223,0.7306647658000001,2.34,2.2145,0.7275422668,2.3309500209,0.001,0,0.001,2.2135,0.7275422668,2.33
2019-08-25 21:00:00,2.3005,0.7306647658000001,2.4137463102,0.0775,0,0.0775,2.223,0.7306647658000001,2.34,2.177,0.6900722788,2.2837532157,0.0775,0,0.0775,2.0995,0.6900722788,2.21
2019-08-25 21:30:00,2.3,0.7244197678000001,2.4113863233,0.096,0,0.096,2.204,0.7244197678000001,2.32,2.167,0.6807047818,2.2713978075,0.096,0,0.096,2.071,0.6807047818,2.18
2019-08-25 22:00:00,2.19,0.7056847738,2.3008891759,0.043000000000000003,0,0.043000000000000003,2.147,0.7056847738,2.26,2.0855,0.6713372848,2.1908911429,0.043000000000000003,0,0.043000000000000003,2.0425,0.6713372848,2.15
2019-08-25 22:30:00,1.9635,0.6026423068,2.0539011661,0.13,0,0.13,1.8335,0.6026423068,1.9300000000000002,1.9540000000000002,0.5995198078,2.0439031288,0.13,0,0.13,1.824,0.5995198078,1.92
2019-08-25 23:00:00,1.855,0.5370698279,1.931183316,0.221,0,0.221,1.634,0.5370698279,1.72,1.8455,0.5339473289000001,1.9211897356,0.221,0,0.221,1.6245,0.5339473289000001,1.71
2019-08-25 23:30:00,1.713,0.5526823229,1.7999518744,0.0315,0,0.0315,1.6815,0.5526823229,1.77,1.7035,0.5495598239,1.7899520245,0.0315,0,0.0315,1.6720000000000002,0.5495598239,1.76
2019-08-26 00:00:00,1.5805,0.4933548419,1.655711101,0.0795,0,0.0795,1.501,0.4933548419,1.58,1.5710000000000002,0.4902323429,1.6457122318000001,0.0795,0,0.0795,1.4915,0.4902323429,1.57
2019-08-26 00:30:00,1.4929999999999999,0.4683748499,1.5647440685,0.068,0,0.068,1.425,0.4683748499,1.5,1.4929999999999999,0.4683748499,1.5647440685,0.068,0,0.068,1.425,0.4683748499,1.5
2019-08-26 01:00:00,1.4245,0.4527623549,1.4947220477,0.047,0,0.047,1.3775,0.4527623549,1.45,1.415,0.4496398559,1.484722533,0.047,0,0.047,1.3679999999999999,0.4496398559,1.44
2019-08-26 01:30:00,1.4849999999999999,0.4714973489,1.5580547969,0.0505,0,0.0505,1.4344999999999999,0.4714973489,1.51,1.4755,0.4683748499,1.5480553123,0.0505,0,0.0505,1.425,0.4683748499,1.5
2019-08-26 02:00:00,1.371,0.41529236690000004,1.4325183245,0.1075,0,0.1075,1.2635,0.41529236690000004,1.33,1.3615,0.41216986790000004,1.4225210895,0.1075,0,0.1075,1.254,0.41216986790000004,1.32
2019-08-26 02:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-08-26 03:00:00,1.3835,0.4433948579,1.45281494,0.0345,0,0.0345,1.349,0.4433948579,1.42,1.374,0.4402723589,1.4428152169000001,0.0345,0,0.0345,1.3395000000000001,0.4402723589,1.4100000000000001
2019-08-26 03:30:00,1.4020000000000001,0.4402723589,1.4695045934,0.0625,0,0.0625,1.3395000000000001,0.4402723589,1.4100000000000001,1.3925,0.4371498599,1.4595054813,0.0625,0,0.0625,1.33,0.4371498599,1.4
2019-08-26 04:00:00,1.377,0.4402723589,1.4456724214,0.0375,0,0.0375,1.3395000000000001,0.4402723589,1.4100000000000001,1.3675,0.4371498599,1.4356727517,0.0375,0,0.0375,1.33,0.4371498599,1.4
2019-08-26 04:30:00,1.316,0.40904736890000004,1.3781058559,0.07150000000000001,0,0.07150000000000001,1.2445,0.40904736890000004,1.31,1.3065,0.40592486990000004,1.3681071778,0.07150000000000001,0,0.07150000000000001,1.235,0.40592486990000004,1.3
2019-08-26 05:00:00,1.355,0.40904736890000004,1.4153956161,0.1105,0,0.1105,1.2445,0.40904736890000004,1.31,1.3455,0.40592486990000004,1.4053986089000001,0.1105,0,0.1105,1.235,0.40592486990000004,1.3
2019-08-26 05:30:00,1.3625,0.40592486990000004,1.4216825419,0.1275,0,0.1275,1.235,0.40592486990000004,1.3,1.353,0.40280237090000004,1.4116864914,0.1275,0,0.1275,1.2255,0.40280237090000004,1.29
2019-08-26 06:00:00,1.455,0.4777423469,1.5314250716,0.0015,0,0.0015,1.4535,0.4777423469,1.53,1.4455,0.4746198479,1.5214250721,0.0015,0,0.0015,1.444,0.4746198479,1.52
2019-08-26 06:30:00,1.5430000000000001,0.4995998399,1.6218659007,0.023,0,0.023,1.52,0.4995998399,1.6,1.524,0.4933548419,1.6018660993,0.023,0,0.023,1.501,0.4933548419,1.58
2019-08-26 07:00:00,1.5295,0.4902323429,1.6061438292,0.038,0,0.038,1.4915,0.4902323429,1.57,1.52,0.4871098439,1.5961441038,0.038,0,0.038,1.482,0.4871098439,1.56
2019-08-26 07:30:00,1.674,0.5183348339,1.7524117666999999,0.097,0,0.097,1.577,0.5183348339,1.6600000000000001,1.6644999999999999,0.5152123349000001,1.742413269,0.097,0,0.097,1.5675,0.5152123349000001,1.65
2019-08-26 08:00:00,1.9425,0.5963973088,2.0319931102,0.128,0,0.128,1.8145,0.5963973088,1.9100000000000001,1.933,0.5932748098,2.0219950544,0.128,0,0.128,1.8050000000000002,0.5932748098,1.9
2019-08-26 08:30:00,1.889,0.4933548419,1.9523626712,0.388,0,0.388,1.501,0.4933548419,1.58,1.8605,0.4839873449,1.9224213898,0.388,0,0.388,1.4725000000000001,0.4839873449,1.55
2019-08-26 09:00:00,2.0185,0.5558048219,2.0936239514,0.3275,0,0.3275,1.691,0.5558048219,1.78,2.009,0.5526823229,2.0836359447,0.3275,0,0.3275,1.6815,0.5526823229,1.77
2019-08-26 09:30:00,1.9540000000000002,0.4465173569,2.0043686662,0.5955,0,0.5955,1.3585,0.4465173569,1.43,1.9445000000000001,0.4433948579,1.9944120061000001,0.5955,0,0.5955,1.349,0.4433948579,1.42
2019-08-26 10:00:00,2.0685000000000002,0.4808648459,2.123657988,0.6055,0,0.6055,1.463,0.4808648459,1.54,2.059,0.4777423469,2.1136978852,0.6055,0,0.6055,1.4535,0.4777423469,1.53
2019-08-26 10:30:00,2.146,0.5120898359,2.206252932,0.588,0,0.588,1.558,0.5120898359,1.6400000000000001,2.1365,0.5089673369000001,2.1962877771000002,0.588,0,0.588,1.5485,0.5089673369000001,1.63
2019-08-26 11:00:00,2.0305,0.41529236690000004,2.0725341975,0.767,0,0.767,1.2635,0.41529236690000004,1.33,1.9545,0.39031237490000004,1.9930915684000001,0.767,0,0.767,1.1875,0.39031237490000004,1.25
2019-08-26 11:30:00,2.005,0.38718987590000004,2.0420433394,0.8270000000000001,0,0.8270000000000001,1.178,0.38718987590000004,1.24,1.9955,0.38406737690000003,2.032124012,0.8270000000000001,0,0.8270000000000001,1.1685,0.38406737690000003,1.23
2019-08-26 12:00:00,2.0525,0.4184148659,2.0947141213,0.7795000000000001,0,0.7795000000000001,1.2730000000000001,0.4184148659,1.34,2.0525,0.4184148659,2.0947141213,0.7795000000000001,0,0.7795000000000001,1.2730000000000001,0.4184148659,1.34
2019-08-26 12:30:00,1.9225,0.36845488190000003,1.9574895274,0.8015,0,0.8015,1.121,0.36845488190000003,1.18,1.913,0.36533238290000003,1.9475720141,0.8015,0,0.8015,1.1115,0.36533238290000003,1.17
2019-08-26 13:00:00,1.9105,0.3559648859,1.9433788231,0.8275,0,0.8275,1.083,0.3559648859,1.1400000000000001,1.901,0.3528423869,1.9334680628,0.8275,0,0.8275,1.0735000000000001,0.3528423869,1.13
2019-08-26 13:30:00,1.8250000000000002,0.2935149059,1.8484523256,0.932,0,0.932,0.893,0.2935149059,0.9400000000000001,1.8250000000000002,0.2935149059,1.8484523256,0.932,0,0.932,0.893,0.2935149059,0.9400000000000001
2019-08-26 14:00:00,1.792,0.3060049019,1.8179392179,0.861,0,0.861,0.931,0.3060049019,0.98,1.792,0.3060049019,1.8179392179,0.861,0,0.861,0.931,0.3060049019,0.98
2019-08-26 14:30:00,1.8545,0.2935149059,1.8775838863,0.9615,0,0.9615,0.893,0.2935149059,0.9400000000000001,1.7595,0.2622899159,1.7789424527,0.9615,0,0.9615,0.798,0.2622899159,0.84
2019-08-26 15:00:00,2.025,0.40904736890000004,2.0659004695,0.7805000000000001,0,0.7805000000000001,1.2445,0.40904736890000004,1.31,1.854,0.3528423869,1.8872768080000002,0.7805000000000001,0,0.7805000000000001,1.0735000000000001,0.3528423869,1.13
2019-08-26 15:30:00,2.109,0.4527623549,2.157052329,0.7315,0,0.7315,1.3775,0.4527623549,1.45,1.881,0.37782237890000003,1.9185699753,0.7315,0,0.7315,1.1495,0.37782237890000003,1.21
2019-08-26 16:00:00,2.344,0.5464373249,2.4068505874,0.6815,0,0.6815,1.6625,0.5464373249,1.75,2.0685000000000002,0.4558848539,2.1181414613,0.6815,0,0.6815,1.387,0.4558848539,1.46
2019-08-26 16:30:00,2.517,0.7025622748,2.6132131084,0.3795,0,0.3795,2.1375,0.7025622748,2.25,2.308,0.6338672968,2.3934602044,0.3795,0,0.3795,1.9285,0.6338672968,2.03
2019-08-26 17:00:00,2.3635,0.6526022908,2.4519424952,0.378,0,0.378,1.9855,0.6526022908,2.09,2.202,0.5995198078,2.2821542454,0.378,0,0.378,1.824,0.5995198078,1.92
2019-08-26 17:30:00,2.144,0.5620498199,2.2164467059,0.434,0,0.434,1.71,0.5620498199,1.8,2.1345,0.5589273209,2.2064654994,0.434,0,0.434,1.7005,0.5589273209,1.79
2019-08-26 18:00:00,2.181,0.5995198078,2.2618985388,0.357,0,0.357,1.824,0.5995198078,1.92,2.1715,0.5963973088,2.2519107442,0.357,0,0.357,1.8145,0.5963973088,1.9100000000000001
2019-08-26 18:30:00,2.432,0.7587672568,2.5476168766000002,0.12350000000000001,0,0.12350000000000001,2.3085,0.7587672568,2.43,2.4130000000000003,0.7525222588,2.5276191861,0.12350000000000001,0,0.12350000000000001,2.2895,0.7525222588,2.41
2019-08-26 19:00:00,2.4445,0.7525222588,2.5577079583,0.155,0,0.155,2.2895,0.7525222588,2.41,2.378,0.7306647658000001,2.4877208445,0.155,0,0.155,2.223,0.7306647658000001,2.34
2019-08-26 19:30:00,2.616,0.8087272408,2.7381555379,0.1555,0,0.1555,2.4605,0.8087272408,2.59,2.445,0.7525222588,2.5581858318,0.1555,0,0.1555,2.2895,0.7525222588,2.41
2019-08-26 20:00:00,2.5785,0.8305847338000001,2.7089727297,0.051500000000000004,0,0.051500000000000004,2.527,0.8305847338000001,2.66,2.398,0.7712572528,2.5189763298,0.051500000000000004,0,0.051500000000000004,2.3465,0.7712572528,2.47
2019-08-26 20:30:00,2.574,0.8087272408,2.6980577737,0.1135,0,0.1135,2.4605,0.8087272408,2.59,2.4505,0.7681347538000001,2.5680695571000003,0.1135,0,0.1135,2.337,0.7681347538000001,2.46
2019-08-26 21:00:00,2.3435,0.7681347538000001,2.4661758352,0.006500000000000001,0,0.006500000000000001,2.337,0.7681347538000001,2.46,2.3245,0.7618897558000001,2.446175842,0.006500000000000001,0,0.006500000000000001,2.318,0.7618897558000001,2.44
2019-08-26 21:30:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2019-08-26 22:00:00,2.2915,0.6807047818,2.3904667431,0.2205,0,0.2205,2.071,0.6807047818,2.18,2.282,0.6775822828,2.3804709093,0.2205,0,0.2205,2.0615,0.6775822828,2.17
2019-08-26 22:30:00,2.099,0.6869497798,2.2085517879,0.009000000000000001,0,0.009000000000000001,2.09,0.6869497798,2.2,2.0895,0.6838272808,2.1985517961,0.009000000000000001,0,0.009000000000000001,2.0805,0.6838272808,2.19
2019-08-26 23:00:00,1.8900000000000001,0.5963973088,1.9818652199,0.0755,0,0.0755,1.8145,0.5963973088,1.9100000000000001,1.8805,0.5932748098,1.971865931,0.0755,0,0.0755,1.8050000000000002,0.5932748098,1.9
2019-08-26 23:30:00,1.7775,0.5651723189,1.8651879262,0.058,0,0.058,1.7195,0.5651723189,1.81,1.768,0.5620498199,1.8551884001,0.058,0,0.058,1.71,0.5620498199,1.8
2019-08-27 00:00:00,1.6885,0.5495598239,1.7756824744,0.0165,0,0.0165,1.6720000000000002,0.5495598239,1.76,1.6885,0.5495598239,1.7756824744,0.0165,0,0.0165,1.6720000000000002,0.5495598239,1.76
2019-08-27 00:30:00,1.5710000000000002,0.4621298519,1.6375606859,0.165,0,0.165,1.4060000000000001,0.4621298519,1.48,1.5615,0.4590073529,1.6275656669,0.165,0,0.165,1.3965,0.4590073529,1.47
2019-08-27 01:00:00,1.552,0.5027223389000001,1.6313901281,0.022500000000000003,0,0.022500000000000003,1.5295,0.5027223389000001,1.6099999999999999,1.5425,0.4995998399,1.6213902214,0.022500000000000003,0,0.022500000000000003,1.52,0.4995998399,1.6
2019-08-27 01:30:00,1.7515,0.5745398159,1.843325324,0.0035,0,0.0035,1.748,0.5745398159,1.8399999999999999,1.742,0.5714173169,1.8333253257000002,0.0035,0,0.0035,1.7385000000000002,0.5714173169,1.83
2019-08-27 02:00:00,1.609,0.5277023309000001,1.6933253527,0.0035,0,0.0035,1.6055000000000001,0.5277023309000001,1.69,1.5995,0.5245798319,1.6833253548,0.0035,0,0.0035,1.596,0.5245798319,1.6800000000000002
2019-08-27 02:30:00,1.5550000000000002,0.5058448379,1.6352076321,0.016,0,0.016,1.5390000000000001,0.5058448379,1.62,1.536,0.4995998399,1.6152077266,0.016,0,0.016,1.52,0.4995998399,1.6
2019-08-27 03:00:00,1.4585,0.4402723589,1.5235031999,0.11900000000000001,0,0.11900000000000001,1.3395000000000001,0.4402723589,1.4100000000000001,1.449,0.4371498599,1.5135061942,0.11900000000000001,0,0.11900000000000001,1.33,0.4371498599,1.4
2019-08-27 03:30:00,1.4495,0.4590073529,1.5204400679,0.053,0,0.053,1.3965,0.4590073529,1.47,1.4495,0.4590073529,1.5204400679,0.053,0,0.053,1.3965,0.4590073529,1.47
2019-08-27 04:00:00,1.4545,0.4683748499,1.5280527641,0.029500000000000002,0,0.029500000000000002,1.425,0.4683748499,1.5,1.445,0.4652523509,1.5180529470000002,0.029500000000000002,0,0.029500000000000002,1.4155,0.4652523509,1.49
2019-08-27 04:30:00,1.5105,0.4433948579,1.5742329084,0.1615,0,0.1615,1.349,0.4433948579,1.42,1.501,0.4402723589,1.5642380732999999,0.1615,0,0.1615,1.3395000000000001,0.4402723589,1.4100000000000001
2019-08-27 05:00:00,1.5845,0.4621298519,1.6505163586,0.17850000000000002,0,0.17850000000000002,1.4060000000000001,0.4621298519,1.48,1.5750000000000002,0.4590073529,1.6405220968,0.17850000000000002,0,0.17850000000000002,1.3965,0.4590073529,1.47
2019-08-27 05:30:00,1.7355,0.5433148259,1.818557464,0.0825,0,0.0825,1.653,0.5433148259,1.74,1.7355,0.5433148259,1.818557464,0.0825,0,0.0825,1.653,0.5433148259,1.74
2019-08-27 06:00:00,1.9180000000000001,0.6026423068,2.0104481466,0.0845,0,0.0845,1.8335,0.6026423068,1.9300000000000002,1.9085,0.5995198078,2.0004490121,0.0845,0,0.0845,1.824,0.5995198078,1.92
2019-08-27 06:30:00,2.177,0.7088072728,2.2894839484,0.0205,0,0.0205,2.1565,0.7088072728,2.27,2.1105,0.6869497798,2.2194842306,0.0205,0,0.0205,2.09,0.6869497798,2.2
2019-08-27 07:00:00,2.309,0.6963172768,2.4117086785,0.1905,0,0.1905,2.1185,0.6963172768,2.23,2.271,0.6838272808,2.3717210523,0.1905,0,0.1905,2.0805,0.6838272808,2.19
2019-08-27 07:30:00,2.7245,0.8649322228,2.8584975074,0.093,0,0.093,2.6315,0.8649322228,2.77,2.487,0.7868697478000001,2.6085116446,0.093,0,0.093,2.394,0.7868697478000001,2.52
2019-08-27 08:00:00,2.9855,0.9180147058,3.1234534173,0.1925,0,0.1925,2.793,0.9180147058,2.94,2.7195,0.8305847338000001,2.8435103745,0.1925,0,0.1925,2.527,0.8305847338000001,2.66
2019-08-27 08:30:00,2.966,0.9273822028,3.1076025727,0.14450000000000002,0,0.14450000000000002,2.8215,0.9273822028,2.9699999999999998,2.7095000000000002,0.8430747298,2.8376337413,0.14450000000000002,0,0.14450000000000002,2.565,0.8430747298,2.7
2019-08-27 09:00:00,3.0405,0.9648521908000001,3.1899184943,0.105,0,0.105,2.9355,0.9648521908000001,3.09,3.0025,0.9523621948000001,3.1499206339,0.105,0,0.105,2.8975,0.9523621948000001,3.05
2019-08-27 09:30:00,3.031,0.8867897158,3.1580622223,0.333,0,0.333,2.698,0.8867897158,2.84,3.012,0.8805447178,3.1380731349,0.333,0,0.333,2.6790000000000003,0.8805447178,2.8200000000000003
2019-08-27 10:00:00,3.184,0.9586071928000001,3.3251742436000002,0.2675,0,0.2675,2.9165,0.9586071928000001,3.07,3.165,0.9523621948000001,3.3051805926,0.2675,0,0.2675,2.8975,0.9523621948000001,3.05
2019-08-27 10:30:00,2.8275,0.7712572528,2.9308009144,0.481,0,0.481,2.3465,0.7712572528,2.47,2.799,0.7618897558000001,2.9008407402,0.481,0,0.481,2.318,0.7618897558000001,2.44
2019-08-27 11:00:00,2.8395,0.7056847738,2.9258761508,0.6925,0,0.6925,2.147,0.7056847738,2.26,2.83,0.7025622748,2.9159035907,0.6925,0,0.6925,2.1375,0.7025622748,2.25
2019-08-27 11:30:00,2.847,0.7681347538000001,2.948803147,0.51,0,0.51,2.337,0.7681347538000001,2.46,2.8375,0.7650122548,2.9388177895,0.51,0,0.51,2.3275,0.7650122548,2.45
2019-08-27 12:00:00,2.9255,0.7712572528,3.0254566597,0.579,0,0.579,2.3465,0.7712572528,2.47,2.916,0.7681347538000001,3.0154745895,0.579,0,0.579,2.337,0.7681347538000001,2.46
2019-08-27 12:30:00,2.9905,0.7712572528,3.0883536067,0.644,0,0.644,2.3465,0.7712572528,2.47,2.981,0.7681347538000001,3.0783748959,0.644,0,0.644,2.337,0.7681347538000001,2.46
2019-08-27 13:00:00,2.965,0.8368297318,3.0808292715,0.419,0,0.419,2.5460000000000003,0.8368297318,2.68,2.9555,0.8337072328,3.070838322,0.419,0,0.419,2.5365,0.8337072328,2.67
2019-08-27 13:30:00,2.872,0.7712572528,2.973755496,0.5255000000000001,0,0.5255000000000001,2.3465,0.7712572528,2.47,2.8625,0.7681347538000001,2.9637707823,0.5255000000000001,0,0.5255000000000001,2.337,0.7681347538000001,2.46
2019-08-27 14:00:00,2.8005,0.7056847738,2.8880428061,0.6535000000000001,0,0.6535000000000001,2.147,0.7056847738,2.26,2.791,0.7025622748,2.8780678849,0.6535000000000001,0,0.6535000000000001,2.1375,0.7025622748,2.25
2019-08-27 14:30:00,2.7325,0.6244997998,2.802954914,0.8325,0,0.8325,1.9,0.6244997998,2.0,2.723,0.6213773008,2.7929981651,0.8325,0,0.8325,1.8905,0.6213773008,1.99
2019-08-27 15:00:00,2.7635,0.7337872648,2.8592614431000003,0.531,0,0.531,2.2325,0.7337872648,2.35,2.754,0.7306647658000001,2.8492783297,0.531,0,0.531,2.223,0.7306647658000001,2.34
2019-08-27 15:30:00,2.8525,0.7931147458000001,2.9607072213,0.4395,0,0.4395,2.4130000000000003,0.7931147458000001,2.54,2.8335,0.7868697478000001,2.9407288637,0.4395,0,0.4395,2.394,0.7868697478000001,2.52
2019-08-27 16:00:00,2.919,0.8180947378000001,3.0314748886,0.43,0,0.43,2.489,0.8180947378000001,2.62,2.9095,0.8149722388,3.0214847344,0.43,0,0.43,2.4795,0.8149722388,2.61
2019-08-27 16:30:00,3.217,0.9773421867000001,3.3621848179000002,0.24350000000000002,0,0.24350000000000002,2.9735,0.9773421867000001,3.13,3.2075,0.9742196878,3.3521873829,0.24350000000000002,0,0.24350000000000002,2.964,0.9742196878,3.12
2019-08-27 17:00:00,3.4185,1.0897521507,3.5879941472,0.10300000000000001,0,0.10300000000000001,3.3155,1.0897521507,3.49,3.371,1.0741396557,3.5379961843,0.10300000000000001,0,0.10300000000000001,3.268,1.0741396557,3.44
2019-08-27 17:30:00,3.388,1.0803846537,3.556089847,0.101,0,0.101,3.287,1.0803846537,3.46,3.1885,1.0148121747,3.3460986238,0.101,0,0.101,3.0875,1.0148121747,3.25
2019-08-27 18:00:00,3.4165,1.0991196477,3.5889463983,0.07250000000000001,0,0.07250000000000001,3.344,1.0991196477,3.52,3.407,1.0959971487,3.5789465978,0.07250000000000001,0,0.07250000000000001,3.3345000000000002,1.0959971487,3.51
2019-08-27 18:30:00,3.455,1.1209771407,3.6323015775,0.044500000000000005,0,0.044500000000000005,3.4105,1.1209771407,3.59,3.4075,1.1053646457,3.5823019485,0.044500000000000005,0,0.044500000000000005,3.363,1.1053646457,3.54
2019-08-27 19:00:00,3.086,0.9710971888000001,3.235185582,0.1315,0,0.1315,2.9545,0.9710971888000001,3.11,3.0765,0.9679746898,3.22518639,0.1315,0,0.1315,2.9450000000000003,0.9679746898,3.1
2019-08-27 19:30:00,2.9835000000000003,0.9523621948000001,3.1318151286,0.08600000000000001,0,0.08600000000000001,2.8975,0.9523621948000001,3.05,2.9645,0.9461171968000001,3.1118158686,0.08600000000000001,0,0.08600000000000001,2.8785,0.9461171968000001,3.03
2019-08-27 20:00:00,2.9735,0.9742196878,3.1290264061,0.0095,0,0.0095,2.964,0.9742196878,3.12,2.964,0.9710971888000001,3.1190264106,0.0095,0,0.0095,2.9545,0.9710971888000001,3.11
2019-08-27 20:30:00,2.7305,0.8618097238,2.8632754408,0.1085,0,0.1085,2.622,0.8618097238,2.76,2.721,0.8586872248,2.8532761433,0.1085,0,0.1085,2.6125,0.8586872248,2.75
2019-08-27 21:00:00,2.8605,0.9242597038,3.0061131466,0.0485,0,0.0485,2.8120000000000003,0.9242597038,2.96,2.7655000000000003,0.8930347138,2.9061144592,0.0485,0,0.0485,2.717,0.8930347138,2.86
2019-08-27 21:30:00,2.7984999999999998,0.9117697078,2.943284942,0.0245,0,0.0245,2.774,0.9117697078,2.92,2.789,0.9086472088,2.9332849759,0.0245,0,0.0245,2.7645,0.9086472088,2.91
2019-08-27 22:00:00,2.5975,0.8243397358000001,2.7251682976,0.08950000000000001,0,0.08950000000000001,2.508,0.8243397358000001,2.64,2.588,0.8212172368,2.7151688253,0.08950000000000001,0,0.08950000000000001,2.4985,0.8212172368,2.63
2019-08-27 22:30:00,2.3975,0.7587672568,2.5147035611,0.089,0,0.089,2.3085,0.7587672568,2.43,2.3689999999999998,0.7493997598000001,2.4847054151,0.089,0,0.089,2.2800000000000002,0.7493997598000001,2.4
2019-08-27 23:00:00,2.2445,0.6682147858,2.3418563684,0.21150000000000002,0,0.21150000000000002,2.033,0.6682147858,2.14,2.2445,0.6682147858,2.3418563684,0.21150000000000002,0,0.21150000000000002,2.033,0.6682147858,2.14
2019-08-27 23:30:00,2.1055,0.6744597838,2.2108881134000002,0.053500000000000006,0,0.053500000000000006,2.052,0.6744597838,2.16,2.096,0.6713372848,2.2008884002,0.053500000000000006,0,0.053500000000000006,2.0425,0.6713372848,2.15
2019-08-28 00:00:00,1.919,0.5995198078,2.0104688508,0.095,0,0.095,1.824,0.5995198078,1.92,1.9095,0.5963973088,2.0004699448,0.095,0,0.095,1.8145,0.5963973088,1.9100000000000001
2019-08-28 00:30:00,1.845,0.5870298118,1.9361376501,0.059000000000000004,0,0.059000000000000004,1.786,0.5870298118,1.88,1.8355000000000001,0.5839073129,1.9261381051000002,0.059000000000000004,0,0.059000000000000004,1.7765,0.5839073129,1.87
2019-08-28 01:00:00,1.9020000000000001,0.6213773008,2.0009282221,0.0115,0,0.0115,1.8905,0.6213773008,1.99,1.883,0.6151323028,1.9809282546,0.0115,0,0.0115,1.8715000000000002,0.6151323028,1.97
2019-08-28 01:30:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09
2019-08-28 02:00:00,1.8265,0.5495598239,1.9073851866,0.1545,0,0.1545,1.6720000000000002,0.5495598239,1.76,1.8170000000000002,0.5464373249,1.8973884025,0.1545,0,0.1545,1.6625,0.5464373249,1.75
2019-08-28 02:30:00,1.8515000000000001,0.5714173169,1.9376712828,0.113,0,0.113,1.7385000000000002,0.5714173169,1.83,1.842,0.5682948179,1.9276729494,0.113,0,0.113,1.729,0.5682948179,1.82
2019-08-28 03:00:00,1.8445,0.6057648058,1.9414250565,0.0015,0,0.0015,1.843,0.6057648058,1.94,1.835,0.6026423068,1.9314250568,0.0015,0,0.0015,1.8335,0.6026423068,1.9300000000000002
2019-08-28 03:30:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2019-08-28 04:00:00,1.758,0.5214573329000001,1.8337071058,0.1715,0,0.1715,1.5865,0.5214573329000001,1.67,1.7389999999999999,0.5152123349000001,1.8137157302,0.1715,0,0.1715,1.5675,0.5152123349000001,1.65
2019-08-28 04:30:00,1.816,0.5464373249,1.8964307923,0.1535,0,0.1535,1.6625,0.5464373249,1.75,1.8065,0.5433148259,1.8864340036,0.1535,0,0.1535,1.653,0.5433148259,1.74
2019-08-28 05:00:00,1.8014999999999999,0.5620498199,1.8871412904,0.0915,0,0.0915,1.71,0.5620498199,1.8,1.792,0.5589273209,1.8771424427,0.0915,0,0.0915,1.7005,0.5589273209,1.79
2019-08-28 05:30:00,1.7865000000000002,0.5027223389000001,1.8558857723000002,0.257,0,0.257,1.5295,0.5027223389000001,1.6099999999999999,1.7770000000000001,0.4995998399,1.8458951758,0.257,0,0.257,1.52,0.4995998399,1.6
2019-08-28 06:00:00,1.8405,0.5370698279,1.9172595677,0.20650000000000002,0,0.20650000000000002,1.634,0.5370698279,1.72,1.831,0.5339473289000001,1.9072652542,0.20650000000000002,0,0.20650000000000002,1.6245,0.5339473289000001,1.71
2019-08-28 06:30:00,2.3345000000000002,0.7493997598000001,2.4518340584000002,0.0545,0,0.0545,2.2800000000000002,0.7493997598000001,2.4,2.1825,0.6994397758,2.2918381815,0.0545,0,0.0545,2.128,0.6994397758,2.24
2019-08-28 07:00:00,2.276,0.6650922868,2.3711861483,0.2525,0,0.2525,2.0235,0.6650922868,2.13,2.238,0.6526022908,2.3312086457,0.2525,0,0.2525,1.9855,0.6526022908,2.09
2019-08-28 07:30:00,2.5695,0.7806247498000001,2.6854618318,0.1945,0,0.1945,2.375,0.7806247498000001,2.5,2.427,0.7337872648,2.535502465,0.1945,0,0.1945,2.2325,0.7337872648,2.35
2019-08-28 08:00:00,2.641,0.8024822428,2.760228025,0.1995,0,0.1995,2.4415,0.8024822428,2.5700000000000003,2.6315,0.7993597438000001,2.7502305812000003,0.1995,0,0.1995,2.432,0.7993597438000001,2.56
2019-08-28 08:30:00,2.726,0.8149722388,2.8452162923,0.24650000000000002,0,0.24650000000000002,2.4795,0.8149722388,2.61,2.593,0.7712572528,2.7052701806,0.24650000000000002,0,0.24650000000000002,2.3465,0.7712572528,2.47
2019-08-28 09:00:00,3.0685000000000002,0.8774222188,3.1914827275,0.399,0,0.399,2.6695,0.8774222188,2.81,2.774,0.7806247498000001,2.881744437,0.399,0,0.399,2.375,0.7806247498000001,2.5
2019-08-28 09:30:00,3.178,0.9679746898,3.3221467457,0.233,0,0.233,2.9450000000000003,0.9679746898,3.1,2.9025,0.8774222188,3.0322229469,0.233,0,0.233,2.6695,0.8774222188,2.81
2019-08-28 10:00:00,3.3295,1.0803846537,3.5004001557,0.0425,0,0.0425,3.287,1.0803846537,3.46,3.0635,0.9929546817,3.2204023429,0.0425,0,0.0425,3.021,0.9929546817,3.18
2019-08-28 10:30:00,3.209,1.0054446777,3.3628261924,0.15,0,0.15,3.059,1.0054446777,3.22,2.9525,0.9211372048,3.0928546684000002,0.15,0,0.15,2.8025,0.9211372048,2.95
2019-08-28 11:00:00,2.9715,0.9117697078,3.1082368394,0.1975,0,0.1975,2.774,0.9117697078,2.92,2.8385,0.8680547218,2.9682656973,0.1975,0,0.1975,2.641,0.8680547218,2.7800000000000002
2019-08-28 11:30:00,2.7865,0.7775022508,2.8929382987,0.421,0,0.421,2.3655,0.7775022508,2.49,2.7675,0.7712572528,2.8729591017000002,0.421,0,0.421,2.3465,0.7712572528,2.47
2019-08-28 12:00:00,2.8165,0.8337072328,2.9373014827,0.28,0,0.28,2.5365,0.8337072328,2.67,2.807,0.8305847338000001,2.9273059287,0.28,0,0.28,2.527,0.8305847338000001,2.66
2019-08-28 12:30:00,2.977,0.9398721988000001,3.1218406029,0.11750000000000001,0,0.11750000000000001,2.8595,0.9398721988000001,3.01,2.9675000000000002,0.9367496998,3.1118412958,0.11750000000000001,0,0.11750000000000001,2.85,0.9367496998,3.0
2019-08-28 13:00:00,3.041,0.9461171968000001,3.184779231,0.1625,0,0.1625,2.8785,0.9461171968000001,3.03,3.0315,0.9429946978,3.1747805042,0.1625,0,0.1625,2.8689999999999998,0.9429946978,3.02
2019-08-28 13:30:00,3.2525,1.0179346737,3.4080708986,0.1555,0,0.1555,3.097,1.0179346737,3.26,3.2335,1.0116896757,3.3880729405,0.1555,0,0.1555,3.078,1.0116896757,3.24
2019-08-28 14:00:00,3.267,0.9679746898,3.4073837471,0.322,0,0.322,2.9450000000000003,0.9679746898,3.1,3.248,0.9617296918,3.3873925075,0.322,0,0.322,2.926,0.9617296918,3.08
2019-08-28 14:30:00,3.3085,0.9867096837,3.4525017379,0.3065,0,0.3065,3.002,0.9867096837,3.16,3.2895,0.9804646857,3.4325094683,0.3065,0,0.3065,2.983,0.9804646857,3.14
2019-08-28 15:00:00,3.2245,0.9679746898,3.3666563902,0.2795,0,0.2795,2.9450000000000003,0.9679746898,3.1,3.2055,0.9617296918,3.3466631516,0.2795,0,0.2795,2.926,0.9617296918,3.08
2019-08-28 15:30:00,3.2865,1.0179346737,3.4405338612,0.1895,0,0.1895,3.097,1.0179346737,3.26,3.2675,1.0116896757,3.4205368365,0.1895,0,0.1895,3.078,1.0116896757,3.24
2019-08-28 16:00:00,3.2155,0.9960771807000001,3.3662456833,0.185,0,0.185,3.0305,0.9960771807000001,3.19,3.1965,0.9898321827000001,3.3462486459,0.185,0,0.185,3.0115,0.9898321827000001,3.17
2019-08-28 16:30:00,3.162,0.9648521908000001,3.3059316009,0.2265,0,0.2265,2.9355,0.9648521908000001,3.09,3.143,0.9586071928000001,3.285936206,0.2265,0,0.2265,2.9165,0.9586071928000001,3.07
2019-08-28 17:00:00,3.249,0.9742196878,3.3919175992,0.28500000000000003,0,0.28500000000000003,2.964,0.9742196878,3.12,3.23,0.9679746898,3.3719245247,0.28500000000000003,0,0.28500000000000003,2.9450000000000003,0.9679746898,3.1
2019-08-28 17:30:00,3.2765,1.0116896757,3.4291352044,0.1985,0,0.1985,3.078,1.0116896757,3.24,3.2575,1.0054446777,3.4091384909,0.1985,0,0.1985,3.059,1.0054446777,3.22
2019-08-28 18:00:00,3.427,1.0554046617,3.585834352,0.216,0,0.216,3.211,1.0554046617,3.38,3.408,1.0491596637,3.5658379099,0.216,0,0.216,3.192,1.0491596637,3.36
2019-08-28 18:30:00,3.0335,0.8961572128,3.163102907,0.307,0,0.307,2.7265,0.8961572128,2.87,3.0145,0.8899122148,3.143112152,0.307,0,0.307,2.7075,0.8899122148,2.85
2019-08-28 19:00:00,3.123,0.9336272008000001,3.2595687982,0.28250000000000003,0,0.28250000000000003,2.8405,0.9336272008000001,2.99,2.99,0.8899122148,3.119622373,0.28250000000000003,0,0.28250000000000003,2.7075,0.8899122148,2.85
2019-08-28 19:30:00,3.3225,1.0585271607,3.4870454542,0.10200000000000001,0,0.10200000000000001,3.2205,1.0585271607,3.39,3.066,0.9742196878,3.2170576619,0.10200000000000001,0,0.10200000000000001,2.964,0.9742196878,3.12
2019-08-28 20:00:00,3.054,0.9960771807000001,3.2123333809,0.0235,0,0.0235,3.0305,0.9960771807000001,3.19,3.016,0.9835871847000001,3.1723334866,0.0235,0,0.0235,2.9925,0.9835871847000001,3.15
2019-08-28 20:30:00,2.918,0.9055247098,3.0552739648,0.163,0,0.163,2.755,0.9055247098,2.9,2.899,0.8992797118,3.0352767584,0.163,0,0.163,2.7359999999999998,0.8992797118,2.88
2019-08-28 21:00:00,2.7705,0.8680547218,2.9033066063,0.1295,0,0.1295,2.641,0.8680547218,2.7800000000000002,2.761,0.8649322228,2.8933075796,0.1295,0,0.1295,2.6315,0.8649322228,2.77
2019-08-28 21:30:00,2.8925,0.9461171968000001,3.0433031397,0.014,0,0.014,2.8785,0.9461171968000001,3.03,2.8735,0.9398721988000001,3.0233031605,0.014,0,0.014,2.8595,0.9398721988000001,3.01
2019-08-28 22:00:00,2.5335,0.7462772608,2.6411270322,0.263,0,0.263,2.2705,0.7462772608,2.39,2.4859999999999998,0.7306647658000001,2.5911516744,0.263,0,0.263,2.223,0.7306647658000001,2.34
2019-08-28 22:30:00,2.4685,0.7650122548,2.584325057,0.14100000000000001,0,0.14100000000000001,2.3275,0.7650122548,2.45,2.4115,0.7462772608,2.5243339716,0.14100000000000001,0,0.14100000000000001,2.2705,0.7462772608,2.39
2019-08-28 23:00:00,2.2885,0.6619697878,2.3823174117,0.2745,0,0.2745,2.014,0.6619697878,2.12,2.279,0.6588472888,2.3723239134,0.2745,0,0.2745,2.0045,0.6588472888,2.11
2019-08-28 23:30:00,2.102,0.6432347938,2.1982163224,0.145,0,0.145,1.957,0.6432347938,2.06,2.0925,0.6401122948,2.1882184534,0.145,0,0.145,1.9475,0.6401122948,2.05
2019-08-29 00:00:00,1.992,0.6369897958,2.0913679734,0.054,0,0.054,1.9380000000000002,0.6369897958,2.04,1.9825,0.6338672968,2.0813682999,0.054,0,0.054,1.9285,0.6338672968,2.03
2019-08-29 00:30:00,1.9355,0.5464373249,2.0111573782,0.273,0,0.273,1.6625,0.5464373249,1.75,1.9260000000000002,0.5433148259,2.0011664099,0.273,0,0.273,1.653,0.5433148259,1.74
2019-08-29 01:00:00,1.846,0.5963973088,1.9399499349,0.0315,0,0.0315,1.8145,0.5963973088,1.9100000000000001,1.8365,0.5932748098,1.9299500641,0.0315,0,0.0315,1.8050000000000002,0.5932748098,1.9
2019-08-29 01:30:00,1.8719999999999999,0.5589273209,1.953659067,0.1715,0,0.1715,1.7005,0.5589273209,1.79,1.8625,0.5558048219,1.9436628437,0.1715,0,0.1715,1.691,0.5558048219,1.78
2019-08-29 02:00:00,1.865,0.6088873048,1.9618788826,0.0125,0,0.0125,1.8525,0.6088873048,1.9500000000000002,1.8555000000000001,0.6057648058,1.9518789025,0.0125,0,0.0125,1.843,0.6057648058,1.94
2019-08-29 02:30:00,1.6840000000000002,0.5027223389000001,1.7574372677,0.1545,0,0.1545,1.5295,0.5027223389000001,1.6099999999999999,1.6745,0.4995998399,1.7474410577000001,0.1545,0,0.1545,1.52,0.4995998399,1.6
2019-08-29 03:00:00,1.6365,0.5089673369000001,1.713820294,0.088,0,0.088,1.5485,0.5089673369000001,1.63,1.627,0.5058448379,1.7038215869000002,0.088,0,0.088,1.5390000000000001,0.5058448379,1.62
2019-08-29 03:30:00,1.7585000000000002,0.5370698279,1.8386860118000001,0.1245,0,0.1245,1.634,0.5370698279,1.72,1.7585000000000002,0.5370698279,1.8386860118000001,0.1245,0,0.1245,1.634,0.5370698279,1.72
2019-08-29 04:00:00,1.6905000000000001,0.4933548419,1.7610193780999999,0.1895,0,0.1895,1.501,0.4933548419,1.58,1.681,0.4902323429,1.7510250569,0.1895,0,0.1895,1.4915,0.4902323429,1.57
2019-08-29 04:30:00,1.7515,0.5433148259,1.8338329395000001,0.0985,0,0.0985,1.653,0.5433148259,1.74,1.6565,0.5120898359,1.7338478163,0.0985,0,0.0985,1.558,0.5120898359,1.6400000000000001
2019-08-29 05:00:00,1.879,0.5963973088,1.9713778811,0.0645,0,0.0645,1.8145,0.5963973088,1.9100000000000001,1.708,0.5401923269000001,1.7913882186999999,0.0645,0,0.0645,1.6435,0.5401923269000001,1.73
2019-08-29 05:30:00,1.972,0.5901523108,2.0584129202,0.17650000000000002,0,0.17650000000000002,1.7955,0.5901523108,1.8900000000000001,1.763,0.5214573329000001,1.8385012238,0.17650000000000002,0,0.17650000000000002,1.5865,0.5214573329000001,1.67
2019-08-29 06:00:00,2.21,0.6744597838,2.3106267548,0.158,0,0.158,2.052,0.6744597838,2.16,1.9725000000000001,0.5963973088,2.0606906609,0.158,0,0.158,1.8145,0.5963973088,1.9100000000000001
2019-08-29 06:30:00,2.3975,0.7587672568,2.5147035611,0.089,0,0.089,2.3085,0.7587672568,2.43,2.1695,0.6838272808,2.2747197630000002,0.089,0,0.089,2.0805,0.6838272808,2.19
2019-08-29 07:00:00,2.4555,0.7712572528,2.5737750484,0.109,0,0.109,2.3465,0.7712572528,2.47,2.237,0.6994397758,2.3437971329,0.109,0,0.109,2.128,0.6994397758,2.24
2019-08-29 07:30:00,2.4815,0.7712572528,2.5985919264,0.135,0,0.135,2.3465,0.7712572528,2.47,2.453,0.7618897558000001,2.56859592,0.135,0,0.135,2.318,0.7618897558000001,2.44
2019-08-29 08:00:00,2.696,0.8149722388,2.8164864193,0.2165,0,0.2165,2.4795,0.8149722388,2.61,2.6865,0.8118497398000001,2.8064893105,0.2165,0,0.2165,2.47,0.8118497398000001,2.6
2019-08-29 08:30:00,3.0985,0.9398721988000001,3.2379101285,0.23900000000000002,0,0.23900000000000002,2.8595,0.9398721988000001,3.01,3.0795,0.9336272008000001,3.2179154743,0.23900000000000002,0,0.23900000000000002,2.8405,0.9336272008000001,2.99
2019-08-29 09:00:00,3.2305,1.0148121747,3.3861444151,0.14300000000000002,0,0.14300000000000002,3.0875,1.0148121747,3.25,3.2115,1.0085671767,3.3661461644,0.14300000000000002,0,0.14300000000000002,3.0685000000000002,1.0085671767,3.23
2019-08-29 09:30:00,3.2495,1.0148121747,3.4042758408,0.162,0,0.162,3.0875,1.0148121747,3.25,3.2115,1.0023221787,3.3642803094,0.162,0,0.162,3.0495,1.0023221787,3.21
2019-08-29 10:00:00,3.235,0.9461171968000001,3.370513722,0.35650000000000004,0,0.35650000000000004,2.8785,0.9461171968000001,3.03,3.216,0.9398721988000001,3.3505246977,0.35650000000000004,0,0.35650000000000004,2.8595,0.9398721988000001,3.01
2019-08-29 10:30:00,2.9415,0.7806247498000001,3.0433201031,0.5665,0,0.5665,2.375,0.7806247498000001,2.5,2.932,0.7775022508,3.033337065,0.5665,0,0.5665,2.3655,0.7775022508,2.49
2019-08-29 11:00:00,3.104,0.8461972288,3.2172761383,0.5295,0,0.5295,2.5745,0.8461972288,2.71,3.085,0.8399522308,3.1973027304,0.5295,0,0.5295,2.5555,0.8399522308,2.69
2019-08-29 11:30:00,2.971,0.7775022508,3.071050431,0.6055,0,0.6055,2.3655,0.7775022508,2.49,2.9615,0.7743797518000001,3.0610694618,0.6055,0,0.6055,2.356,0.7743797518000001,2.48
2019-08-29 12:00:00,2.979,0.7088072728,3.0621640632,0.8225,0,0.8225,2.1565,0.7088072728,2.27,2.9695,0.7056847738,3.0521994119,0.8225,0,0.8225,2.147,0.7056847738,2.26
2019-08-29 12:30:00,2.98,0.7868697478000001,3.0821362721,0.586,0,0.586,2.394,0.7868697478000001,2.52,2.9705,0.7837472488,3.0721539675,0.586,0,0.586,2.3845,0.7837472488,2.51
2019-08-29 13:00:00,3.016,0.8243397358000001,3.1266262968,0.508,0,0.508,2.508,0.8243397358000001,2.64,3.0065,0.8212172368,3.1166392156,0.508,0,0.508,2.4985,0.8212172368,2.63
2019-08-29 13:30:00,2.826,0.7743797518000001,2.930177469,0.47000000000000003,0,0.47000000000000003,2.356,0.7743797518000001,2.48,2.8165,0.7712572528,2.9201900623,0.47000000000000003,0,0.47000000000000003,2.3465,0.7712572528,2.47
2019-08-29 14:00:00,2.7355,0.8024822428,2.8507784902,0.294,0,0.294,2.4415,0.8024822428,2.5700000000000003,2.726,0.7993597438000001,2.8407836947,0.294,0,0.294,2.432,0.7993597438000001,2.56
2019-08-29 14:30:00,2.7245,0.6807047818,2.808248431,0.6535000000000001,0,0.6535000000000001,2.071,0.6807047818,2.18,2.715,0.6775822828,2.7982749597,0.6535000000000001,0,0.6535000000000001,2.0615,0.6775822828,2.17
2019-08-29 15:00:00,2.7175000000000002,0.6463572928,2.7933105807,0.751,0,0.751,1.9665,0.6463572928,2.07,2.708,0.6432347938,2.783346008,0.751,0,0.751,1.957,0.6432347938,2.06
2019-08-29 15:30:00,2.8375,0.7525222588,2.9355912522,0.548,0,0.548,2.2895,0.7525222588,2.41,2.8280000000000003,0.7493997598000001,2.9256083128,0.548,0,0.548,2.2800000000000002,0.7493997598000001,2.4
2019-08-29 16:00:00,2.8225,0.7587672568,2.9227100438,0.514,0,0.514,2.3085,0.7587672568,2.43,2.813,0.7556447578000001,2.9127251844,0.514,0,0.514,2.299,0.7556447578000001,2.42
2019-08-29 16:30:00,3.117,0.8930347138,3.2424065137,0.4,0,0.4,2.717,0.8930347138,2.86,3.098,0.8867897158,3.2224214498,0.4,0,0.4,2.698,0.8867897158,2.84
2019-08-29 17:00:00,3.074,0.8836672168,3.1984908551,0.3855,0,0.3855,2.6885,0.8836672168,2.83,3.0455,0.8742997198,3.1685123086,0.3855,0,0.3855,2.66,0.8742997198,2.8
2019-08-29 17:30:00,2.7675,0.8056047418000001,2.8823697282,0.3165,0,0.3165,2.451,0.8056047418000001,2.58,2.7485,0.7993597438000001,2.8623815696,0.3165,0,0.3165,2.432,0.7993597438000001,2.56
