Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-29 18:00:00,2.9585,0.8680547218,3.0832192997,0.3175,0,0.3175,2.641,0.8680547218,2.7800000000000002,2.9395,0.8618097238,3.063229709,0.3175,0,0.3175,2.622,0.8618097238,2.76
2019-08-29 18:30:00,2.9825,0.9211372048,3.1215060468,0.18,0,0.18,2.8025,0.9211372048,2.95,2.973,0.9180147058,3.1115076731,0.18,0,0.18,2.793,0.9180147058,2.94
2019-08-29 19:00:00,2.8449999999999998,0.8212172368,2.9611522673,0.34650000000000003,0,0.34650000000000003,2.4985,0.8212172368,2.63,2.8355,0.8180947378000001,2.9511589673,0.34650000000000003,0,0.34650000000000003,2.489,0.8180947378000001,2.62
2019-08-29 19:30:00,2.8155,0.8618097238,2.9444449817000002,0.1935,0,0.1935,2.622,0.8618097238,2.76,2.7965,0.8555647258,2.9244492215999998,0.1935,0,0.1935,2.6029999999999998,0.8555647258,2.74
2019-08-29 20:00:00,2.9205,0.9367496998,3.0670540018,0.07050000000000001,0,0.07050000000000001,2.85,0.9367496998,3.0,2.9015,0.9305047018,3.0470545204,0.07050000000000001,0,0.07050000000000001,2.831,0.9305047018,2.98
2019-08-29 20:30:00,2.8369999999999997,0.8992797118,2.9761171012,0.101,0,0.101,2.7359999999999998,0.8992797118,2.88,2.8275,0.8961572128,2.9661176646,0.101,0,0.101,2.7265,0.8961572128,2.87
2019-08-29 21:00:00,2.9275,0.9492396958,3.0775497153,0.0395,0,0.0395,2.888,0.9492396958,3.04,2.9085,0.9429946978,3.0575498769,0.0395,0,0.0395,2.8689999999999998,0.9429946978,3.02
2019-08-29 21:30:00,2.7825,0.8930347138,2.9222965712,0.0655,0,0.0655,2.717,0.8930347138,2.86,2.754,0.8836672168,2.8922973136000003,0.0655,0,0.0655,2.6885,0.8836672168,2.83
2019-08-29 22:00:00,2.65,0.8337072328,2.7780510704,0.1135,0,0.1135,2.5365,0.8337072328,2.67,2.4695,0.7743797518000001,2.5880676672,0.1135,0,0.1135,2.356,0.7743797518000001,2.48
2019-08-29 22:30:00,2.344,0.7056847738,2.4479229972,0.197,0,0.197,2.147,0.7056847738,2.26,2.3345000000000002,0.7025622748,2.4379261679,0.197,0,0.197,2.1375,0.7025622748,2.25
2019-08-29 23:00:00,2.316,0.6838272808,2.4148448708,0.23550000000000001,0,0.23550000000000001,2.0805,0.6838272808,2.19,2.3064999999999998,0.6807047818,2.4048495275,0.23550000000000001,0,0.23550000000000001,2.071,0.6807047818,2.18
2019-08-29 23:30:00,2.2885,0.6963172768,2.3920890452,0.17,0,0.17,2.1185,0.6963172768,2.23,2.2695,0.6900722788,2.3720940115999998,0.17,0,0.17,2.0995,0.6900722788,2.21
2019-08-30 00:00:00,2.1995,0.7212972688,2.3147505265,0.005,0,0.005,2.1945,0.7212972688,2.31,2.1995,0.7212972688,2.3147505265,0.005,0,0.005,2.1945,0.7212972688,2.31
2019-08-30 00:30:00,1.9585,0.6276222988,2.0566069143,0.049,0,0.049,1.9095,0.6276222988,2.01,1.949,0.6244997998,2.0466071924,0.049,0,0.049,1.9,0.6244997998,2.0
2019-08-30 01:00:00,1.774,0.5651723189,1.8618527733999999,0.0545,0,0.0545,1.7195,0.5651723189,1.81,1.7645,0.5620498199,1.8518531934,0.0545,0,0.0545,1.71,0.5620498199,1.8
2019-08-30 01:30:00,1.804,0.5370698279,1.8822486552000002,0.17,0,0.17,1.634,0.5370698279,1.72,1.804,0.5370698279,1.8822486552000002,0.17,0,0.17,1.634,0.5370698279,1.72
2019-08-30 02:00:00,1.7765,0.5807848139,1.869027354,0.0095,0,0.0095,1.767,0.5807848139,1.8599999999999999,1.767,0.5776623149,1.8590273667,0.0095,0,0.0095,1.7575,0.5776623149,1.85
2019-08-30 02:30:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2019-08-30 03:00:00,1.675,0.5464373249,1.7618793233,0.0125,0,0.0125,1.6625,0.5464373249,1.75,1.6655,0.5433148259,1.7518793480000001,0.0125,0,0.0125,1.653,0.5433148259,1.74
2019-08-30 03:30:00,1.845,0.6057648058,1.9419001004,0.002,0,0.002,1.843,0.6057648058,1.94,1.8355000000000001,0.6026423068,1.9319001009,0.002,0,0.002,1.8335,0.6026423068,1.9300000000000002
2019-08-30 04:00:00,1.8045,0.5870298118,1.8975837925999999,0.018500000000000003,0,0.018500000000000003,1.786,0.5870298118,1.88,1.795,0.5839073129,1.8875838392,0.018500000000000003,0,0.018500000000000003,1.7765,0.5839073129,1.87
2019-08-30 04:30:00,1.8225,0.5308248299,1.8982310844999999,0.20750000000000002,0,0.20750000000000002,1.615,0.5308248299,1.7000000000000002,1.8130000000000002,0.5277023309000001,1.8882369422,0.20750000000000002,0,0.20750000000000002,1.6055000000000001,0.5277023309000001,1.69
2019-08-30 05:00:00,1.8290000000000002,0.5776623149,1.9180549393000002,0.07150000000000001,0,0.07150000000000001,1.7575,0.5776623149,1.85,1.8195000000000001,0.5745398159,1.9080556203,0.07150000000000001,0,0.07150000000000001,1.748,0.5745398159,1.8399999999999999
2019-08-30 05:30:00,1.874,0.5995198078,1.9675619431,0.05,0,0.05,1.824,0.5995198078,1.92,1.8645,0.5963973088,1.9575622595,0.05,0,0.05,1.8145,0.5963973088,1.9100000000000001
2019-08-30 06:00:00,2.05,0.6088873048,2.1385143792,0.1975,0,0.1975,1.8525,0.6088873048,1.9500000000000002,1.8885,0.5558048219,1.9685911841000001,0.1975,0,0.1975,1.691,0.5558048219,1.78
2019-08-30 06:30:00,2.122,0.6775822828,2.2275551059,0.060500000000000005,0,0.060500000000000005,2.0615,0.6775822828,2.17,2.1125,0.6744597838,2.2175554672,0.060500000000000005,0,0.060500000000000005,2.052,0.6744597838,2.16
2019-08-30 07:00:00,2.2495,0.6963172768,2.3548052998,0.131,0,0.131,2.1185,0.6963172768,2.23,2.2115,0.6838272808,2.3148114394,0.131,0,0.131,2.0805,0.6838272808,2.19
2019-08-30 07:30:00,2.8095,0.8337072328,2.930590043,0.273,0,0.273,2.5365,0.8337072328,2.67,2.553,0.7493997598000001,2.6607158811,0.273,0,0.273,2.2800000000000002,0.7493997598000001,2.4
2019-08-30 08:00:00,2.949,0.8805447178,3.0776549514,0.27,0,0.27,2.6790000000000003,0.8805447178,2.8200000000000003,2.7685,0.8212172368,2.8877309431000002,0.27,0,0.27,2.4985,0.8212172368,2.63
2019-08-30 08:30:00,2.9605,0.8774222188,3.0877872336,0.291,0,0.291,2.6695,0.8774222188,2.81,2.9415,0.8711772208,3.0677959515,0.291,0,0.291,2.6505,0.8711772208,2.79
2019-08-30 09:00:00,3.1310000000000002,0.9055247098,3.2593152655,0.376,0,0.376,2.755,0.9055247098,2.9,3.1215,0.9024022108,3.2493217754,0.376,0,0.376,2.7455,0.9024022108,2.89
2019-08-30 09:30:00,3.0695,0.8867897158,3.1950314944000002,0.3715,0,0.3715,2.698,0.8867897158,2.84,3.041,0.8774222188,3.1650514609,0.3715,0,0.3715,2.6695,0.8774222188,2.81
2019-08-30 10:00:00,3.185,0.9242597038,3.3163957846,0.373,0,0.373,2.8120000000000003,0.9242597038,2.96,3.1755,0.9211372048,3.3064019719,0.373,0,0.373,2.8025,0.9211372048,2.95
2019-08-30 10:30:00,2.982,0.7743797518000001,3.0809070093,0.626,0,0.626,2.356,0.7743797518000001,2.48,2.9725,0.7712572528,3.0709272215,0.626,0,0.626,2.3465,0.7712572528,2.47
2019-08-30 11:00:00,3.0935,0.8742997198,3.2146760723,0.4335,0,0.4335,2.66,0.8742997198,2.8,3.0745,0.8680547218,3.1946939212,0.4335,0,0.4335,2.641,0.8680547218,2.7800000000000002
2019-08-30 11:30:00,2.7605,0.6963172768,2.8469664557,0.642,0,0.642,2.1185,0.6963172768,2.23,2.751,0.6931947778,2.8369913641,0.642,0,0.642,2.109,0.6931947778,2.22
2019-08-30 12:00:00,2.866,0.7056847738,2.9516007521,0.719,0,0.719,2.147,0.7056847738,2.26,2.8565,0.7025622748,2.9416298204,0.719,0,0.719,2.1375,0.7025622748,2.25
2019-08-30 12:30:00,2.85,0.7493997598000001,2.9468797057,0.5700000000000001,0,0.5700000000000001,2.2800000000000002,0.7493997598000001,2.4,2.831,0.7431547618000001,2.9269164662,0.5700000000000001,0,0.5700000000000001,2.261,0.7431547618000001,2.38
2019-08-30 13:00:00,3.07,0.8493197278,3.1853169387,0.486,0,0.486,2.584,0.8493197278,2.7199999999999998,2.7279999999999998,0.7369097638000001,2.825777769,0.486,0,0.486,2.242,0.7369097638000001,2.36
2019-08-30 13:30:00,2.908,0.8087272408,3.0183611033,0.4475,0,0.4475,2.4605,0.8087272408,2.59,2.8605,0.7931147458000001,2.9684156127,0.4475,0,0.4475,2.4130000000000003,0.7931147458000001,2.54
2019-08-30 14:00:00,2.9915000000000003,0.7931147458000001,3.0948510869,0.5785,0,0.5785,2.4130000000000003,0.7931147458000001,2.54,2.982,0.7899922468,3.0848681901,0.5785,0,0.5785,2.4035,0.7899922468,2.5300000000000002
2019-08-30 14:30:00,2.7995,0.7369097638000001,2.8948637704999998,0.5575,0,0.5575,2.242,0.7369097638000001,2.36,2.79,0.7337872648,2.88488193,0.5575,0,0.5575,2.2325,0.7337872648,2.35
2019-08-30 15:00:00,2.737,0.7056847738,2.8265102158,0.59,0,0.59,2.147,0.7056847738,2.26,2.7275,0.7025622748,2.8165315549,0.59,0,0.59,2.1375,0.7025622748,2.25
2019-08-30 15:30:00,2.8075,0.7400322628,2.9033952538000003,0.556,0,0.556,2.2515,0.7400322628,2.37,2.798,0.7369097638000001,2.8934132093000002,0.556,0,0.556,2.242,0.7369097638000001,2.36
2019-08-30 16:00:00,2.785,0.7337872648,2.8800466576,0.5525,0,0.5525,2.2325,0.7337872648,2.35,2.7755,0.7306647658000001,2.8700646770000002,0.5525,0,0.5525,2.223,0.7306647658000001,2.34
2019-08-30 16:30:00,2.792,0.7712572528,2.8965672355,0.4455,0,0.4455,2.3465,0.7712572528,2.47,2.773,0.7650122548,2.8765904731000003,0.4455,0,0.4455,2.3275,0.7650122548,2.45
2019-08-30 17:00:00,2.829,0.7899922468,2.9372314771,0.42550000000000004,0,0.42550000000000004,2.4035,0.7899922468,2.5300000000000002,2.7815000000000003,0.7743797518000001,2.8872835417,0.42550000000000004,0,0.42550000000000004,2.356,0.7743797518000001,2.48
2019-08-30 17:30:00,2.8675,0.7806247498000001,2.9718565325,0.49250000000000005,0,0.49250000000000005,2.375,0.7806247498000001,2.5,2.6109999999999998,0.6963172768,2.7022543829,0.49250000000000005,0,0.49250000000000005,2.1185,0.6963172768,2.23
2019-08-30 18:00:00,3.07,0.9273822028,3.2070138369,0.2485,0,0.2485,2.8215,0.9273822028,2.9699999999999998,2.842,0.8524422268,2.9670897779,0.2485,0,0.2485,2.5935,0.8524422268,2.73
2019-08-30 18:30:00,3.036,0.9367496998,3.1772308698,0.186,0,0.186,2.85,0.9367496998,3.0,2.865,0.8805447178,2.9972627512,0.186,0,0.186,2.6790000000000003,0.8805447178,2.8200000000000003
2019-08-30 19:00:00,2.8535,0.8742997198,2.9844366721,0.1935,0,0.1935,2.66,0.8742997198,2.8,2.844,0.8711772208,2.9744387286,0.1935,0,0.1935,2.6505,0.8711772208,2.79
2019-08-30 19:30:00,2.864,0.8899122148,2.9990731485,0.1565,0,0.1565,2.7075,0.8899122148,2.85,2.807,0.8711772208,2.9390812765,0.1565,0,0.1565,2.6505,0.8711772208,2.79
2019-08-30 20:00:00,2.7445,0.8274622348,2.8665264694,0.227,0,0.227,2.5175,0.8274622348,2.65,2.5165,0.7525222588,2.626606556,0.227,0,0.227,2.2895,0.7525222588,2.41
2019-08-30 20:30:00,2.8675,0.8930347138,3.0033426794,0.1505,0,0.1505,2.717,0.8930347138,2.86,2.63,0.8149722388,2.7533760640000002,0.1505,0,0.1505,2.4795,0.8149722388,2.61
2019-08-30 21:00:00,2.8975,0.9398721988000001,3.0461231098,0.038,0,0.038,2.8595,0.9398721988000001,3.01,2.6695,0.8649322228,2.8061250863,0.038,0,0.038,2.6315,0.8649322228,2.77
2019-08-30 21:30:00,2.729,0.8774222188,2.8665852072,0.059500000000000004,0,0.059500000000000004,2.6695,0.8774222188,2.81,2.52,0.8087272408,2.646590212,0.059500000000000004,0,0.059500000000000004,2.4605,0.8087272408,2.59
2019-08-30 22:00:00,2.588,0.8274622348,2.7170641785000003,0.07050000000000001,0,0.07050000000000001,2.5175,0.8274622348,2.65,2.5404999999999998,0.8118497398000001,2.6670658503,0.07050000000000001,0,0.07050000000000001,2.47,0.8118497398000001,2.6
2019-08-30 22:30:00,2.471,0.8056047418000001,2.5990075029,0.02,0,0.02,2.451,0.8056047418000001,2.58,2.4425,0.7962372448,2.5690075905,0.02,0,0.02,2.4225,0.7962372448,2.55
2019-08-30 23:00:00,2.3635,0.7618897558000001,2.4832656423,0.0455,0,0.0455,2.318,0.7618897558000001,2.44,2.354,0.7587672568,2.4732658066,0.0455,0,0.0455,2.3085,0.7587672568,2.43
2019-08-30 23:30:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2019-08-31 00:00:00,2.179,0.7119297718,2.292353594,0.013000000000000001,0,0.013000000000000001,2.166,0.7119297718,2.2800000000000002,2.1695,0.7088072728,2.2823536098,0.013000000000000001,0,0.013000000000000001,2.1565,0.7088072728,2.27
2019-08-31 00:30:00,1.9375,0.6182548018,2.0337515212,0.0565,0,0.0565,1.881,0.6182548018,1.98,1.928,0.6151323028,2.0237518993,0.0565,0,0.0565,1.8715000000000002,0.6151323028,1.97
2019-08-31 01:00:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2019-08-31 01:30:00,1.9100000000000001,0.5932748098,2.0000187499,0.105,0,0.105,1.8050000000000002,0.5932748098,1.9,1.7295,0.5339473289000001,1.8100469607,0.105,0,0.105,1.6245,0.5339473289000001,1.71
2019-08-31 02:00:00,1.9045,0.5651723189,1.9865900433,0.185,0,0.185,1.7195,0.5651723189,1.81,1.6385,0.4777423469,1.7067278635,0.185,0,0.185,1.4535,0.4777423469,1.53
2019-08-31 02:30:00,1.874,0.6151323028,1.9723751545,0.0025,0,0.0025,1.8715000000000002,0.6151323028,1.97,1.627,0.5339473289000001,1.7123751779,0.0025,0,0.0025,1.6245,0.5339473289000001,1.71
2019-08-31 03:00:00,1.913,0.6276222988,2.0133252966,0.0035,0,0.0035,1.9095,0.6276222988,2.01,1.6945000000000001,0.5558048219,1.7833253349,0.0035,0,0.0035,1.691,0.5558048219,1.78
2019-08-31 03:30:00,1.6495000000000002,0.5152123349000001,1.7280896967000001,0.082,0,0.082,1.5675,0.5152123349000001,1.65,1.6495000000000002,0.5152123349000001,1.7280896967000001,0.082,0,0.082,1.5675,0.5152123349000001,1.65
2019-08-31 04:00:00,1.775,0.5776623149,1.8666329982,0.0175,0,0.0175,1.7575,0.5776623149,1.85,1.7655,0.5745398159,1.8566330413,0.0175,0,0.0175,1.748,0.5745398159,1.8399999999999999
2019-08-31 04:30:00,1.7135,0.5558048219,1.8013887004,0.022500000000000003,0,0.022500000000000003,1.691,0.5558048219,1.78,1.704,0.5526823229,1.7913887768999999,0.022500000000000003,0,0.022500000000000003,1.6815,0.5526823229,1.77
2019-08-31 05:00:00,1.662,0.5245798319,1.7428218497999999,0.066,0,0.066,1.596,0.5245798319,1.6800000000000002,1.662,0.5245798319,1.7428218497999999,0.066,0,0.066,1.596,0.5245798319,1.6800000000000002
2019-08-31 05:30:00,1.7125,0.5027223389000001,1.7847649705,0.183,0,0.183,1.5295,0.5027223389000001,1.6099999999999999,1.7125,0.5027223389000001,1.7847649705,0.183,0,0.183,1.5295,0.5027223389000001,1.6099999999999999
2019-08-31 06:00:00,1.7325,0.5245798319,1.810176856,0.1365,0,0.1365,1.596,0.5245798319,1.6800000000000002,1.7229999999999999,0.5214573329000001,1.8001796438,0.1365,0,0.1365,1.5865,0.5214573329000001,1.67
2019-08-31 06:30:00,1.819,0.5620498199,1.9038542486,0.109,0,0.109,1.71,0.5620498199,1.8,1.8094999999999999,0.5589273209,1.8938558551,0.109,0,0.109,1.7005,0.5589273209,1.79
2019-08-31 07:00:00,2.1105,0.6276222988,2.2018446812,0.201,0,0.201,1.9095,0.6276222988,2.01,1.9015,0.5589273209,1.9819439952,0.201,0,0.201,1.7005,0.5589273209,1.79
2019-08-31 07:30:00,2.191,0.6276222988,2.2791206089,0.28150000000000003,0,0.28150000000000003,1.9095,0.6276222988,2.01,2.0865,0.5932748098,2.1692065946,0.28150000000000003,0,0.28150000000000003,1.8050000000000002,0.5932748098,1.9
2019-08-31 08:00:00,2.3135,0.6775822828,2.4106845501,0.252,0,0.252,2.0615,0.6775822828,2.17,2.2945,0.6713372848,2.3906952964,0.252,0,0.252,2.0425,0.6713372848,2.15
2019-08-31 08:30:00,2.5735,0.7431547618000001,2.6786528797,0.3125,0,0.3125,2.261,0.7431547618000001,2.38,2.564,0.7400322628,2.6686595418,0.3125,0,0.3125,2.2515,0.7400322628,2.37
2019-08-31 09:00:00,2.6755,0.8056047418000001,2.7941544785,0.2245,0,0.2245,2.451,0.8056047418000001,2.58,2.666,0.8024822428,2.7841576374,0.2245,0,0.2245,2.4415,0.8024822428,2.5700000000000003
2019-08-31 09:30:00,2.7725,0.8212172368,2.8915660117,0.274,0,0.274,2.4985,0.8212172368,2.63,2.7535,0.8149722388,2.8715748293,0.274,0,0.274,2.4795,0.8149722388,2.61
2019-08-31 10:00:00,3.0385,0.9679746898,3.1889586466,0.0935,0,0.0935,2.9450000000000003,0.9679746898,3.1,3.0195,0.9617296918,3.1689594900999998,0.0935,0,0.0935,2.926,0.9617296918,3.08
2019-08-31 10:30:00,3.0105,0.9586071928000001,3.1594363421000002,0.094,0,0.094,2.9165,0.9586071928000001,3.07,2.9915000000000003,0.9523621948000001,3.1394372107,0.094,0,0.094,2.8975,0.9523621948000001,3.05
2019-08-31 11:00:00,2.7960000000000003,0.8493197278,2.9221498935,0.212,0,0.212,2.584,0.8493197278,2.7199999999999998,2.7865,0.8461972288,2.9121524685,0.212,0,0.212,2.5745,0.8461972288,2.71
2019-08-31 11:30:00,2.6575,0.7337872648,2.7569457739,0.425,0,0.425,2.2325,0.7337872648,2.35,2.6385,0.7275422668,2.7369691266,0.425,0,0.425,2.2135,0.7275422668,2.33
2019-08-31 12:00:00,2.4865,0.6338672968,2.5660222135,0.558,0,0.558,1.9285,0.6338672968,2.03,2.4675000000000002,0.6276222988,2.5460687343,0.558,0,0.558,1.9095,0.6276222988,2.01
2019-08-31 12:30:00,2.4435000000000002,0.6682147858,2.5332199372,0.41050000000000003,0,0.41050000000000003,2.033,0.6682147858,2.14,2.4245,0.6619697878,2.51324576,0.41050000000000003,0,0.41050000000000003,2.014,0.6619697878,2.12
2019-08-31 13:00:00,2.6055,0.6994397758,2.6977483667,0.47750000000000004,0,0.47750000000000004,2.128,0.6994397758,2.24,2.577,0.6900722788,2.6677947354000002,0.47750000000000004,0,0.47750000000000004,2.0995,0.6900722788,2.21
2019-08-31 13:30:00,2.6375,0.6744597838,2.7223707040000003,0.5855,0,0.5855,2.052,0.6744597838,2.16,2.3810000000000002,0.5901523108,2.4530472376,0.5855,0,0.5855,1.7955,0.5901523108,1.8900000000000001
2019-08-31 14:00:00,2.3615,0.5995198078,2.436412578,0.5375,0,0.5375,1.824,0.5995198078,1.92,2.3615,0.5995198078,2.436412578,0.5375,0,0.5375,1.824,0.5995198078,1.92
2019-08-31 14:30:00,2.2415,0.5589273209,2.3101346281,0.541,0,0.541,1.7005,0.5589273209,1.79,2.232,0.5558048219,2.3001615161,0.541,0,0.541,1.691,0.5558048219,1.78
2019-08-31 15:00:00,2.277,0.5745398159,2.3483664535,0.529,0,0.529,1.748,0.5745398159,1.8399999999999999,2.277,0.5745398159,2.3483664535,0.529,0,0.529,1.748,0.5745398159,1.8399999999999999
2019-08-31 15:30:00,2.2045,0.5870298118,2.2813207249,0.41850000000000004,0,0.41850000000000004,1.786,0.5870298118,1.88,2.2045,0.5870298118,2.2813207249,0.41850000000000004,0,0.41850000000000004,1.786,0.5870298118,1.88
2019-08-31 16:00:00,2.1265,0.5370698279,2.1932729538,0.49250000000000005,0,0.49250000000000005,1.634,0.5370698279,1.72,2.1265,0.5370698279,2.1932729538,0.49250000000000005,0,0.49250000000000005,1.634,0.5370698279,1.72
2019-08-31 16:30:00,2.4195,0.6682147858,2.510077937,0.3865,0,0.3865,2.033,0.6682147858,2.14,2.41,0.6650922868,2.5000895484,0.3865,0,0.3865,2.0235,0.6650922868,2.13
2019-08-31 17:00:00,2.2335,0.5995198078,2.3125627019,0.40950000000000003,0,0.40950000000000003,1.824,0.5995198078,1.92,2.224,0.5963973088,2.302578066,0.40950000000000003,0,0.40950000000000003,1.8145,0.5963973088,1.9100000000000001
2019-08-31 17:30:00,2.384,0.6931947778,2.4827353866,0.275,0,0.275,2.109,0.6931947778,2.22,2.3745,0.6900722788,2.4727413937,0.275,0,0.275,2.0995,0.6900722788,2.21
2019-08-31 18:00:00,2.335,0.6900722788,2.4348356721,0.23550000000000001,0,0.23550000000000001,2.0995,0.6900722788,2.21,2.3255,0.6869497798,2.4248402525,0.23550000000000001,0,0.23550000000000001,2.09,0.6869497798,2.2
2019-08-31 18:30:00,2.2155,0.6120098038,2.2984769414,0.35350000000000004,0,0.35350000000000004,1.862,0.6120098038,1.96,2.206,0.6088873048,2.2884885296,0.35350000000000004,0,0.35350000000000004,1.8525,0.6088873048,1.9500000000000002
2019-08-31 19:00:00,2.14,0.5870298118,2.2190547537,0.354,0,0.354,1.786,0.5870298118,1.88,2.1305,0.5839073129,2.209067224,0.354,0,0.354,1.7765,0.5839073129,1.87
2019-08-31 19:30:00,2.148,0.6526022908,2.2449484961,0.1625,0,0.1625,1.9855,0.6526022908,2.09,2.1385,0.6494797918,2.2349510621,0.1625,0,0.1625,1.976,0.6494797918,2.08
2019-08-31 20:00:00,2.181,0.6682147858,2.2810681708000002,0.148,0,0.148,2.033,0.6682147858,2.14,2.1715,0.6650922868,2.2710702323,0.148,0,0.148,2.0235,0.6650922868,2.13
2019-08-31 20:30:00,2.162,0.6650922868,2.2619884505,0.1385,0,0.1385,2.0235,0.6650922868,2.13,2.162,0.6650922868,2.2619884505,0.1385,0,0.1385,2.0235,0.6650922868,2.13
2019-08-31 21:00:00,2.3595,0.7681347538000001,2.481384946,0.022500000000000003,0,0.022500000000000003,2.337,0.7681347538000001,2.46,2.35,0.7650122548,2.4713849862,0.022500000000000003,0,0.022500000000000003,2.3275,0.7650122548,2.45
2019-08-31 21:30:00,2.078,0.6807047818,2.1866510924,0.007,0,0.007,2.071,0.6807047818,2.18,2.0685000000000002,0.6775822828,2.1766510974,0.007,0,0.007,2.0615,0.6775822828,2.17
2019-08-31 22:00:00,1.937,0.6213773008,2.0342268187,0.0465,0,0.0465,1.8905,0.6213773008,1.99,1.937,0.6213773008,2.0342268187,0.0465,0,0.0465,1.8905,0.6213773008,1.99
2019-08-31 22:30:00,2.0305,0.6650922868,2.136651118,0.007,0,0.007,2.0235,0.6650922868,2.13,2.021,0.6619697878,2.1266511232,0.007,0,0.007,2.014,0.6619697878,2.12
2019-08-31 23:00:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2019-08-31 23:30:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2019-09-01 00:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2019-09-01 00:30:00,1.5165000000000002,0.4933548419,1.5947323443,0.0155,0,0.0155,1.501,0.4933548419,1.58,1.5165000000000002,0.4933548419,1.5947323443,0.0155,0,0.0155,1.501,0.4933548419,1.58
2019-09-01 01:00:00,1.423,0.4621298519,1.4961594166,0.017,0,0.017,1.4060000000000001,0.4621298519,1.48,1.423,0.4621298519,1.4961594166,0.017,0,0.017,1.4060000000000001,0.4621298519,1.48
2019-09-01 01:30:00,1.342,0.4184148659,1.4057151205,0.069,0,0.069,1.2730000000000001,0.4184148659,1.34,1.342,0.4184148659,1.4057151205,0.069,0,0.069,1.2730000000000001,0.4184148659,1.34
2019-09-01 02:00:00,1.3679999999999999,0.4465173569,1.4390280574,0.0095,0,0.0095,1.3585,0.4465173569,1.43,1.3585,0.4433948579,1.4290280788,0.0095,0,0.0095,1.349,0.4433948579,1.42
2019-09-01 02:30:00,1.301,0.40280237090000004,1.3619290547,0.0755,0,0.0755,1.2255,0.40280237090000004,1.29,1.2915,0.39967987190000004,1.351930564,0.0755,0,0.0755,1.216,0.39967987190000004,1.28
2019-09-01 03:00:00,1.302,0.4184148659,1.3675799794,0.029,0,0.029,1.2730000000000001,0.4184148659,1.34,1.2925,0.41529236690000004,1.3575802002000001,0.029,0,0.029,1.2635,0.41529236690000004,1.33
2019-09-01 03:30:00,1.3014999999999999,0.38718987590000004,1.3578726929,0.12350000000000001,0,0.12350000000000001,1.178,0.38718987590000004,1.24,1.3014999999999999,0.38718987590000004,1.3578726929,0.12350000000000001,0,0.12350000000000001,1.178,0.38718987590000004,1.24
2019-09-01 04:00:00,1.327,0.39655737290000004,1.3849861913,0.12050000000000001,0,0.12050000000000001,1.2065000000000001,0.39655737290000004,1.27,1.327,0.39655737290000004,1.3849861913,0.12050000000000001,0,0.12050000000000001,1.2065000000000001,0.39655737290000004,1.27
2019-09-01 04:30:00,1.3115,0.4246598639,1.3785384471,0.0195,0,0.0195,1.292,0.4246598639,1.3599999999999999,1.3115,0.4246598639,1.3785384471,0.0195,0,0.0195,1.292,0.4246598639,1.3599999999999999
2019-09-01 05:00:00,1.2215,0.3403523909,1.2680307567,0.186,0,0.186,1.0355,0.3403523909,1.09,1.2215,0.3403523909,1.2680307567,0.186,0,0.186,1.0355,0.3403523909,1.09
2019-09-01 05:30:00,1.24,0.3465973889,1.2875285434000001,0.1855,0,0.1855,1.0545,0.3465973889,1.11,1.2305,0.3434748899,1.277538747,0.1855,0,0.1855,1.045,0.3434748899,1.1
2019-09-01 06:00:00,1.2575,0.39343487390000004,1.3176104318,0.060500000000000005,0,0.060500000000000005,1.197,0.39343487390000004,1.26,1.2575,0.39343487390000004,1.3176104318,0.060500000000000005,0,0.060500000000000005,1.197,0.39343487390000004,1.26
2019-09-01 06:30:00,1.4045,0.40592486990000004,1.4619833275,0.1695,0,0.1695,1.235,0.40592486990000004,1.3,1.395,0.40280237090000004,1.4519899277000001,0.1695,0,0.1695,1.2255,0.40280237090000004,1.29
2019-09-01 07:00:00,1.6245,0.4433948579,1.6839237661,0.2755,0,0.2755,1.349,0.4433948579,1.42,1.615,0.4402723589,1.6739369014,0.2755,0,0.2755,1.3395000000000001,0.4402723589,1.4100000000000001
2019-09-01 07:30:00,1.8455,0.5745398159,1.932864778,0.0975,0,0.0975,1.748,0.5745398159,1.8399999999999999,1.8359999999999999,0.5714173169,1.922866025,0.0975,0,0.0975,1.7385000000000002,0.5714173169,1.83
2019-09-01 08:00:00,1.97,0.6057648058,2.0610315378,0.127,0,0.127,1.843,0.6057648058,1.94,1.8940000000000001,0.5807848139,1.9810469454000001,0.127,0,0.127,1.767,0.5807848139,1.8599999999999999
2019-09-01 08:30:00,2.077,0.6182548018,2.1670643738,0.196,0,0.196,1.881,0.6182548018,1.98,2.077,0.6182548018,2.1670643738,0.196,0,0.196,1.881,0.6182548018,1.98
2019-09-01 09:00:00,2.0455,0.5370698279,2.1148319673,0.41150000000000003,0,0.41150000000000003,1.634,0.5370698279,1.72,2.0455,0.5370698279,2.1148319673,0.41150000000000003,0,0.41150000000000003,1.634,0.5370698279,1.72
2019-09-01 09:30:00,2.296,0.6088873048,2.3753651825,0.4435,0,0.4435,1.8525,0.6088873048,1.9500000000000002,2.2865,0.6057648058,2.365382263,0.4435,0,0.4435,1.843,0.6057648058,1.94
2019-09-01 10:00:00,2.599,0.6931947778,2.6898550147,0.49,0,0.49,2.109,0.6931947778,2.22,2.5895,0.6900722788,2.6798712656,0.49,0,0.49,2.0995,0.6900722788,2.21
2019-09-01 10:30:00,2.442,0.6182548018,2.5190480345,0.561,0,0.561,1.881,0.6182548018,1.98,2.423,0.6120098038,2.4990968369,0.561,0,0.561,1.862,0.6120098038,1.96
2019-09-01 11:00:00,2.267,0.6088873048,2.3473458948,0.41450000000000004,0,0.41450000000000004,1.8525,0.6088873048,1.9500000000000002,2.2575,0.6057648058,2.3373611723,0.41450000000000004,0,0.41450000000000004,1.843,0.6057648058,1.94
2019-09-01 11:30:00,2.101,0.4309048619,2.1447330836,0.79,0,0.79,1.311,0.4309048619,1.38,2.0915,0.4277823629,2.1347997564,0.79,0,0.79,1.3014999999999999,0.4277823629,1.37
2019-09-01 12:00:00,2.302,0.5776623149,2.373372653,0.5445,0,0.5445,1.7575,0.5776623149,1.85,2.2925,0.5745398159,2.3633984535,0.5445,0,0.5445,1.748,0.5745398159,1.8399999999999999
2019-09-01 12:30:00,2.281,0.4871098439,2.3324315638,0.799,0,0.799,1.482,0.4871098439,1.56,2.2715,0.4839873449,2.3224891819,0.799,0,0.799,1.4725000000000001,0.4839873449,1.55
2019-09-01 13:00:00,2.284,0.5277023309000001,2.3441684560000002,0.6785,0,0.6785,1.6055000000000001,0.5277023309000001,1.69,2.2745,0.5245798319,2.3342095557,0.6785,0,0.6785,1.596,0.5245798319,1.6800000000000002
2019-09-01 13:30:00,2.3,0.5558048219,2.3662034993,0.609,0,0.609,1.691,0.5558048219,1.78,2.2905,0.5526823229,2.3562359814000002,0.609,0,0.609,1.6815,0.5526823229,1.77
2019-09-01 14:00:00,2.4130000000000003,0.6088873048,2.4886367252,0.5605,0,0.5605,1.8525,0.6088873048,1.9500000000000002,2.4035,0.6057648058,2.4786615844,0.5605,0,0.5605,1.843,0.6057648058,1.94
2019-09-01 14:30:00,2.103,0.39655737290000004,2.1400623239,0.8965000000000001,0,0.8965000000000001,1.2065000000000001,0.39655737290000004,1.27,2.103,0.39655737290000004,2.1400623239,0.8965000000000001,0,0.8965000000000001,1.2065000000000001,0.39655737290000004,1.27
2019-09-01 15:00:00,2.0705,0.38718987590000004,2.1063917608,0.8925000000000001,0,0.8925000000000001,1.178,0.38718987590000004,1.24,2.061,0.38406737690000003,2.0964800858,0.8925000000000001,0,0.8925000000000001,1.1685,0.38406737690000003,1.23
2019-09-01 15:30:00,2.213,0.4215373649,2.2527899924,0.9305,0,0.9305,1.2825,0.4215373649,1.35,2.2035,0.4184148659,2.2428738819,0.9305,0,0.9305,1.2730000000000001,0.4184148659,1.34
2019-09-01 16:00:00,2.3935,0.5339473289000001,2.4523339903,0.769,0,0.769,1.6245,0.5339473289000001,1.71,2.384,0.5308248299,2.4423822387,0.769,0,0.769,1.615,0.5308248299,1.7000000000000002
2019-09-01 16:30:00,2.39,0.5651723189,2.4559152571,0.6705,0,0.6705,1.7195,0.5651723189,1.81,2.3805,0.5620498199,2.4459518086,0.6705,0,0.6705,1.71,0.5620498199,1.8
2019-09-01 17:00:00,2.399,0.5401923269000001,2.459066642,0.7555000000000001,0,0.7555000000000001,1.6435,0.5401923269000001,1.73,2.3895,0.5370698279,2.4491129517,0.7555000000000001,0,0.7555000000000001,1.634,0.5370698279,1.72
2019-09-01 17:30:00,2.467,0.6057648058,2.5402834488,0.624,0,0.624,1.843,0.6057648058,1.94,2.448,0.5995198078,2.5203428338,0.624,0,0.624,1.824,0.5995198078,1.92
2019-09-01 18:00:00,2.4295,0.6682147858,2.5197184863,0.3965,0,0.3965,2.033,0.6682147858,2.14,2.42,0.6650922868,2.509730613,0.3965,0,0.3965,2.0235,0.6650922868,2.13
2019-09-01 18:30:00,2.409,0.6931947778,2.5067508850999998,0.30000000000000004,0,0.30000000000000004,2.109,0.6931947778,2.22,2.3995,0.6900722788,2.4967578978000002,0.30000000000000004,0,0.30000000000000004,2.0995,0.6900722788,2.21
2019-09-01 19:00:00,2.3725,0.6744597838,2.4665060815,0.3205,0,0.3205,2.052,0.6744597838,2.16,2.325,0.6588472888,2.4165481063,0.3205,0,0.3205,2.0045,0.6588472888,2.11
2019-09-01 19:30:00,2.356,0.7275422668,2.4657765004,0.14250000000000002,0,0.14250000000000002,2.2135,0.7275422668,2.33,2.3465,0.7244197678000001,2.4557781353,0.14250000000000002,0,0.14250000000000002,2.204,0.7244197678000001,2.32
2019-09-01 20:00:00,2.456,0.7712572528,2.5742520758,0.1095,0,0.1095,2.3465,0.7712572528,2.47,2.4465,0.7681347538000001,2.5642529614000003,0.1095,0,0.1095,2.337,0.7681347538000001,2.46
2019-09-01 20:30:00,2.421,0.7431547618000001,2.532492843,0.16,0,0.16,2.261,0.7431547618000001,2.38,2.4115,0.7400322628,2.5224947968,0.16,0,0.16,2.2515,0.7400322628,2.37
2019-09-01 21:00:00,2.6245000000000003,0.8618097238,2.7623751103,0.0025,0,0.0025,2.622,0.8618097238,2.76,2.6055,0.8555647258,2.7423751111,0.0025,0,0.0025,2.6029999999999998,0.8555647258,2.74
2019-09-01 21:30:00,2.31,0.7119297718,2.4172182359,0.14400000000000002,0,0.14400000000000002,2.166,0.7119297718,2.2800000000000002,2.291,0.7056847738,2.3972217252,0.14400000000000002,0,0.14400000000000002,2.147,0.7056847738,2.26
2019-09-01 22:00:00,2.286,0.7306647658000001,2.399930624,0.063,0,0.063,2.223,0.7306647658000001,2.34,2.2765,0.7275422668,2.3899309613,0.063,0,0.063,2.2135,0.7275422668,2.33
2019-09-01 22:30:00,2.178,0.7088072728,2.2904348386,0.021500000000000002,0,0.021500000000000002,2.1565,0.7088072728,2.27,2.159,0.7025622748,2.2704349253,0.021500000000000002,0,0.021500000000000002,2.1375,0.7025622748,2.25
2019-09-01 23:00:00,1.9975,0.6401122948,2.0975581041,0.05,0,0.05,1.9475,0.6401122948,2.05,1.9785,0.6338672968,2.0775586634,0.05,0,0.05,1.9285,0.6338672968,2.03
2019-09-01 23:30:00,1.9020000000000001,0.6151323028,1.9989976863,0.030500000000000003,0,0.030500000000000003,1.8715000000000002,0.6151323028,1.97,1.8925,0.6120098038,1.9889978004,0.030500000000000003,0,0.030500000000000003,1.862,0.6120098038,1.96
2019-09-02 00:00:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2019-09-02 00:30:00,1.996,0.6557247898,2.1009500232,0.001,0,0.001,1.995,0.6557247898,2.1,1.9865,0.6526022908,2.0909500233,0.001,0,0.001,1.9855,0.6526022908,2.09
2019-09-02 01:00:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2019-09-02 01:30:00,1.892,0.6182548018,1.9904529635000001,0.011,0,0.011,1.881,0.6182548018,1.98,1.8825,0.6151323028,1.9804529785,0.011,0,0.011,1.8715000000000002,0.6151323028,1.97
2019-09-02 02:00:00,1.65,0.5058448379,1.7257980763,0.111,0,0.111,1.5390000000000001,0.5058448379,1.62,1.65,0.5058448379,1.7257980763,0.111,0,0.111,1.5390000000000001,0.5058448379,1.62
2019-09-02 02:30:00,1.5115,0.4340273609,1.5725813175,0.191,0,0.191,1.3205,0.4340273609,1.3900000000000001,1.5115,0.4340273609,1.5725813175,0.191,0,0.191,1.3205,0.4340273609,1.3900000000000001
2019-09-02 03:00:00,1.675,0.5027223389000001,1.7488152418,0.14550000000000002,0,0.14550000000000002,1.5295,0.5027223389000001,1.6099999999999999,1.675,0.5027223389000001,1.7488152418,0.14550000000000002,0,0.14550000000000002,1.5295,0.5027223389000001,1.6099999999999999
2019-09-02 03:30:00,1.702,0.4652523509,1.7644443176,0.28650000000000003,0,0.28650000000000003,1.4155,0.4652523509,1.49,1.6925,0.4621298519,1.7544572523,0.28650000000000003,0,0.28650000000000003,1.4060000000000001,0.4621298519,1.48
2019-09-02 04:00:00,1.737,0.5682948179,1.8276017072,0.008,0,0.008,1.729,0.5682948179,1.82,1.7275,0.5651723189,1.8176017165,0.008,0,0.008,1.7195,0.5651723189,1.81
2019-09-02 04:30:00,1.818,0.5433148259,1.8974496041000002,0.165,0,0.165,1.653,0.5433148259,1.74,1.8085,0.5401923269000001,1.8874533107,0.165,0,0.165,1.6435,0.5401923269000001,1.73
2019-09-02 05:00:00,1.7469999999999999,0.4964773409,1.81617696,0.23650000000000002,0,0.23650000000000002,1.5105,0.4964773409,1.5899999999999999,1.7375,0.4933548419,1.8061852756999999,0.23650000000000002,0,0.23650000000000002,1.501,0.4933548419,1.58
2019-09-02 05:30:00,1.6945000000000001,0.4964773409,1.7657349745,0.184,0,0.184,1.5105,0.4964773409,1.5899999999999999,1.685,0.4933548419,1.7557402997,0.184,0,0.184,1.501,0.4933548419,1.58
2019-09-02 06:00:00,1.8365,0.5277023309000001,1.9108118693,0.231,0,0.231,1.6055000000000001,0.5277023309000001,1.69,1.827,0.5245798319,1.900819034,0.231,0,0.231,1.596,0.5245798319,1.6800000000000002
2019-09-02 06:30:00,2.2984999999999998,0.7493997598000001,2.4175819014,0.018500000000000003,0,0.018500000000000003,2.2800000000000002,0.7493997598000001,2.4,2.251,0.7337872648,2.3675820472,0.018500000000000003,0,0.018500000000000003,2.2325,0.7337872648,2.35
2019-09-02 07:00:00,2.4565,0.7868697478000001,2.5794488268,0.0625,0,0.0625,2.394,0.7868697478000001,2.52,2.447,0.7837472488,2.5694491141,0.0625,0,0.0625,2.3845,0.7837472488,2.51
2019-09-02 07:30:00,2.349,0.7088072728,2.453611369,0.1925,0,0.1925,2.1565,0.7088072728,2.27,2.33,0.7025622748,2.4336174206,0.1925,0,0.1925,2.1375,0.7025622748,2.25
2019-09-02 08:00:00,2.691,0.8711772208,2.8285032703,0.0405,0,0.0405,2.6505,0.8711772208,2.79,2.672,0.8649322228,2.8085034716,0.0405,0,0.0405,2.6315,0.8649322228,2.77
2019-09-02 08:30:00,2.817,0.8836672168,2.9523476674999998,0.1285,0,0.1285,2.6885,0.8836672168,2.83,2.7505,0.8618097238,2.8823542895000003,0.1285,0,0.1285,2.622,0.8618097238,2.76
2019-09-02 09:00:00,2.908,0.9117697078,3.0475872424,0.134,0,0.134,2.774,0.9117697078,2.92,2.851,0.8930347138,2.9875930111,0.134,0,0.134,2.717,0.8930347138,2.86
2019-09-02 09:30:00,3.098,0.9429946978,3.2383395437,0.229,0,0.229,2.8689999999999998,0.9429946978,3.02,3.0695,0.9336272008000001,3.2083469264,0.229,0,0.229,2.8405,0.9336272008000001,2.99
2019-09-02 10:00:00,2.998,0.9242597038,3.1372376384,0.186,0,0.186,2.8120000000000003,0.9242597038,2.96,2.9695,0.9148922068,3.1072428293,0.186,0,0.186,2.7835,0.9148922068,2.93
2019-09-02 10:30:00,2.9450000000000003,0.8555647258,3.0667598537,0.342,0,0.342,2.6029999999999998,0.8555647258,2.74,2.9165,0.8461972288,3.036778227,0.342,0,0.342,2.5745,0.8461972288,2.71
2019-09-02 11:00:00,2.955,0.8555647258,3.0763640877,0.352,0,0.352,2.6029999999999998,0.8555647258,2.74,2.841,0.8180947378000001,2.9564438097,0.352,0,0.352,2.489,0.8180947378000001,2.62
2019-09-02 11:30:00,3.2795,0.9055247098,3.4022191655,0.5245000000000001,0,0.5245000000000001,2.755,0.9055247098,2.9,2.928,0.7899922468,3.0327004056,0.5245000000000001,0,0.5245000000000001,2.4035,0.7899922468,2.5300000000000002
2019-09-02 12:00:00,3.119,0.8212172368,3.2252997923,0.6205,0,0.6205,2.4985,0.8212172368,2.63,3.0715,0.8056047418000001,3.1753915113,0.6205,0,0.6205,2.451,0.8056047418000001,2.58
2019-09-02 12:30:00,3.154,0.9617296918,3.2973686479,0.228,0,0.228,2.926,0.9617296918,3.08,3.1255,0.9523621948000001,3.2673757054,0.228,0,0.228,2.8975,0.9523621948000001,3.05
2019-09-02 13:00:00,2.753,0.7212972688,2.8459231806,0.5585,0,0.5585,2.1945,0.7212972688,2.31,2.734,0.7150522708,2.8259610312000003,0.5585,0,0.5585,2.1755,0.7150522708,2.29
2019-09-02 13:30:00,2.6945,0.7806247498000001,2.8052994937999998,0.3195,0,0.3195,2.375,0.7806247498000001,2.5,2.6755,0.7743797518000001,2.7853122356,0.3195,0,0.3195,2.356,0.7743797518000001,2.48
2019-09-02 14:00:00,2.748,0.7431547618000001,2.8467144219,0.487,0,0.487,2.261,0.7431547618000001,2.38,2.729,0.7369097638000001,2.826743179,0.487,0,0.487,2.242,0.7369097638000001,2.36
2019-09-02 14:30:00,2.5725,0.5464373249,2.6298954352,0.91,0,0.91,1.6625,0.5464373249,1.75,2.5535,0.5401923269000001,2.6100134099,0.91,0,0.91,1.6435,0.5401923269000001,1.73
2019-09-02 15:00:00,2.1075,0.5464373249,2.1771885541,0.445,0,0.445,1.6625,0.5464373249,1.75,2.0885,0.5401923269000001,2.1572297049999998,0.445,0,0.445,1.6435,0.5401923269000001,1.73
2019-09-02 15:30:00,2.183,0.5464373249,2.2503516947,0.5205000000000001,0,0.5205000000000001,1.6625,0.5464373249,1.75,2.164,0.5401923269000001,2.2304043916,0.5205000000000001,0,0.5205000000000001,1.6435,0.5401923269000001,1.73
2019-09-02 16:00:00,3.074,0.8149722388,3.1801974388,0.5945,0,0.5945,2.4795,0.8149722388,2.61,3.055,0.8087272408,3.1602317557,0.5945,0,0.5945,2.4605,0.8087272408,2.59
2019-09-02 16:30:00,3.2880000000000003,1.0023221787,3.4373818162,0.23850000000000002,0,0.23850000000000002,3.0495,1.0023221787,3.21,3.2595,0.9929546817,3.4073889197,0.23850000000000002,0,0.23850000000000002,3.021,0.9929546817,3.18
2019-09-02 17:00:00,3.146,0.9554846938,3.2878970483,0.23900000000000002,0,0.23900000000000002,2.907,0.9554846938,3.06,3.127,0.9492396958,3.2679022323,0.23900000000000002,0,0.23900000000000002,2.888,0.9492396958,3.04
2019-09-02 17:30:00,3.191,0.9898321827000001,3.3409951736,0.17950000000000002,0,0.17950000000000002,3.0115,0.9898321827000001,3.17,3.1625,0.9804646857,3.3109994337,0.17950000000000002,0,0.17950000000000002,2.983,0.9804646857,3.14
2019-09-02 18:00:00,3.524,1.1053646457,3.6932921628,0.161,0,0.161,3.363,1.1053646457,3.54,3.2675,1.0210571727,3.4233191496,0.161,0,0.161,3.1065,1.0210571727,3.27
2019-09-02 18:30:00,3.319,1.0366696677,3.4771317203,0.165,0,0.165,3.154,1.0366696677,3.32,3.091,0.9617296918,3.2371600208,0.165,0,0.165,2.926,0.9617296918,3.08
2019-09-02 19:00:00,3.187,0.9991996797,3.339965419,0.147,0,0.147,3.04,0.9991996797,3.2,3.1585,0.9898321827000001,3.3099682778,0.147,0,0.147,3.0115,0.9898321827000001,3.17
2019-09-02 19:30:00,3.1435,1.0179346737,3.3042069017999998,0.0465,0,0.0465,3.097,1.0179346737,3.26,3.115,1.0085671767,3.2742071941,0.0465,0,0.0465,3.0685000000000002,1.0085671767,3.23
2019-09-02 20:00:00,3.097,0.9867096837,3.2503853618,0.095,0,0.095,3.002,0.9867096837,3.16,3.0685000000000002,0.9773421867000001,3.2203866228,0.095,0,0.095,2.9735,0.9773421867000001,3.13
2019-09-02 20:30:00,3.069,0.9710971888000001,3.2189735553,0.1145,0,0.1145,2.9545,0.9710971888000001,3.11,3.0405,0.9617296918,3.1889754232,0.1145,0,0.1145,2.926,0.9617296918,3.08
2019-09-02 21:00:00,2.98,0.9523621948000001,3.1284810612,0.0825,0,0.0825,2.8975,0.9523621948000001,3.05,2.9515000000000002,0.9429946978,3.0984820881,0.0825,0,0.0825,2.8689999999999998,0.9429946978,3.02
2019-09-02 21:30:00,2.923,0.9586071928000001,3.0761756696,0.006500000000000001,0,0.006500000000000001,2.9165,0.9586071928000001,3.07,2.8375,0.9305047018,2.9861756897,0.006500000000000001,0,0.006500000000000001,2.831,0.9305047018,2.98
2019-09-02 22:00:00,2.9445,0.9648521908000001,3.0985512744,0.009000000000000001,0,0.009000000000000001,2.9355,0.9648521908000001,3.09,2.745,0.8992797118,2.888551367,0.009000000000000001,0,0.009000000000000001,2.7359999999999998,0.8992797118,2.88
2019-09-02 22:30:00,2.6775,0.8399522308,2.8061585843,0.122,0,0.122,2.5555,0.8399522308,2.69,2.5540000000000003,0.7993597438000001,2.6761711455,0.122,0,0.122,2.432,0.7993597438000001,2.56
2019-09-02 23:00:00,2.4475,0.7775022508,2.5680276478,0.082,0,0.082,2.3655,0.7775022508,2.49,2.4,0.7618897558000001,2.5180301825,0.082,0,0.082,2.318,0.7618897558000001,2.44
2019-09-02 23:30:00,2.2695,0.6869497798,2.3711875189000002,0.17950000000000002,0,0.17950000000000002,2.09,0.6869497798,2.2,2.2505,0.6807047818,2.3511931544999998,0.17950000000000002,0,0.17950000000000002,2.071,0.6807047818,2.18
2019-09-03 00:00:00,2.225,0.7150522708,2.3370761113,0.0495,0,0.0495,2.1755,0.7150522708,2.29,2.1965,0.7056847738,2.3070767759,0.0495,0,0.0495,2.147,0.7056847738,2.26
2019-09-03 00:30:00,1.9825,0.5839073129,2.0667012363,0.20600000000000002,0,0.20600000000000002,1.7765,0.5839073129,1.87,1.9635,0.5776623149,2.0467110201,0.20600000000000002,0,0.20600000000000002,1.7575,0.5776623149,1.85
2019-09-03 01:00:00,1.9015,0.6026423068,1.9947130119,0.068,0,0.068,1.8335,0.6026423068,1.9300000000000002,1.8825,0.5963973088,1.9747141565000002,0.068,0,0.068,1.8145,0.5963973088,1.9100000000000001
2019-09-03 01:30:00,1.8285,0.5589273209,1.9120177823,0.128,0,0.128,1.7005,0.5589273209,1.79,1.8094999999999999,0.5526823229,1.8920221985999999,0.128,0,0.128,1.6815,0.5526823229,1.77
2019-09-03 02:00:00,1.8725,0.5839073129,1.9614290709,0.096,0,0.096,1.7765,0.5839073129,1.87,1.8535,0.5776623149,1.9414314307,0.096,0,0.096,1.7575,0.5776623149,1.85
2019-09-03 02:30:00,2.094,0.6869497798,2.2038003539,0.004,0,0.004,2.09,0.6869497798,2.2,1.8755000000000002,0.6151323028,1.9738003952,0.004,0,0.004,1.8715000000000002,0.6151323028,1.97
2019-09-03 03:00:00,2.0275,0.5901523108,2.1116429622,0.232,0,0.232,1.7955,0.5901523108,1.8900000000000001,1.7425000000000002,0.4964773409,1.8118487796,0.232,0,0.232,1.5105,0.4964773409,1.5899999999999999
2019-09-03 03:30:00,2.0565,0.6276222988,2.1501399954,0.147,0,0.147,1.9095,0.6276222988,2.01,1.819,0.5495598239,1.9002044627,0.147,0,0.147,1.6720000000000002,0.5495598239,1.76
2019-09-03 04:00:00,1.842,0.5745398159,1.9295232572,0.094,0,0.094,1.748,0.5745398159,1.8399999999999999,1.823,0.5682948179,1.9095255955,0.094,0,0.094,1.729,0.5682948179,1.82
2019-09-03 04:30:00,1.873,0.5308248299,1.9467675773000002,0.258,0,0.258,1.615,0.5308248299,1.7000000000000002,1.854,0.5245798319,1.9267848868000002,0.258,0,0.258,1.596,0.5245798319,1.6800000000000002
2019-09-03 05:00:00,1.9475,0.6338672968,2.0480585929,0.019,0,0.019,1.9285,0.6338672968,2.03,1.919,0.6244997998,2.0180587207,0.019,0,0.019,1.9,0.6244997998,2.0
2019-09-03 05:30:00,2.0075,0.6463572928,2.1089888572,0.041,0,0.041,1.9665,0.6463572928,2.07,1.9885000000000002,0.6401122948,2.0889892293,0.041,0,0.041,1.9475,0.6401122948,2.05
2019-09-03 06:00:00,2.3105,0.7337872648,2.4242223495,0.078,0,0.078,2.2325,0.7337872648,2.35,2.187,0.6931947778,2.2942292824,0.078,0,0.078,2.109,0.6931947778,2.22
2019-09-03 06:30:00,2.3185000000000002,0.7275422668,2.4299711932,0.105,0,0.105,2.2135,0.7275422668,2.33,2.309,0.7244197678000001,2.4199721073,0.105,0,0.105,2.204,0.7244197678000001,2.32
2019-09-03 07:00:00,2.4335,0.7400322628,2.5435349418,0.182,0,0.182,2.2515,0.7400322628,2.37,2.4145,0.7337872648,2.5235399739,0.182,0,0.182,2.2325,0.7337872648,2.35
2019-09-03 07:30:00,2.7055,0.8305847338000001,2.830123893,0.17850000000000002,0,0.17850000000000002,2.527,0.8305847338000001,2.66,2.6485000000000003,0.8118497398000001,2.7701357819,0.17850000000000002,0,0.17850000000000002,2.47,0.8118497398000001,2.6
2019-09-03 08:00:00,3.011,0.9367496998,3.1533507575,0.161,0,0.161,2.85,0.9367496998,3.0,2.9255,0.9086472088,3.0633625316,0.161,0,0.161,2.7645,0.9086472088,2.91
2019-09-03 08:30:00,3.1445,0.9773421867000001,3.2928829314,0.171,0,0.171,2.9735,0.9773421867000001,3.13,3.116,0.9679746898,3.2628869119,0.171,0,0.171,2.9450000000000003,0.9679746898,3.1
2019-09-03 09:00:00,3.123,0.9429946978,3.2622642444,0.254,0,0.254,2.8689999999999998,0.9429946978,3.02,3.0945,0.9336272008000001,3.2322731939000002,0.254,0,0.254,2.8405,0.9336272008000001,2.99
2019-09-03 09:30:00,3.2775,1.0148121747,3.43101297,0.19,0,0.19,3.0875,1.0148121747,3.25,3.2585,1.0085671767,3.4110159777,0.19,0,0.19,3.0685000000000002,1.0085671767,3.23
2019-09-03 10:00:00,3.3125,1.0554046617,3.4765694657,0.1015,0,0.1015,3.211,1.0554046617,3.38,3.2935,1.0491596637,3.4565703016000002,0.1015,0,0.1015,3.192,1.0491596637,3.36
2019-09-03 10:30:00,3.0655,0.9211372048,3.2009036224,0.263,0,0.263,2.8025,0.9211372048,2.95,3.037,0.9117697078,3.1709135907,0.263,0,0.263,2.774,0.9117697078,2.92
2019-09-03 11:00:00,3.0855,0.9148922068,3.2182818397,0.302,0,0.302,2.7835,0.9148922068,2.93,3.057,0.9055247098,3.1882948421,0.302,0,0.302,2.755,0.9055247098,2.9
2019-09-03 11:30:00,3.1165,0.8899122148,3.2410671082,0.40900000000000003,0,0.40900000000000003,2.7075,0.8899122148,2.85,3.0975,0.8836672168,3.2210827372,0.40900000000000003,0,0.40900000000000003,2.6885,0.8836672168,2.83
2019-09-03 12:00:00,3.321,1.0304246697,3.4771850684,0.186,0,0.186,3.135,1.0304246697,3.3,3.302,1.0241796717,3.4571878746,0.186,0,0.186,3.116,1.0241796717,3.2800000000000002
2019-09-03 12:30:00,3.2045,0.9148922068,3.3325437732,0.421,0,0.421,2.7835,0.9148922068,2.93,3.1855,0.9086472088,3.3125594334,0.421,0,0.421,2.7645,0.9086472088,2.91
2019-09-03 13:00:00,3.4355,1.0429146657,3.5903107456,0.2625,0,0.2625,3.173,1.0429146657,3.34,3.4165,1.0366696677,3.5703159874,0.2625,0,0.2625,3.154,1.0366696677,3.32
2019-09-03 13:30:00,3.1585,0.9273822028,3.2918323165,0.337,0,0.337,2.8215,0.9273822028,2.9699999999999998,3.1395,0.9211372048,3.2718426001,0.337,0,0.337,2.8025,0.9211372048,2.95
2019-09-03 14:00:00,2.984,0.8399522308,3.0999638304,0.42850000000000005,0,0.42850000000000005,2.5555,0.8399522308,2.69,2.965,0.8337072328,3.0799825892,0.42850000000000005,0,0.42850000000000005,2.5365,0.8337072328,2.67
2019-09-03 14:30:00,3.1775,0.9117697078,3.3057268868,0.4035,0,0.4035,2.774,0.9117697078,2.92,3.1585,0.9055247098,3.2857415069,0.4035,0,0.4035,2.755,0.9055247098,2.9
2019-09-03 15:00:00,2.966,0.7493997598000001,3.0592083943,0.686,0,0.686,2.2800000000000002,0.7493997598000001,2.4,2.947,0.7431547618000001,3.0392578041,0.686,0,0.686,2.261,0.7431547618000001,2.38
2019-09-03 15:30:00,3.0675,0.8368297318,3.1795974981,0.5215000000000001,0,0.5215000000000001,2.5460000000000003,0.8368297318,2.68,3.039,0.8274622348,3.149637241,0.5215000000000001,0,0.5215000000000001,2.5175,0.8274622348,2.65
2019-09-03 16:00:00,2.9939999999999998,0.8149722388,3.1029366333,0.5145000000000001,0,0.5145000000000001,2.4795,0.8149722388,2.61,2.975,0.8087272408,3.082963631,0.5145000000000001,0,0.5145000000000001,2.4605,0.8087272408,2.59
2019-09-03 16:30:00,3.1465,0.9461171968000001,3.2856658382,0.268,0,0.268,2.8785,0.9461171968000001,3.03,3.1275,0.9398721988000001,3.2656723657,0.268,0,0.268,2.8595,0.9398721988000001,3.01
2019-09-03 17:00:00,3.309,0.9679746898,3.4476739985,0.364,0,0.364,2.9450000000000003,0.9679746898,3.1,3.0715,0.8899122148,3.1978205078,0.364,0,0.364,2.7075,0.8899122148,2.85
2019-09-03 17:30:00,3.1985,0.9710971888000001,3.3426683952,0.244,0,0.244,2.9545,0.9710971888000001,3.11,3.094,0.9367496998,3.2326979444,0.244,0,0.244,2.85,0.9367496998,3.0
2019-09-03 18:00:00,3.07,0.9398721988000001,3.2106478708,0.21050000000000002,0,0.21050000000000002,2.8595,0.9398721988000001,3.01,3.051,0.9336272008000001,3.1906520885,0.21050000000000002,0,0.21050000000000002,2.8405,0.9336272008000001,2.99
2019-09-03 18:30:00,2.961,0.8992797118,3.0945476245,0.225,0,0.225,2.7359999999999998,0.8992797118,2.88,2.942,0.8930347138,3.074552813,0.225,0,0.225,2.717,0.8930347138,2.86
2019-09-03 19:00:00,3.0145,0.9429946978,3.1585517647,0.14550000000000002,0,0.14550000000000002,2.8689999999999998,0.9429946978,3.02,2.9955,0.9367496998,3.1385538469,0.14550000000000002,0,0.14550000000000002,2.85,0.9367496998,3.0
2019-09-03 19:30:00,3.112,0.9773421867000001,3.2618617,0.1385,0,0.1385,2.9735,0.9773421867000001,3.13,3.093,0.9710971888000001,3.2418634687,0.1385,0,0.1385,2.9545,0.9710971888000001,3.11
2019-09-03 20:00:00,3.145,0.9867096837,3.296152454,0.14300000000000002,0,0.14300000000000002,3.002,0.9867096837,3.16,3.126,0.9804646857,3.2761543004,0.14300000000000002,0,0.14300000000000002,2.983,0.9804646857,3.14
2019-09-03 20:30:00,3.2455,1.0554046617,3.4127920022,0.0345,0,0.0345,3.211,1.0554046617,3.38,3.217,1.0460371647,3.3827921529,0.0345,0,0.0345,3.1825,1.0460371647,3.35
2019-09-03 21:00:00,3.2015000000000002,1.0522821627,3.37,0.0,0,0.0,3.2015000000000002,1.0522821627,3.37,3.154,1.0366696677,3.32,0.0,0,0.0,3.154,1.0366696677,3.32
2019-09-03 21:30:00,2.787,0.8680547218,2.9190560118,0.146,0,0.146,2.641,0.8680547218,2.7800000000000002,2.6635,0.8274622348,2.7890726057,0.146,0,0.146,2.5175,0.8274622348,2.65
2019-09-03 22:00:00,2.6950000000000003,0.8274622348,2.819169869,0.17750000000000002,0,0.17750000000000002,2.5175,0.8274622348,2.65,2.4955,0.7618897558000001,2.6092137226,0.17750000000000002,0,0.17750000000000002,2.318,0.7618897558000001,2.44
2019-09-03 22:30:00,2.3755,0.7525222588,2.4918446982,0.08600000000000001,0,0.08600000000000001,2.2895,0.7525222588,2.41,2.3565,0.7462772608,2.471845869,0.08600000000000001,0,0.08600000000000001,2.2705,0.7462772608,2.39
2019-09-03 23:00:00,2.197,0.6744597838,2.2981960317,0.145,0,0.145,2.052,0.6744597838,2.16,2.1875,0.6713372848,2.2881979809,0.145,0,0.145,2.0425,0.6713372848,2.15
