Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-03 23:30:00,2.0225,0.6432347938,2.1223235498,0.0655,0,0.0655,1.957,0.6432347938,2.06,2.013,0.6401122948,2.1123240163,0.0655,0,0.0655,1.9475,0.6401122948,2.05
2019-09-04 00:00:00,1.6955,0.5464373249,1.7813798023,0.033,0,0.033,1.6625,0.5464373249,1.75,1.686,0.5433148259,1.7713799705,0.033,0,0.033,1.653,0.5433148259,1.74
2019-09-04 00:30:00,1.6059999999999999,0.4871098439,1.6782467042,0.124,0,0.124,1.482,0.4871098439,1.56,1.5965,0.4839873449,1.6682493818,0.124,0,0.124,1.4725000000000001,0.4839873449,1.55
2019-09-04 01:00:00,1.6635,0.5339473289000001,1.7470924417,0.039,0,0.039,1.6245,0.5339473289000001,1.71,1.6445,0.5277023309000001,1.7270929332,0.039,0,0.039,1.6055000000000001,0.5277023309000001,1.69
2019-09-04 01:30:00,1.5310000000000001,0.4902323429,1.6075723156000001,0.0395,0,0.0395,1.4915,0.4902323429,1.57,1.5215,0.4871098439,1.5975726118,0.0395,0,0.0395,1.482,0.4871098439,1.56
2019-09-04 02:00:00,1.5,0.4871098439,1.5771100152000002,0.018000000000000002,0,0.018000000000000002,1.482,0.4871098439,1.56,1.4809999999999999,0.4808648459,1.5571101438000001,0.018000000000000002,0,0.018000000000000002,1.463,0.4808648459,1.54
2019-09-04 02:30:00,1.6615,0.5339473289000001,1.745188242,0.037,0,0.037,1.6245,0.5339473289000001,1.71,1.6425,0.5277023309000001,1.7251886853,0.037,0,0.037,1.6055000000000001,0.5277023309000001,1.69
2019-09-04 03:00:00,1.7775,0.5433148259,1.8586815892000002,0.1245,0,0.1245,1.653,0.5433148259,1.74,1.768,0.5401923269000001,1.8486837885,0.1245,0,0.1245,1.6435,0.5401923269000001,1.73
2019-09-04 03:30:00,1.833,0.5807848139,1.9228104431,0.066,0,0.066,1.767,0.5807848139,1.8599999999999999,1.814,0.5745398159,1.9028116039,0.066,0,0.066,1.748,0.5745398159,1.8399999999999999
2019-09-04 04:00:00,1.8975,0.6213773008,1.9966511964,0.007,0,0.007,1.8905,0.6213773008,1.99,1.8785,0.6151323028,1.9766512085,0.007,0,0.007,1.8715000000000002,0.6151323028,1.97
2019-09-04 04:30:00,1.859,0.5745398159,1.9457587209,0.111,0,0.111,1.748,0.5745398159,1.8399999999999999,1.8495,0.5714173169,1.9357603157,0.111,0,0.111,1.7385000000000002,0.5714173169,1.83
2019-09-04 05:00:00,2.0555,0.6744597838,2.1633252761,0.0035,0,0.0035,2.052,0.6744597838,2.16,2.046,0.6713372848,2.1533252773,0.0035,0,0.0035,2.0425,0.6713372848,2.15
2019-09-04 05:30:00,2.1065,0.6744597838,2.2118404667,0.0545,0,0.0545,2.052,0.6744597838,2.16,2.0875,0.6682147858,2.191841064,0.0545,0,0.0545,2.033,0.6682147858,2.14
2019-09-04 06:00:00,1.982,0.5651723189,2.0610055192,0.2625,0,0.2625,1.7195,0.5651723189,1.81,1.963,0.5589273209,2.0410214967,0.2625,0,0.2625,1.7005,0.5589273209,1.79
2019-09-04 06:30:00,2.224,0.6838272808,2.326756487,0.14350000000000002,0,0.14350000000000002,2.0805,0.6838272808,2.19,2.205,0.6775822828,2.3067602281,0.14350000000000002,0,0.14350000000000002,2.0615,0.6775822828,2.17
2019-09-04 07:00:00,2.4835000000000003,0.7431547618000001,2.5923061644,0.2225,0,0.2225,2.261,0.7431547618000001,2.38,2.398,0.7150522708,2.5023396552,0.2225,0,0.2225,2.1755,0.7150522708,2.29
2019-09-04 07:30:00,2.7565,0.8368297318,2.8807249522,0.21050000000000002,0,0.21050000000000002,2.5460000000000003,0.8368297318,2.68,2.6995,0.8180947378000001,2.8207409044,0.21050000000000002,0,0.21050000000000002,2.489,0.8180947378000001,2.62
2019-09-04 08:00:00,2.7685,0.8493197278,2.8958481055,0.1845,0,0.1845,2.584,0.8493197278,2.7199999999999998,2.7495000000000003,0.8430747298,2.8758520911,0.1845,0,0.1845,2.565,0.8430747298,2.7
2019-09-04 08:30:00,2.9530000000000003,0.8961572128,3.0859855395,0.2265,0,0.2265,2.7265,0.8961572128,2.87,2.934,0.8899122148,3.0659908268,0.2265,0,0.2265,2.7075,0.8899122148,2.85
2019-09-04 09:00:00,3.1205,0.9148922068,3.2518530102,0.337,0,0.337,2.7835,0.9148922068,2.93,2.8925,0.8399522308,3.0119887118,0.337,0,0.337,2.5555,0.8399522308,2.69
2019-09-04 09:30:00,3.297,0.9898321827000001,3.4423795186,0.28550000000000003,0,0.28550000000000003,3.0115,0.9898321827000001,3.17,2.9835000000000003,0.8867897158,3.1125019277,0.28550000000000003,0,0.28550000000000003,2.698,0.8867897158,2.84
2019-09-04 10:00:00,3.39,0.9648521908000001,3.5246332788,0.4545,0,0.4545,2.9355,0.9648521908000001,3.09,3.1905,0.8992797118,3.3148143613,0.4545,0,0.4545,2.7359999999999998,0.8992797118,2.88
2019-09-04 10:30:00,3.1625,0.8930347138,3.2861706057,0.4455,0,0.4455,2.717,0.8930347138,2.86,3.1435,0.8867897158,3.2661886427,0.4455,0,0.4455,2.698,0.8867897158,2.84
2019-09-04 11:00:00,2.9885,0.7181747698000001,3.0735821528,0.8035,0,0.8035,2.185,0.7181747698000001,2.3,2.979,0.7150522708,3.0636156335,0.8035,0,0.8035,2.1755,0.7150522708,2.29
2019-09-04 11:30:00,3.2775,0.8930347138,3.3969864954,0.5605,0,0.5605,2.717,0.8930347138,2.86,3.1635,0.8555647258,3.2771516977,0.5605,0,0.5605,2.6029999999999998,0.8555647258,2.74
2019-09-04 12:00:00,3.109,0.7743797518000001,3.2039889201,0.753,0,0.753,2.356,0.7743797518000001,2.48,2.805,0.6744597838,2.8849473132,0.753,0,0.753,2.052,0.6744597838,2.16
2019-09-04 12:30:00,3.032,0.7431547618000001,3.1217467867,0.771,0,0.771,2.261,0.7431547618000001,2.38,3.013,0.7369097638000001,3.1018067316,0.771,0,0.771,2.242,0.7369097638000001,2.36
2019-09-04 13:00:00,3.059,0.7681347538000001,3.1539676599,0.722,0,0.722,2.337,0.7681347538000001,2.46,3.0495,0.7650122548,3.1439933206,0.722,0,0.722,2.3275,0.7650122548,2.45
2019-09-04 13:30:00,3.1105,0.7712572528,3.2046915608,0.764,0,0.764,2.3465,0.7712572528,2.47,3.0915,0.7650122548,3.1847473997,0.764,0,0.764,2.3275,0.7650122548,2.45
2019-09-04 14:00:00,3.053,0.8024822428,3.1567050464,0.6115,0,0.6115,2.4415,0.8024822428,2.5700000000000003,3.0435,0.7993597438000001,3.1467234149,0.6115,0,0.6115,2.432,0.7993597438000001,2.56
2019-09-04 14:30:00,2.8535,0.7025622748,2.9387167267,0.716,0,0.716,2.1375,0.7025622748,2.25,2.844,0.6994397758,2.9287458067000003,0.716,0,0.716,2.128,0.6994397758,2.24
2019-09-04 15:00:00,3.057,0.8274622348,3.1670084859,0.5395,0,0.5395,2.5175,0.8274622348,2.65,3.038,0.8212172368,3.1470369794,0.5395,0,0.5395,2.4985,0.8212172368,2.63
2019-09-04 15:30:00,3.124,0.8461972288,3.2365762389,0.5495,0,0.5495,2.5745,0.8461972288,2.71,3.105,0.8399522308,3.2166045374,0.5495,0,0.5495,2.5555,0.8399522308,2.69
2019-09-04 16:00:00,3.0905,0.8368297318,3.2017923496,0.5445,0,0.5445,2.5460000000000003,0.8368297318,2.68,3.0715,0.8305847338000001,3.1818207445,0.5445,0,0.5445,2.527,0.8305847338000001,2.66
2019-09-04 16:30:00,3.126,0.8274622348,3.2336619721,0.6085,0,0.6085,2.5175,0.8274622348,2.65,3.107,0.8212172368,3.2136967421,0.6085,0,0.6085,2.4985,0.8212172368,2.63
2019-09-04 17:00:00,3.2705,0.9398721988000001,3.4028708468,0.41100000000000003,0,0.41100000000000003,2.8595,0.9398721988000001,3.01,3.2515,0.9336272008000001,3.3828851591999998,0.41100000000000003,0,0.41100000000000003,2.8405,0.9336272008000001,2.99
2019-09-04 17:30:00,3.211,0.9336272008000001,3.3439767867,0.3705,0,0.3705,2.8405,0.9336272008000001,2.99,3.192,0.9273822028,3.3239888312,0.3705,0,0.3705,2.8215,0.9273822028,2.9699999999999998
2019-09-04 18:00:00,3.279,0.9617296918,3.4171281802,0.353,0,0.353,2.926,0.9617296918,3.08,3.26,0.9554846938,3.3971386489,0.353,0,0.353,2.907,0.9554846938,3.06
2019-09-04 18:30:00,3.0525,0.9273822028,3.1902655062,0.231,0,0.231,2.8215,0.9273822028,2.9699999999999998,3.0335,0.9211372048,3.1702706509,0.231,0,0.231,2.8025,0.9211372048,2.95
2019-09-04 19:00:00,3.0275,0.9273822028,3.1663534231,0.20600000000000002,0,0.20600000000000002,2.8215,0.9273822028,2.9699999999999998,3.0085,0.9211372048,3.1463575766,0.20600000000000002,0,0.20600000000000002,2.8025,0.9211372048,2.95
2019-09-04 19:30:00,2.9385,0.9242597038,3.0804282576,0.1265,0,0.1265,2.8120000000000003,0.9242597038,2.96,2.9195,0.9180147058,3.0604299126,0.1265,0,0.1265,2.793,0.9180147058,2.94
2019-09-04 20:00:00,3.016,0.9398721988000001,3.1590529831,0.1565,0,0.1565,2.8595,0.9398721988000001,3.01,2.9875,0.9305047018,3.129056607,0.1565,0,0.1565,2.831,0.9305047018,2.98
2019-09-04 20:30:00,3.017,0.9586071928000001,3.1656305454,0.1005,0,0.1005,2.9165,0.9586071928000001,3.07,2.998,0.9523621948000001,3.1456315344,0.1005,0,0.1005,2.8975,0.9523621948000001,3.05
2019-09-04 21:00:00,3.0855,1.0085671767,3.2461543401,0.017,0,0.017,3.0685000000000002,1.0085671767,3.23,3.0285,0.9898321827000001,3.1861544219,0.017,0,0.017,3.0115,0.9898321827000001,3.17
2019-09-04 21:30:00,3.06,1.0023221787,3.2199766692,0.0105,0,0.0105,3.0495,1.0023221787,3.21,2.87,0.9398721988000001,3.0199767797,0.0105,0,0.0105,2.8595,0.9398721988000001,3.01
2019-09-04 22:00:00,2.7199999999999998,0.8930347138,2.8628501533,0.003,0,0.003,2.717,0.8930347138,2.86,2.701,0.8867897158,2.8428501542999998,0.003,0,0.003,2.698,0.8867897158,2.84
2019-09-04 22:30:00,2.576,0.8461972288,2.7114250405,0.0015,0,0.0015,2.5745,0.8461972288,2.71,2.557,0.8399522308,2.6914250408,0.0015,0,0.0015,2.5555,0.8399522308,2.69
2019-09-04 23:00:00,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71
2019-09-04 23:30:00,2.1045,0.6401122948,2.1996963427,0.157,0,0.157,1.9475,0.6401122948,2.05,2.095,0.6369897958,2.1896988377,0.157,0,0.157,1.9380000000000002,0.6369897958,2.04
2019-09-05 00:00:00,2.044,0.6557247898,2.1466045281,0.049,0,0.049,1.995,0.6557247898,2.1,2.025,0.6494797918,2.1266050409,0.049,0,0.049,1.976,0.6494797918,2.08
2019-09-05 00:30:00,1.974,0.6369897958,2.0742304597,0.036000000000000004,0,0.036000000000000004,1.9380000000000002,0.6369897958,2.04,1.9455,0.6276222988,2.0442309067,0.036000000000000004,0,0.036000000000000004,1.9095,0.6276222988,2.01
2019-09-05 01:00:00,1.8900000000000001,0.5963973088,1.9818652199,0.0755,0,0.0755,1.8145,0.5963973088,1.9100000000000001,1.8805,0.5932748098,1.971865931,0.0755,0,0.0755,1.8050000000000002,0.5932748098,1.9
2019-09-05 01:30:00,1.9005,0.5901523108,1.9900201004,0.105,0,0.105,1.7955,0.5901523108,1.8900000000000001,1.891,0.5870298118,1.9800214645,0.105,0,0.105,1.786,0.5870298118,1.88
2019-09-05 02:00:00,1.849,0.5339473289000001,1.9245520907,0.2245,0,0.2245,1.6245,0.5339473289000001,1.71,1.7445,0.4995998399,1.8146295076,0.2245,0,0.2245,1.52,0.4995998399,1.6
2019-09-05 02:30:00,1.9525000000000001,0.5776623149,2.0361606027,0.195,0,0.195,1.7575,0.5776623149,1.85,1.867,0.5495598239,1.946202713,0.195,0,0.195,1.6720000000000002,0.5495598239,1.76
2019-09-05 03:00:00,1.85,0.6057648058,1.9466512271,0.007,0,0.007,1.843,0.6057648058,1.94,1.8405,0.6026423068,1.9366512334000001,0.007,0,0.007,1.8335,0.6026423068,1.9300000000000002
2019-09-05 03:30:00,1.779,0.5058448379,1.8495188564,0.24,0,0.24,1.5390000000000001,0.5058448379,1.62,1.7695,0.5027223389000001,1.8395271131,0.24,0,0.24,1.5295,0.5027223389000001,1.6099999999999999
2019-09-05 04:00:00,1.7389999999999999,0.5651723189,1.8285351377999999,0.0195,0,0.0195,1.7195,0.5651723189,1.81,1.7295,0.5620498199,1.8185351935,0.0195,0,0.0195,1.71,0.5620498199,1.8
2019-09-05 04:30:00,1.7915,0.5620498199,1.8775974675,0.0815,0,0.0815,1.71,0.5620498199,1.8,1.782,0.5589273209,1.867598391,0.0815,0,0.0815,1.7005,0.5589273209,1.79
2019-09-05 05:00:00,1.869,0.5183348339,1.9395442764,0.292,0,0.292,1.577,0.5183348339,1.6600000000000001,1.736,0.4746198479,1.7997110879,0.292,0,0.292,1.444,0.4746198479,1.52
2019-09-05 05:30:00,1.992,0.5995198078,2.080261522,0.168,0,0.168,1.824,0.5995198078,1.92,1.783,0.5308248299,1.8603397539,0.168,0,0.168,1.615,0.5308248299,1.7000000000000002
2019-09-05 06:00:00,2.038,0.5995198078,2.1243511951,0.214,0,0.214,1.824,0.5995198078,1.92,1.8290000000000002,0.5308248299,1.9044726304,0.214,0,0.214,1.615,0.5308248299,1.7000000000000002
2019-09-05 06:30:00,2.3245,0.6900722788,2.4247680301,0.225,0,0.225,2.0995,0.6900722788,2.21,2.2485,0.6650922868,2.3448027636,0.225,0,0.225,2.0235,0.6650922868,2.13
2019-09-05 07:00:00,2.5505,0.7493997598000001,2.6583171839,0.2705,0,0.2705,2.2800000000000002,0.7493997598000001,2.4,2.5125,0.7369097638000001,2.6183376883,0.2705,0,0.2705,2.242,0.7369097638000001,2.36
2019-09-05 07:30:00,3.2175,1.0460371647,3.3832676513,0.035,0,0.035,3.1825,1.0460371647,3.35,3.1225,1.0148121747,3.2832681889,0.035,0,0.035,3.0875,1.0148121747,3.25
2019-09-05 08:00:00,3.2885,1.0585271607,3.4546652515,0.068,0,0.068,3.2205,1.0585271607,3.39,3.26,1.0491596637,3.4246658231,0.068,0,0.068,3.192,1.0491596637,3.36
2019-09-05 08:30:00,3.122,0.9461171968000001,3.262211175,0.24350000000000002,0,0.24350000000000002,2.8785,0.9461171968000001,3.03,3.103,0.9398721988000001,3.2422166414,0.24350000000000002,0,0.24350000000000002,2.8595,0.9398721988000001,3.01
2019-09-05 09:00:00,3.2185,1.0054446777,3.371892829,0.1595,0,0.1595,3.059,1.0054446777,3.22,3.19,0.9960771807000001,3.3418961309,0.1595,0,0.1595,3.0305,0.9960771807000001,3.19
2019-09-05 09:30:00,3.1335,0.9305047018,3.2687400095,0.3025,0,0.3025,2.831,0.9305047018,2.98,3.0575,0.9055247098,3.1887742551000002,0.3025,0,0.3025,2.755,0.9055247098,2.9
2019-09-05 10:00:00,3.159,0.8711772208,3.2769239768,0.5085000000000001,0,0.5085000000000001,2.6505,0.8711772208,2.79,2.8645,0.7743797518000001,2.9673261112000002,0.5085000000000001,0,0.5085000000000001,2.356,0.7743797518000001,2.48
2019-09-05 10:30:00,3.0405,0.8711772208,3.1628452381,0.39,0,0.39,2.6505,0.8711772208,2.79,2.765,0.7806247498000001,2.8730819689000002,0.39,0,0.39,2.375,0.7806247498000001,2.5
2019-09-05 11:00:00,3.1955,0.9242597038,3.3264810611,0.3835,0,0.3835,2.8120000000000003,0.9242597038,2.96,2.9105,0.8305847338000001,3.0266947732,0.3835,0,0.3835,2.527,0.8305847338000001,2.66
2019-09-05 11:30:00,2.9105,0.7899922468,3.0158080178,0.507,0,0.507,2.4035,0.7899922468,2.5300000000000002,2.806,0.7556447578000001,2.9059654162,0.507,0,0.507,2.299,0.7556447578000001,2.42
2019-09-05 12:00:00,2.949,0.8149722388,3.0595393036,0.46950000000000003,0,0.46950000000000003,2.4795,0.8149722388,2.61,2.93,0.8087272408,3.0395624274,0.46950000000000003,0,0.46950000000000003,2.4605,0.8087272408,2.59
2019-09-05 12:30:00,3.1225,0.8805447178,3.2442819313,0.4435,0,0.4435,2.6790000000000003,0.8805447178,2.8200000000000003,3.1035,0.8742997198,3.2243002729,0.4435,0,0.4435,2.66,0.8742997198,2.8
2019-09-05 13:00:00,3.218,0.9991996797,3.369558428,0.178,0,0.178,3.04,0.9991996797,3.2,3.199,0.9929546817,3.3495611653,0.178,0,0.178,3.021,0.9929546817,3.18
2019-09-05 13:30:00,2.946,0.8305847338000001,3.0608474317,0.419,0,0.419,2.527,0.8305847338000001,2.66,2.927,0.8243397358000001,3.0408658306,0.419,0,0.419,2.508,0.8243397358000001,2.64
2019-09-05 14:00:00,2.8810000000000002,0.7181747698000001,2.9691641922,0.6960000000000001,0,0.6960000000000001,2.185,0.7181747698000001,2.3,2.8715,0.7150522708,2.9591911057,0.6960000000000001,0,0.6960000000000001,2.1755,0.7150522708,2.29
2019-09-05 14:30:00,2.711,0.6213773008,2.7813001906,0.8205,0,0.8205,1.8905,0.6213773008,1.99,2.7015000000000002,0.6182548018,2.7713428604,0.8205,0,0.8205,1.881,0.6182548018,1.98
2019-09-05 15:00:00,2.9050000000000002,0.7212972688,2.9932081033999998,0.7105,0,0.7105,2.1945,0.7212972688,2.31,2.8955,0.7181747698000001,2.9832357014,0.7105,0,0.7105,2.185,0.7181747698000001,2.3
2019-09-05 15:30:00,2.841,0.6713372848,2.9192421534,0.7985,0,0.7985,2.0425,0.6713372848,2.15,2.8315,0.6682147858,2.9092788196,0.7985,0,0.7985,2.033,0.6682147858,2.14
2019-09-05 16:00:00,2.975,0.7400322628,3.065660247,0.7235,0,0.7235,2.2515,0.7400322628,2.37,2.956,0.7337872648,3.0457149817,0.7235,0,0.7235,2.2325,0.7337872648,2.35
2019-09-05 16:30:00,3.117,0.8867897158,3.2406920557,0.419,0,0.419,2.698,0.8867897158,2.84,3.098,0.8805447178,3.2207084624,0.419,0,0.419,2.6790000000000003,0.8805447178,2.8200000000000003
2019-09-05 17:00:00,2.9675000000000002,0.7025622748,3.0495327511,0.8300000000000001,0,0.8300000000000001,2.1375,0.7025622748,2.25,2.958,0.6994397758,3.0395690484,0.8300000000000001,0,0.8300000000000001,2.128,0.6994397758,2.24
2019-09-05 17:30:00,3.1975,0.8961572128,3.3207083582,0.47100000000000003,0,0.47100000000000003,2.7265,0.8961572128,2.87,3.169,0.8867897158,3.2907380631,0.47100000000000003,0,0.47100000000000003,2.698,0.8867897158,2.84
2019-09-05 18:00:00,3.326,1.0179346737,3.4782850659,0.229,0,0.229,3.097,1.0179346737,3.26,3.307,1.0116896757,3.458289317,0.229,0,0.229,3.078,1.0116896757,3.24
2019-09-05 18:30:00,3.1525,0.9586071928000001,3.2950241274,0.23600000000000002,0,0.23600000000000002,2.9165,0.9586071928000001,3.07,3.1335,0.9523621948000001,3.2750291602,0.23600000000000002,0,0.23600000000000002,2.8975,0.9523621948000001,3.05
2019-09-05 19:00:00,3.1885,1.0085671767,3.3442099216,0.12,0,0.12,3.0685000000000002,1.0085671767,3.23,3.1695,1.0023221787,3.3242111846,0.12,0,0.12,3.0495,1.0023221787,3.21
2019-09-05 19:30:00,3.128,1.0179346737,3.2894642421,0.031,0,0.031,3.097,1.0179346737,3.26,3.0995,1.0085671767,3.2594643732,0.031,0,0.031,3.0685000000000002,1.0085671767,3.23
2019-09-05 20:00:00,3.03,0.9648521908000001,3.1799119092,0.0945,0,0.0945,2.9355,0.9648521908000001,3.09,3.011,0.9586071928000001,3.1599127757,0.0945,0,0.0945,2.9165,0.9586071928000001,3.07
2019-09-05 20:30:00,3.19,1.0460371647,3.3571258168,0.007500000000000001,0,0.007500000000000001,3.1825,1.0460371647,3.35,3.1615,1.0366696677,3.3271258242,0.007500000000000001,0,0.007500000000000001,3.154,1.0366696677,3.32
2019-09-05 21:00:00,3.098,1.0116896757,3.2590059834,0.02,0,0.02,3.078,1.0116896757,3.24,3.079,1.0054446777,3.2390060204,0.02,0,0.02,3.059,1.0054446777,3.22
2019-09-05 21:30:00,2.854,0.9055247098,2.9942095785,0.099,0,0.099,2.755,0.9055247098,2.9,2.8255,0.8961572128,2.9642111936,0.099,0,0.099,2.7265,0.8961572128,2.87
2019-09-05 22:00:00,2.873,0.9055247098,3.0123253476,0.11800000000000001,0,0.11800000000000001,2.755,0.9055247098,2.9,2.835,0.8930347138,2.9723283802,0.11800000000000001,0,0.11800000000000001,2.717,0.8930347138,2.86
2019-09-05 22:30:00,2.602,0.8493197278,2.7371057707,0.018000000000000002,0,0.018000000000000002,2.584,0.8493197278,2.7199999999999998,2.583,0.8430747298,2.7171058132,0.018000000000000002,0,0.018000000000000002,2.565,0.8430747298,2.7
2019-09-05 23:00:00,2.335,0.7650122548,2.457126116,0.007500000000000001,0,0.007500000000000001,2.3275,0.7650122548,2.45,2.316,0.7587672568,2.4371261252,0.007500000000000001,0,0.007500000000000001,2.3085,0.7587672568,2.43
2019-09-05 23:30:00,2.203,0.7150522708,2.3161409176,0.0275,0,0.0275,2.1755,0.7150522708,2.29,2.184,0.7088072728,2.2961410562,0.0275,0,0.0275,2.1565,0.7088072728,2.27
2019-09-06 00:00:00,2.045,0.6682147858,2.151403263,0.012,0,0.012,2.033,0.6682147858,2.14,2.026,0.6619697878,2.1314032936,0.012,0,0.012,2.014,0.6619697878,2.12
2019-09-06 00:30:00,1.875,0.5651723189,1.9583270284,0.1555,0,0.1555,1.7195,0.5651723189,1.81,1.8559999999999999,0.5589273209,1.9383332402,0.1555,0,0.1555,1.7005,0.5589273209,1.79
2019-09-06 01:00:00,2.061,0.6713372848,2.1675826974,0.018500000000000003,0,0.018500000000000003,2.0425,0.6713372848,2.15,1.9849999999999999,0.6463572928,2.0875829924,0.018500000000000003,0,0.018500000000000003,1.9665,0.6463572928,2.07
2019-09-06 01:30:00,2.015,0.6401122948,2.1142300608,0.0675,0,0.0675,1.9475,0.6401122948,2.05,1.787,0.5651723189,1.8742435141,0.0675,0,0.0675,1.7195,0.5651723189,1.81
2019-09-06 02:00:00,2.0625,0.6182548018,2.1531709756,0.18150000000000002,0,0.18150000000000002,1.881,0.6182548018,1.98,1.806,0.5339473289000001,1.8832779269,0.18150000000000002,0,0.18150000000000002,1.6245,0.5339473289000001,1.71
2019-09-06 02:30:00,2.0715,0.6401122948,2.1681457516,0.124,0,0.124,1.9475,0.6401122948,2.05,1.815,0.5558048219,1.898194932,0.124,0,0.124,1.691,0.5558048219,1.78
2019-09-06 03:00:00,2.218,0.7212972688,2.3323365430000003,0.0235,0,0.0235,2.1945,0.7212972688,2.31,1.9615,0.6369897958,2.0623380542,0.0235,0,0.0235,1.9380000000000002,0.6369897958,2.04
2019-09-06 03:30:00,2.041,0.6151323028,2.1316821409,0.1695,0,0.1695,1.8715000000000002,0.6151323028,1.97,1.794,0.5339473289000001,1.8717734238000001,0.1695,0,0.1695,1.6245,0.5339473289000001,1.71
2019-09-06 04:00:00,1.928,0.6182548018,2.0247031881,0.047,0,0.047,1.881,0.6182548018,1.98,1.8995000000000002,0.6088873048,1.9947039881,0.047,0,0.047,1.8525,0.6088873048,1.9500000000000002
2019-09-06 04:30:00,1.823,0.5183348339,1.8952572385000002,0.246,0,0.246,1.577,0.5183348339,1.6600000000000001,1.804,0.5120898359,1.8752738467,0.246,0,0.246,1.558,0.5120898359,1.6400000000000001
2019-09-06 05:00:00,1.9145,0.5932748098,2.0043166541,0.1095,0,0.1095,1.8050000000000002,0.5932748098,1.9,1.8955000000000002,0.5870298118,1.9843195937,0.1095,0,0.1095,1.786,0.5870298118,1.88
2019-09-06 05:30:00,1.9595,0.5839073129,2.0446486251,0.183,0,0.183,1.7765,0.5839073129,1.87,1.931,0.5745398159,2.0146605173,0.183,0,0.183,1.748,0.5745398159,1.8399999999999999
2019-09-06 06:00:00,2.1735,0.6682147858,2.2738982497,0.1405,0,0.1405,2.033,0.6682147858,2.14,2.0595,0.6307447978,2.1539218301,0.1405,0,0.1405,1.919,0.6307447978,2.02
2019-09-06 06:30:00,2.469,0.7681347538000001,2.5857285240000003,0.132,0,0.132,2.337,0.7681347538000001,2.46,2.3835,0.7400322628,2.4957403711,0.132,0,0.132,2.2515,0.7400322628,2.37
2019-09-06 07:00:00,2.575,0.7837472488,2.6916323579,0.1905,0,0.1905,2.3845,0.7837472488,2.51,2.556,0.7775022508,2.6716372789,0.1905,0,0.1905,2.3655,0.7775022508,2.49
2019-09-06 07:30:00,2.8970000000000002,0.9273822028,3.041816357,0.0755,0,0.0755,2.8215,0.9273822028,2.9699999999999998,2.84,0.9086472088,2.9818181953,0.0755,0,0.0755,2.7645,0.9086472088,2.91
2019-09-06 08:00:00,3.065,0.9180147058,3.1995274651,0.272,0,0.272,2.793,0.9180147058,2.94,3.0365,0.9086472088,3.1695381367,0.272,0,0.272,2.7645,0.9086472088,2.91
2019-09-06 08:30:00,3.2915,1.0429146657,3.4527732694,0.11850000000000001,0,0.11850000000000001,3.173,1.0429146657,3.34,3.263,1.0335471687,3.4227750072,0.11850000000000001,0,0.11850000000000001,3.1445,1.0335471687,3.31
2019-09-06 09:00:00,3.295,1.0366696677,3.4542305945000003,0.14100000000000001,0,0.14100000000000001,3.154,1.0366696677,3.32,3.2665,1.0273021707,3.4242330528,0.14100000000000001,0,0.14100000000000001,3.1255,1.0273021707,3.29
2019-09-06 09:30:00,3.2075,0.9586071928000001,3.3476833781,0.291,0,0.291,2.9165,0.9586071928000001,3.07,3.1885,0.9523621948000001,3.3276907909,0.291,0,0.291,2.8975,0.9523621948000001,3.05
2019-09-06 10:00:00,3.3875,1.0522821627,3.5471754961,0.186,0,0.186,3.2015000000000002,1.0522821627,3.37,3.3685,1.0460371647,3.5271781923,0.186,0,0.186,3.1825,1.0460371647,3.35
2019-09-06 10:30:00,3.217,1.0054446777,3.3704610961,0.158,0,0.158,3.059,1.0054446777,3.22,3.1885,0.9960771807000001,3.340464339,0.158,0,0.158,3.0305,0.9960771807000001,3.19
2019-09-06 11:00:00,3.1795,0.9523621948000001,3.3190682427000002,0.28200000000000003,0,0.28200000000000003,2.8975,0.9523621948000001,3.05,3.1605,0.9461171968000001,3.299075325,0.28200000000000003,0,0.28200000000000003,2.8785,0.9461171968000001,3.03
2019-09-06 11:30:00,3.356,1.0554046617,3.5180413585,0.145,0,0.145,3.211,1.0554046617,3.38,3.337,1.0491596637,3.4980430243000002,0.145,0,0.145,3.192,1.0491596637,3.36
2019-09-06 12:00:00,3.2865,0.9804646857,3.4296345651,0.3035,0,0.3035,2.983,0.9804646857,3.14,3.2675,0.9742196878,3.4096422466,0.3035,0,0.3035,2.964,0.9742196878,3.12
2019-09-06 12:30:00,3.398,1.0179346737,3.547195371,0.301,0,0.301,3.097,1.0179346737,3.26,3.379,1.0116896757,3.5272024325,0.301,0,0.301,3.078,1.0116896757,3.24
2019-09-06 13:00:00,3.4375,1.0304246697,3.5886182926,0.3025,0,0.3025,3.135,1.0304246697,3.3,3.4185,1.0241796717,3.5686252605,0.3025,0,0.3025,3.116,1.0241796717,3.2800000000000002
2019-09-06 13:30:00,3.2425,0.8992797118,3.3648937948,0.5065000000000001,0,0.5065000000000001,2.7359999999999998,0.8992797118,2.88,3.214,0.8899122148,3.3349272481,0.5065000000000001,0,0.5065000000000001,2.7075,0.8899122148,2.85
2019-09-06 14:00:00,3.0365,0.8867897158,3.163341311,0.3385,0,0.3385,2.698,0.8867897158,2.84,3.0175,0.8805447178,3.1433525494,0.3385,0,0.3385,2.6790000000000003,0.8805447178,2.8200000000000003
2019-09-06 14:30:00,2.9325,0.8243397358000001,3.0461602469,0.42450000000000004,0,0.42450000000000004,2.508,0.8243397358000001,2.64,2.9135,0.8180947378000001,3.0261793156,0.42450000000000004,0,0.42450000000000004,2.489,0.8180947378000001,2.62
2019-09-06 15:00:00,3.1065,0.9492396958,3.2482915894,0.2185,0,0.2185,2.888,0.9492396958,3.04,3.097,0.9461171968000001,3.2382938023,0.2185,0,0.2185,2.8785,0.9461171968000001,3.03
2019-09-06 15:30:00,2.9385,0.8056047418000001,3.0469298072,0.48750000000000004,0,0.48750000000000004,2.451,0.8056047418000001,2.58,2.9195,0.7993597438000001,3.0269549468,0.48750000000000004,0,0.48750000000000004,2.432,0.7993597438000001,2.56
2019-09-06 16:00:00,3.0705,0.8805447178,3.1942650563,0.3915,0,0.3915,2.6790000000000003,0.8805447178,2.8200000000000003,3.061,0.8774222188,3.1842724051,0.3915,0,0.3915,2.6695,0.8774222188,2.81
2019-09-06 16:30:00,3.123,0.8961572128,3.2490347413,0.3965,0,0.3965,2.7265,0.8961572128,2.87,3.1135,0.8930347138,3.2390420266,0.3965,0,0.3965,2.717,0.8930347138,2.86
2019-09-06 17:00:00,3.13,0.8961572128,3.2557637737,0.4035,0,0.4035,2.7265,0.8961572128,2.87,3.111,0.8899122148,3.2357788474999998,0.4035,0,0.4035,2.7075,0.8899122148,2.85
2019-09-06 17:30:00,3.163,0.9586071928000001,3.3050713684,0.24650000000000002,0,0.24650000000000002,2.9165,0.9586071928000001,3.07,3.144,0.9523621948000001,3.2850768256,0.24650000000000002,0,0.24650000000000002,2.8975,0.9523621948000001,3.05
2019-09-06 18:00:00,3.004,0.8618097238,3.125177115,0.382,0,0.382,2.622,0.8618097238,2.76,2.9945,0.8586872248,3.1151844247,0.382,0,0.382,2.6125,0.8586872248,2.75
2019-09-06 18:30:00,3.1945,1.0085671767,3.3499310441,0.126,0,0.126,3.0685000000000002,1.0085671767,3.23,3.1755,1.0023221787,3.3299324317,0.126,0,0.126,3.0495,1.0023221787,3.21
2019-09-06 19:00:00,3.054,0.9523621948000001,3.1990482569,0.1565,0,0.1565,2.8975,0.9523621948000001,3.05,3.035,0.9461171968000001,3.1790506051,0.1565,0,0.1565,2.8785,0.9461171968000001,3.03
2019-09-06 19:30:00,3.114,1.0085671767,3.2732558333,0.0455,0,0.0455,3.0685000000000002,1.0085671767,3.23,3.1045,1.0054446777,3.2632559278,0.0455,0,0.0455,3.059,1.0054446777,3.22
2019-09-06 20:00:00,2.827,0.8992797118,2.9665860850000003,0.091,0,0.091,2.7359999999999998,0.8992797118,2.88,2.808,0.8930347138,2.9465870087,0.091,0,0.091,2.717,0.8930347138,2.86
2019-09-06 20:30:00,2.9235,0.9586071928000001,3.0766507764,0.007,0,0.007,2.9165,0.9586071928000001,3.07,2.914,0.9554846938,3.0666507789,0.007,0,0.007,2.907,0.9554846938,3.06
2019-09-06 21:00:00,2.864,0.9367496998,3.0133031709,0.014,0,0.014,2.85,0.9367496998,3.0,2.8449999999999998,0.9305047018,2.9933031921,0.014,0,0.014,2.831,0.9305047018,2.98
2019-09-06 21:30:00,2.718,0.8805447178,2.8570759528,0.039,0,0.039,2.6790000000000003,0.8805447178,2.8200000000000003,2.699,0.8742997198,2.8370761357000003,0.039,0,0.039,2.66,0.8742997198,2.8
2019-09-06 22:00:00,2.575,0.8274622348,2.7046845934,0.0575,0,0.0575,2.5175,0.8274622348,2.65,2.5655,0.8243397358000001,2.6946848146,0.0575,0,0.0575,2.508,0.8243397358000001,2.64
2019-09-06 22:30:00,2.4185,0.7743797518000001,2.5394499897,0.0625,0,0.0625,2.356,0.7743797518000001,2.48,2.4185,0.7743797518000001,2.5394499897,0.0625,0,0.0625,2.356,0.7743797518000001,2.48
2019-09-06 23:00:00,2.2035,0.6463572928,2.2963427445,0.23700000000000002,0,0.23700000000000002,1.9665,0.6463572928,2.07,2.1845,0.6401122948,2.2763532239,0.23700000000000002,0,0.23700000000000002,1.9475,0.6401122948,2.05
2019-09-06 23:30:00,2.1205,0.6650922868,2.2223564071,0.097,0,0.097,2.0235,0.6650922868,2.13,2.111,0.6619697878,2.21235734,0.097,0,0.097,2.014,0.6619697878,2.12
2019-09-07 00:00:00,2.0865,0.6619697878,2.1889920626,0.07250000000000001,0,0.07250000000000001,2.014,0.6619697878,2.12,2.077,0.6588472888,2.1789925998,0.07250000000000001,0,0.07250000000000001,2.0045,0.6588472888,2.11
2019-09-07 00:30:00,2.211,0.7212972688,2.3256807068,0.0165,0,0.0165,2.1945,0.7212972688,2.31,2.2015000000000002,0.7181747698000001,2.3156807314,0.0165,0,0.0165,2.185,0.7181747698000001,2.3
2019-09-07 01:00:00,2.077,0.6775822828,2.1847303609,0.0155,0,0.0155,2.0615,0.6775822828,2.17,2.0675,0.6744597838,2.1747303856,0.0155,0,0.0155,2.052,0.6744597838,2.16
2019-09-07 01:30:00,1.943,0.6182548018,2.0389919078,0.062,0,0.062,1.881,0.6182548018,1.98,1.9335,0.6151323028,2.0289923608,0.062,0,0.062,1.8715000000000002,0.6151323028,1.97
2019-09-07 02:00:00,1.8815,0.6182548018,1.9804750062,0.0005,0,0.0005,1.881,0.6182548018,1.98,1.8719999999999999,0.6151323028,1.9704750062,0.0005,0,0.0005,1.8715000000000002,0.6151323028,1.97
2019-09-07 02:30:00,1.6935,0.4995998399,1.7656563227,0.17350000000000002,0,0.17350000000000002,1.52,0.4995998399,1.6,1.6935,0.4995998399,1.7656563227,0.17350000000000002,0,0.17350000000000002,1.52,0.4995998399,1.6
2019-09-07 03:00:00,1.6505,0.4995998399,1.7244565085999999,0.1305,0,0.1305,1.52,0.4995998399,1.6,1.6505,0.4995998399,1.7244565085999999,0.1305,0,0.1305,1.52,0.4995998399,1.6
2019-09-07 03:30:00,1.6755,0.4714973489,1.7405774904,0.241,0,0.241,1.4344999999999999,0.4714973489,1.51,1.666,0.4683748499,1.7305868947,0.241,0,0.241,1.425,0.4683748499,1.5
2019-09-07 04:00:00,1.75,0.5339473289000001,1.8296447059,0.1255,0,0.1255,1.6245,0.5339473289000001,1.71,1.7405,0.5308248299,1.8196470125,0.1255,0,0.1255,1.615,0.5308248299,1.7000000000000002
2019-09-07 04:30:00,1.786,0.5558048219,1.8704852312,0.095,0,0.095,1.691,0.5558048219,1.78,1.7765,0.5526823229,1.8604864955,0.095,0,0.095,1.6815,0.5526823229,1.77
2019-09-07 05:00:00,1.6885,0.4871098439,1.7573583158,0.20650000000000002,0,0.20650000000000002,1.482,0.4871098439,1.56,1.6885,0.4871098439,1.7573583158,0.20650000000000002,0,0.20650000000000002,1.482,0.4871098439,1.56
2019-09-07 05:30:00,1.7535,0.5682948179,1.843290875,0.0245,0,0.0245,1.729,0.5682948179,1.82,1.7535,0.5682948179,1.843290875,0.0245,0,0.0245,1.729,0.5682948179,1.82
2019-09-07 06:00:00,1.6360000000000001,0.5152123349000001,1.7152083693,0.0685,0,0.0685,1.5675,0.5152123349000001,1.65,1.6265,0.5120898359,1.7052091514,0.0685,0,0.0685,1.558,0.5120898359,1.6400000000000001
2019-09-07 06:30:00,1.895,0.5932748098,1.9856988694000002,0.09,0,0.09,1.8050000000000002,0.5932748098,1.9,1.895,0.5932748098,1.9856988694000002,0.09,0,0.09,1.8050000000000002,0.5932748098,1.9
2019-09-07 07:00:00,2.053,0.6494797918,2.1532842358,0.077,0,0.077,1.976,0.6494797918,2.08,2.0435,0.6463572928,2.1432848621,0.077,0,0.077,1.9665,0.6463572928,2.07
2019-09-07 07:30:00,2.211,0.6713372848,2.31067409,0.1685,0,0.1685,2.0425,0.6713372848,2.15,2.2015000000000002,0.6682147858,2.3006766939,0.1685,0,0.1685,2.033,0.6682147858,2.14
2019-09-07 08:00:00,2.3945,0.6900722788,2.4919530493,0.295,0,0.295,2.0995,0.6900722788,2.21,2.385,0.6869497798,2.481959911,0.295,0,0.295,2.09,0.6869497798,2.2
2019-09-07 08:30:00,2.6189999999999998,0.8056047418000001,2.7401021879,0.168,0,0.168,2.451,0.8056047418000001,2.58,2.505,0.7681347538000001,2.6201251878000003,0.168,0,0.168,2.337,0.7681347538000001,2.46
2019-09-07 09:00:00,2.5685000000000002,0.7743797518000001,2.6826957058,0.21250000000000002,0,0.21250000000000002,2.356,0.7743797518000001,2.48,2.559,0.7712572528,2.6726987765,0.21250000000000002,0,0.21250000000000002,2.3465,0.7712572528,2.47
2019-09-07 09:30:00,2.731,0.8087272408,2.8482276507,0.2705,0,0.2705,2.4605,0.8087272408,2.59,2.7215,0.8056047418000001,2.8382320642,0.2705,0,0.2705,2.451,0.8056047418000001,2.58
2019-09-07 10:00:00,2.8345000000000002,0.8149722388,2.9493338231,0.355,0,0.355,2.4795,0.8149722388,2.61,2.825,0.8118497398000001,2.9393409125,0.355,0,0.355,2.47,0.8118497398000001,2.6
2019-09-07 10:30:00,2.7405,0.7806247498000001,2.8495114055,0.3655,0,0.3655,2.375,0.7806247498000001,2.5,2.731,0.7775022508,2.8395194576,0.3655,0,0.3655,2.3655,0.7775022508,2.49
2019-09-07 11:00:00,2.64,0.7431547618000001,2.7426044192,0.379,0,0.379,2.261,0.7431547618000001,2.38,2.6305,0.7400322628,2.7326137671,0.379,0,0.379,2.2515,0.7400322628,2.37
2019-09-07 11:30:00,2.4605,0.6526022908,2.5455745913,0.47500000000000003,0,0.47500000000000003,1.9855,0.6526022908,2.09,2.451,0.6494797918,2.5355916469,0.47500000000000003,0,0.47500000000000003,1.976,0.6494797918,2.08
2019-09-07 12:00:00,2.173,0.4964773409,2.228995009,0.6625,0,0.6625,1.5105,0.4964773409,1.5899999999999999,2.1635,0.4933548419,2.2190383615,0.6625,0,0.6625,1.501,0.4933548419,1.58
2019-09-07 12:30:00,2.181,0.5401923269000001,2.2469020339,0.5375,0,0.5375,1.6435,0.5401923269000001,1.73,2.1715,0.5370698279,2.236930095,0.5375,0,0.5375,1.634,0.5370698279,1.72
2019-09-07 13:00:00,2.3345000000000002,0.5526823229,2.3990306376,0.653,0,0.653,1.6815,0.5526823229,1.77,2.325,0.5495598239,2.3890669727000002,0.653,0,0.653,1.6720000000000002,0.5495598239,1.76
2019-09-07 13:30:00,2.364,0.6120098038,2.4419361171,0.502,0,0.502,1.862,0.6120098038,1.96,2.3545,0.6088873048,2.4319568253,0.502,0,0.502,1.8525,0.6088873048,1.9500000000000002
2019-09-07 14:00:00,2.49,0.6869497798,2.5830214866,0.4,0,0.4,2.09,0.6869497798,2.2,2.319,0.6307447978,2.4032478025,0.4,0,0.4,1.919,0.6307447978,2.02
2019-09-07 14:30:00,2.324,0.6463572928,2.4122093089,0.35750000000000004,0,0.35750000000000004,1.9665,0.6463572928,2.07,2.3145,0.6432347938,2.4022200669,0.35750000000000004,0,0.35750000000000004,1.957,0.6432347938,2.06
2019-09-07 15:00:00,2.1415,0.5058448379,2.2004320598,0.6025,0,0.6025,1.5390000000000001,0.5058448379,1.62,2.132,0.5027223389000001,2.1904688425,0.6025,0,0.6025,1.5295,0.5027223389000001,1.6099999999999999
2019-09-07 15:30:00,1.998,0.4496398559,2.0479697263,0.63,0,0.63,1.3679999999999999,0.4496398559,1.44,1.998,0.4496398559,2.0479697263,0.63,0,0.63,1.3679999999999999,0.4496398559,1.44
2019-09-07 16:00:00,1.9875,0.5027223389000001,2.0500941442,0.458,0,0.458,1.5295,0.5027223389000001,1.6099999999999999,1.978,0.4995998399,2.040118624,0.458,0,0.458,1.52,0.4995998399,1.6
2019-09-07 16:30:00,1.9609999999999999,0.4777423469,2.0183554568,0.5075000000000001,0,0.5075000000000001,1.4535,0.4777423469,1.53,1.9515,0.4746198479,2.0083864792,0.5075000000000001,0,0.5075000000000001,1.444,0.4746198479,1.52
2019-09-07 17:00:00,2.085,0.4902323429,2.1418573132,0.5935,0,0.5935,1.4915,0.4902323429,1.57,2.0755,0.4871098439,2.1318949904,0.5935,0,0.5935,1.482,0.4871098439,1.56
2019-09-07 17:30:00,2.164,0.5495598239,2.2326916491,0.492,0,0.492,1.6720000000000002,0.5495598239,1.76,2.1545,0.5464373249,2.2227154564,0.492,0,0.492,1.6625,0.5464373249,1.75
2019-09-07 18:00:00,2.1385,0.5620498199,2.2111269186,0.42850000000000005,0,0.42850000000000005,1.71,0.5620498199,1.8,2.129,0.5589273209,2.2011453269,0.42850000000000005,0,0.42850000000000005,1.7005,0.5589273209,1.79
2019-09-07 18:30:00,2.2825,0.6526022908,2.373962089,0.297,0,0.297,1.9855,0.6526022908,2.09,2.2255,0.6338672968,2.3140090752,0.297,0,0.297,1.9285,0.6338672968,2.03
2019-09-07 19:00:00,2.0545,0.5651723189,2.1308190913,0.335,0,0.335,1.7195,0.5651723189,1.81,2.0355,0.5589273209,2.1108434333,0.335,0,0.335,1.7005,0.5589273209,1.79
2019-09-07 19:30:00,2.1305,0.6650922868,2.2319000874,0.107,0,0.107,2.0235,0.6650922868,2.13,2.0925,0.6526022908,2.1919046511999998,0.107,0,0.107,1.9855,0.6526022908,2.09
2019-09-07 20:00:00,2.168,0.6807047818,2.2723518654,0.097,0,0.097,2.071,0.6807047818,2.18,2.13,0.6682147858,2.2323554824,0.097,0,0.097,2.033,0.6682147858,2.14
2019-09-07 20:30:00,2.1625,0.6869497798,2.2689879352,0.07250000000000001,0,0.07250000000000001,2.09,0.6869497798,2.2,2.134,0.6775822828,2.2389894484,0.07250000000000001,0,0.07250000000000001,2.0615,0.6775822828,2.17
2019-09-07 21:00:00,2.116,0.6526022908,2.214349961,0.1305,0,0.1305,1.9855,0.6526022908,2.09,2.0875,0.6432347938,2.1843551108,0.1305,0,0.1305,1.957,0.6432347938,2.06
2019-09-07 21:30:00,2.02,0.6463572928,2.1208907916,0.053500000000000006,0,0.053500000000000006,1.9665,0.6463572928,2.07,2.0105,0.6432347938,2.1108911033,0.053500000000000006,0,0.053500000000000006,1.957,0.6432347938,2.06
2019-09-07 22:00:00,1.909,0.6026423068,2.001863819,0.0755,0,0.0755,1.8335,0.6026423068,1.9300000000000002,1.8995000000000002,0.5995198078,1.9918645160000001,0.0755,0,0.0755,1.824,0.5995198078,1.92
2019-09-07 22:30:00,1.8655,0.5870298118,1.9556825535,0.0795,0,0.0795,1.786,0.5870298118,1.88,1.8559999999999999,0.5839073129,1.9456833632000001,0.0795,0,0.0795,1.7765,0.5839073129,1.87
2019-09-07 23:00:00,1.552,0.4433948579,1.6140951024999999,0.203,0,0.203,1.349,0.4433948579,1.42,1.552,0.4433948579,1.6140951024999999,0.203,0,0.203,1.349,0.4433948579,1.42
2019-09-07 23:30:00,1.5685,0.4621298519,1.6351624537,0.1625,0,0.1625,1.4060000000000001,0.4621298519,1.48,1.5590000000000002,0.4590073529,1.6251672991000001,0.1625,0,0.1625,1.3965,0.4590073529,1.47
2019-09-08 00:00:00,1.6360000000000001,0.5152123349000001,1.7152083693,0.0685,0,0.0685,1.5675,0.5152123349000001,1.65,1.6360000000000001,0.5152123349000001,1.7152083693,0.0685,0,0.0685,1.5675,0.5152123349000001,1.65
2019-09-08 00:30:00,1.4845000000000002,0.4465173569,1.550199342,0.126,0,0.126,1.3585,0.4465173569,1.43,1.475,0.4433948579,1.5402025841,0.126,0,0.126,1.349,0.4433948579,1.42
2019-09-08 01:00:00,1.4555,0.4714973489,1.5299640519,0.021,0,0.021,1.4344999999999999,0.4714973489,1.51,1.446,0.4683748499,1.5199641443,0.021,0,0.021,1.425,0.4683748499,1.5
2019-09-08 01:30:00,1.338,0.40280237090000004,1.3973166248,0.1125,0,0.1125,1.2255,0.40280237090000004,1.29,1.3285,0.39967987190000004,1.3873198081,0.1125,0,0.1125,1.216,0.39967987190000004,1.28
2019-09-08 02:00:00,1.3205,0.4246598639,1.3871035470000002,0.0285,0,0.0285,1.292,0.4246598639,1.3599999999999999,1.3205,0.4246598639,1.3871035470000002,0.0285,0,0.0285,1.292,0.4246598639,1.3599999999999999
2019-09-08 02:30:00,1.272,0.40592486990000004,1.335199985,0.037,0,0.037,1.235,0.40592486990000004,1.3,1.2625,0.40280237090000004,1.3252003622,0.037,0,0.037,1.2255,0.40280237090000004,1.29
2019-09-08 03:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2019-09-08 03:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-09-08 04:00:00,1.4075,0.4621298519,1.4814250740000001,0.0015,0,0.0015,1.4060000000000001,0.4621298519,1.48,1.3980000000000001,0.4590073529,1.4714250745,0.0015,0,0.0015,1.3965,0.4590073529,1.47
2019-09-08 04:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2019-09-08 05:00:00,1.2325,0.39343487390000004,1.2937724877,0.035500000000000004,0,0.035500000000000004,1.197,0.39343487390000004,1.26,1.2325,0.39343487390000004,1.2937724877,0.035500000000000004,0,0.035500000000000004,1.197,0.39343487390000004,1.26
2019-09-08 05:30:00,1.3719999999999999,0.4340273609,1.439014854,0.051500000000000004,0,0.051500000000000004,1.3205,0.4340273609,1.3900000000000001,1.3625,0.4309048619,1.4290154828000001,0.051500000000000004,0,0.051500000000000004,1.311,0.4309048619,1.38
2019-09-08 06:00:00,1.3725,0.4309048619,1.4385531794,0.061500000000000006,0,0.061500000000000006,1.311,0.4309048619,1.38,1.363,0.4277823629,1.4285540767,0.061500000000000006,0,0.061500000000000006,1.3014999999999999,0.4277823629,1.37
2019-09-08 06:30:00,1.47,0.4433948579,1.5354149276,0.121,0,0.121,1.349,0.4433948579,1.42,1.47,0.4433948579,1.5354149276,0.121,0,0.121,1.349,0.4433948579,1.42
2019-09-08 07:00:00,1.573,0.5120898359,1.6542566306,0.015,0,0.015,1.558,0.5120898359,1.6400000000000001,1.554,0.5058448379,1.6342567118,0.015,0,0.015,1.5390000000000001,0.5058448379,1.62
2019-09-08 07:30:00,1.762,0.5214573329000001,1.8375423124,0.17550000000000002,0,0.17550000000000002,1.5865,0.5214573329000001,1.67,1.762,0.5214573329000001,1.8375423124,0.17550000000000002,0,0.17550000000000002,1.5865,0.5214573329000001,1.67
2019-09-08 08:00:00,1.873,0.5526823229,1.9528406873000002,0.1915,0,0.1915,1.6815,0.5526823229,1.77,1.8635000000000002,0.5495598239,1.9428454004,0.1915,0,0.1915,1.6720000000000002,0.5495598239,1.76
2019-09-08 08:30:00,2.054,0.5839073129,2.1353837477,0.2775,0,0.2775,1.7765,0.5839073129,1.87,1.9495,0.5495598239,2.0254792643,0.2775,0,0.2775,1.6720000000000002,0.5495598239,1.76
2019-09-08 09:00:00,2.209,0.6088873048,2.2913805337,0.35650000000000004,0,0.35650000000000004,1.8525,0.6088873048,1.9500000000000002,2.057,0.5589273209,2.1315836249,0.35650000000000004,0,0.35650000000000004,1.7005,0.5589273209,1.79
2019-09-08 09:30:00,2.1985,0.5558048219,2.2676686817,0.5075000000000001,0,0.5075000000000001,1.691,0.5558048219,1.78,2.189,0.5526823229,2.2576932365,0.5075000000000001,0,0.5075000000000001,1.6815,0.5526823229,1.77
2019-09-08 10:00:00,2.296,0.6369897958,2.3827236516,0.358,0,0.358,1.9380000000000002,0.6369897958,2.04,2.2865,0.6338672968,2.3727347091,0.358,0,0.358,1.9285,0.6338672968,2.03
2019-09-08 10:30:00,2.3285,0.6182548018,2.409180618,0.4475,0,0.4475,1.881,0.6182548018,1.98,2.319,0.6151323028,2.3991975221,0.4475,0,0.4475,1.8715000000000002,0.6151323028,1.97
2019-09-08 11:00:00,2.368,0.6120098038,2.4458086597,0.506,0,0.506,1.862,0.6120098038,1.96,2.3585000000000003,0.6088873048,2.4358296328,0.506,0,0.506,1.8525,0.6088873048,1.9500000000000002
2019-09-08 11:30:00,2.4035,0.6432347938,2.4880842530000002,0.4465,0,0.4465,1.957,0.6432347938,2.06,2.394,0.6401122948,2.4781000282,0.4465,0,0.4465,1.9475,0.6401122948,2.05
2019-09-08 12:00:00,2.2439999999999998,0.5120898359,2.3016889451,0.686,0,0.686,1.558,0.5120898359,1.6400000000000001,2.2439999999999998,0.5120898359,2.3016889451,0.686,0,0.686,1.558,0.5120898359,1.6400000000000001
2019-09-08 12:30:00,2.328,0.4839873449,2.3777779017,0.8555,0,0.8555,1.4725000000000001,0.4839873449,1.55,2.3185000000000002,0.4808648459,2.3678414748,0.8555,0,0.8555,1.463,0.4808648459,1.54
2019-09-08 13:00:00,2.3175,0.5058448379,2.3720635004,0.7785000000000001,0,0.7785000000000001,1.5390000000000001,0.5058448379,1.62,2.308,0.5027223389000001,2.362116371,0.7785000000000001,0,0.7785000000000001,1.5295,0.5027223389000001,1.6099999999999999
2019-09-08 13:30:00,2.138,0.4277823629,2.1803765157,0.8365,0,0.8365,1.3014999999999999,0.4277823629,1.37,2.1285,0.4246598639,2.1704488591,0.8365,0,0.8365,1.292,0.4246598639,1.3599999999999999
2019-09-08 14:00:00,2.0835,0.4309048619,2.1275928299,0.7725000000000001,0,0.7725000000000001,1.311,0.4309048619,1.38,2.0835,0.4309048619,2.1275928299,0.7725000000000001,0,0.7725000000000001,1.311,0.4309048619,1.38
2019-09-08 14:30:00,1.919,0.35908738490000003,1.9523075449,0.8265,0,0.8265,1.0925,0.35908738490000003,1.15,1.919,0.35908738490000003,1.9523075449,0.8265,0,0.8265,1.0925,0.35908738490000003,1.15
2019-09-08 15:00:00,1.959,0.37782237890000003,1.9951016891000002,0.8095,0,0.8095,1.1495,0.37782237890000003,1.21,1.959,0.37782237890000003,1.9951016891000002,0.8095,0,0.8095,1.1495,0.37782237890000003,1.21
2019-09-08 15:30:00,1.983,0.39031237490000004,2.0210474388,0.7955,0,0.7955,1.1875,0.39031237490000004,1.25,1.9735,0.38718987590000004,2.0111236287,0.7955,0,0.7955,1.178,0.38718987590000004,1.24
2019-09-08 16:00:00,2.104,0.4839873449,2.1589487604,0.6315000000000001,0,0.6315000000000001,1.4725000000000001,0.4839873449,1.55,2.104,0.4839873449,2.1589487604,0.6315000000000001,0,0.6315000000000001,1.4725000000000001,0.4839873449,1.55
2019-09-08 16:30:00,2.194,0.5214573329000001,2.2551172364,0.6075,0,0.6075,1.5865,0.5214573329000001,1.67,2.1845,0.5183348339,2.2451528344,0.6075,0,0.6075,1.577,0.5183348339,1.6600000000000001
2019-09-08 17:00:00,2.268,0.5620498199,2.3366052298,0.558,0,0.558,1.71,0.5620498199,1.8,2.2585,0.5589273209,2.3266331898,0.558,0,0.558,1.7005,0.5589273209,1.79
2019-09-08 17:30:00,2.418,0.6494797918,2.5037068518,0.442,0,0.442,1.976,0.6494797918,2.08,2.4085,0.6463572928,2.4937221176,0.442,0,0.442,1.9665,0.6463572928,2.07
2019-09-08 18:00:00,2.529,0.7369097638000001,2.6341748234,0.28700000000000003,0,0.28700000000000003,2.242,0.7369097638000001,2.36,2.51,0.7306647658000001,2.6141864891,0.28700000000000003,0,0.28700000000000003,2.223,0.7306647658000001,2.34
2019-09-08 18:30:00,2.718,0.8430747298,2.8457510432,0.153,0,0.153,2.565,0.8430747298,2.7,2.566,0.7931147458000001,2.6857749347,0.153,0,0.153,2.4130000000000003,0.7931147458000001,2.54
2019-09-08 19:00:00,2.689,0.8524422268,2.820882619,0.0955,0,0.0955,2.5935,0.8524422268,2.73,2.537,0.8024822428,2.6608920966,0.0955,0,0.0955,2.4415,0.8024822428,2.5700000000000003
2019-09-08 19:30:00,2.548,0.8305847338000001,2.6799580221,0.021,0,0.021,2.527,0.8305847338000001,2.66,2.415,0.7868697478000001,2.5399584642,0.021,0,0.021,2.394,0.7868697478000001,2.52
2019-09-08 20:00:00,2.5949999999999998,0.8399522308,2.7275528867,0.0395,0,0.0395,2.5555,0.8399522308,2.69,2.4715,0.7993597438000001,2.5975542824,0.0395,0,0.0395,2.432,0.7993597438000001,2.56
2019-09-08 20:30:00,2.5745,0.8430747298,2.7090266241,0.0095,0,0.0095,2.565,0.8430747298,2.7,2.5460000000000003,0.8337072328,2.6790266423,0.0095,0,0.0095,2.5365,0.8337072328,2.67
2019-09-08 21:00:00,2.4605,0.7743797518000001,2.5794813917,0.10450000000000001,0,0.10450000000000001,2.356,0.7743797518000001,2.48,2.375,0.7462772608,2.4894888532,0.10450000000000001,0,0.10450000000000001,2.2705,0.7462772608,2.39
2019-09-08 21:30:00,2.304,0.7369097638000001,2.4189774699,0.062,0,0.062,2.242,0.7369097638000001,2.36,2.304,0.7369097638000001,2.4189774699,0.062,0,0.062,2.242,0.7369097638000001,2.36
2019-09-08 22:00:00,2.226,0.7056847738,2.3351802928,0.079,0,0.079,2.147,0.7056847738,2.26,2.2165,0.7025622748,2.3251808532,0.079,0,0.079,2.1375,0.7025622748,2.25
2019-09-08 22:30:00,2.2945,0.7493997598000001,2.4137792463,0.0145,0,0.0145,2.2800000000000002,0.7493997598000001,2.4,2.266,0.7400322628,2.3837792998,0.0145,0,0.0145,2.2515,0.7400322628,2.37
2019-09-08 23:00:00,2.051,0.6213773008,2.1430610701,0.1605,0,0.1605,1.8905,0.6213773008,1.99,2.051,0.6213773008,2.1430610701,0.1605,0,0.1605,1.8905,0.6213773008,1.99
2019-09-08 23:30:00,1.859,0.5870298118,1.9494832649,0.073,0,0.073,1.786,0.5870298118,1.88,1.8495,0.5839073129,1.939483952,0.073,0,0.073,1.7765,0.5839073129,1.87
2019-09-09 00:00:00,1.7610000000000001,0.5651723189,1.8494703972000002,0.0415,0,0.0415,1.7195,0.5651723189,1.81,1.7515,0.5620498199,1.839470644,0.0415,0,0.0415,1.71,0.5620498199,1.8
2019-09-09 00:30:00,1.6665,0.5214573329000001,1.746178685,0.08,0,0.08,1.5865,0.5214573329000001,1.67,1.657,0.5183348339,1.7361797142,0.08,0,0.08,1.577,0.5183348339,1.6600000000000001
2019-09-09 01:00:00,1.816,0.5963973088,1.9114250574,0.0015,0,0.0015,1.8145,0.5963973088,1.9100000000000001,1.7970000000000002,0.5901523108,1.891425058,0.0015,0,0.0015,1.7955,0.5901523108,1.8900000000000001
2019-09-09 01:30:00,2.119,0.6963172768,2.2304750054999998,0.0005,0,0.0005,2.1185,0.6963172768,2.23,1.9385,0.6369897958,2.040475006,0.0005,0,0.0005,1.9380000000000002,0.6369897958,2.04
2019-09-09 02:00:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2019-09-09 02:30:00,1.986,0.6432347938,2.0875696396,0.029,0,0.029,1.957,0.6432347938,2.06,1.7865000000000002,0.5776623149,1.8775718362,0.029,0,0.029,1.7575,0.5776623149,1.85
2019-09-09 03:00:00,2.0055,0.6494797918,2.1080451252,0.029500000000000002,0,0.029500000000000002,1.976,0.6494797918,2.08,1.8345,0.5932748098,1.9280470041000002,0.029500000000000002,0,0.029500000000000002,1.8050000000000002,0.5932748098,1.9
2019-09-09 03:30:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2019-09-09 04:00:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2019-09-09 04:30:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2019-09-09 05:00:00,1.9380000000000002,0.6151323028,2.0332810307,0.0665,0,0.0665,1.8715000000000002,0.6151323028,1.97,1.7765,0.5620498199,1.8632907046,0.0665,0,0.0665,1.71,0.5620498199,1.8
2019-09-09 05:30:00,1.975,0.5620498199,2.0534178825,0.265,0,0.265,1.71,0.5620498199,1.8,1.7945,0.5027223389000001,1.8635879373000002,0.265,0,0.265,1.5295,0.5027223389000001,1.6099999999999999
