Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-09 06:00:00,2.082,0.6244997998,2.173643025,0.182,0,0.182,1.9,0.6244997998,2.0,1.8825,0.5589273209,1.9637224855,0.182,0,0.182,1.7005,0.5589273209,1.79
2019-09-09 06:30:00,2.409,0.7618897558000001,2.5266097839,0.091,0,0.091,2.318,0.7618897558000001,2.44,2.371,0.7493997598000001,2.4866123542,0.091,0,0.091,2.2800000000000002,0.7493997598000001,2.4
2019-09-09 07:00:00,2.5765000000000002,0.7587672568,2.6859039447,0.268,0,0.268,2.3085,0.7587672568,2.43,2.5385,0.7462772608,2.6459236573,0.268,0,0.268,2.2705,0.7462772608,2.39
2019-09-09 07:30:00,2.9055,0.8930347138,3.0396449217,0.1885,0,0.1885,2.717,0.8930347138,2.86,2.896,0.8899122148,3.0296468028,0.1885,0,0.1885,2.7075,0.8899122148,2.85
2019-09-09 08:00:00,3.054,0.9586071928000001,3.2009129557,0.1375,0,0.1375,2.9165,0.9586071928000001,3.07,3.0445,0.9554846938,3.1909138581,0.1375,0,0.1375,2.907,0.9554846938,3.06
2019-09-09 08:30:00,3.1335,0.9867096837,3.285181616,0.1315,0,0.1315,3.002,0.9867096837,3.16,3.124,0.9835871847000001,3.2751823995000002,0.1315,0,0.1315,2.9925,0.9835871847000001,3.15
2019-09-09 09:00:00,3.1495,1.0023221787,3.3051475005,0.1,0,0.1,3.0495,1.0023221787,3.21,3.1305,0.9960771807000001,3.2851483985,0.1,0,0.1,3.0305,0.9960771807000001,3.19
2019-09-09 09:30:00,3.1695,0.9742196878,3.3158459328,0.20550000000000002,0,0.20550000000000002,2.964,0.9742196878,3.12,2.989,0.9148922068,3.1258836751,0.20550000000000002,0,0.20550000000000002,2.7835,0.9148922068,2.93
2019-09-09 10:00:00,3.2595,0.9960771807000001,3.4083001628,0.229,0,0.229,3.0305,0.9960771807000001,3.19,3.25,0.9929546817,3.3983023703,0.229,0,0.229,3.021,0.9929546817,3.18
2019-09-09 10:30:00,3.3385,1.0304246697,3.4939028679,0.20350000000000001,0,0.20350000000000001,3.135,1.0304246697,3.3,3.2815,1.0116896757,3.4339129648,0.20350000000000001,0,0.20350000000000001,3.078,1.0116896757,3.24
2019-09-09 11:00:00,3.4775,1.0585271607,3.6350359008,0.257,0,0.257,3.2205,1.0585271607,3.39,3.202,0.9679746898,3.3451127036,0.257,0,0.257,2.9450000000000003,0.9679746898,3.1
2019-09-09 11:30:00,3.5215,1.1147321427,3.693723054,0.13,0,0.13,3.3915,1.1147321427,3.5700000000000003,3.246,1.0241796717,3.4037420583999998,0.13,0,0.13,3.116,1.0241796717,3.2800000000000002
2019-09-09 12:00:00,3.408,1.0366696677,3.5621830385,0.254,0,0.254,3.154,1.0366696677,3.32,3.1325,0.9461171968000001,3.2722612976,0.254,0,0.254,2.8785,0.9461171968000001,3.03
2019-09-09 12:30:00,3.4425,1.0803846537,3.608051725,0.1555,0,0.1555,3.287,1.0803846537,3.46,3.1765,0.9929546817,3.3280792133,0.1555,0,0.1555,3.021,0.9929546817,3.18
2019-09-09 13:00:00,3.4655,1.0835071527,3.6309334888,0.169,0,0.169,3.2965,1.0835071527,3.47,3.2375,1.0085671767,3.3909606309,0.169,0,0.169,3.0685000000000002,1.0085671767,3.23
2019-09-09 13:30:00,3.26,0.9991996797,3.4096920682,0.22,0,0.22,3.04,0.9991996797,3.2,3.241,0.9929546817,3.3896961516,0.22,0,0.22,3.021,0.9929546817,3.18
2019-09-09 14:00:00,3.268,1.0241796717,3.4247288944,0.152,0,0.152,3.116,1.0241796717,3.2800000000000002,3.249,1.0179346737,3.4047308264,0.152,0,0.152,3.097,1.0179346737,3.26
2019-09-09 14:30:00,3.176,0.9242597038,3.3077533161,0.364,0,0.364,2.8120000000000003,0.9242597038,2.96,3.157,0.9180147058,3.2877651984,0.364,0,0.364,2.793,0.9180147058,2.94
2019-09-09 15:00:00,3.2405,0.9960771807000001,3.3901342156,0.21,0,0.21,3.0305,0.9960771807000001,3.19,3.2215,0.9898321827000001,3.3701379794,0.21,0,0.21,3.0115,0.9898321827000001,3.17
2019-09-09 15:30:00,3.227,0.9835871847000001,3.373569734,0.23450000000000001,0,0.23450000000000001,2.9925,0.9835871847000001,3.15,3.208,0.9773421867000001,3.3535744736,0.23450000000000001,0,0.23450000000000001,2.9735,0.9773421867000001,3.13
2019-09-09 16:00:00,3.0105,0.9367496998,3.1528733324,0.1605,0,0.1605,2.85,0.9367496998,3.0,2.9915000000000003,0.9305047018,3.1328758753,0.1605,0,0.1605,2.831,0.9305047018,2.98
2019-09-09 16:30:00,3.1785,1.0023221787,3.3327934229,0.129,0,0.129,3.0495,1.0023221787,3.21,3.169,0.9991996797,3.3227941555,0.129,0,0.129,3.04,0.9991996797,3.2
2019-09-09 17:00:00,3.3035,1.0023221787,3.4522111755,0.254,0,0.254,3.0495,1.0023221787,3.21,3.0945,0.9336272008000001,3.2322731939000002,0.254,0,0.254,2.8405,0.9336272008000001,2.99
2019-09-09 17:30:00,3.34,1.0460371647,3.4999705356,0.1575,0,0.1575,3.1825,1.0460371647,3.35,3.188,0.9960771807000001,3.3399870883,0.1575,0,0.1575,3.0305,0.9960771807000001,3.19
2019-09-09 18:00:00,3.3435,1.0678946577,3.5098990370000003,0.0945,0,0.0945,3.249,1.0678946577,3.42,3.3245,1.0616496597,3.4898997478,0.0945,0,0.0945,3.23,1.0616496597,3.4
2019-09-09 18:30:00,3.192,0.9929546817,3.342876456,0.171,0,0.171,3.021,0.9929546817,3.18,3.1825,0.9898321827000001,3.3328777355,0.171,0,0.171,3.0115,0.9898321827000001,3.17
2019-09-09 19:00:00,3.221,1.0116896757,3.3761452872,0.14300000000000002,0,0.14300000000000002,3.078,1.0116896757,3.24,3.2115,1.0085671767,3.3661461644,0.14300000000000002,0,0.14300000000000002,3.0685000000000002,1.0085671767,3.23
2019-09-09 19:30:00,3.2055,1.0210571727,3.3641920278,0.099,0,0.099,3.1065,1.0210571727,3.27,3.196,1.0179346737,3.3541924512,0.099,0,0.099,3.097,1.0179346737,3.26
2019-09-09 20:00:00,3.21,1.0085671767,3.3647151068,0.14150000000000001,0,0.14150000000000001,3.0685000000000002,1.0085671767,3.23,3.191,1.0023221787,3.3447168415,0.14150000000000001,0,0.14150000000000001,3.0495,1.0023221787,3.21
2019-09-09 20:30:00,3.1955,1.0366696677,3.3594499922,0.0415,0,0.0415,3.154,1.0366696677,3.32,3.1385,1.0179346737,3.2994504467,0.0415,0,0.0415,3.097,1.0179346737,3.26
2019-09-09 21:00:00,2.805,0.8961572128,2.9446770196000003,0.0785,0,0.0785,2.7265,0.8961572128,2.87,2.7955,0.8930347138,2.9346773673,0.0785,0,0.0785,2.717,0.8930347138,2.86
2019-09-09 21:30:00,2.748,0.8461972288,2.8753354152,0.17350000000000002,0,0.17350000000000002,2.5745,0.8461972288,2.71,2.7385,0.8430747298,2.8653371966,0.17350000000000002,0,0.17350000000000002,2.565,0.8430747298,2.7
2019-09-09 22:00:00,2.5275,0.7525222588,2.6371473224,0.23800000000000002,0,0.23800000000000002,2.2895,0.7525222588,2.41,2.518,0.7493997598000001,2.6271513089000003,0.23800000000000002,0,0.23800000000000002,2.2800000000000002,0.7493997598000001,2.4
2019-09-09 22:30:00,2.516,0.7868697478000001,2.6361752597,0.122,0,0.122,2.394,0.7868697478000001,2.52,2.497,0.7806247498000001,2.616177364,0.122,0,0.122,2.375,0.7806247498000001,2.5
2019-09-09 23:00:00,2.297,0.7119297718,2.4047979125,0.131,0,0.131,2.166,0.7119297718,2.2800000000000002,2.2875,0.7088072728,2.3947993653,0.131,0,0.131,2.1565,0.7088072728,2.27
2019-09-09 23:30:00,2.1605,0.6369897958,2.2524467252,0.2225,0,0.2225,1.9380000000000002,0.6369897958,2.04,2.1415,0.6307447978,2.2324563266,0.2225,0,0.2225,1.919,0.6307447978,2.02
2019-09-10 00:00:00,2.0475,0.6244997998,2.1406205292,0.14750000000000002,0,0.14750000000000002,1.9,0.6244997998,2.0,1.9525000000000001,0.5932748098,2.0406448123,0.14750000000000002,0,0.14750000000000002,1.8050000000000002,0.5932748098,1.9
2019-09-10 00:30:00,1.899,0.5870298118,1.9876632008000001,0.113,0,0.113,1.786,0.5870298118,1.88,1.899,0.5870298118,1.9876632008000001,0.113,0,0.113,1.786,0.5870298118,1.88
2019-09-10 01:00:00,1.8815,0.5807848139,1.9690996039000002,0.1145,0,0.1145,1.767,0.5807848139,1.8599999999999999,1.8719999999999999,0.5776623149,1.9591012608,0.1145,0,0.1145,1.7575,0.5776623149,1.85
2019-09-10 01:30:00,1.9,0.6057648058,1.9942294251,0.057,0,0.057,1.843,0.6057648058,1.94,1.8905,0.6026423068,1.9842298254,0.057,0,0.057,1.8335,0.6026423068,1.9300000000000002
2019-09-10 02:00:00,1.883,0.5651723189,1.9659879832,0.1635,0,0.1635,1.7195,0.5651723189,1.81,1.8355000000000001,0.5495598239,1.9160052844000002,0.1635,0,0.1635,1.6720000000000002,0.5495598239,1.76
2019-09-10 02:30:00,2.031,0.5870298118,2.1141345747,0.245,0,0.245,1.786,0.5870298118,1.88,1.7934999999999999,0.5089673369000001,1.8643202515000001,0.245,0,0.245,1.5485,0.5089673369000001,1.63
2019-09-10 03:00:00,2.0645,0.6650922868,2.1689877824,0.041,0,0.041,2.0235,0.6650922868,2.13,1.8365,0.5901523108,1.9289924831,0.041,0,0.041,1.7955,0.5901523108,1.8900000000000001
2019-09-10 03:30:00,2.0155,0.6213773008,2.1091111872,0.125,0,0.125,1.8905,0.6213773008,1.99,1.778,0.5433148259,1.8591597564,0.125,0,0.125,1.653,0.5433148259,1.74
2019-09-10 04:00:00,1.967,0.6120098038,2.0600109223,0.105,0,0.105,1.862,0.6120098038,1.96,1.7389999999999999,0.5370698279,1.8200453291,0.105,0,0.105,1.634,0.5370698279,1.72
2019-09-10 04:30:00,1.9485000000000001,0.5901523108,2.0359106071,0.153,0,0.153,1.7955,0.5901523108,1.8900000000000001,1.73,0.5183348339,1.8059820043,0.153,0,0.153,1.577,0.5183348339,1.6600000000000001
2019-09-10 05:00:00,1.8665,0.5495598239,1.9457230661,0.1945,0,0.1945,1.6720000000000002,0.5495598239,1.76,1.686,0.4902323429,1.7558256605,0.1945,0,0.1945,1.4915,0.4902323429,1.57
2019-09-10 05:30:00,1.9945,0.5807848139,2.0773399457,0.2275,0,0.2275,1.767,0.5807848139,1.8599999999999999,1.814,0.5214573329000001,1.8874622513000001,0.2275,0,0.2275,1.5865,0.5214573329000001,1.67
2019-09-10 06:00:00,1.9395,0.5839073129,2.0254895704,0.163,0,0.163,1.7765,0.5839073129,1.87,1.8825,0.5651723189,1.9655090944,0.163,0,0.163,1.7195,0.5651723189,1.81
2019-09-10 06:30:00,2.242,0.7212972688,2.3551717029,0.0475,0,0.0475,2.1945,0.7212972688,2.31,2.2325,0.7181747698000001,2.345171902,0.0475,0,0.0475,2.185,0.7181747698000001,2.3
2019-09-10 07:00:00,2.6185,0.8180947378000001,2.7433230306,0.1295,0,0.1295,2.489,0.8180947378000001,2.62,2.5805,0.8056047418000001,2.7033274404,0.1295,0,0.1295,2.451,0.8056047418000001,2.58
2019-09-10 07:30:00,2.848,0.8961572128,2.985666048,0.12150000000000001,0,0.12150000000000001,2.7265,0.8961572128,2.87,2.8385,0.8930347138,2.9756668580000003,0.12150000000000001,0,0.12150000000000001,2.717,0.8930347138,2.86
2019-09-10 08:00:00,3.129,1.0210571727,3.2913824983,0.022500000000000003,0,0.022500000000000003,3.1065,1.0210571727,3.27,3.1195,1.0179346737,3.2813825211,0.022500000000000003,0,0.022500000000000003,3.097,1.0179346737,3.26
2019-09-10 08:30:00,3.1765,1.0273021707,3.3384879811,0.051000000000000004,0,0.051000000000000004,3.1255,1.0273021707,3.29,3.1575,1.0210571727,3.31848821,0.051000000000000004,0,0.051000000000000004,3.1065,1.0210571727,3.27
2019-09-10 09:00:00,3.102,0.9710971888000001,3.2504513148,0.14750000000000002,0,0.14750000000000002,2.9545,0.9710971888000001,3.11,3.102,0.9710971888000001,3.2504513148,0.14750000000000002,0,0.14750000000000002,2.9545,0.9710971888000001,3.11
2019-09-10 09:30:00,3.204,0.9679746898,3.3470271884000002,0.259,0,0.259,2.9450000000000003,0.9679746898,3.1,3.1945,0.9648521908000001,3.3370301167,0.259,0,0.259,2.9355,0.9648521908000001,3.09
2019-09-10 10:00:00,2.985,0.7868697478000001,3.0869708453,0.591,0,0.591,2.394,0.7868697478000001,2.52,2.9755000000000003,0.7837472488,3.0769887878,0.591,0,0.591,2.3845,0.7837472488,2.51
2019-09-10 10:30:00,2.8915,0.8087272408,3.0024676518,0.431,0,0.431,2.4605,0.8087272408,2.59,2.882,0.8056047418000001,2.9924777359,0.431,0,0.431,2.451,0.8056047418000001,2.58
2019-09-10 11:00:00,2.9205,0.7525222588,3.0158929026,0.631,0,0.631,2.2895,0.7525222588,2.41,2.911,0.7493997598000001,3.0059143368,0.631,0,0.631,2.2800000000000002,0.7493997598000001,2.4
2019-09-10 11:30:00,2.9245,0.7837472488,3.0276987961,0.54,0,0.54,2.3845,0.7837472488,2.51,2.915,0.7806247498000001,3.0177143669,0.54,0,0.54,2.375,0.7806247498000001,2.5
2019-09-10 12:00:00,2.761,0.6838272808,2.8444227446,0.6805,0,0.6805,2.0805,0.6838272808,2.19,2.7515,0.6807047818,2.8344507845,0.6805,0,0.6805,2.071,0.6807047818,2.18
2019-09-10 12:30:00,2.9065000000000003,0.7493997598000001,3.0015566378,0.6265000000000001,0,0.6265000000000001,2.2800000000000002,0.7493997598000001,2.4,2.8970000000000002,0.7462772608,2.9915779699,0.6265000000000001,0,0.6265000000000001,2.2705,0.7462772608,2.39
2019-09-10 13:00:00,2.927,0.7431547618000001,3.0198688713,0.666,0,0.666,2.261,0.7431547618000001,2.38,2.9175,0.7400322628,3.0098926891,0.666,0,0.666,2.2515,0.7400322628,2.37
2019-09-10 13:30:00,2.7645,0.6463572928,2.8390558290000003,0.798,0,0.798,1.9665,0.6463572928,2.07,2.755,0.6432347938,2.8290945548,0.798,0,0.798,1.957,0.6432347938,2.06
2019-09-10 14:00:00,2.784,0.6713372848,2.8637998795,0.7415,0,0.7415,2.0425,0.6713372848,2.15,2.7745,0.6682147858,2.8538327299,0.7415,0,0.7415,2.033,0.6682147858,2.14
2019-09-10 14:30:00,2.966,0.7556447578000001,3.0607441906,0.667,0,0.667,2.299,0.7556447578000001,2.42,2.9565,0.7525222588,3.0507674444,0.667,0,0.667,2.2895,0.7525222588,2.41
2019-09-10 15:00:00,2.8445,0.7025622748,2.9299784982,0.707,0,0.707,2.1375,0.7025622748,2.25,2.835,0.6994397758,2.9200070205,0.707,0,0.707,2.128,0.6994397758,2.24
2019-09-10 15:30:00,2.6950000000000003,0.6244997998,2.7664101287,0.795,0,0.795,1.9,0.6244997998,2.0,2.6855,0.6213773008,2.7564506163,0.795,0,0.795,1.8905,0.6213773008,1.99
2019-09-10 16:00:00,3.0405,0.7962372448,3.1430294303,0.618,0,0.618,2.4225,0.7962372448,2.55,3.031,0.7931147458000001,3.1330483558,0.618,0,0.618,2.4130000000000003,0.7931147458000001,2.54
2019-09-10 16:30:00,3.1615,0.8742997198,3.280164973,0.5015000000000001,0,0.5015000000000001,2.66,0.8742997198,2.8,3.152,0.8711772208,3.2701764096,0.5015000000000001,0,0.5015000000000001,2.6505,0.8711772208,2.79
2019-09-10 17:00:00,3.0005,0.8087272408,3.1075778349,0.54,0,0.54,2.4605,0.8087272408,2.59,2.991,0.8056047418000001,3.0975926136,0.54,0,0.54,2.451,0.8056047418000001,2.58
2019-09-10 17:30:00,3.127,0.9086472088,3.256342849,0.36250000000000004,0,0.36250000000000004,2.7645,0.9086472088,2.91,3.108,0.9024022108,3.2363550099,0.36250000000000004,0,0.36250000000000004,2.7455,0.9024022108,2.89
2019-09-10 18:00:00,3.125,0.9461171968000001,3.2650823497,0.24650000000000002,0,0.24650000000000002,2.8785,0.9461171968000001,3.03,3.106,0.9398721988000001,3.2450879418,0.24650000000000002,0,0.24650000000000002,2.8595,0.9398721988000001,3.01
2019-09-10 18:30:00,3.1545,1.0023221787,3.3099123855,0.105,0,0.105,3.0495,1.0023221787,3.21,3.1355,0.9960771807000001,3.2899133727,0.105,0,0.105,3.0305,0.9960771807000001,3.19
2019-09-10 19:00:00,3.103,0.9554846938,3.2467768633,0.196,0,0.196,2.907,0.9554846938,3.06,2.9795,0.9148922068,3.116800924,0.196,0,0.196,2.7835,0.9148922068,2.93
2019-09-10 19:30:00,3.039,0.9461171968000001,3.1828695779,0.1605,0,0.1605,2.8785,0.9461171968000001,3.03,2.982,0.9273822028,3.122877159,0.1605,0,0.1605,2.8215,0.9273822028,2.9699999999999998
2019-09-10 20:00:00,2.9095,0.9211372048,3.0518328919,0.107,0,0.107,2.8025,0.9211372048,2.95,2.8905000000000003,0.9148922068,3.0318340984,0.107,0,0.107,2.7835,0.9148922068,2.93
2019-09-10 20:30:00,2.9595000000000002,0.9273822028,3.1013993616,0.138,0,0.138,2.8215,0.9273822028,2.9699999999999998,2.95,0.9242597038,3.0914003299,0.138,0,0.138,2.8120000000000003,0.9242597038,2.96
2019-09-10 21:00:00,2.946,0.9242597038,3.0875835211,0.134,0,0.134,2.8120000000000003,0.9242597038,2.96,2.908,0.9117697078,3.0475872424,0.134,0,0.134,2.774,0.9117697078,2.92
2019-09-10 21:30:00,2.834,0.9242597038,2.9809079154,0.022,0,0.022,2.8120000000000003,0.9242597038,2.96,2.6345,0.8586872248,2.7709085153,0.022,0,0.022,2.6125,0.8586872248,2.75
2019-09-10 22:00:00,2.7465,0.8555647258,2.8766739909,0.14350000000000002,0,0.14350000000000002,2.6029999999999998,0.8555647258,2.74,2.528,0.7837472488,2.6467043186,0.14350000000000002,0,0.14350000000000002,2.3845,0.7837472488,2.51
2019-09-10 22:30:00,2.609,0.8212172368,2.7351926348999998,0.1105,0,0.1105,2.4985,0.8212172368,2.63,2.4,0.7525222588,2.515211671,0.1105,0,0.1105,2.2895,0.7525222588,2.41
2019-09-10 23:00:00,2.319,0.6900722788,2.4194959702,0.2195,0,0.2195,2.0995,0.6900722788,2.21,2.262,0.6713372848,2.3595206611,0.2195,0,0.2195,2.0425,0.6713372848,2.15
2019-09-10 23:30:00,2.0625,0.6244997998,2.1549724476,0.1625,0,0.1625,1.9,0.6244997998,2.0,2.053,0.6213773008,2.144975233,0.1625,0,0.1625,1.8905,0.6213773008,1.99
2019-09-11 00:00:00,1.9580000000000002,0.6088873048,2.0504896366,0.10550000000000001,0,0.10550000000000001,1.8525,0.6088873048,1.9500000000000002,1.9485000000000001,0.6057648058,2.0404909336,0.10550000000000001,0,0.10550000000000001,1.843,0.6057648058,1.94
2019-09-11 00:30:00,2.009,0.6588472888,2.1142754669,0.0045000000000000005,0,0.0045000000000000005,2.0045,0.6588472888,2.11,1.876,0.6151323028,1.9742755,0.0045000000000000005,0,0.0045000000000000005,1.8715000000000002,0.6151323028,1.97
2019-09-11 01:00:00,2.0935,0.6869497798,2.203325271,0.0035,0,0.0035,2.09,0.6869497798,2.2,1.8940000000000001,0.6213773008,1.9933252996,0.0035,0,0.0035,1.8905,0.6213773008,1.99
2019-09-11 01:30:00,2.1775,0.7119297718,2.2909278142,0.0115,0,0.0115,2.166,0.7119297718,2.2800000000000002,1.959,0.6401122948,2.0609281283,0.0115,0,0.0115,1.9475,0.6401122948,2.05
2019-09-11 02:00:00,2.2615,0.7431547618000001,2.3804750051,0.0005,0,0.0005,2.261,0.7431547618000001,2.38,2.043,0.6713372848,2.1504750057,0.0005,0,0.0005,2.0425,0.6713372848,2.15
2019-09-11 02:30:00,2.015,0.6401122948,2.1142300608,0.0675,0,0.0675,1.9475,0.6401122948,2.05,1.7775,0.5620498199,1.8642441498000002,0.0675,0,0.0675,1.71,0.5620498199,1.8
2019-09-11 03:00:00,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2019-09-11 03:30:00,2.0945,0.6807047818,2.2023372244,0.0235,0,0.0235,2.071,0.6807047818,2.18,1.876,0.6088873048,1.9723386499000002,0.0235,0,0.0235,1.8525,0.6088873048,1.9500000000000002
2019-09-11 04:00:00,1.964,0.5963973088,2.0525559067,0.1495,0,0.1495,1.8145,0.5963973088,1.9100000000000001,1.736,0.5214573329000001,1.8126262025000002,0.1495,0,0.1495,1.5865,0.5214573329000001,1.67
2019-09-11 04:30:00,1.9689999999999999,0.6463572928,2.072375147,0.0025,0,0.0025,1.9665,0.6463572928,2.07,1.7695,0.5807848139,1.8623751635999999,0.0025,0,0.0025,1.767,0.5807848139,1.8599999999999999
2019-09-11 05:00:00,1.9405000000000001,0.6338672968,2.0414034388,0.012,0,0.012,1.9285,0.6338672968,2.03,1.741,0.5682948179,1.8314038331,0.012,0,0.012,1.729,0.5682948179,1.82
2019-09-11 05:30:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09
2019-09-11 06:00:00,1.8615,0.5589273209,1.9436002675,0.161,0,0.161,1.7005,0.5589273209,1.79,1.8615,0.5589273209,1.9436002675,0.161,0,0.161,1.7005,0.5589273209,1.79
2019-09-11 06:30:00,2.1725,0.6369897958,2.2639594188,0.23450000000000001,0,0.23450000000000001,1.9380000000000002,0.6369897958,2.04,2.144,0.6276222988,2.2339753244000002,0.23450000000000001,0,0.23450000000000001,1.9095,0.6276222988,2.01
2019-09-11 07:00:00,2.43,0.7025622748,2.5295244117999998,0.29250000000000004,0,0.29250000000000004,2.1375,0.7025622748,2.25,2.4015,0.6931947778,2.4995442085,0.29250000000000004,0,0.29250000000000004,2.109,0.6931947778,2.22
2019-09-11 07:30:00,2.7965,0.8618097238,2.9262823258,0.17450000000000002,0,0.17450000000000002,2.622,0.8618097238,2.76,2.7585,0.8493197278,2.8862893566,0.17450000000000002,0,0.17450000000000002,2.584,0.8493197278,2.7199999999999998
2019-09-11 08:00:00,3.129,0.9367496998,3.2662120262,0.279,0,0.279,2.85,0.9367496998,3.0,2.863,0.8493197278,2.9863209807,0.279,0,0.279,2.584,0.8493197278,2.7199999999999998
2019-09-11 08:30:00,3.21,1.0023221787,3.3628484578,0.1605,0,0.1605,3.0495,1.0023221787,3.21,2.9535,0.9180147058,3.0928810598,0.1605,0,0.1605,2.793,0.9180147058,2.94
2019-09-11 09:00:00,3.528,1.1334671367,3.7056081485,0.0795,0,0.0795,3.4485,1.1334671367,3.63,3.243,1.0397921667,3.405615473,0.0795,0,0.0795,3.1635,1.0397921667,3.33
2019-09-11 09:30:00,3.255,1.0397921667,3.4170444466,0.0915,0,0.0915,3.1635,1.0397921667,3.33,2.9985,0.9554846938,3.1470546945,0.0915,0,0.0915,2.907,0.9554846938,3.06
2019-09-11 10:00:00,3.4025,1.0554046617,3.5624268764,0.1915,0,0.1915,3.211,1.0554046617,3.38,3.127,0.9648521908000001,3.2724713521,0.1915,0,0.1915,2.9355,0.9648521908000001,3.09
2019-09-11 10:30:00,3.247,1.0335471687,3.4075253117,0.10250000000000001,0,0.10250000000000001,3.1445,1.0335471687,3.31,2.9905,0.9492396958,3.1375382468,0.10250000000000001,0,0.10250000000000001,2.888,0.9492396958,3.04
2019-09-11 11:00:00,3.1495,0.9305047018,3.2840811881,0.3185,0,0.3185,2.831,0.9305047018,2.98,2.8645,0.8368297318,2.9842326066,0.3185,0,0.3185,2.5460000000000003,0.8368297318,2.68
2019-09-11 11:30:00,3.41,1.0585271607,3.570515334,0.1895,0,0.1895,3.2205,1.0585271607,3.39,3.125,0.9648521908000001,3.2705603113,0.1895,0,0.1895,2.9355,0.9648521908000001,3.09
2019-09-11 12:00:00,3.4705,1.0647721587,3.6301666627999998,0.231,0,0.231,3.2395,1.0647721587,3.41,3.176,0.9679746898,3.3202335761,0.231,0,0.231,2.9450000000000003,0.9679746898,3.1
2019-09-11 12:30:00,3.2265,0.9429946978,3.3614790272,0.35750000000000004,0,0.35750000000000004,2.8689999999999998,0.9429946978,3.02,2.951,0.8524422268,3.0716540739,0.35750000000000004,0,0.35750000000000004,2.5935,0.8524422268,2.73
2019-09-11 13:00:00,3.132,0.9336272008000001,3.2681927345,0.29150000000000004,0,0.29150000000000004,2.8405,0.9336272008000001,2.99,2.866,0.8461972288,2.9883115216,0.29150000000000004,0,0.29150000000000004,2.5745,0.8461972288,2.71
2019-09-11 13:30:00,3.0065,0.8711772208,3.130174436,0.356,0,0.356,2.6505,0.8711772208,2.79,2.9305,0.8461972288,3.0502262211,0.356,0,0.356,2.5745,0.8461972288,2.71
2019-09-11 14:00:00,3.1005,0.9305047018,3.2371189737,0.2695,0,0.2695,2.831,0.9305047018,2.98,3.0815,0.9242597038,3.2171257747,0.2695,0,0.2695,2.8120000000000003,0.9242597038,2.96
2019-09-11 14:30:00,3.144,0.9398721988000001,3.2814776778,0.28450000000000003,0,0.28450000000000003,2.8595,0.9398721988000001,3.01,3.125,0.9336272008000001,3.2614850529,0.28450000000000003,0,0.28450000000000003,2.8405,0.9336272008000001,2.99
2019-09-11 15:00:00,3.1205,0.9242597038,3.2545009218,0.3085,0,0.3085,2.8120000000000003,0.9242597038,2.96,3.1015,0.9180147058,3.2345097387,0.3085,0,0.3085,2.793,0.9180147058,2.94
2019-09-11 15:30:00,3.0365,0.8711772208,3.1590001583,0.386,0,0.386,2.6505,0.8711772208,2.79,3.027,0.8680547218,3.1490074627,0.386,0,0.386,2.641,0.8680547218,2.7800000000000002
2019-09-11 16:00:00,3.1390000000000002,0.9305047018,3.2740128283,0.308,0,0.308,2.831,0.9305047018,2.98,3.1295,0.9273822028,3.2640171568,0.308,0,0.308,2.8215,0.9273822028,2.9699999999999998
2019-09-11 16:30:00,3.1815,0.9679746898,3.3254950383,0.23650000000000002,0,0.23650000000000002,2.9450000000000003,0.9679746898,3.1,3.172,0.9648521908000001,3.3154975117,0.23650000000000002,0,0.23650000000000002,2.9355,0.9648521908000001,3.09
2019-09-11 17:00:00,3.246,0.9211372048,3.3741680086,0.4435,0,0.4435,2.8025,0.9211372048,2.95,3.1795,0.8992797118,3.3042282382,0.4435,0,0.4435,2.7359999999999998,0.8992797118,2.88
2019-09-11 17:30:00,3.303,0.9804646857,3.4454491725,0.32,0,0.32,2.983,0.9804646857,3.14,3.2935,0.9773421867000001,3.4354533907,0.32,0,0.32,2.9735,0.9773421867000001,3.13
2019-09-11 18:00:00,3.315,1.0116896757,3.4659401322,0.23700000000000002,0,0.23700000000000002,3.078,1.0116896757,3.24,3.3055,1.0085671767,3.4559424185,0.23700000000000002,0,0.23700000000000002,3.0685000000000002,1.0085671767,3.23
2019-09-11 18:30:00,3.2175,1.0023221787,3.3700083086,0.168,0,0.168,3.0495,1.0023221787,3.21,3.1985,0.9960771807000001,3.3500107463,0.168,0,0.168,3.0305,0.9960771807000001,3.19
2019-09-11 19:00:00,3.1115,0.9617296918,3.2567401263,0.1855,0,0.1855,2.926,0.9617296918,3.08,3.102,0.9586071928000001,3.2467417129,0.1855,0,0.1855,2.9165,0.9586071928000001,3.07
2019-09-11 19:30:00,3.0,0.9273822028,3.1400697046,0.17850000000000002,0,0.17850000000000002,2.8215,0.9273822028,2.9699999999999998,2.981,0.9211372048,3.1200728758,0.17850000000000002,0,0.17850000000000002,2.8025,0.9211372048,2.95
2019-09-11 20:00:00,3.2115,1.0304246697,3.3727595897000002,0.0765,0,0.0765,3.135,1.0304246697,3.3,3.202,1.0273021707,3.3627598413,0.0765,0,0.0765,3.1255,1.0273021707,3.29
2019-09-11 20:30:00,3.0785,0.9835871847000001,3.2318115663,0.08600000000000001,0,0.08600000000000001,2.9925,0.9835871847000001,3.15,3.0595,0.9773421867000001,3.211812261,0.08600000000000001,0,0.08600000000000001,2.9735,0.9773421867000001,3.13
2019-09-11 21:00:00,2.932,0.9554846938,3.0837598804,0.025,0,0.025,2.907,0.9554846938,3.06,2.9130000000000003,0.9492396958,3.0637599449,0.025,0,0.025,2.888,0.9492396958,3.04
2019-09-11 21:30:00,2.593,0.7868697478000001,2.7097625357,0.199,0,0.199,2.394,0.7868697478000001,2.52,2.5835,0.7837472488,2.699765175,0.199,0,0.199,2.3845,0.7837472488,2.51
2019-09-11 22:00:00,2.644,0.8555647258,2.7789794889,0.041,0,0.041,2.6029999999999998,0.8555647258,2.74,2.5775,0.8337072328,2.7089802509,0.041,0,0.041,2.5365,0.8337072328,2.67
2019-09-11 22:30:00,2.5869999999999997,0.7806247498000001,2.7022109466,0.212,0,0.212,2.375,0.7806247498000001,2.5,2.359,0.7056847738,2.462289991,0.212,0,0.212,2.147,0.7056847738,2.26
2019-09-11 23:00:00,2.3005,0.7025622748,2.4053885341,0.163,0,0.163,2.1375,0.7025622748,2.25,2.2435,0.6838272808,2.3454023109,0.163,0,0.163,2.0805,0.6838272808,2.19
2019-09-11 23:30:00,2.315,0.7431547618000001,2.431358468,0.054,0,0.054,2.261,0.7431547618000001,2.38,2.315,0.7431547618000001,2.431358468,0.054,0,0.054,2.261,0.7431547618000001,2.38
2019-09-12 00:00:00,1.912,0.6057648058,2.0056657249,0.069,0,0.069,1.843,0.6057648058,1.94,1.9025,0.6026423068,1.9956663048,0.069,0,0.069,1.8335,0.6026423068,1.9300000000000002
2019-09-12 00:30:00,1.863,0.5308248299,1.9371484197000002,0.248,0,0.248,1.615,0.5308248299,1.7000000000000002,1.863,0.5308248299,1.9371484197000002,0.248,0,0.248,1.615,0.5308248299,1.7000000000000002
2019-09-12 01:00:00,1.8505,0.5558048219,1.9321669829,0.1595,0,0.1595,1.691,0.5558048219,1.78,1.841,0.5526823229,1.9221703228,0.1595,0,0.1595,1.6815,0.5526823229,1.77
2019-09-12 01:30:00,1.9525000000000001,0.5963973088,2.0415547997,0.138,0,0.138,1.8145,0.5963973088,1.9100000000000001,1.943,0.5932748098,2.0315570383,0.138,0,0.138,1.8050000000000002,0.5932748098,1.9
2019-09-12 02:00:00,2.03,0.6650922868,2.1361759642,0.006500000000000001,0,0.006500000000000001,2.0235,0.6650922868,2.13,2.0205,0.6619697878,2.1261759687,0.006500000000000001,0,0.006500000000000001,2.014,0.6619697878,2.12
2019-09-12 02:30:00,1.959,0.6369897958,2.0599604365,0.021,0,0.021,1.9380000000000002,0.6369897958,2.04,1.9495,0.6338672968,2.0499604874,0.021,0,0.021,1.9285,0.6338672968,2.03
2019-09-12 03:00:00,1.8275000000000001,0.5995198078,1.9233253105,0.0035,0,0.0035,1.824,0.5995198078,1.92,1.818,0.5963973088,1.9133253121,0.0035,0,0.0035,1.8145,0.5963973088,1.9100000000000001
2019-09-12 03:30:00,1.7985,0.5807848139,1.8899505946000001,0.0315,0,0.0315,1.767,0.5807848139,1.8599999999999999,1.7985,0.5807848139,1.8899505946000001,0.0315,0,0.0315,1.767,0.5807848139,1.8599999999999999
2019-09-12 04:00:00,1.794,0.5776623149,1.8847094603999999,0.036500000000000005,0,0.036500000000000005,1.7575,0.5776623149,1.85,1.7845,0.5745398159,1.8747096442000002,0.036500000000000005,0,0.036500000000000005,1.748,0.5745398159,1.8399999999999999
2019-09-12 04:30:00,1.7469999999999999,0.5058448379,1.8187600172,0.20800000000000002,0,0.20800000000000002,1.5390000000000001,0.5058448379,1.62,1.7375,0.5027223389000001,1.8087664305,0.20800000000000002,0,0.20800000000000002,1.5295,0.5027223389000001,1.6099999999999999
2019-09-12 05:00:00,1.741,0.5214573329000001,1.8174154038,0.1545,0,0.1545,1.5865,0.5214573329000001,1.67,1.741,0.5214573329000001,1.8174154038,0.1545,0,0.1545,1.5865,0.5214573329000001,1.67
2019-09-12 05:30:00,1.891,0.5433148259,1.9675040025000001,0.23800000000000002,0,0.23800000000000002,1.653,0.5433148259,1.74,1.891,0.5433148259,1.9675040025000001,0.23800000000000002,0,0.23800000000000002,1.653,0.5433148259,1.74
2019-09-12 06:00:00,1.9540000000000002,0.6213773008,2.0504208714,0.0635,0,0.0635,1.8905,0.6213773008,1.99,1.9445000000000001,0.6182548018,2.0404213413,0.0635,0,0.0635,1.881,0.6182548018,1.98
2019-09-12 06:30:00,2.4095,0.7743797518000001,2.5308801335,0.053500000000000006,0,0.053500000000000006,2.356,0.7743797518000001,2.48,2.4,0.7712572528,2.5208803522,0.053500000000000006,0,0.053500000000000006,2.3465,0.7712572528,2.47
2019-09-12 07:00:00,2.528,0.7431547618000001,2.6349692598,0.267,0,0.267,2.261,0.7431547618000001,2.38,2.5185,0.7400322628,2.6249742856,0.267,0,0.267,2.2515,0.7400322628,2.37
2019-09-12 07:30:00,2.868,0.8836672168,3.0010484418,0.17950000000000002,0,0.17950000000000002,2.6885,0.8836672168,2.83,2.811,0.8649322228,2.9410591205000003,0.17950000000000002,0,0.17950000000000002,2.6315,0.8649322228,2.77
2019-09-12 08:00:00,3.094,0.9991996797,3.2513437222,0.054,0,0.054,3.04,0.9991996797,3.2,3.0845,0.9960771807000001,3.2413438571,0.054,0,0.054,3.0305,0.9960771807000001,3.19
2019-09-12 08:30:00,3.185,1.0273021707,3.3465765717,0.059500000000000004,0,0.059500000000000004,3.1255,1.0273021707,3.29,3.1755,1.0241796717,3.3365767262,0.059500000000000004,0,0.059500000000000004,3.116,1.0241796717,3.2800000000000002
2019-09-12 09:00:00,3.258,1.0585271607,3.4256450123,0.0375,0,0.0375,3.2205,1.0585271607,3.39,3.2485,1.0554046617,3.4156450708,0.0375,0,0.0375,3.211,1.0554046617,3.38
2019-09-12 09:30:00,3.3245,1.0491596637,3.4861205157,0.1325,0,0.1325,3.192,1.0491596637,3.36,3.315,1.0460371647,3.476121222,0.1325,0,0.1325,3.1825,1.0460371647,3.35
2019-09-12 10:00:00,3.155,0.9867096837,3.305695237,0.153,0,0.153,3.002,0.9867096837,3.16,3.1265,0.9773421867000001,3.2756983988,0.153,0,0.153,2.9735,0.9773421867000001,3.13
2019-09-12 10:30:00,3.052,0.9367496998,3.1925231401,0.202,0,0.202,2.85,0.9367496998,3.0,3.033,0.9305047018,3.1725270684,0.202,0,0.202,2.831,0.9305047018,2.98
2019-09-12 11:00:00,3.1135,0.9679746898,3.2604995399,0.1685,0,0.1685,2.9450000000000003,0.9679746898,3.1,3.0945,0.9617296918,3.2405021602,0.1685,0,0.1685,2.926,0.9617296918,3.08
2019-09-12 11:30:00,3.215,0.9773421867000001,3.3602712316,0.24150000000000002,0,0.24150000000000002,2.9735,0.9773421867000001,3.13,3.2055,0.9742196878,3.3502737575,0.24150000000000002,0,0.24150000000000002,2.964,0.9742196878,3.12
2019-09-12 12:00:00,3.0765,0.8774222188,3.1991752062,0.40700000000000003,0,0.40700000000000003,2.6695,0.8774222188,2.81,3.067,0.8742997198,3.1891831242,0.40700000000000003,0,0.40700000000000003,2.66,0.8742997198,2.8
2019-09-12 12:30:00,3.2605,0.9586071928000001,3.3984979035,0.34400000000000003,0,0.34400000000000003,2.9165,0.9586071928000001,3.07,3.2415,0.9523621948000001,3.3785079547,0.34400000000000003,0,0.34400000000000003,2.8975,0.9523621948000001,3.05
2019-09-12 13:00:00,3.25,0.9461171968000001,3.3849132559,0.3715,0,0.3715,2.8785,0.9461171968000001,3.03,3.231,0.9398721988000001,3.3649250735000003,0.3715,0,0.3715,2.8595,0.9398721988000001,3.01
2019-09-12 13:30:00,3.2,0.8711772208,3.3164664554,0.5495,0,0.5495,2.6505,0.8711772208,2.79,3.1905,0.8680547218,3.306479888,0.5495,0,0.5495,2.641,0.8680547218,2.7800000000000002
2019-09-12 14:00:00,2.984,0.7681347538000001,3.0812800911,0.647,0,0.647,2.337,0.7681347538000001,2.46,2.9745,0.7650122548,3.0713016784,0.647,0,0.647,2.3275,0.7650122548,2.45
2019-09-12 14:30:00,2.993,0.8368297318,3.1077858678,0.447,0,0.447,2.5460000000000003,0.8368297318,2.68,2.9835000000000003,0.8337072328,3.0977959907,0.447,0,0.447,2.5365,0.8337072328,2.67
2019-09-12 15:00:00,3.031,0.8899122148,3.1589404474,0.3235,0,0.3235,2.7075,0.8899122148,2.85,3.012,0.8836672168,3.1389507403,0.3235,0,0.3235,2.6885,0.8836672168,2.83
2019-09-12 15:30:00,3.136,0.8836672168,3.258122734,0.4475,0,0.4475,2.6885,0.8836672168,2.83,3.1265,0.8805447178,3.2481319631,0.4475,0,0.4475,2.6790000000000003,0.8805447178,2.8200000000000003
2019-09-12 16:00:00,3.015,0.8056047418000001,3.1207729812,0.5640000000000001,0,0.5640000000000001,2.451,0.8056047418000001,2.58,3.015,0.8056047418000001,3.1207729812,0.5640000000000001,0,0.5640000000000001,2.451,0.8056047418000001,2.58
2019-09-12 16:30:00,3.1795,0.9055247098,3.3059333402,0.42450000000000004,0,0.42450000000000004,2.755,0.9055247098,2.9,3.17,0.9024022108,3.2959414057,0.42450000000000004,0,0.42450000000000004,2.7455,0.9024022108,2.89
2019-09-12 17:00:00,3.3445,0.9991996797,3.4905701898,0.3045,0,0.3045,3.04,0.9991996797,3.2,3.126,0.9273822028,3.260661551,0.3045,0,0.3045,2.8215,0.9273822028,2.9699999999999998
2019-09-12 17:30:00,3.379,1.0210571727,3.5299006714,0.2725,0,0.2725,3.1065,1.0210571727,3.27,3.132,0.9398721988000001,3.2699822247,0.2725,0,0.2725,2.8595,0.9398721988000001,3.01
2019-09-12 18:00:00,3.294,1.0522821627,3.4579956260999998,0.0925,0,0.0925,3.2015000000000002,1.0522821627,3.37,3.1325,0.9991996797,3.2880018628,0.0925,0,0.0925,3.04,0.9991996797,3.2
2019-09-12 18:30:00,3.0515,0.9429946978,3.1938834121,0.1825,0,0.1825,2.8689999999999998,0.9429946978,3.02,3.0325,0.9367496998,3.1738866158,0.1825,0,0.1825,2.85,0.9367496998,3.0
2019-09-12 19:00:00,3.071,0.9429946978,3.2125192606,0.202,0,0.202,2.8689999999999998,0.9429946978,3.02,3.052,0.9367496998,3.1925231401,0.202,0,0.202,2.85,0.9367496998,3.0
2019-09-12 19:30:00,3.1945,1.0148121747,3.3518165224,0.107,0,0.107,3.0875,1.0148121747,3.25,3.185,1.0116896757,3.3418170207,0.107,0,0.107,3.078,1.0116896757,3.24
2019-09-12 20:00:00,3.0845,0.9960771807000001,3.2413438571,0.054,0,0.054,3.0305,0.9960771807000001,3.19,3.056,0.9867096837,3.2113442668,0.054,0,0.054,3.002,0.9867096837,3.16
2019-09-12 20:30:00,3.0025,0.9710971888000001,3.1556355937,0.048,0,0.048,2.9545,0.9710971888000001,3.11,2.974,0.9617296918,3.1256359353,0.048,0,0.048,2.926,0.9617296918,3.08
2019-09-12 21:00:00,3.065,0.9835871847000001,3.2189546051,0.07250000000000001,0,0.07250000000000001,2.9925,0.9835871847000001,3.15,2.932,0.9398721988000001,3.0789582248,0.07250000000000001,0,0.07250000000000001,2.8595,0.9398721988000001,3.01
2019-09-12 21:30:00,2.533,0.7493997598000001,2.6415315633,0.253,0,0.253,2.2800000000000002,0.7493997598000001,2.4,2.5235000000000003,0.7462772608,2.6315360533,0.253,0,0.253,2.2705,0.7462772608,2.39
2019-09-12 22:00:00,2.5525,0.8087272408,2.6775541078,0.092,0,0.092,2.4605,0.8087272408,2.59,2.372,0.7493997598000001,2.4875658785,0.092,0,0.092,2.2800000000000002,0.7493997598000001,2.4
2019-09-12 22:30:00,2.508,0.7650122548,2.6220808054,0.18050000000000002,0,0.18050000000000002,2.3275,0.7650122548,2.45,2.318,0.7025622748,2.4221308284,0.18050000000000002,0,0.18050000000000002,2.1375,0.7025622748,2.25
2019-09-12 23:00:00,2.347,0.7306647658000001,2.4581049611,0.124,0,0.124,2.223,0.7306647658000001,2.34,2.271,0.7056847738,2.3781152201,0.124,0,0.124,2.147,0.7056847738,2.26
2019-09-12 23:30:00,2.221,0.7088072728,2.3313619946,0.0645,0,0.0645,2.1565,0.7088072728,2.27,2.2115,0.7056847738,2.3213623694,0.0645,0,0.0645,2.147,0.7056847738,2.26
2019-09-13 00:00:00,2.012,0.6244997998,2.1066902952,0.112,0,0.112,1.9,0.6244997998,2.0,2.0025,0.6213773008,2.0966916798,0.112,0,0.112,1.8905,0.6213773008,1.99
2019-09-13 00:30:00,1.986,0.6026423068,2.0754213428,0.1525,0,0.1525,1.8335,0.6026423068,1.9300000000000002,1.9385,0.5870298118,2.0254348299,0.1525,0,0.1525,1.786,0.5870298118,1.88
2019-09-13 01:00:00,1.9165,0.6120098038,2.0118469748,0.0545,0,0.0545,1.862,0.6120098038,1.96,1.907,0.6088873048,2.0018473343,0.0545,0,0.0545,1.8525,0.6088873048,1.9500000000000002
2019-09-13 01:30:00,1.8375,0.5589273209,1.9206264603,0.137,0,0.137,1.7005,0.5589273209,1.79,1.8375,0.5589273209,1.9206264603,0.137,0,0.137,1.7005,0.5589273209,1.79
2019-09-13 02:00:00,1.726,0.5370698279,1.8076282804,0.092,0,0.092,1.634,0.5370698279,1.72,1.7165,0.5339473289000001,1.7976295503,0.092,0,0.092,1.6245,0.5339473289000001,1.71
2019-09-13 02:30:00,1.7645,0.5308248299,1.8426164142,0.1495,0,0.1495,1.615,0.5308248299,1.7000000000000002,1.7645,0.5308248299,1.8426164142,0.1495,0,0.1495,1.615,0.5308248299,1.7000000000000002
2019-09-13 03:00:00,1.7745000000000002,0.5526823229,1.8585768749,0.093,0,0.093,1.6815,0.5526823229,1.77,1.7650000000000001,0.5495598239,1.8485781022,0.093,0,0.093,1.6720000000000002,0.5495598239,1.76
2019-09-13 03:30:00,1.689,0.4714973489,1.7535765595,0.2545,0,0.2545,1.4344999999999999,0.4714973489,1.51,1.689,0.4714973489,1.7535765595,0.2545,0,0.2545,1.4344999999999999,0.4714973489,1.51
2019-09-13 04:00:00,1.8365,0.5870298118,1.9280394835,0.0505,0,0.0505,1.786,0.5870298118,1.88,1.827,0.5839073129,1.9180398197000001,0.0505,0,0.0505,1.7765,0.5839073129,1.87
2019-09-13 04:30:00,1.8519999999999999,0.5495598239,1.9318177967999999,0.18,0,0.18,1.6720000000000002,0.5495598239,1.76,1.8425,0.5464373249,1.9218220521,0.18,0,0.18,1.6625,0.5464373249,1.75
2019-09-13 05:00:00,1.8679999999999999,0.5651723189,1.9516259247,0.14850000000000002,0,0.14850000000000002,1.7195,0.5651723189,1.81,1.8585,0.5620498199,1.9416287621000001,0.14850000000000002,0,0.14850000000000002,1.71,0.5620498199,1.8
2019-09-13 05:30:00,2.0035,0.6432347938,2.1042250949,0.0465,0,0.0465,1.957,0.6432347938,2.06,1.994,0.6401122948,2.0942253341,0.0465,0,0.0465,1.9475,0.6401122948,2.05
2019-09-13 06:00:00,1.8559999999999999,0.5526823229,1.9365416985000001,0.17450000000000002,0,0.17450000000000002,1.6815,0.5526823229,1.77,1.837,0.5464373249,1.9165496993,0.17450000000000002,0,0.17450000000000002,1.6625,0.5464373249,1.75
2019-09-13 06:30:00,2.261,0.7119297718,2.370435614,0.095,0,0.095,2.166,0.7119297718,2.2800000000000002,2.2515,0.7088072728,2.3604364003000002,0.095,0,0.095,2.1565,0.7088072728,2.27
2019-09-13 07:00:00,2.718,0.8618097238,2.8513575714,0.096,0,0.096,2.622,0.8618097238,2.76,2.528,0.7993597438000001,2.6513694575,0.096,0,0.096,2.432,0.7993597438000001,2.56
2019-09-13 07:30:00,2.9245,0.8930347138,3.0578115132,0.20750000000000002,0,0.20750000000000002,2.717,0.8930347138,2.86,2.915,0.8899122148,3.0478137656,0.20750000000000002,0,0.20750000000000002,2.7075,0.8899122148,2.85
2019-09-13 08:00:00,3.0425,0.9273822028,3.1806986654,0.221,0,0.221,2.8215,0.9273822028,2.9699999999999998,3.033,0.9242597038,3.1707010266,0.221,0,0.221,2.8120000000000003,0.9242597038,2.96
2019-09-13 08:30:00,3.217,0.9773421867000001,3.3621848179000002,0.24350000000000002,0,0.24350000000000002,2.9735,0.9773421867000001,3.13,3.1885,0.9679746898,3.332192559,0.24350000000000002,0,0.24350000000000002,2.9450000000000003,0.9679746898,3.1
2019-09-13 09:00:00,3.077,0.9055247098,3.2074762665,0.322,0,0.322,2.755,0.9055247098,2.9,3.0675,0.9024022108,3.1974811962,0.322,0,0.322,2.7455,0.9024022108,2.89
2019-09-13 09:30:00,3.206,0.8992797118,3.3297357252,0.47000000000000003,0,0.47000000000000003,2.7359999999999998,0.8992797118,2.88,3.187,0.8930347138,3.309755278,0.47000000000000003,0,0.47000000000000003,2.717,0.8930347138,2.86
2019-09-13 10:00:00,3.1505,0.8493197278,3.2629732224,0.5665,0,0.5665,2.584,0.8493197278,2.7199999999999998,3.141,0.8461972288,3.2529879726,0.5665,0,0.5665,2.5745,0.8461972288,2.71
2019-09-13 10:30:00,3.028,0.7650122548,3.1231438888,0.7005,0,0.7005,2.3275,0.7650122548,2.45,2.9805,0.7493997598000001,3.0732686589,0.7005,0,0.7005,2.2800000000000002,0.7493997598000001,2.4
2019-09-13 11:00:00,3.155,0.8118497398000001,3.2577791515,0.685,0,0.685,2.47,0.8118497398000001,2.6,2.9365,0.7400322628,3.0283130618,0.685,0,0.685,2.2515,0.7400322628,2.37
2019-09-13 11:30:00,3.303,0.8368297318,3.4073586544,0.757,0,0.757,2.5460000000000003,0.8368297318,2.68,2.9325,0.7150522708,3.018419454,0.757,0,0.757,2.1755,0.7150522708,2.29
2019-09-13 12:00:00,3.2875,0.8368297318,3.3923355155,0.7415,0,0.7415,2.5460000000000003,0.8368297318,2.68,2.917,0.7150522708,3.0033629068,0.7415,0,0.7415,2.1755,0.7150522708,2.29
2019-09-13 12:30:00,3.1055,0.7556447578000001,3.1961115828,0.8065,0,0.8065,2.299,0.7556447578000001,2.42,2.7445,0.6369897958,2.8174520848,0.8065,0,0.8065,1.9380000000000002,0.6369897958,2.04
2019-09-13 13:00:00,3.026,0.6994397758,3.105783637,0.898,0,0.898,2.128,0.6994397758,2.24,2.6365,0.5714173169,2.6977119935,0.898,0,0.898,1.7385000000000002,0.5714173169,1.83
2019-09-13 13:30:00,3.154,0.7462772608,3.2410871247,0.8835000000000001,0,0.8835000000000001,2.2705,0.7462772608,2.39,2.7645,0.6182548018,2.8327900116,0.8835000000000001,0,0.8835000000000001,1.881,0.6182548018,1.98
2019-09-13 14:00:00,2.969,0.7025622748,3.0509924205,0.8315,0,0.8315,2.1375,0.7025622748,2.25,2.5605,0.5682948179,2.622807513,0.8315,0,0.8315,1.729,0.5682948179,1.82
2019-09-13 14:30:00,2.9485,0.7119297718,3.0332319809,0.7825000000000001,0,0.7825000000000001,2.166,0.7119297718,2.2800000000000002,2.578,0.5901523108,2.6446859454,0.7825000000000001,0,0.7825000000000001,1.7955,0.5901523108,1.8900000000000001
2019-09-13 15:00:00,2.8605,0.6900722788,2.9425601098,0.761,0,0.761,2.0995,0.6900722788,2.21,2.5375,0.5839073129,2.6038152776,0.761,0,0.761,1.7765,0.5839073129,1.87
2019-09-13 15:30:00,2.5025,0.5245798319,2.5568907388,0.9065000000000001,0,0.9065000000000001,1.596,0.5245798319,1.6800000000000002,2.493,0.5214573329000001,2.5469524436,0.9065000000000001,0,0.9065000000000001,1.5865,0.5214573329000001,1.67
2019-09-13 16:00:00,2.6335,0.5963973088,2.7001874009,0.8190000000000001,0,0.8190000000000001,1.8145,0.5963973088,1.9100000000000001,2.624,0.5932748098,2.6902325178,0.8190000000000001,0,0.8190000000000001,1.8050000000000002,0.5932748098,1.9
2019-09-13 16:30:00,2.815,0.6994397758,2.9005932152,0.687,0,0.687,2.128,0.6994397758,2.24,2.7960000000000003,0.6931947778,2.8806483645,0.687,0,0.687,2.109,0.6931947778,2.22
2019-09-13 17:00:00,2.7225,0.6994397758,2.8109112846,0.5945,0,0.5945,2.128,0.6994397758,2.24,2.7035,0.6931947778,2.7909552576000003,0.5945,0,0.5945,2.109,0.6931947778,2.22
2019-09-13 17:30:00,2.7245,0.6931947778,2.811302056,0.6155,0,0.6155,2.109,0.6931947778,2.22,2.715,0.6900722788,2.8013255345,0.6155,0,0.6155,2.0995,0.6900722788,2.21
2019-09-13 18:00:00,2.974,0.8899122148,3.1042905389,0.2665,0,0.2665,2.7075,0.8899122148,2.85,2.9645,0.8867897158,3.0942941441,0.2665,0,0.2665,2.698,0.8867897158,2.84
2019-09-13 18:30:00,2.996,0.9055247098,3.129854789,0.241,0,0.241,2.755,0.9055247098,2.9,2.9105,0.8774222188,3.0398815766,0.241,0,0.241,2.6695,0.8774222188,2.81
2019-09-13 19:00:00,3.1805,1.0179346737,3.3394267846,0.0835,0,0.0835,3.097,1.0179346737,3.26,2.943,0.9398721988000001,3.0894350212,0.0835,0,0.0835,2.8595,0.9398721988000001,3.01
2019-09-13 19:30:00,2.9305,0.8899122148,3.0626416702,0.223,0,0.223,2.7075,0.8899122148,2.85,2.864,0.8680547218,2.9926601879,0.223,0,0.223,2.641,0.8680547218,2.7800000000000002
2019-09-13 20:00:00,2.8475,0.9148922068,2.990866764,0.064,0,0.064,2.7835,0.9148922068,2.93,2.838,0.9117697078,2.980866988,0.064,0,0.064,2.774,0.9117697078,2.92
2019-09-13 20:30:00,3.021,0.9929546817,3.18,0.0,0,0.0,3.021,0.9929546817,3.18,3.0115,0.9898321827000001,3.17,0.0,0,0.0,3.0115,0.9898321827000001,3.17
2019-09-13 21:00:00,2.754,0.8930347138,2.8951730518,0.037,0,0.037,2.717,0.8930347138,2.86,2.7445,0.8899122148,2.8851731317000002,0.037,0,0.037,2.7075,0.8899122148,2.85
2019-09-13 21:30:00,2.6795,0.8711772208,2.8175645512000003,0.029,0,0.029,2.6505,0.8711772208,2.79,2.6605,0.8649322228,2.7975646552,0.029,0,0.029,2.6315,0.8649322228,2.77
2019-09-13 22:00:00,2.563,0.7837472488,2.6801546131,0.17850000000000002,0,0.17850000000000002,2.3845,0.7837472488,2.51,2.5535,0.7806247498000001,2.6701567838,0.17850000000000002,0,0.17850000000000002,2.375,0.7806247498000001,2.5
2019-09-13 22:30:00,2.52,0.8118497398000001,2.6475460336000003,0.05,0,0.05,2.47,0.8118497398000001,2.6,2.3015,0.7400322628,2.4175504131,0.05,0,0.05,2.2515,0.7400322628,2.37
2019-09-13 23:00:00,2.377,0.7400322628,2.4895334402,0.1255,0,0.1255,2.2515,0.7400322628,2.37,2.149,0.6650922868,2.2495663471,0.1255,0,0.1255,2.0235,0.6650922868,2.13
2019-09-13 23:30:00,2.158,0.6931947778,2.2666016412,0.049,0,0.049,2.109,0.6931947778,2.22,2.1390000000000002,0.6869497798,2.246602101,0.049,0,0.049,2.09,0.6869497798,2.2
2019-09-14 00:00:00,1.9175,0.5807848139,2.003526204,0.1505,0,0.1505,1.767,0.5807848139,1.8599999999999999,1.908,0.5776623149,1.9935289689000002,0.1505,0,0.1505,1.7575,0.5776623149,1.85
2019-09-14 00:30:00,1.787,0.5027223389000001,1.8563670838,0.2575,0,0.2575,1.5295,0.5027223389000001,1.6099999999999999,1.7775,0.4995998399,1.846376519,0.2575,0,0.2575,1.52,0.4995998399,1.6
2019-09-14 01:00:00,1.861,0.5901523108,1.9523321311,0.0655,0,0.0655,1.7955,0.5901523108,1.8900000000000001,1.8515000000000001,0.5870298118,1.9423326826,0.0655,0,0.0655,1.786,0.5870298118,1.88
2019-09-14 01:30:00,1.9135,0.6244997998,2.012829414,0.0135,0,0.0135,1.9,0.6244997998,2.0,1.9135,0.6244997998,2.012829414,0.0135,0,0.0135,1.9,0.6244997998,2.0
2019-09-14 02:00:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2019-09-14 02:30:00,1.867,0.5963973088,1.9599435579,0.052500000000000005,0,0.052500000000000005,1.8145,0.5963973088,1.9100000000000001,1.6675,0.5308248299,1.7499517851,0.052500000000000005,0,0.052500000000000005,1.615,0.5308248299,1.7000000000000002
2019-09-14 03:00:00,1.863,0.5932748098,1.9551838788,0.058,0,0.058,1.8050000000000002,0.5932748098,1.9,1.768,0.5620498199,1.8551884001,0.058,0,0.058,1.71,0.5620498199,1.8
2019-09-14 03:30:00,1.756,0.5620498199,1.8437559491000002,0.046,0,0.046,1.71,0.5620498199,1.8,1.756,0.5620498199,1.8437559491000002,0.046,0,0.046,1.71,0.5620498199,1.8
2019-09-14 04:00:00,1.6365,0.5058448379,1.7128955748,0.0975,0,0.0975,1.5390000000000001,0.5058448379,1.62,1.627,0.5027223389000001,1.7028971636999999,0.0975,0,0.0975,1.5295,0.5027223389000001,1.6099999999999999
2019-09-14 04:30:00,1.6095000000000002,0.4995998399,1.6852567312,0.08950000000000001,0,0.08950000000000001,1.52,0.4995998399,1.6,1.6,0.4964773409,1.6752581144,0.08950000000000001,0,0.08950000000000001,1.5105,0.4964773409,1.5899999999999999
2019-09-14 05:00:00,1.5925,0.5152123349000001,1.6737682038,0.025,0,0.025,1.5675,0.5152123349000001,1.65,1.583,0.5120898359,1.6637683132,0.025,0,0.025,1.558,0.5120898359,1.6400000000000001
2019-09-14 05:30:00,1.4815,0.4402723589,1.5455361529,0.14200000000000002,0,0.14200000000000002,1.3395000000000001,0.4402723589,1.4100000000000001,1.4815,0.4402723589,1.5455361529,0.14200000000000002,0,0.14200000000000002,1.3395000000000001,0.4402723589,1.4100000000000001
2019-09-14 06:00:00,1.6720000000000002,0.5433148259,1.7580600104,0.019,0,0.019,1.653,0.5433148259,1.74,1.6720000000000002,0.5433148259,1.7580600104,0.019,0,0.019,1.653,0.5433148259,1.74
2019-09-14 06:30:00,1.8065,0.5651723189,1.8928449487,0.08700000000000001,0,0.08700000000000001,1.7195,0.5651723189,1.81,1.7970000000000002,0.5620498199,1.8828459841,0.08700000000000001,0,0.08700000000000001,1.71,0.5620498199,1.8
2019-09-14 07:00:00,2.034,0.6682147858,2.1409500228000002,0.001,0,0.001,2.033,0.6682147858,2.14,2.0245,0.6650922868,2.1309500229,0.001,0,0.001,2.0235,0.6650922868,2.13
2019-09-14 07:30:00,2.1675,0.6682147858,2.2681638499,0.1345,0,0.1345,2.033,0.6682147858,2.14,2.1485,0.6619697878,2.2481673092,0.1345,0,0.1345,2.014,0.6619697878,2.12
2019-09-14 08:00:00,2.441,0.7681347538000001,2.559006057,0.10400000000000001,0,0.10400000000000001,2.337,0.7681347538000001,2.46,2.422,0.7618897558000001,2.5390076802,0.10400000000000001,0,0.10400000000000001,2.318,0.7618897558000001,2.44
2019-09-14 08:30:00,2.6205,0.8149722388,2.7443031902,0.14100000000000001,0,0.14100000000000001,2.4795,0.8149722388,2.61,2.5445,0.7899922468,2.6643137953,0.14100000000000001,0,0.14100000000000001,2.4035,0.7899922468,2.5300000000000002
2019-09-14 09:00:00,2.6545,0.7337872648,2.7540541026,0.422,0,0.422,2.2325,0.7337872648,2.35,2.4265,0.6588472888,2.5143551857,0.422,0,0.422,2.0045,0.6588472888,2.11
2019-09-14 09:30:00,2.7915,0.7681347538000001,2.8952552996,0.4545,0,0.4545,2.337,0.7681347538000001,2.46,2.5540000000000003,0.6900722788,2.6455841982,0.4545,0,0.4545,2.0995,0.6900722788,2.21
2019-09-14 10:00:00,2.743,0.7244197678000001,2.8370465276,0.539,0,0.539,2.204,0.7244197678000001,2.32,2.477,0.6369897958,2.5575935956,0.539,0,0.539,1.9380000000000002,0.6369897958,2.04
2019-09-14 10:30:00,2.519,0.5932748098,2.5879211735,0.714,0,0.714,1.8050000000000002,0.5932748098,1.9,2.4715,0.5776623149,2.5381107147,0.714,0,0.714,1.7575,0.5776623149,1.85
2019-09-14 11:00:00,2.33,0.5214573329000001,2.38763853,0.7435,0,0.7435,1.5865,0.5214573329000001,1.67,2.3205,0.5183348339,2.3776861126,0.7435,0,0.7435,1.577,0.5183348339,1.6600000000000001
