Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-14 11:30:00,2.306,0.5339473289000001,2.3670098753,0.6815,0,0.6815,1.6245,0.5339473289000001,1.71,2.2965,0.5308248299,2.3570505404,0.6815,0,0.6815,1.615,0.5308248299,1.7000000000000002
2019-09-14 12:00:00,2.058,0.35908738490000003,2.0890925662,0.9655,0,0.9655,1.0925,0.35908738490000003,1.15,2.0485,0.3559648859,2.0791977419,0.9655,0,0.9655,1.083,0.3559648859,1.1400000000000001
2019-09-14 12:30:00,2.1555,0.4496398559,2.2018983287,0.7875000000000001,0,0.7875000000000001,1.3679999999999999,0.4496398559,1.44,2.146,0.4465173569,2.1919611653,0.7875000000000001,0,0.7875000000000001,1.3585,0.4465173569,1.43
2019-09-14 13:00:00,2.0475,0.41216986790000004,2.0885737358,0.7935,0,0.7935,1.254,0.41216986790000004,1.32,2.038,0.40904736890000004,2.0786446907,0.7935,0,0.7935,1.2445,0.40904736890000004,1.31
2019-09-14 13:30:00,1.8935,0.3216173969,1.9206196917,0.915,0,0.915,0.9785,0.3216173969,1.03,1.884,0.3184948979,1.9107315353,0.915,0,0.915,0.969,0.3184948979,1.02
2019-09-14 14:00:00,1.8519999999999999,0.3122498999,1.8781384401,0.902,0,0.902,0.9500000000000001,0.3122498999,1.0,1.8425,0.3091274009,1.8682521243,0.902,0,0.902,0.9405,0.3091274009,0.99
2019-09-14 14:30:00,1.8635000000000002,0.3528423869,1.8966101338999999,0.79,0,0.79,1.0735000000000001,0.3528423869,1.13,1.778,0.3247398959,1.8074125152,0.79,0,0.79,0.988,0.3247398959,1.04
2019-09-14 15:00:00,2.006,0.39343487390000004,2.0442179434,0.809,0,0.809,1.197,0.39343487390000004,1.26,1.835,0.3372298919,1.865730152,0.809,0,0.809,1.026,0.3372298919,1.08
2019-09-14 15:30:00,1.9285,0.40592486990000004,1.9707580394000002,0.6935,0,0.6935,1.235,0.40592486990000004,1.3,1.919,0.40280237090000004,1.9608188978,0.6935,0,0.6935,1.2255,0.40280237090000004,1.29
2019-09-14 16:00:00,1.776,0.3497198879,1.8101049693,0.712,0,0.712,1.064,0.3497198879,1.12,1.776,0.3497198879,1.8101049693,0.712,0,0.712,1.064,0.3497198879,1.12
2019-09-14 16:30:00,1.7075,0.3309848939,1.7392835450000002,0.7005,0,0.7005,1.007,0.3309848939,1.06,1.7075,0.3309848939,1.7392835450000002,0.7005,0,0.7005,1.007,0.3309848939,1.06
2019-09-14 17:00:00,1.7745000000000002,0.3497198879,1.8086332547000001,0.7105,0,0.7105,1.064,0.3497198879,1.12,1.7745000000000002,0.3497198879,1.8086332547000001,0.7105,0,0.7105,1.064,0.3497198879,1.12
2019-09-14 17:30:00,1.995,0.4995998399,2.0566052125,0.47500000000000003,0,0.47500000000000003,1.52,0.4995998399,1.6,1.976,0.4933548419,2.0366578014,0.47500000000000003,0,0.47500000000000003,1.501,0.4933548419,1.58
2019-09-14 18:00:00,2.0715,0.5339473289000001,2.1392082648,0.447,0,0.447,1.6245,0.5339473289000001,1.71,2.062,0.5308248299,2.1292296729,0.447,0,0.447,1.615,0.5308248299,1.7000000000000002
2019-09-14 18:30:00,2.1225,0.6151323028,2.2098402657,0.251,0,0.251,1.8715000000000002,0.6151323028,1.97,2.113,0.6120098038,2.1998465856,0.251,0,0.251,1.862,0.6120098038,1.96
2019-09-14 19:00:00,2.179,0.6963172768,2.2875530049,0.060500000000000005,0,0.060500000000000005,2.1185,0.6963172768,2.23,2.1695,0.6931947778,2.2775533473,0.060500000000000005,0,0.060500000000000005,2.109,0.6931947778,2.22
2019-09-14 19:30:00,2.1065,0.6650922868,2.2090020371,0.083,0,0.083,2.0235,0.6650922868,2.13,2.0875,0.6588472888,2.1890034262,0.083,0,0.083,2.0045,0.6588472888,2.11
2019-09-14 20:00:00,2.0605,0.6276222988,2.1539661093,0.151,0,0.151,1.9095,0.6276222988,2.01,2.051,0.6244997998,2.1439685166,0.151,0,0.151,1.9,0.6244997998,2.0
2019-09-14 20:30:00,2.1775,0.6931947778,2.2851751027000002,0.0685,0,0.0685,2.109,0.6931947778,2.22,2.168,0.6900722788,2.2751755427,0.0685,0,0.0685,2.0995,0.6900722788,2.21
2019-09-14 21:00:00,2.0645,0.6744597838,2.1718785072,0.0125,0,0.0125,2.052,0.6744597838,2.16,2.055,0.6713372848,2.1618785234,0.0125,0,0.0125,2.0425,0.6713372848,2.15
2019-09-14 21:30:00,1.9540000000000002,0.6151323028,2.0485369779,0.0825,0,0.0825,1.8715000000000002,0.6151323028,1.97,1.9445000000000001,0.6120098038,2.0385377725,0.0825,0,0.0825,1.862,0.6120098038,1.96
2019-09-14 22:00:00,1.927,0.6307447978,2.0276015388,0.008,0,0.008,1.919,0.6307447978,2.02,1.9175,0.6276222988,2.0176015464,0.008,0,0.008,1.9095,0.6276222988,2.01
2019-09-14 22:30:00,1.673,0.5339473289000001,1.7561402991000001,0.0485,0,0.0485,1.6245,0.5339473289000001,1.71,1.6635,0.5308248299,1.7461406730000002,0.0485,0,0.0485,1.615,0.5308248299,1.7000000000000002
2019-09-14 23:00:00,1.5645,0.4902323429,1.6395084629,0.073,0,0.073,1.4915,0.4902323429,1.57,1.5645,0.4902323429,1.6395084629,0.073,0,0.073,1.4915,0.4902323429,1.57
2019-09-14 23:30:00,1.4304999999999999,0.4309048619,1.4939910475,0.11950000000000001,0,0.11950000000000001,1.311,0.4309048619,1.38,1.421,0.4277823629,1.483994188,0.11950000000000001,0,0.11950000000000001,1.3014999999999999,0.4277823629,1.37
2019-09-15 00:00:00,1.57,0.5089673369000001,1.6504386538,0.021500000000000002,0,0.021500000000000002,1.5485,0.5089673369000001,1.63,1.5605,0.5058448379,1.6404387370000002,0.021500000000000002,0,0.021500000000000002,1.5390000000000001,0.5058448379,1.62
2019-09-15 00:30:00,1.3355000000000001,0.40280237090000004,1.3949229369,0.11,0,0.11,1.2255,0.40280237090000004,1.29,1.326,0.39967987190000004,1.3849259908,0.11,0,0.11,1.216,0.39967987190000004,1.28
2019-09-15 01:00:00,1.262,0.36220988390000003,1.3129508749,0.16,0,0.16,1.102,0.36220988390000003,1.16,1.2525,0.35908738490000003,1.3029581728,0.16,0,0.16,1.0925,0.35908738490000003,1.15
2019-09-15 01:30:00,1.4075,0.4277823629,1.4710723979,0.106,0,0.106,1.3014999999999999,0.4277823629,1.37,1.4075,0.4277823629,1.4710723979,0.106,0,0.106,1.3014999999999999,0.4277823629,1.37
2019-09-15 02:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-09-15 02:30:00,1.202,0.37782237890000003,1.2599816467,0.052500000000000005,0,0.052500000000000005,1.1495,0.37782237890000003,1.21,1.202,0.37782237890000003,1.2599816467,0.052500000000000005,0,0.052500000000000005,1.1495,0.37782237890000003,1.21
2019-09-15 03:00:00,1.3555000000000001,0.4433948579,1.4261764442,0.006500000000000001,0,0.006500000000000001,1.349,0.4433948579,1.42,1.346,0.4402723589,1.4161764544,0.006500000000000001,0,0.006500000000000001,1.3395000000000001,0.4402723589,1.4100000000000001
2019-09-15 03:30:00,1.2650000000000001,0.39343487390000004,1.3247701687,0.068,0,0.068,1.197,0.39343487390000004,1.26,1.2555,0.39031237490000004,1.314771463,0.068,0,0.068,1.1875,0.39031237490000004,1.25
2019-09-15 04:00:00,1.2205,0.3497198879,1.2696157882999999,0.1565,0,0.1565,1.064,0.3497198879,1.12,1.2205,0.3497198879,1.2696157882999999,0.1565,0,0.1565,1.064,0.3497198879,1.12
2019-09-15 04:30:00,1.284,0.40280237090000004,1.3456989819,0.0585,0,0.0585,1.2255,0.40280237090000004,1.29,1.2745,0.39967987190000004,1.3356999102,0.0585,0,0.0585,1.216,0.39967987190000004,1.28
2019-09-15 05:00:00,1.209,0.36220988390000003,1.2620923104,0.107,0,0.107,1.102,0.36220988390000003,1.16,1.209,0.36220988390000003,1.2620923104,0.107,0,0.107,1.102,0.36220988390000003,1.16
2019-09-15 05:30:00,1.301,0.38094487790000003,1.3556253169999999,0.14200000000000002,0,0.14200000000000002,1.159,0.38094487790000003,1.22,1.301,0.38094487790000003,1.3556253169999999,0.14200000000000002,0,0.14200000000000002,1.159,0.38094487790000003,1.22
2019-09-15 06:00:00,1.267,0.35908738490000003,1.3169027109,0.17450000000000002,0,0.17450000000000002,1.0925,0.35908738490000003,1.15,1.2575,0.3559648859,1.3069113398,0.17450000000000002,0,0.17450000000000002,1.083,0.3559648859,1.1400000000000001
2019-09-15 06:30:00,1.5190000000000001,0.4683748499,1.5895710113,0.094,0,0.094,1.425,0.4683748499,1.5,1.5190000000000001,0.4683748499,1.5895710113,0.094,0,0.094,1.425,0.4683748499,1.5
2019-09-15 07:00:00,1.751,0.5682948179,1.8409128171,0.022,0,0.022,1.729,0.5682948179,1.82,1.7415,0.5651723189,1.8309128871,0.022,0,0.022,1.7195,0.5651723189,1.81
2019-09-15 07:30:00,1.8225,0.5495598239,1.9035551607,0.1505,0,0.1505,1.6720000000000002,0.5495598239,1.76,1.8225,0.5495598239,1.9035551607,0.1505,0,0.1505,1.6720000000000002,0.5495598239,1.76
2019-09-15 08:00:00,1.8645,0.5401923269000001,1.9411769626000002,0.221,0,0.221,1.6435,0.5401923269000001,1.73,1.8455,0.5339473289000001,1.9211897356,0.221,0,0.221,1.6245,0.5339473289000001,1.71
2019-09-15 08:30:00,2.152,0.6307447978,2.2425304903,0.233,0,0.233,1.919,0.6307447978,2.02,2.1425,0.6276222988,2.232535778,0.233,0,0.233,1.9095,0.6276222988,2.01
2019-09-15 09:00:00,2.154,0.5620498199,2.2261212905,0.444,0,0.444,1.71,0.5620498199,1.8,2.078,0.5370698279,2.1462823673,0.444,0,0.444,1.634,0.5370698279,1.72
2019-09-15 09:30:00,2.2965,0.5776623149,2.3680384287000003,0.539,0,0.539,1.7575,0.5776623149,1.85,2.116,0.5183348339,2.1785607634,0.539,0,0.539,1.577,0.5183348339,1.6600000000000001
2019-09-15 10:00:00,2.3185000000000002,0.5901523108,2.3924301453,0.523,0,0.523,1.7955,0.5901523108,1.8900000000000001,2.138,0.5308248299,2.2029114826,0.523,0,0.523,1.615,0.5308248299,1.7000000000000002
2019-09-15 10:30:00,2.463,0.6432347938,2.5456079824,0.506,0,0.506,1.957,0.6432347938,2.06,2.2445,0.5714173169,2.3160954212,0.506,0,0.506,1.7385000000000002,0.5714173169,1.83
2019-09-15 11:00:00,2.5425,0.6650922868,2.6280513694,0.519,0,0.519,2.0235,0.6650922868,2.13,2.3145,0.5901523108,2.3885539558,0.519,0,0.519,1.7955,0.5901523108,1.8900000000000001
2019-09-15 11:30:00,2.626,0.6557247898,2.7066309316,0.631,0,0.631,1.995,0.6557247898,2.1,2.3505000000000003,0.5651723189,2.4174925026,0.631,0,0.631,1.7195,0.5651723189,1.81
2019-09-15 12:00:00,2.6685,0.6994397758,2.7586424651,0.5405,0,0.5405,2.128,0.6994397758,2.24,2.393,0.6088873048,2.4692494305,0.5405,0,0.5405,1.8525,0.6088873048,1.9500000000000002
2019-09-15 12:30:00,2.6425,0.6931947778,2.7319087192,0.5335,0,0.5335,2.109,0.6931947778,2.22,2.386,0.6088873048,2.4624661927,0.5335,0,0.5335,1.8525,0.6088873048,1.9500000000000002
2019-09-15 13:00:00,2.4325,0.6057648058,2.5067922231,0.5895,0,0.5895,1.843,0.6057648058,1.94,2.309,0.5651723189,2.3771623314,0.5895,0,0.5895,1.7195,0.5651723189,1.81
2019-09-15 13:30:00,2.1875,0.4964773409,2.2431330767,0.677,0,0.677,1.5105,0.4964773409,1.5899999999999999,2.178,0.4933548419,2.2331777807,0.677,0,0.677,1.501,0.4933548419,1.58
2019-09-15 14:00:00,2.0445,0.39655737290000004,2.0826036589,0.838,0,0.838,1.2065000000000001,0.39655737290000004,1.27,2.035,0.39343487390000004,2.072683285,0.838,0,0.838,1.197,0.39343487390000004,1.26
2019-09-15 14:30:00,2.205,0.5245798319,2.2665411975,0.609,0,0.609,1.596,0.5245798319,1.6800000000000002,2.205,0.5245798319,2.2665411975,0.609,0,0.609,1.596,0.5245798319,1.6800000000000002
2019-09-15 15:00:00,2.0165,0.40280237090000004,2.0563370346,0.791,0,0.791,1.2255,0.40280237090000004,1.29,2.007,0.39967987190000004,2.046409783,0.791,0,0.791,1.216,0.39967987190000004,1.28
2019-09-15 15:30:00,2.009,0.4215373649,2.0527480971,0.7265,0,0.7265,1.2825,0.4215373649,1.35,1.9995,0.4184148659,2.0428096461,0.7265,0,0.7265,1.2730000000000001,0.4184148659,1.34
2019-09-15 16:00:00,2.1595,0.5214573329000001,2.2215665643999998,0.5730000000000001,0,0.5730000000000001,1.5865,0.5214573329000001,1.67,2.1595,0.5214573329000001,2.2215665643999998,0.5730000000000001,0,0.5730000000000001,1.5865,0.5214573329000001,1.67
2019-09-15 16:30:00,2.3435,0.6963172768,2.4447597019,0.225,0,0.225,2.1185,0.6963172768,2.23,2.334,0.6931947778,2.4347638489,0.225,0,0.225,2.109,0.6931947778,2.22
2019-09-15 17:00:00,2.408,0.6963172768,2.5066554909,0.28950000000000004,0,0.28950000000000004,2.1185,0.6963172768,2.23,2.3985,0.6931947778,2.4966620216,0.28950000000000004,0,0.28950000000000004,2.109,0.6931947778,2.22
2019-09-15 17:30:00,2.464,0.7306647658000001,2.570051945,0.241,0,0.241,2.223,0.7306647658000001,2.34,2.3785,0.7025622748,2.4800919338,0.241,0,0.241,2.1375,0.7025622748,2.25
2019-09-15 18:00:00,2.5525,0.7899922468,2.6719550894,0.149,0,0.149,2.4035,0.7899922468,2.5300000000000002,2.4859999999999998,0.7681347538000001,2.6019659875,0.149,0,0.149,2.337,0.7681347538000001,2.46
2019-09-15 18:30:00,2.55,0.8212172368,2.6789732641,0.051500000000000004,0,0.051500000000000004,2.4985,0.8212172368,2.63,2.531,0.8149722388,2.6589736272,0.051500000000000004,0,0.051500000000000004,2.4795,0.8149722388,2.61
2019-09-15 19:00:00,2.758,0.9055247098,2.9028501511,0.003,0,0.003,2.755,0.9055247098,2.9,2.7485,0.9024022108,2.8928501517000003,0.003,0,0.003,2.7455,0.9024022108,2.89
2019-09-15 19:30:00,2.7205,0.8805447178,2.8594543623,0.0415,0,0.0415,2.6790000000000003,0.8805447178,2.8200000000000003,2.711,0.8774222188,2.8494544653,0.0415,0,0.0415,2.6695,0.8774222188,2.81
2019-09-15 20:00:00,2.6814999999999998,0.8586872248,2.8156324334000002,0.069,0,0.069,2.6125,0.8586872248,2.75,2.672,0.8555647258,2.8056327272,0.069,0,0.069,2.6029999999999998,0.8555647258,2.74
2019-09-15 20:30:00,2.8595,0.9398721988000001,3.01,0.0,0,0.0,2.8595,0.9398721988000001,3.01,2.793,0.9180147058,2.94,0.0,0,0.0,2.793,0.9180147058,2.94
2019-09-15 21:00:00,2.507,0.8180947378000001,2.6371059895,0.018000000000000002,0,0.018000000000000002,2.489,0.8180947378000001,2.62,2.4975,0.8149722388,2.6271060123,0.018000000000000002,0,0.018000000000000002,2.4795,0.8149722388,2.61
2019-09-15 21:30:00,2.2135,0.7150522708,2.3261302629,0.038,0,0.038,2.1755,0.7150522708,2.29,2.204,0.7119297718,2.3161303936,0.038,0,0.038,2.166,0.7119297718,2.2800000000000002
2019-09-15 22:00:00,2.2385,0.7337872648,2.355700745,0.006,0,0.006,2.2325,0.7337872648,2.35,2.229,0.7306647658000001,2.3457007482,0.006,0,0.006,2.223,0.7306647658000001,2.34
2019-09-15 22:30:00,2.18,0.6807047818,2.2838036255,0.109,0,0.109,2.071,0.6807047818,2.18,2.1705,0.6775822828,2.273804741,0.109,0,0.109,2.0615,0.6775822828,2.17
2019-09-15 23:00:00,2.045,0.6401122948,2.1428412797,0.0975,0,0.0975,1.9475,0.6401122948,2.05,2.0355,0.6369897958,2.1328422937,0.0975,0,0.0975,1.9380000000000002,0.6369897958,2.04
2019-09-15 23:30:00,1.8014999999999999,0.5682948179,1.8890106538,0.07250000000000001,0,0.07250000000000001,1.729,0.5682948179,1.82,1.8014999999999999,0.5682948179,1.8890106538,0.07250000000000001,0,0.07250000000000001,1.729,0.5682948179,1.82
2019-09-16 00:00:00,1.74,0.5620498199,1.8285239949,0.03,0,0.03,1.71,0.5620498199,1.8,1.7305000000000001,0.5589273209,1.8185241268999999,0.03,0,0.03,1.7005,0.5589273209,1.79
2019-09-16 00:30:00,1.6400000000000001,0.5277023309000001,1.7228086806,0.0345,0,0.0345,1.6055000000000001,0.5277023309000001,1.69,1.5925,0.5120898359,1.6728096873,0.0345,0,0.0345,1.558,0.5120898359,1.6400000000000001
2019-09-16 01:00:00,1.5230000000000001,0.4746198479,1.5952407342,0.079,0,0.079,1.444,0.4746198479,1.52,1.5135,0.4714973489,1.5852419374,0.079,0,0.079,1.4344999999999999,0.4714973489,1.51
2019-09-16 01:30:00,1.5710000000000002,0.4995998399,1.6485269182,0.051000000000000004,0,0.051000000000000004,1.52,0.4995998399,1.6,1.5615,0.4964773409,1.6385273876,0.051000000000000004,0,0.051000000000000004,1.5105,0.4964773409,1.5899999999999999
2019-09-16 02:00:00,1.6520000000000001,0.5183348339,1.7314083863,0.075,0,0.075,1.577,0.5183348339,1.6600000000000001,1.6425,0.5152123349000001,1.7214093064,0.075,0,0.075,1.5675,0.5152123349000001,1.65
2019-09-16 02:30:00,1.69,0.5370698279,1.7732862149000002,0.056,0,0.056,1.634,0.5370698279,1.72,1.6804999999999999,0.5339473289000001,1.7632867039,0.056,0,0.056,1.6245,0.5339473289000001,1.71
2019-09-16 03:00:00,1.588,0.5120898359,1.6685262959,0.03,0,0.03,1.558,0.5120898359,1.6400000000000001,1.5785,0.5089673369000001,1.6585264544,0.03,0,0.03,1.5485,0.5089673369000001,1.63
2019-09-16 03:30:00,1.854,0.5963973088,1.9475640554,0.0395,0,0.0395,1.8145,0.5963973088,1.9100000000000001,1.8445,0.5932748098,1.937564257,0.0395,0,0.0395,1.8050000000000002,0.5932748098,1.9
2019-09-16 04:00:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11
2019-09-16 04:30:00,1.788,0.5745398159,1.8780415331,0.04,0,0.04,1.748,0.5745398159,1.8399999999999999,1.7785000000000002,0.5714173169,1.8680417554000002,0.04,0,0.04,1.7385000000000002,0.5714173169,1.83
2019-09-16 05:00:00,1.798,0.5901523108,1.892375161,0.0025,0,0.0025,1.7955,0.5901523108,1.8900000000000001,1.7885,0.5870298118,1.8823751619,0.0025,0,0.0025,1.786,0.5870298118,1.88
2019-09-16 05:30:00,1.741,0.5401923269000001,1.8228792472,0.0975,0,0.0975,1.6435,0.5401923269000001,1.73,1.741,0.5401923269000001,1.8228792472,0.0975,0,0.0975,1.6435,0.5401923269000001,1.73
2019-09-16 06:00:00,1.8505,0.5651723189,1.9348824254,0.131,0,0.131,1.7195,0.5651723189,1.81,1.841,0.5620498199,1.9248846719000001,0.131,0,0.131,1.71,0.5620498199,1.8
2019-09-16 06:30:00,2.3095,0.7056847738,2.4149081245,0.1625,0,0.1625,2.147,0.7056847738,2.26,2.11,0.6401122948,2.2049588998,0.1625,0,0.1625,1.9475,0.6401122948,2.05
2019-09-16 07:00:00,2.616,0.7931147458000001,2.7335850087,0.203,0,0.203,2.4130000000000003,0.7931147458000001,2.54,2.4355,0.7337872648,2.5436399116,0.203,0,0.203,2.2325,0.7337872648,2.35
2019-09-16 07:30:00,2.9085,0.9180147058,3.0499382371,0.1155,0,0.1155,2.793,0.9180147058,2.94,2.709,0.8524422268,2.8399540049,0.1155,0,0.1155,2.5935,0.8524422268,2.73
2019-09-16 08:00:00,3.1245,1.0210571727,3.2871048051000002,0.018000000000000002,0,0.018000000000000002,3.1065,1.0210571727,3.27,2.8965,0.9461171968000001,3.0471051836,0.018000000000000002,0,0.018000000000000002,2.8785,0.9461171968000001,3.03
2019-09-16 08:30:00,2.931,0.9180147058,3.0714022856,0.138,0,0.138,2.793,0.9180147058,2.94,2.9215,0.9148922068,3.061403273,0.138,0,0.138,2.7835,0.9148922068,2.93
2019-09-16 09:00:00,3.705,1.1771821227,3.8875162701,0.12350000000000001,0,0.12350000000000001,3.5815,1.1771821227,3.77,3.686,1.1709371247,3.8675172592,0.12350000000000001,0,0.12350000000000001,3.5625,1.1709371247,3.75
2019-09-16 09:30:00,3.3315,1.0397921667,3.4899942693,0.168,0,0.168,3.1635,1.0397921667,3.33,3.322,1.0366696677,3.4799954023,0.168,0,0.168,3.154,1.0366696677,3.32
2019-09-16 10:00:00,3.1125,0.9898321827000001,3.2661022642,0.101,0,0.101,3.0115,0.9898321827000001,3.17,3.103,0.9867096837,3.2561027318,0.101,0,0.101,3.002,0.9867096837,3.16
2019-09-16 10:30:00,2.8645,0.8711772208,2.9940457578,0.214,0,0.214,2.6505,0.8711772208,2.79,2.855,0.8680547218,2.984048257,0.214,0,0.214,2.641,0.8680547218,2.7800000000000002
2019-09-16 11:00:00,2.8064999999999998,0.8711772208,2.9386037501,0.156,0,0.156,2.6505,0.8711772208,2.79,2.797,0.8680547218,2.9286051287,0.156,0,0.156,2.641,0.8680547218,2.7800000000000002
2019-09-16 11:30:00,2.9645,0.9211372048,3.1043121621,0.162,0,0.162,2.8025,0.9211372048,2.95,2.9455,0.9148922068,3.0843148348,0.162,0,0.162,2.7835,0.9148922068,2.93
2019-09-16 12:00:00,3.083,0.9554846938,3.2276678887,0.176,0,0.176,2.907,0.9554846938,3.06,3.0735,0.9523621948000001,3.2176693429,0.176,0,0.176,2.8975,0.9523621948000001,3.05
2019-09-16 12:30:00,2.848,0.8680547218,2.9773516756,0.20700000000000002,0,0.20700000000000002,2.641,0.8680547218,2.7800000000000002,2.8385,0.8649322228,2.9673540402,0.20700000000000002,0,0.20700000000000002,2.6315,0.8649322228,2.77
2019-09-16 13:00:00,2.988,0.9180147058,3.1258430863,0.195,0,0.195,2.793,0.9180147058,2.94,2.9785,0.9148922068,3.1158449897,0.195,0,0.195,2.7835,0.9148922068,2.93
2019-09-16 13:30:00,2.943,0.8524422268,3.063969117,0.34950000000000003,0,0.34950000000000003,2.5935,0.8524422268,2.73,2.9335,0.8493197278,3.0539754829,0.34950000000000003,0,0.34950000000000003,2.584,0.8493197278,2.7199999999999998
2019-09-16 14:00:00,2.94,0.8555647258,3.0619586869,0.337,0,0.337,2.6029999999999998,0.8555647258,2.74,2.9210000000000003,0.8493197278,3.0419705784,0.337,0,0.337,2.584,0.8493197278,2.7199999999999998
2019-09-16 14:30:00,2.7315,0.7587672568,2.8349285705,0.423,0,0.423,2.3085,0.7587672568,2.43,2.722,0.7556447578000001,2.8249394684,0.423,0,0.423,2.299,0.7556447578000001,2.42
2019-09-16 15:00:00,2.8635,0.8337072328,2.9823983636999998,0.327,0,0.327,2.5365,0.8337072328,2.67,2.854,0.8305847338000001,2.9724042457,0.327,0,0.327,2.527,0.8305847338000001,2.66
2019-09-16 15:30:00,2.879,0.8524422268,3.002548709,0.28550000000000003,0,0.28550000000000003,2.5935,0.8524422268,2.73,2.8695,0.8493197278,2.9925531324,0.28550000000000003,0,0.28550000000000003,2.584,0.8493197278,2.7199999999999998
2019-09-16 16:00:00,2.9045,0.9024022108,3.0414552438,0.159,0,0.159,2.7455,0.9024022108,2.89,2.8855,0.8961572128,3.0214579262,0.159,0,0.159,2.7265,0.8961572128,2.87
2019-09-16 16:30:00,2.717,0.7899922468,2.8295188195,0.3135,0,0.3135,2.4035,0.7899922468,2.5300000000000002,2.7075,0.7868697478000001,2.819524827,0.3135,0,0.3135,2.394,0.7868697478000001,2.52
2019-09-16 17:00:00,2.745,0.7931147458000001,2.8572812252,0.332,0,0.332,2.4130000000000003,0.7931147458000001,2.54,2.7355,0.7899922468,2.8472878323,0.332,0,0.332,2.4035,0.7899922468,2.5300000000000002
2019-09-16 17:30:00,2.733,0.8180947378000001,2.8528175546,0.244,0,0.244,2.489,0.8180947378000001,2.62,2.7235,0.8149722388,2.8428211340000002,0.244,0,0.244,2.4795,0.8149722388,2.61
2019-09-16 18:00:00,2.863,0.9086472088,3.0037324698,0.0985,0,0.0985,2.7645,0.9086472088,2.91,2.844,0.9024022108,2.9837335253,0.0985,0,0.0985,2.7455,0.9024022108,2.89
2019-09-16 18:30:00,2.7039999999999997,0.8056047418000001,2.8214561843,0.253,0,0.253,2.451,0.8056047418000001,2.58,2.6945,0.8024822428,2.8114601189,0.253,0,0.253,2.4415,0.8024822428,2.5700000000000003
2019-09-16 19:00:00,2.8165,0.8305847338000001,2.9364167364,0.28950000000000004,0,0.28950000000000004,2.527,0.8305847338000001,2.66,2.807,0.8274622348,2.9264214922000003,0.28950000000000004,0,0.28950000000000004,2.5175,0.8274622348,2.65
2019-09-16 19:30:00,3.025,0.9461171968000001,3.169505127,0.14650000000000002,0,0.14650000000000002,2.8785,0.9461171968000001,3.03,3.006,0.9398721988000001,3.1495072234,0.14650000000000002,0,0.14650000000000002,2.8595,0.9398721988000001,3.01
2019-09-16 20:00:00,2.997,0.9679746898,3.1494418553,0.052000000000000005,0,0.052000000000000005,2.9450000000000003,0.9679746898,3.1,2.9779999999999998,0.9617296918,3.1294421228,0.052000000000000005,0,0.052000000000000005,2.926,0.9617296918,3.08
2019-09-16 20:30:00,3.3175,1.0710171567,3.486098679,0.059000000000000004,0,0.059000000000000004,3.2585,1.0710171567,3.43,3.2984999999999998,1.0647721587,3.4660989599,0.059000000000000004,0,0.059000000000000004,3.2395,1.0647721587,3.41
2019-09-16 21:00:00,2.7535,0.8899122148,2.8937356479,0.046,0,0.046,2.7075,0.8899122148,2.85,2.7345,0.8836672168,2.873735896,0.046,0,0.046,2.6885,0.8836672168,2.83
2019-09-16 21:30:00,2.585,0.8399522308,2.7180406086,0.029500000000000002,0,0.029500000000000002,2.5555,0.8399522308,2.69,2.566,0.8337072328,2.6980407243,0.029500000000000002,0,0.029500000000000002,2.5365,0.8337072328,2.67
2019-09-16 22:00:00,2.4,0.7837472488,2.5247296390000002,0.0155,0,0.0155,2.3845,0.7837472488,2.51,2.3810000000000002,0.7775022508,2.504729676,0.0155,0,0.0155,2.3655,0.7775022508,2.49
2019-09-16 22:30:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2019-09-16 23:00:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2019-09-16 23:30:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2019-09-17 00:00:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2019-09-17 00:30:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2019-09-17 01:00:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2019-09-17 01:30:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2019-09-17 02:00:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2019-09-17 02:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2019-09-17 03:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-09-17 03:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2019-09-17 04:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-09-17 04:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2019-09-17 05:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-09-17 05:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2019-09-17 06:00:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2019-09-17 06:30:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16
2019-09-17 07:00:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2019-09-17 07:30:00,2.6295,0.8618097238,2.767125991,0.007500000000000001,0,0.007500000000000001,2.622,0.8618097238,2.76,2.5915,0.8493197278,2.7271260055,0.007500000000000001,0,0.007500000000000001,2.584,0.8493197278,2.7199999999999998
2019-09-17 08:00:00,2.8265000000000002,0.9180147058,2.9718434094,0.0335,0,0.0335,2.793,0.9180147058,2.94,2.8075,0.9117697078,2.9518435341,0.0335,0,0.0335,2.774,0.9117697078,2.92
2019-09-17 08:30:00,2.9305,0.8930347138,3.0635504321,0.21350000000000002,0,0.21350000000000002,2.717,0.8930347138,2.86,2.9210000000000003,0.8899122148,3.0535528078,0.21350000000000002,0,0.21350000000000002,2.7075,0.8899122148,2.85
2019-09-17 09:00:00,3.047,0.9586071928000001,3.194234924,0.1305,0,0.1305,2.9165,0.9586071928000001,3.07,3.0375,0.9554846938,3.1842357403,0.1305,0,0.1305,2.907,0.9554846938,3.06
2019-09-17 09:30:00,2.971,0.8618097238,3.093470058,0.34900000000000003,0,0.34900000000000003,2.622,0.8618097238,2.76,2.952,0.8555647258,3.0734825524,0.34900000000000003,0,0.34900000000000003,2.6029999999999998,0.8555647258,2.74
2019-09-17 10:00:00,3.028,0.8618097238,3.1482534841,0.406,0,0.406,2.622,0.8618097238,2.76,3.009,0.8555647258,3.1282698093,0.406,0,0.406,2.6029999999999998,0.8555647258,2.74
2019-09-17 10:30:00,2.745,0.7056847738,2.8342575747,0.598,0,0.598,2.147,0.7056847738,2.26,2.726,0.6994397758,2.8143013343,0.598,0,0.598,2.128,0.6994397758,2.24
2019-09-17 11:00:00,2.7335000000000003,0.7212972688,2.8270642016,0.539,0,0.539,2.1945,0.7212972688,2.31,2.724,0.7181747698000001,2.8170820009,0.539,0,0.539,2.185,0.7181747698000001,2.3
2019-09-17 11:30:00,3.0525,0.8243397358000001,3.1618494983,0.5445,0,0.5445,2.508,0.8243397358000001,2.64,3.0335,0.8180947378000001,3.141878618,0.5445,0,0.5445,2.489,0.8180947378000001,2.62
2019-09-17 12:00:00,3.023,0.7775022508,3.1213841081,0.6575000000000001,0,0.6575000000000001,2.3655,0.7775022508,2.49,3.004,0.7712572528,3.1014276954,0.6575000000000001,0,0.6575000000000001,2.3465,0.7712572528,2.47
2019-09-17 12:30:00,2.789,0.6244997998,2.8580624556,0.889,0,0.889,1.9,0.6244997998,2.0,2.7795,0.6213773008,2.8481098996,0.889,0,0.889,1.8905,0.6213773008,1.99
2019-09-17 13:00:00,2.739,0.6151323028,2.8072243854,0.8675,0,0.8675,1.8715000000000002,0.6151323028,1.97,2.7295,0.6120098038,2.7972712150000003,0.8675,0,0.8675,1.862,0.6120098038,1.96
2019-09-17 13:30:00,2.653,0.5807848139,2.7158276823,0.886,0,0.886,1.767,0.5807848139,1.8599999999999999,2.6435,0.5776623149,2.7058798939,0.886,0,0.886,1.7575,0.5776623149,1.85
2019-09-17 14:00:00,2.5475,0.5714173169,2.6107994944,0.809,0,0.809,1.7385000000000002,0.5714173169,1.83,2.5380000000000003,0.5682948179,2.6008465929,0.809,0,0.809,1.729,0.5682948179,1.82
2019-09-17 14:30:00,2.56,0.5714173169,2.6229978555,0.8215,0,0.8215,1.7385000000000002,0.5714173169,1.83,2.5505,0.5682948179,2.6130459717,0.8215,0,0.8215,1.729,0.5682948179,1.82
2019-09-17 15:00:00,2.5975,0.5714173169,2.6596097458,0.859,0,0.859,1.7385000000000002,0.5714173169,1.83,2.588,0.5682948179,2.6496609217,0.859,0,0.859,1.729,0.5682948179,1.82
2019-09-17 15:30:00,2.7915,0.7088072728,2.8800833321,0.635,0,0.635,2.1565,0.7088072728,2.27,2.7725,0.7025622748,2.8601311159,0.635,0,0.635,2.1375,0.7025622748,2.25
2019-09-17 16:00:00,2.8064999999999998,0.7119297718,2.8953905177,0.6405000000000001,0,0.6405000000000001,2.166,0.7119297718,2.2800000000000002,2.797,0.7088072728,2.885414485,0.6405000000000001,0,0.6405000000000001,2.1565,0.7088072728,2.27
2019-09-17 16:30:00,2.8795,0.7525222588,2.976207318,0.59,0,0.59,2.2895,0.7525222588,2.41,2.87,0.7493997598000001,2.9662265591,0.59,0,0.59,2.2800000000000002,0.7493997598000001,2.4
2019-09-17 17:00:00,2.965,0.8024822428,3.071677514,0.5235000000000001,0,0.5235000000000001,2.4415,0.8024822428,2.5700000000000003,2.946,0.7962372448,3.0517060393,0.5235000000000001,0,0.5235000000000001,2.4225,0.7962372448,2.55
2019-09-17 17:30:00,2.8825000000000003,0.8368297318,3.0015146593,0.3365,0,0.3365,2.5460000000000003,0.8368297318,2.68,2.873,0.8337072328,2.9915208089,0.3365,0,0.3365,2.5365,0.8337072328,2.67
2019-09-17 18:00:00,2.778,0.7462772608,2.8764933078,0.5075000000000001,0,0.5075000000000001,2.2705,0.7462772608,2.39,2.7685,0.7431547618000001,2.866508547,0.5075000000000001,0,0.5075000000000001,2.261,0.7431547618000001,2.38
2019-09-17 18:30:00,2.7935,0.8618097238,2.923415511,0.1715,0,0.1715,2.622,0.8618097238,2.76,2.784,0.8586872248,2.9134171946,0.1715,0,0.1715,2.6125,0.8586872248,2.75
2019-09-17 19:00:00,2.8805,0.9117697078,3.0213580142,0.10650000000000001,0,0.10650000000000001,2.774,0.9117697078,2.92,2.814,0.8899122148,2.9513623549,0.10650000000000001,0,0.10650000000000001,2.7075,0.8899122148,2.85
2019-09-17 19:30:00,3.0215,0.9617296918,3.170865221,0.0955,0,0.0955,2.926,0.9617296918,3.08,2.8125,0.8930347138,2.9508756751,0.0955,0,0.0955,2.717,0.8930347138,2.86
2019-09-17 20:00:00,3.0265,0.9554846938,3.173744358,0.11950000000000001,0,0.11950000000000001,2.907,0.9554846938,3.06,2.9314999999999998,0.9242597038,3.0737514945,0.11950000000000001,0,0.11950000000000001,2.8120000000000003,0.9242597038,2.96
2019-09-17 20:30:00,2.9905,0.9710971888000001,3.1442200941,0.036000000000000004,0,0.036000000000000004,2.9545,0.9710971888000001,3.11,2.9715,0.9648521908000001,3.1242202227,0.036000000000000004,0,0.036000000000000004,2.9355,0.9648521908000001,3.09
2019-09-17 21:00:00,2.775,0.8555647258,2.9038966924,0.17200000000000001,0,0.17200000000000001,2.6029999999999998,0.8555647258,2.74,2.7560000000000002,0.8493197278,2.883900137,0.17200000000000001,0,0.17200000000000001,2.584,0.8493197278,2.7199999999999998
2019-09-17 21:30:00,2.552,0.7837472488,2.6696373817,0.1675,0,0.1675,2.3845,0.7837472488,2.51,2.5425,0.7806247498000001,2.6596393083,0.1675,0,0.1675,2.375,0.7806247498000001,2.5
2019-09-17 22:00:00,2.593,0.8305847338000001,2.7227779932000002,0.066,0,0.066,2.527,0.8305847338000001,2.66,2.5455,0.8149722388,2.6727794522,0.066,0,0.066,2.4795,0.8149722388,2.61
2019-09-17 22:30:00,2.2695,0.6744597838,2.3675992587,0.2175,0,0.2175,2.052,0.6744597838,2.16,2.26,0.6713372848,2.3576033912,0.2175,0,0.2175,2.0425,0.6713372848,2.15
2019-09-17 23:00:00,2.1125,0.6369897958,2.2064478806,0.17450000000000002,0,0.17450000000000002,1.9380000000000002,0.6369897958,2.04,2.103,0.6338672968,2.1964509441,0.17450000000000002,0,0.17450000000000002,1.9285,0.6338672968,2.03
2019-09-17 23:30:00,2.005,0.6369897958,2.1037540255,0.067,0,0.067,1.9380000000000002,0.6369897958,2.04,1.9955,0.6338672968,2.0937545224,0.067,0,0.067,1.9285,0.6338672968,2.03
2019-09-18 00:00:00,1.9304999999999999,0.5932748098,2.0196052213,0.1255,0,0.1255,1.8050000000000002,0.5932748098,1.9,1.921,0.5901523108,2.0096071133,0.1255,0,0.1255,1.7955,0.5901523108,1.8900000000000001
2019-09-18 00:30:00,1.847,0.5433148259,1.9252532301,0.194,0,0.194,1.653,0.5433148259,1.74,1.8375,0.5401923269000001,1.9152582071,0.194,0,0.194,1.6435,0.5401923269000001,1.73
2019-09-18 01:00:00,1.7705000000000002,0.5495598239,1.8538301567,0.0985,0,0.0985,1.6720000000000002,0.5495598239,1.76,1.7610000000000001,0.5464373249,1.8438315406,0.0985,0,0.0985,1.6625,0.5464373249,1.75
2019-09-18 01:30:00,1.8035,0.5807848139,1.8947092785000001,0.036500000000000005,0,0.036500000000000005,1.767,0.5807848139,1.8599999999999999,1.794,0.5776623149,1.8847094603999999,0.036500000000000005,0,0.036500000000000005,1.7575,0.5776623149,1.85
2019-09-18 02:00:00,1.783,0.5651723189,1.8704300976,0.0635,0,0.0635,1.7195,0.5651723189,1.81,1.7735,0.5620498199,1.8604306625,0.0635,0,0.0635,1.71,0.5620498199,1.8
2019-09-18 02:30:00,1.634,0.5027223389000001,1.7095864266,0.10450000000000001,0,0.10450000000000001,1.5295,0.5027223389000001,1.6099999999999999,1.6245,0.4995998399,1.699588259,0.10450000000000001,0,0.10450000000000001,1.52,0.4995998399,1.6
2019-09-18 03:00:00,1.6325,0.4839873449,1.7027330970999999,0.16,0,0.16,1.4725000000000001,0.4839873449,1.55,1.623,0.4808648459,1.692737428,0.16,0,0.16,1.463,0.4808648459,1.54
2019-09-18 03:30:00,1.828,0.5901523108,1.9209018064,0.0325,0,0.0325,1.7955,0.5901523108,1.8900000000000001,1.8185,0.5870298118,1.9109019467000001,0.0325,0,0.0325,1.786,0.5870298118,1.88
2019-09-18 04:00:00,1.7775,0.5589273209,1.863305128,0.077,0,0.077,1.7005,0.5589273209,1.79,1.768,0.5558048219,1.853305965,0.077,0,0.077,1.691,0.5558048219,1.78
2019-09-18 04:30:00,1.8845,0.5901523108,1.9747455532,0.089,0,0.089,1.7955,0.5901523108,1.8900000000000001,1.875,0.5870298118,1.9647465485,0.089,0,0.089,1.786,0.5870298118,1.88
2019-09-18 05:00:00,1.871,0.5963973088,1.9637542489,0.0565,0,0.0565,1.8145,0.5963973088,1.9100000000000001,1.8615,0.5932748098,1.9537546545,0.0565,0,0.0565,1.8050000000000002,0.5932748098,1.9
2019-09-18 05:30:00,2.011,0.6526022908,2.1142399935,0.025500000000000002,0,0.025500000000000002,1.9855,0.6526022908,2.09,1.992,0.6463572928,2.0942401367,0.025500000000000002,0,0.025500000000000002,1.9665,0.6463572928,2.07
2019-09-18 06:00:00,2.0265,0.6650922868,2.1328502057,0.003,0,0.003,2.0235,0.6650922868,2.13,1.979,0.6494797918,2.0828502106,0.003,0,0.003,1.976,0.6494797918,2.08
2019-09-18 06:30:00,2.2485,0.6963172768,2.3538500377,0.13,0,0.13,2.1185,0.6963172768,2.23,2.163,0.6682147858,2.2638639535,0.13,0,0.13,2.033,0.6682147858,2.14
2019-09-18 07:00:00,2.7359999999999998,0.8992797118,2.88,0.0,0,0.0,2.7359999999999998,0.8992797118,2.88,2.717,0.8930347138,2.86,0.0,0,0.0,2.717,0.8930347138,2.86
2019-09-18 07:30:00,2.9815,0.9773421867000001,3.1376009944,0.008,0,0.008,2.9735,0.9773421867000001,3.13,2.9625,0.9710971888000001,3.1176010008,0.008,0,0.008,2.9545,0.9710971888000001,3.11
2019-09-18 08:00:00,3.0795,0.9991996797,3.2375484938,0.0395,0,0.0395,3.04,0.9991996797,3.2,3.0605,0.9929546817,3.2175486399,0.0395,0,0.0395,3.021,0.9929546817,3.18
2019-09-18 08:30:00,3.086,0.9398721988000001,3.2259503638,0.2265,0,0.2265,2.8595,0.9398721988000001,3.01,3.067,0.9336272008000001,3.2059552009,0.2265,0,0.2265,2.8405,0.9336272008000001,2.99
2019-09-18 09:00:00,3.2945,1.0116896757,3.4463380928,0.2165,0,0.2165,3.078,1.0116896757,3.24,3.2755,1.0054446777,3.4263419634,0.2165,0,0.2165,3.059,1.0054446777,3.22
2019-09-18 09:30:00,3.115,0.8961572128,3.2413458239,0.3885,0,0.3885,2.7265,0.8961572128,2.87,3.1055,0.8930347138,3.2313528514,0.3885,0,0.3885,2.717,0.8930347138,2.86
2019-09-18 10:00:00,3.101,0.8274622348,3.209500701,0.5835,0,0.5835,2.5175,0.8274622348,2.65,3.082,0.8212172368,3.1895331555,0.5835,0,0.5835,2.4985,0.8212172368,2.63
2019-09-18 10:30:00,2.832,0.7556447578000001,2.9310788116,0.533,0,0.533,2.299,0.7556447578000001,2.42,2.8035,0.7462772608,2.9011277118,0.533,0,0.533,2.2705,0.7462772608,2.39
2019-09-18 11:00:00,2.838,0.7306647658000001,2.9305485835000002,0.615,0,0.615,2.223,0.7306647658000001,2.34,2.819,0.7244197678000001,2.9105918642,0.615,0,0.615,2.204,0.7244197678000001,2.32
2019-09-18 11:30:00,2.928,0.7587672568,3.0247168049,0.6195,0,0.6195,2.3085,0.7587672568,2.43,2.909,0.7525222588,3.0047580185,0.6195,0,0.6195,2.2895,0.7525222588,2.41
2019-09-18 12:00:00,2.8365,0.7337872648,2.9298764479,0.604,0,0.604,2.2325,0.7337872648,2.35,2.8175,0.7275422668,2.9099182119,0.604,0,0.604,2.2135,0.7275422668,2.33
2019-09-18 12:30:00,3.297,0.8586872248,3.4069858746,0.6845,0,0.6845,2.6125,0.8586872248,2.75,2.955,0.7462772608,3.0477786583,0.6845,0,0.6845,2.2705,0.7462772608,2.39
2019-09-18 13:00:00,3.1955,0.8180947378000001,3.2985601783,0.7065,0,0.7065,2.489,0.8180947378000001,2.62,2.825,0.6963172768,2.9095502659,0.7065,0,0.7065,2.1185,0.6963172768,2.23
2019-09-18 13:30:00,3.0955,0.7806247498000001,3.1924121366,0.7205,0,0.7205,2.375,0.7806247498000001,2.5,2.7155,0.6557247898,2.793548863,0.7205,0,0.7205,1.995,0.6557247898,2.1
2019-09-18 14:00:00,2.9775,0.7337872648,3.0665860497,0.745,0,0.745,2.2325,0.7337872648,2.35,2.6355,0.6213773008,2.7077610677,0.745,0,0.745,1.8905,0.6213773008,1.99
2019-09-18 14:30:00,2.7245,0.6338672968,2.7972643779,0.796,0,0.796,1.9285,0.6338672968,2.03,2.715,0.6307447978,2.7873040738,0.796,0,0.796,1.919,0.6307447978,2.02
2019-09-18 15:00:00,2.726,0.6369897958,2.7994342286,0.788,0,0.788,1.9380000000000002,0.6369897958,2.04,2.707,0.6307447978,2.7795121874,0.788,0,0.788,1.919,0.6307447978,2.02
2019-09-18 15:30:00,2.731,0.6463572928,2.8064459286,0.7645000000000001,0,0.7645000000000001,1.9665,0.6463572928,2.07,2.7215,0.6432347938,2.7964822992,0.7645000000000001,0,0.7645000000000001,1.957,0.6432347938,2.06
2019-09-18 16:00:00,2.9935,0.7587672568,3.0881661225,0.685,0,0.685,2.3085,0.7587672568,2.43,2.9745,0.7525222588,3.0682144645,0.685,0,0.685,2.2895,0.7525222588,2.41
2019-09-18 16:30:00,3.057,0.8118497398000001,3.1629652227,0.587,0,0.587,2.47,0.8118497398000001,2.6,3.0285,0.8024822428,3.1330161187,0.587,0,0.587,2.4415,0.8024822428,2.5700000000000003
2019-09-18 17:00:00,3.0935,0.8274622348,3.2022548306,0.5760000000000001,0,0.5760000000000001,2.5175,0.8274622348,2.65,3.065,0.8180947378000001,3.1723026337,0.5760000000000001,0,0.5760000000000001,2.489,0.8180947378000001,2.62
2019-09-18 17:30:00,2.911,0.8118497398000001,3.0220888471,0.441,0,0.441,2.47,0.8118497398000001,2.6,2.892,0.8056047418000001,3.0021097582,0.441,0,0.441,2.451,0.8056047418000001,2.58
2019-09-18 18:00:00,2.9585,0.8555647258,3.0797261648,0.35550000000000004,0,0.35550000000000004,2.6029999999999998,0.8555647258,2.74,2.9395,0.8493197278,3.0597392454,0.35550000000000004,0,0.35550000000000004,2.584,0.8493197278,2.7199999999999998
2019-09-18 18:30:00,2.9205,0.8774222188,3.0494573288,0.251,0,0.251,2.6695,0.8774222188,2.81,2.8255,0.8461972288,2.9494914816,0.251,0,0.251,2.5745,0.8461972288,2.71
2019-09-18 19:00:00,2.9779999999999998,0.9305047018,3.1199876602,0.147,0,0.147,2.831,0.9305047018,2.98,2.8355,0.8836672168,2.9700047138,0.147,0,0.147,2.6885,0.8836672168,2.83
2019-09-18 19:30:00,2.6565000000000003,0.8243397358000001,2.7814615313,0.14850000000000002,0,0.14850000000000002,2.508,0.8243397358000001,2.64,2.6470000000000002,0.8212172368,2.771462926,0.14850000000000002,0,0.14850000000000002,2.4985,0.8212172368,2.63
2019-09-18 20:00:00,2.979,0.9648521908000001,3.1313544593,0.043500000000000004,0,0.043500000000000004,2.9355,0.9648521908000001,3.09,2.96,0.9586071928000001,3.1113546487,0.043500000000000004,0,0.043500000000000004,2.9165,0.9586071928000001,3.07
2019-09-18 20:30:00,2.8505000000000003,0.8961572128,2.9880508697,0.124,0,0.124,2.7265,0.8961572128,2.87,2.841,0.8930347138,2.9780517121,0.124,0,0.124,2.717,0.8930347138,2.86
2019-09-18 21:00:00,2.8045,0.9117697078,2.9489903781,0.030500000000000003,0,0.030500000000000003,2.774,0.9117697078,2.92,2.7855,0.9055247098,2.9289904830999998,0.030500000000000003,0,0.030500000000000003,2.755,0.9055247098,2.9
2019-09-18 21:30:00,2.8925,0.9273822028,3.0375309052,0.07100000000000001,0,0.07100000000000001,2.8215,0.9273822028,2.9699999999999998,2.731,0.8742997198,2.8675357016,0.07100000000000001,0,0.07100000000000001,2.66,0.8742997198,2.8
2019-09-18 22:00:00,2.7335000000000003,0.8711772208,2.8689670615000002,0.083,0,0.083,2.6505,0.8711772208,2.79,2.496,0.7931147458000001,2.6189782359000002,0.083,0,0.083,2.4130000000000003,0.7931147458000001,2.54
2019-09-18 22:30:00,2.4855,0.7806247498000001,2.6052034949,0.1105,0,0.1105,2.375,0.7806247498000001,2.5,2.362,0.7400322628,2.4752154957,0.1105,0,0.1105,2.2515,0.7400322628,2.37
2019-09-18 23:00:00,2.215,0.7088072728,2.325646738,0.0585,0,0.0585,2.1565,0.7088072728,2.27,2.2055,0.7056847738,2.3156470478,0.0585,0,0.0585,2.147,0.7056847738,2.26
2019-09-18 23:30:00,2.1295,0.6588472888,2.2290917433,0.125,0,0.125,2.0045,0.6588472888,2.11,2.12,0.6557247898,2.2190932833,0.125,0,0.125,1.995,0.6557247898,2.1
2019-09-19 00:00:00,2.137,0.6682147858,2.2390355066,0.10400000000000001,0,0.10400000000000001,2.033,0.6682147858,2.14,1.9565000000000001,0.6088873048,2.0490573442,0.10400000000000001,0,0.10400000000000001,1.8525,0.6088873048,1.9500000000000002
2019-09-19 00:30:00,2.11,0.6931947778,2.2209500220000002,0.001,0,0.001,2.109,0.6931947778,2.22,1.9295,0.6338672968,2.030950024,0.001,0,0.001,1.9285,0.6338672968,2.03
2019-09-19 01:00:00,1.911,0.6120098038,2.0066083325,0.049,0,0.049,1.862,0.6120098038,1.96,1.7115,0.5464373249,1.7966151508000001,0.049,0,0.049,1.6625,0.5464373249,1.75
2019-09-19 01:30:00,1.9935,0.6494797918,2.0966321208,0.0175,0,0.0175,1.976,0.6494797918,2.08,1.775,0.5776623149,1.8666329982,0.0175,0,0.0175,1.7575,0.5776623149,1.85
2019-09-19 02:00:00,1.9945,0.6088873048,2.0853714297,0.14200000000000002,0,0.14200000000000002,1.8525,0.6088873048,1.9500000000000002,1.7665000000000002,0.5339473289000001,1.8454327406000002,0.14200000000000002,0,0.14200000000000002,1.6245,0.5339473289000001,1.71
2019-09-19 02:30:00,1.9260000000000002,0.6307447978,2.0266511787,0.007,0,0.007,1.919,0.6307447978,2.02,1.698,0.5558048219,1.786651337,0.007,0,0.007,1.691,0.5558048219,1.78
2019-09-19 03:00:00,1.945,0.6307447978,2.0447161172,0.026000000000000002,0,0.026000000000000002,1.919,0.6307447978,2.02,1.7265000000000001,0.5589273209,1.8147181599,0.026000000000000002,0,0.026000000000000002,1.7005,0.5589273209,1.79
2019-09-19 03:30:00,1.7455,0.5682948179,1.8356822301,0.0165,0,0.0165,1.729,0.5682948179,1.82,1.736,0.5651723189,1.8256822697000001,0.0165,0,0.0165,1.7195,0.5651723189,1.81
2019-09-19 04:00:00,1.732,0.5214573329000001,1.8087956629000002,0.14550000000000002,0,0.14550000000000002,1.5865,0.5214573329000001,1.67,1.7225000000000001,0.5183348339,1.7987988353,0.14550000000000002,0,0.14550000000000002,1.577,0.5183348339,1.6600000000000001
2019-09-19 04:30:00,1.721,0.5558048219,1.8085242603,0.03,0,0.03,1.691,0.5558048219,1.78,1.7115,0.5526823229,1.7985243952,0.03,0,0.03,1.6815,0.5526823229,1.77
2019-09-19 05:00:00,1.8345,0.5714173169,1.9214338396000001,0.096,0,0.096,1.7385000000000002,0.5714173169,1.83,1.8250000000000002,0.5682948179,1.911435063,0.096,0,0.096,1.729,0.5682948179,1.82
2019-09-19 05:30:00,1.874,0.6120098038,1.9714035609,0.012,0,0.012,1.862,0.6120098038,1.96,1.8645,0.6088873048,1.9614035791000002,0.012,0,0.012,1.8525,0.6088873048,1.9500000000000002
2019-09-19 06:00:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2019-09-19 06:30:00,2.2705,0.7337872648,2.3861295019,0.038,0,0.038,2.2325,0.7337872648,2.35,2.242,0.7244197678000001,2.3561298776,0.038,0,0.038,2.204,0.7244197678000001,2.32
2019-09-19 07:00:00,2.561,0.8056047418000001,2.6847197247,0.11,0,0.11,2.451,0.8056047418000001,2.58,2.5135,0.7899922468,2.6347238945,0.11,0,0.11,2.4035,0.7899922468,2.5300000000000002
2019-09-19 07:30:00,2.879,0.8992797118,3.0161805317,0.14300000000000002,0,0.14300000000000002,2.7359999999999998,0.8992797118,2.88,2.841,0.8867897158,2.9761849741,0.14300000000000002,0,0.14300000000000002,2.698,0.8867897158,2.84
2019-09-19 08:00:00,3.005,0.9180147058,3.1420973887,0.212,0,0.212,2.793,0.9180147058,2.94,2.9859999999999998,0.9117697078,3.1221018561,0.212,0,0.212,2.774,0.9117697078,2.92
2019-09-19 08:30:00,3.0645,0.9523621948000001,3.2090736981,0.167,0,0.167,2.8975,0.9523621948000001,3.05,3.0455,0.9461171968000001,3.1890763553,0.167,0,0.167,2.8785,0.9461171968000001,3.03
2019-09-19 09:00:00,2.336,0.6494797918,2.4246071847,0.36,0,0.36,1.976,0.6494797918,2.08,2.317,0.6432347938,2.4046288694999998,0.36,0,0.36,1.957,0.6432347938,2.06
2019-09-19 09:30:00,2.3529999999999998,0.6401122948,2.4385144556,0.4055,0,0.4055,1.9475,0.6401122948,2.05,2.3435,0.6369897958,2.4285280007,0.4055,0,0.4055,1.9380000000000002,0.6369897958,2.04
2019-09-19 10:00:00,2.5220000000000002,0.6838272808,2.6130640539,0.4415,0,0.4415,2.0805,0.6838272808,2.19,2.503,0.6775822828,2.5930921214,0.4415,0,0.4415,2.0615,0.6775822828,2.17
2019-09-19 10:30:00,2.827,0.7337872648,2.9206801862000003,0.5945,0,0.5945,2.2325,0.7337872648,2.35,2.8175,0.7306647658000001,2.9107004741,0.5945,0,0.5945,2.223,0.7306647658000001,2.34
2019-09-19 11:00:00,3.0035,0.7993597438000001,3.1080521633,0.5715,0,0.5715,2.432,0.7993597438000001,2.56,2.9939999999999998,0.7962372448,3.0980687129,0.5715,0,0.5715,2.4225,0.7962372448,2.55
2019-09-19 11:30:00,2.9779999999999998,0.7743797518000001,3.0770355864,0.622,0,0.622,2.356,0.7743797518000001,2.48,2.9685,0.7712572528,3.0670555913,0.622,0,0.622,2.3465,0.7712572528,2.47
2019-09-19 12:00:00,2.785,0.6807047818,2.8669816881,0.714,0,0.714,2.071,0.6807047818,2.18,2.7755,0.6775822828,2.8570120756,0.714,0,0.714,2.0615,0.6775822828,2.17
2019-09-19 12:30:00,2.949,0.6869497798,3.0279532691,0.859,0,0.859,2.09,0.6869497798,2.2,2.9395,0.6838272808,3.0179927104,0.859,0,0.859,2.0805,0.6838272808,2.19
2019-09-19 13:00:00,2.797,0.6494797918,2.8714165494,0.8210000000000001,0,0.8210000000000001,1.976,0.6494797918,2.08,2.7875,0.6463572928,2.8614566221,0.8210000000000001,0,0.8210000000000001,1.9665,0.6463572928,2.07
2019-09-19 13:30:00,2.8375,0.6526022908,2.9115796400000002,0.852,0,0.852,1.9855,0.6526022908,2.09,2.8280000000000003,0.6494797918,2.9016216156,0.852,0,0.852,1.976,0.6494797918,2.08
2019-09-19 14:00:00,2.674,0.5932748098,2.7390237312,0.869,0,0.869,1.8050000000000002,0.5932748098,1.9,2.6550000000000002,0.5870298118,2.7191228365,0.869,0,0.869,1.786,0.5870298118,1.88
2019-09-19 14:30:00,2.542,0.5339473289000001,2.5974725696,0.9175000000000001,0,0.9175000000000001,1.6245,0.5339473289000001,1.71,2.5324999999999998,0.5308248299,2.5875338162,0.9175000000000001,0,0.9175000000000001,1.615,0.5308248299,1.7000000000000002
2019-09-19 15:00:00,2.6245000000000003,0.5620498199,2.6840082433,0.9145000000000001,0,0.9145000000000001,1.71,0.5620498199,1.8,2.615,0.5589273209,2.6740652105000002,0.9145000000000001,0,0.9145000000000001,1.7005,0.5589273209,1.79
2019-09-19 15:30:00,2.7915,0.6807047818,2.8732962343,0.7205,0,0.7205,2.071,0.6807047818,2.18,2.782,0.6775822828,2.8633270421,0.7205,0,0.7205,2.0615,0.6775822828,2.17
2019-09-19 16:00:00,2.955,0.7493997598000001,3.0485447348,0.675,0,0.675,2.2800000000000002,0.7493997598000001,2.4,2.9455,0.7462772608,3.038568742,0.675,0,0.675,2.2705,0.7462772608,2.39
2019-09-19 16:30:00,3.072,0.8399522308,3.1847611763,0.5165000000000001,0,0.5165000000000001,2.5555,0.8399522308,2.69,3.0625,0.8368297318,3.1747740471,0.5165000000000001,0,0.5165000000000001,2.5460000000000003,0.8368297318,2.68
2019-09-19 17:00:00,3.04,0.8056047418000001,3.1449322727,0.589,0,0.589,2.451,0.8056047418000001,2.58,3.0305,0.8024822428,3.1349494414,0.589,0,0.589,2.4415,0.8024822428,2.5700000000000003
