Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-19 17:30:00,3.0355,0.8711772208,3.1580389484999998,0.385,0,0.385,2.6505,0.8711772208,2.79,3.026,0.8680547218,3.1480462195,0.385,0,0.385,2.641,0.8680547218,2.7800000000000002
2019-09-19 18:00:00,3.03,0.8930347138,3.1588622952,0.313,0,0.313,2.717,0.8930347138,2.86,3.011,0.8867897158,3.1388719311,0.313,0,0.313,2.698,0.8867897158,2.84
2019-09-19 18:30:00,2.9895,0.9461171968000001,3.1356415611,0.111,0,0.111,2.8785,0.9461171968000001,3.03,2.9705,0.9398721988000001,3.1156427908,0.111,0,0.111,2.8595,0.9398721988000001,3.01
2019-09-19 19:00:00,3.109,1.0085671767,3.2684994646,0.0405,0,0.0405,3.0685000000000002,1.0085671767,3.23,3.09,1.0023221787,3.2484996152,0.0405,0,0.0405,3.0495,1.0023221787,3.21
2019-09-19 19:30:00,2.982,0.9523621948000001,3.1303861982,0.0845,0,0.0845,2.8975,0.9523621948000001,3.05,2.9155,0.9305047018,3.0603887416,0.0845,0,0.0845,2.831,0.9305047018,2.98
2019-09-19 20:00:00,2.9645,0.9586071928000001,3.1156360506,0.048,0,0.048,2.9165,0.9586071928000001,3.07,2.9455,0.9523621948000001,3.0956362835,0.048,0,0.048,2.8975,0.9523621948000001,3.05
2019-09-19 20:30:00,3.1425,0.9991996797,3.2975303259,0.10250000000000001,0,0.10250000000000001,3.04,0.9991996797,3.2,2.9335,0.9305047018,3.0775414295,0.10250000000000001,0,0.10250000000000001,2.831,0.9305047018,2.98
2019-09-19 21:00:00,3.1575,1.0366696677,3.3233251797,0.0035,0,0.0035,3.154,1.0366696677,3.32,3.015,0.9898321827000001,3.1733251882,0.0035,0,0.0035,3.0115,0.9898321827000001,3.17
2019-09-19 21:30:00,2.9795,0.9773421867000001,3.1357005597,0.006,0,0.006,2.9735,0.9773421867000001,3.13,2.875,0.9429946978,3.02570058,0.006,0,0.006,2.8689999999999998,0.9429946978,3.02
2019-09-19 22:00:00,2.662,0.8555647258,2.7961106917,0.059000000000000004,0,0.059000000000000004,2.6029999999999998,0.8555647258,2.74,2.6525,0.8524422268,2.7861109095,0.059000000000000004,0,0.059000000000000004,2.5935,0.8524422268,2.73
2019-09-19 22:30:00,2.5395,0.8149722388,2.6670658035,0.06,0,0.06,2.4795,0.8149722388,2.61,2.4825,0.7962372448,2.6070673179,0.06,0,0.06,2.4225,0.7962372448,2.55
2019-09-19 23:00:00,2.3035,0.7119297718,2.4110073102,0.1375,0,0.1375,2.166,0.7119297718,2.2800000000000002,2.2465,0.6931947778,2.3510170671,0.1375,0,0.1375,2.109,0.6931947778,2.22
2019-09-19 23:30:00,2.157,0.6869497798,2.2637466731,0.067,0,0.067,2.09,0.6869497798,2.2,2.1475,0.6838272808,2.2537471021,0.067,0,0.067,2.0805,0.6838272808,2.19
2019-09-20 00:00:00,2.127,0.6807047818,2.2332684568,0.056,0,0.056,2.071,0.6807047818,2.18,2.1175,0.6775822828,2.2232687647000002,0.056,0,0.056,2.0615,0.6775822828,2.17
2019-09-20 00:30:00,1.9420000000000002,0.6244997998,2.039942156,0.042,0,0.042,1.9,0.6244997998,2.0,1.9325,0.6213773008,2.0299423637,0.042,0,0.042,1.8905,0.6213773008,1.99
2019-09-20 01:00:00,1.907,0.6026423068,1.999956687,0.07350000000000001,0,0.07350000000000001,1.8335,0.6026423068,1.9300000000000002,1.8975,0.5995198078,1.9899573488,0.07350000000000001,0,0.07350000000000001,1.824,0.5995198078,1.92
2019-09-20 01:30:00,2.0875,0.6744597838,2.1937530057,0.035500000000000004,0,0.035500000000000004,2.052,0.6744597838,2.16,2.0685000000000002,0.6682147858,2.1737532634,0.035500000000000004,0,0.035500000000000004,2.033,0.6682147858,2.14
2019-09-20 02:00:00,1.9875,0.6463572928,2.0899602867000002,0.021,0,0.021,1.9665,0.6463572928,2.07,1.978,0.6432347938,2.0799603362,0.021,0,0.021,1.957,0.6432347938,2.06
2019-09-20 02:30:00,1.7795,0.5558048219,1.8642798207,0.08850000000000001,0,0.08850000000000001,1.691,0.5558048219,1.78,1.77,0.5526823229,1.8542809252999999,0.08850000000000001,0,0.08850000000000001,1.6815,0.5526823229,1.77
2019-09-20 03:00:00,1.7475,0.5308248299,1.8263436834000002,0.1325,0,0.1325,1.615,0.5308248299,1.7000000000000002,1.7000000000000002,0.5152123349000001,1.7763568757,0.1325,0,0.1325,1.5675,0.5152123349000001,1.65
2019-09-20 03:30:00,1.6560000000000001,0.4746198479,1.7226723426000001,0.212,0,0.212,1.444,0.4746198479,1.52,1.6560000000000001,0.4746198479,1.7226723426000001,0.212,0,0.212,1.444,0.4746198479,1.52
2019-09-20 04:00:00,1.6035,0.5027223389000001,1.6804588659,0.074,0,0.074,1.5295,0.5027223389000001,1.6099999999999999,1.5939999999999999,0.4995998399,1.6704598169,0.074,0,0.074,1.52,0.4995998399,1.6
2019-09-20 04:30:00,1.6920000000000002,0.5401923269000001,1.7761395638000002,0.0485,0,0.0485,1.6435,0.5401923269000001,1.73,1.6825,0.5370698279,1.7661399293,0.0485,0,0.0485,1.634,0.5370698279,1.72
2019-09-20 05:00:00,1.8010000000000002,0.5651723189,1.8875965538,0.0815,0,0.0815,1.7195,0.5651723189,1.81,1.7915,0.5620498199,1.8775974675,0.0815,0,0.0815,1.71,0.5620498199,1.8
2019-09-20 05:30:00,1.978,0.6338672968,2.0770825092,0.0495,0,0.0495,1.9285,0.6338672968,2.03,1.9685000000000001,0.6307447978,2.0670827874,0.0495,0,0.0495,1.919,0.6307447978,2.02
2019-09-20 06:00:00,1.9885000000000002,0.6338672968,2.0870840903,0.06,0,0.06,1.9285,0.6338672968,2.03,1.979,0.6307447978,2.0770844952,0.06,0,0.06,1.919,0.6307447978,2.02
2019-09-20 06:30:00,2.3745,0.7712572528,2.4966153088,0.028,0,0.028,2.3465,0.7712572528,2.47,2.365,0.7681347538000001,2.4866153703,0.028,0,0.028,2.337,0.7681347538000001,2.46
2019-09-20 07:00:00,2.77,0.8774222188,2.9056444638,0.1005,0,0.1005,2.6695,0.8774222188,2.81,2.675,0.8461972288,2.8056505039,0.1005,0,0.1005,2.5745,0.8461972288,2.71
2019-09-20 07:30:00,3.0915,0.9461171968000001,3.2330341786,0.213,0,0.213,2.8785,0.9461171968000001,3.03,2.873,0.8742997198,3.0030865788,0.213,0,0.213,2.66,0.8742997198,2.8
2019-09-20 08:00:00,3.137,1.0085671767,3.2951444202,0.0685,0,0.0685,3.0685000000000002,1.0085671767,3.23,2.8615,0.9180147058,3.0051511193,0.0685,0,0.0685,2.793,0.9180147058,2.94
2019-09-20 08:30:00,3.121,0.8992797118,3.2479755233,0.385,0,0.385,2.7359999999999998,0.8992797118,2.88,2.7885,0.7899922468,2.8982442961,0.385,0,0.385,2.4035,0.7899922468,2.5300000000000002
2019-09-20 09:00:00,3.0755,0.9273822028,3.2122792531,0.254,0,0.254,2.8215,0.9273822028,2.9699999999999998,2.8475,0.8524422268,2.9723583229,0.254,0,0.254,2.5935,0.8524422268,2.73
2019-09-20 09:30:00,2.8635,0.8180947378000001,2.9780717335,0.3745,0,0.3745,2.489,0.8180947378000001,2.62,2.854,0.8149722388,2.9680794716000003,0.3745,0,0.3745,2.4795,0.8149722388,2.61
2019-09-20 10:00:00,3.042,0.8274622348,3.1525319586,0.5245000000000001,0,0.5245000000000001,2.5175,0.8274622348,2.65,2.7855,0.7431547618000001,2.8829306703,0.5245000000000001,0,0.5245000000000001,2.261,0.7431547618000001,2.38
2019-09-20 10:30:00,2.8355,0.7369097638000001,2.9296921767,0.5935,0,0.5935,2.242,0.7369097638000001,2.36,2.503,0.6276222988,2.5804880837,0.5935,0,0.5935,1.9095,0.6276222988,2.01
2019-09-20 11:00:00,2.5700000000000003,0.5558048219,2.6294141933,0.879,0,0.879,1.691,0.5558048219,1.78,2.4845,0.5277023309000001,2.5399232272,0.879,0,0.879,1.6055000000000001,0.5277023309000001,1.69
2019-09-20 11:30:00,2.5404999999999998,0.5620498199,2.6019301008999998,0.8305,0,0.8305,1.71,0.5620498199,1.8,2.5404999999999998,0.5620498199,2.6019301008999998,0.8305,0,0.8305,1.71,0.5620498199,1.8
2019-09-20 12:00:00,2.5365,0.5526823229,2.5960142527,0.855,0,0.855,1.6815,0.5526823229,1.77,2.527,0.5495598239,2.5860674779,0.855,0,0.855,1.6720000000000002,0.5495598239,1.76
2019-09-20 12:30:00,2.5795,0.5714173169,2.6420329294,0.841,0,0.841,1.7385000000000002,0.5714173169,1.83,2.5700000000000003,0.5682948179,2.6320826354999998,0.841,0,0.841,1.729,0.5682948179,1.82
2019-09-20 13:00:00,2.65,0.5995198078,2.7169696355,0.8260000000000001,0,0.8260000000000001,1.824,0.5995198078,1.92,2.6405000000000003,0.5963973088,2.7070149612,0.8260000000000001,0,0.8260000000000001,1.8145,0.5963973088,1.9100000000000001
2019-09-20 13:30:00,2.4975,0.5620498199,2.5599621579000003,0.7875000000000001,0,0.7875000000000001,1.71,0.5620498199,1.8,2.488,0.5589273209,2.5500085784,0.7875000000000001,0,0.7875000000000001,1.7005,0.5589273209,1.79
2019-09-20 14:00:00,2.469,0.5620498199,2.532165279,0.759,0,0.759,1.71,0.5620498199,1.8,2.4595000000000002,0.5589273209,2.522209349,0.759,0,0.759,1.7005,0.5589273209,1.79
2019-09-20 14:30:00,2.402,0.5245798319,2.4586150573,0.806,0,0.806,1.596,0.5245798319,1.6800000000000002,2.3925,0.5214573329000001,2.4486678011,0.806,0,0.806,1.5865,0.5214573329000001,1.67
2019-09-20 15:00:00,2.354,0.4808648459,2.4026125364,0.891,0,0.891,1.463,0.4808648459,1.54,2.354,0.4808648459,2.4026125364,0.891,0,0.891,1.463,0.4808648459,1.54
2019-09-20 15:30:00,2.2525,0.4777423469,2.302605915,0.799,0,0.799,1.4535,0.4777423469,1.53,2.243,0.4746198479,2.2926650431,0.799,0,0.799,1.444,0.4746198479,1.52
2019-09-20 16:00:00,2.295,0.5027223389000001,2.3494158316,0.7655000000000001,0,0.7655000000000001,1.5295,0.5027223389000001,1.6099999999999999,2.2855,0.4995998399,2.3394679416,0.7655000000000001,0,0.7655000000000001,1.52,0.4995998399,1.6
2019-09-20 16:30:00,2.297,0.5776623149,2.3685233269,0.5395,0,0.5395,1.7575,0.5776623149,1.85,2.2875,0.5745398159,2.3585487593,0.5395,0,0.5395,1.748,0.5745398159,1.8399999999999999
2019-09-20 17:00:00,2.337,0.6244997998,2.4190016536,0.437,0,0.437,1.9,0.6244997998,2.0,2.3275,0.6213773008,2.4090176421000002,0.437,0,0.437,1.8905,0.6213773008,1.99
2019-09-20 17:30:00,2.47,0.6682147858,2.5587909254,0.437,0,0.437,2.033,0.6682147858,2.14,2.4605,0.6650922868,2.5488052103000003,0.437,0,0.437,2.0235,0.6650922868,2.13
2019-09-20 18:00:00,3.043,0.9242597038,3.1802680705,0.231,0,0.231,2.8120000000000003,0.9242597038,2.96,3.0335,0.9211372048,3.1702706509,0.231,0,0.231,2.8025,0.9211372048,2.95
2019-09-20 18:30:00,3.027,0.9398721988000001,3.1695565542,0.1675,0,0.1675,2.8595,0.9398721988000001,3.01,3.0175,0.9367496998,3.15955792,0.1675,0,0.1675,2.85,0.9367496998,3.0
2019-09-20 19:00:00,2.92,0.9492396958,3.0704162584,0.032,0,0.032,2.888,0.9492396958,3.04,2.9105,0.9461171968000001,3.0604163115,0.032,0,0.032,2.8785,0.9461171968000001,3.03
2019-09-20 19:30:00,2.746,0.8711772208,2.8808793362,0.0955,0,0.0955,2.6505,0.8711772208,2.79,2.7365,0.8680547218,2.8708798738,0.0955,0,0.0955,2.641,0.8680547218,2.7800000000000002
2019-09-20 20:00:00,2.841,0.9024022108,2.9808741587,0.0955,0,0.0955,2.7455,0.9024022108,2.89,2.6985,0.8555647258,2.8308820622,0.0955,0,0.0955,2.6029999999999998,0.8555647258,2.74
2019-09-20 20:30:00,2.8120000000000003,0.9024022108,2.9532480001,0.0665,0,0.0665,2.7455,0.9024022108,2.89,2.6695,0.8555647258,2.8032519063,0.0665,0,0.0665,2.6029999999999998,0.8555647258,2.74
2019-09-20 21:00:00,2.505,0.7899922468,2.6266162167,0.1015,0,0.1015,2.4035,0.7899922468,2.5300000000000002,2.4955,0.7868697478000001,2.6166169475,0.1015,0,0.1015,2.394,0.7868697478000001,2.52
2019-09-20 21:30:00,2.569,0.8118497398000001,2.6942273475,0.099,0,0.099,2.47,0.8118497398000001,2.6,2.5595,0.8087272408,2.6842280082,0.099,0,0.099,2.4605,0.8087272408,2.59
2019-09-20 22:00:00,2.4825,0.7743797518000001,2.6004750047,0.1265,0,0.1265,2.356,0.7743797518000001,2.48,2.473,0.7712572528,2.5904761628,0.1265,0,0.1265,2.3465,0.7712572528,2.47
2019-09-20 22:30:00,2.3195,0.6963172768,2.4217634071000003,0.201,0,0.201,2.1185,0.6963172768,2.23,2.2720000000000002,0.6807047818,2.3717805548,0.201,0,0.201,2.071,0.6807047818,2.18
2019-09-20 23:00:00,2.315,0.6900722788,2.4156623833,0.2155,0,0.2155,2.0995,0.6900722788,2.21,2.1155,0.6244997998,2.2057516293,0.2155,0,0.2155,1.9,0.6244997998,2.0
2019-09-20 23:30:00,2.105,0.6557247898,2.2047675614,0.11,0,0.11,1.995,0.6557247898,2.1,2.0955,0.6526022908,2.1947687805,0.11,0,0.11,1.9855,0.6526022908,2.09
2019-09-21 00:00:00,2.044,0.6369897958,2.1409558613,0.106,0,0.106,1.9380000000000002,0.6369897958,2.04,2.006,0.6244997998,2.1009607326,0.106,0,0.106,1.9,0.6244997998,2.0
2019-09-21 00:30:00,2.1285,0.6463572928,2.224475219,0.162,0,0.162,1.9665,0.6463572928,2.07,1.8815,0.5651723189,1.9645513483,0.162,0,0.162,1.7195,0.5651723189,1.81
2019-09-21 01:00:00,1.9969999999999999,0.6526022908,2.1009280687,0.0115,0,0.0115,1.9855,0.6526022908,2.09,1.8165,0.5932748098,1.9109283739,0.0115,0,0.0115,1.8050000000000002,0.5932748098,1.9
2019-09-21 01:30:00,1.8695,0.5651723189,1.953061699,0.15,0,0.15,1.7195,0.5651723189,1.81,1.6985000000000001,0.5089673369000001,1.7731187213,0.15,0,0.15,1.5485,0.5089673369000001,1.63
2019-09-21 02:00:00,1.748,0.5245798319,1.8250172602,0.152,0,0.152,1.596,0.5245798319,1.6800000000000002,1.5865,0.4714973489,1.6550806627,0.152,0,0.152,1.4344999999999999,0.4714973489,1.51
2019-09-21 02:30:00,1.7965,0.4933548419,1.8630113392,0.29550000000000004,0,0.29550000000000004,1.501,0.4933548419,1.58,1.5875,0.4246598639,1.6433174526,0.29550000000000004,0,0.29550000000000004,1.292,0.4246598639,1.3599999999999999
2019-09-21 03:00:00,1.7770000000000001,0.5807848139,1.8695026075999999,0.01,0,0.01,1.767,0.5807848139,1.8599999999999999,1.6440000000000001,0.5370698279,1.7295028186999999,0.01,0,0.01,1.634,0.5370698279,1.72
2019-09-21 03:30:00,1.691,0.4683748499,1.75466692,0.266,0,0.266,1.425,0.4683748499,1.5,1.691,0.4683748499,1.75466692,0.266,0,0.266,1.425,0.4683748499,1.5
2019-09-21 04:00:00,1.724,0.5370698279,1.8057186935,0.09,0,0.09,1.634,0.5370698279,1.72,1.724,0.5370698279,1.8057186935,0.09,0,0.09,1.634,0.5370698279,1.72
2019-09-21 04:30:00,1.687,0.5526823229,1.7752258307000002,0.0055000000000000005,0,0.0055000000000000005,1.6815,0.5526823229,1.77,1.6775,0.5495598239,1.7652258353999999,0.0055000000000000005,0,0.0055000000000000005,1.6720000000000002,0.5495598239,1.76
2019-09-21 05:00:00,1.5979999999999999,0.4995998399,1.6742771575000002,0.078,0,0.078,1.52,0.4995998399,1.6,1.5979999999999999,0.4995998399,1.6742771575000002,0.078,0,0.078,1.52,0.4995998399,1.6
2019-09-21 05:30:00,1.745,0.5714173169,1.8361761216999999,0.006500000000000001,0,0.006500000000000001,1.7385000000000002,0.5714173169,1.83,1.745,0.5714173169,1.8361761216999999,0.006500000000000001,0,0.006500000000000001,1.7385000000000002,0.5714173169,1.83
2019-09-21 06:00:00,1.6800000000000002,0.4902323429,1.7500650702,0.1885,0,0.1885,1.4915,0.4902323429,1.57,1.6800000000000002,0.4902323429,1.7500650702,0.1885,0,0.1885,1.4915,0.4902323429,1.57
2019-09-21 06:30:00,1.932,0.5682948179,2.0138478095,0.203,0,0.203,1.729,0.5682948179,1.82,1.932,0.5682948179,2.0138478095,0.203,0,0.203,1.729,0.5682948179,1.82
2019-09-21 07:00:00,2.1305,0.6807047818,2.2366021662,0.059500000000000004,0,0.059500000000000004,2.071,0.6807047818,2.18,2.121,0.6775822828,2.2266025128,0.059500000000000004,0,0.059500000000000004,2.0615,0.6775822828,2.17
2019-09-21 07:30:00,2.214,0.6276222988,2.3012400461,0.3045,0,0.3045,1.9095,0.6276222988,2.01,2.214,0.6276222988,2.3012400461,0.3045,0,0.3045,1.9095,0.6276222988,2.01
2019-09-21 08:00:00,2.395,0.7369097638000001,2.5058054593,0.153,0,0.153,2.242,0.7369097638000001,2.36,2.2905,0.7025622748,2.395826371,0.153,0,0.153,2.1375,0.7025622748,2.25
2019-09-21 08:30:00,2.544,0.7743797518000001,2.659248014,0.188,0,0.188,2.356,0.7743797518000001,2.48,2.3445,0.7088072728,2.4493035745,0.188,0,0.188,2.1565,0.7088072728,2.27
2019-09-21 09:00:00,2.643,0.7962372448,2.7603338112999998,0.2205,0,0.2205,2.4225,0.7962372448,2.55,2.5195,0.7556447578000001,2.6303762564,0.2205,0,0.2205,2.299,0.7556447578000001,2.42
2019-09-21 09:30:00,2.508,0.7119297718,2.6070880307,0.342,0,0.342,2.166,0.7119297718,2.2800000000000002,2.4985,0.7088072728,2.5970964557,0.342,0,0.342,2.1565,0.7088072728,2.27
2019-09-21 10:00:00,2.4985,0.6057648058,2.5708856937,0.6555000000000001,0,0.6555000000000001,1.843,0.6057648058,1.94,2.489,0.6026423068,2.5609175602,0.6555000000000001,0,0.6555000000000001,1.8335,0.6026423068,1.9300000000000002
2019-09-21 10:30:00,2.569,0.6619697878,2.6529163198,0.555,0,0.555,2.014,0.6619697878,2.12,2.569,0.6619697878,2.6529163198,0.555,0,0.555,2.014,0.6619697878,2.12
2019-09-21 11:00:00,2.91,0.7806247498000001,3.0128848302,0.535,0,0.535,2.375,0.7806247498000001,2.5,2.9005,0.7775022508,3.0029002647,0.535,0,0.535,2.3655,0.7775022508,2.49
2019-09-21 11:30:00,2.424,0.5401923269000001,2.4834620492,0.7805000000000001,0,0.7805000000000001,1.6435,0.5401923269000001,1.73,2.4145,0.5370698279,2.4735105114,0.7805000000000001,0,0.7805000000000001,1.634,0.5370698279,1.72
2019-09-21 12:00:00,2.3655,0.5714173169,2.4335381649,0.627,0,0.627,1.7385000000000002,0.5714173169,1.83,2.356,0.5682948179,2.4235707128,0.627,0,0.627,1.729,0.5682948179,1.82
2019-09-21 12:30:00,2.3810000000000002,0.5464373249,2.4428988415,0.7185,0,0.7185,1.6625,0.5464373249,1.75,2.3715,0.5433148259,2.4329412755,0.7185,0,0.7185,1.653,0.5433148259,1.74
2019-09-21 13:00:00,2.38,0.5433148259,2.4412273552,0.727,0,0.727,1.653,0.5433148259,1.74,2.3705,0.5401923269000001,2.4312708611,0.727,0,0.727,1.6435,0.5401923269000001,1.73
2019-09-21 13:30:00,2.293,0.4777423469,2.3422396867,0.8395,0,0.8395,1.4535,0.4777423469,1.53,2.293,0.4777423469,2.3422396867,0.8395,0,0.8395,1.4535,0.4777423469,1.53
2019-09-21 14:00:00,2.2835,0.4527623549,2.3279531782,0.906,0,0.906,1.3775,0.4527623549,1.45,2.2835,0.4527623549,2.3279531782,0.906,0,0.906,1.3775,0.4527623549,1.45
2019-09-21 14:30:00,2.2755,0.5183348339,2.3337890329,0.6985,0,0.6985,1.577,0.5183348339,1.6600000000000001,2.2755,0.5183348339,2.3337890329,0.6985,0,0.6985,1.577,0.5183348339,1.6600000000000001
2019-09-21 15:00:00,2.2415,0.4496398559,2.2861535928,0.8735,0,0.8735,1.3679999999999999,0.4496398559,1.44,2.232,0.4465173569,2.2762253294,0.8735,0,0.8735,1.3585,0.4465173569,1.43
2019-09-21 15:30:00,2.3455,0.5401923269000001,2.4069021584,0.7020000000000001,0,0.7020000000000001,1.6435,0.5401923269000001,1.73,2.0605,0.4465173569,2.1083258761,0.7020000000000001,0,0.7020000000000001,1.3585,0.4465173569,1.43
2019-09-21 16:00:00,2.4305,0.5963973088,2.5026026452,0.616,0,0.616,1.8145,0.5963973088,1.9100000000000001,2.1455,0.5027223389000001,2.2036106734,0.616,0,0.616,1.5295,0.5027223389000001,1.6099999999999999
2019-09-21 16:30:00,2.306,0.5682948179,2.3749936842,0.577,0,0.577,1.729,0.5682948179,1.82,2.306,0.5682948179,2.3749936842,0.577,0,0.577,1.729,0.5682948179,1.82
2019-09-21 17:00:00,2.534,0.6182548018,2.6083318424,0.653,0,0.653,1.881,0.6182548018,1.98,2.401,0.5745398159,2.4687845187,0.653,0,0.653,1.748,0.5745398159,1.8399999999999999
2019-09-21 17:30:00,2.5135,0.7212972688,2.6149478006,0.319,0,0.319,2.1945,0.7212972688,2.31,2.504,0.7181747698000001,2.604955086,0.319,0,0.319,2.185,0.7181747698000001,2.3
2019-09-21 18:00:00,2.4495,0.7493997598000001,2.5615718319000003,0.1695,0,0.1695,2.2800000000000002,0.7493997598000001,2.4,2.44,0.7462772608,2.551573975,0.1695,0,0.1695,2.2705,0.7462772608,2.39
2019-09-21 18:30:00,2.555,0.8212172368,2.6837329878,0.0565,0,0.0565,2.4985,0.8212172368,2.63,2.536,0.8149722388,2.6637334232,0.0565,0,0.0565,2.4795,0.8149722388,2.61
2019-09-21 19:00:00,2.3095,0.6994397758,2.4130906013,0.18150000000000002,0,0.18150000000000002,2.128,0.6994397758,2.24,2.3,0.6963172768,2.4030933711,0.18150000000000002,0,0.18150000000000002,2.1185,0.6963172768,2.23
2019-09-21 19:30:00,2.321,0.6931947778,2.4223046877,0.212,0,0.212,2.109,0.6931947778,2.22,2.302,0.6869497798,2.4023122195,0.212,0,0.212,2.09,0.6869497798,2.2
2019-09-21 20:00:00,2.3615,0.7556447578000001,2.4794518043,0.0625,0,0.0625,2.299,0.7556447578000001,2.42,2.352,0.7525222588,2.4694521153,0.0625,0,0.0625,2.2895,0.7525222588,2.41
2019-09-21 20:30:00,2.307,0.7462772608,2.4247017858,0.036500000000000005,0,0.036500000000000005,2.2705,0.7462772608,2.39,2.2975,0.7431547618000001,2.4147018967,0.036500000000000005,0,0.036500000000000005,2.261,0.7431547618000001,2.38
2019-09-21 21:00:00,2.201,0.7150522708,2.3142386977,0.025500000000000002,0,0.025500000000000002,2.1755,0.7150522708,2.29,2.1915,0.7119297718,2.3042387572,0.025500000000000002,0,0.025500000000000002,2.166,0.7119297718,2.2800000000000002
2019-09-21 21:30:00,2.0525,0.6276222988,2.1463145156,0.14300000000000002,0,0.14300000000000002,1.9095,0.6276222988,2.01,2.043,0.6244997998,2.13631669,0.14300000000000002,0,0.14300000000000002,1.9,0.6244997998,2.0
2019-09-21 22:00:00,1.9515,0.5995198078,2.0415132255,0.1275,0,0.1275,1.824,0.5995198078,1.92,1.9420000000000002,0.5963973088,2.0315151365,0.1275,0,0.1275,1.8145,0.5963973088,1.9100000000000001
2019-09-21 22:30:00,1.9385,0.5995198078,2.0290900054,0.1145,0,0.1145,1.824,0.5995198078,1.92,1.929,0.5963973088,2.0190915655,0.1145,0,0.1145,1.8145,0.5963973088,1.9100000000000001
2019-09-21 23:00:00,1.783,0.5401923269000001,1.8630342858,0.1395,0,0.1395,1.6435,0.5401923269000001,1.73,1.7735,0.5370698279,1.8530370342,0.1395,0,0.1395,1.634,0.5370698279,1.72
2019-09-21 23:30:00,1.8075,0.5620498199,1.892869845,0.0975,0,0.0975,1.71,0.5620498199,1.8,1.798,0.5589273209,1.8828711454,0.0975,0,0.0975,1.7005,0.5589273209,1.79
2019-09-22 00:00:00,1.5655000000000001,0.4902323429,1.6404627396,0.074,0,0.074,1.4915,0.4902323429,1.57,1.556,0.4871098439,1.6304637377,0.074,0,0.074,1.482,0.4871098439,1.56
2019-09-22 00:30:00,1.4595,0.4340273609,1.5226687099,0.139,0,0.139,1.3205,0.4340273609,1.3900000000000001,1.4595,0.4340273609,1.5226687099,0.139,0,0.139,1.3205,0.4340273609,1.3900000000000001
2019-09-22 01:00:00,1.4635,0.4340273609,1.5265031936,0.14300000000000002,0,0.14300000000000002,1.3205,0.4340273609,1.3900000000000001,1.4635,0.4340273609,1.5265031936,0.14300000000000002,0,0.14300000000000002,1.3205,0.4340273609,1.3900000000000001
2019-09-22 01:30:00,1.408,0.40904736890000004,1.4662140874,0.1635,0,0.1635,1.2445,0.40904736890000004,1.31,1.3985,0.40592486990000004,1.4562201928,0.1635,0,0.1635,1.235,0.40592486990000004,1.3
2019-09-22 02:00:00,1.3035,0.3528423869,1.3504110485,0.23,0,0.23,1.0735000000000001,0.3528423869,1.13,1.294,0.3497198879,1.3404253056,0.23,0,0.23,1.064,0.3497198879,1.12
2019-09-22 02:30:00,1.4495,0.4340273609,1.51308625,0.129,0,0.129,1.3205,0.4340273609,1.3900000000000001,1.44,0.4309048619,1.5030898177,0.129,0,0.129,1.311,0.4309048619,1.38
2019-09-22 03:00:00,1.397,0.4277823629,1.4610293460000001,0.0955,0,0.0955,1.3014999999999999,0.4277823629,1.37,1.397,0.4277823629,1.4610293460000001,0.0955,0,0.0955,1.3014999999999999,0.4277823629,1.37
2019-09-22 03:30:00,1.4375,0.4496398559,1.506181347,0.0695,0,0.0695,1.3679999999999999,0.4496398559,1.44,1.4375,0.4496398559,1.506181347,0.0695,0,0.0695,1.3679999999999999,0.4496398559,1.44
2019-09-22 04:00:00,1.498,0.4808648459,1.5732879584,0.035,0,0.035,1.463,0.4808648459,1.54,1.498,0.4808648459,1.5732879584,0.035,0,0.035,1.463,0.4808648459,1.54
2019-09-22 04:30:00,1.355,0.38718987590000004,1.4092341892,0.177,0,0.177,1.178,0.38718987590000004,1.24,1.355,0.38718987590000004,1.4092341892,0.177,0,0.177,1.178,0.38718987590000004,1.24
2019-09-22 05:00:00,1.263,0.3372298919,1.3072463425,0.23700000000000002,0,0.23700000000000002,1.026,0.3372298919,1.08,1.263,0.3372298919,1.3072463425,0.23700000000000002,0,0.23700000000000002,1.026,0.3372298919,1.08
2019-09-22 05:30:00,1.296,0.35908738490000003,1.3448270335,0.20350000000000001,0,0.20350000000000001,1.0925,0.35908738490000003,1.15,1.2865,0.3559648859,1.3348382861,0.20350000000000001,0,0.20350000000000001,1.083,0.3559648859,1.1400000000000001
2019-09-22 06:00:00,1.4505,0.4433948579,1.5167561604,0.1015,0,0.1015,1.349,0.4433948579,1.42,1.4505,0.4433948579,1.5167561604,0.1015,0,0.1015,1.349,0.4433948579,1.42
2019-09-22 06:30:00,1.4565000000000001,0.4402723589,1.5215886435,0.117,0,0.117,1.3395000000000001,0.4402723589,1.4100000000000001,1.4565000000000001,0.4402723589,1.5215886435,0.117,0,0.117,1.3395000000000001,0.4402723589,1.4100000000000001
2019-09-22 07:00:00,1.6525,0.5058448379,1.7281884301,0.1135,0,0.1135,1.5390000000000001,0.5058448379,1.62,1.643,0.5027223389000001,1.7181905453000001,0.1135,0,0.1135,1.5295,0.5027223389000001,1.6099999999999999
2019-09-22 07:30:00,1.7835,0.5839073129,1.8766512729,0.007,0,0.007,1.7765,0.5839073129,1.87,1.7835,0.5839073129,1.8766512729,0.007,0,0.007,1.7765,0.5839073129,1.87
2019-09-22 08:00:00,1.6895,0.5152123349000001,1.7663108447,0.122,0,0.122,1.5675,0.5152123349000001,1.65,1.6895,0.5152123349000001,1.7663108447,0.122,0,0.122,1.5675,0.5152123349000001,1.65
2019-09-22 08:30:00,1.8014999999999999,0.5058448379,1.8711710905,0.2625,0,0.2625,1.5390000000000001,0.5058448379,1.62,1.8014999999999999,0.5058448379,1.8711710905,0.2625,0,0.2625,1.5390000000000001,0.5058448379,1.62
2019-09-22 09:00:00,2.235,0.7212972688,2.3485090483,0.0405,0,0.0405,2.1945,0.7212972688,2.31,2.2255,0.7181747698000001,2.3385091939000002,0.0405,0,0.0405,2.185,0.7181747698000001,2.3
2019-09-22 09:30:00,2.169,0.6338672968,2.2597231578,0.24050000000000002,0,0.24050000000000002,1.9285,0.6338672968,2.03,2.1405,0.6244997998,2.2297399512,0.24050000000000002,0,0.24050000000000002,1.9,0.6244997998,2.0
2019-09-22 10:00:00,2.296,0.6619697878,2.3895229649,0.28200000000000003,0,0.28200000000000003,2.014,0.6619697878,2.12,2.277,0.6557247898,2.3695366636,0.28200000000000003,0,0.28200000000000003,1.995,0.6557247898,2.1
2019-09-22 10:30:00,2.5395,0.7181747698000001,2.6390974309,0.35450000000000004,0,0.35450000000000004,2.185,0.7181747698000001,2.3,2.5300000000000002,0.7150522708,2.6291062645,0.35450000000000004,0,0.35450000000000004,2.1755,0.7150522708,2.29
2019-09-22 11:00:00,2.7095000000000002,0.8305847338000001,2.8339479971,0.1825,0,0.1825,2.527,0.8305847338000001,2.66,2.7,0.8274622348,2.8239500261,0.1825,0,0.1825,2.5175,0.8274622348,2.65
2019-09-22 11:30:00,2.5789999999999997,0.6900722788,2.6697267182,0.47950000000000004,0,0.47950000000000004,2.0995,0.6900722788,2.21,2.5695,0.6869497798,2.6597425157,0.47950000000000004,0,0.47950000000000004,2.09,0.6869497798,2.2
2019-09-22 12:00:00,2.551,0.7119297718,2.6484797526,0.385,0,0.385,2.166,0.7119297718,2.2800000000000002,2.532,0.7056847738,2.6285005231,0.385,0,0.385,2.147,0.7056847738,2.26
2019-09-22 12:30:00,2.503,0.6088873048,2.5759954872,0.6505000000000001,0,0.6505000000000001,1.8525,0.6088873048,1.9500000000000002,2.503,0.6088873048,2.5759954872,0.6505000000000001,0,0.6505000000000001,1.8525,0.6088873048,1.9500000000000002
2019-09-22 13:00:00,2.4285,0.5995198078,2.5014068542,0.6045,0,0.6045,1.824,0.5995198078,1.92,2.419,0.5963973088,2.4914354798,0.6045,0,0.6045,1.8145,0.5963973088,1.9100000000000001
2019-09-22 13:30:00,2.3605,0.5433148259,2.4222203141,0.7075,0,0.7075,1.653,0.5433148259,1.74,2.351,0.5401923269000001,2.4122621644,0.7075,0,0.7075,1.6435,0.5401923269000001,1.73
2019-09-22 14:00:00,2.3395,0.5277023309000001,2.3982764645,0.734,0,0.734,1.6055000000000001,0.5277023309000001,1.69,2.33,0.5245798319,2.3883224238,0.734,0,0.734,1.596,0.5245798319,1.6800000000000002
2019-09-22 14:30:00,2.435,0.6401122948,2.5177308732,0.48750000000000004,0,0.48750000000000004,1.9475,0.6401122948,2.05,2.4255,0.6369897958,2.5077492399,0.48750000000000004,0,0.48750000000000004,1.9380000000000002,0.6369897958,2.04
2019-09-22 15:00:00,2.551,0.6807047818,2.6402575632,0.48,0,0.48,2.071,0.6807047818,2.18,2.532,0.6744597838,2.6202900603,0.48,0,0.48,2.052,0.6744597838,2.16
2019-09-22 15:30:00,2.496,0.6369897958,2.5759992236,0.558,0,0.558,1.9380000000000002,0.6369897958,2.04,2.4865,0.6338672968,2.5660222135,0.558,0,0.558,1.9285,0.6338672968,2.03
2019-09-22 16:00:00,2.457,0.7088072728,2.5571970495,0.3005,0,0.3005,2.1565,0.7088072728,2.27,2.4475,0.7056847738,2.5472038101,0.3005,0,0.3005,2.147,0.7056847738,2.26
2019-09-22 16:30:00,2.483,0.6775822828,2.5737922896,0.42150000000000004,0,0.42150000000000004,2.0615,0.6775822828,2.17,2.4735,0.6744597838,2.5638054236,0.42150000000000004,0,0.42150000000000004,2.052,0.6744597838,2.16
2019-09-22 17:00:00,2.753,0.8555647258,2.8828805039,0.15,0,0.15,2.6029999999999998,0.8555647258,2.74,2.6675,0.8274622348,2.7928927656,0.15,0,0.15,2.5175,0.8274622348,2.65
2019-09-22 17:30:00,2.9695,0.9461171968000001,3.1165795353,0.091,0,0.091,2.8785,0.9461171968000001,3.03,2.789,0.8867897158,2.926587945,0.091,0,0.091,2.698,0.8867897158,2.84
2019-09-22 18:00:00,2.984,0.9523621948000001,3.1322914536,0.08650000000000001,0,0.08650000000000001,2.8975,0.9523621948000001,3.05,2.794,0.8899122148,2.9322993964,0.08650000000000001,0,0.08650000000000001,2.7075,0.8899122148,2.85
2019-09-22 18:30:00,2.6635,0.8149722388,2.7853926115,0.184,0,0.184,2.4795,0.8149722388,2.61,2.5305,0.7712572528,2.6454239736,0.184,0,0.184,2.3465,0.7712572528,2.47
2019-09-22 19:00:00,2.4005,0.7088072728,2.5029598479,0.244,0,0.244,2.1565,0.7088072728,2.27,2.391,0.7056847738,2.4929645003,0.244,0,0.244,2.147,0.7056847738,2.26
2019-09-22 19:30:00,2.555,0.7993597438000001,2.6771255107,0.123,0,0.123,2.432,0.7993597438000001,2.56,2.5455,0.7962372448,2.6671265437000002,0.123,0,0.123,2.4225,0.7962372448,2.55
2019-09-22 20:00:00,2.682,0.8774222188,2.8218776993,0.0125,0,0.0125,2.6695,0.8774222188,2.81,2.6630000000000003,0.8711772208,2.8018777186,0.0125,0,0.0125,2.6505,0.8711772208,2.79
2019-09-22 20:30:00,2.4715,0.7743797518000001,2.5899761099000003,0.1155,0,0.1155,2.356,0.7743797518000001,2.48,2.462,0.7712572528,2.5799770832,0.1155,0,0.1155,2.3465,0.7712572528,2.47
2019-09-22 21:00:00,2.3845,0.7556447578000001,2.501367476,0.0855,0,0.0855,2.299,0.7556447578000001,2.42,2.356,0.7462772608,2.4713692055,0.0855,0,0.0855,2.2705,0.7462772608,2.39
2019-09-22 21:30:00,2.283,0.7088072728,2.3905013595,0.1265,0,0.1265,2.1565,0.7088072728,2.27,2.2735,0.7056847738,2.3805027305,0.1265,0,0.1265,2.147,0.7056847738,2.26
2019-09-22 22:00:00,2.184,0.6963172768,2.2923162413,0.0655,0,0.0655,2.1185,0.6963172768,2.23,2.1745,0.6931947778,2.282316641,0.0655,0,0.0655,2.109,0.6931947778,2.22
2019-09-22 22:30:00,2.082,0.6432347938,2.1790995847,0.125,0,0.125,1.957,0.6432347938,2.06,2.082,0.6432347938,2.1790995847,0.125,0,0.125,1.957,0.6432347938,2.06
2019-09-22 23:00:00,2.1505,0.6744597838,2.2537848722,0.0985,0,0.0985,2.052,0.6744597838,2.16,2.141,0.6713372848,2.2437858075,0.0985,0,0.0985,2.0425,0.6713372848,2.15
2019-09-22 23:30:00,2.0695,0.6338672968,2.1643978377,0.14100000000000001,0,0.14100000000000001,1.9285,0.6338672968,2.03,2.06,0.6307447978,2.1543999165,0.14100000000000001,0,0.14100000000000001,1.919,0.6307447978,2.02
2019-09-23 00:00:00,2.103,0.6900722788,2.2133252698,0.0035,0,0.0035,2.0995,0.6900722788,2.21,2.027,0.6650922868,2.1333252799,0.0035,0,0.0035,2.0235,0.6650922868,2.13
2019-09-23 00:30:00,1.9515,0.6401122948,2.0538003798,0.004,0,0.004,1.9475,0.6401122948,2.05,1.9325,0.6338672968,2.0338003835,0.004,0,0.004,1.9285,0.6338672968,2.03
2019-09-23 01:00:00,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2019-09-23 01:30:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2019-09-23 02:00:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2019-09-23 02:30:00,1.9405000000000001,0.6338672968,2.0414034388,0.012,0,0.012,1.9285,0.6338672968,2.03,1.931,0.6307447978,2.0314034557,0.012,0,0.012,1.919,0.6307447978,2.02
2019-09-23 03:00:00,1.908,0.6244997998,2.0076015541,0.008,0,0.008,1.9,0.6244997998,2.0,1.908,0.6244997998,2.0076015541,0.008,0,0.008,1.9,0.6244997998,2.0
2019-09-23 03:30:00,1.9895,0.6526022908,2.0938003725,0.004,0,0.004,1.9855,0.6526022908,2.09,1.9895,0.6526022908,2.0938003725,0.004,0,0.004,1.9855,0.6526022908,2.09
2019-09-23 04:00:00,1.9380000000000002,0.6338672968,2.0390271577,0.0095,0,0.0095,1.9285,0.6338672968,2.03,1.9285,0.6307447978,2.0290271684,0.0095,0,0.0095,1.919,0.6307447978,2.02
2019-09-23 04:30:00,1.9115000000000002,0.6213773008,2.0099606961,0.021,0,0.021,1.8905,0.6213773008,1.99,1.9020000000000001,0.6182548018,1.9999607496,0.021,0,0.021,1.881,0.6182548018,1.98
2019-09-23 05:00:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2019-09-23 05:30:00,1.947,0.5995198078,2.0372120655,0.123,0,0.123,1.824,0.5995198078,1.92,1.9375,0.5963973088,2.0272138516,0.123,0,0.123,1.8145,0.5963973088,1.9100000000000001
2019-09-23 06:00:00,1.952,0.5932748098,2.0401664148,0.147,0,0.147,1.8050000000000002,0.5932748098,1.9,1.933,0.5870298118,2.0201715274,0.147,0,0.147,1.786,0.5870298118,1.88
2019-09-23 06:30:00,2.4115,0.7275422668,2.5188588685999997,0.198,0,0.198,2.2135,0.7275422668,2.33,2.2785,0.6838272808,2.3789035289,0.198,0,0.198,2.0805,0.6838272808,2.19
2019-09-23 07:00:00,2.6055,0.8305847338000001,2.7346848539,0.0785,0,0.0785,2.527,0.8305847338000001,2.66,2.596,0.8274622348,2.7246852571,0.0785,0,0.0785,2.5175,0.8274622348,2.65
2019-09-23 07:30:00,2.8215,0.8555647258,2.9483645043,0.2185,0,0.2185,2.6029999999999998,0.8555647258,2.74,2.6505,0.7993597438000001,2.7684158376,0.2185,0,0.2185,2.432,0.7993597438000001,2.56
2019-09-23 08:00:00,3.0065,0.9336272008000001,3.1481267446,0.166,0,0.166,2.8405,0.9336272008000001,2.99,2.902,0.8992797118,3.0381421955,0.166,0,0.166,2.7359999999999998,0.8992797118,2.88
2019-09-23 08:30:00,3.0785,0.9461171968000001,3.2206055331,0.2,0,0.2,2.8785,0.9461171968000001,3.03,2.803,0.8555647258,2.9306654534,0.2,0,0.2,2.6029999999999998,0.8555647258,2.74
2019-09-23 09:00:00,2.6775,0.7775022508,2.7881025806,0.312,0,0.312,2.3655,0.7775022508,2.49,2.3735,0.6775822828,2.4683233176,0.312,0,0.312,2.0615,0.6775822828,2.17
2019-09-23 09:30:00,2.874,0.8586872248,2.9995365892,0.2615,0,0.2615,2.6125,0.8586872248,2.75,2.589,0.7650122548,2.6996601175,0.2615,0,0.2615,2.3275,0.7650122548,2.45
2019-09-23 10:00:00,2.625,0.7712572528,2.7359573736,0.2785,0,0.2785,2.3465,0.7712572528,2.47,2.321,0.6713372848,2.4161404657,0.2785,0,0.2785,2.0425,0.6713372848,2.15
2019-09-23 10:30:00,2.675,0.7806247498000001,2.7865749586,0.30000000000000004,0,0.30000000000000004,2.375,0.7806247498000001,2.5,2.39,0.6869497798,2.4867649668,0.30000000000000004,0,0.30000000000000004,2.09,0.6869497798,2.2
2019-09-23 11:00:00,2.5505,0.7337872648,2.653958176,0.318,0,0.318,2.2325,0.7337872648,2.35,2.4935,0.7150522708,2.5940011565,0.318,0,0.318,2.1755,0.7150522708,2.29
2019-09-23 11:30:00,2.6295,0.8180947378000001,2.753824477,0.1405,0,0.1405,2.489,0.8180947378000001,2.62,2.62,0.8149722388,2.7438257507,0.1405,0,0.1405,2.4795,0.8149722388,2.61
2019-09-23 12:00:00,2.6095,0.7931147458000001,2.7273652579,0.1965,0,0.1965,2.4130000000000003,0.7931147458000001,2.54,2.6,0.7899922468,2.7173677981,0.1965,0,0.1965,2.4035,0.7899922468,2.5300000000000002
2019-09-23 12:30:00,2.6635,0.7868697478000001,2.7773001728,0.2695,0,0.2695,2.394,0.7868697478000001,2.52,2.654,0.7837472488,2.7673047808,0.2695,0,0.2695,2.3845,0.7837472488,2.51
2019-09-23 13:00:00,2.932,0.9398721988000001,3.0789582248,0.07250000000000001,0,0.07250000000000001,2.8595,0.9398721988000001,3.01,2.9225000000000003,0.9367496998,3.068958496,0.07250000000000001,0,0.07250000000000001,2.85,0.9367496998,3.0
2019-09-23 13:30:00,2.674,0.8274622348,2.7991015969,0.1565,0,0.1565,2.5175,0.8274622348,2.65,2.6265,0.8118497398000001,2.7491093558,0.1565,0,0.1565,2.47,0.8118497398000001,2.6
2019-09-23 14:00:00,2.5495,0.7525222588,2.6582400193,0.26,0,0.26,2.2895,0.7525222588,2.41,2.54,0.7493997598000001,2.6482447017,0.26,0,0.26,2.2800000000000002,0.7493997598000001,2.4
2019-09-23 14:30:00,2.7915,0.8836672168,2.9280266392,0.10300000000000001,0,0.10300000000000001,2.6885,0.8836672168,2.83,2.782,0.8805447178,2.9180272446,0.10300000000000001,0,0.10300000000000001,2.6790000000000003,0.8805447178,2.8200000000000003
2019-09-23 15:00:00,2.5785,0.7681347538000001,2.6904819736,0.24150000000000002,0,0.24150000000000002,2.337,0.7681347538000001,2.46,2.569,0.7650122548,2.6804859168,0.24150000000000002,0,0.24150000000000002,2.3275,0.7650122548,2.45
2019-09-23 15:30:00,2.5865,0.7962372448,2.7062845379000002,0.164,0,0.164,2.4225,0.7962372448,2.55,2.577,0.7931147458000001,2.6962863349,0.164,0,0.164,2.4130000000000003,0.7931147458000001,2.54
2019-09-23 16:00:00,2.7315,0.8368297318,2.8568122532,0.1855,0,0.1855,2.5460000000000003,0.8368297318,2.68,2.7125,0.8305847338000001,2.8368163934,0.1855,0,0.1855,2.527,0.8305847338000001,2.66
2019-09-23 16:30:00,2.892,0.9305047018,3.0380097103,0.061,0,0.061,2.831,0.9305047018,2.98,2.8825000000000003,0.9273822028,3.0280099075,0.061,0,0.061,2.8215,0.9273822028,2.9699999999999998
2019-09-23 17:00:00,2.741,0.8368297318,2.8658968928,0.195,0,0.195,2.5460000000000003,0.8368297318,2.68,2.6365,0.8024822428,2.755922713,0.195,0,0.195,2.4415,0.8024822428,2.5700000000000003
2019-09-23 17:30:00,3.7835,1.1834271207,3.9642618481,0.183,0,0.183,3.6005000000000003,1.1834271207,3.79,3.7645,1.1771821227,3.9442639364,0.183,0,0.183,3.5815,1.1771821227,3.77
2019-09-23 18:00:00,3.1795,0.9867096837,3.3290863987,0.17750000000000002,0,0.17750000000000002,3.002,0.9867096837,3.16,3.17,0.9835871847000001,3.3190877888,0.17750000000000002,0,0.17750000000000002,2.9925,0.9835871847000001,3.15
2019-09-23 18:30:00,3.062,0.9835871847000001,3.2160982183,0.0695,0,0.0695,2.9925,0.9835871847000001,3.15,3.0525,0.9804646857,3.2060984467,0.0695,0,0.0695,2.983,0.9804646857,3.14
2019-09-23 19:00:00,3.3535,1.0991196477,3.5290262467,0.0095,0,0.0095,3.344,1.0991196477,3.52,3.3345000000000002,1.0928746497,3.5090262538,0.0095,0,0.0095,3.325,1.0928746497,3.5
2019-09-23 19:30:00,3.2665,1.0647721587,3.4356603441,0.027,0,0.027,3.2395,1.0647721587,3.41,3.2475,1.0585271607,3.4156604047,0.027,0,0.027,3.2205,1.0585271607,3.39
2019-09-23 20:00:00,3.2825,1.0585271607,3.4489543343,0.062,0,0.062,3.2205,1.0585271607,3.39,3.2635,1.0522821627,3.4289546512,0.062,0,0.062,3.2015000000000002,1.0522821627,3.37
2019-09-23 20:30:00,3.1705,1.0241796717,3.3318184599,0.0545,0,0.0545,3.116,1.0241796717,3.2800000000000002,3.1515,1.0179346737,3.3118187224,0.0545,0,0.0545,3.097,1.0179346737,3.26
2019-09-23 21:00:00,2.891,0.9398721988000001,3.0399409123,0.0315,0,0.0315,2.8595,0.9398721988000001,3.01,2.8815,0.9367496998,3.0299409648,0.0315,0,0.0315,2.85,0.9367496998,3.0
2019-09-23 21:30:00,3.0445,0.9835871847000001,3.1994412012,0.052000000000000005,0,0.052000000000000005,2.9925,0.9835871847000001,3.15,3.0255,0.9773421867000001,3.1794414604,0.052000000000000005,0,0.052000000000000005,2.9735,0.9773421867000001,3.13
2019-09-23 22:00:00,2.7505,0.4184148659,2.7821432835,1.4775,0,1.4775,1.2730000000000001,0.4184148659,1.34,2.7505,0.4184148659,2.7821432835,1.4775,0,1.4775,1.2730000000000001,0.4184148659,1.34
2019-09-23 22:30:00,2.5005,0.7587672568,2.6130878286,0.192,0,0.192,2.3085,0.7587672568,2.43,2.491,0.7556447578000001,2.603090471,0.192,0,0.192,2.299,0.7556447578000001,2.42
2019-09-23 23:00:00,2.3025,0.7150522708,2.4109761509,0.127,0,0.127,2.1755,0.7150522708,2.29,2.293,0.7119297718,2.4009775093,0.127,0,0.127,2.166,0.7119297718,2.2800000000000002
2019-09-23 23:30:00,2.2439999999999998,0.7369097638000001,2.3619000826,0.002,0,0.002,2.242,0.7369097638000001,2.36,2.2345,0.7337872648,2.3519000829,0.002,0,0.002,2.2325,0.7337872648,2.35
2019-09-24 00:00:00,2.015,0.6276222988,2.1104821132,0.10550000000000001,0,0.10550000000000001,1.9095,0.6276222988,2.01,2.015,0.6276222988,2.1104821132,0.10550000000000001,0,0.10550000000000001,1.9095,0.6276222988,2.01
2019-09-24 00:30:00,1.9745,0.5963973088,2.0626051488,0.16,0,0.16,1.8145,0.5963973088,1.9100000000000001,1.9649999999999999,0.5932748098,2.052608097,0.16,0,0.16,1.8050000000000002,0.5932748098,1.9
2019-09-24 01:00:00,1.8399999999999999,0.5558048219,1.9221131599999999,0.149,0,0.149,1.691,0.5558048219,1.78,1.8399999999999999,0.5558048219,1.9221131599999999,0.149,0,0.149,1.691,0.5558048219,1.78
2019-09-24 01:30:00,1.862,0.5464373249,1.9405251222,0.1995,0,0.1995,1.6625,0.5464373249,1.75,1.843,0.5401923269000001,1.9205355373000002,0.1995,0,0.1995,1.6435,0.5401923269000001,1.73
2019-09-24 02:00:00,1.8465,0.5464373249,1.9256572904,0.184,0,0.184,1.6625,0.5464373249,1.75,1.8465,0.5464373249,1.9256572904,0.184,0,0.184,1.6625,0.5464373249,1.75
2019-09-24 02:30:00,1.959,0.6432347938,2.0619000946,0.002,0,0.002,1.957,0.6432347938,2.06,1.9495,0.6401122948,2.051900095,0.002,0,0.002,1.9475,0.6401122948,2.05
2019-09-24 03:00:00,1.7865000000000002,0.5183348339,1.8601755965,0.20950000000000002,0,0.20950000000000002,1.577,0.5183348339,1.6600000000000001,1.7770000000000001,0.5152123349000001,1.8501818154,0.20950000000000002,0,0.20950000000000002,1.5675,0.5152123349000001,1.65
2019-09-24 03:30:00,1.8,0.5027223389000001,1.8688846273,0.2705,0,0.2705,1.5295,0.5027223389000001,1.6099999999999999,1.7905000000000002,0.4995998399,1.8588949002000001,0.2705,0,0.2705,1.52,0.4995998399,1.6
2019-09-24 04:00:00,1.935,0.6088873048,2.0285385749,0.0825,0,0.0825,1.8525,0.6088873048,1.9500000000000002,1.9255,0.6057648058,2.0185393853,0.0825,0,0.0825,1.843,0.6057648058,1.94
2019-09-24 04:30:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2019-09-24 05:00:00,1.9365,0.6276222988,2.0356674581,0.027,0,0.027,1.9095,0.6276222988,2.01,1.927,0.6244997998,2.0256675443,0.027,0,0.027,1.9,0.6244997998,2.0
2019-09-24 05:30:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2019-09-24 06:00:00,2.12,0.6682147858,2.2228160068,0.08700000000000001,0,0.08700000000000001,2.033,0.6682147858,2.14,2.0725,0.6526022908,2.1728198269,0.08700000000000001,0,0.08700000000000001,1.9855,0.6526022908,2.09
2019-09-24 06:30:00,2.301,0.7244197678000001,2.4123401501,0.097,0,0.097,2.204,0.7244197678000001,2.32,2.2915,0.7212972688,2.4023409417,0.097,0,0.097,2.1945,0.7212972688,2.31
2019-09-24 07:00:00,2.6255,0.8180947378000001,2.7500053182,0.1365,0,0.1365,2.489,0.8180947378000001,2.62,2.616,0.8149722388,2.7400065237,0.1365,0,0.1365,2.4795,0.8149722388,2.61
2019-09-24 07:30:00,2.8565,0.8899122148,2.9919117634,0.149,0,0.149,2.7075,0.8899122148,2.85,2.8280000000000003,0.8805447178,2.9619154276,0.149,0,0.149,2.6790000000000003,0.8805447178,2.8200000000000003
2019-09-24 08:00:00,3.0155,0.9461171968000001,3.1604395264,0.137,0,0.137,2.8785,0.9461171968000001,3.03,3.006,0.9429946978,3.1504404454,0.137,0,0.137,2.8689999999999998,0.9429946978,3.02
2019-09-24 08:30:00,3.0895,0.9617296918,3.2357277775,0.1635,0,0.1635,2.926,0.9617296918,3.08,3.08,0.9586071928000001,3.2257290261,0.1635,0,0.1635,2.9165,0.9586071928000001,3.07
2019-09-24 09:00:00,3.212,0.9679746898,3.3546861253999998,0.267,0,0.267,2.9450000000000003,0.9679746898,3.1,3.193,0.9617296918,3.3346923396,0.267,0,0.267,2.926,0.9617296918,3.08
2019-09-24 09:30:00,3.2255,1.0179346737,3.382313003,0.1285,0,0.1285,3.097,1.0179346737,3.26,3.2065,1.0116896757,3.3623144187,0.1285,0,0.1285,3.078,1.0116896757,3.24
2019-09-24 10:00:00,3.137,0.9492396958,3.2774723492,0.249,0,0.249,2.888,0.9492396958,3.04,3.118,0.9429946978,3.2574780122,0.249,0,0.249,2.8689999999999998,0.9429946978,3.02
2019-09-24 10:30:00,2.927,0.7931147458000001,3.032550082,0.514,0,0.514,2.4130000000000003,0.7931147458000001,2.54,2.9175,0.7899922468,3.0225641432,0.514,0,0.514,2.4035,0.7899922468,2.5300000000000002
2019-09-24 11:00:00,3.089,0.9586071928000001,3.2343235382,0.17250000000000001,0,0.17250000000000001,2.9165,0.9586071928000001,3.07,3.07,0.9523621948000001,3.2143263291,0.17250000000000001,0,0.17250000000000001,2.8975,0.9523621948000001,3.05
2019-09-24 11:30:00,3.0975,0.8930347138,3.2236651889,0.3805,0,0.3805,2.717,0.8930347138,2.86,3.088,0.8899122148,3.2136720041,0.3805,0,0.3805,2.7075,0.8899122148,2.85
2019-09-24 12:00:00,3.1445,0.8992797118,3.2705632925,0.40850000000000003,0,0.40850000000000003,2.7359999999999998,0.8992797118,2.88,3.1255,0.8930347138,3.2505786023,0.40850000000000003,0,0.40850000000000003,2.717,0.8930347138,2.86
2019-09-24 12:30:00,2.969,0.8930347138,3.100398684,0.252,0,0.252,2.717,0.8930347138,2.86,2.9595000000000002,0.8899122148,3.0904019156,0.252,0,0.252,2.7075,0.8899122148,2.85
2019-09-24 13:00:00,3.319,0.9180147058,3.4436190265,0.526,0,0.526,2.793,0.9180147058,2.94,3.3095,0.9148922068,3.4336304402,0.526,0,0.526,2.7835,0.9148922068,2.93
2019-09-24 13:30:00,2.942,0.7993597438000001,3.0486620016,0.51,0,0.51,2.432,0.7993597438000001,2.56,2.9325,0.7962372448,3.0386756984,0.51,0,0.51,2.4225,0.7962372448,2.55
2019-09-24 14:00:00,2.859,0.7712572528,2.9612022474,0.5125000000000001,0,0.5125000000000001,2.3465,0.7712572528,2.47,2.8495,0.7681347538000001,2.95121691,0.5125000000000001,0,0.5125000000000001,2.337,0.7681347538000001,2.46
2019-09-24 14:30:00,3.0475,0.8212172368,3.1562088017,0.549,0,0.549,2.4985,0.8212172368,2.63,3.038,0.8180947378000001,3.1462236093,0.549,0,0.549,2.489,0.8180947378000001,2.62
2019-09-24 15:00:00,3.2439999999999998,0.9867096837,3.3907421017,0.242,0,0.242,3.002,0.9867096837,3.16,3.2345,0.9835871847000001,3.3807445925,0.242,0,0.242,2.9925,0.9835871847000001,3.15
2019-09-24 15:30:00,3.373,1.0710171567,3.5389556016,0.1145,0,0.1145,3.2585,1.0710171567,3.43,3.354,1.0647721587,3.518956628,0.1145,0,0.1145,3.2395,1.0647721587,3.41
2019-09-24 16:00:00,3.2415,0.9742196878,3.3847342953,0.2775,0,0.2775,2.964,0.9742196878,3.12,3.232,0.9710971888000001,3.3747375824,0.2775,0,0.2775,2.9545,0.9710971888000001,3.11
2019-09-24 16:30:00,3.293,0.9898321827000001,3.4385486401,0.28150000000000003,0,0.28150000000000003,3.0115,0.9898321827000001,3.17,3.2835,0.9867096837,3.4285519174,0.28150000000000003,0,0.28150000000000003,3.002,0.9867096837,3.16
2019-09-24 17:00:00,3.219,0.9804646857,3.3650069836,0.23600000000000002,0,0.23600000000000002,2.983,0.9804646857,3.14,3.2095000000000002,0.9773421867000001,3.355009389,0.23600000000000002,0,0.23600000000000002,2.9735,0.9773421867000001,3.13
2019-09-24 17:30:00,3.2095000000000002,0.9898321827000001,3.3586690816,0.198,0,0.198,3.0115,0.9898321827000001,3.17,3.143,0.9679746898,3.2886811946,0.198,0,0.198,2.9450000000000003,0.9679746898,3.1
2019-09-24 18:00:00,3.2565,1.0491596637,3.4213342792,0.0645,0,0.0645,3.192,1.0491596637,3.36,3.2375,1.0429146657,3.4013346278,0.0645,0,0.0645,3.173,1.0429146657,3.34
2019-09-24 18:30:00,3.199,1.0304246697,3.3608594139,0.064,0,0.064,3.135,1.0304246697,3.3,3.18,1.0241796717,3.3408597696,0.064,0,0.064,3.116,1.0241796717,3.2800000000000002
2019-09-24 19:00:00,3.186,1.0210571727,3.3456170955,0.0795,0,0.0795,3.1065,1.0210571727,3.27,3.167,1.0148121747,3.3256176494,0.0795,0,0.0795,3.0875,1.0148121747,3.25
2019-09-24 19:30:00,3.1455,0.9586071928000001,3.2883275384,0.229,0,0.229,2.9165,0.9586071928000001,3.07,3.1265,0.9523621948000001,3.2683322964,0.229,0,0.229,2.8975,0.9523621948000001,3.05
2019-09-24 20:00:00,3.2545,1.0366696677,3.4156191606,0.1005,0,0.1005,3.154,1.0366696677,3.32,3.2355,1.0304246697,3.3956200097,0.1005,0,0.1005,3.135,1.0304246697,3.3
2019-09-24 20:30:00,2.92,0.9242597038,3.0627856601,0.108,0,0.108,2.8120000000000003,0.9242597038,2.96,2.9105,0.9211372048,3.0527862683,0.108,0,0.108,2.8025,0.9211372048,2.95
2019-09-24 21:00:00,2.699,0.8430747298,2.8276095912,0.134,0,0.134,2.565,0.8430747298,2.7,2.6895,0.8399522308,2.8176106899,0.134,0,0.134,2.5555,0.8399522308,2.69
2019-09-24 21:30:00,2.7279999999999998,0.8930347138,2.870452055,0.011,0,0.011,2.717,0.8930347138,2.86,2.69,0.8805447178,2.830452084,0.011,0,0.011,2.6790000000000003,0.8805447178,2.8200000000000003
2019-09-24 22:00:00,2.7665,0.8337072328,2.8893926697000003,0.23,0,0.23,2.5365,0.8337072328,2.67,2.5195,0.7525222588,2.6294809374,0.23,0,0.23,2.2895,0.7525222588,2.41
2019-09-24 22:30:00,2.657,0.8212172368,2.7810154171,0.1585,0,0.1585,2.4985,0.8212172368,2.63,2.41,0.7400322628,2.5210608382,0.1585,0,0.1585,2.2515,0.7400322628,2.37
2019-09-24 23:00:00,2.5855,0.8149722388,2.7109020639,0.106,0,0.106,2.4795,0.8149722388,2.61,2.3385,0.7337872648,2.4509234994,0.106,0,0.106,2.2325,0.7337872648,2.35
2019-09-24 23:30:00,2.2285,0.6650922868,2.3256310971,0.20500000000000002,0,0.20500000000000002,2.0235,0.6650922868,2.13,2.0005,0.5901523108,2.0857324852,0.20500000000000002,0,0.20500000000000002,1.7955,0.5901523108,1.8900000000000001
2019-09-25 00:00:00,2.101,0.6557247898,2.2009488863,0.106,0,0.106,1.995,0.6557247898,2.1,1.8825,0.5839073129,1.9709779299,0.106,0,0.106,1.7765,0.5839073129,1.87
2019-09-25 00:30:00,2.2945,0.7525222588,2.4147505047,0.005,0,0.005,2.2895,0.7525222588,2.41,2.0855,0.6838272808,2.1947505553,0.005,0,0.005,2.0805,0.6838272808,2.19
