Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-25 01:00:00,2.052,0.6713372848,2.1590270378,0.0095,0,0.0095,2.0425,0.6713372848,2.15,1.824,0.5963973088,1.9190272927,0.0095,0,0.0095,1.8145,0.5963973088,1.9100000000000001
2019-09-25 01:30:00,2.1,0.6557247898,2.1999943182,0.105,0,0.105,1.995,0.6557247898,2.1,1.8245,0.5651723189,1.9100314134,0.105,0,0.105,1.7195,0.5651723189,1.81
2019-09-25 02:00:00,2.0885,0.6838272808,2.1976014197,0.008,0,0.008,2.0805,0.6838272808,2.19,1.8225,0.5963973088,1.917601627,0.008,0,0.008,1.8145,0.5963973088,1.9100000000000001
2019-09-25 02:30:00,1.979,0.6463572928,2.0818786588,0.0125,0,0.0125,1.9665,0.6463572928,2.07,1.751,0.5714173169,1.8418791356000002,0.0125,0,0.0125,1.7385000000000002,0.5714173169,1.83
2019-09-25 03:00:00,1.8655,0.6120098038,1.9633253042,0.0035,0,0.0035,1.862,0.6120098038,1.96,1.8465,0.6057648058,1.9433253073,0.0035,0,0.0035,1.843,0.6057648058,1.94
2019-09-25 03:30:00,1.8755000000000002,0.5745398159,1.9615290592,0.1275,0,0.1275,1.748,0.5745398159,1.8399999999999999,1.8755000000000002,0.5745398159,1.9615290592,0.1275,0,0.1275,1.748,0.5745398159,1.8399999999999999
2019-09-25 04:00:00,1.8725,0.5963973088,1.9651834520000002,0.058,0,0.058,1.8145,0.5963973088,1.9100000000000001,1.863,0.5932748098,1.9551838788,0.058,0,0.058,1.8050000000000002,0.5932748098,1.9
2019-09-25 04:30:00,1.8885,0.6088873048,1.9842318413000002,0.036000000000000004,0,0.036000000000000004,1.8525,0.6088873048,1.9500000000000002,1.8885,0.6088873048,1.9842318413000002,0.036000000000000004,0,0.036000000000000004,1.8525,0.6088873048,1.9500000000000002
2019-09-25 05:00:00,1.9115000000000002,0.5901523108,2.0005279303,0.116,0,0.116,1.7955,0.5901523108,1.8900000000000001,1.9020000000000001,0.5870298118,1.9905295778,0.116,0,0.116,1.786,0.5870298118,1.88
2019-09-25 05:30:00,2.0165,0.6244997998,2.1109884533,0.1165,0,0.1165,1.9,0.6244997998,2.0,2.007,0.6213773008,2.1009899452,0.1165,0,0.1165,1.8905,0.6213773008,1.99
2019-09-25 06:00:00,2.1655,0.6838272808,2.2709051059,0.085,0,0.085,2.0805,0.6838272808,2.19,2.156,0.6807047818,2.2609057919,0.085,0,0.085,2.071,0.6807047818,2.18
2019-09-25 06:30:00,2.476,0.8118497398000001,2.6057006735,0.006,0,0.006,2.47,0.8118497398000001,2.6,2.4665,0.8087272408,2.5957006761,0.006,0,0.006,2.4605,0.8087272408,2.59
2019-09-25 07:00:00,2.6630000000000003,0.8461972288,2.7942116509,0.08850000000000001,0,0.08850000000000001,2.5745,0.8461972288,2.71,2.6535,0.8430747298,2.7842121417,0.08850000000000001,0,0.08850000000000001,2.565,0.8430747298,2.7
2019-09-25 07:30:00,3.015,0.9336272008000001,3.1562453564,0.17450000000000002,0,0.17450000000000002,2.8405,0.9336272008000001,2.99,2.863,0.8836672168,2.9962704734,0.17450000000000002,0,0.17450000000000002,2.6885,0.8836672168,2.83
2019-09-25 08:00:00,3.1935000000000002,1.0429146657,3.3594810983,0.0205,0,0.0205,3.173,1.0429146657,3.34,2.9655,0.9679746898,3.1194815675,0.0205,0,0.0205,2.9450000000000003,0.9679746898,3.1
2019-09-25 08:30:00,3.017,0.9710971888000001,3.1694350837,0.0625,0,0.0625,2.9545,0.9710971888000001,3.11,2.7795,0.8930347138,2.9194402289,0.0625,0,0.0625,2.717,0.8930347138,2.86
2019-09-25 09:00:00,3.068,0.9773421867000001,3.2199102084,0.0945,0,0.0945,2.9735,0.9773421867000001,3.13,2.84,0.9024022108,2.9799210979,0.0945,0,0.0945,2.7455,0.9024022108,2.89
2019-09-25 09:30:00,2.899,0.9148922068,3.0399389385,0.1155,0,0.1155,2.7835,0.9148922068,2.93,2.88,0.9086472088,3.0199403554,0.1155,0,0.1155,2.7645,0.9086472088,2.91
2019-09-25 10:00:00,3.029,0.9679746898,3.1799081748,0.084,0,0.084,2.9450000000000003,0.9679746898,3.1,3.0195,0.9648521908000001,3.169908516,0.084,0,0.084,2.9355,0.9648521908000001,3.09
2019-09-25 10:30:00,2.911,0.9148922068,3.0513847266,0.1275,0,0.1275,2.7835,0.9148922068,2.93,2.9015,0.9117697078,3.0413855806,0.1275,0,0.1275,2.774,0.9117697078,2.92
2019-09-25 11:00:00,2.844,0.8586872248,2.9708045627,0.2315,0,0.2315,2.6125,0.8586872248,2.75,2.8345000000000002,0.8555647258,2.9608075334,0.2315,0,0.2315,2.6029999999999998,0.8555647258,2.74
2019-09-25 11:30:00,2.981,0.8992797118,3.1136899332,0.245,0,0.245,2.7359999999999998,0.8992797118,2.88,2.9715,0.8961572128,3.1036929616,0.245,0,0.245,2.7265,0.8961572128,2.87
2019-09-25 12:00:00,2.8495,0.8368297318,2.9698374114,0.3035,0,0.3035,2.5460000000000003,0.8368297318,2.68,2.84,0.8337072328,2.9598425211,0.3035,0,0.3035,2.5365,0.8337072328,2.67
2019-09-25 12:30:00,2.8395,0.7931147458000001,2.9481843989,0.42650000000000005,0,0.42650000000000005,2.4130000000000003,0.7931147458000001,2.54,2.8205,0.7868697478000001,2.9282049536,0.42650000000000005,0,0.42650000000000005,2.394,0.7868697478000001,2.52
2019-09-25 13:00:00,2.7880000000000003,0.7650122548,2.8910530521,0.4605,0,0.4605,2.3275,0.7650122548,2.45,2.7785,0.7618897558000001,2.8810654713,0.4605,0,0.4605,2.318,0.7618897558000001,2.44
2019-09-25 13:30:00,2.8195,0.8524422268,2.9455454503,0.226,0,0.226,2.5935,0.8524422268,2.73,2.81,0.8493197278,2.9355483304,0.226,0,0.226,2.584,0.8493197278,2.7199999999999998
2019-09-25 14:00:00,2.7405,0.8212172368,2.8608981107,0.242,0,0.242,2.4985,0.8212172368,2.63,2.731,0.8180947378000001,2.8509016118,0.242,0,0.242,2.489,0.8180947378000001,2.62
2019-09-25 14:30:00,2.863,0.8368297318,2.9827928188,0.317,0,0.317,2.5460000000000003,0.8368297318,2.68,2.8535,0.8337072328,2.972798345,0.317,0,0.317,2.5365,0.8337072328,2.67
2019-09-25 15:00:00,2.8235,0.8087272408,2.9370379637,0.363,0,0.363,2.4605,0.8087272408,2.59,2.814,0.8056047418000001,2.9270454387,0.363,0,0.363,2.451,0.8056047418000001,2.58
2019-09-25 15:30:00,2.9415,0.8430747298,3.0599341905,0.3765,0,0.3765,2.565,0.8430747298,2.7,2.932,0.8399522308,3.0499415978,0.3765,0,0.3765,2.5555,0.8399522308,2.69
2019-09-25 16:00:00,3.229,1.0085671767,3.3828462498,0.1605,0,0.1605,3.0685000000000002,1.0085671767,3.23,3.21,1.0023221787,3.3628484578,0.1605,0,0.1605,3.0495,1.0023221787,3.21
2019-09-25 16:30:00,3.202,0.9867096837,3.350582039,0.2,0,0.2,3.002,0.9867096837,3.16,3.183,0.9804646857,3.3305855341,0.2,0,0.2,2.983,0.9804646857,3.14
2019-09-25 17:00:00,3.523,1.0991196477,3.6904732759,0.179,0,0.179,3.344,1.0991196477,3.52,3.295,1.0241796717,3.450502717,0.179,0,0.179,3.116,1.0241796717,3.2800000000000002
2019-09-25 17:30:00,3.572,1.1490796317,3.7522750432,0.076,0,0.076,3.496,1.1490796317,3.68,3.496,1.1240996397,3.6722766780000002,0.076,0,0.076,3.42,1.1240996397,3.6
2019-09-25 18:00:00,3.4265,1.0647721587,3.5881251372,0.187,0,0.187,3.2395,1.0647721587,3.41,3.4075,1.0585271607,3.5681278004,0.187,0,0.187,3.2205,1.0585271607,3.39
2019-09-25 18:30:00,3.186,1.0085671767,3.3418264093,0.11750000000000001,0,0.11750000000000001,3.0685000000000002,1.0085671767,3.23,3.1765,1.0054446777,3.3318270138,0.11750000000000001,0,0.11750000000000001,3.059,1.0054446777,3.22
2019-09-25 19:00:00,3.2439999999999998,1.0554046617,3.4113655624,0.033,0,0.033,3.211,1.0554046617,3.38,3.225,1.0491596637,3.3913656541,0.033,0,0.033,3.192,1.0491596637,3.36
2019-09-25 19:30:00,3.3975,1.1053646457,3.5727912408,0.0345,0,0.0345,3.363,1.1053646457,3.54,3.388,1.1022421467,3.5627912863,0.0345,0,0.0345,3.3535,1.1022421467,3.5300000000000002
2019-09-25 20:00:00,3.159,0.9679746898,3.3039757868,0.214,0,0.214,2.9450000000000003,0.9679746898,3.1,3.1495,0.9648521908000001,3.2939778384,0.214,0,0.214,2.9355,0.9648521908000001,3.09
2019-09-25 20:30:00,3.0705,0.9742196878,3.2213466516,0.10650000000000001,0,0.10650000000000001,2.964,0.9742196878,3.12,3.061,0.9710971888000001,3.2113471862,0.10650000000000001,0,0.10650000000000001,2.9545,0.9710971888000001,3.11
2019-09-25 21:00:00,2.9045,0.9398721988000001,3.0527823375,0.045,0,0.045,2.8595,0.9398721988000001,3.01,2.8855,0.9336272008000001,3.0327825507,0.045,0,0.045,2.8405,0.9336272008000001,2.99
2019-09-25 21:30:00,2.7,0.8555647258,2.8323119532,0.097,0,0.097,2.6029999999999998,0.8555647258,2.74,2.6905,0.8524422268,2.8223125270000002,0.097,0,0.097,2.5935,0.8524422268,2.73
2019-09-25 22:00:00,2.5425,0.7868697478000001,2.6614789592,0.14850000000000002,0,0.14850000000000002,2.394,0.7868697478000001,2.52,2.533,0.7837472488,2.6514804827000003,0.14850000000000002,0,0.14850000000000002,2.3845,0.7837472488,2.51
2019-09-25 22:30:00,2.4859999999999998,0.8056047418000001,2.6132728522,0.035,0,0.035,2.451,0.8056047418000001,2.58,2.4765,0.8024822428,2.60327294,0.035,0,0.035,2.4415,0.8024822428,2.5700000000000003
2019-09-25 23:00:00,2.2715,0.7462772608,2.3909500204,0.001,0,0.001,2.2705,0.7462772608,2.39,2.262,0.7431547618000001,2.3809500205,0.001,0,0.001,2.261,0.7431547618000001,2.38
2019-09-25 23:30:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2019-09-26 00:00:00,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22
2019-09-26 00:30:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2019-09-26 01:00:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2019-09-26 01:30:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16
2019-09-26 02:00:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16
2019-09-26 02:30:00,1.8054999999999999,0.5339473289000001,1.8827984491,0.181,0,0.181,1.6245,0.5339473289000001,1.71,1.796,0.5308248299,1.8728029795,0.181,0,0.181,1.615,0.5308248299,1.7000000000000002
2019-09-26 03:00:00,2.0535,0.6744597838,2.1614250507,0.0015,0,0.0015,2.052,0.6744597838,2.16,2.044,0.6713372848,2.151425051,0.0015,0,0.0015,2.0425,0.6713372848,2.15
2019-09-26 03:30:00,1.964,0.6151323028,2.0580776832,0.0925,0,0.0925,1.8715000000000002,0.6151323028,1.97,1.9545,0.6120098038,2.0480786728,0.0925,0,0.0925,1.862,0.6120098038,1.96
2019-09-26 04:00:00,1.9035000000000002,0.4746198479,1.9617788484,0.4595,0,0.4595,1.444,0.4746198479,1.52,1.9035000000000002,0.4746198479,1.9617788484,0.4595,0,0.4595,1.444,0.4746198479,1.52
2019-09-26 04:30:00,2.0075,0.6557247898,2.1118786068,0.0125,0,0.0125,1.995,0.6557247898,2.1,2.0075,0.6557247898,2.1118786068,0.0125,0,0.0125,1.995,0.6557247898,2.1
2019-09-26 05:00:00,1.991,0.6182548018,2.0847829623,0.11,0,0.11,1.881,0.6182548018,1.98,1.9815,0.6151323028,2.0747843261,0.11,0,0.11,1.8715000000000002,0.6151323028,1.97
2019-09-26 05:30:00,2.1495,0.6869497798,2.2566014823,0.059500000000000004,0,0.059500000000000004,2.09,0.6869497798,2.2,2.14,0.6838272808,2.2466018228,0.059500000000000004,0,0.059500000000000004,2.0805,0.6838272808,2.19
2019-09-26 06:00:00,2.167,0.6775822828,2.2704639944,0.10550000000000001,0,0.10550000000000001,2.0615,0.6775822828,2.17,2.1575,0.6744597838,2.2604650517,0.10550000000000001,0,0.10550000000000001,2.052,0.6744597838,2.16
2019-09-26 06:30:00,2.325,0.5464373249,2.3883506338,0.6625,0,0.6625,1.6625,0.5464373249,1.75,2.3155,0.5433148259,2.3783883724,0.6625,0,0.6625,1.653,0.5433148259,1.74
2019-09-26 07:00:00,2.605,0.7775022508,2.7185537975000003,0.23950000000000002,0,0.23950000000000002,2.3655,0.7775022508,2.49,2.5955,0.7743797518000001,2.7085575958,0.23950000000000002,0,0.23950000000000002,2.356,0.7743797518000001,2.48
2019-09-26 07:30:00,3.0335,0.9180147058,3.1693648023,0.24050000000000002,0,0.24050000000000002,2.793,0.9180147058,2.94,2.9859999999999998,0.9024022108,3.1193790648,0.24050000000000002,0,0.24050000000000002,2.7455,0.9024022108,2.89
2019-09-26 08:00:00,3.243,1.0304246697,3.4027671093,0.108,0,0.108,3.135,1.0304246697,3.3,3.091,0.9804646857,3.2427753545,0.108,0,0.108,2.983,0.9804646857,3.14
2019-09-26 08:30:00,3.4485,1.1116096437,3.6232345011,0.0665,0,0.0665,3.382,1.1116096437,3.56,3.4295,1.1053646457,3.6032348314,0.0665,0,0.0665,3.363,1.1053646457,3.54
2019-09-26 09:00:00,3.3585000000000003,1.0772621547,3.5270406859,0.081,0,0.081,3.2775,1.0772621547,3.45,3.3395,1.0710171567,3.5070412031,0.081,0,0.081,3.2585,1.0710171567,3.43
2019-09-26 09:30:00,3.2525,0.9492396958,3.3881871628,0.3645,0,0.3645,2.888,0.9492396958,3.04,3.243,0.9461171968000001,3.3781928231,0.3645,0,0.3645,2.8785,0.9461171968000001,3.03
2019-09-26 10:00:00,3.2625,0.9710971888000001,3.4039588717,0.308,0,0.308,2.9545,0.9710971888000001,3.11,3.2435,0.9648521908000001,3.3839669029,0.308,0,0.308,2.9355,0.9648521908000001,3.09
2019-09-26 10:30:00,2.993,0.9055247098,3.1269832107,0.23800000000000002,0,0.23800000000000002,2.755,0.9055247098,2.9,2.974,0.8992797118,3.106988896,0.23800000000000002,0,0.23800000000000002,2.7359999999999998,0.8992797118,2.88
2019-09-26 11:00:00,3.3315,1.0772621547,3.5013406004,0.054,0,0.054,3.2775,1.0772621547,3.45,3.3125,1.0710171567,3.4813408336,0.054,0,0.054,3.2585,1.0710171567,3.43
2019-09-26 11:30:00,3.1835,0.9492396958,3.3220066601,0.29550000000000004,0,0.29550000000000004,2.888,0.9492396958,3.04,3.174,0.9461171968000001,3.3120105299,0.29550000000000004,0,0.29550000000000004,2.8785,0.9461171968000001,3.03
2019-09-26 12:00:00,2.874,0.7837472488,2.9789487659000002,0.48950000000000005,0,0.48950000000000005,2.3845,0.7837472488,2.51,2.8645,0.7806247498000001,2.9689619819,0.48950000000000005,0,0.48950000000000005,2.375,0.7806247498000001,2.5
2019-09-26 12:30:00,3.3125,1.0148121747,3.4644624403,0.225,0,0.225,3.0875,1.0148121747,3.25,3.2935,1.0085671767,3.444466577,0.225,0,0.225,3.0685000000000002,1.0085671767,3.23
2019-09-26 13:00:00,3.1995,0.9867096837,3.3481929828,0.1975,0,0.1975,3.002,0.9867096837,3.16,3.1805,0.9804646857,3.3281963959,0.1975,0,0.1975,2.983,0.9804646857,3.14
2019-09-26 13:30:00,2.9075,0.8337072328,3.0246692381,0.371,0,0.371,2.5365,0.8337072328,2.67,2.898,0.8305847338000001,3.0146765996,0.371,0,0.371,2.527,0.8305847338000001,2.66
2019-09-26 14:00:00,2.886,0.8149722388,2.9988624093,0.40650000000000003,0,0.40650000000000003,2.4795,0.8149722388,2.61,2.8765,0.8118497398000001,2.9888714007,0.40650000000000003,0,0.40650000000000003,2.47,0.8118497398000001,2.6
2019-09-26 14:30:00,2.9265,0.8087272408,3.0361887293,0.466,0,0.466,2.4605,0.8087272408,2.59,2.917,0.8056047418000001,3.0262002577,0.466,0,0.466,2.451,0.8056047418000001,2.58
2019-09-26 15:00:00,2.6925,0.6931947778,2.7803012876,0.5835,0,0.5835,2.109,0.6931947778,2.22,2.683,0.6900722788,2.7703228602000003,0.5835,0,0.5835,2.0995,0.6900722788,2.21
2019-09-26 15:30:00,2.827,0.7556447578000001,2.9262481098,0.528,0,0.528,2.299,0.7556447578000001,2.42,2.77,0.7369097638000001,2.8663454084,0.528,0,0.528,2.242,0.7369097638000001,2.36
2019-09-26 16:00:00,2.8529999999999998,0.7369097638000001,2.9466328241,0.611,0,0.611,2.242,0.7369097638000001,2.36,2.8435,0.7337872648,2.9366538781,0.611,0,0.611,2.2325,0.7337872648,2.35
2019-09-26 16:30:00,3.112,0.9211372048,3.245464181,0.3095,0,0.3095,2.8025,0.9211372048,2.95,3.093,0.9148922068,3.2254731048,0.3095,0,0.3095,2.7835,0.9148922068,2.93
2019-09-26 17:00:00,3.0045,0.7525222588,3.0973068947,0.715,0,0.715,2.2895,0.7525222588,2.41,2.995,0.7493997598000001,3.0873329914,0.715,0,0.715,2.2800000000000002,0.7493997598000001,2.4
2019-09-26 17:30:00,3.154,0.8992797118,3.2796981568,0.418,0,0.418,2.7359999999999998,0.8992797118,2.88,3.002,0.8493197278,3.1198314057,0.418,0,0.418,2.584,0.8493197278,2.7199999999999998
2019-09-26 18:00:00,3.1785,0.9773421867000001,3.3253661453,0.20500000000000002,0,0.20500000000000002,2.9735,0.9773421867000001,3.13,3.055,0.9367496998,3.1953912124,0.20500000000000002,0,0.20500000000000002,2.85,0.9367496998,3.0
2019-09-26 18:30:00,3.086,0.9586071928000001,3.2314584556,0.1695,0,0.1695,2.9165,0.9586071928000001,3.07,3.0765,0.9554846938,3.2214598011,0.1695,0,0.1695,2.907,0.9554846938,3.06
2019-09-26 19:00:00,3.0045,0.9024022108,3.137092603,0.259,0,0.259,2.7455,0.9024022108,2.89,2.995,0.8992797118,3.1270959371,0.259,0,0.259,2.7359999999999998,0.8992797118,2.88
2019-09-26 19:30:00,3.135,0.9742196878,3.2828842502,0.171,0,0.171,2.964,0.9742196878,3.12,3.1255,0.9710971888000001,3.272885577,0.171,0,0.171,2.9545,0.9710971888000001,3.11
2019-09-26 20:00:00,3.2375,1.0429146657,3.4013346278,0.0645,0,0.0645,3.173,1.0429146657,3.34,3.2185,1.0366696677,3.3813349804,0.0645,0,0.0645,3.154,1.0366696677,3.32
2019-09-26 20:30:00,3.2595,1.0678946577,3.429976567,0.0105,0,0.0105,3.249,1.0678946577,3.42,3.079,1.0085671767,3.2399766589,0.0105,0,0.0105,3.0685000000000002,1.0085671767,3.23
2019-09-26 21:00:00,3.0585,0.9523621948000001,3.2033445022,0.161,0,0.161,2.8975,0.9523621948000001,3.05,2.8970000000000002,0.8992797118,3.0333666115,0.161,0,0.161,2.7359999999999998,0.8992797118,2.88
2019-09-26 21:30:00,2.849,0.8836672168,2.9828960341,0.1605,0,0.1605,2.6885,0.8836672168,2.83,2.83,0.8774222188,2.9628988761,0.1605,0,0.1605,2.6695,0.8774222188,2.81
2019-09-26 22:00:00,2.6095,0.7993597438000001,2.7291878371,0.17750000000000002,0,0.17750000000000002,2.432,0.7993597438000001,2.56,2.5905,0.7931147458000001,2.7091919921,0.17750000000000002,0,0.17750000000000002,2.4130000000000003,0.7931147458000001,2.54
2019-09-26 22:30:00,2.407,0.7775022508,2.529458193,0.0415,0,0.0415,2.3655,0.7775022508,2.49,2.3975,0.7743797518000001,2.5194583247,0.0415,0,0.0415,2.356,0.7743797518000001,2.48
2019-09-26 23:00:00,2.143,0.6526022908,2.2401648935,0.1575,0,0.1575,1.9855,0.6526022908,2.09,2.1335,0.6494797918,2.2301673144,0.1575,0,0.1575,1.976,0.6494797918,2.08
2019-09-26 23:30:00,2.259,0.7119297718,2.3685280239,0.093,0,0.093,2.166,0.7119297718,2.2800000000000002,2.2495,0.7088072728,2.3585287787,0.093,0,0.093,2.1565,0.7088072728,2.27
2019-09-27 00:00:00,2.2435,0.7337872648,2.360452499,0.011,0,0.011,2.2325,0.7337872648,2.35,2.234,0.7306647658000001,2.3504525096,0.011,0,0.011,2.223,0.7306647658000001,2.34
2019-09-27 00:30:00,1.876,0.5776623149,1.9629237759,0.11850000000000001,0,0.11850000000000001,1.7575,0.5776623149,1.85,1.8665,0.5745398159,1.9529255617999999,0.11850000000000001,0,0.11850000000000001,1.748,0.5745398159,1.8399999999999999
2019-09-27 01:00:00,1.7775,0.5339473289000001,1.8559649781,0.153,0,0.153,1.6245,0.5339473289000001,1.71,1.768,0.5308248299,1.8459683096,0.153,0,0.153,1.615,0.5308248299,1.7000000000000002
2019-09-27 01:30:00,1.843,0.5870298118,1.9342318889,0.057,0,0.057,1.786,0.5870298118,1.88,1.8335,0.5839073129,1.9242323145,0.057,0,0.057,1.7765,0.5839073129,1.87
2019-09-27 02:00:00,1.7735,0.5714173169,1.8632820506,0.035,0,0.035,1.7385000000000002,0.5714173169,1.83,1.764,0.5682948179,1.8532822235,0.035,0,0.035,1.729,0.5682948179,1.82
2019-09-27 02:30:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2019-09-27 03:00:00,1.963,0.6244997998,2.0599439313,0.063,0,0.063,1.9,0.6244997998,2.0,1.9535,0.6213773008,2.0499443895,0.063,0,0.063,1.8905,0.6213773008,1.99
2019-09-27 03:30:00,1.814,0.4933548419,1.8798922840999999,0.313,0,0.313,1.501,0.4933548419,1.58,1.814,0.4933548419,1.8798922840999999,0.313,0,0.313,1.501,0.4933548419,1.58
2019-09-27 04:00:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2019-09-27 04:30:00,1.9235000000000002,0.6307447978,2.0242754877,0.0045000000000000005,0,0.0045000000000000005,1.919,0.6307447978,2.02,1.9140000000000001,0.6276222988,2.0142754901,0.0045000000000000005,0,0.0045000000000000005,1.9095,0.6276222988,2.01
2019-09-27 05:00:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06
2019-09-27 05:30:00,1.7815,0.5089673369000001,1.8527789937999999,0.233,0,0.233,1.5485,0.5089673369000001,1.63,1.772,0.5058448379,1.8427867484,0.233,0,0.233,1.5390000000000001,0.5058448379,1.62
2019-09-27 06:00:00,1.998,0.6213773008,2.0923942626,0.1075,0,0.1075,1.8905,0.6213773008,1.99,1.998,0.6213773008,2.0923942626,0.1075,0,0.1075,1.8905,0.6213773008,1.99
2019-09-27 06:30:00,2.0685000000000002,0.6182548018,2.1589190003,0.1875,0,0.1875,1.881,0.6182548018,1.98,2.059,0.6151323028,2.1489226952,0.1875,0,0.1875,1.8715000000000002,0.6151323028,1.97
2019-09-27 07:00:00,2.399,0.7056847738,2.5006383185,0.252,0,0.252,2.147,0.7056847738,2.26,2.3895,0.7025622748,2.4906432904,0.252,0,0.252,2.1375,0.7025622748,2.25
2019-09-27 07:30:00,2.7605,0.8305847338000001,2.8827471707,0.2335,0,0.2335,2.527,0.8305847338000001,2.66,2.7415000000000003,0.8243397358000001,2.8627536131999998,0.2335,0,0.2335,2.508,0.8243397358000001,2.64
2019-09-27 08:00:00,3.018,0.9086472088,3.1518191176,0.2535,0,0.2535,2.7645,0.9086472088,2.91,2.904,0.8711772208,3.0318584647,0.2535,0,0.2535,2.6505,0.8711772208,2.79
2019-09-27 08:30:00,3.111,0.9898321827000001,3.2646728397,0.0995,0,0.0995,3.0115,0.9898321827000001,3.17,3.054,0.9710971888000001,3.2046756076,0.0995,0,0.0995,2.9545,0.9710971888000001,3.11
2019-09-27 09:00:00,3.175,0.9773421867000001,3.3220208834,0.2015,0,0.2015,2.9735,0.9773421867000001,3.13,3.156,0.9710971888000001,3.3020244926,0.2015,0,0.2015,2.9545,0.9710971888000001,3.11
2019-09-27 09:30:00,3.065,0.9117697078,3.1977412341,0.291,0,0.291,2.774,0.9117697078,2.92,3.046,0.9055247098,3.1777493608,0.291,0,0.291,2.755,0.9055247098,2.9
2019-09-27 10:00:00,3.1255,0.9461171968000001,3.2655609012999998,0.247,0,0.247,2.8785,0.9461171968000001,3.03,3.1065,0.9398721988000001,3.2455665145,0.247,0,0.247,2.8595,0.9398721988000001,3.01
2019-09-27 10:30:00,3.0935,0.9273822028,3.2295169917,0.272,0,0.272,2.8215,0.9273822028,2.9699999999999998,3.084,0.9242597038,3.2195204612,0.272,0,0.272,2.8120000000000003,0.9242597038,2.96
2019-09-27 11:00:00,3.0875,0.8711772208,3.2080533038,0.437,0,0.437,2.6505,0.8711772208,2.79,3.078,0.8680547218,3.1980623821,0.437,0,0.437,2.641,0.8680547218,2.7800000000000002
2019-09-27 11:30:00,2.9655,0.7775022508,3.0657299293999998,0.6000000000000001,0,0.6000000000000001,2.3655,0.7775022508,2.49,2.956,0.7743797518000001,3.0557486808,0.6000000000000001,0,0.6000000000000001,2.356,0.7743797518000001,2.48
2019-09-27 12:00:00,3.3155,1.0210571727,3.4691638762,0.209,0,0.209,3.1065,1.0210571727,3.27,3.306,1.0179346737,3.4591656508,0.209,0,0.209,3.097,1.0179346737,3.26
2019-09-27 12:30:00,3.149,0.8618097238,3.2647996876,0.527,0,0.527,2.622,0.8618097238,2.76,3.1395,0.8586872248,3.254812437,0.527,0,0.527,2.6125,0.8586872248,2.75
2019-09-27 13:00:00,3.295,1.0085671767,3.4459008619000002,0.2265,0,0.2265,3.0685000000000002,1.0085671767,3.23,3.276,1.0023221787,3.4259050994,0.2265,0,0.2265,3.0495,1.0023221787,3.21
2019-09-27 13:30:00,3.1795,0.9492396958,3.3181736317,0.29150000000000004,0,0.29150000000000004,2.888,0.9492396958,3.04,3.17,0.9461171968000001,3.3081774061,0.29150000000000004,0,0.29150000000000004,2.8785,0.9461171968000001,3.03
2019-09-27 14:00:00,3.089,0.8805447178,3.2120523034,0.41000000000000003,0,0.41000000000000003,2.6790000000000003,0.8805447178,2.8200000000000003,3.0795,0.8774222188,3.2020602743,0.41000000000000003,0,0.41000000000000003,2.6695,0.8774222188,2.81
2019-09-27 14:30:00,2.9755000000000003,0.7837472488,3.0769887878,0.591,0,0.591,2.3845,0.7837472488,2.51,2.966,0.7806247498000001,3.0670068471,0.591,0,0.591,2.375,0.7806247498000001,2.5
2019-09-27 15:00:00,2.9165,0.7181747698000001,3.0036223548,0.7315,0,0.7315,2.185,0.7181747698000001,2.3,2.907,0.7150522708,2.9936514076,0.7315,0,0.7315,2.1755,0.7150522708,2.29
2019-09-27 15:30:00,3.0095,0.8305847338000001,3.1220123719,0.48250000000000004,0,0.48250000000000004,2.527,0.8305847338000001,2.66,3.0,0.8274622348,3.11202406,0.48250000000000004,0,0.48250000000000004,2.5175,0.8274622348,2.65
2019-09-27 16:00:00,3.066,0.9055247098,3.1969252415,0.311,0,0.311,2.755,0.9055247098,2.9,3.047,0.8992797118,3.1769345288,0.311,0,0.311,2.7359999999999998,0.8992797118,2.88
2019-09-27 16:30:00,3.1585,0.9273822028,3.2918323165,0.337,0,0.337,2.8215,0.9273822028,2.9699999999999998,3.1395,0.9211372048,3.2718426001,0.337,0,0.337,2.8025,0.9211372048,2.95
2019-09-27 17:00:00,3.222,0.9710971888000001,3.3651617717,0.2675,0,0.2675,2.9545,0.9710971888000001,3.11,3.0415,0.9117697078,3.175223811,0.2675,0,0.2675,2.774,0.9117697078,2.92
2019-09-27 17:30:00,3.0405,0.8774222188,3.164571061,0.371,0,0.371,2.6695,0.8774222188,2.81,3.012,0.8680547218,3.1345913609,0.371,0,0.371,2.641,0.8680547218,2.7800000000000002
2019-09-27 18:00:00,2.957,0.8961572128,3.0898133843,0.2305,0,0.2305,2.7265,0.8961572128,2.87,2.9475,0.8930347138,3.0798161065,0.2305,0,0.2305,2.717,0.8930347138,2.86
2019-09-27 18:30:00,2.989,0.9523621948000001,3.1370551079,0.0915,0,0.0915,2.8975,0.9523621948000001,3.05,2.9795,0.9492396958,3.127055524,0.0915,0,0.0915,2.888,0.9492396958,3.04
2019-09-27 19:00:00,3.0265,0.9367496998,3.1681543918,0.17650000000000002,0,0.17650000000000002,2.85,0.9367496998,3.0,3.017,0.9336272008000001,3.1581559097,0.17650000000000002,0,0.17650000000000002,2.8405,0.9336272008000001,2.99
2019-09-27 19:30:00,2.9775,0.9117697078,3.1139733862,0.20350000000000001,0,0.20350000000000001,2.774,0.9117697078,2.92,2.9585,0.9055247098,3.0939775775,0.20350000000000001,0,0.20350000000000001,2.755,0.9055247098,2.9
2019-09-27 20:00:00,3.018,0.9742196878,3.1713448251,0.054,0,0.054,2.964,0.9742196878,3.12,3.0085,0.9710971888000001,3.1613449668999998,0.054,0,0.054,2.9545,0.9710971888000001,3.11
2019-09-27 20:30:00,3.027,0.9929546817,3.1857005509,0.006,0,0.006,3.021,0.9929546817,3.18,3.008,0.9867096837,3.1657005544,0.006,0,0.006,3.002,0.9867096837,3.16
2019-09-27 21:00:00,2.817,0.9180147058,2.9628094775,0.024,0,0.024,2.793,0.9180147058,2.94,2.8075,0.9148922068,2.9528095095999998,0.024,0,0.024,2.7835,0.9148922068,2.93
2019-09-27 21:30:00,2.7595,0.8867897158,2.8984886148,0.061500000000000006,0,0.061500000000000006,2.698,0.8867897158,2.84,2.7405,0.8805447178,2.8784890568,0.061500000000000006,0,0.061500000000000006,2.6790000000000003,0.8805447178,2.8200000000000003
2019-09-27 22:00:00,2.537,0.7931147458000001,2.6580820152999998,0.124,0,0.124,2.4130000000000003,0.7931147458000001,2.54,2.5275,0.7899922468,2.6480830803,0.124,0,0.124,2.4035,0.7899922468,2.5300000000000002
2019-09-27 22:30:00,2.3945,0.7150522708,2.4989857943000002,0.219,0,0.219,2.1755,0.7150522708,2.29,2.385,0.7119297718,2.488989554,0.219,0,0.219,2.166,0.7119297718,2.2800000000000002
2019-09-27 23:00:00,2.2575,0.7212972688,2.3699316446,0.063,0,0.063,2.1945,0.7212972688,2.31,2.2575,0.7212972688,2.3699316446,0.063,0,0.063,2.1945,0.7212972688,2.31
2019-09-27 23:30:00,2.069,0.5901523108,2.1515205669,0.2735,0,0.2735,1.7955,0.5901523108,1.8900000000000001,2.0595,0.5870298118,2.1415284845,0.2735,0,0.2735,1.786,0.5870298118,1.88
2019-09-28 00:00:00,2.323,0.7618897558000001,2.4447504985,0.005,0,0.005,2.318,0.7618897558000001,2.44,2.3135,0.7587672568,2.4347505006,0.005,0,0.005,2.3085,0.7587672568,2.43
2019-09-28 00:30:00,1.9304999999999999,0.5995198078,2.0214485524,0.10650000000000001,0,0.10650000000000001,1.824,0.5995198078,1.92,1.9304999999999999,0.5995198078,2.0214485524,0.10650000000000001,0,0.10650000000000001,1.824,0.5995198078,1.92
2019-09-28 01:00:00,1.939,0.6182548018,2.0351805817,0.058,0,0.058,1.881,0.6182548018,1.98,1.9295,0.6151323028,2.0251809796,0.058,0,0.058,1.8715000000000002,0.6151323028,1.97
2019-09-28 01:30:00,1.807,0.5620498199,1.8923924012,0.097,0,0.097,1.71,0.5620498199,1.8,1.7785000000000002,0.5526823229,1.8623963058,0.097,0,0.097,1.6815,0.5526823229,1.77
2019-09-28 02:00:00,1.921,0.5901523108,2.0096071133,0.1255,0,0.1255,1.7955,0.5901523108,1.8900000000000001,1.7595,0.5370698279,1.8396424245,0.1255,0,0.1255,1.634,0.5370698279,1.72
2019-09-28 02:30:00,1.737,0.5495598239,1.8218630573999999,0.065,0,0.065,1.6720000000000002,0.5495598239,1.76,1.737,0.5495598239,1.8218630573999999,0.065,0,0.065,1.6720000000000002,0.5495598239,1.76
2019-09-28 03:00:00,1.5455,0.4933548419,1.6223345062,0.044500000000000005,0,0.044500000000000005,1.501,0.4933548419,1.58,1.5455,0.4933548419,1.6223345062,0.044500000000000005,0,0.044500000000000005,1.501,0.4933548419,1.58
2019-09-28 03:30:00,1.7165,0.5589273209,1.8052069133000002,0.016,0,0.016,1.7005,0.5589273209,1.79,1.7069999999999999,0.5558048219,1.7952069519,0.016,0,0.016,1.691,0.5558048219,1.78
2019-09-28 04:00:00,1.6995,0.5464373249,1.7851873851,0.037,0,0.037,1.6625,0.5464373249,1.75,1.69,0.5433148259,1.7751875957,0.037,0,0.037,1.653,0.5433148259,1.74
2019-09-28 04:30:00,1.635,0.5245798319,1.7170931833,0.039,0,0.039,1.596,0.5245798319,1.6800000000000002,1.6255000000000002,0.5214573329000001,1.7070934362,0.039,0,0.039,1.5865,0.5214573329000001,1.67
2019-09-28 05:00:00,1.5925,0.5120898359,1.6728096873,0.0345,0,0.0345,1.558,0.5120898359,1.6400000000000001,1.583,0.5089673369000001,1.6628098959000002,0.0345,0,0.0345,1.5485,0.5089673369000001,1.63
2019-09-28 05:30:00,1.7445,0.5589273209,1.8318515224,0.044,0,0.044,1.7005,0.5589273209,1.79,1.7349999999999999,0.5558048219,1.8218518052000001,0.044,0,0.044,1.691,0.5558048219,1.78
2019-09-28 06:00:00,1.7825000000000002,0.5807848139,1.8747312474000002,0.0155,0,0.0155,1.767,0.5807848139,1.8599999999999999,1.7730000000000001,0.5776623149,1.8647312809,0.0155,0,0.0155,1.7575,0.5776623149,1.85
2019-09-28 06:30:00,1.959,0.6244997998,2.0561325346,0.059000000000000004,0,0.059000000000000004,1.9,0.6244997998,2.0,1.8639999999999999,0.5932748098,1.9561367539,0.059000000000000004,0,0.059000000000000004,1.8050000000000002,0.5932748098,1.9
2019-09-28 07:00:00,2.0215,0.6369897958,2.1194853739,0.0835,0,0.0835,1.9380000000000002,0.6369897958,2.04,2.0025,0.6307447978,2.0994869016,0.0835,0,0.0835,1.919,0.6307447978,2.02
2019-09-28 07:30:00,2.25,0.7088072728,2.3590056698,0.0935,0,0.0935,2.1565,0.7088072728,2.27,2.2405,0.7056847738,2.3490064389,0.0935,0,0.0935,2.147,0.7056847738,2.26
2019-09-28 08:00:00,2.322,0.6557247898,2.4128114307,0.327,0,0.327,1.995,0.6557247898,2.1,2.3125,0.6526022908,2.4028204261,0.327,0,0.327,1.9855,0.6526022908,2.09
2019-09-28 08:30:00,2.496,0.6994397758,2.5921481439000003,0.368,0,0.368,2.128,0.6994397758,2.24,2.3535,0.6526022908,2.4423046493,0.368,0,0.368,1.9855,0.6526022908,2.09
2019-09-28 09:00:00,2.657,0.7837472488,2.7701820789,0.2725,0,0.2725,2.3845,0.7837472488,2.51,2.467,0.7212972688,2.5702837878,0.2725,0,0.2725,2.1945,0.7212972688,2.31
2019-09-28 09:30:00,2.7175000000000002,0.7587672568,2.82144183,0.40900000000000003,0,0.40900000000000003,2.3085,0.7587672568,2.43,2.5085,0.6900722788,2.6016863762,0.40900000000000003,0,0.40900000000000003,2.0995,0.6900722788,2.21
2019-09-28 10:00:00,2.7545,0.7181747698000001,2.8465848398,0.5695,0,0.5695,2.185,0.7181747698000001,2.3,2.4885,0.6307447978,2.5671913154,0.5695,0,0.5695,1.919,0.6307447978,2.02
2019-09-28 10:30:00,2.7605,0.6869497798,2.8446898337,0.6705,0,0.6705,2.09,0.6869497798,2.2,2.485,0.5963973088,2.5555654462,0.6705,0,0.6705,1.8145,0.5963973088,1.9100000000000001
2019-09-28 11:00:00,2.673,0.6713372848,2.7560157383,0.6305000000000001,0,0.6305000000000001,2.0425,0.6713372848,2.15,2.4165,0.5870298118,2.4867802979,0.6305000000000001,0,0.6305000000000001,1.786,0.5870298118,1.88
2019-09-28 11:30:00,2.693,0.6338672968,2.766592986,0.7645000000000001,0,0.7645000000000001,1.9285,0.6338672968,2.03,2.3795,0.5308248299,2.4379900020000003,0.7645000000000001,0,0.7645000000000001,1.615,0.5308248299,1.7000000000000002
2019-09-28 12:00:00,2.6795,0.6369897958,2.7541743318,0.7415,0,0.7415,1.9380000000000002,0.6369897958,2.04,2.3945,0.5433148259,2.4553658078,0.7415,0,0.7415,1.653,0.5433148259,1.74
2019-09-28 12:30:00,2.643,0.6650922868,2.7253984571,0.6195,0,0.6195,2.0235,0.6650922868,2.13,2.415,0.5901523108,2.486062097,0.6195,0,0.6195,1.7955,0.5901523108,1.8900000000000001
2019-09-28 13:00:00,2.6515,0.7056847738,2.7438008765,0.5045000000000001,0,0.5045000000000001,2.147,0.7056847738,2.26,2.433,0.6338672968,2.5142149371,0.5045000000000001,0,0.5045000000000001,1.9285,0.6338672968,2.03
2019-09-28 13:30:00,2.632,0.7056847738,2.7249614676,0.485,0,0.485,2.147,0.7056847738,2.26,2.404,0.6307447978,2.485368182,0.485,0,0.485,1.919,0.6307447978,2.02
2019-09-28 14:00:00,2.5445,0.7369097638000001,2.6490595029,0.3025,0,0.3025,2.242,0.7369097638000001,2.36,2.535,0.7337872648,2.6390658859,0.3025,0,0.3025,2.2325,0.7337872648,2.35
2019-09-28 14:30:00,2.0705,0.4496398559,2.1187605457,0.7025,0,0.7025,1.3679999999999999,0.4496398559,1.44,2.061,0.4465173569,2.1088145367,0.7025,0,0.7025,1.3585,0.4465173569,1.43
2019-09-28 15:00:00,2.0985,0.5401923269000001,2.1669125502,0.455,0,0.455,1.6435,0.5401923269000001,1.73,2.0985,0.5401923269000001,2.1669125502,0.455,0,0.455,1.6435,0.5401923269000001,1.73
2019-09-28 15:30:00,2.064,0.5058448379,2.1250823513,0.525,0,0.525,1.5390000000000001,0.5058448379,1.62,2.064,0.5058448379,2.1250823513,0.525,0,0.525,1.5390000000000001,0.5058448379,1.62
2019-09-28 16:00:00,2.187,0.6182548018,2.2727093963,0.306,0,0.306,1.881,0.6182548018,1.98,2.1775,0.6151323028,2.2627182768,0.306,0,0.306,1.8715000000000002,0.6151323028,1.97
2019-09-28 16:30:00,2.2720000000000002,0.6744597838,2.3699957806,0.22,0,0.22,2.052,0.6744597838,2.16,2.2625,0.6713372848,2.36,0.22,0,0.22,2.0425,0.6713372848,2.15
2019-09-28 17:00:00,2.3495,0.6931947778,2.4496263491,0.24050000000000002,0,0.24050000000000002,2.109,0.6931947778,2.22,2.34,0.6900722788,2.4396310683999998,0.24050000000000002,0,0.24050000000000002,2.0995,0.6900722788,2.21
2019-09-28 17:30:00,2.715,0.8555647258,2.8466148317,0.112,0,0.112,2.6029999999999998,0.8555647258,2.74,2.6295,0.8274622348,2.7566218457,0.112,0,0.112,2.5175,0.8274622348,2.65
2019-09-28 18:00:00,2.807,0.8805447178,2.9418715132,0.128,0,0.128,2.6790000000000003,0.8805447178,2.8200000000000003,2.693,0.8430747298,2.8218830592,0.128,0,0.128,2.565,0.8430747298,2.7
2019-09-28 18:30:00,2.613,0.7650122548,2.7226848422,0.28550000000000003,0,0.28550000000000003,2.3275,0.7650122548,2.45,2.5085,0.7306647658000001,2.6127463042,0.28550000000000003,0,0.28550000000000003,2.223,0.7306647658000001,2.34
2019-09-28 19:00:00,2.548,0.7899922468,2.6676566027,0.14450000000000002,0,0.14450000000000002,2.4035,0.7899922468,2.5300000000000002,2.5385,0.7868697478000001,2.6576580386,0.14450000000000002,0,0.14450000000000002,2.394,0.7868697478000001,2.52
2019-09-28 19:30:00,3.154,1.0366696677,3.32,0.0,0,0.0,3.154,1.0366696677,3.32,3.135,1.0304246697,3.3,0.0,0,0.0,3.135,1.0304246697,3.3
2019-09-28 20:00:00,2.507,0.8212172368,2.6380763351,0.0085,0,0.0085,2.4985,0.8212172368,2.63,2.4975,0.8180947378000001,2.6280763402,0.0085,0,0.0085,2.489,0.8180947378000001,2.62
2019-09-28 20:30:00,2.283,0.7088072728,2.3905013595,0.1265,0,0.1265,2.1565,0.7088072728,2.27,2.2735,0.7056847738,2.3805027305,0.1265,0,0.1265,2.147,0.7056847738,2.26
2019-09-28 21:00:00,2.1845,0.6713372848,2.2853301731,0.14200000000000002,0,0.14200000000000002,2.0425,0.6713372848,2.15,2.175,0.6682147858,2.2753320637,0.14200000000000002,0,0.14200000000000002,2.033,0.6682147858,2.14
2019-09-28 21:30:00,2.1365,0.6682147858,2.2385582972,0.10350000000000001,0,0.10350000000000001,2.033,0.6682147858,2.14,2.127,0.6650922868,2.2285593441,0.10350000000000001,0,0.10350000000000001,2.0235,0.6650922868,2.13
2019-09-28 22:00:00,2.0055,0.6244997998,2.1004833372,0.10550000000000001,0,0.10550000000000001,1.9,0.6244997998,2.0,2.0055,0.6244997998,2.1004833372,0.10550000000000001,0,0.10550000000000001,1.9,0.6244997998,2.0
2019-09-28 22:30:00,2.0055,0.6338672968,2.1032874269,0.077,0,0.077,1.9285,0.6338672968,2.03,1.996,0.6307447978,2.0932880834,0.077,0,0.077,1.919,0.6307447978,2.02
2019-09-28 23:00:00,1.7229999999999999,0.5245798319,1.8010866165000001,0.127,0,0.127,1.596,0.5245798319,1.6800000000000002,1.7135,0.5214573329000001,1.7910890542,0.127,0,0.127,1.5865,0.5214573329000001,1.67
2019-09-28 23:30:00,1.6055000000000001,0.5027223389000001,1.6823673796,0.076,0,0.076,1.5295,0.5027223389000001,1.6099999999999999,1.596,0.4995998399,1.6723683805,0.076,0,0.076,1.52,0.4995998399,1.6
2019-09-29 00:00:00,1.536,0.5027223389000001,1.6161762744,0.006500000000000001,0,0.006500000000000001,1.5295,0.5027223389000001,1.6099999999999999,1.5265,0.4995998399,1.6061762823999999,0.006500000000000001,0,0.006500000000000001,1.52,0.4995998399,1.6
2019-09-29 00:30:00,1.477,0.4433948579,1.542118024,0.128,0,0.128,1.349,0.4433948579,1.42,1.4675,0.4402723589,1.5321214051,0.128,0,0.128,1.3395000000000001,0.4402723589,1.4100000000000001
2019-09-29 01:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2019-09-29 01:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-09-29 02:00:00,1.506,0.4902323429,1.5837814717,0.0145,0,0.0145,1.4915,0.4902323429,1.57,1.506,0.4902323429,1.5837814717,0.0145,0,0.0145,1.4915,0.4902323429,1.57
2019-09-29 02:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2019-09-29 03:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-09-29 03:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-09-29 04:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2019-09-29 04:30:00,1.2645,0.41216986790000004,1.3299790412,0.0105,0,0.0105,1.254,0.41216986790000004,1.32,1.255,0.40904736890000004,1.3199790718,0.0105,0,0.0105,1.2445,0.40904736890000004,1.31
2019-09-29 05:00:00,1.3925,0.4527623549,1.4642574910000001,0.015,0,0.015,1.3775,0.4527623549,1.45,1.383,0.4496398559,1.4542575425,0.015,0,0.015,1.3679999999999999,0.4496398559,1.44
2019-09-29 05:30:00,1.313,0.4309048619,1.3819001411,0.002,0,0.002,1.311,0.4309048619,1.38,1.313,0.4309048619,1.3819001411,0.002,0,0.002,1.311,0.4309048619,1.38
2019-09-29 06:00:00,1.293,0.40592486990000004,1.3552210152,0.058,0,0.058,1.235,0.40592486990000004,1.3,1.293,0.40592486990000004,1.3552210152,0.058,0,0.058,1.235,0.40592486990000004,1.3
2019-09-29 06:30:00,1.437,0.4714973489,1.5123752015,0.0025,0,0.0025,1.4344999999999999,0.4714973489,1.51,1.4275,0.4683748499,1.5023752028000001,0.0025,0,0.0025,1.425,0.4683748499,1.5
2019-09-29 07:00:00,1.431,0.4433948579,1.4981188204,0.082,0,0.082,1.349,0.4433948579,1.42,1.431,0.4433948579,1.4981188204,0.082,0,0.082,1.349,0.4433948579,1.42
2019-09-29 07:30:00,1.5935000000000001,0.5183348339,1.6756829205,0.0165,0,0.0165,1.577,0.5183348339,1.6600000000000001,1.584,0.5152123349000001,1.665682968,0.0165,0,0.0165,1.5675,0.5152123349000001,1.65
2019-09-29 08:00:00,1.8519999999999999,0.5401923269000001,1.9291738516999999,0.20850000000000002,0,0.20850000000000002,1.6435,0.5401923269000001,1.73,1.8519999999999999,0.5401923269000001,1.9291738516999999,0.20850000000000002,0,0.20850000000000002,1.6435,0.5401923269000001,1.73
2019-09-29 08:30:00,1.9995,0.5901523108,2.084773369,0.20400000000000001,0,0.20400000000000001,1.7955,0.5901523108,1.8900000000000001,1.9995,0.5901523108,2.084773369,0.20400000000000001,0,0.20400000000000001,1.7955,0.5901523108,1.8900000000000001
2019-09-29 09:00:00,2.1765,0.6588472888,2.2740343005,0.17200000000000001,0,0.17200000000000001,2.0045,0.6588472888,2.11,2.1765,0.6588472888,2.2740343005,0.17200000000000001,0,0.17200000000000001,2.0045,0.6588472888,2.11
2019-09-29 09:30:00,2.2935,0.6931947778,2.3959677064,0.1845,0,0.1845,2.109,0.6931947778,2.22,2.284,0.6900722788,2.3859706096,0.1845,0,0.1845,2.0995,0.6900722788,2.21
2019-09-29 10:00:00,2.456,0.6682147858,2.545279356,0.423,0,0.423,2.033,0.6682147858,2.14,2.3515,0.6338672968,2.4354342529,0.423,0,0.423,1.9285,0.6338672968,2.03
2019-09-29 10:30:00,2.569,0.7587672568,2.6787102774,0.2605,0,0.2605,2.3085,0.7587672568,2.43,2.474,0.7275422668,2.5787581798,0.2605,0,0.2605,2.2135,0.7275422668,2.33
2019-09-29 11:00:00,2.586,0.7931147458000001,2.7048894617,0.17300000000000001,0,0.17300000000000001,2.4130000000000003,0.7931147458000001,2.54,2.5765000000000002,0.7899922468,2.6948914635,0.17300000000000001,0,0.17300000000000001,2.4035,0.7899922468,2.5300000000000002
2019-09-29 11:30:00,2.7385,0.8461972288,2.8662574901999998,0.164,0,0.164,2.5745,0.8461972288,2.71,2.729,0.8430747298,2.8562590919,0.164,0,0.164,2.565,0.8430747298,2.7
2019-09-29 12:00:00,2.7165,0.8368297318,2.8424736147000003,0.1705,0,0.1705,2.5460000000000003,0.8368297318,2.68,2.707,0.8337072328,2.832475375,0.1705,0,0.1705,2.5365,0.8337072328,2.67
2019-09-29 12:30:00,2.7625,0.8243397358000001,2.8828704879,0.2545,0,0.2545,2.508,0.8243397358000001,2.64,2.7625,0.8243397358000001,2.8828704879,0.2545,0,0.2545,2.508,0.8243397358000001,2.64
2019-09-29 13:00:00,2.6695,0.7306647658000001,2.7676887921,0.4465,0,0.4465,2.223,0.7306647658000001,2.34,2.66,0.7275422668,2.7577015339,0.4465,0,0.4465,2.2135,0.7275422668,2.33
2019-09-29 13:30:00,2.3535,0.6713372848,2.4473773718,0.311,0,0.311,2.0425,0.6713372848,2.15,2.344,0.6682147858,2.4373852794,0.311,0,0.311,2.033,0.6682147858,2.14
2019-09-29 14:00:00,2.3605,0.6151323028,2.4393335155,0.489,0,0.489,1.8715000000000002,0.6151323028,1.97,2.2465,0.5776623149,2.3195809966,0.489,0,0.489,1.7575,0.5776623149,1.85
2019-09-29 14:30:00,2.4485,0.6619697878,2.5364061682,0.4345,0,0.4345,2.014,0.6619697878,2.12,2.306,0.6151323028,2.3866343981,0.4345,0,0.4345,1.8715000000000002,0.6151323028,1.97
2019-09-29 15:00:00,2.5125,0.6151323028,2.5867052403,0.641,0,0.641,1.8715000000000002,0.6151323028,1.97,2.3225,0.5526823229,2.3873550218,0.641,0,0.641,1.6815,0.5526823229,1.77
2019-09-29 15:30:00,2.607,0.6338672968,2.6829529906,0.6785,0,0.6785,1.9285,0.6338672968,2.03,2.3885,0.5620498199,2.4537384233,0.6785,0,0.6785,1.71,0.5620498199,1.8
2019-09-29 16:00:00,2.651,0.7431547618000001,2.7531945082,0.39,0,0.39,2.261,0.7431547618000001,2.38,2.4515000000000002,0.6775822828,2.5434169929,0.39,0,0.39,2.0615,0.6775822828,2.17
2019-09-29 16:30:00,2.9555,0.9117697078,3.0929442688,0.18150000000000002,0,0.18150000000000002,2.774,0.9117697078,2.92,2.775,0.8524422268,2.9029782552,0.18150000000000002,0,0.18150000000000002,2.5935,0.8524422268,2.73
2019-09-29 17:00:00,2.7775,0.7868697478000001,2.886809701,0.3835,0,0.3835,2.394,0.7868697478000001,2.52,2.616,0.7337872648,2.7169651728,0.3835,0,0.3835,2.2325,0.7337872648,2.35
2019-09-29 17:30:00,2.7485,0.7962372448,2.8615111392,0.326,0,0.326,2.4225,0.7962372448,2.55,2.6915,0.7775022508,2.8015499282,0.326,0,0.326,2.3655,0.7775022508,2.49
2019-09-29 18:00:00,2.863,0.8774222188,2.9944346294,0.1935,0,0.1935,2.6695,0.8774222188,2.81,2.8535,0.8742997198,2.9844366721,0.1935,0,0.1935,2.66,0.8742997198,2.8
2019-09-29 18:30:00,2.8689999999999998,0.9367496998,3.0180558312,0.019,0,0.019,2.85,0.9367496998,3.0,2.8595,0.9336272008000001,3.0080558505,0.019,0,0.019,2.8405,0.9336272008000001,2.99
2019-09-29 19:00:00,2.7984999999999998,0.9024022108,2.9403965719,0.053,0,0.053,2.7455,0.9024022108,2.89,2.789,0.8992797118,2.9303967308,0.053,0,0.053,2.7359999999999998,0.8992797118,2.88
2019-09-29 19:30:00,2.86,0.9398721988000001,3.010475004,0.0005,0,0.0005,2.8595,0.9398721988000001,3.01,2.841,0.9336272008000001,2.9904750041,0.0005,0,0.0005,2.8405,0.9336272008000001,2.99
2019-09-29 20:00:00,2.674,0.8524422268,2.8065875632,0.0805,0,0.0805,2.5935,0.8524422268,2.73,2.6550000000000002,0.8461972288,2.7865883711,0.0805,0,0.0805,2.5745,0.8461972288,2.71
2019-09-29 20:30:00,2.534,0.7775022508,2.650597244,0.1685,0,0.1685,2.3655,0.7775022508,2.49,2.515,0.7712572528,2.6306012146,0.1685,0,0.1685,2.3465,0.7712572528,2.47
2019-09-29 21:00:00,2.3565,0.7462772608,2.471845869,0.08600000000000001,0,0.08600000000000001,2.2705,0.7462772608,2.39,2.347,0.7431547618000001,2.4618464615,0.08600000000000001,0,0.08600000000000001,2.261,0.7431547618000001,2.38
2019-09-29 21:30:00,2.345,0.7275422668,2.4552683662,0.1315,0,0.1315,2.2135,0.7275422668,2.33,2.269,0.7025622748,2.3752799309,0.1315,0,0.1315,2.1375,0.7025622748,2.25
2019-09-29 22:00:00,2.2415,0.7150522708,2.3527902584,0.066,0,0.066,2.1755,0.7150522708,2.29,2.2225,0.7088072728,2.3327910322,0.066,0,0.066,2.1565,0.7088072728,2.27
2019-09-29 22:30:00,1.991,0.6026423068,2.08020642,0.1575,0,0.1575,1.8335,0.6026423068,1.9300000000000002,1.9815,0.5995198078,2.0702092286,0.1575,0,0.1575,1.824,0.5995198078,1.92
2019-09-29 23:00:00,2.0275,0.6213773008,2.120581524,0.137,0,0.137,1.8905,0.6213773008,1.99,2.018,0.6182548018,2.1105835686,0.137,0,0.137,1.881,0.6182548018,1.98
2019-09-29 23:30:00,1.9105,0.6026423068,2.0032942869,0.077,0,0.077,1.8335,0.6026423068,1.9300000000000002,1.8725,0.5901523108,1.9632972266,0.077,0,0.077,1.7955,0.5901523108,1.8900000000000001
2019-09-30 00:00:00,1.8305,0.5995198078,1.9261760693,0.006500000000000001,0,0.006500000000000001,1.824,0.5995198078,1.92,1.8210000000000002,0.5963973088,1.9161760749,0.006500000000000001,0,0.006500000000000001,1.8145,0.5963973088,1.9100000000000001
2019-09-30 00:30:00,1.6135000000000002,0.4933548419,1.6872407208,0.1125,0,0.1125,1.501,0.4933548419,1.58,1.6135000000000002,0.4933548419,1.6872407208,0.1125,0,0.1125,1.501,0.4933548419,1.58
2019-09-30 01:00:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2019-09-30 01:30:00,1.691,0.5526823229,1.7790274731,0.0095,0,0.0095,1.6815,0.5526823229,1.77,1.634,0.5339473289000001,1.7190275594000002,0.0095,0,0.0095,1.6245,0.5339473289000001,1.71
2019-09-30 02:00:00,1.7105000000000001,0.5058448379,1.7837290292999999,0.1715,0,0.1715,1.5390000000000001,0.5058448379,1.62,1.5965,0.4683748499,1.6637870206,0.1715,0,0.1715,1.425,0.4683748499,1.5
2019-09-30 02:30:00,1.812,0.5620498199,1.8971673621,0.10200000000000001,0,0.10200000000000001,1.71,0.5620498199,1.8,1.641,0.5058448379,1.7171953878,0.10200000000000001,0,0.10200000000000001,1.5390000000000001,0.5058448379,1.62
2019-09-30 03:00:00,1.9085,0.5401923269000001,1.9834767455,0.265,0,0.265,1.6435,0.5401923269000001,1.73,1.6804999999999999,0.4652523509,1.7437144262,0.265,0,0.265,1.4155,0.4652523509,1.49
2019-09-30 03:30:00,1.9085,0.5932748098,1.9985863129,0.10350000000000001,0,0.10350000000000001,1.8050000000000002,0.5932748098,1.9,1.69,0.5214573329000001,1.7686202956,0.10350000000000001,0,0.10350000000000001,1.5865,0.5214573329000001,1.67
2019-09-30 04:00:00,2.0115,0.6151323028,2.1034543019,0.14,0,0.14,1.8715000000000002,0.6151323028,1.97,1.7835,0.5401923269000001,1.8635128119000002,0.14,0,0.14,1.6435,0.5401923269000001,1.73
2019-09-30 04:30:00,1.937,0.5807848139,2.0221968252,0.17,0,0.17,1.767,0.5807848139,1.8599999999999999,1.728,0.5120898359,1.8022818869,0.17,0,0.17,1.558,0.5120898359,1.6400000000000001
2019-09-30 05:00:00,1.9215,0.5620498199,2.0020145479,0.21150000000000002,0,0.21150000000000002,1.71,0.5620498199,1.8,1.7125,0.4933548419,1.7821490538,0.21150000000000002,0,0.21150000000000002,1.501,0.4933548419,1.58
2019-09-30 05:30:00,1.9455,0.5839073129,2.0312355846,0.169,0,0.169,1.7765,0.5839073129,1.87,1.7650000000000001,0.5245798319,1.8413063298,0.169,0,0.169,1.596,0.5245798319,1.6800000000000002
2019-09-30 06:00:00,2.1355,0.6900722788,2.2442281524,0.036000000000000004,0,0.036000000000000004,2.0995,0.6900722788,2.21,2.0025,0.6463572928,2.1042300254,0.036000000000000004,0,0.036000000000000004,1.9665,0.6463572928,2.07
2019-09-30 06:30:00,2.2735,0.7369097638000001,2.38994524,0.0315,0,0.0315,2.242,0.7369097638000001,2.36,2.2640000000000002,0.7337872648,2.379945325,0.0315,0,0.0315,2.2325,0.7337872648,2.35
2019-09-30 07:00:00,2.4795,0.7462772608,2.5893725109,0.209,0,0.209,2.2705,0.7462772608,2.39,2.47,0.7431547618000001,2.5793756997,0.209,0,0.209,2.261,0.7431547618000001,2.38
2019-09-30 07:30:00,2.831,0.8992797118,2.9703981215,0.095,0,0.095,2.7359999999999998,0.8992797118,2.88,2.8120000000000003,0.8930347138,2.9503991255,0.095,0,0.095,2.717,0.8930347138,2.86
2019-09-30 08:00:00,2.9645,0.8836672168,3.0934007177,0.276,0,0.276,2.6885,0.8836672168,2.83,2.917,0.8680547218,3.0434204442,0.276,0,0.276,2.641,0.8680547218,2.7800000000000002
2019-09-30 08:30:00,3.2715,1.0460371647,3.4346624288,0.089,0,0.089,3.1825,1.0460371647,3.35,3.2525,1.0397921667,3.4146630873,0.089,0,0.089,3.1635,1.0397921667,3.33
