Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-30 09:00:00,3.311,1.0710171567,3.4799136124,0.052500000000000005,0,0.052500000000000005,3.2585,1.0710171567,3.43,3.292,1.0647721587,3.4599138356,0.052500000000000005,0,0.052500000000000005,3.2395,1.0647721587,3.41
2019-09-30 09:30:00,3.3385,1.0554046617,3.5013513463,0.1275,0,0.1275,3.211,1.0554046617,3.38,3.3195,1.0491596637,3.4813526466,0.1275,0,0.1275,3.192,1.0491596637,3.36
2019-09-30 10:00:00,3.3545,1.0366696677,3.5110332169,0.2005,0,0.2005,3.154,1.0366696677,3.32,3.3355,1.0304246697,3.4910364149,0.2005,0,0.2005,3.135,1.0304246697,3.3
2019-09-30 10:30:00,3.246,1.0148121747,3.4009351288,0.1585,0,0.1585,3.0875,1.0148121747,3.25,3.2365,1.0116896757,3.3909361908,0.1585,0,0.1585,3.078,1.0116896757,3.24
2019-09-30 11:00:00,3.4835000000000003,1.0866296517,3.649045937,0.17750000000000002,0,0.17750000000000002,3.306,1.0866296517,3.48,3.474,1.0835071527,3.6390470937,0.17750000000000002,0,0.17750000000000002,3.2965,1.0835071527,3.47
2019-09-30 11:30:00,3.374,1.0335471687,3.5287527187,0.2295,0,0.2295,3.1445,1.0335471687,3.31,3.3645,1.0304246697,3.5187547868999998,0.2295,0,0.2295,3.135,1.0304246697,3.3
2019-09-30 12:00:00,3.226,0.9929546817,3.3753570182,0.20500000000000002,0,0.20500000000000002,3.021,0.9929546817,3.18,3.2165,0.9898321827000001,3.3653588219,0.20500000000000002,0,0.20500000000000002,3.0115,0.9898321827000001,3.17
2019-09-30 12:30:00,3.24,0.9773421867000001,3.3841982433,0.2665,0,0.2665,2.9735,0.9773421867000001,3.13,3.2305,0.9742196878,3.3742012759,0.2665,0,0.2665,2.964,0.9742196878,3.12
2019-09-30 13:00:00,3.565,1.1240996397,3.7380242107,0.145,0,0.145,3.42,1.1240996397,3.6,3.5555,1.1209771407,3.7280249463,0.145,0,0.145,3.4105,1.1209771407,3.59
2019-09-30 13:30:00,3.2415,0.9710971888000001,3.3838368755,0.28700000000000003,0,0.28700000000000003,2.9545,0.9710971888000001,3.11,3.232,0.9679746898,3.3738403934,0.28700000000000003,0,0.28700000000000003,2.9450000000000003,0.9679746898,3.1
2019-09-30 14:00:00,3.149,0.9429946978,3.2871629105,0.28,0,0.28,2.8689999999999998,0.9429946978,3.02,3.13,0.9367496998,3.2671700292,0.28,0,0.28,2.85,0.9367496998,3.0
2019-09-30 14:30:00,3.1195,0.9273822028,3.2544305185,0.298,0,0.298,2.8215,0.9273822028,2.9699999999999998,3.11,0.9242597038,3.2444346195,0.298,0,0.298,2.8120000000000003,0.9242597038,2.96
2019-09-30 15:00:00,3.2805,1.0491596637,3.4441858617,0.08850000000000001,0,0.08850000000000001,3.192,1.0491596637,3.36,3.2615,1.0429146657,3.4241865092,0.08850000000000001,0,0.08850000000000001,3.173,1.0429146657,3.34
2019-09-30 15:30:00,3.379,1.0678946577,3.5437324955,0.13,0,0.13,3.249,1.0678946577,3.42,3.36,1.0616496597,3.5237338151,0.13,0,0.13,3.23,1.0616496597,3.4
2019-09-30 16:00:00,3.3205,1.0116896757,3.4712009809,0.24250000000000002,0,0.24250000000000002,3.078,1.0116896757,3.24,3.311,1.0085671767,3.4612033673,0.24250000000000002,0,0.24250000000000002,3.0685000000000002,1.0085671767,3.23
2019-09-30 16:30:00,3.59,1.1553246297,3.7713227123,0.075,0,0.075,3.515,1.1553246297,3.7,3.571,1.1490796317,3.7513230999,0.075,0,0.075,3.496,1.1490796317,3.68
2019-09-30 17:00:00,3.4685,1.0928746497,3.6366010573,0.14350000000000002,0,0.14350000000000002,3.325,1.0928746497,3.5,3.44,1.0835071527,3.6066033536,0.14350000000000002,0,0.14350000000000002,3.2965,1.0835071527,3.47
2019-09-30 17:30:00,3.2800000000000002,1.0366696677,3.4399249992,0.126,0,0.126,3.154,1.0366696677,3.32,3.261,1.0304246697,3.419926315,0.126,0,0.126,3.135,1.0304246697,3.3
2019-09-30 18:00:00,3.3725,1.1022421467,3.5480549601,0.019,0,0.019,3.3535,1.1022421467,3.5300000000000002,3.363,1.0991196477,3.5380549741,0.019,0,0.019,3.344,1.0991196477,3.52
2019-09-30 18:30:00,3.489,1.1397121347,3.6704311394999998,0.021500000000000002,0,0.021500000000000002,3.4675000000000002,1.1397121347,3.65,3.4795,1.1365896357,3.6604311563,0.021500000000000002,0,0.021500000000000002,3.458,1.1365896357,3.64
2019-09-30 19:00:00,3.374,1.0585271607,3.5361498484,0.1535,0,0.1535,3.2205,1.0585271607,3.39,3.355,1.0522821627,3.5161516961,0.1535,0,0.1535,3.2015000000000002,1.0522821627,3.37
2019-09-30 19:30:00,3.5925000000000002,1.1803046217,3.781425029,0.0015,0,0.0015,3.591,1.1803046217,3.7800000000000002,3.5735,1.1740596237,3.7614250291999998,0.0015,0,0.0015,3.572,1.1740596237,3.76
2019-09-30 20:00:00,3.281,1.0522821627,3.4456144227,0.0795,0,0.0795,3.2015000000000002,1.0522821627,3.37,3.262,1.0460371647,3.4256149448,0.0795,0,0.0795,3.1825,1.0460371647,3.35
2019-09-30 20:30:00,3.1265,1.0210571727,3.2890059288,0.02,0,0.02,3.1065,1.0210571727,3.27,3.1075,1.0148121747,3.2690059651,0.02,0,0.02,3.0875,1.0148121747,3.25
2019-09-30 21:00:00,2.9575,0.9461171968000001,3.1051479836,0.079,0,0.079,2.8785,0.9461171968000001,3.03,2.9290000000000003,0.9367496998,3.0751489395,0.079,0,0.079,2.85,0.9367496998,3.0
2019-09-30 21:30:00,3.061,0.9804646857,3.214192278,0.078,0,0.078,2.983,0.9804646857,3.14,2.8615,0.9148922068,3.0041987284,0.078,0,0.078,2.7835,0.9148922068,2.93
2019-09-30 22:00:00,2.831,0.9305047018,2.98,0.0,0,0.0,2.831,0.9305047018,2.98,2.8215,0.9273822028,2.9699999999999998,0.0,0,0.0,2.8215,0.9273822028,2.9699999999999998
2019-09-30 22:30:00,2.4955,0.7837472488,2.615679644,0.111,0,0.111,2.3845,0.7837472488,2.51,2.4859999999999998,0.7806247498000001,2.6056805253,0.111,0,0.111,2.375,0.7806247498000001,2.5
2019-09-30 23:00:00,2.422,0.7931147458000001,2.5485515494,0.009000000000000001,0,0.009000000000000001,2.4130000000000003,0.7931147458000001,2.54,2.4125,0.7899922468,2.5385515555,0.009000000000000001,0,0.009000000000000001,2.4035,0.7899922468,2.5300000000000002
2019-09-30 23:30:00,2.224,0.6963172768,2.3304578413,0.10550000000000001,0,0.10550000000000001,2.1185,0.6963172768,2.23,2.2145,0.6931947778,2.3204588447,0.10550000000000001,0,0.10550000000000001,2.109,0.6931947778,2.22
2019-10-01 00:00:00,1.9905,0.6057648058,2.080634819,0.14750000000000002,0,0.14750000000000002,1.843,0.6057648058,1.94,1.9809999999999999,0.6026423068,2.0706372811,0.14750000000000002,0,0.14750000000000002,1.8335,0.6026423068,1.9300000000000002
2019-10-01 00:30:00,2.108,0.6900722788,2.2180765879,0.0085,0,0.0085,2.0995,0.6900722788,2.21,2.0985,0.6869497798,2.2080765951,0.0085,0,0.0085,2.09,0.6869497798,2.2
2019-10-01 01:00:00,2.121,0.6963172768,2.2323751365,0.0025,0,0.0025,2.1185,0.6963172768,2.23,2.1115,0.6931947778,2.2223751371000002,0.0025,0,0.0025,2.109,0.6931947778,2.22
2019-10-01 01:30:00,1.7475,0.4808648459,1.8124533787,0.28450000000000003,0,0.28450000000000003,1.463,0.4808648459,1.54,1.738,0.4777423469,1.8024654643,0.28450000000000003,0,0.28450000000000003,1.4535,0.4777423469,1.53
2019-10-01 02:00:00,1.827,0.5089673369000001,1.8965697324000002,0.2785,0,0.2785,1.5485,0.5089673369000001,1.63,1.8175,0.5058448379,1.8865803057,0.2785,0,0.2785,1.5390000000000001,0.5058448379,1.62
2019-10-01 02:30:00,1.8250000000000002,0.5152123349000001,1.8963303378,0.2575,0,0.2575,1.5675,0.5152123349000001,1.65,1.749,0.4902323429,1.8164054476,0.2575,0,0.2575,1.4915,0.4902323429,1.57
2019-10-01 03:00:00,1.815,0.5401923269000001,1.8936823255,0.1715,0,0.1715,1.6435,0.5401923269000001,1.73,1.8054999999999999,0.5370698279,1.8836863460000002,0.1715,0,0.1715,1.634,0.5370698279,1.72
2019-10-01 03:30:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2019-10-01 04:00:00,1.909,0.6151323028,2.0056591809,0.0375,0,0.0375,1.8715000000000002,0.6151323028,1.97,1.8995000000000002,0.6120098038,1.9956593522000001,0.0375,0,0.0375,1.862,0.6120098038,1.96
2019-10-01 04:30:00,1.8719999999999999,0.5682948179,1.9563596295,0.14300000000000002,0,0.14300000000000002,1.729,0.5682948179,1.82,1.8625,0.5651723189,1.9463622479,0.14300000000000002,0,0.14300000000000002,1.7195,0.5651723189,1.81
2019-10-01 05:00:00,1.9325,0.5963973088,2.0224356603,0.11800000000000001,0,0.11800000000000001,1.8145,0.5963973088,1.9100000000000001,1.923,0.5932748098,2.0124373282,0.11800000000000001,0,0.11800000000000001,1.8050000000000002,0.5932748098,1.9
2019-10-01 05:30:00,2.0225,0.6494797918,2.1242246232,0.0465,0,0.0465,1.976,0.6494797918,2.08,1.9845000000000002,0.6369897958,2.0842255756,0.0465,0,0.0465,1.9380000000000002,0.6369897958,2.04
2019-10-01 06:00:00,2.1075,0.6463572928,2.2043897115,0.14100000000000001,0,0.14100000000000001,1.9665,0.6463572928,2.07,2.098,0.6432347938,2.1943917153,0.14100000000000001,0,0.14100000000000001,1.957,0.6432347938,2.06
2019-10-01 06:30:00,2.447,0.8024822428,2.5752255726,0.0055000000000000005,0,0.0055000000000000005,2.4415,0.8024822428,2.5700000000000003,2.4375,0.7993597438000001,2.5652255749,0.0055000000000000005,0,0.0055000000000000005,2.432,0.7993597438000001,2.56
2019-10-01 07:00:00,2.8025,0.8711772208,2.9347838081,0.152,0,0.152,2.6505,0.8711772208,2.79,2.774,0.8618097238,2.9047877719,0.152,0,0.152,2.622,0.8618097238,2.76
2019-10-01 07:30:00,2.939,0.9492396958,3.0884910555,0.051000000000000004,0,0.051000000000000004,2.888,0.9492396958,3.04,2.92,0.9429946978,3.0684913231,0.051000000000000004,0,0.051000000000000004,2.8689999999999998,0.9429946978,3.02
2019-10-01 08:00:00,3.094,0.9867096837,3.2475270592,0.092,0,0.092,3.002,0.9867096837,3.16,3.0845,0.9835871847000001,3.2375274516,0.092,0,0.092,2.9925,0.9835871847000001,3.15
2019-10-01 08:30:00,3.228,1.0304246697,3.3884744355,0.093,0,0.093,3.135,1.0304246697,3.3,3.209,1.0241796717,3.3684751743,0.093,0,0.093,3.116,1.0241796717,3.2800000000000002
2019-10-01 09:00:00,3.465,1.1147321427,3.6398973543,0.07350000000000001,0,0.07350000000000001,3.3915,1.1147321427,3.5700000000000003,3.4365,1.1053646457,3.6098979556,0.07350000000000001,0,0.07350000000000001,3.363,1.1053646457,3.54
2019-10-01 09:30:00,3.431,1.0959971487,3.6018010425,0.0965,0,0.0965,3.3345000000000002,1.0959971487,3.51,3.412,1.0897521507,3.5818017463,0.0965,0,0.0965,3.3155,1.0897521507,3.49
2019-10-01 10:00:00,3.371,1.0366696677,3.5268009584,0.217,0,0.217,3.154,1.0366696677,3.32,3.352,1.0304246697,3.5068046709000003,0.217,0,0.217,3.135,1.0304246697,3.3
2019-10-01 10:30:00,3.2685,1.0304246697,3.4270785299,0.1335,0,0.1335,3.135,1.0304246697,3.3,3.259,1.0273021707,3.4170792718,0.1335,0,0.1335,3.1255,1.0273021707,3.29
2019-10-01 11:00:00,3.337,0.9773421867000001,3.4771779865,0.3635,0,0.3635,2.9735,0.9773421867000001,3.13,3.318,0.9710971888000001,3.4571887062,0.3635,0,0.3635,2.9545,0.9710971888000001,3.11
2019-10-01 11:30:00,3.3,0.9710971888000001,3.4399171138,0.34550000000000003,0,0.34550000000000003,2.9545,0.9710971888000001,3.11,3.2905,0.9679746898,3.4299220472,0.34550000000000003,0,0.34550000000000003,2.9450000000000003,0.9679746898,3.1
2019-10-01 12:00:00,3.214,0.9710971888000001,3.3575029039,0.2595,0,0.2595,2.9545,0.9710971888000001,3.11,3.195,0.9648521908000001,3.337508764,0.2595,0,0.2595,2.9355,0.9648521908000001,3.09
2019-10-01 12:30:00,3.236,0.9242597038,3.3654051762,0.424,0,0.424,2.8120000000000003,0.9242597038,2.96,3.2265,0.9211372048,3.3554129403,0.424,0,0.424,2.8025,0.9211372048,2.95
2019-10-01 13:00:00,3.0375,0.7369097638000001,3.1256107003,0.7955,0,0.7955,2.242,0.7369097638000001,2.36,3.028,0.7337872648,3.1156424297,0.7955,0,0.7955,2.2325,0.7337872648,2.35
2019-10-01 13:30:00,3.1745,0.8992797118,3.2994172592,0.4385,0,0.4385,2.7359999999999998,0.8992797118,2.88,3.1365,0.8867897158,3.2594521395,0.4385,0,0.4385,2.698,0.8867897158,2.84
2019-10-01 14:00:00,2.971,0.7743797518000001,3.0702613895,0.615,0,0.615,2.356,0.7743797518000001,2.48,2.9615,0.7712572528,3.0602810328,0.615,0,0.615,2.3465,0.7712572528,2.47
2019-10-01 14:30:00,3.0855,0.8274622348,3.1945271951,0.5680000000000001,0,0.5680000000000001,2.5175,0.8274622348,2.65,3.076,0.8243397358000001,3.1845426673,0.5680000000000001,0,0.5680000000000001,2.508,0.8243397358000001,2.64
2019-10-01 15:00:00,3.123,0.8992797118,3.249897383,0.387,0,0.387,2.7359999999999998,0.8992797118,2.88,3.104,0.8930347138,3.2299112991,0.387,0,0.387,2.717,0.8930347138,2.86
2019-10-01 15:30:00,3.3,0.9835871847000001,3.4434639173,0.3075,0,0.3075,2.9925,0.9835871847000001,3.15,3.2905,0.9804646857,3.4334678169,0.3075,0,0.3075,2.983,0.9804646857,3.14
2019-10-01 16:00:00,3.144,0.9242597038,3.2770401279,0.332,0,0.332,2.8120000000000003,0.9242597038,2.96,3.1345,0.9211372048,3.2670451481000002,0.332,0,0.332,2.8025,0.9211372048,2.95
2019-10-01 16:30:00,3.1265,0.9554846938,3.2692435287,0.2195,0,0.2195,2.907,0.9554846938,3.06,3.117,0.9523621948000001,3.2592457333000002,0.2195,0,0.2195,2.8975,0.9523621948000001,3.05
2019-10-01 17:00:00,3.248,0.9991996797,3.3982207109,0.20800000000000002,0,0.20800000000000002,3.04,0.9991996797,3.2,3.1625,0.9710971888000001,3.3082375972999998,0.20800000000000002,0,0.20800000000000002,2.9545,0.9710971888000001,3.11
2019-10-01 17:30:00,3.307,1.0366696677,3.4656792985,0.153,0,0.153,3.154,1.0366696677,3.32,3.098,0.9679746898,3.2457016191,0.153,0,0.153,2.9450000000000003,0.9679746898,3.1
2019-10-01 18:00:00,3.279,1.0397921667,3.4399140614,0.1155,0,0.1155,3.1635,1.0397921667,3.33,3.1555,0.9991996797,3.309921487,0.1155,0,0.1155,3.04,0.9991996797,3.2
2019-10-01 18:30:00,3.1885,1.0241796717,3.348951515,0.07250000000000001,0,0.07250000000000001,3.116,1.0241796717,3.2800000000000002,3.1695,1.0179346737,3.3289519747,0.07250000000000001,0,0.07250000000000001,3.097,1.0179346737,3.26
2019-10-01 19:00:00,3.1775,1.0116896757,3.3346697363,0.0995,0,0.0995,3.078,1.0116896757,3.24,3.1585,1.0054446777,3.3146706096,0.0995,0,0.0995,3.059,1.0054446777,3.22
2019-10-01 19:30:00,3.1725,0.9960771807000001,3.3251956333,0.14200000000000002,0,0.14200000000000002,3.0305,0.9960771807000001,3.19,3.163,0.9929546817,3.3151965251,0.14200000000000002,0,0.14200000000000002,3.021,0.9929546817,3.18
2019-10-01 20:00:00,3.151,1.0210571727,3.3123041452,0.044500000000000005,0,0.044500000000000005,3.1065,1.0210571727,3.27,3.132,1.0148121747,3.2923043222,0.044500000000000005,0,0.044500000000000005,3.0875,1.0148121747,3.25
2019-10-01 20:30:00,2.935,0.8992797118,3.0696789734,0.199,0,0.199,2.7359999999999998,0.8992797118,2.88,2.916,0.8930347138,3.0496830983,0.199,0,0.199,2.717,0.8930347138,2.86
2019-10-01 21:00:00,2.8415,0.9148922068,2.9851549374,0.058,0,0.058,2.7835,0.9148922068,2.93,2.8225,0.9086472088,2.9651553079,0.058,0,0.058,2.7645,0.9086472088,2.91
2019-10-01 21:30:00,2.6595,0.8461972288,2.7908762065,0.085,0,0.085,2.5745,0.8461972288,2.71,2.6405000000000003,0.8399522308,2.7708771174,0.085,0,0.085,2.5555,0.8399522308,2.69
2019-10-01 22:00:00,2.4515000000000002,0.7493997598000001,2.5634843963,0.1715,0,0.1715,2.2800000000000002,0.7493997598000001,2.4,2.442,0.7462772608,2.553486587,0.1715,0,0.1715,2.2705,0.7462772608,2.39
2019-10-01 22:30:00,2.23,0.6838272808,2.3324921758,0.1495,0,0.1495,2.0805,0.6838272808,2.19,2.2205,0.6807047818,2.3224941873000002,0.1495,0,0.1495,2.071,0.6807047818,2.18
2019-10-01 23:00:00,2.3105,0.7088072728,2.4167784342,0.154,0,0.154,2.1565,0.7088072728,2.27,2.301,0.7056847738,2.4067804221,0.154,0,0.154,2.147,0.7056847738,2.26
2019-10-01 23:30:00,2.0575,0.6120098038,2.1465931729,0.1955,0,0.1955,1.862,0.6120098038,1.96,2.048,0.6088873048,2.1365972363,0.1955,0,0.1955,1.8525,0.6088873048,1.9500000000000002
2019-10-02 00:00:00,2.2015000000000002,0.7025622748,2.31088641,0.064,0,0.064,2.1375,0.7025622748,2.25,2.192,0.6994397758,2.3008867856,0.064,0,0.064,2.128,0.6994397758,2.24
2019-10-02 00:30:00,1.901,0.5807848139,1.9877404257000002,0.134,0,0.134,1.767,0.5807848139,1.8599999999999999,1.8915000000000002,0.5776623149,1.9777426526,0.134,0,0.134,1.7575,0.5776623149,1.85
2019-10-02 01:00:00,1.8085,0.5870298118,1.9013879799,0.022500000000000003,0,0.022500000000000003,1.786,0.5870298118,1.88,1.799,0.5839073129,1.8913880485,0.022500000000000003,0,0.022500000000000003,1.7765,0.5839073129,1.87
2019-10-02 01:30:00,1.8355000000000001,0.5745398159,1.9233190713,0.08750000000000001,0,0.08750000000000001,1.748,0.5745398159,1.8399999999999999,1.826,0.5714173169,1.9133200856,0.08750000000000001,0,0.08750000000000001,1.7385000000000002,0.5714173169,1.83
2019-10-02 02:00:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11
2019-10-02 02:30:00,2.006,0.6369897958,2.1047071055,0.068,0,0.068,1.9380000000000002,0.6369897958,2.04,1.778,0.5620498199,1.8647208906000001,0.068,0,0.068,1.71,0.5620498199,1.8
2019-10-02 03:00:00,2.2425,0.7337872648,2.3595020661,0.01,0,0.01,2.2325,0.7337872648,2.35,2.005,0.6557247898,2.109502311,0.01,0,0.01,1.995,0.6557247898,2.1
2019-10-02 03:30:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2019-10-02 04:00:00,1.952,0.6369897958,2.0533046535,0.014,0,0.014,1.9380000000000002,0.6369897958,2.04,1.762,0.5745398159,1.8533051557,0.014,0,0.014,1.748,0.5745398159,1.8399999999999999
2019-10-02 04:30:00,1.9765000000000001,0.6369897958,2.0766097972,0.0385,0,0.0385,1.9380000000000002,0.6369897958,2.04,1.796,0.5776623149,1.8866133017000002,0.0385,0,0.0385,1.7575,0.5776623149,1.85
2019-10-02 05:00:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2019-10-02 05:30:00,2.483,0.8149722388,2.6133252285,0.0035,0,0.0035,2.4795,0.8149722388,2.61,2.2645,0.7431547618000001,2.3833252506,0.0035,0,0.0035,2.261,0.7431547618000001,2.38
2019-10-02 06:00:00,2.19,0.7150522708,2.3037794491,0.0145,0,0.0145,2.1755,0.7150522708,2.29,2.0855,0.6807047818,2.1937796722,0.0145,0,0.0145,2.071,0.6807047818,2.18
2019-10-02 06:30:00,2.427,0.7618897558000001,2.5437777026,0.109,0,0.109,2.318,0.7618897558000001,2.44,2.3035,0.7212972688,2.413789966,0.109,0,0.109,2.1945,0.7212972688,2.31
2019-10-02 07:00:00,2.5995,0.7775022508,2.7132839881,0.234,0,0.234,2.3655,0.7775022508,2.49,2.552,0.7618897558000001,2.6633024612,0.234,0,0.234,2.318,0.7618897558000001,2.44
2019-10-02 07:30:00,2.843,0.8430747298,2.9653708031,0.278,0,0.278,2.565,0.8430747298,2.7,2.7385,0.8087272408,2.855419759,0.278,0,0.278,2.4605,0.8087272408,2.59
2019-10-02 08:00:00,3.3064999999999998,1.0460371647,3.4680161476,0.124,0,0.124,3.1825,1.0460371647,3.35,3.0405,0.9586071928000001,3.1880351316,0.124,0,0.124,2.9165,0.9586071928000001,3.07
2019-10-02 08:30:00,3.383,1.0585271607,3.5447381779000002,0.1625,0,0.1625,3.2205,1.0585271607,3.39,3.098,0.9648521908000001,3.2447717562,0.1625,0,0.1625,2.9355,0.9648521908000001,3.09
2019-10-02 09:00:00,3.338,1.0148121747,3.4888519243,0.2505,0,0.2505,3.0875,1.0148121747,3.25,3.281,0.9960771807000001,3.4288672692,0.2505,0,0.2505,3.0305,0.9960771807000001,3.19
2019-10-02 09:30:00,3.2645,0.9586071928000001,3.4023356683,0.34800000000000003,0,0.34800000000000003,2.9165,0.9586071928000001,3.07,3.2455,0.9523621948000001,3.3823459315,0.34800000000000003,0,0.34800000000000003,2.8975,0.9523621948000001,3.05
2019-10-02 10:00:00,3.292,0.9835871847000001,3.4357979786,0.2995,0,0.2995,2.9925,0.9835871847000001,3.15,3.273,0.9773421867000001,3.4158054321,0.2995,0,0.2995,2.9735,0.9773421867000001,3.13
2019-10-02 10:30:00,3.155,0.8867897158,3.2772581528,0.457,0,0.457,2.698,0.8867897158,2.84,3.136,0.8805447178,3.2572772372,0.457,0,0.457,2.6790000000000003,0.8805447178,2.8200000000000003
2019-10-02 11:00:00,3.042,0.8586872248,3.1608713593,0.4295,0,0.4295,2.6125,0.8586872248,2.75,3.023,0.8524422268,3.1408894839,0.4295,0,0.4295,2.5935,0.8524422268,2.73
2019-10-02 11:30:00,2.785,0.7462772608,2.8832541945,0.5145000000000001,0,0.5145000000000001,2.2705,0.7462772608,2.39,2.7755,0.7431547618000001,2.8732697837,0.5145000000000001,0,0.5145000000000001,2.261,0.7431547618000001,2.38
2019-10-02 12:00:00,2.9685,0.7993597438000001,3.0742427116,0.5365,0,0.5365,2.432,0.7993597438000001,2.56,2.826,0.7525222588,2.9244770045,0.5365,0,0.5365,2.2895,0.7525222588,2.41
2019-10-02 12:30:00,3.169,0.8461972288,3.2800321264,0.5945,0,0.5945,2.5745,0.8461972288,2.71,2.8365,0.7369097638000001,2.9306600366,0.5945,0,0.5945,2.242,0.7369097638000001,2.36
2019-10-02 13:00:00,3.0975,0.7806247498000001,3.19435146,0.7225,0,0.7225,2.375,0.7806247498000001,2.5,2.7555,0.6682147858,2.8353643946,0.7225,0,0.7225,2.033,0.6682147858,2.14
2019-10-02 13:30:00,3.0815,0.8024822428,3.184276998,0.64,0,0.64,2.4415,0.8024822428,2.5700000000000003,2.73,0.6869497798,2.8151021296,0.64,0,0.64,2.09,0.6869497798,2.2
2019-10-02 14:00:00,3.015,0.7993597438000001,3.1191667156,0.583,0,0.583,2.432,0.7993597438000001,2.56,2.6635,0.6838272808,2.7498821793,0.583,0,0.583,2.0805,0.6838272808,2.19
2019-10-02 14:30:00,3.111,0.8337072328,3.2207745575,0.5745,0,0.5745,2.5365,0.8337072328,2.67,2.769,0.7212972688,2.8614036328,0.5745,0,0.5745,2.1945,0.7212972688,2.31
2019-10-02 15:00:00,3.194,0.9242597038,3.3250401501,0.382,0,0.382,2.8120000000000003,0.9242597038,2.96,2.871,0.8180947378000001,2.9852839061000003,0.382,0,0.382,2.489,0.8180947378000001,2.62
2019-10-02 15:30:00,3.0925,0.8524422268,3.2078363425,0.499,0,0.499,2.5935,0.8524422268,2.73,2.7695,0.7462772608,2.868285202,0.499,0,0.499,2.2705,0.7462772608,2.39
2019-10-02 16:00:00,3.324,0.9742196878,3.4638244759,0.36,0,0.36,2.964,0.9742196878,3.12,3.001,0.8680547218,3.1240230473,0.36,0,0.36,2.641,0.8680547218,2.7800000000000002
2019-10-02 16:30:00,3.584,1.1209771407,3.755215806,0.17350000000000002,0,0.17350000000000002,3.4105,1.1209771407,3.59,3.299,1.0273021707,3.4552497377,0.17350000000000002,0,0.17350000000000002,3.1255,1.0273021707,3.29
2019-10-02 17:00:00,3.289,0.9336272008000001,3.4189443912,0.4485,0,0.4485,2.8405,0.9336272008000001,2.99,3.099,0.8711772208,3.2191226676999998,0.4485,0,0.4485,2.6505,0.8711772208,2.79
2019-10-02 17:30:00,3.432,1.0273021707,3.5824535936,0.3065,0,0.3065,3.1255,1.0273021707,3.29,3.299,0.9835871847000001,3.4425055919,0.3065,0,0.3065,2.9925,0.9835871847000001,3.15
2019-10-02 18:00:00,3.289,1.0335471687,3.4475702676,0.14450000000000002,0,0.14450000000000002,3.1445,1.0335471687,3.31,3.175,0.9960771807000001,3.3275809156,0.14450000000000002,0,0.14450000000000002,3.0305,0.9960771807000001,3.19
2019-10-02 18:30:00,3.2905,1.0335471687,3.4490013047,0.146,0,0.146,3.1445,1.0335471687,3.31,3.2715,1.0273021707,3.4290030621,0.146,0,0.146,3.1255,1.0273021707,3.29
2019-10-02 19:00:00,3.274,1.0116896757,3.426746562,0.196,0,0.196,3.078,1.0116896757,3.24,3.255,1.0054446777,3.4067497707,0.196,0,0.196,3.059,1.0054446777,3.22
2019-10-02 19:30:00,3.448,1.1178546417,3.62467971,0.047,0,0.047,3.401,1.1178546417,3.58,3.4195,1.1084871447,3.5946799579,0.047,0,0.047,3.3725,1.1084871447,3.55
2019-10-02 20:00:00,3.428,1.1209771407,3.6066291395,0.0175,0,0.0175,3.4105,1.1209771407,3.59,3.371,1.1022421467,3.5466292095,0.0175,0,0.0175,3.3535,1.1022421467,3.5300000000000002
2019-10-02 20:30:00,3.447,1.1147321427,3.6227664498000003,0.0555,0,0.0555,3.3915,1.1147321427,3.5700000000000003,3.1905,1.0304246697,3.3527697878,0.0555,0,0.0555,3.135,1.0304246697,3.3
2019-10-02 21:00:00,3.2805,1.0647721587,3.4489737604,0.041,0,0.041,3.2395,1.0647721587,3.41,3.024,0.9804646857,3.1789757785,0.041,0,0.041,2.983,0.9804646857,3.14
2019-10-02 21:30:00,3.035,0.9835871847000001,3.1904026,0.0425,0,0.0425,2.9925,0.9835871847000001,3.15,2.9305,0.9492396958,3.0804035856,0.0425,0,0.0425,2.888,0.9492396958,3.04
2019-10-02 22:00:00,2.6550000000000002,0.8649322228,2.7923346415,0.0235,0,0.0235,2.6315,0.8649322228,2.77,2.6455,0.8618097238,2.7823346761,0.0235,0,0.0235,2.622,0.8618097238,2.76
2019-10-02 22:30:00,2.5065,0.7868697478000001,2.6271098664,0.1125,0,0.1125,2.394,0.7868697478000001,2.52,2.497,0.7837472488,2.6171107638,0.1125,0,0.1125,2.3845,0.7837472488,2.51
2019-10-02 23:00:00,2.3365,0.7337872648,2.4490153123000002,0.10400000000000001,0,0.10400000000000001,2.2325,0.7337872648,2.35,2.2984999999999998,0.7212972688,2.4090188874000003,0.10400000000000001,0,0.10400000000000001,2.1945,0.7212972688,2.31
2019-10-02 23:30:00,2.436,0.7493997598000001,2.5486655332,0.156,0,0.156,2.2800000000000002,0.7493997598000001,2.4,2.1985,0.6713372848,2.2987161634,0.156,0,0.156,2.0425,0.6713372848,2.15
2019-10-03 00:00:00,2.276,0.7025622748,2.3819676215,0.1385,0,0.1385,2.1375,0.7025622748,2.25,2.0195,0.6182548018,2.1120178148,0.1385,0,0.1385,1.881,0.6182548018,1.98
2019-10-03 00:30:00,2.3085,0.7244197678000001,2.4194950403,0.10450000000000001,0,0.10450000000000001,2.204,0.7244197678000001,2.32,2.0615,0.6432347938,2.1595215327,0.10450000000000001,0,0.10450000000000001,1.957,0.6432347938,2.06
2019-10-03 01:00:00,2.207,0.7088072728,2.3180286344,0.0505,0,0.0505,2.1565,0.7088072728,2.27,1.9505,0.6244997998,2.0480357053,0.0505,0,0.0505,1.9,0.6244997998,2.0
2019-10-03 01:30:00,2.207,0.6931947778,2.3133024013,0.098,0,0.098,2.109,0.6931947778,2.22,1.9505,0.6088873048,2.0433291463,0.098,0,0.098,1.8525,0.6088873048,1.9500000000000002
2019-10-03 02:00:00,2.047,0.6369897958,2.1438201884,0.109,0,0.109,1.9380000000000002,0.6369897958,2.04,1.876,0.5807848139,1.9638449531000002,0.109,0,0.109,1.767,0.5807848139,1.8599999999999999
2019-10-03 02:30:00,1.9,0.5807848139,1.9867840849,0.133,0,0.133,1.767,0.5807848139,1.8599999999999999,1.9,0.5807848139,1.9867840849,0.133,0,0.133,1.767,0.5807848139,1.8599999999999999
2019-10-03 03:00:00,1.986,0.6494797918,2.0895023331,0.01,0,0.01,1.976,0.6494797918,2.08,1.9765000000000001,0.6463572928,2.0795023443,0.01,0,0.01,1.9665,0.6463572928,2.07
2019-10-03 03:30:00,1.9020000000000001,0.5901523108,1.9914526733,0.10650000000000001,0,0.10650000000000001,1.7955,0.5901523108,1.8900000000000001,1.8925,0.5870298118,1.9814540747,0.10650000000000001,0,0.10650000000000001,1.786,0.5870298118,1.88
2019-10-03 04:00:00,1.8775,0.5745398159,1.9634414302,0.1295,0,0.1295,1.748,0.5745398159,1.8399999999999999,1.8679999999999999,0.5714173169,1.953443562,0.1295,0,0.1295,1.7385000000000002,0.5714173169,1.83
2019-10-03 04:30:00,2.0725,0.6619697878,2.175651684,0.0585,0,0.0585,2.014,0.6619697878,2.12,2.063,0.6588472888,2.1656520381,0.0585,0,0.0585,2.0045,0.6588472888,2.11
2019-10-03 05:00:00,1.984,0.6494797918,2.0876014945,0.008,0,0.008,1.976,0.6494797918,2.08,1.9745,0.6463572928,2.0776015017,0.008,0,0.008,1.9665,0.6463572928,2.07
2019-10-03 05:30:00,2.0195,0.5995198078,2.1066096577,0.1955,0,0.1955,1.824,0.5995198078,1.92,2.01,0.5963973088,2.0966138772,0.1955,0,0.1955,1.8145,0.5963973088,1.9100000000000001
2019-10-03 06:00:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2019-10-03 06:30:00,2.4495,0.7775022508,2.5699338513,0.084,0,0.084,2.3655,0.7775022508,2.49,2.421,0.7681347538000001,2.5399354323,0.084,0,0.084,2.337,0.7681347538000001,2.46
2019-10-03 07:00:00,2.898,0.9492396958,3.0495015986,0.01,0,0.01,2.888,0.9492396958,3.04,2.879,0.9429946978,3.0295016092,0.01,0,0.01,2.8689999999999998,0.9429946978,3.02
2019-10-03 07:30:00,3.048,0.9710971888000001,3.1989582289,0.0935,0,0.0935,2.9545,0.9710971888000001,3.11,2.9055,0.9242597038,3.0489647833,0.0935,0,0.0935,2.8120000000000003,0.9242597038,2.96
2019-10-03 08:00:00,3.0305,0.9148922068,3.1655896765,0.247,0,0.247,2.7835,0.9148922068,2.93,3.0115,0.9086472088,3.1455956511,0.247,0,0.247,2.7645,0.9086472088,2.91
2019-10-03 08:30:00,3.279,1.0678946577,3.4485127229,0.03,0,0.03,3.249,1.0678946577,3.42,3.26,1.0616496597,3.4285127971,0.03,0,0.03,3.23,1.0616496597,3.4
2019-10-03 09:00:00,3.0985,0.9398721988000001,3.2379101285,0.23900000000000002,0,0.23900000000000002,2.8595,0.9398721988000001,3.01,3.0795,0.9336272008000001,3.2179154743,0.23900000000000002,0,0.23900000000000002,2.8405,0.9336272008000001,2.99
2019-10-03 09:30:00,3.188,0.9929546817,3.3390572023000002,0.167,0,0.167,3.021,0.9929546817,3.18,3.1785,0.9898321827000001,3.3290584254,0.167,0,0.167,3.0115,0.9898321827000001,3.17
2019-10-03 10:00:00,3.4895,1.1178546417,3.6641792055,0.08850000000000001,0,0.08850000000000001,3.401,1.1178546417,3.58,3.48,1.1147321427,3.6541794907,0.08850000000000001,0,0.08850000000000001,3.3915,1.1147321427,3.5700000000000003
2019-10-03 10:30:00,3.0815,0.9586071928000001,3.2271612913,0.165,0,0.165,2.9165,0.9586071928000001,3.07,3.072,0.9554846938,3.2171625697,0.165,0,0.165,2.907,0.9554846938,3.06
2019-10-03 11:00:00,3.3125,1.0554046617,3.4765694657,0.1015,0,0.1015,3.211,1.0554046617,3.38,3.2935,1.0491596637,3.4565703016000002,0.1015,0,0.1015,3.192,1.0491596637,3.36
2019-10-03 11:30:00,3.033,0.9180147058,3.1688862397,0.24,0,0.24,2.793,0.9180147058,2.94,3.0235,0.9148922068,3.1588890452,0.24,0,0.24,2.7835,0.9148922068,2.93
2019-10-03 12:00:00,3.0905,0.9211372048,3.2248541052,0.28800000000000003,0,0.28800000000000003,2.8025,0.9211372048,2.95,3.081,0.9180147058,3.2148580062,0.28800000000000003,0,0.28800000000000003,2.793,0.9180147058,2.94
2019-10-03 12:30:00,3.118,0.9492396958,3.2592913340000003,0.23,0,0.23,2.888,0.9492396958,3.04,3.099,0.9429946978,3.2392962199,0.23,0,0.23,2.8689999999999998,0.9429946978,3.02
2019-10-03 13:00:00,3.204,0.9742196878,3.3488386047,0.24,0,0.24,2.964,0.9742196878,3.12,3.185,0.9679746898,3.3288436431,0.24,0,0.24,2.9450000000000003,0.9679746898,3.1
2019-10-03 13:30:00,3.103,0.9336272008000001,3.240411818,0.2625,0,0.2625,2.8405,0.9336272008000001,2.99,3.084,0.9273822028,3.220418257,0.2625,0,0.2625,2.8215,0.9273822028,2.9699999999999998
2019-10-03 14:00:00,3.0905,0.9586071928000001,3.2357561713,0.17400000000000002,0,0.17400000000000002,2.9165,0.9586071928000001,3.07,3.0715,0.9523621948000001,3.2157590084,0.17400000000000002,0,0.17400000000000002,2.8975,0.9523621948000001,3.05
2019-10-03 14:30:00,3.075,0.8992797118,3.203799151,0.339,0,0.339,2.7359999999999998,0.8992797118,2.88,3.056,0.8930347138,3.1838101388,0.339,0,0.339,2.717,0.8930347138,2.86
2019-10-03 15:00:00,3.197,0.9960771807000001,3.3485786164,0.1665,0,0.1665,3.0305,0.9960771807000001,3.19,3.1875,0.9929546817,3.3385798253,0.1665,0,0.1665,3.021,0.9929546817,3.18
2019-10-03 15:30:00,3.325,1.0522821627,3.4875382077,0.12350000000000001,0,0.12350000000000001,3.2015000000000002,1.0522821627,3.37,3.306,1.0460371647,3.4675394374,0.12350000000000001,0,0.12350000000000001,3.1825,1.0460371647,3.35
2019-10-03 16:00:00,3.461,1.0522821627,3.6174326186,0.2595,0,0.2595,3.2015000000000002,1.0522821627,3.37,3.29,0.9960771807000001,3.4374801454,0.2595,0,0.2595,3.0305,0.9960771807000001,3.19
2019-10-03 16:30:00,3.7005,1.1709371247,3.8813392019,0.138,0,0.138,3.5625,1.1709371247,3.75,3.6814999999999998,1.1646921266999999,3.8613404408000003,0.138,0,0.138,3.5435,1.1646921266999999,3.73
2019-10-03 17:00:00,3.3405,1.0678946577,3.5070413813,0.0915,0,0.0915,3.249,1.0678946577,3.42,3.331,1.0647721587,3.4970417141,0.0915,0,0.0915,3.2395,1.0647721587,3.41
2019-10-03 17:30:00,3.517,1.1365896357,3.6960959132999998,0.059000000000000004,0,0.059000000000000004,3.458,1.1365896357,3.64,3.5075000000000003,1.1334671367,3.6860960378,0.059000000000000004,0,0.059000000000000004,3.4485,1.1334671367,3.63
2019-10-03 18:00:00,3.3165,1.0366696677,3.4747454943,0.1625,0,0.1625,3.154,1.0366696677,3.32,3.307,1.0335471687,3.4647465636,0.1625,0,0.1625,3.1445,1.0335471687,3.31
2019-10-03 18:30:00,3.1805,1.0023221787,3.3347008861000003,0.131,0,0.131,3.0495,1.0023221787,3.21,3.171,0.9991996797,3.3247016407,0.131,0,0.131,3.04,0.9991996797,3.2
2019-10-03 19:00:00,3.2075,1.0116896757,3.3632680907,0.1295,0,0.1295,3.078,1.0116896757,3.24,3.198,1.0085671767,3.3532688156,0.1295,0,0.1295,3.0685000000000002,1.0085671767,3.23
2019-10-03 19:30:00,3.4815,1.1397121347,3.6633026083,0.014,0,0.014,3.4675000000000002,1.1397121347,3.65,3.4625,1.1334671367,3.6433026226000003,0.014,0,0.014,3.4485,1.1334671367,3.63
2019-10-03 20:00:00,3.3905,1.1022421467,3.5651687197,0.037,0,0.037,3.3535,1.1022421467,3.5300000000000002,3.3715,1.0959971487,3.5451688253,0.037,0,0.037,3.3345000000000002,1.0959971487,3.51
2019-10-03 20:30:00,3.255,1.0554046617,3.4218275819,0.044,0,0.044,3.211,1.0554046617,3.38,3.2455,1.0522821627,3.4118276627,0.044,0,0.044,3.2015000000000002,1.0522821627,3.37
2019-10-03 21:00:00,3.0725,0.9898321827000001,3.2280061958,0.061,0,0.061,3.0115,0.9898321827000001,3.17,3.0535,0.9835871847000001,3.2080065461,0.061,0,0.061,2.9925,0.9835871847000001,3.15
2019-10-03 21:30:00,2.977,0.9180147058,3.1153298381,0.184,0,0.184,2.793,0.9180147058,2.94,2.9675000000000002,0.9148922068,3.1053315443,0.184,0,0.184,2.7835,0.9148922068,2.93
2019-10-03 22:00:00,2.874,0.9148922068,3.0161073837,0.09050000000000001,0,0.09050000000000001,2.7835,0.9148922068,2.93,2.855,0.9086472088,2.9961082674,0.09050000000000001,0,0.09050000000000001,2.7645,0.9086472088,2.91
2019-10-03 22:30:00,2.6805,0.8618097238,2.8156342536,0.0585,0,0.0585,2.622,0.8618097238,2.76,2.6710000000000003,0.8586872248,2.8056344648,0.0585,0,0.0585,2.6125,0.8586872248,2.75
2019-10-03 23:00:00,2.4505,0.7868697478000001,2.5737354662,0.0565,0,0.0565,2.394,0.7868697478000001,2.52,2.4314999999999998,0.7806247498000001,2.5537359398,0.0565,0,0.0565,2.375,0.7806247498000001,2.5
2019-10-03 23:30:00,2.2525,0.7244197678000001,2.3661234647000002,0.0485,0,0.0485,2.204,0.7244197678000001,2.32,2.243,0.7212972688,2.3561236704,0.0485,0,0.0485,2.1945,0.7212972688,2.31
2019-10-04 00:00:00,2.173,0.6369897958,2.2644392242,0.23500000000000001,0,0.23500000000000001,1.9380000000000002,0.6369897958,2.04,2.1635,0.6338672968,2.2544444992,0.23500000000000001,0,0.23500000000000001,1.9285,0.6338672968,2.03
2019-10-04 00:30:00,2.2045,0.7212972688,2.3195021017,0.01,0,0.01,2.1945,0.7212972688,2.31,2.195,0.7181747698000001,2.3095021108,0.01,0,0.01,2.185,0.7181747698000001,2.3
2019-10-04 01:00:00,1.927,0.6088873048,2.0209088921,0.0745,0,0.0745,1.8525,0.6088873048,1.9500000000000002,1.9175,0.6057648058,2.0109095579,0.0745,0,0.0745,1.843,0.6057648058,1.94
2019-10-04 01:30:00,1.823,0.5339473289000001,1.8995864681999999,0.1985,0,0.1985,1.6245,0.5339473289000001,1.71,1.8135,0.5308248299,1.889591821,0.1985,0,0.1985,1.615,0.5308248299,1.7000000000000002
2019-10-04 02:00:00,1.853,0.5214573329000001,1.9249744804,0.2665,0,0.2665,1.5865,0.5214573329000001,1.67,1.853,0.5214573329000001,1.9249744804,0.2665,0,0.2665,1.5865,0.5214573329000001,1.67
2019-10-04 02:30:00,1.9140000000000001,0.5558048219,1.9930667325,0.223,0,0.223,1.691,0.5558048219,1.78,1.895,0.5495598239,1.9730790658,0.223,0,0.223,1.6720000000000002,0.5495598239,1.76
2019-10-04 03:00:00,1.827,0.4933548419,1.8924396952,0.326,0,0.326,1.501,0.4933548419,1.58,1.827,0.4933548419,1.8924396952,0.326,0,0.326,1.501,0.4933548419,1.58
2019-10-04 03:30:00,1.9645000000000001,0.6432347938,2.0671263266,0.007500000000000001,0,0.007500000000000001,1.957,0.6432347938,2.06,1.955,0.6401122948,2.057126333,0.007500000000000001,0,0.007500000000000001,1.9475,0.6401122948,2.05
2019-10-04 04:00:00,2.031,0.6526022908,2.1332723103,0.0455,0,0.0455,1.9855,0.6526022908,2.09,2.0215,0.6494797918,2.1232725331,0.0455,0,0.0455,1.976,0.6494797918,2.08
2019-10-04 04:30:00,2.0085,0.6401122948,2.1080360528,0.061,0,0.061,1.9475,0.6401122948,2.05,1.999,0.6369897958,2.098036463,0.061,0,0.061,1.9380000000000002,0.6369897958,2.04
2019-10-04 05:00:00,1.812,0.4808648459,1.8747199791,0.34900000000000003,0,0.34900000000000003,1.463,0.4808648459,1.54,1.8025,0.4777423469,1.8647369788,0.34900000000000003,0,0.34900000000000003,1.4535,0.4777423469,1.53
2019-10-04 05:30:00,1.9405000000000001,0.5589273209,2.0193909973,0.24,0,0.24,1.7005,0.5589273209,1.79,1.9405000000000001,0.5589273209,2.0193909973,0.24,0,0.24,1.7005,0.5589273209,1.79
2019-10-04 06:00:00,2.266,0.7431547618000001,2.3847505111,0.005,0,0.005,2.261,0.7431547618000001,2.38,2.2565,0.7400322628,2.3747505132,0.005,0,0.005,2.2515,0.7400322628,2.37
2019-10-04 06:30:00,2.5375,0.8024822428,2.6613688207,0.096,0,0.096,2.4415,0.8024822428,2.5700000000000003,2.528,0.7993597438000001,2.6513694575,0.096,0,0.096,2.432,0.7993597438000001,2.56
2019-10-04 07:00:00,2.8745000000000003,0.9305047018,3.0213555319,0.043500000000000004,0,0.043500000000000004,2.831,0.9305047018,2.98,2.865,0.9273822028,3.0113556333,0.043500000000000004,0,0.043500000000000004,2.8215,0.9273822028,2.9699999999999998
2019-10-04 07:30:00,3.081,1.0023221787,3.23993993,0.0315,0,0.0315,3.0495,1.0023221787,3.21,3.062,0.9960771807000001,3.2199400227,0.0315,0,0.0315,3.0305,0.9960771807000001,3.19
2019-10-04 08:00:00,3.204,1.0116896757,3.3599303564,0.126,0,0.126,3.078,1.0116896757,3.24,3.014,0.9492396958,3.1599449362,0.126,0,0.126,2.888,0.9492396958,3.04
2019-10-04 08:30:00,3.3885,1.1022421467,3.5632667596000003,0.035,0,0.035,3.3535,1.1022421467,3.5300000000000002,3.1415,1.0210571727,3.3032680787,0.035,0,0.035,3.1065,1.0210571727,3.27
2019-10-04 09:00:00,3.3185000000000002,1.0522821627,3.4813416954,0.117,0,0.117,3.2015000000000002,1.0522821627,3.37,3.062,0.9679746898,3.2113578125,0.117,0,0.117,2.9450000000000003,0.9679746898,3.1
2019-10-04 09:30:00,3.4965,1.0678946577,3.6559419101,0.24750000000000003,0,0.24750000000000003,3.249,1.0678946577,3.42,3.202,0.9710971888000001,3.3460175956000002,0.24750000000000003,0,0.24750000000000003,2.9545,0.9710971888000001,3.11
2019-10-04 10:00:00,3.5675,1.1428346337,3.7460815861,0.09050000000000001,0,0.09050000000000001,3.477,1.1428346337,3.66,3.2635,1.0429146657,3.4260915414,0.09050000000000001,0,0.09050000000000001,3.173,1.0429146657,3.34
2019-10-04 10:30:00,3.189,1.0085671767,3.3446866445,0.12050000000000001,0,0.12050000000000001,3.0685000000000002,1.0085671767,3.23,3.17,1.0023221787,3.3246879177,0.12050000000000001,0,0.12050000000000001,3.0495,1.0023221787,3.21
2019-10-04 11:00:00,3.213,0.9679746898,3.3556436044,0.268,0,0.268,2.9450000000000003,0.9679746898,3.1,3.2035,0.9648521908000001,3.3456467237,0.268,0,0.268,2.9355,0.9648521908000001,3.09
2019-10-04 11:30:00,3.2615,0.9991996797,3.4111262436,0.2215,0,0.2215,3.04,0.9991996797,3.2,3.252,0.9960771807000001,3.4011283054,0.2215,0,0.2215,3.0305,0.9960771807000001,3.19
2019-10-04 12:00:00,3.2095000000000002,0.8992797118,3.3331057964,0.47350000000000003,0,0.47350000000000003,2.7359999999999998,0.8992797118,2.88,3.0955,0.8618097238,3.2132283221,0.47350000000000003,0,0.47350000000000003,2.622,0.8618097238,2.76
2019-10-04 12:30:00,3.6215,1.1084871447,3.7873481488,0.249,0,0.249,3.3725,1.1084871447,3.55,3.3175,1.0085671767,3.4674218088,0.249,0,0.249,3.0685000000000002,1.0085671767,3.23
2019-10-04 13:00:00,3.5765000000000002,1.0647721587,3.7316339585,0.337,0,0.337,3.2395,1.0647721587,3.41,3.263,0.9617296918,3.4017779175,0.337,0,0.337,2.926,0.9617296918,3.08
2019-10-04 13:30:00,3.6015,1.1365896357,3.7765908237,0.14350000000000002,0,0.14350000000000002,3.458,1.1365896357,3.64,3.459,1.0897521507,3.6266018185,0.14350000000000002,0,0.14350000000000002,3.3155,1.0897521507,3.49
2019-10-04 14:00:00,3.392,1.0741396557,3.5580106800999998,0.124,0,0.124,3.268,1.0741396557,3.44,3.373,1.0678946577,3.5380118711,0.124,0,0.124,3.249,1.0678946577,3.42
2019-10-04 14:30:00,3.4395,1.0710171567,3.6023933711,0.181,0,0.181,3.2585,1.0710171567,3.43,3.4205,1.0647721587,3.5823958464,0.181,0,0.181,3.2395,1.0647721587,3.41
2019-10-04 15:00:00,3.193,0.9991996797,3.3456911095,0.153,0,0.153,3.04,0.9991996797,3.2,3.1835,0.9960771807000001,3.3356921321,0.153,0,0.153,3.0305,0.9960771807000001,3.19
2019-10-04 15:30:00,3.1225,0.9617296918,3.2672511764,0.1965,0,0.1965,2.926,0.9617296918,3.08,3.1035,0.9554846938,3.2472547251,0.1965,0,0.1965,2.907,0.9554846938,3.06
2019-10-04 16:00:00,3.22,0.9898321827000001,3.3687041648,0.20850000000000002,0,0.20850000000000002,3.0115,0.9898321827000001,3.17,3.201,0.9835871847000001,3.3487079225,0.20850000000000002,0,0.20850000000000002,2.9925,0.9835871847000001,3.15
2019-10-04 16:30:00,3.388,1.0897521507,3.5589470002,0.07250000000000001,0,0.07250000000000001,3.3155,1.0897521507,3.49,3.3689999999999998,1.0835071527,3.5389474071,0.07250000000000001,0,0.07250000000000001,3.2965,1.0835071527,3.47
2019-10-04 17:00:00,3.508,1.1365896357,3.6875330507,0.05,0,0.05,3.458,1.1365896357,3.64,3.489,1.1303446377,3.6675332309,0.05,0,0.05,3.439,1.1303446377,3.62
2019-10-04 17:30:00,3.446,1.0991196477,3.6170402265,0.10200000000000001,0,0.10200000000000001,3.344,1.0991196477,3.52,3.4365,1.0959971487,3.6070406152,0.10200000000000001,0,0.10200000000000001,3.3345000000000002,1.0959971487,3.51
2019-10-04 18:00:00,3.5105,1.1397121347,3.6908744221000003,0.043000000000000003,0,0.043000000000000003,3.4675000000000002,1.1397121347,3.65,3.3775,1.0959971487,3.550875385,0.043000000000000003,0,0.043000000000000003,3.3345000000000002,1.0959971487,3.51
2019-10-04 18:30:00,3.7145,1.2208971087,3.91,0.0,0,0.0,3.7145,1.2208971087,3.91,3.477,1.1428346337,3.66,0.0,0,0.0,3.477,1.1428346337,3.66
2019-10-04 19:00:00,3.333,1.0710171567,3.5008522891,0.0745,0,0.0745,3.2585,1.0710171567,3.43,3.2095000000000002,1.0304246697,3.3708552698,0.0745,0,0.0745,3.135,1.0304246697,3.3
2019-10-04 19:30:00,3.216,1.0210571727,3.3741982381,0.1095,0,0.1095,3.1065,1.0210571727,3.27,3.197,1.0148121747,3.3541992711,0.1095,0,0.1095,3.0875,1.0148121747,3.25
2019-10-04 20:00:00,3.1955,1.0491596637,3.3633251776,0.0035,0,0.0035,3.192,1.0491596637,3.36,3.1765,1.0429146657,3.3433251786,0.0035,0,0.0035,3.173,1.0429146657,3.34
2019-10-04 20:30:00,2.9205,0.9367496998,3.0670540018,0.07050000000000001,0,0.07050000000000001,2.85,0.9367496998,3.0,2.911,0.9336272008000001,3.0570542602,0.07050000000000001,0,0.07050000000000001,2.8405,0.9336272008000001,2.99
2019-10-04 21:00:00,2.7960000000000003,0.8836672168,2.9323171298,0.1075,0,0.1075,2.6885,0.8836672168,2.83,2.7865,0.8805447178,2.9223177873,0.1075,0,0.1075,2.6790000000000003,0.8805447178,2.8200000000000003
2019-10-04 21:30:00,2.6390000000000002,0.8118497398000001,2.7610543276,0.169,0,0.169,2.47,0.8118497398000001,2.6,2.62,0.8056047418000001,2.7410580074,0.169,0,0.169,2.451,0.8056047418000001,2.58
2019-10-04 22:00:00,2.492,0.7931147458000001,2.6151663427000003,0.079,0,0.079,2.4130000000000003,0.7931147458000001,2.54,2.4825,0.7899922468,2.6051667893,0.079,0,0.079,2.4035,0.7899922468,2.5300000000000002
2019-10-04 22:30:00,2.346,0.7431547618000001,2.4608931306,0.085,0,0.085,2.261,0.7431547618000001,2.38,2.3365,0.7400322628,2.4508937145000003,0.085,0,0.085,2.2515,0.7400322628,2.37
2019-10-04 23:00:00,2.2545,0.7025622748,2.361432616,0.117,0,0.117,2.1375,0.7025622748,2.25,2.245,0.6994397758,2.3514338179,0.117,0,0.117,2.128,0.6994397758,2.24
2019-10-04 23:30:00,2.1175,0.6744597838,2.2223191152,0.0655,0,0.0655,2.052,0.6744597838,2.16,2.108,0.6713372848,2.2123195407,0.0655,0,0.0655,2.0425,0.6713372848,2.15
2019-10-05 00:00:00,2.1745,0.7119297718,2.2880765394,0.0085,0,0.0085,2.166,0.7119297718,2.2800000000000002,2.165,0.7088072728,2.2780765461,0.0085,0,0.0085,2.1565,0.7088072728,2.27
2019-10-05 00:30:00,2.0495,0.6682147858,2.1556811569,0.0165,0,0.0165,2.033,0.6682147858,2.14,2.0305,0.6619697878,2.1356812145,0.0165,0,0.0165,2.014,0.6619697878,2.12
2019-10-05 01:00:00,1.8065,0.5839073129,1.8985231102000002,0.03,0,0.03,1.7765,0.5839073129,1.87,1.7970000000000002,0.5807848139,1.8885232325999999,0.03,0,0.03,1.767,0.5807848139,1.8599999999999999
2019-10-05 01:30:00,1.646,0.5027223389000001,1.7210594847,0.1165,0,0.1165,1.5295,0.5027223389000001,1.6099999999999999,1.646,0.5027223389000001,1.7210594847,0.1165,0,0.1165,1.5295,0.5027223389000001,1.6099999999999999
2019-10-05 02:00:00,1.762,0.5308248299,1.8402225409000001,0.147,0,0.147,1.615,0.5308248299,1.7000000000000002,1.762,0.5308248299,1.8402225409000001,0.147,0,0.147,1.615,0.5308248299,1.7000000000000002
2019-10-05 02:30:00,1.784,0.5464373249,1.8658107487,0.12150000000000001,0,0.12150000000000001,1.6625,0.5464373249,1.75,1.7745000000000002,0.5433148259,1.8558128273,0.12150000000000001,0,0.12150000000000001,1.653,0.5433148259,1.74
2019-10-05 03:00:00,1.8835000000000002,0.6182548018,1.9823751537,0.0025,0,0.0025,1.881,0.6182548018,1.98,1.8359999999999999,0.6026423068,1.9323751577000001,0.0025,0,0.0025,1.8335,0.6026423068,1.9300000000000002
2019-10-05 03:30:00,1.7555,0.5058448379,1.8269261753000001,0.2165,0,0.2165,1.5390000000000001,0.5058448379,1.62,1.746,0.5027223389000001,1.8169330615,0.2165,0,0.2165,1.5295,0.5027223389000001,1.6099999999999999
2019-10-05 04:00:00,1.716,0.5370698279,1.7980823118,0.082,0,0.082,1.634,0.5370698279,1.72,1.7065000000000001,0.5339473289000001,1.7880833314,0.082,0,0.082,1.6245,0.5339473289000001,1.71
2019-10-05 04:30:00,1.759,0.5620498199,1.8466133867,0.049,0,0.049,1.71,0.5620498199,1.8,1.7495,0.5589273209,1.8366137318,0.049,0,0.049,1.7005,0.5589273209,1.79
2019-10-05 05:00:00,1.6885,0.5339473289000001,1.770912759,0.064,0,0.064,1.6245,0.5339473289000001,1.71,1.679,0.5308248299,1.7609133993000001,0.064,0,0.064,1.615,0.5308248299,1.7000000000000002
2019-10-05 05:30:00,1.6400000000000001,0.5058448379,1.7162397851,0.101,0,0.101,1.5390000000000001,0.5058448379,1.62,1.6305,0.5027223389000001,1.7062414835,0.101,0,0.101,1.5295,0.5027223389000001,1.6099999999999999
2019-10-05 06:00:00,1.8375,0.6026423068,1.9338004034,0.004,0,0.004,1.8335,0.6026423068,1.9300000000000002,1.828,0.5995198078,1.9238004054000002,0.004,0,0.004,1.824,0.5995198078,1.92
2019-10-05 06:30:00,1.8705,0.6120098038,1.9680767897,0.0085,0,0.0085,1.862,0.6120098038,1.96,1.861,0.6088873048,1.9580767988,0.0085,0,0.0085,1.8525,0.6088873048,1.9500000000000002
2019-10-05 07:00:00,1.9649999999999999,0.6432347938,2.067601509,0.008,0,0.008,1.957,0.6432347938,2.06,1.9555,0.6401122948,2.0576015163,0.008,0,0.008,1.9475,0.6401122948,2.05
2019-10-05 07:30:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2019-10-05 08:00:00,2.3995,0.7868697478000001,2.525225584,0.0055000000000000005,0,0.0055000000000000005,2.394,0.7868697478000001,2.52,2.39,0.7837472488,2.5152255863,0.0055000000000000005,0,0.0055000000000000005,2.3845,0.7837472488,2.51
2019-10-05 08:30:00,2.5425,0.8024822428,2.6661365306,0.101,0,0.101,2.4415,0.8024822428,2.5700000000000003,2.457,0.7743797518000001,2.5761430473,0.101,0,0.101,2.356,0.7743797518000001,2.48
2019-10-05 09:00:00,2.5655,0.8212172368,2.6937312412,0.067,0,0.067,2.4985,0.8212172368,2.63,2.556,0.8180947378000001,2.683731544,0.067,0,0.067,2.489,0.8180947378000001,2.62
2019-10-05 09:30:00,2.753,0.8899122148,2.8932598829,0.0455,0,0.0455,2.7075,0.8899122148,2.85,2.734,0.8836672168,2.8732601257,0.0455,0,0.0455,2.6885,0.8836672168,2.83
2019-10-05 10:00:00,2.8565,0.9180147058,3.0003905162,0.0635,0,0.0635,2.793,0.9180147058,2.94,2.8375,0.9117697078,2.9803909559,0.0635,0,0.0635,2.774,0.9117697078,2.92
2019-10-05 10:30:00,2.6765,0.7993597438000001,2.7933185014,0.24450000000000002,0,0.24450000000000002,2.432,0.7993597438000001,2.56,2.667,0.7962372448,2.7833222505,0.24450000000000002,0,0.24450000000000002,2.4225,0.7962372448,2.55
2019-10-05 11:00:00,2.6015,0.7837472488,2.7169950312999998,0.217,0,0.217,2.3845,0.7837472488,2.51,2.5825,0.7775022508,2.6970012977,0.217,0,0.217,2.3655,0.7775022508,2.49
2019-10-05 11:30:00,2.59,0.8024822428,2.7114715101,0.14850000000000002,0,0.14850000000000002,2.4415,0.8024822428,2.5700000000000003,2.533,0.7837472488,2.6514804827000003,0.14850000000000002,0,0.14850000000000002,2.3845,0.7837472488,2.51
2019-10-05 12:00:00,2.5275,0.7462772608,2.63537208,0.257,0,0.257,2.2705,0.7462772608,2.39,2.518,0.7431547618000001,2.6253767349,0.257,0,0.257,2.261,0.7431547618000001,2.38
2019-10-05 12:30:00,2.662,0.8087272408,2.7821365441,0.2015,0,0.2015,2.4605,0.8087272408,2.59,2.643,0.8024822428,2.7621416962,0.2015,0,0.2015,2.4415,0.8024822428,2.5700000000000003
2019-10-05 13:00:00,2.4755000000000003,0.6807047818,2.5673837364,0.4045,0,0.4045,2.071,0.6807047818,2.18,2.466,0.6775822828,2.5573958922999998,0.4045,0,0.4045,2.0615,0.6775822828,2.17
2019-10-05 13:30:00,2.467,0.7681347538000001,2.5838188791,0.13,0,0.13,2.337,0.7681347538000001,2.46,2.4575,0.7650122548,2.573820118,0.13,0,0.13,2.3275,0.7650122548,2.45
2019-10-05 14:00:00,2.6745,0.8056047418000001,2.7931969587000003,0.2235,0,0.2235,2.451,0.8056047418000001,2.58,2.665,0.8024822428,2.7832000916,0.2235,0,0.2235,2.4415,0.8024822428,2.5700000000000003
2019-10-05 14:30:00,2.4355,0.7681347538000001,2.5537602178,0.0985,0,0.0985,2.337,0.7681347538000001,2.46,2.4165,0.7618897558000001,2.5337616798,0.0985,0,0.0985,2.318,0.7618897558000001,2.44
