Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-05 15:00:00,2.4635,0.7088072728,2.5634429972,0.307,0,0.307,2.1565,0.7088072728,2.27,2.454,0.7056847738,2.5534500191,0.307,0,0.307,2.147,0.7056847738,2.26
2019-10-05 15:30:00,2.2585,0.6120098038,2.339952617,0.3965,0,0.3965,1.862,0.6120098038,1.96,2.249,0.6088873048,2.3299666843,0.3965,0,0.3965,1.8525,0.6088873048,1.9500000000000002
2019-10-05 16:00:00,2.433,0.7681347538000001,2.5513760993,0.096,0,0.096,2.337,0.7681347538000001,2.46,2.4235,0.7650122548,2.5413767922,0.096,0,0.096,2.3275,0.7650122548,2.45
2019-10-05 16:30:00,2.6965,0.8618097238,2.8308705816,0.0745,0,0.0745,2.622,0.8618097238,2.76,2.6870000000000003,0.8586872248,2.8208709205,0.0745,0,0.0745,2.6125,0.8586872248,2.75
2019-10-05 17:00:00,2.634,0.8149722388,2.7571970822000003,0.1545,0,0.1545,2.4795,0.8149722388,2.61,2.596,0.8024822428,2.7172032957,0.1545,0,0.1545,2.4415,0.8024822428,2.5700000000000003
2019-10-05 17:30:00,2.4865,0.7587672568,2.5996942128000002,0.178,0,0.178,2.3085,0.7587672568,2.43,2.4675000000000002,0.7525222588,2.5796988196,0.178,0,0.178,2.2895,0.7525222588,2.41
2019-10-05 18:00:00,2.5855,0.8430747298,2.7194825335,0.0205,0,0.0205,2.565,0.8430747298,2.7,2.576,0.8399522308,2.7094825612999998,0.0205,0,0.0205,2.5555,0.8399522308,2.69
2019-10-05 18:30:00,2.468,0.7650122548,2.5838474703000003,0.1405,0,0.1405,2.3275,0.7650122548,2.45,2.4585,0.7618897558000001,2.5738489175,0.1405,0,0.1405,2.318,0.7618897558000001,2.44
2019-10-05 19:00:00,2.6315,0.8649322228,2.77,0.0,0,0.0,2.6315,0.8649322228,2.77,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75
2019-10-05 19:30:00,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62
2019-10-05 20:00:00,2.363,0.7244197678000001,2.4715487048,0.159,0,0.159,2.204,0.7244197678000001,2.32,2.3535,0.7212972688,2.4615507307,0.159,0,0.159,2.1945,0.7212972688,2.31
2019-10-05 20:30:00,2.1625,0.6869497798,2.2689879352,0.07250000000000001,0,0.07250000000000001,2.09,0.6869497798,2.2,2.1435,0.6807047818,2.2489889395000002,0.07250000000000001,0,0.07250000000000001,2.071,0.6807047818,2.18
2019-10-05 21:00:00,2.2935,0.7525222588,2.4138003231000003,0.004,0,0.004,2.2895,0.7525222588,2.41,2.284,0.7493997598000001,2.4038003245,0.004,0,0.004,2.2800000000000002,0.7493997598000001,2.4
2019-10-05 21:30:00,2.132,0.6619697878,2.2324040853,0.11800000000000001,0,0.11800000000000001,2.014,0.6619697878,2.12,2.1225,0.6588472888,2.2224054536,0.11800000000000001,0,0.11800000000000001,2.0045,0.6588472888,2.11
2019-10-05 22:00:00,1.8845,0.5526823229,1.9638732138,0.203,0,0.203,1.6815,0.5526823229,1.77,1.8845,0.5526823229,1.9638732138,0.203,0,0.203,1.6815,0.5526823229,1.77
2019-10-05 22:30:00,1.7595,0.5277023309000001,1.8369295033,0.154,0,0.154,1.6055000000000001,0.5277023309000001,1.69,1.75,0.5245798319,1.8269329490000001,0.154,0,0.154,1.596,0.5245798319,1.6800000000000002
2019-10-05 23:00:00,1.5835,0.4839873449,1.6558127914,0.111,0,0.111,1.4725000000000001,0.4839873449,1.55,1.574,0.4808648459,1.6458149957,0.111,0,0.111,1.463,0.4808648459,1.54
2019-10-05 23:30:00,1.5455,0.4964773409,1.6232867892,0.035,0,0.035,1.5105,0.4964773409,1.5899999999999999,1.536,0.4933548419,1.6132870172,0.035,0,0.035,1.501,0.4933548419,1.58
2019-10-06 00:00:00,1.5505,0.5058448379,1.6309289531000002,0.0115,0,0.0115,1.5390000000000001,0.5058448379,1.62,1.541,0.5027223389000001,1.6209289775,0.0115,0,0.0115,1.5295,0.5027223389000001,1.6099999999999999
2019-10-06 00:30:00,1.3745,0.38406737690000003,1.4271503074,0.20600000000000002,0,0.20600000000000002,1.1685,0.38406737690000003,1.23,1.4505,0.40904736890000004,1.5070733227000002,0.20600000000000002,0,0.20600000000000002,1.2445,0.40904736890000004,1.31
2019-10-06 01:00:00,1.2495,0.37157738090000003,1.3035796869,0.11900000000000001,0,0.11900000000000001,1.1305,0.37157738090000003,1.19,1.259,0.37469987990000003,1.3135756545000001,0.11900000000000001,0,0.11900000000000001,1.1400000000000001,0.37469987990000003,1.2
2019-10-06 01:30:00,1.2610000000000001,0.37157738090000003,1.3146066902,0.1305,0,0.1305,1.1305,0.37157738090000003,1.19,1.2515,0.36845488190000003,1.3046115322,0.1305,0,0.1305,1.121,0.36845488190000003,1.18
2019-10-06 02:00:00,1.275,0.41529236690000004,1.340929808,0.0115,0,0.0115,1.2635,0.41529236690000004,1.33,1.2655,0.41216986790000004,1.3309298441,0.0115,0,0.0115,1.254,0.41216986790000004,1.32
2019-10-06 02:30:00,1.1895,0.36845488190000003,1.2452587081,0.0685,0,0.0685,1.121,0.36845488190000003,1.18,1.1895,0.36845488190000003,1.2452587081,0.0685,0,0.0685,1.121,0.36845488190000003,1.18
2019-10-06 03:00:00,1.258,0.41216986790000004,1.3238005892,0.004,0,0.004,1.254,0.41216986790000004,1.32,1.2485,0.40904736890000004,1.3138005937,0.004,0,0.004,1.2445,0.40904736890000004,1.31
2019-10-06 03:30:00,1.322,0.4215373649,1.3875798175,0.0395,0,0.0395,1.2825,0.4215373649,1.35,1.3125,0.4184148659,1.3775802155,0.0395,0,0.0395,1.2730000000000001,0.4184148659,1.34
2019-10-06 04:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2019-10-06 04:30:00,1.56,0.4839873449,1.6333535288,0.08750000000000001,0,0.08750000000000001,1.4725000000000001,0.4839873449,1.55,1.5505,0.4808648459,1.6233549365000002,0.08750000000000001,0,0.08750000000000001,1.463,0.4808648459,1.54
2019-10-06 05:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-10-06 05:30:00,1.5145,0.4871098439,1.5909073669,0.0325,0,0.0325,1.482,0.4871098439,1.56,1.5145,0.4871098439,1.5909073669,0.0325,0,0.0325,1.482,0.4871098439,1.56
2019-10-06 06:00:00,1.512,0.39967987190000004,1.5639335024,0.296,0,0.296,1.216,0.39967987190000004,1.28,1.5025,0.39655737290000004,1.5539510932,0.296,0,0.296,1.2065000000000001,0.39655737290000004,1.27
2019-10-06 06:30:00,1.749,0.5401923269000001,1.8305214421,0.10550000000000001,0,0.10550000000000001,1.6435,0.5401923269000001,1.73,1.749,0.5401923269000001,1.8305214421,0.10550000000000001,0,0.10550000000000001,1.6435,0.5401923269000001,1.73
2019-10-06 07:00:00,1.71,0.5339473289000001,1.7914239448,0.0855,0,0.0855,1.6245,0.5339473289000001,1.71,1.7005,0.5308248299,1.7814250616,0.0855,0,0.0855,1.615,0.5308248299,1.7000000000000002
2019-10-06 07:30:00,1.626,0.4839873449,1.6965022104,0.1535,0,0.1535,1.4725000000000001,0.4839873449,1.55,1.626,0.4839873449,1.6965022104,0.1535,0,0.1535,1.4725000000000001,0.4839873449,1.55
2019-10-06 08:00:00,1.841,0.5120898359,1.9108942933000002,0.28300000000000003,0,0.28300000000000003,1.558,0.5120898359,1.6400000000000001,1.8315000000000001,0.5089673369000001,1.9009050476,0.28300000000000003,0,0.28300000000000003,1.5485,0.5089673369000001,1.63
2019-10-06 08:30:00,2.121,0.6526022908,2.2191283762,0.1355,0,0.1355,1.9855,0.6526022908,2.09,2.1115,0.6494797918,2.2091302021,0.1355,0,0.1355,1.976,0.6494797918,2.08
2019-10-06 09:00:00,2.1195,0.6182548018,2.2078313455,0.23850000000000002,0,0.23850000000000002,1.881,0.6182548018,1.98,2.11,0.6151323028,2.1978370617,0.23850000000000002,0,0.23850000000000002,1.8715000000000002,0.6151323028,1.97
2019-10-06 09:30:00,2.31,0.6369897958,2.3962170186,0.372,0,0.372,1.9380000000000002,0.6369897958,2.04,2.3005,0.6338672968,2.3862288239,0.372,0,0.372,1.9285,0.6338672968,2.03
2019-10-06 10:00:00,2.2865,0.5682948179,2.3560647805,0.5575,0,0.5575,1.729,0.5682948179,1.82,2.258,0.5589273209,2.3261478349,0.5575,0,0.5575,1.7005,0.5589273209,1.79
2019-10-06 10:30:00,2.308,0.6276222988,2.3918139037,0.3985,0,0.3985,1.9095,0.6276222988,2.01,2.2984999999999998,0.6244997998,2.3818275022,0.3985,0,0.3985,1.9,0.6244997998,2.0
2019-10-06 11:00:00,2.309,0.6088873048,2.3879331544,0.4565,0,0.4565,1.8525,0.6088873048,1.9500000000000002,2.2995,0.6057648058,2.3779510613,0.4565,0,0.4565,1.843,0.6057648058,1.94
2019-10-06 11:30:00,2.307,0.6369897958,2.3933250928,0.369,0,0.369,1.9380000000000002,0.6369897958,2.04,2.2975,0.6338672968,2.3833367366,0.369,0,0.369,1.9285,0.6338672968,2.03
2019-10-06 12:00:00,2.3585000000000003,0.5995198078,2.4335049312,0.5345,0,0.5345,1.824,0.5995198078,1.92,2.3395,0.5932748098,2.4135524129,0.5345,0,0.5345,1.8050000000000002,0.5932748098,1.9
2019-10-06 12:30:00,2.213,0.5277023309000001,2.2750469775,0.6075,0,0.6075,1.6055000000000001,0.5277023309000001,1.69,2.2035,0.5245798319,2.2650819522,0.6075,0,0.6075,1.596,0.5245798319,1.6800000000000002
2019-10-06 13:00:00,2.191,0.4621298519,2.2392063326000002,0.785,0,0.785,1.4060000000000001,0.4621298519,1.48,2.1815,0.4590073529,2.2292666956,0.785,0,0.785,1.3965,0.4590073529,1.47
2019-10-06 13:30:00,2.1455,0.4433948579,2.1908375681,0.7965,0,0.7965,1.349,0.4433948579,1.42,2.136,0.4402723589,2.1809025081,0.7965,0,0.7965,1.3395000000000001,0.4402723589,1.4100000000000001
2019-10-06 14:00:00,2.0025,0.37782237890000003,2.0378312001,0.853,0,0.853,1.1495,0.37782237890000003,1.21,2.0025,0.37782237890000003,2.0378312001,0.853,0,0.853,1.1495,0.37782237890000003,1.21
2019-10-06 14:30:00,2.1585,0.4652523509,2.2080720097,0.743,0,0.743,1.4155,0.4652523509,1.49,2.149,0.4621298519,2.1981276123,0.743,0,0.743,1.4060000000000001,0.4621298519,1.48
2019-10-06 15:00:00,2.219,0.5745398159,2.2921729865,0.47100000000000003,0,0.47100000000000003,1.748,0.5745398159,1.8399999999999999,2.2095000000000002,0.5714173169,2.2821936815,0.47100000000000003,0,0.47100000000000003,1.7385000000000002,0.5714173169,1.83
2019-10-06 15:30:00,2.2925,0.5901523108,2.3672422774,0.497,0,0.497,1.7955,0.5901523108,1.8900000000000001,2.2545,0.5776623149,2.3273298004000003,0.497,0,0.497,1.7575,0.5776623149,1.85
2019-10-06 16:00:00,2.2795,0.4964773409,2.332940205,0.769,0,0.769,1.5105,0.4964773409,1.5899999999999999,2.156,0.4558848539,2.203671255,0.769,0,0.769,1.387,0.4558848539,1.46
2019-10-06 16:30:00,2.424,0.5807848139,2.4926064671,0.657,0,0.657,1.767,0.5807848139,1.8599999999999999,2.291,0.5370698279,2.3531096447,0.657,0,0.657,1.634,0.5370698279,1.72
2019-10-06 17:00:00,2.5455,0.6838272808,2.6357522644999998,0.465,0,0.465,2.0805,0.6838272808,2.19,2.536,0.6807047818,2.6257675068,0.465,0,0.465,2.071,0.6807047818,2.18
2019-10-06 17:30:00,2.67,0.7587672568,2.7757211225000002,0.36150000000000004,0,0.36150000000000004,2.3085,0.7587672568,2.43,2.594,0.7337872648,2.6957892629,0.36150000000000004,0,0.36150000000000004,2.2325,0.7337872648,2.35
2019-10-06 18:00:00,2.7225,0.8243397358000001,2.8445636309,0.21450000000000002,0,0.21450000000000002,2.508,0.8243397358000001,2.64,2.7035,0.8180947378000001,2.8245692149,0.21450000000000002,0,0.21450000000000002,2.489,0.8180947378000001,2.62
2019-10-06 18:30:00,2.602,0.7899922468,2.7192814768,0.1985,0,0.1985,2.4035,0.7899922468,2.5300000000000002,2.583,0.7837472488,2.6992867113,0.1985,0,0.1985,2.3845,0.7837472488,2.51
2019-10-06 19:00:00,2.698,0.8274622348,2.8220378718,0.18050000000000002,0,0.18050000000000002,2.5175,0.8274622348,2.65,2.6790000000000003,0.8212172368,2.8020418894,0.18050000000000002,0,0.18050000000000002,2.4985,0.8212172368,2.63
2019-10-06 19:30:00,2.879,0.9367496998,3.0275635419,0.029,0,0.029,2.85,0.9367496998,3.0,2.86,0.9305047018,3.0075636319,0.029,0,0.029,2.831,0.9305047018,2.98
2019-10-06 20:00:00,2.6550000000000002,0.8399522308,2.784698323,0.0995,0,0.0995,2.5555,0.8399522308,2.69,2.636,0.8337072328,2.7646995768,0.0995,0,0.0995,2.5365,0.8337072328,2.67
2019-10-06 20:30:00,2.38,0.6963172768,2.479769697,0.2615,0,0.2615,2.1185,0.6963172768,2.23,2.3705,0.6931947778,2.4697751416,0.2615,0,0.2615,2.109,0.6931947778,2.22
2019-10-06 21:00:00,2.3425000000000002,0.7244197678000001,2.4519564127,0.1385,0,0.1385,2.204,0.7244197678000001,2.32,2.276,0.7025622748,2.3819676215,0.1385,0,0.1385,2.1375,0.7025622748,2.25
2019-10-06 21:30:00,2.4845,0.7962372448,2.6089718281,0.062,0,0.062,2.4225,0.7962372448,2.55,2.38,0.7618897558000001,2.4989749898999998,0.062,0,0.062,2.318,0.7618897558000001,2.44
2019-10-06 22:00:00,2.3075,0.7088072728,2.4139105203,0.151,0,0.151,2.1565,0.7088072728,2.27,2.184,0.6682147858,2.2839367329,0.151,0,0.151,2.033,0.6682147858,2.14
2019-10-06 22:30:00,2.054,0.5932748098,2.1379642186,0.249,0,0.249,1.8050000000000002,0.5932748098,1.9,2.0445,0.5901523108,2.1279708645,0.249,0,0.249,1.7955,0.5901523108,1.8900000000000001
2019-10-06 23:00:00,2.123,0.6682147858,2.225677425,0.09,0,0.09,2.033,0.6682147858,2.14,2.1135,0.6650922868,2.2156782257,0.09,0,0.09,2.0235,0.6650922868,2.13
2019-10-06 23:30:00,1.8625,0.5558048219,1.9436628437,0.1715,0,0.1715,1.691,0.5558048219,1.78,1.853,0.5526823229,1.9336666595,0.1715,0,0.1715,1.6815,0.5526823229,1.77
2019-10-07 00:00:00,1.884,0.6182548018,1.9828502213,0.003,0,0.003,1.881,0.6182548018,1.98,1.865,0.6120098038,1.9628502235,0.003,0,0.003,1.862,0.6120098038,1.96
2019-10-07 00:30:00,1.8130000000000002,0.5651723189,1.8990494333,0.0935,0,0.0935,1.7195,0.5651723189,1.81,1.8035,0.5620498199,1.8890506213,0.0935,0,0.0935,1.71,0.5620498199,1.8
2019-10-07 01:00:00,1.6099999999999999,0.5214573329000001,1.6923409083,0.0235,0,0.0235,1.5865,0.5214573329000001,1.67,1.6005,0.5183348339,1.6823410028999999,0.0235,0,0.0235,1.577,0.5183348339,1.6600000000000001
2019-10-07 01:30:00,1.5945,0.4871098439,1.667245108,0.1125,0,0.1125,1.482,0.4871098439,1.56,1.5755,0.4808648459,1.6472496016,0.1125,0,0.1125,1.463,0.4808648459,1.54
2019-10-07 02:00:00,1.5155,0.4402723589,1.5781571531,0.176,0,0.176,1.3395000000000001,0.4402723589,1.4100000000000001,1.5155,0.4402723589,1.5781571531,0.176,0,0.176,1.3395000000000001,0.4402723589,1.4100000000000001
2019-10-07 02:30:00,1.603,0.5058448379,1.6809187963999999,0.064,0,0.064,1.5390000000000001,0.5058448379,1.62,1.5935000000000001,0.5027223389000001,1.6709195073,0.064,0,0.064,1.5295,0.5027223389000001,1.6099999999999999
2019-10-07 03:00:00,1.501,0.4808648459,1.5761446634,0.038,0,0.038,1.463,0.4808648459,1.54,1.4915,0.4777423469,1.5661449485999999,0.038,0,0.038,1.4535,0.4777423469,1.53
2019-10-07 03:30:00,1.6560000000000001,0.5277023309000001,1.7380465326999999,0.0505,0,0.0505,1.6055000000000001,0.5277023309000001,1.69,1.6465,0.5245798319,1.7280469467000001,0.0505,0,0.0505,1.596,0.5245798319,1.6800000000000002
2019-10-07 04:00:00,1.6175000000000002,0.5152123349000001,1.6975717952,0.05,0,0.05,1.5675,0.5152123349000001,1.65,1.608,0.5120898359,1.6875722207,0.05,0,0.05,1.558,0.5120898359,1.6400000000000001
2019-10-07 04:30:00,1.5645,0.4215373649,1.6202944177,0.28200000000000003,0,0.28200000000000003,1.2825,0.4215373649,1.35,1.5550000000000002,0.4184148659,1.6103092871,0.28200000000000003,0,0.28200000000000003,1.2730000000000001,0.4184148659,1.34
2019-10-07 05:00:00,1.5745,0.4714973489,1.6435814552,0.14,0,0.14,1.4344999999999999,0.4714973489,1.51,1.565,0.4683748499,1.6335850146,0.14,0,0.14,1.425,0.4683748499,1.5
2019-10-07 05:30:00,1.6905000000000001,0.5058448379,1.7645592226,0.1515,0,0.1515,1.5390000000000001,0.5058448379,1.62,1.681,0.5027223389000001,1.7545628373,0.1515,0,0.1515,1.5295,0.5027223389000001,1.6099999999999999
2019-10-07 06:00:00,1.8785,0.5807848139,1.9662332644,0.1115,0,0.1115,1.767,0.5807848139,1.8599999999999999,1.869,0.5776623149,1.9562348402,0.1115,0,0.1115,1.7575,0.5776623149,1.85
2019-10-07 06:30:00,2.146,0.6244997998,2.2350203578,0.246,0,0.246,1.9,0.6244997998,2.0,2.1365,0.6213773008,2.225026292,0.246,0,0.246,1.8905,0.6213773008,1.99
2019-10-07 07:00:00,2.841,0.9305047018,2.9895016307,0.01,0,0.01,2.831,0.9305047018,2.98,2.822,0.9242597038,2.9695016417,0.01,0,0.01,2.8120000000000003,0.9242597038,2.96
2019-10-07 07:30:00,2.982,0.9492396958,3.1294376492,0.094,0,0.094,2.888,0.9492396958,3.04,2.9725,0.9461171968000001,3.1194380904,0.094,0,0.094,2.8785,0.9461171968000001,3.03
2019-10-07 08:00:00,2.9505,0.9617296918,3.1032844294,0.0245,0,0.0245,2.926,0.9617296918,3.08,2.941,0.9586071928000001,3.0932844599,0.0245,0,0.0245,2.9165,0.9586071928000001,3.07
2019-10-07 08:30:00,3.208,1.0116896757,3.3637449368,0.13,0,0.13,3.078,1.0116896757,3.24,3.1795,1.0023221787,3.333747141,0.13,0,0.13,3.0495,1.0023221787,3.21
2019-10-07 09:00:00,3.2205,1.0366696677,3.383238722,0.0665,0,0.0665,3.154,1.0366696677,3.32,3.211,1.0335471687,3.3732389109,0.0665,0,0.0665,3.1445,1.0335471687,3.31
2019-10-07 09:30:00,3.349,1.0335471687,3.5048567374,0.20450000000000002,0,0.20450000000000002,3.1445,1.0335471687,3.31,3.33,1.0273021707,3.4848600761,0.20450000000000002,0,0.20450000000000002,3.1255,1.0273021707,3.29
2019-10-07 10:00:00,3.394,1.0460371647,3.5515390678000003,0.21150000000000002,0,0.21150000000000002,3.1825,1.0460371647,3.35,3.375,1.0397921667,3.5315425454,0.21150000000000002,0,0.21150000000000002,3.1635,1.0397921667,3.33
2019-10-07 10:30:00,3.339,1.0554046617,3.501828094,0.128,0,0.128,3.211,1.0554046617,3.38,3.32,1.0491596637,3.4818294042,0.128,0,0.128,3.192,1.0491596637,3.36
2019-10-07 11:00:00,3.5235000000000003,1.1365896357,3.7022814925,0.0655,0,0.0655,3.458,1.1365896357,3.64,3.5045,1.1303446377,3.6822817994,0.0655,0,0.0655,3.439,1.1303446377,3.62
2019-10-07 11:30:00,3.565,1.1178546417,3.7361509605,0.164,0,0.164,3.401,1.1178546417,3.58,3.5460000000000003,1.1116096437,3.7161528494000002,0.164,0,0.164,3.382,1.1116096437,3.56
2019-10-07 12:00:00,3.5645,1.0710171567,3.7219266516,0.306,0,0.306,3.2585,1.0710171567,3.43,3.555,1.0678946577,3.7119299562,0.306,0,0.306,3.249,1.0678946577,3.42
2019-10-07 12:30:00,3.7135,1.1646921266999999,3.8918620221999998,0.17,0,0.17,3.5435,1.1646921266999999,3.73,3.6945,1.1584471287,3.8718638922,0.17,0,0.17,3.5245,1.1584471287,3.71
2019-10-07 13:00:00,3.7735000000000003,1.2115296117,3.9632191776,0.08750000000000001,0,0.08750000000000001,3.686,1.2115296117,3.88,3.7640000000000002,1.2084071127,3.9532194159,0.08750000000000001,0,0.08750000000000001,3.6765,1.2084071127,3.87
2019-10-07 13:30:00,3.4325,1.0335471687,3.5847281626000003,0.28800000000000003,0,0.28800000000000003,3.1445,1.0335471687,3.31,3.4135,1.0273021707,3.5647344922,0.28800000000000003,0,0.28800000000000003,3.1255,1.0273021707,3.29
2019-10-07 14:00:00,3.2605,1.0023221787,3.4110863372,0.211,0,0.211,3.0495,1.0023221787,3.21,3.251,0.9991996797,3.4010882082,0.211,0,0.211,3.04,0.9991996797,3.2
2019-10-07 14:30:00,3.228,0.9429946978,3.3629188215,0.359,0,0.359,2.8689999999999998,0.9429946978,3.02,3.2185,0.9398721988000001,3.3529243952,0.359,0,0.359,2.8595,0.9398721988000001,3.01
2019-10-07 15:00:00,3.379,1.0148121747,3.5280993112,0.29150000000000004,0,0.29150000000000004,3.0875,1.0148121747,3.25,3.36,1.0085671767,3.5081060061000002,0.29150000000000004,0,0.29150000000000004,3.0685000000000002,1.0085671767,3.23
2019-10-07 15:30:00,3.182,0.9523621948000001,3.3214631941,0.28450000000000003,0,0.28450000000000003,2.8975,0.9523621948000001,3.05,3.163,0.9461171968000001,3.3014703921,0.28450000000000003,0,0.28450000000000003,2.8785,0.9461171968000001,3.03
2019-10-07 16:00:00,3.243,1.0085671767,3.3962121179,0.17450000000000002,0,0.17450000000000002,3.0685000000000002,1.0085671767,3.23,3.224,1.0023221787,3.3762147073,0.17450000000000002,0,0.17450000000000002,3.0495,1.0023221787,3.21
2019-10-07 16:30:00,3.151,1.0054446777,3.3075247543,0.092,0,0.092,3.059,1.0054446777,3.22,3.132,0.9991996797,3.2875255132,0.092,0,0.092,3.04,0.9991996797,3.2
2019-10-07 17:00:00,3.3335,0.9991996797,3.4800319323,0.29350000000000004,0,0.29350000000000004,3.04,0.9991996797,3.2,3.248,0.9710971888000001,3.3900639743,0.29350000000000004,0,0.29350000000000004,2.9545,0.9710971888000001,3.11
2019-10-07 17:30:00,3.3815,1.0803846537,3.5498976394,0.0945,0,0.0945,3.287,1.0803846537,3.46,3.3625,1.0741396557,3.5298983342,0.0945,0,0.0945,3.268,1.0741396557,3.44
2019-10-07 18:00:00,3.519,1.1522021307,3.7028273994000003,0.0135,0,0.0135,3.5055,1.1522021307,3.69,3.5,1.1459571327,3.6828274125,0.0135,0,0.0135,3.4865,1.1459571327,3.67
2019-10-07 18:30:00,3.3855,1.1116096437,3.5633251676,0.0035,0,0.0035,3.382,1.1116096437,3.56,3.3665,1.1053646457,3.5433251685,0.0035,0,0.0035,3.363,1.1053646457,3.54
2019-10-07 19:00:00,3.267,1.0522821627,3.4322859365,0.0655,0,0.0655,3.2015000000000002,1.0522821627,3.37,3.248,1.0460371647,3.4122862937000003,0.0655,0,0.0655,3.1825,1.0460371647,3.35
2019-10-07 19:30:00,3.418,1.0710171567,3.5818712637,0.1595,0,0.1595,3.2585,1.0710171567,3.43,3.399,1.0647721587,3.561873208,0.1595,0,0.1595,3.2395,1.0647721587,3.41
2019-10-07 20:00:00,3.3525,1.0991196477,3.5280759983000003,0.0085,0,0.0085,3.344,1.0991196477,3.52,3.305,1.0835071527,3.4780760127,0.0085,0,0.0085,3.2965,1.0835071527,3.47
2019-10-07 20:30:00,3.1445,1.0241796717,3.3070869735,0.0285,0,0.0285,3.116,1.0241796717,3.2800000000000002,3.078,1.0023221787,3.2370872324,0.0285,0,0.0285,3.0495,1.0023221787,3.21
2019-10-07 21:00:00,2.9055,0.9367496998,3.0527741892,0.0555,0,0.0555,2.85,0.9367496998,3.0,2.896,0.9336272008000001,3.0427743508,0.0555,0,0.0555,2.8405,0.9336272008000001,2.99
2019-10-07 21:30:00,2.643,0.8243397358000001,2.768570931,0.135,0,0.135,2.508,0.8243397358000001,2.64,2.6335,0.8212172368,2.7585720944,0.135,0,0.135,2.4985,0.8212172368,2.63
2019-10-07 22:00:00,2.7105,0.8899122148,2.8528501538,0.003,0,0.003,2.7075,0.8899122148,2.85,2.644,0.8680547218,2.7828501577,0.003,0,0.003,2.641,0.8680547218,2.7800000000000002
2019-10-07 22:30:00,2.4,0.7525222588,2.515211671,0.1105,0,0.1105,2.2895,0.7525222588,2.41,2.3905,0.7493997598000001,2.5052126157,0.1105,0,0.1105,2.2800000000000002,0.7493997598000001,2.4
2019-10-07 23:00:00,2.3925,0.7712572528,2.5137410368,0.046,0,0.046,2.3465,0.7712572528,2.47,2.383,0.7681347538000001,2.5037412007,0.046,0,0.046,2.337,0.7681347538000001,2.46
2019-10-07 23:30:00,2.2735,0.7119297718,2.382361486,0.1075,0,0.1075,2.166,0.7119297718,2.2800000000000002,2.2640000000000002,0.7088072728,2.3723624828,0.1075,0,0.1075,2.1565,0.7088072728,2.27
2019-10-08 00:00:00,1.9295,0.6151323028,2.0251809796,0.058,0,0.058,1.8715000000000002,0.6151323028,1.97,1.92,0.6120098038,2.0151813814,0.058,0,0.058,1.862,0.6120098038,1.96
2019-10-08 00:30:00,1.9645000000000001,0.6338672968,2.0642306073,0.036000000000000004,0,0.036000000000000004,1.9285,0.6338672968,2.03,1.9645000000000001,0.6338672968,2.0642306073,0.036000000000000004,0,0.036000000000000004,1.9285,0.6338672968,2.03
2019-10-08 01:00:00,1.8315000000000001,0.5963973088,1.9261573144000002,0.017,0,0.017,1.8145,0.5963973088,1.9100000000000001,1.822,0.5932748098,1.9161573526,0.017,0,0.017,1.8050000000000002,0.5932748098,1.9
2019-10-08 01:30:00,1.7965,0.5745398159,1.8861357984,0.0485,0,0.0485,1.748,0.5745398159,1.8399999999999999,1.787,0.5714173169,1.8761361225000002,0.0485,0,0.0485,1.7385000000000002,0.5714173169,1.83
2019-10-08 02:00:00,1.8225,0.5433148259,1.9017616176,0.1695,0,0.1695,1.653,0.5433148259,1.74,1.8130000000000002,0.5401923269000001,1.8917655114,0.1695,0,0.1695,1.6435,0.5401923269000001,1.73
2019-10-08 02:30:00,1.8365,0.5901523108,1.9289924831,0.041,0,0.041,1.7955,0.5901523108,1.8900000000000001,1.827,0.5870298118,1.9189927045,0.041,0,0.041,1.786,0.5870298118,1.88
2019-10-08 03:00:00,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2019-10-08 03:30:00,1.924,0.6026423068,2.0161730456,0.09050000000000001,0,0.09050000000000001,1.8335,0.6026423068,1.9300000000000002,1.9145,0.5995198078,2.0061740328,0.09050000000000001,0,0.09050000000000001,1.824,0.5995198078,1.92
2019-10-08 04:00:00,1.865,0.6120098038,1.9628502235,0.003,0,0.003,1.862,0.6120098038,1.96,1.8555000000000001,0.6088873048,1.9528502247000001,0.003,0,0.003,1.8525,0.6088873048,1.9500000000000002
2019-10-08 04:30:00,1.834,0.5370698279,1.9110206697,0.2,0,0.2,1.634,0.5370698279,1.72,1.8245,0.5339473289000001,1.9010260387,0.2,0,0.2,1.6245,0.5339473289000001,1.71
2019-10-08 05:00:00,1.8275000000000001,0.5433148259,1.9065537627,0.17450000000000002,0,0.17450000000000002,1.653,0.5433148259,1.74,1.818,0.5401923269000001,1.8965578689,0.17450000000000002,0,0.17450000000000002,1.6435,0.5401923269000001,1.73
2019-10-08 05:30:00,1.8715000000000002,0.5932748098,1.9632848111999999,0.0665,0,0.0665,1.8050000000000002,0.5932748098,1.9,1.862,0.5901523108,1.9532853734,0.0665,0,0.0665,1.7955,0.5901523108,1.8900000000000001
2019-10-08 06:00:00,1.9815,0.6463572928,2.0842552627,0.015,0,0.015,1.9665,0.6463572928,2.07,1.972,0.6432347938,2.074255288,0.015,0,0.015,1.957,0.6432347938,2.06
2019-10-08 06:30:00,2.344,0.7431547618000001,2.4589865799,0.083,0,0.083,2.261,0.7431547618000001,2.38,2.2775,0.7212972688,2.3889905818,0.083,0,0.083,2.1945,0.7212972688,2.31
2019-10-08 07:00:00,2.816,0.9148922068,2.9608923907999998,0.0325,0,0.0325,2.7835,0.9148922068,2.93,2.683,0.8711772208,2.8208932539,0.0325,0,0.0325,2.6505,0.8711772208,2.79
2019-10-08 07:30:00,2.961,0.9242597038,3.1018989345,0.149,0,0.149,2.8120000000000003,0.9242597038,2.96,2.8945,0.9024022108,3.0319069907,0.149,0,0.149,2.7455,0.9024022108,2.89
2019-10-08 08:00:00,3.11,0.9554846938,3.2534675348,0.203,0,0.203,2.907,0.9554846938,3.06,3.091,0.9492396958,3.2334713543999998,0.203,0,0.203,2.888,0.9492396958,3.04
2019-10-08 08:30:00,3.132,0.9523621948000001,3.2735940112,0.23450000000000001,0,0.23450000000000001,2.8975,0.9523621948000001,3.05,3.1035,0.9429946978,3.2436015862,0.23450000000000001,0,0.23450000000000001,2.8689999999999998,0.9429946978,3.02
2019-10-08 09:00:00,3.2605,0.9804646857,3.4047277791,0.2775,0,0.2775,2.983,0.9804646857,3.14,3.232,0.9710971888000001,3.3747375824,0.2775,0,0.2775,2.9545,0.9710971888000001,3.11
2019-10-08 09:30:00,3.476,1.0741396557,3.6381797647000003,0.20800000000000002,0,0.20800000000000002,3.268,1.0741396557,3.44,3.457,1.0678946577,3.6181829694000003,0.20800000000000002,0,0.20800000000000002,3.249,1.0678946577,3.42
2019-10-08 10:00:00,3.189,0.9055247098,3.31507104,0.434,0,0.434,2.755,0.9055247098,2.9,3.1795,0.9024022108,3.3050794242,0.434,0,0.434,2.7455,0.9024022108,2.89
2019-10-08 10:30:00,2.9695,0.8274622348,3.0826326411,0.452,0,0.452,2.5175,0.8274622348,2.65,2.96,0.8243397358000001,3.0726431618,0.452,0,0.452,2.508,0.8243397358000001,2.64
2019-10-08 11:00:00,3.0335,0.8618097238,3.1535437606,0.41150000000000003,0,0.41150000000000003,2.622,0.8618097238,2.76,3.0145,0.8555647258,3.1335604749,0.41150000000000003,0,0.41150000000000003,2.6029999999999998,0.8555647258,2.74
2019-10-08 11:30:00,3.0115,0.7899922468,3.1133936468,0.608,0,0.608,2.4035,0.7899922468,2.5300000000000002,3.002,0.7868697478000001,3.1034123155,0.608,0,0.608,2.394,0.7868697478000001,2.52
2019-10-08 12:00:00,3.2095000000000002,0.9679746898,3.3522925365000003,0.2645,0,0.2645,2.9450000000000003,0.9679746898,3.1,3.1905,0.9617296918,3.3322986436,0.2645,0,0.2645,2.926,0.9617296918,3.08
2019-10-08 12:30:00,3.4035,0.9617296918,3.5367691825,0.47750000000000004,0,0.47750000000000004,2.926,0.9617296918,3.08,3.394,0.9586071928000001,3.5267780976000003,0.47750000000000004,0,0.47750000000000004,2.9165,0.9586071928000001,3.07
2019-10-08 13:00:00,3.3565,0.9117697078,3.4781340184,0.5825,0,0.5825,2.774,0.9117697078,2.92,3.3375,0.9055247098,3.4581615419,0.5825,0,0.5825,2.755,0.9055247098,2.9
2019-10-08 13:30:00,3.1285,0.7806247498000001,3.2244204518,0.7535000000000001,0,0.7535000000000001,2.375,0.7806247498000001,2.5,3.119,0.7775022508,3.214447192,0.7535000000000001,0,0.7535000000000001,2.3655,0.7775022508,2.49
2019-10-08 14:00:00,2.9765,0.7712572528,3.0747991804,0.63,0,0.63,2.3465,0.7712572528,2.47,2.967,0.7681347538000001,3.0648197337,0.63,0,0.63,2.337,0.7681347538000001,2.46
2019-10-08 14:30:00,3.1105,0.9679746898,3.2576349166,0.1655,0,0.1655,2.9450000000000003,0.9679746898,3.1,3.0915,0.9617296918,3.2376374488,0.1655,0,0.1655,2.926,0.9617296918,3.08
2019-10-08 15:00:00,3.1485,0.8867897158,3.2710011082,0.4505,0,0.4505,2.698,0.8867897158,2.84,3.1390000000000002,0.8836672168,3.2610103879,0.4505,0,0.4505,2.6885,0.8836672168,2.83
2019-10-08 15:30:00,2.901,0.7899922468,3.006640775,0.4975,0,0.4975,2.4035,0.7899922468,2.5300000000000002,2.8915,0.7868697478000001,2.9966541759,0.4975,0,0.4975,2.394,0.7868697478000001,2.52
2019-10-08 16:00:00,2.893,0.7337872648,2.9846093128,0.6605000000000001,0,0.6605000000000001,2.2325,0.7337872648,2.35,2.874,0.7275422668,2.9646574423,0.6605000000000001,0,0.6605000000000001,2.2135,0.7275422668,2.33
2019-10-08 16:30:00,2.9925,0.8430747298,3.108991999,0.42750000000000005,0,0.42750000000000005,2.565,0.8430747298,2.7,2.9735,0.8368297318,3.0890105617,0.42750000000000005,0,0.42750000000000005,2.5460000000000003,0.8368297318,2.68
2019-10-08 17:00:00,3.099,0.9086472088,3.229464468,0.3345,0,0.3345,2.7645,0.9086472088,2.91,3.0705,0.8992797118,3.1994803094,0.3345,0,0.3345,2.7359999999999998,0.8992797118,2.88
2019-10-08 17:30:00,2.977,0.8586872248,3.098366142,0.3645,0,0.3645,2.6125,0.8586872248,2.75,2.9485,0.8493197278,3.0683865874,0.3645,0,0.3645,2.584,0.8493197278,2.7199999999999998
2019-10-08 18:00:00,3.235,1.0179346737,3.3913737629,0.138,0,0.138,3.097,1.0179346737,3.26,3.0735,0.9648521908000001,3.2213882101,0.138,0,0.138,2.9355,0.9648521908000001,3.09
2019-10-08 18:30:00,3.36,1.0866296517,3.5313402555,0.054,0,0.054,3.306,1.0866296517,3.48,3.1985,1.0335471687,3.3613422914,0.054,0,0.054,3.1445,1.0335471687,3.31
2019-10-08 19:00:00,3.2045,0.9710971888000001,3.3484100705,0.25,0,0.25,2.9545,0.9710971888000001,3.11,3.195,0.9679746898,3.3384127965,0.25,0,0.25,2.9450000000000003,0.9679746898,3.1
2019-10-08 19:30:00,3.525,1.1459571327,3.706594495,0.0385,0,0.0385,3.4865,1.1459571327,3.67,3.4965,1.1365896357,3.676594654,0.0385,0,0.0385,3.458,1.1365896357,3.64
2019-10-08 20:00:00,3.308,1.0803846537,3.4799561779,0.021,0,0.021,3.287,1.0803846537,3.46,3.289,1.0741396557,3.4599562136,0.021,0,0.021,3.268,1.0741396557,3.44
2019-10-08 20:30:00,3.168,1.0148121747,3.3265699677000002,0.0805,0,0.0805,3.0875,1.0148121747,3.25,3.149,1.0085671767,3.3065705421000002,0.0805,0,0.0805,3.0685000000000002,1.0085671767,3.23
2019-10-08 21:00:00,3.1235,0.9898321827000001,3.2765866386,0.112,0,0.112,3.0115,0.9898321827000001,3.17,3.1045,0.9835871847000001,3.2565877847999998,0.112,0,0.112,2.9925,0.9835871847000001,3.15
2019-10-08 21:30:00,2.8235,0.8711772208,2.9548438199,0.17300000000000001,0,0.17300000000000001,2.6505,0.8711772208,2.79,2.7855,0.8586872248,2.9148505965,0.17300000000000001,0,0.17300000000000001,2.6125,0.8586872248,2.75
2019-10-08 22:00:00,2.6205,0.8337072328,2.7499250899,0.084,0,0.084,2.5365,0.8337072328,2.67,2.6109999999999998,0.8305847338000001,2.7399255464000003,0.084,0,0.084,2.527,0.8305847338000001,2.66
2019-10-08 22:30:00,2.5105,0.7931147458000001,2.6328010274,0.0975,0,0.0975,2.4130000000000003,0.7931147458000001,2.54,2.4915000000000003,0.7868697478000001,2.6128023748,0.0975,0,0.0975,2.394,0.7868697478000001,2.52
2019-10-08 23:00:00,2.5275,0.8305847338000001,2.6604750046,0.0005,0,0.0005,2.527,0.8305847338000001,2.66,2.5085,0.8243397358000001,2.6404750046,0.0005,0,0.0005,2.508,0.8243397358000001,2.64
2019-10-08 23:30:00,2.4045,0.7806247498000001,2.5280417817,0.029500000000000002,0,0.029500000000000002,2.375,0.7806247498000001,2.5,2.3475,0.7618897558000001,2.4680421897,0.029500000000000002,0,0.029500000000000002,2.318,0.7618897558000001,2.44
2019-10-09 00:00:00,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25
2019-10-09 00:30:00,2.2055,0.6869497798,2.3100065476,0.1155,0,0.1155,2.09,0.6869497798,2.2,1.968,0.6088873048,2.0600407156,0.1155,0,0.1155,1.8525,0.6088873048,1.9500000000000002
2019-10-09 01:00:00,2.122,0.6775822828,2.2275551059,0.060500000000000005,0,0.060500000000000005,2.0615,0.6775822828,2.17,1.8940000000000001,0.6026423068,1.9875647788,0.060500000000000005,0,0.060500000000000005,1.8335,0.6026423068,1.9300000000000002
2019-10-09 01:30:00,2.033,0.6307447978,2.1285976604,0.114,0,0.114,1.919,0.6307447978,2.02,1.8335,0.5651723189,1.9186302406,0.114,0,0.114,1.7195,0.5651723189,1.81
2019-10-09 02:00:00,2.0265,0.5589273209,2.1021660258,0.326,0,0.326,1.7005,0.5589273209,1.79,1.827,0.4933548419,1.8924396952,0.326,0,0.326,1.501,0.4933548419,1.58
2019-10-09 02:30:00,1.9825,0.6338672968,2.0813682999,0.054,0,0.054,1.9285,0.6338672968,2.03,1.802,0.5745398159,1.8913751611,0.054,0,0.054,1.748,0.5745398159,1.8399999999999999
2019-10-09 03:00:00,2.229,0.6994397758,2.3361628796,0.101,0,0.101,2.128,0.6994397758,2.24,2.001,0.6244997998,2.0961872531,0.101,0,0.101,1.9,0.6244997998,2.0
2019-10-09 03:30:00,2.1035,0.6557247898,2.2033354829,0.1085,0,0.1085,1.995,0.6557247898,2.1,1.8755000000000002,0.5807848139,1.9633673243,0.1085,0,0.1085,1.767,0.5807848139,1.8599999999999999
2019-10-09 04:00:00,2.174,0.6588472888,2.2716416421,0.1695,0,0.1695,2.0045,0.6588472888,2.11,1.9555,0.5870298118,2.0417111084,0.1695,0,0.1695,1.786,0.5870298118,1.88
2019-10-09 04:30:00,2.0515,0.6463572928,2.1509137593,0.085,0,0.085,1.9665,0.6463572928,2.07,1.9185,0.6026423068,2.0109251602,0.085,0,0.085,1.8335,0.6026423068,1.9300000000000002
2019-10-09 05:00:00,1.8385,0.5620498199,1.9224937581,0.1285,0,0.1285,1.71,0.5620498199,1.8,1.8385,0.5620498199,1.9224937581,0.1285,0,0.1285,1.71,0.5620498199,1.8
2019-10-09 05:30:00,2.078,0.6494797918,2.1771329771,0.10200000000000001,0,0.10200000000000001,1.976,0.6494797918,2.08,2.0685000000000002,0.6463572928,2.1671340521999998,0.10200000000000001,0,0.10200000000000001,1.9665,0.6463572928,2.07
2019-10-09 06:00:00,2.0335,0.5963973088,2.1191536046,0.219,0,0.219,1.8145,0.5963973088,1.9100000000000001,2.024,0.5932748098,2.1091588371,0.219,0,0.219,1.8050000000000002,0.5932748098,1.9
2019-10-09 06:30:00,2.5215,0.7899922468,2.6423569025,0.11800000000000001,0,0.11800000000000001,2.4035,0.7899922468,2.5300000000000002,2.455,0.7681347538000001,2.5723638934,0.11800000000000001,0,0.11800000000000001,2.337,0.7681347538000001,2.46
2019-10-09 07:00:00,2.8025,0.8555647258,2.9301872380000002,0.1995,0,0.1995,2.6029999999999998,0.8555647258,2.74,2.7075,0.8243397358000001,2.830210637,0.1995,0,0.1995,2.508,0.8243397358000001,2.64
2019-10-09 07:30:00,3.1,0.9710971888000001,3.2485427117,0.14550000000000002,0,0.14550000000000002,2.9545,0.9710971888000001,3.11,3.0525,0.9554846938,3.1985476782,0.14550000000000002,0,0.14550000000000002,2.907,0.9554846938,3.06
2019-10-09 08:00:00,3.2005,1.0054446777,3.3547159716,0.14150000000000001,0,0.14150000000000001,3.059,1.0054446777,3.22,3.191,1.0023221787,3.3447168415,0.14150000000000001,0,0.14150000000000001,3.0495,1.0023221787,3.21
2019-10-09 08:30:00,3.355,1.0429146657,3.5133596457,0.182,0,0.182,3.173,1.0429146657,3.34,3.3455,1.0397921667,3.5033609577,0.182,0,0.182,3.1635,1.0397921667,3.33
2019-10-09 09:00:00,3.3655,1.0366696677,3.521544299,0.21150000000000002,0,0.21150000000000002,3.154,1.0366696677,3.32,3.3465,1.0304246697,3.5015478363,0.21150000000000002,0,0.21150000000000002,3.135,1.0304246697,3.3
2019-10-09 09:30:00,3.5460000000000003,1.1084871447,3.7152200136999998,0.17350000000000002,0,0.17350000000000002,3.3725,1.1084871447,3.55,3.527,1.1022421467,3.6952221516,0.17350000000000002,0,0.17350000000000002,3.3535,1.1022421467,3.5300000000000002
2019-10-09 10:00:00,3.6605,1.0928746497,3.8201616785,0.3355,0,0.3355,3.325,1.0928746497,3.5,3.4325,1.0179346737,3.5802579865,0.3355,0,0.3355,3.097,1.0179346737,3.26
2019-10-09 10:30:00,3.277,0.9804646857,3.4205321223,0.294,0,0.294,2.983,0.9804646857,3.14,3.258,0.9742196878,3.400539369,0.294,0,0.294,2.964,0.9742196878,3.12
2019-10-09 11:00:00,3.6005000000000003,1.1490796317,3.7794158609,0.10450000000000001,0,0.10450000000000001,3.496,1.1490796317,3.68,3.5815,1.1428346337,3.7594166103,0.10450000000000001,0,0.10450000000000001,3.477,1.1428346337,3.66
2019-10-09 11:30:00,3.436,0.9867096837,3.5748695081,0.434,0,0.434,3.002,0.9867096837,3.16,3.417,0.9804646857,3.5548839644,0.434,0,0.434,2.983,0.9804646857,3.14
2019-10-09 12:00:00,3.351,0.9461171968000001,3.482002118,0.47250000000000003,0,0.47250000000000003,2.8785,0.9461171968000001,3.03,3.332,0.9398721988000001,3.4620201834,0.47250000000000003,0,0.47250000000000003,2.8595,0.9398721988000001,3.01
2019-10-09 12:30:00,3.359,0.9679746898,3.4956910619,0.41400000000000003,0,0.41400000000000003,2.9450000000000003,0.9679746898,3.1,3.3495,0.9648521908000001,3.4856979215,0.41400000000000003,0,0.41400000000000003,2.9355,0.9648521908000001,3.09
2019-10-09 13:00:00,3.344,0.9835871847000001,3.4856534179,0.35150000000000003,0,0.35150000000000003,2.9925,0.9835871847000001,3.15,3.325,0.9773421867000001,3.4656633924999998,0.35150000000000003,0,0.35150000000000003,2.9735,0.9773421867000001,3.13
2019-10-09 13:30:00,3.426,1.0179346737,3.5740267207,0.329,0,0.329,3.097,1.0179346737,3.26,3.407,1.0116896757,3.5540350308,0.329,0,0.329,3.078,1.0116896757,3.24
2019-10-09 14:00:00,3.1715,0.7868697478000001,3.2676560789,0.7775000000000001,0,0.7775000000000001,2.394,0.7868697478000001,2.52,3.1525,0.7806247498000001,3.2477116944,0.7775000000000001,0,0.7775000000000001,2.375,0.7806247498000001,2.5
2019-10-09 14:30:00,3.0095,0.7431547618000001,3.0998982645,0.7485,0,0.7485,2.261,0.7431547618000001,2.38,2.9905,0.7369097638000001,3.0799555597,0.7485,0,0.7485,2.242,0.7369097638000001,2.36
2019-10-09 15:00:00,3.1065,0.8711772208,3.2263434411,0.456,0,0.456,2.6505,0.8711772208,2.79,3.097,0.8680547218,3.2163532144,0.456,0,0.456,2.641,0.8680547218,2.7800000000000002
2019-10-09 15:30:00,3.107,0.9055247098,3.2362669853,0.352,0,0.352,2.755,0.9055247098,2.9,3.0975,0.9024022108,3.2262727721,0.352,0,0.352,2.7455,0.9024022108,2.89
2019-10-09 16:00:00,3.3595,1.0460371647,3.5185840902,0.177,0,0.177,3.1825,1.0460371647,3.35,3.2265,1.0023221787,3.3786020778,0.177,0,0.177,3.0495,1.0023221787,3.21
2019-10-09 16:30:00,3.478,1.0241796717,3.6256624222,0.362,0,0.362,3.116,1.0241796717,3.2800000000000002,3.2785,0.9586071928000001,3.4157707769,0.362,0,0.362,2.9165,0.9586071928000001,3.07
2019-10-09 17:00:00,3.5265,1.0554046617,3.6810435002,0.3155,0,0.3155,3.211,1.0554046617,3.38,3.5075000000000003,1.0491596637,3.661050703,0.3155,0,0.3155,3.192,1.0491596637,3.36
2019-10-09 17:30:00,3.4865,1.0897521507,3.6528402648,0.171,0,0.171,3.3155,1.0897521507,3.49,3.42,1.0678946577,3.5828478896,0.171,0,0.171,3.249,1.0678946577,3.42
2019-10-09 18:00:00,3.437,1.0429146657,3.5917460935000003,0.264,0,0.264,3.173,1.0429146657,3.34,3.4085,1.0335471687,3.5617540623,0.264,0,0.264,3.1445,1.0335471687,3.31
2019-10-09 18:30:00,3.5145,1.1209771407,3.6889429380000003,0.10400000000000001,0,0.10400000000000001,3.4105,1.1209771407,3.59,3.4955,1.1147321427,3.6689437172,0.10400000000000001,0,0.10400000000000001,3.3915,1.1147321427,3.5700000000000003
2019-10-09 19:00:00,3.3605,1.0616496597,3.5242105854,0.1305,0,0.1305,3.23,1.0616496597,3.4,3.3415,1.0554046617,3.5042119299,0.1305,0,0.1305,3.211,1.0554046617,3.38
2019-10-09 19:30:00,3.5755,1.1740596237,3.7633251587,0.0035,0,0.0035,3.572,1.1740596237,3.76,3.5564999999999998,1.1678146257,3.7433251595,0.0035,0,0.0035,3.553,1.1678146257,3.74
2019-10-09 20:00:00,3.358,1.0835071527,3.5284772566,0.061500000000000006,0,0.061500000000000006,3.2965,1.0835071527,3.47,3.3485,1.0803846537,3.5184774051,0.061500000000000006,0,0.061500000000000006,3.287,1.0803846537,3.46
2019-10-09 20:30:00,3.207,1.0304246697,3.3684750259,0.07200000000000001,0,0.07200000000000001,3.135,1.0304246697,3.3,3.1975,1.0273021707,3.3584752493,0.07200000000000001,0,0.07200000000000001,3.1255,1.0273021707,3.29
2019-10-09 21:00:00,3.1365,0.9867096837,3.2880432251,0.1345,0,0.1345,3.002,0.9867096837,3.16,3.127,0.9835871847000001,3.2780440433,0.1345,0,0.1345,2.9925,0.9835871847000001,3.15
2019-10-09 21:30:00,2.966,0.9336272008000001,3.1094719407,0.1255,0,0.1255,2.8405,0.9336272008000001,2.99,2.947,0.9273822028,3.0894735393,0.1255,0,0.1255,2.8215,0.9273822028,2.9699999999999998
2019-10-09 22:00:00,2.7615,0.8774222188,2.8975424069,0.092,0,0.092,2.6695,0.8774222188,2.81,2.752,0.8742997198,2.8875429001,0.092,0,0.092,2.66,0.8742997198,2.8
2019-10-09 22:30:00,2.713,0.8805447178,2.8523197577,0.034,0,0.034,2.6790000000000003,0.8805447178,2.8200000000000003,2.694,0.8742997198,2.8323198972,0.034,0,0.034,2.66,0.8742997198,2.8
2019-10-09 23:00:00,2.3785,0.7587672568,2.4965956821,0.07,0,0.07,2.3085,0.7587672568,2.43,2.3689999999999998,0.7556447578000001,2.4865960669,0.07,0,0.07,2.299,0.7556447578000001,2.42
2019-10-09 23:30:00,2.338,0.7681347538000001,2.4609500198,0.001,0,0.001,2.337,0.7681347538000001,2.46,2.3285,0.7650122548,2.4509500199,0.001,0,0.001,2.3275,0.7650122548,2.45
2019-10-10 00:00:00,2.0945,0.6869497798,2.2042754479,0.0045000000000000005,0,0.0045000000000000005,2.09,0.6869497798,2.2,2.085,0.6838272808,2.1942754499,0.0045000000000000005,0,0.0045000000000000005,2.0805,0.6838272808,2.19
2019-10-10 00:30:00,2.0785,0.6713372848,2.1842289257,0.036000000000000004,0,0.036000000000000004,2.0425,0.6713372848,2.15,2.069,0.6682147858,2.1742290588,0.036000000000000004,0,0.036000000000000004,2.033,0.6682147858,2.14
2019-10-10 01:00:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2019-10-10 01:30:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27
2019-10-10 02:00:00,1.9415,0.6026423068,2.0328797308,0.108,0,0.108,1.8335,0.6026423068,1.9300000000000002,1.932,0.5995198078,2.0228811137,0.108,0,0.108,1.824,0.5995198078,1.92
2019-10-10 02:30:00,2.0165,0.6619697878,2.1223751436,0.0025,0,0.0025,2.014,0.6619697878,2.12,2.007,0.6588472888,2.1123751442,0.0025,0,0.0025,2.0045,0.6588472888,2.11
2019-10-10 03:00:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13
2019-10-10 03:30:00,1.9865,0.6526022908,2.0909500233,0.001,0,0.001,1.9855,0.6526022908,2.09,1.9769999999999999,0.6494797918,2.0809500234,0.001,0,0.001,1.976,0.6494797918,2.08
2019-10-10 04:00:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17
2019-10-10 04:30:00,1.9785,0.6494797918,2.0823751463,0.0025,0,0.0025,1.976,0.6494797918,2.08,1.9689999999999999,0.6463572928,2.072375147,0.0025,0,0.0025,1.9665,0.6463572928,2.07
2019-10-10 05:00:00,1.8615,0.5963973088,1.9547050928,0.047,0,0.047,1.8145,0.5963973088,1.9100000000000001,1.8519999999999999,0.5932748098,1.9447053761,0.047,0,0.047,1.8050000000000002,0.5932748098,1.9
2019-10-10 05:30:00,1.828,0.5776623149,1.9171013927,0.07050000000000001,0,0.07050000000000001,1.7575,0.5776623149,1.85,1.8185,0.5745398159,1.9071020555,0.07050000000000001,0,0.07050000000000001,1.748,0.5745398159,1.8399999999999999
2019-10-10 06:00:00,1.9905,0.6244997998,2.0861664004,0.09050000000000001,0,0.09050000000000001,1.9,0.6244997998,2.0,1.9809999999999999,0.6213773008,2.0761673223,0.09050000000000001,0,0.09050000000000001,1.8905,0.6213773008,1.99
2019-10-10 06:30:00,2.192,0.6744597838,2.2934166652,0.14,0,0.14,2.052,0.6744597838,2.16,2.154,0.6619697878,2.2534240613,0.14,0,0.14,2.014,0.6619697878,2.12
2019-10-10 07:00:00,2.557,0.7618897558000001,2.6680938889,0.23900000000000002,0,0.23900000000000002,2.318,0.7618897558000001,2.44,2.5475,0.7587672568,2.6580978161,0.23900000000000002,0,0.23900000000000002,2.3085,0.7587672568,2.43
2019-10-10 07:30:00,3.11,0.9898321827000001,3.2637199252,0.0985,0,0.0985,3.0115,0.9898321827000001,3.17,3.0815,0.9804646857,3.2337212697,0.0985,0,0.0985,2.983,0.9804646857,3.14
2019-10-10 08:00:00,2.6355,0.8368297318,2.7651662247,0.08950000000000001,0,0.08950000000000001,2.5460000000000003,0.8368297318,2.68,2.626,0.8337072328,2.7551667372,0.08950000000000001,0,0.08950000000000001,2.5365,0.8337072328,2.67
2019-10-10 08:30:00,2.441,0.7743797518000001,2.5608875415,0.085,0,0.085,2.356,0.7743797518000001,2.48,2.4314999999999998,0.7712572528,2.5508880806,0.085,0,0.085,2.3465,0.7712572528,2.47
2019-10-10 09:00:00,2.485,0.7806247498000001,2.6047264732,0.11,0,0.11,2.375,0.7806247498000001,2.5,2.4755000000000003,0.7775022508,2.594727346,0.11,0,0.11,2.3655,0.7775022508,2.49
2019-10-10 09:30:00,2.479,0.8024822428,2.6056513101,0.0375,0,0.0375,2.4415,0.8024822428,2.5700000000000003,2.4695,0.7993597438000001,2.5956514115,0.0375,0,0.0375,2.432,0.7993597438000001,2.56
2019-10-10 10:00:00,2.4945,0.7618897558000001,2.6082573205,0.17650000000000002,0,0.17650000000000002,2.318,0.7618897558000001,2.44,2.485,0.7587672568,2.5982595617,0.17650000000000002,0,0.17650000000000002,2.3085,0.7587672568,2.43
2019-10-10 10:30:00,2.311,0.6994397758,2.4145262475,0.183,0,0.183,2.128,0.6994397758,2.24,2.3015,0.6963172768,2.4045290598999998,0.183,0,0.183,2.1185,0.6963172768,2.23
2019-10-10 11:00:00,2.387,0.7088072728,2.4900154116,0.2305,0,0.2305,2.1565,0.7088072728,2.27,2.3775,0.7056847738,2.4800196068,0.2305,0,0.2305,2.147,0.7056847738,2.26
2019-10-10 11:30:00,2.32,0.6838272808,2.4186814073000003,0.23950000000000002,0,0.23950000000000002,2.0805,0.6838272808,2.19,2.32,0.6838272808,2.4186814073000003,0.23950000000000002,0,0.23950000000000002,2.0805,0.6838272808,2.19
2019-10-10 12:00:00,2.339,0.7025622748,2.4422356049,0.2015,0,0.2015,2.1375,0.7025622748,2.25,2.3295,0.6994397758,2.4322389377,0.2015,0,0.2015,2.128,0.6994397758,2.24
2019-10-10 12:30:00,2.5115,0.7712572528,2.6272552217,0.165,0,0.165,2.3465,0.7712572528,2.47,2.502,0.7681347538000001,2.6172571521,0.165,0,0.165,2.337,0.7681347538000001,2.46
2019-10-10 13:00:00,2.462,0.7369097638000001,2.5699182866,0.22,0,0.22,2.242,0.7369097638000001,2.36,2.4525,0.7337872648,2.5599218738,0.22,0,0.22,2.2325,0.7337872648,2.35
2019-10-10 13:30:00,2.296,0.6775822828,2.3938951,0.23450000000000001,0,0.23450000000000001,2.0615,0.6775822828,2.17,2.296,0.6775822828,2.3938951,0.23450000000000001,0,0.23450000000000001,2.0615,0.6775822828,2.17
2019-10-10 14:00:00,2.3725,0.7275422668,2.4815466951,0.159,0,0.159,2.2135,0.7275422668,2.33,2.363,0.7244197678000001,2.4715487048,0.159,0,0.159,2.204,0.7244197678000001,2.32
2019-10-10 14:30:00,2.459,0.7743797518000001,2.5780506201,0.10300000000000001,0,0.10300000000000001,2.356,0.7743797518000001,2.48,2.4495,0.7712572528,2.5680514014,0.10300000000000001,0,0.10300000000000001,2.3465,0.7712572528,2.47
2019-10-10 15:00:00,2.477,0.7931147458000001,2.6008767752,0.064,0,0.064,2.4130000000000003,0.7931147458000001,2.54,2.4675000000000002,0.7899922468,2.5908770716,0.064,0,0.064,2.4035,0.7899922468,2.5300000000000002
2019-10-10 15:30:00,2.569,0.8368297318,2.7018595448,0.023,0,0.023,2.5460000000000003,0.8368297318,2.68,2.5595,0.8337072328,2.6918595803,0.023,0,0.023,2.5365,0.8337072328,2.67
2019-10-10 16:00:00,2.5475,0.8087272408,2.6727880574,0.08700000000000001,0,0.08700000000000001,2.4605,0.8087272408,2.59,2.5380000000000003,0.8056047418000001,2.6627885759,0.08700000000000001,0,0.08700000000000001,2.451,0.8056047418000001,2.58
2019-10-10 16:30:00,2.8375,0.9305047018,2.9861756897,0.006500000000000001,0,0.006500000000000001,2.831,0.9305047018,2.98,2.7615,0.9055247098,2.9061757087,0.006500000000000001,0,0.006500000000000001,2.755,0.9055247098,2.9
2019-10-10 17:00:00,2.6765,0.8680547218,2.8137468347,0.035500000000000004,0,0.035500000000000004,2.641,0.8680547218,2.7800000000000002,2.6385,0.8555647258,2.7737471496,0.035500000000000004,0,0.035500000000000004,2.6029999999999998,0.8555647258,2.74
2019-10-10 17:30:00,2.6310000000000002,0.8149722388,2.7543312709,0.1515,0,0.1515,2.4795,0.8149722388,2.61,2.6215,0.8118497398000001,2.7443327513,0.1515,0,0.1515,2.47,0.8118497398000001,2.6
2019-10-10 18:00:00,2.781,0.8867897158,2.9189650563000002,0.083,0,0.083,2.698,0.8867897158,2.84,2.629,0.8368297318,2.7589717287,0.083,0,0.083,2.5460000000000003,0.8368297318,2.68
2019-10-10 18:30:00,2.6135,0.7587672568,2.7214169104,0.305,0,0.305,2.3085,0.7587672568,2.43,2.49,0.7181747698000001,2.5915005306000003,0.305,0,0.305,2.185,0.7181747698000001,2.3
2019-10-10 19:00:00,2.6535,0.8618097238,2.7899423381,0.0315,0,0.0315,2.622,0.8618097238,2.76,2.644,0.8586872248,2.7799424005,0.0315,0,0.0315,2.6125,0.8586872248,2.75
2019-10-10 19:30:00,2.738,0.8930347138,2.879957465,0.021,0,0.021,2.717,0.8930347138,2.86,2.7285,0.8899122148,2.869957491,0.021,0,0.021,2.7075,0.8899122148,2.85
