Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-10 20:00:00,2.789,0.8961572128,2.9294400062,0.0625,0,0.0625,2.7265,0.8961572128,2.87,2.7795,0.8930347138,2.9194402289,0.0625,0,0.0625,2.717,0.8930347138,2.86
2019-10-10 20:30:00,3.128,1.0054446777,3.2856206415,0.069,0,0.069,3.059,1.0054446777,3.22,2.9665,0.9523621948000001,3.115624496,0.069,0,0.069,2.8975,0.9523621948000001,3.05
2019-10-10 21:00:00,3.075,1.0085671767,3.2361756365,0.006500000000000001,0,0.006500000000000001,3.0685000000000002,1.0085671767,3.23,2.961,0.9710971888000001,3.116175661,0.006500000000000001,0,0.006500000000000001,2.9545,0.9710971888000001,3.11
2019-10-10 21:30:00,2.806,0.9211372048,2.9533252022000003,0.0035,0,0.0035,2.8025,0.9211372048,2.95,2.787,0.9148922068,2.9333252036,0.0035,0,0.0035,2.7835,0.9148922068,2.93
2019-10-10 22:00:00,2.646,0.8586872248,2.7818446668,0.0335,0,0.0335,2.6125,0.8586872248,2.75,2.6365,0.8555647258,2.7718447377,0.0335,0,0.0335,2.6029999999999998,0.8555647258,2.74
2019-10-10 22:30:00,2.4535,0.7899922468,2.5775472838,0.05,0,0.05,2.4035,0.7899922468,2.5300000000000002,2.444,0.7868697478000001,2.5675474679,0.05,0,0.05,2.394,0.7868697478000001,2.52
2019-10-10 23:00:00,2.388,0.7743797518000001,2.5104198852,0.032,0,0.032,2.356,0.7743797518000001,2.48,2.3689999999999998,0.7681347538000001,2.4904200449,0.032,0,0.032,2.337,0.7681347538000001,2.46
2019-10-10 23:30:00,2.1885,0.7119297718,2.3013857239,0.022500000000000003,0,0.022500000000000003,2.166,0.7119297718,2.2800000000000002,2.179,0.7088072728,2.2913857707,0.022500000000000003,0,0.022500000000000003,2.1565,0.7088072728,2.27
2019-10-11 00:00:00,2.217,0.7275422668,2.3333252559,0.0035,0,0.0035,2.2135,0.7275422668,2.33,2.198,0.7212972688,2.3133252582,0.0035,0,0.0035,2.1945,0.7212972688,2.31
2019-10-11 00:30:00,2.023,0.6369897958,2.1209160757,0.085,0,0.085,1.9380000000000002,0.6369897958,2.04,2.0135,0.6338672968,2.1109168624,0.085,0,0.085,1.9285,0.6338672968,2.03
2019-10-11 01:00:00,1.9935,0.6369897958,2.0927967532,0.0555,0,0.0555,1.9380000000000002,0.6369897958,2.04,1.984,0.6338672968,2.0827970977,0.0555,0,0.0555,1.9285,0.6338672968,2.03
2019-10-11 01:30:00,2.01,0.6557247898,2.114255188,0.015,0,0.015,1.995,0.6557247898,2.1,2.0005,0.6526022908,2.1042552127,0.015,0,0.015,1.9855,0.6526022908,2.09
2019-10-11 02:00:00,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2019-10-11 02:30:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2019-10-11 03:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2019-10-11 03:30:00,1.9215,0.6307447978,2.0223751507,0.0025,0,0.0025,1.919,0.6307447978,2.02,1.912,0.6276222988,2.0123751514,0.0025,0,0.0025,1.9095,0.6276222988,2.01
2019-10-11 04:00:00,2.0175,0.6619697878,2.1233252813,0.0035,0,0.0035,2.014,0.6619697878,2.12,2.008,0.6588472888,2.1133252826,0.0035,0,0.0035,2.0045,0.6588472888,2.11
2019-10-11 04:30:00,1.9275,0.5558048219,2.0060347081,0.23650000000000002,0,0.23650000000000002,1.691,0.5558048219,1.78,1.9180000000000001,0.5526823229,1.9960415201,0.23650000000000002,0,0.23650000000000002,1.6815,0.5526823229,1.77
2019-10-11 05:00:00,1.9565000000000001,0.6120098038,2.049987378,0.0945,0,0.0945,1.862,0.6120098038,1.96,1.9565000000000001,0.6120098038,2.049987378,0.0945,0,0.0945,1.862,0.6120098038,1.96
2019-10-11 05:30:00,2.046,0.6182548018,2.1373710487,0.165,0,0.165,1.881,0.6182548018,1.98,2.0365,0.6151323028,2.1273739681,0.165,0,0.165,1.8715000000000002,0.6151323028,1.97
2019-10-11 06:00:00,2.177,0.7025622748,2.2875582506,0.0395,0,0.0395,2.1375,0.7025622748,2.25,2.177,0.7025622748,2.2875582506,0.0395,0,0.0395,2.1375,0.7025622748,2.25
2019-10-11 06:30:00,2.4215,0.7650122548,2.5394696297,0.094,0,0.094,2.3275,0.7650122548,2.45,2.412,0.7618897558000001,2.5294703003,0.094,0,0.094,2.318,0.7618897558000001,2.44
2019-10-11 07:00:00,2.7560000000000002,0.8555647258,2.8857454843,0.153,0,0.153,2.6029999999999998,0.8555647258,2.74,2.68,0.8305847338000001,2.8057567607,0.153,0,0.153,2.527,0.8305847338000001,2.66
2019-10-11 07:30:00,3.0565,0.9429946978,3.1986608526,0.1875,0,0.1875,2.8689999999999998,0.9429946978,3.02,3.009,0.9273822028,3.1486693618,0.1875,0,0.1875,2.8215,0.9273822028,2.9699999999999998
2019-10-11 08:00:00,3.2905,1.0585271607,3.4565691082,0.07,0,0.07,3.2205,1.0585271607,3.39,3.2715,1.0522821627,3.4365695104,0.07,0,0.07,3.2015000000000002,1.0522821627,3.37
2019-10-11 08:30:00,3.263,1.0210571727,3.4190242395,0.1565,0,0.1565,3.1065,1.0210571727,3.27,3.2535,1.0179346737,3.4090252639,0.1565,0,0.1565,3.097,1.0179346737,3.26
2019-10-11 09:00:00,3.3295,1.0522821627,3.4918287472,0.128,0,0.128,3.2015000000000002,1.0522821627,3.37,3.32,1.0491596637,3.4818294042,0.128,0,0.128,3.192,1.0491596637,3.36
2019-10-11 09:30:00,3.5540000000000003,1.1334671367,3.7303704575000003,0.10550000000000001,0,0.10550000000000001,3.4485,1.1334671367,3.63,3.535,1.1272221387,3.7103712415,0.10550000000000001,0,0.10550000000000001,3.4295,1.1272221387,3.61
2019-10-11 10:00:00,3.286,1.0210571727,3.4409815097,0.17950000000000002,0,0.17950000000000002,3.1065,1.0210571727,3.27,3.2765,1.0179346737,3.4309828402,0.17950000000000002,0,0.17950000000000002,3.097,1.0179346737,3.26
2019-10-11 10:30:00,3.163,0.9461171968000001,3.3014703921,0.28450000000000003,0,0.28450000000000003,2.8785,0.9461171968000001,3.03,3.1345,0.9367496998,3.2714813541,0.28450000000000003,0,0.28450000000000003,2.85,0.9367496998,3.0
2019-10-11 11:00:00,3.4050000000000002,1.0678946577,3.5685324715,0.156,0,0.156,3.249,1.0678946577,3.42,3.386,1.0616496597,3.5485343453000002,0.156,0,0.156,3.23,1.0616496597,3.4
2019-10-11 11:30:00,3.613,1.1397121347,3.7884974264,0.14550000000000002,0,0.14550000000000002,3.4675000000000002,1.1397121347,3.65,3.594,1.1334671367,3.7684988722,0.14550000000000002,0,0.14550000000000002,3.4485,1.1334671367,3.63
2019-10-11 12:00:00,3.32,1.0304246697,3.4762299981,0.185,0,0.185,3.135,1.0304246697,3.3,3.301,1.0241796717,3.4562327757,0.185,0,0.185,3.116,1.0241796717,3.2800000000000002
2019-10-11 12:30:00,3.3495,1.0491596637,3.5099695511,0.1575,0,0.1575,3.192,1.0491596637,3.36,3.3305,1.0429146657,3.4899715257,0.1575,0,0.1575,3.173,1.0429146657,3.34
2019-10-11 13:00:00,3.54,1.1397121347,3.7189439025,0.07250000000000001,0,0.07250000000000001,3.4675000000000002,1.1397121347,3.65,3.521,1.1334671367,3.6989442751,0.07250000000000001,0,0.07250000000000001,3.4485,1.1334671367,3.63
2019-10-11 13:30:00,3.496,1.0959971487,3.6637720658,0.1615,0,0.1615,3.3345000000000002,1.0959971487,3.51,3.4865,1.0928746497,3.6537730157,0.1615,0,0.1615,3.325,1.0928746497,3.5
2019-10-11 14:00:00,3.261,1.0210571727,3.4171155599,0.1545,0,0.1545,3.1065,1.0210571727,3.27,3.242,1.0148121747,3.3971175649,0.1545,0,0.1545,3.0875,1.0148121747,3.25
2019-10-11 14:30:00,3.169,1.0023221787,3.3237344584,0.11950000000000001,0,0.11950000000000001,3.0495,1.0023221787,3.21,3.1595,0.9991996797,3.3137350905,0.11950000000000001,0,0.11950000000000001,3.04,0.9991996797,3.2
2019-10-11 15:00:00,3.3185000000000002,1.0460371647,3.4794591534,0.136,0,0.136,3.1825,1.0460371647,3.35,3.2995,1.0397921667,3.4594606516,0.136,0,0.136,3.1635,1.0397921667,3.33
2019-10-11 15:30:00,3.2365,1.0179346737,3.3928046289,0.1395,0,0.1395,3.097,1.0179346737,3.26,3.2175,1.0116896757,3.3728062871,0.1395,0,0.1395,3.078,1.0116896757,3.24
2019-10-11 16:00:00,3.2915,0.9960771807000001,3.4389158175,0.261,0,0.261,3.0305,0.9960771807000001,3.19,3.2725,0.9898321827000001,3.4189214674,0.261,0,0.261,3.0115,0.9898321827000001,3.17
2019-10-11 16:30:00,3.201,0.9679746898,3.3441554988,0.256,0,0.256,2.9450000000000003,0.9679746898,3.1,3.182,0.9617296918,3.3241612476,0.256,0,0.256,2.926,0.9617296918,3.08
2019-10-11 17:00:00,3.2285,0.9429946978,3.3633987646,0.35950000000000004,0,0.35950000000000004,2.8689999999999998,0.9429946978,3.02,3.219,0.9398721988000001,3.3534043523,0.35950000000000004,0,0.35950000000000004,2.8595,0.9398721988000001,3.01
2019-10-11 17:30:00,3.2,0.9710971888000001,3.344103729,0.24550000000000002,0,0.24550000000000002,2.9545,0.9710971888000001,3.11,3.181,0.9648521908000001,3.324109016,0.24550000000000002,0,0.24550000000000002,2.9355,0.9648521908000001,3.09
2019-10-11 18:00:00,3.37,1.0772621547,3.5379928984999998,0.0925,0,0.0925,3.2775,1.0772621547,3.45,3.351,1.0710171567,3.5179935688,0.0925,0,0.0925,3.2585,1.0710171567,3.43
2019-10-11 18:30:00,3.1715,0.9461171968000001,3.3096147812,0.293,0,0.293,2.8785,0.9461171968000001,3.03,3.162,0.9429946978,3.2996186143,0.293,0,0.293,2.8689999999999998,0.9429946978,3.02
2019-10-11 19:00:00,3.424,1.0928746497,3.5941829391,0.099,0,0.099,3.325,1.0928746497,3.5,3.4145,1.0897521507,3.5841833100000002,0.099,0,0.099,3.3155,1.0897521507,3.49
2019-10-11 19:30:00,3.6195,1.1896721187,3.81,0.0,0,0.0,3.6195,1.1896721187,3.81,3.6005000000000003,1.1834271207,3.79,0.0,0,0.0,3.6005000000000003,1.1834271207,3.79
2019-10-11 20:00:00,3.2675,1.0647721587,3.4366111214,0.028,0,0.028,3.2395,1.0647721587,3.41,3.258,1.0616496597,3.4266111539,0.028,0,0.028,3.23,1.0616496597,3.4
2019-10-11 20:30:00,3.282,1.0741396557,3.4533027669000003,0.014,0,0.014,3.268,1.0741396557,3.44,3.2725,1.0710171567,3.4433027750000003,0.014,0,0.014,3.2585,1.0710171567,3.43
2019-10-11 21:00:00,2.89,0.9086472088,3.0294784617,0.1255,0,0.1255,2.7645,0.9086472088,2.91,2.871,0.9024022108,3.0094801461,0.1255,0,0.1255,2.7455,0.9024022108,2.89
2019-10-11 21:30:00,2.993,0.9835871847000001,3.1504750039,0.0005,0,0.0005,2.9925,0.9835871847000001,3.15,2.974,0.9773421867000001,3.1304750039,0.0005,0,0.0005,2.9735,0.9773421867000001,3.13
2019-10-11 22:00:00,2.734,0.8867897158,2.8742219817,0.036000000000000004,0,0.036000000000000004,2.698,0.8867897158,2.84,2.7245,0.8836672168,2.8642220584,0.036000000000000004,0,0.036000000000000004,2.6885,0.8836672168,2.83
2019-10-11 22:30:00,2.623,0.8461972288,2.7561166067,0.0485,0,0.0485,2.5745,0.8461972288,2.71,2.604,0.8399522308,2.7361169109,0.0485,0,0.0485,2.5555,0.8399522308,2.69
2019-10-11 23:00:00,2.3,0.7056847738,2.4058243909,0.153,0,0.153,2.147,0.7056847738,2.26,2.2905,0.7025622748,2.395826371,0.153,0,0.153,2.1375,0.7025622748,2.25
2019-10-11 23:30:00,2.181,0.6494797918,2.2756504565,0.20500000000000002,0,0.20500000000000002,1.976,0.6494797918,2.08,2.162,0.6432347938,2.2556584405,0.20500000000000002,0,0.20500000000000002,1.957,0.6432347938,2.06
2019-10-12 00:00:00,2.0105,0.6120098038,2.101586603,0.14850000000000002,0,0.14850000000000002,1.862,0.6120098038,1.96,2.001,0.6088873048,2.091589049,0.14850000000000002,0,0.14850000000000002,1.8525,0.6088873048,1.9500000000000002
2019-10-12 00:30:00,2.024,0.6369897958,2.12186993,0.08600000000000001,0,0.08600000000000001,1.9380000000000002,0.6369897958,2.04,2.0145,0.6338672968,2.1118707347,0.08600000000000001,0,0.08600000000000001,1.9285,0.6338672968,2.03
2019-10-12 01:00:00,1.9300000000000002,0.6120098038,2.0247113375,0.068,0,0.068,1.862,0.6120098038,1.96,1.9205,0.6088873048,2.0147118901,0.068,0,0.068,1.8525,0.6088873048,1.9500000000000002
2019-10-12 01:30:00,1.9495,0.5963973088,2.0386858512,0.135,0,0.135,1.8145,0.5963973088,1.9100000000000001,1.94,0.5932748098,2.0286879997,0.135,0,0.135,1.8050000000000002,0.5932748098,1.9
2019-10-12 02:00:00,1.9115000000000002,0.5714173169,1.995081452,0.17300000000000001,0,0.17300000000000001,1.7385000000000002,0.5714173169,1.83,1.9020000000000001,0.5682948179,1.9850851367,0.17300000000000001,0,0.17300000000000001,1.729,0.5682948179,1.82
2019-10-12 02:30:00,1.8195000000000001,0.5870298118,1.9118536163000002,0.0335,0,0.0335,1.786,0.5870298118,1.88,1.81,0.5839073129,1.9018537667,0.0335,0,0.0335,1.7765,0.5839073129,1.87
2019-10-12 03:00:00,1.755,0.5120898359,1.8281851657,0.197,0,0.197,1.558,0.5120898359,1.6400000000000001,1.7455,0.5089673369000001,1.8181908591,0.197,0,0.197,1.5485,0.5089673369000001,1.63
2019-10-12 03:30:00,1.9420000000000002,0.6244997998,2.039942156,0.042,0,0.042,1.9,0.6244997998,2.0,1.9325,0.6213773008,2.0299423637,0.042,0,0.042,1.8905,0.6213773008,1.99
2019-10-12 04:00:00,1.8755000000000002,0.6088873048,1.9718630784000002,0.023,0,0.023,1.8525,0.6088873048,1.9500000000000002,1.866,0.6057648058,1.9618631451000001,0.023,0,0.023,1.843,0.6057648058,1.94
2019-10-12 04:30:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2019-10-12 05:00:00,1.7565,0.5651723189,1.8451861695,0.037,0,0.037,1.7195,0.5651723189,1.81,1.7469999999999999,0.5620498199,1.8351863666,0.037,0,0.037,1.71,0.5620498199,1.8
2019-10-12 05:30:00,1.6945000000000001,0.5464373249,1.7804280384000002,0.032,0,0.032,1.6625,0.5464373249,1.75,1.685,0.5433148259,1.7704281968000002,0.032,0,0.032,1.653,0.5433148259,1.74
2019-10-12 06:00:00,1.716,0.5245798319,1.7943912617,0.12,0,0.12,1.596,0.5245798319,1.6800000000000002,1.7065000000000001,0.5214573329000001,1.7843934544,0.12,0,0.12,1.5865,0.5214573329000001,1.67
2019-10-12 06:30:00,2.001,0.6557247898,2.1057008335,0.006,0,0.006,1.995,0.6557247898,2.1,1.9915,0.6526022908,2.0957008374,0.006,0,0.006,1.9855,0.6526022908,2.09
2019-10-12 07:00:00,2.088,0.6650922868,2.1913675525,0.0645,0,0.0645,2.0235,0.6650922868,2.13,2.0785,0.6619697878,2.1813679768,0.0645,0,0.0645,2.014,0.6619697878,2.12
2019-10-12 07:30:00,2.269,0.7025622748,2.3752799309,0.1315,0,0.1315,2.1375,0.7025622748,2.25,2.2595,0.6994397758,2.3652814315,0.1315,0,0.1315,2.128,0.6994397758,2.24
2019-10-12 08:00:00,2.384,0.7337872648,2.4943736188,0.1515,0,0.1515,2.2325,0.7337872648,2.35,2.3555,0.7244197678000001,2.46437908,0.1515,0,0.1515,2.204,0.7244197678000001,2.32
2019-10-12 08:30:00,2.5135,0.7525222588,2.6237324559,0.224,0,0.224,2.2895,0.7525222588,2.41,2.504,0.7493997598000001,2.6137360234,0.224,0,0.224,2.2800000000000002,0.7493997598000001,2.4
2019-10-12 09:00:00,2.5975,0.7525222588,2.704310633,0.308,0,0.308,2.2895,0.7525222588,2.41,2.588,0.7493997598000001,2.6943169821,0.308,0,0.308,2.2800000000000002,0.7493997598000001,2.4
2019-10-12 09:30:00,2.6315,0.7525222588,2.7369841066,0.342,0,0.342,2.2895,0.7525222588,2.41,2.622,0.7493997598000001,2.7269917491999998,0.342,0,0.342,2.2800000000000002,0.7493997598000001,2.4
2019-10-12 10:00:00,2.6485000000000003,0.7650122548,2.7567727509,0.321,0,0.321,2.3275,0.7650122548,2.45,2.6295,0.7587672568,2.7367860713,0.321,0,0.321,2.3085,0.7587672568,2.43
2019-10-12 10:30:00,2.6295,0.7806247498000001,2.7429264026,0.2545,0,0.2545,2.375,0.7806247498000001,2.5,2.62,0.7775022508,2.7329306157,0.2545,0,0.2545,2.3655,0.7775022508,2.49
2019-10-12 11:00:00,2.5700000000000003,0.7525222588,2.6779077187,0.2805,0,0.2805,2.2895,0.7525222588,2.41,2.5605,0.7493997598000001,2.6679130889,0.2805,0,0.2805,2.2800000000000002,0.7493997598000001,2.4
2019-10-12 11:30:00,2.5685000000000002,0.7837472488,2.6854146793,0.184,0,0.184,2.3845,0.7837472488,2.51,2.559,0.7806247498000001,2.6754169768000002,0.184,0,0.184,2.375,0.7806247498000001,2.5
2019-10-12 12:00:00,2.561,0.7150522708,2.658951062,0.3855,0,0.3855,2.1755,0.7150522708,2.29,2.542,0.7088072728,2.6389717221,0.3855,0,0.3855,2.1565,0.7088072728,2.27
2019-10-12 12:30:00,2.5789999999999997,0.6994397758,2.6721633558,0.451,0,0.451,2.128,0.6994397758,2.24,2.5695,0.6963172768,2.6621773044,0.451,0,0.451,2.1185,0.6963172768,2.23
2019-10-12 13:00:00,2.6475,0.7244197678000001,2.7448206226,0.4435,0,0.4435,2.204,0.7244197678000001,2.32,2.638,0.7212972688,2.7348334044,0.4435,0,0.4435,2.1945,0.7212972688,2.31
2019-10-12 13:30:00,2.5355,0.6994397758,2.6302046023,0.40750000000000003,0,0.40750000000000003,2.128,0.6994397758,2.24,2.5165,0.6931947778,2.6102281988,0.40750000000000003,0,0.40750000000000003,2.109,0.6931947778,2.22
2019-10-12 14:00:00,2.446,0.6775822828,2.5381161813,0.3845,0,0.3845,2.0615,0.6775822828,2.17,2.4365,0.6744597838,2.5281274197,0.3845,0,0.3845,2.052,0.6744597838,2.16
2019-10-12 14:30:00,2.4245,0.6838272808,2.5190911059000003,0.34400000000000003,0,0.34400000000000003,2.0805,0.6838272808,2.19,2.4055,0.6775822828,2.4991094414,0.34400000000000003,0,0.34400000000000003,2.0615,0.6775822828,2.17
2019-10-12 15:00:00,2.8225,0.8586872248,2.9502288047,0.21,0,0.21,2.6125,0.8586872248,2.75,2.8035,0.8524422268,2.9302337791,0.21,0,0.21,2.5935,0.8524422268,2.73
2019-10-12 15:30:00,2.3655,0.7025622748,2.4676272004,0.228,0,0.228,2.1375,0.7025622748,2.25,2.3465,0.6963172768,2.4476355938,0.228,0,0.228,2.1185,0.6963172768,2.23
2019-10-12 16:00:00,2.3935,0.7244197678000001,2.5007251448,0.1895,0,0.1895,2.204,0.7244197678000001,2.32,2.384,0.7212972688,2.4907279558,0.1895,0,0.1895,2.1945,0.7212972688,2.31
2019-10-12 16:30:00,2.43,0.7337872648,2.5383742336,0.1975,0,0.1975,2.2325,0.7337872648,2.35,2.4205,0.7306647658000001,2.5283771969,0.1975,0,0.1975,2.223,0.7306647658000001,2.34
2019-10-12 17:00:00,2.69,0.8399522308,2.8180879599,0.1345,0,0.1345,2.5555,0.8399522308,2.69,2.652,0.8274622348,2.7780924661,0.1345,0,0.1345,2.5175,0.8274622348,2.65
2019-10-12 17:30:00,2.836,0.8867897158,2.9714124587,0.138,0,0.138,2.698,0.8867897158,2.84,2.8075,0.8774222188,2.9414156456000002,0.138,0,0.138,2.6695,0.8774222188,2.81
2019-10-12 18:00:00,2.8815,0.8867897158,3.0148695245,0.1835,0,0.1835,2.698,0.8867897158,2.84,2.815,0.8649322228,2.9448824679000003,0.1835,0,0.1835,2.6315,0.8649322228,2.77
2019-10-12 18:30:00,2.6790000000000003,0.8243397358000001,2.8029586155,0.171,0,0.171,2.508,0.8243397358000001,2.64,2.6695,0.8212172368,2.7929604365,0.171,0,0.171,2.4985,0.8212172368,2.63
2019-10-12 19:00:00,2.7119999999999997,0.8555647258,2.8437536813,0.109,0,0.109,2.6029999999999998,0.8555647258,2.74,2.693,0.8493197278,2.8237551239,0.109,0,0.109,2.584,0.8493197278,2.7199999999999998
2019-10-12 19:30:00,2.4755000000000003,0.7400322628,2.5837468916,0.224,0,0.224,2.2515,0.7400322628,2.37,2.447,0.7306647658000001,2.5537580152,0.224,0,0.224,2.223,0.7306647658000001,2.34
2019-10-12 20:00:00,2.4415,0.7587672568,2.5566873098,0.133,0,0.133,2.3085,0.7587672568,2.43,2.432,0.7556447578000001,2.5466886343,0.133,0,0.133,2.299,0.7556447578000001,2.42
2019-10-12 20:30:00,2.4,0.7837472488,2.5247296390000002,0.0155,0,0.0155,2.3845,0.7837472488,2.51,2.3715,0.7743797518000001,2.4947296948,0.0155,0,0.0155,2.356,0.7743797518000001,2.48
2019-10-12 21:00:00,2.198,0.6838272808,2.3019174073,0.11750000000000001,0,0.11750000000000001,2.0805,0.6838272808,2.19,2.1885,0.6807047818,2.2919186831,0.11750000000000001,0,0.11750000000000001,2.071,0.6807047818,2.18
2019-10-12 21:30:00,2.018,0.6120098038,2.1087626704,0.156,0,0.156,1.862,0.6120098038,1.96,2.0085,0.6088873048,2.0987653513,0.156,0,0.156,1.8525,0.6088873048,1.9500000000000002
2019-10-12 22:00:00,2.021,0.6307447978,2.1171395797,0.10200000000000001,0,0.10200000000000001,1.919,0.6307447978,2.02,2.002,0.6244997998,2.0971418645,0.10200000000000001,0,0.10200000000000001,1.9,0.6244997998,2.0
2019-10-12 22:30:00,1.812,0.5495598239,1.8935046871,0.14,0,0.14,1.6720000000000002,0.5495598239,1.76,1.7930000000000001,0.5433148259,1.8735100747,0.14,0,0.14,1.653,0.5433148259,1.74
2019-10-12 23:00:00,1.7925,0.5495598239,1.8748525942,0.12050000000000001,0,0.12050000000000001,1.6720000000000002,0.5495598239,1.76,1.7735,0.5433148259,1.8548566656,0.12050000000000001,0,0.12050000000000001,1.653,0.5433148259,1.74
2019-10-12 23:30:00,1.5805,0.4621298519,1.6466767291000002,0.17450000000000002,0,0.17450000000000002,1.4060000000000001,0.4621298519,1.48,1.5710000000000002,0.4590073529,1.6366822386000002,0.17450000000000002,0,0.17450000000000002,1.3965,0.4590073529,1.47
2019-10-13 00:00:00,1.5430000000000001,0.4527623549,1.6080555804999999,0.1655,0,0.1655,1.3775,0.4527623549,1.45,1.5335,0.4496398559,1.5980607779,0.1655,0,0.1655,1.3679999999999999,0.4496398559,1.44
2019-10-13 00:30:00,1.4665,0.4246598639,1.5267476052,0.17450000000000002,0,0.17450000000000002,1.292,0.4246598639,1.3599999999999999,1.457,0.4215373649,1.5167540176,0.17450000000000002,0,0.17450000000000002,1.2825,0.4215373649,1.35
2019-10-13 01:00:00,1.53,0.4839873449,1.6047254438,0.0575,0,0.0575,1.4725000000000001,0.4839873449,1.55,1.5205000000000002,0.4808648459,1.5947260737,0.0575,0,0.0575,1.463,0.4808648459,1.54
2019-10-13 01:30:00,1.4105,0.38406737690000003,1.4618543019,0.242,0,0.242,1.1685,0.38406737690000003,1.23,1.401,0.38094487790000003,1.4518677626,0.242,0,0.242,1.159,0.38094487790000003,1.22
2019-10-13 02:00:00,1.5655000000000001,0.5058448379,1.645195809,0.026500000000000003,0,0.026500000000000003,1.5390000000000001,0.5058448379,1.62,1.556,0.5027223389000001,1.6351959363000002,0.026500000000000003,0,0.026500000000000003,1.5295,0.5027223389000001,1.6099999999999999
2019-10-13 02:30:00,1.476,0.4839873449,1.5533253845,0.0035,0,0.0035,1.4725000000000001,0.4839873449,1.55,1.4665,0.4808648459,1.5433253868999999,0.0035,0,0.0035,1.463,0.4808648459,1.54
2019-10-13 03:00:00,1.3745,0.4184148659,1.4367745996,0.1015,0,0.1015,1.2730000000000001,0.4184148659,1.34,1.365,0.41529236690000004,1.4267770499,0.1015,0,0.1015,1.2635,0.41529236690000004,1.33
2019-10-13 03:30:00,1.4985,0.4558848539,1.56631199,0.1115,0,0.1115,1.387,0.4558848539,1.46,1.4889999999999999,0.4527623549,1.5563144765999999,0.1115,0,0.1115,1.3775,0.4527623549,1.45
2019-10-13 04:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-10-13 04:30:00,1.293,0.39655737290000004,1.3524447308,0.08650000000000001,0,0.08650000000000001,1.2065000000000001,0.39655737290000004,1.27,1.293,0.39655737290000004,1.3524447308,0.08650000000000001,0,0.08650000000000001,1.2065000000000001,0.39655737290000004,1.27
2019-10-13 05:00:00,1.275,0.40904736890000004,1.3390088685000001,0.030500000000000003,0,0.030500000000000003,1.2445,0.40904736890000004,1.31,1.275,0.40904736890000004,1.3390088685000001,0.030500000000000003,0,0.030500000000000003,1.2445,0.40904736890000004,1.31
2019-10-13 05:30:00,1.3735,0.4433948579,1.4432952747,0.0245,0,0.0245,1.349,0.4433948579,1.42,1.3639999999999999,0.4402723589,1.4332954162,0.0245,0,0.0245,1.3395000000000001,0.4402723589,1.4100000000000001
2019-10-13 06:00:00,1.362,0.4246598639,1.4266674455000001,0.07,0,0.07,1.292,0.4246598639,1.3599999999999999,1.362,0.4246598639,1.4266674455000001,0.07,0,0.07,1.292,0.4246598639,1.3599999999999999
2019-10-13 06:30:00,1.568,0.5152123349000001,1.6504750073999999,0.0005,0,0.0005,1.5675,0.5152123349000001,1.65,1.5585,0.5120898359,1.6404750074,0.0005,0,0.0005,1.558,0.5120898359,1.6400000000000001
2019-10-13 07:00:00,1.5845,0.5089673369000001,1.6642379638,0.036000000000000004,0,0.036000000000000004,1.5485,0.5089673369000001,1.63,1.5750000000000002,0.5058448379,1.6542381931999999,0.036000000000000004,0,0.036000000000000004,1.5390000000000001,0.5058448379,1.62
2019-10-13 07:30:00,1.695,0.5058448379,1.7688708263000001,0.156,0,0.156,1.5390000000000001,0.5058448379,1.62,1.6855,0.5027223389000001,1.7588746402000002,0.156,0,0.156,1.5295,0.5027223389000001,1.6099999999999999
2019-10-13 08:00:00,1.9595,0.6244997998,2.05660892,0.059500000000000004,0,0.059500000000000004,1.9,0.6244997998,2.0,1.9500000000000002,0.6213773008,2.0466093301,0.059500000000000004,0,0.059500000000000004,1.8905,0.6213773008,1.99
2019-10-13 08:30:00,2.0685000000000002,0.6775822828,2.1766510974,0.007,0,0.007,2.0615,0.6775822828,2.17,2.04,0.6682147858,2.1466511128,0.007,0,0.007,2.033,0.6682147858,2.14
2019-10-13 09:00:00,2.1095,0.6463572928,2.2063018832,0.14300000000000002,0,0.14300000000000002,1.9665,0.6463572928,2.07,2.0905,0.6401122948,2.186306017,0.14300000000000002,0,0.14300000000000002,1.9475,0.6401122948,2.05
2019-10-13 09:30:00,2.255,0.6963172768,2.3600599039,0.1365,0,0.1365,2.1185,0.6963172768,2.23,2.2455,0.6931947778,2.3500615417,0.1365,0,0.1365,2.109,0.6931947778,2.22
2019-10-13 10:00:00,2.345,0.7369097638000001,2.4580604142,0.10300000000000001,0,0.10300000000000001,2.242,0.7369097638000001,2.36,2.326,0.7306647658000001,2.4380621403,0.10300000000000001,0,0.10300000000000001,2.223,0.7306647658000001,2.34
2019-10-13 10:30:00,2.6215,0.8087272408,2.743410651,0.161,0,0.161,2.4605,0.8087272408,2.59,2.536,0.7806247498000001,2.6534262756,0.161,0,0.161,2.375,0.7806247498000001,2.5
2019-10-13 11:00:00,2.7975,0.8899122148,2.935634514,0.09,0,0.09,2.7075,0.8899122148,2.85,2.636,0.8368297318,2.7656427824,0.09,0,0.09,2.5460000000000003,0.8368297318,2.68
2019-10-13 11:30:00,2.79,0.8524422268,2.9173203029,0.1965,0,0.1965,2.5935,0.8524422268,2.73,2.6475,0.8056047418000001,2.7673552808,0.1965,0,0.1965,2.451,0.8056047418000001,2.58
2019-10-13 12:00:00,3.207,1.0335471687,3.3694315173,0.0625,0,0.0625,3.1445,1.0335471687,3.31,3.0265,0.9742196878,3.1794348948,0.0625,0,0.0625,2.964,0.9742196878,3.12
2019-10-13 12:30:00,3.1475,0.9960771807000001,3.3013521472000003,0.117,0,0.117,3.0305,0.9960771807000001,3.19,2.967,0.9367496998,3.1113644917,0.117,0,0.117,2.85,0.9367496998,3.0
2019-10-13 13:00:00,2.8785,0.8618097238,3.0047426262,0.2565,0,0.2565,2.622,0.8618097238,2.76,2.8120000000000003,0.8399522308,2.9347680913,0.2565,0,0.2565,2.5555,0.8399522308,2.69
2019-10-13 13:30:00,2.575,0.7556447578000001,2.6835841705,0.276,0,0.276,2.299,0.7556447578000001,2.42,2.5655,0.7525222588,2.6735893477,0.276,0,0.276,2.2895,0.7525222588,2.41
2019-10-13 14:00:00,2.588,0.7650122548,2.6987011228,0.2605,0,0.2605,2.3275,0.7650122548,2.45,2.5785,0.7618897558000001,2.6887056830000002,0.2605,0,0.2605,2.318,0.7618897558000001,2.44
2019-10-13 14:30:00,2.581,0.7899922468,2.6991940927,0.17750000000000002,0,0.17750000000000002,2.4035,0.7899922468,2.5300000000000002,2.5715,0.7868697478000001,2.6891962089,0.17750000000000002,0,0.17750000000000002,2.394,0.7868697478000001,2.52
2019-10-13 15:00:00,2.6465,0.8056047418000001,2.7663986065,0.1955,0,0.1955,2.451,0.8056047418000001,2.58,2.6275,0.7993597438000001,2.7464035119,0.1955,0,0.1955,2.432,0.7993597438000001,2.56
2019-10-13 15:30:00,2.3245,0.6713372848,2.4195028415,0.28200000000000003,0,0.28200000000000003,2.0425,0.6713372848,2.15,2.3055,0.6650922868,2.3995162012,0.28200000000000003,0,0.28200000000000003,2.0235,0.6650922868,2.13
2019-10-13 16:00:00,2.365,0.6713372848,2.4584382746,0.3225,0,0.3225,2.0425,0.6713372848,2.15,2.3555,0.6682147858,2.4484467015,0.3225,0,0.3225,2.033,0.6682147858,2.14
2019-10-13 16:30:00,2.7800000000000002,0.8805447178,2.9161205393,0.101,0,0.101,2.6790000000000003,0.8805447178,2.8200000000000003,2.7705,0.8774222188,2.9061211262,0.101,0,0.101,2.6695,0.8774222188,2.81
2019-10-13 17:00:00,2.674,0.8180947378000001,2.7963467239,0.185,0,0.185,2.489,0.8180947378000001,2.62,2.6645,0.8149722388,2.7863488655,0.185,0,0.185,2.4795,0.8149722388,2.61
2019-10-13 17:30:00,2.792,0.8493197278,2.918322806,0.20800000000000002,0,0.20800000000000002,2.584,0.8493197278,2.7199999999999998,2.735,0.8305847338000001,2.8583379786,0.20800000000000002,0,0.20800000000000002,2.527,0.8305847338000001,2.66
2019-10-13 18:00:00,2.974,0.9679746898,3.1275631089,0.029,0,0.029,2.9450000000000003,0.9679746898,3.1,2.9645,0.9648521908000001,3.1175631509,0.029,0,0.029,2.9355,0.9648521908000001,3.09
2019-10-13 18:30:00,2.895,0.8961572128,3.0305317603,0.1685,0,0.1685,2.7265,0.8961572128,2.87,2.8665000000000003,0.8867897158,3.0005363271,0.1685,0,0.1685,2.698,0.8867897158,2.84
2019-10-13 19:00:00,2.799,0.8742997198,2.9323712248,0.139,0,0.139,2.66,0.8742997198,2.8,2.7895000000000003,0.8711772208,2.922372324,0.139,0,0.139,2.6505,0.8711772208,2.79
2019-10-13 19:30:00,2.8595,0.9211372048,3.0042027229,0.057,0,0.057,2.8025,0.9211372048,2.95,2.8405,0.9148922068,2.9842030762,0.057,0,0.057,2.7835,0.9148922068,2.93
2019-10-13 20:00:00,2.558,0.8149722388,2.6846868998,0.0785,0,0.0785,2.4795,0.8149722388,2.61,2.539,0.8087272408,2.6646877397,0.0785,0,0.0785,2.4605,0.8087272408,2.59
2019-10-13 20:30:00,2.5165,0.7868697478000001,2.6366524705,0.12250000000000001,0,0.12250000000000001,2.394,0.7868697478000001,2.52,2.507,0.7837472488,2.6266535268,0.12250000000000001,0,0.12250000000000001,2.3845,0.7837472488,2.51
2019-10-13 21:00:00,2.474,0.8024822428,2.6008947979,0.0325,0,0.0325,2.4415,0.8024822428,2.5700000000000003,2.455,0.7962372448,2.5808949514,0.0325,0,0.0325,2.4225,0.7962372448,2.55
2019-10-13 21:30:00,2.4005,0.7587672568,2.5175639019,0.092,0,0.092,2.3085,0.7587672568,2.43,2.3815,0.7525222588,2.4975652144,0.092,0,0.092,2.2895,0.7525222588,2.41
2019-10-13 22:00:00,2.2805,0.7493997598000001,2.4004750051,0.0005,0,0.0005,2.2800000000000002,0.7493997598000001,2.4,2.2615,0.7431547618000001,2.3804750051,0.0005,0,0.0005,2.261,0.7431547618000001,2.38
2019-10-13 22:30:00,1.9340000000000002,0.5464373249,2.0097138478,0.2715,0,0.2715,1.6625,0.5464373249,1.75,1.9245,0.5433148259,1.9997227933000001,0.2715,0,0.2715,1.653,0.5433148259,1.74
2019-10-13 23:00:00,1.8465,0.5495598239,1.9265456782000001,0.17450000000000002,0,0.17450000000000002,1.6720000000000002,0.5495598239,1.76,1.837,0.5464373249,1.9165496993,0.17450000000000002,0,0.17450000000000002,1.6625,0.5464373249,1.75
2019-10-13 23:30:00,1.758,0.4964773409,1.8267604523,0.24750000000000003,0,0.24750000000000003,1.5105,0.4964773409,1.5899999999999999,1.7485,0.4933548419,1.8167694543000001,0.24750000000000003,0,0.24750000000000003,1.501,0.4933548419,1.58
2019-10-14 00:00:00,1.752,0.5245798319,1.8288488182,0.156,0,0.156,1.596,0.5245798319,1.6800000000000002,1.7425000000000002,0.5214573329000001,1.8188523854,0.156,0,0.156,1.5865,0.5214573329000001,1.67
2019-10-14 00:30:00,1.6965,0.5308248299,1.7776071698,0.0815,0,0.0815,1.615,0.5308248299,1.7000000000000002,1.687,0.5277023309000001,1.7676082004,0.0815,0,0.0815,1.6055000000000001,0.5277023309000001,1.69
2019-10-14 01:00:00,1.566,0.4808648459,1.6381657425,0.10300000000000001,0,0.10300000000000001,1.463,0.4808648459,1.54,1.5565,0.4777423469,1.6281676818,0.10300000000000001,0,0.10300000000000001,1.4535,0.4777423469,1.53
2019-10-14 01:30:00,1.6235,0.5089673369000001,1.701411179,0.075,0,0.075,1.5485,0.5089673369000001,1.63,1.6139999999999999,0.5058448379,1.6914121319,0.075,0,0.075,1.5390000000000001,0.5058448379,1.62
2019-10-14 02:00:00,1.5030000000000001,0.4465173569,1.5679243445000002,0.14450000000000002,0,0.14450000000000002,1.3585,0.4465173569,1.43,1.4935,0.4433948579,1.5579285125,0.14450000000000002,0,0.14450000000000002,1.349,0.4433948579,1.42
2019-10-14 02:30:00,1.6035,0.5027223389000001,1.6804588659,0.074,0,0.074,1.5295,0.5027223389000001,1.6099999999999999,1.5939999999999999,0.4995998399,1.6704598169,0.074,0,0.074,1.52,0.4995998399,1.6
2019-10-14 03:00:00,1.5819999999999999,0.4964773409,1.6580753149,0.07150000000000001,0,0.07150000000000001,1.5105,0.4964773409,1.5899999999999999,1.5725,0.4933548419,1.648076227,0.07150000000000001,0,0.07150000000000001,1.501,0.4933548419,1.58
2019-10-14 03:30:00,1.593,0.4621298519,1.6586780881,0.187,0,0.187,1.4060000000000001,0.4621298519,1.48,1.593,0.4621298519,1.6586780881,0.187,0,0.187,1.4060000000000001,0.4621298519,1.48
2019-10-14 04:00:00,1.538,0.4340273609,1.5980687563,0.2175,0,0.2175,1.3205,0.4340273609,1.3900000000000001,1.5285000000000002,0.4309048619,1.5880778476000001,0.2175,0,0.2175,1.311,0.4309048619,1.38
2019-10-14 04:30:00,1.4805000000000001,0.4184148659,1.5384899252,0.20750000000000002,0,0.20750000000000002,1.2730000000000001,0.4184148659,1.34,1.471,0.41529236690000004,1.5284988551,0.20750000000000002,0,0.20750000000000002,1.2635,0.41529236690000004,1.33
2019-10-14 05:00:00,1.5215,0.4558848539,1.5883303340000001,0.1345,0,0.1345,1.387,0.4558848539,1.46,1.512,0.4527623549,1.5783338525000001,0.1345,0,0.1345,1.3775,0.4527623549,1.45
2019-10-14 05:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2019-10-14 06:00:00,1.957,0.5620498199,2.0361112445,0.247,0,0.247,1.71,0.5620498199,1.8,1.9475,0.5589273209,2.0261184566,0.247,0,0.247,1.7005,0.5589273209,1.79
2019-10-14 06:30:00,2.4505,0.7587672568,2.5652832202,0.14200000000000002,0,0.14200000000000002,2.3085,0.7587672568,2.43,2.422,0.7493997598000001,2.5352877549,0.14200000000000002,0,0.14200000000000002,2.2800000000000002,0.7493997598000001,2.4
2019-10-14 07:00:00,2.8075,0.9086472088,2.9508805465,0.043000000000000003,0,0.043000000000000003,2.7645,0.9086472088,2.91,2.779,0.8992797118,2.9208808603,0.043000000000000003,0,0.043000000000000003,2.7359999999999998,0.8992797118,2.88
2019-10-14 07:30:00,3.104,0.9492396958,3.2459007995,0.216,0,0.216,2.888,0.9492396958,3.04,3.0185,0.9211372048,3.1559207848,0.216,0,0.216,2.8025,0.9211372048,2.95
2019-10-14 08:00:00,3.335,1.0772621547,3.5046709903,0.0575,0,0.0575,3.2775,1.0772621547,3.45,3.259,1.0522821627,3.4246720646,0.0575,0,0.0575,3.2015000000000002,1.0522821627,3.37
2019-10-14 08:30:00,3.395,1.0803846537,3.5627596046,0.108,0,0.108,3.287,1.0803846537,3.46,3.376,1.0741396557,3.5427605056,0.108,0,0.108,3.268,1.0741396557,3.44
2019-10-14 09:00:00,3.6365,1.1522021307,3.8146693173,0.131,0,0.131,3.5055,1.1522021307,3.69,3.399,1.0741396557,3.5646846985,0.131,0,0.131,3.268,1.0741396557,3.44
2019-10-14 09:30:00,3.553,1.1084871447,3.7219017652,0.18050000000000002,0,0.18050000000000002,3.3725,1.1084871447,3.55,3.2775,1.0179346737,3.4319378272,0.18050000000000002,0,0.18050000000000002,3.097,1.0179346737,3.26
2019-10-14 10:00:00,3.6555,1.1615696277,3.8356126303,0.12150000000000001,0,0.12150000000000001,3.534,1.1615696277,3.7199999999999998,3.3705,1.0678946577,3.5356285509000003,0.12150000000000001,0,0.12150000000000001,3.249,1.0678946577,3.42
2019-10-14 10:30:00,3.618,1.1303446377,3.790462109,0.179,0,0.179,3.439,1.1303446377,3.62,3.3425000000000002,1.0397921667,3.5004962505,0.179,0,0.179,3.1635,1.0397921667,3.33
2019-10-14 11:00:00,3.7875,1.2115296117,3.9765513010999998,0.1015,0,0.1015,3.686,1.2115296117,3.88,3.4835000000000003,1.1116096437,3.6565623542,0.1015,0,0.1015,3.382,1.1116096437,3.56
2019-10-14 11:30:00,3.634,1.1178546417,3.8020461596,0.233,0,0.233,3.401,1.1178546417,3.58,3.3205,1.0148121747,3.4721123254,0.233,0,0.233,3.0875,1.0148121747,3.25
2019-10-14 12:00:00,3.597,1.0522821627,3.7477602311,0.3955,0,0.3955,3.2015000000000002,1.0522821627,3.37,3.3025,0.9554846938,3.4379437532,0.3955,0,0.3955,2.907,0.9554846938,3.06
2019-10-14 12:30:00,3.8545,1.1584471287,4.0248192506,0.33,0,0.33,3.5245,1.1584471287,3.71,3.541,1.0554046617,3.6949370766,0.33,0,0.33,3.211,1.0554046617,3.38
2019-10-14 13:00:00,3.9105,1.2271421067000001,4.0985226607,0.177,0,0.177,3.7335000000000003,1.2271421067000001,3.93,3.597,1.1240996397,3.7685552935,0.177,0,0.177,3.42,1.1240996397,3.6
2019-10-14 13:30:00,3.9195,1.2396321027,4.1108597641,0.148,0,0.148,3.7715,1.2396321027,3.9699999999999998,3.644,1.1490796317,3.8208794799,0.148,0,0.148,3.496,1.1490796317,3.68
2019-10-14 14:00:00,3.5835,1.1209771407,3.7547386061,0.17300000000000001,0,0.17300000000000001,3.4105,1.1209771407,3.59,3.5645,1.1147321427,3.7347406871,0.17300000000000001,0,0.17300000000000001,3.3915,1.1147321427,3.5700000000000003
2019-10-14 14:30:00,3.386,1.0085671767,3.5330162397000002,0.3175,0,0.3175,3.0685000000000002,1.0085671767,3.23,3.367,1.0023221787,3.5130241602,0.3175,0,0.3175,3.0495,1.0023221787,3.21
2019-10-14 15:00:00,3.3285,0.9991996797,3.4752427613,0.28850000000000003,0,0.28850000000000003,3.04,0.9991996797,3.2,3.3095,0.9929546817,3.4552495207,0.28850000000000003,0,0.28850000000000003,3.021,0.9929546817,3.18
2019-10-14 15:30:00,3.1765,0.9523621948000001,3.3161945058,0.279,0,0.279,2.8975,0.9523621948000001,3.05,3.1575,0.9461171968000001,3.2962014502,0.279,0,0.279,2.8785,0.9461171968000001,3.03
2019-10-14 16:00:00,3.1385,0.9773421867000001,3.2871537841,0.165,0,0.165,2.9735,0.9773421867000001,3.13,3.1195,0.9710971888000001,3.2671562558,0.165,0,0.165,2.9545,0.9710971888000001,3.11
2019-10-14 16:30:00,3.0715,0.9398721988000001,3.2120821907,0.212,0,0.212,2.8595,0.9398721988000001,3.01,3.0335,0.9273822028,3.1720907932,0.212,0,0.212,2.8215,0.9273822028,2.9699999999999998
2019-10-14 17:00:00,3.2715,1.0148121747,3.4252818862,0.184,0,0.184,3.0875,1.0148121747,3.25,3.243,1.0054446777,3.3952861441,0.184,0,0.184,3.059,1.0054446777,3.22
2019-10-14 17:30:00,3.399,1.0273021707,3.550852116,0.2735,0,0.2735,3.1255,1.0273021707,3.29,3.3609999999999998,1.0148121747,3.5108638182,0.2735,0,0.2735,3.0875,1.0148121747,3.25
2019-10-14 18:00:00,3.656,1.1740596237,3.8398895817,0.084,0,0.084,3.572,1.1740596237,3.76,3.58,1.1490796317,3.7598914878,0.084,0,0.084,3.496,1.1490796317,3.68
2019-10-14 18:30:00,3.5005,1.0897521507,3.6662051225,0.185,0,0.185,3.3155,1.0897521507,3.49,3.472,1.0803846537,3.6362088774,0.185,0,0.185,3.287,1.0803846537,3.46
2019-10-14 19:00:00,3.6315,1.1803046217,3.8184959408,0.0405,0,0.0405,3.591,1.1803046217,3.7800000000000002,3.6125,1.1740596237,3.7984960511,0.0405,0,0.0405,3.572,1.1740596237,3.76
2019-10-14 19:30:00,3.6385,1.1959171167,3.83,0.0,0,0.0,3.6385,1.1959171167,3.83,3.6195,1.1896721187,3.81,0.0,0,0.0,3.6195,1.1896721187,3.81
2019-10-14 20:00:00,3.301,1.0429146657,3.4618307295,0.128,0,0.128,3.173,1.0429146657,3.34,3.282,1.0366696677,3.4418320703,0.128,0,0.128,3.154,1.0366696677,3.32
2019-10-14 20:30:00,3.221,1.0335471687,3.3827593397,0.0765,0,0.0765,3.1445,1.0335471687,3.31,3.202,1.0273021707,3.3627598413,0.0765,0,0.0765,3.1255,1.0273021707,3.29
2019-10-14 21:00:00,2.947,0.9211372048,3.0876046946,0.14450000000000002,0,0.14450000000000002,2.8025,0.9211372048,2.95,2.9375,0.9180147058,3.0776057659,0.14450000000000002,0,0.14450000000000002,2.793,0.9180147058,2.94
2019-10-14 21:30:00,2.849,0.9180147058,2.9932510753,0.056,0,0.056,2.793,0.9180147058,2.94,2.83,0.9117697078,2.9732514189,0.056,0,0.056,2.774,0.9117697078,2.92
2019-10-14 22:00:00,2.733,0.8930347138,2.8752043406,0.016,0,0.016,2.717,0.8930347138,2.86,2.7235,0.8899122148,2.8652043557,0.016,0,0.016,2.7075,0.8899122148,2.85
2019-10-14 22:30:00,2.651,0.8524422268,2.7846828814,0.0575,0,0.0575,2.5935,0.8524422268,2.73,2.632,0.8461972288,2.7646833001,0.0575,0,0.0575,2.5745,0.8461972288,2.71
2019-10-14 23:00:00,2.498,0.8118497398000001,2.6266145511,0.028,0,0.028,2.47,0.8118497398000001,2.6,2.479,0.8056047418000001,2.6066146627,0.028,0,0.028,2.451,0.8056047418000001,2.58
2019-10-14 23:30:00,2.258,0.7275422668,2.3723156936,0.044500000000000005,0,0.044500000000000005,2.2135,0.7275422668,2.33,2.239,0.7212972688,2.3523160396,0.044500000000000005,0,0.044500000000000005,2.1945,0.7212972688,2.31
2019-10-15 00:00:00,2.3155,0.7587672568,2.4366509803,0.007,0,0.007,2.3085,0.7587672568,2.43,2.306,0.7556447578000001,2.4266509844,0.007,0,0.007,2.299,0.7556447578000001,2.42
2019-10-15 00:30:00,2.214,0.7212972688,2.3285329609,0.0195,0,0.0195,2.1945,0.7212972688,2.31,2.2045,0.7181747698000001,2.3185329952,0.0195,0,0.0195,2.185,0.7181747698000001,2.3
2019-10-15 01:00:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2019-10-15 01:30:00,2.08,0.6775822828,2.187582627,0.018500000000000003,0,0.018500000000000003,2.0615,0.6775822828,2.17,2.0705,0.6744597838,2.177582662,0.018500000000000003,0,0.018500000000000003,2.052,0.6744597838,2.16
2019-10-15 02:00:00,1.9929999999999999,0.5870298118,2.07765565,0.20700000000000002,0,0.20700000000000002,1.786,0.5870298118,1.88,1.9835,0.5839073129,2.0676605137,0.20700000000000002,0,0.20700000000000002,1.7765,0.5839073129,1.87
2019-10-15 02:30:00,2.0765,0.6744597838,2.1832884028,0.0245,0,0.0245,2.052,0.6744597838,2.16,2.067,0.6713372848,2.1732884645,0.0245,0,0.0245,2.0425,0.6713372848,2.15
2019-10-15 03:00:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2019-10-15 03:30:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2019-10-15 04:00:00,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22
2019-10-15 04:30:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2019-10-15 05:00:00,2.0435,0.6494797918,2.1442285909,0.0675,0,0.0675,1.976,0.6494797918,2.08,2.0245,0.6432347938,2.1242295662,0.0675,0,0.0675,1.957,0.6432347938,2.06
2019-10-15 05:30:00,1.9260000000000002,0.5464373249,2.002016421,0.2635,0,0.2635,1.6625,0.5464373249,1.75,1.907,0.5401923269000001,1.9820334886,0.2635,0,0.2635,1.6435,0.5401923269000001,1.73
2019-10-15 06:00:00,1.9729999999999999,0.5682948179,2.0532140658,0.244,0,0.244,1.729,0.5682948179,1.82,1.9635,0.5651723189,2.0432209866,0.244,0,0.244,1.7195,0.5651723189,1.81
2019-10-15 06:30:00,2.3665,0.7369097638000001,2.4785798857,0.1245,0,0.1245,2.242,0.7369097638000001,2.36,2.357,0.7337872648,2.4685811208,0.1245,0,0.1245,2.2325,0.7337872648,2.35
2019-10-15 07:00:00,2.6435,0.8368297318,2.7727921397,0.0975,0,0.0975,2.5460000000000003,0.8368297318,2.68,2.634,0.8337072328,2.7627927447,0.0975,0,0.0975,2.5365,0.8337072328,2.67
2019-10-15 07:30:00,2.9675000000000002,0.8961572128,3.0998635454,0.241,0,0.241,2.7265,0.8961572128,2.87,2.939,0.8867897158,3.0698724729,0.241,0,0.241,2.698,0.8867897158,2.84
2019-10-15 08:00:00,3.224,1.0273021707,3.3837147856,0.0985,0,0.0985,3.1255,1.0273021707,3.29,3.205,1.0210571727,3.3637156167,0.0985,0,0.0985,3.1065,1.0210571727,3.27
2019-10-15 08:30:00,3.185,0.9773421867000001,3.3315796178,0.21150000000000002,0,0.21150000000000002,2.9735,0.9773421867000001,3.13,3.1755,0.9742196878,3.3215815886,0.21150000000000002,0,0.21150000000000002,2.964,0.9742196878,3.12
2019-10-15 09:00:00,3.247,0.9960771807000001,3.3963478547,0.2165,0,0.2165,3.0305,0.9960771807000001,3.19,3.228,0.9898321827000001,3.3763518404,0.2165,0,0.2165,3.0115,0.9898321827000001,3.17
2019-10-15 09:30:00,3.177,0.9398721988000001,3.3131086232999998,0.3175,0,0.3175,2.8595,0.9398721988000001,3.01,3.1485,0.9305047018,3.2831221802,0.3175,0,0.3175,2.831,0.9305047018,2.98
2019-10-15 10:00:00,3.27,0.9398721988000001,3.4023902995,0.41050000000000003,0,0.41050000000000003,2.8595,0.9398721988000001,3.01,3.251,0.9336272008000001,3.3824045811,0.41050000000000003,0,0.41050000000000003,2.8405,0.9336272008000001,2.99
2019-10-15 10:30:00,3.2305,0.9773421867000001,3.3751041465,0.257,0,0.257,2.9735,0.9773421867000001,3.13,3.2115,0.9710971888000001,3.3551098343,0.257,0,0.257,2.9545,0.9710971888000001,3.11
2019-10-15 11:00:00,2.997,0.8118497398000001,3.1050135265,0.527,0,0.527,2.47,0.8118497398000001,2.6,2.9779999999999998,0.8056047418000001,3.085041815,0.527,0,0.527,2.451,0.8056047418000001,2.58
2019-10-15 11:30:00,3.224,0.8867897158,3.3437362336,0.526,0,0.526,2.698,0.8867897158,2.84,3.205,0.8805447178,3.3237605209,0.526,0,0.526,2.6790000000000003,0.8805447178,2.8200000000000003
2019-10-15 12:00:00,3.187,0.8742997198,3.304749461,0.527,0,0.527,2.66,0.8742997198,2.8,3.1775,0.8711772208,3.2947619034,0.527,0,0.527,2.6505,0.8711772208,2.79
2019-10-15 12:30:00,3.383,1.0054446777,3.5292503453,0.324,0,0.324,3.059,1.0054446777,3.22,3.364,0.9991996797,3.5092586112,0.324,0,0.324,3.04,0.9991996797,3.2
2019-10-15 13:00:00,3.3745,0.9804646857,3.5140519703,0.3915,0,0.3915,2.983,0.9804646857,3.14,3.365,0.9773421867000001,3.5040580403,0.3915,0,0.3915,2.9735,0.9773421867000001,3.13
2019-10-15 13:30:00,3.349,1.0085671767,3.4975718363,0.2805,0,0.2805,3.0685000000000002,1.0085671767,3.23,3.33,1.0023221787,3.4775781443,0.2805,0,0.2805,3.0495,1.0023221787,3.21
2019-10-15 14:00:00,3.299,0.9898321827000001,3.444295102,0.28750000000000003,0,0.28750000000000003,3.0115,0.9898321827000001,3.17,3.2800000000000002,0.9835871847000001,3.4243019362,0.28750000000000003,0,0.28750000000000003,2.9925,0.9835871847000001,3.15
2019-10-15 14:30:00,3.321,0.9305047018,3.4488954754,0.49,0,0.49,2.831,0.9305047018,2.98,3.3115,0.9273822028,3.4389053491,0.49,0,0.49,2.8215,0.9273822028,2.9699999999999998
2019-10-15 15:00:00,3.2075,0.8337072328,3.3140796611,0.671,0,0.671,2.5365,0.8337072328,2.67,3.198,0.8305847338000001,3.3040997261,0.671,0,0.671,2.527,0.8305847338000001,2.66
2019-10-15 15:30:00,3.172,0.9055247098,3.2987208127,0.417,0,0.417,2.755,0.9055247098,2.9,3.1625,0.9024022108,3.2887286297,0.417,0,0.417,2.7455,0.9024022108,2.89
2019-10-15 16:00:00,3.2345,0.9024022108,3.358023228,0.489,0,0.489,2.7455,0.9024022108,2.89,3.2155,0.8961572128,3.3380440381,0.489,0,0.489,2.7265,0.8961572128,2.87
2019-10-15 16:30:00,3.5205,1.0897521507,3.6853059573999998,0.20500000000000002,0,0.20500000000000002,3.3155,1.0897521507,3.49,3.492,1.0803846537,3.6553105203,0.20500000000000002,0,0.20500000000000002,3.287,1.0803846537,3.46
2019-10-15 17:00:00,3.365,0.9617296918,3.4997355614,0.439,0,0.439,2.926,0.9617296918,3.08,3.346,0.9554846938,3.4797509968,0.439,0,0.439,2.907,0.9554846938,3.06
2019-10-15 17:30:00,3.4335,1.0678946577,3.5957365379,0.1845,0,0.1845,3.249,1.0678946577,3.42,3.253,1.0085671767,3.4057622862,0.1845,0,0.1845,3.0685000000000002,1.0085671767,3.23
2019-10-15 18:00:00,3.487,1.1334671367,3.6665947076,0.0385,0,0.0385,3.4485,1.1334671367,3.63,3.4015,1.1053646457,3.5765952035,0.0385,0,0.0385,3.363,1.1053646457,3.54
2019-10-15 18:30:00,3.429,1.0710171567,3.5923695175,0.1705,0,0.1705,3.2585,1.0710171567,3.43,3.41,1.0647721587,3.5723717262,0.1705,0,0.1705,3.2395,1.0647721587,3.41
2019-10-15 19:00:00,3.6765,1.1959171167,3.8661182082,0.038,0,0.038,3.6385,1.1959171167,3.83,3.648,1.1865496197,3.8361183506,0.038,0,0.038,3.61,1.1865496197,3.8
2019-10-15 19:30:00,3.5685000000000002,1.1334671367,3.7441874953000003,0.12,0,0.12,3.4485,1.1334671367,3.63,3.5495,1.1272221387,3.7241885022,0.12,0,0.12,3.4295,1.1272221387,3.61
2019-10-15 20:00:00,3.3505000000000003,1.0647721587,3.5156208556,0.111,0,0.111,3.2395,1.0647721587,3.41,3.3315,1.0585271607,3.4956218331,0.111,0,0.111,3.2205,1.0585271607,3.39
2019-10-15 20:30:00,3.1225,0.9867096837,3.2746911686,0.12050000000000001,0,0.12050000000000001,3.002,0.9867096837,3.16,3.1035,0.9804646857,3.254692497,0.12050000000000001,0,0.12050000000000001,2.983,0.9804646857,3.14
2019-10-15 21:00:00,2.951,0.9273822028,3.0932893091,0.1295,0,0.1295,2.8215,0.9273822028,2.9699999999999998,2.9415,0.9242597038,3.0832901664,0.1295,0,0.1295,2.8120000000000003,0.9242597038,2.96
2019-10-15 21:30:00,2.767,0.8649322228,2.8990337614,0.1355,0,0.1355,2.6315,0.8649322228,2.77,2.729,0.8524422268,2.8590380812,0.1355,0,0.1355,2.5935,0.8524422268,2.73
2019-10-15 22:00:00,2.669,0.8742997198,2.8085514060000003,0.009000000000000001,0,0.009000000000000001,2.66,0.8742997198,2.8,2.6595,0.8711772208,2.798551411,0.009000000000000001,0,0.009000000000000001,2.6505,0.8711772208,2.79
2019-10-15 22:30:00,2.5755,0.8461972288,2.710950018,0.001,0,0.001,2.5745,0.8461972288,2.71,2.566,0.8430747298,2.700950018,0.001,0,0.001,2.565,0.8430747298,2.7
2019-10-15 23:00:00,2.296,0.7493997598000001,2.4152051673,0.016,0,0.016,2.2800000000000002,0.7493997598000001,2.4,2.2865,0.7462772608,2.4052051888,0.016,0,0.016,2.2705,0.7462772608,2.39
2019-10-15 23:30:00,2.16,0.6994397758,2.2704219871999998,0.032,0,0.032,2.128,0.6994397758,2.24,2.1505,0.6963172768,2.2604220845,0.032,0,0.032,2.1185,0.6963172768,2.23
2019-10-16 00:00:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41
2019-10-16 00:30:00,2.2800000000000002,0.7462772608,2.3990268339,0.0095,0,0.0095,2.2705,0.7462772608,2.39,2.261,0.7400322628,2.3790268494,0.0095,0,0.0095,2.2515,0.7400322628,2.37
2019-10-16 01:00:00,2.3505000000000003,0.7587672568,2.469934817,0.042,0,0.042,2.3085,0.7587672568,2.43,2.341,0.7556447578000001,2.4599349585,0.042,0,0.042,2.299,0.7556447578000001,2.42
2019-10-16 01:30:00,2.295,0.7525222588,2.4152256106,0.0055000000000000005,0,0.0055000000000000005,2.2895,0.7525222588,2.41,2.2855,0.7493997598000001,2.4052256131,0.0055000000000000005,0,0.0055000000000000005,2.2800000000000002,0.7493997598000001,2.4
2019-10-16 02:00:00,2.0335,0.36533238290000003,2.0660566304,0.922,0,0.922,1.1115,0.36533238290000003,1.17,2.024,0.36220988390000003,2.0561546634,0.922,0,0.922,1.102,0.36220988390000003,1.16
