Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-16 02:30:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2019-10-16 03:00:00,2.111,0.6931947778,2.2219000878,0.002,0,0.002,2.109,0.6931947778,2.22,2.1015,0.6900722788,2.2119000882,0.002,0,0.002,2.0995,0.6900722788,2.21
2019-10-16 03:30:00,2.0555,0.6120098038,2.1446762576,0.1935,0,0.1935,1.862,0.6120098038,1.96,2.046,0.6088873048,2.1346802454000002,0.1935,0,0.1935,1.8525,0.6088873048,1.9500000000000002
2019-10-16 04:00:00,1.9665,0.5807848139,2.0504714702,0.1995,0,0.1995,1.767,0.5807848139,1.8599999999999999,1.957,0.5776623149,2.0404761087,0.1995,0,0.1995,1.7575,0.5776623149,1.85
2019-10-16 04:30:00,2.09,0.6775822828,2.1970930226,0.0285,0,0.0285,2.0615,0.6775822828,2.17,2.0805,0.6744597838,2.187093105,0.0285,0,0.0285,2.052,0.6744597838,2.16
2019-10-16 05:00:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2019-10-16 05:30:00,1.947,0.5870298118,2.0335714888,0.161,0,0.161,1.786,0.5870298118,1.88,1.9375,0.5839073129,2.02357456,0.161,0,0.161,1.7765,0.5839073129,1.87
2019-10-16 06:00:00,2.067,0.5932748098,2.1504566957,0.262,0,0.262,1.8050000000000002,0.5932748098,1.9,2.0575,0.5901523108,2.1404639684,0.262,0,0.262,1.7955,0.5901523108,1.8900000000000001
2019-10-16 06:30:00,2.4455,0.7525222588,2.5586637137,0.156,0,0.156,2.2895,0.7525222588,2.41,2.436,0.7493997598000001,2.5486655332,0.156,0,0.156,2.2800000000000002,0.7493997598000001,2.4
2019-10-16 07:00:00,3.0125,0.9867096837,3.1699766955,0.0105,0,0.0105,3.002,0.9867096837,3.16,2.965,0.9710971888000001,3.1199767227,0.0105,0,0.0105,2.9545,0.9710971888000001,3.11
2019-10-16 07:30:00,3.283,1.0772621547,3.4552254268,0.0055000000000000005,0,0.0055000000000000005,3.2775,1.0772621547,3.45,3.2640000000000002,1.0710171567,3.4352254293,0.0055000000000000005,0,0.0055000000000000005,3.2585,1.0710171567,3.43
2019-10-16 08:00:00,3.4405,1.0959971487,3.6108517001,0.106,0,0.106,3.3345000000000002,1.0959971487,3.51,3.4215,1.0897521507,3.590852545,0.106,0,0.106,3.3155,1.0897521507,3.49
2019-10-16 08:30:00,3.229,0.8368297318,3.3356745944,0.683,0,0.683,2.5460000000000003,0.8368297318,2.68,3.2195,0.8337072328,3.3256951153,0.683,0,0.683,2.5365,0.8337072328,2.67
2019-10-16 09:00:00,3.4065,1.0647721587,3.5690309609,0.167,0,0.167,3.2395,1.0647721587,3.41,3.3875,1.0585271607,3.5490331078,0.167,0,0.167,3.2205,1.0585271607,3.39
2019-10-16 09:30:00,3.248,0.9273822028,3.3778013189,0.42650000000000005,0,0.42650000000000005,2.8215,0.9273822028,2.9699999999999998,3.2385,0.9242597038,3.3678091172,0.42650000000000005,0,0.42650000000000005,2.8120000000000003,0.9242597038,2.96
2019-10-16 10:00:00,3.285,0.9710971888000001,3.4255298495,0.3305,0,0.3305,2.9545,0.9710971888000001,3.11,3.2755,0.9679746898,3.4155344018,0.3305,0,0.3305,2.9450000000000003,0.9679746898,3.1
2019-10-16 10:30:00,3.327,0.9461171968000001,3.4589112087,0.4485,0,0.4485,2.8785,0.9461171968000001,3.03,3.3175,0.9429946978,3.4489194322,0.4485,0,0.4485,2.8689999999999998,0.9429946978,3.02
2019-10-16 11:00:00,3.075,0.8711772208,3.1960248356,0.42450000000000004,0,0.42450000000000004,2.6505,0.8711772208,2.79,3.056,0.8649322228,3.1760421518,0.42450000000000004,0,0.42450000000000004,2.6315,0.8649322228,2.77
2019-10-16 11:30:00,3.149,0.8742997198,3.2681188779,0.489,0,0.489,2.66,0.8742997198,2.8,3.1395,0.8711772208,3.2581298317,0.489,0,0.489,2.6505,0.8711772208,2.79
2019-10-16 12:00:00,3.0755,0.8680547218,3.1956563097,0.4345,0,0.4345,2.641,0.8680547218,2.7800000000000002,3.0565,0.8618097238,3.1756744559,0.4345,0,0.4345,2.622,0.8618097238,2.76
2019-10-16 12:30:00,3.21,0.8867897158,3.330239631,0.512,0,0.512,2.698,0.8867897158,2.84,3.191,0.8805447178,3.3102628294,0.512,0,0.512,2.6790000000000003,0.8805447178,2.8200000000000003
2019-10-16 13:00:00,3.211,0.9367496998,3.3448499219,0.361,0,0.361,2.85,0.9367496998,3.0,3.2015000000000002,0.9336272008000001,3.3348556191,0.361,0,0.361,2.8405,0.9336272008000001,2.99
2019-10-16 13:30:00,2.9835000000000003,0.7493997598000001,3.0761781889,0.7035,0,0.7035,2.2800000000000002,0.7493997598000001,2.4,2.974,0.7462772608,3.0662038011,0.7035,0,0.7035,2.2705,0.7462772608,2.39
2019-10-16 14:00:00,2.8609999999999998,0.7868697478000001,2.9672352451,0.467,0,0.467,2.394,0.7868697478000001,2.52,2.842,0.7806247498000001,2.9472595746,0.467,0,0.467,2.375,0.7806247498000001,2.5
2019-10-16 14:30:00,2.957,0.8149722388,3.0672510086,0.47750000000000004,0,0.47750000000000004,2.4795,0.8149722388,2.61,2.9475,0.8118497398000001,3.057262869,0.47750000000000004,0,0.47750000000000004,2.47,0.8118497398000001,2.6
2019-10-16 15:00:00,3.2125,0.8867897158,3.332649434,0.5145000000000001,0,0.5145000000000001,2.698,0.8867897158,2.84,3.1935000000000002,0.8805447178,3.3126728257,0.5145000000000001,0,0.5145000000000001,2.6790000000000003,0.8805447178,2.8200000000000003
2019-10-16 15:30:00,3.119,0.9367496998,3.2566333843,0.269,0,0.269,2.85,0.9367496998,3.0,3.1095,0.9336272008000001,3.2466367213,0.269,0,0.269,2.8405,0.9336272008000001,2.99
2019-10-16 16:00:00,2.81,0.7212972688,2.9010980249,0.6155,0,0.6155,2.1945,0.7212972688,2.31,2.791,0.7150522708,2.8811422648000002,0.6155,0,0.6155,2.1755,0.7150522708,2.29
2019-10-16 16:30:00,3.3035,0.9492396958,3.4371744573000003,0.41550000000000004,0,0.41550000000000004,2.888,0.9492396958,3.04,3.2845,0.9429946978,3.4171887934000003,0.41550000000000004,0,0.41550000000000004,2.8689999999999998,0.9429946978,3.02
2019-10-16 17:00:00,3.2355,0.9055247098,3.3598266696,0.48050000000000004,0,0.48050000000000004,2.755,0.9055247098,2.9,3.2165,0.8992797118,3.3398467405,0.48050000000000004,0,0.48050000000000004,2.7359999999999998,0.8992797118,2.88
2019-10-16 17:30:00,3.322,0.9586071928000001,3.457544179,0.4055,0,0.4055,2.9165,0.9586071928000001,3.07,3.303,0.9523621948000001,3.4375576722,0.4055,0,0.4055,2.8975,0.9523621948000001,3.05
2019-10-16 18:00:00,3.532,1.1397121347,3.7113296472,0.0645,0,0.0645,3.4675000000000002,1.1397121347,3.65,3.4655,1.1178546417,3.6413306977,0.0645,0,0.0645,3.401,1.1178546417,3.58
2019-10-16 18:30:00,3.3145,1.0366696677,3.4728366288,0.1605,0,0.1605,3.154,1.0366696677,3.32,3.2575,1.0179346737,3.4128429864,0.1605,0,0.1605,3.097,1.0179346737,3.26
2019-10-16 19:00:00,3.3810000000000002,1.0835071527,3.5503730438,0.0845,0,0.0845,3.2965,1.0835071527,3.47,3.362,1.0772621547,3.5303735992,0.0845,0,0.0845,3.2775,1.0772621547,3.45
2019-10-16 19:30:00,3.5465,1.1553246297,3.7299379687,0.0315,0,0.0315,3.515,1.1553246297,3.7,3.5275,1.1490796317,3.7099380386,0.0315,0,0.0315,3.496,1.1490796317,3.68
2019-10-16 20:00:00,3.3775,1.0554046617,3.5385569446,0.1665,0,0.1665,3.211,1.0554046617,3.38,3.3585000000000003,1.0491596637,3.5185591156,0.1665,0,0.1665,3.192,1.0491596637,3.36
2019-10-16 20:30:00,3.1515,0.9867096837,3.3023549552,0.1495,0,0.1495,3.002,0.9867096837,3.16,3.1325,0.9804646857,3.2823569657,0.1495,0,0.1495,2.983,0.9804646857,3.14
2019-10-16 21:00:00,3.141,1.0085671767,3.2989526747,0.07250000000000001,0,0.07250000000000001,3.0685000000000002,1.0085671767,3.23,3.122,1.0023221787,3.2789531485,0.07250000000000001,0,0.07250000000000001,3.0495,1.0023221787,3.21
2019-10-16 21:30:00,2.9865,0.9742196878,3.1413828563,0.022500000000000003,0,0.022500000000000003,2.964,0.9742196878,3.12,2.9675000000000002,0.9679746898,3.1213829067,0.022500000000000003,0,0.022500000000000003,2.9450000000000003,0.9679746898,3.1
2019-10-16 22:00:00,2.6215,0.7306647658000001,2.7214211820000003,0.3985,0,0.3985,2.223,0.7306647658000001,2.34,2.593,0.7212972688,2.6914529069,0.3985,0,0.3985,2.1945,0.7212972688,2.31
2019-10-16 22:30:00,2.4455,0.7868697478000001,2.5689753307,0.051500000000000004,0,0.051500000000000004,2.394,0.7868697478000001,2.52,2.4265,0.7806247498000001,2.5489757257,0.051500000000000004,0,0.051500000000000004,2.375,0.7806247498000001,2.5
2019-10-16 23:00:00,2.4125,0.7899922468,2.5385515555,0.009000000000000001,0,0.009000000000000001,2.4035,0.7899922468,2.5300000000000002,2.403,0.7868697478000001,2.5285515617,0.009000000000000001,0,0.009000000000000001,2.394,0.7868697478000001,2.52
2019-10-16 23:30:00,2.215,0.6713372848,2.3145018362,0.17250000000000001,0,0.17250000000000001,2.0425,0.6713372848,2.15,2.2055,0.6682147858,2.3045045563,0.17250000000000001,0,0.17250000000000001,2.033,0.6682147858,2.14
2019-10-17 00:00:00,2.2265,0.7306647658000001,2.3433252548,0.0035,0,0.0035,2.223,0.7306647658000001,2.34,2.2075,0.7244197678000001,2.323325257,0.0035,0,0.0035,2.204,0.7244197678000001,2.32
2019-10-17 00:30:00,2.08,0.6557247898,2.1809115067000002,0.085,0,0.085,1.995,0.6557247898,2.1,2.0705,0.6526022908,2.1709122506,0.085,0,0.085,1.9855,0.6526022908,2.09
2019-10-17 01:00:00,1.8925,0.5714173169,1.9768849233,0.154,0,0.154,1.7385000000000002,0.5714173169,1.83,1.8639999999999999,0.5620498199,1.9468939365,0.154,0,0.154,1.71,0.5620498199,1.8
2019-10-17 01:30:00,2.076,0.6775822828,2.1837796936,0.0145,0,0.0145,2.0615,0.6775822828,2.17,2.0665,0.6744597838,2.1737797152000002,0.0145,0,0.0145,2.052,0.6744597838,2.16
2019-10-17 02:00:00,1.9475,0.6244997998,2.0451787819,0.0475,0,0.0475,1.9,0.6244997998,2.0,1.9380000000000002,0.6213773008,2.0351790462,0.0475,0,0.0475,1.8905,0.6213773008,1.99
2019-10-17 02:30:00,2.044,0.6619697878,2.1485204211,0.03,0,0.03,2.014,0.6619697878,2.12,2.0345,0.6588472888,2.1385205166,0.03,0,0.03,2.0045,0.6588472888,2.11
2019-10-17 03:00:00,2.0105,0.6369897958,2.1089965031,0.07250000000000001,0,0.07250000000000001,1.9380000000000002,0.6369897958,2.04,2.001,0.6338672968,2.0989970819,0.07250000000000001,0,0.07250000000000001,1.9285,0.6338672968,2.03
2019-10-17 03:30:00,1.857,0.5339473289000001,1.9322393097,0.2325,0,0.2325,1.6245,0.5339473289000001,1.71,1.8475000000000001,0.5308248299,1.9222464072,0.2325,0,0.2325,1.615,0.5308248299,1.7000000000000002
2019-10-17 04:00:00,2.14,0.7025622748,2.2523751353,0.0025,0,0.0025,2.1375,0.7025622748,2.25,2.1305,0.6994397758,2.2423751359,0.0025,0,0.0025,2.128,0.6994397758,2.24
2019-10-17 04:30:00,2.084,0.6650922868,2.1875565707,0.060500000000000005,0,0.060500000000000005,2.0235,0.6650922868,2.13,2.065,0.6588472888,2.1675573233,0.060500000000000005,0,0.060500000000000005,2.0045,0.6588472888,2.11
2019-10-17 05:00:00,1.9615,0.6244997998,2.0585145737,0.061500000000000006,0,0.061500000000000006,1.9,0.6244997998,2.0,1.952,0.6213773008,2.0485150109,0.061500000000000006,0,0.061500000000000006,1.8905,0.6213773008,1.99
2019-10-17 05:30:00,1.9855,0.5963973088,2.0731377185,0.171,0,0.171,1.8145,0.5963973088,1.9100000000000001,1.976,0.5932748098,2.0631410519,0.171,0,0.171,1.8050000000000002,0.5932748098,1.9
2019-10-17 06:00:00,2.2395,0.7181747698000001,2.3518365696,0.0545,0,0.0545,2.185,0.7181747698000001,2.3,2.23,0.7150522708,2.3418368325,0.0545,0,0.0545,2.1755,0.7150522708,2.29
2019-10-17 06:30:00,2.4595000000000002,0.7962372448,2.5851758161,0.037,0,0.037,2.4225,0.7962372448,2.55,2.4405,0.7899922468,2.5651760174,0.037,0,0.037,2.4035,0.7899922468,2.5300000000000002
2019-10-17 07:00:00,2.776,0.8618097238,2.9066977827000002,0.154,0,0.154,2.622,0.8618097238,2.76,2.7665,0.8586872248,2.8966991559,0.154,0,0.154,2.6125,0.8586872248,2.75
2019-10-17 07:30:00,3.0025,0.9273822028,3.1424582734,0.181,0,0.181,2.8215,0.9273822028,2.9699999999999998,2.9835000000000003,0.9211372048,3.122461529,0.181,0,0.181,2.8025,0.9211372048,2.95
2019-10-17 08:00:00,3.278,0.9929546817,3.4250902178000002,0.257,0,0.257,3.021,0.9929546817,3.18,3.259,0.9867096837,3.4050957402,0.257,0,0.257,3.002,0.9867096837,3.16
2019-10-17 08:30:00,3.3405,1.0647721587,3.5060918414,0.101,0,0.101,3.2395,1.0647721587,3.41,3.3215,1.0585271607,3.4860926551,0.101,0,0.101,3.2205,1.0585271607,3.39
2019-10-17 09:00:00,3.577,1.1428346337,3.7551298247,0.1,0,0.1,3.477,1.1428346337,3.66,3.5484999999999998,1.1334671367,3.7251308702,0.1,0,0.1,3.4485,1.1334671367,3.63
2019-10-17 09:30:00,3.352,1.0210571727,3.5040636053,0.24550000000000002,0,0.24550000000000002,3.1065,1.0210571727,3.27,3.333,1.0148121747,3.4840684192,0.24550000000000002,0,0.24550000000000002,3.0875,1.0148121747,3.25
2019-10-17 10:00:00,3.4685,1.0491596637,3.6237036648,0.2765,0,0.2765,3.192,1.0491596637,3.36,3.4495,1.0429146657,3.6037093737,0.2765,0,0.2765,3.173,1.0429146657,3.34
2019-10-17 10:30:00,3.337,0.9305047018,3.4643048365,0.506,0,0.506,2.831,0.9305047018,2.98,3.318,0.9242597038,3.4443257686,0.506,0,0.506,2.8120000000000003,0.9242597038,2.96
2019-10-17 11:00:00,3.231,0.8493197278,3.3407641341,0.647,0,0.647,2.584,0.8493197278,2.7199999999999998,3.212,0.8430747298,3.3208009576,0.647,0,0.647,2.565,0.8430747298,2.7
2019-10-17 11:30:00,3.2995,0.9024022108,3.4206768336,0.554,0,0.554,2.7455,0.9024022108,2.89,3.2805,0.8961572128,3.4007025745,0.554,0,0.554,2.7265,0.8961572128,2.87
2019-10-17 12:00:00,3.259,0.9523621948000001,3.3953018643,0.36150000000000004,0,0.36150000000000004,2.8975,0.9523621948000001,3.05,3.24,0.9461171968000001,3.3753129855,0.36150000000000004,0,0.36150000000000004,2.8785,0.9461171968000001,3.03
2019-10-17 12:30:00,3.201,0.7525222588,3.2882656143,0.9115000000000001,0,0.9115000000000001,2.2895,0.7525222588,2.41,3.1915,0.7493997598000001,3.2783032578,0.9115000000000001,0,0.9115000000000001,2.2800000000000002,0.7493997598000001,2.4
2019-10-17 13:00:00,3.3525,0.8774222188,3.4654185894,0.683,0,0.683,2.6695,0.8774222188,2.81,3.343,0.8742997198,3.4554375989,0.683,0,0.683,2.66,0.8742997198,2.8
2019-10-17 13:30:00,3.178,0.9273822028,3.3105470469,0.35650000000000004,0,0.35650000000000004,2.8215,0.9273822028,2.9699999999999998,3.159,0.9211372048,3.2905584253,0.35650000000000004,0,0.35650000000000004,2.8025,0.9211372048,2.95
2019-10-17 14:00:00,2.8895,0.6682147858,2.965758124,0.8565,0,0.8565,2.033,0.6682147858,2.14,2.88,0.6650922868,2.9557990037,0.8565,0,0.8565,2.0235,0.6650922868,2.13
2019-10-17 14:30:00,3.0855,0.8555647258,3.2019214934,0.48250000000000004,0,0.48250000000000004,2.6029999999999998,0.8555647258,2.74,3.0665,0.8493197278,3.1819437849,0.48250000000000004,0,0.48250000000000004,2.584,0.8493197278,2.7199999999999998
2019-10-17 15:00:00,3.575,1.1522021307,3.756087692,0.0695,0,0.0695,3.5055,1.1522021307,3.69,3.556,1.1459571327,3.7360880276,0.0695,0,0.0695,3.4865,1.1459571327,3.67
2019-10-17 15:30:00,3.198,0.9461171968000001,3.3350175037,0.3195,0,0.3195,2.8785,0.9461171968000001,3.03,3.179,0.9398721988000001,3.3150265082,0.3195,0,0.3195,2.8595,0.9398721988000001,3.01
2019-10-17 16:00:00,3.342,1.0616496597,3.5065743968,0.112,0,0.112,3.23,1.0616496597,3.4,3.323,1.0554046617,3.4865753971,0.112,0,0.112,3.211,1.0554046617,3.38
2019-10-17 16:30:00,3.6605,1.1740596237,3.8441743262,0.08850000000000001,0,0.08850000000000001,3.572,1.1740596237,3.76,3.6415,1.1678146257,3.8241748456,0.08850000000000001,0,0.08850000000000001,3.553,1.1678146257,3.74
2019-10-17 17:00:00,3.3325,1.0054446777,3.4808727713,0.2735,0,0.2735,3.059,1.0054446777,3.22,3.3135,0.9991996797,3.4608788263,0.2735,0,0.2735,3.04,0.9991996797,3.2
2019-10-17 17:30:00,3.3915,1.0772621547,3.5584780455000002,0.114,0,0.114,3.2775,1.0772621547,3.45,3.3725,1.0710171567,3.5384790518,0.114,0,0.114,3.2585,1.0710171567,3.43
2019-10-17 18:00:00,3.4685,1.1334671367,3.6490053439,0.02,0,0.02,3.4485,1.1334671367,3.63,3.4495,1.1272221387,3.6290053734,0.02,0,0.02,3.4295,1.1272221387,3.61
2019-10-17 18:30:00,3.4605,1.0959971487,3.6299132221,0.126,0,0.126,3.3345000000000002,1.0959971487,3.51,3.432,1.0866296517,3.599914999,0.126,0,0.126,3.306,1.0866296517,3.48
2019-10-17 19:00:00,3.666,1.1927946177,3.8551673115,0.037,0,0.037,3.629,1.1927946177,3.8200000000000003,3.6470000000000002,1.1865496197,3.8351674018,0.037,0,0.037,3.61,1.1865496197,3.8
2019-10-17 19:30:00,3.6465,1.1834271207,3.8337269073,0.046,0,0.046,3.6005000000000003,1.1834271207,3.79,3.6275,1.1771821227,3.8137270484,0.046,0,0.046,3.5815,1.1771821227,3.77
2019-10-17 20:00:00,3.532,1.1553246297,3.7161537912,0.017,0,0.017,3.515,1.1553246297,3.7,3.5035,1.1459571327,3.6861538221,0.017,0,0.017,3.4865,1.1459571327,3.67
2019-10-17 20:30:00,3.3275,1.0647721587,3.4937080588000002,0.088,0,0.088,3.2395,1.0647721587,3.41,3.3085,1.0585271607,3.4737086809,0.088,0,0.088,3.2205,1.0585271607,3.39
2019-10-17 21:00:00,3.0885,0.9679746898,3.2366351741,0.14350000000000002,0,0.14350000000000002,2.9450000000000003,0.9679746898,3.1,3.0695,0.9617296918,3.2166371026,0.14350000000000002,0,0.14350000000000002,2.926,0.9617296918,3.08
2019-10-17 21:30:00,2.9370000000000003,0.9367496998,3.0827696962,0.08700000000000001,0,0.08700000000000001,2.85,0.9367496998,3.0,2.918,0.9305047018,3.0627704779,0.08700000000000001,0,0.08700000000000001,2.831,0.9305047018,2.98
2019-10-17 22:00:00,2.8375,0.9273822028,2.9852041806000003,0.016,0,0.016,2.8215,0.9273822028,2.9699999999999998,2.8280000000000003,0.9242597038,2.9752041947,0.016,0,0.016,2.8120000000000003,0.9242597038,2.96
2019-10-17 22:30:00,2.5195,0.7150522708,2.6190036273,0.34400000000000003,0,0.34400000000000003,2.1755,0.7150522708,2.29,2.5005,0.7088072728,2.5990205848,0.34400000000000003,0,0.34400000000000003,2.1565,0.7088072728,2.27
2019-10-17 23:00:00,2.4485,0.8024822428,2.5766509271,0.007,0,0.007,2.4415,0.8024822428,2.5700000000000003,2.4295,0.7962372448,2.5566509343,0.007,0,0.007,2.4225,0.7962372448,2.55
2019-10-17 23:30:00,2.2535,0.6900722788,2.3567906144,0.154,0,0.154,2.0995,0.6900722788,2.21,2.2439999999999998,0.6869497798,2.3467927049,0.154,0,0.154,2.09,0.6869497798,2.2
2019-10-18 00:00:00,2.147,0.6526022908,2.2439917001,0.1615,0,0.1615,1.9855,0.6526022908,2.09,2.128,0.6463572928,2.2239967963,0.1615,0,0.1615,1.9665,0.6463572928,2.07
2019-10-18 00:30:00,2.216,0.7275422668,2.3323751306,0.0025,0,0.0025,2.2135,0.7275422668,2.33,2.2065,0.7244197678000001,2.3223751312,0.0025,0,0.0025,2.204,0.7244197678000001,2.32
2019-10-18 01:00:00,2.049,0.6713372848,2.1561759553,0.006500000000000001,0,0.006500000000000001,2.0425,0.6713372848,2.15,2.0395,0.6682147858,2.1461759597,0.006500000000000001,0,0.006500000000000001,2.033,0.6682147858,2.14
2019-10-18 01:30:00,1.9865,0.6026423068,2.0758998049,0.153,0,0.153,1.8335,0.6026423068,1.9300000000000002,1.9675,0.5963973088,2.0559051535,0.153,0,0.153,1.8145,0.5963973088,1.9100000000000001
2019-10-18 02:00:00,1.968,0.5963973088,2.0563836583,0.1535,0,0.1535,1.8145,0.5963973088,1.9100000000000001,1.9585,0.5932748098,2.0463863882,0.1535,0,0.1535,1.8050000000000002,0.5932748098,1.9
2019-10-18 02:30:00,1.94,0.6057648058,2.0323757035,0.097,0,0.097,1.843,0.6057648058,1.94,1.9304999999999999,0.6026423068,2.0223768195,0.097,0,0.097,1.8335,0.6026423068,1.9300000000000002
2019-10-18 03:00:00,1.9849999999999999,0.6213773008,2.0799843148,0.0945,0,0.0945,1.8905,0.6213773008,1.99,1.966,0.6151323028,2.059986347,0.0945,0,0.0945,1.8715000000000002,0.6151323028,1.97
2019-10-18 03:30:00,1.9540000000000002,0.5807848139,2.0384864483,0.187,0,0.187,1.767,0.5807848139,1.8599999999999999,1.9445000000000001,0.5776623149,2.0284905718,0.187,0,0.187,1.7575,0.5776623149,1.85
2019-10-18 04:00:00,2.011,0.6588472888,2.1161759733,0.006500000000000001,0,0.006500000000000001,2.0045,0.6588472888,2.11,1.992,0.6526022908,2.0961759826,0.006500000000000001,0,0.006500000000000001,1.9855,0.6526022908,2.09
2019-10-18 04:30:00,2.062,0.6744597838,2.1695022471,0.01,0,0.01,2.052,0.6744597838,2.16,2.043,0.6682147858,2.149502268,0.01,0,0.01,2.033,0.6682147858,2.14
2019-10-18 05:00:00,1.9865,0.6244997998,2.0823501747,0.08650000000000001,0,0.08650000000000001,1.9,0.6244997998,2.0,1.9675,0.6182548018,2.0623518735,0.08650000000000001,0,0.08650000000000001,1.881,0.6182548018,1.98
2019-10-18 05:30:00,1.978,0.5963973088,2.0659558926,0.1635,0,0.1635,1.8145,0.5963973088,1.9100000000000001,1.9685000000000001,0.5932748098,2.0559589612,0.1635,0,0.1635,1.8050000000000002,0.5932748098,1.9
2019-10-18 06:00:00,2.3225,0.7618897558000001,2.4442754039,0.0045000000000000005,0,0.0045000000000000005,2.318,0.7618897558000001,2.44,2.313,0.7587672568,2.4342754055,0.0045000000000000005,0,0.0045000000000000005,2.3085,0.7587672568,2.43
2019-10-18 06:30:00,2.5460000000000003,0.8056047418000001,2.6704147618,0.095,0,0.095,2.451,0.8056047418000001,2.58,2.527,0.7993597438000001,2.6504160051,0.095,0,0.095,2.432,0.7993597438000001,2.56
2019-10-18 07:00:00,2.7875,0.8586872248,2.9167619032000003,0.17500000000000002,0,0.17500000000000002,2.6125,0.8586872248,2.75,2.778,0.8555647258,2.9067636643,0.17500000000000002,0,0.17500000000000002,2.6029999999999998,0.8555647258,2.74
2019-10-18 07:30:00,3.03,0.9429946978,3.1733482318,0.161,0,0.161,2.8689999999999998,0.9429946978,3.02,2.954,0.9180147058,3.0933585308,0.161,0,0.161,2.793,0.9180147058,2.94
2019-10-18 08:00:00,3.3855,1.0835071527,3.5546586334,0.089,0,0.089,3.2965,1.0835071527,3.47,3.3095,1.0585271607,3.4746611346,0.089,0,0.089,3.2205,1.0585271607,3.39
2019-10-18 08:30:00,3.284,1.0335471687,3.4428005679,0.1395,0,0.1395,3.1445,1.0335471687,3.31,3.265,1.0273021707,3.422802178,0.1395,0,0.1395,3.1255,1.0273021707,3.29
2019-10-18 09:00:00,3.4615,1.0897521507,3.6289863599,0.146,0,0.146,3.3155,1.0897521507,3.49,3.4425,1.0835071527,3.6089879468,0.146,0,0.146,3.2965,1.0835071527,3.47
2019-10-18 09:30:00,3.8155,1.2208971087,4.0060741381,0.101,0,0.101,3.7145,1.2208971087,3.91,3.7965,1.2146521107,3.9860747610000002,0.101,0,0.101,3.6955,1.2146521107,3.89
2019-10-18 10:00:00,3.7135,1.1678146257,3.8927976123,0.1605,0,0.1605,3.553,1.1678146257,3.74,3.6945,1.1615696277,3.8727992783,0.1605,0,0.1605,3.534,1.1615696277,3.7199999999999998
2019-10-18 10:30:00,3.431,1.0772621547,3.5961444284,0.1535,0,0.1535,3.2775,1.0772621547,3.45,3.4215,1.0741396557,3.5861453191,0.1535,0,0.1535,3.268,1.0741396557,3.44
2019-10-18 11:00:00,3.6654999999999998,1.1646921266999999,3.8460886625,0.122,0,0.122,3.5435,1.1646921266999999,3.73,3.6465,1.1584471287,3.8260896487,0.122,0,0.122,3.5245,1.1584471287,3.71
2019-10-18 11:30:00,3.5035,1.0866296517,3.6681434337,0.1975,0,0.1975,3.306,1.0866296517,3.48,3.4939999999999998,1.0835071527,3.6581448509000003,0.1975,0,0.1975,3.2965,1.0835071527,3.47
2019-10-18 12:00:00,3.3715,0.9679746898,3.5077039855,0.42650000000000005,0,0.42650000000000005,2.9450000000000003,0.9679746898,3.1,3.362,0.9648521908000001,3.4977112159,0.42650000000000005,0,0.42650000000000005,2.9355,0.9648521908000001,3.09
2019-10-18 12:30:00,3.576,1.1116096437,3.7447899808000003,0.194,0,0.194,3.382,1.1116096437,3.56,3.557,1.1053646457,3.7247926117,0.194,0,0.194,3.363,1.1053646457,3.54
2019-10-18 13:00:00,3.452,0.9835871847000001,3.5893937859,0.4595,0,0.4595,2.9925,0.9835871847000001,3.15,3.433,0.9773421867000001,3.5694098602,0.4595,0,0.4595,2.9735,0.9773421867000001,3.13
2019-10-18 13:30:00,3.4635,1.0366696677,3.6153168948000003,0.3095,0,0.3095,3.154,1.0366696677,3.32,3.4445,1.0304246697,3.5953240814000003,0.3095,0,0.3095,3.135,1.0304246697,3.3
2019-10-18 14:00:00,3.348,0.9804646857,3.4886121882,0.365,0,0.365,2.983,0.9804646857,3.14,3.3385,0.9773421867000001,3.4786175415000002,0.365,0,0.365,2.9735,0.9773421867000001,3.13
2019-10-18 14:30:00,3.427,1.0616496597,3.5876773824,0.197,0,0.197,3.23,1.0616496597,3.4,3.408,1.0554046617,3.5676803388,0.197,0,0.197,3.211,1.0554046617,3.38
2019-10-18 15:00:00,3.2625,0.9242597038,3.3908940193,0.4505,0,0.4505,2.8120000000000003,0.9242597038,2.96,3.253,0.9211372048,3.3809026531,0.4505,0,0.4505,2.8025,0.9211372048,2.95
2019-10-18 15:30:00,3.274,0.9148922068,3.3994269738,0.49050000000000005,0,0.49050000000000005,2.7835,0.9148922068,2.93,3.2645,0.9117697078,3.3894371583,0.49050000000000005,0,0.49050000000000005,2.774,0.9117697078,2.92
2019-10-18 16:00:00,3.44,1.0741396557,3.6038002164,0.17200000000000001,0,0.17200000000000001,3.268,1.0741396557,3.44,3.421,1.0678946577,3.5838024499000003,0.17200000000000001,0,0.17200000000000001,3.249,1.0678946577,3.42
2019-10-18 16:30:00,3.243,0.9960771807000001,3.3925239498,0.21250000000000002,0,0.21250000000000002,3.0305,0.9960771807000001,3.19,3.2335,0.9929546817,3.3825258683,0.21250000000000002,0,0.21250000000000002,3.021,0.9929546817,3.18
2019-10-18 17:00:00,3.122,0.9617296918,3.2667733316,0.196,0,0.196,2.926,0.9617296918,3.08,3.1125,0.9586071928000001,3.256775092,0.196,0,0.196,2.9165,0.9586071928000001,3.07
2019-10-18 17:30:00,3.178,1.0054446777,3.3332571158,0.11900000000000001,0,0.11900000000000001,3.059,1.0054446777,3.22,3.1685,1.0023221787,3.323257739,0.11900000000000001,0,0.11900000000000001,3.0495,1.0023221787,3.21
2019-10-18 18:00:00,3.218,1.0179346737,3.3751614776,0.121,0,0.121,3.097,1.0179346737,3.26,3.2085,1.0148121747,3.3651621061,0.121,0,0.121,3.0875,1.0148121747,3.25
2019-10-18 18:30:00,3.3595,1.0585271607,3.522317419,0.139,0,0.139,3.2205,1.0585271607,3.39,3.3405,1.0522821627,3.5023189461,0.139,0,0.139,3.2015000000000002,1.0522821627,3.37
2019-10-18 19:00:00,3.307,1.0835071527,3.4799765445,0.0105,0,0.0105,3.2965,1.0835071527,3.47,3.2880000000000003,1.0772621547,3.4599765534,0.0105,0,0.0105,3.2775,1.0772621547,3.45
2019-10-18 19:30:00,3.1765,0.9742196878,3.3225376221,0.21250000000000002,0,0.21250000000000002,2.964,0.9742196878,3.12,3.1575,0.9679746898,3.3025416349,0.21250000000000002,0,0.21250000000000002,2.9450000000000003,0.9679746898,3.1
2019-10-18 20:00:00,3.2955,1.0491596637,3.4584760011,0.10350000000000001,0,0.10350000000000001,3.192,1.0491596637,3.36,3.2385,1.0304246697,3.398478667,0.10350000000000001,0,0.10350000000000001,3.135,1.0304246697,3.3
2019-10-18 20:30:00,3.2505,1.0554046617,3.4175472564,0.0395,0,0.0395,3.211,1.0554046617,3.38,3.2315,1.0491596637,3.3975473875,0.0395,0,0.0395,3.192,1.0491596637,3.36
2019-10-18 21:00:00,3.0125,0.9679746898,3.1641951978,0.0675,0,0.0675,2.9450000000000003,0.9679746898,3.1,2.9935,0.9617296918,3.1441956444,0.0675,0,0.0675,2.926,0.9617296918,3.08
2019-10-18 21:30:00,2.928,0.9429946978,3.0761051673,0.059000000000000004,0,0.059000000000000004,2.8689999999999998,0.9429946978,3.02,2.909,0.9367496998,3.0561055283,0.059000000000000004,0,0.059000000000000004,2.85,0.9367496998,3.0
2019-10-18 22:00:00,2.769,0.8618097238,2.9000132758,0.147,0,0.147,2.622,0.8618097238,2.76,2.7595,0.8586872248,2.8900145328,0.147,0,0.147,2.6125,0.8586872248,2.75
2019-10-18 22:30:00,2.517,0.7775022508,2.6343497774999998,0.1515,0,0.1515,2.3655,0.7775022508,2.49,2.498,0.7712572528,2.614353027,0.1515,0,0.1515,2.3465,0.7712572528,2.47
2019-10-18 23:00:00,2.4045,0.7369097638000001,2.5148869259,0.1625,0,0.1625,2.242,0.7369097638000001,2.36,2.395,0.7337872648,2.5048889696,0.1625,0,0.1625,2.2325,0.7337872648,2.35
2019-10-18 23:30:00,2.1605,0.6463572928,2.2551137444,0.194,0,0.194,1.9665,0.6463572928,2.07,2.151,0.6432347938,2.2451173689,0.194,0,0.194,1.957,0.6432347938,2.06
2019-10-19 00:00:00,2.0415,0.5995198078,2.1277091554,0.2175,0,0.2175,1.824,0.5995198078,1.92,2.0225,0.5932748098,2.1077194429,0.2175,0,0.2175,1.8050000000000002,0.5932748098,1.9
2019-10-19 00:30:00,2.001,0.6338672968,2.0989970819,0.07250000000000001,0,0.07250000000000001,1.9285,0.6338672968,2.03,1.9915,0.6307447978,2.0889976663,0.07250000000000001,0,0.07250000000000001,1.919,0.6307447978,2.02
2019-10-19 01:00:00,1.9575,0.6151323028,2.0518757272,0.08600000000000001,0,0.08600000000000001,1.8715000000000002,0.6151323028,1.97,1.948,0.6120098038,2.0418765878,0.08600000000000001,0,0.08600000000000001,1.862,0.6120098038,1.96
2019-10-19 01:30:00,2.1390000000000002,0.6931947778,2.2485195129,0.03,0,0.03,2.109,0.6931947778,2.22,2.12,0.6869497798,2.228519688,0.03,0,0.03,2.09,0.6869497798,2.2
2019-10-19 02:00:00,2.0835,0.6463572928,2.1814559358,0.117,0,0.117,1.9665,0.6463572928,2.07,2.074,0.6432347938,2.1714573447,0.117,0,0.117,1.957,0.6432347938,2.06
2019-10-19 02:30:00,2.0305,0.6401122948,2.1290077501,0.083,0,0.083,1.9475,0.6401122948,2.05,2.0305,0.6401122948,2.1290077501,0.083,0,0.083,1.9475,0.6401122948,2.05
2019-10-19 03:00:00,2.093,0.6838272808,2.2018784594,0.0125,0,0.0125,2.0805,0.6838272808,2.19,2.0835,0.6807047818,2.1918784752000002,0.0125,0,0.0125,2.071,0.6807047818,2.18
2019-10-19 03:30:00,1.9785,0.6120098038,2.0709945075,0.1165,0,0.1165,1.862,0.6120098038,1.96,1.9785,0.6120098038,2.0709945075,0.1165,0,0.1165,1.862,0.6120098038,1.96
2019-10-19 04:00:00,1.887,0.5870298118,1.9762016598,0.101,0,0.101,1.786,0.5870298118,1.88,1.8775,0.5839073129,1.9662029397,0.101,0,0.101,1.7765,0.5839073129,1.87
2019-10-19 04:30:00,1.8395000000000001,0.5277023309000001,1.9136953781,0.234,0,0.234,1.6055000000000001,0.5277023309000001,1.69,1.83,0.5245798319,1.9037027079,0.234,0,0.234,1.596,0.5245798319,1.6800000000000002
2019-10-19 05:00:00,1.763,0.5495598239,1.8466686221000002,0.091,0,0.091,1.6720000000000002,0.5495598239,1.76,1.7535,0.5464373249,1.8366698125,0.091,0,0.091,1.6625,0.5464373249,1.75
2019-10-19 05:30:00,1.647,0.4808648459,1.7157622213,0.184,0,0.184,1.463,0.4808648459,1.54,1.6375000000000002,0.4777423469,1.7057678623,0.184,0,0.184,1.4535,0.4777423469,1.53
2019-10-19 06:00:00,1.7229999999999999,0.5651723189,1.8133253293,0.0035,0,0.0035,1.7195,0.5651723189,1.81,1.7135,0.5620498199,1.8033253312,0.0035,0,0.0035,1.71,0.5620498199,1.8
2019-10-19 06:30:00,1.9615,0.6182548018,2.0566286126,0.0805,0,0.0805,1.881,0.6182548018,1.98,1.9425,0.6120098038,2.0366301211,0.0805,0,0.0805,1.862,0.6120098038,1.96
2019-10-19 07:00:00,2.181,0.6869497798,2.2866265546,0.091,0,0.091,2.09,0.6869497798,2.2,2.067,0.6494797918,2.1666363331,0.091,0,0.091,1.976,0.6494797918,2.08
2019-10-19 07:30:00,2.3155,0.6807047818,2.413482805,0.24450000000000002,0,0.24450000000000002,2.071,0.6807047818,2.18,2.1825,0.6369897958,2.2735571798,0.24450000000000002,0,0.24450000000000002,1.9380000000000002,0.6369897958,2.04
2019-10-19 08:00:00,2.5845000000000002,0.8399522308,2.7175650866,0.029,0,0.029,2.5555,0.8399522308,2.69,2.442,0.7931147458000001,2.5675659680000003,0.029,0,0.029,2.4130000000000003,0.7931147458000001,2.54
2019-10-19 08:30:00,2.5055,0.7587672568,2.6178728006,0.197,0,0.197,2.3085,0.7587672568,2.43,2.382,0.7181747698000001,2.4879105691,0.197,0,0.197,2.185,0.7181747698000001,2.3
2019-10-19 09:00:00,2.9035,0.9492396958,3.0547288341,0.0155,0,0.0155,2.888,0.9492396958,3.04,2.7515,0.8992797118,2.894729046,0.0155,0,0.0155,2.7359999999999998,0.8992797118,2.88
2019-10-19 09:30:00,2.823,0.8961572128,2.9618282783,0.0965,0,0.0965,2.7265,0.8961572128,2.87,2.7185,0.8618097238,2.8518341905,0.0965,0,0.0965,2.622,0.8618097238,2.76
2019-10-19 10:00:00,2.8115,0.8899122148,2.9489788063,0.10400000000000001,0,0.10400000000000001,2.7075,0.8899122148,2.85,2.7925,0.8836672168,2.9289800272,0.10400000000000001,0,0.10400000000000001,2.6885,0.8836672168,2.83
2019-10-19 10:30:00,2.643,0.7712572528,2.7532320552,0.29650000000000004,0,0.29650000000000004,2.3465,0.7712572528,2.47,2.624,0.7650122548,2.7332434487,0.29650000000000004,0,0.29650000000000004,2.3275,0.7650122548,2.45
2019-10-19 11:00:00,2.552,0.6994397758,2.6461141321,0.424,0,0.424,2.128,0.6994397758,2.24,2.533,0.6931947778,2.6261393718,0.424,0,0.424,2.109,0.6931947778,2.22
2019-10-19 11:30:00,2.9075,0.8149722388,3.0195589082,0.428,0,0.428,2.4795,0.8149722388,2.61,2.898,0.8118497398000001,3.0095687399,0.428,0,0.428,2.47,0.8118497398000001,2.6
2019-10-19 12:00:00,2.5585,0.6994397758,2.6523835036,0.4305,0,0.4305,2.128,0.6994397758,2.24,2.549,0.6963172768,2.6423964029,0.4305,0,0.4305,2.1185,0.6963172768,2.23
2019-10-19 12:30:00,2.4015,0.5776623149,2.4699991903000003,0.644,0,0.644,1.7575,0.5776623149,1.85,2.392,0.5745398159,2.4600325201,0.644,0,0.644,1.748,0.5745398159,1.8399999999999999
2019-10-19 13:00:00,2.3064999999999998,0.5401923269000001,2.3689132529,0.663,0,0.663,1.6435,0.5401923269000001,1.73,2.297,0.5370698279,2.3589516739,0.663,0,0.663,1.634,0.5370698279,1.72
2019-10-19 13:30:00,2.2615,0.5714173169,2.3325736859,0.523,0,0.523,1.7385000000000002,0.5714173169,1.83,2.2615,0.5714173169,2.3325736859,0.523,0,0.523,1.7385000000000002,0.5714173169,1.83
2019-10-19 14:00:00,2.1665,0.4964773409,2.2226587682,0.656,0,0.656,1.5105,0.4964773409,1.5899999999999999,2.157,0.4933548419,2.2127015162,0.656,0,0.656,1.501,0.4933548419,1.58
2019-10-19 14:30:00,1.9705,0.37157738090000003,2.0052281666,0.84,0,0.84,1.1305,0.37157738090000003,1.19,1.9609999999999999,0.36845488190000003,1.9953145115000002,0.84,0,0.84,1.121,0.36845488190000003,1.18
2019-10-19 15:00:00,1.984,0.4215373649,2.0282873933,0.7015,0,0.7015,1.2825,0.4215373649,1.35,1.9745,0.4184148659,2.018346167,0.7015,0,0.7015,1.2730000000000001,0.4184148659,1.34
2019-10-19 15:30:00,2.017,0.4402723589,2.064492371,0.6775,0,0.6775,1.3395000000000001,0.4402723589,1.4100000000000001,2.0075,0.4371498599,2.054545266,0.6775,0,0.6775,1.33,0.4371498599,1.4
2019-10-19 16:00:00,2.009,0.5682948179,2.0878314108,0.28,0,0.28,1.729,0.5682948179,1.82,1.9995,0.5651723189,2.0778402248,0.28,0,0.28,1.7195,0.5651723189,1.81
2019-10-19 16:30:00,2.1515,0.6276222988,2.2411742458,0.242,0,0.242,1.9095,0.6276222988,2.01,2.142,0.6244997998,2.2311799569,0.242,0,0.242,1.9,0.6244997998,2.0
2019-10-19 17:00:00,2.144,0.5526823229,2.2140898243000002,0.4625,0,0.4625,1.6815,0.5526823229,1.77,2.1345,0.5495598239,2.2041112154,0.4625,0,0.4625,1.6720000000000002,0.5495598239,1.76
2019-10-19 17:30:00,2.338,0.7244197678000001,2.4476576558,0.134,0,0.134,2.204,0.7244197678000001,2.32,2.319,0.7181747698000001,2.4276606023,0.134,0,0.134,2.185,0.7181747698000001,2.3
2019-10-19 18:00:00,2.47,0.7868697478000001,2.5923086236,0.076,0,0.076,2.394,0.7868697478000001,2.52,2.451,0.7806247498000001,2.5723094682000003,0.076,0,0.076,2.375,0.7806247498000001,2.5
2019-10-19 18:30:00,2.5025,0.7681347538000001,2.6177351375,0.1655,0,0.1655,2.337,0.7681347538000001,2.46,2.493,0.7650122548,2.6077370937,0.1655,0,0.1655,2.3275,0.7650122548,2.45
2019-10-19 19:00:00,2.8805,0.9398721988000001,3.0299570954,0.021,0,0.021,2.8595,0.9398721988000001,3.01,2.8045,0.9148922068,2.9499572878,0.021,0,0.021,2.7835,0.9148922068,2.93
2019-10-19 19:30:00,2.8275,0.9211372048,2.9737602459,0.025,0,0.025,2.8025,0.9211372048,2.95,2.7325,0.8899122148,2.8737606024,0.025,0,0.025,2.7075,0.8899122148,2.85
2019-10-19 20:00:00,2.3925,0.7025622748,2.4935216061,0.255,0,0.255,2.1375,0.7025622748,2.25,2.345,0.6869497798,2.4435476259,0.255,0,0.255,2.09,0.6869497798,2.2
2019-10-19 20:30:00,2.2885,0.6931947778,2.3911819776,0.17950000000000002,0,0.17950000000000002,2.109,0.6931947778,2.22,2.26,0.6838272808,2.3611903248,0.17950000000000002,0,0.17950000000000002,2.0805,0.6838272808,2.19
2019-10-19 21:00:00,2.305,0.7400322628,2.4208826386,0.053500000000000006,0,0.053500000000000006,2.2515,0.7400322628,2.37,2.286,0.7337872648,2.4008831188,0.053500000000000006,0,0.053500000000000006,2.2325,0.7337872648,2.35
2019-10-19 21:30:00,2.1325,0.6994397758,2.2442754399,0.0045000000000000005,0,0.0045000000000000005,2.128,0.6994397758,2.24,2.123,0.6963172768,2.2342754418,0.0045000000000000005,0,0.0045000000000000005,2.1185,0.6963172768,2.23
2019-10-19 22:00:00,2.1045,0.6900722788,2.2147505503,0.005,0,0.005,2.0995,0.6900722788,2.21,2.095,0.6869497798,2.2047505528,0.005,0,0.005,2.09,0.6869497798,2.2
2019-10-19 22:30:00,1.9765000000000001,0.6307447978,2.0747026895,0.0575,0,0.0575,1.919,0.6307447978,2.02,1.9575,0.6244997998,2.0547034458,0.0575,0,0.0575,1.9,0.6244997998,2.0
2019-10-19 23:00:00,1.8795000000000002,0.6088873048,1.9756679883000001,0.027,0,0.027,1.8525,0.6088873048,1.9500000000000002,1.87,0.6057648058,1.9656680798,0.027,0,0.027,1.843,0.6057648058,1.94
2019-10-19 23:30:00,1.6920000000000002,0.5308248299,1.7733130011,0.077,0,0.077,1.615,0.5308248299,1.7000000000000002,1.6825,0.5277023309000001,1.7633139254999999,0.077,0,0.077,1.6055000000000001,0.5277023309000001,1.69
2019-10-20 00:00:00,1.4935,0.4777423469,1.5680497441,0.04,0,0.04,1.4535,0.4777423469,1.53,1.4935,0.4777423469,1.5680497441,0.04,0,0.04,1.4535,0.4777423469,1.53
2019-10-20 00:30:00,1.57,0.5058448379,1.6494784024,0.031,0,0.031,1.5390000000000001,0.5058448379,1.62,1.5605,0.5027223389000001,1.6394785756,0.031,0,0.031,1.5295,0.5027223389000001,1.6099999999999999
2019-10-20 01:00:00,1.4175,0.4309048619,1.4815482611,0.10650000000000001,0,0.10650000000000001,1.311,0.4309048619,1.38,1.408,0.4277823629,1.4715507976,0.10650000000000001,0,0.10650000000000001,1.3014999999999999,0.4277823629,1.37
2019-10-20 01:30:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2019-10-20 02:00:00,1.3865,0.37469987990000003,1.4362389251,0.24650000000000002,0,0.24650000000000002,1.1400000000000001,0.37469987990000003,1.2,1.3865,0.37469987990000003,1.4362389251,0.24650000000000002,0,0.24650000000000002,1.1400000000000001,0.37469987990000003,1.2
2019-10-20 02:30:00,1.3595000000000002,0.4309048619,1.4261554088000001,0.0485,0,0.0485,1.311,0.4309048619,1.38,1.35,0.4277823629,1.4161559766,0.0485,0,0.0485,1.3014999999999999,0.4277823629,1.37
2019-10-20 03:00:00,1.366,0.41529236690000004,1.4277337812,0.10250000000000001,0,0.10250000000000001,1.2635,0.41529236690000004,1.33,1.366,0.41529236690000004,1.4277337812,0.10250000000000001,0,0.10250000000000001,1.2635,0.41529236690000004,1.33
2019-10-20 03:30:00,1.3155000000000001,0.3559648859,1.3628100565,0.2325,0,0.2325,1.083,0.3559648859,1.1400000000000001,1.306,0.3528423869,1.3528243604,0.2325,0,0.2325,1.0735000000000001,0.3528423869,1.13
2019-10-20 04:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-10-20 04:30:00,1.409,0.4590073529,1.4818801402,0.0125,0,0.0125,1.3965,0.4590073529,1.47,1.3995,0.4558848539,1.4718801752,0.0125,0,0.0125,1.387,0.4558848539,1.46
2019-10-20 05:00:00,1.2365,0.36220988390000003,1.2884596423999999,0.1345,0,0.1345,1.102,0.36220988390000003,1.16,1.2365,0.36220988390000003,1.2884596423999999,0.1345,0,0.1345,1.102,0.36220988390000003,1.16
2019-10-20 05:30:00,1.2655,0.3403523909,1.3104693816,0.23,0,0.23,1.0355,0.3403523909,1.09,1.256,0.3372298919,1.3004845251,0.23,0,0.23,1.026,0.3372298919,1.08
2019-10-20 06:00:00,1.3975,0.4465173569,1.4671005419,0.039,0,0.039,1.3585,0.4465173569,1.43,1.388,0.4433948579,1.4571008887999999,0.039,0,0.039,1.349,0.4433948579,1.42
2019-10-20 06:30:00,1.427,0.4558848539,1.4980520685,0.04,0,0.04,1.387,0.4558848539,1.46,1.4175,0.4527623549,1.4880524184000001,0.04,0,0.04,1.3775,0.4527623549,1.45
2019-10-20 07:00:00,1.6425,0.4995998399,1.7168011679,0.12250000000000001,0,0.12250000000000001,1.52,0.4995998399,1.6,1.6425,0.4995998399,1.7168011679,0.12250000000000001,0,0.12250000000000001,1.52,0.4995998399,1.6
2019-10-20 07:30:00,1.861,0.5714173169,1.9467508187,0.12250000000000001,0,0.12250000000000001,1.7385000000000002,0.5714173169,1.83,1.861,0.5714173169,1.9467508187,0.12250000000000001,0,0.12250000000000001,1.7385000000000002,0.5714173169,1.83
2019-10-20 08:00:00,1.9845000000000002,0.5714173169,2.0651290517,0.246,0,0.246,1.7385000000000002,0.5714173169,1.83,1.975,0.5682948179,2.0551360052,0.246,0,0.246,1.729,0.5682948179,1.82
2019-10-20 08:30:00,2.177,0.6931947778,2.2846986672,0.068,0,0.068,2.109,0.6931947778,2.22,2.158,0.6869497798,2.2646995386,0.068,0,0.068,2.09,0.6869497798,2.2
2019-10-20 09:00:00,2.2245,0.6526022908,2.3182514963,0.23900000000000002,0,0.23900000000000002,1.9855,0.6526022908,2.09,2.215,0.6494797918,2.3082567015,0.23900000000000002,0,0.23900000000000002,1.976,0.6494797918,2.08
2019-10-20 09:30:00,2.4355,0.6963172768,2.5330846808,0.317,0,0.317,2.1185,0.6963172768,2.23,2.426,0.6931947778,2.5230923487,0.317,0,0.317,2.109,0.6931947778,2.22
2019-10-20 10:00:00,2.436,0.6619697878,2.5243414983,0.422,0,0.422,2.014,0.6619697878,2.12,2.417,0.6557247898,2.5043689824,0.422,0,0.422,1.995,0.6557247898,2.1
2019-10-20 10:30:00,2.4395,0.6057648058,2.5135853377,0.5965,0,0.5965,1.843,0.6057648058,1.94,2.4205,0.5995198078,2.493640762,0.5965,0,0.5965,1.824,0.5995198078,1.92
2019-10-20 11:00:00,2.417,0.5807848139,2.4857996701,0.65,0,0.65,1.767,0.5807848139,1.8599999999999999,2.4075,0.5776623149,2.4758331931,0.65,0,0.65,1.7575,0.5776623149,1.85
2019-10-20 11:30:00,2.4675000000000002,0.6588472888,2.5539451833999998,0.463,0,0.463,2.0045,0.6588472888,2.11,2.458,0.6557247898,2.5439612812,0.463,0,0.463,1.995,0.6557247898,2.1
2019-10-20 12:00:00,2.5105,0.5963973088,2.5803681908,0.6960000000000001,0,0.6960000000000001,1.8145,0.5963973088,1.9100000000000001,2.4915000000000003,0.5901523108,2.5604398059999998,0.6960000000000001,0,0.6960000000000001,1.7955,0.5901523108,1.8900000000000001
2019-10-20 12:30:00,2.5175,0.6838272808,2.6087211426,0.437,0,0.437,2.0805,0.6838272808,2.19,2.508,0.6807047818,2.5987348845,0.437,0,0.437,2.071,0.6807047818,2.18
2019-10-20 13:00:00,2.2665,0.5495598239,2.3321745754,0.5945,0,0.5945,1.6720000000000002,0.5495598239,1.76,2.257,0.5464373249,2.32220644,0.5945,0,0.5945,1.6625,0.5464373249,1.75
2019-10-20 13:30:00,2.1175,0.4184148659,2.1584432469,0.8445,0,0.8445,1.2730000000000001,0.4184148659,1.34,2.108,0.41529236690000004,2.1485185012,0.8445,0,0.8445,1.2635,0.41529236690000004,1.33
2019-10-20 14:00:00,2.38,0.6151323028,2.4582082398000002,0.5085000000000001,0,0.5085000000000001,1.8715000000000002,0.6151323028,1.97,2.3705,0.6120098038,2.448229207,0.5085000000000001,0,0.5085000000000001,1.862,0.6120098038,1.96
2019-10-20 14:30:00,2.22,0.6026423068,2.3003429636,0.3865,0,0.3865,1.8335,0.6026423068,1.9300000000000002,2.2105,0.5995198078,2.2903567953,0.3865,0,0.3865,1.824,0.5995198078,1.92
2019-10-20 15:00:00,2.385,0.6963172768,2.4845689264,0.2665,0,0.2665,2.1185,0.6963172768,2.23,2.3755,0.6931947778,2.4745745594,0.2665,0,0.2665,2.109,0.6931947778,2.22
2019-10-20 15:30:00,2.3175,0.6338672968,2.4026223174,0.389,0,0.389,1.9285,0.6338672968,2.03,2.308,0.6307447978,2.3926351581,0.389,0,0.389,1.919,0.6307447978,2.02
2019-10-20 16:00:00,2.42,0.7244197678000001,2.5261005522,0.216,0,0.216,2.204,0.7244197678000001,2.32,2.401,0.7181747698000001,2.5061077391,0.216,0,0.216,2.185,0.7181747698000001,2.3
2019-10-20 16:30:00,2.5145,0.7306647658000001,2.618507447,0.29150000000000004,0,0.29150000000000004,2.223,0.7306647658000001,2.34,2.4955,0.7244197678000001,2.5985196266,0.29150000000000004,0,0.29150000000000004,2.204,0.7244197678000001,2.32
2019-10-20 17:00:00,2.6935000000000002,0.8680547218,2.8299224813,0.052500000000000005,0,0.052500000000000005,2.641,0.8680547218,2.7800000000000002,2.6745,0.8618097238,2.8099228192,0.052500000000000005,0,0.052500000000000005,2.622,0.8618097238,2.76
2019-10-20 17:30:00,2.7279999999999998,0.8493197278,2.8571538286,0.14400000000000002,0,0.14400000000000002,2.584,0.8493197278,2.7199999999999998,2.709,0.8430747298,2.8371563228000003,0.14400000000000002,0,0.14400000000000002,2.565,0.8430747298,2.7
2019-10-20 18:00:00,2.958,0.9710971888000001,3.1133251918,0.0035,0,0.0035,2.9545,0.9710971888000001,3.11,2.939,0.9648521908000001,3.0933251931,0.0035,0,0.0035,2.9355,0.9648521908000001,3.09
2019-10-20 18:30:00,2.7845,0.9148922068,2.9309500165999998,0.001,0,0.001,2.7835,0.9148922068,2.93,2.737,0.8992797118,2.8809500169,0.001,0,0.001,2.7359999999999998,0.8992797118,2.88
2019-10-20 19:00:00,2.7965,0.9024022108,2.9384931513,0.051000000000000004,0,0.051000000000000004,2.7455,0.9024022108,2.89,2.787,0.8992797118,2.9284932986000003,0.051000000000000004,0,0.051000000000000004,2.7359999999999998,0.8992797118,2.88
2019-10-20 19:30:00,2.6985,0.8805447178,2.8385315306,0.0195,0,0.0195,2.6790000000000003,0.8805447178,2.8200000000000003,2.6795,0.8742997198,2.8185315769,0.0195,0,0.0195,2.66,0.8742997198,2.8
2019-10-20 20:00:00,2.6505,0.8711772208,2.79,0.0,0,0.0,2.6505,0.8711772208,2.79,2.6315,0.8649322228,2.77,0.0,0,0.0,2.6315,0.8649322228,2.77
2019-10-20 20:30:00,2.642,0.8618097238,2.7790070169,0.02,0,0.02,2.622,0.8618097238,2.76,2.6135,0.8524422268,2.7490070935,0.02,0,0.02,2.5935,0.8524422268,2.73
2019-10-20 21:00:00,2.4725,0.7931147458000001,2.5965914677,0.059500000000000004,0,0.059500000000000004,2.4130000000000003,0.7931147458000001,2.54,2.463,0.7899922468,2.5865917246,0.059500000000000004,0,0.059500000000000004,2.4035,0.7899922468,2.5300000000000002
2019-10-20 21:30:00,2.335,0.7400322628,2.4494637678,0.0835,0,0.0835,2.2515,0.7400322628,2.37,2.3255,0.7369097638000001,2.4394643367,0.0835,0,0.0835,2.242,0.7369097638000001,2.36
2019-10-20 22:00:00,2.174,0.6807047818,2.27807704,0.10300000000000001,0,0.10300000000000001,2.071,0.6807047818,2.18,2.1645,0.6775822828,2.268078041,0.10300000000000001,0,0.10300000000000001,2.0615,0.6775822828,2.17
2019-10-20 22:30:00,2.167,0.6650922868,2.2667679083,0.14350000000000002,0,0.14350000000000002,2.0235,0.6650922868,2.13,2.148,0.6588472888,2.2467718509,0.14350000000000002,0,0.14350000000000002,2.0045,0.6588472888,2.11
2019-10-20 23:00:00,1.9765000000000001,0.5995198078,2.065423988,0.1525,0,0.1525,1.824,0.5995198078,1.92,1.967,0.5963973088,2.0554266589,0.1525,0,0.1525,1.8145,0.5963973088,1.9100000000000001
2019-10-20 23:30:00,1.8455,0.5870298118,1.9366141201,0.059500000000000004,0,0.059500000000000004,1.786,0.5870298118,1.88,1.8455,0.5870298118,1.9366141201,0.059500000000000004,0,0.059500000000000004,1.786,0.5870298118,1.88
2019-10-21 00:00:00,1.787,0.5870298118,1.8809500259,0.001,0,0.001,1.786,0.5870298118,1.88,1.7775,0.5839073129,1.8709500261,0.001,0,0.001,1.7765,0.5839073129,1.87
2019-10-21 00:30:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2019-10-21 01:00:00,1.6360000000000001,0.5214573329000001,1.7170945664000001,0.0495,0,0.0495,1.5865,0.5214573329000001,1.67,1.6265,0.5183348339,1.7070949738999999,0.0495,0,0.0495,1.577,0.5183348339,1.6600000000000001
2019-10-21 01:30:00,1.7445,0.5464373249,1.8280793199,0.082,0,0.082,1.6625,0.5464373249,1.75,1.7445,0.5464373249,1.8280793199,0.082,0,0.082,1.6625,0.5464373249,1.75
2019-10-21 02:00:00,1.689,0.4527623549,1.7486322512,0.3115,0,0.3115,1.3775,0.4527623549,1.45,1.6795,0.4496398559,1.7386478223,0.3115,0,0.3115,1.3679999999999999,0.4496398559,1.44
2019-10-21 02:30:00,1.721,0.5651723189,1.8114250606,0.0015,0,0.0015,1.7195,0.5651723189,1.81,1.702,0.5589273209,1.7914250612,0.0015,0,0.0015,1.7005,0.5589273209,1.79
2019-10-21 03:00:00,1.7015,0.5589273209,1.7909500272,0.001,0,0.001,1.7005,0.5589273209,1.79,1.6920000000000002,0.5558048219,1.7809500274,0.001,0,0.001,1.691,0.5558048219,1.78
2019-10-21 03:30:00,1.819,0.5963973088,1.9142755157,0.0045000000000000005,0,0.0045000000000000005,1.8145,0.5963973088,1.9100000000000001,1.8094999999999999,0.5932748098,1.9042755184,0.0045000000000000005,0,0.0045000000000000005,1.8050000000000002,0.5932748098,1.9
2019-10-21 04:00:00,1.6535000000000002,0.4964773409,1.7264275253,0.14300000000000002,0,0.14300000000000002,1.5105,0.4964773409,1.5899999999999999,1.6440000000000001,0.4933548419,1.71643089,0.14300000000000002,0,0.14300000000000002,1.501,0.4933548419,1.58
2019-10-21 04:30:00,1.63,0.5183348339,1.7104300629,0.053,0,0.053,1.577,0.5183348339,1.6600000000000001,1.63,0.5183348339,1.7104300629,0.053,0,0.053,1.577,0.5183348339,1.6600000000000001
2019-10-21 05:00:00,1.662,0.5152123349000001,1.7400252153,0.0945,0,0.0945,1.5675,0.5152123349000001,1.65,1.662,0.5152123349000001,1.7400252153,0.0945,0,0.0945,1.5675,0.5152123349000001,1.65
2019-10-21 05:30:00,1.859,0.5651723189,1.9430133170000001,0.1395,0,0.1395,1.7195,0.5651723189,1.81,1.8495,0.5620498199,1.9330158432000002,0.1395,0,0.1395,1.71,0.5620498199,1.8
2019-10-21 06:00:00,1.939,0.6120098038,2.0332921581,0.077,0,0.077,1.862,0.6120098038,1.96,1.9295,0.6088873048,2.0232928607,0.077,0,0.077,1.8525,0.6088873048,1.9500000000000002
2019-10-21 06:30:00,2.218,0.7119297718,2.329456589,0.052000000000000005,0,0.052000000000000005,2.166,0.7119297718,2.2800000000000002,2.1325,0.6838272808,2.2394588632,0.052000000000000005,0,0.052000000000000005,2.0805,0.6838272808,2.19
2019-10-21 07:00:00,2.448,0.7743797518000001,2.5675607101,0.092,0,0.092,2.356,0.7743797518000001,2.48,2.429,0.7681347538000001,2.5475619718,0.092,0,0.092,2.337,0.7681347538000001,2.46
