Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-21 07:30:00,2.604,0.8087272408,2.7266931896,0.14350000000000002,0,0.14350000000000002,2.4605,0.8087272408,2.59,2.566,0.7962372448,2.6866986712000003,0.14350000000000002,0,0.14350000000000002,2.4225,0.7962372448,2.55
2019-10-21 08:00:00,2.856,0.8836672168,2.9895825377,0.1675,0,0.1675,2.6885,0.8836672168,2.83,2.8369999999999997,0.8774222188,2.9695856192,0.1675,0,0.1675,2.6695,0.8774222188,2.81
2019-10-21 08:30:00,3.02,0.9273822028,3.1591830827,0.1985,0,0.1985,2.8215,0.9273822028,2.9699999999999998,3.001,0.9211372048,3.1391869568,0.1985,0,0.1985,2.8025,0.9211372048,2.95
2019-10-21 09:00:00,3.2605,1.0273021707,3.4185099093,0.135,0,0.135,3.1255,1.0273021707,3.29,3.2415,1.0210571727,3.3985114389,0.135,0,0.135,3.1065,1.0210571727,3.27
2019-10-21 09:30:00,3.533,1.1053646457,3.7018806032000002,0.17,0,0.17,3.363,1.1053646457,3.54,3.5140000000000002,1.0991196477,3.6818826706000003,0.17,0,0.17,3.344,1.0991196477,3.52
2019-10-21 10:00:00,3.879,1.2396321027,4.0722633449,0.1075,0,0.1075,3.7715,1.2396321027,3.9699999999999998,3.86,1.2333871047,4.0522640277,0.1075,0,0.1075,3.7525,1.2333871047,3.95
2019-10-21 10:30:00,3.6605,1.1709371247,3.8432218255,0.098,0,0.098,3.5625,1.1709371247,3.75,3.6415,1.1646921266999999,3.8232224628,0.098,0,0.098,3.5435,1.1646921266999999,3.73
2019-10-21 11:00:00,3.683,1.1646921266999999,3.8627706054,0.1395,0,0.1395,3.5435,1.1646921266999999,3.73,3.6545,1.1553246297,3.8327725278,0.1395,0,0.1395,3.515,1.1553246297,3.7
2019-10-21 11:30:00,3.773,1.1803046217,3.9533084878,0.182,0,0.182,3.591,1.1803046217,3.7800000000000002,3.7445,1.1709371247,3.9233116114,0.182,0,0.182,3.5625,1.1709371247,3.75
2019-10-21 12:00:00,3.7785,1.1522021307,3.9502698642,0.273,0,0.273,3.5055,1.1522021307,3.69,3.7595,1.1459571327,3.9302745451,0.273,0,0.273,3.4865,1.1459571327,3.67
2019-10-21 12:30:00,3.748,1.1240996397,3.9129405822,0.328,0,0.328,3.42,1.1240996397,3.6,3.7195,1.1147321427,3.8829509397,0.328,0,0.328,3.3915,1.1147321427,3.5700000000000003
2019-10-21 13:00:00,3.5215,0.9523621948000001,3.6480071272,0.624,0,0.624,2.8975,0.9523621948000001,3.05,3.5025,0.9461171968000001,3.6280358322,0.624,0,0.624,2.8785,0.9461171968000001,3.03
2019-10-21 13:30:00,3.387,0.9367496998,3.5141526717,0.537,0,0.537,2.85,0.9367496998,3.0,3.368,0.9305047018,3.4941755823,0.537,0,0.537,2.831,0.9305047018,2.98
2019-10-21 14:00:00,3.306,0.9180147058,3.4310912258,0.513,0,0.513,2.793,0.9180147058,2.94,3.287,0.9117697078,3.4111131614,0.513,0,0.513,2.774,0.9117697078,2.92
2019-10-21 14:30:00,3.3645,0.9429946978,3.4941521504,0.4955,0,0.4955,2.8689999999999998,0.9429946978,3.02,3.3455,0.9367496998,3.4741718797,0.4955,0,0.4955,2.85,0.9367496998,3.0
2019-10-21 15:00:00,3.289,0.9117697078,3.4130404334,0.515,0,0.515,2.774,0.9117697078,2.92,3.2795,0.9086472088,3.4030515718,0.515,0,0.515,2.7645,0.9086472088,2.91
2019-10-21 15:30:00,3.311,0.9273822028,3.4384238758,0.48950000000000005,0,0.48950000000000005,2.8215,0.9273822028,2.9699999999999998,3.2825,0.9180147058,3.4084537917,0.48950000000000005,0,0.48950000000000005,2.793,0.9180147058,2.94
2019-10-21 16:00:00,3.542,1.0397921667,3.691467425,0.3785,0,0.3785,3.1635,1.0397921667,3.33,3.523,1.0335471687,3.6714777337999998,0.3785,0,0.3785,3.1445,1.0335471687,3.31
2019-10-21 16:30:00,3.731,1.1865496197,3.9151323094,0.121,0,0.121,3.61,1.1865496197,3.8,3.7119999999999997,1.1803046217,3.8951332455000003,0.121,0,0.121,3.591,1.1803046217,3.7800000000000002
2019-10-21 17:00:00,3.9715,1.2771020907000001,4.1717864279,0.08600000000000001,0,0.08600000000000001,3.8855,1.2771020907000001,4.09,3.943,1.2677345937,4.1417870539,0.08600000000000001,0,0.08600000000000001,3.857,1.2677345937,4.06
2019-10-21 17:30:00,4.0445,1.2895920867,4.2451181373,0.121,0,0.121,3.9235,1.2895920867,4.13,4.0255,1.2833470887,4.2251189332,0.121,0,0.121,3.9045,1.2833470887,4.11
2019-10-21 18:00:00,3.2245,0.9867096837,3.3720907832,0.2225,0,0.2225,3.002,0.9867096837,3.16,3.101,0.9461171968000001,3.2421194842,0.2225,0,0.2225,2.8785,0.9461171968000001,3.03
2019-10-21 18:30:00,3.1915,1.0023221787,3.3451938657999998,0.14200000000000002,0,0.14200000000000002,3.0495,1.0023221787,3.21,3.1725,0.9960771807000001,3.3251956333,0.14200000000000002,0,0.14200000000000002,3.0305,0.9960771807000001,3.19
2019-10-21 19:00:00,3.5435,1.1646921266999999,3.73,0.0,0,0.0,3.5435,1.1646921266999999,3.73,3.5245,1.1584471287,3.71,0.0,0,0.0,3.5245,1.1584471287,3.71
2019-10-21 19:30:00,3.5635,1.1709371247,3.750950013,0.001,0,0.001,3.5625,1.1709371247,3.75,3.535,1.1615696277,3.7209500131,0.001,0,0.001,3.534,1.1615696277,3.7199999999999998
2019-10-21 20:00:00,3.2515,1.0678946577,3.422375089,0.0025,0,0.0025,3.249,1.0678946577,3.42,3.2325,1.0616496597,3.4023750896,0.0025,0,0.0025,3.23,1.0616496597,3.4
2019-10-21 20:30:00,2.8945,0.8992797118,3.030979091,0.1585,0,0.1585,2.7359999999999998,0.8992797118,2.88,2.885,0.8961572128,3.0209804286,0.1585,0,0.1585,2.7265,0.8961572128,2.87
2019-10-21 21:00:00,2.8435,0.8649322228,2.9721372781,0.212,0,0.212,2.6315,0.8649322228,2.77,2.8245,0.8586872248,2.952142273,0.212,0,0.212,2.6125,0.8586872248,2.75
2019-10-21 21:30:00,2.684,0.8212172368,2.8068227144,0.1855,0,0.1855,2.4985,0.8212172368,2.63,2.6745,0.8180947378000001,2.7968248515000003,0.1855,0,0.1855,2.489,0.8180947378000001,2.62
2019-10-21 22:00:00,2.6315,0.8586872248,2.7680563578,0.019,0,0.019,2.6125,0.8586872248,2.75,2.6125,0.8524422268,2.7480564041,0.019,0,0.019,2.5935,0.8524422268,2.73
2019-10-21 22:30:00,2.563,0.8305847338000001,2.6942234503,0.036000000000000004,0,0.036000000000000004,2.527,0.8305847338000001,2.66,2.544,0.8243397358000001,2.6742236257,0.036000000000000004,0,0.036000000000000004,2.508,0.8243397358000001,2.64
2019-10-21 23:00:00,2.3925,0.7743797518000001,2.5147008271,0.036500000000000005,0,0.036500000000000005,2.356,0.7743797518000001,2.48,2.383,0.7712572528,2.5047009303000003,0.036500000000000005,0,0.036500000000000005,2.3465,0.7712572528,2.47
2019-10-21 23:30:00,2.1945,0.7025622748,2.3042187396,0.057,0,0.057,2.1375,0.7025622748,2.25,2.185,0.6994397758,2.2942190392,0.057,0,0.057,2.128,0.6994397758,2.24
2019-10-22 00:00:00,2.117,0.6713372848,2.2208968346,0.0745,0,0.0745,2.0425,0.6713372848,2.15,2.1075,0.6682147858,2.2108973857,0.0745,0,0.0745,2.033,0.6682147858,2.14
2019-10-22 00:30:00,2.0105,0.6401122948,2.1099417054,0.063,0,0.063,1.9475,0.6401122948,2.05,2.001,0.6369897958,2.0999421421,0.063,0,0.063,1.9380000000000002,0.6369897958,2.04
2019-10-22 01:00:00,1.9685000000000001,0.6463572928,2.0719000941,0.002,0,0.002,1.9665,0.6463572928,2.07,1.959,0.6432347938,2.0619000946,0.002,0,0.002,1.957,0.6432347938,2.06
2019-10-22 01:30:00,1.9605000000000001,0.6276222988,2.0585115982,0.051000000000000004,0,0.051000000000000004,1.9095,0.6276222988,2.01,1.951,0.6244997998,2.0485118989,0.051000000000000004,0,0.051000000000000004,1.9,0.6244997998,2.0
2019-10-22 02:00:00,1.8525,0.5651723189,1.9367952912000002,0.133,0,0.133,1.7195,0.5651723189,1.81,1.843,0.5620498199,1.9267976022000002,0.133,0,0.133,1.71,0.5620498199,1.8
2019-10-22 02:30:00,1.8065,0.5745398159,1.8956630106999999,0.0585,0,0.0585,1.748,0.5745398159,1.8399999999999999,1.7970000000000002,0.5714173169,1.8856634774,0.0585,0,0.0585,1.7385000000000002,0.5714173169,1.83
2019-10-22 03:00:00,1.8665,0.5901523108,1.9575755413,0.07100000000000001,0,0.07100000000000001,1.7955,0.5901523108,1.8900000000000001,1.857,0.5870298118,1.9475761859,0.07100000000000001,0,0.07100000000000001,1.786,0.5870298118,1.88
2019-10-22 03:30:00,1.855,0.5963973088,1.9485160379000002,0.0405,0,0.0405,1.8145,0.5963973088,1.9100000000000001,1.8455,0.5932748098,1.9385162496000001,0.0405,0,0.0405,1.8050000000000002,0.5932748098,1.9
2019-10-22 04:00:00,1.8125,0.5839073129,1.9042331790000002,0.036000000000000004,0,0.036000000000000004,1.7765,0.5839073129,1.87,1.803,0.5807848139,1.8942333542,0.036000000000000004,0,0.036000000000000004,1.767,0.5807848139,1.8599999999999999
2019-10-22 04:30:00,1.865,0.5776623149,1.9524135704,0.1075,0,0.1075,1.7575,0.5776623149,1.85,1.8365,0.5682948179,1.9224180737,0.1075,0,0.1075,1.729,0.5682948179,1.82
2019-10-22 05:00:00,1.9915,0.6526022908,2.0957008374,0.006,0,0.006,1.9855,0.6526022908,2.09,1.8014999999999999,0.5901523108,1.8957009258,0.006,0,0.006,1.7955,0.5901523108,1.8900000000000001
2019-10-22 05:30:00,2.1255,0.6900722788,2.2347147469,0.026000000000000002,0,0.026000000000000002,2.0995,0.6900722788,2.21,1.945,0.6307447978,2.0447161172,0.026000000000000002,0,0.026000000000000002,1.919,0.6307447978,2.02
2019-10-22 06:00:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2019-10-22 06:30:00,2.4705,0.8118497398000001,2.6004750047,0.0005,0,0.0005,2.47,0.8118497398000001,2.6,2.328,0.7650122548,2.450475005,0.0005,0,0.0005,2.3275,0.7650122548,2.45
2019-10-22 07:00:00,2.6295,0.8618097238,2.767125991,0.007500000000000001,0,0.007500000000000001,2.622,0.8618097238,2.76,2.62,0.8586872248,2.7571259946,0.007500000000000001,0,0.007500000000000001,2.6125,0.8586872248,2.75
2019-10-22 07:30:00,2.9285,0.9180147058,3.0690166585,0.1355,0,0.1355,2.793,0.9180147058,2.94,2.8335,0.8867897158,2.9690264819000003,0.1355,0,0.1355,2.698,0.8867897158,2.84
2019-10-22 08:00:00,2.8585000000000003,0.9180147058,3.0022946641,0.0655,0,0.0655,2.793,0.9180147058,2.94,2.7635,0.8867897158,2.9022970644,0.0655,0,0.0655,2.698,0.8867897158,2.84
2019-10-22 08:30:00,2.963,0.9180147058,3.1019542227,0.17,0,0.17,2.793,0.9180147058,2.94,2.868,0.8867897158,3.0019693536,0.17,0,0.17,2.698,0.8867897158,2.84
2019-10-22 09:00:00,3.2545,1.0273021707,3.4127877168,0.129,0,0.129,3.1255,1.0273021707,3.29,3.2355,1.0210571727,3.3927891181,0.129,0,0.129,3.1065,1.0210571727,3.27
2019-10-22 09:30:00,3.265,1.0116896757,3.418148768,0.187,0,0.187,3.078,1.0116896757,3.24,3.246,1.0054446777,3.3981517035,0.187,0,0.187,3.059,1.0054446777,3.22
2019-10-22 10:00:00,3.187,0.9461171968000001,3.3244708978,0.3085,0,0.3085,2.8785,0.9461171968000001,3.03,3.168,0.9398721988000001,3.3044793463,0.3085,0,0.3085,2.8595,0.9398721988000001,3.01
2019-10-22 10:30:00,2.989,0.9086472088,3.1240615791,0.2245,0,0.2245,2.7645,0.9086472088,2.91,2.9699999999999998,0.9024022108,3.1040666472,0.2245,0,0.2245,2.7455,0.9024022108,2.89
2019-10-22 11:00:00,2.9939999999999998,0.8992797118,3.1261381927,0.258,0,0.258,2.7359999999999998,0.8992797118,2.88,2.975,0.8930347138,3.1061448775,0.258,0,0.258,2.717,0.8930347138,2.86
2019-10-22 11:30:00,3.034,0.7962372448,3.1367419004,0.6115,0,0.6115,2.4225,0.7962372448,2.55,3.015,0.7899922468,3.116779227,0.6115,0,0.6115,2.4035,0.7899922468,2.5300000000000002
2019-10-22 12:00:00,3.0695,0.7837472488,3.1679788509,0.685,0,0.685,2.3845,0.7837472488,2.51,3.06,0.7806247498000001,3.1580017416,0.685,0,0.685,2.375,0.7806247498000001,2.5
2019-10-22 12:30:00,3.2365,0.9336272008000001,3.368470276,0.396,0,0.396,2.8405,0.9336272008000001,2.99,3.227,0.9305047018,3.3584770358,0.396,0,0.396,2.831,0.9305047018,2.98
2019-10-22 13:00:00,3.0325,0.8274622348,3.1433660302,0.515,0,0.515,2.5175,0.8274622348,2.65,3.023,0.8243397358000001,3.1333791663,0.515,0,0.515,2.508,0.8243397358000001,2.64
2019-10-22 13:30:00,3.029,0.8618097238,3.1492152991,0.40700000000000003,0,0.40700000000000003,2.622,0.8618097238,2.76,3.01,0.8555647258,3.1292316948,0.40700000000000003,0,0.40700000000000003,2.6029999999999998,0.8555647258,2.74
2019-10-22 14:00:00,2.805,0.7212972688,2.8962552978,0.6105,0,0.6105,2.1945,0.7212972688,2.31,2.7955,0.7181747698000001,2.886277057,0.6105,0,0.6105,2.185,0.7181747698000001,2.3
2019-10-22 14:30:00,2.6285,0.6120098038,2.6988086724,0.7665000000000001,0,0.7665000000000001,1.862,0.6120098038,1.96,2.6189999999999998,0.6088873048,2.68884822,0.7665000000000001,0,0.7665000000000001,1.8525,0.6088873048,1.9500000000000002
2019-10-22 15:00:00,2.782,0.7525222588,2.8819808726,0.49250000000000005,0,0.49250000000000005,2.2895,0.7525222588,2.41,2.7725,0.7493997598000001,2.8719951689,0.49250000000000005,0,0.49250000000000005,2.2800000000000002,0.7493997598000001,2.4
2019-10-22 15:30:00,2.792,0.7212972688,2.8836667196,0.5975,0,0.5975,2.1945,0.7212972688,2.31,2.7825,0.7181747698000001,2.873687744,0.5975,0,0.5975,2.185,0.7181747698000001,2.3
2019-10-22 16:00:00,2.842,0.7493997598000001,2.9391434126,0.562,0,0.562,2.2800000000000002,0.7493997598000001,2.4,2.823,0.7431547618000001,2.9191793367,0.562,0,0.562,2.261,0.7431547618000001,2.38
2019-10-22 16:30:00,3.019,0.8368297318,3.1328333821,0.47300000000000003,0,0.47300000000000003,2.5460000000000003,0.8368297318,2.68,3.0,0.8305847338000001,3.1128557628,0.47300000000000003,0,0.47300000000000003,2.527,0.8305847338000001,2.66
2019-10-22 17:00:00,2.911,0.8024822428,3.0195858574,0.46950000000000003,0,0.46950000000000003,2.4415,0.8024822428,2.5700000000000003,2.9015,0.7993597438000001,3.0095976891,0.46950000000000003,0,0.46950000000000003,2.432,0.7993597438000001,2.56
2019-10-22 17:30:00,3.132,0.9336272008000001,3.2681927345,0.29150000000000004,0,0.29150000000000004,2.8405,0.9336272008000001,2.99,3.113,0.9273822028,3.2482005403,0.29150000000000004,0,0.29150000000000004,2.8215,0.9273822028,2.9699999999999998
2019-10-22 18:00:00,3.1585,0.9305047018,3.2927133568,0.3275,0,0.3275,2.831,0.9305047018,2.98,3.1015,0.9117697078,3.232742837,0.3275,0,0.3275,2.774,0.9117697078,2.92
2019-10-22 18:30:00,3.3775,1.0678946577,3.5423022528,0.1285,0,0.1285,3.249,1.0678946577,3.42,3.3585000000000003,1.0616496597,3.5223035431,0.1285,0,0.1285,3.23,1.0616496597,3.4
2019-10-22 19:00:00,3.5625,1.1709371247,3.75,0.0,0,0.0,3.5625,1.1709371247,3.75,3.5435,1.1646921266999999,3.73,0.0,0,0.0,3.5435,1.1646921266999999,3.73
2019-10-22 19:30:00,3.3315,1.0710171567,3.4994242384,0.073,0,0.073,3.2585,1.0710171567,3.43,3.303,1.0616496597,3.4694248803,0.073,0,0.073,3.23,1.0616496597,3.4
2019-10-22 20:00:00,3.4305,1.0866296517,3.5984849937,0.1245,0,0.1245,3.306,1.0866296517,3.48,3.4115,1.0803846537,3.5784861674,0.1245,0,0.1245,3.287,1.0803846537,3.46
2019-10-22 20:30:00,3.1310000000000002,0.9960771807000001,3.2856248645,0.1005,0,0.1005,3.0305,0.9960771807000001,3.19,3.112,0.9898321827000001,3.2656257823,0.1005,0,0.1005,3.0115,0.9898321827000001,3.17
2019-10-22 21:00:00,3.091,0.9960771807000001,3.2475299460000002,0.060500000000000005,0,0.060500000000000005,3.0305,0.9960771807000001,3.19,3.072,0.9898321827000001,3.2275302865,0.060500000000000005,0,0.060500000000000005,3.0115,0.9898321827000001,3.17
2019-10-22 21:30:00,2.765,0.8680547218,2.8980586606000003,0.124,0,0.124,2.641,0.8680547218,2.7800000000000002,2.651,0.8305847338000001,2.7780698335,0.124,0,0.124,2.527,0.8305847338000001,2.66
2019-10-22 22:00:00,2.5484999999999998,0.7712572528,2.662647179,0.202,0,0.202,2.3465,0.7712572528,2.47,2.539,0.7681347538000001,2.6526499958,0.202,0,0.202,2.337,0.7681347538000001,2.46
2019-10-22 22:30:00,2.392,0.7369097638000001,2.5029382733,0.15,0,0.15,2.242,0.7369097638000001,2.36,2.3825,0.7337872648,2.4929400314,0.15,0,0.15,2.2325,0.7337872648,2.35
2019-10-22 23:00:00,2.218,0.7181747698000001,2.3313727716,0.033,0,0.033,2.185,0.7181747698000001,2.3,2.2085,0.7150522708,2.3213728697000002,0.033,0,0.033,2.1755,0.7150522708,2.29
2019-10-22 23:30:00,2.1675,0.6494797918,2.2627152384,0.1915,0,0.1915,1.976,0.6494797918,2.08,2.158,0.6463572928,2.2527187463000002,0.1915,0,0.1915,1.9665,0.6463572928,2.07
2019-10-23 00:00:00,2.125,0.6682147858,2.2275852396999998,0.092,0,0.092,2.033,0.6682147858,2.14,2.049,0.6432347938,2.14759214,0.092,0,0.092,1.957,0.6432347938,2.06
2019-10-23 00:30:00,2.0435,0.6307447978,2.1386283571,0.1245,0,0.1245,1.919,0.6307447978,2.02,1.996,0.6151323028,2.0886368162,0.1245,0,0.1245,1.8715000000000002,0.6151323028,1.97
2019-10-23 01:00:00,1.9689999999999999,0.6338672968,2.0685136572,0.0405,0,0.0405,1.9285,0.6338672968,2.03,1.9500000000000002,0.6276222988,2.0485140346,0.0405,0,0.0405,1.9095,0.6276222988,2.01
2019-10-23 01:30:00,1.932,0.6276222988,2.0313871492,0.022500000000000003,0,0.022500000000000003,1.9095,0.6276222988,2.01,1.9225,0.6244997998,2.0213872093,0.022500000000000003,0,0.022500000000000003,1.9,0.6244997998,2.0
2019-10-23 02:00:00,1.855,0.5152123349000001,1.9252191434,0.28750000000000003,0,0.28750000000000003,1.5675,0.5152123349000001,1.65,1.8455,0.5120898359,1.9152300776,0.28750000000000003,0,0.28750000000000003,1.558,0.5120898359,1.6400000000000001
2019-10-23 02:30:00,1.8359999999999999,0.6026423068,1.9323751577000001,0.0025,0,0.0025,1.8335,0.6026423068,1.9300000000000002,1.8265,0.5995198078,1.9223751585,0.0025,0,0.0025,1.824,0.5995198078,1.92
2019-10-23 03:00:00,2.0585,0.6744597838,2.1661759508,0.006500000000000001,0,0.006500000000000001,2.052,0.6744597838,2.16,2.0395,0.6682147858,2.1461759597,0.006500000000000001,0,0.006500000000000001,2.033,0.6682147858,2.14
2019-10-23 03:30:00,1.891,0.5277023309000001,1.9632500478,0.28550000000000003,0,0.28550000000000003,1.6055000000000001,0.5277023309000001,1.69,1.8815,0.5245798319,1.9532604153,0.28550000000000003,0,0.28550000000000003,1.596,0.5245798319,1.6800000000000002
2019-10-23 04:00:00,2.015,0.6619697878,2.120950023,0.001,0,0.001,2.014,0.6619697878,2.12,2.0055,0.6588472888,2.1109500231,0.001,0,0.001,2.0045,0.6588472888,2.11
2019-10-23 04:30:00,2.192,0.7088072728,2.3037516685,0.035500000000000004,0,0.035500000000000004,2.1565,0.7088072728,2.27,2.1825,0.7056847738,2.2937517847,0.035500000000000004,0,0.035500000000000004,2.147,0.7056847738,2.26
2019-10-23 05:00:00,1.9935,0.5963973088,2.0808008074,0.179,0,0.179,1.8145,0.5963973088,1.9100000000000001,1.984,0.5932748098,2.0708044331,0.179,0,0.179,1.8050000000000002,0.5932748098,1.9
2019-10-23 05:30:00,2.088,0.6338672968,2.1820934329,0.1595,0,0.1595,1.9285,0.6338672968,2.03,2.0785,0.6307447978,2.1720960499,0.1595,0,0.1595,1.919,0.6307447978,2.02
2019-10-23 06:00:00,2.2185,0.7275422668,2.334750522,0.005,0,0.005,2.2135,0.7275422668,2.33,2.1995,0.7212972688,2.3147505265,0.005,0,0.005,2.1945,0.7212972688,2.31
2019-10-23 06:30:00,2.4365,0.7962372448,2.5633037276,0.014,0,0.014,2.4225,0.7962372448,2.55,2.427,0.7931147458000001,2.5533037422,0.014,0,0.014,2.4130000000000003,0.7931147458000001,2.54
2019-10-23 07:00:00,2.775,0.9117697078,2.9209500167,0.001,0,0.001,2.774,0.9117697078,2.92,2.737,0.8992797118,2.8809500169,0.001,0,0.001,2.7359999999999998,0.8992797118,2.88
2019-10-23 07:30:00,2.7815000000000003,0.8774222188,2.9166096756,0.112,0,0.112,2.6695,0.8774222188,2.81,2.7720000000000002,0.8742997198,2.906610397,0.112,0,0.112,2.66,0.8742997198,2.8
2019-10-23 08:00:00,3.2535,1.0647721587,3.4233027912000003,0.014,0,0.014,3.2395,1.0647721587,3.41,3.1585,1.0335471687,3.3233028752,0.014,0,0.014,3.1445,1.0335471687,3.31
2019-10-23 08:30:00,3.1775,0.9461171968000001,3.3153648366,0.299,0,0.299,2.8785,0.9461171968000001,3.03,3.111,0.9242597038,3.2453931965000002,0.299,0,0.299,2.8120000000000003,0.9242597038,2.96
2019-10-23 09:00:00,3.2795,1.0429146657,3.4413356782,0.10650000000000001,0,0.10650000000000001,3.173,1.0429146657,3.34,3.2605,1.0366696677,3.4213366175,0.10650000000000001,0,0.10650000000000001,3.154,1.0366696677,3.32
2019-10-23 09:30:00,3.171,0.9492396958,3.3100297582,0.28300000000000003,0,0.28300000000000003,2.888,0.9492396958,3.04,3.152,0.9429946978,3.2900369299,0.28300000000000003,0,0.28300000000000003,2.8689999999999998,0.9429946978,3.02
2019-10-23 10:00:00,3.17,0.9086472088,3.2976567059,0.4055,0,0.4055,2.7645,0.9086472088,2.91,3.1605,0.9055247098,3.2876641024,0.4055,0,0.4055,2.755,0.9055247098,2.9
2019-10-23 10:30:00,2.9415,0.7868697478000001,3.0449279548,0.5475,0,0.5475,2.394,0.7868697478000001,2.52,2.9225000000000003,0.7806247498000001,3.0249597105,0.5475,0,0.5475,2.375,0.7806247498000001,2.5
2019-10-23 11:00:00,2.819,0.6931947778,2.9029777815,0.71,0,0.71,2.109,0.6931947778,2.22,2.8095,0.6900722788,2.8930070861,0.71,0,0.71,2.0995,0.6900722788,2.21
2019-10-23 11:30:00,2.7835,0.6713372848,2.8633138144,0.741,0,0.741,2.0425,0.6713372848,2.15,2.7645,0.6650922868,2.8433796792,0.741,0,0.741,2.0235,0.6650922868,2.13
2019-10-23 12:00:00,2.9115,0.7462772608,3.0056217327,0.641,0,0.641,2.2705,0.7462772608,2.39,2.8925,0.7400322628,2.9856664247999998,0.641,0,0.641,2.2515,0.7400322628,2.37
2019-10-23 12:30:00,2.783,0.7088072728,2.8718455303,0.6265000000000001,0,0.6265000000000001,2.1565,0.7088072728,2.27,2.7735000000000003,0.7056847738,2.8618688387,0.6265000000000001,0,0.6265000000000001,2.147,0.7056847738,2.26
2019-10-23 13:00:00,2.938,0.7650122548,3.035965703,0.6105,0,0.6105,2.3275,0.7650122548,2.45,2.9285,0.7618897558000001,3.0259855006,0.6105,0,0.6105,2.318,0.7618897558000001,2.44
2019-10-23 13:30:00,3.116,0.9398721988000001,3.2546606198,0.2565,0,0.2565,2.8595,0.9398721988000001,3.01,3.0875,0.9305047018,3.2246697893,0.2565,0,0.2565,2.831,0.9305047018,2.98
2019-10-23 14:00:00,3.031,0.8867897158,3.1580622223,0.333,0,0.333,2.698,0.8867897158,2.84,3.012,0.8805447178,3.1380731349,0.333,0,0.333,2.6790000000000003,0.8805447178,2.8200000000000003
2019-10-23 14:30:00,3.1135,0.9367496998,3.2513662128,0.2635,0,0.2635,2.85,0.9367496998,3.0,3.104,0.9336272008000001,3.2413694251,0.2635,0,0.2635,2.8405,0.9336272008000001,2.99
2019-10-23 15:00:00,2.972,0.8649322228,3.0953015604,0.3405,0,0.3405,2.6315,0.8649322228,2.77,2.9530000000000003,0.8586872248,3.0753134393,0.3405,0,0.3405,2.6125,0.8586872248,2.75
2019-10-23 15:30:00,3.0875,0.9367496998,3.2264773748,0.23750000000000002,0,0.23750000000000002,2.85,0.9367496998,3.0,3.0685000000000002,0.9305047018,3.2064826914,0.23750000000000002,0,0.23750000000000002,2.831,0.9305047018,2.98
2019-10-23 16:00:00,3.1795,0.9586071928000001,3.3208655498,0.263,0,0.263,2.9165,0.9586071928000001,3.07,3.1605,0.9523621948000001,3.3008717031,0.263,0,0.263,2.8975,0.9523621948000001,3.05
2019-10-23 16:30:00,3.2615,1.0429146657,3.4241865092,0.08850000000000001,0,0.08850000000000001,3.173,1.0429146657,3.34,3.233,1.0335471687,3.3941874948,0.08850000000000001,0,0.08850000000000001,3.1445,1.0335471687,3.31
2019-10-23 17:00:00,3.2975,1.0554046617,3.462280354,0.08650000000000001,0,0.08650000000000001,3.211,1.0554046617,3.38,3.2215,1.0304246697,3.3822828459,0.08650000000000001,0,0.08650000000000001,3.135,1.0304246697,3.3
2019-10-23 17:30:00,3.176,0.9991996797,3.3294708288,0.136,0,0.136,3.04,0.9991996797,3.2,3.157,0.9929546817,3.3094724655,0.136,0,0.136,3.021,0.9929546817,3.18
2019-10-23 18:00:00,3.1465,0.9898321827000001,3.2985193648,0.135,0,0.135,3.0115,0.9898321827000001,3.17,3.1275,0.9835871847000001,3.2785210080000002,0.135,0,0.135,2.9925,0.9835871847000001,3.15
2019-10-23 18:30:00,3.348,1.0772621547,3.5170438937,0.07050000000000001,0,0.07050000000000001,3.2775,1.0772621547,3.45,3.3005,1.0616496597,3.4670448872,0.07050000000000001,0,0.07050000000000001,3.23,1.0616496597,3.4
2019-10-23 19:00:00,3.62,1.1646921266999999,3.8027500247,0.0765,0,0.0765,3.5435,1.1646921266999999,3.73,3.411,1.0959971487,3.5827546316000003,0.0765,0,0.0765,3.3345000000000002,1.0959971487,3.51
2019-10-23 19:30:00,3.6595,1.1896721187,3.8480202702,0.04,0,0.04,3.6195,1.1896721187,3.81,3.4125,1.1084871447,3.5880217391,0.04,0,0.04,3.3725,1.1084871447,3.55
2019-10-23 20:00:00,3.427,1.1147321427,3.6037420482,0.035500000000000004,0,0.035500000000000004,3.3915,1.1147321427,3.5700000000000003,3.332,1.0835071527,3.5037425347999998,0.035500000000000004,0,0.035500000000000004,3.2965,1.0835071527,3.47
2019-10-23 20:30:00,3.2605,1.0366696677,3.4213366175,0.10650000000000001,0,0.10650000000000001,3.154,1.0366696677,3.32,3.2415,1.0304246697,3.4013375678,0.10650000000000001,0,0.10650000000000001,3.135,1.0304246697,3.3
2019-10-23 21:00:00,3.078,0.9773421867000001,3.2294398508,0.10450000000000001,0,0.10450000000000001,2.9735,0.9773421867000001,3.13,3.0685000000000002,0.9742196878,3.2194403629,0.10450000000000001,0,0.10450000000000001,2.964,0.9742196878,3.12
2019-10-23 21:30:00,2.9345,0.9211372048,3.0756761858,0.132,0,0.132,2.8025,0.9211372048,2.95,2.9155,0.9148922068,3.0556779935,0.132,0,0.132,2.7835,0.9148922068,2.93
2019-10-23 22:00:00,3.017,0.9898321827000001,3.1752254644,0.0055000000000000005,0,0.0055000000000000005,3.0115,0.9898321827000001,3.17,2.9885,0.9804646857,3.1452254689,0.0055000000000000005,0,0.0055000000000000005,2.983,0.9804646857,3.14
2019-10-23 22:30:00,2.653,0.8212172368,2.7771940426,0.1545,0,0.1545,2.4985,0.8212172368,2.63,2.634,0.8149722388,2.7571970822000003,0.1545,0,0.1545,2.4795,0.8149722388,2.61
2019-10-23 23:00:00,2.3255,0.7244197678000001,2.4357204786,0.12150000000000001,0,0.12150000000000001,2.204,0.7244197678000001,2.32,2.3064999999999998,0.7181747698000001,2.4157229249,0.12150000000000001,0,0.12150000000000001,2.185,0.7181747698000001,2.3
2019-10-23 23:30:00,2.1605,0.6682147858,2.2614754586,0.1275,0,0.1275,2.033,0.6682147858,2.14,2.151,0.6650922868,2.2514770152,0.1275,0,0.1275,2.0235,0.6650922868,2.13
2019-10-24 00:00:00,2.215,0.7088072728,2.325646738,0.0585,0,0.0585,2.1565,0.7088072728,2.27,2.2055,0.7056847738,2.3156470478,0.0585,0,0.0585,2.147,0.7056847738,2.26
2019-10-24 00:30:00,2.1385,0.6869497798,2.2461260539,0.0485,0,0.0485,2.09,0.6869497798,2.2,2.1195,0.6807047818,2.2261265126,0.0485,0,0.0485,2.071,0.6807047818,2.18
2019-10-24 01:00:00,1.8940000000000001,0.5995198078,1.9866202455000002,0.07,0,0.07,1.824,0.5995198078,1.92,1.8845,0.5963973088,1.9766208539,0.07,0,0.07,1.8145,0.5963973088,1.9100000000000001
2019-10-24 01:30:00,1.9729999999999999,0.5558048219,2.0497921846,0.28200000000000003,0,0.28200000000000003,1.691,0.5558048219,1.78,1.9635,0.5526823229,2.0398014609,0.28200000000000003,0,0.28200000000000003,1.6815,0.5526823229,1.77
2019-10-24 02:00:00,2.0005,0.6432347938,2.1013688991,0.043500000000000004,0,0.043500000000000004,1.957,0.6432347938,2.06,1.991,0.6401122948,2.091369109,0.043500000000000004,0,0.043500000000000004,1.9475,0.6401122948,2.05
2019-10-24 02:30:00,2.0365,0.6619697878,2.1413865251,0.022500000000000003,0,0.022500000000000003,2.014,0.6619697878,2.12,2.0175,0.6557247898,2.1213866338,0.022500000000000003,0,0.022500000000000003,1.995,0.6557247898,2.1
2019-10-24 03:00:00,1.9889999999999999,0.6338672968,2.0875604782,0.060500000000000005,0,0.060500000000000005,1.9285,0.6338672968,2.03,1.9795,0.6307447978,2.0775608896,0.060500000000000005,0,0.060500000000000005,1.919,0.6307447978,2.02
2019-10-24 03:30:00,1.9485000000000001,0.5995198078,2.0386456902,0.1245,0,0.1245,1.824,0.5995198078,1.92,1.939,0.5963973088,2.0286475174,0.1245,0,0.1245,1.8145,0.5963973088,1.9100000000000001
2019-10-24 04:00:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2019-10-24 04:30:00,1.815,0.5901523108,1.9085347128,0.0195,0,0.0195,1.7955,0.5901523108,1.8900000000000001,1.8054999999999999,0.5870298118,1.898534764,0.0195,0,0.0195,1.786,0.5870298118,1.88
2019-10-24 05:00:00,1.8265,0.5339473289000001,1.9029456114,0.202,0,0.202,1.6245,0.5339473289000001,1.71,1.8170000000000002,0.5308248299,1.8929511351000001,0.202,0,0.202,1.615,0.5308248299,1.7000000000000002
2019-10-24 05:30:00,1.9695,0.6088873048,2.0614737446999998,0.117,0,0.117,1.8525,0.6088873048,1.9500000000000002,1.96,0.6057648058,2.0514753228,0.117,0,0.117,1.843,0.6057648058,1.94
2019-10-24 06:00:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2019-10-24 06:30:00,2.415,0.7899922468,2.5409275373,0.0115,0,0.0115,2.4035,0.7899922468,2.5300000000000002,2.4055,0.7868697478000001,2.5309275474,0.0115,0,0.0115,2.394,0.7868697478000001,2.52
2019-10-24 07:00:00,2.5375,0.8056047418000001,2.6623120121,0.08650000000000001,0,0.08650000000000001,2.451,0.8056047418000001,2.58,2.528,0.8024822428,2.6523125287,0.08650000000000001,0,0.08650000000000001,2.4415,0.8024822428,2.5700000000000003
2019-10-24 07:30:00,2.759,0.8430747298,2.8849360478,0.194,0,0.194,2.565,0.8430747298,2.7,2.74,0.8368297318,2.8649404880000002,0.194,0,0.194,2.5460000000000003,0.8368297318,2.68
2019-10-24 08:00:00,2.931,0.8899122148,3.0631201005,0.2235,0,0.2235,2.7075,0.8899122148,2.85,2.9215,0.8867897158,3.0531227047,0.2235,0,0.2235,2.698,0.8867897158,2.84
2019-10-24 08:30:00,3.114,0.9710971888000001,3.2619052331000002,0.1595,0,0.1595,2.9545,0.9710971888000001,3.11,3.1045,0.9679746898,3.2519064024,0.1595,0,0.1595,2.9450000000000003,0.9679746898,3.1
2019-10-24 09:00:00,3.324,1.0429146657,3.4837690796,0.151,0,0.151,3.173,1.0429146657,3.34,3.305,1.0366696677,3.463770922,0.151,0,0.151,3.154,1.0366696677,3.32
2019-10-24 09:30:00,3.249,1.0116896757,3.4028689366,0.171,0,0.171,3.078,1.0116896757,3.24,3.23,1.0054446777,3.3828714135,0.171,0,0.171,3.059,1.0054446777,3.22
2019-10-24 10:00:00,3.0925,0.8493197278,3.2070079903,0.5085000000000001,0,0.5085000000000001,2.584,0.8493197278,2.7199999999999998,3.083,0.8461972288,3.1970202924,0.5085000000000001,0,0.5085000000000001,2.5745,0.8461972288,2.71
2019-10-24 10:30:00,3.114,0.9336272008000001,3.2509469005,0.2735,0,0.2735,2.8405,0.9336272008000001,2.99,3.1045,0.9305047018,3.2409503622,0.2735,0,0.2735,2.831,0.9305047018,2.98
2019-10-24 11:00:00,3.0955,0.8899122148,3.220879383,0.388,0,0.388,2.7075,0.8899122148,2.85,3.0765,0.8836672168,3.2008936252,0.388,0,0.388,2.6885,0.8836672168,2.83
2019-10-24 11:30:00,3.0235,0.8087272408,3.1297910473,0.5630000000000001,0,0.5630000000000001,2.4605,0.8087272408,2.59,3.014,0.8056047418000001,3.119806885,0.5630000000000001,0,0.5630000000000001,2.451,0.8056047418000001,2.58
2019-10-24 12:00:00,3.1195,0.9055247098,3.2482695778,0.3645,0,0.3645,2.755,0.9055247098,2.9,3.11,0.9024022108,3.2382757372,0.3645,0,0.3645,2.7455,0.9024022108,2.89
2019-10-24 12:30:00,2.925,0.6650922868,2.999662106,0.9015000000000001,0,0.9015000000000001,2.0235,0.6650922868,2.13,2.9155,0.6619697878,2.9897063819,0.9015000000000001,0,0.9015000000000001,2.014,0.6619697878,2.12
2019-10-24 13:00:00,3.155,0.8368297318,3.2640939018,0.609,0,0.609,2.5460000000000003,0.8368297318,2.68,3.136,0.8305847338000001,3.2441280801,0.609,0,0.609,2.527,0.8305847338000001,2.66
2019-10-24 13:30:00,3.162,0.8680547218,3.2789881061,0.521,0,0.521,2.641,0.8680547218,2.7800000000000002,3.1525,0.8649322228,3.2690004589,0.521,0,0.521,2.6315,0.8649322228,2.77
2019-10-24 14:00:00,3.2375,0.9804646857,3.3827085671,0.2545,0,0.2545,2.983,0.9804646857,3.14,3.2185,0.9742196878,3.3627141196,0.2545,0,0.2545,2.964,0.9742196878,3.12
2019-10-24 14:30:00,3.1585,0.8493197278,3.2706981288,0.5745,0,0.5745,2.584,0.8493197278,2.7199999999999998,3.1395,0.8430747298,3.2507284184,0.5745,0,0.5745,2.565,0.8430747298,2.7
2019-10-24 15:00:00,3.377,0.9898321827000001,3.5190761217,0.3655,0,0.3655,3.0115,0.9898321827000001,3.17,3.358,0.9835871847000001,3.4990867023,0.3655,0,0.3655,2.9925,0.9835871847000001,3.15
2019-10-24 15:30:00,3.1795,0.9086472088,3.3067899843,0.41500000000000004,0,0.41500000000000004,2.7645,0.9086472088,2.91,3.17,0.9055247098,3.2967976887,0.41500000000000004,0,0.41500000000000004,2.755,0.9055247098,2.9
2019-10-24 16:00:00,2.9665,0.8212172368,3.0780708244,0.468,0,0.468,2.4985,0.8212172368,2.63,2.9475,0.8149722388,3.0580935237,0.468,0,0.468,2.4795,0.8149722388,2.61
2019-10-24 16:30:00,3.1415,0.9648521908000001,3.2863295635,0.20600000000000002,0,0.20600000000000002,2.9355,0.9648521908000001,3.09,3.132,0.9617296918,3.2763314851,0.20600000000000002,0,0.20600000000000002,2.926,0.9617296918,3.08
2019-10-24 17:00:00,3.286,0.9679746898,3.425605202,0.341,0,0.341,2.9450000000000003,0.9679746898,3.1,3.1055,0.9086472088,3.2357023967,0.341,0,0.341,2.7645,0.9086472088,2.91
2019-10-24 17:30:00,3.103,0.9242597038,3.2377252817,0.291,0,0.291,2.8120000000000003,0.9242597038,2.96,3.046,0.9055247098,3.1777493608,0.291,0,0.291,2.755,0.9055247098,2.9
2019-10-24 18:00:00,3.322,1.0460371647,3.482797403,0.1395,0,0.1395,3.1825,1.0460371647,3.35,3.303,1.0397921667,3.4627989763,0.1395,0,0.1395,3.1635,1.0397921667,3.33
2019-10-24 18:30:00,3.4655,1.1116096437,3.6394183945,0.0835,0,0.0835,3.382,1.1116096437,3.56,3.3895,1.0866296517,3.5594204936000002,0.0835,0,0.0835,3.306,1.0866296517,3.48
2019-10-24 19:00:00,3.5495,1.1584471287,3.7337581604,0.025,0,0.025,3.5245,1.1584471287,3.71,3.4165,1.1147321427,3.5937584783,0.025,0,0.025,3.3915,1.1147321427,3.5700000000000003
2019-10-24 19:30:00,3.6485000000000003,1.1990396157,3.8404750032,0.0005,0,0.0005,3.648,1.1990396157,3.84,3.5915,1.1803046217,3.7804750032000003,0.0005,0,0.0005,3.591,1.1803046217,3.7800000000000002
2019-10-24 20:00:00,3.324,1.0397921667,3.4828355904,0.1605,0,0.1605,3.1635,1.0397921667,3.33,3.3145,1.0366696677,3.4728366288,0.1605,0,0.1605,3.154,1.0366696677,3.32
2019-10-24 20:30:00,3.1895,1.0210571727,3.3489502832999998,0.083,0,0.083,3.1065,1.0210571727,3.27,3.1705,1.0148121747,3.3289508858,0.083,0,0.083,3.0875,1.0148121747,3.25
2019-10-24 21:00:00,3.0475,0.9648521908000001,3.1965913095,0.112,0,0.112,2.9355,0.9648521908000001,3.09,2.8955,0.9148922068,3.0366013897,0.112,0,0.112,2.7835,0.9148922068,2.93
2019-10-24 21:30:00,2.8465,0.8774222188,2.9786627872,0.177,0,0.177,2.6695,0.8774222188,2.81,2.666,0.8180947378000001,2.7886977247,0.177,0,0.177,2.489,0.8180947378000001,2.62
2019-10-24 22:00:00,2.7375,0.8586872248,2.8690155106,0.125,0,0.125,2.6125,0.8586872248,2.75,2.7185,0.8524422268,2.8490173745,0.125,0,0.125,2.5935,0.8524422268,2.73
2019-10-24 22:30:00,2.6695,0.8680547218,2.8070891062000003,0.0285,0,0.0285,2.641,0.8680547218,2.7800000000000002,2.641,0.8586872248,2.7770892586,0.0285,0,0.0285,2.6125,0.8586872248,2.75
2019-10-24 23:00:00,2.328,0.7369097638000001,2.4418476611,0.08600000000000001,0,0.08600000000000001,2.242,0.7369097638000001,2.36,2.309,0.7306647658000001,2.4218488805,0.08600000000000001,0,0.08600000000000001,2.223,0.7306647658000001,2.34
2019-10-24 23:30:00,2.1025,0.6213773008,2.1923995985999998,0.212,0,0.212,1.8905,0.6213773008,1.99,2.093,0.6182548018,2.1824041789,0.212,0,0.212,1.881,0.6182548018,1.98
2019-10-25 00:00:00,2.126,0.6369897958,2.219376489,0.188,0,0.188,1.9380000000000002,0.6369897958,2.04,2.1165,0.6338672968,2.2093800035,0.188,0,0.188,1.9285,0.6338672968,2.03
2019-10-25 00:30:00,2.118,0.6650922868,2.2199711147,0.0945,0,0.0945,2.0235,0.6650922868,2.13,2.1085,0.6619697878,2.2099720020999998,0.0945,0,0.0945,2.014,0.6619697878,2.12
2019-10-25 01:00:00,2.1735,0.7056847738,2.2851899812,0.026500000000000003,0,0.026500000000000003,2.147,0.7056847738,2.26,2.164,0.7025622748,2.275190047,0.026500000000000003,0,0.026500000000000003,2.1375,0.7025622748,2.25
2019-10-25 01:30:00,2.047,0.6432347938,2.1456840401,0.09,0,0.09,1.957,0.6432347938,2.06,2.047,0.6432347938,2.1456840401,0.09,0,0.09,1.957,0.6432347938,2.06
2019-10-25 02:00:00,1.9805000000000001,0.6432347938,2.0823379289,0.0235,0,0.0235,1.957,0.6432347938,2.06,1.971,0.6401122948,2.0723379913,0.0235,0,0.0235,1.9475,0.6401122948,2.05
2019-10-25 02:30:00,1.8945,0.5682948179,1.9779002123,0.1655,0,0.1655,1.729,0.5682948179,1.82,1.885,0.5651723189,1.9679036435000001,0.1655,0,0.1655,1.7195,0.5651723189,1.81
2019-10-25 03:00:00,1.967,0.6151323028,2.0609407439,0.0955,0,0.0955,1.8715000000000002,0.6151323028,1.97,1.967,0.6151323028,2.0609407439,0.0955,0,0.0955,1.8715000000000002,0.6151323028,1.97
2019-10-25 03:30:00,2.1435,0.6838272808,2.2499359991,0.063,0,0.063,2.0805,0.6838272808,2.19,2.134,0.6807047818,2.239936383,0.063,0,0.063,2.071,0.6807047818,2.18
2019-10-25 04:00:00,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14
2019-10-25 04:30:00,2.026,0.6650922868,2.1323751429,0.0025,0,0.0025,2.0235,0.6650922868,2.13,2.026,0.6650922868,2.1323751429,0.0025,0,0.0025,2.0235,0.6650922868,2.13
2019-10-25 05:00:00,2.033,0.6650922868,2.1390270569,0.0095,0,0.0095,2.0235,0.6650922868,2.13,2.0235,0.6619697878,2.1290270665,0.0095,0,0.0095,2.014,0.6619697878,2.12
2019-10-25 05:30:00,2.121,0.6931947778,2.231403146,0.012,0,0.012,2.109,0.6931947778,2.22,2.1115,0.6900722788,2.2214031602,0.012,0,0.012,2.0995,0.6900722788,2.21
2019-10-25 06:00:00,2.376,0.7806247498000001,2.5009500195000003,0.001,0,0.001,2.375,0.7806247498000001,2.5,2.3665,0.7775022508,2.4909500196,0.001,0,0.001,2.3655,0.7775022508,2.49
2019-10-25 06:30:00,2.4145,0.7681347538000001,2.5337405649,0.0775,0,0.0775,2.337,0.7681347538000001,2.46,2.4050000000000002,0.7650122548,2.5237410228,0.0775,0,0.0775,2.3275,0.7650122548,2.45
2019-10-25 07:00:00,2.508,0.7400322628,2.6149018624,0.2565,0,0.2565,2.2515,0.7400322628,2.37,2.489,0.7337872648,2.5949113183,0.2565,0,0.2565,2.2325,0.7337872648,2.35
2019-10-25 07:30:00,2.8405,0.8711772208,2.9710923917,0.19,0,0.19,2.6505,0.8711772208,2.79,2.793,0.8555647258,2.9211025316,0.19,0,0.19,2.6029999999999998,0.8555647258,2.74
2019-10-25 08:00:00,2.9985,0.9523621948000001,3.1461080719,0.101,0,0.101,2.8975,0.9523621948000001,3.05,2.9795,0.9461171968000001,3.1261090832,0.101,0,0.101,2.8785,0.9461171968000001,3.03
2019-10-25 08:30:00,3.2585,1.0366696677,3.4194306909,0.10450000000000001,0,0.10450000000000001,3.154,1.0366696677,3.32,3.2205,1.0241796717,3.3794325337,0.10450000000000001,0,0.10450000000000001,3.116,1.0241796717,3.2800000000000002
2019-10-25 09:00:00,3.4105,1.0803846537,3.5775328440000003,0.12350000000000001,0,0.12350000000000001,3.287,1.0803846537,3.46,3.401,1.0772621547,3.5675334266,0.12350000000000001,0,0.12350000000000001,3.2775,1.0772621547,3.45
2019-10-25 09:30:00,3.384,1.0429146657,3.541062976,0.211,0,0.211,3.173,1.0429146657,3.34,3.365,1.0366696677,3.5210664578,0.211,0,0.211,3.154,1.0366696677,3.32
2019-10-25 10:00:00,3.452,1.0772621547,3.6161855248,0.17450000000000002,0,0.17450000000000002,3.2775,1.0772621547,3.45,3.433,1.0710171567,3.5961878079,0.17450000000000002,0,0.17450000000000002,3.2585,1.0710171567,3.43
2019-10-25 10:30:00,3.4685,1.1022421467,3.6394271527,0.115,0,0.115,3.3535,1.1022421467,3.5300000000000002,3.459,1.0991196477,3.6294276408,0.115,0,0.115,3.344,1.0991196477,3.52
2019-10-25 11:00:00,3.543,1.1428346337,3.7227570428,0.066,0,0.066,3.477,1.1428346337,3.66,3.5335,1.1397121347,3.7127571965,0.066,0,0.066,3.4675000000000002,1.1397121347,3.65
2019-10-25 11:30:00,3.497,1.0991196477,3.6656613319,0.153,0,0.153,3.344,1.0991196477,3.52,3.478,1.0928746497,3.6456630398,0.153,0,0.153,3.325,1.0928746497,3.5
2019-10-25 12:00:00,3.4395,1.0554046617,3.5977825462,0.2285,0,0.2285,3.211,1.0554046617,3.38,3.4205,1.0491596637,3.5777865015,0.2285,0,0.2285,3.192,1.0491596637,3.36
2019-10-25 12:30:00,3.2455,0.9742196878,3.38856522,0.28150000000000003,0,0.28150000000000003,2.964,0.9742196878,3.12,3.2265,0.9679746898,3.3685719897,0.28150000000000003,0,0.28150000000000003,2.9450000000000003,0.9679746898,3.1
2019-10-25 13:00:00,3.29,1.0522821627,3.4541855408,0.08850000000000001,0,0.08850000000000001,3.2015000000000002,1.0522821627,3.37,3.271,1.0460371647,3.4341861845,0.08850000000000001,0,0.08850000000000001,3.1825,1.0460371647,3.35
2019-10-25 13:30:00,3.036,0.9211372048,3.17266288,0.2335,0,0.2335,2.8025,0.9211372048,2.95,3.0265,0.9180147058,3.1626655293,0.2335,0,0.2335,2.793,0.9180147058,2.94
2019-10-25 14:00:00,3.029,0.9679746898,3.1799081748,0.084,0,0.084,2.9450000000000003,0.9679746898,3.1,3.0195,0.9648521908000001,3.169908516,0.084,0,0.084,2.9355,0.9648521908000001,3.09
2019-10-25 14:30:00,2.95,0.9273822028,3.092335323,0.1285,0,0.1285,2.8215,0.9273822028,2.9699999999999998,2.931,0.9211372048,3.0723370175999998,0.1285,0,0.1285,2.8025,0.9211372048,2.95
2019-10-25 15:00:00,3.0245,0.9554846938,3.1718372042,0.11750000000000001,0,0.11750000000000001,2.907,0.9554846938,3.06,3.0055,0.9492396958,3.1518385508,0.11750000000000001,0,0.11750000000000001,2.888,0.9492396958,3.04
2019-10-25 15:30:00,3.0715,0.9929546817,3.2280135145,0.0505,0,0.0505,3.021,0.9929546817,3.18,3.062,0.9898321827000001,3.2180136342,0.0505,0,0.0505,3.0115,0.9898321827000001,3.17
2019-10-25 16:00:00,2.892,0.9055247098,3.0304519465,0.137,0,0.137,2.755,0.9055247098,2.9,2.8825000000000003,0.9024022108,3.0204529462,0.137,0,0.137,2.7455,0.9024022108,2.89
2019-10-25 16:30:00,3.0365,0.9835871847000001,3.1918295694,0.044,0,0.044,2.9925,0.9835871847000001,3.15,3.027,0.9804646857,3.1818296623,0.044,0,0.044,2.983,0.9804646857,3.14
2019-10-25 17:00:00,3.074,0.9898321827000001,3.2294339674,0.0625,0,0.0625,3.0115,0.9898321827000001,3.17,3.055,0.9835871847000001,3.2094343349,0.0625,0,0.0625,2.9925,0.9835871847000001,3.15
2019-10-25 17:30:00,3.5460000000000003,1.1522021307,3.7284964463,0.0405,0,0.0405,3.5055,1.1522021307,3.69,3.3845,1.0991196477,3.5584974708,0.0405,0,0.0405,3.344,1.0991196477,3.52
2019-10-25 18:00:00,3.5335,1.1272221387,3.7089421672,0.10400000000000001,0,0.10400000000000001,3.4295,1.1272221387,3.61,3.5145,1.1209771407,3.6889429380000003,0.10400000000000001,0,0.10400000000000001,3.4105,1.1209771407,3.59
2019-10-25 18:30:00,3.743,1.2302646057,3.94,0.0,0,0.0,3.743,1.2302646057,3.94,3.724,1.2240196077,3.92,0.0,0,0.0,3.724,1.2240196077,3.92
2019-10-25 19:00:00,3.5075000000000003,1.1365896357,3.6870573972000003,0.0495,0,0.0495,3.458,1.1365896357,3.64,3.4885,1.1303446377,3.6670575739,0.0495,0,0.0495,3.439,1.1303446377,3.62
2019-10-25 19:30:00,3.3185000000000002,1.0585271607,3.4832344165,0.098,0,0.098,3.2205,1.0585271607,3.39,3.2995,1.0522821627,3.4632351927,0.098,0,0.098,3.2015000000000002,1.0522821627,3.37
2019-10-25 20:00:00,3.1945,1.0054446777,3.3489922738,0.1355,0,0.1355,3.059,1.0054446777,3.22,3.185,1.0023221787,3.3389930743000003,0.1355,0,0.1355,3.0495,1.0023221787,3.21
2019-10-25 20:30:00,2.9050000000000002,0.9305047018,3.0503875164,0.074,0,0.074,2.831,0.9305047018,2.98,2.8955,0.9273822028,3.0403878042,0.074,0,0.074,2.8215,0.9273822028,2.9699999999999998
2019-10-25 21:00:00,2.8025,0.8899122148,2.9403996327,0.095,0,0.095,2.7075,0.8899122148,2.85,2.7835,0.8836672168,2.9204006574,0.095,0,0.095,2.6885,0.8836672168,2.83
2019-10-25 21:30:00,2.6215,0.8212172368,2.7471184903,0.123,0,0.123,2.4985,0.8212172368,2.63,2.612,0.8180947378000001,2.7371194712999998,0.123,0,0.123,2.489,0.8180947378000001,2.62
2019-10-25 22:00:00,2.4385,0.7712572528,2.5575613385000002,0.092,0,0.092,2.3465,0.7712572528,2.47,2.429,0.7681347538000001,2.5475619718,0.092,0,0.092,2.337,0.7681347538000001,2.46
2019-10-25 22:30:00,2.21,0.7119297718,2.3218406491,0.044,0,0.044,2.166,0.7119297718,2.2800000000000002,2.2005,0.7088072728,2.311840825,0.044,0,0.044,2.1565,0.7088072728,2.27
2019-10-25 23:00:00,2.164,0.6619697878,2.2629847547,0.15,0,0.15,2.014,0.6619697878,2.12,2.1545,0.6588472888,2.2529869063,0.15,0,0.15,2.0045,0.6588472888,2.11
2019-10-25 23:30:00,2.0115,0.5995198078,2.0989416976,0.1875,0,0.1875,1.824,0.5995198078,1.92,2.002,0.5963973088,2.0889456072,0.1875,0,0.1875,1.8145,0.5963973088,1.9100000000000001
2019-10-26 00:00:00,1.9525000000000001,0.5745398159,2.0352769468,0.20450000000000002,0,0.20450000000000002,1.748,0.5745398159,1.8399999999999999,1.9525000000000001,0.5745398159,2.0352769468,0.20450000000000002,0,0.20450000000000002,1.748,0.5745398159,1.8399999999999999
2019-10-26 00:30:00,2.1105,0.6526022908,2.2090948373,0.125,0,0.125,1.9855,0.6526022908,2.09,2.0915,0.6463572928,2.1890979878,0.125,0,0.125,1.9665,0.6463572928,2.07
2019-10-26 01:00:00,1.936,0.5870298118,2.0230422635,0.15,0,0.15,1.786,0.5870298118,1.88,1.9264999999999999,0.5839073129,2.0130449573,0.15,0,0.15,1.7765,0.5839073129,1.87
2019-10-26 01:30:00,2.0675,0.6120098038,2.1561800134,0.20550000000000002,0,0.20550000000000002,1.862,0.6120098038,1.96,1.9155000000000002,0.5620498199,1.9962565592,0.20550000000000002,0,0.20550000000000002,1.71,0.5620498199,1.8
2019-10-26 02:00:00,2.037,0.6526022908,2.1389854488,0.051500000000000004,0,0.051500000000000004,1.9855,0.6526022908,2.09,2.0275,0.6494797918,2.1289857327,0.051500000000000004,0,0.051500000000000004,1.976,0.6494797918,2.08
2019-10-26 02:30:00,1.9344999999999999,0.6057648058,2.0271263527,0.0915,0,0.0915,1.843,0.6057648058,1.94,1.925,0.6026423068,2.017127351,0.0915,0,0.0915,1.8335,0.6026423068,1.9300000000000002
2019-10-26 03:00:00,1.8305,0.5433148259,1.9094295614,0.17750000000000002,0,0.17750000000000002,1.653,0.5433148259,1.74,1.8210000000000002,0.5401923269000001,1.8994337972,0.17750000000000002,0,0.17750000000000002,1.6435,0.5401923269000001,1.73
2019-10-26 03:30:00,1.8980000000000001,0.5745398159,1.9830532015000002,0.15,0,0.15,1.748,0.5745398159,1.8399999999999999,1.8980000000000001,0.5745398159,1.9830532015000002,0.15,0,0.15,1.748,0.5745398159,1.8399999999999999
2019-10-26 04:00:00,1.839,0.5682948179,1.9248064838,0.11,0,0.11,1.729,0.5682948179,1.82,1.8295,0.5651723189,1.9148080844000002,0.11,0,0.11,1.7195,0.5651723189,1.81
2019-10-26 04:30:00,1.9929999999999999,0.6494797918,2.0961567212,0.017,0,0.017,1.976,0.6494797918,2.08,1.9835,0.6463572928,2.0861567535,0.017,0,0.017,1.9665,0.6463572928,2.07
2019-10-26 05:00:00,1.7995,0.5495598239,1.8815462391,0.1275,0,0.1275,1.6720000000000002,0.5495598239,1.76,1.7995,0.5495598239,1.8815462391,0.1275,0,0.1275,1.6720000000000002,0.5495598239,1.76
2019-10-26 05:30:00,1.8375,0.5839073129,1.9280440866,0.061,0,0.061,1.7765,0.5839073129,1.87,1.828,0.5807848139,1.9180445771999999,0.061,0,0.061,1.767,0.5807848139,1.8599999999999999
2019-10-26 06:00:00,1.7985,0.5901523108,1.8928502318,0.003,0,0.003,1.7955,0.5901523108,1.8900000000000001,1.7890000000000001,0.5870298118,1.882850233,0.003,0,0.003,1.786,0.5870298118,1.88
2019-10-26 06:30:00,1.9685000000000001,0.6463572928,2.0719000941,0.002,0,0.002,1.9665,0.6463572928,2.07,1.959,0.6432347938,2.0619000946,0.002,0,0.002,1.957,0.6432347938,2.06
2019-10-26 07:00:00,1.994,0.6120098038,2.0858072778,0.132,0,0.132,1.862,0.6120098038,1.96,1.9465,0.5963973088,2.0358172806,0.132,0,0.132,1.8145,0.5963973088,1.9100000000000001
2019-10-26 07:30:00,2.2135,0.7150522708,2.3261302629,0.038,0,0.038,2.1755,0.7150522708,2.29,2.204,0.7119297718,2.3161303936,0.038,0,0.038,2.166,0.7119297718,2.2800000000000002
2019-10-26 08:00:00,2.2984999999999998,0.7181747698000001,2.4080858062,0.1135,0,0.1135,2.185,0.7181747698000001,2.3,2.289,0.7150522708,2.3980868938,0.1135,0,0.1135,2.1755,0.7150522708,2.29
2019-10-26 08:30:00,2.543,0.8274622348,2.6742368538,0.025500000000000002,0,0.025500000000000002,2.5175,0.8274622348,2.65,2.5335,0.8243397358000001,2.6642368983,0.025500000000000002,0,0.025500000000000002,2.508,0.8243397358000001,2.64
2019-10-26 09:00:00,2.4415,0.7525222588,2.5548408952,0.152,0,0.152,2.2895,0.7525222588,2.41,2.3655,0.7275422668,2.4748551473,0.152,0,0.152,2.2135,0.7275422668,2.33
2019-10-26 09:30:00,2.572,0.7712572528,2.6851483665,0.2255,0,0.2255,2.3465,0.7712572528,2.47,2.4865,0.7431547618000001,2.5951803887000002,0.2255,0,0.2255,2.261,0.7431547618000001,2.38
2019-10-26 10:00:00,2.7405,0.8430747298,2.8672487248,0.17550000000000002,0,0.17550000000000002,2.565,0.8430747298,2.7,2.636,0.8087272408,2.7572696187,0.17550000000000002,0,0.17550000000000002,2.4605,0.8087272408,2.59
2019-10-26 10:30:00,2.7245,0.8742997198,2.8613458809,0.0645,0,0.0645,2.66,0.8742997198,2.8,2.6675,0.8555647258,2.801347399,0.0645,0,0.0645,2.6029999999999998,0.8555647258,2.74
2019-10-26 11:00:00,2.8325,0.9180147058,2.9775505453,0.0395,0,0.0395,2.793,0.9180147058,2.94,2.8135,0.9117697078,2.9575507181000003,0.0395,0,0.0395,2.774,0.9117697078,2.92
2019-10-26 11:30:00,2.585,0.7993597438000001,2.7057717938,0.153,0,0.153,2.432,0.7993597438000001,2.56,2.5755,0.7962372448,2.6957733584,0.153,0,0.153,2.4225,0.7962372448,2.55
2019-10-26 12:00:00,2.7155,0.8493197278,2.8452213007,0.1315,0,0.1315,2.584,0.8493197278,2.7199999999999998,2.706,0.8461972288,2.8352223458,0.1315,0,0.1315,2.5745,0.8461972288,2.71
2019-10-26 12:30:00,2.606,0.8118497398000001,2.7295303625000003,0.136,0,0.136,2.47,0.8118497398000001,2.6,2.5965,0.8087272408,2.7195315773,0.136,0,0.136,2.4605,0.8087272408,2.59
2019-10-26 13:00:00,2.715,0.8680547218,2.850393657,0.074,0,0.074,2.641,0.8680547218,2.7800000000000002,2.696,0.8618097238,2.8303943188,0.074,0,0.074,2.622,0.8618097238,2.76
2019-10-26 13:30:00,2.5060000000000002,0.7931147458000001,2.6285104147,0.093,0,0.093,2.4130000000000003,0.7931147458000001,2.54,2.487,0.7868697478000001,2.6085116446,0.093,0,0.093,2.394,0.7868697478000001,2.52
