Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-26 14:00:00,2.497,0.7931147458000001,2.6199312968,0.084,0,0.084,2.4130000000000003,0.7931147458000001,2.54,2.478,0.7868697478000001,2.5999323068,0.084,0,0.084,2.394,0.7868697478000001,2.52
2019-10-26 14:30:00,2.41,0.7369097638000001,2.5201460275,0.168,0,0.168,2.242,0.7369097638000001,2.36,2.391,0.7306647658000001,2.5001503955,0.168,0,0.168,2.223,0.7306647658000001,2.34
2019-10-26 15:00:00,2.4295,0.7431547618000001,2.5406198555,0.1685,0,0.1685,2.261,0.7431547618000001,2.38,2.42,0.7400322628,2.5306220085,0.1685,0,0.1685,2.2515,0.7400322628,2.37
2019-10-26 15:30:00,2.371,0.7244197678000001,2.4791984592,0.167,0,0.167,2.204,0.7244197678000001,2.32,2.3615,0.7212972688,2.4692006804,0.167,0,0.167,2.1945,0.7212972688,2.31
2019-10-26 16:00:00,2.327,0.7025622748,2.4307453075,0.1895,0,0.1895,2.1375,0.7025622748,2.25,2.3175,0.6994397758,2.4207482831,0.1895,0,0.1895,2.128,0.6994397758,2.24
2019-10-26 16:30:00,2.4155,0.7337872648,2.5244967815,0.183,0,0.183,2.2325,0.7337872648,2.35,2.3965,0.7275422668,2.5045019465,0.183,0,0.183,2.2135,0.7275422668,2.33
2019-10-26 17:00:00,2.437,0.7556447578000001,2.5514638935000002,0.138,0,0.138,2.299,0.7556447578000001,2.42,2.418,0.7493997598000001,2.5314667685,0.138,0,0.138,2.2800000000000002,0.7493997598000001,2.4
2019-10-26 17:30:00,2.5665,0.7681347538000001,2.6789836226,0.2295,0,0.2295,2.337,0.7681347538000001,2.46,2.5475,0.7618897558000001,2.658990833,0.2295,0,0.2295,2.318,0.7618897558000001,2.44
2019-10-26 18:00:00,2.765,0.8586872248,2.8952666112000003,0.1525,0,0.1525,2.6125,0.8586872248,2.75,2.746,0.8524422268,2.8752693352,0.1525,0,0.1525,2.5935,0.8524422268,2.73
2019-10-26 18:30:00,2.887,0.9461171968000001,3.0380761593,0.0085,0,0.0085,2.8785,0.9461171968000001,3.03,2.8775,0.9429946978,3.0280761632,0.0085,0,0.0085,2.8689999999999998,0.9429946978,3.02
2019-10-26 19:00:00,2.8295,0.9117697078,2.9727755129,0.0555,0,0.0555,2.774,0.9117697078,2.92,2.8200000000000003,0.9086472088,2.9627756834000003,0.0555,0,0.0555,2.7645,0.9086472088,2.91
2019-10-26 19:30:00,2.4355,0.7337872648,2.5436399116,0.203,0,0.203,2.2325,0.7337872648,2.35,2.426,0.7306647658000001,2.5336430293000003,0.203,0,0.203,2.223,0.7306647658000001,2.34
2019-10-26 20:00:00,2.425,0.7681347538000001,2.5437484152,0.088,0,0.088,2.337,0.7681347538000001,2.46,2.4155,0.7650122548,2.533749001,0.088,0,0.088,2.3275,0.7650122548,2.45
2019-10-26 20:30:00,2.318,0.7400322628,2.4332636006,0.0665,0,0.0665,2.2515,0.7400322628,2.37,2.299,0.7337872648,2.4132643349,0.0665,0,0.0665,2.2325,0.7337872648,2.35
2019-10-26 21:00:00,2.2885,0.7275422668,2.4013641956000003,0.075,0,0.075,2.2135,0.7275422668,2.33,2.2695,0.7212972688,2.3813651547,0.075,0,0.075,2.1945,0.7212972688,2.31
2019-10-26 21:30:00,2.151,0.6744597838,2.2542619635,0.099,0,0.099,2.052,0.6744597838,2.16,2.151,0.6744597838,2.2542619635,0.099,0,0.099,2.052,0.6744597838,2.16
2019-10-26 22:00:00,2.021,0.6338672968,2.1180719416000002,0.0925,0,0.0925,1.9285,0.6338672968,2.03,2.002,0.6276222988,2.098073819,0.0925,0,0.0925,1.9095,0.6276222988,2.01
2019-10-26 22:30:00,1.9425,0.6338672968,2.0433046763,0.014,0,0.014,1.9285,0.6338672968,2.03,1.9235000000000002,0.6276222988,2.0233047225,0.014,0,0.014,1.9095,0.6276222988,2.01
2019-10-26 23:00:00,1.8505,0.6057648058,1.9471264083,0.007500000000000001,0,0.007500000000000001,1.843,0.6057648058,1.94,1.8505,0.6057648058,1.9471264083,0.007500000000000001,0,0.007500000000000001,1.843,0.6057648058,1.94
2019-10-26 23:30:00,1.7435,0.4995998399,1.8136681753000001,0.2235,0,0.2235,1.52,0.4995998399,1.6,1.7435,0.4995998399,1.8136681753000001,0.2235,0,0.2235,1.52,0.4995998399,1.6
2019-10-27 00:00:00,1.4889999999999999,0.4683748499,1.5609279291,0.064,0,0.064,1.425,0.4683748499,1.5,1.4795,0.4652523509,1.550928754,0.064,0,0.064,1.4155,0.4652523509,1.49
2019-10-27 00:30:00,1.5325,0.4902323429,1.6090009323,0.041,0,0.041,1.4915,0.4902323429,1.57,1.5514999999999999,0.4964773409,1.6290003069,0.041,0,0.041,1.5105,0.4964773409,1.5899999999999999
2019-10-27 01:00:00,1.592,0.5214573329000001,1.6752258803,0.0055000000000000005,0,0.0055000000000000005,1.5865,0.5214573329000001,1.67,1.6015000000000001,0.5245798319,1.6852258751,0.0055000000000000005,0,0.0055000000000000005,1.596,0.5245798319,1.6800000000000002
2019-10-27 01:30:00,1.453,0.4621298519,1.5247206301,0.047,0,0.047,1.4060000000000001,0.4621298519,1.48,1.453,0.4621298519,1.5247206301,0.047,0,0.047,1.4060000000000001,0.4621298519,1.48
2019-10-27 02:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2019-10-27 02:30:00,1.616,0.4683748499,1.6825073551,0.191,0,0.191,1.425,0.4683748499,1.5,1.6065,0.4652523509,1.6725136771,0.191,0,0.191,1.4155,0.4652523509,1.49
2019-10-27 03:00:00,1.549,0.4746198479,1.6200817881,0.105,0,0.105,1.444,0.4746198479,1.52,1.549,0.4746198479,1.6200817881,0.105,0,0.105,1.444,0.4746198479,1.52
2019-10-27 03:30:00,1.4935,0.4839873449,1.5699636938000001,0.021,0,0.021,1.4725000000000001,0.4839873449,1.55,1.484,0.4808648459,1.5599637816,0.021,0,0.021,1.463,0.4808648459,1.54
2019-10-27 04:00:00,1.2695,0.41216986790000004,1.3347337750000001,0.0155,0,0.0155,1.254,0.41216986790000004,1.32,1.26,0.40904736890000004,1.3247338412,0.0155,0,0.0155,1.2445,0.40904736890000004,1.31
2019-10-27 04:30:00,1.234,0.37782237890000003,1.2905447493,0.0845,0,0.0845,1.1495,0.37782237890000003,1.21,1.2245,0.37469987990000003,1.2805468558,0.0845,0,0.0845,1.1400000000000001,0.37469987990000003,1.2
2019-10-27 05:00:00,1.3235000000000001,0.39343487390000004,1.3807401095,0.1265,0,0.1265,1.197,0.39343487390000004,1.26,1.314,0.39031237490000004,1.3707442322,0.1265,0,0.1265,1.1875,0.39031237490000004,1.25
2019-10-27 05:30:00,1.4405000000000001,0.39967987190000004,1.4949194794,0.2245,0,0.2245,1.216,0.39967987190000004,1.28,1.4405000000000001,0.39967987190000004,1.4949194794,0.2245,0,0.2245,1.216,0.39967987190000004,1.28
2019-10-27 06:00:00,1.6485,0.4746198479,1.7154638586000002,0.20450000000000002,0,0.20450000000000002,1.444,0.4746198479,1.52,1.639,0.4714973489,1.7054708294,0.20450000000000002,0,0.20450000000000002,1.4344999999999999,0.4714973489,1.51
2019-10-27 06:30:00,1.607,0.4558848539,1.6704131226,0.22,0,0.22,1.387,0.4558848539,1.46,1.5975000000000001,0.4527623549,1.6604216332,0.22,0,0.22,1.3775,0.4527623549,1.45
2019-10-27 07:00:00,1.6265,0.5152123349000001,1.7061494659,0.059000000000000004,0,0.059000000000000004,1.5675,0.5152123349000001,1.65,1.6265,0.5152123349000001,1.7061494659,0.059000000000000004,0,0.059000000000000004,1.5675,0.5152123349000001,1.65
2019-10-27 07:30:00,1.8625,0.5495598239,1.9418862608,0.1905,0,0.1905,1.6720000000000002,0.5495598239,1.76,1.8625,0.5495598239,1.9418862608,0.1905,0,0.1905,1.6720000000000002,0.5495598239,1.76
2019-10-27 08:00:00,2.02,0.6120098038,2.1106766687,0.158,0,0.158,1.862,0.6120098038,1.96,2.0105,0.6088873048,2.1006794139,0.158,0,0.158,1.8525,0.6088873048,1.9500000000000002
2019-10-27 08:30:00,2.3810000000000002,0.7150522708,2.4860532476,0.20550000000000002,0,0.20550000000000002,2.1755,0.7150522708,2.29,2.3715,0.7119297718,2.4760565926,0.20550000000000002,0,0.20550000000000002,2.166,0.7119297718,2.2800000000000002
2019-10-27 09:00:00,2.462,0.7025622748,2.5602807951,0.3245,0,0.3245,2.1375,0.7025622748,2.25,2.4525,0.6994397758,2.5502886601,0.3245,0,0.3245,2.128,0.6994397758,2.24
2019-10-27 09:30:00,2.571,0.7681347538000001,2.6832949894,0.234,0,0.234,2.337,0.7681347538000001,2.46,2.5615,0.7650122548,2.6732987113,0.234,0,0.234,2.3275,0.7650122548,2.45
2019-10-27 10:00:00,2.5225,0.7212972688,2.623599817,0.328,0,0.328,2.1945,0.7212972688,2.31,2.5035,0.7150522708,2.6036151789,0.328,0,0.328,2.1755,0.7150522708,2.29
2019-10-27 10:30:00,2.4655,0.6713372848,2.5552659353,0.423,0,0.423,2.0425,0.6713372848,2.15,2.4465,0.6650922868,2.5352928825000003,0.423,0,0.423,2.0235,0.6650922868,2.13
2019-10-27 11:00:00,2.568,0.6807047818,2.65668647,0.497,0,0.497,2.071,0.6807047818,2.18,2.5585,0.6775822828,2.6467036102,0.497,0,0.497,2.0615,0.6775822828,2.17
2019-10-27 11:30:00,2.1315,0.5152123349000001,2.1928830338,0.5640000000000001,0,0.5640000000000001,1.5675,0.5152123349000001,1.65,2.122,0.5120898359,2.1829154816,0.5640000000000001,0,0.5640000000000001,1.558,0.5120898359,1.6400000000000001
2019-10-27 12:00:00,2.2015000000000002,0.5339473289000001,2.2653260251000003,0.577,0,0.577,1.6245,0.5339473289000001,1.71,2.192,0.5308248299,2.255357843,0.577,0,0.577,1.615,0.5308248299,1.7000000000000002
2019-10-27 12:30:00,2.235,0.4777423469,2.2854896084,0.7815000000000001,0,0.7815000000000001,1.4535,0.4777423469,1.53,2.2255,0.4746198479,2.2755470221,0.7815000000000001,0,0.7815000000000001,1.444,0.4746198479,1.52
2019-10-27 13:00:00,2.4695,0.5558048219,2.5312742345,0.7785000000000001,0,0.7785000000000001,1.691,0.5558048219,1.78,2.46,0.5526823229,2.5213206361,0.7785000000000001,0,0.7785000000000001,1.6815,0.5526823229,1.77
2019-10-27 13:30:00,2.6405000000000003,0.5807848139,2.7036181776,0.8735,0,0.8735,1.767,0.5807848139,1.8599999999999999,2.6310000000000002,0.5776623149,2.6936693839,0.8735,0,0.8735,1.7575,0.5776623149,1.85
2019-10-27 14:00:00,2.3905,0.5589273209,2.4549725049,0.6900000000000001,0,0.6900000000000001,1.7005,0.5589273209,1.79,2.3715,0.5526823229,2.4350503075,0.6900000000000001,0,0.6900000000000001,1.6815,0.5526823229,1.77
2019-10-27 14:30:00,2.0425,0.4808648459,2.0983415475,0.5795,0,0.5795,1.463,0.4808648459,1.54,2.033,0.4777423469,2.0883789766,0.5795,0,0.5795,1.4535,0.4777423469,1.53
2019-10-27 15:00:00,2.576,0.6682147858,2.661256658,0.543,0,0.543,2.033,0.6682147858,2.14,2.5665,0.6650922868,2.6512770508,0.543,0,0.543,2.0235,0.6650922868,2.13
2019-10-27 15:30:00,2.8865,0.7369097638000001,2.9790801013,0.6445000000000001,0,0.6445000000000001,2.242,0.7369097638000001,2.36,2.877,0.7337872648,2.9691030211,0.6445000000000001,0,0.6445000000000001,2.2325,0.7337872648,2.35
2019-10-27 16:00:00,2.552,0.7150522708,2.6502837112,0.3765,0,0.3765,2.1755,0.7150522708,2.29,2.533,0.7088072728,2.6303035471,0.3765,0,0.3765,2.1565,0.7088072728,2.27
2019-10-27 16:30:00,2.6285,0.7962372448,2.7464533493000003,0.20600000000000002,0,0.20600000000000002,2.4225,0.7962372448,2.55,2.6095,0.7899922468,2.7264588755,0.20600000000000002,0,0.20600000000000002,2.4035,0.7899922468,2.5300000000000002
2019-10-27 17:00:00,2.7515,0.8212172368,2.8714369225,0.253,0,0.253,2.4985,0.8212172368,2.63,2.7325,0.8149722388,2.8514445461999998,0.253,0,0.253,2.4795,0.8149722388,2.61
2019-10-27 17:30:00,3.1125,0.9617296918,3.2576955429,0.1865,0,0.1865,2.926,0.9617296918,3.08,3.0935,0.9554846938,3.2376987584,0.1865,0,0.1865,2.907,0.9554846938,3.06
2019-10-27 18:00:00,3.23,0.9617296918,3.3701370892,0.304,0,0.304,2.926,0.9617296918,3.08,3.2015000000000002,0.9523621948000001,3.3401490985,0.304,0,0.304,2.8975,0.9523621948000001,3.05
2019-10-27 18:30:00,2.919,0.9273822028,3.0627763141,0.0975,0,0.0975,2.8215,0.9273822028,2.9699999999999998,2.9,0.9211372048,3.0427773086,0.0975,0,0.0975,2.8025,0.9211372048,2.95
2019-10-27 19:00:00,2.872,0.9180147058,3.0151509083,0.079,0,0.079,2.793,0.9180147058,2.94,2.8625,0.9148922068,3.0051512441,0.079,0,0.079,2.7835,0.9148922068,2.93
2019-10-27 19:30:00,2.7075,0.8899122148,2.85,0.0,0,0.0,2.7075,0.8899122148,2.85,2.6885,0.8836672168,2.83,0.0,0,0.0,2.6885,0.8836672168,2.83
2019-10-27 20:00:00,2.69,0.8836672168,2.8314250387,0.0015,0,0.0015,2.6885,0.8836672168,2.83,2.6710000000000003,0.8774222188,2.811425039,0.0015,0,0.0015,2.6695,0.8774222188,2.81
2019-10-27 20:30:00,2.5060000000000002,0.7899922468,2.6275699325,0.10250000000000001,0,0.10250000000000001,2.4035,0.7899922468,2.5300000000000002,2.487,0.7837472488,2.6075714276,0.10250000000000001,0,0.10250000000000001,2.3845,0.7837472488,2.51
2019-10-27 21:00:00,2.3405,0.7462772608,2.4565972401,0.07,0,0.07,2.2705,0.7462772608,2.39,2.331,0.7431547618000001,2.4465976375,0.07,0,0.07,2.261,0.7431547618000001,2.38
2019-10-27 21:30:00,2.43,0.7431547618000001,2.541097991,0.169,0,0.169,2.261,0.7431547618000001,2.38,2.411,0.7369097638000001,2.5211023383,0.169,0,0.169,2.242,0.7369097638000001,2.36
2019-10-27 22:00:00,2.283,0.6994397758,2.3877405638,0.155,0,0.155,2.128,0.6994397758,2.24,2.2735,0.6963172768,2.3777426269,0.155,0,0.155,2.1185,0.6963172768,2.23
2019-10-27 22:30:00,2.0475,0.6401122948,2.1452272607,0.1,0,0.1,1.9475,0.6401122948,2.05,2.0475,0.6401122948,2.1452272607,0.1,0,0.1,1.9475,0.6401122948,2.05
2019-10-27 23:00:00,1.6595,0.5120898359,1.7367142108,0.1015,0,0.1015,1.558,0.5120898359,1.6400000000000001,1.65,0.5089673369000001,1.7267158857,0.1015,0,0.1015,1.5485,0.5089673369000001,1.63
2019-10-27 23:30:00,1.8075,0.5495598239,1.8891988381,0.1355,0,0.1355,1.6720000000000002,0.5495598239,1.76,1.798,0.5464373249,1.8792013596000001,0.1355,0,0.1355,1.6625,0.5464373249,1.75
2019-10-28 00:00:00,2.1395,0.6151323028,2.2261733985,0.268,0,0.268,1.8715000000000002,0.6151323028,1.97,2.13,0.6120098038,2.2161804981,0.268,0,0.268,1.862,0.6120098038,1.96
2019-10-28 00:30:00,1.9065,0.5870298118,1.9948298800000002,0.12050000000000001,0,0.12050000000000001,1.786,0.5870298118,1.88,1.897,0.5839073129,1.9848316679,0.12050000000000001,0,0.12050000000000001,1.7765,0.5839073129,1.87
2019-10-28 01:00:00,1.7705000000000002,0.5308248299,1.8483628567000001,0.1555,0,0.1555,1.615,0.5308248299,1.7000000000000002,1.7610000000000001,0.5277023309000001,1.8383663264,0.1555,0,0.1555,1.6055000000000001,0.5277023309000001,1.69
2019-10-28 01:30:00,1.7555,0.5308248299,1.8339997955,0.1405,0,0.1405,1.615,0.5308248299,1.7000000000000002,1.746,0.5277023309000001,1.8240026727,0.1405,0,0.1405,1.6055000000000001,0.5277023309000001,1.69
2019-10-28 02:00:00,1.839,0.6026423068,1.935225762,0.0055000000000000005,0,0.0055000000000000005,1.8335,0.6026423068,1.9300000000000002,1.8295,0.5995198078,1.925225766,0.0055000000000000005,0,0.0055000000000000005,1.824,0.5995198078,1.92
2019-10-28 02:30:00,1.7175,0.5526823229,1.804235018,0.036000000000000004,0,0.036000000000000004,1.6815,0.5526823229,1.77,1.708,0.5495598239,1.7942352131,0.036000000000000004,0,0.036000000000000004,1.6720000000000002,0.5495598239,1.76
2019-10-28 03:00:00,1.6195,0.5183348339,1.7004267846999999,0.0425,0,0.0425,1.577,0.5183348339,1.6600000000000001,1.6195,0.5183348339,1.7004267846999999,0.0425,0,0.0425,1.577,0.5183348339,1.6600000000000001
2019-10-28 03:30:00,1.697,0.5464373249,1.7828075471,0.0345,0,0.0345,1.6625,0.5464373249,1.75,1.6875,0.5433148259,1.7728077306999999,0.0345,0,0.0345,1.653,0.5433148259,1.74
2019-10-28 04:00:00,1.645,0.5370698279,1.7304534087999999,0.011,0,0.011,1.634,0.5370698279,1.72,1.6355,0.5339473289000001,1.7204534286,0.011,0,0.011,1.6245,0.5339473289000001,1.71
2019-10-28 04:30:00,1.7375,0.5620498199,1.8261451886,0.0275,0,0.0275,1.71,0.5620498199,1.8,1.728,0.5589273209,1.8161452998,0.0275,0,0.0275,1.7005,0.5589273209,1.79
2019-10-28 05:00:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2019-10-28 05:30:00,1.8835000000000002,0.5776623149,1.9700928912000002,0.126,0,0.126,1.7575,0.5776623149,1.85,1.874,0.5745398159,1.9600948957000002,0.126,0,0.126,1.748,0.5745398159,1.8399999999999999
2019-10-28 06:00:00,2.227,0.7244197678000001,2.3418610121,0.023,0,0.023,2.204,0.7244197678000001,2.32,2.189,0.7119297718,2.3018612035,0.023,0,0.023,2.166,0.7119297718,2.2800000000000002
2019-10-28 06:30:00,2.441,0.7962372448,2.5675814982,0.018500000000000003,0,0.018500000000000003,2.4225,0.7962372448,2.55,2.365,0.7712572528,2.4875817072,0.018500000000000003,0,0.018500000000000003,2.3465,0.7712572528,2.47
2019-10-28 07:00:00,2.5869999999999997,0.7993597438000001,2.7076825885,0.155,0,0.155,2.432,0.7993597438000001,2.56,2.549,0.7868697478000001,2.6676890748,0.155,0,0.155,2.394,0.7868697478000001,2.52
2019-10-28 07:30:00,3.0585,0.9898321827000001,3.2146834992,0.047,0,0.047,3.0115,0.9898321827000001,3.17,3.0205,0.9773421867000001,3.1746839213,0.047,0,0.047,2.9735,0.9773421867000001,3.13
2019-10-28 08:00:00,3.274,1.0491596637,3.4379953461,0.082,0,0.082,3.192,1.0491596637,3.36,3.255,1.0429146657,3.417995904,0.082,0,0.082,3.173,1.0429146657,3.34
2019-10-28 08:30:00,3.634,1.1522021307,3.8122861579,0.1285,0,0.1285,3.5055,1.1522021307,3.69,3.615,1.1459571327,3.7922872716000002,0.1285,0,0.1285,3.4865,1.1459571327,3.67
2019-10-28 09:00:00,3.763,1.2052846137,3.9513137056,0.096,0,0.096,3.667,1.2052846137,3.86,3.7439999999999998,1.1990396157,3.9313142841,0.096,0,0.096,3.648,1.1990396157,3.84
2019-10-28 09:30:00,3.946,1.2677345937,4.1446431692,0.089,0,0.089,3.857,1.2677345937,4.06,3.927,1.2614895957,4.124643621,0.089,0,0.089,3.838,1.2614895957,4.04
2019-10-28 10:00:00,3.7455,1.1646921266999999,3.9224071691,0.202,0,0.202,3.5435,1.1646921266999999,3.73,3.7265,1.1584471287,3.9024097683,0.202,0,0.202,3.5245,1.1584471287,3.71
2019-10-28 10:30:00,3.4,1.0023221787,3.5446649701,0.35050000000000003,0,0.35050000000000003,3.0495,1.0023221787,3.21,3.3810000000000002,0.9960771807000001,3.5246745594,0.35050000000000003,0,0.35050000000000003,3.0305,0.9960771807000001,3.19
2019-10-28 11:00:00,3.632,1.1209771407,3.8010542945,0.2215,0,0.2215,3.4105,1.1209771407,3.59,3.613,1.1147321427,3.7810576232,0.2215,0,0.2215,3.3915,1.1147321427,3.5700000000000003
2019-10-28 11:30:00,3.5875,1.0647721587,3.7421779754999998,0.34800000000000003,0,0.34800000000000003,3.2395,1.0647721587,3.41,3.5685000000000002,1.0585271607,3.7221864542,0.34800000000000003,0,0.34800000000000003,3.2205,1.0585271607,3.39
2019-10-28 12:00:00,3.627,1.0710171567,3.7818258487,0.3685,0,0.3685,3.2585,1.0710171567,3.43,3.608,1.0647721587,3.7618351572,0.3685,0,0.3685,3.2395,1.0647721587,3.41
2019-10-28 12:30:00,3.495,1.0054446777,3.6367490978,0.436,0,0.436,3.059,1.0054446777,3.22,3.476,0.9991996797,3.6167631937999998,0.436,0,0.436,3.04,0.9991996797,3.2
2019-10-28 13:00:00,3.5505,1.0928746497,3.7148923605,0.2255,0,0.2255,3.325,1.0928746497,3.5,3.5315,1.0866296517,3.6948959728,0.2255,0,0.2255,3.306,1.0866296517,3.48
2019-10-28 13:30:00,3.544,1.0772621547,3.7041098458,0.2665,0,0.2665,3.2775,1.0772621547,3.45,3.525,1.0710171567,3.6841149208,0.2665,0,0.2665,3.2585,1.0710171567,3.43
2019-10-28 14:00:00,3.722,1.1959171167,3.9094119443,0.0835,0,0.0835,3.6385,1.1959171167,3.83,3.7030000000000003,1.1896721187,3.8894123914,0.0835,0,0.0835,3.6195,1.1896721187,3.81
2019-10-28 14:30:00,3.5564999999999998,1.1178546417,3.7280412082,0.1555,0,0.1555,3.401,1.1178546417,3.58,3.5185,1.1053646457,3.6880446377,0.1555,0,0.1555,3.363,1.1053646457,3.54
2019-10-28 15:00:00,3.782,1.1896721187,3.9646997049,0.1625,0,0.1625,3.6195,1.1896721187,3.81,3.5255,1.1053646457,3.6947234335,0.1625,0,0.1625,3.363,1.1053646457,3.54
2019-10-28 15:30:00,3.8515,1.2458771007,4.0479948122,0.061,0,0.061,3.7905,1.2458771007,3.99,3.6045,1.1646921266999999,3.7879978881,0.061,0,0.061,3.5435,1.1646921266999999,3.73
2019-10-28 16:00:00,3.784,1.2365096037,3.9809059270000002,0.022,0,0.022,3.762,1.2365096037,3.96,3.708,1.2115296117,3.9009060486,0.022,0,0.022,3.686,1.2115296117,3.88
2019-10-28 16:30:00,3.94,1.2927145857,4.1466505761,0.007,0,0.007,3.933,1.2927145857,4.14,3.9210000000000003,1.2864695877,4.1266505789,0.007,0,0.007,3.914,1.2864695877,4.12
2019-10-28 17:00:00,4.0185,1.3208170767,4.23,0.0,0,0.0,4.0185,1.3208170767,4.23,3.971,1.3052045817,4.18,0.0,0,0.0,3.971,1.3052045817,4.18
2019-10-28 17:30:00,3.9425,1.2895920867,4.1480542427,0.019,0,0.019,3.9235,1.2895920867,4.13,3.876,1.2677345937,4.0780543155,0.019,0,0.019,3.857,1.2677345937,4.06
2019-10-28 18:00:00,4.019,1.3208170767,4.2304750029000004,0.0005,0,0.0005,4.0185,1.3208170767,4.23,3.848,1.2646120947,4.050475003,0.0005,0,0.0005,3.8475,1.2646120947,4.05
2019-10-28 18:30:00,3.6165000000000003,1.1147321427,3.7844021985,0.225,0,0.225,3.3915,1.1147321427,3.5700000000000003,3.5975,1.1084871447,3.7644056636,0.225,0,0.225,3.3725,1.1084871447,3.55
2019-10-28 19:00:00,3.748,1.1927946177,3.9332255211,0.11900000000000001,0,0.11900000000000001,3.629,1.1927946177,3.8200000000000003,3.729,1.1865496197,3.9132264182,0.11900000000000001,0,0.11900000000000001,3.61,1.1865496197,3.8
2019-10-28 19:30:00,3.8455,1.2583670967,4.046153482,0.017,0,0.017,3.8285,1.2583670967,4.03,3.7695,1.2333871047,3.9661535521999998,0.017,0,0.017,3.7525,1.2333871047,3.95
2019-10-28 20:00:00,3.7925,1.2177746097,3.9832187048,0.08750000000000001,0,0.08750000000000001,3.705,1.2177746097,3.9,3.5645,1.1428346337,3.7432247127,0.08750000000000001,0,0.08750000000000001,3.477,1.1428346337,3.66
2019-10-28 20:30:00,3.5375,1.1053646457,3.7061755557,0.17450000000000002,0,0.17450000000000002,3.363,1.1053646457,3.54,3.3285,1.0366696677,3.4862008333,0.17450000000000002,0,0.17450000000000002,3.154,1.0366696677,3.32
2019-10-28 21:00:00,3.0875,1.0054446777,3.2470871947,0.0285,0,0.0285,3.059,1.0054446777,3.22,3.0685000000000002,0.9991996797,3.2270872703,0.0285,0,0.0285,3.04,0.9991996797,3.2
2019-10-28 21:30:00,2.923,0.8867897158,3.0545580695,0.225,0,0.225,2.698,0.8867897158,2.84,2.9135,0.8836672168,3.0445607237,0.225,0,0.225,2.6885,0.8836672168,2.83
2019-10-28 22:00:00,2.843,0.8774222188,2.9753182603,0.17350000000000002,0,0.17350000000000002,2.6695,0.8774222188,2.81,2.824,0.8711772208,2.9553215984000003,0.17350000000000002,0,0.17350000000000002,2.6505,0.8711772208,2.79
2019-10-28 22:30:00,2.623,0.8024822428,2.7430105268,0.18150000000000002,0,0.18150000000000002,2.4415,0.8024822428,2.5700000000000003,2.6135,0.7993597438000001,2.7330126692,0.18150000000000002,0,0.18150000000000002,2.432,0.7993597438000001,2.56
2019-10-28 23:00:00,2.478,0.7275422668,2.5825959324000003,0.2645,0,0.2645,2.2135,0.7275422668,2.33,2.4685,0.7244197678000001,2.572601067,0.2645,0,0.2645,2.204,0.7244197678000001,2.32
2019-10-28 23:30:00,2.3145,0.7400322628,2.4299296286,0.063,0,0.063,2.2515,0.7400322628,2.37,2.2955,0.7337872648,2.4099302894,0.063,0,0.063,2.2325,0.7337872648,2.35
2019-10-29 00:00:00,2.241,0.6838272808,2.3430110435,0.1605,0,0.1605,2.0805,0.6838272808,2.19,2.2315,0.6807047818,2.3330133412,0.1605,0,0.1605,2.071,0.6807047818,2.18
2019-10-29 00:30:00,2.207,0.7244197678000001,2.3228501889,0.003,0,0.003,2.204,0.7244197678000001,2.32,2.1975,0.7212972688,2.3128501897,0.003,0,0.003,2.1945,0.7212972688,2.31
2019-10-29 01:00:00,2.1215,0.6557247898,2.2205263453,0.1265,0,0.1265,1.995,0.6557247898,2.1,2.1215,0.6557247898,2.2205263453,0.1265,0,0.1265,1.995,0.6557247898,2.1
2019-10-29 01:30:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2019-10-29 02:00:00,2.1995,0.7212972688,2.3147505265,0.005,0,0.005,2.1945,0.7212972688,2.31,2.19,0.7181747698000001,2.3047505288,0.005,0,0.005,2.185,0.7181747698000001,2.3
2019-10-29 02:30:00,2.153,0.6994397758,2.2637634594,0.025,0,0.025,2.128,0.6994397758,2.24,2.1435,0.6963172768,2.2537635191,0.025,0,0.025,2.1185,0.6963172768,2.23
2019-10-29 03:00:00,2.153,0.6838272808,2.2589884351,0.07250000000000001,0,0.07250000000000001,2.0805,0.6838272808,2.19,2.153,0.6838272808,2.2589884351,0.07250000000000001,0,0.07250000000000001,2.0805,0.6838272808,2.19
2019-10-29 03:30:00,2.183,0.7088072728,2.2951899159,0.026500000000000003,0,0.026500000000000003,2.1565,0.7088072728,2.27,2.164,0.7025622748,2.275190047,0.026500000000000003,0,0.026500000000000003,2.1375,0.7025622748,2.25
2019-10-29 04:00:00,2.1025,0.6900722788,2.2128501983,0.003,0,0.003,2.0995,0.6900722788,2.21,2.093,0.6869497798,2.2028501992,0.003,0,0.003,2.09,0.6869497798,2.2
2019-10-29 04:30:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2019-10-29 05:00:00,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2019-10-29 05:30:00,2.199,0.6682147858,2.2982845777,0.166,0,0.166,2.033,0.6682147858,2.14,2.1895,0.6650922868,2.2882871323,0.166,0,0.166,2.0235,0.6650922868,2.13
2019-10-29 06:00:00,2.5015,0.8024822428,2.6270668054,0.06,0,0.06,2.4415,0.8024822428,2.5700000000000003,2.492,0.7993597438000001,2.6170670607,0.06,0,0.06,2.432,0.7993597438000001,2.56
2019-10-29 06:30:00,2.7915,0.8961572128,2.9318202536999998,0.065,0,0.065,2.7265,0.8961572128,2.87,2.782,0.8930347138,2.9218204941,0.065,0,0.065,2.717,0.8930347138,2.86
2019-10-29 07:00:00,3.0605,0.9523621948000001,3.2052541241,0.163,0,0.163,2.8975,0.9523621948000001,3.05,3.0415,0.9461171968000001,3.1852566616,0.163,0,0.163,2.8785,0.9461171968000001,3.03
2019-10-29 07:30:00,3.2205,0.9835871847000001,3.3673526693999998,0.228,0,0.228,2.9925,0.9835871847000001,3.15,3.2015000000000002,0.9773421867000001,3.3473571665,0.228,0,0.228,2.9735,0.9773421867000001,3.13
2019-10-29 08:00:00,3.4135,1.0491596637,3.5710948251,0.2215,0,0.2215,3.192,1.0491596637,3.36,3.404,1.0460371647,3.5610967061,0.2215,0,0.2215,3.1825,1.0460371647,3.35
2019-10-29 08:30:00,3.4515000000000002,1.0741396557,3.6147791425999998,0.1835,0,0.1835,3.268,1.0741396557,3.44,3.442,1.0710171567,3.6047804025,0.1835,0,0.1835,3.2585,1.0710171567,3.43
2019-10-29 09:00:00,3.5455,1.0803846537,3.7064539994,0.2585,0,0.2585,3.287,1.0803846537,3.46,3.5265,1.0741396557,3.6864587682,0.2585,0,0.2585,3.268,1.0741396557,3.44
2019-10-29 09:30:00,3.641,1.1272221387,3.8114971796,0.21150000000000002,0,0.21150000000000002,3.4295,1.1272221387,3.61,3.622,1.1209771407,3.7915001978,0.21150000000000002,0,0.21150000000000002,3.4105,1.1209771407,3.59
2019-10-29 10:00:00,3.747,1.2021621147000001,3.9351242357,0.08950000000000001,0,0.08950000000000001,3.6575,1.2021621147000001,3.85,3.7279999999999998,1.1959171167,3.9151247425999998,0.08950000000000001,0,0.08950000000000001,3.6385,1.1959171167,3.83
2019-10-29 10:30:00,3.613,1.1240996397,3.7838299380000002,0.193,0,0.193,3.42,1.1240996397,3.6,3.6035,1.1209771407,3.7738312098,0.193,0,0.193,3.4105,1.1209771407,3.59
2019-10-29 11:00:00,3.6725,1.1365896357,3.8443584966,0.21450000000000002,0,0.21450000000000002,3.458,1.1365896357,3.64,3.6535,1.1303446377,3.824361548,0.21450000000000002,0,0.21450000000000002,3.439,1.1303446377,3.62
2019-10-29 11:30:00,3.6405000000000003,1.1365896357,3.8138007617,0.1825,0,0.1825,3.458,1.1365896357,3.64,3.6215,1.1303446377,3.7938030062,0.1825,0,0.1825,3.439,1.1303446377,3.62
2019-10-29 12:00:00,3.598,1.1272221387,3.770442116,0.1685,0,0.1685,3.4295,1.1272221387,3.61,3.5789999999999997,1.1209771407,3.7504440736999998,0.1685,0,0.1685,3.4105,1.1209771407,3.59
2019-10-29 12:30:00,3.6995,1.1428346337,3.8719983536,0.2225,0,0.2225,3.477,1.1428346337,3.66,3.6805,1.1365896357,3.8520015901,0.2225,0,0.2225,3.458,1.1365896357,3.64
2019-10-29 13:00:00,3.753,1.1428346337,3.9231466962,0.276,0,0.276,3.477,1.1428346337,3.66,3.734,1.1365896357,3.9031515471000002,0.276,0,0.276,3.458,1.1365896357,3.64
2019-10-29 13:30:00,3.786,1.1490796317,3.956536364,0.29,0,0.29,3.496,1.1490796317,3.68,3.7765,1.1459571327,3.9465389901,0.29,0,0.29,3.4865,1.1459571327,3.67
2019-10-29 14:00:00,3.6155,1.1334671367,3.7890088414000003,0.167,0,0.167,3.4485,1.1334671367,3.63,3.5965,1.1272221387,3.7690107455,0.167,0,0.167,3.4295,1.1272221387,3.61
2019-10-29 14:30:00,3.518,1.1084871447,3.6885048123,0.14550000000000002,0,0.14550000000000002,3.3725,1.1084871447,3.55,3.499,1.1022421467,3.6685063377000002,0.14550000000000002,0,0.14550000000000002,3.3535,1.1022421467,3.5300000000000002
2019-10-29 15:00:00,3.701,1.1615696277,3.8790005156,0.167,0,0.167,3.534,1.1615696277,3.7199999999999998,3.682,1.1553246297,3.8590023322,0.167,0,0.167,3.515,1.1553246297,3.7
2019-10-29 15:30:00,3.7105,1.1709371247,3.8908744518000002,0.148,0,0.148,3.5625,1.1709371247,3.75,3.6915,1.1646921266999999,3.8708758699,0.148,0,0.148,3.5435,1.1646921266999999,3.73
2019-10-29 16:00:00,3.742,1.1803046217,3.9237332988,0.151,0,0.151,3.591,1.1803046217,3.7800000000000002,3.6945,1.1646921266999999,3.8737369554,0.151,0,0.151,3.5435,1.1646921266999999,3.73
2019-10-29 16:30:00,4.0965,1.3239395757,4.305128134,0.0685,0,0.0685,4.028,1.3239395757,4.24,3.935,1.2708570927,4.1351303184,0.0685,0,0.0685,3.8665000000000003,1.2708570927,4.07
2019-10-29 17:00:00,4.202,1.3770220586,4.4218767226,0.0125,0,0.0125,4.1895,1.3770220586,4.41,4.183,1.3707770606,4.4018767304,0.0125,0,0.0125,4.1705,1.3707770606,4.39
2019-10-29 17:30:00,3.9905,1.2427546017,4.179536966,0.20950000000000002,0,0.20950000000000002,3.781,1.2427546017,3.98,3.9715,1.2365096037,4.1595394276,0.20950000000000002,0,0.20950000000000002,3.762,1.2365096037,3.96
2019-10-29 18:00:00,4.2215,1.3801445576,4.4413805568,0.022500000000000003,0,0.022500000000000003,4.199,1.3801445576,4.42,4.193,1.3707770606,4.4113805946,0.022500000000000003,0,0.022500000000000003,4.1705,1.3707770606,4.39
2019-10-29 18:30:00,4.108,1.3489195676999999,4.3238001804,0.004,0,0.004,4.104,1.3489195676999999,4.32,4.089,1.3426745697,4.3038001812,0.004,0,0.004,4.085,1.3426745697,4.3
2019-10-29 19:00:00,3.895,1.2458771007,4.0894051829,0.10450000000000001,0,0.10450000000000001,3.7905,1.2458771007,3.99,3.8665000000000003,1.2365096037,4.059406145,0.10450000000000001,0,0.10450000000000001,3.762,1.2365096037,3.96
2019-10-29 19:30:00,3.646,1.1459571327,3.8218495195,0.1595,0,0.1595,3.4865,1.1459571327,3.67,3.627,1.1397121347,3.8018512267,0.1595,0,0.1595,3.4675000000000002,1.1397121347,3.65
2019-10-29 20:00:00,3.6145,1.1615696277,3.7965582111,0.0805,0,0.0805,3.534,1.1615696277,3.7199999999999998,3.5955,1.1553246297,3.7765586517000003,0.0805,0,0.0805,3.515,1.1553246297,3.7
2019-10-29 20:30:00,3.4845,1.0991196477,3.6537383938,0.1405,0,0.1405,3.344,1.0991196477,3.52,3.4655,1.0928746497,3.6337398435,0.1405,0,0.1405,3.325,1.0928746497,3.5
2019-10-29 21:00:00,3.426,1.1209771407,3.6047282491,0.0155,0,0.0155,3.4105,1.1209771407,3.59,3.4165,1.1178546417,3.5947282582,0.0155,0,0.0155,3.401,1.1178546417,3.58
2019-10-29 21:30:00,3.154,0.9742196878,3.3010331716,0.19,0,0.19,2.964,0.9742196878,3.12,3.1445,0.9710971888000001,3.2910347917,0.19,0,0.19,2.9545,0.9710971888000001,3.11
2019-10-29 22:00:00,3.011,0.9617296918,3.1608614332,0.085,0,0.085,2.926,0.9617296918,3.08,2.9825,0.9523621948000001,3.130862501,0.085,0,0.085,2.8975,0.9523621948000001,3.05
2019-10-29 22:30:00,2.7645,0.9024022108,2.9080560517,0.019,0,0.019,2.7455,0.9024022108,2.89,2.7455,0.8961572128,2.8880560936,0.019,0,0.019,2.7265,0.8961572128,2.87
2019-10-29 23:00:00,2.5955,0.8337072328,2.7261122501,0.059000000000000004,0,0.059000000000000004,2.5365,0.8337072328,2.67,2.5765000000000002,0.8274622348,2.7061127101,0.059000000000000004,0,0.059000000000000004,2.5175,0.8274622348,2.65
2019-10-29 23:30:00,2.3565,0.7337872648,2.4681037255,0.124,0,0.124,2.2325,0.7337872648,2.35,2.347,0.7306647658000001,2.4581049611,0.124,0,0.124,2.223,0.7306647658000001,2.34
2019-10-30 00:00:00,2.147,0.6682147858,2.2485817753,0.114,0,0.114,2.033,0.6682147858,2.14,2.1375,0.6650922868,2.238583034,0.114,0,0.114,2.0235,0.6650922868,2.13
2019-10-30 00:30:00,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55
2019-10-30 01:00:00,2.1895,0.6432347938,2.2820300721,0.2325,0,0.2325,1.957,0.6432347938,2.06,2.18,0.6401122948,2.272035156,0.2325,0,0.2325,1.9475,0.6401122948,2.05
2019-10-30 01:30:00,2.161,0.6869497798,2.2675583785,0.07100000000000001,0,0.07100000000000001,2.09,0.6869497798,2.2,2.1515,0.6838272808,2.2575588586,0.07100000000000001,0,0.07100000000000001,2.0805,0.6838272808,2.19
2019-10-30 02:00:00,2.0475,0.6432347938,2.1461610494,0.09050000000000001,0,0.09050000000000001,1.957,0.6432347938,2.06,2.038,0.6401122948,2.1361619204,0.09050000000000001,0,0.09050000000000001,1.9475,0.6401122948,2.05
2019-10-30 02:30:00,1.9375,0.5807848139,2.0226757649,0.1705,0,0.1705,1.767,0.5807848139,1.8599999999999999,1.9375,0.5807848139,2.0226757649,0.1705,0,0.1705,1.767,0.5807848139,1.8599999999999999
2019-10-30 03:00:00,2.017,0.6244997998,2.1114660783,0.117,0,0.117,1.9,0.6244997998,2.0,2.0075,0.6213773008,2.1014675824,0.117,0,0.117,1.8905,0.6213773008,1.99
2019-10-30 03:30:00,1.9525000000000001,0.6120098038,2.046170142,0.09050000000000001,0,0.09050000000000001,1.862,0.6120098038,1.96,1.943,0.6088873048,2.0361711004,0.09050000000000001,0,0.09050000000000001,1.8525,0.6088873048,1.9500000000000002
2019-10-30 04:00:00,1.923,0.6120098038,2.0180398906,0.061,0,0.061,1.862,0.6120098038,1.96,1.9135,0.6088873048,2.0080403382,0.061,0,0.061,1.8525,0.6088873048,1.9500000000000002
2019-10-30 04:30:00,2.0735,0.6682147858,2.1785117053,0.0405,0,0.0405,2.033,0.6682147858,2.14,2.064,0.6650922868,2.1685118745,0.0405,0,0.0405,2.0235,0.6650922868,2.13
2019-10-30 05:00:00,2.1325,0.6931947778,2.2423370063,0.0235,0,0.0235,2.109,0.6931947778,2.22,2.123,0.6900722788,2.2323370601,0.0235,0,0.0235,2.0995,0.6900722788,2.21
2019-10-30 05:30:00,2.2195,0.7275422668,2.3357007514,0.006,0,0.006,2.2135,0.7275422668,2.33,2.21,0.7244197678000001,2.3257007546,0.006,0,0.006,2.204,0.7244197678000001,2.32
2019-10-30 06:00:00,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67
2019-10-30 06:30:00,2.775,0.9117697078,2.9209500167,0.001,0,0.001,2.774,0.9117697078,2.92,2.7655000000000003,0.9086472088,2.9109500167,0.001,0,0.001,2.7645,0.9086472088,2.91
2019-10-30 07:00:00,3.018,0.9554846938,3.1656397458,0.111,0,0.111,2.907,0.9554846938,3.06,3.0085,0.9523621948000001,3.1556403471,0.111,0,0.111,2.8975,0.9523621948000001,3.05
2019-10-30 07:30:00,3.2640000000000002,1.0241796717,3.4209121591000002,0.148,0,0.148,3.116,1.0241796717,3.2800000000000002,3.2545,1.0210571727,3.4109130742,0.148,0,0.148,3.1065,1.0210571727,3.27
2019-10-30 08:00:00,3.463,1.1240996397,3.6408747575,0.043000000000000003,0,0.043000000000000003,3.42,1.1240996397,3.6,3.444,1.1178546417,3.6208748943,0.043000000000000003,0,0.043000000000000003,3.401,1.1178546417,3.58
2019-10-30 08:30:00,3.6195,1.1397121347,3.7946968258,0.152,0,0.152,3.4675000000000002,1.1397121347,3.65,3.6005000000000003,1.1334671367,3.7746983985,0.152,0,0.152,3.4485,1.1334671367,3.63
2019-10-30 09:00:00,3.5045,1.0522821627,3.65907338,0.303,0,0.303,3.2015000000000002,1.0522821627,3.37,3.4855,1.0460371647,3.6390801035,0.303,0,0.303,3.1825,1.0460371647,3.35
2019-10-30 09:30:00,3.7775,1.1522021307,3.949313358,0.272,0,0.272,3.5055,1.1522021307,3.69,3.7015000000000002,1.1272221387,3.8693322421,0.272,0,0.272,3.4295,1.1272221387,3.61
2019-10-30 10:00:00,4.0045,1.2927145857,4.2079842264,0.07150000000000001,0,0.07150000000000001,3.933,1.2927145857,4.14,3.71,1.1959171167,3.8979889366,0.07150000000000001,0,0.07150000000000001,3.6385,1.1959171167,3.83
2019-10-30 10:30:00,3.8025,1.2240196077,3.9946502037,0.0785,0,0.0785,3.724,1.2240196077,3.92,3.5175,1.1303446377,3.6946563101,0.0785,0,0.0785,3.439,1.1303446377,3.62
2019-10-30 11:00:00,3.8585000000000003,1.2240196077,4.0479928668,0.1345,0,0.1345,3.724,1.2240196077,3.92,3.5735,1.1303446377,3.7480103055000002,0.1345,0,0.1345,3.439,1.1303446377,3.62
2019-10-30 11:30:00,3.843,1.2021621147000001,4.0266416217,0.1855,0,0.1855,3.6575,1.2021621147000001,3.85,3.5484999999999998,1.1053646457,3.7166763714,0.1855,0,0.1855,3.363,1.1053646457,3.54
2019-10-30 12:00:00,3.904,1.1771821227,4.0776186371,0.3225,0,0.3225,3.5815,1.1771821227,3.77,3.6095,1.0803846537,3.7677209623,0.3225,0,0.3225,3.287,1.0803846537,3.46
2019-10-30 12:30:00,4.006,1.2927145857,4.2094117166,0.073,0,0.073,3.933,1.2927145857,4.14,3.74,1.2052846137,3.9294161144,0.073,0,0.073,3.667,1.2052846137,3.86
2019-10-30 13:00:00,4.045,1.2958370847,4.2474955856,0.10250000000000001,0,0.10250000000000001,3.9425,1.2958370847,4.15,3.779,1.2084071127,3.9675040958,0.10250000000000001,0,0.10250000000000001,3.6765,1.2084071127,3.87
2019-10-30 13:30:00,3.8485,1.1615696277,4.0199746579,0.3145,0,0.3145,3.534,1.1615696277,3.7199999999999998,3.5825,1.0741396557,3.7400644714,0.3145,0,0.3145,3.268,1.0741396557,3.44
2019-10-30 14:00:00,3.5555,1.0647721587,3.7115118213000002,0.316,0,0.316,3.2395,1.0647721587,3.41,3.5460000000000003,1.0616496597,3.7015153654,0.316,0,0.316,3.23,1.0616496597,3.4
2019-10-30 14:30:00,3.8545,1.2084071127,4.0394823926,0.178,0,0.178,3.6765,1.2084071127,3.87,3.8355,1.2021621147000001,4.0194842953,0.178,0,0.178,3.6575,1.2021621147000001,3.85
2019-10-30 15:00:00,3.7119999999999997,1.1771821227,3.8941882017,0.1305,0,0.1305,3.5815,1.1771821227,3.77,3.693,1.1709371247,3.8741893023,0.1305,0,0.1305,3.5625,1.1709371247,3.75
2019-10-30 15:30:00,3.6715,1.1615696277,3.8508643510000002,0.1375,0,0.1375,3.534,1.1615696277,3.7199999999999998,3.6525,1.1553246297,3.8308656006,0.1375,0,0.1375,3.515,1.1553246297,3.7
2019-10-30 16:00:00,3.844,1.2208971087,4.0332277087,0.1295,0,0.1295,3.7145,1.2208971087,3.91,3.825,1.2146521107,4.0132287189,0.1295,0,0.1295,3.6955,1.2146521107,3.89
2019-10-30 16:30:00,3.8765,1.2458771007,4.0717885505,0.08600000000000001,0,0.08600000000000001,3.7905,1.2458771007,3.99,3.867,1.2427546017,4.0617887685,0.08600000000000001,0,0.08600000000000001,3.781,1.2427546017,3.98
2019-10-30 17:00:00,4.111,1.3426745697,4.3247076202,0.026000000000000002,0,0.026000000000000002,4.085,1.3426745697,4.3,4.0825,1.3333070727,4.2947076734,0.026000000000000002,0,0.026000000000000002,4.0565,1.3333070727,4.27
2019-10-30 17:30:00,4.3055,1.4144920466,4.531900043,0.002,0,0.002,4.3035,1.4144920466,4.53,4.2865,1.4082470486,4.5119000432,0.002,0,0.002,4.2845,1.4082470486,4.51
2019-10-30 18:00:00,4.2165,1.3770220586,4.4356580121,0.027,0,0.027,4.1895,1.3770220586,4.41,4.1975,1.3707770606,4.4156580484,0.027,0,0.027,4.1705,1.3707770606,4.39
2019-10-30 18:30:00,3.9135,1.2271421067000001,4.1013851319,0.18,0,0.18,3.7335000000000003,1.2271421067000001,3.93,3.8945,1.2208971087,4.0813870191,0.18,0,0.18,3.7145,1.2208971087,3.91
2019-10-30 19:00:00,3.933,1.2489995997,4.1265589781,0.133,0,0.133,3.8,1.2489995997,4.0,3.914,1.2427546017,4.1065599959,0.133,0,0.133,3.781,1.2427546017,3.98
2019-10-30 19:30:00,3.9255,1.2646120947,4.1241719169,0.078,0,0.078,3.8475,1.2646120947,4.05,3.688,1.1865496197,3.8741765577000002,0.078,0,0.078,3.61,1.1865496197,3.8
2019-10-30 20:00:00,3.6705,1.1615696277,3.8499109405,0.1365,0,0.1365,3.534,1.1615696277,3.7199999999999998,3.4425,1.0866296517,3.6099266267,0.1365,0,0.1365,3.306,1.0866296517,3.48
2019-10-30 20:30:00,3.5295,1.1272221387,3.7051315766,0.1,0,0.1,3.4295,1.1272221387,3.61,3.4345,1.0959971487,3.6051352263,0.1,0,0.1,3.3345000000000002,1.0959971487,3.51
2019-10-30 21:00:00,3.238,1.0273021707,3.3970566304,0.1125,0,0.1125,3.1255,1.0273021707,3.29,3.219,1.0210571727,3.3770577061,0.1125,0,0.1125,3.1065,1.0210571727,3.27
2019-10-30 21:30:00,3.082,0.9523621948000001,3.225789477,0.1845,0,0.1845,2.8975,0.9523621948000001,3.05,3.063,0.9461171968000001,3.2057926867,0.1845,0,0.1845,2.8785,0.9461171968000001,3.03
2019-10-30 22:00:00,3.0705,0.9679746898,3.2194635034,0.1255,0,0.1255,2.9450000000000003,0.9679746898,3.1,3.061,0.9648521908000001,3.2094642466,0.1255,0,0.1255,2.9355,0.9648521908000001,3.09
2019-10-30 22:30:00,2.815,0.8836672168,2.9504394164,0.1265,0,0.1265,2.6885,0.8836672168,2.83,2.7960000000000003,0.8774222188,2.930441221,0.1265,0,0.1265,2.6695,0.8774222188,2.81
2019-10-30 23:00:00,2.5365,0.7806247498000001,2.6539041524,0.1615,0,0.1615,2.375,0.7806247498000001,2.5,2.527,0.7775022508,2.6439059647,0.1615,0,0.1615,2.3655,0.7775022508,2.49
2019-10-30 23:30:00,2.335,0.7525222588,2.4532661393,0.0455,0,0.0455,2.2895,0.7525222588,2.41,2.3255,0.7493997598000001,2.4432663076,0.0455,0,0.0455,2.2800000000000002,0.7493997598000001,2.4
2019-10-31 00:00:00,2.2,0.6807047818,2.3029022993,0.129,0,0.129,2.071,0.6807047818,2.18,2.1905,0.6775822828,2.2929038358,0.129,0,0.129,2.0615,0.6775822828,2.17
2019-10-31 00:30:00,2.2875,0.7088072728,2.3947993653,0.131,0,0.131,2.1565,0.7088072728,2.27,2.278,0.7056847738,2.3848008303,0.131,0,0.131,2.147,0.7056847738,2.26
2019-10-31 01:00:00,2.3185000000000002,0.7306647658000001,2.4309079065,0.0955,0,0.0955,2.223,0.7306647658000001,2.34,2.2615,0.7119297718,2.3709125353,0.0955,0,0.0955,2.166,0.7119297718,2.2800000000000002
2019-10-31 01:30:00,2.377,0.7119297718,2.4813248477,0.211,0,0.211,2.166,0.7119297718,2.2800000000000002,2.1585,0.6401122948,2.2514142222,0.211,0,0.211,1.9475,0.6401122948,2.05
2019-10-31 02:00:00,2.4045,0.7462772608,2.5176477117,0.134,0,0.134,2.2705,0.7462772608,2.39,2.2715,0.7025622748,2.3776681854,0.134,0,0.134,2.1375,0.7025622748,2.25
2019-10-31 02:30:00,2.1205,0.6338672968,2.2132121453,0.192,0,0.192,1.9285,0.6338672968,2.03,2.111,0.6307447978,2.2032158315,0.192,0,0.192,1.919,0.6307447978,2.02
2019-10-31 03:00:00,2.39,0.7806247498000001,2.5142543626,0.015,0,0.015,2.375,0.7806247498000001,2.5,2.3805,0.7775022508,2.5042543801,0.015,0,0.015,2.3655,0.7775022508,2.49
2019-10-31 03:30:00,2.3685,0.7337872648,2.4795636713,0.136,0,0.136,2.2325,0.7337872648,2.35,2.359,0.7306647658000001,2.4695651439,0.136,0,0.136,2.223,0.7306647658000001,2.34
2019-10-31 04:00:00,2.23,0.7056847738,2.338993587,0.083,0,0.083,2.147,0.7056847738,2.26,2.2205,0.7025622748,2.3289942035,0.083,0,0.083,2.1375,0.7025622748,2.25
2019-10-31 04:30:00,2.263,0.7337872648,2.3789940626,0.030500000000000003,0,0.030500000000000003,2.2325,0.7337872648,2.35,2.2535,0.7306647658000001,2.3689941431,0.030500000000000003,0,0.030500000000000003,2.223,0.7306647658000001,2.34
2019-10-31 05:00:00,2.2425,0.7306647658000001,2.3585328596,0.0195,0,0.0195,2.223,0.7306647658000001,2.34,2.233,0.7275422668,2.3485328931,0.0195,0,0.0195,2.2135,0.7275422668,2.33
2019-10-31 05:30:00,2.3615,0.7743797518000001,2.4852255934,0.0055000000000000005,0,0.0055000000000000005,2.356,0.7743797518000001,2.48,2.352,0.7712572528,2.4752255958,0.0055000000000000005,0,0.0055000000000000005,2.3465,0.7712572528,2.47
2019-10-31 06:00:00,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63
2019-10-31 06:30:00,2.8120000000000003,0.9242597038,2.96,0.0,0,0.0,2.8120000000000003,0.9242597038,2.96,2.7835,0.9148922068,2.93,0.0,0,0.0,2.7835,0.9148922068,2.93
2019-10-31 07:00:00,2.973,0.9273822028,3.1142843078,0.1515,0,0.1515,2.8215,0.9273822028,2.9699999999999998,2.935,0.9148922068,3.0742889828,0.1515,0,0.1515,2.7835,0.9148922068,2.93
2019-10-31 07:30:00,3.335,1.0522821627,3.497073455,0.1335,0,0.1335,3.2015000000000002,1.0522821627,3.37,3.259,1.0273021707,3.4170792718,0.1335,0,0.1335,3.1255,1.0273021707,3.29
2019-10-31 08:00:00,3.429,1.0522821627,3.5868285086,0.2275,0,0.2275,3.2015000000000002,1.0522821627,3.37,3.41,1.0460371647,3.5668324533,0.2275,0,0.2275,3.1825,1.0460371647,3.35
2019-10-31 08:30:00,3.6189999999999998,1.1053646457,3.7840443972,0.256,0,0.256,3.363,1.1053646457,3.54,3.6,1.0991196477,3.7640488838,0.256,0,0.256,3.344,1.0991196477,3.52
2019-10-31 09:00:00,3.6155,1.1490796317,3.7937085088,0.11950000000000001,0,0.11950000000000001,3.496,1.1490796317,3.68,3.5965,1.1428346337,3.7737094814,0.11950000000000001,0,0.11950000000000001,3.477,1.1428346337,3.66
2019-10-31 09:30:00,3.5725,1.0647721587,3.7278004237999998,0.333,0,0.333,3.2395,1.0647721587,3.41,3.5535,1.0585271607,3.7078082475,0.333,0,0.333,3.2205,1.0585271607,3.39
2019-10-31 10:00:00,3.7685,1.1740596237,3.9471519163,0.1965,0,0.1965,3.572,1.1740596237,3.76,3.7495000000000003,1.1678146257,3.9271543451,0.1965,0,0.1965,3.553,1.1678146257,3.74
2019-10-31 10:30:00,3.495,1.0897521507,3.6609540765,0.17950000000000002,0,0.17950000000000002,3.3155,1.0897521507,3.49,3.476,1.0835071527,3.6409564334,0.17950000000000002,0,0.17950000000000002,3.2965,1.0835071527,3.47
2019-10-31 11:00:00,3.623,1.0928746497,3.7842441782,0.298,0,0.298,3.325,1.0928746497,3.5,3.6135,1.0897521507,3.7742472097,0.298,0,0.298,3.3155,1.0897521507,3.49
2019-10-31 11:30:00,3.781,1.1553246297,3.9535725616,0.266,0,0.266,3.515,1.1553246297,3.7,3.762,1.1490796317,3.9335769981,0.266,0,0.266,3.496,1.1490796317,3.68
2019-10-31 12:00:00,3.782,1.1646921266999999,3.9572757991,0.23850000000000002,0,0.23850000000000002,3.5435,1.1646921266999999,3.73,3.6965,1.1365896357,3.8672921082,0.23850000000000002,0,0.23850000000000002,3.458,1.1365896357,3.64
2019-10-31 12:30:00,3.6725,1.0647721587,3.8237411,0.433,0,0.433,3.2395,1.0647721587,3.41,3.6630000000000003,1.0616496597,3.8137473697,0.433,0,0.433,3.23,1.0616496597,3.4
2019-10-31 13:00:00,3.7235,1.1397121347,3.8940205444,0.256,0,0.256,3.4675000000000002,1.1397121347,3.65,3.7045,1.1334671367,3.8740247805,0.256,0,0.256,3.4485,1.1334671367,3.63
2019-10-31 13:30:00,3.5125,1.0928746497,3.6785909327,0.1875,0,0.1875,3.325,1.0928746497,3.5,3.4935,1.0866296517,3.6585934797,0.1875,0,0.1875,3.306,1.0866296517,3.48
2019-10-31 14:00:00,3.558,1.0991196477,3.7238995690000003,0.214,0,0.214,3.344,1.0991196477,3.52,3.539,1.0928746497,3.7039028065,0.214,0,0.214,3.325,1.0928746497,3.5
2019-10-31 14:30:00,3.5175,1.0928746497,3.6833654787,0.1925,0,0.1925,3.325,1.0928746497,3.5,3.4985,1.0866296517,3.6633681565,0.1925,0,0.1925,3.306,1.0866296517,3.48
2019-10-31 15:00:00,3.6745,1.1865496197,3.8613275243,0.0645,0,0.0645,3.61,1.1865496197,3.8,3.665,1.1834271207,3.8513276607,0.0645,0,0.0645,3.6005000000000003,1.1834271207,3.79
2019-10-31 15:30:00,3.7125,1.2146521107,3.9061536068000002,0.017,0,0.017,3.6955,1.2146521107,3.89,3.6935000000000002,1.2084071127,3.8861536254,0.017,0,0.017,3.6765,1.2084071127,3.87
2019-10-31 16:00:00,3.5965,1.1709371247,3.7823148996000002,0.034,0,0.034,3.5625,1.1709371247,3.75,3.5775,1.1646921266999999,3.7623149788,0.034,0,0.034,3.5435,1.1646921266999999,3.73
2019-10-31 16:30:00,3.823,1.2552445977,4.0238001938,0.004,0,0.004,3.819,1.2552445977,4.02,3.7755,1.2396321027,3.9738001963,0.004,0,0.004,3.7715,1.2396321027,3.9699999999999998
2019-10-31 17:00:00,4.027,1.3176945777,4.2371037278,0.018000000000000002,0,0.018000000000000002,4.009,1.3176945777,4.22,3.799,1.2427546017,3.9971039515999998,0.018000000000000002,0,0.018000000000000002,3.781,1.2427546017,3.98
2019-10-31 17:30:00,3.957,1.2989595837,4.1647502926,0.005,0,0.005,3.952,1.2989595837,4.16,3.748,1.2302646057,3.944750309,0.005,0,0.005,3.743,1.2302646057,3.94
2019-10-31 18:00:00,3.9305,1.2677345937,4.1298887697,0.07350000000000001,0,0.07350000000000001,3.857,1.2677345937,4.06,3.769,1.2146521107,3.9598915074,0.07350000000000001,0,0.07350000000000001,3.6955,1.2146521107,3.89
2019-10-31 18:30:00,3.5380000000000003,1.1303446377,3.7141786441,0.099,0,0.099,3.439,1.1303446377,3.62,3.519,1.1240996397,3.6941793405,0.099,0,0.099,3.42,1.1240996397,3.6
2019-10-31 19:00:00,3.56,1.1615696277,3.7447088003999998,0.026000000000000002,0,0.026000000000000002,3.534,1.1615696277,3.7199999999999998,3.541,1.1553246297,3.7247088477,0.026000000000000002,0,0.026000000000000002,3.515,1.1553246297,3.7
2019-10-31 19:30:00,3.5949999999999998,1.1709371247,3.7808886191,0.0325,0,0.0325,3.5625,1.1709371247,3.75,3.576,1.1646921266999999,3.7608886915,0.0325,0,0.0325,3.5435,1.1646921266999999,3.73
2019-10-31 20:00:00,3.454,1.1272221387,3.6332830539,0.0245,0,0.0245,3.4295,1.1272221387,3.61,3.4445,1.1240996397,3.6232830762,0.0245,0,0.0245,3.42,1.1240996397,3.6
2019-10-31 20:30:00,3.3135,1.0585271607,3.4784712159,0.093,0,0.093,3.2205,1.0585271607,3.39,3.2945,1.0522821627,3.4584719168999998,0.093,0,0.093,3.2015000000000002,1.0522821627,3.37
2019-10-31 21:00:00,3.2005,1.0397921667,3.3651698323,0.037,0,0.037,3.1635,1.0397921667,3.33,3.191,1.0366696677,3.3551698914,0.037,0,0.037,3.154,1.0366696677,3.32
2019-10-31 21:30:00,2.9955,0.9367496998,3.1385538469,0.14550000000000002,0,0.14550000000000002,2.85,0.9367496998,3.0,2.9859999999999998,0.9336272008000001,3.128554898,0.14550000000000002,0,0.14550000000000002,2.8405,0.9336272008000001,2.99
2019-10-31 22:00:00,2.773,0.8430747298,2.8983277937,0.20800000000000002,0,0.20800000000000002,2.565,0.8430747298,2.7,2.7635,0.8399522308,2.8883303135,0.20800000000000002,0,0.20800000000000002,2.5555,0.8399522308,2.69
2019-10-31 22:30:00,2.8485,0.9242597038,2.9946966875000003,0.036500000000000005,0,0.036500000000000005,2.8120000000000003,0.9242597038,2.96,2.8295,0.9180147058,2.9746968333,0.036500000000000005,0,0.036500000000000005,2.793,0.9180147058,2.94
