Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-31 23:00:00,2.462,0.7369097638000001,2.5699182866,0.22,0,0.22,2.242,0.7369097638000001,2.36,2.4525,0.7337872648,2.5599218738,0.22,0,0.22,2.2325,0.7337872648,2.35
2019-10-31 23:30:00,2.3485,0.7306647658000001,2.4595372024,0.1255,0,0.1255,2.223,0.7306647658000001,2.34,2.3295,0.7244197678000001,2.4395397619,0.1255,0,0.1255,2.204,0.7244197678000001,2.32
2019-11-01 00:00:00,2.231,0.6963172768,2.3371390096,0.1125,0,0.1125,2.1185,0.6963172768,2.23,2.2215,0.6931947778,2.327140144,0.1125,0,0.1125,2.109,0.6931947778,2.22
2019-11-01 00:30:00,2.163,0.6682147858,2.2638639535,0.13,0,0.13,2.033,0.6682147858,2.14,2.1535,0.6650922868,2.2538655683,0.13,0,0.13,2.0235,0.6650922868,2.13
2019-11-01 01:00:00,2.147,0.6682147858,2.2485817753,0.114,0,0.114,2.033,0.6682147858,2.14,2.1375,0.6650922868,2.238583034,0.114,0,0.114,2.0235,0.6650922868,2.13
2019-11-01 01:30:00,2.091,0.6838272808,2.1999774431,0.0105,0,0.0105,2.0805,0.6838272808,2.19,2.0815,0.6807047818,2.1899774542,0.0105,0,0.0105,2.071,0.6807047818,2.18
2019-11-01 02:00:00,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2019-11-01 02:30:00,2.123,0.6963172768,2.2342754418,0.0045000000000000005,0,0.0045000000000000005,2.1185,0.6963172768,2.23,2.1135,0.6931947778,2.2242754438,0.0045000000000000005,0,0.0045000000000000005,2.109,0.6931947778,2.22
2019-11-01 03:00:00,2.1585,0.7088072728,2.2719000858,0.002,0,0.002,2.1565,0.7088072728,2.27,2.149,0.7056847738,2.2619000862,0.002,0,0.002,2.147,0.7056847738,2.26
2019-11-01 03:30:00,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31
2019-11-01 04:00:00,2.0835,0.6838272808,2.1928502001,0.003,0,0.003,2.0805,0.6838272808,2.19,2.0835,0.6838272808,2.1928502001,0.003,0,0.003,2.0805,0.6838272808,2.19
2019-11-01 04:30:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2019-11-01 05:00:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2019-11-01 05:30:00,2.1045,0.6744597838,2.2099358022,0.052500000000000005,0,0.052500000000000005,2.052,0.6744597838,2.16,2.0855,0.6682147858,2.1899363575,0.052500000000000005,0,0.052500000000000005,2.033,0.6682147858,2.14
2019-11-01 06:00:00,2.1255,0.6619697878,2.2261972621,0.1115,0,0.1115,2.014,0.6619697878,2.12,2.116,0.6588472888,2.2161984907,0.1115,0,0.1115,2.0045,0.6588472888,2.11
2019-11-01 06:30:00,2.6165000000000003,0.8586872248,2.7538002832,0.004,0,0.004,2.6125,0.8586872248,2.75,2.569,0.8430747298,2.7038002885,0.004,0,0.004,2.565,0.8430747298,2.7
2019-11-01 07:00:00,3.1755,1.0397921667,3.3414021009,0.012,0,0.012,3.1635,1.0397921667,3.33,3.014,0.9867096837,3.1714022135,0.012,0,0.012,3.002,0.9867096837,3.16
2019-11-01 07:30:00,3.203,1.0429146657,3.3685130251,0.03,0,0.03,3.173,1.0429146657,3.34,3.184,1.0366696677,3.3485131029,0.03,0,0.03,3.154,1.0366696677,3.32
2019-11-01 08:00:00,3.217,0.9710971888000001,3.3603747931,0.2625,0,0.2625,2.9545,0.9710971888000001,3.11,3.198,0.9648521908000001,3.3403807792,0.2625,0,0.2625,2.9355,0.9648521908000001,3.09
2019-11-01 08:30:00,3.2415,0.9991996797,3.3920085864000002,0.2015,0,0.2015,3.04,0.9991996797,3.2,3.2225,0.9929546817,3.3720120477,0.2015,0,0.2015,3.021,0.9929546817,3.18
2019-11-01 09:00:00,3.427,1.0554046617,3.585834352,0.216,0,0.216,3.211,1.0554046617,3.38,3.294,1.0116896757,3.4458601248000003,0.216,0,0.216,3.078,1.0116896757,3.24
2019-11-01 09:30:00,3.4715,1.1022421467,3.6422863699,0.11800000000000001,0,0.11800000000000001,3.3535,1.1022421467,3.5300000000000002,3.443,1.0928746497,3.6122879176,0.11800000000000001,0,0.11800000000000001,3.325,1.0928746497,3.5
2019-11-01 10:00:00,3.5505,1.1272221387,3.725141608,0.121,0,0.121,3.4295,1.1272221387,3.61,3.5315,1.1209771407,3.7051426423000002,0.121,0,0.121,3.4105,1.1209771407,3.59
2019-11-01 10:30:00,3.399,1.0585271607,3.5600113413,0.17850000000000002,0,0.17850000000000002,3.2205,1.0585271607,3.39,3.3705,1.0491596637,3.5300150495000002,0.17850000000000002,0,0.17850000000000002,3.192,1.0491596637,3.36
2019-11-01 11:00:00,3.4425,1.0647721587,3.603407554,0.203,0,0.203,3.2395,1.0647721587,3.41,3.4235,1.0585271607,3.5834106658,0.203,0,0.203,3.2205,1.0585271607,3.39
2019-11-01 11:30:00,3.4385,1.0148121747,3.5851256603,0.35100000000000003,0,0.35100000000000003,3.0875,1.0148121747,3.25,3.429,1.0116896757,3.5751303473,0.35100000000000003,0,0.35100000000000003,3.078,1.0116896757,3.24
2019-11-01 12:00:00,3.417,1.0678946577,3.5799843575,0.168,0,0.168,3.249,1.0678946577,3.42,3.398,1.0616496597,3.5599865168,0.168,0,0.168,3.23,1.0616496597,3.4
2019-11-01 12:30:00,3.338,0.9960771807000001,3.4834485428,0.3075,0,0.3075,3.0305,0.9960771807000001,3.19,3.319,0.9898321827000001,3.4634561857,0.3075,0,0.3075,3.0115,0.9898321827000001,3.17
2019-11-01 13:00:00,3.4435000000000002,1.0148121747,3.5899214476,0.356,0,0.356,3.0875,1.0148121747,3.25,3.4245,1.0085671767,3.5699310918,0.356,0,0.356,3.0685000000000002,1.0085671767,3.23
2019-11-01 13:30:00,3.5789999999999997,1.1084871447,3.7467298742,0.20650000000000002,0,0.20650000000000002,3.3725,1.1084871447,3.55,3.56,1.1022421467,3.726732852,0.20650000000000002,0,0.20650000000000002,3.3535,1.1022421467,3.5300000000000002
2019-11-01 14:00:00,3.396,1.0928746497,3.5675188857,0.07100000000000001,0,0.07100000000000001,3.325,1.0928746497,3.5,3.377,1.0866296517,3.5475192741,0.07100000000000001,0,0.07100000000000001,3.306,1.0866296517,3.48
2019-11-01 14:30:00,3.378,1.0210571727,3.5289434325,0.2715,0,0.2715,3.1065,1.0210571727,3.27,3.3685,1.0179346737,3.5189463267,0.2715,0,0.2715,3.097,1.0179346737,3.26
2019-11-01 15:00:00,3.2065,1.0148121747,3.3632552683,0.11900000000000001,0,0.11900000000000001,3.0875,1.0148121747,3.25,3.1875,1.0085671767,3.3432564963,0.11900000000000001,0,0.11900000000000001,3.0685000000000002,1.0085671767,3.23
2019-11-01 15:30:00,3.2425,1.0491596637,3.4080114803,0.0505,0,0.0505,3.192,1.0491596637,3.36,3.138,1.0148121747,3.2980126971,0.0505,0,0.0505,3.0875,1.0148121747,3.25
2019-11-01 16:00:00,3.2685,1.0616496597,3.4365960266,0.0385,0,0.0385,3.23,1.0616496597,3.4,3.2305,1.0491596637,3.3965962742,0.0385,0,0.0385,3.192,1.0491596637,3.36
2019-11-01 16:30:00,3.668,1.2021621147000001,3.8599763924,0.0105,0,0.0105,3.6575,1.2021621147000001,3.85,3.535,1.1584471287,3.7199764448,0.0105,0,0.0105,3.5245,1.1584471287,3.71
2019-11-01 17:00:00,3.4135,1.0772621547,3.5794519134,0.136,0,0.136,3.2775,1.0772621547,3.45,3.366,1.0616496597,3.5294554821,0.136,0,0.136,3.23,1.0616496597,3.4
2019-11-01 17:30:00,3.6265,1.1459571327,3.8032512407,0.14,0,0.14,3.4865,1.1459571327,3.67,3.4555,1.0897521507,3.6232637221,0.14,0,0.14,3.3155,1.0897521507,3.49
2019-11-01 18:00:00,3.7435,1.2021621147000001,3.9317917035,0.08600000000000001,0,0.08600000000000001,3.6575,1.2021621147000001,3.85,3.6865,1.1834271207,3.8717931246,0.08600000000000001,0,0.08600000000000001,3.6005000000000003,1.1834271207,3.79
2019-11-01 18:30:00,3.5935,1.1709371247,3.7794623956,0.031,0,0.031,3.5625,1.1709371247,3.75,3.5745,1.1646921266999999,3.7594624616,0.031,0,0.031,3.5435,1.1646921266999999,3.73
2019-11-01 19:00:00,3.4875,1.1053646457,3.6584815498000003,0.1245,0,0.1245,3.363,1.1053646457,3.54,3.4685,1.0991196477,3.6384826851,0.1245,0,0.1245,3.344,1.0991196477,3.52
2019-11-01 19:30:00,3.459,1.1334671367,3.6399764766000002,0.0105,0,0.0105,3.4485,1.1334671367,3.63,3.44,1.1272221387,3.6199764847,0.0105,0,0.0105,3.4295,1.1272221387,3.61
2019-11-01 20:00:00,3.142,0.9679746898,3.2877255056,0.197,0,0.197,2.9450000000000003,0.9679746898,3.1,3.123,0.9617296918,3.2677290279,0.197,0,0.197,2.926,0.9617296918,3.08
2019-11-01 20:30:00,3.157,1.0335471687,3.321877293,0.0125,0,0.0125,3.1445,1.0335471687,3.31,3.138,1.0273021707,3.3018773069,0.0125,0,0.0125,3.1255,1.0273021707,3.29
2019-11-01 21:00:00,2.8225,0.8867897158,2.9585304207,0.1245,0,0.1245,2.698,0.8867897158,2.84,2.813,0.8836672168,2.9485312868999998,0.1245,0,0.1245,2.6885,0.8836672168,2.83
2019-11-01 21:30:00,2.6895,0.8056047418000001,2.8075628666,0.23850000000000002,0,0.23850000000000002,2.451,0.8056047418000001,2.58,2.68,0.8024822428,2.7975663978,0.23850000000000002,0,0.23850000000000002,2.4415,0.8024822428,2.5700000000000003
2019-11-01 22:00:00,2.5845000000000002,0.8180947378000001,2.7108890147,0.0955,0,0.0955,2.489,0.8180947378000001,2.62,2.575,0.8149722388,2.700889622,0.0955,0,0.0955,2.4795,0.8149722388,2.61
2019-11-01 22:30:00,2.6105,0.8461972288,2.744223023,0.036000000000000004,0,0.036000000000000004,2.5745,0.8461972288,2.71,2.601,0.8430747298,2.7342231072,0.036000000000000004,0,0.036000000000000004,2.565,0.8430747298,2.7
2019-11-01 23:00:00,2.4545,0.7993597438000001,2.5813845607,0.022500000000000003,0,0.022500000000000003,2.432,0.7993597438000001,2.56,2.445,0.7962372448,2.5713845978,0.022500000000000003,0,0.022500000000000003,2.4225,0.7962372448,2.55
2019-11-01 23:30:00,2.402,0.7775022508,2.5247007248,0.036500000000000005,0,0.036500000000000005,2.3655,0.7775022508,2.49,2.3925,0.7743797518000001,2.5147008271,0.036500000000000005,0,0.036500000000000005,2.356,0.7743797518000001,2.48
2019-11-02 00:00:00,2.3655,0.7743797518000001,2.4890267676,0.0095,0,0.0095,2.356,0.7743797518000001,2.48,2.3465,0.7681347538000001,2.4690267820000003,0.0095,0,0.0095,2.337,0.7681347538000001,2.46
2019-11-02 00:30:00,2.371,0.7681347538000001,2.4923226115,0.034,0,0.034,2.337,0.7681347538000001,2.46,2.3615,0.7650122548,2.4823227026,0.034,0,0.034,2.3275,0.7650122548,2.45
2019-11-02 01:00:00,2.282,0.7493997598000001,2.4019000812,0.002,0,0.002,2.2800000000000002,0.7493997598000001,2.4,2.2725,0.7462772608,2.3919000815,0.002,0,0.002,2.2705,0.7462772608,2.39
2019-11-02 01:30:00,2.039,0.6338672968,2.1352537905,0.1105,0,0.1105,1.9285,0.6338672968,2.03,2.0295,0.6307447978,2.1252551023,0.1105,0,0.1105,1.919,0.6307447978,2.02
2019-11-02 02:00:00,2.2445,0.7306647658000001,2.3604345469,0.021500000000000002,0,0.021500000000000002,2.223,0.7306647658000001,2.34,2.235,0.7275422668,2.3504345875,0.021500000000000002,0,0.021500000000000002,2.2135,0.7275422668,2.33
2019-11-02 02:30:00,1.991,0.6244997998,2.086643477,0.091,0,0.091,1.9,0.6244997998,2.0,1.9815,0.6213773008,2.0766444087,0.091,0,0.091,1.8905,0.6213773008,1.99
2019-11-02 03:00:00,1.8545,0.5620498199,1.9378003638,0.14450000000000002,0,0.14450000000000002,1.71,0.5620498199,1.8,1.845,0.5589273209,1.9278030890000002,0.14450000000000002,0,0.14450000000000002,1.7005,0.5589273209,1.79
2019-11-02 03:30:00,1.835,0.5807848139,1.9247171221000001,0.068,0,0.068,1.767,0.5807848139,1.8599999999999999,1.8255,0.5776623149,1.9147177337999999,0.068,0,0.068,1.7575,0.5776623149,1.85
2019-11-02 04:00:00,1.899,0.6213773008,1.9980767628,0.0085,0,0.0085,1.8905,0.6213773008,1.99,1.8895,0.6182548018,1.9880767717,0.0085,0,0.0085,1.881,0.6182548018,1.98
2019-11-02 04:30:00,1.8235000000000001,0.5495598239,1.9045126017,0.1515,0,0.1515,1.6720000000000002,0.5495598239,1.76,1.8235000000000001,0.5495598239,1.9045126017,0.1515,0,0.1515,1.6720000000000002,0.5495598239,1.76
2019-11-02 05:00:00,2.01,0.5839073129,2.0930952557999998,0.2335,0,0.2335,1.7765,0.5839073129,1.87,1.9055,0.5495598239,1.9831657142,0.2335,0,0.2335,1.6720000000000002,0.5495598239,1.76
2019-11-02 05:30:00,1.7845,0.5183348339,1.8582548937,0.20750000000000002,0,0.20750000000000002,1.577,0.5183348339,1.6600000000000001,1.775,0.5152123349000001,1.848261007,0.20750000000000002,0,0.20750000000000002,1.5675,0.5152123349000001,1.65
2019-11-02 06:00:00,1.9175,0.6276222988,2.0176015464,0.008,0,0.008,1.9095,0.6276222988,2.01,1.908,0.6244997998,2.0076015541,0.008,0,0.008,1.9,0.6244997998,2.0
2019-11-02 06:30:00,2.1825,0.6244997998,2.2700894806,0.28250000000000003,0,0.28250000000000003,1.9,0.6244997998,2.0,2.173,0.6213773008,2.2600970665,0.28250000000000003,0,0.28250000000000003,1.8905,0.6213773008,1.99
2019-11-02 07:00:00,2.342,0.7618897558000001,2.4628114016,0.024,0,0.024,2.318,0.7618897558000001,2.44,2.3325,0.7587672568,2.4528114481,0.024,0,0.024,2.3085,0.7587672568,2.43
2019-11-02 07:30:00,2.504,0.7962372448,2.6275482393000003,0.0815,0,0.0815,2.4225,0.7962372448,2.55,2.4945,0.7931147458000001,2.6175487101,0.0815,0,0.0815,2.4130000000000003,0.7931147458000001,2.54
2019-11-02 08:00:00,2.584,0.7618897558000001,2.6939806978,0.266,0,0.266,2.318,0.7618897558000001,2.44,2.5745,0.7587672568,2.6839854694,0.266,0,0.266,2.3085,0.7587672568,2.43
2019-11-02 08:30:00,2.6485000000000003,0.8149722388,2.7710525076,0.169,0,0.169,2.4795,0.8149722388,2.61,2.6390000000000002,0.8118497398000001,2.7610543276,0.169,0,0.169,2.47,0.8118497398000001,2.6
2019-11-02 09:00:00,2.786,0.8711772208,2.9190316459,0.1355,0,0.1355,2.6505,0.8711772208,2.79,2.7765,0.8680547218,2.9090327001,0.1355,0,0.1355,2.641,0.8680547218,2.7800000000000002
2019-11-02 09:30:00,2.8665000000000003,0.8805447178,2.9986965919,0.1875,0,0.1875,2.6790000000000003,0.8805447178,2.8200000000000003,2.8475,0.8742997198,2.9787004297,0.1875,0,0.1875,2.66,0.8742997198,2.8
2019-11-02 10:00:00,3.0955,0.9617296918,3.2414571183,0.1695,0,0.1695,2.926,0.9617296918,3.08,3.0765,0.9554846938,3.2214598011,0.1695,0,0.1695,2.907,0.9554846938,3.06
2019-11-02 10:30:00,3.1485,1.0179346737,3.3089640751,0.051500000000000004,0,0.051500000000000004,3.097,1.0179346737,3.26,3.1295,1.0116896757,3.2889643127,0.051500000000000004,0,0.051500000000000004,3.078,1.0116896757,3.24
2019-11-02 11:00:00,2.9665,0.9367496998,3.1108876949,0.1165,0,0.1165,2.85,0.9367496998,3.0,2.9475,0.9305047018,3.0908890711,0.1165,0,0.1165,2.831,0.9305047018,2.98
2019-11-02 11:30:00,3.0315,0.9492396958,3.1766410326,0.14350000000000002,0,0.14350000000000002,2.888,0.9492396958,3.04,3.0125,0.9429946978,3.1566430349,0.14350000000000002,0,0.14350000000000002,2.8689999999999998,0.9429946978,3.02
2019-11-02 12:00:00,2.98,0.9211372048,3.1191174633,0.17750000000000002,0,0.17750000000000002,2.8025,0.9211372048,2.95,2.961,0.9148922068,3.0991206414,0.17750000000000002,0,0.17750000000000002,2.7835,0.9148922068,2.93
2019-11-02 12:30:00,2.927,0.9211372048,3.0685212644,0.1245,0,0.1245,2.8025,0.9211372048,2.95,2.908,0.9148922068,3.04852288,0.1245,0,0.1245,2.7835,0.9148922068,2.93
2019-11-02 13:00:00,2.8825000000000003,0.9305047018,3.0289676872,0.051500000000000004,0,0.051500000000000004,2.831,0.9305047018,2.98,2.8635,0.9242597038,3.0089679709,0.051500000000000004,0,0.051500000000000004,2.8120000000000003,0.9242597038,2.96
2019-11-02 13:30:00,2.749,0.8399522308,2.8744600797,0.1935,0,0.1935,2.5555,0.8399522308,2.69,2.7395,0.8368297318,2.8644622968,0.1935,0,0.1935,2.5460000000000003,0.8368297318,2.68
2019-11-02 14:00:00,2.7720000000000002,0.8618097238,2.9028778824,0.15,0,0.15,2.622,0.8618097238,2.76,2.7625,0.8586872248,2.8928791886000003,0.15,0,0.15,2.6125,0.8586872248,2.75
2019-11-02 14:30:00,2.8775,0.9305047018,3.0242098555,0.0465,0,0.0465,2.831,0.9305047018,2.98,2.868,0.9273822028,3.0142099711,0.0465,0,0.0465,2.8215,0.9273822028,2.9699999999999998
2019-11-02 15:00:00,2.6725,0.8430747298,2.8023260428,0.1075,0,0.1075,2.565,0.8430747298,2.7,2.6630000000000003,0.8399522308,2.7923267628,0.1075,0,0.1075,2.5555,0.8399522308,2.69
2019-11-02 15:30:00,2.851,0.9305047018,2.9990065022000003,0.02,0,0.02,2.831,0.9305047018,2.98,2.8415,0.9273822028,2.9890065239,0.02,0,0.02,2.8215,0.9273822028,2.9699999999999998
2019-11-02 16:00:00,2.818,0.9086472088,2.9608721266,0.053500000000000006,0,0.053500000000000006,2.7645,0.9086472088,2.91,2.8085,0.9055247098,2.9508722863,0.053500000000000006,0,0.053500000000000006,2.755,0.9055247098,2.9
2019-11-02 16:30:00,2.7880000000000003,0.8742997198,2.9218733717000003,0.128,0,0.128,2.66,0.8742997198,2.8,2.7785,0.8711772208,2.9118743105,0.128,0,0.128,2.6505,0.8711772208,2.79
2019-11-02 17:00:00,2.9050000000000002,0.9024022108,3.0419327327,0.1595,0,0.1595,2.7455,0.9024022108,2.89,2.886,0.8961572128,3.0219354311,0.1595,0,0.1595,2.7265,0.8961572128,2.87
2019-11-02 17:30:00,3.088,0.9804646857,3.239915894,0.105,0,0.105,2.983,0.9804646857,3.14,3.069,0.9742196878,3.2199169244,0.105,0,0.105,2.964,0.9742196878,3.12
2019-11-02 18:00:00,3.1675,1.0366696677,3.3328276658,0.0135,0,0.0135,3.154,1.0366696677,3.32,3.1485,1.0304246697,3.3128276819,0.0135,0,0.0135,3.135,1.0304246697,3.3
2019-11-02 18:30:00,3.2465,1.0554046617,3.4137429971,0.035500000000000004,0,0.035500000000000004,3.211,1.0554046617,3.38,3.237,1.0522821627,3.4037430499,0.035500000000000004,0,0.035500000000000004,3.2015000000000002,1.0522821627,3.37
2019-11-02 19:00:00,3.032,0.9867096837,3.1885137604000002,0.03,0,0.03,3.002,0.9867096837,3.16,3.013,0.9804646857,3.1685138472,0.03,0,0.03,2.983,0.9804646857,3.14
2019-11-02 19:30:00,2.8125,0.9024022108,2.95372409,0.067,0,0.067,2.7455,0.9024022108,2.89,2.803,0.8992797118,2.9437243417000003,0.067,0,0.067,2.7359999999999998,0.8992797118,2.88
2019-11-02 20:00:00,2.576,0.7775022508,2.6907779080000003,0.21050000000000002,0,0.21050000000000002,2.3655,0.7775022508,2.49,2.5380000000000003,0.7650122548,2.6507900237,0.21050000000000002,0,0.21050000000000002,2.3275,0.7650122548,2.45
2019-11-02 20:30:00,2.452,0.7743797518000001,2.5713747296,0.096,0,0.096,2.356,0.7743797518000001,2.48,2.4425,0.7712572528,2.5613754118000003,0.096,0,0.096,2.3465,0.7712572528,2.47
2019-11-02 21:00:00,2.5015,0.8212172368,2.6328501666,0.003,0,0.003,2.4985,0.8212172368,2.63,2.492,0.8180947378000001,2.6228501673,0.003,0,0.003,2.489,0.8180947378000001,2.62
2019-11-02 21:30:00,2.355,0.7712572528,2.4780764213,0.0085,0,0.0085,2.3465,0.7712572528,2.47,2.3455,0.7681347538000001,2.4680764271,0.0085,0,0.0085,2.337,0.7681347538000001,2.46
2019-11-02 22:00:00,2.0585,0.6276222988,2.1520529733,0.149,0,0.149,1.9095,0.6276222988,2.01,2.049,0.6244997998,2.1420553214,0.149,0,0.149,1.9,0.6244997998,2.0
2019-11-02 22:30:00,2.0435,0.6619697878,2.1480447505,0.029500000000000002,0,0.029500000000000002,2.014,0.6619697878,2.12,2.034,0.6588472888,2.1380448428,0.029500000000000002,0,0.029500000000000002,2.0045,0.6588472888,2.11
2019-11-02 23:00:00,1.9540000000000002,0.6401122948,2.0561760017,0.006500000000000001,0,0.006500000000000001,1.9475,0.6401122948,2.05,1.9445000000000001,0.6369897958,2.0461760066,0.006500000000000001,0,0.006500000000000001,1.9380000000000002,0.6369897958,2.04
2019-11-02 23:30:00,1.7069999999999999,0.5526823229,1.7942426675,0.025500000000000002,0,0.025500000000000002,1.6815,0.5526823229,1.77,1.6975,0.5495598239,1.7842427666,0.025500000000000002,0,0.025500000000000002,1.6720000000000002,0.5495598239,1.76
2019-11-03 00:00:00,1.718,0.5120898359,1.7926962933000001,0.16,0,0.16,1.558,0.5120898359,1.6400000000000001,1.7085,0.5089673369000001,1.7827001991,0.16,0,0.16,1.5485,0.5089673369000001,1.63
2019-11-03 00:30:00,1.8045,0.5433148259,1.8845188378,0.1515,0,0.1515,1.653,0.5433148259,1.74,1.795,0.5401923269000001,1.8745220057,0.1515,0,0.1515,1.6435,0.5401923269000001,1.73
2019-11-03 01:00:00,1.7585000000000002,0.5526823229,1.8433068111000002,0.077,0,0.077,1.6815,0.5526823229,1.77,1.749,0.5495598239,1.8333076665,0.077,0,0.077,1.6720000000000002,0.5495598239,1.76
2019-11-03 01:30:00,1.693,0.5433148259,1.778043869,0.04,0,0.04,1.653,0.5433148259,1.74,1.6835,0.5401923269000001,1.7680441171,0.04,0,0.04,1.6435,0.5401923269000001,1.73
2019-11-03 02:00:00,1.5755,0.4933548419,1.6509388995,0.0745,0,0.0745,1.501,0.4933548419,1.58,1.566,0.4902323429,1.6409398984,0.0745,0,0.0745,1.4915,0.4902323429,1.57
2019-11-03 02:30:00,1.455,0.4714973489,1.5294883949,0.0205,0,0.0205,1.4344999999999999,0.4714973489,1.51,1.455,0.4714973489,1.5294883949,0.0205,0,0.0205,1.4344999999999999,0.4714973489,1.51
2019-11-03 03:00:00,1.4135,0.4340273609,1.4786351815,0.093,0,0.093,1.3205,0.4340273609,1.3900000000000001,1.4135,0.4340273609,1.4786351815,0.093,0,0.093,1.3205,0.4340273609,1.3900000000000001
2019-11-03 03:30:00,1.4615,0.41529236690000004,1.5193584171999999,0.198,0,0.198,1.2635,0.41529236690000004,1.33,1.4615,0.41529236690000004,1.5193584171999999,0.198,0,0.198,1.2635,0.41529236690000004,1.33
2019-11-03 04:00:00,1.4585,0.4746198479,1.5337816826,0.0145,0,0.0145,1.444,0.4746198479,1.52,1.449,0.4714973489,1.5237817265,0.0145,0,0.0145,1.4344999999999999,0.4714973489,1.51
2019-11-03 04:30:00,1.4344999999999999,0.38094487790000003,1.4842200814,0.2755,0,0.2755,1.159,0.38094487790000003,1.22,1.425,0.37782237890000003,1.474237006,0.2755,0,0.2755,1.1495,0.37782237890000003,1.21
2019-11-03 05:00:00,1.4565000000000001,0.4309048619,1.5189046218,0.14550000000000002,0,0.14550000000000002,1.311,0.4309048619,1.38,1.447,0.4277823629,1.5089091258,0.14550000000000002,0,0.14550000000000002,1.3014999999999999,0.4277823629,1.37
2019-11-03 05:30:00,1.5,0.4558848539,1.5677471097,0.113,0,0.113,1.387,0.4558848539,1.46,1.5,0.4558848539,1.5677471097,0.113,0,0.113,1.387,0.4558848539,1.46
2019-11-03 06:00:00,1.546,0.4964773409,1.6237628367,0.035500000000000004,0,0.035500000000000004,1.5105,0.4964773409,1.5899999999999999,1.5365,0.4933548419,1.6137630712000002,0.035500000000000004,0,0.035500000000000004,1.501,0.4933548419,1.58
2019-11-03 06:30:00,1.7429999999999999,0.4871098439,1.8097858989,0.261,0,0.261,1.482,0.4871098439,1.56,1.7335,0.4839873449,1.7997960996,0.261,0,0.261,1.4725000000000001,0.4839873449,1.55
2019-11-03 07:00:00,1.9575,0.6401122948,2.0595023671,0.01,0,0.01,1.9475,0.6401122948,2.05,1.948,0.6369897958,2.0495023786,0.01,0,0.01,1.9380000000000002,0.6369897958,2.04
2019-11-03 07:30:00,1.901,0.6182548018,1.9990097548999999,0.02,0,0.02,1.881,0.6182548018,1.98,1.8915000000000002,0.6151323028,1.9890098039000002,0.02,0,0.02,1.8715000000000002,0.6151323028,1.97
2019-11-03 08:00:00,1.968,0.5932748098,2.0554802359,0.163,0,0.163,1.8050000000000002,0.5932748098,1.9,1.968,0.5932748098,2.0554802359,0.163,0,0.163,1.8050000000000002,0.5932748098,1.9
2019-11-03 08:30:00,2.1395,0.6401122948,2.2332048719,0.192,0,0.192,1.9475,0.6401122948,2.05,2.13,0.6369897958,2.2232084922,0.192,0,0.192,1.9380000000000002,0.6369897958,2.04
2019-11-03 09:00:00,2.4,0.7119297718,2.5033665333,0.234,0,0.234,2.166,0.7119297718,2.2800000000000002,2.3905,0.7088072728,2.4933708108,0.234,0,0.234,2.1565,0.7088072728,2.27
2019-11-03 09:30:00,2.4985,0.7493997598000001,2.608467414,0.2185,0,0.2185,2.2800000000000002,0.7493997598000001,2.4,2.4795,0.7431547618000001,2.5884743093,0.2185,0,0.2185,2.261,0.7431547618000001,2.38
2019-11-03 10:00:00,2.445,0.6775822828,2.5371524885,0.3835,0,0.3835,2.0615,0.6775822828,2.17,2.426,0.6713372848,2.5171749542,0.3835,0,0.3835,2.0425,0.6713372848,2.15
2019-11-03 10:30:00,2.464,0.6182548018,2.540380877,0.583,0,0.583,1.881,0.6182548018,1.98,2.4545,0.6151323028,2.5304066867,0.583,0,0.583,1.8715000000000002,0.6151323028,1.97
2019-11-03 11:00:00,2.488,0.6432347938,2.5698044673,0.531,0,0.531,1.957,0.6432347938,2.06,2.4785,0.6401122948,2.5598253847,0.531,0,0.531,1.9475,0.6401122948,2.05
2019-11-03 11:30:00,2.7,0.8212172368,2.8221264589,0.2015,0,0.2015,2.4985,0.8212172368,2.63,2.6905,0.8180947378000001,2.8121289533000002,0.2015,0,0.2015,2.489,0.8180947378000001,2.62
2019-11-03 12:00:00,2.834,0.8618097238,2.9621397671,0.212,0,0.212,2.622,0.8618097238,2.76,2.8245,0.8586872248,2.952142273,0.212,0,0.212,2.6125,0.8586872248,2.75
2019-11-03 12:30:00,2.7405,0.8461972288,2.8681684051,0.166,0,0.166,2.5745,0.8461972288,2.71,2.731,0.8430747298,2.8581700439,0.166,0,0.166,2.565,0.8430747298,2.7
2019-11-03 13:00:00,2.9575,0.9336272008000001,3.1013651833,0.117,0,0.117,2.8405,0.9336272008000001,2.99,2.9385,0.9273822028,3.0813665799,0.117,0,0.117,2.8215,0.9273822028,2.9699999999999998
2019-11-03 13:30:00,2.7560000000000002,0.8430747298,2.8820671401,0.191,0,0.191,2.565,0.8430747298,2.7,2.737,0.8368297318,2.8620714526,0.191,0,0.191,2.5460000000000003,0.8368297318,2.68
2019-11-03 14:00:00,2.7645,0.8618097238,2.8957168802,0.14250000000000002,0,0.14250000000000002,2.622,0.8618097238,2.76,2.7455,0.8555647258,2.8757192579,0.14250000000000002,0,0.14250000000000002,2.6029999999999998,0.8555647258,2.74
2019-11-03 14:30:00,2.884,0.9211372048,3.0275319569,0.0815,0,0.0815,2.8025,0.9211372048,2.95,2.8745000000000003,0.9180147058,3.0175323113,0.0815,0,0.0815,2.793,0.9180147058,2.94
2019-11-03 15:00:00,2.688,0.8087272408,2.8070240024,0.2275,0,0.2275,2.4605,0.8087272408,2.59,2.6785,0.8056047418000001,2.7970272165,0.2275,0,0.2275,2.451,0.8056047418000001,2.58
2019-11-03 15:30:00,2.729,0.8586872248,2.8609062812,0.1165,0,0.1165,2.6125,0.8586872248,2.75,2.71,0.8524422268,2.8409079095000003,0.1165,0,0.1165,2.5935,0.8524422268,2.73
2019-11-03 16:00:00,2.911,0.9523621948000001,3.0628279008,0.0135,0,0.0135,2.8975,0.9523621948000001,3.05,2.9015,0.9492396958,3.0528279103,0.0135,0,0.0135,2.888,0.9492396958,3.04
2019-11-03 16:30:00,2.965,0.9586071928000001,3.1161118,0.0485,0,0.0485,2.9165,0.9586071928000001,3.07,2.927,0.9461171968000001,3.0761122785,0.0485,0,0.0485,2.8785,0.9461171968000001,3.03
2019-11-03 17:00:00,3.034,0.9461171968000001,3.1780959315,0.1555,0,0.1555,2.8785,0.9461171968000001,3.03,3.015,0.9398721988000001,3.1580982806,0.1555,0,0.1555,2.8595,0.9398721988000001,3.01
2019-11-03 17:30:00,3.16,1.0210571727,3.3208670178,0.053500000000000006,0,0.053500000000000006,3.1065,1.0210571727,3.27,3.141,1.0148121747,3.3008672724,0.053500000000000006,0,0.053500000000000006,3.0875,1.0148121747,3.25
2019-11-03 18:00:00,3.2425,1.0647721587,3.4128501286,0.003,0,0.003,3.2395,1.0647721587,3.41,3.2235,1.0585271607,3.3928501293,0.003,0,0.003,3.2205,1.0585271607,3.39
2019-11-03 18:30:00,3.044,0.9710971888000001,3.1951472188,0.08950000000000001,0,0.08950000000000001,2.9545,0.9710971888000001,3.11,3.025,0.9648521908000001,3.1751479887,0.08950000000000001,0,0.08950000000000001,2.9355,0.9648521908000001,3.09
2019-11-03 19:00:00,2.961,0.9398721988000001,3.1065866719,0.1015,0,0.1015,2.8595,0.9398721988000001,3.01,2.942,0.9336272008000001,3.0865877195,0.1015,0,0.1015,2.8405,0.9336272008000001,2.99
2019-11-03 19:30:00,2.698,0.8555647258,2.830405448,0.095,0,0.095,2.6029999999999998,0.8555647258,2.74,2.6790000000000003,0.8493197278,2.8104065542,0.095,0,0.095,2.584,0.8493197278,2.7199999999999998
2019-11-03 20:00:00,2.8055,0.9055247098,2.9480171726,0.0505,0,0.0505,2.755,0.9055247098,2.9,2.7960000000000003,0.9024022108,2.9380173162,0.0505,0,0.0505,2.7455,0.9024022108,2.89
2019-11-03 20:30:00,2.4985,0.7837472488,2.6185419607,0.114,0,0.114,2.3845,0.7837472488,2.51,2.489,0.7806247498000001,2.6085428883,0.114,0,0.114,2.375,0.7806247498000001,2.5
2019-11-03 21:00:00,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66
2019-11-03 21:30:00,2.2075,0.6526022908,2.3019439611,0.222,0,0.222,1.9855,0.6526022908,2.09,2.198,0.6494797918,2.291948516,0.222,0,0.222,1.976,0.6494797918,2.08
2019-11-03 22:00:00,2.1245,0.6807047818,2.2308875476,0.053500000000000006,0,0.053500000000000006,2.071,0.6807047818,2.18,2.115,0.6775822828,2.2208878292,0.053500000000000006,0,0.053500000000000006,2.0615,0.6775822828,2.17
2019-11-03 22:30:00,2.057,0.6244997998,2.1497090501000002,0.157,0,0.157,1.9,0.6244997998,2.0,2.0475,0.6213773008,2.1397116628,0.157,0,0.157,1.8905,0.6213773008,1.99
2019-11-03 23:00:00,1.9185,0.5776623149,2.0035807945,0.161,0,0.161,1.7575,0.5776623149,1.85,1.909,0.5745398159,1.9935839586,0.161,0,0.161,1.748,0.5745398159,1.8399999999999999
2019-11-03 23:30:00,1.8455,0.5870298118,1.9366141201,0.059500000000000004,0,0.059500000000000004,1.786,0.5870298118,1.88,1.8455,0.5870298118,1.9366141201,0.059500000000000004,0,0.059500000000000004,1.786,0.5870298118,1.88
2019-11-04 00:00:00,2.0725,0.6713372848,2.1785201399,0.03,0,0.03,2.0425,0.6713372848,2.15,1.9775,0.6401122948,2.0785211089,0.03,0,0.03,1.9475,0.6401122948,2.05
2019-11-04 00:30:00,2.0175,0.6619697878,2.1233252813,0.0035,0,0.0035,2.014,0.6619697878,2.12,2.0175,0.6619697878,2.1233252813,0.0035,0,0.0035,2.014,0.6619697878,2.12
2019-11-04 01:00:00,2.0105,0.6526022908,2.1137644145,0.025,0,0.025,1.9855,0.6526022908,2.09,2.001,0.6494797918,2.103764483,0.025,0,0.025,1.976,0.6494797918,2.08
2019-11-04 01:30:00,1.968,0.6463572928,2.071425053,0.0015,0,0.0015,1.9665,0.6463572928,2.07,1.9585,0.6432347938,2.0614250532,0.0015,0,0.0015,1.957,0.6432347938,2.06
2019-11-04 02:00:00,1.767,0.5682948179,1.8561379259000002,0.038,0,0.038,1.729,0.5682948179,1.82,1.7575,0.5651723189,1.8461381313,0.038,0,0.038,1.7195,0.5651723189,1.81
2019-11-04 02:30:00,1.722,0.5401923269000001,1.8047414635,0.0785,0,0.0785,1.6435,0.5401923269000001,1.73,1.7125,0.5370698279,1.7947423910000002,0.0785,0,0.0785,1.634,0.5370698279,1.72
2019-11-04 03:00:00,1.721,0.5245798319,1.7991734213,0.125,0,0.125,1.596,0.5245798319,1.6800000000000002,1.7115,0.5214573329000001,1.7891757879,0.125,0,0.125,1.5865,0.5214573329000001,1.67
2019-11-04 03:30:00,1.7115,0.5401923269000001,1.7947256058,0.068,0,0.068,1.6435,0.5401923269000001,1.73,1.702,0.5370698279,1.7847263096,0.068,0,0.068,1.634,0.5370698279,1.72
2019-11-04 04:00:00,1.5845,0.4527623549,1.6479180805,0.20700000000000002,0,0.20700000000000002,1.3775,0.4527623549,1.45,1.5845,0.4527623549,1.6479180805,0.20700000000000002,0,0.20700000000000002,1.3775,0.4527623549,1.45
2019-11-04 04:30:00,1.6325,0.5308248299,1.7166336971,0.0175,0,0.0175,1.615,0.5308248299,1.7000000000000002,1.6325,0.5308248299,1.7166336971,0.0175,0,0.0175,1.615,0.5308248299,1.7000000000000002
2019-11-04 05:00:00,1.6560000000000001,0.5183348339,1.7352253456,0.079,0,0.079,1.577,0.5183348339,1.6600000000000001,1.6560000000000001,0.5183348339,1.7352253456,0.079,0,0.079,1.577,0.5183348339,1.6600000000000001
2019-11-04 05:30:00,2.182,0.6807047818,2.2857127991,0.111,0,0.111,2.071,0.6807047818,2.18,2.1725,0.6775822828,2.2757139539,0.111,0,0.111,2.0615,0.6775822828,2.17
2019-11-04 06:00:00,2.155,0.7025622748,2.2666315867,0.0175,0,0.0175,2.1375,0.7025622748,2.25,2.1455,0.6994397758,2.2566316159,0.0175,0,0.0175,2.128,0.6994397758,2.24
2019-11-04 06:30:00,2.622,0.8618097238,2.76,0.0,0,0.0,2.622,0.8618097238,2.76,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74
2019-11-04 07:00:00,2.9735,0.9773421867000001,3.13,0.0,0,0.0,2.9735,0.9773421867000001,3.13,2.964,0.9742196878,3.12,0.0,0,0.0,2.964,0.9742196878,3.12
2019-11-04 07:30:00,3.3064999999999998,1.0866296517,3.4804750035,0.0005,0,0.0005,3.306,1.0866296517,3.48,3.278,1.0772621547,3.4504750035000002,0.0005,0,0.0005,3.2775,1.0772621547,3.45
2019-11-04 08:00:00,3.241,1.0179346737,3.3970975847,0.14400000000000002,0,0.14400000000000002,3.097,1.0179346737,3.26,3.1555,0.9898321827000001,3.3071056832,0.14400000000000002,0,0.14400000000000002,3.0115,0.9898321827000001,3.17
2019-11-04 08:30:00,3.374,1.0585271607,3.5361498484,0.1535,0,0.1535,3.2205,1.0585271607,3.39,3.1365,0.9804646857,3.2861745617,0.1535,0,0.1535,2.983,0.9804646857,3.14
2019-11-04 09:00:00,3.4345,1.0273021707,3.5848486718,0.309,0,0.309,3.1255,1.0273021707,3.29,3.178,0.9429946978,3.3149544492,0.309,0,0.309,2.8689999999999998,0.9429946978,3.02
2019-11-04 09:30:00,3.521,1.0179346737,3.6651919459,0.424,0,0.424,3.097,1.0179346737,3.26,3.2455,0.9273822028,3.3753974581,0.424,0,0.424,2.8215,0.9273822028,2.9699999999999998
2019-11-04 10:00:00,3.347,0.9429946978,3.4773047034,0.47800000000000004,0,0.47800000000000004,2.8689999999999998,0.9429946978,3.02,3.2615,0.9148922068,3.3873898506,0.47800000000000004,0,0.47800000000000004,2.7835,0.9148922068,2.93
2019-11-04 10:30:00,3.17,0.8742997198,3.288358253,0.51,0,0.51,2.66,0.8742997198,2.8,3.1605,0.8711772208,3.2783700218,0.51,0,0.51,2.6505,0.8711772208,2.79
2019-11-04 11:00:00,3.1845,0.8649322228,3.2998709066,0.553,0,0.553,2.6315,0.8649322228,2.77,3.1655,0.8586872248,3.279898474,0.553,0,0.553,2.6125,0.8586872248,2.75
2019-11-04 11:30:00,3.167,0.8930347138,3.2905014814999998,0.45,0,0.45,2.717,0.8930347138,2.86,3.1575,0.8899122148,3.280510631,0.45,0,0.45,2.7075,0.8899122148,2.85
2019-11-04 12:00:00,3.299,1.0366696677,3.4580464138,0.145,0,0.145,3.154,1.0366696677,3.32,3.2800000000000002,1.0304246697,3.4380481381,0.145,0,0.145,3.135,1.0304246697,3.3
2019-11-04 12:30:00,3.3225,0.9867096837,3.4659201159,0.3205,0,0.3205,3.002,0.9867096837,3.16,3.3035,0.9804646857,3.4459285033000002,0.3205,0,0.3205,2.983,0.9804646857,3.14
2019-11-04 13:00:00,3.4105,1.0585271607,3.5709928591,0.19,0,0.19,3.2205,1.0585271607,3.39,3.3915,1.0522821627,3.550995635,0.19,0,0.19,3.2015000000000002,1.0522821627,3.37
2019-11-04 13:30:00,3.4445,1.0210571727,3.5926505536,0.338,0,0.338,3.1065,1.0210571727,3.27,3.435,1.0179346737,3.5826548815,0.338,0,0.338,3.097,1.0179346737,3.26
2019-11-04 14:00:00,3.4225,1.0772621547,3.5880356743,0.145,0,0.145,3.2775,1.0772621547,3.45,3.4035,1.0710171567,3.5680372756,0.145,0,0.145,3.2585,1.0710171567,3.43
2019-11-04 14:30:00,3.5205,1.1522021307,3.7042529611,0.015,0,0.015,3.5055,1.1522021307,3.69,3.511,1.1490796317,3.6942529691,0.015,0,0.015,3.496,1.1490796317,3.68
2019-11-04 15:00:00,3.6165000000000003,1.1740596237,3.8023003892,0.044500000000000005,0,0.044500000000000005,3.572,1.1740596237,3.76,3.5975,1.1678146257,3.7823005235,0.044500000000000005,0,0.044500000000000005,3.553,1.1678146257,3.74
2019-11-04 15:30:00,3.5065,1.1209771407,3.6813220451,0.096,0,0.096,3.4105,1.1209771407,3.59,3.4875,1.1147321427,3.6613227118,0.096,0,0.096,3.3915,1.1147321427,3.5700000000000003
2019-11-04 16:00:00,3.6835,1.1740596237,3.8660817697,0.1115,0,0.1115,3.572,1.1740596237,3.76,3.5220000000000002,1.1209771407,3.6960889803,0.1115,0,0.1115,3.4105,1.1209771407,3.59
2019-11-04 16:30:00,3.6985,1.2021621147000001,3.8889710721,0.041,0,0.041,3.6575,1.2021621147000001,3.85,3.6795,1.1959171167,3.8689711811,0.041,0,0.041,3.6385,1.1959171167,3.83
2019-11-04 17:00:00,3.825,1.2052846137,4.010403471,0.158,0,0.158,3.667,1.2052846137,3.86,3.787,1.1927946177,3.9704065283,0.158,0,0.158,3.629,1.1927946177,3.8200000000000003
2019-11-04 17:30:00,3.769,1.1990396157,3.9551304656,0.121,0,0.121,3.648,1.1990396157,3.84,3.75,1.1927946177,3.9351313828,0.121,0,0.121,3.629,1.1927946177,3.8200000000000003
2019-11-04 18:00:00,3.872,1.2427546017,4.0665492743,0.091,0,0.091,3.781,1.2427546017,3.98,3.8529999999999998,1.2365096037,4.0465497649,0.091,0,0.091,3.762,1.2365096037,3.96
2019-11-04 18:30:00,3.6505,1.1771821227,3.835610512,0.069,0,0.069,3.5815,1.1771821227,3.77,3.6315,1.1709371247,3.8156108292,0.069,0,0.069,3.5625,1.1709371247,3.75
2019-11-04 19:00:00,3.592,1.1709371247,3.7780362293,0.029500000000000002,0,0.029500000000000002,3.5625,1.1709371247,3.75,3.573,1.1646921266999999,3.7580362891,0.029500000000000002,0,0.029500000000000002,3.5435,1.1646921266999999,3.73
2019-11-04 19:30:00,3.5105,1.1240996397,3.6860833211,0.09050000000000001,0,0.09050000000000001,3.42,1.1240996397,3.6,3.4915000000000003,1.1178546417,3.666083912,0.09050000000000001,0,0.09050000000000001,3.401,1.1178546417,3.58
2019-11-04 20:00:00,3.4825,1.1334671367,3.6623153878,0.034,0,0.034,3.4485,1.1334671367,3.63,3.4635,1.1272221387,3.6423154723,0.034,0,0.034,3.4295,1.1272221387,3.61
2019-11-04 20:30:00,3.1285,0.9742196878,3.2766776238,0.1645,0,0.1645,2.964,0.9742196878,3.12,3.119,0.9710971888000001,3.2666788563,0.1645,0,0.1645,2.9545,0.9710971888000001,3.11
2019-11-04 21:00:00,3.1885,1.0397921667,3.353759085,0.025,0,0.025,3.1635,1.0397921667,3.33,3.179,1.0366696677,3.3437591121,0.025,0,0.025,3.154,1.0366696677,3.32
2019-11-04 21:30:00,2.8945,0.9148922068,3.0356478715,0.111,0,0.111,2.7835,0.9148922068,2.93,2.885,0.9117697078,3.0256485255,0.111,0,0.111,2.774,0.9117697078,2.92
2019-11-04 22:00:00,2.726,0.8680547218,2.8608731185,0.085,0,0.085,2.641,0.8680547218,2.7800000000000002,2.7165,0.8649322228,2.8508735503000002,0.085,0,0.085,2.6315,0.8649322228,2.77
2019-11-04 22:30:00,2.659,0.8649322228,2.7961381851000002,0.0275,0,0.0275,2.6315,0.8649322228,2.77,2.64,0.8586872248,2.7761382801,0.0275,0,0.0275,2.6125,0.8586872248,2.75
2019-11-04 23:00:00,2.4130000000000003,0.7275422668,2.5202949728,0.1995,0,0.1995,2.2135,0.7275422668,2.33,2.394,0.7212972688,2.5003011319,0.1995,0,0.1995,2.1945,0.7212972688,2.31
2019-11-04 23:30:00,2.292,0.7337872648,2.4065967153,0.059500000000000004,0,0.059500000000000004,2.2325,0.7337872648,2.35,2.2825,0.7306647658000001,2.3965970145,0.059500000000000004,0,0.059500000000000004,2.223,0.7306647658000001,2.34
2019-11-05 00:00:00,2.3965,0.7868697478000001,2.5223751208,0.0025,0,0.0025,2.394,0.7868697478000001,2.52,2.292,0.7525222588,2.4123751263,0.0025,0,0.0025,2.2895,0.7525222588,2.41
2019-11-05 00:30:00,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002
2019-11-05 01:00:00,2.178,0.7056847738,2.2894704627999998,0.031,0,0.031,2.147,0.7056847738,2.26,2.1685,0.7025622748,2.2794705526,0.031,0,0.031,2.1375,0.7025622748,2.25
2019-11-05 01:30:00,2.1495,0.6838272808,2.2556528988,0.069,0,0.069,2.0805,0.6838272808,2.19,2.14,0.6807047818,2.245653357,0.069,0,0.069,2.071,0.6807047818,2.18
2019-11-05 02:00:00,2.0025,0.6213773008,2.0966916798,0.112,0,0.112,1.8905,0.6213773008,1.99,1.9929999999999999,0.6182548018,2.0866930776,0.112,0,0.112,1.881,0.6182548018,1.98
2019-11-05 02:30:00,1.96,0.5589273209,2.0381363423,0.2595,0,0.2595,1.7005,0.5589273209,1.79,1.9505,0.5558048219,2.0281442873,0.2595,0,0.2595,1.691,0.5558048219,1.78
2019-11-05 03:00:00,2.0395,0.6619697878,2.1442397837,0.025500000000000002,0,0.025500000000000002,2.014,0.6619697878,2.12,2.03,0.6588472888,2.134239853,0.025500000000000002,0,0.025500000000000002,2.0045,0.6588472888,2.11
2019-11-05 03:30:00,2.041,0.6213773008,2.1334926178,0.1505,0,0.1505,1.8905,0.6213773008,1.99,2.0315,0.6182548018,2.1234950553,0.1505,0,0.1505,1.881,0.6182548018,1.98
2019-11-05 04:00:00,2.093,0.6494797918,2.1914545398,0.117,0,0.117,1.976,0.6494797918,2.08,2.0835,0.6463572928,2.1814559358,0.117,0,0.117,1.9665,0.6463572928,2.07
2019-11-05 04:30:00,2.116,0.6931947778,2.2266510728,0.007,0,0.007,2.109,0.6931947778,2.22,2.1065,0.6900722788,2.2166510776,0.007,0,0.007,2.0995,0.6900722788,2.21
2019-11-05 05:00:00,2.0395,0.6026423068,2.1266729885,0.20600000000000002,0,0.20600000000000002,1.8335,0.6026423068,1.9300000000000002,2.03,0.5995198078,2.1166775853,0.20600000000000002,0,0.20600000000000002,1.824,0.5995198078,1.92
2019-11-05 05:30:00,2.1785,0.6588472888,2.2759485934,0.17400000000000002,0,0.17400000000000002,2.0045,0.6588472888,2.11,2.169,0.6557247898,2.2659514558,0.17400000000000002,0,0.17400000000000002,1.995,0.6557247898,2.1
2019-11-05 06:00:00,2.336,0.7493997598000001,2.4532623178,0.056,0,0.056,2.2800000000000002,0.7493997598000001,2.4,2.3265000000000002,0.7462772608,2.4432625729,0.056,0,0.056,2.2705,0.7462772608,2.39
2019-11-05 06:30:00,2.5645,0.7993597438000001,2.686193636,0.1325,0,0.1325,2.432,0.7993597438000001,2.56,2.555,0.7962372448,2.6761948266,0.1325,0,0.1325,2.4225,0.7962372448,2.55
2019-11-05 07:00:00,3.0135,0.9429946978,3.1575973857,0.14450000000000002,0,0.14450000000000002,2.8689999999999998,0.9429946978,3.02,2.966,0.9273822028,3.1076025727,0.14450000000000002,0,0.14450000000000002,2.8215,0.9273822028,2.9699999999999998
2019-11-05 07:30:00,3.2575,1.0304246697,3.4165891251,0.12250000000000001,0,0.12250000000000001,3.135,1.0304246697,3.3,3.248,1.0273021707,3.4065897537,0.12250000000000001,0,0.12250000000000001,3.1255,1.0273021707,3.29
2019-11-05 08:00:00,3.368,1.0304246697,3.5221015034,0.233,0,0.233,3.135,1.0304246697,3.3,3.3585000000000003,1.0273021707,3.5121036431,0.233,0,0.233,3.1255,1.0273021707,3.29
2019-11-05 08:30:00,3.4875,1.0616496597,3.6455117953,0.2575,0,0.2575,3.23,1.0616496597,3.4,3.478,1.0585271607,3.6355142346,0.2575,0,0.2575,3.2205,1.0585271607,3.39
2019-11-05 09:00:00,3.7195,1.1959171167,3.9070318658,0.081,0,0.081,3.6385,1.1959171167,3.83,3.7005,1.1896721187,3.8870322870000003,0.081,0,0.081,3.6195,1.1896721187,3.81
2019-11-05 09:30:00,3.767,1.1803046217,3.9475825514,0.176,0,0.176,3.591,1.1803046217,3.7800000000000002,3.748,1.1740596237,3.9275844994,0.176,0,0.176,3.572,1.1740596237,3.76
2019-11-05 10:00:00,3.6125,1.1116096437,3.7796603353,0.2305,0,0.2305,3.382,1.1116096437,3.56,3.5935,1.1053646457,3.759663981,0.2305,0,0.2305,3.363,1.1053646457,3.54
2019-11-05 10:30:00,3.574,1.1209771407,3.7456729369,0.1635,0,0.1635,3.4105,1.1209771407,3.59,3.5645,1.1178546417,3.7356738683,0.1635,0,0.1635,3.401,1.1178546417,3.58
2019-11-05 11:00:00,3.5645,1.1178546417,3.7356738683,0.1635,0,0.1635,3.401,1.1178546417,3.58,3.5455,1.1116096437,3.7156757461,0.1635,0,0.1635,3.382,1.1116096437,3.56
2019-11-05 11:30:00,3.557,1.1084871447,3.7257204337000003,0.1845,0,0.1845,3.3725,1.1084871447,3.55,3.5475,1.1053646457,3.7157216325,0.1845,0,0.1845,3.363,1.1053646457,3.54
2019-11-05 12:00:00,3.3795,0.9898321827000001,3.521475259,0.368,0,0.368,3.0115,0.9898321827000001,3.17,3.37,0.9867096837,3.5114805994,0.368,0,0.368,3.002,0.9867096837,3.16
2019-11-05 12:30:00,3.544,1.0803846537,3.7050191632000002,0.257,0,0.257,3.287,1.0803846537,3.46,3.525,1.0741396557,3.6850238805,0.257,0,0.257,3.268,1.0741396557,3.44
2019-11-05 13:00:00,3.5115,1.0241796717,3.6578103081,0.3955,0,0.3955,3.116,1.0241796717,3.2800000000000002,3.502,1.0210571727,3.6478160247,0.3955,0,0.3955,3.1065,1.0210571727,3.27
2019-11-05 13:30:00,3.575,1.1022421467,3.7410643873,0.2215,0,0.2215,3.3535,1.1022421467,3.5300000000000002,3.556,1.0959971487,3.7210678239,0.2215,0,0.2215,3.3345000000000002,1.0959971487,3.51
2019-11-05 14:00:00,3.412,1.0054446777,3.5570581946,0.353,0,0.353,3.059,1.0054446777,3.22,3.393,0.9991996797,3.5370678535,0.353,0,0.353,3.04,0.9991996797,3.2
2019-11-05 14:30:00,3.49,1.0803846537,3.6533999234,0.203,0,0.203,3.287,1.0803846537,3.46,3.4805,1.0772621547,3.6434014327,0.203,0,0.203,3.2775,1.0772621547,3.45
2019-11-05 15:00:00,3.525,1.1022421467,3.6933132483,0.1715,0,0.1715,3.3535,1.1022421467,3.5300000000000002,3.5155000000000003,1.0991196477,3.6833143024,0.1715,0,0.1715,3.344,1.0991196477,3.52
2019-11-05 15:30:00,3.3205,1.0554046617,3.4841927688,0.1095,0,0.1095,3.211,1.0554046617,3.38,3.3015,1.0491596637,3.4641937374,0.1095,0,0.1095,3.192,1.0491596637,3.36
2019-11-05 16:00:00,3.62,1.1178546417,3.7886671799,0.219,0,0.219,3.401,1.1178546417,3.58,3.601,1.1116096437,3.7686704552,0.219,0,0.219,3.382,1.1116096437,3.56
2019-11-05 16:30:00,3.842,1.2302646057,4.0341684397,0.099,0,0.099,3.743,1.2302646057,3.94,3.747,1.1990396157,3.9341714503,0.099,0,0.099,3.648,1.1990396157,3.84
2019-11-05 17:00:00,4.006,1.3083270807,4.2142325221,0.025500000000000002,0,0.025500000000000002,3.9805,1.3083270807,4.19,3.9775,1.2989595837,4.184232576,0.025500000000000002,0,0.025500000000000002,3.952,1.2989595837,4.16
2019-11-05 17:30:00,4.0335,1.3208170767,4.2442525844,0.015,0,0.015,4.0185,1.3208170767,4.23,4.0145,1.3145720787,4.2242525966,0.015,0,0.015,3.9995000000000003,1.3145720787,4.21
2019-11-05 18:00:00,4.0235,1.3208170767,4.2347502878,0.005,0,0.005,4.0185,1.3208170767,4.23,4.0045,1.3145720787,4.2147502892,0.005,0,0.005,3.9995000000000003,1.3145720787,4.21
2019-11-05 18:30:00,3.8055,1.2240196077,3.9975060037,0.0815,0,0.0815,3.724,1.2240196077,3.92,3.7865,1.2177746097,3.9775064111000002,0.0815,0,0.0815,3.705,1.2177746097,3.9
2019-11-05 19:00:00,3.7325,1.2177746097,3.9261343902,0.0275,0,0.0275,3.705,1.2177746097,3.9,3.7135,1.2115296117,3.9061344383,0.0275,0,0.0275,3.686,1.2115296117,3.88
2019-11-05 19:30:00,3.5755,1.1490796317,3.7556070415000002,0.0795,0,0.0795,3.496,1.1490796317,3.68,3.5564999999999998,1.1428346337,3.7356074807,0.0795,0,0.0795,3.477,1.1428346337,3.66
2019-11-05 20:00:00,3.3375,1.0835071527,3.5089733541,0.041,0,0.041,3.2965,1.0835071527,3.47,3.3185000000000002,1.0772621547,3.488973488,0.041,0,0.041,3.2775,1.0772621547,3.45
2019-11-05 20:30:00,3.17,0.9742196878,3.3163238684,0.20600000000000002,0,0.20600000000000002,2.964,0.9742196878,3.12,3.151,0.9679746898,3.2963276536,0.20600000000000002,0,0.20600000000000002,2.9450000000000003,0.9679746898,3.1
2019-11-05 21:00:00,3.057,0.9492396958,3.2009850047,0.169,0,0.169,2.888,0.9492396958,3.04,3.038,0.9429946978,3.1809877397,0.169,0,0.169,2.8689999999999998,0.9429946978,3.02
2019-11-05 21:30:00,2.946,0.9086472088,3.0829459531,0.18150000000000002,0,0.18150000000000002,2.7645,0.9086472088,2.91,2.927,0.9024022108,3.0629493548,0.18150000000000002,0,0.18150000000000002,2.7455,0.9024022108,2.89
2019-11-05 22:00:00,2.778,0.8524422268,2.9058461332,0.1845,0,0.1845,2.5935,0.8524422268,2.73,2.7685,0.8493197278,2.8958481055,0.1845,0,0.1845,2.584,0.8493197278,2.7199999999999998
2019-11-05 22:30:00,2.689,0.8493197278,2.8199406022,0.105,0,0.105,2.584,0.8493197278,2.7199999999999998,2.67,0.8430747298,2.7999419637000003,0.105,0,0.105,2.565,0.8430747298,2.7
2019-11-05 23:00:00,2.576,0.8024822428,2.6981018791,0.1345,0,0.1345,2.4415,0.8024822428,2.5700000000000003,2.5665,0.7993597438000001,2.6881030951,0.1345,0,0.1345,2.432,0.7993597438000001,2.56
2019-11-05 23:30:00,2.356,0.7244197678000001,2.4648569938,0.152,0,0.152,2.204,0.7244197678000001,2.32,2.3465,0.7212972688,2.4548588554,0.152,0,0.152,2.1945,0.7212972688,2.31
2019-11-06 00:00:00,2.343,0.7618897558000001,2.4637623668,0.025,0,0.025,2.318,0.7618897558000001,2.44,2.324,0.7556447578000001,2.443762468,0.025,0,0.025,2.299,0.7556447578000001,2.42
2019-11-06 00:30:00,2.294,0.7525222588,2.4142754089,0.0045000000000000005,0,0.0045000000000000005,2.2895,0.7525222588,2.41,2.2845,0.7493997598000001,2.4042754106,0.0045000000000000005,0,0.0045000000000000005,2.2800000000000002,0.7493997598000001,2.4
2019-11-06 01:00:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2019-11-06 01:30:00,2.194,0.7119297718,2.3066165698,0.028,0,0.028,2.166,0.7119297718,2.2800000000000002,2.1845,0.7088072728,2.2966166419,0.028,0,0.028,2.1565,0.7088072728,2.27
2019-11-06 02:00:00,2.2615,0.7431547618000001,2.3804750051,0.0005,0,0.0005,2.261,0.7431547618000001,2.38,2.252,0.7400322628,2.3704750051,0.0005,0,0.0005,2.2515,0.7400322628,2.37
2019-11-06 02:30:00,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2019-11-06 03:00:00,2.1855,0.7181747698000001,2.3004750053,0.0005,0,0.0005,2.185,0.7181747698000001,2.3,2.1665,0.7119297718,2.2804750053,0.0005,0,0.0005,2.166,0.7119297718,2.2800000000000002
2019-11-06 03:30:00,2.1025,0.6557247898,2.202380814,0.1075,0,0.1075,1.995,0.6557247898,2.1,2.093,0.6526022908,2.1923819809,0.1075,0,0.1075,1.9855,0.6526022908,2.09
2019-11-06 04:00:00,1.9535,0.5870298118,2.0397956393,0.1675,0,0.1675,1.786,0.5870298118,1.88,1.944,0.5839073129,2.0297989432,0.1675,0,0.1675,1.7765,0.5839073129,1.87
2019-11-06 04:30:00,1.976,0.6088873048,2.067684635,0.12350000000000001,0,0.12350000000000001,1.8525,0.6088873048,1.9500000000000002,1.9665,0.6057648058,2.0576863828,0.12350000000000001,0,0.12350000000000001,1.843,0.6057648058,1.94
2019-11-06 05:00:00,2.0555,0.6619697878,2.1594638802,0.0415,0,0.0415,2.014,0.6619697878,2.12,2.0555,0.6619697878,2.1594638802,0.0415,0,0.0415,2.014,0.6619697878,2.12
2019-11-06 05:30:00,2.0795,0.6401122948,2.1757904311,0.132,0,0.132,1.9475,0.6401122948,2.05,2.07,0.6369897958,2.1657922338,0.132,0,0.132,1.9380000000000002,0.6369897958,2.04
2019-11-06 06:00:00,2.5324999999999998,0.8212172368,2.6623211677,0.034,0,0.034,2.4985,0.8212172368,2.63,2.466,0.7993597438000001,2.5923217393,0.034,0,0.034,2.432,0.7993597438000001,2.56
2019-11-06 06:30:00,2.673,0.8368297318,2.8009307382,0.127,0,0.127,2.5460000000000003,0.8368297318,2.68,2.521,0.7868697478000001,2.6409477465,0.127,0,0.127,2.394,0.7868697478000001,2.52
2019-11-06 07:00:00,2.976,0.9461171968000001,3.1227734068,0.0975,0,0.0975,2.8785,0.9461171968000001,3.03,2.9285,0.9305047018,3.0727758216,0.0975,0,0.0975,2.831,0.9305047018,2.98
2019-11-06 07:30:00,3.242,1.0273021707,3.4008695579,0.1165,0,0.1165,3.1255,1.0273021707,3.29,3.1945,1.0116896757,3.350872461,0.1165,0,0.1165,3.078,1.0116896757,3.24
