Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-06 08:00:00,3.4935,1.1272221387,3.6708543965000002,0.064,0,0.064,3.4295,1.1272221387,3.61,3.484,1.1240996397,3.6608545450000003,0.064,0,0.064,3.42,1.1240996397,3.6
2019-11-06 08:30:00,3.4515000000000002,1.0991196477,3.6222805317,0.1075,0,0.1075,3.344,1.0991196477,3.52,3.4325,1.0928746497,3.6022813952,0.1075,0,0.1075,3.325,1.0928746497,3.5
2019-11-06 09:00:00,3.4855,1.1209771407,3.6613248968,0.075,0,0.075,3.4105,1.1209771407,3.59,3.4665,1.1147321427,3.6413253082,0.075,0,0.075,3.3915,1.1147321427,3.5700000000000003
2019-11-06 09:30:00,3.6305,1.1397121347,3.8051904026,0.163,0,0.163,3.4675000000000002,1.1397121347,3.65,3.6115,1.1334671367,3.7851922012,0.163,0,0.163,3.4485,1.1334671367,3.63
2019-11-06 10:00:00,3.7455,1.1927946177,3.9308433255,0.1165,0,0.1165,3.629,1.1927946177,3.8200000000000003,3.7265,1.1865496197,3.9108441864,0.1165,0,0.1165,3.61,1.1865496197,3.8
2019-11-06 10:30:00,3.505,1.0647721587,3.6631632164,0.2655,0,0.2655,3.2395,1.0647721587,3.41,3.4859999999999998,1.0585271607,3.643168367,0.2655,0,0.2655,3.2205,1.0585271607,3.39
2019-11-06 11:00:00,3.551,1.0554046617,3.7045215616,0.34,0,0.34,3.211,1.0554046617,3.38,3.532,1.0491596637,3.6845298208,0.34,0,0.34,3.192,1.0491596637,3.36
2019-11-06 11:30:00,3.557,1.0616496597,3.7120545524,0.327,0,0.327,3.23,1.0616496597,3.4,3.5380000000000003,1.0554046617,3.6920621609,0.327,0,0.327,3.211,1.0554046617,3.38
2019-11-06 12:00:00,3.5705,1.0803846537,3.7303754838,0.28350000000000003,0,0.28350000000000003,3.287,1.0803846537,3.46,3.5515,1.0741396557,3.7103811462,0.28350000000000003,0,0.28350000000000003,3.268,1.0741396557,3.44
2019-11-06 12:30:00,3.713,1.1272221387,3.880334876,0.28350000000000003,0,0.28350000000000003,3.4295,1.1272221387,3.61,3.7035,1.1240996397,3.8703374853,0.28350000000000003,0,0.28350000000000003,3.42,1.1240996397,3.6
2019-11-06 13:00:00,3.8280000000000003,1.2177746097,4.017033607,0.123,0,0.123,3.705,1.2177746097,3.9,3.8185000000000002,1.2146521107,4.0070340652,0.123,0,0.123,3.6955,1.2146521107,3.89
2019-11-06 13:30:00,3.526,1.0429146657,3.6770024476,0.353,0,0.353,3.173,1.0429146657,3.34,3.5165,1.0397921667,3.6670069539,0.353,0,0.353,3.1635,1.0397921667,3.33
2019-11-06 14:00:00,3.387,1.0335471687,3.5411846535000002,0.24250000000000002,0,0.24250000000000002,3.1445,1.0335471687,3.31,3.368,1.0273021707,3.5211892522,0.24250000000000002,0,0.24250000000000002,3.1255,1.0273021707,3.29
2019-11-06 14:30:00,3.5324999999999998,1.1365896357,3.7108479152,0.0745,0,0.0745,3.458,1.1365896357,3.64,3.5135,1.1303446377,3.6908483103,0.0745,0,0.0745,3.439,1.1303446377,3.62
2019-11-06 15:00:00,3.589,1.1584471287,3.7713287778,0.0645,0,0.0645,3.5245,1.1584471287,3.71,3.5700000000000003,1.1522021307,3.7513290645,0.0645,0,0.0645,3.5055,1.1522021307,3.69
2019-11-06 15:30:00,3.685,1.1678146257,3.8656197433,0.132,0,0.132,3.553,1.1678146257,3.74,3.666,1.1615696277,3.8456208862,0.132,0,0.132,3.534,1.1615696277,3.7199999999999998
2019-11-06 16:00:00,3.7585,1.1584471287,3.9329787693,0.234,0,0.234,3.5245,1.1584471287,3.71,3.7015000000000002,1.1397121347,3.8729892848,0.234,0,0.234,3.4675000000000002,1.1397121347,3.65
2019-11-06 16:30:00,3.8825000000000003,1.2552445977,4.0803731753,0.0635,0,0.0635,3.819,1.2552445977,4.02,3.8635,1.2489995997,4.0603734126,0.0635,0,0.0635,3.8,1.2489995997,4.0
2019-11-06 17:00:00,4.3035,1.4144920466,4.53,0.0,0,0.0,4.3035,1.4144920466,4.53,4.2275,1.3895120546,4.45,0.0,0,0.0,4.2275,1.3895120546,4.45
2019-11-06 17:30:00,4.3425,1.4269820426,4.5709500107,0.001,0,0.001,4.3415,1.4269820426,4.57,4.1145,1.3520420667,4.3309500113,0.001,0,0.001,4.1135,1.3520420667,4.33
2019-11-06 18:00:00,4.3225,1.4207370446,4.55,0.0,0,0.0,4.3225,1.4207370446,4.55,4.142,1.3614095637,4.36,0.0,0,0.0,4.142,1.3614095637,4.36
2019-11-06 18:30:00,3.7805,1.2115296117,3.9698846646,0.0945,0,0.0945,3.686,1.2115296117,3.88,3.771,1.2084071127,3.9598849415,0.0945,0,0.0945,3.6765,1.2084071127,3.87
2019-11-06 19:00:00,3.645,1.1584471287,3.8246600829,0.12050000000000001,0,0.12050000000000001,3.5245,1.1584471287,3.71,3.626,1.1522021307,3.8046610559,0.12050000000000001,0,0.12050000000000001,3.5055,1.1522021307,3.69
2019-11-06 19:30:00,3.524,1.1084871447,3.6942278963,0.1515,0,0.1515,3.3725,1.1084871447,3.55,3.5145,1.1053646457,3.6842287185,0.1515,0,0.1515,3.363,1.1053646457,3.54
2019-11-06 20:00:00,3.516,1.1553246297,3.7009500132,0.001,0,0.001,3.515,1.1553246297,3.7,3.497,1.1490796317,3.6809500132,0.001,0,0.001,3.496,1.1490796317,3.68
2019-11-06 20:30:00,3.271,1.0491596637,3.4351385707,0.079,0,0.079,3.192,1.0491596637,3.36,3.2615,1.0460371647,3.4251388293,0.079,0,0.079,3.1825,1.0460371647,3.35
2019-11-06 21:00:00,3.3445,1.0991196477,3.5204750035,0.0005,0,0.0005,3.344,1.0991196477,3.52,3.3255,1.0928746497,3.5004750035,0.0005,0,0.0005,3.325,1.0928746497,3.5
2019-11-06 21:30:00,3.101,1.0116896757,3.2618579062,0.023,0,0.023,3.078,1.0116896757,3.24,3.082,1.0054446777,3.2418579549,0.023,0,0.023,3.059,1.0054446777,3.22
2019-11-06 22:00:00,2.964,0.9742196878,3.12,0.0,0,0.0,2.964,0.9742196878,3.12,2.9450000000000003,0.9679746898,3.1,0.0,0,0.0,2.9450000000000003,0.9679746898,3.1
2019-11-06 22:30:00,2.6555,0.8649322228,2.7928100544000003,0.024,0,0.024,2.6315,0.8649322228,2.77,2.646,0.8618097238,2.7828100905,0.024,0,0.024,2.622,0.8618097238,2.76
2019-11-06 23:00:00,2.3645,0.7369097638000001,2.4766703959000003,0.12250000000000001,0,0.12250000000000001,2.242,0.7369097638000001,2.36,2.355,0.7337872648,2.4666715935,0.12250000000000001,0,0.12250000000000001,2.2325,0.7337872648,2.35
2019-11-06 23:30:00,2.258,0.7150522708,2.3685150939,0.0825,0,0.0825,2.1755,0.7150522708,2.29,2.2485,0.7119297718,2.3585156878999998,0.0825,0,0.0825,2.166,0.7119297718,2.2800000000000002
2019-11-07 00:00:00,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61
2019-11-07 00:30:00,2.3795,0.7743797518000001,2.5023357588,0.0235,0,0.0235,2.356,0.7743797518000001,2.48,2.37,0.7712572528,2.492335802,0.0235,0,0.0235,2.3465,0.7712572528,2.47
2019-11-07 01:00:00,2.217,0.6994397758,2.3247161117,0.089,0,0.089,2.128,0.6994397758,2.24,2.2075,0.6963172768,2.3147168293,0.089,0,0.089,2.1185,0.6963172768,2.23
2019-11-07 01:30:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2019-11-07 02:00:00,2.003,0.6213773008,2.097169223,0.1125,0,0.1125,1.8905,0.6213773008,1.99,1.9935,0.6182548018,2.0871706327,0.1125,0,0.1125,1.881,0.6182548018,1.98
2019-11-07 02:30:00,1.9215,0.6151323028,2.017560408,0.05,0,0.05,1.8715000000000002,0.6151323028,1.97,1.912,0.6120098038,2.0075607089,0.05,0,0.05,1.862,0.6120098038,1.96
2019-11-07 03:00:00,2.117,0.6807047818,2.2237463884,0.046,0,0.046,2.071,0.6807047818,2.18,2.1075,0.6775822828,2.213746598,0.046,0,0.046,2.0615,0.6775822828,2.17
2019-11-07 03:30:00,2.127,0.4558848539,2.1753068749,0.74,0,0.74,1.387,0.4558848539,1.46,2.1175,0.4527623549,2.1653637108,0.74,0,0.74,1.3775,0.4527623549,1.45
2019-11-07 04:00:00,2.217,0.7025622748,2.3256574877,0.0795,0,0.0795,2.1375,0.7025622748,2.25,2.2075,0.6994397758,2.3156580598,0.0795,0,0.0795,2.128,0.6994397758,2.24
2019-11-07 04:30:00,2.164,0.6775822828,2.2676008798,0.10250000000000001,0,0.10250000000000001,2.0615,0.6775822828,2.17,2.1545,0.6744597838,2.2576018803,0.10250000000000001,0,0.10250000000000001,2.052,0.6744597838,2.16
2019-11-07 05:00:00,2.213,0.7088072728,2.3237419715,0.0565,0,0.0565,2.1565,0.7088072728,2.27,2.2035,0.7056847738,2.3137422609,0.0565,0,0.0565,2.147,0.7056847738,2.26
2019-11-07 05:30:00,2.149,0.6650922868,2.2495663471,0.1255,0,0.1255,2.0235,0.6650922868,2.13,2.13,0.6588472888,2.2295694091,0.1255,0,0.1255,2.0045,0.6588472888,2.11
2019-11-07 06:00:00,2.3645,0.7618897558000001,2.4842174321,0.0465,0,0.0465,2.318,0.7618897558000001,2.44,2.3645,0.7618897558000001,2.4842174321,0.0465,0,0.0465,2.318,0.7618897558000001,2.44
2019-11-07 06:30:00,2.5675,0.7806247498000001,2.6835482574,0.1925,0,0.1925,2.375,0.7806247498000001,2.5,2.5295,0.7681347538000001,2.6435584446,0.1925,0,0.1925,2.337,0.7681347538000001,2.46
2019-11-07 07:00:00,2.9725,0.9024022108,3.1064587556,0.227,0,0.227,2.7455,0.9024022108,2.89,2.944,0.8930347138,3.0764666421,0.227,0,0.227,2.717,0.8930347138,2.86
2019-11-07 07:30:00,3.1555,0.9398721988000001,3.2924975323,0.296,0,0.296,2.8595,0.9398721988000001,3.01,3.1365,0.9336272008000001,3.2725054622,0.296,0,0.296,2.8405,0.9336272008000001,2.99
2019-11-07 08:00:00,3.4045,1.0397921667,3.5597454965,0.241,0,0.241,3.1635,1.0397921667,3.33,3.3855,1.0335471687,3.5397499912,0.241,0,0.241,3.1445,1.0335471687,3.31
2019-11-07 08:30:00,3.518,1.1365896357,3.6970474706000003,0.06,0,0.06,3.458,1.1365896357,3.64,3.499,1.1303446377,3.6770477288,0.06,0,0.06,3.439,1.1303446377,3.62
2019-11-07 09:00:00,3.499,1.1272221387,3.6760890563,0.0695,0,0.0695,3.4295,1.1272221387,3.61,3.48,1.1209771407,3.6560894067,0.0695,0,0.0695,3.4105,1.1209771407,3.59
2019-11-07 09:30:00,3.613,1.0710171567,3.7684010867,0.35450000000000004,0,0.35450000000000004,3.2585,1.0710171567,3.43,3.594,1.0647721587,3.7484097628,0.35450000000000004,0,0.35450000000000004,3.2395,1.0647721587,3.41
2019-11-07 10:00:00,3.8435,1.1459571327,4.0106994402,0.357,0,0.357,3.4865,1.1459571327,3.67,3.8245,1.1397121347,3.9907072055,0.357,0,0.357,3.4675000000000002,1.1397121347,3.65
2019-11-07 10:30:00,3.485,0.9180147058,3.6038834609,0.6920000000000001,0,0.6920000000000001,2.793,0.9180147058,2.94,3.466,0.9117697078,3.583919642,0.6920000000000001,0,0.6920000000000001,2.774,0.9117697078,2.92
2019-11-07 11:00:00,3.7235,1.1178546417,3.8876794171,0.3225,0,0.3225,3.401,1.1178546417,3.58,3.7045,1.1116096437,3.8676861623,0.3225,0,0.3225,3.382,1.1116096437,3.56
2019-11-07 11:30:00,3.6245000000000003,1.0928746497,3.7856802889,0.2995,0,0.2995,3.325,1.0928746497,3.5,3.6055,1.0866296517,3.7656864248,0.2995,0,0.2995,3.306,1.0866296517,3.48
2019-11-07 12:00:00,3.598,1.0710171567,3.7540220764,0.3395,0,0.3395,3.2585,1.0710171567,3.43,3.5789999999999997,1.0647721587,3.734030095,0.3395,0,0.3395,3.2395,1.0647721587,3.41
2019-11-07 12:30:00,3.6155,1.1022421467,3.7797854436,0.262,0,0.262,3.3535,1.1022421467,3.5300000000000002,3.5965,1.0959971487,3.7597901537,0.262,0,0.262,3.3345000000000002,1.0959971487,3.51
2019-11-07 13:00:00,3.846,1.1615696277,4.017581362,0.312,0,0.312,3.534,1.1615696277,3.7199999999999998,3.827,1.1553246297,3.9975872723,0.312,0,0.312,3.515,1.1553246297,3.7
2019-11-07 13:30:00,3.8095,1.1084871447,3.967497196,0.437,0,0.437,3.3725,1.1084871447,3.55,3.7905,1.1022421467,3.9475090880000003,0.437,0,0.437,3.3535,1.1022421467,3.5300000000000002
2019-11-07 14:00:00,3.4575,1.0741396557,3.6205085623,0.1895,0,0.1895,3.268,1.0741396557,3.44,3.4385,1.0678946577,3.6005112484,0.1895,0,0.1895,3.249,1.0678946577,3.42
2019-11-07 14:30:00,3.7295,1.1927946177,3.9156007521,0.1005,0,0.1005,3.629,1.1927946177,3.8200000000000003,3.7105,1.1865496197,3.8956013977,0.1005,0,0.1005,3.61,1.1865496197,3.8
2019-11-07 15:00:00,3.7119999999999997,1.1709371247,3.8923049405,0.1495,0,0.1495,3.5625,1.1709371247,3.75,3.693,1.1646921266999999,3.8723063864,0.1495,0,0.1495,3.5435,1.1646921266999999,3.73
2019-11-07 15:30:00,3.8095,1.2208971087,4.0003599838,0.095,0,0.095,3.7145,1.2208971087,3.91,3.7905,1.2146521107,3.9803605364,0.095,0,0.095,3.6955,1.2146521107,3.89
2019-11-07 16:00:00,3.8885,1.2146521107,4.073795773,0.193,0,0.193,3.6955,1.2146521107,3.89,3.8125,1.1896721187,3.9938047023000003,0.193,0,0.193,3.6195,1.1896721187,3.81
2019-11-07 16:30:00,4.153,1.3614095637,4.3704513497,0.011,0,0.011,4.142,1.3614095637,4.36,4.096,1.3426745697,4.3104513685,0.011,0,0.011,4.085,1.3426745697,4.3
2019-11-07 17:00:00,4.1835,1.3614095637,4.3994440842,0.0415,0,0.0415,4.142,1.3614095637,4.36,4.136,1.3457970687,4.3494443036,0.0415,0,0.0415,4.0945,1.3457970687,4.31
2019-11-07 17:30:00,4.307,1.4082470486,4.5313804464,0.022500000000000003,0,0.022500000000000003,4.2845,1.4082470486,4.51,4.2215,1.3801445576,4.4413805568,0.022500000000000003,0,0.022500000000000003,4.199,1.3801445576,4.42
2019-11-07 18:00:00,4.3265,1.4144920466,4.5518556656,0.023,0,0.023,4.3035,1.4144920466,4.53,4.0985,1.3395520707,4.3118559809,0.023,0,0.023,4.0755,1.3395520707,4.29
2019-11-07 18:30:00,4.0155,1.2989595837,4.2203715772,0.0635,0,0.0635,3.952,1.2989595837,4.16,3.892,1.2583670967,4.0903730576,0.0635,0,0.0635,3.8285,1.2583670967,4.03
2019-11-07 19:00:00,3.858,1.2583670967,4.0580354545,0.029500000000000002,0,0.029500000000000002,3.8285,1.2583670967,4.03,3.839,1.2521220987000001,4.0380355063,0.029500000000000002,0,0.029500000000000002,3.8095,1.2521220987000001,4.01
2019-11-07 19:30:00,3.7605,1.2208971087,3.9537260907,0.046,0,0.046,3.7145,1.2208971087,3.91,3.751,1.2177746097,3.9437261568,0.046,0,0.046,3.705,1.2177746097,3.9
2019-11-07 20:00:00,3.69,1.1927946177,3.8779967767,0.061,0,0.061,3.629,1.1927946177,3.8200000000000003,3.6710000000000003,1.1865496197,3.8579970192,0.061,0,0.061,3.61,1.1865496197,3.8
2019-11-07 20:30:00,3.584,1.1428346337,3.7617983731,0.107,0,0.107,3.477,1.1428346337,3.66,3.565,1.1365896357,3.7417991662,0.107,0,0.107,3.458,1.1365896357,3.64
2019-11-07 21:00:00,3.199,0.9804646857,3.3458798544,0.216,0,0.216,2.983,0.9804646857,3.14,3.18,0.9742196878,3.3258839427,0.216,0,0.216,2.964,0.9742196878,3.12
2019-11-07 21:30:00,2.9365,0.8899122148,3.0683832877,0.229,0,0.229,2.7075,0.8899122148,2.85,2.9175,0.8836672168,3.0483887547,0.229,0,0.229,2.6885,0.8836672168,2.83
2019-11-07 22:00:00,2.9335,0.9492396958,3.0832577333,0.0455,0,0.0455,2.888,0.9492396958,3.04,2.9145000000000003,0.9429946978,3.063257947,0.0455,0,0.0455,2.8689999999999998,0.9429946978,3.02
2019-11-07 22:30:00,2.746,0.8867897158,2.8856389241000002,0.048,0,0.048,2.698,0.8867897158,2.84,2.7365,0.8836672168,2.8756390594,0.048,0,0.048,2.6885,0.8836672168,2.83
2019-11-07 23:00:00,2.463,0.7244197678000001,2.5673240933,0.259,0,0.259,2.204,0.7244197678000001,2.32,2.4535,0.7212972688,2.5573290754,0.259,0,0.259,2.1945,0.7212972688,2.31
2019-11-07 23:30:00,2.4965,0.7369097638000001,2.6029883307,0.2545,0,0.2545,2.242,0.7369097638000001,2.36,2.335,0.6838272808,2.4330731082,0.2545,0,0.2545,2.0805,0.6838272808,2.19
2019-11-08 00:00:00,2.446,0.7743797518000001,2.5656539127,0.09,0,0.09,2.356,0.7743797518000001,2.48,2.2655,0.7150522708,2.3756662223,0.09,0,0.09,2.1755,0.7150522708,2.29
2019-11-08 00:30:00,2.433,0.7899922468,2.5580415848999998,0.029500000000000002,0,0.029500000000000002,2.4035,0.7899922468,2.5300000000000002,2.4045,0.7806247498000001,2.5280417817,0.029500000000000002,0,0.029500000000000002,2.375,0.7806247498000001,2.5
2019-11-08 01:00:00,2.367,0.6838272808,2.463799657,0.28650000000000003,0,0.28650000000000003,2.0805,0.6838272808,2.19,2.3575,0.6807047818,2.453806278,0.28650000000000003,0,0.28650000000000003,2.071,0.6807047818,2.18
2019-11-08 01:30:00,2.2555,0.7088072728,2.3642521016,0.099,0,0.099,2.1565,0.7088072728,2.27,2.246,0.7056847738,2.3542529601,0.099,0,0.099,2.147,0.7056847738,2.26
2019-11-08 02:00:00,2.2345,0.7025622748,2.3423458327,0.097,0,0.097,2.1375,0.7025622748,2.25,2.225,0.6994397758,2.3323466723,0.097,0,0.097,2.128,0.6994397758,2.24
2019-11-08 02:30:00,2.2065,0.6494797918,2.3001013565,0.2305,0,0.2305,1.976,0.6494797918,2.08,2.197,0.6463572928,2.2901062748,0.2305,0,0.2305,1.9665,0.6463572928,2.07
2019-11-08 03:00:00,2.1565,0.6650922868,2.2567321507,0.133,0,0.133,2.0235,0.6650922868,2.13,2.147,0.6619697878,2.2467338516,0.133,0,0.133,2.014,0.6619697878,2.12
2019-11-08 03:30:00,2.183,0.6432347938,2.2757943668,0.226,0,0.226,1.957,0.6432347938,2.06,2.183,0.6432347938,2.2757943668,0.226,0,0.226,1.957,0.6432347938,2.06
2019-11-08 04:00:00,2.3445,0.7618897558000001,2.4651888873,0.026500000000000003,0,0.026500000000000003,2.318,0.7618897558000001,2.44,2.335,0.7587672568,2.4551889438,0.026500000000000003,0,0.026500000000000003,2.3085,0.7587672568,2.43
2019-11-08 04:30:00,2.362,0.7462772608,2.4770897743,0.0915,0,0.0915,2.2705,0.7462772608,2.39,2.267,0.7150522708,2.3770967061,0.0915,0,0.0915,2.1755,0.7150522708,2.29
2019-11-08 05:00:00,2.4105,0.7587672568,2.5271007103,0.10200000000000001,0,0.10200000000000001,2.3085,0.7587672568,2.43,2.192,0.6869497798,2.2971208066,0.10200000000000001,0,0.10200000000000001,2.09,0.6869497798,2.2
2019-11-08 05:30:00,2.3675,0.7212972688,2.4749395952,0.17300000000000001,0,0.17300000000000001,2.1945,0.7212972688,2.31,2.225,0.6744597838,2.3249776343,0.17300000000000001,0,0.17300000000000001,2.052,0.6744597838,2.16
2019-11-08 06:00:00,2.6,0.8524422268,2.7361757528,0.006500000000000001,0,0.006500000000000001,2.5935,0.8524422268,2.73,2.581,0.8461972288,2.7161757583,0.006500000000000001,0,0.006500000000000001,2.5745,0.8461972288,2.71
2019-11-08 06:30:00,2.691,0.8399522308,2.8190425236000003,0.1355,0,0.1355,2.5555,0.8399522308,2.69,2.6625,0.8305847338000001,2.789045939,0.1355,0,0.1355,2.527,0.8305847338000001,2.66
2019-11-08 07:00:00,3.0635,0.9586071928000001,3.2099781931,0.147,0,0.147,2.9165,0.9586071928000001,3.07,3.0255,0.9461171968000001,3.1699823343,0.147,0,0.147,2.8785,0.9461171968000001,3.03
2019-11-08 07:30:00,3.427,1.0928746497,3.5970410062,0.10200000000000001,0,0.10200000000000001,3.325,1.0928746497,3.5,3.313,1.0554046617,3.4770458726,0.10200000000000001,0,0.10200000000000001,3.211,1.0554046617,3.38
2019-11-08 08:00:00,3.719,1.2021621147000001,3.9084721759,0.061500000000000006,0,0.061500000000000006,3.6575,1.2021621147000001,3.85,3.472,1.1209771407,3.6484755378,0.061500000000000006,0,0.061500000000000006,3.4105,1.1209771407,3.59
2019-11-08 08:30:00,3.7975,1.2365096037,3.9937403834,0.035500000000000004,0,0.035500000000000004,3.762,1.2365096037,3.96,3.7025,1.2052846137,3.8937407784999998,0.035500000000000004,0,0.035500000000000004,3.667,1.2052846137,3.86
2019-11-08 09:00:00,3.8675,1.2614895957,4.0680354288,0.029500000000000002,0,0.029500000000000002,3.838,1.2614895957,4.04,3.8485,1.2552445977,4.0480354803,0.029500000000000002,0,0.029500000000000002,3.819,1.2552445977,4.02
2019-11-08 09:30:00,3.694,1.1522021307,3.8695226773,0.1885,0,0.1885,3.5055,1.1522021307,3.69,3.675,1.1459571327,3.8495250032,0.1885,0,0.1885,3.4865,1.1459571327,3.67
2019-11-08 10:00:00,3.745,1.1740596237,3.9247217736,0.17300000000000001,0,0.17300000000000001,3.572,1.1740596237,3.76,3.726,1.1678146257,3.9047236778,0.17300000000000001,0,0.17300000000000001,3.553,1.1678146257,3.74
2019-11-08 10:30:00,3.4555,1.0085671767,3.5996788746,0.387,0,0.387,3.0685000000000002,1.0085671767,3.23,3.446,1.0054446777,3.5896845265,0.387,0,0.387,3.059,1.0054446777,3.22
2019-11-08 11:00:00,3.583,1.0179346737,3.7247926117,0.486,0,0.486,3.097,1.0179346737,3.26,3.564,1.0116896757,3.7048093068,0.486,0,0.486,3.078,1.0116896757,3.24
2019-11-08 11:30:00,3.4525,0.9554846938,3.5822768249,0.5455,0,0.5455,2.907,0.9554846938,3.06,3.443,0.9523621948000001,3.5722881673,0.5455,0,0.5455,2.8975,0.9523621948000001,3.05
2019-11-08 12:00:00,3.415,0.9429946978,3.5428045388,0.546,0,0.546,2.8689999999999998,0.9429946978,3.02,3.396,0.9367496998,3.5228278414,0.546,0,0.546,2.85,0.9367496998,3.0
2019-11-08 12:30:00,3.382,0.8524422268,3.4877760464,0.7885000000000001,0,0.7885000000000001,2.5935,0.8524422268,2.73,3.3725,0.8493197278,3.4778010653,0.7885000000000001,0,0.7885000000000001,2.584,0.8493197278,2.7199999999999998
2019-11-08 13:00:00,3.3985,0.9180147058,3.5203058461,0.6055,0,0.6055,2.793,0.9180147058,2.94,3.3605,0.9055247098,3.480364241,0.6055,0,0.6055,2.755,0.9055247098,2.9
2019-11-08 13:30:00,3.322,0.8711772208,3.4343316308,0.6715,0,0.6715,2.6505,0.8711772208,2.79,3.303,0.8649322228,3.4143691584,0.6715,0,0.6715,2.6315,0.8649322228,2.77
2019-11-08 14:00:00,3.145,0.8149722388,3.24887746,0.6655,0,0.6655,2.4795,0.8149722388,2.61,3.1355,0.8118497398000001,3.2388979992999998,0.6655,0,0.6655,2.47,0.8118497398000001,2.6
2019-11-08 14:30:00,3.2125,0.8618097238,3.3260896335,0.5905,0,0.5905,2.622,0.8618097238,2.76,3.203,0.8586872248,3.3161050571,0.5905,0,0.5905,2.6125,0.8586872248,2.75
2019-11-08 15:00:00,3.342,0.9523621948000001,3.4750478774,0.4445,0,0.4445,2.8975,0.9523621948000001,3.05,3.323,0.9461171968000001,3.4550639285,0.4445,0,0.4445,2.8785,0.9461171968000001,3.03
2019-11-08 15:30:00,3.2815,0.9648521908000001,3.420406701,0.34600000000000003,0,0.34600000000000003,2.9355,0.9648521908000001,3.09,3.2720000000000002,0.9617296918,3.4104117054,0.34600000000000003,0,0.34600000000000003,2.926,0.9617296918,3.08
2019-11-08 16:00:00,3.2505,0.9492396958,3.3862673034,0.36250000000000004,0,0.36250000000000004,2.888,0.9492396958,3.04,3.241,0.9461171968000001,3.3762729081,0.36250000000000004,0,0.36250000000000004,2.8785,0.9461171968000001,3.03
2019-11-08 16:30:00,3.709,1.2084071127,3.9008882001,0.0325,0,0.0325,3.6765,1.2084071127,3.87,3.633,1.1834271207,3.8208884765,0.0325,0,0.0325,3.6005000000000003,1.1834271207,3.79
2019-11-08 17:00:00,3.52,1.1084871447,3.6904124092,0.14750000000000002,0,0.14750000000000002,3.3725,1.1084871447,3.55,3.4915000000000003,1.0991196477,3.6604147648,0.14750000000000002,0,0.14750000000000002,3.344,1.0991196477,3.52
2019-11-08 17:30:00,3.9210000000000003,1.2802245897,4.1247079897,0.026000000000000002,0,0.026000000000000002,3.895,1.2802245897,4.1,3.864,1.2614895957,4.0647081076,0.026000000000000002,0,0.026000000000000002,3.838,1.2614895957,4.04
2019-11-08 18:00:00,3.965,1.2927145857,4.1704119701,0.032,0,0.032,3.933,1.2927145857,4.14,3.9365,1.2833470887,4.1404120568,0.032,0,0.032,3.9045,1.2833470887,4.11
2019-11-08 18:30:00,3.7960000000000003,1.2146521107,3.9855985435,0.1005,0,0.1005,3.6955,1.2146521107,3.89,3.7865,1.2115296117,3.9755988543000003,0.1005,0,0.1005,3.686,1.2115296117,3.88
2019-11-08 19:00:00,3.455,1.0835071527,3.6209132481,0.1585,0,0.1585,3.2965,1.0835071527,3.47,3.436,1.0772621547,3.6009151267,0.1585,0,0.1585,3.2775,1.0772621547,3.45
2019-11-08 19:30:00,3.4645,1.0959971487,3.6337267371,0.13,0,0.13,3.3345000000000002,1.0959971487,3.51,3.4455,1.0897521507,3.6137279920000003,0.13,0,0.13,3.3155,1.0897521507,3.49
2019-11-08 20:00:00,3.402,1.0710171567,3.5666064753,0.14350000000000002,0,0.14350000000000002,3.2585,1.0710171567,3.43,3.3735,1.0616496597,3.536608863,0.14350000000000002,0,0.14350000000000002,3.23,1.0616496597,3.4
2019-11-08 20:30:00,3.1745,0.9991996797,3.3280400012999998,0.1345,0,0.1345,3.04,0.9991996797,3.2,3.1555,0.9929546817,3.3080416034,0.1345,0,0.1345,3.021,0.9929546817,3.18
2019-11-08 21:00:00,3.0365,0.9429946978,3.1795551969,0.1675,0,0.1675,2.8689999999999998,0.9429946978,3.02,3.008,0.9336272008000001,3.1495592946,0.1675,0,0.1675,2.8405,0.9336272008000001,2.99
2019-11-08 21:30:00,2.926,0.9617296918,3.08,0.0,0,0.0,2.926,0.9617296918,3.08,2.907,0.9554846938,3.06,0.0,0,0.0,2.907,0.9554846938,3.06
2019-11-08 22:00:00,2.8135,0.9180147058,2.9594819226,0.0205,0,0.0205,2.793,0.9180147058,2.94,2.7945,0.9117697078,2.9394819697,0.0205,0,0.0205,2.774,0.9117697078,2.92
2019-11-08 22:30:00,2.7560000000000002,0.9055247098,2.9009500168,0.001,0,0.001,2.755,0.9055247098,2.9,2.737,0.8992797118,2.8809500169,0.001,0,0.001,2.7359999999999998,0.8992797118,2.88
2019-11-08 23:00:00,2.4905,0.7150522708,2.5911175195,0.315,0,0.315,2.1755,0.7150522708,2.29,2.4715,0.7088072728,2.5711320464,0.315,0,0.315,2.1565,0.7088072728,2.27
2019-11-08 23:30:00,2.4005,0.7400322628,2.5119808916,0.149,0,0.149,2.2515,0.7400322628,2.37,2.3815,0.7337872648,2.4919843499,0.149,0,0.149,2.2325,0.7337872648,2.35
2019-11-09 00:00:00,2.2805,0.7431547618000001,2.3985327286,0.0195,0,0.0195,2.261,0.7431547618000001,2.38,2.271,0.7400322628,2.3885327609,0.0195,0,0.0195,2.2515,0.7400322628,2.37
2019-11-09 00:30:00,2.4085,0.7837472488,2.5328110864999998,0.024,0,0.024,2.3845,0.7837472488,2.51,2.3895,0.7775022508,2.5128111748,0.024,0,0.024,2.3655,0.7775022508,2.49
2019-11-09 01:00:00,2.344,0.7462772608,2.4599320621,0.07350000000000001,0,0.07350000000000001,2.2705,0.7462772608,2.39,2.3345000000000002,0.7431547618000001,2.4499324991,0.07350000000000001,0,0.07350000000000001,2.261,0.7431547618000001,2.38
2019-11-09 01:30:00,2.2505,0.7275422668,2.3651782174,0.037,0,0.037,2.2135,0.7275422668,2.33,2.241,0.7244197678000001,2.3551783372,0.037,0,0.037,2.204,0.7244197678000001,2.32
2019-11-09 02:00:00,2.248,0.7244197678000001,2.3618399607000002,0.044,0,0.044,2.204,0.7244197678000001,2.32,2.2385,0.7212972688,2.3518401306,0.044,0,0.044,2.1945,0.7212972688,2.31
2019-11-09 02:30:00,2.2345,0.7244197678000001,2.3489943061,0.030500000000000003,0,0.030500000000000003,2.204,0.7244197678000001,2.32,2.225,0.7212972688,2.3389943886,0.030500000000000003,0,0.030500000000000003,2.1945,0.7212972688,2.31
2019-11-09 03:00:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2019-11-09 03:30:00,2.219,0.6838272808,2.3219777669,0.1385,0,0.1385,2.0805,0.6838272808,2.19,2.2095000000000002,0.6807047818,2.311979509,0.1385,0,0.1385,2.071,0.6807047818,2.18
2019-11-09 04:00:00,2.1405,0.6807047818,2.2461298382,0.0695,0,0.0695,2.071,0.6807047818,2.18,2.1310000000000002,0.6775822828,2.236130307,0.0695,0,0.0695,2.0615,0.6775822828,2.17
2019-11-09 04:30:00,2.3355,0.7556447578000001,2.4547014584,0.036500000000000005,0,0.036500000000000005,2.299,0.7556447578000001,2.42,2.326,0.7525222588,2.4447015667,0.036500000000000005,0,0.036500000000000005,2.2895,0.7525222588,2.41
2019-11-09 05:00:00,2.279,0.7369097638000001,2.395177864,0.037,0,0.037,2.242,0.7369097638000001,2.36,2.2695,0.7337872648,2.3851779808,0.037,0,0.037,2.2325,0.7337872648,2.35
2019-11-09 05:30:00,2.158,0.7025622748,2.2694840273,0.0205,0,0.0205,2.1375,0.7025622748,2.25,2.1390000000000002,0.6963172768,2.2494841075,0.0205,0,0.0205,2.1185,0.6963172768,2.23
2019-11-09 06:00:00,2.0415,0.6494797918,2.1423226298,0.0655,0,0.0655,1.976,0.6494797918,2.08,2.032,0.6463572928,2.1323230876,0.0655,0,0.0655,1.9665,0.6463572928,2.07
2019-11-09 06:30:00,2.1675,0.6931947778,2.2756483142,0.0585,0,0.0585,2.109,0.6931947778,2.22,2.158,0.6900722788,2.2656486378,0.0585,0,0.0585,2.0995,0.6900722788,2.21
2019-11-09 07:00:00,2.5564999999999998,0.8399522308,2.6909500181,0.001,0,0.001,2.5555,0.8399522308,2.69,2.5185,0.8274622348,2.6509500184,0.001,0,0.001,2.5175,0.8274622348,2.65
2019-11-09 07:30:00,2.5949999999999998,0.8461972288,2.7294825059,0.0205,0,0.0205,2.5745,0.8461972288,2.71,2.5855,0.8430747298,2.7194825335,0.0205,0,0.0205,2.565,0.8430747298,2.7
2019-11-09 08:00:00,2.9165,0.9586071928000001,3.07,0.0,0,0.0,2.9165,0.9586071928000001,3.07,2.8975,0.9523621948000001,3.05,0.0,0,0.0,2.8975,0.9523621948000001,3.05
2019-11-09 08:30:00,3.0765,1.0054446777,3.2366296127,0.0175,0,0.0175,3.059,1.0054446777,3.22,3.0575,0.9991996797,3.2166296414,0.0175,0,0.0175,3.04,0.9991996797,3.2
2019-11-09 09:00:00,3.0275,0.9461171968000001,3.1718912339,0.149,0,0.149,2.8785,0.9461171968000001,3.03,3.018,0.9429946978,3.1618923132,0.149,0,0.149,2.8689999999999998,0.9429946978,3.02
2019-11-09 09:30:00,3.214,1.0366696677,3.3770519688,0.06,0,0.06,3.154,1.0366696677,3.32,3.195,1.0304246697,3.3570522784,0.06,0,0.06,3.135,1.0304246697,3.3
2019-11-09 10:00:00,3.2725,1.0054446777,3.4234741492,0.21350000000000002,0,0.21350000000000002,3.059,1.0054446777,3.22,3.2535,0.9991996797,3.4034779638,0.21350000000000002,0,0.21350000000000002,3.04,0.9991996797,3.2
2019-11-09 10:30:00,3.1515,0.9554846938,3.2931600705,0.24450000000000002,0,0.24450000000000002,2.907,0.9554846938,3.06,3.142,0.9523621948000001,3.2831627663000003,0.24450000000000002,0,0.24450000000000002,2.8975,0.9523621948000001,3.05
2019-11-09 11:00:00,3.1175,0.8992797118,3.2446124961000002,0.3815,0,0.3815,2.7359999999999998,0.8992797118,2.88,3.0985,0.8930347138,3.2246260636,0.3815,0,0.3815,2.717,0.8930347138,2.86
2019-11-09 11:30:00,3.1535,0.9586071928000001,3.2959808859,0.23700000000000002,0,0.23700000000000002,2.9165,0.9586071928000001,3.07,3.144,0.9554846938,3.2859834144,0.23700000000000002,0,0.23700000000000002,2.907,0.9554846938,3.06
2019-11-09 12:00:00,3.0455,0.8930347138,3.1737330149,0.3285,0,0.3285,2.717,0.8930347138,2.86,3.036,0.8899122148,3.1637382556,0.3285,0,0.3285,2.7075,0.8899122148,2.85
2019-11-09 12:30:00,3.0555,0.9024022108,3.1859708097,0.31,0,0.31,2.7455,0.9024022108,2.89,2.932,0.8618097238,3.0560333768,0.31,0,0.31,2.622,0.8618097238,2.76
2019-11-09 13:00:00,3.003,0.8680547218,3.1259443373,0.362,0,0.362,2.641,0.8680547218,2.7800000000000002,2.851,0.8180947378000001,2.9660546185000003,0.362,0,0.362,2.489,0.8180947378000001,2.62
2019-11-09 13:30:00,3.055,0.9398721988000001,3.1963079874,0.1955,0,0.1955,2.8595,0.9398721988000001,3.01,2.9125,0.8930347138,3.0463366935,0.1955,0,0.1955,2.717,0.8930347138,2.86
2019-11-09 14:00:00,2.982,0.8867897158,3.1110641266,0.28400000000000003,0,0.28400000000000003,2.698,0.8867897158,2.84,2.83,0.8368297318,2.9511326639,0.28400000000000003,0,0.28400000000000003,2.5460000000000003,0.8368297318,2.68
2019-11-09 14:30:00,2.8040000000000003,0.8337072328,2.9253177178,0.2675,0,0.2675,2.5365,0.8337072328,2.67,2.7279999999999998,0.8087272408,2.8453512525,0.2675,0,0.2675,2.4605,0.8087272408,2.59
2019-11-09 15:00:00,2.8115,0.8649322228,2.9415370132,0.18,0,0.18,2.6315,0.8649322228,2.77,2.802,0.8618097238,2.931538845,0.18,0,0.18,2.622,0.8618097238,2.76
2019-11-09 15:30:00,2.999,0.9586071928000001,3.1484803874,0.0825,0,0.0825,2.9165,0.9586071928000001,3.07,2.9895,0.9554846938,3.1384807232,0.0825,0,0.0825,2.907,0.9554846938,3.06
2019-11-09 16:00:00,2.6305,0.8368297318,2.7604011031,0.0845,0,0.0845,2.5460000000000003,0.8368297318,2.68,2.621,0.8337072328,2.7504015616,0.0845,0,0.0845,2.5365,0.8337072328,2.67
2019-11-09 16:30:00,2.7705,0.8649322228,2.9023745451,0.139,0,0.139,2.6315,0.8649322228,2.77,2.7515,0.8586872248,2.882376797,0.139,0,0.139,2.6125,0.8586872248,2.75
2019-11-09 17:00:00,3.082,1.0023221787,3.2408908883,0.0325,0,0.0325,3.0495,1.0023221787,3.21,3.063,0.9960771807000001,3.220890987,0.0325,0,0.0325,3.0305,0.9960771807000001,3.19
2019-11-09 17:30:00,3.191,1.0366696677,3.3551698914,0.037,0,0.037,3.154,1.0366696677,3.32,3.1815,1.0335471687,3.3451699508,0.037,0,0.037,3.1445,1.0335471687,3.31
2019-11-09 18:00:00,3.349,1.0991196477,3.5247503458000002,0.005,0,0.005,3.344,1.0991196477,3.52,3.33,1.0928746497,3.5047503477,0.005,0,0.005,3.325,1.0928746497,3.5
2019-11-09 18:30:00,3.018,0.9117697078,3.1527207298,0.244,0,0.244,2.774,0.9117697078,2.92,3.0085,0.9086472088,3.1427236595,0.244,0,0.244,2.7645,0.9086472088,2.91
2019-11-09 19:00:00,2.9545,0.9554846938,3.1051604226,0.0475,0,0.0475,2.907,0.9554846938,3.06,2.9450000000000003,0.9523621948000001,3.095160537,0.0475,0,0.0475,2.8975,0.9523621948000001,3.05
2019-11-09 19:30:00,2.786,0.9117697078,2.9314023948,0.012,0,0.012,2.774,0.9117697078,2.92,2.767,0.9055247098,2.9114024112,0.012,0,0.012,2.755,0.9055247098,2.9
2019-11-09 20:00:00,2.652,0.8711772208,2.7914250393,0.0015,0,0.0015,2.6505,0.8711772208,2.79,2.6425,0.8680547218,2.7814250394,0.0015,0,0.0015,2.641,0.8680547218,2.7800000000000002
2019-11-09 20:30:00,2.529,0.8305847338000001,2.6619000733,0.002,0,0.002,2.527,0.8305847338000001,2.66,2.5195,0.8274622348,2.6519000735000002,0.002,0,0.002,2.5175,0.8274622348,2.65
2019-11-09 21:00:00,2.3,0.7025622748,2.4049103414,0.1625,0,0.1625,2.1375,0.7025622748,2.25,2.2905,0.6994397758,2.3949125767,0.1625,0,0.1625,2.128,0.6994397758,2.24
2019-11-09 21:30:00,2.273,0.7056847738,2.38002521,0.126,0,0.126,2.147,0.7056847738,2.26,2.2635,0.7025622748,2.3700265821,0.126,0,0.126,2.1375,0.7025622748,2.25
2019-11-09 22:00:00,2.1195,0.6713372848,2.2232800094,0.077,0,0.077,2.0425,0.6713372848,2.15,2.1195,0.6713372848,2.2232800094,0.077,0,0.077,2.0425,0.6713372848,2.15
2019-11-09 22:30:00,2.199,0.7212972688,2.3142754266,0.0045000000000000005,0,0.0045000000000000005,2.1945,0.7212972688,2.31,2.199,0.7212972688,2.3142754266,0.0045000000000000005,0,0.0045000000000000005,2.1945,0.7212972688,2.31
2019-11-09 23:00:00,1.8210000000000002,0.5464373249,1.9012192798,0.1585,0,0.1585,1.6625,0.5464373249,1.75,1.8115,0.5433148259,1.8912226865,0.1585,0,0.1585,1.653,0.5433148259,1.74
2019-11-09 23:30:00,1.8555000000000001,0.5651723189,1.9396649195000002,0.136,0,0.136,1.7195,0.5651723189,1.81,1.8555000000000001,0.5651723189,1.9396649195000002,0.136,0,0.136,1.7195,0.5651723189,1.81
2019-11-10 00:00:00,1.9180000000000001,0.6276222988,2.0180767453,0.0085,0,0.0085,1.9095,0.6276222988,2.01,1.9085,0.6244997998,2.008076754,0.0085,0,0.0085,1.9,0.6244997998,2.0
2019-11-10 00:30:00,1.742,0.5464373249,1.8256937722000002,0.0795,0,0.0795,1.6625,0.5464373249,1.75,1.742,0.5464373249,1.8256937722000002,0.0795,0,0.0795,1.6625,0.5464373249,1.75
2019-11-10 01:00:00,1.72,0.5464373249,1.8047143126,0.0575,0,0.0575,1.6625,0.5464373249,1.75,1.72,0.5464373249,1.8047143126,0.0575,0,0.0575,1.6625,0.5464373249,1.75
2019-11-10 01:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2019-11-10 02:00:00,1.74,0.5714173169,1.8314250599,0.0015,0,0.0015,1.7385000000000002,0.5714173169,1.83,1.74,0.5714173169,1.8314250599,0.0015,0,0.0015,1.7385000000000002,0.5714173169,1.83
2019-11-10 02:30:00,1.7295,0.5651723189,1.8195026793,0.01,0,0.01,1.7195,0.5651723189,1.81,1.72,0.5620498199,1.8095026940999999,0.01,0,0.01,1.71,0.5620498199,1.8
2019-11-10 03:00:00,1.682,0.5339473289000001,1.764716337,0.0575,0,0.0575,1.6245,0.5339473289000001,1.71,1.682,0.5339473289000001,1.764716337,0.0575,0,0.0575,1.6245,0.5339473289000001,1.71
2019-11-10 03:30:00,1.6005,0.4527623549,1.6633081494000002,0.223,0,0.223,1.3775,0.4527623549,1.45,1.591,0.4496398559,1.653316969,0.223,0,0.223,1.3679999999999999,0.4496398559,1.44
2019-11-10 04:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-11-10 04:30:00,1.5535,0.4902323429,1.6290150398,0.062,0,0.062,1.4915,0.4902323429,1.57,1.544,0.4871098439,1.6190157504,0.062,0,0.062,1.482,0.4871098439,1.56
2019-11-10 05:00:00,1.5905,0.5089673369000001,1.6699514963,0.042,0,0.042,1.5485,0.5089673369000001,1.63,1.5905,0.5089673369000001,1.6699514963,0.042,0,0.042,1.5485,0.5089673369000001,1.63
2019-11-10 05:30:00,1.56,0.4808648459,1.6324310093,0.097,0,0.097,1.463,0.4808648459,1.54,1.5505,0.4777423469,1.6224327413,0.097,0,0.097,1.4535,0.4777423469,1.53
2019-11-10 06:00:00,1.6280000000000001,0.4902323429,1.7002093253,0.1365,0,0.1365,1.4915,0.4902323429,1.57,1.6185,0.4871098439,1.6902124866000001,0.1365,0,0.1365,1.482,0.4871098439,1.56
2019-11-10 06:30:00,1.7165,0.5495598239,1.8023285633000001,0.044500000000000005,0,0.044500000000000005,1.6720000000000002,0.5495598239,1.76,1.7355,0.5558048219,1.8223279754,0.044500000000000005,0,0.044500000000000005,1.691,0.5558048219,1.78
2019-11-10 07:00:00,1.8115,0.5901523108,1.9052065505,0.016,0,0.016,1.7955,0.5901523108,1.8900000000000001,1.802,0.5870298118,1.895206585,0.016,0,0.016,1.786,0.5870298118,1.88
2019-11-10 07:30:00,1.8014999999999999,0.5277023309000001,1.8771979118000002,0.196,0,0.196,1.6055000000000001,0.5277023309000001,1.69,1.792,0.5245798319,1.8672032562,0.196,0,0.196,1.596,0.5245798319,1.6800000000000002
2019-11-10 08:00:00,1.916,0.5589273209,1.9958596519,0.2155,0,0.2155,1.7005,0.5589273209,1.79,1.9065,0.5558048219,1.9858653655,0.2155,0,0.2155,1.691,0.5558048219,1.78
2019-11-10 08:30:00,2.089,0.5963973088,2.172466513,0.2745,0,0.2745,1.8145,0.5963973088,1.9100000000000001,2.0795,0.5932748098,2.1624743351,0.2745,0,0.2745,1.8050000000000002,0.5932748098,1.9
2019-11-10 09:00:00,2.203,0.6244997998,2.2898054503,0.303,0,0.303,1.9,0.6244997998,2.0,2.1935000000000002,0.6213773008,2.2798140275,0.303,0,0.303,1.8905,0.6213773008,1.99
2019-11-10 09:30:00,2.338,0.6494797918,2.4265341539,0.362,0,0.362,1.976,0.6494797918,2.08,2.338,0.6494797918,2.4265341539,0.362,0,0.362,1.976,0.6494797918,2.08
2019-11-10 10:00:00,2.4835000000000003,0.6963172768,2.5792692764,0.365,0,0.365,2.1185,0.6963172768,2.23,2.474,0.6931947778,2.5692790818,0.365,0,0.365,2.109,0.6931947778,2.22
2019-11-10 10:30:00,2.3825,0.5995198078,2.4567723236,0.5585,0,0.5585,1.824,0.5995198078,1.92,2.373,0.5963973088,2.446797652,0.5585,0,0.5585,1.8145,0.5963973088,1.9100000000000001
2019-11-10 11:00:00,2.5220000000000002,0.7369097638000001,2.6274550424000003,0.28,0,0.28,2.242,0.7369097638000001,2.36,2.5125,0.7337872648,2.6174606014,0.28,0,0.28,2.2325,0.7337872648,2.35
2019-11-10 11:30:00,2.6215,0.8118497398000001,2.7443327513,0.1515,0,0.1515,2.47,0.8118497398000001,2.6,2.612,0.8087272408,2.7343342426,0.1515,0,0.1515,2.4605,0.8087272408,2.59
2019-11-10 12:00:00,2.5315,0.7587672568,2.6427674888,0.223,0,0.223,2.3085,0.7587672568,2.43,2.5220000000000002,0.7556447578000001,2.6327709737,0.223,0,0.223,2.299,0.7556447578000001,2.42
2019-11-10 12:30:00,2.6545,0.7899922468,2.7695591707,0.251,0,0.251,2.4035,0.7899922468,2.5300000000000002,2.645,0.7868697478000001,2.7595631901,0.251,0,0.251,2.394,0.7868697478000001,2.52
2019-11-10 13:00:00,2.6155,0.7556447578000001,2.7224693295,0.3165,0,0.3165,2.299,0.7556447578000001,2.42,2.606,0.7525222588,2.7124759446,0.3165,0,0.3165,2.2895,0.7525222588,2.41
2019-11-10 13:30:00,2.4405,0.6182548018,2.5175939407,0.5595,0,0.5595,1.881,0.6182548018,1.98,2.431,0.6151323028,2.5076181428,0.5595,0,0.5595,1.8715000000000002,0.6151323028,1.97
2019-11-10 14:00:00,2.3215,0.5776623149,2.3922909521999998,0.5640000000000001,0,0.5640000000000001,1.7575,0.5776623149,1.85,2.3025,0.5714173169,2.3723456746,0.5640000000000001,0,0.5640000000000001,1.7385000000000002,0.5714173169,1.83
2019-11-10 14:30:00,2.364,0.6338672968,2.447505618,0.4355,0,0.4355,1.9285,0.6338672968,2.03,2.3545,0.6307447978,2.4375211281,0.4355,0,0.4355,1.919,0.6307447978,2.02
2019-11-10 15:00:00,2.62,0.7868697478000001,2.7356103524,0.226,0,0.226,2.394,0.7868697478000001,2.52,2.6105,0.7837472488,2.7256136924,0.226,0,0.226,2.3845,0.7837472488,2.51
2019-11-10 15:30:00,2.9314999999999998,0.9429946978,3.0794368397,0.0625,0,0.0625,2.8689999999999998,0.9429946978,3.02,2.865,0.9211372048,3.0094382782,0.0625,0,0.0625,2.8025,0.9211372048,2.95
2019-11-10 16:00:00,3.084,0.9898321827000001,3.2389541136,0.07250000000000001,0,0.07250000000000001,3.0115,0.9898321827000001,3.17,3.065,0.9835871847000001,3.2189546051,0.07250000000000001,0,0.07250000000000001,2.9925,0.9835871847000001,3.15
2019-11-10 16:30:00,3.2505,1.0304246697,3.4099157248,0.1155,0,0.1155,3.135,1.0304246697,3.3,3.2315,1.0241796717,3.38991685,0.1155,0,0.1155,3.116,1.0241796717,3.2800000000000002
2019-11-10 17:00:00,3.629,1.1927946177,3.8200000000000003,0.0,0,0.0,3.629,1.1927946177,3.8200000000000003,3.61,1.1865496197,3.8,0.0,0,0.0,3.61,1.1865496197,3.8
2019-11-10 17:30:00,3.4655,1.1022421467,3.6365681624,0.112,0,0.112,3.3535,1.1022421467,3.5300000000000002,3.4465,1.0959971487,3.6165690924,0.112,0,0.112,3.3345000000000002,1.0959971487,3.51
2019-11-10 18:00:00,3.341,1.0585271607,3.5046769823,0.12050000000000001,0,0.12050000000000001,3.2205,1.0585271607,3.39,3.322,1.0522821627,3.4846781415,0.12050000000000001,0,0.12050000000000001,3.2015000000000002,1.0522821627,3.37
2019-11-10 18:30:00,3.1045,0.9742196878,3.253770774,0.1405,0,0.1405,2.964,0.9742196878,3.12,3.095,0.9710971888000001,3.2437716859,0.1405,0,0.1405,2.9545,0.9710971888000001,3.11
2019-11-10 19:00:00,3.122,0.9929546817,3.2761017994,0.101,0,0.101,3.021,0.9929546817,3.18,3.103,0.9867096837,3.2561027318,0.101,0,0.101,3.002,0.9867096837,3.16
2019-11-10 19:30:00,3.0565,1.0023221787,3.2166507426,0.007,0,0.007,3.0495,1.0023221787,3.21,3.0375,0.9960771807000001,3.1966507473,0.007,0,0.007,3.0305,0.9960771807000001,3.19
2019-11-10 20:00:00,2.936,0.9648521908000001,3.0904750039,0.0005,0,0.0005,2.9355,0.9648521908000001,3.09,2.917,0.9586071928000001,3.070475004,0.0005,0,0.0005,2.9165,0.9586071928000001,3.07
2019-11-10 20:30:00,2.682,0.8618097238,2.8170622996,0.06,0,0.06,2.622,0.8618097238,2.76,2.644,0.8493197278,2.777063197,0.06,0,0.06,2.584,0.8493197278,2.7199999999999998
2019-11-10 21:00:00,2.7955,0.9180147058,2.9423751036,0.0025,0,0.0025,2.793,0.9180147058,2.94,2.7575000000000003,0.9055247098,2.902375105,0.0025,0,0.0025,2.755,0.9055247098,2.9
2019-11-10 21:30:00,2.7745,0.9055247098,2.9185313516,0.0195,0,0.0195,2.755,0.9055247098,2.9,2.765,0.9024022108,2.9085313734,0.0195,0,0.0195,2.7455,0.9024022108,2.89
2019-11-10 22:00:00,2.4065,0.7743797518000001,2.5280241791,0.0505,0,0.0505,2.356,0.7743797518000001,2.48,2.3970000000000002,0.7712572528,2.5180243744,0.0505,0,0.0505,2.3465,0.7712572528,2.47
2019-11-10 22:30:00,2.412,0.7868697478000001,2.5371062256,0.018000000000000002,0,0.018000000000000002,2.394,0.7868697478000001,2.52,2.4025,0.7837472488,2.5271062502,0.018000000000000002,0,0.018000000000000002,2.3845,0.7837472488,2.51
2019-11-10 23:00:00,2.3235,0.7337872648,2.4366156857,0.091,0,0.091,2.2325,0.7337872648,2.35,2.314,0.7306647658000001,2.4266163685,0.091,0,0.091,2.223,0.7306647658000001,2.34
2019-11-10 23:30:00,2.1775,0.7025622748,2.2880340907,0.04,0,0.04,2.1375,0.7025622748,2.25,2.168,0.6994397758,2.2780342403000002,0.04,0,0.04,2.128,0.6994397758,2.24
2019-11-11 00:00:00,2.1915,0.6931947778,2.2985193604,0.0825,0,0.0825,2.109,0.6931947778,2.22,2.1915,0.6931947778,2.2985193604,0.0825,0,0.0825,2.109,0.6931947778,2.22
2019-11-11 00:30:00,2.1575,0.6807047818,2.2623362372,0.08650000000000001,0,0.08650000000000001,2.071,0.6807047818,2.18,2.1575,0.6807047818,2.2623362372,0.08650000000000001,0,0.08650000000000001,2.071,0.6807047818,2.18
2019-11-11 01:00:00,2.1605,0.6650922868,2.2605547992,0.137,0,0.137,2.0235,0.6650922868,2.13,2.1035,0.6463572928,2.2005658363,0.137,0,0.137,1.9665,0.6463572928,2.07
2019-11-11 01:30:00,1.978,0.6088873048,2.0695960355,0.1255,0,0.1255,1.8525,0.6088873048,1.9500000000000002,1.978,0.6088873048,2.0695960355,0.1255,0,0.1255,1.8525,0.6088873048,1.9500000000000002
2019-11-11 02:00:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2019-11-11 02:30:00,1.9609999999999999,0.5682948179,2.0416855781,0.232,0,0.232,1.729,0.5682948179,1.82,1.9515,0.5651723189,2.0316919058,0.232,0,0.232,1.7195,0.5651723189,1.81
2019-11-11 03:00:00,1.9425,0.5620498199,2.02217859,0.2325,0,0.2325,1.71,0.5620498199,1.8,1.933,0.5589273209,2.0121850685,0.2325,0,0.2325,1.7005,0.5589273209,1.79
2019-11-11 03:30:00,1.8275000000000001,0.5526823229,1.9092443531,0.146,0,0.146,1.6815,0.5526823229,1.77,1.818,0.5495598239,1.8992472193,0.146,0,0.146,1.6720000000000002,0.5495598239,1.76
2019-11-11 04:00:00,1.9725000000000001,0.6244997998,2.0689988521,0.07250000000000001,0,0.07250000000000001,1.9,0.6244997998,2.0,1.9725000000000001,0.6244997998,2.0689988521,0.07250000000000001,0,0.07250000000000001,1.9,0.6244997998,2.0
2019-11-11 04:30:00,1.987,0.6307447978,2.084708133,0.068,0,0.068,1.919,0.6307447978,2.02,1.9775,0.6276222988,2.0747086542,0.068,0,0.068,1.9095,0.6276222988,2.01
2019-11-11 05:00:00,1.9485000000000001,0.5963973088,2.037729619,0.134,0,0.134,1.8145,0.5963973088,1.9100000000000001,1.939,0.5932748098,2.0277317377,0.134,0,0.134,1.8050000000000002,0.5932748098,1.9
2019-11-11 05:30:00,2.123,0.6557247898,2.2219594956,0.128,0,0.128,1.995,0.6557247898,2.1,2.1135,0.6526022908,2.2119611208,0.128,0,0.128,1.9855,0.6526022908,2.09
2019-11-11 06:00:00,2.2905,0.7244197678000001,2.4023268408,0.08650000000000001,0,0.08650000000000001,2.204,0.7244197678000001,2.32,2.205,0.6963172768,2.3123327507,0.08650000000000001,0,0.08650000000000001,2.1185,0.6963172768,2.23
2019-11-11 06:30:00,2.6734999999999998,0.8711772208,2.8118591714,0.023,0,0.023,2.6505,0.8711772208,2.79,2.55,0.8305847338000001,2.681859616,0.023,0,0.023,2.527,0.8305847338000001,2.66
2019-11-11 07:00:00,2.9779999999999998,0.9523621948000001,3.1265760426,0.0805,0,0.0805,2.8975,0.9523621948000001,3.05,2.94,0.9398721988000001,3.086577352,0.0805,0,0.0805,2.8595,0.9398721988000001,3.01
2019-11-11 07:30:00,3.3775,1.0741396557,3.5441899286,0.1095,0,0.1095,3.268,1.0741396557,3.44,3.3585000000000003,1.0678946577,3.5241908646,0.1095,0,0.1095,3.249,1.0678946577,3.42
2019-11-11 08:00:00,3.5275,1.1459571327,3.7089720948,0.041,0,0.041,3.4865,1.1459571327,3.67,3.518,1.1428346337,3.6989721545,0.041,0,0.041,3.477,1.1428346337,3.66
2019-11-11 08:30:00,3.6675,1.1865496197,3.8546668144,0.0575,0,0.0575,3.61,1.1865496197,3.8,3.658,1.1834271207,3.8446669232,0.0575,0,0.0575,3.6005000000000003,1.1834271207,3.79
2019-11-11 09:00:00,3.876,1.2302646057,4.0665620615,0.133,0,0.133,3.743,1.2302646057,3.94,3.8665000000000003,1.2271421067000001,4.0565625843,0.133,0,0.133,3.7335000000000003,1.2271421067000001,3.93
2019-11-11 09:30:00,3.738,1.1178546417,3.9015692997,0.337,0,0.337,3.401,1.1178546417,3.58,3.7285,1.1147321427,3.8915729468,0.337,0,0.337,3.3915,1.1147321427,3.5700000000000003
2019-11-11 10:00:00,3.8315,1.1896721187,4.0119461612,0.212,0,0.212,3.6195,1.1896721187,3.81,3.8125,1.1834271207,3.9919488975,0.212,0,0.212,3.6005000000000003,1.1834271207,3.79
2019-11-11 10:30:00,3.7505,1.1459571327,3.9216664825,0.264,0,0.264,3.4865,1.1459571327,3.67,3.741,1.1428346337,3.9116686976,0.264,0,0.264,3.477,1.1428346337,3.66
2019-11-11 11:00:00,3.8855,1.1678146257,4.0572036244,0.3325,0,0.3325,3.553,1.1678146257,3.74,3.8665000000000003,1.1615696277,4.0372102063,0.3325,0,0.3325,3.534,1.1615696277,3.7199999999999998
2019-11-11 11:30:00,3.726,1.0616496597,3.8742968394,0.496,0,0.496,3.23,1.0616496597,3.4,3.7165,1.0585271607,3.8643048534,0.496,0,0.496,3.2205,1.0585271607,3.39
2019-11-11 12:00:00,3.7215,1.0585271607,3.869113852,0.501,0,0.501,3.2205,1.0585271607,3.39,3.7119999999999997,1.0554046617,3.8591220504,0.501,0,0.501,3.211,1.0554046617,3.38
2019-11-11 12:30:00,3.786,1.1459571327,3.9556306387,0.2995,0,0.2995,3.4865,1.1459571327,3.67,3.7765,1.1428346337,3.9456334409,0.2995,0,0.2995,3.477,1.1428346337,3.66
2019-11-11 13:00:00,3.925,1.1553246297,4.0915033912,0.41000000000000003,0,0.41000000000000003,3.515,1.1553246297,3.7,3.906,1.1490796317,4.0715132322,0.41000000000000003,0,0.41000000000000003,3.496,1.1490796317,3.68
2019-11-11 13:30:00,3.6595,1.0616496597,3.81038584,0.4295,0,0.4295,3.23,1.0616496597,3.4,3.65,1.0585271607,3.8003920521000003,0.4295,0,0.4295,3.2205,1.0585271607,3.39
2019-11-11 14:00:00,3.5605,1.0647721587,3.7163019253,0.321,0,0.321,3.2395,1.0647721587,3.41,3.551,1.0616496597,3.7063055729,0.321,0,0.321,3.23,1.0616496597,3.4
2019-11-11 14:30:00,3.5484999999999998,1.0116896757,3.6899008456,0.47050000000000003,0,0.47050000000000003,3.078,1.0116896757,3.24,3.539,1.0085671767,3.6799087964,0.47050000000000003,0,0.47050000000000003,3.0685000000000002,1.0085671767,3.23
2019-11-11 15:00:00,3.6790000000000003,1.1428346337,3.8524163846,0.202,0,0.202,3.477,1.1428346337,3.66,3.66,1.1365896357,3.8324190794,0.202,0,0.202,3.458,1.1365896357,3.64
2019-11-11 15:30:00,3.748,1.1709371247,3.9266522319,0.1855,0,0.1855,3.5625,1.1709371247,3.75,3.7385,1.1678146257,3.9166533227,0.1855,0,0.1855,3.553,1.1678146257,3.74
2019-11-11 16:00:00,3.6845,1.1397121347,3.8567452599000003,0.217,0,0.217,3.4675000000000002,1.1397121347,3.65,3.675,1.1365896357,3.8467468074,0.217,0,0.217,3.458,1.1365896357,3.64
2019-11-11 16:30:00,3.839,1.1553246297,4.0090767017,0.324,0,0.324,3.515,1.1553246297,3.7,3.8295,1.1522021307,3.9990798942,0.324,0,0.324,3.5055,1.1522021307,3.69
2019-11-11 17:00:00,4.0065,1.3052045817,4.2137395802,0.035500000000000004,0,0.035500000000000004,3.971,1.3052045817,4.18,3.9875,1.2989595837,4.1937396498,0.035500000000000004,0,0.035500000000000004,3.952,1.2989595837,4.16
2019-11-11 17:30:00,4.1395,1.3551645657,4.3556780471,0.0165,0,0.0165,4.123,1.3551645657,4.34,4.1205,1.3489195676999999,4.3356780612,0.0165,0,0.0165,4.104,1.3489195676999999,4.32
2019-11-11 18:00:00,3.9565,1.2521220987000001,4.1499038543,0.147,0,0.147,3.8095,1.2521220987000001,4.01,3.9375,1.2458771007,4.1299050837,0.147,0,0.147,3.7905,1.2458771007,3.99
2019-11-11 18:30:00,3.745,1.1803046217,3.9265944532,0.154,0,0.154,3.591,1.1803046217,3.7800000000000002,3.726,1.1740596237,3.9065959607,0.154,0,0.154,3.572,1.1740596237,3.76
