Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-11 19:00:00,3.761,1.2021621147000001,3.948457262,0.10350000000000001,0,0.10350000000000001,3.6575,1.2021621147000001,3.85,3.7515,1.1990396157,3.9384575978000003,0.10350000000000001,0,0.10350000000000001,3.648,1.1990396157,3.84
2019-11-11 19:30:00,3.6065,1.1709371247,3.7918248905,0.044,0,0.044,3.5625,1.1709371247,3.75,3.5875,1.1646921266999999,3.7718250225,0.044,0,0.044,3.5435,1.1646921266999999,3.73
2019-11-11 20:00:00,3.4455,1.0741396557,3.6090506023,0.17750000000000002,0,0.17750000000000002,3.268,1.0741396557,3.44,3.436,1.0710171567,3.5990517848,0.17750000000000002,0,0.17750000000000002,3.2585,1.0710171567,3.43
2019-11-11 20:30:00,3.3905,1.1022421467,3.5651687197,0.037,0,0.037,3.3535,1.1022421467,3.5300000000000002,3.324,1.0803846537,3.4951690946,0.037,0,0.037,3.287,1.0803846537,3.46
2019-11-11 21:00:00,3.3365,1.0803846537,3.50705906,0.0495,0,0.0495,3.287,1.0803846537,3.46,3.1655,1.0241796717,3.3270609027,0.0495,0,0.0495,3.116,1.0241796717,3.2800000000000002
2019-11-11 21:30:00,3.3905,1.1116096437,3.5680759871000003,0.0085,0,0.0085,3.382,1.1116096437,3.56,3.1625,1.0366696677,3.3280760583,0.0085,0,0.0085,3.154,1.0366696677,3.32
2019-11-11 22:00:00,3.193,1.0491596637,3.3609500145,0.001,0,0.001,3.192,1.0491596637,3.36,2.9745,0.9773421867000001,3.1309500156,0.001,0,0.001,2.9735,0.9773421867000001,3.13
2019-11-11 22:30:00,2.8445,0.9336272008000001,2.9938002605,0.004,0,0.004,2.8405,0.9336272008000001,2.99,2.8255,0.9273822028,2.9738002623,0.004,0,0.004,2.8215,0.9273822028,2.9699999999999998
2019-11-11 23:00:00,2.5695,0.7931147458000001,2.6891190472,0.1565,0,0.1565,2.4130000000000003,0.7931147458000001,2.54,2.5505,0.7868697478000001,2.6691223745,0.1565,0,0.1565,2.394,0.7868697478000001,2.52
2019-11-11 23:30:00,2.484,0.8149722388,2.6142753776000003,0.0045000000000000005,0,0.0045000000000000005,2.4795,0.8149722388,2.61,2.4745,0.8118497398000001,2.6042753791,0.0045000000000000005,0,0.0045000000000000005,2.47,0.8118497398000001,2.6
2019-11-12 00:00:00,2.479,0.8118497398000001,2.6085515138,0.009000000000000001,0,0.009000000000000001,2.47,0.8118497398000001,2.6,2.46,0.8056047418000001,2.5885515255,0.009000000000000001,0,0.009000000000000001,2.451,0.8056047418000001,2.58
2019-11-12 00:30:00,2.265,0.6807047818,2.3650758973,0.194,0,0.194,2.071,0.6807047818,2.18,2.227,0.6682147858,2.3250892456,0.194,0,0.194,2.033,0.6682147858,2.14
2019-11-12 01:00:00,2.241,0.6963172768,2.3466867601,0.12250000000000001,0,0.12250000000000001,2.1185,0.6963172768,2.23,2.241,0.6963172768,2.3466867601,0.12250000000000001,0,0.12250000000000001,2.1185,0.6963172768,2.23
2019-11-12 01:30:00,2.216,0.6401122948,2.3065991741,0.2685,0,0.2685,1.9475,0.6401122948,2.05,2.2065,0.6369897958,2.2966058108,0.2685,0,0.2685,1.9380000000000002,0.6369897958,2.04
2019-11-12 02:00:00,2.322,0.7431547618000001,2.4380244051,0.061,0,0.061,2.261,0.7431547618000001,2.38,2.3125,0.7400322628,2.4280247116,0.061,0,0.061,2.2515,0.7400322628,2.37
2019-11-12 02:30:00,2.246,0.6994397758,2.3523885733,0.11800000000000001,0,0.11800000000000001,2.128,0.6994397758,2.24,2.2365,0.6963172768,2.3423898053,0.11800000000000001,0,0.11800000000000001,2.1185,0.6963172768,2.23
2019-11-12 03:00:00,2.2435,0.6869497798,2.3463146102,0.1535,0,0.1535,2.09,0.6869497798,2.2,2.234,0.6838272808,2.3363167058,0.1535,0,0.1535,2.0805,0.6838272808,2.19
2019-11-12 03:30:00,2.2935,0.7244197678000001,2.4051873628,0.08950000000000001,0,0.08950000000000001,2.204,0.7244197678000001,2.32,2.284,0.7212972688,2.3951880406,0.08950000000000001,0,0.08950000000000001,2.1945,0.7212972688,2.31
2019-11-12 04:00:00,2.5395,0.8337072328,2.6728501641999998,0.003,0,0.003,2.5365,0.8337072328,2.67,2.492,0.8180947378000001,2.6228501673,0.003,0,0.003,2.489,0.8180947378000001,2.62
2019-11-12 04:30:00,2.1635,0.6401122948,2.2562083237,0.216,0,0.216,1.9475,0.6401122948,2.05,2.154,0.6369897958,2.2462128127,0.216,0,0.216,1.9380000000000002,0.6369897958,2.04
2019-11-12 05:00:00,2.328,0.7212972688,2.4371815177,0.1335,0,0.1335,2.1945,0.7212972688,2.31,2.3185000000000002,0.7181747698000001,2.4271829865,0.1335,0,0.1335,2.185,0.7181747698000001,2.3
2019-11-12 05:30:00,2.4835000000000003,0.8024822428,2.6099329493,0.042,0,0.042,2.4415,0.8024822428,2.5700000000000003,2.474,0.7993597438000001,2.5999330761,0.042,0,0.042,2.432,0.7993597438000001,2.56
2019-11-12 06:00:00,2.3735,0.7119297718,2.4779722053,0.20750000000000002,0,0.20750000000000002,2.166,0.7119297718,2.2800000000000002,2.326,0.6963172768,2.427989652,0.20750000000000002,0,0.20750000000000002,2.1185,0.6963172768,2.23
2019-11-12 06:30:00,2.6945,0.8118497398000001,2.8141482282,0.2245,0,0.2245,2.47,0.8118497398000001,2.6,2.6470000000000002,0.7962372448,2.7641640237000003,0.2245,0,0.2245,2.4225,0.7962372448,2.55
2019-11-12 07:00:00,3.058,0.9586071928000001,3.2047295908,0.14150000000000001,0,0.14150000000000001,2.9165,0.9586071928000001,3.07,3.0295,0.9492396958,3.174732469,0.14150000000000001,0,0.14150000000000001,2.888,0.9492396958,3.04
2019-11-12 07:30:00,3.3035,1.0522821627,3.4670462933,0.10200000000000001,0,0.10200000000000001,3.2015000000000002,1.0522821627,3.37,3.294,1.0491596637,3.4570467165,0.10200000000000001,0,0.10200000000000001,3.192,1.0491596637,3.36
2019-11-12 08:00:00,3.423,1.0959971487,3.594181235,0.08850000000000001,0,0.08850000000000001,3.3345000000000002,1.0959971487,3.51,3.404,1.0897521507,3.5741818295,0.08850000000000001,0,0.08850000000000001,3.3155,1.0897521507,3.49
2019-11-12 08:30:00,3.591,1.1397121347,3.7675223622000003,0.12350000000000001,0,0.12350000000000001,3.4675000000000002,1.1397121347,3.65,3.5815,1.1365896357,3.7575228875,0.12350000000000001,0,0.12350000000000001,3.458,1.1365896357,3.64
2019-11-12 09:00:00,3.6395,1.1646921266999999,3.8213175738,0.096,0,0.096,3.5435,1.1646921266999999,3.73,3.6205,1.1584471287,3.8013181924,0.096,0,0.096,3.5245,1.1584471287,3.71
2019-11-12 09:30:00,3.834,1.2052846137,4.0189883055,0.167,0,0.167,3.667,1.2052846137,3.86,3.815,1.1990396157,3.9989899975,0.167,0,0.167,3.648,1.1990396157,3.84
2019-11-12 10:00:00,3.8085,1.1771821227,3.986280221,0.227,0,0.227,3.5815,1.1771821227,3.77,3.7895000000000003,1.1709371247,3.9662833989,0.227,0,0.227,3.5625,1.1709371247,3.75
2019-11-12 10:30:00,3.7195,1.1459571327,3.8920300615,0.233,0,0.233,3.4865,1.1459571327,3.67,3.71,1.1428346337,3.8820318134000003,0.233,0,0.233,3.477,1.1428346337,3.66
2019-11-12 11:00:00,3.6275,1.0304246697,3.7710119663,0.49250000000000005,0,0.49250000000000005,3.135,1.0304246697,3.3,3.618,1.0273021707,3.761020307,0.49250000000000005,0,0.49250000000000005,3.1255,1.0273021707,3.29
2019-11-12 11:30:00,3.741,1.0866296517,3.8956186928000003,0.435,0,0.435,3.306,1.0866296517,3.48,3.646,1.0554046617,3.7956810983000002,0.435,0,0.435,3.211,1.0554046617,3.38
2019-11-12 12:00:00,3.989,1.1428346337,4.1494809314,0.512,0,0.512,3.477,1.1428346337,3.66,3.6945,1.0460371647,3.8397296780000003,0.512,0,0.512,3.1825,1.0460371647,3.35
2019-11-12 12:30:00,3.9705,1.1834271207,4.1431111498,0.37,0,0.37,3.6005000000000003,1.1834271207,3.79,3.942,1.1740596237,4.1131229012,0.37,0,0.37,3.572,1.1740596237,3.76
2019-11-12 13:00:00,3.883,1.1553246297,4.0512299367,0.368,0,0.368,3.515,1.1553246297,3.7,3.8735,1.1522021307,4.04123397,0.368,0,0.368,3.5055,1.1522021307,3.69
2019-11-12 13:30:00,4.022,1.2302646057,4.2059523297,0.279,0,0.279,3.743,1.2302646057,3.94,4.003,1.2240196077,4.185956641,0.279,0,0.279,3.724,1.2240196077,3.92
2019-11-12 14:00:00,3.865,1.2052846137,4.048572094,0.198,0,0.198,3.667,1.2052846137,3.86,3.8555,1.2021621147000001,4.0385732629,0.198,0,0.198,3.6575,1.2021621147000001,3.85
2019-11-12 14:30:00,3.932,1.2646120947,4.1303592761,0.0845,0,0.0845,3.8475,1.2646120947,4.05,3.9225000000000003,1.2614895957,4.1203594807,0.0845,0,0.0845,3.838,1.2614895957,4.04
2019-11-12 15:00:00,3.893,1.2084071127,4.0762356102,0.2165,0,0.2165,3.6765,1.2084071127,3.87,3.874,1.2021621147000001,4.0562383744,0.2165,0,0.2165,3.6575,1.2021621147000001,3.85
2019-11-12 15:30:00,3.7575000000000003,1.1428346337,3.9274517502,0.2805,0,0.2805,3.477,1.1428346337,3.66,3.748,1.1397121347,3.9174542435,0.2805,0,0.2805,3.4675000000000002,1.1397121347,3.65
2019-11-12 16:00:00,3.7195,1.1584471287,3.895725863,0.195,0,0.195,3.5245,1.1584471287,3.71,3.7005,1.1522021307,3.8757283187000002,0.195,0,0.195,3.5055,1.1522021307,3.69
2019-11-12 16:30:00,3.8245,1.2240196077,4.0155976205,0.1005,0,0.1005,3.724,1.2240196077,3.92,3.8055,1.2177746097,3.9955982343,0.1005,0,0.1005,3.705,1.2177746097,3.9
2019-11-12 17:00:00,4.1285,1.3176945777,4.3336856427,0.11950000000000001,0,0.11950000000000001,4.009,1.3176945777,4.22,4.024,1.2833470887,4.2236898264,0.11950000000000001,0,0.11950000000000001,3.9045,1.2833470887,4.11
2019-11-12 17:30:00,4.13,1.2989595837,4.3294567789,0.178,0,0.178,3.952,1.2989595837,4.16,4.1015,1.2895920867,4.2994592683,0.178,0,0.178,3.9235,1.2895920867,4.13
2019-11-12 18:00:00,4.166,1.3551645657,4.3808705756,0.043000000000000003,0,0.043000000000000003,4.123,1.3551645657,4.34,4.147,1.3489195676999999,4.3608706699,0.043000000000000003,0,0.043000000000000003,4.104,1.3489195676999999,4.32
2019-11-12 18:30:00,4.0115,1.3176945777,4.2223750722,0.0025,0,0.0025,4.009,1.3176945777,4.22,3.9925,1.3114495797,4.2023750725,0.0025,0,0.0025,3.99,1.3114495797,4.2
2019-11-12 19:00:00,3.807,1.2115296117,3.9951286588,0.121,0,0.121,3.686,1.2115296117,3.88,3.7975,1.2084071127,3.9851291071,0.121,0,0.121,3.6765,1.2084071127,3.87
2019-11-12 19:30:00,3.743,1.1740596237,3.9228134037,0.171,0,0.171,3.572,1.1740596237,3.76,3.724,1.1678146257,3.9028152659,0.171,0,0.171,3.553,1.1678146257,3.74
2019-11-12 20:00:00,3.638,1.1646921266999999,3.8198889709,0.0945,0,0.0945,3.5435,1.1646921266999999,3.73,3.6189999999999998,1.1584471287,3.7998895708,0.0945,0,0.0945,3.5245,1.1584471287,3.71
2019-11-12 20:30:00,3.3825,1.0741396557,3.5489550927,0.1145,0,0.1145,3.268,1.0741396557,3.44,3.3445,1.0616496597,3.5089571456,0.1145,0,0.1145,3.23,1.0616496597,3.4
2019-11-12 21:00:00,3.4255,1.0897521507,3.5946641011000002,0.11,0,0.11,3.3155,1.0897521507,3.49,3.2165,1.0210571727,3.3746747991,0.11,0,0.11,3.1065,1.0210571727,3.27
2019-11-12 21:30:00,3.417,1.1053646457,3.5913395829,0.054,0,0.054,3.363,1.1053646457,3.54,3.189,1.0304246697,3.3513424176,0.054,0,0.054,3.135,1.0304246697,3.3
2019-11-12 22:00:00,2.9125,0.9336272008000001,3.0584826303,0.07200000000000001,0,0.07200000000000001,2.8405,0.9336272008000001,2.99,2.884,0.9242597038,3.0284834489,0.07200000000000001,0,0.07200000000000001,2.8120000000000003,0.9242597038,2.96
2019-11-12 22:30:00,2.7605,0.9055247098,2.9052255076,0.0055000000000000005,0,0.0055000000000000005,2.755,0.9055247098,2.9,2.751,0.9024022108,2.8952255094,0.0055000000000000005,0,0.0055000000000000005,2.7455,0.9024022108,2.89
2019-11-12 23:00:00,2.6615,0.8742997198,2.8014250392,0.0015,0,0.0015,2.66,0.8742997198,2.8,2.6425,0.8680547218,2.7814250394,0.0015,0,0.0015,2.641,0.8680547218,2.7800000000000002
2019-11-12 23:30:00,2.468,0.8087272408,2.5971260559,0.007500000000000001,0,0.007500000000000001,2.4605,0.8087272408,2.59,2.449,0.8024822428,2.5771260639999998,0.007500000000000001,0,0.007500000000000001,2.4415,0.8024822428,2.5700000000000003
2019-11-13 00:00:00,2.2515,0.6963172768,2.3567159354,0.133,0,0.133,2.1185,0.6963172768,2.23,2.242,0.6931947778,2.3467174947,0.133,0,0.133,2.109,0.6931947778,2.22
2019-11-13 00:30:00,2.342,0.6900722788,2.4415494568,0.24250000000000002,0,0.24250000000000002,2.0995,0.6900722788,2.21,2.3325,0.6869497798,2.4315542869,0.24250000000000002,0,0.24250000000000002,2.09,0.6869497798,2.2
2019-11-13 01:00:00,2.4195,0.7775022508,2.5413559373,0.054,0,0.054,2.3655,0.7775022508,2.49,2.4195,0.7775022508,2.5413559373,0.054,0,0.054,2.3655,0.7775022508,2.49
2019-11-13 01:30:00,2.286,0.7212972688,2.3970952735,0.0915,0,0.0915,2.1945,0.7212972688,2.31,2.2765,0.7181747698000001,2.3870959868,0.0915,0,0.0915,2.185,0.7181747698000001,2.3
2019-11-13 02:00:00,2.2025,0.6650922868,2.3007290149,0.179,0,0.179,2.0235,0.6650922868,2.13,2.193,0.6619697878,2.2907319791000003,0.179,0,0.179,2.014,0.6619697878,2.12
2019-11-13 02:30:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2019-11-13 03:00:00,2.235,0.7337872648,2.3523751295,0.0025,0,0.0025,2.2325,0.7337872648,2.35,2.2255,0.7306647658000001,2.3423751301,0.0025,0,0.0025,2.223,0.7306647658000001,2.34
2019-11-13 03:30:00,2.173,0.6619697878,2.2715926131,0.159,0,0.159,2.014,0.6619697878,2.12,2.1635,0.6588472888,2.2615950124,0.159,0,0.159,2.0045,0.6588472888,2.11
2019-11-13 04:00:00,2.2895,0.7369097638000001,2.405170732,0.0475,0,0.0475,2.242,0.7369097638000001,2.36,2.2800000000000002,0.7337872648,2.3951709229,0.0475,0,0.0475,2.2325,0.7337872648,2.35
2019-11-13 04:30:00,2.275,0.7337872648,2.3904118369000003,0.0425,0,0.0425,2.2325,0.7337872648,2.35,2.2655,0.7306647658000001,2.3804119917,0.0425,0,0.0425,2.223,0.7306647658000001,2.34
2019-11-13 05:00:00,2.108,0.6526022908,2.2067065392,0.12250000000000001,0,0.12250000000000001,1.9855,0.6526022908,2.09,2.0985,0.6494797918,2.1967080484,0.12250000000000001,0,0.12250000000000001,1.976,0.6494797918,2.08
2019-11-13 05:30:00,2.231,0.7244197678000001,2.3456651509,0.027,0,0.027,2.204,0.7244197678000001,2.32,2.2215,0.7212972688,2.3356652157,0.027,0,0.027,2.1945,0.7212972688,2.31
2019-11-13 06:00:00,2.456,0.7993597438000001,2.5828108719,0.024,0,0.024,2.432,0.7993597438000001,2.56,2.4085,0.7837472488,2.5328110864999998,0.024,0,0.024,2.3845,0.7837472488,2.51
2019-11-13 06:30:00,2.5645,0.7931147458000001,2.6843418653,0.1515,0,0.1515,2.4130000000000003,0.7931147458000001,2.54,2.555,0.7899922468,2.6743434241,0.1515,0,0.1515,2.4035,0.7899922468,2.5300000000000002
2019-11-13 07:00:00,2.915,0.8649322228,3.0406138772,0.28350000000000003,0,0.28350000000000003,2.6315,0.8649322228,2.77,2.896,0.8586872248,3.020622411,0.28350000000000003,0,0.28350000000000003,2.6125,0.8586872248,2.75
2019-11-13 07:30:00,3.241,0.9960771807000001,3.3906121497,0.21050000000000002,0,0.21050000000000002,3.0305,0.9960771807000001,3.19,3.2315,0.9929546817,3.3806140345,0.21050000000000002,0,0.21050000000000002,3.021,0.9929546817,3.18
2019-11-13 08:00:00,3.345,1.0491596637,3.5056755412,0.153,0,0.153,3.192,1.0491596637,3.36,3.326,1.0429146657,3.4856774091,0.153,0,0.153,3.173,1.0429146657,3.34
2019-11-13 08:30:00,3.6065,1.1428346337,3.7832411039,0.1295,0,0.1295,3.477,1.1428346337,3.66,3.597,1.1397121347,3.7732416766,0.1295,0,0.1295,3.4675000000000002,1.1397121347,3.65
2019-11-13 09:00:00,3.683,1.1490796317,3.8580918859,0.187,0,0.187,3.496,1.1490796317,3.68,3.6545,1.1397121347,3.8280953489,0.187,0,0.187,3.4675000000000002,1.1397121347,3.65
2019-11-13 09:30:00,3.693,1.1178546417,3.8584774199,0.292,0,0.292,3.401,1.1178546417,3.58,3.674,1.1116096437,3.8384830337,0.292,0,0.292,3.382,1.1116096437,3.56
2019-11-13 10:00:00,3.7775,1.1678146257,3.9538964642,0.2245,0,0.2245,3.553,1.1678146257,3.74,3.7585,1.1615696277,3.9338996238,0.2245,0,0.2245,3.534,1.1615696277,3.7199999999999998
2019-11-13 10:30:00,3.3775,0.9773421867000001,3.5160637082,0.404,0,0.404,2.9735,0.9773421867000001,3.13,3.3585000000000003,0.9710971888000001,3.4960766582,0.404,0,0.404,2.9545,0.9710971888000001,3.11
2019-11-13 11:00:00,3.495,1.0366696677,3.6455053148000003,0.341,0,0.341,3.154,1.0366696677,3.32,3.4855,1.0335471687,3.6355095929,0.341,0,0.341,3.1445,1.0335471687,3.31
2019-11-13 11:30:00,3.8120000000000003,1.2052846137,3.9980063782,0.145,0,0.145,3.667,1.2052846137,3.86,3.793,1.1990396157,3.9780076672,0.145,0,0.145,3.648,1.1990396157,3.84
2019-11-13 12:00:00,3.6310000000000002,1.0803846537,3.7883231119,0.34400000000000003,0,0.34400000000000003,3.287,1.0803846537,3.46,3.6215,1.0772621547,3.7783271431000003,0.34400000000000003,0,0.34400000000000003,3.2775,1.0772621547,3.45
2019-11-13 12:30:00,3.6205,1.0585271607,3.7720683981,0.4,0,0.4,3.2205,1.0585271607,3.39,3.6015,1.0522821627,3.7520794235,0.4,0,0.4,3.2015000000000002,1.0522821627,3.37
2019-11-13 13:00:00,3.6945,1.1240996397,3.8617263303,0.2745,0,0.2745,3.42,1.1240996397,3.6,3.685,1.1209771407,3.8517288002,0.2745,0,0.2745,3.4105,1.1209771407,3.59
2019-11-13 13:30:00,3.809,1.1990396157,3.9932664574,0.161,0,0.161,3.648,1.1990396157,3.84,3.7995,1.1959171167,3.9832672519,0.161,0,0.161,3.6385,1.1959171167,3.83
2019-11-13 14:00:00,3.757,1.2021621147000001,3.9446473543,0.0995,0,0.0995,3.6575,1.2021621147000001,3.85,3.7475,1.1990396157,3.9346476653,0.0995,0,0.0995,3.648,1.1990396157,3.84
2019-11-13 14:30:00,3.68,1.1646921266999999,3.8599103293,0.1365,0,0.1365,3.5435,1.1646921266999999,3.73,3.661,1.1584471287,3.839911555,0.1365,0,0.1365,3.5245,1.1584471287,3.71
2019-11-13 15:00:00,3.7199999999999998,1.1959171167,3.9075078695,0.0815,0,0.0815,3.6385,1.1959171167,3.83,3.701,1.1896721187,3.8875082958,0.0815,0,0.0815,3.6195,1.1896721187,3.81
2019-11-13 15:30:00,3.8905000000000003,1.2739795917,4.0937775037,0.0145,0,0.0145,3.876,1.2739795917,4.08,3.8715,1.2677345937,4.073777516,0.0145,0,0.0145,3.857,1.2677345937,4.06
2019-11-13 16:00:00,4.058,1.3270620747000001,4.2694797985,0.0205,0,0.0205,4.0375,1.3270620747000001,4.25,4.039,1.3208170767,4.2494798210999996,0.0205,0,0.0205,4.0185,1.3208170767,4.23
2019-11-13 16:30:00,4.17585,1.3279988244,4.3819292669,0.1355,0,0.1355,4.04035,1.3279988244,4.253,4.15685,1.3217538264,4.3619302035,0.1355,0,0.1355,4.02135,1.3217538264,4.233
2019-11-13 17:00:00,4.085,1.3426745697,4.3,0.0,0,0.0,4.085,1.3426745697,4.3,4.066,1.3364295717,4.28,0.0,0,0.0,4.066,1.3364295717,4.28
2019-11-13 17:30:00,4.361,1.4332270406,4.5904750027,0.0005,0,0.0005,4.3605,1.4332270406,4.59,4.3325,1.4238595435999999,4.5604750027000005,0.0005,0,0.0005,4.332,1.4238595435999999,4.5600000000000005
2019-11-13 18:00:00,4.3545,1.4207370446,4.5804108986,0.032,0,0.032,4.3225,1.4207370446,4.55,4.136,1.3489195676999999,4.3504114748,0.032,0,0.032,4.104,1.3489195676999999,4.32
2019-11-13 18:30:00,4.0035,1.2989595837,4.2089557197,0.051500000000000004,0,0.051500000000000004,3.952,1.2989595837,4.16,3.8705,1.2552445977,4.0689567766,0.051500000000000004,0,0.051500000000000004,3.819,1.2552445977,4.02
2019-11-13 19:00:00,3.9505,1.2895920867,4.1556585519,0.027,0,0.027,3.9235,1.2895920867,4.13,3.9314999999999998,1.2833470887,4.1356585933,0.027,0,0.027,3.9045,1.2833470887,4.11
2019-11-13 19:30:00,3.93,1.2895920867,4.136175498,0.006500000000000001,0,0.006500000000000001,3.9235,1.2895920867,4.13,3.911,1.2833470887,4.1161755004,0.006500000000000001,0,0.006500000000000001,3.9045,1.2833470887,4.11
2019-11-13 20:00:00,3.653,1.1678146257,3.8351271165,0.1,0,0.1,3.553,1.1678146257,3.74,3.634,1.1615696277,3.8151277829,0.1,0,0.1,3.534,1.1615696277,3.7199999999999998
2019-11-13 20:30:00,3.3825,1.0522821627,3.5424008808,0.181,0,0.181,3.2015000000000002,1.0522821627,3.37,3.373,1.0491596637,3.5324021572,0.181,0,0.181,3.192,1.0491596637,3.36
2019-11-13 21:00:00,3.2545,1.0116896757,3.4081206331000002,0.17650000000000002,0,0.17650000000000002,3.078,1.0116896757,3.24,3.2355,1.0054446777,3.3881232637,0.17650000000000002,0,0.17650000000000002,3.059,1.0054446777,3.22
2019-11-13 21:30:00,3.21,1.0397921667,3.37420624,0.0465,0,0.0465,3.1635,1.0397921667,3.33,3.1815,1.0304246697,3.3442065202,0.0465,0,0.0465,3.135,1.0304246697,3.3
2019-11-13 22:00:00,3.175,1.0429146657,3.3419000584000003,0.002,0,0.002,3.173,1.0429146657,3.34,3.156,1.0366696677,3.3219000587,0.002,0,0.002,3.154,1.0366696677,3.32
2019-11-13 22:30:00,2.8135,0.8555647258,2.9407096507,0.21050000000000002,0,0.21050000000000002,2.6029999999999998,0.8555647258,2.74,2.8040000000000003,0.8524422268,2.9307121575,0.21050000000000002,0,0.21050000000000002,2.5935,0.8524422268,2.73
2019-11-13 23:00:00,2.734,0.8555647258,2.8647420477,0.131,0,0.131,2.6029999999999998,0.8555647258,2.74,2.7245,0.8524422268,2.8547430708,0.131,0,0.131,2.5935,0.8524422268,2.73
2019-11-13 23:30:00,2.685,0.8774222188,2.8247291463,0.0155,0,0.0155,2.6695,0.8774222188,2.81,2.476,0.8087272408,2.6047294965,0.0155,0,0.0155,2.4605,0.8087272408,2.59
2019-11-14 00:00:00,2.8215,0.9273822028,2.9699999999999998,0.0,0,0.0,2.8215,0.9273822028,2.9699999999999998,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75
2019-11-14 00:30:00,2.5165,0.8087272408,2.6432578384000003,0.056,0,0.056,2.4605,0.8087272408,2.59,2.3835,0.7650122548,2.5032610731,0.056,0,0.056,2.3275,0.7650122548,2.45
2019-11-14 01:00:00,2.283,0.6994397758,2.3877405638,0.155,0,0.155,2.128,0.6994397758,2.24,2.2735,0.6963172768,2.3777426269,0.155,0,0.155,2.1185,0.6963172768,2.23
2019-11-14 01:30:00,2.4135,0.7743797518000001,2.5346885903,0.0575,0,0.0575,2.356,0.7743797518000001,2.48,2.404,0.7712572528,2.5246888422,0.0575,0,0.0575,2.3465,0.7712572528,2.47
2019-11-14 02:00:00,2.698,0.8867897158,2.84,0.0,0,0.0,2.698,0.8867897158,2.84,2.6790000000000003,0.8805447178,2.8200000000000003,0.0,0,0.0,2.6790000000000003,0.8805447178,2.8200000000000003
2019-11-14 02:30:00,2.4205,0.7931147458000001,2.5471260766,0.007500000000000001,0,0.007500000000000001,2.4130000000000003,0.7931147458000001,2.54,2.411,0.7899922468,2.5371260808000002,0.007500000000000001,0,0.007500000000000001,2.4035,0.7899922468,2.5300000000000002
2019-11-14 03:00:00,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7
2019-11-14 03:30:00,2.4095,0.7837472488,2.5337620251,0.025,0,0.025,2.3845,0.7837472488,2.51,2.3905,0.7775022508,2.5137621208,0.025,0,0.025,2.3655,0.7775022508,2.49
2019-11-14 04:00:00,2.4405,0.7899922468,2.5651760174,0.037,0,0.037,2.4035,0.7899922468,2.5300000000000002,2.431,0.7868697478000001,2.5551761192,0.037,0,0.037,2.394,0.7868697478000001,2.52
2019-11-14 04:30:00,2.4095,0.7712572528,2.5299264811,0.063,0,0.063,2.3465,0.7712572528,2.47,2.4,0.7681347538000001,2.5199267847,0.063,0,0.063,2.337,0.7681347538000001,2.46
2019-11-14 05:00:00,2.471,0.8087272408,2.5999770672,0.0105,0,0.0105,2.4605,0.8087272408,2.59,2.4615,0.8056047418000001,2.5899770752,0.0105,0,0.0105,2.451,0.8056047418000001,2.58
2019-11-14 05:30:00,2.419,0.7369097638000001,2.528754041,0.177,0,0.177,2.242,0.7369097638000001,2.36,2.3810000000000002,0.7244197678000001,2.4887637493,0.177,0,0.177,2.204,0.7244197678000001,2.32
2019-11-14 06:00:00,2.684,0.8618097238,2.8189664773,0.062,0,0.062,2.622,0.8618097238,2.76,2.6745,0.8586872248,2.8089667139000003,0.062,0,0.062,2.6125,0.8586872248,2.75
2019-11-14 06:30:00,2.6790000000000003,0.8056047418000001,2.7975060322000003,0.228,0,0.228,2.451,0.8056047418000001,2.58,2.6695,0.8024822428,2.7875092825000003,0.228,0,0.228,2.4415,0.8024822428,2.5700000000000003
2019-11-14 07:00:00,3.0775,0.9367496998,3.2169094252,0.2275,0,0.2275,2.85,0.9367496998,3.0,3.049,0.9273822028,3.1869168094,0.2275,0,0.2275,2.8215,0.9273822028,2.9699999999999998
2019-11-14 07:30:00,3.2655,0.9867096837,3.4113173775,0.2635,0,0.2635,3.002,0.9867096837,3.16,3.2560000000000002,0.9835871847000001,3.4013202951,0.2635,0,0.2635,2.9925,0.9835871847000001,3.15
2019-11-14 08:00:00,3.446,1.0741396557,3.609527947,0.178,0,0.178,3.268,1.0741396557,3.44,3.427,1.0678946577,3.5895303313999998,0.178,0,0.178,3.249,1.0678946577,3.42
2019-11-14 08:30:00,3.75,1.2240196077,3.9447083542,0.026000000000000002,0,0.026000000000000002,3.724,1.2240196077,3.92,3.731,1.2177746097,3.9247083968,0.026000000000000002,0,0.026000000000000002,3.705,1.2177746097,3.9
2019-11-14 09:00:00,3.7395,1.1834271207,3.9222901474,0.139,0,0.139,3.6005000000000003,1.1834271207,3.79,3.7205,1.1771821227,3.9022913782,0.139,0,0.139,3.5815,1.1771821227,3.77
2019-11-14 09:30:00,3.822,1.1834271207,4.001022838,0.2215,0,0.2215,3.6005000000000003,1.1834271207,3.79,3.803,1.1771821227,3.9810258414,0.2215,0,0.2215,3.5815,1.1771821227,3.77
2019-11-14 10:00:00,3.8535,1.2458771007,4.0498977765,0.063,0,0.063,3.7905,1.2458771007,3.99,3.8345000000000002,1.2396321027,4.0298980136,0.063,0,0.063,3.7715,1.2396321027,3.9699999999999998
2019-11-14 10:30:00,3.665,1.1365896357,3.8371944178,0.20700000000000002,0,0.20700000000000002,3.458,1.1365896357,3.64,3.6555,1.1334671367,3.8271958403,0.20700000000000002,0,0.20700000000000002,3.4485,1.1334671367,3.63
2019-11-14 11:00:00,3.723,1.1365896357,3.892629574,0.265,0,0.265,3.458,1.1365896357,3.64,3.6565000000000003,1.1147321427,3.8226456807,0.265,0,0.265,3.3915,1.1147321427,3.5700000000000003
2019-11-14 11:30:00,3.9265,1.2302646057,4.1147239579,0.1835,0,0.1835,3.743,1.2302646057,3.94,3.9075,1.2240196077,4.0947259066,0.1835,0,0.1835,3.724,1.2240196077,3.92
2019-11-14 12:00:00,3.842,1.1771821227,4.018298365,0.2605,0,0.2605,3.5815,1.1771821227,3.77,3.823,1.1709371247,3.9983024836,0.2605,0,0.2605,3.5625,1.1709371247,3.75
2019-11-14 12:30:00,3.9939999999999998,1.2614895957,4.1884832577,0.156,0,0.156,3.838,1.2614895957,4.04,3.975,1.2552445977,4.1684846167,0.156,0,0.156,3.819,1.2552445977,4.02
2019-11-14 13:00:00,3.9975,1.2302646057,4.1825300059,0.2545,0,0.2545,3.743,1.2302646057,3.94,3.988,1.2271421067000001,4.1725318153,0.2545,0,0.2545,3.7335000000000003,1.2271421067000001,3.93
2019-11-14 13:30:00,3.7895000000000003,1.1771821227,3.9681315502,0.20800000000000002,0,0.20800000000000002,3.5815,1.1771821227,3.77,3.7800000000000002,1.1740596237,3.9581328932,0.20800000000000002,0,0.20800000000000002,3.572,1.1740596237,3.76
2019-11-14 14:00:00,3.8075,1.2146521107,3.9965530148,0.112,0,0.112,3.6955,1.2146521107,3.89,3.7885,1.2084071127,3.9765537844,0.112,0,0.112,3.6765,1.2084071127,3.87
2019-11-14 14:30:00,3.748,1.1678146257,3.9257222265,0.195,0,0.195,3.553,1.1678146257,3.74,3.7385,1.1646921266999999,3.9157234325,0.195,0,0.195,3.5435,1.1646921266999999,3.73
2019-11-14 15:00:00,3.84,1.2177746097,4.0284705534,0.135,0,0.135,3.705,1.2177746097,3.9,3.821,1.2115296117,4.0084716539,0.135,0,0.135,3.686,1.2115296117,3.88
2019-11-14 15:30:00,3.9125,1.2583670967,4.1098836967,0.084,0,0.084,3.8285,1.2583670967,4.03,3.903,1.2552445977,4.0998839008,0.084,0,0.084,3.819,1.2552445977,4.02
2019-11-14 16:00:00,4.0685,1.2708570927,4.2623667135,0.202,0,0.202,3.8665000000000003,1.2708570927,4.07,4.0495,1.2646120947,4.2423689137,0.202,0,0.202,3.8475,1.2646120947,4.05
2019-11-14 16:30:00,4.1795,1.3239395757,4.3841802255,0.1515,0,0.1515,4.028,1.3239395757,4.24,4.1605,1.3176945777,4.3641813952,0.1515,0,0.1515,4.009,1.3176945777,4.22
2019-11-14 17:00:00,4.3045,1.3863895556,4.5222556595,0.08650000000000001,0,0.08650000000000001,4.218,1.3863895556,4.44,4.2855,1.3801445576,4.5022560178,0.08650000000000001,0,0.08650000000000001,4.199,1.3801445576,4.42
2019-11-14 17:30:00,4.214,1.3551645657,4.4265412005,0.091,0,0.091,4.123,1.3551645657,4.34,4.195,1.3489195676999999,4.4065416145,0.091,0,0.091,4.104,1.3489195676999999,4.32
2019-11-14 18:00:00,4.221,1.3551645657,4.4332056122,0.098,0,0.098,4.123,1.3551645657,4.34,4.202,1.3489195676999999,4.4132060908,0.098,0,0.098,4.104,1.3489195676999999,4.32
2019-11-14 18:30:00,4.033,1.3208170767,4.2437774152,0.0145,0,0.0145,4.0185,1.3208170767,4.23,4.014,1.3145720787,4.2237774267,0.0145,0,0.0145,3.9995000000000003,1.3145720787,4.21
2019-11-14 19:00:00,3.866,1.2333871047,4.0579797621,0.1135,0,0.1135,3.7525,1.2333871047,3.95,3.847,1.2271421067000001,4.0379805287,0.1135,0,0.1135,3.7335000000000003,1.2271421067000001,3.93
2019-11-14 19:30:00,3.722,1.1865496197,3.90655654,0.112,0,0.112,3.61,1.1865496197,3.8,3.7030000000000003,1.1803046217,3.8865573455,0.112,0,0.112,3.591,1.1803046217,3.7800000000000002
2019-11-14 20:00:00,3.7325,1.2115296117,3.9242018615000003,0.0465,0,0.0465,3.686,1.2115296117,3.88,3.723,1.2084071127,3.9142019302,0.0465,0,0.0465,3.6765,1.2084071127,3.87
2019-11-14 20:30:00,3.5835,1.1771821227,3.7719000517,0.002,0,0.002,3.5815,1.1771821227,3.77,3.5645,1.1709371247,3.751900052,0.002,0,0.002,3.5625,1.1709371247,3.75
2019-11-14 21:00:00,3.348,1.0585271607,3.5113507017,0.1275,0,0.1275,3.2205,1.0585271607,3.39,3.329,1.0522821627,3.4913519946,0.1275,0,0.1275,3.2015000000000002,1.0522821627,3.37
2019-11-14 21:30:00,3.075,0.9305047018,3.2127035344,0.244,0,0.244,2.831,0.9305047018,2.98,3.056,0.9242597038,3.1927091944,0.244,0,0.244,2.8120000000000003,0.9242597038,2.96
2019-11-14 22:00:00,3.1245,0.9804646857,3.2747230799000002,0.14150000000000001,0,0.14150000000000001,2.983,0.9804646857,3.14,3.115,0.9773421867000001,3.2647239929,0.14150000000000001,0,0.14150000000000001,2.9735,0.9773421867000001,3.13
2019-11-14 22:30:00,2.8345000000000002,0.9242597038,2.9813832779,0.022500000000000003,0,0.022500000000000003,2.8120000000000003,0.9242597038,2.96,2.825,0.9211372048,2.9713833058,0.022500000000000003,0,0.022500000000000003,2.8025,0.9211372048,2.95
2019-11-14 23:00:00,2.6345,0.8149722388,2.7576747451,0.155,0,0.155,2.4795,0.8149722388,2.61,2.6155,0.8087272408,2.7376778481,0.155,0,0.155,2.4605,0.8087272408,2.59
2019-11-14 23:30:00,2.5345,0.7962372448,2.6566301963,0.112,0,0.112,2.4225,0.7962372448,2.55,2.525,0.7931147458000001,2.6466310661,0.112,0,0.112,2.4130000000000003,0.7931147458000001,2.54
2019-11-15 00:00:00,2.469,0.8056047418000001,2.5971060818,0.018000000000000002,0,0.018000000000000002,2.451,0.8056047418000001,2.58,2.4595000000000002,0.8024822428,2.5871061053,0.018000000000000002,0,0.018000000000000002,2.4415,0.8024822428,2.5700000000000003
2019-11-15 00:30:00,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7
2019-11-15 01:00:00,2.5625,0.8305847338000001,2.6937478074,0.035500000000000004,0,0.035500000000000004,2.527,0.8305847338000001,2.66,2.553,0.8274622348,2.6837478924,0.035500000000000004,0,0.035500000000000004,2.5175,0.8274622348,2.65
2019-11-15 01:30:00,2.4895,0.8180947378000001,2.6204750047000003,0.0005,0,0.0005,2.489,0.8180947378000001,2.62,2.48,0.8149722388,2.6104750047,0.0005,0,0.0005,2.4795,0.8149722388,2.61
2019-11-15 02:00:00,2.594,0.8524422268,2.7304750045,0.0005,0,0.0005,2.5935,0.8524422268,2.73,2.5845000000000002,0.8493197278,2.7204750045,0.0005,0,0.0005,2.584,0.8493197278,2.7199999999999998
2019-11-15 02:30:00,2.416,0.7775022508,2.5380239853,0.0505,0,0.0505,2.3655,0.7775022508,2.49,2.4065,0.7743797518000001,2.5280241791,0.0505,0,0.0505,2.356,0.7743797518000001,2.48
2019-11-15 03:00:00,2.4275,0.7868697478000001,2.5518464393,0.0335,0,0.0335,2.394,0.7868697478000001,2.52,2.418,0.7837472488,2.5418465237,0.0335,0,0.0335,2.3845,0.7837472488,2.51
2019-11-15 03:30:00,2.4245,0.7806247498000001,2.5470718973,0.0495,0,0.0495,2.375,0.7806247498000001,2.5,2.415,0.7775022508,2.5370720821,0.0495,0,0.0495,2.3655,0.7775022508,2.49
2019-11-15 04:00:00,2.268,0.7306647658000001,2.3827914302,0.045,0,0.045,2.223,0.7306647658000001,2.34,2.249,0.7244197678000001,2.3627917809,0.045,0,0.045,2.204,0.7244197678000001,2.32
2019-11-15 04:30:00,2.3355,0.7525222588,2.4537420402,0.046,0,0.046,2.2895,0.7525222588,2.41,2.326,0.7493997598000001,2.4437422123,0.046,0,0.046,2.2800000000000002,0.7493997598000001,2.4
2019-11-15 05:00:00,2.286,0.7150522708,2.3952235282,0.1105,0,0.1105,2.1755,0.7150522708,2.29,2.2765,0.7119297718,2.3852245701,0.1105,0,0.1105,2.166,0.7119297718,2.2800000000000002
2019-11-15 05:30:00,2.48,0.8149722388,2.6104750047,0.0005,0,0.0005,2.4795,0.8149722388,2.61,2.461,0.8087272408,2.5904750047,0.0005,0,0.0005,2.4605,0.8087272408,2.59
2019-11-15 06:00:00,2.513,0.8212172368,2.6437788769,0.0145,0,0.0145,2.4985,0.8212172368,2.63,2.5035,0.8180947378000001,2.6337788916,0.0145,0,0.0145,2.489,0.8180947378000001,2.62
2019-11-15 06:30:00,2.8,0.8899122148,2.9380169758,0.0925,0,0.0925,2.7075,0.8899122148,2.85,2.7145,0.8618097238,2.8480214623,0.0925,0,0.0925,2.622,0.8618097238,2.76
2019-11-15 07:00:00,3.238,1.0616496597,3.4076009156,0.008,0,0.008,3.23,1.0616496597,3.4,3.2,1.0491596637,3.3676009265,0.008,0,0.008,3.192,1.0491596637,3.36
2019-11-15 07:30:00,3.2765,1.0023221787,3.4263832243,0.227,0,0.227,3.0495,1.0023221787,3.21,3.267,0.9991996797,3.4163853705,0.227,0,0.227,3.04,0.9991996797,3.2
2019-11-15 08:00:00,3.5135,1.1209771407,3.6879902386,0.10300000000000001,0,0.10300000000000001,3.4105,1.1209771407,3.59,3.4945,1.1147321427,3.6679910033,0.10300000000000001,0,0.10300000000000001,3.3915,1.1147321427,3.5700000000000003
2019-11-15 08:30:00,3.669,1.1709371247,3.8513185729,0.10650000000000001,0,0.10650000000000001,3.5625,1.1709371247,3.75,3.65,1.1646921266999999,3.8313193224,0.10650000000000001,0,0.10650000000000001,3.5435,1.1646921266999999,3.73
2019-11-15 09:00:00,3.7465,1.1553246297,3.9205914414,0.2315,0,0.2315,3.515,1.1553246297,3.7,3.737,1.1522021307,3.9105931455,0.2315,0,0.2315,3.5055,1.1522021307,3.69
2019-11-15 09:30:00,4.0115,1.2958370847,4.2156050574,0.069,0,0.069,3.9425,1.2958370847,4.15,3.9925,1.2895920867,4.1956053199,0.069,0,0.069,3.9235,1.2895920867,4.13
2019-11-15 10:00:00,3.9395,1.2208971087,4.1243484334,0.225,0,0.225,3.7145,1.2208971087,3.91,3.9205,1.2146521107,4.1043513495,0.225,0,0.225,3.6955,1.2146521107,3.89
2019-11-15 10:30:00,3.801,1.0928746497,3.9549938053,0.47600000000000003,0,0.47600000000000003,3.325,1.0928746497,3.5,3.668,1.0491596637,3.8150963291,0.47600000000000003,0,0.47600000000000003,3.192,1.0491596637,3.36
2019-11-15 11:00:00,3.729,1.1709371247,3.908520788,0.1665,0,0.1665,3.5625,1.1709371247,3.75,3.7195,1.1678146257,3.8985216749,0.1665,0,0.1665,3.553,1.1678146257,3.74
2019-11-15 11:30:00,3.9210000000000003,1.2489995997,4.1151234489,0.121,0,0.121,3.8,1.2489995997,4.0,3.902,1.2427546017,4.095124296,0.121,0,0.121,3.781,1.2427546017,3.98
2019-11-15 12:00:00,3.8635,1.2146521107,4.0499397526,0.168,0,0.168,3.6955,1.2146521107,3.89,3.8445,1.2084071127,4.0299414388,0.168,0,0.168,3.6765,1.2084071127,3.87
2019-11-15 12:30:00,3.9885,1.2646120947,4.1841816404,0.14100000000000001,0,0.14100000000000001,3.8475,1.2646120947,4.05,3.9695,1.2583670967,4.164182753,0.14100000000000001,0,0.14100000000000001,3.8285,1.2583670967,4.03
2019-11-15 13:00:00,3.766,1.1834271207,3.9475632674,0.1655,0,0.1655,3.6005000000000003,1.1834271207,3.79,3.7565,1.1803046217,3.9375641265,0.1655,0,0.1655,3.591,1.1803046217,3.7800000000000002
2019-11-15 13:30:00,3.6189999999999998,1.1303446377,3.7914166218,0.18,0,0.18,3.439,1.1303446377,3.62,3.6,1.1240996397,3.7714188312,0.18,0,0.18,3.42,1.1240996397,3.6
2019-11-15 14:00:00,3.727,1.2021621147000001,3.9160851306,0.0695,0,0.0695,3.6575,1.2021621147000001,3.85,3.708,1.1959171167,3.8960854393,0.0695,0,0.0695,3.6385,1.1959171167,3.83
2019-11-15 14:30:00,3.5665,1.1240996397,3.7394548065,0.14650000000000002,0,0.14650000000000002,3.42,1.1240996397,3.6,3.5475,1.1178546417,3.7194563111,0.14650000000000002,0,0.14650000000000002,3.401,1.1178546417,3.58
2019-11-15 15:00:00,3.871,1.1865496197,4.0487703071,0.261,0,0.261,3.61,1.1865496197,3.8,3.6335,1.1084871447,3.7988242918,0.261,0,0.261,3.3725,1.1084871447,3.55
2019-11-15 15:30:00,3.835,1.2396321027,4.030373773,0.0635,0,0.0635,3.7715,1.2396321027,3.9699999999999998,3.607,1.1646921266999999,3.7903768612,0.0635,0,0.0635,3.5435,1.1646921266999999,3.73
2019-11-15 16:00:00,3.6605,1.1272221387,3.8301292406,0.231,0,0.231,3.4295,1.1272221387,3.61,3.6225,1.1147321427,3.7901364092,0.231,0,0.231,3.3915,1.1147321427,3.5700000000000003
2019-11-15 16:30:00,3.6790000000000003,1.1834271207,3.8646527334,0.0785,0,0.0785,3.6005000000000003,1.1834271207,3.79,3.66,1.1771821227,3.8446531378,0.0785,0,0.0785,3.5815,1.1771821227,3.77
2019-11-15 17:00:00,3.768,1.1896721187,3.9513470804,0.14850000000000002,0,0.14850000000000002,3.6195,1.1896721187,3.81,3.749,1.1834271207,3.9313484646,0.14850000000000002,0,0.14850000000000002,3.6005000000000003,1.1834271207,3.79
2019-11-15 17:30:00,3.7405,1.2240196077,3.9356783723,0.0165,0,0.0165,3.724,1.2240196077,3.92,3.7215,1.2177746097,3.9156783895,0.0165,0,0.0165,3.705,1.2177746097,3.9
2019-11-15 18:00:00,3.5935,1.1428346337,3.7708504677,0.1165,0,0.1165,3.477,1.1428346337,3.66,3.5745,1.1365896357,3.7508514033,0.1165,0,0.1165,3.458,1.1365896357,3.64
2019-11-15 18:30:00,3.6105,1.1397121347,3.7861133105,0.14300000000000002,0,0.14300000000000002,3.4675000000000002,1.1397121347,3.65,3.5915,1.1334671367,3.7661147088,0.14300000000000002,0,0.14300000000000002,3.4485,1.1334671367,3.63
2019-11-15 19:00:00,3.719,1.2177746097,3.9133024417,0.014,0,0.014,3.705,1.2177746097,3.9,3.624,1.1865496197,3.8133025057000003,0.014,0,0.014,3.61,1.1865496197,3.8
2019-11-15 19:30:00,3.5315,1.1459571327,3.712776589,0.045,0,0.045,3.4865,1.1459571327,3.67,3.5220000000000002,1.1428346337,3.7027766608,0.045,0,0.045,3.477,1.1428346337,3.66
2019-11-15 20:00:00,3.4475,1.0835071527,3.6137576012,0.151,0,0.151,3.2965,1.0835071527,3.47,3.419,1.0741396557,3.5837601761,0.151,0,0.151,3.268,1.0741396557,3.44
2019-11-15 20:30:00,3.1895,0.9679746898,3.3331494491,0.24450000000000002,0,0.24450000000000002,2.9450000000000003,0.9679746898,3.1,3.18,0.9648521908000001,3.3231520805,0.24450000000000002,0,0.24450000000000002,2.9355,0.9648521908000001,3.09
2019-11-15 21:00:00,3.054,0.9024022108,3.1845322655,0.3085,0,0.3085,2.7455,0.9024022108,2.89,3.0445,0.8992797118,3.174536856,0.3085,0,0.3085,2.7359999999999998,0.8992797118,2.88
2019-11-15 21:30:00,2.9575,0.8805447178,3.0858005849,0.2785,0,0.2785,2.6790000000000003,0.8805447178,2.8200000000000003,2.9385,0.8742997198,3.0658085801,0.2785,0,0.2785,2.66,0.8742997198,2.8
2019-11-15 22:00:00,2.965,0.9273822028,3.1066481536,0.14350000000000002,0,0.14350000000000002,2.8215,0.9273822028,2.9699999999999998,2.946,0.9211372048,3.0866502474,0.14350000000000002,0,0.14350000000000002,2.8025,0.9211372048,2.95
2019-11-15 22:30:00,2.863,0.9273822028,3.0094528988,0.0415,0,0.0415,2.8215,0.9273822028,2.9699999999999998,2.8535,0.9242597038,2.9994529918,0.0415,0,0.0415,2.8120000000000003,0.9242597038,2.96
2019-11-15 23:00:00,2.5765000000000002,0.7775022508,2.6912565838,0.211,0,0.211,2.3655,0.7775022508,2.49,2.567,0.7743797518000001,2.6812595921,0.211,0,0.211,2.356,0.7743797518000001,2.48
2019-11-15 23:30:00,2.4835000000000003,0.8056047418000001,2.6108947221000003,0.0325,0,0.0325,2.451,0.8056047418000001,2.58,2.4645,0.7993597438000001,2.5908948744,0.0325,0,0.0325,2.432,0.7993597438000001,2.56
2019-11-16 00:00:00,2.293,0.6931947778,2.3954890941,0.184,0,0.184,2.109,0.6931947778,2.22,2.2835,0.6900722788,2.3854919828,0.184,0,0.184,2.0995,0.6900722788,2.21
2019-11-16 00:30:00,2.4475,0.7962372448,2.5737618382000003,0.025,0,0.025,2.4225,0.7962372448,2.55,2.438,0.7931147458000001,2.5637618844,0.025,0,0.025,2.4130000000000003,0.7931147458000001,2.54
2019-11-16 01:00:00,2.283,0.7025622748,2.3886571018,0.14550000000000002,0,0.14550000000000002,2.1375,0.7025622748,2.25,2.283,0.7025622748,2.3886571018,0.14550000000000002,0,0.14550000000000002,2.1375,0.7025622748,2.25
2019-11-16 01:30:00,2.263,0.6713372848,2.3604793475,0.2205,0,0.2205,2.0425,0.6713372848,2.15,2.2535,0.6682147858,2.3504836204,0.2205,0,0.2205,2.033,0.6682147858,2.14
2019-11-16 02:00:00,2.239,0.6931947778,2.3438515311,0.13,0,0.13,2.109,0.6931947778,2.22,2.2295,0.6900722788,2.3338530374,0.13,0,0.13,2.0995,0.6900722788,2.21
2019-11-16 02:30:00,2.2880000000000003,0.7493997598000001,2.4076012959,0.008,0,0.008,2.2800000000000002,0.7493997598000001,2.4,2.2785,0.7462772608,2.3976013013,0.008,0,0.008,2.2705,0.7462772608,2.39
2019-11-16 03:00:00,2.2775,0.7056847738,2.3843232268,0.1305,0,0.1305,2.147,0.7056847738,2.26,2.268,0.7025622748,2.3743246935,0.1305,0,0.1305,2.1375,0.7025622748,2.25
2019-11-16 03:30:00,2.1255,0.6807047818,2.23183988,0.0545,0,0.0545,2.071,0.6807047818,2.18,2.116,0.6775822828,2.221840172,0.0545,0,0.0545,2.0615,0.6775822828,2.17
2019-11-16 04:00:00,2.125,0.6963172768,2.2361759211,0.006500000000000001,0,0.006500000000000001,2.1185,0.6963172768,2.23,2.1155,0.6931947778,2.2261759252,0.006500000000000001,0,0.006500000000000001,2.109,0.6931947778,2.22
2019-11-16 04:30:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31
2019-11-16 05:00:00,2.172,0.7025622748,2.2828004183,0.0345,0,0.0345,2.1375,0.7025622748,2.25,2.1625,0.6994397758,2.2728005302,0.0345,0,0.0345,2.128,0.6994397758,2.24
2019-11-16 05:30:00,1.9825,0.5963973088,2.0702647174,0.168,0,0.168,1.8145,0.5963973088,1.9100000000000001,1.9825,0.5963973088,2.0702647174,0.168,0,0.168,1.8145,0.5963973088,1.9100000000000001
2019-11-16 06:00:00,2.1165,0.6526022908,2.2148277585000002,0.131,0,0.131,1.9855,0.6526022908,2.09,2.107,0.6494797918,2.2048294719,0.131,0,0.131,1.976,0.6494797918,2.08
2019-11-16 06:30:00,2.1785,0.6619697878,2.2768544639,0.1645,0,0.1645,2.014,0.6619697878,2.12,2.169,0.6588472888,2.2668570202,0.1645,0,0.1645,2.0045,0.6588472888,2.11
2019-11-16 07:00:00,2.5175,0.7650122548,2.6311689417,0.19,0,0.19,2.3275,0.7650122548,2.45,2.508,0.7618897558000001,2.6211714938,0.19,0,0.19,2.318,0.7618897558000001,2.44
2019-11-16 07:30:00,2.636,0.8274622348,2.7628227866,0.11850000000000001,0,0.11850000000000001,2.5175,0.8274622348,2.65,2.6265,0.8243397358000001,2.7528236867,0.11850000000000001,0,0.11850000000000001,2.508,0.8243397358000001,2.64
2019-11-16 08:00:00,2.7515,0.8836672168,2.8899169538000002,0.063,0,0.063,2.6885,0.8836672168,2.83,2.742,0.8805447178,2.8799171863,0.063,0,0.063,2.6790000000000003,0.8805447178,2.8200000000000003
2019-11-16 08:30:00,2.871,0.8711772208,3.0002651133,0.2205,0,0.2205,2.6505,0.8711772208,2.79,2.814,0.8524422268,2.9402812365,0.2205,0,0.2205,2.5935,0.8524422268,2.73
2019-11-16 09:00:00,3.1495,1.0116896757,3.3080003401,0.07150000000000001,0,0.07150000000000001,3.078,1.0116896757,3.24,3.14,1.0085671767,3.2980005685,0.07150000000000001,0,0.07150000000000001,3.0685000000000002,1.0085671767,3.23
2019-11-16 09:30:00,3.0725,0.9742196878,3.223253054,0.1085,0,0.1085,2.964,0.9742196878,3.12,3.0345,0.9617296918,3.1832552914,0.1085,0,0.1085,2.926,0.9617296918,3.08
2019-11-16 10:00:00,3.2,1.0085671767,3.3551762621,0.1315,0,0.1315,3.0685000000000002,1.0085671767,3.23,3.1905,1.0054446777,3.3451770133,0.1315,0,0.1315,3.059,1.0054446777,3.22
2019-11-16 10:30:00,3.0565,0.9554846938,3.2023652587,0.1495,0,0.1495,2.907,0.9554846938,3.06,3.047,0.9523621948000001,3.1923663245,0.1495,0,0.1495,2.8975,0.9523621948000001,3.05
2019-11-16 11:00:00,3.0875,0.9929546817,3.2432414727,0.0665,0,0.0665,3.021,0.9929546817,3.18,3.0685000000000002,0.9867096837,3.2232418851,0.0665,0,0.0665,3.002,0.9867096837,3.16
2019-11-16 11:30:00,2.941,0.9211372048,3.081878445,0.1385,0,0.1385,2.8025,0.9211372048,2.95,2.922,0.9148922068,3.0618804271,0.1385,0,0.1385,2.7835,0.9148922068,2.93
2019-11-16 12:00:00,2.674,0.7962372448,2.790030421,0.2515,0,0.2515,2.4225,0.7962372448,2.55,2.6550000000000002,0.7899922468,2.7700384023,0.2515,0,0.2515,2.4035,0.7899922468,2.5300000000000002
2019-11-16 12:30:00,2.6765,0.8056047418000001,2.7951120282,0.2255,0,0.2255,2.451,0.8056047418000001,2.58,2.667,0.8024822428,2.7851152131,0.2255,0,0.2255,2.4415,0.8024822428,2.5700000000000003
2019-11-16 13:00:00,2.471,0.7025622748,2.5689365017,0.3335,0,0.3335,2.1375,0.7025622748,2.25,2.4615,0.6994397758,2.5589447532,0.3335,0,0.3335,2.128,0.6994397758,2.24
2019-11-16 13:30:00,2.332,0.5651723189,2.3995090644,0.6125,0,0.6125,1.7195,0.5651723189,1.81,2.332,0.5651723189,2.3995090644,0.6125,0,0.6125,1.7195,0.5651723189,1.81
2019-11-16 14:00:00,2.329,0.6588472888,2.4203968166,0.3245,0,0.3245,2.0045,0.6588472888,2.11,2.329,0.6588472888,2.4203968166,0.3245,0,0.3245,2.0045,0.6588472888,2.11
2019-11-16 14:30:00,2.4165,0.6994397758,2.5156884247,0.28850000000000003,0,0.28850000000000003,2.128,0.6994397758,2.24,2.4165,0.6994397758,2.5156884247,0.28850000000000003,0,0.28850000000000003,2.128,0.6994397758,2.24
2019-11-16 15:00:00,2.5949999999999998,0.8212172368,2.7218417937,0.0965,0,0.0965,2.4985,0.8212172368,2.63,2.576,0.8149722388,2.7018430284,0.0965,0,0.0965,2.4795,0.8149722388,2.61
2019-11-16 15:30:00,2.5125,0.7806247498000001,2.630975342,0.1375,0,0.1375,2.375,0.7806247498000001,2.5,2.503,0.7775022508,2.6209766786,0.1375,0,0.1375,2.3655,0.7775022508,2.49
2019-11-16 16:00:00,2.7785,0.8836672168,2.9156354367,0.09,0,0.09,2.6885,0.8836672168,2.83,2.731,0.8680547218,2.8656377999,0.09,0,0.09,2.641,0.8680547218,2.7800000000000002
2019-11-16 16:30:00,3.035,0.9710971888000001,3.18657414,0.0805,0,0.0805,2.9545,0.9710971888000001,3.11,2.959,0.9461171968000001,3.1065766931,0.0805,0,0.0805,2.8785,0.9461171968000001,3.03
2019-11-16 17:00:00,3.2885,1.0741396557,3.459480922,0.0205,0,0.0205,3.268,1.0741396557,3.44,3.2695,1.0678946577,3.4394809565,0.0205,0,0.0205,3.249,1.0678946577,3.42
2019-11-16 17:30:00,3.2915,1.0554046617,3.456566396,0.0805,0,0.0805,3.211,1.0554046617,3.38,3.2725,1.0491596637,3.4365669279,0.0805,0,0.0805,3.192,1.0491596637,3.36
2019-11-16 18:00:00,3.0955,1.0116896757,3.2566295844,0.0175,0,0.0175,3.078,1.0116896757,3.24,3.0765,1.0054446777,3.2366296127,0.0175,0,0.0175,3.059,1.0054446777,3.22
2019-11-16 18:30:00,3.146,1.0335471687,3.3114250331,0.0015,0,0.0015,3.1445,1.0335471687,3.31,3.127,1.0273021707,3.2914250333,0.0015,0,0.0015,3.1255,1.0273021707,3.29
2019-11-16 19:00:00,2.726,0.8368297318,2.8515539623,0.18,0,0.18,2.5460000000000003,0.8368297318,2.68,2.7165,0.8337072328,2.8415559118,0.18,0,0.18,2.5365,0.8337072328,2.67
2019-11-16 19:30:00,2.6795,0.8493197278,2.8108831797000002,0.0955,0,0.0955,2.584,0.8493197278,2.7199999999999998,2.6605,0.8430747298,2.7908843133,0.0955,0,0.0955,2.565,0.8430747298,2.7
2019-11-16 20:00:00,2.717,0.8930347138,2.86,0.0,0,0.0,2.717,0.8930347138,2.86,2.698,0.8867897158,2.84,0.0,0,0.0,2.698,0.8867897158,2.84
2019-11-16 20:30:00,2.374,0.7400322628,2.486669208,0.12250000000000001,0,0.12250000000000001,2.2515,0.7400322628,2.37,2.3645,0.7369097638000001,2.4766703959000003,0.12250000000000001,0,0.12250000000000001,2.242,0.7369097638000001,2.36
2019-11-16 21:00:00,2.333,0.7181747698000001,2.4410374843,0.148,0,0.148,2.185,0.7181747698000001,2.3,2.333,0.7181747698000001,2.4410374843,0.148,0,0.148,2.185,0.7181747698000001,2.3
2019-11-16 21:30:00,2.2435,0.7025622748,2.3509330063,0.106,0,0.106,2.1375,0.7025622748,2.25,2.234,0.6994397758,2.3409340016,0.106,0,0.106,2.128,0.6994397758,2.24
2019-11-16 22:00:00,2.274,0.7462772608,2.3933252495,0.0035,0,0.0035,2.2705,0.7462772608,2.39,2.2645,0.7431547618000001,2.3833252506,0.0035,0,0.0035,2.261,0.7431547618000001,2.38
2019-11-16 22:30:00,1.996,0.6338672968,2.0942310641,0.0675,0,0.0675,1.9285,0.6338672968,2.03,1.9769999999999999,0.6276222988,2.0742320868,0.0675,0,0.0675,1.9095,0.6276222988,2.01
2019-11-16 23:00:00,1.8195000000000001,0.5682948179,1.9061844743,0.09050000000000001,0,0.09050000000000001,1.729,0.5682948179,1.82,1.81,0.5651723189,1.896185579,0.09050000000000001,0,0.09050000000000001,1.7195,0.5651723189,1.81
2019-11-16 23:30:00,1.7730000000000001,0.5339473289000001,1.8516556780000002,0.14850000000000002,0,0.14850000000000002,1.6245,0.5339473289000001,1.71,1.7730000000000001,0.5339473289000001,1.8516556780000002,0.14850000000000002,0,0.14850000000000002,1.6245,0.5339473289000001,1.71
2019-11-17 00:00:00,1.671,0.4808648459,1.7388133885000001,0.20800000000000002,0,0.20800000000000002,1.463,0.4808648459,1.54,1.6615,0.4777423469,1.7288204071000002,0.20800000000000002,0,0.20800000000000002,1.4535,0.4777423469,1.53
2019-11-17 00:30:00,1.8155000000000001,0.5807848139,1.9061351604999999,0.0485,0,0.0485,1.767,0.5807848139,1.8599999999999999,1.806,0.5776623149,1.8961354778000001,0.0485,0,0.0485,1.7575,0.5776623149,1.85
2019-11-17 01:00:00,1.6705,0.5277023309000001,1.7518675749,0.065,0,0.065,1.6055000000000001,0.5277023309000001,1.69,1.661,0.5245798319,1.7418682499,0.065,0,0.065,1.596,0.5245798319,1.6800000000000002
2019-11-17 01:30:00,1.713,0.5558048219,1.8009131017,0.022,0,0.022,1.691,0.5558048219,1.78,1.713,0.5558048219,1.8009131017,0.022,0,0.022,1.691,0.5558048219,1.78
2019-11-17 02:00:00,1.8235000000000001,0.5932748098,1.9175837009,0.018500000000000003,0,0.018500000000000003,1.8050000000000002,0.5932748098,1.9,1.814,0.5901523108,1.9075837465,0.018500000000000003,0,0.018500000000000003,1.7955,0.5901523108,1.8900000000000001
2019-11-17 02:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
