Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-17 03:00:00,1.6265,0.5308248299,1.7109287682,0.0115,0,0.0115,1.615,0.5308248299,1.7000000000000002,1.6265,0.5308248299,1.7109287682,0.0115,0,0.0115,1.615,0.5308248299,1.7000000000000002
2019-11-17 03:30:00,1.6325,0.4496398559,1.693290362,0.2645,0,0.2645,1.3679999999999999,0.4496398559,1.44,1.623,0.4465173569,1.6833023347,0.2645,0,0.2645,1.3585,0.4465173569,1.43
2019-11-17 04:00:00,1.651,0.5401923269000001,1.7371265786,0.007500000000000001,0,0.007500000000000001,1.6435,0.5401923269000001,1.73,1.651,0.5401923269000001,1.7371265786,0.007500000000000001,0,0.007500000000000001,1.6435,0.5401923269000001,1.73
2019-11-17 04:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2019-11-17 05:00:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2019-11-17 05:30:00,1.609,0.5058448379,1.6866416335,0.07,0,0.07,1.5390000000000001,0.5058448379,1.62,1.5995,0.5027223389000001,1.6766424783,0.07,0,0.07,1.5295,0.5027223389000001,1.6099999999999999
2019-11-17 06:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2019-11-17 06:30:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2019-11-17 07:00:00,1.7115,0.5277023309000001,1.7910058626,0.106,0,0.106,1.6055000000000001,0.5277023309000001,1.69,1.702,0.5245798319,1.78100758,0.106,0,0.106,1.596,0.5245798319,1.6800000000000002
2019-11-17 07:30:00,2.0565,0.6557247898,2.1585104239,0.061500000000000006,0,0.061500000000000006,1.995,0.6557247898,2.1,2.047,0.6526022908,2.1485108215,0.061500000000000006,0,0.061500000000000006,1.9855,0.6526022908,2.09
2019-11-17 08:00:00,2.11,0.6494797918,2.2076965371,0.134,0,0.134,1.976,0.6494797918,2.08,2.1005,0.6463572928,2.1976983414,0.134,0,0.134,1.9665,0.6463572928,2.07
2019-11-17 08:30:00,2.3255,0.7400322628,2.4404093919,0.074,0,0.074,2.2515,0.7400322628,2.37,2.3064999999999998,0.7337872648,2.4204102958,0.074,0,0.074,2.2325,0.7337872648,2.35
2019-11-17 09:00:00,2.4735,0.7587672568,2.5872630326,0.165,0,0.165,2.3085,0.7587672568,2.43,2.426,0.7431547618000001,2.5372731426,0.165,0,0.165,2.261,0.7431547618000001,2.38
2019-11-17 09:30:00,2.544,0.7119297718,2.6417380642,0.378,0,0.378,2.166,0.7119297718,2.2800000000000002,2.525,0.7056847738,2.6217581887,0.378,0,0.378,2.147,0.7056847738,2.26
2019-11-17 10:00:00,2.6345,0.7962372448,2.7521962139,0.212,0,0.212,2.4225,0.7962372448,2.55,2.625,0.7931147458000001,2.7421991175000002,0.212,0,0.212,2.4130000000000003,0.7931147458000001,2.54
2019-11-17 10:30:00,2.809,0.8461972288,2.933688932,0.23450000000000001,0,0.23450000000000001,2.5745,0.8461972288,2.71,2.752,0.8274622348,2.873708014,0.23450000000000001,0,0.23450000000000001,2.5175,0.8274622348,2.65
2019-11-17 11:00:00,3.0125,0.9336272008000001,3.1538573208,0.17200000000000001,0,0.17200000000000001,2.8405,0.9336272008000001,2.99,2.8795,0.8899122148,3.0138785642,0.17200000000000001,0,0.17200000000000001,2.7075,0.8899122148,2.85
2019-11-17 11:30:00,3.129,0.9773421867000001,3.2780846161,0.1555,0,0.1555,2.9735,0.9773421867000001,3.13,2.977,0.9273822028,3.1181030692,0.1555,0,0.1555,2.8215,0.9273822028,2.9699999999999998
2019-11-17 12:00:00,3.1265,0.9461171968000001,3.2665180238,0.248,0,0.248,2.8785,0.9461171968000001,3.03,2.984,0.8992797118,3.1165622086,0.248,0,0.248,2.7359999999999998,0.8992797118,2.88
2019-11-17 12:30:00,3.1565,0.9398721988000001,3.2934559356,0.297,0,0.297,2.8595,0.9398721988000001,3.01,3.033,0.8992797118,3.1635096017,0.297,0,0.297,2.7359999999999998,0.8992797118,2.88
2019-11-17 13:00:00,3.302,1.0647721587,3.4694298883,0.0625,0,0.0625,3.2395,1.0647721587,3.41,3.15,1.0148121747,3.309432542,0.0625,0,0.0625,3.0875,1.0148121747,3.25
2019-11-17 13:30:00,3.1485,0.9929546817,3.3013650586,0.1275,0,0.1275,3.021,0.9929546817,3.18,3.0155,0.9492396958,3.1613756895,0.1275,0,0.1275,2.888,0.9492396958,3.04
2019-11-17 14:00:00,3.02,0.8649322228,3.1414181113,0.3885,0,0.3885,2.6315,0.8649322228,2.77,2.887,0.8212172368,3.0015274028,0.3885,0,0.3885,2.4985,0.8212172368,2.63
2019-11-17 14:30:00,2.949,0.9305047018,3.0923195178,0.11800000000000001,0,0.11800000000000001,2.831,0.9305047018,2.98,2.8064999999999998,0.8836672168,2.9423307088,0.11800000000000001,0,0.11800000000000001,2.6885,0.8836672168,2.83
2019-11-17 15:00:00,2.927,0.9024022108,3.0629493548,0.18150000000000002,0,0.18150000000000002,2.7455,0.9024022108,2.89,2.8035,0.8618097238,2.9329725962,0.18150000000000002,0,0.18150000000000002,2.622,0.8618097238,2.76
2019-11-17 15:30:00,2.967,0.9148922068,3.1048537405,0.1835,0,0.1835,2.7835,0.9148922068,2.93,2.8529999999999998,0.8774222188,2.9848749974,0.1835,0,0.1835,2.6695,0.8774222188,2.81
2019-11-17 16:00:00,3.278,1.0710171567,3.4485303754,0.0195,0,0.0195,3.2585,1.0710171567,3.43,3.145,1.0273021707,3.3085306029,0.0195,0,0.0195,3.1255,1.0273021707,3.29
2019-11-17 16:30:00,3.356,1.0959971487,3.530431383,0.021500000000000002,0,0.021500000000000002,3.3345000000000002,1.0959971487,3.51,3.318,1.0835071527,3.4904314561,0.021500000000000002,0,0.021500000000000002,3.2965,1.0835071527,3.47
2019-11-17 17:00:00,3.356,1.0304246697,3.5106282912999998,0.221,0,0.221,3.135,1.0304246697,3.3,3.337,1.0241796717,3.4906321777000002,0.221,0,0.221,3.116,1.0241796717,3.2800000000000002
2019-11-17 17:30:00,3.3825,1.0959971487,3.5556315895,0.048,0,0.048,3.3345000000000002,1.0959971487,3.51,3.3635,1.0897521507,3.5356317682,0.048,0,0.048,3.3155,1.0897521507,3.49
2019-11-17 18:00:00,3.3810000000000002,1.1084871447,3.5580759899,0.0085,0,0.0085,3.3725,1.1084871447,3.55,3.3715,1.1053646457,3.5480759927000003,0.0085,0,0.0085,3.363,1.1053646457,3.54
2019-11-17 18:30:00,3.401,1.1178546417,3.58,0.0,0,0.0,3.401,1.1178546417,3.58,3.363,1.1053646457,3.54,0.0,0,0.0,3.363,1.1053646457,3.54
2019-11-17 19:00:00,3.0415,0.9367496998,3.1824868028,0.1915,0,0.1915,2.85,0.9367496998,3.0,3.0225,0.9305047018,3.1624903557,0.1915,0,0.1915,2.831,0.9305047018,2.98
2019-11-17 19:30:00,3.051,0.9742196878,3.2027652115,0.08700000000000001,0,0.08700000000000001,2.964,0.9742196878,3.12,3.032,0.9679746898,3.1827659355,0.08700000000000001,0,0.08700000000000001,2.9450000000000003,0.9679746898,3.1
2019-11-17 20:00:00,2.9815,0.9648521908000001,3.1337329178,0.046,0,0.046,2.9355,0.9648521908000001,3.09,2.9625,0.9586071928000001,3.1137331292,0.046,0,0.046,2.9165,0.9586071928000001,3.07
2019-11-17 20:30:00,2.863,0.9273822028,3.0094528988,0.0415,0,0.0415,2.8215,0.9273822028,2.9699999999999998,2.844,0.9211372048,2.9894530854,0.0415,0,0.0415,2.8025,0.9211372048,2.95
2019-11-17 21:00:00,2.589,0.8399522308,2.7218451003,0.0335,0,0.0335,2.5555,0.8399522308,2.69,2.5795,0.8368297318,2.7118451744,0.0335,0,0.0335,2.5460000000000003,0.8368297318,2.68
2019-11-17 21:30:00,2.5564999999999998,0.8118497398000001,2.6823109905,0.08650000000000001,0,0.08650000000000001,2.47,0.8118497398000001,2.6,2.528,0.8024822428,2.6523125287,0.08650000000000001,0,0.08650000000000001,2.4415,0.8024822428,2.5700000000000003
2019-11-17 22:00:00,2.467,0.7837472488,2.5885031872,0.0825,0,0.0825,2.3845,0.7837472488,2.51,2.448,0.7775022508,2.5685041853,0.0825,0,0.0825,2.3655,0.7775022508,2.49
2019-11-17 22:30:00,2.304,0.6869497798,2.4042287745,0.214,0,0.214,2.09,0.6869497798,2.2,2.2945,0.6838272808,2.3942326537,0.214,0,0.214,2.0805,0.6838272808,2.19
2019-11-17 23:00:00,2.2115,0.6151323028,2.2954563816,0.34,0,0.34,1.8715000000000002,0.6151323028,1.97,2.202,0.6120098038,2.2854671295,0.34,0,0.34,1.862,0.6120098038,1.96
2019-11-17 23:30:00,2.1475,0.6557247898,2.245379979,0.1525,0,0.1525,1.995,0.6557247898,2.1,2.138,0.6526022908,2.235382238,0.1525,0,0.1525,1.9855,0.6526022908,2.09
2019-11-18 00:00:00,2.119,0.6619697878,2.2199921171,0.105,0,0.105,2.014,0.6619697878,2.12,2.119,0.6619697878,2.2199921171,0.105,0,0.105,2.014,0.6619697878,2.12
2019-11-18 00:30:00,2.2645,0.7056847738,2.3719087778,0.11750000000000001,0,0.11750000000000001,2.147,0.7056847738,2.26,2.2455,0.6994397758,2.3519111909,0.11750000000000001,0,0.11750000000000001,2.128,0.6994397758,2.24
2019-11-18 01:00:00,2.1535,0.6838272808,2.2594649809,0.073,0,0.073,2.0805,0.6838272808,2.19,2.144,0.6807047818,2.2494654921,0.073,0,0.073,2.071,0.6807047818,2.18
2019-11-18 01:30:00,2.1595,0.6900722788,2.2670774138,0.06,0,0.06,2.0995,0.6900722788,2.21,2.1405,0.6838272808,2.2470781028,0.06,0,0.06,2.0805,0.6838272808,2.19
2019-11-18 02:00:00,2.1635,0.6931947778,2.2718387377,0.0545,0,0.0545,2.109,0.6931947778,2.22,2.154,0.6900722788,2.2618390195,0.0545,0,0.0545,2.0995,0.6900722788,2.21
2019-11-18 02:30:00,2.075,0.6775822828,2.1828290703,0.0135,0,0.0135,2.0615,0.6775822828,2.17,2.0655,0.6744597838,2.172829089,0.0135,0,0.0135,2.052,0.6744597838,2.16
2019-11-18 03:00:00,2.2335,0.7306647658000001,2.3499772871,0.0105,0,0.0105,2.223,0.7306647658000001,2.34,2.224,0.7275422668,2.3399772969,0.0105,0,0.0105,2.2135,0.7275422668,2.33
2019-11-18 03:30:00,1.9825,0.6276222988,2.0794749337,0.073,0,0.073,1.9095,0.6276222988,2.01,1.9729999999999999,0.6244997998,2.0694755374,0.073,0,0.073,1.9,0.6244997998,2.0
2019-11-18 04:00:00,1.8965,0.6057648058,1.9908950876,0.053500000000000006,0,0.053500000000000006,1.843,0.6057648058,1.94,1.8775,0.5995198078,1.9708957989,0.053500000000000006,0,0.053500000000000006,1.824,0.5995198078,1.92
2019-11-18 04:30:00,1.9255,0.5558048219,2.0041130831,0.23450000000000001,0,0.23450000000000001,1.691,0.5558048219,1.78,1.916,0.5526823229,1.9941197932999999,0.23450000000000001,0,0.23450000000000001,1.6815,0.5526823229,1.77
2019-11-18 05:00:00,1.9540000000000002,0.6120098038,2.0476015237,0.092,0,0.092,1.862,0.6120098038,1.96,1.9445000000000001,0.6088873048,2.0376025128,0.092,0,0.092,1.8525,0.6088873048,1.9500000000000002
2019-11-18 05:30:00,2.2125,0.6869497798,2.3166907972,0.12250000000000001,0,0.12250000000000001,2.09,0.6869497798,2.2,2.127,0.6588472888,2.2267035613,0.12250000000000001,0,0.12250000000000001,2.0045,0.6588472888,2.11
2019-11-18 06:00:00,2.4085,0.7025622748,2.5088774382,0.271,0,0.271,2.1375,0.7025622748,2.25,2.304,0.6682147858,2.3989428922,0.271,0,0.271,2.033,0.6682147858,2.14
2019-11-18 06:30:00,2.606,0.7931147458000001,2.7240167033000002,0.193,0,0.193,2.4130000000000003,0.7931147458000001,2.54,2.5869999999999997,0.7868697478000001,2.7040216345,0.193,0,0.193,2.394,0.7868697478000001,2.52
2019-11-18 07:00:00,3.1385,0.9804646857,3.2880835224,0.1555,0,0.1555,2.983,0.9804646857,3.14,3.1005,0.9679746898,3.2480879375000002,0.1555,0,0.1555,2.9450000000000003,0.9679746898,3.1
2019-11-18 07:30:00,3.3055,1.0054446777,3.4550324528000003,0.24650000000000002,0,0.24650000000000002,3.059,1.0054446777,3.22,3.296,1.0023221787,3.4450349418,0.24650000000000002,0,0.24650000000000002,3.0495,1.0023221787,3.21
2019-11-18 08:00:00,3.6675,1.1365896357,3.8395823015,0.20950000000000002,0,0.20950000000000002,3.458,1.1365896357,3.64,3.6485000000000003,1.1303446377,3.8195852196,0.20950000000000002,0,0.20950000000000002,3.439,1.1303446377,3.62
2019-11-18 08:30:00,3.8005,1.1990396157,3.9851595012,0.1525,0,0.1525,3.648,1.1990396157,3.84,3.7815000000000003,1.1927946177,3.9651609362,0.1525,0,0.1525,3.629,1.1927946177,3.8200000000000003
2019-11-18 09:00:00,3.912,1.2396321027,4.1037095109,0.1405,0,0.1405,3.7715,1.2396321027,3.9699999999999998,3.893,1.2333871047,4.0837106594,0.1405,0,0.1405,3.7525,1.2333871047,3.95
2019-11-18 09:30:00,3.7935,1.1365896357,3.9601108886,0.3355,0,0.3355,3.458,1.1365896357,3.64,3.7745,1.1303446377,3.9401179234,0.3355,0,0.3355,3.439,1.1303446377,3.62
2019-11-18 10:00:00,3.944,1.2271421067000001,4.1304980027,0.21050000000000002,0,0.21050000000000002,3.7335000000000003,1.2271421067000001,3.93,3.925,1.2208971087,4.1105005474,0.21050000000000002,0,0.21050000000000002,3.7145,1.2208971087,3.91
2019-11-18 10:30:00,3.6055,1.0741396557,3.7621013078,0.3375,0,0.3375,3.268,1.0741396557,3.44,3.5865,1.0678946577,3.742109198,0.3375,0,0.3375,3.249,1.0678946577,3.42
2019-11-18 11:00:00,3.615,1.0397921667,3.7615678580000003,0.4515,0,0.4515,3.1635,1.0397921667,3.33,3.596,1.0335471687,3.7415819849,0.4515,0,0.4515,3.1445,1.0335471687,3.31
2019-11-18 11:30:00,3.5140000000000002,0.9679746898,3.6448828513000002,0.5690000000000001,0,0.5690000000000001,2.9450000000000003,0.9679746898,3.1,3.495,0.9617296918,3.6249067574,0.5690000000000001,0,0.5690000000000001,2.926,0.9617296918,3.08
2019-11-18 12:00:00,3.6055,0.9991996797,3.7413941586,0.5655,0,0.5655,3.04,0.9991996797,3.2,3.5865,0.9929546817,3.721416565,0.5655,0,0.5655,3.021,0.9929546817,3.18
2019-11-18 12:30:00,3.4535,0.9523621948000001,3.5824092452,0.556,0,0.556,2.8975,0.9523621948000001,3.05,3.444,0.9492396958,3.5724210278,0.556,0,0.556,2.888,0.9492396958,3.04
2019-11-18 13:00:00,3.6895,1.0054446777,3.8240461883,0.6305000000000001,0,0.6305000000000001,3.059,1.0054446777,3.22,3.6705,0.9991996797,3.8040728502,0.6305000000000001,0,0.6305000000000001,3.04,0.9991996797,3.2
2019-11-18 13:30:00,3.516,0.9429946978,3.6402602929,0.647,0,0.647,2.8689999999999998,0.9429946978,3.02,3.497,0.9367496998,3.6202912866,0.647,0,0.647,2.85,0.9367496998,3.0
2019-11-18 14:00:00,3.384,0.9180147058,3.5063095984,0.591,0,0.591,2.793,0.9180147058,2.94,3.365,0.9117697078,3.4863374765,0.591,0,0.591,2.774,0.9117697078,2.92
2019-11-18 14:30:00,3.424,0.9804646857,3.5616129773000003,0.441,0,0.441,2.983,0.9804646857,3.14,3.4145,0.9773421867000001,3.5516204752,0.441,0,0.441,2.9735,0.9773421867000001,3.13
2019-11-18 15:00:00,3.5555,1.0554046617,3.7088352956,0.34450000000000003,0,0.34450000000000003,3.211,1.0554046617,3.38,3.5365,1.0491596637,3.6888437552,0.34450000000000003,0,0.34450000000000003,3.192,1.0491596637,3.36
2019-11-18 15:30:00,3.661,1.1334671367,3.8324494452,0.21250000000000002,0,0.21250000000000002,3.4485,1.1334671367,3.63,3.642,1.1272221387,3.8124524587,0.21250000000000002,0,0.21250000000000002,3.4295,1.1272221387,3.61
2019-11-18 16:00:00,3.71,1.1459571327,3.8829521952,0.2235,0,0.2235,3.4865,1.1459571327,3.67,3.615,1.1147321427,3.7829687747,0.2235,0,0.2235,3.3915,1.1147321427,3.5700000000000003
2019-11-18 16:30:00,3.7495000000000003,1.1709371247,3.9280840113,0.187,0,0.187,3.5625,1.1709371247,3.75,3.7115,1.1584471287,3.8880884764,0.187,0,0.187,3.5245,1.1584471287,3.71
2019-11-18 17:00:00,3.7355,1.1584471287,3.9110049859,0.211,0,0.211,3.5245,1.1584471287,3.71,3.7165,1.1522021307,3.8910078386,0.211,0,0.211,3.5055,1.1522021307,3.69
2019-11-18 17:30:00,3.8605,1.2115296117,4.0461418969,0.17450000000000002,0,0.17450000000000002,3.686,1.2115296117,3.88,3.7655000000000003,1.1803046217,3.9461511945,0.17450000000000002,0,0.17450000000000002,3.591,1.1803046217,3.7800000000000002
2019-11-18 18:00:00,3.7465,1.1865496197,3.9299061376,0.1365,0,0.1365,3.61,1.1865496197,3.8,3.7275,1.1803046217,3.9099073199000003,0.1365,0,0.1365,3.591,1.1803046217,3.7800000000000002
2019-11-18 18:30:00,3.815,1.2302646057,4.0084630471,0.07200000000000001,0,0.07200000000000001,3.743,1.2302646057,3.94,3.8055,1.2271421067000001,3.9984632048,0.07200000000000001,0,0.07200000000000001,3.7335000000000003,1.2271421067000001,3.93
2019-11-18 19:00:00,3.6825,1.1834271207,3.8679847466,0.082,0,0.082,3.6005000000000003,1.1834271207,3.79,3.6635,1.1771821227,3.8479851871,0.082,0,0.082,3.5815,1.1771821227,3.77
2019-11-18 19:30:00,3.636,1.1428346337,3.8113733745,0.159,0,0.159,3.477,1.1428346337,3.66,3.617,1.1365896357,3.7913750804,0.159,0,0.159,3.458,1.1365896357,3.64
2019-11-18 20:00:00,3.6745,1.1865496197,3.8613275243,0.0645,0,0.0645,3.61,1.1865496197,3.8,3.6555,1.1803046217,3.8413277978,0.0645,0,0.0645,3.591,1.1803046217,3.7800000000000002
2019-11-18 20:30:00,3.5245,1.1428346337,3.7051546864000002,0.0475,0,0.0475,3.477,1.1428346337,3.66,3.496,1.1334671367,3.6751549287,0.0475,0,0.0475,3.4485,1.1334671367,3.63
2019-11-18 21:00:00,3.3275,1.0273021707,3.482471249,0.202,0,0.202,3.1255,1.0273021707,3.29,3.3085,1.0210571727,3.4624745486,0.202,0,0.202,3.1065,1.0210571727,3.27
2019-11-18 21:30:00,3.2205,0.9960771807000001,3.3710221002000003,0.19,0,0.19,3.0305,0.9960771807000001,3.19,3.2015000000000002,0.9898321827000001,3.3510252163,0.19,0,0.19,3.0115,0.9898321827000001,3.17
2019-11-18 22:00:00,3.185,1.0366696677,3.349463987,0.031,0,0.031,3.154,1.0366696677,3.32,3.1755,1.0335471687,3.3394640289,0.031,0,0.031,3.1445,1.0335471687,3.31
2019-11-18 22:30:00,2.873,0.8961572128,3.0095226781,0.14650000000000002,0,0.14650000000000002,2.7265,0.8961572128,2.87,2.8635,0.8930347138,2.9995238372,0.14650000000000002,0,0.14650000000000002,2.717,0.8930347138,2.86
2019-11-18 23:00:00,2.854,0.9242597038,2.9999286658,0.042,0,0.042,2.8120000000000003,0.9242597038,2.96,2.835,0.9180147058,2.9799288582,0.042,0,0.042,2.793,0.9180147058,2.94
2019-11-18 23:30:00,2.571,0.8180947378000001,2.6980214973,0.082,0,0.082,2.489,0.8180947378000001,2.62,2.5615,0.8149722388,2.6880219493,0.082,0,0.082,2.4795,0.8149722388,2.61
2019-11-19 00:00:00,2.418,0.6963172768,2.51626345,0.2995,0,0.2995,2.1185,0.6963172768,2.23,2.4085,0.6931947778,2.5062703865,0.2995,0,0.2995,2.109,0.6931947778,2.22
2019-11-19 00:30:00,2.475,0.7743797518000001,2.5933162167,0.11900000000000001,0,0.11900000000000001,2.356,0.7743797518000001,2.48,2.456,0.7681347538000001,2.5733182858,0.11900000000000001,0,0.11900000000000001,2.337,0.7681347538000001,2.46
2019-11-19 01:00:00,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69
2019-11-19 01:30:00,2.5875,0.8493197278,2.7233252193,0.0035,0,0.0035,2.584,0.8493197278,2.7199999999999998,2.5685000000000002,0.8430747298,2.7033252209,0.0035,0,0.0035,2.565,0.8430747298,2.7
2019-11-19 02:00:00,2.4050000000000002,0.7493997598000001,2.5190524012,0.125,0,0.125,2.2800000000000002,0.7493997598000001,2.4,2.3955,0.7462772608,2.5090536064,0.125,0,0.125,2.2705,0.7462772608,2.39
2019-11-19 02:30:00,2.55,0.8305847338000001,2.681859616,0.023,0,0.023,2.527,0.8305847338000001,2.66,2.5404999999999998,0.8274622348,2.671859652,0.023,0,0.023,2.5175,0.8274622348,2.65
2019-11-19 03:00:00,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66
2019-11-19 03:30:00,2.3205,0.7150522708,2.4281721521,0.145,0,0.145,2.1755,0.7150522708,2.29,2.311,0.7119297718,2.4181738978,0.145,0,0.145,2.166,0.7119297718,2.2800000000000002
2019-11-19 04:00:00,2.27,0.6931947778,2.3734824625,0.161,0,0.161,2.109,0.6931947778,2.22,2.2605,0.6900722788,2.3634847154,0.161,0,0.161,2.0995,0.6900722788,2.21
2019-11-19 04:30:00,2.3335,0.7525222588,2.4518384939,0.044,0,0.044,2.2895,0.7525222588,2.41,2.324,0.7493997598000001,2.4418386515,0.044,0,0.044,2.2800000000000002,0.7493997598000001,2.4
2019-11-19 05:00:00,2.2880000000000003,0.7275422668,2.4008877004,0.0745,0,0.0745,2.2135,0.7275422668,2.33,2.2785,0.7244197678000001,2.3908881718,0.0745,0,0.0745,2.204,0.7244197678000001,2.32
2019-11-19 05:30:00,2.3435,0.7150522708,2.4501616273,0.168,0,0.168,2.1755,0.7150522708,2.29,2.334,0.7119297718,2.4401639289,0.168,0,0.168,2.166,0.7119297718,2.2800000000000002
2019-11-19 06:00:00,2.842,0.9242597038,2.9885146812,0.03,0,0.03,2.8120000000000003,0.9242597038,2.96,2.633,0.8555647258,2.7685158479,0.03,0,0.03,2.6029999999999998,0.8555647258,2.74
2019-11-19 06:30:00,3.1645,0.9991996797,3.3185027121,0.1245,0,0.1245,3.04,0.9991996797,3.2,2.9555,0.9305047018,3.09851888,0.1245,0,0.1245,2.831,0.9305047018,2.98
2019-11-19 07:00:00,3.404,1.1053646457,3.5789728974,0.041,0,0.041,3.363,1.1053646457,3.54,3.3565,1.0897521507,3.5289732218000003,0.041,0,0.041,3.3155,1.0897521507,3.49
2019-11-19 07:30:00,3.5220000000000002,1.1178546417,3.6951431637,0.121,0,0.121,3.401,1.1178546417,3.58,3.4745,1.1022421467,3.6451458133,0.121,0,0.121,3.3535,1.1022421467,3.5300000000000002
2019-11-19 08:00:00,3.8025,1.2115296117,3.9908407949,0.1165,0,0.1165,3.686,1.2115296117,3.88,3.7835,1.2052846137,3.9708416299,0.1165,0,0.1165,3.667,1.2052846137,3.86
2019-11-19 08:30:00,3.993,1.3083270807,4.2018768128,0.0125,0,0.0125,3.9805,1.3083270807,4.19,3.974,1.3020820827000001,4.1818768215,0.0125,0,0.0125,3.9615,1.3020820827000001,4.17
2019-11-19 09:00:00,4.1505,1.3489195676999999,4.3641991533,0.0465,0,0.0465,4.104,1.3489195676999999,4.32,4.1315,1.3426745697,4.3441992645,0.0465,0,0.0465,4.085,1.3426745697,4.3
2019-11-19 09:30:00,4.167,1.3457970687,4.3789335174,0.07250000000000001,0,0.07250000000000001,4.0945,1.3457970687,4.31,4.1385,1.3364295717,4.3489339211,0.07250000000000001,0,0.07250000000000001,4.066,1.3364295717,4.28
2019-11-19 10:00:00,3.9945,1.2489995997,4.1852156754,0.1945,0,0.1945,3.8,1.2489995997,4.0,3.9755000000000003,1.2427546017,4.1652177914,0.1945,0,0.1945,3.781,1.2427546017,3.98
2019-11-19 10:30:00,4.0285,1.2864695877,4.2289261344,0.1145,0,0.1145,3.914,1.2864695877,4.12,4.0095,1.2802245897,4.2089268525,0.1145,0,0.1145,3.895,1.2802245897,4.1
2019-11-19 11:00:00,3.7425,1.1303446377,3.9094737817,0.3035,0,0.3035,3.439,1.1303446377,3.62,3.733,1.1272221387,3.8994767276999998,0.3035,0,0.3035,3.4295,1.1272221387,3.61
2019-11-19 11:30:00,3.8235,1.2084071127,4.0099127173,0.147,0,0.147,3.6765,1.2084071127,3.87,3.8045,1.2021621147000001,3.9899140342,0.147,0,0.147,3.6575,1.2021621147000001,3.85
2019-11-19 12:00:00,3.711,1.1209771407,3.8766107297,0.3005,0,0.3005,3.4105,1.1209771407,3.59,3.692,1.1147321427,3.8566166195,0.3005,0,0.3005,3.3915,1.1147321427,3.5700000000000003
2019-11-19 12:30:00,3.8035,1.1709371247,3.9796615434,0.241,0,0.241,3.5625,1.1709371247,3.75,3.7845,1.1646921266999999,3.9596651374,0.241,0,0.241,3.5435,1.1646921266999999,3.73
2019-11-19 13:00:00,3.7725,1.1771821227,3.9519000493,0.191,0,0.191,3.5815,1.1771821227,3.77,3.7535,1.1709371247,3.9319023386,0.191,0,0.191,3.5625,1.1709371247,3.75
2019-11-19 13:30:00,3.817,1.1896721187,3.9981006428,0.1975,0,0.1975,3.6195,1.1896721187,3.81,3.798,1.1834271207,3.9781030341,0.1975,0,0.1975,3.6005000000000003,1.1834271207,3.79
2019-11-19 14:00:00,3.7315,1.1834271207,3.9146637148,0.131,0,0.131,3.6005000000000003,1.1834271207,3.79,3.7125,1.1771821227,3.8946648123000003,0.131,0,0.131,3.5815,1.1771821227,3.77
2019-11-19 14:30:00,3.425,1.0585271607,3.5848437553,0.20450000000000002,0,0.20450000000000002,3.2205,1.0585271607,3.39,3.406,1.0522821627,3.5648469462,0.20450000000000002,0,0.20450000000000002,3.2015000000000002,1.0522821627,3.37
2019-11-19 15:00:00,3.5535,1.0928746497,3.7177597085,0.2285,0,0.2285,3.325,1.0928746497,3.5,3.544,1.0897521507,3.7077615552000003,0.2285,0,0.2285,3.3155,1.0897521507,3.49
2019-11-19 15:30:00,3.592,1.1053646457,3.7582303016000003,0.229,0,0.229,3.363,1.1053646457,3.54,3.5825,1.1022421467,3.7482321166,0.229,0,0.229,3.3535,1.1022421467,3.5300000000000002
2019-11-19 16:00:00,3.6925,1.1709371247,3.8737126894,0.13,0,0.13,3.5625,1.1709371247,3.75,3.5975,1.1397121347,3.7737183255,0.13,0,0.13,3.4675000000000002,1.1397121347,3.65
2019-11-19 16:30:00,3.7005,1.1646921266999999,3.8794597562,0.157,0,0.157,3.5435,1.1646921266999999,3.73,3.6814999999999998,1.1584471287,3.8594613614,0.157,0,0.157,3.5245,1.1584471287,3.71
2019-11-19 17:00:00,3.9705,1.2989595837,4.1775789939,0.018500000000000003,0,0.018500000000000003,3.952,1.2989595837,4.16,3.9515000000000002,1.2927145857,4.1575790131,0.018500000000000003,0,0.018500000000000003,3.933,1.2927145857,4.14
2019-11-19 17:30:00,3.807,1.2115296117,3.9951286588,0.121,0,0.121,3.686,1.2115296117,3.88,3.7880000000000003,1.2052846137,3.9751295576,0.121,0,0.121,3.667,1.2052846137,3.86
2019-11-19 18:00:00,3.8325,1.2521220987000001,4.0318563963,0.023,0,0.023,3.8095,1.2521220987000001,4.01,3.8135,1.2458771007,4.0118564281,0.023,0,0.023,3.7905,1.2458771007,3.99
2019-11-19 18:30:00,3.5445,1.1240996397,3.718478217,0.1245,0,0.1245,3.42,1.1240996397,3.6,3.535,1.1209771407,3.7084787649,0.1245,0,0.1245,3.4105,1.1209771407,3.59
2019-11-19 19:00:00,3.6235,1.1740596237,3.8089589457,0.051500000000000004,0,0.051500000000000004,3.572,1.1740596237,3.76,3.6235,1.1740596237,3.8089589457,0.051500000000000004,0,0.051500000000000004,3.572,1.1740596237,3.76
2019-11-19 19:30:00,3.642,1.1678146257,3.8246509645,0.089,0,0.089,3.553,1.1678146257,3.74,3.6325000000000003,1.1646921266999999,3.8146512291,0.089,0,0.089,3.5435,1.1646921266999999,3.73
2019-11-19 20:00:00,3.5365,1.1584471287,3.7214018864,0.012,0,0.012,3.5245,1.1584471287,3.71,3.5175,1.1522021307,3.7014018966,0.012,0,0.012,3.5055,1.1522021307,3.69
2019-11-19 20:30:00,3.233,1.0085671767,3.3866645464,0.1645,0,0.1645,3.0685000000000002,1.0085671767,3.23,3.2235,1.0054446777,3.3766657001000002,0.1645,0,0.1645,3.059,1.0054446777,3.22
2019-11-19 21:00:00,3.2285,1.0366696677,3.3908547964,0.0745,0,0.0745,3.154,1.0366696677,3.32,3.219,1.0335471687,3.3808550324,0.0745,0,0.0745,3.1445,1.0335471687,3.31
2019-11-19 21:30:00,3.046,0.9679746898,3.196105599,0.101,0,0.101,2.9450000000000003,0.9679746898,3.1,3.0365,0.9648521908000001,3.1861060874,0.101,0,0.101,2.9355,0.9648521908000001,3.09
2019-11-19 22:00:00,2.8925,0.9148922068,3.033740925,0.109,0,0.109,2.7835,0.9148922068,2.93,2.883,0.9117697078,3.0237415564,0.109,0,0.109,2.774,0.9117697078,2.92
2019-11-19 22:30:00,2.9115,0.9554846938,3.0642753222,0.0045000000000000005,0,0.0045000000000000005,2.907,0.9554846938,3.06,2.8925,0.9492396958,3.0442753243,0.0045000000000000005,0,0.0045000000000000005,2.888,0.9492396958,3.04
2019-11-19 23:00:00,2.615,0.8305847338000001,2.7437375968,0.088,0,0.088,2.527,0.8305847338000001,2.66,2.596,0.8243397358000001,2.7237386071,0.088,0,0.088,2.508,0.8243397358000001,2.64
2019-11-19 23:30:00,2.3689999999999998,0.7712572528,2.491384906,0.022500000000000003,0,0.022500000000000003,2.3465,0.7712572528,2.47,2.3689999999999998,0.7712572528,2.491384906,0.022500000000000003,0,0.022500000000000003,2.3465,0.7712572528,2.47
2019-11-20 00:00:00,2.263,0.7275422668,2.3770752512,0.0495,0,0.0495,2.2135,0.7275422668,2.33,2.2535,0.7244197678000001,2.3670754635,0.0495,0,0.0495,2.204,0.7244197678000001,2.32
2019-11-20 00:30:00,2.478,0.8087272408,2.6066307276,0.0175,0,0.0175,2.4605,0.8087272408,2.59,2.44,0.7962372448,2.5666308168,0.0175,0,0.0175,2.4225,0.7962372448,2.55
2019-11-20 01:00:00,2.335,0.7306647658000001,2.4466499545,0.112,0,0.112,2.223,0.7306647658000001,2.34,2.3064999999999998,0.7212972688,2.4166530574,0.112,0,0.112,2.1945,0.7212972688,2.31
2019-11-20 01:30:00,2.3695,0.7493997598000001,2.4851821362,0.08950000000000001,0,0.08950000000000001,2.2800000000000002,0.7493997598000001,2.4,2.36,0.7462772608,2.475182771,0.08950000000000001,0,0.08950000000000001,2.2705,0.7462772608,2.39
2019-11-20 02:00:00,2.358,0.7431547618000001,2.4723355355,0.097,0,0.097,2.261,0.7431547618000001,2.38,2.3485,0.7400322628,2.462336289,0.097,0,0.097,2.2515,0.7400322628,2.37
2019-11-20 02:30:00,2.3105,0.7587672568,2.4319000802,0.002,0,0.002,2.3085,0.7587672568,2.43,2.301,0.7556447578000001,2.4219000805,0.002,0,0.002,2.299,0.7556447578000001,2.42
2019-11-20 03:00:00,2.349,0.7712572528,2.4723751232,0.0025,0,0.0025,2.3465,0.7712572528,2.47,2.3395,0.7681347538000001,2.4623751237000002,0.0025,0,0.0025,2.337,0.7681347538000001,2.46
2019-11-20 03:30:00,2.2515,0.7088072728,2.3604364003000002,0.095,0,0.095,2.1565,0.7088072728,2.27,2.242,0.7056847738,2.3504371934,0.095,0,0.095,2.147,0.7056847738,2.26
2019-11-20 04:00:00,2.347,0.7712572528,2.4704750049,0.0005,0,0.0005,2.3465,0.7712572528,2.47,2.3375,0.7681347538000001,2.460475005,0.0005,0,0.0005,2.337,0.7681347538000001,2.46
2019-11-20 04:30:00,2.2705,0.7244197678000001,2.3832654594,0.0665,0,0.0665,2.204,0.7244197678000001,2.32,2.261,0.7212972688,2.3732658406000002,0.0665,0,0.0665,2.1945,0.7212972688,2.31
2019-11-20 05:00:00,2.3645,0.7743797518000001,2.4880764156,0.0085,0,0.0085,2.356,0.7743797518000001,2.48,2.355,0.7712572528,2.4780764213,0.0085,0,0.0085,2.3465,0.7712572528,2.47
2019-11-20 05:30:00,2.68,0.8555647258,2.8132527437,0.077,0,0.077,2.6029999999999998,0.8555647258,2.74,2.49,0.7931147458000001,2.613260607,0.077,0,0.077,2.4130000000000003,0.7931147458000001,2.54
2019-11-20 06:00:00,2.734,0.8711772208,2.8694434565,0.0835,0,0.0835,2.6505,0.8711772208,2.79,2.5155000000000003,0.7993597438000001,2.6394537787,0.0835,0,0.0835,2.432,0.7993597438000001,2.56
2019-11-20 06:30:00,2.9370000000000003,0.9336272008000001,3.0818223099,0.0965,0,0.0965,2.8405,0.9336272008000001,2.99,2.709,0.8586872248,2.8418347506,0.0965,0,0.0965,2.6125,0.8586872248,2.75
2019-11-20 07:00:00,3.2245,1.0304246697,3.385140359,0.08950000000000001,0,0.08950000000000001,3.135,1.0304246697,3.3,3.0155,0.9617296918,3.1651483772,0.08950000000000001,0,0.08950000000000001,2.926,0.9617296918,3.08
2019-11-20 07:30:00,3.4415,1.0585271607,3.600611337,0.221,0,0.221,3.2205,1.0585271607,3.39,3.2800000000000002,1.0054446777,3.4306441086,0.221,0,0.221,3.059,1.0054446777,3.22
2019-11-20 08:00:00,3.7825,1.2052846137,3.9698888209,0.1155,0,0.1155,3.667,1.2052846137,3.86,3.545,1.1272221387,3.7198998306,0.1155,0,0.1155,3.4295,1.1272221387,3.61
2019-11-20 08:30:00,3.8609999999999998,1.2084071127,4.0456852015,0.1845,0,0.1845,3.6765,1.2084071127,3.87,3.5949999999999998,1.1209771407,3.7657157022,0.1845,0,0.1845,3.4105,1.1209771407,3.59
2019-11-20 09:00:00,3.769,1.1646921266999999,3.944853451,0.2255,0,0.2255,3.5435,1.1646921266999999,3.73,3.7215,1.1490796317,3.8948615187,0.2255,0,0.2255,3.496,1.1490796317,3.68
2019-11-20 09:30:00,3.858,1.2021621147000001,4.0409600035,0.2005,0,0.2005,3.6575,1.2021621147000001,3.85,3.839,1.1959171167,4.0209624159,0.2005,0,0.2005,3.6385,1.1959171167,3.83
2019-11-20 10:00:00,3.7960000000000003,1.1522021307,3.9670121943,0.29050000000000004,0,0.29050000000000004,3.5055,1.1522021307,3.69,3.7865,1.1490796317,3.9570148155,0.29050000000000004,0,0.29050000000000004,3.496,1.1490796317,3.68
2019-11-20 10:30:00,3.7005,1.1771821227,3.8832277811,0.11900000000000001,0,0.11900000000000001,3.5815,1.1771821227,3.77,3.6814999999999998,1.1709371247,3.8632287015,0.11900000000000001,0,0.11900000000000001,3.5625,1.1709371247,3.75
2019-11-20 11:00:00,3.5795,1.0710171567,3.7362946886,0.321,0,0.321,3.2585,1.0710171567,3.43,3.5605,1.0647721587,3.7163019253,0.321,0,0.321,3.2395,1.0647721587,3.41
2019-11-20 11:30:00,3.471,0.9960771807000001,3.6110955055,0.4405,0,0.4405,3.0305,0.9960771807000001,3.19,3.4615,0.9929546817,3.6011027825,0.4405,0,0.4405,3.021,0.9929546817,3.18
2019-11-20 12:00:00,3.241,0.9180147058,3.3685059002,0.448,0,0.448,2.793,0.9180147058,2.94,3.222,0.9117697078,3.3485232566,0.448,0,0.448,2.774,0.9117697078,2.92
2019-11-20 12:30:00,3.3725,0.9523621948000001,3.5043901039,0.47500000000000003,0,0.47500000000000003,2.8975,0.9523621948000001,3.05,3.363,0.9492396958,3.49439909,0.47500000000000003,0,0.47500000000000003,2.888,0.9492396958,3.04
2019-11-20 13:00:00,3.4,0.9617296918,3.5334011943,0.47400000000000003,0,0.47400000000000003,2.926,0.9617296918,3.08,3.3905,0.9586071928000001,3.523409996,0.47400000000000003,0,0.47400000000000003,2.9165,0.9586071928000001,3.07
2019-11-20 13:30:00,3.2439999999999998,0.9086472088,3.3688537739,0.47950000000000004,0,0.47950000000000004,2.7645,0.9086472088,2.91,3.2345,0.9055247098,3.3588636843,0.47950000000000004,0,0.47950000000000004,2.755,0.9055247098,2.9
2019-11-20 14:00:00,3.2505,0.9554846938,3.3880232068,0.3435,0,0.3435,2.907,0.9554846938,3.06,3.241,0.9523621948000001,3.378028234,0.3435,0,0.3435,2.8975,0.9523621948000001,3.05
2019-11-20 14:30:00,3.4775,1.0866296517,3.6433185765,0.1715,0,0.1715,3.306,1.0866296517,3.48,3.468,1.0835071527,3.6333196598,0.1715,0,0.1715,3.2965,1.0835071527,3.47
2019-11-20 15:00:00,3.4795,1.0741396557,3.6415238912,0.21150000000000002,0,0.21150000000000002,3.268,1.0741396557,3.44,3.4605,1.0678946577,3.6215271986,0.21150000000000002,0,0.21150000000000002,3.249,1.0678946577,3.42
2019-11-20 15:30:00,3.6005000000000003,1.0928746497,3.7627084992,0.2755,0,0.2755,3.325,1.0928746497,3.5,3.591,1.0897521507,3.75271112,0.2755,0,0.2755,3.3155,1.0897521507,3.49
2019-11-20 16:00:00,3.721,1.1865496197,3.9056037945,0.111,0,0.111,3.61,1.1865496197,3.8,3.7115,1.1834271207,3.8956041893,0.111,0,0.111,3.6005000000000003,1.1834271207,3.79
2019-11-20 16:30:00,3.98,1.2084071127,4.1594047351,0.3035,0,0.3035,3.6765,1.2084071127,3.87,3.9135,1.1865496197,4.0894232173,0.3035,0,0.3035,3.61,1.1865496197,3.8
2019-11-20 17:00:00,4.292,1.3895120546,4.5113199565,0.0645,0,0.0645,4.2275,1.3895120546,4.45,4.273,1.3832670566,4.4913201567,0.0645,0,0.0645,4.2085,1.3832670566,4.43
2019-11-20 17:30:00,4.2505,1.3863895556,4.4708865172,0.0325,0,0.0325,4.218,1.3863895556,4.44,4.241,1.3832670566,4.4608865431,0.0325,0,0.0325,4.2085,1.3832670566,4.43
2019-11-20 18:00:00,4.096,1.3457970687,4.3114250254,0.0015,0,0.0015,4.0945,1.3457970687,4.31,4.0295,1.3239395757,4.2414250259,0.0015,0,0.0015,4.028,1.3239395757,4.24
2019-11-20 18:30:00,3.895,1.2302646057,4.0846757521,0.152,0,0.152,3.743,1.2302646057,3.94,3.876,1.2240196077,4.0646771089,0.152,0,0.152,3.724,1.2240196077,3.92
2019-11-20 19:00:00,3.765,1.1834271207,3.9466092725,0.1645,0,0.1645,3.6005000000000003,1.1834271207,3.79,3.746,1.1771821227,3.9266109751,0.1645,0,0.1645,3.5815,1.1771821227,3.77
2019-11-20 19:30:00,3.608,1.1147321427,3.7762801472,0.2165,0,0.2165,3.3915,1.1147321427,3.5700000000000003,3.589,1.1084871447,3.7562833692,0.2165,0,0.2165,3.3725,1.1084871447,3.55
2019-11-20 20:00:00,3.6915,1.1803046217,3.87560205,0.1005,0,0.1005,3.591,1.1803046217,3.7800000000000002,3.6725,1.1740596237,3.8556027090000002,0.1005,0,0.1005,3.572,1.1740596237,3.76
2019-11-20 20:30:00,3.4415,1.1240996397,3.6204312243,0.021500000000000002,0,0.021500000000000002,3.42,1.1240996397,3.6,3.4225,1.1178546417,3.6004312589,0.021500000000000002,0,0.021500000000000002,3.401,1.1178546417,3.58
2019-11-20 21:00:00,3.2245,1.0241796717,3.3832446335,0.1085,0,0.1085,3.116,1.0241796717,3.2800000000000002,3.2055,1.0179346737,3.3632456422,0.1085,0,0.1085,3.097,1.0179346737,3.26
2019-11-20 21:30:00,3.1495,1.0023221787,3.3051475005,0.1,0,0.1,3.0495,1.0023221787,3.21,3.1305,0.9960771807000001,3.2851483985,0.1,0,0.1,3.0305,0.9960771807000001,3.19
2019-11-20 22:00:00,3.1005,1.0148121747,3.2623525254,0.013000000000000001,0,0.013000000000000001,3.0875,1.0148121747,3.25,3.0815,1.0085671767,3.242352541,0.013000000000000001,0,0.013000000000000001,3.0685000000000002,1.0085671767,3.23
2019-11-20 22:30:00,2.7955,0.9024022108,2.9375414891,0.05,0,0.05,2.7455,0.9024022108,2.89,2.7765,0.8961572128,2.9175417735,0.05,0,0.05,2.7265,0.8961572128,2.87
2019-11-20 23:00:00,2.5915,0.7837472488,2.7074216517,0.20700000000000002,0,0.20700000000000002,2.3845,0.7837472488,2.51,2.582,0.7806247498000001,2.6974245124,0.20700000000000002,0,0.20700000000000002,2.375,0.7806247498000001,2.5
2019-11-20 23:30:00,2.69,0.8836672168,2.8314250387,0.0015,0,0.0015,2.6885,0.8836672168,2.83,2.614,0.8586872248,2.7514250399,0.0015,0,0.0015,2.6125,0.8586872248,2.75
2019-11-21 00:00:00,2.599,0.8430747298,2.7323206254,0.034,0,0.034,2.565,0.8430747298,2.7,2.4375,0.7899922468,2.5623219938,0.034,0,0.034,2.4035,0.7899922468,2.5300000000000002
2019-11-21 00:30:00,2.534,0.7993597438000001,2.6570908904,0.10200000000000001,0,0.10200000000000001,2.432,0.7993597438000001,2.56,2.458,0.7743797518000001,2.5770968162,0.10200000000000001,0,0.10200000000000001,2.356,0.7743797518000001,2.48
2019-11-21 01:00:00,2.3625,0.6713372848,2.4560333873999998,0.32,0,0.32,2.0425,0.6713372848,2.15,2.3529999999999998,0.6682147858,2.4460417004,0.32,0,0.32,2.033,0.6682147858,2.14
2019-11-21 01:30:00,2.347,0.7587672568,2.4666042954,0.0385,0,0.0385,2.3085,0.7587672568,2.43,2.3375,0.7556447578000001,2.4566044146,0.0385,0,0.0385,2.299,0.7556447578000001,2.42
2019-11-21 02:00:00,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002
2019-11-21 02:30:00,2.3505000000000003,0.7618897558000001,2.4708958396,0.0325,0,0.0325,2.318,0.7618897558000001,2.44,2.341,0.7587672568,2.4608959243,0.0325,0,0.0325,2.3085,0.7587672568,2.43
2019-11-21 03:00:00,2.4705,0.8118497398000001,2.6004750047,0.0005,0,0.0005,2.47,0.8118497398000001,2.6,2.461,0.8087272408,2.5904750047,0.0005,0,0.0005,2.4605,0.8087272408,2.59
2019-11-21 03:30:00,2.41,0.7775022508,2.5323131224,0.044500000000000005,0,0.044500000000000005,2.3655,0.7775022508,2.49,2.4005,0.7743797518000001,2.5223132736,0.044500000000000005,0,0.044500000000000005,2.356,0.7743797518000001,2.48
2019-11-21 04:00:00,2.2855,0.6931947778,2.3883109617000002,0.17650000000000002,0,0.17650000000000002,2.109,0.6931947778,2.22,2.276,0.6900722788,2.3783136358,0.17650000000000002,0,0.17650000000000002,2.0995,0.6900722788,2.21
2019-11-21 04:30:00,2.233,0.6619697878,2.3290540998,0.219,0,0.219,2.014,0.6619697878,2.12,2.233,0.6619697878,2.3290540998,0.219,0,0.219,2.014,0.6619697878,2.12
2019-11-21 05:00:00,2.158,0.6619697878,2.2572478818,0.14400000000000002,0,0.14400000000000002,2.014,0.6619697878,2.12,2.158,0.6619697878,2.2572478818,0.14400000000000002,0,0.14400000000000002,2.014,0.6619697878,2.12
2019-11-21 05:30:00,2.186,0.6151323028,2.2708993263,0.3145,0,0.3145,1.8715000000000002,0.6151323028,1.97,2.1765,0.6120098038,2.2609087222,0.3145,0,0.3145,1.862,0.6120098038,1.96
2019-11-21 06:00:00,2.3105,0.7025622748,2.4149542439,0.17300000000000001,0,0.17300000000000001,2.1375,0.7025622748,2.25,2.301,0.6994397758,2.4049567564,0.17300000000000001,0,0.17300000000000001,2.128,0.6994397758,2.24
2019-11-21 06:30:00,2.673,0.8524422268,2.8056348212,0.0795,0,0.0795,2.5935,0.8524422268,2.73,2.6635,0.8493197278,2.795635214,0.0795,0,0.0795,2.584,0.8493197278,2.7199999999999998
2019-11-21 07:00:00,3.0605,0.9492396958,3.2043277376,0.17250000000000001,0,0.17250000000000001,2.888,0.9492396958,3.04,3.032,0.9398721988000001,3.1743320163,0.17250000000000001,0,0.17250000000000001,2.8595,0.9398721988000001,3.01
2019-11-21 07:30:00,3.3195,1.0085671767,3.469335383,0.251,0,0.251,3.0685000000000002,1.0085671767,3.23,3.3005,1.0023221787,3.4493405167,0.251,0,0.251,3.0495,1.0023221787,3.21
2019-11-21 08:00:00,3.7075,1.1865496197,3.8927440514000002,0.0975,0,0.0975,3.61,1.1865496197,3.8,3.5460000000000003,1.1334671367,3.7227494879,0.0975,0,0.0975,3.4485,1.1334671367,3.63
2019-11-21 08:30:00,3.759,1.1803046217,3.9399492383,0.168,0,0.168,3.591,1.1803046217,3.7800000000000002,3.6925,1.1584471287,3.8699555553,0.168,0,0.168,3.5245,1.1584471287,3.71
2019-11-21 09:00:00,3.693,1.1459571327,3.8667126542,0.20650000000000002,0,0.20650000000000002,3.4865,1.1459571327,3.67,3.6835,1.1428346337,3.8567140483,0.20650000000000002,0,0.20650000000000002,3.477,1.1428346337,3.66
2019-11-21 09:30:00,3.8449999999999998,1.2302646057,4.0370256378,0.10200000000000001,0,0.10200000000000001,3.743,1.2302646057,3.94,3.826,1.2240196077,4.0170262633,0.10200000000000001,0,0.10200000000000001,3.724,1.2240196077,3.92
2019-11-21 10:00:00,4.011,1.2989595837,4.2160902505,0.059000000000000004,0,0.059000000000000004,3.952,1.2989595837,4.16,3.992,1.2927145857,4.1960904423,0.059000000000000004,0,0.059000000000000004,3.933,1.2927145857,4.14
2019-11-21 10:30:00,3.7960000000000003,1.2084071127,3.9836997565,0.11950000000000001,0,0.11950000000000001,3.6765,1.2084071127,3.87,3.777,1.2021621147000001,3.9637006383,0.11950000000000001,0,0.11950000000000001,3.6575,1.2021621147000001,3.85
2019-11-21 11:00:00,3.7095000000000002,1.1428346337,3.8815539736,0.2325,0,0.2325,3.477,1.1428346337,3.66,3.7,1.1397121347,3.8715557274,0.2325,0,0.2325,3.4675000000000002,1.1397121347,3.65
2019-11-21 11:30:00,3.793,1.2271421067000001,3.9865682924,0.059500000000000004,0,0.059500000000000004,3.7335000000000003,1.2271421067000001,3.93,3.7835,1.2240196077,3.9765684012999998,0.059500000000000004,0,0.059500000000000004,3.724,1.2240196077,3.92
2019-11-21 12:00:00,3.864,1.2333871047,4.0560744261,0.1115,0,0.1115,3.7525,1.2333871047,3.95,3.8545,1.2302646057,4.0460747954,0.1115,0,0.1115,3.743,1.2302646057,3.94
2019-11-21 12:30:00,4.174,1.3520420667,4.3875156695,0.060500000000000005,0,0.060500000000000005,4.1135,1.3520420667,4.33,4.1455,1.3426745697,4.3575159495,0.060500000000000005,0,0.060500000000000005,4.085,1.3426745697,4.3
2019-11-21 13:00:00,3.9185,1.2427546017,4.1108492128,0.1375,0,0.1375,3.781,1.2427546017,3.98,3.909,1.2396321027,4.1008497595,0.1375,0,0.1375,3.7715,1.2396321027,3.9699999999999998
2019-11-21 13:30:00,4.032,1.3052045817,4.2379928032,0.061,0,0.061,3.971,1.3052045817,4.18,4.0225,1.3020820827000001,4.2279929044,0.061,0,0.061,3.9615,1.3020820827000001,4.17
2019-11-21 14:00:00,3.7965,1.2208971087,3.9879821966,0.082,0,0.082,3.7145,1.2208971087,3.91,3.787,1.2177746097,3.9779824032,0.082,0,0.082,3.705,1.2177746097,3.9
2019-11-21 14:30:00,3.6595,1.1615696277,3.8394249895,0.1255,0,0.1255,3.534,1.1615696277,3.7199999999999998,3.65,1.1584471287,3.8294255117000002,0.1255,0,0.1255,3.5245,1.1584471287,3.71
2019-11-21 15:00:00,3.7245,1.1678146257,3.9032923603,0.1715,0,0.1715,3.553,1.1678146257,3.74,3.7055,1.1615696277,3.8832942523,0.1715,0,0.1715,3.534,1.1615696277,3.7199999999999998
2019-11-21 15:30:00,3.7135,1.1709371247,3.8937354815000003,0.151,0,0.151,3.5625,1.1709371247,3.75,3.6945,1.1646921266999999,3.8737369554,0.151,0,0.151,3.5435,1.1646921266999999,3.73
2019-11-21 16:00:00,4.0245,1.3176945777,4.2347277657,0.0155,0,0.0155,4.009,1.3176945777,4.22,4.0055,1.3114495797,4.2147277789,0.0155,0,0.0155,3.99,1.3114495797,4.2
2019-11-21 16:30:00,4.044,1.2833470887,4.2427486079,0.1395,0,0.1395,3.9045,1.2833470887,4.11,4.025,1.2771020907000001,4.222749667,0.1395,0,0.1395,3.8855,1.2771020907000001,4.09
2019-11-21 17:00:00,3.9575,1.2614895957,4.1536926042,0.11950000000000001,0,0.11950000000000001,3.838,1.2614895957,4.04,3.9385,1.2552445977,4.1336934151,0.11950000000000001,0,0.11950000000000001,3.819,1.2552445977,4.02
2019-11-21 17:30:00,3.9245,1.2895920867,4.1309500118,0.001,0,0.001,3.9235,1.2895920867,4.13,3.9055,1.2833470887,4.1109500119,0.001,0,0.001,3.9045,1.2833470887,4.11
2019-11-21 18:00:00,3.7255000000000003,1.2208971087,3.9204515046,0.011,0,0.011,3.7145,1.2208971087,3.91,3.7065,1.2146521107,3.9004515123,0.011,0,0.011,3.6955,1.2146521107,3.89
2019-11-21 18:30:00,3.7165,1.2208971087,3.9119000498,0.002,0,0.002,3.7145,1.2208971087,3.91,3.6975,1.2146521107,3.8919000501000003,0.002,0,0.002,3.6955,1.2146521107,3.89
2019-11-21 19:00:00,3.894,1.2552445977,4.0913170251,0.075,0,0.075,3.819,1.2552445977,4.02,3.6755,1.1834271207,3.8613210175,0.075,0,0.075,3.6005000000000003,1.1834271207,3.79
2019-11-21 19:30:00,3.8005,1.2302646057,3.9946653489,0.0575,0,0.0575,3.743,1.2302646057,3.94,3.601,1.1646921266999999,3.7846675878,0.0575,0,0.0575,3.5435,1.1646921266999999,3.73
2019-11-21 20:00:00,3.4905,1.0835071527,3.6548020466,0.194,0,0.194,3.2965,1.0835071527,3.47,3.4715,1.0772621547,3.6348048091000003,0.194,0,0.194,3.2775,1.0772621547,3.45
2019-11-21 20:30:00,3.3995,1.0616496597,3.5614182919,0.1695,0,0.1695,3.23,1.0616496597,3.4,3.3805,1.0554046617,3.5414205130000003,0.1695,0,0.1695,3.211,1.0554046617,3.38
2019-11-21 21:00:00,3.2125,1.0273021707,3.3727594044,0.08700000000000001,0,0.08700000000000001,3.1255,1.0273021707,3.29,3.203,1.0241796717,3.3627597297,0.08700000000000001,0,0.08700000000000001,3.116,1.0241796717,3.2800000000000002
2019-11-21 21:30:00,3.071,0.9648521908000001,3.2190030677,0.1355,0,0.1355,2.9355,0.9648521908000001,3.09,3.0615,0.9617296918,3.2090039342,0.1355,0,0.1355,2.926,0.9617296918,3.08
2019-11-21 22:00:00,2.9785,0.9586071928000001,3.1289598911,0.062,0,0.062,2.9165,0.9586071928000001,3.07,2.95,0.9492396958,3.0989604709,0.062,0,0.062,2.888,0.9492396958,3.04
2019-11-21 22:30:00,2.7965,0.8805447178,2.9318545752,0.11750000000000001,0,0.11750000000000001,2.6790000000000003,0.8805447178,2.8200000000000003,2.787,0.8774222188,2.9218553609,0.11750000000000001,0,0.11750000000000001,2.6695,0.8774222188,2.81
2019-11-21 23:00:00,2.59,0.7743797518000001,2.7032876281,0.234,0,0.234,2.356,0.7743797518000001,2.48,2.5805,0.7712572528,2.6932912951,0.234,0,0.234,2.3465,0.7712572528,2.47
2019-11-21 23:30:00,2.452,0.7369097638000001,2.5603398212,0.21,0,0.21,2.242,0.7369097638000001,2.36,2.4425,0.7337872648,2.5503431142,0.21,0,0.21,2.2325,0.7337872648,2.35
2019-11-22 00:00:00,2.35,0.7088072728,2.4545687503,0.1935,0,0.1935,2.1565,0.7088072728,2.27,2.331,0.7025622748,2.4345748602,0.1935,0,0.1935,2.1375,0.7025622748,2.25
2019-11-22 00:30:00,2.398,0.7806247498000001,2.5218602261000003,0.023,0,0.023,2.375,0.7806247498000001,2.5,2.3885,0.7775022508,2.5118602668,0.023,0,0.023,2.3655,0.7775022508,2.49
2019-11-22 01:00:00,2.3745,0.7337872648,2.4852955559,0.14200000000000002,0,0.14200000000000002,2.2325,0.7337872648,2.35,2.365,0.7306647658000001,2.4752971539,0.14200000000000002,0,0.14200000000000002,2.223,0.7306647658000001,2.34
2019-11-22 01:30:00,2.5275,0.8243397358000001,2.6585319727,0.0195,0,0.0195,2.508,0.8243397358000001,2.64,2.518,0.8212172368,2.6485319991000003,0.0195,0,0.0195,2.4985,0.8212172368,2.63
2019-11-22 02:00:00,2.2905,0.7369097638000001,2.406122659,0.0485,0,0.0485,2.242,0.7369097638000001,2.36,2.281,0.7337872648,2.3961228579,0.0485,0,0.0485,2.2325,0.7337872648,2.35
2019-11-22 02:30:00,2.3985,0.7868697478000001,2.5242753910999998,0.0045000000000000005,0,0.0045000000000000005,2.394,0.7868697478000001,2.52,2.351,0.7712572528,2.474275399,0.0045000000000000005,0,0.0045000000000000005,2.3465,0.7712572528,2.47
2019-11-22 03:00:00,2.3265000000000002,0.7525222588,2.4451772942,0.037,0,0.037,2.2895,0.7525222588,2.41,2.317,0.7493997598000001,2.4351774063000002,0.037,0,0.037,2.2800000000000002,0.7493997598000001,2.4
2019-11-22 03:30:00,2.328,0.7618897558000001,2.4495019902,0.01,0,0.01,2.318,0.7618897558000001,2.44,2.309,0.7556447578000001,2.4295020066,0.01,0,0.01,2.299,0.7556447578000001,2.42
2019-11-22 04:00:00,2.192,0.7150522708,2.3056807563,0.0165,0,0.0165,2.1755,0.7150522708,2.29,2.192,0.7150522708,2.3056807563,0.0165,0,0.0165,2.1755,0.7150522708,2.29
2019-11-22 04:30:00,2.1295,0.6838272808,2.2366023339,0.049,0,0.049,2.0805,0.6838272808,2.19,2.12,0.6807047818,2.2266025689,0.049,0,0.049,2.071,0.6807047818,2.18
2019-11-22 05:00:00,2.1655,0.6744597838,2.2681019047,0.1135,0,0.1135,2.052,0.6744597838,2.16,2.156,0.6713372848,2.2581031309,0.1135,0,0.1135,2.0425,0.6713372848,2.15
2019-11-22 05:30:00,2.3715,0.7775022508,2.4957007032,0.006,0,0.006,2.3655,0.7775022508,2.49,2.362,0.7743797518000001,2.4857007060000003,0.006,0,0.006,2.356,0.7743797518000001,2.48
2019-11-22 06:00:00,2.1995,0.7088072728,2.3108890064,0.043000000000000003,0,0.043000000000000003,2.1565,0.7088072728,2.27,2.19,0.7056847738,2.3008891759,0.043000000000000003,0,0.043000000000000003,2.147,0.7056847738,2.26
2019-11-22 06:30:00,2.5335,0.7650122548,2.6464818155,0.20600000000000002,0,0.20600000000000002,2.3275,0.7650122548,2.45,2.4955,0.7525222588,2.6064938135,0.20600000000000002,0,0.20600000000000002,2.2895,0.7525222588,2.41
2019-11-22 07:00:00,3.212,1.0522821627,3.3799765902,0.0105,0,0.0105,3.2015000000000002,1.0522821627,3.37,3.193,1.0460371647,3.3599765996,0.0105,0,0.0105,3.1825,1.0460371647,3.35
2019-11-22 07:30:00,3.3745,1.0429146657,3.5319854544,0.2015,0,0.2015,3.173,1.0429146657,3.34,3.346,1.0335471687,3.5019902556,0.2015,0,0.2015,3.1445,1.0335471687,3.31
2019-11-22 08:00:00,3.632,1.1896721187,3.821876993,0.0125,0,0.0125,3.6195,1.1896721187,3.81,3.6225,1.1865496197,3.8118769983,0.0125,0,0.0125,3.61,1.1865496197,3.8
2019-11-22 08:30:00,3.675,1.1646921266999999,3.8551436744,0.1315,0,0.1315,3.5435,1.1646921266999999,3.73,3.6654999999999998,1.1615696277,3.8451442431,0.1315,0,0.1315,3.534,1.1615696277,3.7199999999999998
2019-11-22 09:00:00,3.773,1.1740596237,3.9514484685999998,0.201,0,0.201,3.572,1.1740596237,3.76,3.754,1.1678146257,3.9314510044,0.201,0,0.201,3.553,1.1678146257,3.74
2019-11-22 09:30:00,3.9025,1.2115296117,4.0862342383,0.2165,0,0.2165,3.686,1.2115296117,3.88,3.893,1.2084071127,4.0762356102,0.2165,0,0.2165,3.6765,1.2084071127,3.87
2019-11-22 10:00:00,3.9215,1.2427546017,4.1137089408,0.1405,0,0.1405,3.781,1.2427546017,3.98,3.9025,1.2365096037,4.0937100838,0.1405,0,0.1405,3.762,1.2365096037,3.96
