Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-22 10:30:00,3.656,1.1365896357,3.8285992216,0.198,0,0.198,3.458,1.1365896357,3.64,3.637,1.1303446377,3.8086018432,0.198,0,0.198,3.439,1.1303446377,3.62
2019-11-22 11:00:00,3.7265,1.1584471287,3.9024097683,0.202,0,0.202,3.5245,1.1584471287,3.71,3.7075,1.1522021307,3.8824123944,0.202,0,0.202,3.5055,1.1522021307,3.69
2019-11-22 11:30:00,3.836,1.1771821227,4.0125619933,0.2545,0,0.2545,3.5815,1.1771821227,3.77,3.817,1.1709371247,3.9925659356,0.2545,0,0.2545,3.5625,1.1709371247,3.75
2019-11-22 12:00:00,3.8625,1.1771821227,4.0379034164,0.281,0,0.281,3.5815,1.1771821227,3.77,3.8435,1.1709371247,4.0179081622,0.281,0,0.281,3.5625,1.1709371247,3.75
2019-11-22 12:30:00,3.935,1.2458771007,4.1275216232,0.14450000000000002,0,0.14450000000000002,3.7905,1.2458771007,3.99,3.916,1.2396321027,4.107522824,0.14450000000000002,0,0.14450000000000002,3.7715,1.2396321027,3.9699999999999998
2019-11-22 13:00:00,4.146,1.3489195676999999,4.359919724,0.042,0,0.042,4.104,1.3489195676999999,4.32,4.127,1.3426745697,4.3399198149,0.042,0,0.042,4.085,1.3426745697,4.3
2019-11-22 13:30:00,3.7560000000000002,1.1084871447,3.9161562469,0.3835,0,0.3835,3.3725,1.1084871447,3.55,3.7465,1.1053646457,3.906160935,0.3835,0,0.3835,3.363,1.1053646457,3.54
2019-11-22 14:00:00,3.691,1.1646921266999999,3.8703990427,0.14750000000000002,0,0.14750000000000002,3.5435,1.1646921266999999,3.73,3.672,1.1584471287,3.8504004662,0.14750000000000002,0,0.14750000000000002,3.5245,1.1584471287,3.71
2019-11-22 14:30:00,3.6845,1.1927946177,3.8727637741,0.0555,0,0.0555,3.629,1.1927946177,3.8200000000000003,3.6654999999999998,1.1865496197,3.8527639754000003,0.0555,0,0.0555,3.61,1.1865496197,3.8
2019-11-22 15:00:00,3.532,1.1303446377,3.7084636981,0.093,0,0.093,3.439,1.1303446377,3.62,3.5225,1.1272221387,3.6984640055,0.093,0,0.093,3.4295,1.1272221387,3.61
2019-11-22 15:30:00,3.668,1.1865496197,3.8551425395,0.058,0,0.058,3.61,1.1865496197,3.8,3.6585,1.1834271207,3.8451426501,0.058,0,0.058,3.6005000000000003,1.1834271207,3.79
2019-11-22 16:00:00,3.722,1.2115296117,3.9142161412,0.036000000000000004,0,0.036000000000000004,3.686,1.2115296117,3.88,3.7125,1.2084071127,3.9042161825,0.036000000000000004,0,0.036000000000000004,3.6765,1.2084071127,3.87
2019-11-22 16:30:00,3.9475,1.2802245897,4.1499073785,0.052500000000000005,0,0.052500000000000005,3.895,1.2802245897,4.1,3.9285,1.2739795917,4.1299075353,0.052500000000000005,0,0.052500000000000005,3.876,1.2739795917,4.08
2019-11-22 17:00:00,4.3605,1.4332270406,4.59,0.0,0,0.0,4.3605,1.4332270406,4.59,4.1325,1.3582870647,4.35,0.0,0,0.0,4.1325,1.3582870647,4.35
2019-11-22 17:30:00,3.9895,1.2895920867,4.1927506484,0.066,0,0.066,3.9235,1.2895920867,4.13,3.79,1.2240196077,3.982753319,0.066,0,0.066,3.724,1.2240196077,3.92
2019-11-22 18:00:00,3.944,1.2802245897,4.1465782279,0.049,0,0.049,3.895,1.2802245897,4.1,3.792,1.2302646057,3.9865793608,0.049,0,0.049,3.743,1.2302646057,3.94
2019-11-22 18:30:00,3.8045,1.2365096037,4.0003970115,0.0425,0,0.0425,3.762,1.2365096037,3.96,3.7855,1.2302646057,3.9803971221000003,0.0425,0,0.0425,3.743,1.2302646057,3.94
2019-11-22 19:00:00,3.5965,1.1522021307,3.7765568975,0.091,0,0.091,3.5055,1.1522021307,3.69,3.568,1.1428346337,3.7465577535,0.091,0,0.091,3.477,1.1428346337,3.66
2019-11-22 19:30:00,3.582,1.1771821227,3.7704750032,0.0005,0,0.0005,3.5815,1.1771821227,3.77,3.5725,1.1740596237,3.7604750032,0.0005,0,0.0005,3.572,1.1740596237,3.76
2019-11-22 20:00:00,3.5055,1.1522021307,3.69,0.0,0,0.0,3.5055,1.1522021307,3.69,3.4865,1.1459571327,3.67,0.0,0,0.0,3.4865,1.1459571327,3.67
2019-11-22 20:30:00,3.0415,0.9586071928000001,3.188988868,0.125,0,0.125,2.9165,0.9586071928000001,3.07,3.013,0.9492396958,3.1589911364,0.125,0,0.125,2.888,0.9492396958,3.04
2019-11-22 21:00:00,2.91,0.9055247098,3.0476343285,0.155,0,0.155,2.755,0.9055247098,2.9,2.9005,0.9024022108,3.0376355937,0.155,0,0.155,2.7455,0.9024022108,2.89
2019-11-22 21:30:00,2.708,0.8212172368,2.8297812195,0.20950000000000002,0,0.20950000000000002,2.4985,0.8212172368,2.63,2.689,0.8149722388,2.8097866022,0.20950000000000002,0,0.20950000000000002,2.4795,0.8149722388,2.61
2019-11-22 22:00:00,2.852,0.9180147058,2.9961066403,0.059000000000000004,0,0.059000000000000004,2.793,0.9180147058,2.94,2.8425000000000002,0.9148922068,2.9861068299999998,0.059000000000000004,0,0.059000000000000004,2.7835,0.9148922068,2.93
2019-11-22 22:30:00,2.6390000000000002,0.8649322228,2.7771259874,0.007500000000000001,0,0.007500000000000001,2.6315,0.8649322228,2.77,2.6295,0.8618097238,2.767125991,0.007500000000000001,0,0.007500000000000001,2.622,0.8618097238,2.76
2019-11-22 23:00:00,2.495,0.8087272408,2.6227971233,0.0345,0,0.0345,2.4605,0.8087272408,2.59,2.4855,0.8056047418000001,2.612797208,0.0345,0,0.0345,2.451,0.8056047418000001,2.58
2019-11-22 23:30:00,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64
2019-11-23 00:00:00,2.433,0.7931147458000001,2.5590076202,0.02,0,0.02,2.4130000000000003,0.7931147458000001,2.54,2.4235,0.7899922468,2.54900765,0.02,0,0.02,2.4035,0.7899922468,2.5300000000000002
2019-11-23 00:30:00,2.326,0.7556447578000001,2.4456645314,0.027,0,0.027,2.299,0.7556447578000001,2.42,2.2785,0.7400322628,2.3956648347,0.027,0,0.027,2.2515,0.7400322628,2.37
2019-11-23 01:00:00,2.103,0.6276222988,2.1946568638,0.1935,0,0.1935,1.9095,0.6276222988,2.01,2.0935,0.6244997998,2.1846606716,0.1935,0,0.1935,1.9,0.6244997998,2.0
2019-11-23 01:30:00,2.096,0.6682147858,2.1999379537,0.063,0,0.063,2.033,0.6682147858,2.14,2.0865,0.6650922868,2.1899383553,0.063,0,0.063,2.0235,0.6650922868,2.13
2019-11-23 02:00:00,2.2415,0.7306647658000001,2.357582077,0.018500000000000003,0,0.018500000000000003,2.223,0.7306647658000001,2.34,2.232,0.7275422668,2.3475821072,0.018500000000000003,0,0.018500000000000003,2.2135,0.7275422668,2.33
2019-11-23 02:30:00,2.0015,0.6401122948,2.1013676499,0.054,0,0.054,1.9475,0.6401122948,2.05,1.9729999999999999,0.6307447978,2.0713686297,0.054,0,0.054,1.919,0.6307447978,2.02
2019-11-23 03:00:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2019-11-23 03:30:00,2.032,0.6307447978,2.1276425922,0.113,0,0.113,1.919,0.6307447978,2.02,2.0225,0.6276222988,2.1176439739,0.113,0,0.113,1.9095,0.6276222988,2.01
2019-11-23 04:00:00,2.019,0.6494797918,2.1208925008,0.043000000000000003,0,0.043000000000000003,1.976,0.6494797918,2.08,1.9905,0.6401122948,2.0908931106,0.043000000000000003,0,0.043000000000000003,1.9475,0.6401122948,2.05
2019-11-23 04:30:00,1.9,0.5839073129,1.9876991095,0.12350000000000001,0,0.12350000000000001,1.7765,0.5839073129,1.87,1.8905,0.5807848139,1.9777010012,0.12350000000000001,0,0.12350000000000001,1.767,0.5807848139,1.8599999999999999
2019-11-23 05:00:00,1.8565,0.5433148259,1.9343689539,0.20350000000000001,0,0.20350000000000001,1.653,0.5433148259,1.74,1.847,0.5401923269000001,1.9243743789,0.20350000000000001,0,0.20350000000000001,1.6435,0.5401923269000001,1.73
2019-11-23 05:30:00,1.6804999999999999,0.4777423469,1.7470884351,0.227,0,0.227,1.4535,0.4777423469,1.53,1.6804999999999999,0.4777423469,1.7470884351,0.227,0,0.227,1.4535,0.4777423469,1.53
2019-11-23 06:00:00,2.0815,0.6838272808,2.1909500223,0.001,0,0.001,2.0805,0.6838272808,2.19,2.072,0.6807047818,2.1809500224,0.001,0,0.001,2.071,0.6807047818,2.18
2019-11-23 06:30:00,2.2165,0.7025622748,2.3251808532,0.079,0,0.079,2.1375,0.7025622748,2.25,2.1975,0.6963172768,2.3051819885000002,0.079,0,0.079,2.1185,0.6963172768,2.23
2019-11-23 07:00:00,2.242,0.6838272808,2.3439675232,0.1615,0,0.1615,2.0805,0.6838272808,2.19,2.2325,0.6807047818,2.3339698477,0.1615,0,0.1615,2.071,0.6807047818,2.18
2019-11-23 07:30:00,2.3035,0.6682147858,2.3984626847,0.2705,0,0.2705,2.033,0.6682147858,2.14,2.294,0.6650922868,2.3884689133,0.2705,0,0.2705,2.0235,0.6650922868,2.13
2019-11-23 08:00:00,2.5175,0.7806247498000001,2.6357506047,0.14250000000000002,0,0.14250000000000002,2.375,0.7806247498000001,2.5,2.508,0.7775022508,2.6257520351,0.14250000000000002,0,0.14250000000000002,2.3655,0.7775022508,2.49
2019-11-23 08:30:00,2.6015,0.7868697478000001,2.717897395,0.20750000000000002,0,0.20750000000000002,2.394,0.7868697478000001,2.52,2.592,0.7837472488,2.7079002474,0.20750000000000002,0,0.20750000000000002,2.3845,0.7837472488,2.51
2019-11-23 09:00:00,2.7505,0.8337072328,2.8740768953,0.214,0,0.214,2.5365,0.8337072328,2.67,2.7315,0.8274622348,2.8540823394,0.214,0,0.214,2.5175,0.8274622348,2.65
2019-11-23 09:30:00,2.8064999999999998,0.8524422268,2.9331041577,0.213,0,0.213,2.5935,0.8524422268,2.73,2.797,0.8493197278,2.9231067377,0.213,0,0.213,2.584,0.8493197278,2.7199999999999998
2019-11-23 10:00:00,2.9555,0.8899122148,3.0865715608,0.248,0,0.248,2.7075,0.8899122148,2.85,2.832,0.8493197278,2.9566142799,0.248,0,0.248,2.584,0.8493197278,2.7199999999999998
2019-11-23 10:30:00,3.07,0.9742196878,3.2208700688,0.106,0,0.106,2.964,0.9742196878,3.12,2.9465,0.9336272008000001,3.0908772218,0.106,0,0.106,2.8405,0.9336272008000001,2.99
2019-11-23 11:00:00,3.0195,0.9367496998,3.161468053,0.1695,0,0.1695,2.85,0.9367496998,3.0,2.8865,0.8930347138,3.0214885818,0.1695,0,0.1695,2.717,0.8930347138,2.86
2019-11-23 11:30:00,2.9355,0.8805447178,3.0647217247,0.2565,0,0.2565,2.6790000000000003,0.8805447178,2.8200000000000003,2.8120000000000003,0.8399522308,2.9347680913,0.2565,0,0.2565,2.5555,0.8399522308,2.69
2019-11-23 12:00:00,2.7655000000000003,0.8087272408,2.8813243483,0.305,0,0.305,2.4605,0.8087272408,2.59,2.661,0.7743797518000001,2.7713868369,0.305,0,0.305,2.356,0.7743797518000001,2.48
2019-11-23 12:30:00,2.711,0.8118497398000001,2.8299507063,0.241,0,0.241,2.47,0.8118497398000001,2.6,2.6255,0.7837472488,2.7399835766000002,0.241,0,0.241,2.3845,0.7837472488,2.51
2019-11-23 13:00:00,2.699,0.8337072328,2.8248307471,0.1625,0,0.1625,2.5365,0.8337072328,2.67,2.6895,0.8305847338000001,2.8148323662,0.1625,0,0.1625,2.527,0.8305847338000001,2.66
2019-11-23 13:30:00,2.578,0.8056047418000001,2.7009411323,0.127,0,0.127,2.451,0.8056047418000001,2.58,2.559,0.7993597438000001,2.6809433041,0.127,0,0.127,2.432,0.7993597438000001,2.56
2019-11-23 14:00:00,2.6029999999999998,0.8087272408,2.7257382028,0.14250000000000002,0,0.14250000000000002,2.4605,0.8087272408,2.59,2.584,0.8024822428,2.7057408874,0.14250000000000002,0,0.14250000000000002,2.4415,0.8024822428,2.5700000000000003
2019-11-23 14:30:00,2.6205,0.8118497398000001,2.743377526,0.1505,0,0.1505,2.47,0.8118497398000001,2.6,2.6015,0.8056047418000001,2.723380482,0.1505,0,0.1505,2.451,0.8056047418000001,2.58
2019-11-23 15:00:00,2.8545,0.9305047018,3.0023339671,0.0235,0,0.0235,2.831,0.9305047018,2.98,2.8355,0.9242597038,2.9823340272000003,0.0235,0,0.0235,2.8120000000000003,0.9242597038,2.96
2019-11-23 15:30:00,2.6895,0.8305847338000001,2.8148323662,0.1625,0,0.1625,2.527,0.8305847338000001,2.66,2.68,0.8274622348,2.8048339969000002,0.1625,0,0.1625,2.5175,0.8274622348,2.65
2019-11-23 16:00:00,2.5435,0.7681347538000001,2.6569575175,0.20650000000000002,0,0.20650000000000002,2.337,0.7681347538000001,2.46,2.534,0.7650122548,2.6469604738,0.20650000000000002,0,0.20650000000000002,2.3275,0.7650122548,2.45
2019-11-23 16:30:00,2.7165,0.8555647258,2.848045514,0.1135,0,0.1135,2.6029999999999998,0.8555647258,2.74,2.6975,0.8493197278,2.8280470735,0.1135,0,0.1135,2.584,0.8493197278,2.7199999999999998
2019-11-23 17:00:00,3.1105,0.9679746898,3.2576349166,0.1655,0,0.1655,2.9450000000000003,0.9679746898,3.1,3.044,0.9461171968000001,3.1876439183,0.1655,0,0.1655,2.8785,0.9461171968000001,3.03
2019-11-23 17:30:00,2.9545,0.9429946978,3.101339912,0.0855,0,0.0855,2.8689999999999998,0.9429946978,3.02,2.9355,0.9367496998,3.0813406579000002,0.0855,0,0.0855,2.85,0.9367496998,3.0
2019-11-23 18:00:00,3.0395,0.9960771807000001,3.1985512345,0.009000000000000001,0,0.009000000000000001,3.0305,0.9960771807000001,3.19,3.0205,0.9898321827000001,3.1785512423,0.009000000000000001,0,0.009000000000000001,3.0115,0.9898321827000001,3.17
2019-11-23 18:30:00,2.84,0.9211372048,2.9856479615,0.0375,0,0.0375,2.8025,0.9211372048,2.95,2.821,0.9148922068,2.9656481163,0.0375,0,0.0375,2.7835,0.9148922068,2.93
2019-11-23 19:00:00,2.7640000000000002,0.8618097238,2.895239541,0.14200000000000002,0,0.14200000000000002,2.622,0.8618097238,2.76,2.7545,0.8586872248,2.8852407179,0.14200000000000002,0,0.14200000000000002,2.6125,0.8586872248,2.75
2019-11-23 19:30:00,2.5965,0.8056047418000001,2.7186046513,0.14550000000000002,0,0.14550000000000002,2.451,0.8056047418000001,2.58,2.5585,0.7931147458000001,2.6786103207,0.14550000000000002,0,0.14550000000000002,2.4130000000000003,0.7931147458000001,2.54
2019-11-23 20:00:00,2.4365,0.7556447578000001,2.5509863289,0.1375,0,0.1375,2.299,0.7556447578000001,2.42,2.427,0.7525222588,2.5409877509000003,0.1375,0,0.1375,2.2895,0.7525222588,2.41
2019-11-23 20:30:00,2.4045,0.7462772608,2.5176477117,0.134,0,0.134,2.2705,0.7462772608,2.39,2.3855,0.7400322628,2.497650496,0.134,0,0.134,2.2515,0.7400322628,2.37
2019-11-23 21:00:00,2.21,0.6526022908,2.3043415003,0.2245,0,0.2245,1.9855,0.6526022908,2.09,2.2005,0.6494797918,2.2943461487,0.2245,0,0.2245,1.976,0.6494797918,2.08
2019-11-23 21:30:00,2.0965,0.6619697878,2.1985259266,0.0825,0,0.0825,2.014,0.6619697878,2.12,2.087,0.6588472888,2.1885266162,0.0825,0,0.0825,2.0045,0.6588472888,2.11
2019-11-23 22:00:00,2.0115,0.5963973088,2.0980519536,0.197,0,0.197,1.8145,0.5963973088,1.9100000000000001,2.0115,0.5963973088,2.0980519536,0.197,0,0.197,1.8145,0.5963973088,1.9100000000000001
2019-11-23 22:30:00,1.955,0.6120098038,2.0485558328,0.093,0,0.093,1.862,0.6120098038,1.96,1.9455,0.6088873048,2.0385568425,0.093,0,0.093,1.8525,0.6088873048,1.9500000000000002
2019-11-23 23:00:00,1.79,0.5120898359,1.8618098721,0.232,0,0.232,1.558,0.5120898359,1.6400000000000001,1.79,0.5120898359,1.8618098721,0.232,0,0.232,1.558,0.5120898359,1.6400000000000001
2019-11-23 23:30:00,1.653,0.4964773409,1.7259486522,0.14250000000000002,0,0.14250000000000002,1.5105,0.4964773409,1.5899999999999999,1.653,0.4964773409,1.7259486522,0.14250000000000002,0,0.14250000000000002,1.5105,0.4964773409,1.5899999999999999
2019-11-24 00:00:00,1.647,0.5245798319,1.7285233582,0.051000000000000004,0,0.051000000000000004,1.596,0.5245798319,1.6800000000000002,1.6375000000000002,0.5214573329000001,1.7185237851,0.051000000000000004,0,0.051000000000000004,1.5865,0.5214573329000001,1.67
2019-11-24 00:30:00,1.7655,0.5776623149,1.8576016796,0.008,0,0.008,1.7575,0.5776623149,1.85,1.756,0.5745398159,1.8476016887000002,0.008,0,0.008,1.748,0.5745398159,1.8399999999999999
2019-11-24 01:00:00,1.625,0.5120898359,1.703778448,0.067,0,0.067,1.558,0.5120898359,1.6400000000000001,1.6155,0.5089673369000001,1.6937792064,0.067,0,0.067,1.5485,0.5089673369000001,1.63
2019-11-24 01:30:00,1.7015,0.5589273209,1.7909500272,0.001,0,0.001,1.7005,0.5589273209,1.79,1.6920000000000002,0.5558048219,1.7809500274,0.001,0,0.001,1.691,0.5558048219,1.78
2019-11-24 02:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2019-11-24 02:30:00,1.556,0.4964773409,1.6332867936,0.0455,0,0.0455,1.5105,0.4964773409,1.5899999999999999,1.5465,0.4933548419,1.6232871742000001,0.0455,0,0.0455,1.501,0.4933548419,1.58
2019-11-24 03:00:00,1.483,0.4683748499,1.5552054527,0.058,0,0.058,1.425,0.4683748499,1.5,1.483,0.4683748499,1.5552054527,0.058,0,0.058,1.425,0.4683748499,1.5
2019-11-24 03:30:00,1.5645,0.5027223389000001,1.6432863415,0.035,0,0.035,1.5295,0.5027223389000001,1.6099999999999999,1.5550000000000002,0.4995998399,1.633286564,0.035,0,0.035,1.52,0.4995998399,1.6
2019-11-24 04:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2019-11-24 04:30:00,1.453,0.41529236690000004,1.5111838901999999,0.1895,0,0.1895,1.2635,0.41529236690000004,1.33,1.4435,0.41216986790000004,1.50119161,0.1895,0,0.1895,1.254,0.41216986790000004,1.32
2019-11-24 05:00:00,1.4095,0.4402723589,1.4766617758,0.07,0,0.07,1.3395000000000001,0.4402723589,1.4100000000000001,1.4,0.4371498599,1.4666628788,0.07,0,0.07,1.33,0.4371498599,1.4
2019-11-24 05:30:00,1.4875,0.4652523509,1.5585621579,0.07200000000000001,0,0.07200000000000001,1.4155,0.4652523509,1.49,1.478,0.4621298519,1.548563205,0.07200000000000001,0,0.07200000000000001,1.4060000000000001,0.4621298519,1.48
2019-11-24 06:00:00,1.5205000000000002,0.4933548419,1.5985365964,0.0195,0,0.0195,1.501,0.4933548419,1.58,1.5110000000000001,0.4902323429,1.5885366694,0.0195,0,0.0195,1.4915,0.4902323429,1.57
2019-11-24 06:30:00,1.5755,0.4746198479,1.6454374039,0.1315,0,0.1315,1.444,0.4746198479,1.52,1.5755,0.4746198479,1.6454374039,0.1315,0,0.1315,1.444,0.4746198479,1.52
2019-11-24 07:00:00,1.686,0.5495598239,1.7733053883,0.014,0,0.014,1.6720000000000002,0.5495598239,1.76,1.686,0.5495598239,1.7733053883,0.014,0,0.014,1.6720000000000002,0.5495598239,1.76
2019-11-24 07:30:00,1.7565,0.5589273209,1.8432829408,0.056,0,0.056,1.7005,0.5589273209,1.79,1.7469999999999999,0.5558048219,1.8332833933,0.056,0,0.056,1.691,0.5558048219,1.78
2019-11-24 08:00:00,1.8050000000000002,0.5870298118,1.898059272,0.019,0,0.019,1.786,0.5870298118,1.88,1.7955,0.5839073129,1.8880593211,0.019,0,0.019,1.7765,0.5839073129,1.87
2019-11-24 08:30:00,2.143,0.6838272808,2.2494596573,0.0625,0,0.0625,2.0805,0.6838272808,2.19,2.124,0.6775822828,2.2294604168,0.0625,0,0.0625,2.0615,0.6775822828,2.17
2019-11-24 09:00:00,2.35,0.7056847738,2.4536688856,0.203,0,0.203,2.147,0.7056847738,2.26,2.2835,0.6838272808,2.3836929332,0.203,0,0.203,2.0805,0.6838272808,2.19
2019-11-24 09:30:00,2.4495,0.7899922468,2.5737400801,0.046,0,0.046,2.4035,0.7899922468,2.5300000000000002,2.44,0.7868697478000001,2.5637402365,0.046,0,0.046,2.394,0.7868697478000001,2.52
2019-11-24 10:00:00,2.5045,0.7837472488,2.6242675169,0.12,0,0.12,2.3845,0.7837472488,2.51,2.495,0.7806247498000001,2.6142685401,0.12,0,0.12,2.375,0.7806247498000001,2.5
2019-11-24 10:30:00,2.643,0.8274622348,2.7695022567,0.1255,0,0.1255,2.5175,0.8274622348,2.65,2.6335,0.8243397358000001,2.7595032615,0.1255,0,0.1255,2.508,0.8243397358000001,2.64
2019-11-24 11:00:00,2.833,0.9024022108,2.973250536,0.08750000000000001,0,0.08750000000000001,2.7455,0.9024022108,2.89,2.814,0.8961572128,2.9532513862,0.08750000000000001,0,0.08750000000000001,2.7265,0.8961572128,2.87
2019-11-24 11:30:00,2.934,0.9367496998,3.079911687,0.084,0,0.084,2.85,0.9367496998,3.0,2.915,0.9305047018,3.059912417,0.084,0,0.084,2.831,0.9305047018,2.98
2019-11-24 12:00:00,2.9005,0.9055247098,3.0385646694,0.14550000000000002,0,0.14550000000000002,2.755,0.9055247098,2.9,2.8815,0.8992797118,3.0185669199,0.14550000000000002,0,0.14550000000000002,2.7359999999999998,0.8992797118,2.88
2019-11-24 12:30:00,2.867,0.8305847338000001,2.9848886076000003,0.34,0,0.34,2.527,0.8305847338000001,2.66,2.848,0.8243397358000001,2.9649013474,0.34,0,0.34,2.508,0.8243397358000001,2.64
2019-11-24 13:00:00,2.852,0.8430747298,2.9740005044,0.28700000000000003,0,0.28700000000000003,2.565,0.8430747298,2.7,2.833,0.8368297318,2.9540096479,0.28700000000000003,0,0.28700000000000003,2.5460000000000003,0.8368297318,2.68
2019-11-24 13:30:00,2.9655,0.9523621948000001,3.1146723744,0.068,0,0.068,2.8975,0.9523621948000001,3.05,2.9465,0.9461171968000001,3.0946728422,0.068,0,0.068,2.8785,0.9461171968000001,3.03
2019-11-24 14:00:00,2.879,0.9273822028,3.0246782887,0.0575,0,0.0575,2.8215,0.9273822028,2.9699999999999998,2.8695,0.9242597038,3.0146784654,0.0575,0,0.0575,2.8120000000000003,0.9242597038,2.96
2019-11-24 14:30:00,2.666,0.8118497398000001,2.7868720817,0.196,0,0.196,2.47,0.8118497398000001,2.6,2.6470000000000002,0.8056047418000001,2.7668769398,0.196,0,0.196,2.451,0.8056047418000001,2.58
2019-11-24 15:00:00,2.684,0.7962372448,2.7996160005,0.2615,0,0.2615,2.4225,0.7962372448,2.55,2.6745,0.7931147458000001,2.7896202699,0.2615,0,0.2615,2.4130000000000003,0.7931147458000001,2.54
2019-11-24 15:30:00,3.016,0.9804646857,3.1713667401,0.033,0,0.033,2.983,0.9804646857,3.14,2.997,0.9742196878,3.1513668463,0.033,0,0.033,2.964,0.9742196878,3.12
2019-11-24 16:00:00,3.0485,0.9429946978,3.1910172751,0.17950000000000002,0,0.17950000000000002,2.8689999999999998,0.9429946978,3.02,3.0105,0.9305047018,3.1510235242,0.17950000000000002,0,0.17950000000000002,2.831,0.9305047018,2.98
2019-11-24 16:30:00,3.265,1.0148121747,3.4190742534,0.17750000000000002,0,0.17750000000000002,3.0875,1.0148121747,3.25,3.246,1.0085671767,3.3990768967,0.17750000000000002,0,0.17750000000000002,3.0685000000000002,1.0085671767,3.23
2019-11-24 17:00:00,3.6155,1.1865496197,3.8052253875,0.0055000000000000005,0,0.0055000000000000005,3.61,1.1865496197,3.8,3.5775,1.1740596237,3.7652253917,0.0055000000000000005,0,0.0055000000000000005,3.572,1.1740596237,3.76
2019-11-24 17:30:00,3.5245,1.1584471287,3.71,0.0,0,0.0,3.5245,1.1584471287,3.71,3.5055,1.1522021307,3.69,0.0,0,0.0,3.5055,1.1522021307,3.69
2019-11-24 18:00:00,3.4815,1.1397121347,3.6633026083,0.014,0,0.014,3.4675000000000002,1.1397121347,3.65,3.453,1.1303446377,3.6333026298,0.014,0,0.014,3.439,1.1303446377,3.62
2019-11-24 18:30:00,3.1605,1.0366696677,3.3261756192,0.006500000000000001,0,0.006500000000000001,3.154,1.0366696677,3.32,3.1415,1.0304246697,3.306175623,0.006500000000000001,0,0.006500000000000001,3.135,1.0304246697,3.3
2019-11-24 19:00:00,3.0175,0.9742196878,3.1708690055,0.053500000000000006,0,0.053500000000000006,2.964,0.9742196878,3.12,2.9985,0.9679746898,3.1508692848,0.053500000000000006,0,0.053500000000000006,2.9450000000000003,0.9679746898,3.1
2019-11-24 19:30:00,2.8885,0.9211372048,3.031818926,0.08600000000000001,0,0.08600000000000001,2.8025,0.9211372048,2.95,2.879,0.9180147058,3.0218193195,0.08600000000000001,0,0.08600000000000001,2.793,0.9180147058,2.94
2019-11-24 20:00:00,2.758,0.8867897158,2.8970605793,0.06,0,0.06,2.698,0.8867897158,2.84,2.739,0.8805447178,2.8770610004,0.06,0,0.06,2.6790000000000003,0.8805447178,2.8200000000000003
2019-11-24 20:30:00,2.6095,0.8118497398000001,2.7328721613,0.1395,0,0.1395,2.47,0.8118497398000001,2.6,2.5905,0.8056047418000001,2.7128747207,0.1395,0,0.1395,2.451,0.8056047418000001,2.58
2019-11-24 21:00:00,2.646,0.8680547218,2.7847504377,0.005,0,0.005,2.641,0.8680547218,2.7800000000000002,2.6365,0.8649322228,2.7747504392,0.005,0,0.005,2.6315,0.8649322228,2.77
2019-11-24 21:30:00,2.5025,0.7837472488,2.6223588618,0.11800000000000001,0,0.11800000000000001,2.3845,0.7837472488,2.51,2.5025,0.7837472488,2.6223588618,0.11800000000000001,0,0.11800000000000001,2.3845,0.7837472488,2.51
2019-11-24 22:00:00,2.428,0.7681347538000001,2.5466085290000002,0.091,0,0.091,2.337,0.7681347538000001,2.46,2.4185,0.7650122548,2.536609154,0.091,0,0.091,2.3275,0.7650122548,2.45
2019-11-24 22:30:00,2.197,0.6838272808,2.3009625703,0.1165,0,0.1165,2.0805,0.6838272808,2.19,2.178,0.6775822828,2.2809650918,0.1165,0,0.1165,2.0615,0.6775822828,2.17
2019-11-24 23:00:00,2.091,0.6276222988,2.1831607247,0.18150000000000002,0,0.18150000000000002,1.9095,0.6276222988,2.01,2.091,0.6276222988,2.1831607247,0.18150000000000002,0,0.18150000000000002,1.9095,0.6276222988,2.01
2019-11-24 23:30:00,2.0515,0.6369897958,2.1481173734,0.1135,0,0.1135,1.9380000000000002,0.6369897958,2.04,2.042,0.6338672968,2.1381187409,0.1135,0,0.1135,1.9285,0.6338672968,2.03
2019-11-25 00:00:00,1.988,0.6026423068,2.0773352522,0.1545,0,0.1545,1.8335,0.6026423068,1.9300000000000002,1.9785,0.5995198078,2.0673379622,0.1545,0,0.1545,1.824,0.5995198078,1.92
2019-11-25 00:30:00,2.0415,0.6619697878,2.1461421784,0.0275,0,0.0275,2.014,0.6619697878,2.12,2.032,0.6588472888,2.1361422588,0.0275,0,0.0275,2.0045,0.6588472888,2.11
2019-11-25 01:00:00,1.9355,0.6244997998,2.033755209,0.035500000000000004,0,0.035500000000000004,1.9,0.6244997998,2.0,1.9260000000000002,0.6213773008,2.0237553582,0.035500000000000004,0,0.035500000000000004,1.8905,0.6213773008,1.99
2019-11-25 01:30:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16
2019-11-25 02:00:00,2.036,0.6682147858,2.1428502048,0.003,0,0.003,2.033,0.6682147858,2.14,2.0265,0.6650922868,2.1328502057,0.003,0,0.003,2.0235,0.6650922868,2.13
2019-11-25 02:30:00,1.806,0.5620498199,1.8914375485,0.096,0,0.096,1.71,0.5620498199,1.8,1.7965,0.5589273209,1.8814388111,0.096,0,0.096,1.7005,0.5589273209,1.79
2019-11-25 03:00:00,1.7555,0.5152123349000001,1.8295420192,0.188,0,0.188,1.5675,0.5152123349000001,1.65,1.746,0.5120898359,1.8195471964,0.188,0,0.188,1.558,0.5120898359,1.6400000000000001
2019-11-25 03:30:00,1.8185,0.5682948179,1.905229973,0.08950000000000001,0,0.08950000000000001,1.729,0.5682948179,1.82,1.8090000000000002,0.5651723189,1.8952310545,0.08950000000000001,0,0.08950000000000001,1.7195,0.5651723189,1.81
2019-11-25 04:00:00,1.7934999999999999,0.5682948179,1.8813828026000001,0.0645,0,0.0645,1.729,0.5682948179,1.82,1.784,0.5651723189,1.8713833787,0.0645,0,0.0645,1.7195,0.5651723189,1.81
2019-11-25 04:30:00,1.73,0.5589273209,1.8180483353999999,0.029500000000000002,0,0.029500000000000002,1.7005,0.5589273209,1.79,1.7205,0.5558048219,1.8080484645000001,0.029500000000000002,0,0.029500000000000002,1.691,0.5558048219,1.78
2019-11-25 05:00:00,1.787,0.5495598239,1.8695948759,0.115,0,0.115,1.6720000000000002,0.5495598239,1.76,1.7775,0.5464373249,1.8595967305,0.115,0,0.115,1.6625,0.5464373249,1.75
2019-11-25 05:30:00,2.1015,0.6213773008,2.1914406221,0.211,0,0.211,1.8905,0.6213773008,1.99,2.092,0.6182548018,2.1814451632,0.211,0,0.211,1.881,0.6182548018,1.98
2019-11-25 06:00:00,2.3185000000000002,0.7618897558000001,2.440475005,0.0005,0,0.0005,2.318,0.7618897558000001,2.44,2.309,0.7587672568,2.430475005,0.0005,0,0.0005,2.3085,0.7587672568,2.43
2019-11-25 06:30:00,2.5725,0.8399522308,2.7061552062,0.017,0,0.017,2.5555,0.8399522308,2.69,2.487,0.8118497398000001,2.6161553853,0.017,0,0.017,2.47,0.8118497398000001,2.6
2019-11-25 07:00:00,2.843,0.9305047018,2.9914023467,0.012,0,0.012,2.831,0.9305047018,2.98,2.824,0.9242597038,2.9714023625,0.012,0,0.012,2.8120000000000003,0.9242597038,2.96
2019-11-25 07:30:00,3.0415,0.9648521908000001,3.1908716677,0.106,0,0.106,2.9355,0.9648521908000001,3.09,3.0225,0.9586071928000001,3.1708727505,0.106,0,0.106,2.9165,0.9586071928000001,3.07
2019-11-25 08:00:00,3.328,1.0241796717,3.4820292934,0.212,0,0.212,3.116,1.0241796717,3.2800000000000002,3.309,1.0179346737,3.4620329288000002,0.212,0,0.212,3.097,1.0179346737,3.26
2019-11-25 08:30:00,3.4195,1.0897521507,3.5889469207999998,0.10400000000000001,0,0.10400000000000001,3.3155,1.0897521507,3.49,3.4005,1.0835071527,3.5689477441,0.10400000000000001,0,0.10400000000000001,3.2965,1.0835071527,3.47
2019-11-25 09:00:00,3.5245,1.1365896357,3.7032332157,0.0665,0,0.0665,3.458,1.1365896357,3.64,3.515,1.1334671367,3.6932333733,0.0665,0,0.0665,3.4485,1.1334671367,3.63
2019-11-25 09:30:00,3.7225,1.1927946177,3.9089340299,0.0935,0,0.0935,3.629,1.1927946177,3.8200000000000003,3.618,1.1584471287,3.7989371869,0.0935,0,0.0935,3.5245,1.1584471287,3.71
2019-11-25 10:00:00,3.9505,1.2739795917,4.150840186,0.0745,0,0.0745,3.876,1.2739795917,4.08,3.675,1.1834271207,3.8608450824,0.0745,0,0.0745,3.6005000000000003,1.1834271207,3.79
2019-11-25 10:30:00,3.685,1.1272221387,3.8535509274,0.2555,0,0.2555,3.4295,1.1272221387,3.61,3.4095,1.0366696677,3.5636181403,0.2555,0,0.2555,3.154,1.0366696677,3.32
2019-11-25 11:00:00,3.7465,1.1334671367,3.9142061775,0.298,0,0.298,3.4485,1.1334671367,3.63,3.452,1.0366696677,3.6043013193,0.298,0,0.298,3.154,1.0366696677,3.32
2019-11-25 11:30:00,3.6395,1.1272221387,3.8100643039,0.21,0,0.21,3.4295,1.1272221387,3.61,3.364,1.0366696677,3.5201107937,0.21,0,0.21,3.154,1.0366696677,3.32
2019-11-25 12:00:00,3.7385,1.1303446377,3.9056447931,0.2995,0,0.2995,3.439,1.1303446377,3.62,3.4535,1.0366696677,3.6057379619,0.2995,0,0.2995,3.154,1.0366696677,3.32
2019-11-25 12:30:00,3.7595,1.1709371247,3.9376305058,0.197,0,0.197,3.5625,1.1709371247,3.75,3.465,1.0741396557,3.6276715673,0.197,0,0.197,3.268,1.0741396557,3.44
2019-11-25 13:00:00,3.8345000000000002,1.1584471287,4.0056697318,0.31,0,0.31,3.5245,1.1584471287,3.71,3.54,1.0616496597,3.6957678499,0.31,0,0.31,3.23,1.0616496597,3.4
2019-11-25 13:30:00,3.7015000000000002,1.1334671367,3.871156158,0.253,0,0.253,3.4485,1.1334671367,3.63,3.5115,1.0710171567,3.6712000763,0.253,0,0.253,3.2585,1.0710171567,3.43
2019-11-25 14:00:00,3.5985,1.1147321427,3.7672045339,0.20700000000000002,0,0.20700000000000002,3.3915,1.1147321427,3.5700000000000003,3.5795,1.1084871447,3.7472074936,0.20700000000000002,0,0.20700000000000002,3.3725,1.1084871447,3.55
2019-11-25 14:30:00,3.4885,1.0710171567,3.6492067631,0.23,0,0.23,3.2585,1.0710171567,3.43,3.4695,1.0647721587,3.629210658,0.23,0,0.23,3.2395,1.0647721587,3.41
2019-11-25 15:00:00,3.458,1.1116096437,3.6322775224,0.076,0,0.076,3.382,1.1116096437,3.56,3.439,1.1053646457,3.6122779517,0.076,0,0.076,3.363,1.1053646457,3.54
2019-11-25 15:30:00,3.407,1.0991196477,3.579904049,0.063,0,0.063,3.344,1.0991196477,3.52,3.388,1.0928746497,3.5599043526000003,0.063,0,0.063,3.325,1.0928746497,3.5
2019-11-25 16:00:00,3.4925,1.0928746497,3.6594987703,0.1675,0,0.1675,3.325,1.0928746497,3.5,3.4735,1.0866296517,3.6395008242999998,0.1675,0,0.1675,3.306,1.0866296517,3.48
2019-11-25 16:30:00,3.7960000000000003,1.2052846137,3.9827536956,0.129,0,0.129,3.667,1.2052846137,3.86,3.777,1.1990396157,3.9627547237,0.129,0,0.129,3.648,1.1990396157,3.84
2019-11-25 17:00:00,4.012,1.3145720787,4.2218768042,0.0125,0,0.0125,3.9995000000000003,1.3145720787,4.21,3.9455,1.2927145857,4.1518768346,0.0125,0,0.0125,3.933,1.2927145857,4.14
2019-11-25 17:30:00,4.024,1.2958370847,4.2275015967,0.0815,0,0.0815,3.9425,1.2958370847,4.15,4.0145,1.2927145857,4.2175017783,0.0815,0,0.0815,3.933,1.2927145857,4.14
2019-11-25 18:00:00,3.878,1.2552445977,4.0760916329,0.059000000000000004,0,0.059000000000000004,3.819,1.2552445977,4.02,3.859,1.2489995997,4.0560918382,0.059000000000000004,0,0.059000000000000004,3.8,1.2489995997,4.0
2019-11-25 18:30:00,3.6265,1.1740596237,3.8118129873,0.0545,0,0.0545,3.572,1.1740596237,3.76,3.6075,1.1678146257,3.7918131876,0.0545,0,0.0545,3.553,1.1678146257,3.74
2019-11-25 19:00:00,3.7560000000000002,1.2177746097,3.9484821134,0.051000000000000004,0,0.051000000000000004,3.705,1.2177746097,3.9,3.737,1.2115296117,3.9284822769,0.051000000000000004,0,0.051000000000000004,3.686,1.2115296117,3.88
2019-11-25 19:30:00,3.517,1.1116096437,3.6884908838,0.135,0,0.135,3.382,1.1116096437,3.56,3.5075000000000003,1.1084871447,3.6784915387,0.135,0,0.135,3.3725,1.1084871447,3.55
2019-11-25 20:00:00,3.3385,1.0772621547,3.5080017104,0.061,0,0.061,3.2775,1.0772621547,3.45,3.3195,1.0710171567,3.4880020069,0.061,0,0.061,3.2585,1.0710171567,3.43
2019-11-25 20:30:00,3.181,1.0054446777,3.3361175039,0.122,0,0.122,3.059,1.0054446777,3.22,3.1715,1.0023221787,3.3261181579,0.122,0,0.122,3.0495,1.0023221787,3.21
2019-11-25 21:00:00,3.1505,1.0148121747,3.3099084578999998,0.063,0,0.063,3.0875,1.0148121747,3.25,3.141,1.0116896757,3.2999086351,0.063,0,0.063,3.078,1.0116896757,3.24
2019-11-25 21:30:00,3.002,0.9429946978,3.146624064,0.133,0,0.133,2.8689999999999998,0.9429946978,3.02,2.983,0.9367496998,3.1266258171,0.133,0,0.133,2.85,0.9367496998,3.0
2019-11-25 22:00:00,2.832,0.9211372048,2.9780392459,0.029500000000000002,0,0.029500000000000002,2.8025,0.9211372048,2.95,2.813,0.9148922068,2.9580393422,0.029500000000000002,0,0.029500000000000002,2.7835,0.9148922068,2.93
2019-11-25 22:30:00,2.4975,0.7618897558000001,2.6111266247,0.17950000000000002,0,0.17950000000000002,2.318,0.7618897558000001,2.44,2.488,0.7587672568,2.6011289376,0.17950000000000002,0,0.17950000000000002,2.3085,0.7587672568,2.43
2019-11-25 23:00:00,2.467,0.7525222588,2.5792205702,0.17750000000000002,0,0.17750000000000002,2.2895,0.7525222588,2.41,2.4575,0.7493997598000001,2.5692228883,0.17750000000000002,0,0.17750000000000002,2.2800000000000002,0.7493997598000001,2.4
2019-11-25 23:30:00,2.4015,0.7868697478000001,2.5271260851,0.007500000000000001,0,0.007500000000000001,2.394,0.7868697478000001,2.52,2.392,0.7837472488,2.5171260894,0.007500000000000001,0,0.007500000000000001,2.3845,0.7837472488,2.51
2019-11-26 00:00:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45
2019-11-26 00:30:00,2.4765,0.8118497398000001,2.6061757903,0.006500000000000001,0,0.006500000000000001,2.47,0.8118497398000001,2.6,2.467,0.8087272408,2.5961757934,0.006500000000000001,0,0.006500000000000001,2.4605,0.8087272408,2.59
2019-11-26 01:00:00,2.159,0.6869497798,2.2656524447,0.069,0,0.069,2.09,0.6869497798,2.2,2.1495,0.6838272808,2.2556528988,0.069,0,0.069,2.0805,0.6838272808,2.19
2019-11-26 01:30:00,2.265,0.7275422668,2.3789793505,0.051500000000000004,0,0.051500000000000004,2.2135,0.7275422668,2.33,2.246,0.7212972688,2.3589798113000002,0.051500000000000004,0,0.051500000000000004,2.1945,0.7212972688,2.31
2019-11-26 02:00:00,2.1945,0.7119297718,2.3070921633,0.0285,0,0.0285,2.166,0.7119297718,2.2800000000000002,2.185,0.7088072728,2.297092238,0.0285,0,0.0285,2.1565,0.7088072728,2.27
2019-11-26 02:30:00,2.0575,0.6401122948,2.15477377,0.11,0,0.11,1.9475,0.6401122948,2.05,2.048,0.6369897958,2.1447750465,0.11,0,0.11,1.9380000000000002,0.6369897958,2.04
2019-11-26 03:00:00,2.057,0.6182548018,2.1479031636,0.176,0,0.176,1.881,0.6182548018,1.98,2.0475,0.6151323028,2.1379064526000002,0.176,0,0.176,1.8715000000000002,0.6151323028,1.97
2019-11-26 03:30:00,1.9745,0.6401122948,2.0756671217,0.027,0,0.027,1.9475,0.6401122948,2.05,1.9649999999999999,0.6369897958,2.0656672046,0.027,0,0.027,1.9380000000000002,0.6369897958,2.04
2019-11-26 04:00:00,1.9515,0.6088873048,2.0442837376,0.099,0,0.099,1.8525,0.6088873048,1.9500000000000002,1.9420000000000002,0.6057648058,2.0342848866,0.099,0,0.099,1.843,0.6057648058,1.94
2019-11-26 04:30:00,1.952,0.6120098038,2.0456930366,0.09,0,0.09,1.862,0.6120098038,1.96,1.9425,0.6088873048,2.0356939849,0.09,0,0.09,1.8525,0.6088873048,1.9500000000000002
2019-11-26 05:00:00,2.2015000000000002,0.7212972688,2.3166510311,0.007,0,0.007,2.1945,0.7212972688,2.31,2.192,0.7181747698000001,2.3066510356,0.007,0,0.007,2.185,0.7181747698000001,2.3
2019-11-26 05:30:00,2.1815,0.7119297718,2.294730104,0.0155,0,0.0155,2.166,0.7119297718,2.2800000000000002,2.172,0.7088072728,2.2847301263,0.0155,0,0.0155,2.1565,0.7088072728,2.27
2019-11-26 06:00:00,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66
2019-11-26 06:30:00,2.6710000000000003,0.8618097238,2.8065917053,0.049,0,0.049,2.622,0.8618097238,2.76,2.6615,0.8586872248,2.7965918544,0.049,0,0.049,2.6125,0.8586872248,2.75
2019-11-26 07:00:00,2.974,0.9367496998,3.1180404103,0.124,0,0.124,2.85,0.9367496998,3.0,2.917,0.9180147058,3.0580451272,0.124,0,0.124,2.793,0.9180147058,2.94
2019-11-26 07:30:00,3.2355,1.0554046617,3.4032835982,0.0245,0,0.0245,3.211,1.0554046617,3.38,3.2165,1.0491596637,3.3832836491,0.0245,0,0.0245,3.192,1.0491596637,3.36
2019-11-26 08:00:00,3.518,1.1365896357,3.6970474706000003,0.06,0,0.06,3.458,1.1365896357,3.64,3.499,1.1303446377,3.6770477288,0.06,0,0.06,3.439,1.1303446377,3.62
2019-11-26 08:30:00,3.417,1.0678946577,3.5799843575,0.168,0,0.168,3.249,1.0678946577,3.42,3.322,1.0366696677,3.4799954023,0.168,0,0.168,3.154,1.0366696677,3.32
2019-11-26 09:00:00,3.5140000000000002,1.1178546417,3.6875188135,0.113,0,0.113,3.401,1.1178546417,3.58,3.495,1.1116096437,3.6675197341,0.113,0,0.113,3.382,1.1116096437,3.56
2019-11-26 09:30:00,3.5949999999999998,1.1522021307,3.7751284415,0.08950000000000001,0,0.08950000000000001,3.5055,1.1522021307,3.69,3.5855,1.1490796317,3.7651287163,0.08950000000000001,0,0.08950000000000001,3.496,1.1490796317,3.68
2019-11-26 10:00:00,3.9290000000000003,1.2833470887,4.1332820797,0.0245,0,0.0245,3.9045,1.2833470887,4.11,3.891,1.2708570927,4.0932821488,0.0245,0,0.0245,3.8665000000000003,1.2708570927,4.07
2019-11-26 10:30:00,3.4105,1.0273021707,3.5618618726999998,0.28500000000000003,0,0.28500000000000003,3.1255,1.0273021707,3.29,3.3915,1.0210571727,3.5418681511,0.28500000000000003,0,0.28500000000000003,3.1065,1.0210571727,3.27
2019-11-26 11:00:00,3.601,1.1272221387,3.7733050168,0.1715,0,0.1715,3.4295,1.1272221387,3.61,3.582,1.1209771407,3.7533070418000003,0.1715,0,0.1715,3.4105,1.1209771407,3.59
2019-11-26 11:30:00,3.5789999999999997,1.1240996397,3.7513785466,0.159,0,0.159,3.42,1.1240996397,3.6,3.56,1.1178546417,3.7313803076000003,0.159,0,0.159,3.401,1.1178546417,3.58
2019-11-26 12:00:00,3.4939999999999998,1.0460371647,3.6472221964,0.3115,0,0.3115,3.1825,1.0460371647,3.35,3.4845,1.0429146657,3.6372257629,0.3115,0,0.3115,3.173,1.0429146657,3.34
2019-11-26 12:30:00,3.654,1.1240996397,3.8229982998,0.234,0,0.234,3.42,1.1240996397,3.6,3.6445,1.1209771407,3.8130001311,0.234,0,0.234,3.4105,1.1209771407,3.59
2019-11-26 13:00:00,3.5365,1.0179346737,3.6800846797,0.4395,0,0.4395,3.097,1.0179346737,3.26,3.527,1.0148121747,3.6700916542,0.4395,0,0.4395,3.0875,1.0148121747,3.25
2019-11-26 13:30:00,3.565,1.0647721587,3.7206134911,0.3255,0,0.3255,3.2395,1.0647721587,3.41,3.5365,1.0554046617,3.6906247777,0.3255,0,0.3255,3.211,1.0554046617,3.38
2019-11-26 14:00:00,3.5225,1.0959971487,3.6890670907,0.188,0,0.188,3.3345000000000002,1.0959971487,3.51,3.513,1.0928746497,3.6790683603,0.188,0,0.188,3.325,1.0928746497,3.5
2019-11-26 14:30:00,3.4495,1.0397921667,3.6028069611999998,0.28600000000000003,0,0.28600000000000003,3.1635,1.0397921667,3.33,3.4305,1.0335471687,3.5828131405,0.28600000000000003,0,0.28600000000000003,3.1445,1.0335471687,3.31
2019-11-26 15:00:00,3.536,1.0928746497,3.7010364764,0.211,0,0.211,3.325,1.0928746497,3.5,3.5265,1.0897521507,3.6910380654,0.211,0,0.211,3.3155,1.0897521507,3.49
2019-11-26 15:30:00,3.5975,1.1615696277,3.7803769984,0.0635,0,0.0635,3.534,1.1615696277,3.7199999999999998,3.5785,1.1553246297,3.760377275,0.0635,0,0.0635,3.515,1.1553246297,3.7
2019-11-26 16:00:00,3.6825,1.1272221387,3.8511603446000002,0.253,0,0.253,3.4295,1.1272221387,3.61,3.5685000000000002,1.0897521507,3.7311864065,0.253,0,0.253,3.3155,1.0897521507,3.49
2019-11-26 16:30:00,3.7465,1.1709371247,3.9252205034000003,0.184,0,0.184,3.5625,1.1709371247,3.75,3.7275,1.1646921266999999,3.9052226569,0.184,0,0.184,3.5435,1.1646921266999999,3.73
2019-11-26 17:00:00,3.9615,1.2677345937,4.159402992,0.10450000000000001,0,0.10450000000000001,3.857,1.2677345937,4.06,3.9425,1.2614895957,4.1394036104,0.10450000000000001,0,0.10450000000000001,3.838,1.2614895957,4.04
2019-11-26 17:30:00,3.8145,1.1990396157,3.9985130049,0.1665,0,0.1665,3.648,1.1990396157,3.84,3.7955,1.1927946177,3.978514704,0.1665,0,0.1665,3.629,1.1927946177,3.8200000000000003
2019-11-26 18:00:00,3.8495,1.1615696277,4.0209320126,0.3155,0,0.3155,3.534,1.1615696277,3.7199999999999998,3.8305,1.1553246297,4.0009380463,0.3155,0,0.3155,3.515,1.1553246297,3.7
2019-11-26 18:30:00,3.6315,1.1272221387,3.8024231748,0.202,0,0.202,3.4295,1.1272221387,3.61,3.6125,1.1209771407,3.7824259411,0.202,0,0.202,3.4105,1.1209771407,3.59
2019-11-26 19:00:00,3.659,1.1865496197,3.8465804294,0.049,0,0.049,3.61,1.1865496197,3.8,3.621,1.1740596237,3.8065807492,0.049,0,0.049,3.572,1.1740596237,3.76
2019-11-26 19:30:00,3.565,1.1584471287,3.7484963319,0.0405,0,0.0405,3.5245,1.1584471287,3.71,3.527,1.1459571327,3.708496562,0.0405,0,0.0405,3.4865,1.1459571327,3.67
2019-11-26 20:00:00,3.37,1.0460371647,3.5286107394,0.1875,0,0.1875,3.1825,1.0460371647,3.35,3.351,1.0397921667,3.5086135082,0.1875,0,0.1875,3.1635,1.0397921667,3.33
2019-11-26 20:30:00,3.2435,1.0241796717,3.4013580009,0.1275,0,0.1275,3.116,1.0241796717,3.2800000000000002,3.2245,1.0179346737,3.381359379,0.1275,0,0.1275,3.097,1.0179346737,3.26
2019-11-26 21:00:00,3.1335,1.0116896757,3.2927706039,0.0555,0,0.0555,3.078,1.0116896757,3.24,3.1145,1.0054446777,3.2727708826,0.0555,0,0.0555,3.059,1.0054446777,3.22
2019-11-26 21:30:00,3.008,0.9461171968000001,3.1532842799,0.1295,0,0.1295,2.8785,0.9461171968000001,3.03,2.9985,0.9429946978,3.1432851048,0.1295,0,0.1295,2.8689999999999998,0.9429946978,3.02
2019-11-26 22:00:00,2.8425000000000002,0.8992797118,2.9813604697000002,0.10650000000000001,0,0.10650000000000001,2.7359999999999998,0.8992797118,2.88,2.833,0.8961572128,2.9713610938,0.10650000000000001,0,0.10650000000000001,2.7265,0.8961572128,2.87
2019-11-26 22:30:00,2.7199999999999998,0.8180947378000001,2.8403659975,0.231,0,0.231,2.489,0.8180947378000001,2.62,2.7105,0.8149722388,2.8303692339,0.231,0,0.231,2.4795,0.8149722388,2.61
2019-11-26 23:00:00,2.642,0.8149722388,2.7648406374,0.1625,0,0.1625,2.4795,0.8149722388,2.61,2.6325000000000003,0.8118497398000001,2.7548423276,0.1625,0,0.1625,2.47,0.8118497398000001,2.6
2019-11-26 23:30:00,2.402,0.7493997598000001,2.5161883872,0.122,0,0.122,2.2800000000000002,0.7493997598000001,2.4,2.3925,0.7462772608,2.5061895379,0.122,0,0.122,2.2705,0.7462772608,2.39
2019-11-27 00:00:00,2.4205,0.7618897558000001,2.5375768461,0.10250000000000001,0,0.10250000000000001,2.318,0.7618897558000001,2.44,2.411,0.7587672568,2.5275776447,0.10250000000000001,0,0.10250000000000001,2.3085,0.7587672568,2.43
2019-11-27 00:30:00,2.4605,0.7806247498000001,2.5813630605,0.0855,0,0.0855,2.375,0.7806247498000001,2.5,2.451,0.7775022508,2.5713635974,0.0855,0,0.0855,2.3655,0.7775022508,2.49
2019-11-27 01:00:00,2.348,0.7212972688,2.4562926841,0.1535,0,0.1535,2.1945,0.7212972688,2.31,2.3385,0.7181747698000001,2.4462945959,0.1535,0,0.1535,2.185,0.7181747698000001,2.3
2019-11-27 01:30:00,2.183,0.6494797918,2.2775673426,0.20700000000000002,0,0.20700000000000002,1.976,0.6494797918,2.08,2.1735,0.6463572928,2.2675713881,0.20700000000000002,0,0.20700000000000002,1.9665,0.6463572928,2.07
2019-11-27 02:00:00,2.33,0.7556447578000001,2.4494691262,0.031,0,0.031,2.299,0.7556447578000001,2.42,2.3205,0.7525222588,2.4394692046,0.031,0,0.031,2.2895,0.7525222588,2.41
2019-11-27 02:30:00,2.2855,0.7337872648,2.4004070488,0.053,0,0.053,2.2325,0.7337872648,2.35,2.276,0.7306647658000001,2.3904072875,0.053,0,0.053,2.223,0.7306647658000001,2.34
2019-11-27 03:00:00,2.285,0.7275422668,2.3980289302,0.07150000000000001,0,0.07150000000000001,2.2135,0.7275422668,2.33,2.2755,0.7244197678000001,2.3880293654,0.07150000000000001,0,0.07150000000000001,2.204,0.7244197678000001,2.32
2019-11-27 03:30:00,2.2485,0.6869497798,2.3510959678,0.1585,0,0.1585,2.09,0.6869497798,2.2,2.22,0.6775822828,2.3211027013,0.1585,0,0.1585,2.0615,0.6775822828,2.17
2019-11-27 04:00:00,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2019-11-27 04:30:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2019-11-27 05:00:00,2.0615,0.6182548018,2.1522131052,0.18050000000000002,0,0.18050000000000002,1.881,0.6182548018,1.98,2.052,0.6151323028,2.1422165507,0.18050000000000002,0,0.18050000000000002,1.8715000000000002,0.6151323028,1.97
2019-11-27 05:30:00,1.9875,0.5995198078,2.0759528535,0.1635,0,0.1635,1.824,0.5995198078,1.92,1.978,0.5963973088,2.0659558926,0.1635,0,0.1635,1.8145,0.5963973088,1.9100000000000001
2019-11-27 06:00:00,2.2345,0.6650922868,2.3313811357,0.211,0,0.211,2.0235,0.6650922868,2.13,2.225,0.6619697878,2.3213851468,0.211,0,0.211,2.014,0.6619697878,2.12
2019-11-27 06:30:00,2.6654999999999998,0.8399522308,2.7947110763,0.11,0,0.11,2.5555,0.8399522308,2.69,2.656,0.8368297318,2.7847118343,0.11,0,0.11,2.5460000000000003,0.8368297318,2.68
2019-11-27 07:00:00,3.1215,1.0241796717,3.2852254489,0.0055000000000000005,0,0.0055000000000000005,3.116,1.0241796717,3.2800000000000002,3.1025,1.0179346737,3.2652254516,0.0055000000000000005,0,0.0055000000000000005,3.097,1.0179346737,3.26
2019-11-27 07:30:00,3.3175,1.0429146657,3.4775677204,0.14450000000000002,0,0.14450000000000002,3.173,1.0429146657,3.34,3.2415,1.0179346737,3.3975746129,0.14450000000000002,0,0.14450000000000002,3.097,1.0179346737,3.26
2019-11-27 08:00:00,3.4365,1.0366696677,3.589459047,0.28250000000000003,0,0.28250000000000003,3.154,1.0366696677,3.32,3.427,1.0335471687,3.5794620755,0.28250000000000003,0,0.28250000000000003,3.1445,1.0335471687,3.31
2019-11-27 08:30:00,3.5605,1.1490796317,3.741329209,0.0645,0,0.0645,3.496,1.1490796317,3.68,3.5415,1.1428346337,3.7213295003,0.0645,0,0.0645,3.477,1.1428346337,3.66
2019-11-27 09:00:00,3.771,1.2302646057,3.9666096354000002,0.028,0,0.028,3.743,1.2302646057,3.94,3.752,1.2240196077,3.9466096843000003,0.028,0,0.028,3.724,1.2240196077,3.92
2019-11-27 09:30:00,3.6415,1.1022421467,3.8046629286,0.28800000000000003,0,0.28800000000000003,3.3535,1.1022421467,3.5300000000000002,3.6225,1.0959971487,3.7846685455999998,0.28800000000000003,0,0.28800000000000003,3.3345000000000002,1.0959971487,3.51
2019-11-27 10:00:00,3.8635,1.2302646057,4.0546495841,0.12050000000000001,0,0.12050000000000001,3.743,1.2302646057,3.94,3.8445,1.2240196077,4.0346504495,0.12050000000000001,0,0.12050000000000001,3.724,1.2240196077,3.92
2019-11-27 10:30:00,3.5555,1.1240996397,3.7289650374,0.1355,0,0.1355,3.42,1.1240996397,3.6,3.5365,1.1178546417,3.7089663317,0.1355,0,0.1355,3.401,1.1178546417,3.58
2019-11-27 11:00:00,3.4985,1.0585271607,3.6551309142,0.278,0,0.278,3.2205,1.0585271607,3.39,3.489,1.0554046617,3.6451337424,0.278,0,0.278,3.211,1.0554046617,3.38
2019-11-27 11:30:00,3.572,1.0678946577,3.728214452,0.323,0,0.323,3.249,1.0678946577,3.42,3.553,1.0616496597,3.7082218111,0.323,0,0.323,3.23,1.0616496597,3.4
2019-11-27 12:00:00,3.6310000000000002,1.1022421467,3.7946144402,0.2775,0,0.2775,3.3535,1.1022421467,3.5300000000000002,3.612,1.0959971487,3.7746196828,0.2775,0,0.2775,3.3345000000000002,1.0959971487,3.51
2019-11-27 12:30:00,3.7119999999999997,1.0741396557,3.864287774,0.444,0,0.444,3.268,1.0741396557,3.44,3.6835,1.0647721587,3.8343072386,0.444,0,0.444,3.2395,1.0647721587,3.41
2019-11-27 13:00:00,3.844,1.2271421067000001,4.0351225198,0.1105,0,0.1105,3.7335000000000003,1.2271421067000001,3.93,3.825,1.2208971087,4.0151232546,0.1105,0,0.1105,3.7145,1.2208971087,3.91
2019-11-27 13:30:00,3.815,1.2208971087,4.0055979267,0.1005,0,0.1005,3.7145,1.2208971087,3.91,3.7960000000000003,1.2146521107,3.9855985435,0.1005,0,0.1005,3.6955,1.2146521107,3.89
2019-11-27 14:00:00,3.8035,1.1927946177,3.9861474195,0.17450000000000002,0,0.17450000000000002,3.629,1.1927946177,3.8200000000000003,3.7655000000000003,1.1803046217,3.9461511945,0.17450000000000002,0,0.17450000000000002,3.591,1.1803046217,3.7800000000000002
2019-11-27 14:30:00,3.6535,1.1522021307,3.8308787504,0.148,0,0.148,3.5055,1.1522021307,3.69,3.625,1.1428346337,3.8008809505,0.148,0,0.148,3.477,1.1428346337,3.66
2019-11-27 15:00:00,3.642,1.1084871447,3.806955181,0.2695,0,0.2695,3.3725,1.1084871447,3.55,3.623,1.1022421467,3.7869600935000003,0.2695,0,0.2695,3.3535,1.1022421467,3.5300000000000002
2019-11-27 15:30:00,3.8245,1.2489995997,4.0232822732,0.0245,0,0.0245,3.8,1.2489995997,4.0,3.8055,1.2427546017,4.0032823096,0.0245,0,0.0245,3.781,1.2427546017,3.98
2019-11-27 16:00:00,3.7395,1.2021621147000001,3.9279834521,0.082,0,0.082,3.6575,1.2021621147000001,3.85,3.7015000000000002,1.1896721187,3.8879843107000003,0.082,0,0.082,3.6195,1.1896721187,3.81
2019-11-27 16:30:00,3.8689999999999998,1.2708570927,4.0723750748,0.0025,0,0.0025,3.8665000000000003,1.2708570927,4.07,3.8405,1.2614895957,4.0423750754,0.0025,0,0.0025,3.838,1.2614895957,4.04
2019-11-27 17:00:00,4.0145,1.3114495797,4.2232819288,0.0245,0,0.0245,3.99,1.3114495797,4.2,3.9859999999999998,1.3020820827000001,4.1932819784,0.0245,0,0.0245,3.9615,1.3020820827000001,4.17
2019-11-27 17:30:00,4.227,1.3801445576,4.4466085953,0.028,0,0.028,4.199,1.3801445576,4.42,4.208,1.3738995595999999,4.4266086342,0.028,0,0.028,4.18,1.3738995595999999,4.4
