Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-27 18:00:00,4.002,1.3083270807,4.2104303521,0.021500000000000002,0,0.021500000000000002,3.9805,1.3083270807,4.19,3.983,1.3020820827000001,4.1904303777,0.021500000000000002,0,0.021500000000000002,3.9615,1.3020820827000001,4.17
2019-11-27 18:30:00,3.815,1.2365096037,4.0103841462,0.053,0,0.053,3.762,1.2365096037,3.96,3.7960000000000003,1.2302646057,3.9903843173,0.053,0,0.053,3.743,1.2302646057,3.94
2019-11-27 19:00:00,3.823,1.2489995997,4.0218564122,0.023,0,0.023,3.8,1.2489995997,4.0,3.8135,1.2458771007,4.0118564281,0.023,0,0.023,3.7905,1.2458771007,3.99
2019-11-27 19:30:00,3.48,1.1053646457,3.6513327704,0.117,0,0.117,3.363,1.1053646457,3.54,3.4705,1.1022421467,3.6413332723,0.117,0,0.117,3.3535,1.1022421467,3.5300000000000002
2019-11-27 20:00:00,3.5805,1.1740596237,3.7680759347,0.0085,0,0.0085,3.572,1.1740596237,3.76,3.5615,1.1678146257,3.7480759397,0.0085,0,0.0085,3.553,1.1678146257,3.74
2019-11-27 20:30:00,3.4125,1.1053646457,3.5870583003,0.0495,0,0.0495,3.363,1.1053646457,3.54,3.3935,1.0991196477,3.567058487,0.0495,0,0.0495,3.344,1.0991196477,3.52
2019-11-27 21:00:00,3.2245,1.0460371647,3.3899253679,0.042,0,0.042,3.1825,1.0460371647,3.35,3.2055,1.0397921667,3.3699255185,0.042,0,0.042,3.1635,1.0397921667,3.33
2019-11-27 21:30:00,3.1425,1.0210571727,3.3042191211,0.036000000000000004,0,0.036000000000000004,3.1065,1.0210571727,3.27,3.1235,1.0148121747,3.2842192375,0.036000000000000004,0,0.036000000000000004,3.0875,1.0148121747,3.25
2019-11-27 22:00:00,2.9575,0.9367496998,3.1023066015,0.1075,0,0.1075,2.85,0.9367496998,3.0,2.948,0.9336272008000001,3.0923071888,0.1075,0,0.1075,2.8405,0.9336272008000001,2.99
2019-11-27 22:30:00,2.6665,0.8430747298,2.7966045931,0.1015,0,0.1015,2.565,0.8430747298,2.7,2.657,0.8399522308,2.7866052376,0.1015,0,0.1015,2.5555,0.8399522308,2.69
2019-11-27 23:00:00,2.524,0.8243397358000001,2.6552047002,0.016,0,0.016,2.508,0.8243397358000001,2.64,2.5145,0.8212172368,2.645204718,0.016,0,0.016,2.4985,0.8212172368,2.63
2019-11-27 23:30:00,2.328,0.7337872648,2.4409071572,0.0955,0,0.0955,2.2325,0.7337872648,2.35,2.3185000000000002,0.7306647658000001,2.4309079065,0.0955,0,0.0955,2.223,0.7306647658000001,2.34
2019-11-28 00:00:00,2.2775,0.7400322628,2.3947137616,0.026000000000000002,0,0.026000000000000002,2.2515,0.7400322628,2.37,2.2585,0.7337872648,2.3747138775,0.026000000000000002,0,0.026000000000000002,2.2325,0.7337872648,2.35
2019-11-28 00:30:00,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54
2019-11-28 01:00:00,2.2465,0.6713372848,2.3446654346,0.20400000000000001,0,0.20400000000000001,2.0425,0.6713372848,2.15,2.237,0.6682147858,2.3346691414,0.20400000000000001,0,0.20400000000000001,2.033,0.6682147858,2.14
2019-11-28 01:30:00,2.3015,0.7493997598000001,2.4204343102,0.021500000000000002,0,0.021500000000000002,2.2800000000000002,0.7493997598000001,2.4,2.292,0.7462772608,2.4104343488,0.021500000000000002,0,0.021500000000000002,2.2705,0.7462772608,2.39
2019-11-28 02:00:00,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49
2019-11-28 02:30:00,2.266,0.7400322628,2.3837792998,0.0145,0,0.0145,2.2515,0.7400322628,2.37,2.2565,0.7369097638000001,2.3737793179,0.0145,0,0.0145,2.242,0.7369097638000001,2.36
2019-11-28 03:00:00,2.248,0.7369097638000001,2.3657007419,0.006,0,0.006,2.242,0.7369097638000001,2.36,2.2385,0.7337872648,2.355700745,0.006,0,0.006,2.2325,0.7337872648,2.35
2019-11-28 03:30:00,2.1405,0.6744597838,2.2442451404,0.08850000000000001,0,0.08850000000000001,2.052,0.6744597838,2.16,2.1215,0.6682147858,2.2242466702,0.08850000000000001,0,0.08850000000000001,2.033,0.6682147858,2.14
2019-11-28 04:00:00,2.262,0.7400322628,2.3799772583,0.0105,0,0.0105,2.2515,0.7400322628,2.37,2.2525,0.7369097638000001,2.3699772678,0.0105,0,0.0105,2.242,0.7369097638000001,2.36
2019-11-28 04:30:00,2.3,0.7493997598000001,2.4190080612,0.02,0,0.02,2.2800000000000002,0.7493997598000001,2.4,2.2905,0.7462772608,2.4090080946,0.02,0,0.02,2.2705,0.7462772608,2.39
2019-11-28 05:00:00,2.3235,0.7618897558000001,2.4452256031,0.0055000000000000005,0,0.0055000000000000005,2.318,0.7618897558000001,2.44,2.314,0.7587672568,2.4352256056,0.0055000000000000005,0,0.0055000000000000005,2.3085,0.7587672568,2.43
2019-11-28 05:30:00,2.159,0.6807047818,2.2637667724,0.088,0,0.088,2.071,0.6807047818,2.18,2.14,0.6744597838,2.243768259,0.088,0,0.088,2.052,0.6744597838,2.16
2019-11-28 06:00:00,2.3155,0.7462772608,2.4327905787,0.045,0,0.045,2.2705,0.7462772608,2.39,2.2965,0.7400322628,2.4127909151,0.045,0,0.045,2.2515,0.7400322628,2.37
2019-11-28 06:30:00,2.797,0.9024022108,2.9389689944,0.051500000000000004,0,0.051500000000000004,2.7455,0.9024022108,2.89,2.6545,0.8555647258,2.7889713606,0.051500000000000004,0,0.051500000000000004,2.6029999999999998,0.8555647258,2.74
2019-11-28 07:00:00,3.133,0.9991996797,3.2884782195,0.093,0,0.093,3.04,0.9991996797,3.2,2.943,0.9367496998,3.0884865226000002,0.093,0,0.093,2.85,0.9367496998,3.0
2019-11-28 07:30:00,3.3215,1.0210571727,3.4748985597,0.215,0,0.215,3.1065,1.0210571727,3.27,3.3025,1.0148121747,3.4549023141,0.215,0,0.215,3.0875,1.0148121747,3.25
2019-11-28 08:00:00,3.7065,1.2052846137,3.8975445155,0.0395,0,0.0395,3.667,1.2052846137,3.86,3.678,1.1959171167,3.8675446668,0.0395,0,0.0395,3.6385,1.1959171167,3.83
2019-11-28 08:30:00,3.7075,1.1615696277,3.8852027296,0.17350000000000002,0,0.17350000000000002,3.534,1.1615696277,3.7199999999999998,3.6885,1.1553246297,3.8652046841,0.17350000000000002,0,0.17350000000000002,3.515,1.1553246297,3.7
2019-11-28 09:00:00,3.7235,1.1709371247,3.9032737542,0.161,0,0.161,3.5625,1.1709371247,3.75,3.7045,1.1646921266999999,3.8832754216,0.161,0,0.161,3.5435,1.1646921266999999,3.73
2019-11-28 09:30:00,3.751,1.1459571327,3.922144662,0.2645,0,0.2645,3.4865,1.1459571327,3.67,3.7415000000000003,1.1428346337,3.9121468850000003,0.2645,0,0.2645,3.477,1.1428346337,3.66
2019-11-28 10:00:00,3.8705,1.2240196077,4.0594327498,0.14650000000000002,0,0.14650000000000002,3.724,1.2240196077,3.92,3.842,1.2146521107,4.0294346688,0.14650000000000002,0,0.14650000000000002,3.6955,1.2146521107,3.89
2019-11-28 10:30:00,3.5620000000000003,1.0491596637,3.7132977257,0.37,0,0.37,3.192,1.0491596637,3.36,3.543,1.0429146657,3.6933074608,0.37,0,0.37,3.173,1.0429146657,3.34
2019-11-28 11:00:00,3.5675,1.0148121747,3.7090295227,0.48,0,0.48,3.0875,1.0148121747,3.25,3.5484999999999998,1.0085671767,3.6890459471,0.48,0,0.48,3.0685000000000002,1.0085671767,3.23
2019-11-28 11:30:00,3.4865,0.9929546817,3.6251401697,0.4655,0,0.4655,3.021,0.9929546817,3.18,3.4675000000000002,0.9867096837,3.605156342,0.4655,0,0.4655,3.002,0.9867096837,3.16
2019-11-28 12:00:00,3.481,1.0616496597,3.6392940249,0.251,0,0.251,3.23,1.0616496597,3.4,3.462,1.0554046617,3.619298689,0.251,0,0.251,3.211,1.0554046617,3.38
2019-11-28 12:30:00,3.499,1.0179346737,3.6440625681,0.402,0,0.402,3.097,1.0179346737,3.26,3.48,1.0116896757,3.6240745025,0.402,0,0.402,3.078,1.0116896757,3.24
2019-11-28 13:00:00,3.7185,1.1740596237,3.8994433257,0.14650000000000002,0,0.14650000000000002,3.572,1.1740596237,3.76,3.6995,1.1678146257,3.879444709,0.14650000000000002,0,0.14650000000000002,3.553,1.1678146257,3.74
2019-11-28 13:30:00,3.5735,1.0491596637,3.7243305774,0.3815,0,0.3815,3.192,1.0491596637,3.36,3.526,1.0335471687,3.6743565083,0.3815,0,0.3815,3.1445,1.0335471687,3.31
2019-11-28 14:00:00,3.5620000000000003,1.1116096437,3.7314233209000003,0.18,0,0.18,3.382,1.1116096437,3.56,3.467,1.0803846537,3.6314349781,0.18,0,0.18,3.287,1.0803846537,3.46
2019-11-28 14:30:00,3.495,1.0429146657,3.6472861144,0.322,0,0.322,3.173,1.0429146657,3.34,3.476,1.0366696677,3.6272937571,0.322,0,0.322,3.154,1.0366696677,3.32
2019-11-28 15:00:00,3.448,1.0273021707,3.5977845614,0.3225,0,0.3225,3.1255,1.0273021707,3.29,3.4385,1.0241796717,3.5877884901,0.3225,0,0.3225,3.116,1.0241796717,3.2800000000000002
2019-11-28 15:30:00,3.4385,1.0460371647,3.5940890361999998,0.256,0,0.256,3.1825,1.0460371647,3.35,3.4195,1.0397921667,3.5740940111,0.256,0,0.256,3.1635,1.0397921667,3.33
2019-11-28 16:00:00,3.45,1.1084871447,3.6237058035,0.0775,0,0.0775,3.3725,1.1084871447,3.55,3.431,1.1022421467,3.6037062519000003,0.0775,0,0.0775,3.3535,1.1022421467,3.5300000000000002
2019-11-28 16:30:00,3.6775,1.1303446377,3.847295836,0.23850000000000002,0,0.23850000000000002,3.439,1.1303446377,3.62,3.6395,1.1178546417,3.8073034092,0.23850000000000002,0,0.23850000000000002,3.401,1.1178546417,3.58
2019-11-28 17:00:00,3.7925,1.1646921266999999,3.9673119363,0.249,0,0.249,3.5435,1.1646921266999999,3.73,3.783,1.1615696277,3.9573138617,0.249,0,0.249,3.534,1.1615696277,3.7199999999999998
2019-11-28 17:30:00,3.8445,1.2302646057,4.0365494237,0.1015,0,0.1015,3.743,1.2302646057,3.94,3.835,1.2271421067000001,4.0265497327,0.1015,0,0.1015,3.7335000000000003,1.2271421067000001,3.93
2019-11-28 18:00:00,3.885,1.2614895957,4.0846763642,0.047,0,0.047,3.838,1.2614895957,4.04,3.866,1.2552445977,4.0646764939,0.047,0,0.047,3.819,1.2552445977,4.02
2019-11-28 18:30:00,3.6785,1.1428346337,3.8519388949,0.2015,0,0.2015,3.477,1.1428346337,3.66,3.669,1.1397121347,3.8419402325,0.2015,0,0.2015,3.4675000000000002,1.1397121347,3.65
2019-11-28 19:00:00,3.76,1.1990396157,3.9465549534,0.112,0,0.112,3.648,1.1990396157,3.84,3.741,1.1927946177,3.9265557426,0.112,0,0.112,3.629,1.1927946177,3.8200000000000003
2019-11-28 19:30:00,3.753,1.2052846137,3.9417914709,0.08600000000000001,0,0.08600000000000001,3.667,1.2052846137,3.86,3.7435,1.2021621147000001,3.9317917035,0.08600000000000001,0,0.08600000000000001,3.6575,1.2021621147000001,3.85
2019-11-28 20:00:00,3.4795,1.1334671367,3.6594628021,0.031,0,0.031,3.4485,1.1334671367,3.63,3.451,1.1240996397,3.6294629079,0.031,0,0.031,3.42,1.1240996397,3.6
2019-11-28 20:30:00,3.1555,0.9648521908000001,3.2997151392,0.22,0,0.22,2.9355,0.9648521908000001,3.09,3.146,0.9617296918,3.2897173131,0.22,0,0.22,2.926,0.9617296918,3.08
2019-11-28 21:00:00,3.142,0.9710971888000001,3.288646188,0.1875,0,0.1875,2.9545,0.9710971888000001,3.11,3.1325,0.9679746898,3.2786477777,0.1875,0,0.1875,2.9450000000000003,0.9679746898,3.1
2019-11-28 21:30:00,3.13,0.9773421867000001,3.2790391504,0.1565,0,0.1565,2.9735,0.9773421867000001,3.13,3.1015,0.9679746898,3.2490425128,0.1565,0,0.1565,2.9450000000000003,0.9679746898,3.1
2019-11-28 22:00:00,3.075,0.9586071928000001,3.2209552543,0.1585,0,0.1585,2.9165,0.9586071928000001,3.07,3.056,0.9523621948000001,3.2009576301,0.1585,0,0.1585,2.8975,0.9523621948000001,3.05
2019-11-28 22:30:00,2.8875,0.9211372048,3.0308662128,0.085,0,0.085,2.8025,0.9211372048,2.95,2.878,0.9180147058,3.0208665975,0.085,0,0.085,2.793,0.9180147058,2.94
2019-11-28 23:00:00,2.648,0.7962372448,2.7651216519,0.2255,0,0.2255,2.4225,0.7962372448,2.55,2.6385,0.7931147458000001,2.7551249064,0.2255,0,0.2255,2.4130000000000003,0.7931147458000001,2.54
2019-11-28 23:30:00,2.3925,0.7275422668,2.500674709,0.179,0,0.179,2.2135,0.7275422668,2.33,2.383,0.7244197678000001,2.4906772171,0.179,0,0.179,2.204,0.7244197678000001,2.32
2019-11-29 00:00:00,2.3835,0.7743797518000001,2.5061397108,0.0275,0,0.0275,2.356,0.7743797518000001,2.48,2.374,0.7712572528,2.4961397697,0.0275,0,0.0275,2.3465,0.7712572528,2.47
2019-11-29 00:30:00,2.481,0.8024822428,2.6075541701000002,0.0395,0,0.0395,2.4415,0.8024822428,2.5700000000000003,2.4715,0.7993597438000001,2.5975542824,0.0395,0,0.0395,2.432,0.7993597438000001,2.56
2019-11-29 01:00:00,2.4235,0.7962372448,2.5509500191,0.001,0,0.001,2.4225,0.7962372448,2.55,2.4045,0.7899922468,2.5309500193,0.001,0,0.001,2.4035,0.7899922468,2.5300000000000002
2019-11-29 01:30:00,2.2945,0.7431547618000001,2.4118476838,0.0335,0,0.0335,2.261,0.7431547618000001,2.38,2.285,0.7400322628,2.4018477783,0.0335,0,0.0335,2.2515,0.7400322628,2.37
2019-11-29 02:00:00,2.2720000000000002,0.7462772608,2.3914250459,0.0015,0,0.0015,2.2705,0.7462772608,2.39,2.2625,0.7431547618000001,2.3814250461,0.0015,0,0.0015,2.261,0.7431547618000001,2.38
2019-11-29 02:30:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41
2019-11-29 03:00:00,2.324,0.7400322628,2.4389800635,0.07250000000000001,0,0.07250000000000001,2.2515,0.7400322628,2.37,2.305,0.7337872648,2.4189809321,0.07250000000000001,0,0.07250000000000001,2.2325,0.7337872648,2.35
2019-11-29 03:30:00,2.213,0.6807047818,2.3153245993000002,0.14200000000000002,0,0.14200000000000002,2.071,0.6807047818,2.18,2.2035,0.6775822828,2.3053264411,0.14200000000000002,0,0.14200000000000002,2.0615,0.6775822828,2.17
2019-11-29 04:00:00,2.3335,0.7306647658000001,2.4452184463,0.1105,0,0.1105,2.223,0.7306647658000001,2.34,2.3145,0.7244197678000001,2.4252204539,0.1105,0,0.1105,2.204,0.7244197678000001,2.32
2019-11-29 04:30:00,2.214,0.7025622748,2.3227978281,0.0765,0,0.0765,2.1375,0.7025622748,2.25,2.214,0.7025622748,2.3227978281,0.0765,0,0.0765,2.1375,0.7025622748,2.25
2019-11-29 05:00:00,2.0975,0.6276222988,2.1893871289,0.188,0,0.188,1.9095,0.6276222988,2.01,2.088,0.6244997998,2.1793907406,0.188,0,0.188,1.9,0.6244997998,2.0
2019-11-29 05:30:00,2.168,0.6682147858,2.2686416641,0.135,0,0.135,2.033,0.6682147858,2.14,2.1585,0.6650922868,2.2586433981000003,0.135,0,0.135,2.0235,0.6650922868,2.13
2019-11-29 06:00:00,2.415,0.7899922468,2.5409275373,0.0115,0,0.0115,2.4035,0.7899922468,2.5300000000000002,2.4055,0.7868697478000001,2.5309275474,0.0115,0,0.0115,2.394,0.7868697478000001,2.52
2019-11-29 06:30:00,2.6455,0.8399522308,2.775642268,0.09,0,0.09,2.5555,0.8399522308,2.69,2.6265,0.8337072328,2.7556433006,0.09,0,0.09,2.5365,0.8337072328,2.67
2019-11-29 07:00:00,2.894,0.8805447178,3.0249950413,0.215,0,0.215,2.6790000000000003,0.8805447178,2.8200000000000003,2.8845,0.8774222188,3.0149975124,0.215,0,0.215,2.6695,0.8774222188,2.81
2019-11-29 07:30:00,3.122,0.9523621948000001,3.2640278415,0.2245,0,0.2245,2.8975,0.9523621948000001,3.05,3.0935,0.9429946978,3.2340348251,0.2245,0,0.2245,2.8689999999999998,0.9429946978,3.02
2019-11-29 08:00:00,3.4095,1.0616496597,3.5709648906,0.17950000000000002,0,0.17950000000000002,3.23,1.0616496597,3.4,3.3905,1.0554046617,3.5509673682000003,0.17950000000000002,0,0.17950000000000002,3.211,1.0554046617,3.38
2019-11-29 08:30:00,3.615,1.1365896357,3.7894671129,0.157,0,0.157,3.458,1.1365896357,3.64,3.6055,1.1334671367,3.779467952,0.157,0,0.157,3.4485,1.1334671367,3.63
2019-11-29 09:00:00,3.685,1.1896721187,3.8722790124,0.0655,0,0.0655,3.6195,1.1896721187,3.81,3.666,1.1834271207,3.8522792928,0.0655,0,0.0655,3.6005000000000003,1.1834271207,3.79
2019-11-29 09:30:00,3.755,1.1865496197,3.9380102844,0.145,0,0.145,3.61,1.1865496197,3.8,3.7359999999999998,1.1803046217,3.9180116131,0.145,0,0.145,3.591,1.1803046217,3.7800000000000002
2019-11-29 10:00:00,3.967,1.2802245897,4.1684606271,0.07200000000000001,0,0.07200000000000001,3.895,1.2802245897,4.1,3.948,1.2739795917,4.1484609194,0.07200000000000001,0,0.07200000000000001,3.876,1.2739795917,4.08
2019-11-29 10:30:00,3.719,1.1834271207,3.9027504084,0.11850000000000001,0,0.11850000000000001,3.6005000000000003,1.1834271207,3.79,3.7,1.1771821227,3.8827513119,0.11850000000000001,0,0.11850000000000001,3.5815,1.1771821227,3.77
2019-11-29 11:00:00,3.6905,1.1147321427,3.8551806702,0.299,0,0.299,3.3915,1.1147321427,3.5700000000000003,3.6715,1.1084871447,3.8351865665,0.299,0,0.299,3.3725,1.1084871447,3.55
2019-11-29 11:30:00,3.8635,1.1990396157,4.0452846933,0.2155,0,0.2155,3.648,1.1990396157,3.84,3.8445,1.1927946177,4.0252874742,0.2155,0,0.2155,3.629,1.1927946177,3.8200000000000003
2019-11-29 12:00:00,3.8925,1.2333871047,4.0832340124,0.14,0,0.14,3.7525,1.2333871047,3.95,3.8735,1.2271421067000001,4.0632351643,0.14,0,0.14,3.7335000000000003,1.2271421067000001,3.93
2019-11-29 12:30:00,3.8,1.1428346337,3.9681319283,0.323,0,0.323,3.477,1.1428346337,3.66,3.781,1.1365896357,3.9481384221,0.323,0,0.323,3.458,1.1365896357,3.64
2019-11-29 13:00:00,3.8605,1.2146521107,4.0470779582,0.165,0,0.165,3.6955,1.2146521107,3.89,3.832,1.2052846137,4.0170804075,0.165,0,0.165,3.667,1.2052846137,3.86
2019-11-29 13:30:00,3.564,1.1209771407,3.7361324588000002,0.1535,0,0.1535,3.4105,1.1209771407,3.59,3.545,1.1147321427,3.7161341136,0.1535,0,0.1535,3.3915,1.1147321427,3.5700000000000003
2019-11-29 14:00:00,3.5375,1.1147321427,3.7089801833,0.146,0,0.146,3.3915,1.1147321427,3.5700000000000003,3.528,1.1116096437,3.6989809407000003,0.146,0,0.146,3.382,1.1116096437,3.56
2019-11-29 14:30:00,3.4355,1.0991196477,3.6070381548,0.0915,0,0.0915,3.344,1.0991196477,3.52,3.4165,1.0928746497,3.5870387857,0.0915,0,0.0915,3.325,1.0928746497,3.5
2019-11-29 15:00:00,3.533,1.1209771407,3.7065723722,0.12250000000000001,0,0.12250000000000001,3.4105,1.1209771407,3.59,3.5140000000000002,1.1147321427,3.6865734429,0.12250000000000001,0,0.12250000000000001,3.3915,1.1147321427,3.5700000000000003
2019-11-29 15:30:00,3.4745,1.1053646457,3.646091229,0.1115,0,0.1115,3.363,1.1053646457,3.54,3.4555,1.0991196477,3.6260921458,0.1115,0,0.1115,3.344,1.0991196477,3.52
2019-11-29 16:00:00,3.501,1.0803846537,3.6639093875,0.214,0,0.214,3.287,1.0803846537,3.46,3.482,1.0741396557,3.6439127322,0.214,0,0.214,3.268,1.0741396557,3.44
2019-11-29 16:30:00,3.6105,1.1209771407,3.7805158378,0.2,0,0.2,3.4105,1.1209771407,3.59,3.5915,1.1147321427,3.7605185813,0.2,0,0.2,3.3915,1.1147321427,3.5700000000000003
2019-11-29 17:00:00,3.76,1.2271421067000001,3.9551836557,0.026500000000000003,0,0.026500000000000003,3.7335000000000003,1.2271421067000001,3.93,3.741,1.2208971087,3.9351836997,0.026500000000000003,0,0.026500000000000003,3.7145,1.2208971087,3.91
2019-11-29 17:30:00,3.7875,1.2271421067000001,3.9813357055000003,0.054,0,0.054,3.7335000000000003,1.2271421067000001,3.93,3.7685,1.2208971087,3.9613358858,0.054,0,0.054,3.7145,1.2208971087,3.91
2019-11-29 18:00:00,3.8115,1.2521220987000001,4.0119000486,0.002,0,0.002,3.8095,1.2521220987000001,4.01,3.7925,1.2458771007,3.9919000488,0.002,0,0.002,3.7905,1.2458771007,3.99
2019-11-29 18:30:00,3.7185,1.2177746097,3.9128272707000002,0.0135,0,0.0135,3.705,1.2177746097,3.9,3.6995,1.2115296117,3.8928272823,0.0135,0,0.0135,3.686,1.2115296117,3.88
2019-11-29 19:00:00,3.5605,1.1209771407,3.7327938598,0.15,0,0.15,3.4105,1.1209771407,3.59,3.5415,1.1147321427,3.7127954428,0.15,0,0.15,3.3915,1.1147321427,3.5700000000000003
2019-11-29 19:30:00,3.4435000000000002,1.0897521507,3.6118211473,0.128,0,0.128,3.3155,1.0897521507,3.49,3.4245,1.0835071527,3.5918223787,0.128,0,0.128,3.2965,1.0835071527,3.47
2019-11-29 20:00:00,3.476,1.1303446377,3.6551682588,0.037,0,0.037,3.439,1.1303446377,3.62,3.457,1.1240996397,3.6351683592,0.037,0,0.037,3.42,1.1240996397,3.6
2019-11-29 20:30:00,3.319,1.0897521507,3.493325171,0.0035,0,0.0035,3.3155,1.0897521507,3.49,3.3095,1.0866296517,3.4833251714,0.0035,0,0.0035,3.306,1.0866296517,3.48
2019-11-29 21:00:00,3.113,0.9929546817,3.2675262815,0.092,0,0.092,3.021,0.9929546817,3.18,3.094,0.9867096837,3.2475270592,0.092,0,0.092,3.002,0.9867096837,3.16
2019-11-29 21:30:00,2.885,0.9117697078,3.0256485255,0.111,0,0.111,2.774,0.9117697078,2.92,2.8755,0.9086472088,3.0156491838,0.111,0,0.111,2.7645,0.9086472088,2.91
2019-11-29 22:00:00,2.844,0.9273822028,2.9913832503,0.022500000000000003,0,0.022500000000000003,2.8215,0.9273822028,2.9699999999999998,2.825,0.9211372048,2.9713833058,0.022500000000000003,0,0.022500000000000003,2.8025,0.9211372048,2.95
2019-11-29 22:30:00,2.75,0.8930347138,2.8913683612,0.033,0,0.033,2.717,0.8930347138,2.86,2.731,0.8867897158,2.8713684891,0.033,0,0.033,2.698,0.8867897158,2.84
2019-11-29 23:00:00,2.523,0.7837472488,2.6419289828,0.1385,0,0.1385,2.3845,0.7837472488,2.51,2.5135,0.7806247498000001,2.6319303277,0.1385,0,0.1385,2.375,0.7806247498000001,2.5
2019-11-29 23:30:00,2.6555,0.8711772208,2.7947504361,0.005,0,0.005,2.6505,0.8711772208,2.79,2.6365,0.8649322228,2.7747504392,0.005,0,0.005,2.6315,0.8649322228,2.77
2019-11-30 00:00:00,2.528,0.8274622348,2.6599770206,0.0105,0,0.0105,2.5175,0.8274622348,2.65,2.5185,0.8243397358000001,2.6499770282,0.0105,0,0.0105,2.508,0.8243397358000001,2.64
2019-11-30 00:30:00,2.458,0.8024822428,2.585680133,0.0165,0,0.0165,2.4415,0.8024822428,2.5700000000000003,2.439,0.7962372448,2.565680173,0.0165,0,0.0165,2.4225,0.7962372448,2.55
2019-11-30 01:00:00,2.3595,0.7743797518000001,2.4833252405,0.0035,0,0.0035,2.356,0.7743797518000001,2.48,2.35,0.7712572528,2.4733252415,0.0035,0,0.0035,2.3465,0.7712572528,2.47
2019-11-30 01:30:00,2.2725,0.7369097638000001,2.3889939828,0.030500000000000003,0,0.030500000000000003,2.242,0.7369097638000001,2.36,2.263,0.7337872648,2.3789940626,0.030500000000000003,0,0.030500000000000003,2.2325,0.7337872648,2.35
2019-11-30 02:00:00,2.1035,0.6432347938,2.1996507109,0.14650000000000002,0,0.14650000000000002,1.957,0.6432347938,2.06,2.1035,0.6432347938,2.1996507109,0.14650000000000002,0,0.14650000000000002,1.957,0.6432347938,2.06
2019-11-30 02:30:00,2.187,0.7181747698000001,2.3019000847,0.002,0,0.002,2.185,0.7181747698000001,2.3,2.1775,0.7150522708,2.2919000851,0.002,0,0.002,2.1755,0.7150522708,2.29
2019-11-30 03:00:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2019-11-30 03:30:00,2.055,0.6463572928,2.1542522485,0.08850000000000001,0,0.08850000000000001,1.9665,0.6463572928,2.07,2.0455,0.6432347938,2.1442530751,0.08850000000000001,0,0.08850000000000001,1.957,0.6432347938,2.06
2019-11-30 04:00:00,2.0225,0.6026423068,2.1103753221,0.189,0,0.189,1.8335,0.6026423068,1.9300000000000002,2.013,0.5995198078,2.1003792515,0.189,0,0.189,1.824,0.5995198078,1.92
2019-11-30 04:30:00,2.1035,0.6900722788,2.2138003523,0.004,0,0.004,2.0995,0.6900722788,2.21,2.094,0.6869497798,2.2038003539,0.004,0,0.004,2.09,0.6869497798,2.2
2019-11-30 05:00:00,2.081,0.6276222988,2.1735847695,0.1715,0,0.1715,1.9095,0.6276222988,2.01,2.0715,0.6244997998,2.1635878189,0.1715,0,0.1715,1.9,0.6244997998,2.0
2019-11-30 05:30:00,2.0935,0.6744597838,2.1994631731,0.0415,0,0.0415,2.052,0.6744597838,2.16,2.084,0.6713372848,2.1894633475,0.0415,0,0.0415,2.0425,0.6713372848,2.15
2019-11-30 06:00:00,2.2439999999999998,0.7337872648,2.3609277308,0.0115,0,0.0115,2.2325,0.7337872648,2.35,2.2345,0.7306647658000001,2.3509277424,0.0115,0,0.0115,2.223,0.7306647658000001,2.34
2019-11-30 06:30:00,2.2875,0.7150522708,2.3966551691999998,0.112,0,0.112,2.1755,0.7150522708,2.29,2.2685,0.7088072728,2.3766573165000002,0.112,0,0.112,2.1565,0.7088072728,2.27
2019-11-30 07:00:00,2.5695,0.8368297318,2.7023349626,0.0235,0,0.0235,2.5460000000000003,0.8368297318,2.68,2.56,0.8337072328,2.6923349996,0.0235,0,0.0235,2.5365,0.8337072328,2.67
2019-11-30 07:30:00,2.6885,0.8836672168,2.83,0.0,0,0.0,2.6885,0.8836672168,2.83,2.6790000000000003,0.8805447178,2.8200000000000003,0.0,0,0.0,2.6790000000000003,0.8805447178,2.8200000000000003
2019-11-30 08:00:00,2.8955,0.9492396958,3.0471258999,0.007500000000000001,0,0.007500000000000001,2.888,0.9492396958,3.04,2.8575,0.9367496998,3.0071259119,0.007500000000000001,0,0.007500000000000001,2.85,0.9367496998,3.0
2019-11-30 08:30:00,2.9945,0.9804646857,3.1509270461,0.0115,0,0.0115,2.983,0.9804646857,3.14,2.9375,0.9617296918,3.0909270858,0.0115,0,0.0115,2.926,0.9617296918,3.08
2019-11-30 09:00:00,3.181,1.0304246697,3.3437308504,0.046,0,0.046,3.135,1.0304246697,3.3,3.162,1.0241796717,3.323731036,0.046,0,0.046,3.116,1.0241796717,3.2800000000000002
2019-11-30 09:30:00,3.3375,1.0741396557,3.5060921622,0.0695,0,0.0695,3.268,1.0741396557,3.44,3.3185000000000002,1.0678946577,3.4860925475,0.0695,0,0.0695,3.249,1.0678946577,3.42
2019-11-30 10:00:00,3.4485,1.1053646457,3.6213234114,0.0855,0,0.0855,3.363,1.1053646457,3.54,3.439,1.1022421467,3.6113236839000002,0.0855,0,0.0855,3.3535,1.1022421467,3.5300000000000002
2019-11-30 10:30:00,3.393,1.0772621547,3.5599076884,0.1155,0,0.1155,3.2775,1.0772621547,3.45,3.3835,1.0741396557,3.549908203,0.1155,0,0.1155,3.268,1.0741396557,3.44
2019-11-30 11:00:00,3.511,1.1490796317,3.6942529691,0.015,0,0.015,3.496,1.1490796317,3.68,3.492,1.1428346337,3.6742529853,0.015,0,0.015,3.477,1.1428346337,3.66
2019-11-30 11:30:00,3.3609999999999998,1.0741396557,3.5284694981999998,0.093,0,0.093,3.268,1.0741396557,3.44,3.342,1.0678946577,3.5084701794,0.093,0,0.093,3.249,1.0678946577,3.42
2019-11-30 12:00:00,3.202,0.9617296918,3.3433109337999998,0.276,0,0.276,2.926,0.9617296918,3.08,3.183,0.9554846938,3.3233176195,0.276,0,0.276,2.907,0.9554846938,3.06
2019-11-30 12:30:00,3.449,1.0835071527,3.6151886189,0.1525,0,0.1525,3.2965,1.0835071527,3.47,3.43,1.0772621547,3.5951903635,0.1525,0,0.1525,3.2775,1.0772621547,3.45
2019-11-30 13:00:00,3.1475,0.9180147058,3.2786441176,0.35450000000000004,0,0.35450000000000004,2.793,0.9180147058,2.94,3.138,0.9148922068,3.2686498359,0.35450000000000004,0,0.35450000000000004,2.7835,0.9148922068,2.93
2019-11-30 13:30:00,2.998,0.8805447178,3.124638059,0.319,0,0.319,2.6790000000000003,0.8805447178,2.8200000000000003,2.9885,0.8774222188,3.1146431576999998,0.319,0,0.319,2.6695,0.8774222188,2.81
2019-11-30 14:00:00,3.0345,0.9617296918,3.1832552914,0.1085,0,0.1085,2.926,0.9617296918,3.08,3.0155,0.9554846938,3.1632564313,0.1085,0,0.1085,2.907,0.9554846938,3.06
2019-11-30 14:30:00,2.606,0.7899922468,2.7231092064,0.2025,0,0.2025,2.4035,0.7899922468,2.5300000000000002,2.5965,0.7868697478000001,2.7131119125,0.2025,0,0.2025,2.394,0.7868697478000001,2.52
2019-11-30 15:00:00,2.583,0.7681347538000001,2.6947949829,0.246,0,0.246,2.337,0.7681347538000001,2.46,2.5735,0.7650122548,2.6847990614,0.246,0,0.246,2.3275,0.7650122548,2.45
2019-11-30 15:30:00,2.5155000000000003,0.7618897558000001,2.6283485785,0.1975,0,0.1975,2.318,0.7618897558000001,2.44,2.5060000000000002,0.7587672568,2.618351342,0.1975,0,0.1975,2.3085,0.7587672568,2.43
2019-11-30 16:00:00,2.605,0.8305847338000001,2.7342084778,0.078,0,0.078,2.527,0.8305847338000001,2.66,2.5955,0.8274622348,2.724208876,0.078,0,0.078,2.5175,0.8274622348,2.65
2019-11-30 16:30:00,2.8890000000000002,0.8961572128,3.0248006133,0.1625,0,0.1625,2.7265,0.8961572128,2.87,2.832,0.8774222188,2.9648092266,0.1625,0,0.1625,2.6695,0.8774222188,2.81
2019-11-30 17:00:00,3.165,1.0397921667,3.3314250329,0.0015,0,0.0015,3.1635,1.0397921667,3.33,3.1555,1.0366696677,3.321425033,0.0015,0,0.0015,3.154,1.0366696677,3.32
2019-11-30 17:30:00,3.2455,1.0647721587,3.4157005138,0.006,0,0.006,3.2395,1.0647721587,3.41,3.179,1.0429146657,3.3457005246,0.006,0,0.006,3.173,1.0429146657,3.34
2019-11-30 18:00:00,3.2775,1.0772621547,3.45,0.0,0,0.0,3.2775,1.0772621547,3.45,3.211,1.0554046617,3.38,0.0,0,0.0,3.211,1.0554046617,3.38
2019-11-30 18:30:00,3.104,1.0085671767,3.2637438242,0.035500000000000004,0,0.035500000000000004,3.0685000000000002,1.0085671767,3.23,3.0945,1.0054446777,3.2537438821,0.035500000000000004,0,0.035500000000000004,3.059,1.0054446777,3.22
2019-11-30 19:00:00,2.9285,0.9180147058,3.0690166585,0.1355,0,0.1355,2.793,0.9180147058,2.94,2.9095,0.9117697078,3.0490185716,0.1355,0,0.1355,2.774,0.9117697078,2.92
2019-11-30 19:30:00,2.8615,0.9211372048,3.0061064519,0.059000000000000004,0,0.059000000000000004,2.8025,0.9211372048,2.95,2.8425000000000002,0.9148922068,2.9861068299999998,0.059000000000000004,0,0.059000000000000004,2.7835,0.9148922068,2.93
2019-11-30 20:00:00,2.615,0.8024822428,2.7353615392,0.17350000000000002,0,0.17350000000000002,2.4415,0.8024822428,2.5700000000000003,2.6055,0.7993597438000001,2.7253635079,0.17350000000000002,0,0.17350000000000002,2.432,0.7993597438000001,2.56
2019-11-30 20:30:00,2.4565,0.7400322628,2.5655486743,0.20500000000000002,0,0.20500000000000002,2.2515,0.7400322628,2.37,2.447,0.7369097638000001,2.5555517995,0.20500000000000002,0,0.20500000000000002,2.242,0.7369097638000001,2.36
2019-11-30 21:00:00,2.325,0.7025622748,2.4288307372,0.1875,0,0.1875,2.1375,0.7025622748,2.25,2.3155,0.6994397758,2.4188336549000002,0.1875,0,0.1875,2.128,0.6994397758,2.24
2019-11-30 21:30:00,2.3825,0.7681347538000001,2.5032653175,0.0455,0,0.0455,2.337,0.7681347538000001,2.46,2.373,0.7650122548,2.4932654792,0.0455,0,0.0455,2.3275,0.7650122548,2.45
2019-11-30 22:00:00,2.2065,0.6650922868,2.3045585261,0.183,0,0.183,2.0235,0.6650922868,2.13,2.197,0.6619697878,2.2945616139,0.183,0,0.183,2.014,0.6619697878,2.12
2019-11-30 22:30:00,2.073,0.6369897958,2.1686597243,0.135,0,0.135,1.9380000000000002,0.6369897958,2.04,2.0635,0.6338672968,2.1586616224,0.135,0,0.135,1.9285,0.6338672968,2.03
2019-11-30 23:00:00,1.9445000000000001,0.6120098038,2.0385377725,0.0825,0,0.0825,1.862,0.6120098038,1.96,1.935,0.6088873048,2.0285385749,0.0825,0,0.0825,1.8525,0.6088873048,1.9500000000000002
2019-11-30 23:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2019-12-01 00:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2019-12-01 00:30:00,1.788,0.5870298118,1.8819001036,0.002,0,0.002,1.786,0.5870298118,1.88,1.7785000000000002,0.5839073129,1.8719001042,0.002,0,0.002,1.7765,0.5839073129,1.87
2019-12-01 01:00:00,1.77,0.4964773409,1.8383116575,0.2595,0,0.2595,1.5105,0.4964773409,1.5899999999999999,1.77,0.4964773409,1.8383116575,0.2595,0,0.2595,1.5105,0.4964773409,1.5899999999999999
2019-12-01 01:30:00,1.7000000000000002,0.5120898359,1.7754537448,0.14200000000000002,0,0.14200000000000002,1.558,0.5120898359,1.6400000000000001,1.6905000000000001,0.5089673369000001,1.7654568814,0.14200000000000002,0,0.14200000000000002,1.5485,0.5089673369000001,1.63
2019-12-01 02:00:00,1.7115,0.5464373249,1.7966151508000001,0.049,0,0.049,1.6625,0.5464373249,1.75,1.702,0.5433148259,1.7866155154,0.049,0,0.049,1.653,0.5433148259,1.74
2019-12-01 02:30:00,1.698,0.5464373249,1.7837594429,0.035500000000000004,0,0.035500000000000004,1.6625,0.5464373249,1.75,1.679,0.5401923269000001,1.7637598334,0.035500000000000004,0,0.035500000000000004,1.6435,0.5401923269000001,1.73
2019-12-01 03:00:00,1.643,0.5214573329000001,1.7237652827,0.0565,0,0.0565,1.5865,0.5214573329000001,1.67,1.6335000000000002,0.5183348339,1.7137658096,0.0565,0,0.0565,1.577,0.5183348339,1.6600000000000001
2019-12-01 03:30:00,1.6875,0.4746198479,1.7529746861,0.24350000000000002,0,0.24350000000000002,1.444,0.4746198479,1.52,1.6875,0.4746198479,1.7529746861,0.24350000000000002,0,0.24350000000000002,1.444,0.4746198479,1.52
2019-12-01 04:00:00,1.7485,0.5745398159,1.8404750066000002,0.0005,0,0.0005,1.748,0.5745398159,1.8399999999999999,1.7389999999999999,0.5714173169,1.8304750067,0.0005,0,0.0005,1.7385000000000002,0.5714173169,1.83
2019-12-01 04:30:00,1.604,0.4995998399,1.6800047619,0.084,0,0.084,1.52,0.4995998399,1.6,1.5945,0.4964773409,1.670005988,0.084,0,0.084,1.5105,0.4964773409,1.5899999999999999
2019-12-01 05:00:00,1.6724999999999999,0.5495598239,1.7604750069000001,0.0005,0,0.0005,1.6720000000000002,0.5495598239,1.76,1.663,0.5464373249,1.750475007,0.0005,0,0.0005,1.6625,0.5464373249,1.75
2019-12-01 05:30:00,1.6400000000000001,0.5245798319,1.7218548139,0.044,0,0.044,1.596,0.5245798319,1.6800000000000002,1.6400000000000001,0.5245798319,1.7218548139,0.044,0,0.044,1.596,0.5245798319,1.6800000000000002
2019-12-01 06:00:00,1.815,0.5963973088,1.9104750064,0.0005,0,0.0005,1.8145,0.5963973088,1.9100000000000001,1.8054999999999999,0.5932748098,1.9004750064,0.0005,0,0.0005,1.8050000000000002,0.5932748098,1.9
2019-12-01 06:30:00,1.704,0.4933548419,1.7739828071,0.203,0,0.203,1.501,0.4933548419,1.58,1.6945000000000001,0.4902323429,1.763989229,0.203,0,0.203,1.4915,0.4902323429,1.57
2019-12-01 07:00:00,2.0045,0.6057648058,2.0940322944,0.1615,0,0.1615,1.843,0.6057648058,1.94,1.995,0.6026423068,2.0840352084,0.1615,0,0.1615,1.8335,0.6026423068,1.9300000000000002
2019-12-01 07:30:00,2.1575,0.6650922868,2.2576877552,0.134,0,0.134,2.0235,0.6650922868,2.13,2.148,0.6619697878,2.2476894803,0.134,0,0.134,2.014,0.6619697878,2.12
2019-12-01 08:00:00,2.342,0.7369097638000001,2.4551985663,0.1,0,0.1,2.242,0.7369097638000001,2.36,2.3325,0.7337872648,2.4451993784,0.1,0,0.1,2.2325,0.7337872648,2.35
2019-12-01 08:30:00,2.5575,0.8274622348,2.6880290177,0.04,0,0.04,2.5175,0.8274622348,2.65,2.5385,0.8212172368,2.6680292352,0.04,0,0.04,2.4985,0.8212172368,2.63
2019-12-01 09:00:00,2.63,0.7993597438000001,2.7487953725,0.198,0,0.198,2.432,0.7993597438000001,2.56,2.6205,0.7962372448,2.7387979115,0.198,0,0.198,2.4225,0.7962372448,2.55
2019-12-01 09:30:00,2.868,0.9117697078,3.0094431379,0.094,0,0.094,2.774,0.9117697078,2.92,2.773,0.8805447178,2.9094480576,0.094,0,0.094,2.6790000000000003,0.8805447178,2.8200000000000003
2019-12-01 10:00:00,2.9955,0.9305047018,3.1366955941,0.1645,0,0.1645,2.831,0.9305047018,2.98,2.8529999999999998,0.8836672168,2.9867167174,0.1645,0,0.1645,2.6885,0.8836672168,2.83
2019-12-01 10:30:00,3.083,0.9554846938,3.2276678887,0.176,0,0.176,2.907,0.9554846938,3.06,2.9215,0.9024022108,3.0576939023,0.176,0,0.176,2.7455,0.9024022108,2.89
2019-12-01 11:00:00,3.0815,0.9367496998,3.22073629,0.2315,0,0.2315,2.85,0.9367496998,3.0,2.92,0.8836672168,3.0507814982,0.2315,0,0.2315,2.6885,0.8836672168,2.83
2019-12-01 11:30:00,3.162,0.9835871847000001,3.3114479839,0.1695,0,0.1695,2.9925,0.9835871847000001,3.15,2.9815,0.9242597038,3.1214737305,0.1695,0,0.1695,2.8120000000000003,0.9242597038,2.96
2019-12-01 12:00:00,3.3689999999999998,1.0554046617,3.5304447312000002,0.158,0,0.158,3.211,1.0554046617,3.38,3.1885,0.9960771807000001,3.340464339,0.158,0,0.158,3.0305,0.9960771807000001,3.19
2019-12-01 12:30:00,3.2075,1.0116896757,3.3632680907,0.1295,0,0.1295,3.078,1.0116896757,3.24,3.0555,0.9617296918,3.2032802328,0.1295,0,0.1295,2.926,0.9617296918,3.08
2019-12-01 13:00:00,3.1515,0.9617296918,3.2949774278,0.2255,0,0.2255,2.926,0.9617296918,3.08,2.99,0.9086472088,3.1250183599,0.2255,0,0.2255,2.7645,0.9086472088,2.91
2019-12-01 13:30:00,3.11,0.9492396958,3.2516389713000002,0.222,0,0.222,2.888,0.9492396958,3.04,2.9295,0.8899122148,3.0616848303,0.222,0,0.222,2.7075,0.8899122148,2.85
2019-12-01 14:00:00,3.1,0.9398721988000001,3.2393455743,0.24050000000000002,0,0.24050000000000002,2.8595,0.9398721988000001,3.01,2.9195,0.8805447178,3.049399818,0.24050000000000002,0,0.24050000000000002,2.6790000000000003,0.8805447178,2.8200000000000003
2019-12-01 14:30:00,2.9545,0.8461972288,3.0732913952,0.38,0,0.38,2.5745,0.8461972288,2.71,2.793,0.7931147458000001,2.903425563,0.38,0,0.38,2.4130000000000003,0.7931147458000001,2.54
2019-12-01 15:00:00,3.068,0.9679746898,3.2170792653999998,0.123,0,0.123,2.9450000000000003,0.9679746898,3.1,2.916,0.9180147058,3.0570912646,0.123,0,0.123,2.793,0.9180147058,2.94
2019-12-01 15:30:00,2.9975,0.9211372048,3.135841195,0.195,0,0.195,2.8025,0.9211372048,2.95,2.95,0.9055247098,3.0858507741,0.195,0,0.195,2.755,0.9055247098,2.9
2019-12-01 16:00:00,3.021,0.9461171968000001,3.1656877215,0.14250000000000002,0,0.14250000000000002,2.8785,0.9461171968000001,3.03,3.0115,0.9429946978,3.1556887125,0.14250000000000002,0,0.14250000000000002,2.8689999999999998,0.9429946978,3.02
2019-12-01 16:30:00,3.0695,0.9960771807000001,3.2270729772,0.039,0,0.039,3.0305,0.9960771807000001,3.19,3.0505,0.9898321827000001,3.2070731205,0.039,0,0.039,3.0115,0.9898321827000001,3.17
2019-12-01 17:00:00,3.188,1.0335471687,3.3513525255,0.043500000000000004,0,0.043500000000000004,3.1445,1.0335471687,3.31,3.1785,1.0304246697,3.3413526079,0.043500000000000004,0,0.043500000000000004,3.135,1.0304246697,3.3
2019-12-01 17:30:00,3.2065,1.0491596637,3.373778038,0.0145,0,0.0145,3.192,1.0491596637,3.36,3.1875,1.0429146657,3.3537780562,0.0145,0,0.0145,3.173,1.0429146657,3.34
2019-12-01 18:00:00,3.23,1.0491596637,3.3961207281,0.038,0,0.038,3.192,1.0491596637,3.36,3.211,1.0429146657,3.3761208509,0.038,0,0.038,3.173,1.0429146657,3.34
2019-12-01 18:30:00,3.2305,1.0585271607,3.3995014340000003,0.01,0,0.01,3.2205,1.0585271607,3.39,3.2115,1.0522821627,3.3795014425,0.01,0,0.01,3.2015000000000002,1.0522821627,3.37
2019-12-01 19:00:00,3.0775,0.9929546817,3.2337231251,0.0565,0,0.0565,3.021,0.9929546817,3.18,3.068,0.9898321827000001,3.2237232744,0.0565,0,0.0565,3.0115,0.9898321827000001,3.17
2019-12-01 19:30:00,2.922,0.8899122148,3.0545094123,0.21450000000000002,0,0.21450000000000002,2.7075,0.8899122148,2.85,2.9125,0.8867897158,3.0445118246,0.21450000000000002,0,0.21450000000000002,2.698,0.8867897158,2.84
2019-12-01 20:00:00,2.7935,0.8680547218,2.9252625951,0.1525,0,0.1525,2.641,0.8680547218,2.7800000000000002,2.7745,0.8618097238,2.9052652633,0.1525,0,0.1525,2.622,0.8618097238,2.76
2019-12-01 20:30:00,2.9370000000000003,0.9398721988000001,3.0837199532,0.0775,0,0.0775,2.8595,0.9398721988000001,3.01,2.9275,0.9367496998,3.0737202622,0.0775,0,0.0775,2.85,0.9367496998,3.0
2019-12-01 21:00:00,2.816,0.9180147058,2.961858707,0.023,0,0.023,2.793,0.9180147058,2.94,2.797,0.9117697078,2.9418587662,0.023,0,0.023,2.774,0.9117697078,2.92
2019-12-01 21:30:00,2.7795,0.8805447178,2.9156438826,0.1005,0,0.1005,2.6790000000000003,0.8805447178,2.8200000000000003,2.77,0.8774222188,2.9056444638,0.1005,0,0.1005,2.6695,0.8774222188,2.81
2019-12-01 22:00:00,2.664,0.8461972288,2.7951647089,0.08950000000000001,0,0.08950000000000001,2.5745,0.8461972288,2.71,2.6545,0.8430747298,2.7851652104999998,0.08950000000000001,0,0.08950000000000001,2.565,0.8430747298,2.7
2019-12-01 22:30:00,2.658,0.8493197278,2.7903956709,0.074,0,0.074,2.584,0.8493197278,2.7199999999999998,2.6485000000000003,0.8461972288,2.780396015,0.074,0,0.074,2.5745,0.8461972288,2.71
2019-12-01 23:00:00,2.442,0.7650122548,2.5590247654000002,0.1145,0,0.1145,2.3275,0.7650122548,2.45,2.4325,0.7618897558000001,2.5490257453,0.1145,0,0.1145,2.318,0.7618897558000001,2.44
2019-12-01 23:30:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56
2019-12-02 00:00:00,2.1695,0.6338672968,2.2602030882,0.241,0,0.241,1.9285,0.6338672968,2.03,2.1695,0.6338672968,2.2602030882,0.241,0,0.241,1.9285,0.6338672968,2.03
2019-12-02 00:30:00,2.352,0.7244197678000001,2.4610339291,0.148,0,0.148,2.204,0.7244197678000001,2.32,2.2665,0.6963172768,2.3710504001,0.148,0,0.148,2.1185,0.6963172768,2.23
2019-12-02 01:00:00,2.12,0.6120098038,2.2065710956,0.258,0,0.258,1.862,0.6120098038,1.96,2.1105,0.6088873048,2.1965777928,0.258,0,0.258,1.8525,0.6088873048,1.9500000000000002
2019-12-02 01:30:00,2.168,0.6650922868,2.267723914,0.14450000000000002,0,0.14450000000000002,2.0235,0.6650922868,2.13,2.149,0.6588472888,2.2477279084,0.14450000000000002,0,0.14450000000000002,2.0045,0.6588472888,2.11
2019-12-02 02:00:00,2.19,0.7088072728,2.3018487678,0.0335,0,0.0335,2.1565,0.7088072728,2.27,2.1805,0.7056847738,2.2918488715,0.0335,0,0.0335,2.147,0.7056847738,2.26
2019-12-02 02:30:00,2.185,0.6494797918,2.2794843715,0.209,0,0.209,1.976,0.6494797918,2.08,2.1755,0.6463572928,2.2694884886,0.209,0,0.209,1.9665,0.6463572928,2.07
2019-12-02 03:00:00,2.222,0.6869497798,2.3257652504,0.132,0,0.132,2.09,0.6869497798,2.2,2.2125,0.6838272808,2.3157668276,0.132,0,0.132,2.0805,0.6838272808,2.19
2019-12-02 03:30:00,2.166,0.6713372848,2.2676529166,0.12350000000000001,0,0.12350000000000001,2.0425,0.6713372848,2.15,2.1565,0.6682147858,2.257654369,0.12350000000000001,0,0.12350000000000001,2.033,0.6682147858,2.14
2019-12-02 04:00:00,2.201,0.6463572928,2.2939439291,0.23450000000000001,0,0.23450000000000001,1.9665,0.6463572928,2.07,2.1915,0.6432347938,2.2839490472,0.23450000000000001,0,0.23450000000000001,1.957,0.6432347938,2.06
2019-12-02 04:30:00,2.238,0.7244197678000001,2.3523239573,0.034,0,0.034,2.204,0.7244197678000001,2.32,2.2285,0.7212972688,2.3423240596,0.034,0,0.034,2.1945,0.7212972688,2.31
2019-12-02 05:00:00,2.229,0.7119297718,2.3399326913,0.063,0,0.063,2.166,0.7119297718,2.2800000000000002,2.2195,0.7088072728,2.3299330462,0.063,0,0.063,2.1565,0.7088072728,2.27
2019-12-02 05:30:00,2.29,0.6775822828,2.3881410658,0.2285,0,0.2285,2.0615,0.6775822828,2.17,2.29,0.6775822828,2.3881410658,0.2285,0,0.2285,2.0615,0.6775822828,2.17
2019-12-02 06:00:00,2.613,0.8493197278,2.7475649219,0.029,0,0.029,2.584,0.8493197278,2.7199999999999998,2.556,0.8305847338000001,2.687565255,0.029,0,0.029,2.527,0.8305847338000001,2.66
2019-12-02 06:30:00,3.0175,0.9742196878,3.1708690055,0.053500000000000006,0,0.053500000000000006,2.964,0.9742196878,3.12,2.932,0.9461171968000001,3.080870291,0.053500000000000006,0,0.053500000000000006,2.8785,0.9461171968000001,3.03
2019-12-02 07:00:00,3.2395,1.0522821627,3.4061206673,0.038,0,0.038,3.2015000000000002,1.0522821627,3.37,3.2205,1.0460371647,3.3861207893,0.038,0,0.038,3.1825,1.0460371647,3.35
2019-12-02 07:30:00,3.5435,1.0928746497,3.7082026981,0.2185,0,0.2185,3.325,1.0928746497,3.5,3.5245,1.0866296517,3.6882061019,0.2185,0,0.2185,3.306,1.0866296517,3.48
2019-12-02 08:00:00,3.7025,1.1771821227,3.8851337171,0.121,0,0.121,3.5815,1.1771821227,3.77,3.6835,1.1709371247,3.8651346678,0.121,0,0.121,3.5625,1.1709371247,3.75
2019-12-02 08:30:00,3.95,1.2677345937,4.1484516389,0.093,0,0.093,3.857,1.2677345937,4.06,3.931,1.2614895957,4.1284521312,0.093,0,0.093,3.838,1.2614895957,4.04
2019-12-02 09:00:00,4.245,1.3801445576,4.4637231097,0.046,0,0.046,4.199,1.3801445576,4.42,4.226,1.3738995595999999,4.4437232137,0.046,0,0.046,4.18,1.3738995595999999,4.4
2019-12-02 09:30:00,4.214,1.3582870647,4.4274981366,0.0815,0,0.0815,4.1325,1.3582870647,4.35,4.195,1.3520420667,4.4074984685,0.0815,0,0.0815,4.1135,1.3520420667,4.33
2019-12-02 10:00:00,4.297,1.3614095637,4.5075098447,0.155,0,0.155,4.142,1.3614095637,4.36,4.2780000000000005,1.3551645657,4.4875110028,0.155,0,0.155,4.123,1.3551645657,4.34
2019-12-02 10:30:00,3.865,1.1147321427,4.02254307,0.47350000000000003,0,0.47350000000000003,3.3915,1.1147321427,3.5700000000000003,3.846,1.1084871447,4.0025566517,0.47350000000000003,0,0.47350000000000003,3.3725,1.1084871447,3.55
2019-12-02 11:00:00,4.0555,1.2365096037,4.2398155915,0.29350000000000004,0,0.29350000000000004,3.762,1.2365096037,3.96,4.0365,1.2302646057,4.2198202865,0.29350000000000004,0,0.29350000000000004,3.743,1.2302646057,3.94
2019-12-02 11:30:00,4.1155,1.2302646057,4.2954500637,0.3725,0,0.3725,3.743,1.2302646057,3.94,4.0965,1.2240196077,4.2754574317,0.3725,0,0.3725,3.724,1.2240196077,3.92
2019-12-02 12:00:00,3.903,1.1646921266999999,4.0730721513,0.35950000000000004,0,0.35950000000000004,3.5435,1.1646921266999999,3.73,3.884,1.1584471287,4.0530797858,0.35950000000000004,0,0.35950000000000004,3.5245,1.1584471287,3.71
2019-12-02 12:30:00,3.786,1.0991196477,3.9423165779,0.442,0,0.442,3.344,1.0991196477,3.52,3.767,1.0928746497,3.9223289,0.442,0,0.442,3.325,1.0928746497,3.5
2019-12-02 13:00:00,3.7095000000000002,1.0835071527,3.8645022965,0.41300000000000003,0,0.41300000000000003,3.2965,1.0835071527,3.47,3.6905,1.0772621547,3.8445134933,0.41300000000000003,0,0.41300000000000003,3.2775,1.0772621547,3.45
2019-12-02 13:30:00,3.7145,1.0928746497,3.8719355948,0.3895,0,0.3895,3.325,1.0928746497,3.5,3.6955,1.0866296517,3.8519455149,0.3895,0,0.3895,3.306,1.0866296517,3.48
2019-12-02 14:00:00,3.747,1.1365896357,3.9155899939000003,0.289,0,0.289,3.458,1.1365896357,3.64,3.7185,1.1272221387,3.8855980235,0.289,0,0.289,3.4295,1.1272221387,3.61
2019-12-02 14:30:00,3.924,1.1896721187,4.1003775131,0.3045,0,0.3045,3.6195,1.1896721187,3.81,3.8195,1.1553246297,3.9904079052,0.3045,0,0.3045,3.515,1.1553246297,3.7
2019-12-02 15:00:00,3.8995,1.1959171167,4.0787642736,0.261,0,0.261,3.6385,1.1959171167,3.83,3.8805,1.1896721187,4.0587682861,0.261,0,0.261,3.6195,1.1896721187,3.81
2019-12-02 15:30:00,4.1115,1.3270620747000001,4.3203617904,0.074,0,0.074,4.0375,1.3270620747000001,4.25,4.0925,1.3208170767,4.3003620778,0.074,0,0.074,4.0185,1.3208170767,4.23
2019-12-02 16:00:00,3.9779999999999998,1.2739795917,4.1770214268,0.10200000000000001,0,0.10200000000000001,3.876,1.2739795917,4.08,3.9305,1.2583670967,4.1270228979,0.10200000000000001,0,0.10200000000000001,3.8285,1.2583670967,4.03
2019-12-02 16:30:00,3.9435000000000002,1.2646120947,4.1413084889,0.096,0,0.096,3.8475,1.2646120947,4.05,3.9245,1.2583670967,4.1213090153,0.096,0,0.096,3.8285,1.2583670967,4.03
2019-12-02 17:00:00,4.0185,1.3145720787,4.2280541624,0.019,0,0.019,3.9995000000000003,1.3145720787,4.21,4.009,1.3114495797,4.2180541722000005,0.019,0,0.019,3.99,1.3114495797,4.2
2019-12-02 17:30:00,4.001,1.3145720787,4.211425026,0.0015,0,0.0015,3.9995000000000003,1.3145720787,4.21,3.9915000000000003,1.3114495797,4.2014250261,0.0015,0,0.0015,3.99,1.3114495797,4.2
2019-12-02 18:00:00,3.8775,1.2271421067000001,4.0670485613,0.14400000000000002,0,0.14400000000000002,3.7335000000000003,1.2271421067000001,3.93,3.8585000000000003,1.2208971087,4.0470497897,0.14400000000000002,0,0.14400000000000002,3.7145,1.2208971087,3.91
2019-12-02 18:30:00,3.6,1.0928746497,3.7622300568,0.275,0,0.275,3.325,1.0928746497,3.5,3.581,1.0866296517,3.7422352946,0.275,0,0.275,3.306,1.0866296517,3.48
2019-12-02 19:00:00,3.843,1.2333871047,4.0360739277,0.09050000000000001,0,0.09050000000000001,3.7525,1.2333871047,3.95,3.824,1.2271421067000001,4.0160744204,0.09050000000000001,0,0.09050000000000001,3.7335000000000003,1.2271421067000001,3.93
2019-12-02 19:30:00,3.807,1.2084071127,3.9941828639,0.1305,0,0.1305,3.6765,1.2084071127,3.87,3.7880000000000003,1.2021621147000001,3.9741839099,0.1305,0,0.1305,3.6575,1.2021621147000001,3.85
2019-12-02 20:00:00,3.607,1.1240996397,3.7781012427,0.187,0,0.187,3.42,1.1240996397,3.6,3.5785,1.1147321427,3.7481048545,0.187,0,0.187,3.3915,1.1147321427,3.5700000000000003
2019-12-02 20:30:00,3.6505,1.1896721187,3.8394622019,0.031,0,0.031,3.6195,1.1896721187,3.81,3.584,1.1678146257,3.7694624285,0.031,0,0.031,3.553,1.1678146257,3.74
2019-12-02 21:00:00,3.5235000000000003,1.1116096437,3.6946891953,0.14150000000000001,0,0.14150000000000001,3.382,1.1116096437,3.56,3.324,1.0460371647,3.4847051166,0.14150000000000001,0,0.14150000000000001,3.1825,1.0460371647,3.35
2019-12-02 21:30:00,3.3845,1.0866296517,3.5546595125,0.0785,0,0.0785,3.306,1.0866296517,3.48,3.166,1.0148121747,3.3246653591,0.0785,0,0.0785,3.0875,1.0148121747,3.25
2019-12-02 22:00:00,3.267,1.0522821627,3.4322859365,0.0655,0,0.0655,3.2015000000000002,1.0522821627,3.37,3.096,0.9960771807000001,3.2522893091,0.0655,0,0.0655,3.0305,0.9960771807000001,3.19
2019-12-02 22:30:00,2.9565,0.9492396958,3.1051486679,0.0685,0,0.0685,2.888,0.9492396958,3.04,2.9375,0.9429946978,3.0851491455,0.0685,0,0.0685,2.8689999999999998,0.9429946978,3.02
2019-12-02 23:00:00,2.753,0.8649322228,2.8856744012,0.12150000000000001,0,0.12150000000000001,2.6315,0.8649322228,2.77,2.734,0.8586872248,2.8656761419,0.12150000000000001,0,0.12150000000000001,2.6125,0.8586872248,2.75
2019-12-02 23:30:00,2.7055,0.8774222188,2.8442222135,0.036000000000000004,0,0.036000000000000004,2.6695,0.8774222188,2.81,2.5535,0.8274622348,2.6842235376,0.036000000000000004,0,0.036000000000000004,2.5175,0.8274622348,2.65
2019-12-03 00:00:00,2.793,0.9180147058,2.94,0.0,0,0.0,2.793,0.9180147058,2.94,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74
2019-12-03 00:30:00,2.725,0.8930347138,2.867601088,0.008,0,0.008,2.717,0.8930347138,2.86,2.6965,0.8836672168,2.8376010995,0.008,0,0.008,2.6885,0.8836672168,2.83
2019-12-03 01:00:00,2.5005,0.7993597438000001,2.6251621378000003,0.0685,0,0.0685,2.432,0.7993597438000001,2.56,2.4815,0.7931147458000001,2.6051628068,0.0685,0,0.0685,2.4130000000000003,0.7931147458000001,2.54
2019-12-03 01:30:00,2.4035,0.7712572528,2.5242127486,0.057,0,0.057,2.3465,0.7712572528,2.47,2.394,0.7681347538000001,2.5142129981,0.057,0,0.057,2.337,0.7681347538000001,2.46
2019-12-03 02:00:00,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61
2019-12-03 02:30:00,2.262,0.6869497798,2.3640101523,0.17200000000000001,0,0.17200000000000001,2.09,0.6869497798,2.2,2.2525,0.6838272808,2.3540127442,0.17200000000000001,0,0.17200000000000001,2.0805,0.6838272808,2.19
