Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-03 03:00:00,2.3735,0.7462772608,2.4880578771,0.10300000000000001,0,0.10300000000000001,2.2705,0.7462772608,2.39,2.364,0.7431547618000001,2.478058716,0.10300000000000001,0,0.10300000000000001,2.261,0.7431547618000001,2.38
2019-12-03 03:30:00,2.3325,0.7275422668,2.4433325603,0.11900000000000001,0,0.11900000000000001,2.2135,0.7275422668,2.33,2.2945,0.7150522708,2.4033372631,0.11900000000000001,0,0.11900000000000001,2.1755,0.7150522708,2.29
2019-12-03 04:00:00,2.4525,0.8056047418000001,2.5814250425000003,0.0015,0,0.0015,2.451,0.8056047418000001,2.58,2.443,0.8024822428,2.5714250427,0.0015,0,0.0015,2.4415,0.8024822428,2.5700000000000003
2019-12-03 04:30:00,2.452,0.7993597438000001,2.5790075611,0.02,0,0.02,2.432,0.7993597438000001,2.56,2.4425,0.7962372448,2.5690075905,0.02,0,0.02,2.4225,0.7962372448,2.55
2019-12-03 05:00:00,2.412,0.7899922468,2.5380763877,0.0085,0,0.0085,2.4035,0.7899922468,2.5300000000000002,2.4025,0.7868697478000001,2.5280763932,0.0085,0,0.0085,2.394,0.7868697478000001,2.52
2019-12-03 05:30:00,2.4865,0.7712572528,2.6033670506,0.14,0,0.14,2.3465,0.7712572528,2.47,2.477,0.7681347538000001,2.5933684659000003,0.14,0,0.14,2.337,0.7681347538000001,2.46
2019-12-03 06:00:00,2.778,0.9117697078,2.9238002668,0.004,0,0.004,2.774,0.9117697078,2.92,2.7685,0.9086472088,2.9138002677,0.004,0,0.004,2.7645,0.9086472088,2.91
2019-12-03 06:30:00,2.9295,0.9429946978,3.0775329811,0.060500000000000005,0,0.060500000000000005,2.8689999999999998,0.9429946978,3.02,2.92,0.9398721988000001,3.0675331702,0.060500000000000005,0,0.060500000000000005,2.8595,0.9398721988000001,3.01
2019-12-03 07:00:00,3.316,1.0429146657,3.4761367925,0.14300000000000002,0,0.14300000000000002,3.173,1.0429146657,3.34,3.3064999999999998,1.0397921667,3.4661376199,0.14300000000000002,0,0.14300000000000002,3.1635,1.0397921667,3.33
2019-12-03 07:30:00,3.6725,1.1365896357,3.8443584966,0.21450000000000002,0,0.21450000000000002,3.458,1.1365896357,3.64,3.6535,1.1303446377,3.824361548,0.21450000000000002,0,0.21450000000000002,3.439,1.1303446377,3.62
2019-12-03 08:00:00,3.8705,1.2708570927,4.0738001915,0.004,0,0.004,3.8665000000000003,1.2708570927,4.07,3.8609999999999998,1.2677345937,4.0638001919,0.004,0,0.004,3.857,1.2677345937,4.06
2019-12-03 08:30:00,3.956,1.2864695877,4.1599206723,0.042,0,0.042,3.914,1.2864695877,4.12,3.9275,1.2771020907000001,4.1299208225,0.042,0,0.042,3.8855,1.2771020907000001,4.09
2019-12-03 09:00:00,3.9545,1.2771020907000001,4.1556058523,0.069,0,0.069,3.8855,1.2771020907000001,4.09,3.9355,1.2708570927,4.1356061224,0.069,0,0.069,3.8665000000000003,1.2708570927,4.07
2019-12-03 09:30:00,4.0315,1.2396321027,4.2177814073,0.26,0,0.26,3.7715,1.2396321027,3.9699999999999998,4.0125,1.2333871047,4.1977851303,0.26,0,0.26,3.7525,1.2333871047,3.95
2019-12-03 10:00:00,4.2245,1.3364295717,4.4308514137,0.1585,0,0.1585,4.066,1.3364295717,4.28,4.1675,1.3176945777,4.3708552081,0.1585,0,0.1585,4.009,1.3176945777,4.22
2019-12-03 10:30:00,3.8615,1.1771821227,4.0369468661,0.28,0,0.28,3.5815,1.1771821227,3.77,3.8425000000000002,1.1709371247,4.0169515805,0.28,0,0.28,3.5625,1.1709371247,3.75
2019-12-03 11:00:00,3.7255000000000003,1.1084871447,3.8869131711,0.353,0,0.353,3.3725,1.1084871447,3.55,3.716,1.1053646457,3.8769172031,0.353,0,0.353,3.363,1.1053646457,3.54
2019-12-03 11:30:00,3.722,1.1053646457,3.8826685411,0.359,0,0.359,3.363,1.1053646457,3.54,3.7030000000000003,1.0991196477,3.8626769215000003,0.359,0,0.359,3.344,1.0991196477,3.52
2019-12-03 12:00:00,3.916,1.1803046217,4.0900091687,0.325,0,0.325,3.591,1.1803046217,3.7800000000000002,3.8970000000000002,1.1740596237,4.0700153562,0.325,0,0.325,3.572,1.1740596237,3.76
2019-12-03 12:30:00,3.615,1.0085671767,3.7530564544000002,0.5465,0,0.5465,3.0685000000000002,1.0085671767,3.23,3.596,1.0023221787,3.7330772494,0.5465,0,0.5465,3.0495,1.0023221787,3.21
2019-12-03 13:00:00,3.51,1.0179346737,3.6546259727,0.41300000000000003,0,0.41300000000000003,3.097,1.0179346737,3.26,3.491,1.0116896757,3.6346384965,0.41300000000000003,0,0.41300000000000003,3.078,1.0116896757,3.24
2019-12-03 13:30:00,3.477,1.0116896757,3.6211938639,0.399,0,0.399,3.078,1.0116896757,3.24,3.4675000000000002,1.0085671767,3.6111998006,0.399,0,0.399,3.0685000000000002,1.0085671767,3.23
2019-12-03 14:00:00,3.273,0.9305047018,3.4027001043,0.442,0,0.442,2.831,0.9305047018,2.98,3.254,0.9242597038,3.3827166597,0.442,0,0.442,2.8120000000000003,0.9242597038,2.96
2019-12-03 14:30:00,3.3785,0.9835871847000001,3.5187648401000002,0.386,0,0.386,2.9925,0.9835871847000001,3.15,3.3689999999999998,0.9804646857,3.5087707248999997,0.386,0,0.386,2.983,0.9804646857,3.14
2019-12-03 15:00:00,3.482,1.0085671767,3.6251250668,0.41350000000000003,0,0.41350000000000003,3.0685000000000002,1.0085671767,3.23,3.4725,1.0054446777,3.6151314291,0.41350000000000003,0,0.41350000000000003,3.059,1.0054446777,3.22
2019-12-03 15:30:00,3.5605,1.1147321427,3.7309232101000003,0.169,0,0.169,3.3915,1.1147321427,3.5700000000000003,3.5415,1.1084871447,3.7109252216,0.169,0,0.169,3.3725,1.1084871447,3.55
2019-12-03 16:00:00,3.8945,1.2739795917,4.0975790718,0.018500000000000003,0,0.018500000000000003,3.876,1.2739795917,4.08,3.847,1.2583670967,4.0475791221,0.018500000000000003,0,0.018500000000000003,3.8285,1.2583670967,4.03
2019-12-03 16:30:00,3.8615,1.2177746097,4.0489698999,0.1565,0,0.1565,3.705,1.2177746097,3.9,3.795,1.1959171167,3.9789750879,0.1565,0,0.1565,3.6385,1.1959171167,3.83
2019-12-03 17:00:00,3.9525,1.2708570927,4.1517868442,0.08600000000000001,0,0.08600000000000001,3.8665000000000003,1.2708570927,4.07,3.943,1.2677345937,4.1417870539,0.08600000000000001,0,0.08600000000000001,3.857,1.2677345937,4.06
2019-12-03 17:30:00,4.011,1.2927145857,4.214170381,0.078,0,0.078,3.933,1.2927145857,4.14,3.8970000000000002,1.2552445977,4.0941724439,0.078,0,0.078,3.819,1.2552445977,4.02
2019-12-03 18:00:00,3.8890000000000002,1.2177746097,4.0752050255,0.184,0,0.184,3.705,1.2177746097,3.9,3.794,1.1865496197,3.9752152143,0.184,0,0.184,3.61,1.1865496197,3.8
2019-12-03 18:30:00,3.859,1.2677345937,4.061900048,0.002,0,0.002,3.857,1.2677345937,4.06,3.84,1.2614895957,4.0419000482,0.002,0,0.002,3.838,1.2614895957,4.04
2019-12-03 19:00:00,3.6325000000000003,1.1303446377,3.8043048314,0.1935,0,0.1935,3.439,1.1303446377,3.62,3.623,1.1272221387,3.794306096,0.1935,0,0.1935,3.4295,1.1272221387,3.61
2019-12-03 19:30:00,4.0755,1.3176945777,4.2832253326,0.0665,0,0.0665,4.009,1.3176945777,4.22,4.047,1.3083270807,4.2532256876,0.0665,0,0.0665,3.9805,1.3083270807,4.19
2019-12-03 20:00:00,4.003,1.3083270807,4.2113808602,0.022500000000000003,0,0.022500000000000003,3.9805,1.3083270807,4.19,3.9745,1.2989595837,4.1813809023,0.022500000000000003,0,0.022500000000000003,3.952,1.2989595837,4.16
2019-12-03 20:30:00,3.784,1.2177746097,3.9751265389,0.079,0,0.079,3.705,1.2177746097,3.9,3.727,1.1990396157,3.9151277118000003,0.079,0,0.079,3.648,1.1990396157,3.84
2019-12-03 21:00:00,3.666,1.2021621147000001,3.8580759129,0.0085,0,0.0085,3.6575,1.2021621147000001,3.85,3.4285,1.1240996397,3.6080759762,0.0085,0,0.0085,3.42,1.1240996397,3.6
2019-12-03 21:30:00,3.391,1.0741396557,3.5570573512,0.123,0,0.123,3.268,1.0741396557,3.44,3.163,0.9991996797,3.3170723537,0.123,0,0.123,3.04,0.9991996797,3.2
2019-12-03 22:00:00,3.104,0.9554846938,3.2477325937,0.197,0,0.197,2.907,0.9554846938,3.06,3.0375,0.9336272008000001,3.1777454272,0.197,0,0.197,2.8405,0.9336272008000001,2.99
2019-12-03 22:30:00,2.911,0.9429946978,3.0599281037,0.042,0,0.042,2.8689999999999998,0.9429946978,3.02,2.892,0.9367496998,3.0399282886,0.042,0,0.042,2.85,0.9367496998,3.0
2019-12-03 23:00:00,2.5625,0.8180947378000001,2.6899229077999998,0.07350000000000001,0,0.07350000000000001,2.489,0.8180947378000001,2.62,2.5435,0.8118497398000001,2.6699236412,0.07350000000000001,0,0.07350000000000001,2.47,0.8118497398000001,2.6
2019-12-03 23:30:00,2.5075000000000003,0.7899922468,2.6290005706,0.10400000000000001,0,0.10400000000000001,2.4035,0.7899922468,2.5300000000000002,2.498,0.7868697478000001,2.6190013364,0.10400000000000001,0,0.10400000000000001,2.394,0.7868697478000001,2.52
2019-12-04 00:00:00,2.47,0.7712572528,2.5876123647,0.12350000000000001,0,0.12350000000000001,2.3465,0.7712572528,2.47,2.4605,0.7681347538000001,2.5776134796,0.12350000000000001,0,0.12350000000000001,2.337,0.7681347538000001,2.46
2019-12-04 00:30:00,2.5695,0.8056047418000001,2.6928292278,0.11850000000000001,0,0.11850000000000001,2.451,0.8056047418000001,2.58,2.5505,0.7993597438000001,2.6728311301,0.11850000000000001,0,0.11850000000000001,2.432,0.7993597438000001,2.56
2019-12-04 01:00:00,2.4595000000000002,0.7962372448,2.5851758161,0.037,0,0.037,2.4225,0.7962372448,2.55,2.45,0.7931147458000001,2.5751759163,0.037,0,0.037,2.4130000000000003,0.7931147458000001,2.54
2019-12-04 01:30:00,2.5380000000000003,0.8337072328,2.6714250411,0.0015,0,0.0015,2.5365,0.8337072328,2.67,2.519,0.8274622348,2.6514250414,0.0015,0,0.0015,2.5175,0.8274622348,2.65
2019-12-04 02:00:00,2.452,0.7993597438000001,2.5790075611,0.02,0,0.02,2.432,0.7993597438000001,2.56,2.433,0.7931147458000001,2.5590076202,0.02,0,0.02,2.4130000000000003,0.7931147458000001,2.54
2019-12-04 02:30:00,2.5175,0.7993597438000001,2.6413599244,0.0855,0,0.0855,2.432,0.7993597438000001,2.56,2.508,0.7962372448,2.6313604371,0.0855,0,0.0855,2.4225,0.7962372448,2.55
2019-12-04 03:00:00,2.52,0.8274622348,2.6523751149,0.0025,0,0.0025,2.5175,0.8274622348,2.65,2.501,0.8212172368,2.6323751157,0.0025,0,0.0025,2.4985,0.8212172368,2.63
2019-12-04 03:30:00,2.4975,0.7899922468,2.6194644491,0.094,0,0.094,2.4035,0.7899922468,2.5300000000000002,2.488,0.7868697478000001,2.6094650793,0.094,0,0.094,2.394,0.7868697478000001,2.52
2019-12-04 04:00:00,2.4375,0.7962372448,2.5642542776,0.015,0,0.015,2.4225,0.7962372448,2.55,2.428,0.7931147458000001,2.5542542943,0.015,0,0.015,2.4130000000000003,0.7931147458000001,2.54
2019-12-04 04:30:00,2.2685,0.7025622748,2.3748023076,0.131,0,0.131,2.1375,0.7025622748,2.25,2.259,0.6994397758,2.3648037974,0.131,0,0.131,2.128,0.6994397758,2.24
2019-12-04 05:00:00,2.2255,0.6775822828,2.3263636861,0.164,0,0.164,2.0615,0.6775822828,2.17,2.216,0.6744597838,2.3163661196,0.164,0,0.164,2.052,0.6744597838,2.16
2019-12-04 05:30:00,2.4225,0.7181747698000001,2.5267135275,0.23750000000000002,0,0.23750000000000002,2.185,0.7181747698000001,2.3,2.4130000000000003,0.7150522708,2.5167178527000003,0.23750000000000002,0,0.23750000000000002,2.1755,0.7150522708,2.29
2019-12-04 06:00:00,2.578,0.7837472488,2.6945025051,0.1935,0,0.1935,2.3845,0.7837472488,2.51,2.5685000000000002,0.7806247498000001,2.6845050289,0.1935,0,0.1935,2.375,0.7806247498000001,2.5
2019-12-04 06:30:00,2.944,0.8961572128,3.0773744897,0.2175,0,0.2175,2.7265,0.8961572128,2.87,2.906,0.8836672168,3.0373843599,0.2175,0,0.2175,2.6885,0.8836672168,2.83
2019-12-04 07:00:00,3.3185000000000002,1.0397921667,3.477586807,0.155,0,0.155,3.1635,1.0397921667,3.33,3.309,1.0366696677,3.4675877783,0.155,0,0.155,3.154,1.0366696677,3.32
2019-12-04 07:30:00,3.6775,1.1990396157,3.868035968,0.029500000000000002,0,0.029500000000000002,3.648,1.1990396157,3.84,3.6585,1.1927946177,3.848036025,0.029500000000000002,0,0.029500000000000002,3.629,1.1927946177,3.8200000000000003
2019-12-04 08:00:00,4.1135,1.3520420667,4.33,0.0,0,0.0,4.1135,1.3520420667,4.33,4.0945,1.3457970687,4.31,0.0,0,0.0,4.0945,1.3457970687,4.31
2019-12-04 08:30:00,4.0335,1.3239395757,4.2452253474,0.0055000000000000005,0,0.0055000000000000005,4.028,1.3239395757,4.24,4.0145,1.3176945777,4.2252253490000005,0.0055000000000000005,0,0.0055000000000000005,4.009,1.3176945777,4.22
2019-12-04 09:00:00,4.0525,1.3114495797,4.2594197081,0.0625,0,0.0625,3.99,1.3114495797,4.2,4.0335,1.3052045817,4.239419919,0.0625,0,0.0625,3.971,1.3052045817,4.18
2019-12-04 09:30:00,4.075,1.2895920867,4.274186794,0.1515,0,0.1515,3.9235,1.2895920867,4.13,4.056,1.2833470887,4.2541880248,0.1515,0,0.1515,3.9045,1.2833470887,4.11
2019-12-04 10:00:00,4.384,1.4144920466,4.6065435795,0.0805,0,0.0805,4.3035,1.4144920466,4.53,4.3555,1.4051245496,4.5765440291,0.0805,0,0.0805,4.275,1.4051245496,4.5
2019-12-04 10:30:00,4.178,1.2989595837,4.3752691346,0.226,0,0.226,3.952,1.2989595837,4.16,4.159,1.2927145857,4.3552717481,0.226,0,0.226,3.933,1.2927145857,4.14
2019-12-04 11:00:00,3.943,1.2084071127,4.1240146399,0.2665,0,0.2665,3.6765,1.2084071127,3.87,3.9335,1.2052846137,4.1140166808,0.2665,0,0.2665,3.667,1.2052846137,3.86
2019-12-04 11:30:00,3.872,1.1615696277,4.0424779529,0.338,0,0.338,3.534,1.1615696277,3.7199999999999998,3.8529999999999998,1.1553246297,4.0224848042,0.338,0,0.338,3.515,1.1553246297,3.7
2019-12-04 12:00:00,3.979,1.1990396157,4.1557354343,0.331,0,0.331,3.648,1.1990396157,3.84,3.96,1.1927946177,4.1357416505,0.331,0,0.331,3.629,1.1927946177,3.8200000000000003
2019-12-04 12:30:00,3.884,1.1584471287,4.0530797858,0.35950000000000004,0,0.35950000000000004,3.5245,1.1584471287,3.71,3.865,1.1522021307,4.033087496,0.35950000000000004,0,0.35950000000000004,3.5055,1.1522021307,3.69
2019-12-04 13:00:00,3.938,1.1865496197,4.1128753932,0.328,0,0.328,3.61,1.1865496197,3.8,3.919,1.1803046217,4.0928816255000005,0.328,0,0.328,3.591,1.1803046217,3.7800000000000002
2019-12-04 13:30:00,3.5645,1.0429146657,3.7139374322,0.3915,0,0.3915,3.173,1.0429146657,3.34,3.5455,1.0366696677,3.6939483280000003,0.3915,0,0.3915,3.154,1.0366696677,3.32
2019-12-04 14:00:00,3.512,1.0116896757,3.6548132647,0.434,0,0.434,3.078,1.0116896757,3.24,3.493,1.0054446777,3.6348270935,0.434,0,0.434,3.059,1.0054446777,3.22
2019-12-04 14:30:00,3.5525,1.0803846537,3.7131505827,0.2655,0,0.2655,3.287,1.0803846537,3.46,3.5335,1.0741396557,3.6931555952,0.2655,0,0.2655,3.268,1.0741396557,3.44
2019-12-04 15:00:00,3.69,1.1272221387,3.8583325090000002,0.2605,0,0.2605,3.4295,1.1272221387,3.61,3.6710000000000003,1.1209771407,3.8383369771,0.2605,0,0.2605,3.4105,1.1209771407,3.59
2019-12-04 15:30:00,3.753,1.1553246297,3.92680328,0.23800000000000002,0,0.23800000000000002,3.515,1.1553246297,3.7,3.6295,1.1147321427,3.7968273598,0.23800000000000002,0,0.23800000000000002,3.3915,1.1147321427,3.5700000000000003
2019-12-04 16:00:00,3.9055,1.2084071127,4.0881753876,0.229,0,0.229,3.6765,1.2084071127,3.87,3.801,1.1740596237,3.9781926801000003,0.229,0,0.229,3.572,1.1740596237,3.76
2019-12-04 16:30:00,4.2305,1.3333070727,4.4356327621,0.17400000000000002,0,0.17400000000000002,4.0565,1.3333070727,4.27,4.0785,1.2833470887,4.2756452145,0.17400000000000002,0,0.17400000000000002,3.9045,1.2833470887,4.11
2019-12-04 17:00:00,4.378,1.4301045416,4.6056577163,0.027,0,0.027,4.351,1.4301045416,4.58,4.3495,1.4207370446,4.5756577669,0.027,0,0.027,4.3225,1.4207370446,4.55
2019-12-04 17:30:00,4.3195,1.4020020506,4.5413313026,0.054,0,0.054,4.2655,1.4020020506,4.49,4.3004999999999995,1.3957570526,4.5213314411,0.054,0,0.054,4.2465,1.3957570526,4.47
2019-12-04 18:00:00,4.2355,1.3520420667,4.4460632024,0.122,0,0.122,4.1135,1.3520420667,4.33,4.2165,1.3457970687,4.4260639399,0.122,0,0.122,4.0945,1.3457970687,4.31
2019-12-04 18:30:00,4.145,1.3364295717,4.3551198606,0.079,0,0.079,4.066,1.3364295717,4.28,4.126,1.3301845737,4.3351201829,0.079,0,0.079,4.047,1.3301845737,4.26
2019-12-04 19:00:00,4.179,1.3614095637,4.3951651846,0.037,0,0.037,4.142,1.3614095637,4.36,4.16,1.3551645657,4.375165254,0.037,0,0.037,4.123,1.3551645657,4.34
2019-12-04 19:30:00,3.9975,1.2677345937,4.1937044781,0.1405,0,0.1405,3.857,1.2677345937,4.06,3.969,1.2583670967,4.1637061316,0.1405,0,0.1405,3.8285,1.2583670967,4.03
2019-12-04 20:00:00,3.9535,1.2958370847,4.1604514178,0.011,0,0.011,3.9425,1.2958370847,4.15,3.9345,1.2895920867,4.1404514247,0.011,0,0.011,3.9235,1.2895920867,4.13
2019-12-04 20:30:00,3.701,1.2021621147000001,3.8913487058,0.043500000000000004,0,0.043500000000000004,3.6575,1.2021621147000001,3.85,3.682,1.1959171167,3.8713488283,0.043500000000000004,0,0.043500000000000004,3.6385,1.1959171167,3.83
2019-12-04 21:00:00,3.576,1.1428346337,3.7541772734,0.099,0,0.099,3.477,1.1428346337,3.66,3.557,1.1365896357,3.7341779551,0.099,0,0.099,3.458,1.1365896357,3.64
2019-12-04 21:30:00,3.273,1.0366696677,3.4332510832,0.11900000000000001,0,0.11900000000000001,3.154,1.0366696677,3.32,3.254,1.0304246697,3.4132522614000003,0.11900000000000001,0,0.11900000000000001,3.135,1.0304246697,3.3
2019-12-04 22:00:00,3.112,0.9710971888000001,3.2599959739,0.1575,0,0.1575,2.9545,0.9710971888000001,3.11,3.074,0.9586071928000001,3.2200005823,0.1575,0,0.1575,2.9165,0.9586071928000001,3.07
2019-12-04 22:30:00,2.9025,0.9429946978,3.0518429268,0.0335,0,0.0335,2.8689999999999998,0.9429946978,3.02,2.8835,0.9367496998,3.0318430451,0.0335,0,0.0335,2.85,0.9367496998,3.0
2019-12-04 23:00:00,2.909,0.9554846938,3.0619000637,0.002,0,0.002,2.907,0.9554846938,3.06,2.8805,0.9461171968000001,3.0319000643,0.002,0,0.002,2.8785,0.9461171968000001,3.03
2019-12-04 23:30:00,2.6335,0.7993597438000001,2.7521443004,0.2015,0,0.2015,2.432,0.7993597438000001,2.56,2.624,0.7962372448,2.7421469235,0.2015,0,0.2015,2.4225,0.7962372448,2.55
2019-12-05 00:00:00,2.615,0.8493197278,2.7494670393,0.031,0,0.031,2.584,0.8493197278,2.7199999999999998,2.6055,0.8461972288,2.7394671015,0.031,0,0.031,2.5745,0.8461972288,2.71
2019-12-05 00:30:00,2.675,0.8274622348,2.8000569191,0.1575,0,0.1575,2.5175,0.8274622348,2.65,2.504,0.7712572528,2.6200865921,0.1575,0,0.1575,2.3465,0.7712572528,2.47
2019-12-05 01:00:00,2.585,0.7775022508,2.6993952563,0.2195,0,0.2195,2.3655,0.7775022508,2.49,2.433,0.7275422668,2.5394500881,0.2195,0,0.2195,2.2135,0.7275422668,2.33
2019-12-05 01:30:00,2.442,0.7962372448,2.568532217,0.0195,0,0.0195,2.4225,0.7962372448,2.55,2.4325,0.7931147458000001,2.5585322453,0.0195,0,0.0195,2.4130000000000003,0.7931147458000001,2.54
2019-12-05 02:00:00,2.641,0.8680547218,2.7800000000000002,0.0,0,0.0,2.641,0.8680547218,2.7800000000000002,2.6315,0.8649322228,2.77,0.0,0,0.0,2.6315,0.8649322228,2.77
2019-12-05 02:30:00,2.517,0.8024822428,2.6418301895000003,0.0755,0,0.0755,2.4415,0.8024822428,2.5700000000000003,2.5075000000000003,0.7993597438000001,2.6318305892,0.0755,0,0.0755,2.432,0.7993597438000001,2.56
2019-12-05 03:00:00,2.449,0.7775022508,2.5694572871,0.0835,0,0.0835,2.3655,0.7775022508,2.49,2.4395,0.7743797518000001,2.5594578039,0.0835,0,0.0835,2.356,0.7743797518000001,2.48
2019-12-05 03:30:00,2.462,0.8024822428,2.5894829117000002,0.0205,0,0.0205,2.4415,0.8024822428,2.5700000000000003,2.443,0.7962372448,2.5694829733,0.0205,0,0.0205,2.4225,0.7962372448,2.55
2019-12-05 04:00:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2019-12-05 04:30:00,2.5795,0.8461972288,2.7147504489000003,0.005,0,0.005,2.5745,0.8461972288,2.71,2.399,0.7868697478000001,2.5247504827,0.005,0,0.005,2.394,0.7868697478000001,2.52
2019-12-05 05:00:00,2.5945,0.8243397358000001,2.7223089924,0.08650000000000001,0,0.08650000000000001,2.508,0.8243397358000001,2.64,2.3665,0.7493997598000001,2.4823219473,0.08650000000000001,0,0.08650000000000001,2.2800000000000002,0.7493997598000001,2.4
2019-12-05 05:30:00,2.824,0.9180147058,2.9694657769,0.031,0,0.031,2.793,0.9180147058,2.94,2.6055,0.8461972288,2.7394671015,0.031,0,0.031,2.5745,0.8461972288,2.71
2019-12-05 06:00:00,2.8810000000000002,0.9211372048,3.0246743213,0.0785,0,0.0785,2.8025,0.9211372048,2.95,2.767,0.8836672168,2.9046784245,0.0785,0,0.0785,2.6885,0.8836672168,2.83
2019-12-05 06:30:00,3.061,0.9367496998,3.2011280824,0.211,0,0.211,2.85,0.9367496998,3.0,3.0325,0.9273822028,3.1711344973,0.211,0,0.211,2.8215,0.9273822028,2.9699999999999998
2019-12-05 07:00:00,3.7715,1.2396321027,3.9699999999999998,0.0,0,0.0,3.7715,1.2396321027,3.9699999999999998,3.686,1.2115296117,3.88,0.0,0,0.0,3.686,1.2115296117,3.88
2019-12-05 07:30:00,3.7155,1.1365896357,3.8854570195,0.2575,0,0.2575,3.458,1.1365896357,3.64,3.6585,1.1178546417,3.8254700692,0.2575,0,0.2575,3.401,1.1178546417,3.58
2019-12-05 08:00:00,3.684,1.0585271607,3.8330582764,0.4635,0,0.4635,3.2205,1.0585271607,3.39,3.665,1.0522821627,3.8130726127,0.4635,0,0.4635,3.2015000000000002,1.0522821627,3.37
2019-12-05 08:30:00,3.793,1.1740596237,3.9705497101000002,0.221,0,0.221,3.572,1.1740596237,3.76,3.774,1.1678146257,3.9505527461,0.221,0,0.221,3.553,1.1678146257,3.74
2019-12-05 09:00:00,3.966,1.2614895957,4.1617919218,0.128,0,0.128,3.838,1.2614895957,4.04,3.947,1.2552445977,4.1417928485,0.128,0,0.128,3.819,1.2552445977,4.02
2019-12-05 09:30:00,4.0405,1.2614895957,4.2328472982,0.2025,0,0.2025,3.838,1.2614895957,4.04,4.0215,1.2552445977,4.2128495404,0.2025,0,0.2025,3.819,1.2552445977,4.02
2019-12-05 10:00:00,4.1515,1.2958370847,4.3490396641,0.209,0,0.209,3.9425,1.2958370847,4.15,4.123,1.2864695877,4.3190430653,0.209,0,0.209,3.914,1.2864695877,4.12
2019-12-05 10:30:00,3.8535,1.1147321427,4.0114947339,0.462,0,0.462,3.3915,1.1147321427,3.5700000000000003,3.8345000000000002,1.1084871447,3.9915077352,0.462,0,0.462,3.3725,1.1084871447,3.55
2019-12-05 11:00:00,3.914,1.1803046217,4.0880942993,0.323,0,0.323,3.591,1.1803046217,3.7800000000000002,3.895,1.1740596237,4.0681004167,0.323,0,0.323,3.572,1.1740596237,3.76
2019-12-05 11:30:00,0.2665,0.0,0.2665,0.2665,0,0.2665,0.0,0.0,0.0,0.2665,0.0,0.2665,0.2665,0,0.2665,0.0,0.0,0.0
2019-12-05 12:00:00,3.911,1.2208971087,4.0971344559,0.1965,0,0.1965,3.7145,1.2208971087,3.91,3.892,1.2146521107,4.0771367098,0.1965,0,0.1965,3.6955,1.2146521107,3.89
2019-12-05 12:30:00,4.2125,1.3645320627,4.4279909666,0.061,0,0.061,4.1515,1.3645320627,4.37,4.1935,1.3582870647,4.4079911524,0.061,0,0.061,4.1325,1.3582870647,4.35
2019-12-05 13:00:00,4.015,1.2208971087,4.1965241272,0.3005,0,0.3005,3.7145,1.2208971087,3.91,3.996,1.2146521107,4.1765291511000004,0.3005,0,0.3005,3.6955,1.2146521107,3.89
2019-12-05 13:30:00,3.8885,1.2302646057,4.0784780556,0.14550000000000002,0,0.14550000000000002,3.743,1.2302646057,3.94,3.8695,1.2240196077,4.0584793026,0.14550000000000002,0,0.14550000000000002,3.724,1.2240196077,3.92
2019-12-05 14:00:00,4.031,1.3052045817,4.2370414206,0.06,0,0.06,3.971,1.3052045817,4.18,4.012,1.2989595837,4.2170416171,0.06,0,0.06,3.952,1.2989595837,4.16
2019-12-05 14:30:00,3.867,1.2302646057,4.0579847215000004,0.124,0,0.124,3.743,1.2302646057,3.94,3.848,1.2240196077,4.0379856364,0.124,0,0.124,3.724,1.2240196077,3.92
2019-12-05 15:00:00,3.85,1.2552445977,4.0494615691,0.031,0,0.031,3.819,1.2552445977,4.02,3.831,1.2489995997,4.0294616266,0.031,0,0.031,3.8,1.2489995997,4.0
2019-12-05 15:30:00,3.844,1.2146521107,4.0313416811,0.14850000000000002,0,0.14850000000000002,3.6955,1.2146521107,3.89,3.825,1.2084071127,4.0113430108,0.14850000000000002,0,0.14850000000000002,3.6765,1.2084071127,3.87
2019-12-05 16:00:00,4.005,1.2958370847,4.2094202392,0.0625,0,0.0625,3.9425,1.2958370847,4.15,3.8625,1.2489995997,4.0594219108,0.0625,0,0.0625,3.8,1.2489995997,4.0
2019-12-05 16:30:00,4.0735,1.3145720787,4.2803623678000005,0.074,0,0.074,3.9995000000000003,1.3145720787,4.21,4.0545,1.3083270807,4.2603626606,0.074,0,0.074,3.9805,1.3083270807,4.19
2019-12-05 17:00:00,4.286,1.3832670566,4.5036900149,0.0775,0,0.0775,4.2085,1.3832670566,4.43,4.2575,1.3738995595999999,4.4736904508,0.0775,0,0.0775,4.18,1.3738995595999999,4.4
2019-12-05 17:30:00,4.1775,1.3395520707,4.3870156143,0.10200000000000001,0,0.10200000000000001,4.0755,1.3395520707,4.29,4.149,1.3301845737,4.3570164103,0.10200000000000001,0,0.10200000000000001,4.047,1.3301845737,4.26
2019-12-05 18:00:00,4.193,1.3520420667,4.4055949371,0.0795,0,0.0795,4.1135,1.3520420667,4.33,4.174,1.3457970687,4.3855952561,0.0795,0,0.0795,4.0945,1.3457970687,4.31
2019-12-05 18:30:00,4.0035,1.2927145857,4.2070325944,0.07050000000000001,0,0.07050000000000001,3.933,1.2927145857,4.14,3.975,1.2833470887,4.177033008,0.07050000000000001,0,0.07050000000000001,3.9045,1.2833470887,4.11
2019-12-05 19:00:00,4.0685,1.3270620747000001,4.2794609474,0.031,0,0.031,4.0375,1.3270620747000001,4.25,4.0495,1.3208170767,4.2594609988,0.031,0,0.031,4.0185,1.3208170767,4.23
2019-12-05 19:30:00,3.892,1.2427546017,4.0855970188,0.111,0,0.111,3.781,1.2427546017,3.98,3.8255,1.2208971087,4.0155995816,0.111,0,0.111,3.7145,1.2208971087,3.91
2019-12-05 20:00:00,3.5865,1.1084871447,3.7538947774,0.214,0,0.214,3.3725,1.1084871447,3.55,3.558,1.0991196477,3.7238995690000003,0.214,0,0.214,3.344,1.0991196477,3.52
2019-12-05 20:30:00,3.6345,1.1740596237,3.8194248585,0.0625,0,0.0625,3.572,1.1740596237,3.76,3.473,1.1209771407,3.6494271811,0.0625,0,0.0625,3.4105,1.1209771407,3.59
2019-12-05 21:00:00,3.63,1.1584471287,3.8103674035,0.10550000000000001,0,0.10550000000000001,3.5245,1.1584471287,3.71,3.3925,1.0803846537,3.5603774027,0.10550000000000001,0,0.10550000000000001,3.287,1.0803846537,3.46
2019-12-05 21:30:00,3.392,1.0554046617,3.5523996115000003,0.181,0,0.181,3.211,1.0554046617,3.38,3.1545,0.9773421867000001,3.3024336481,0.181,0,0.181,2.9735,0.9773421867000001,3.13
2019-12-05 22:00:00,3.0955,0.9523621948000001,3.2386901673,0.198,0,0.198,2.8975,0.9523621948000001,3.05,2.972,0.9117697078,3.108714847,0.198,0,0.198,2.774,0.9117697078,2.92
2019-12-05 22:30:00,2.8835,0.9024022108,3.021407288,0.138,0,0.138,2.7455,0.9024022108,2.89,2.874,0.8992797118,3.0114083084,0.138,0,0.138,2.7359999999999998,0.8992797118,2.88
2019-12-05 23:00:00,2.6675,0.8212172368,2.7910489068,0.169,0,0.169,2.4985,0.8212172368,2.63,2.6485000000000003,0.8149722388,2.7710525076,0.169,0,0.169,2.4795,0.8149722388,2.61
2019-12-05 23:30:00,2.6695,0.8461972288,2.8004071133,0.095,0,0.095,2.5745,0.8461972288,2.71,2.6315,0.8337072328,2.7604093899,0.095,0,0.095,2.5365,0.8337072328,2.67
2019-12-06 00:00:00,2.462,0.8024822428,2.5894829117000002,0.0205,0,0.0205,2.4415,0.8024822428,2.5700000000000003,2.4525,0.7993597438000001,2.5794829424,0.0205,0,0.0205,2.432,0.7993597438000001,2.56
2019-12-06 00:30:00,2.4895,0.8024822428,2.615642942,0.048,0,0.048,2.4415,0.8024822428,2.5700000000000003,2.4135,0.7775022508,2.5356442968,0.048,0,0.048,2.3655,0.7775022508,2.49
2019-12-06 01:00:00,2.302,0.6807047818,2.4005338989,0.231,0,0.231,2.071,0.6807047818,2.18,2.2925,0.6775822828,2.3905384331,0.231,0,0.231,2.0615,0.6775822828,2.17
2019-12-06 01:30:00,2.3915,0.7806247498000001,2.5156802758,0.0165,0,0.0165,2.375,0.7806247498000001,2.5,2.382,0.7775022508,2.5056802968,0.0165,0,0.0165,2.3655,0.7775022508,2.49
2019-12-06 02:00:00,2.3115,0.7493997598000001,2.4299449068,0.0315,0,0.0315,2.2800000000000002,0.7493997598000001,2.4,2.302,0.7462772608,2.419944989,0.0315,0,0.0315,2.2705,0.7462772608,2.39
2019-12-06 02:30:00,2.2895,0.7056847738,2.3957882315,0.14250000000000002,0,0.14250000000000002,2.147,0.7056847738,2.26,2.2800000000000002,0.7025622748,2.3857899635,0.14250000000000002,0,0.14250000000000002,2.1375,0.7025622748,2.25
2019-12-06 03:00:00,2.3055,0.7400322628,2.4213587095,0.054,0,0.054,2.2515,0.7400322628,2.37,2.277,0.7306647658000001,2.391359446,0.054,0,0.054,2.223,0.7306647658000001,2.34
2019-12-06 03:30:00,2.2445,0.7119297718,2.3547025821,0.0785,0,0.0785,2.166,0.7119297718,2.2800000000000002,2.235,0.7088072728,2.3447031261999998,0.0785,0,0.0785,2.1565,0.7088072728,2.27
2019-12-06 04:00:00,2.257,0.7275422668,2.3713639008,0.043500000000000004,0,0.043500000000000004,2.2135,0.7275422668,2.33,2.2475,0.7244197678000001,2.3613640655,0.043500000000000004,0,0.043500000000000004,2.204,0.7244197678000001,2.32
2019-12-06 04:30:00,2.136,0.6526022908,2.2334694424,0.1505,0,0.1505,1.9855,0.6526022908,2.09,2.1265,0.6494797918,2.2234716661,0.1505,0,0.1505,1.976,0.6494797918,2.08
2019-12-06 05:00:00,2.248,0.6900722788,2.3515322133,0.14850000000000002,0,0.14850000000000002,2.0995,0.6900722788,2.21,2.2005,0.6744597838,2.301542146,0.14850000000000002,0,0.14850000000000002,2.052,0.6744597838,2.16
2019-12-06 05:30:00,2.5005,0.8212172368,2.6319000741,0.002,0,0.002,2.4985,0.8212172368,2.63,2.301,0.7556447578000001,2.4219000805,0.002,0,0.002,2.299,0.7556447578000001,2.42
2019-12-06 06:00:00,2.51,0.7931147458000001,2.6323242581,0.097,0,0.097,2.4130000000000003,0.7931147458000001,2.54,2.4625,0.7775022508,2.5823276322,0.097,0,0.097,2.3655,0.7775022508,2.49
2019-12-06 06:30:00,2.887,0.9461171968000001,3.0380761593,0.0085,0,0.0085,2.8785,0.9461171968000001,3.03,2.868,0.9398721988000001,3.018076167,0.0085,0,0.0085,2.8595,0.9398721988000001,3.01
2019-12-06 07:00:00,3.106,1.0179346737,3.2685512081,0.009000000000000001,0,0.009000000000000001,3.097,1.0179346737,3.26,3.049,0.9991996797,3.2085512307,0.009000000000000001,0,0.009000000000000001,3.04,0.9991996797,3.2
2019-12-06 07:30:00,3.4015,1.0772621547,3.5680100897,0.124,0,0.124,3.2775,1.0772621547,3.45,3.3825,1.0710171567,3.5480112739000003,0.124,0,0.124,3.2585,1.0710171567,3.43
2019-12-06 08:00:00,3.6235,1.1459571327,3.8003907694,0.137,0,0.137,3.4865,1.1459571327,3.67,3.6045,1.1397121347,3.7803920432,0.137,0,0.137,3.4675000000000002,1.1397121347,3.65
2019-12-06 08:30:00,3.8025,1.2302646057,3.9965681841,0.059500000000000004,0,0.059500000000000004,3.743,1.2302646057,3.94,3.7835,1.2240196077,3.9765684012999998,0.059500000000000004,0,0.059500000000000004,3.724,1.2240196077,3.92
2019-12-06 09:00:00,3.7505,1.2084071127,3.9403677493,0.074,0,0.074,3.6765,1.2084071127,3.87,3.7315,1.2021621147000001,3.920368095,0.074,0,0.074,3.6575,1.2021621147000001,3.85
2019-12-06 09:30:00,3.8405,1.1865496197,4.0196194161,0.2305,0,0.2305,3.61,1.1865496197,3.8,3.8215,1.1803046217,3.9996226384,0.2305,0,0.2305,3.591,1.1803046217,3.7800000000000002
2019-12-06 10:00:00,3.8905000000000003,1.2489995997,4.0860727172,0.09050000000000001,0,0.09050000000000001,3.8,1.2489995997,4.0,3.8715,1.2427546017,4.0660731978,0.09050000000000001,0,0.09050000000000001,3.781,1.2427546017,3.98
2019-12-06 10:30:00,3.5615,1.1053646457,3.729090137,0.1985,0,0.1985,3.363,1.1053646457,3.54,3.552,1.1022421467,3.7190915221000003,0.1985,0,0.1985,3.3535,1.1022421467,3.5300000000000002
2019-12-06 11:00:00,3.9655,1.2958370847,4.1718561816,0.023,0,0.023,3.9425,1.2958370847,4.15,3.9465,1.2895920867,4.1518562114,0.023,0,0.023,3.9235,1.2895920867,4.13
2019-12-06 11:30:00,3.7975,1.2208971087,3.9889341935,0.083,0,0.083,3.7145,1.2208971087,3.91,3.7785,1.2146521107,3.9689346178,0.083,0,0.083,3.6955,1.2146521107,3.89
2019-12-06 12:00:00,3.818,1.2052846137,4.0037276381,0.151,0,0.151,3.667,1.2052846137,3.86,3.799,1.1990396157,3.9837290319000003,0.151,0,0.151,3.648,1.1990396157,3.84
2019-12-06 12:30:00,3.6935000000000002,1.1240996397,3.8607696448,0.2735,0,0.2735,3.42,1.1240996397,3.6,3.684,1.1209771407,3.8507720979,0.2735,0,0.2735,3.4105,1.1209771407,3.59
2019-12-06 13:00:00,3.811,1.2208971087,4.0017884439,0.0965,0,0.0965,3.7145,1.2208971087,3.91,3.792,1.2146521107,3.9817890137000003,0.0965,0,0.0965,3.6955,1.2146521107,3.89
2019-12-06 13:30:00,3.7560000000000002,1.2021621147000001,3.9436949362,0.0985,0,0.0985,3.6575,1.2021621147000001,3.85,3.737,1.1959171167,3.9236955476,0.0985,0,0.0985,3.6385,1.1959171167,3.83
2019-12-06 14:00:00,3.5575,1.1209771407,3.7299324391,0.147,0,0.147,3.4105,1.1209771407,3.59,3.5385,1.1147321427,3.7099339617,0.147,0,0.147,3.3915,1.1147321427,3.5700000000000003
2019-12-06 14:30:00,3.528,1.1178546417,3.700862467,0.127,0,0.127,3.401,1.1178546417,3.58,3.5185,1.1147321427,3.6908630427,0.127,0,0.127,3.3915,1.1147321427,3.5700000000000003
2019-12-06 15:00:00,3.685,1.1771821227,3.8684599972,0.10350000000000001,0,0.10350000000000001,3.5815,1.1771821227,3.77,3.666,1.1709371247,3.8484606988000003,0.10350000000000001,0,0.10350000000000001,3.5625,1.1709371247,3.75
2019-12-06 15:30:00,3.563,1.1053646457,3.7305227516,0.2,0,0.2,3.363,1.1053646457,3.54,3.544,1.0991196477,3.7105255692,0.2,0,0.2,3.344,1.0991196477,3.52
2019-12-06 16:00:00,3.685,1.1740596237,3.8675109567,0.113,0,0.113,3.572,1.1740596237,3.76,3.666,1.1678146257,3.8475117934,0.113,0,0.113,3.553,1.1678146257,3.74
2019-12-06 16:30:00,3.779,1.1615696277,3.9534902302,0.245,0,0.245,3.534,1.1615696277,3.7199999999999998,3.722,1.1428346337,3.8935016373,0.245,0,0.245,3.477,1.1428346337,3.66
2019-12-06 17:00:00,4.085,1.3270620747000001,4.2951506085,0.0475,0,0.0475,4.0375,1.3270620747000001,4.25,4.028,1.3083270807,4.2351509713,0.0475,0,0.0475,3.9805,1.3083270807,4.19
2019-12-06 17:30:00,4.1355,1.2895920867,4.3319058162,0.212,0,0.212,3.9235,1.2895920867,4.13,3.9075,1.2146521107,4.0919354834,0.212,0,0.212,3.6955,1.2146521107,3.89
2019-12-06 18:00:00,4.2655,1.4020020506,4.49,0.0,0,0.0,4.2655,1.4020020506,4.49,4.028,1.3239395757,4.24,0.0,0,0.0,4.028,1.3239395757,4.24
2019-12-06 18:30:00,3.8785,1.2614895957,4.0784946059,0.0405,0,0.0405,3.838,1.2614895957,4.04,3.8405,1.2489995997,4.0384948,0.0405,0,0.0405,3.8,1.2489995997,4.0
2019-12-06 19:00:00,3.615,1.1178546417,3.7838900618,0.214,0,0.214,3.401,1.1178546417,3.58,3.596,1.1116096437,3.7638931972,0.214,0,0.214,3.382,1.1116096437,3.56
2019-12-06 19:30:00,3.525,1.1178546417,3.6980027042,0.124,0,0.124,3.401,1.1178546417,3.58,3.5060000000000002,1.1116096437,3.6780038064,0.124,0,0.124,3.382,1.1116096437,3.56
2019-12-06 20:00:00,3.3675,1.0866296517,3.5384771089,0.061500000000000006,0,0.061500000000000006,3.306,1.0866296517,3.48,3.339,1.0772621547,3.5084775543999998,0.061500000000000006,0,0.061500000000000006,3.2775,1.0772621547,3.45
2019-12-06 20:30:00,3.2315,0.9991996797,3.3824535843,0.1915,0,0.1915,3.04,0.9991996797,3.2,3.222,0.9960771807000001,3.3724551517,0.1915,0,0.1915,3.0305,0.9960771807000001,3.19
2019-12-06 21:00:00,2.9314999999999998,0.8961572128,3.0654184054,0.20500000000000002,0,0.20500000000000002,2.7265,0.8961572128,2.87,2.884,0.8805447178,3.0154294885,0.20500000000000002,0,0.20500000000000002,2.6790000000000003,0.8805447178,2.8200000000000003
2019-12-06 21:30:00,2.989,0.8774222188,3.1151229109,0.3195,0,0.3195,2.6695,0.8774222188,2.81,2.7800000000000002,0.8087272408,2.8952443334,0.3195,0,0.3195,2.4605,0.8087272408,2.59
2019-12-06 22:00:00,2.9995000000000003,0.9398721988000001,3.1433039942,0.14,0,0.14,2.8595,0.9398721988000001,3.01,2.7715,0.8649322228,2.9033291236,0.14,0,0.14,2.6315,0.8649322228,2.77
2019-12-06 22:30:00,2.817,0.8711772208,2.9486333699,0.1665,0,0.1665,2.6505,0.8711772208,2.79,2.627,0.8087272408,2.7486667222000003,0.1665,0,0.1665,2.4605,0.8087272408,2.59
2019-12-06 23:00:00,2.532,0.7775022508,2.6486852871,0.1665,0,0.1665,2.3655,0.7775022508,2.49,2.5225,0.7743797518000001,2.6386872209,0.1665,0,0.1665,2.356,0.7743797518000001,2.48
2019-12-06 23:30:00,2.493,0.8024822428,2.6189743699,0.051500000000000004,0,0.051500000000000004,2.4415,0.8024822428,2.5700000000000003,2.4835000000000003,0.7993597438000001,2.6089745591,0.051500000000000004,0,0.051500000000000004,2.432,0.7993597438000001,2.56
2019-12-07 00:00:00,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58
2019-12-07 00:30:00,2.326,0.7525222588,2.4447015667,0.036500000000000005,0,0.036500000000000005,2.2895,0.7525222588,2.41,2.3165,0.7493997598000001,2.4347016758,0.036500000000000005,0,0.036500000000000005,2.2800000000000002,0.7493997598000001,2.4
2019-12-07 01:00:00,2.3915,0.7806247498000001,2.5156802758,0.0165,0,0.0165,2.375,0.7806247498000001,2.5,2.3725,0.7743797518000001,2.4956803181,0.0165,0,0.0165,2.356,0.7743797518000001,2.48
2019-12-07 01:30:00,2.3865,0.7806247498000001,2.5109275677,0.0115,0,0.0115,2.375,0.7806247498000001,2.5,2.377,0.7775022508,2.5009275778999998,0.0115,0,0.0115,2.3655,0.7775022508,2.49
2019-12-07 02:00:00,2.2095000000000002,0.6869497798,2.3138258902,0.11950000000000001,0,0.11950000000000001,2.09,0.6869497798,2.2,2.2,0.6838272808,2.3038271962,0.11950000000000001,0,0.11950000000000001,2.0805,0.6838272808,2.19
2019-12-07 02:30:00,2.179,0.6807047818,2.2828490971,0.108,0,0.108,2.071,0.6807047818,2.18,2.1695,0.6775822828,2.272850193,0.108,0,0.108,2.0615,0.6775822828,2.17
2019-12-07 03:00:00,2.15,0.6619697878,2.2496008535,0.136,0,0.136,2.014,0.6619697878,2.12,2.1405,0.6588472888,2.2396026433,0.136,0,0.136,2.0045,0.6588472888,2.11
2019-12-07 03:30:00,2.164,0.6900722788,2.2713642927,0.0645,0,0.0645,2.0995,0.6900722788,2.21,2.1545,0.6869497798,2.2613646875,0.0645,0,0.0645,2.09,0.6869497798,2.2
2019-12-07 04:00:00,2.0665,0.6650922868,2.1708915219,0.043000000000000003,0,0.043000000000000003,2.0235,0.6650922868,2.13,2.0475,0.6588472888,2.150891908,0.043000000000000003,0,0.043000000000000003,2.0045,0.6588472888,2.11
2019-12-07 04:30:00,1.8045,0.5589273209,1.8890791407,0.10400000000000001,0,0.10400000000000001,1.7005,0.5589273209,1.79,1.795,0.5558048219,1.8790806263,0.10400000000000001,0,0.10400000000000001,1.691,0.5558048219,1.78
2019-12-07 05:00:00,1.796,0.5651723189,1.8828265321000002,0.0765,0,0.0765,1.7195,0.5651723189,1.81,1.7865000000000002,0.5620498199,1.8728273412,0.0765,0,0.0765,1.71,0.5620498199,1.8
2019-12-07 05:30:00,1.796,0.5183348339,1.8693012063,0.219,0,0.219,1.577,0.5183348339,1.6600000000000001,1.7865000000000002,0.5152123349000001,1.8593079358,0.219,0,0.219,1.5675,0.5152123349000001,1.65
2019-12-07 06:00:00,1.9565000000000001,0.5620498199,2.0356306762,0.24650000000000002,0,0.24650000000000002,1.71,0.5620498199,1.8,1.947,0.5589273209,2.0256378625,0.24650000000000002,0,0.24650000000000002,1.7005,0.5589273209,1.79
2019-12-07 06:30:00,2.218,0.6494797918,2.3111356516,0.242,0,0.242,1.976,0.6494797918,2.08,2.1705,0.6338672968,2.2611629751,0.242,0,0.242,1.9285,0.6338672968,2.03
2019-12-07 07:00:00,2.221,0.6744597838,2.3211499305,0.169,0,0.169,2.052,0.6744597838,2.16,2.2115,0.6713372848,2.3111525263,0.169,0,0.169,2.0425,0.6713372848,2.15
2019-12-07 07:30:00,2.542,0.7493997598000001,2.6501630139,0.262,0,0.262,2.2800000000000002,0.7493997598000001,2.4,2.523,0.7431547618000001,2.6301726179,0.262,0,0.262,2.261,0.7431547618000001,2.38
2019-12-07 08:00:00,2.8255,0.8899122148,2.9623291512,0.11800000000000001,0,0.11800000000000001,2.7075,0.8899122148,2.85,2.721,0.8555647258,2.8523379884,0.11800000000000001,0,0.11800000000000001,2.6029999999999998,0.8555647258,2.74
2019-12-07 08:30:00,3.0545,1.0023221787,3.2147503791,0.005,0,0.005,3.0495,1.0023221787,3.21,2.931,0.9617296918,3.0847503951,0.005,0,0.005,2.926,0.9617296918,3.08
2019-12-07 09:00:00,3.009,0.8961572128,3.139614427,0.28250000000000003,0,0.28250000000000003,2.7265,0.8961572128,2.87,2.9425,0.8742997198,3.0696426909,0.28250000000000003,0,0.28250000000000003,2.66,0.8742997198,2.8
2019-12-07 09:30:00,3.0165,0.9273822028,3.1558374483,0.195,0,0.195,2.8215,0.9273822028,2.9699999999999998,2.9975,0.9211372048,3.135841195,0.195,0,0.195,2.8025,0.9211372048,2.95
2019-12-07 10:00:00,3.1215,0.9773421867000001,3.2709264743,0.148,0,0.148,2.9735,0.9773421867000001,3.13,3.1025,0.9710971888000001,3.2509284828,0.148,0,0.148,2.9545,0.9710971888000001,3.11
2019-12-07 10:30:00,2.996,0.8836672168,3.1236010869,0.3075,0,0.3075,2.6885,0.8836672168,2.83,2.977,0.8774222188,3.103610599,0.3075,0,0.3075,2.6695,0.8774222188,2.81
2019-12-07 11:00:00,2.9715,0.9148922068,3.1091542258000002,0.188,0,0.188,2.7835,0.9148922068,2.93,2.9525,0.9086472088,3.089157814,0.188,0,0.188,2.7645,0.9086472088,2.91
2019-12-07 11:30:00,3.1725,0.9773421867000001,3.3196316061,0.199,0,0.199,2.9735,0.9773421867000001,3.13,3.1535,0.9710971888000001,3.2996351313,0.199,0,0.199,2.9545,0.9710971888000001,3.11
2019-12-07 12:00:00,2.801,0.7868697478000001,2.9094269195,0.40700000000000003,0,0.40700000000000003,2.394,0.7868697478000001,2.52,2.782,0.7806247498000001,2.8894461407,0.40700000000000003,0,0.40700000000000003,2.375,0.7806247498000001,2.5
2019-12-07 12:30:00,2.879,0.8430747298,2.9999026651,0.314,0,0.314,2.565,0.8430747298,2.7,2.86,0.8368297318,2.9799134216,0.314,0,0.314,2.5460000000000003,0.8368297318,2.68
2019-12-07 13:00:00,3.0185,0.9305047018,3.1586676384,0.1875,0,0.1875,2.831,0.9305047018,2.98,2.9995000000000003,0.9242597038,3.1386710962,0.1875,0,0.1875,2.8120000000000003,0.9242597038,2.96
2019-12-07 13:30:00,2.916,0.8836672168,3.0469531913,0.2275,0,0.2275,2.6885,0.8836672168,2.83,2.9065000000000003,0.8805447178,3.0369559183,0.2275,0,0.2275,2.6790000000000003,0.8805447178,2.8200000000000003
2019-12-07 14:00:00,2.908,0.9024022108,3.0447978176,0.1625,0,0.1625,2.7455,0.9024022108,2.89,2.8890000000000002,0.8961572128,3.0248006133,0.1625,0,0.1625,2.7265,0.8961572128,2.87
2019-12-07 14:30:00,2.8040000000000003,0.9024022108,2.9456316385,0.0585,0,0.0585,2.7455,0.9024022108,2.89,2.7945,0.8992797118,2.9356318315000003,0.0585,0,0.0585,2.7359999999999998,0.8992797118,2.88
2019-12-07 15:00:00,2.676,0.8337072328,2.8028634911,0.1395,0,0.1395,2.5365,0.8337072328,2.67,2.657,0.8274622348,2.7828659238,0.1395,0,0.1395,2.5175,0.8274622348,2.65
2019-12-07 15:30:00,2.8165,0.8618097238,2.9454012036,0.1945,0,0.1945,2.622,0.8618097238,2.76,2.807,0.8586872248,2.9354033369,0.1945,0,0.1945,2.6125,0.8586872248,2.75
2019-12-07 16:00:00,2.9755000000000003,0.9242597038,3.1157432901,0.1635,0,0.1635,2.8120000000000003,0.9242597038,2.96,2.89,0.8961572128,3.025755732,0.1635,0,0.1635,2.7265,0.8961572128,2.87
2019-12-07 16:30:00,3.2885,1.0803846537,3.4614250317,0.0015,0,0.0015,3.287,1.0803846537,3.46,3.2695,1.0741396557,3.4414250319,0.0015,0,0.0015,3.268,1.0741396557,3.44
2019-12-07 17:00:00,3.3175,1.0023221787,3.4656104801,0.268,0,0.268,3.0495,1.0023221787,3.21,3.2984999999999998,0.9960771807000001,3.4456163454,0.268,0,0.268,3.0305,0.9960771807000001,3.19
2019-12-07 17:30:00,3.5965,1.1803046217,3.7852253896,0.0055000000000000005,0,0.0055000000000000005,3.591,1.1803046217,3.7800000000000002,3.568,1.1709371247,3.7552253927,0.0055000000000000005,0,0.0055000000000000005,3.5625,1.1709371247,3.75
2019-12-07 18:00:00,3.471,1.1397121347,3.6533251635,0.0035,0,0.0035,3.4675000000000002,1.1397121347,3.65,3.452,1.1334671367,3.6333251644,0.0035,0,0.0035,3.4485,1.1334671367,3.63
2019-12-07 18:30:00,3.259,1.0366696677,3.4199071625,0.105,0,0.105,3.154,1.0366696677,3.32,3.24,1.0304246697,3.399908087,0.105,0,0.105,3.135,1.0304246697,3.3
2019-12-07 19:00:00,3.111,1.0148121747,3.2723332272,0.0235,0,0.0235,3.0875,1.0148121747,3.25,3.092,1.0085671767,3.2523332778,0.0235,0,0.0235,3.0685000000000002,1.0085671767,3.23
2019-12-07 19:30:00,2.8970000000000002,0.9398721988000001,3.0456475092,0.0375,0,0.0375,2.8595,0.9398721988000001,3.01,2.8875,0.9367496998,3.0356475833,0.0375,0,0.0375,2.85,0.9367496998,3.0
2019-12-07 20:00:00,2.541,0.7931147458000001,2.6619000733,0.128,0,0.128,2.4130000000000003,0.7931147458000001,2.54,2.5315,0.7899922468,2.6519012048,0.128,0,0.128,2.4035,0.7899922468,2.5300000000000002
2019-12-07 20:30:00,2.5045,0.8056047418000001,2.6308780378,0.053500000000000006,0,0.053500000000000006,2.451,0.8056047418000001,2.58,2.495,0.8024822428,2.6208782402,0.053500000000000006,0,0.053500000000000006,2.4415,0.8024822428,2.5700000000000003
2019-12-07 21:00:00,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62
2019-12-07 21:30:00,2.281,0.6963172768,2.3849148308,0.1625,0,0.1625,2.1185,0.6963172768,2.23,2.2525,0.6869497798,2.3549217078,0.1625,0,0.1625,2.09,0.6869497798,2.2
2019-12-07 22:00:00,2.235,0.7244197678000001,2.3494699402,0.031,0,0.031,2.204,0.7244197678000001,2.32,2.216,0.7181747698000001,2.3294701114,0.031,0,0.031,2.185,0.7181747698000001,2.3
2019-12-07 22:30:00,1.9715,0.5839073129,2.0561517454,0.195,0,0.195,1.7765,0.5839073129,1.87,1.962,0.5807848139,2.0461561524,0.195,0,0.195,1.767,0.5807848139,1.8599999999999999
2019-12-07 23:00:00,1.907,0.5932748098,1.997153975,0.10200000000000001,0,0.10200000000000001,1.8050000000000002,0.5932748098,1.9,1.8975,0.5901523108,1.9871552531,0.10200000000000001,0,0.10200000000000001,1.7955,0.5901523108,1.8900000000000001
2019-12-07 23:30:00,1.879,0.6120098038,1.9761571294,0.017,0,0.017,1.862,0.6120098038,1.96,1.8695,0.6088873048,1.9661571656,0.017,0,0.017,1.8525,0.6088873048,1.9500000000000002
2019-12-08 00:00:00,1.7890000000000001,0.5807848139,1.8809125445000001,0.022,0,0.022,1.767,0.5807848139,1.8599999999999999,1.7795,0.5776623149,1.8709126115,0.022,0,0.022,1.7575,0.5776623149,1.85
2019-12-08 00:30:00,1.7825000000000002,0.5620498199,1.8690121054,0.07250000000000001,0,0.07250000000000001,1.71,0.5620498199,1.8,1.7730000000000001,0.5589273209,1.8590128429,0.07250000000000001,0,0.07250000000000001,1.7005,0.5589273209,1.79
2019-12-08 01:00:00,1.67,0.4964773409,1.7422369959,0.1595,0,0.1595,1.5105,0.4964773409,1.5899999999999999,1.6605,0.4933548419,1.7322411062,0.1595,0,0.1595,1.501,0.4933548419,1.58
2019-12-08 01:30:00,1.5985,0.4777423469,1.6683644686,0.145,0,0.145,1.4535,0.4777423469,1.53,1.589,0.4746198479,1.6583681738,0.145,0,0.145,1.444,0.4746198479,1.52
2019-12-08 02:00:00,1.561,0.4215373649,1.6169151956999999,0.2785,0,0.2785,1.2825,0.4215373649,1.35,1.5514999999999999,0.4184148659,1.6069297589,0.2785,0,0.2785,1.2730000000000001,0.4184148659,1.34
2019-12-08 02:30:00,1.608,0.4746198479,1.6765822378,0.164,0,0.164,1.444,0.4746198479,1.52,1.5985,0.4714973489,1.6665869314,0.164,0,0.164,1.4344999999999999,0.4714973489,1.51
2019-12-08 03:00:00,1.718,0.5339473289000001,1.7990619083000001,0.0935,0,0.0935,1.6245,0.5339473289000001,1.71,1.718,0.5339473289000001,1.7990619083000001,0.0935,0,0.0935,1.6245,0.5339473289000001,1.71
2019-12-08 03:30:00,1.7875,0.5745398159,1.8775655115,0.0395,0,0.0395,1.748,0.5745398159,1.8399999999999999,1.7875,0.5745398159,1.8775655115,0.0395,0,0.0395,1.748,0.5745398159,1.8399999999999999
2019-12-08 04:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-12-08 04:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2019-12-08 05:00:00,1.5715,0.5152123349000001,1.6538004715999999,0.004,0,0.004,1.5675,0.5152123349000001,1.65,1.562,0.5120898359,1.6438004744999999,0.004,0,0.004,1.558,0.5120898359,1.6400000000000001
2019-12-08 05:30:00,1.4969999999999999,0.40592486990000004,1.5510589931,0.262,0,0.262,1.235,0.40592486990000004,1.3,1.4875,0.40280237090000004,1.5410730028000001,0.262,0,0.262,1.2255,0.40280237090000004,1.29
2019-12-08 06:00:00,1.5905,0.5183348339,1.6728303112,0.0135,0,0.0135,1.577,0.5183348339,1.6600000000000001,1.581,0.5152123349000001,1.6628303431,0.0135,0,0.0135,1.5675,0.5152123349000001,1.65
2019-12-08 06:30:00,1.6895,0.5308248299,1.7709277936,0.0745,0,0.0745,1.615,0.5308248299,1.7000000000000002,1.6895,0.5308248299,1.7709277936,0.0745,0,0.0745,1.615,0.5308248299,1.7000000000000002
2019-12-08 07:00:00,1.7965,0.5839073129,1.8890103229,0.02,0,0.02,1.7765,0.5839073129,1.87,1.7965,0.5839073129,1.8890103229,0.02,0,0.02,1.7765,0.5839073129,1.87
2019-12-08 07:30:00,2.107,0.6869497798,2.2161563573,0.017,0,0.017,2.09,0.6869497798,2.2,2.0975,0.6838272808,2.2061563861,0.017,0,0.017,2.0805,0.6838272808,2.19
2019-12-08 08:00:00,2.2055,0.7181747698000001,2.3194838327,0.0205,0,0.0205,2.185,0.7181747698000001,2.3,2.196,0.7150522708,2.3094838709,0.0205,0,0.0205,2.1755,0.7150522708,2.29
2019-12-08 08:30:00,2.473,0.8118497398000001,2.6028501686,0.003,0,0.003,2.47,0.8118497398000001,2.6,2.4445,0.8024822428,2.5728501704999998,0.003,0,0.003,2.4415,0.8024822428,2.5700000000000003
2019-12-08 09:00:00,2.316,0.6744597838,2.4122089462,0.264,0,0.264,2.052,0.6744597838,2.16,2.3064999999999998,0.6713372848,2.4022148114,0.264,0,0.264,2.0425,0.6713372848,2.15
2019-12-08 09:30:00,2.6085000000000003,0.7775022508,2.7219077868,0.243,0,0.243,2.3655,0.7775022508,2.49,2.599,0.7743797518000001,2.7119116873999998,0.243,0,0.243,2.356,0.7743797518000001,2.48
2019-12-08 10:00:00,2.559,0.7525222588,2.6673527607,0.2695,0,0.2695,2.2895,0.7525222588,2.41,2.5495,0.7493997598000001,2.6573577572,0.2695,0,0.2695,2.2800000000000002,0.7493997598000001,2.4
2019-12-08 10:30:00,2.787,0.8930347138,2.9265816237,0.07,0,0.07,2.717,0.8930347138,2.86,2.7775,0.8899122148,2.9165819035,0.07,0,0.07,2.7075,0.8899122148,2.85
2019-12-08 11:00:00,2.755,0.8337072328,2.8783837044,0.2185,0,0.2185,2.5365,0.8337072328,2.67,2.7359999999999998,0.8274622348,2.8583893629,0.2185,0,0.2185,2.5175,0.8274622348,2.65
