Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-08 11:30:00,2.8285,0.7837472488,2.9350761489,0.444,0,0.444,2.3845,0.7837472488,2.51,2.819,0.7806247498000001,2.9250873491,0.444,0,0.444,2.375,0.7806247498000001,2.5
2019-12-08 12:00:00,3.0375,0.8805447178,3.1625567584,0.35850000000000004,0,0.35850000000000004,2.6790000000000003,0.8805447178,2.8200000000000003,3.028,0.8774222188,3.1525630446,0.35850000000000004,0,0.35850000000000004,2.6695,0.8774222188,2.81
2019-12-08 12:30:00,3.2165,0.9617296918,3.3572006568,0.29050000000000004,0,0.29050000000000004,2.926,0.9617296918,3.08,3.1975,0.9554846938,3.3372080022,0.29050000000000004,0,0.29050000000000004,2.907,0.9554846938,3.06
2019-12-08 13:00:00,3.1125,0.9024022108,3.2406767812,0.367,0,0.367,2.7455,0.9024022108,2.89,3.103,0.8992797118,3.2306830547,0.367,0,0.367,2.7359999999999998,0.8992797118,2.88
2019-12-08 13:30:00,3.173,0.9742196878,3.3191916185,0.209,0,0.209,2.964,0.9742196878,3.12,3.1445,0.9648521908000001,3.2891974705,0.209,0,0.209,2.9355,0.9648521908000001,3.09
2019-12-08 14:00:00,2.995,0.8493197278,3.1130963686,0.41100000000000003,0,0.41100000000000003,2.584,0.8493197278,2.7199999999999998,2.976,0.8430747298,3.09311348,0.41100000000000003,0,0.41100000000000003,2.565,0.8430747298,2.7
2019-12-08 14:30:00,2.9314999999999998,0.8430747298,3.050322483,0.3665,0,0.3665,2.565,0.8430747298,2.7,2.9125,0.8368297318,3.0303366562,0.3665,0,0.3665,2.5460000000000003,0.8368297318,2.68
2019-12-08 15:00:00,3.2065,1.0304246697,3.3679989979,0.07150000000000001,0,0.07150000000000001,3.135,1.0304246697,3.3,3.1875,1.0241796717,3.34799944,0.07150000000000001,0,0.07150000000000001,3.116,1.0241796717,3.2800000000000002
2019-12-08 15:30:00,3.17,1.0241796717,3.3313426723,0.054,0,0.054,3.116,1.0241796717,3.2800000000000002,3.094,0.9991996797,3.2513437222,0.054,0,0.054,3.04,0.9991996797,3.2
2019-12-08 16:00:00,3.192,0.9867096837,3.3410267882999998,0.19,0,0.19,3.002,0.9867096837,3.16,3.1065,0.9586071928000001,3.2510413716,0.19,0,0.19,2.9165,0.9586071928000001,3.07
2019-12-08 16:30:00,3.3895,1.0866296517,3.5594204936000002,0.0835,0,0.0835,3.306,1.0866296517,3.48,3.3705,1.0803846537,3.5394210332,0.0835,0,0.0835,3.287,1.0803846537,3.46
2019-12-08 17:00:00,3.499,1.1240996397,3.6751327867,0.079,0,0.079,3.42,1.1240996397,3.6,3.4515000000000002,1.1084871447,3.6251339286,0.079,0,0.079,3.3725,1.1084871447,3.55
2019-12-08 17:30:00,3.359,1.0803846537,3.5284716238,0.07200000000000001,0,0.07200000000000001,3.287,1.0803846537,3.46,3.3495,1.0772621547,3.5184718274,0.07200000000000001,0,0.07200000000000001,3.2775,1.0772621547,3.45
2019-12-08 18:00:00,3.396,1.0647721587,3.5590105015,0.1565,0,0.1565,3.2395,1.0647721587,3.41,3.377,1.0585271607,3.5390123975,0.1565,0,0.1565,3.2205,1.0585271607,3.39
2019-12-08 18:30:00,3.254,0.9991996797,3.4039559339,0.214,0,0.214,3.04,0.9991996797,3.2,3.2445,0.9960771807000001,3.3939578666,0.214,0,0.214,3.0305,0.9960771807000001,3.19
2019-12-08 19:00:00,3.2525,1.0678946577,3.4233251744,0.0035,0,0.0035,3.249,1.0678946577,3.42,3.2335,1.0616496597,3.4033251755,0.0035,0,0.0035,3.23,1.0616496597,3.4
2019-12-08 19:30:00,3.136,1.0241796717,3.2990059109,0.02,0,0.02,3.116,1.0241796717,3.2800000000000002,3.1265,1.0210571727,3.2890059288,0.02,0,0.02,3.1065,1.0210571727,3.27
2019-12-08 20:00:00,2.9305,0.9305047018,3.0746819754,0.0995,0,0.0995,2.831,0.9305047018,2.98,2.9210000000000003,0.9273822028,3.0646824876,0.0995,0,0.0995,2.8215,0.9273822028,2.9699999999999998
2019-12-08 20:30:00,2.8155,0.8649322228,2.9453604194,0.184,0,0.184,2.6315,0.8649322228,2.77,2.806,0.8618097238,2.9353623286,0.184,0,0.184,2.622,0.8618097238,2.76
2019-12-08 21:00:00,2.806,0.8961572128,2.9456296016,0.0795,0,0.0795,2.7265,0.8961572128,2.87,2.787,0.8899122148,2.9256303167,0.0795,0,0.0795,2.7075,0.8899122148,2.85
2019-12-08 21:30:00,2.5815,0.8118497398000001,2.7061489704,0.1115,0,0.1115,2.47,0.8118497398000001,2.6,2.572,0.8087272408,2.6961498011,0.1115,0,0.1115,2.4605,0.8087272408,2.59
2019-12-08 22:00:00,2.4815,0.7962372448,2.6061151164,0.059000000000000004,0,0.059000000000000004,2.4225,0.7962372448,2.55,2.4625,0.7899922468,2.58611562,0.059000000000000004,0,0.059000000000000004,2.4035,0.7899922468,2.5300000000000002
2019-12-08 22:30:00,2.2885,0.7212972688,2.3994795269,0.094,0,0.094,2.1945,0.7212972688,2.31,2.279,0.7181747698000001,2.3894802782,0.094,0,0.094,2.185,0.7181747698000001,2.3
2019-12-08 23:00:00,2.2835,0.7337872648,2.3985028664,0.051000000000000004,0,0.051000000000000004,2.2325,0.7337872648,2.35,2.274,0.7306647658000001,2.3885030877,0.051000000000000004,0,0.051000000000000004,2.223,0.7306647658000001,2.34
2019-12-08 23:30:00,2.127,0.6650922868,2.2285593441,0.10350000000000001,0,0.10350000000000001,2.0235,0.6650922868,2.13,2.1175,0.6619697878,2.2185604003,0.10350000000000001,0,0.10350000000000001,2.014,0.6619697878,2.12
2019-12-09 00:00:00,2.145,0.6931947778,2.2542280275,0.036000000000000004,0,0.036000000000000004,2.109,0.6931947778,2.22,2.1355,0.6900722788,2.2442281524,0.036000000000000004,0,0.036000000000000004,2.0995,0.6900722788,2.21
2019-12-09 00:30:00,2.237,0.7306647658000001,2.3533040603,0.014,0,0.014,2.223,0.7306647658000001,2.34,2.2275,0.7275422668,2.3433040776,0.014,0,0.014,2.2135,0.7275422668,2.33
2019-12-09 01:00:00,2.118,0.6057648058,2.202924193,0.275,0,0.275,1.843,0.6057648058,1.94,2.118,0.6057648058,2.202924193,0.275,0,0.275,1.843,0.6057648058,1.94
2019-12-09 01:30:00,2.0845,0.6682147858,2.188984068,0.051500000000000004,0,0.051500000000000004,2.033,0.6682147858,2.14,2.075,0.6650922868,2.1789843391,0.051500000000000004,0,0.051500000000000004,2.0235,0.6650922868,2.13
2019-12-09 02:00:00,1.9245,0.5558048219,2.0031523282,0.2335,0,0.2335,1.691,0.5558048219,1.78,1.9245,0.5558048219,2.0031523282,0.2335,0,0.2335,1.691,0.5558048219,1.78
2019-12-09 02:30:00,1.959,0.5714173169,2.0406368491,0.2205,0,0.2205,1.7385000000000002,0.5714173169,1.83,1.9495,0.5682948179,2.0306425707,0.2205,0,0.2205,1.729,0.5682948179,1.82
2019-12-09 03:00:00,1.9220000000000002,0.5776623149,2.0069324229,0.1645,0,0.1645,1.7575,0.5776623149,1.85,1.9220000000000002,0.5776623149,2.0069324229,0.1645,0,0.1645,1.7575,0.5776623149,1.85
2019-12-09 03:30:00,1.9875,0.5870298118,2.0723803343,0.2015,0,0.2015,1.786,0.5870298118,1.88,1.978,0.5839073129,2.0623849665,0.2015,0,0.2015,1.7765,0.5839073129,1.87
2019-12-09 04:00:00,1.9485000000000001,0.6120098038,2.0423536055,0.08650000000000001,0,0.08650000000000001,1.862,0.6120098038,1.96,1.939,0.6088873048,2.0323544843,0.08650000000000001,0,0.08650000000000001,1.8525,0.6088873048,1.9500000000000002
2019-12-09 04:30:00,1.9300000000000002,0.5308248299,2.0016680544,0.315,0,0.315,1.615,0.5308248299,1.7000000000000002,1.9205,0.5277023309000001,1.9916801952,0.315,0,0.315,1.6055000000000001,0.5277023309000001,1.69
2019-12-09 05:00:00,2.1185,0.6931947778,2.2290269738,0.0095,0,0.0095,2.109,0.6931947778,2.22,2.109,0.6900722788,2.2190269827,0.0095,0,0.0095,2.0995,0.6900722788,2.21
2019-12-09 05:30:00,2.416,0.7650122548,2.5342256707,0.08850000000000001,0,0.08850000000000001,2.3275,0.7650122548,2.45,2.3305,0.7369097638000001,2.4442312186,0.08850000000000001,0,0.08850000000000001,2.242,0.7369097638000001,2.36
2019-12-09 06:00:00,2.461,0.8056047418000001,2.5895018826,0.01,0,0.01,2.451,0.8056047418000001,2.58,2.4515000000000002,0.8024822428,2.5795018899,0.01,0,0.01,2.4415,0.8024822428,2.5700000000000003
2019-12-09 06:30:00,2.6495,0.8430747298,2.780400196,0.0845,0,0.0845,2.565,0.8430747298,2.7,2.64,0.8399522308,2.7704006479,0.0845,0,0.0845,2.5555,0.8399522308,2.69
2019-12-09 07:00:00,3.014,0.9835871847000001,3.1704321078,0.021500000000000002,0,0.021500000000000002,2.9925,0.9835871847000001,3.15,2.995,0.9773421867000001,3.1504321529,0.021500000000000002,0,0.021500000000000002,2.9735,0.9773421867000001,3.13
2019-12-09 07:30:00,3.281,1.0304246697,3.4390021809,0.146,0,0.146,3.135,1.0304246697,3.3,3.262,1.0241796717,3.4190039485,0.146,0,0.146,3.116,1.0241796717,3.2800000000000002
2019-12-09 08:00:00,3.6255,1.1084871447,3.7911731694,0.253,0,0.253,3.3725,1.1084871447,3.55,3.6065,1.1022421467,3.7711775349,0.253,0,0.253,3.3535,1.1022421467,3.5300000000000002
2019-12-09 08:30:00,3.8935,1.2583670967,4.0918003373,0.065,0,0.065,3.8285,1.2583670967,4.03,3.8745000000000003,1.2521220987000001,4.0718005845,0.065,0,0.065,3.8095,1.2521220987000001,4.01
2019-12-09 09:00:00,3.8645,1.2271421067000001,4.0546563356,0.131,0,0.131,3.7335000000000003,1.2271421067000001,3.93,3.836,1.2177746097,4.0246578737,0.131,0,0.131,3.705,1.2177746097,3.9
2019-12-09 09:30:00,3.956,1.2802245897,4.1579936267,0.061,0,0.061,3.895,1.2802245897,4.1,3.9275,1.2708570927,4.1279939438,0.061,0,0.061,3.8665000000000003,1.2708570927,4.07
2019-12-09 10:00:00,3.8735,1.2240196077,4.0622932255,0.1495,0,0.1495,3.724,1.2240196077,3.92,3.8545,1.2177746097,4.0422945526,0.1495,0,0.1495,3.705,1.2177746097,3.9
2019-12-09 10:30:00,3.593,1.1240996397,3.7647375739,0.17300000000000001,0,0.17300000000000001,3.42,1.1240996397,3.6,3.574,1.1178546417,3.7447396438,0.17300000000000001,0,0.17300000000000001,3.401,1.1178546417,3.58
2019-12-09 11:00:00,3.7055,1.1678146257,3.885166824,0.1525,0,0.1525,3.553,1.1678146257,3.74,3.6865,1.1615696277,3.865168334,0.1525,0,0.1525,3.534,1.1615696277,3.7199999999999998
2019-12-09 11:30:00,3.635,1.1053646457,3.7993494180000003,0.272,0,0.272,3.363,1.1053646457,3.54,3.616,1.0991196477,3.7793544422,0.272,0,0.272,3.344,1.0991196477,3.52
2019-12-09 12:00:00,3.645,1.0678946577,3.7982132642,0.396,0,0.396,3.249,1.0678946577,3.42,3.626,1.0616496597,3.7782239214,0.396,0,0.396,3.23,1.0616496597,3.4
2019-12-09 12:30:00,3.765,1.1334671367,3.931917185,0.3165,0,0.3165,3.4485,1.1334671367,3.63,3.746,1.1272221387,3.9119235358,0.3165,0,0.3165,3.4295,1.1272221387,3.61
2019-12-09 13:00:00,3.79,1.0647721587,3.9367295754000002,0.5505,0,0.5505,3.2395,1.0647721587,3.41,3.581,0.9960771807000001,3.7169518089,0.5505,0,0.5505,3.0305,0.9960771807000001,3.19
2019-12-09 13:30:00,3.4015,0.9679746898,3.5365487767,0.4565,0,0.4565,2.9450000000000003,0.9679746898,3.1,3.392,0.9648521908000001,3.5265569257,0.4565,0,0.4565,2.9355,0.9648521908000001,3.09
2019-12-09 14:00:00,3.263,0.9398721988000001,3.3956632268,0.4035,0,0.4035,2.8595,0.9398721988000001,3.01,3.2439999999999998,0.9336272008000001,3.3756770802,0.4035,0,0.4035,2.8405,0.9336272008000001,2.99
2019-12-09 14:30:00,3.3355,0.9991996797,3.4819477667,0.29550000000000004,0,0.29550000000000004,3.04,0.9991996797,3.2,3.3165,0.9929546817,3.4619548307,0.29550000000000004,0,0.29550000000000004,3.021,0.9929546817,3.18
2019-12-09 15:00:00,3.3,0.9867096837,3.4443571243,0.298,0,0.298,3.002,0.9867096837,3.16,3.281,0.9804646857,3.4243644666,0.298,0,0.298,2.983,0.9804646857,3.14
2019-12-09 15:30:00,3.551,1.1240996397,3.7246746166999998,0.131,0,0.131,3.42,1.1240996397,3.6,3.532,1.1178546417,3.7046758293,0.131,0,0.131,3.401,1.1178546417,3.58
2019-12-09 16:00:00,3.8105,1.2115296117,3.9984639863,0.1245,0,0.1245,3.686,1.2115296117,3.88,3.7915,1.2052846137,3.9784649364,0.1245,0,0.1245,3.667,1.2052846137,3.86
2019-12-09 16:30:00,4.095,1.2458771007,4.2803311496,0.3045,0,0.3045,3.7905,1.2458771007,3.99,3.943,1.1959171167,4.1203721616,0.3045,0,0.3045,3.6385,1.1959171167,3.83
2019-12-09 17:00:00,4.4255,1.4238595435999999,4.6489166749,0.0935,0,0.0935,4.332,1.4238595435999999,4.5600000000000005,4.245,1.3645320627,4.4589205813,0.0935,0,0.0935,4.1515,1.3645320627,4.37
2019-12-09 17:30:00,4.141,1.3145720787,4.3446496694,0.14150000000000001,0,0.14150000000000001,3.9995000000000003,1.3145720787,4.21,4.122,1.3083270807,4.3246507084,0.14150000000000001,0,0.14150000000000001,3.9805,1.3083270807,4.19
2019-12-09 18:00:00,4.1915,1.3770220586,4.4119000442,0.002,0,0.002,4.1895,1.3770220586,4.41,4.163,1.3676545616,4.3819000445,0.002,0,0.002,4.161,1.3676545616,4.38
2019-12-09 18:30:00,4.03,1.3239395757,4.241900046,0.002,0,0.002,4.028,1.3239395757,4.24,4.011,1.3176945777,4.2219000462,0.002,0,0.002,4.009,1.3176945777,4.22
2019-12-09 19:00:00,3.9725,1.3052045817,4.1814250262,0.0015,0,0.0015,3.971,1.3052045817,4.18,3.9535,1.2989595837,4.1614250264,0.0015,0,0.0015,3.952,1.2989595837,4.16
2019-12-09 19:30:00,3.825,1.2552445977,4.0257004359,0.006,0,0.006,3.819,1.2552445977,4.02,3.7965,1.2458771007,3.9957004392,0.006,0,0.006,3.7905,1.2458771007,3.99
2019-12-09 20:00:00,3.7025,1.2084071127,3.8947084615,0.026000000000000002,0,0.026000000000000002,3.6765,1.2084071127,3.87,3.5695,1.1646921266999999,3.7547087770000003,0.026000000000000002,0,0.026000000000000002,3.5435,1.1646921266999999,3.73
2019-12-09 20:30:00,3.5380000000000003,1.1615696277,3.7238002095000002,0.004,0,0.004,3.534,1.1615696277,3.7199999999999998,3.519,1.1553246297,3.7038002106,0.004,0,0.004,3.515,1.1553246297,3.7
2019-12-09 21:00:00,3.368,1.0866296517,3.5389529525,0.062,0,0.062,3.306,1.0866296517,3.48,3.349,1.0803846537,3.5189532535,0.062,0,0.062,3.287,1.0803846537,3.46
2019-12-09 21:30:00,2.7720000000000002,0.8711772208,2.9056726846,0.12150000000000001,0,0.12150000000000001,2.6505,0.8711772208,2.79,2.753,0.8649322228,2.8856744012,0.12150000000000001,0,0.12150000000000001,2.6315,0.8649322228,2.77
2019-12-09 22:00:00,2.8445,0.9242597038,2.9908922164,0.0325,0,0.0325,2.8120000000000003,0.9242597038,2.96,2.8255,0.9180147058,2.9708923323,0.0325,0,0.0325,2.793,0.9180147058,2.94
2019-12-09 22:30:00,2.6415,0.8680547218,2.7804750044,0.0005,0,0.0005,2.641,0.8680547218,2.7800000000000002,2.632,0.8649322228,2.7704750044,0.0005,0,0.0005,2.6315,0.8649322228,2.77
2019-12-09 23:00:00,2.387,0.7400322628,2.4990831819,0.1355,0,0.1355,2.2515,0.7400322628,2.37,2.33,0.7212972688,2.4390919929,0.1355,0,0.1355,2.1945,0.7212972688,2.31
2019-12-09 23:30:00,2.2825,0.6963172768,2.3863495134,0.164,0,0.164,2.1185,0.6963172768,2.23,2.197,0.6682147858,2.2963710502,0.164,0,0.164,2.033,0.6682147858,2.14
2019-12-10 00:00:00,2.1045,0.6619697878,2.2061559895,0.09050000000000001,0,0.09050000000000001,2.014,0.6619697878,2.12,2.0855,0.6557247898,2.1861576453,0.09050000000000001,0,0.09050000000000001,1.995,0.6557247898,2.1
2019-12-10 00:30:00,2.282,0.7056847738,2.3886219877,0.135,0,0.135,2.147,0.7056847738,2.26,2.1775,0.6713372848,2.2786399452,0.135,0,0.135,2.0425,0.6713372848,2.15
2019-12-10 01:00:00,2.3725,0.7369097638000001,2.4843092098,0.1305,0,0.1305,2.242,0.7369097638000001,2.36,2.23,0.6900722788,2.3343306857,0.1305,0,0.1305,2.0995,0.6900722788,2.21
2019-12-10 01:30:00,2.206,0.6682147858,2.3049830802,0.17300000000000001,0,0.17300000000000001,2.033,0.6682147858,2.14,2.092,0.6307447978,2.1850178489,0.17300000000000001,0,0.17300000000000001,1.919,0.6307447978,2.02
2019-12-10 02:00:00,2.5365,0.8305847338000001,2.6690266484,0.0095,0,0.0095,2.527,0.8305847338000001,2.66,2.3655,0.7743797518000001,2.4890267676,0.0095,0,0.0095,2.356,0.7743797518000001,2.48
2019-12-10 02:30:00,2.691,0.8742997198,2.8294665575,0.031,0,0.031,2.66,0.8742997198,2.8,2.501,0.8118497398000001,2.6294678169,0.031,0,0.031,2.47,0.8118497398000001,2.6
2019-12-10 03:00:00,2.6085000000000003,0.8555647258,2.7452255372,0.0055000000000000005,0,0.0055000000000000005,2.6029999999999998,0.8555647258,2.74,2.599,0.8524422268,2.7352255391,0.0055000000000000005,0,0.0055000000000000005,2.5935,0.8524422268,2.73
2019-12-10 03:30:00,2.374,0.7775022508,2.49807641,0.0085,0,0.0085,2.3655,0.7775022508,2.49,2.355,0.7712572528,2.4780764213,0.0085,0,0.0085,2.3465,0.7712572528,2.47
2019-12-10 04:00:00,2.2265,0.7181747698000001,2.3394608888,0.0415,0,0.0415,2.185,0.7181747698000001,2.3,2.2075,0.7119297718,2.3194611982,0.0415,0,0.0415,2.166,0.7119297718,2.2800000000000002
2019-12-10 04:30:00,2.409,0.7868697478000001,2.5342543282000003,0.015,0,0.015,2.394,0.7868697478000001,2.52,2.39,0.7806247498000001,2.5142543626,0.015,0,0.015,2.375,0.7806247498000001,2.5
2019-12-10 05:00:00,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63
2019-12-10 05:30:00,2.3905,0.7681347538000001,2.5108805726,0.053500000000000006,0,0.053500000000000006,2.337,0.7681347538000001,2.46,2.3810000000000002,0.7650122548,2.5008807948,0.053500000000000006,0,0.053500000000000006,2.3275,0.7650122548,2.45
2019-12-10 06:00:00,2.472,0.7681347538000001,2.5885932473,0.135,0,0.135,2.337,0.7681347538000001,2.46,2.453,0.7618897558000001,2.56859592,0.135,0,0.135,2.318,0.7618897558000001,2.44
2019-12-10 06:30:00,2.833,0.8493197278,2.9575721462,0.249,0,0.249,2.584,0.8493197278,2.7199999999999998,2.814,0.8430747298,2.9375791053,0.249,0,0.249,2.565,0.8430747298,2.7
2019-12-10 07:00:00,3.186,1.0116896757,3.3427701088,0.108,0,0.108,3.078,1.0116896757,3.24,3.167,1.0054446777,3.3227711327,0.108,0,0.108,3.059,1.0054446777,3.22
2019-12-10 07:30:00,3.3295,1.0085671767,3.4789047127,0.261,0,0.261,3.0685000000000002,1.0085671767,3.23,3.3105,1.0023221787,3.458910233,0.261,0,0.261,3.0495,1.0023221787,3.21
2019-12-10 08:00:00,3.483,1.0678946577,3.6430328025,0.234,0,0.234,3.249,1.0678946577,3.42,3.464,1.0616496597,3.6230368477,0.234,0,0.234,3.23,1.0616496597,3.4
2019-12-10 08:30:00,4.0435,1.3114495797,4.2508578252,0.053500000000000006,0,0.053500000000000006,3.99,1.3114495797,4.2,4.0245,1.3052045817,4.2308579804,0.053500000000000006,0,0.053500000000000006,3.971,1.3052045817,4.18
2019-12-10 09:00:00,3.9185,1.2271421067000001,4.1061563536,0.185,0,0.185,3.7335000000000003,1.2271421067000001,3.93,3.8995,1.2208971087,4.0861583425,0.185,0,0.185,3.7145,1.2208971087,3.91
2019-12-10 09:30:00,3.8745000000000003,1.2146521107,4.0604347058,0.179,0,0.179,3.6955,1.2146521107,3.89,3.8555,1.2084071127,4.0404366101,0.179,0,0.179,3.6765,1.2084071127,3.87
2019-12-10 10:00:00,3.925,1.2365096037,4.1151647598,0.163,0,0.163,3.762,1.2365096037,3.96,3.906,1.2302646057,4.0951662970000005,0.163,0,0.163,3.743,1.2302646057,3.94
2019-12-10 10:30:00,3.7585,1.2084071127,3.9479830293,0.082,0,0.082,3.6765,1.2084071127,3.87,3.7395,1.2021621147000001,3.9279834521,0.082,0,0.082,3.6575,1.2021621147000001,3.85
2019-12-10 11:00:00,3.8675,1.2427546017,4.0622647932,0.08650000000000001,0,0.08650000000000001,3.781,1.2427546017,3.98,3.839,1.2333871047,4.0322654613,0.08650000000000001,0,0.08650000000000001,3.7525,1.2333871047,3.95
2019-12-10 11:30:00,3.8445,1.2240196077,4.0346504495,0.12050000000000001,0,0.12050000000000001,3.724,1.2240196077,3.92,3.8255,1.2177746097,4.0146513236,0.12050000000000001,0,0.12050000000000001,3.705,1.2177746097,3.9
2019-12-10 12:00:00,4.088,1.3270620747000001,4.2980039262,0.0505,0,0.0505,4.0375,1.3270620747000001,4.25,4.05,1.3145720787,4.258004198,0.0505,0,0.0505,3.9995000000000003,1.3145720787,4.21
2019-12-10 12:30:00,3.9035,1.2396321027,4.0956074031,0.132,0,0.132,3.7715,1.2396321027,3.9699999999999998,3.875,1.2302646057,4.0656089335,0.132,0,0.132,3.743,1.2302646057,3.94
2019-12-10 13:00:00,3.9165,1.2614895957,4.1146480105,0.0785,0,0.0785,3.838,1.2614895957,4.04,3.8975,1.2552445977,4.0946483671,0.0785,0,0.0785,3.819,1.2552445977,4.02
2019-12-10 13:30:00,3.9225000000000003,1.2677345937,4.1222757368,0.0655,0,0.0655,3.857,1.2677345937,4.06,3.9035,1.2614895957,4.1022759841,0.0655,0,0.0655,3.838,1.2614895957,4.04
2019-12-10 14:00:00,3.732,1.1522021307,3.9058153758,0.2265,0,0.2265,3.5055,1.1522021307,3.69,3.713,1.1459571327,3.8858186718,0.2265,0,0.2265,3.4865,1.1459571327,3.67
2019-12-10 14:30:00,3.8375,1.1990396157,4.0204604525,0.1895,0,0.1895,3.648,1.1990396157,3.84,3.8185000000000002,1.1927946177,4.0004626295,0.1895,0,0.1895,3.629,1.1927946177,3.8200000000000003
2019-12-10 15:00:00,3.912,1.2396321027,4.1037095109,0.1405,0,0.1405,3.7715,1.2396321027,3.9699999999999998,3.893,1.2333871047,4.0837106594,0.1405,0,0.1405,3.7525,1.2333871047,3.95
2019-12-10 15:30:00,3.896,1.2427546017,4.0894076588,0.115,0,0.115,3.781,1.2427546017,3.98,3.877,1.2365096037,4.0694084337,0.115,0,0.115,3.762,1.2365096037,3.96
2019-12-10 16:00:00,3.7405,1.1022421467,3.8995227913,0.387,0,0.387,3.3535,1.1022421467,3.5300000000000002,3.7119999999999997,1.0928746497,3.8695373108,0.387,0,0.387,3.325,1.0928746497,3.5
2019-12-10 16:30:00,4.063,1.2646120947,4.2552570721,0.2155,0,0.2155,3.8475,1.2646120947,4.05,4.044,1.2583670967,4.2352595847,0.2155,0,0.2155,3.8285,1.2583670967,4.03
2019-12-10 17:00:00,4.2075,1.3083270807,4.4062201488,0.227,0,0.227,3.9805,1.3083270807,4.19,4.179,1.2989595837,4.3762240573,0.227,0,0.227,3.952,1.2989595837,4.16
2019-12-10 17:30:00,4.0335,1.2583670967,4.2252349047,0.20500000000000002,0,0.20500000000000002,3.8285,1.2583670967,4.03,4.0145,1.2521220987000001,4.2052372109,0.20500000000000002,0,0.20500000000000002,3.8095,1.2521220987000001,4.01
2019-12-10 18:00:00,3.9885,1.2989595837,4.1946904832,0.036500000000000005,0,0.036500000000000005,3.952,1.2989595837,4.16,3.9695,1.2927145857,4.1746905574,0.036500000000000005,0,0.036500000000000005,3.933,1.2927145857,4.14
2019-12-10 18:30:00,4.0315,1.3083270807,4.2384799162,0.051000000000000004,0,0.051000000000000004,3.9805,1.3083270807,4.19,4.0125,1.3020820827000001,4.218480058,0.051000000000000004,0,0.051000000000000004,3.9615,1.3020820827000001,4.17
2019-12-10 19:00:00,3.8415,1.2052846137,4.0261437195,0.17450000000000002,0,0.17450000000000002,3.667,1.2052846137,3.86,3.8225,1.1990396157,4.0061455603,0.17450000000000002,0,0.17450000000000002,3.648,1.1990396157,3.84
2019-12-10 19:30:00,3.787,1.1865496197,3.9685348682,0.177,0,0.177,3.61,1.1865496197,3.8,3.768,1.1803046217,3.9485368176,0.177,0,0.177,3.591,1.1803046217,3.7800000000000002
2019-12-10 20:00:00,3.588,1.1022421467,3.7534892767,0.23450000000000001,0,0.23450000000000001,3.3535,1.1022421467,3.5300000000000002,3.569,1.0959971487,3.733493103,0.23450000000000001,0,0.23450000000000001,3.3345000000000002,1.0959971487,3.51
2019-12-10 20:30:00,3.358,1.0304246697,3.5125402489,0.223,0,0.223,3.135,1.0304246697,3.3,3.3485,1.0273021707,3.5025422196,0.223,0,0.223,3.1255,1.0273021707,3.29
2019-12-10 21:00:00,3.2855,1.0210571727,3.4405040328,0.179,0,0.179,3.1065,1.0210571727,3.27,3.2665,1.0148121747,3.4205066876,0.179,0,0.179,3.0875,1.0148121747,3.25
2019-12-10 21:30:00,3.1935000000000002,1.0085671767,3.3489774559,0.125,0,0.125,3.0685000000000002,1.0085671767,3.23,3.1745,1.0023221787,3.3289788224,0.125,0,0.125,3.0495,1.0023221787,3.21
2019-12-10 22:00:00,3.0215,0.9492396958,3.1670993432,0.1335,0,0.1335,2.888,0.9492396958,3.04,3.0025,0.9429946978,3.1471010867,0.1335,0,0.1335,2.8689999999999998,0.9429946978,3.02
2019-12-10 22:30:00,2.784,0.8930347138,2.9237248503,0.067,0,0.067,2.717,0.8930347138,2.86,2.765,0.8867897158,2.9037253658,0.067,0,0.067,2.698,0.8867897158,2.84
2019-12-10 23:00:00,2.594,0.8056047418000001,2.7162170385,0.14300000000000002,0,0.14300000000000002,2.451,0.8056047418000001,2.58,2.5845000000000002,0.8024822428,2.7062183947,0.14300000000000002,0,0.14300000000000002,2.4415,0.8024822428,2.5700000000000003
2019-12-10 23:30:00,2.4085,0.7150522708,2.51240363,0.233,0,0.233,2.1755,0.7150522708,2.29,2.399,0.7119297718,2.5024078405,0.233,0,0.233,2.166,0.7119297718,2.2800000000000002
2019-12-11 00:00:00,2.38,0.7587672568,2.4980247697,0.07150000000000001,0,0.07150000000000001,2.3085,0.7587672568,2.43,2.3705,0.7556447578000001,2.4880251707,0.07150000000000001,0,0.07150000000000001,2.299,0.7556447578000001,2.42
2019-12-11 00:30:00,2.406,0.6931947778,2.5038680077,0.297,0,0.297,2.109,0.6931947778,2.22,2.3775,0.6838272808,2.4738888415,0.297,0,0.297,2.0805,0.6838272808,2.19
2019-12-11 01:00:00,2.3455,0.7400322628,2.4594751473,0.094,0,0.094,2.2515,0.7400322628,2.37,2.3455,0.7400322628,2.4594751473,0.094,0,0.094,2.2515,0.7400322628,2.37
2019-12-11 01:30:00,2.4495,0.7743797518000001,2.5689909011000003,0.0935,0,0.0935,2.356,0.7743797518000001,2.48,2.4115,0.7618897558000001,2.5289935250999998,0.0935,0,0.0935,2.318,0.7618897558000001,2.44
2019-12-11 02:00:00,2.258,0.6869497798,2.3601830437,0.168,0,0.168,2.09,0.6869497798,2.2,2.258,0.6869497798,2.3601830437,0.168,0,0.168,2.09,0.6869497798,2.2
2019-12-11 02:30:00,2.243,0.6650922868,2.3395291727,0.2195,0,0.2195,2.0235,0.6650922868,2.13,2.2335,0.6619697878,2.3295334833,0.2195,0,0.2195,2.014,0.6619697878,2.12
2019-12-11 03:00:00,2.3745,0.7743797518000001,2.4975816803,0.018500000000000003,0,0.018500000000000003,2.356,0.7743797518000001,2.48,2.365,0.7712572528,2.4875817072,0.018500000000000003,0,0.018500000000000003,2.3465,0.7712572528,2.47
2019-12-11 03:30:00,2.448,0.7837472488,2.5704014764,0.0635,0,0.0635,2.3845,0.7837472488,2.51,2.4385,0.7806247498000001,2.5604017751,0.0635,0,0.0635,2.375,0.7806247498000001,2.5
2019-12-11 04:00:00,2.232,0.7025622748,2.3399610574,0.0945,0,0.0945,2.1375,0.7025622748,2.25,2.2225,0.6994397758,2.3299618559,0.0945,0,0.0945,2.128,0.6994397758,2.24
2019-12-11 04:30:00,2.1005,0.6244997998,2.1913694919,0.2005,0,0.2005,1.9,0.6244997998,2.0,2.091,0.6213773008,2.1813735925,0.2005,0,0.2005,1.8905,0.6213773008,1.99
2019-12-11 05:00:00,2.1425,0.5870298118,2.2214657886,0.35650000000000004,0,0.35650000000000004,1.786,0.5870298118,1.88,2.1425,0.5870298118,2.2214657886,0.35650000000000004,0,0.35650000000000004,1.786,0.5870298118,1.88
2019-12-11 05:30:00,2.325,0.7025622748,2.4288307372,0.1875,0,0.1875,2.1375,0.7025622748,2.25,2.3155,0.6994397758,2.4188336549000002,0.1875,0,0.1875,2.128,0.6994397758,2.24
2019-12-11 06:00:00,3.1825,1.0460371647,3.35,0.0,0,0.0,3.1825,1.0460371647,3.35,3.078,1.0116896757,3.24,0.0,0,0.0,3.078,1.0116896757,3.24
2019-12-11 06:30:00,2.936,0.9336272008000001,3.0808693173,0.0955,0,0.0955,2.8405,0.9336272008000001,2.99,2.9075,0.9242597038,3.0508707364,0.0955,0,0.0955,2.8120000000000003,0.9242597038,2.96
2019-12-11 07:00:00,3.114,0.9398721988000001,3.2527458785,0.2545,0,0.2545,2.8595,0.9398721988000001,3.01,3.0475,0.9180147058,3.1827672315,0.2545,0,0.2545,2.793,0.9180147058,2.94
2019-12-11 07:30:00,3.3565,1.0335471687,3.5120239179,0.212,0,0.212,3.1445,1.0335471687,3.31,3.3375,1.0273021707,3.4920274913,0.212,0,0.212,3.1255,1.0273021707,3.29
2019-12-11 08:00:00,3.678,1.1490796317,3.8533190888,0.182,0,0.182,3.496,1.1490796317,3.68,3.659,1.1428346337,3.8333212753,0.182,0,0.182,3.477,1.1428346337,3.66
2019-12-11 08:30:00,3.9965,1.2927145857,4.200371799,0.0635,0,0.0635,3.933,1.2927145857,4.14,3.987,1.2895920867,4.1903719107,0.0635,0,0.0635,3.9235,1.2895920867,4.13
2019-12-11 09:00:00,4.039,1.2833470887,4.2379830993,0.1345,0,0.1345,3.9045,1.2833470887,4.11,3.8205,1.2115296117,4.0079950412,0.1345,0,0.1345,3.686,1.2115296117,3.88
2019-12-11 09:30:00,4.314,1.4113695476,4.5390042961,0.02,0,0.02,4.294,1.4113695476,4.52,4.067,1.3301845737,4.2790045571,0.02,0,0.02,4.047,1.3301845737,4.26
2019-12-11 10:00:00,4.3145,1.4082470486,4.5385096673,0.03,0,0.03,4.2845,1.4082470486,4.51,4.0675,1.3270620747000001,4.2785102547000005,0.03,0,0.03,4.0375,1.3270620747000001,4.25
2019-12-11 10:30:00,3.939,1.2708570927,4.1389369106,0.07250000000000001,0,0.07250000000000001,3.8665000000000003,1.2708570927,4.07,3.806,1.2271421067000001,3.9989390781000003,0.07250000000000001,0,0.07250000000000001,3.7335000000000003,1.2271421067000001,3.93
2019-12-11 11:00:00,3.991,1.3052045817,4.199004644,0.02,0,0.02,3.971,1.3052045817,4.18,3.9625,1.2958370847,4.1690046774,0.02,0,0.02,3.9425,1.2958370847,4.15
2019-12-11 11:30:00,3.9195,1.2396321027,4.1108597641,0.148,0,0.148,3.7715,1.2396321027,3.9699999999999998,3.9005,1.2333871047,4.0908610341,0.148,0,0.148,3.7525,1.2333871047,3.95
2019-12-11 12:00:00,3.7485,1.1147321427,3.9107390606,0.357,0,0.357,3.3915,1.1147321427,3.5700000000000003,3.7295,1.1084871447,3.890747229,0.357,0,0.357,3.3725,1.1084871447,3.55
2019-12-11 12:30:00,3.8625,1.2021621147000001,4.0452564814,0.20500000000000002,0,0.20500000000000002,3.6575,1.2021621147000001,3.85,3.8435,1.1959171167,4.0252589979,0.20500000000000002,0,0.20500000000000002,3.6385,1.1959171167,3.83
2019-12-11 13:00:00,3.8925,1.1584471287,4.0612259233,0.368,0,0.368,3.5245,1.1584471287,3.71,3.883,1.1553246297,4.0512299367,0.368,0,0.368,3.515,1.1553246297,3.7
2019-12-11 13:30:00,3.887,1.1709371247,4.0595397214,0.3245,0,0.3245,3.5625,1.1709371247,3.75,3.868,1.1646921266999999,4.0395459832,0.3245,0,0.3245,3.5435,1.1646921266999999,3.73
2019-12-11 14:00:00,3.831,1.1990396157,4.0142567182,0.183,0,0.183,3.648,1.1990396157,3.84,3.8215,1.1959171167,4.004257734,0.183,0,0.183,3.6385,1.1959171167,3.83
2019-12-11 14:30:00,3.702,1.1771821227,3.8846572243,0.12050000000000001,0,0.12050000000000001,3.5815,1.1771821227,3.77,3.683,1.1709371247,3.8646581673,0.12050000000000001,0,0.12050000000000001,3.5625,1.1709371247,3.75
2019-12-11 15:00:00,3.849,1.1959171167,4.0305109788,0.21050000000000002,0,0.21050000000000002,3.6385,1.1959171167,3.83,3.83,1.1896721187,4.0105136516,0.21050000000000002,0,0.21050000000000002,3.6195,1.1896721187,3.81
2019-12-11 15:30:00,3.8935,1.2208971087,4.0804328202,0.179,0,0.179,3.7145,1.2208971087,3.91,3.8745000000000003,1.2146521107,4.0604347058,0.179,0,0.179,3.6955,1.2146521107,3.89
2019-12-11 16:00:00,3.9345,1.2552445977,4.1298824741,0.1155,0,0.1155,3.819,1.2552445977,4.02,3.9155,1.2489995997,4.1098832404,0.1155,0,0.1155,3.8,1.2489995997,4.0
2019-12-11 16:30:00,4.2435,1.3520420667,4.4536849911,0.13,0,0.13,4.1135,1.3520420667,4.33,4.1865,1.3333070727,4.3936875173,0.13,0,0.13,4.0565,1.3333070727,4.27
2019-12-11 17:00:00,4.3215,1.4051245496,4.5441981966,0.0465,0,0.0465,4.275,1.4051245496,4.5,4.3025,1.3988795515999999,4.5241982991,0.0465,0,0.0465,4.256,1.3988795515999999,4.48
2019-12-11 17:30:00,4.308,1.4144920466,4.5342752177,0.0045000000000000005,0,0.0045000000000000005,4.3035,1.4144920466,4.53,4.289,1.4082470486,4.5142752187,0.0045000000000000005,0,0.0045000000000000005,4.2845,1.4082470486,4.51
2019-12-11 18:00:00,4.192,1.3176945777,4.3942215465,0.183,0,0.183,4.009,1.3176945777,4.22,4.1825,1.3145720787,4.384222394,0.183,0,0.183,3.9995000000000003,1.3145720787,4.21
2019-12-11 18:30:00,3.9305,1.2302646057,4.1185411556,0.1875,0,0.1875,3.743,1.2302646057,3.94,3.9210000000000003,1.2271421067000001,4.1085421685,0.1875,0,0.1875,3.7335000000000003,1.2271421067000001,3.93
2019-12-11 19:00:00,3.9285,1.2583670967,4.1251181801,0.1,0,0.1,3.8285,1.2583670967,4.03,3.8810000000000002,1.2427546017,4.0751196301,0.1,0,0.1,3.781,1.2427546017,3.98
2019-12-11 19:30:00,3.951,1.2708570927,4.15035887,0.0845,0,0.0845,3.8665000000000003,1.2708570927,4.07,3.856,1.2396321027,4.0503609407,0.0845,0,0.0845,3.7715,1.2396321027,3.9699999999999998
2019-12-11 20:00:00,3.743,1.2240196077,3.9380544689,0.019,0,0.019,3.724,1.2240196077,3.92,3.724,1.2177746097,3.9180544917,0.019,0,0.019,3.705,1.2177746097,3.9
2019-12-11 20:30:00,3.487,1.1053646457,3.6580049207,0.124,0,0.124,3.363,1.1053646457,3.54,3.468,1.0991196477,3.6380060473,0.124,0,0.124,3.344,1.0991196477,3.52
2019-12-11 21:00:00,3.2645,1.0210571727,3.4204558176,0.158,0,0.158,3.1065,1.0210571727,3.27,3.2455,1.0148121747,3.4004579103,0.158,0,0.158,3.0875,1.0148121747,3.25
2019-12-11 21:30:00,3.2115,0.9773421867000001,3.3569226979,0.23800000000000002,0,0.23800000000000002,2.9735,0.9773421867000001,3.13,3.1925,0.9710971888000001,3.3369276288,0.23800000000000002,0,0.23800000000000002,2.9545,0.9710971888000001,3.11
2019-12-11 22:00:00,3.3165,1.0897521507,3.490950014,0.001,0,0.001,3.3155,1.0897521507,3.49,3.2975,1.0835071527,3.470950014,0.001,0,0.001,3.2965,1.0835071527,3.47
2019-12-11 22:30:00,2.9715,0.9679746898,3.1251859545,0.026500000000000003,0,0.026500000000000003,2.9450000000000003,0.9679746898,3.1,2.9525,0.9617296918,3.105186025,0.026500000000000003,0,0.026500000000000003,2.926,0.9617296918,3.08
2019-12-11 23:00:00,2.713,0.8149722388,2.8327634476,0.2335,0,0.2335,2.4795,0.8149722388,2.61,2.694,0.8087272408,2.8127701204,0.2335,0,0.2335,2.4605,0.8087272408,2.59
2019-12-11 23:30:00,2.417,0.7244197678000001,2.523226704,0.213,0,0.213,2.204,0.7244197678000001,2.32,2.4075,0.7212972688,2.5132301924,0.213,0,0.213,2.1945,0.7212972688,2.31
2019-12-12 00:00:00,2.4095,0.7650122548,2.5280296675000002,0.082,0,0.082,2.3275,0.7650122548,2.45,2.3905,0.7587672568,2.5080307016,0.082,0,0.082,2.3085,0.7587672568,2.43
2019-12-12 00:30:00,2.468,0.7525222588,2.5801770773,0.17850000000000002,0,0.17850000000000002,2.2895,0.7525222588,2.41,2.4395,0.7431547618000001,2.55018416,0.17850000000000002,0,0.17850000000000002,2.261,0.7431547618000001,2.38
2019-12-12 01:00:00,2.51,0.8243397358000001,2.6419000738,0.002,0,0.002,2.508,0.8243397358000001,2.64,2.5005,0.8212172368,2.6319000741,0.002,0,0.002,2.4985,0.8212172368,2.63
2019-12-12 01:30:00,2.377,0.7181747698000001,2.483123839,0.192,0,0.192,2.185,0.7181747698000001,2.3,2.3675,0.7150522708,2.4731267659,0.192,0,0.192,2.1755,0.7150522708,2.29
2019-12-12 02:00:00,2.5445,0.8337072328,2.6776011652,0.008,0,0.008,2.5365,0.8337072328,2.67,2.535,0.8305847338000001,2.6676011696,0.008,0,0.008,2.527,0.8305847338000001,2.66
2019-12-12 02:30:00,2.315,0.6775822828,2.4121241158,0.2535,0,0.2535,2.0615,0.6775822828,2.17,2.3055,0.6744597838,2.4021295240000002,0.2535,0,0.2535,2.052,0.6744597838,2.16
2019-12-12 03:00:00,2.5865,0.8493197278,2.7223751119,0.0025,0,0.0025,2.584,0.8493197278,2.7199999999999998,2.577,0.8461972288,2.7123751123,0.0025,0,0.0025,2.5745,0.8461972288,2.71
2019-12-12 03:30:00,2.213,0.6807047818,2.3153245993000002,0.14200000000000002,0,0.14200000000000002,2.071,0.6807047818,2.18,2.2035,0.6775822828,2.3053264411,0.14200000000000002,0,0.14200000000000002,2.0615,0.6775822828,2.17
2019-12-12 04:00:00,2.2880000000000003,0.6963172768,2.391610702,0.1695,0,0.1695,2.1185,0.6963172768,2.23,2.2785,0.6931947778,2.3816131613,0.1695,0,0.1695,2.109,0.6931947778,2.22
2019-12-12 04:30:00,2.535,0.8149722388,2.6627813936,0.0555,0,0.0555,2.4795,0.8149722388,2.61,2.5255,0.8118497398000001,2.6527816062,0.0555,0,0.0555,2.47,0.8118497398000001,2.6
2019-12-12 05:00:00,2.2955,0.6869497798,2.3960843579,0.20550000000000002,0,0.20550000000000002,2.09,0.6869497798,2.2,2.286,0.6838272808,2.3860879594,0.20550000000000002,0,0.20550000000000002,2.0805,0.6838272808,2.19
2019-12-12 05:30:00,2.4975,0.7743797518000001,2.6147983192,0.14150000000000001,0,0.14150000000000001,2.356,0.7743797518000001,2.48,2.4975,0.7743797518000001,2.6147983192,0.14150000000000001,0,0.14150000000000001,2.356,0.7743797518000001,2.48
2019-12-12 06:00:00,2.7695,0.9024022108,2.9128096402,0.024,0,0.024,2.7455,0.9024022108,2.89,2.7505,0.8961572128,2.8928097068,0.024,0,0.024,2.7265,0.8961572128,2.87
2019-12-12 06:30:00,2.8695,0.8836672168,3.0024819733,0.181,0,0.181,2.6885,0.8836672168,2.83,2.86,0.8805447178,2.992483751,0.181,0,0.181,2.6790000000000003,0.8805447178,2.8200000000000003
2019-12-12 07:00:00,3.292,1.0554046617,3.4570425222,0.081,0,0.081,3.211,1.0554046617,3.38,3.2825,1.0522821627,3.4470427906,0.081,0,0.081,3.2015000000000002,1.0522821627,3.37
2019-12-12 07:30:00,3.5005,1.1334671367,3.6794358262999998,0.052000000000000005,0,0.052000000000000005,3.4485,1.1334671367,3.63,3.415,1.1053646457,3.5894367246,0.052000000000000005,0,0.052000000000000005,3.363,1.1053646457,3.54
2019-12-12 08:00:00,3.4975,1.0897521507,3.663340825,0.182,0,0.182,3.3155,1.0897521507,3.49,3.4785,1.0835071527,3.6433432449,0.182,0,0.182,3.2965,1.0835071527,3.47
2019-12-12 08:30:00,3.7720000000000002,1.1678146257,3.9486421717,0.219,0,0.219,3.553,1.1678146257,3.74,3.753,1.1615696277,3.9286451863,0.219,0,0.219,3.534,1.1615696277,3.7199999999999998
2019-12-12 09:00:00,3.939,1.2802245897,4.1418227871,0.044,0,0.044,3.895,1.2802245897,4.1,3.92,1.2739795917,4.1218228977,0.044,0,0.044,3.876,1.2739795917,4.08
2019-12-12 09:30:00,4.0325,1.3176945777,4.2423313461,0.0235,0,0.0235,4.009,1.3176945777,4.22,4.0135,1.3114495797,4.2223313761,0.0235,0,0.0235,3.99,1.3114495797,4.2
2019-12-12 10:00:00,3.9355,1.2271421067000001,4.1223825635,0.202,0,0.202,3.7335000000000003,1.2271421067000001,3.93,3.9165,1.2208971087,4.1023849161,0.202,0,0.202,3.7145,1.2208971087,3.91
2019-12-12 10:30:00,4.085,1.3208170767,4.2932252154,0.0665,0,0.0665,4.0185,1.3208170767,4.23,4.0565,1.3114495797,4.2632255687,0.0665,0,0.0665,3.99,1.3114495797,4.2
2019-12-12 11:00:00,3.842,1.1803046217,4.0192142267,0.251,0,0.251,3.591,1.1803046217,3.7800000000000002,3.823,1.1740596237,3.9992180486,0.251,0,0.251,3.572,1.1740596237,3.76
2019-12-12 11:30:00,3.9314999999999998,1.2115296117,4.1139392618,0.24550000000000002,0,0.24550000000000002,3.686,1.2115296117,3.88,3.922,1.2084071127,4.1039410023,0.24550000000000002,0,0.24550000000000002,3.6765,1.2084071127,3.87
2019-12-12 12:00:00,3.8890000000000002,1.1834271207,4.0650732773,0.28850000000000003,0,0.28850000000000003,3.6005000000000003,1.1834271207,3.79,3.87,1.1771821227,4.0450782131,0.28850000000000003,0,0.28850000000000003,3.5815,1.1771821227,3.77
2019-12-12 12:30:00,4.068,1.2771020907000001,4.2637558267,0.1825,0,0.1825,3.8855,1.2771020907000001,4.09,4.049,1.2708570927,4.2437576215,0.1825,0,0.1825,3.8665000000000003,1.2708570927,4.07
2019-12-12 13:00:00,3.9235,1.1896721187,4.0998990231,0.304,0,0.304,3.6195,1.1896721187,3.81,3.914,1.1865496197,4.0899017103,0.304,0,0.304,3.61,1.1865496197,3.8
2019-12-12 13:30:00,3.823,1.1678146257,3.9973891479,0.27,0,0.27,3.553,1.1678146257,3.74,3.8040000000000003,1.1615696277,3.9773936189,0.27,0,0.27,3.534,1.1615696277,3.7199999999999998
2019-12-12 14:00:00,3.7775,1.1553246297,3.9502254682,0.2625,0,0.2625,3.515,1.1553246297,3.7,3.749,1.1459571327,3.9202319766000002,0.2625,0,0.2625,3.4865,1.1459571327,3.67
2019-12-12 14:30:00,4.287,1.3926345536,4.5075270382,0.05,0,0.05,4.237,1.3926345536,4.46,4.2775,1.3895120546,4.4975270983,0.05,0,0.05,4.2275,1.3895120546,4.45
2019-12-12 15:00:00,3.9495,1.2677345937,4.1479755604,0.0925,0,0.0925,3.857,1.2677345937,4.06,3.94,1.2646120947,4.1379758035,0.0925,0,0.0925,3.8475,1.2646120947,4.05
2019-12-12 15:30:00,3.901,1.2677345937,4.1018230093,0.044,0,0.044,3.857,1.2677345937,4.06,3.882,1.2614895957,4.0818231221,0.044,0,0.044,3.838,1.2614895957,4.04
2019-12-12 16:00:00,3.862,1.2552445977,4.060872197,0.043000000000000003,0,0.043000000000000003,3.819,1.2552445977,4.02,3.843,1.2489995997,4.0408723068,0.043000000000000003,0,0.043000000000000003,3.8,1.2489995997,4.0
2019-12-12 16:30:00,4.1135,1.3520420667,4.33,0.0,0,0.0,4.1135,1.3520420667,4.33,4.0945,1.3457970687,4.31,0.0,0,0.0,4.0945,1.3457970687,4.31
2019-12-12 17:00:00,4.522,1.4863095236000001,4.76,0.0,0,0.0,4.522,1.4863095236000001,4.76,4.503,1.4800645256,4.74,0.0,0,0.0,4.503,1.4800645256,4.74
2019-12-12 17:30:00,4.2395,1.3738995595999999,4.4565637267,0.059500000000000004,0,0.059500000000000004,4.18,1.3738995595999999,4.4,4.2205,1.3676545616,4.4365639013,0.059500000000000004,0,0.059500000000000004,4.161,1.3676545616,4.38
2019-12-12 18:00:00,4.132,1.3551645657,4.3485509081,0.009000000000000001,0,0.009000000000000001,4.123,1.3551645657,4.34,4.1225,1.3520420667,4.3385509102,0.009000000000000001,0,0.009000000000000001,4.1135,1.3520420667,4.33
2019-12-12 18:30:00,3.9865,1.3052045817,4.1947277921,0.0155,0,0.0155,3.971,1.3052045817,4.18,3.977,1.3020820827000001,4.1847277988,0.0155,0,0.0155,3.9615,1.3020820827000001,4.17
2019-12-12 19:00:00,3.7745,1.2365096037,3.9718769178,0.0125,0,0.0125,3.762,1.2365096037,3.96,3.765,1.2333871047,3.9618769226,0.0125,0,0.0125,3.7525,1.2333871047,3.95
2019-12-12 19:30:00,3.6695,1.1646921266999999,3.8499010377,0.126,0,0.126,3.5435,1.1646921266999999,3.73,3.66,1.1615696277,3.8399015612,0.126,0,0.126,3.534,1.1615696277,3.7199999999999998
2019-12-12 20:00:00,3.4555,1.1084871447,3.6289425457,0.083,0,0.083,3.3725,1.1084871447,3.55,3.446,1.1053646457,3.6189428014000002,0.083,0,0.083,3.363,1.1053646457,3.54
2019-12-12 20:30:00,3.581,1.1740596237,3.7685510478,0.009000000000000001,0,0.009000000000000001,3.572,1.1740596237,3.76,3.5620000000000003,1.1678146257,3.7485510534,0.009000000000000001,0,0.009000000000000001,3.553,1.1678146257,3.74
2019-12-12 21:00:00,3.224,1.0179346737,3.3808825771,0.127,0,0.127,3.097,1.0179346737,3.26,3.205,1.0116896757,3.3608839611,0.127,0,0.127,3.078,1.0116896757,3.24
2019-12-12 21:30:00,3.134,0.9617296918,3.2782434321,0.20800000000000002,0,0.20800000000000002,2.926,0.9617296918,3.08,3.115,0.9554846938,3.2582473816,0.20800000000000002,0,0.20800000000000002,2.907,0.9554846938,3.06
2019-12-12 22:00:00,3.055,0.9367496998,3.1953912124,0.20500000000000002,0,0.20500000000000002,2.85,0.9367496998,3.0,3.0455,0.9336272008000001,3.1853932253,0.20500000000000002,0,0.20500000000000002,2.8405,0.9336272008000001,2.99
2019-12-12 22:30:00,2.859,0.9086472088,2.9999201239,0.0945,0,0.0945,2.7645,0.9086472088,2.91,2.8495,0.9055247098,2.9899206093,0.0945,0,0.0945,2.755,0.9055247098,2.9
2019-12-12 23:00:00,2.84,0.9273822028,2.9875805847,0.018500000000000003,0,0.018500000000000003,2.8215,0.9273822028,2.9699999999999998,2.821,0.9211372048,2.9675806223,0.018500000000000003,0,0.018500000000000003,2.8025,0.9211372048,2.95
2019-12-12 23:30:00,2.4745,0.7493997598000001,2.5854883967999998,0.1945,0,0.1945,2.2800000000000002,0.7493997598000001,2.4,2.465,0.7462772608,2.5754911667,0.1945,0,0.1945,2.2705,0.7462772608,2.39
2019-12-13 00:00:00,2.4805,0.7587672568,2.5939560521000002,0.17200000000000001,0,0.17200000000000001,2.3085,0.7587672568,2.43,2.471,0.7556447578000001,2.583958204,0.17200000000000001,0,0.17200000000000001,2.299,0.7556447578000001,2.42
2019-12-13 00:30:00,2.4055,0.7181747698000001,2.5104193375,0.2205,0,0.2205,2.185,0.7181747698000001,2.3,2.396,0.7150522708,2.5004231142,0.2205,0,0.2205,2.1755,0.7150522708,2.29
2019-12-13 01:00:00,2.319,0.7306647658000001,2.4313847906,0.096,0,0.096,2.223,0.7306647658000001,2.34,2.3095,0.7275422668,2.4213855538,0.096,0,0.096,2.2135,0.7275422668,2.33
2019-12-13 01:30:00,2.4115,0.7868697478000001,2.5366308856,0.0175,0,0.0175,2.394,0.7868697478000001,2.52,2.402,0.7837472488,2.5266309089,0.0175,0,0.0175,2.3845,0.7837472488,2.51
2019-12-13 02:00:00,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61
2019-12-13 02:30:00,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63
2019-12-13 03:00:00,2.5220000000000002,0.8274622348,2.6542753719,0.0045000000000000005,0,0.0045000000000000005,2.5175,0.8274622348,2.65,2.37,0.7775022508,2.4942753958,0.0045000000000000005,0,0.0045000000000000005,2.3655,0.7775022508,2.49
2019-12-13 03:30:00,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71
2019-12-13 04:00:00,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74
2019-12-13 04:30:00,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2019-12-13 05:00:00,2.455,0.8056047418000001,2.5838003019,0.004,0,0.004,2.451,0.8056047418000001,2.58,2.4455,0.8024822428,2.5738003031,0.004,0,0.004,2.4415,0.8024822428,2.5700000000000003
2019-12-13 05:30:00,2.6595,0.8555647258,2.7937307046,0.0565,0,0.0565,2.6029999999999998,0.8555647258,2.74,2.5265,0.8118497398000001,2.6537336434,0.0565,0,0.0565,2.47,0.8118497398000001,2.6
2019-12-13 06:00:00,2.6175,0.8274622348,2.7451775899,0.1,0,0.1,2.5175,0.8274622348,2.65,2.5985,0.8212172368,2.7251788932,0.1,0,0.1,2.4985,0.8212172368,2.63
2019-12-13 06:30:00,2.8529999999999998,0.7150522708,2.941242722,0.6775,0,0.6775,2.1755,0.7150522708,2.29,2.834,0.7088072728,2.9212948756,0.6775,0,0.6775,2.1565,0.7088072728,2.27
2019-12-13 07:00:00,3.3685,1.0678946577,3.5337220109,0.11950000000000001,0,0.11950000000000001,3.249,1.0678946577,3.42,3.3495,1.0616496597,3.5137231322,0.11950000000000001,0,0.11950000000000001,3.23,1.0616496597,3.4
2019-12-13 07:30:00,3.5775,1.1365896357,3.7537104643,0.11950000000000001,0,0.11950000000000001,3.458,1.1365896357,3.64,3.568,1.1334671367,3.7437109597,0.11950000000000001,0,0.11950000000000001,3.4485,1.1334671367,3.63
2019-12-13 08:00:00,3.9185,1.2583670967,4.1155959471,0.09,0,0.09,3.8285,1.2583670967,4.03,3.8995,1.2521220987000001,4.0955964157,0.09,0,0.09,3.8095,1.2521220987000001,4.01
2019-12-13 08:30:00,3.9935,1.2833470887,4.1946420586,0.089,0,0.089,3.9045,1.2833470887,4.11,3.9745,1.2771020907000001,4.1746424997,0.089,0,0.089,3.8855,1.2771020907000001,4.09
2019-12-13 09:00:00,3.834,1.1865496197,4.0134095231,0.224,0,0.224,3.61,1.1865496197,3.8,3.815,1.1803046217,3.9934125757,0.224,0,0.224,3.591,1.1803046217,3.7800000000000002
2019-12-13 09:30:00,3.901,1.2146521107,4.0857289129,0.20550000000000002,0,0.20550000000000002,3.6955,1.2146521107,3.89,3.8915,1.2115296117,4.0757301493,0.20550000000000002,0,0.20550000000000002,3.686,1.2115296117,3.88
2019-12-13 10:00:00,4.0275,1.2927145857,4.2298779238,0.0945,0,0.0945,3.933,1.2927145857,4.14,4.0085,1.2864695877,4.2098784127,0.0945,0,0.0945,3.914,1.2864695877,4.12
2019-12-13 10:30:00,3.995,1.2521220987000001,4.1866256998,0.1855,0,0.1855,3.8095,1.2521220987000001,4.01,3.976,1.2458771007,4.1666276232,0.1855,0,0.1855,3.7905,1.2458771007,3.99
2019-12-13 11:00:00,4.0655,1.2895920867,4.2651304787,0.14200000000000002,0,0.14200000000000002,3.9235,1.2895920867,4.13,4.056,1.2864695877,4.2551310203,0.14200000000000002,0,0.14200000000000002,3.914,1.2864695877,4.12
2019-12-13 11:30:00,3.8515,1.1459571327,4.0183665836,0.365,0,0.365,3.4865,1.1459571327,3.67,3.8325,1.1397121347,3.9983746698,0.365,0,0.365,3.4675000000000002,1.1397121347,3.65
2019-12-13 12:00:00,3.8625,1.1678146257,4.0351824308,0.3095,0,0.3095,3.553,1.1678146257,3.74,3.8529999999999998,1.1646921266999999,4.0251853063,0.3095,0,0.3095,3.5435,1.1646921266999999,3.73
2019-12-13 12:30:00,4.0055,1.2365096037,4.1920145813,0.24350000000000002,0,0.24350000000000002,3.762,1.2365096037,3.96,3.996,1.2333871047,4.1820162302,0.24350000000000002,0,0.24350000000000002,3.7525,1.2333871047,3.95
2019-12-13 13:00:00,4.0575,1.2833470887,4.255618169,0.153,0,0.153,3.9045,1.2833470887,4.11,4.048,1.2802245897,4.2456188006,0.153,0,0.153,3.895,1.2802245897,4.1
2019-12-13 13:30:00,3.7955,1.1553246297,3.9674419025,0.2805,0,0.2805,3.515,1.1553246297,3.7,3.7765,1.1490796317,3.9474468014,0.2805,0,0.2805,3.496,1.1490796317,3.68
2019-12-13 14:00:00,3.7305,1.1209771407,3.8952817613,0.32,0,0.32,3.4105,1.1209771407,3.59,3.7115,1.1147321427,3.8752883764,0.32,0,0.32,3.3915,1.1147321427,3.5700000000000003
2019-12-13 14:30:00,3.645,1.1084871447,3.8098252913,0.2725,0,0.2725,3.3725,1.1084871447,3.55,3.6355,1.1053646457,3.7998277922,0.2725,0,0.2725,3.363,1.1053646457,3.54
2019-12-13 15:00:00,3.707,1.1927946177,3.8941761645,0.078,0,0.078,3.629,1.1927946177,3.8200000000000003,3.6975,1.1896721187,3.8841763606,0.078,0,0.078,3.6195,1.1896721187,3.81
2019-12-13 15:30:00,3.722,1.2146521107,3.9151837441,0.026500000000000003,0,0.026500000000000003,3.6955,1.2146521107,3.89,3.6935000000000002,1.2052846137,3.8851838116,0.026500000000000003,0,0.026500000000000003,3.667,1.2052846137,3.86
2019-12-13 16:00:00,3.8965,1.2177746097,4.0823629493,0.1915,0,0.1915,3.705,1.2177746097,3.9,3.811,1.1896721187,3.992372822,0.1915,0,0.1915,3.6195,1.1896721187,3.81
2019-12-13 16:30:00,3.9715,1.2614895957,4.1670335072,0.1335,0,0.1335,3.838,1.2614895957,4.04,3.9145000000000003,1.2427546017,4.1070365533,0.1335,0,0.1335,3.781,1.2427546017,3.98
2019-12-13 17:00:00,4.0415,1.2895920867,4.2422600109,0.11800000000000001,0,0.11800000000000001,3.9235,1.2895920867,4.13,4.0225,1.2833470887,4.2222607688,0.11800000000000001,0,0.11800000000000001,3.9045,1.2833470887,4.11
2019-12-13 17:30:00,4.15,1.3457970687,4.3627594192,0.0555,0,0.0555,4.0945,1.3457970687,4.31,4.131,1.3395520707,4.3427595777,0.0555,0,0.0555,4.0755,1.3395520707,4.29
2019-12-13 18:00:00,3.946,1.2489995997,4.1389510748,0.146,0,0.146,3.8,1.2489995997,4.0,3.927,1.2427546017,4.118952294,0.146,0,0.146,3.781,1.2427546017,3.98
2019-12-13 18:30:00,3.811,1.2333871047,4.0056166504,0.0585,0,0.0585,3.7525,1.2333871047,3.95,3.792,1.2271421067000001,3.9856168594,0.0585,0,0.0585,3.7335000000000003,1.2271421067000001,3.93
2019-12-13 19:00:00,3.713,1.1740596237,3.8941988907000002,0.14100000000000001,0,0.14100000000000001,3.572,1.1740596237,3.76,3.7035,1.1709371247,3.8841995314,0.14100000000000001,0,0.14100000000000001,3.5625,1.1709371247,3.75
