Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-13 19:30:00,3.5105,1.1240996397,3.6860833211,0.09050000000000001,0,0.09050000000000001,3.42,1.1240996397,3.6,3.4915000000000003,1.1178546417,3.666083912,0.09050000000000001,0,0.09050000000000001,3.401,1.1178546417,3.58
2019-12-13 20:00:00,3.366,1.0803846537,3.5351360653,0.079,0,0.079,3.287,1.0803846537,3.46,3.3565,1.0772621547,3.5251363094,0.079,0,0.079,3.2775,1.0772621547,3.45
2019-12-13 20:30:00,3.23,1.0335471687,3.3913300857,0.0855,0,0.0855,3.1445,1.0335471687,3.31,3.2205,1.0304246697,3.3813303965,0.0855,0,0.0855,3.135,1.0304246697,3.3
2019-12-13 21:00:00,3.0865,1.0023221787,3.2451705656,0.037,0,0.037,3.0495,1.0023221787,3.21,3.077,0.9991996797,3.2351706292,0.037,0,0.037,3.04,0.9991996797,3.2
2019-12-13 21:30:00,2.9775,0.9648521908000001,3.1299274752,0.042,0,0.042,2.9355,0.9648521908000001,3.09,2.9585,0.9586071928000001,3.1099276519,0.042,0,0.042,2.9165,0.9586071928000001,3.07
2019-12-13 22:00:00,2.769,0.8992797118,2.9113682350000003,0.033,0,0.033,2.7359999999999998,0.8992797118,2.88,2.75,0.8930347138,2.8913683612,0.033,0,0.033,2.717,0.8930347138,2.86
2019-12-13 22:30:00,2.774,0.9086472088,2.9190265072,0.0095,0,0.0095,2.7645,0.9086472088,2.91,2.7645,0.9055247098,2.9090265124,0.0095,0,0.0095,2.755,0.9055247098,2.9
2019-12-13 23:00:00,2.6285,0.8368297318,2.7584952873,0.0825,0,0.0825,2.5460000000000003,0.8368297318,2.68,2.6189999999999998,0.8337072328,2.7484957249,0.0825,0,0.0825,2.5365,0.8337072328,2.67
2019-12-13 23:30:00,2.4175,0.7400322628,2.5282313976,0.166,0,0.166,2.2515,0.7400322628,2.37,2.408,0.7369097638000001,2.5182335077999998,0.166,0,0.166,2.242,0.7369097638000001,2.36
2019-12-14 00:00:00,2.365,0.7743797518000001,2.4885515868,0.009000000000000001,0,0.009000000000000001,2.356,0.7743797518000001,2.48,2.3555,0.7712572528,2.4785515932,0.009000000000000001,0,0.009000000000000001,2.3465,0.7712572528,2.47
2019-12-14 00:30:00,2.5595,0.8399522308,2.6938002896,0.004,0,0.004,2.5555,0.8399522308,2.69,2.55,0.8368297318,2.6838002906,0.004,0,0.004,2.5460000000000003,0.8368297318,2.68
2019-12-14 01:00:00,2.3975,0.7587672568,2.5147035611,0.089,0,0.089,2.3085,0.7587672568,2.43,2.3975,0.7587672568,2.5147035611,0.089,0,0.089,2.3085,0.7587672568,2.43
2019-12-14 01:30:00,2.378,0.7712572528,2.4999443494,0.0315,0,0.0315,2.3465,0.7712572528,2.47,2.3685,0.7681347538000001,2.4899444271,0.0315,0,0.0315,2.337,0.7681347538000001,2.46
2019-12-14 02:00:00,2.357,0.7431547618000001,2.4713817997,0.096,0,0.096,2.261,0.7431547618000001,2.38,2.3475,0.7400322628,2.4613825383,0.096,0,0.096,2.2515,0.7400322628,2.37
2019-12-14 02:30:00,2.378,0.7806247498000001,2.5028501753,0.003,0,0.003,2.375,0.7806247498000001,2.5,2.3685,0.7775022508,2.492850176,0.003,0,0.003,2.3655,0.7775022508,2.49
2019-12-14 03:00:00,2.48,0.8149722388,2.6104750047,0.0005,0,0.0005,2.4795,0.8149722388,2.61,2.4705,0.8118497398000001,2.6004750047,0.0005,0,0.0005,2.47,0.8118497398000001,2.6
2019-12-14 03:30:00,2.116,0.6338672968,2.2089010277,0.1875,0,0.1875,1.9285,0.6338672968,2.03,2.1065,0.6307447978,2.1989045568,0.1875,0,0.1875,1.919,0.6307447978,2.02
2019-12-14 04:00:00,2.3565,0.7525222588,2.4737384664,0.067,0,0.067,2.2895,0.7525222588,2.41,2.347,0.7493997598000001,2.4637388254,0.067,0,0.067,2.2800000000000002,0.7493997598000001,2.4
2019-12-14 04:30:00,2.18,0.7150522708,2.2942754303,0.0045000000000000005,0,0.0045000000000000005,2.1755,0.7150522708,2.29,2.1705,0.7119297718,2.2842754322,0.0045000000000000005,0,0.0045000000000000005,2.166,0.7119297718,2.2800000000000002
2019-12-14 05:00:00,2.1245,0.4527623549,2.1722094742,0.747,0,0.747,1.3775,0.4527623549,1.45,2.1245,0.4527623549,2.1722094742,0.747,0,0.747,1.3775,0.4527623549,1.45
2019-12-14 05:30:00,2.0075,0.5776623149,2.0889590709,0.25,0,0.25,1.7575,0.5776623149,1.85,2.0075,0.5776623149,2.0889590709,0.25,0,0.25,1.7575,0.5776623149,1.85
2019-12-14 06:00:00,2.06,0.6526022908,2.1609002175,0.0745,0,0.0745,1.9855,0.6526022908,2.09,2.06,0.6526022908,2.1609002175,0.0745,0,0.0745,1.9855,0.6526022908,2.09
2019-12-14 06:30:00,2.265,0.7212972688,2.377076934,0.07050000000000001,0,0.07050000000000001,2.1945,0.7212972688,2.31,2.189,0.6963172768,2.297080484,0.07050000000000001,0,0.07050000000000001,2.1185,0.6963172768,2.23
2019-12-14 07:00:00,2.574,0.8305847338000001,2.7046898159,0.047,0,0.047,2.527,0.8305847338000001,2.66,2.4125,0.7775022508,2.5346924863,0.047,0,0.047,2.3655,0.7775022508,2.49
2019-12-14 07:30:00,2.724,0.8399522308,2.8505606028,0.1685,0,0.1685,2.5555,0.8399522308,2.69,2.553,0.7837472488,2.6705933330000002,0.1685,0,0.1685,2.3845,0.7837472488,2.51
2019-12-14 08:00:00,2.7505,0.8399522308,2.8758946434,0.195,0,0.195,2.5555,0.8399522308,2.69,2.608,0.7931147458000001,2.7259301165,0.195,0,0.195,2.4130000000000003,0.7931147458000001,2.54
2019-12-14 08:30:00,2.7425,0.8586872248,2.8737867005,0.13,0,0.13,2.6125,0.8586872248,2.75,2.733,0.8555647258,2.8637877016,0.13,0,0.13,2.6029999999999998,0.8555647258,2.74
2019-12-14 09:00:00,2.815,0.8836672168,2.9504394164,0.1265,0,0.1265,2.6885,0.8836672168,2.83,2.8055,0.8805447178,2.9404403157,0.1265,0,0.1265,2.6790000000000003,0.8805447178,2.8200000000000003
2019-12-14 09:30:00,2.8689999999999998,0.8836672168,3.0020041222,0.18050000000000002,0,0.18050000000000002,2.6885,0.8836672168,2.83,2.8595,0.8805447178,2.9920058907,0.18050000000000002,0,0.18050000000000002,2.6790000000000003,0.8805447178,2.8200000000000003
2019-12-14 10:00:00,3.007,0.9180147058,3.1440101781,0.214,0,0.214,2.793,0.9180147058,2.94,2.988,0.9117697078,3.1240147247,0.214,0,0.214,2.774,0.9117697078,2.92
2019-12-14 10:30:00,3.072,0.9648521908000001,3.2199571038,0.1365,0,0.1365,2.9355,0.9648521908000001,3.09,3.053,0.9586071928000001,3.1999588669,0.1365,0,0.1365,2.9165,0.9586071928000001,3.07
2019-12-14 11:00:00,3.0685000000000002,0.9398721988000001,3.2092136108,0.209,0,0.209,2.8595,0.9398721988000001,3.01,3.0495,0.9336272008000001,3.1892177724,0.209,0,0.209,2.8405,0.9336272008000001,2.99
2019-12-14 11:30:00,3.0145,0.9055247098,3.1475681486,0.2595,0,0.2595,2.755,0.9055247098,2.9,2.9955,0.8992797118,3.1275748192,0.2595,0,0.2595,2.7359999999999998,0.8992797118,2.88
2019-12-14 12:00:00,2.9535,0.8711772208,3.0793038174,0.303,0,0.303,2.6505,0.8711772208,2.79,2.944,0.8680547218,3.0693085541,0.303,0,0.303,2.641,0.8680547218,2.7800000000000002
2019-12-14 12:30:00,2.843,0.8024822428,2.9540864493,0.4015,0,0.4015,2.4415,0.8024822428,2.5700000000000003,2.8335,0.7993597438000001,2.9440954893,0.4015,0,0.4015,2.432,0.7993597438000001,2.56
2019-12-14 13:00:00,2.686,0.7462772608,2.7877456393999998,0.41550000000000004,0,0.41550000000000004,2.2705,0.7462772608,2.39,2.667,0.7400322628,2.7677674668,0.41550000000000004,0,0.41550000000000004,2.2515,0.7400322628,2.37
2019-12-14 13:30:00,2.6015,0.7119297718,2.6971552143,0.4355,0,0.4355,2.166,0.7119297718,2.2800000000000002,2.592,0.7088072728,2.6871679795,0.4355,0,0.4355,2.1565,0.7088072728,2.27
2019-12-14 14:00:00,2.645,0.7681347538000001,2.7542795791,0.308,0,0.308,2.337,0.7681347538000001,2.46,2.6355,0.7650122548,2.7442856994,0.308,0,0.308,2.3275,0.7650122548,2.45
2019-12-14 14:30:00,2.779,0.8180947378000001,2.8969156011,0.29,0,0.29,2.489,0.8180947378000001,2.62,2.741,0.8056047418000001,2.856935421,0.29,0,0.29,2.451,0.8056047418000001,2.58
2019-12-14 15:00:00,2.819,0.8461972288,2.943265321,0.24450000000000002,0,0.24450000000000002,2.5745,0.8461972288,2.71,2.7715,0.8305847338000001,2.8932824352,0.24450000000000002,0,0.24450000000000002,2.527,0.8305847338000001,2.66
2019-12-14 15:30:00,2.847,0.9024022108,2.9865931678,0.1015,0,0.1015,2.7455,0.9024022108,2.89,2.8375,0.8992797118,2.9765937328,0.1015,0,0.1015,2.7359999999999998,0.8992797118,2.88
2019-12-14 16:00:00,2.96,0.9367496998,3.1046900005999998,0.11,0,0.11,2.85,0.9367496998,3.0,2.9314999999999998,0.9273822028,3.0746918545,0.11,0,0.11,2.8215,0.9273822028,2.9699999999999998
2019-12-14 16:30:00,3.058,0.9679746898,3.2075440761,0.113,0,0.113,2.9450000000000003,0.9679746898,3.1,3.02,0.9554846938,3.1675465269,0.113,0,0.113,2.907,0.9554846938,3.06
2019-12-14 17:00:00,3.416,1.1116096437,3.5923156877,0.034,0,0.034,3.382,1.1116096437,3.56,3.3970000000000002,1.1053646457,3.5723157755,0.034,0,0.034,3.363,1.1053646457,3.54
2019-12-14 17:30:00,3.2695,1.0491596637,3.4337102746,0.0775,0,0.0775,3.192,1.0491596637,3.36,3.2505,1.0429146657,3.4137107742,0.0775,0,0.0775,3.173,1.0429146657,3.34
2019-12-14 18:00:00,3.3115,1.0772621547,3.4823161832,0.034,0,0.034,3.2775,1.0772621547,3.45,3.302,1.0741396557,3.4723162298,0.034,0,0.034,3.268,1.0741396557,3.44
2019-12-14 18:30:00,3.1485,1.0273021707,3.3118577868,0.023,0,0.023,3.1255,1.0273021707,3.29,3.1295,1.0210571727,3.2918578341,0.023,0,0.023,3.1065,1.0210571727,3.27
2019-12-14 19:00:00,3.0135,0.9554846938,3.1613499095,0.10650000000000001,0,0.10650000000000001,2.907,0.9554846938,3.06,3.004,0.9523621948000001,3.1513504645,0.10650000000000001,0,0.10650000000000001,2.8975,0.9523621948000001,3.05
2019-12-14 19:30:00,2.7765,0.9055247098,2.9204327162,0.021500000000000002,0,0.021500000000000002,2.755,0.9055247098,2.9,2.7575000000000003,0.8992797118,2.9004327694,0.021500000000000002,0,0.021500000000000002,2.7359999999999998,0.8992797118,2.88
2019-12-14 20:00:00,2.668,0.8305847338000001,2.7942968704,0.14100000000000001,0,0.14100000000000001,2.527,0.8305847338000001,2.66,2.6585,0.8274622348,2.7842981162,0.14100000000000001,0,0.14100000000000001,2.5175,0.8274622348,2.65
2019-12-14 20:30:00,2.55,0.8024822428,2.6732896869,0.1085,0,0.1085,2.4415,0.8024822428,2.5700000000000003,2.5404999999999998,0.7993597438000001,2.663290493,0.1085,0,0.1085,2.432,0.7993597438000001,2.56
2019-12-14 21:00:00,2.6775,0.8305847338000001,2.8033689108,0.1505,0,0.1505,2.527,0.8305847338000001,2.66,2.6395,0.8180947378000001,2.7633746127,0.1505,0,0.1505,2.489,0.8180947378000001,2.62
2019-12-14 21:30:00,2.831,0.9305047018,2.98,0.0,0,0.0,2.831,0.9305047018,2.98,2.8215,0.9273822028,2.9699999999999998,0.0,0,0.0,2.8215,0.9273822028,2.9699999999999998
2019-12-14 22:00:00,2.4825,0.7462772608,2.5922453588,0.212,0,0.212,2.2705,0.7462772608,2.39,2.473,0.7431547618000001,2.5822486325,0.212,0,0.212,2.261,0.7431547618000001,2.38
2019-12-14 22:30:00,2.35,0.7181747698000001,2.4572901742,0.165,0,0.165,2.185,0.7181747698000001,2.3,2.3215,0.7088072728,2.4272968504,0.165,0,0.165,2.1565,0.7088072728,2.27
2019-12-14 23:00:00,2.2285,0.6494797918,2.3212143912,0.2525,0,0.2525,1.976,0.6494797918,2.08,2.1525,0.6244997998,2.2412622002,0.2525,0,0.2525,1.9,0.6244997998,2.0
2019-12-14 23:30:00,2.039,0.6026423068,2.1261934884,0.20550000000000002,0,0.20550000000000002,1.8335,0.6026423068,1.9300000000000002,2.0295,0.5995198078,2.1161980649,0.20550000000000002,0,0.20550000000000002,1.824,0.5995198078,1.92
2019-12-15 00:00:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2019-12-15 00:30:00,2.113,0.6775822828,2.2189832694,0.051500000000000004,0,0.051500000000000004,2.0615,0.6775822828,2.17,2.1035,0.6744597838,2.2089835332,0.051500000000000004,0,0.051500000000000004,2.052,0.6744597838,2.16
2019-12-15 01:00:00,2.0175,0.6557247898,2.1213866338,0.022500000000000003,0,0.022500000000000003,1.995,0.6557247898,2.1,2.008,0.6526022908,2.1113866889,0.022500000000000003,0,0.022500000000000003,1.9855,0.6526022908,2.09
2019-12-15 01:30:00,2.051,0.6151323028,2.1412586836,0.17950000000000002,0,0.17950000000000002,1.8715000000000002,0.6151323028,1.97,2.051,0.6151323028,2.1412586836,0.17950000000000002,0,0.17950000000000002,1.8715000000000002,0.6151323028,1.97
2019-12-15 02:00:00,2.0025,0.6276222988,2.0985509286,0.093,0,0.093,1.9095,0.6276222988,2.01,2.0025,0.6276222988,2.0985509286,0.093,0,0.093,1.9095,0.6276222988,2.01
2019-12-15 02:30:00,2.1095,0.6931947778,2.2204750055,0.0005,0,0.0005,2.109,0.6931947778,2.22,2.1,0.6900722788,2.2104750055,0.0005,0,0.0005,2.0995,0.6900722788,2.21
2019-12-15 03:00:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16
2019-12-15 03:30:00,1.9235000000000002,0.6213773008,2.0213762638,0.033,0,0.033,1.8905,0.6213773008,1.99,1.9235000000000002,0.6213773008,2.0213762638,0.033,0,0.033,1.8905,0.6213773008,1.99
2019-12-15 04:00:00,1.909,0.6213773008,2.0075833108,0.018500000000000003,0,0.018500000000000003,1.8905,0.6213773008,1.99,1.909,0.6213773008,2.0075833108,0.018500000000000003,0,0.018500000000000003,1.8905,0.6213773008,1.99
2019-12-15 04:30:00,1.7015,0.5589273209,1.7909500272,0.001,0,0.001,1.7005,0.5589273209,1.79,1.6920000000000002,0.5558048219,1.7809500274,0.001,0,0.001,1.691,0.5558048219,1.78
2019-12-15 05:00:00,1.67,0.5277023309000001,1.7513908045000002,0.0645,0,0.0645,1.6055000000000001,0.5277023309000001,1.69,1.67,0.5277023309000001,1.7513908045000002,0.0645,0,0.0645,1.6055000000000001,0.5277023309000001,1.69
2019-12-15 05:30:00,1.6800000000000002,0.5401923269000001,1.7647118037,0.036500000000000005,0,0.036500000000000005,1.6435,0.5401923269000001,1.73,1.6800000000000002,0.5401923269000001,1.7647118037,0.036500000000000005,0,0.036500000000000005,1.6435,0.5401923269000001,1.73
2019-12-15 06:00:00,1.7875,0.5308248299,1.8646531179,0.17250000000000001,0,0.17250000000000001,1.615,0.5308248299,1.7000000000000002,1.778,0.5277023309000001,1.8546573134000002,0.17250000000000001,0,0.17250000000000001,1.6055000000000001,0.5277023309000001,1.69
2019-12-15 06:30:00,1.671,0.4746198479,1.7370967158,0.227,0,0.227,1.444,0.4746198479,1.52,1.6615,0.4714973489,1.7271050923,0.227,0,0.227,1.4344999999999999,0.4714973489,1.51
2019-12-15 07:00:00,1.7425000000000002,0.5589273209,1.8299469938000001,0.042,0,0.042,1.7005,0.5589273209,1.79,1.7425000000000002,0.5589273209,1.8299469938000001,0.042,0,0.042,1.7005,0.5589273209,1.79
2019-12-15 07:30:00,2.025,0.6526022908,2.1275607512,0.0395,0,0.0395,1.9855,0.6526022908,2.09,2.025,0.6526022908,2.1275607512,0.0395,0,0.0395,1.9855,0.6526022908,2.09
2019-12-15 08:00:00,2.0735,0.6244997998,2.1655027707,0.17350000000000002,0,0.17350000000000002,1.9,0.6244997998,2.0,2.064,0.6213773008,2.1555059151,0.17350000000000002,0,0.17350000000000002,1.8905,0.6213773008,1.99
2019-12-15 08:30:00,2.3415,0.7306647658000001,2.4528541029,0.11850000000000001,0,0.11850000000000001,2.223,0.7306647658000001,2.34,2.332,0.7275422668,2.4428552454,0.11850000000000001,0,0.11850000000000001,2.2135,0.7275422668,2.33
2019-12-15 09:00:00,2.512,0.7775022508,2.6295729216,0.14650000000000002,0,0.14650000000000002,2.3655,0.7775022508,2.49,2.474,0.7650122548,2.5895790681,0.14650000000000002,0,0.14650000000000002,2.3275,0.7650122548,2.45
2019-12-15 09:30:00,2.734,0.8399522308,2.8601181357,0.17850000000000002,0,0.17850000000000002,2.5555,0.8399522308,2.69,2.7245,0.8368297318,2.8501200413000003,0.17850000000000002,0,0.17850000000000002,2.5460000000000003,0.8368297318,2.68
2019-12-15 10:00:00,2.5545,0.7369097638000001,2.658666254,0.3125,0,0.3125,2.242,0.7369097638000001,2.36,2.545,0.7337872648,2.6486730168,0.3125,0,0.3125,2.2325,0.7337872648,2.35
2019-12-15 10:30:00,2.708,0.7743797518000001,2.8165454017,0.352,0,0.352,2.356,0.7743797518000001,2.48,2.689,0.7681347538000001,2.7965607449,0.352,0,0.352,2.337,0.7681347538000001,2.46
2019-12-15 11:00:00,2.888,0.8212172368,3.0024892589,0.3895,0,0.3895,2.4985,0.8212172368,2.63,2.8689999999999998,0.8149722388,2.9825057837,0.3895,0,0.3895,2.4795,0.8149722388,2.61
2019-12-15 11:30:00,3.0385,0.9617296918,3.1870685982999998,0.1125,0,0.1125,2.926,0.9617296918,3.08,3.0195,0.9554846938,3.1670698208,0.1125,0,0.1125,2.907,0.9554846938,3.06
2019-12-15 12:00:00,3.082,0.9523621948000001,3.225789477,0.1845,0,0.1845,2.8975,0.9523621948000001,3.05,3.0725,0.9492396958,3.2157910769,0.1845,0,0.1845,2.888,0.9492396958,3.04
2019-12-15 12:30:00,3.0695,0.9429946978,3.2110853695,0.2005,0,0.2005,2.8689999999999998,0.9429946978,3.02,3.06,0.9398721988000001,3.2010872762,0.2005,0,0.2005,2.8595,0.9398721988000001,3.01
2019-12-15 13:00:00,2.9535,0.8274622348,3.0672228481,0.436,0,0.436,2.5175,0.8274622348,2.65,2.9345,0.8212172368,3.0472426881,0.436,0,0.436,2.4985,0.8212172368,2.63
2019-12-15 13:30:00,3.0,0.9429946978,3.1447160444,0.131,0,0.131,2.8689999999999998,0.9429946978,3.02,2.9905,0.9398721988000001,3.1347168931000002,0.131,0,0.131,2.8595,0.9398721988000001,3.01
2019-12-15 14:00:00,3.1555,1.0241796717,3.3175479273,0.0395,0,0.0395,3.116,1.0241796717,3.2800000000000002,3.146,1.0210571727,3.3075479966,0.0395,0,0.0395,3.1065,1.0210571727,3.27
2019-12-15 14:30:00,3.063,0.9773421867000001,3.2151464586,0.08950000000000001,0,0.08950000000000001,2.9735,0.9773421867000001,3.13,3.063,0.9773421867000001,3.2151464586,0.08950000000000001,0,0.08950000000000001,2.9735,0.9773421867000001,3.13
2019-12-15 15:00:00,3.0195,0.9398721988000001,3.1623946623,0.16,0,0.16,2.8595,0.9398721988000001,3.01,3.01,0.9367496998,3.1523959142,0.16,0,0.16,2.85,0.9367496998,3.0
2019-12-15 15:30:00,2.9535,0.9211372048,3.0938093025,0.151,0,0.151,2.8025,0.9211372048,2.95,2.9345,0.9148922068,3.0738116403,0.151,0,0.151,2.7835,0.9148922068,2.93
2019-12-15 16:00:00,2.99,0.9086472088,3.1250183599,0.2255,0,0.2255,2.7645,0.9086472088,2.91,2.971,0.9024022108,3.1050234701,0.2255,0,0.2255,2.7455,0.9024022108,2.89
2019-12-15 16:30:00,3.2560000000000002,1.0366696677,3.417048434,0.10200000000000001,0,0.10200000000000001,3.154,1.0366696677,3.32,3.237,1.0304246697,3.3970493079,0.10200000000000001,0,0.10200000000000001,3.135,1.0304246697,3.3
2019-12-15 17:00:00,3.5495,1.1584471287,3.7337581604,0.025,0,0.025,3.5245,1.1584471287,3.71,3.5305,1.1522021307,3.7137582043,0.025,0,0.025,3.5055,1.1522021307,3.69
2019-12-15 17:30:00,3.551,1.1365896357,3.7284630882,0.093,0,0.093,3.458,1.1365896357,3.64,3.5415,1.1334671367,3.7184633923,0.093,0,0.093,3.4485,1.1334671367,3.63
2019-12-15 18:00:00,3.4365,1.0522821627,3.5939991653,0.23500000000000001,0,0.23500000000000001,3.2015000000000002,1.0522821627,3.37,3.427,1.0491596637,3.5840012556,0.23500000000000001,0,0.23500000000000001,3.192,1.0491596637,3.36
2019-12-15 18:30:00,3.444,1.1116096437,3.6189517819,0.062,0,0.062,3.382,1.1116096437,3.56,3.4345,1.1084871447,3.6089519254,0.062,0,0.062,3.3725,1.1084871447,3.55
2019-12-15 19:00:00,3.2805,1.0335471687,3.4394621673,0.136,0,0.136,3.1445,1.0335471687,3.31,3.2615,1.0273021707,3.4194637006,0.136,0,0.136,3.1255,1.0273021707,3.29
2019-12-15 19:30:00,3.1865,0.9867096837,3.3357725117,0.1845,0,0.1845,3.002,0.9867096837,3.16,3.1390000000000002,0.9710971888000001,3.2857800824,0.1845,0,0.1845,2.9545,0.9710971888000001,3.11
2019-12-15 20:00:00,3.1425,1.0241796717,3.3051853579,0.026500000000000003,0,0.026500000000000003,3.116,1.0241796717,3.2800000000000002,3.1235,1.0179346737,3.2851854209,0.026500000000000003,0,0.026500000000000003,3.097,1.0179346737,3.26
2019-12-15 20:30:00,3.047,0.9929546817,3.2047102833,0.026000000000000002,0,0.026000000000000002,3.021,0.9929546817,3.18,3.028,0.9867096837,3.1847103479,0.026000000000000002,0,0.026000000000000002,3.002,0.9867096837,3.16
2019-12-15 21:00:00,2.731,0.8586872248,2.8628141312,0.11850000000000001,0,0.11850000000000001,2.6125,0.8586872248,2.75,2.7215,0.8555647258,2.8528149695,0.11850000000000001,0,0.11850000000000001,2.6029999999999998,0.8555647258,2.74
2019-12-15 21:30:00,2.7325,0.8243397358000001,2.8541359901,0.2245,0,0.2245,2.508,0.8243397358000001,2.64,2.723,0.8212172368,2.8441390173,0.2245,0,0.2245,2.4985,0.8212172368,2.63
2019-12-15 22:00:00,2.7119999999999997,0.8899122148,2.8542753459,0.0045000000000000005,0,0.0045000000000000005,2.7075,0.8899122148,2.85,2.693,0.8836672168,2.8342753483000003,0.0045000000000000005,0,0.0045000000000000005,2.6885,0.8836672168,2.83
2019-12-15 22:30:00,2.462,0.7806247498000001,2.5827928682,0.08700000000000001,0,0.08700000000000001,2.375,0.7806247498000001,2.5,2.4525,0.7775022508,2.5727934235000003,0.08700000000000001,0,0.08700000000000001,2.3655,0.7775022508,2.49
2019-12-15 23:00:00,2.299,0.7462772608,2.4170913822,0.0285,0,0.0285,2.2705,0.7462772608,2.39,2.2895,0.7431547618000001,2.4070914503,0.0285,0,0.0285,2.261,0.7431547618000001,2.38
2019-12-15 23:30:00,2.2105,0.6526022908,2.3048210343,0.225,0,0.225,1.9855,0.6526022908,2.09,2.201,0.6494797918,2.2948257014,0.225,0,0.225,1.976,0.6494797918,2.08
2019-12-16 00:00:00,2.1385,0.6338672968,2.2304640773,0.21,0,0.21,1.9285,0.6338672968,2.03,2.129,0.6307447978,2.2204684191,0.21,0,0.21,1.919,0.6307447978,2.02
2019-12-16 00:30:00,2.4859999999999998,0.8056047418000001,2.6132728522,0.035,0,0.035,2.451,0.8056047418000001,2.58,2.3815,0.7712572528,2.5032738564,0.035,0,0.035,2.3465,0.7712572528,2.47
2019-12-16 01:00:00,2.2135,0.6931947778,2.3195045268,0.10450000000000001,0,0.10450000000000001,2.109,0.6931947778,2.22,2.204,0.6900722788,2.3095055207,0.10450000000000001,0,0.10450000000000001,2.0995,0.6900722788,2.21
2019-12-16 01:30:00,2.202,0.6994397758,2.310415547,0.074,0,0.074,2.128,0.6994397758,2.24,2.1925,0.6963172768,2.3004160493,0.074,0,0.074,2.1185,0.6963172768,2.23
2019-12-16 02:00:00,2.087,0.6807047818,2.1952056851,0.016,0,0.016,2.071,0.6807047818,2.18,2.0775,0.6775822828,2.1852057111,0.016,0,0.016,2.0615,0.6775822828,2.17
2019-12-16 02:30:00,2.093,0.6588472888,2.1942490173,0.08850000000000001,0,0.08850000000000001,2.0045,0.6588472888,2.11,2.093,0.6588472888,2.1942490173,0.08850000000000001,0,0.08850000000000001,2.0045,0.6588472888,2.11
2019-12-16 03:00:00,2.3085,0.6775822828,2.405886531,0.247,0,0.247,2.0615,0.6775822828,2.17,2.3085,0.6775822828,2.405886531,0.247,0,0.247,2.0615,0.6775822828,2.17
2019-12-16 03:30:00,2.4685,0.7775022508,2.588049845,0.10300000000000001,0,0.10300000000000001,2.3655,0.7775022508,2.49,2.459,0.7743797518000001,2.5780506201,0.10300000000000001,0,0.10300000000000001,2.356,0.7743797518000001,2.48
2019-12-16 04:00:00,2.243,0.7244197678000001,2.3570814581,0.039,0,0.039,2.204,0.7244197678000001,2.32,2.2335,0.7212972688,2.3470815921,0.039,0,0.039,2.1945,0.7212972688,2.31
2019-12-16 04:30:00,2.076,0.6401122948,2.1724455689,0.1285,0,0.1285,1.9475,0.6401122948,2.05,2.0095,0.6182548018,2.1024579067999998,0.1285,0,0.1285,1.881,0.6182548018,1.98
2019-12-16 05:00:00,2.133,0.6088873048,2.2182048485,0.2805,0,0.2805,1.8525,0.6088873048,1.9500000000000002,2.1235,0.6057648058,2.2082126822,0.2805,0,0.2805,1.843,0.6057648058,1.94
2019-12-16 05:30:00,2.436,0.7899922468,2.5608951072,0.0325,0,0.0325,2.4035,0.7899922468,2.5300000000000002,2.4265,0.7868697478000001,2.550895186,0.0325,0,0.0325,2.394,0.7868697478000001,2.52
2019-12-16 06:00:00,2.528,0.7681347538000001,2.6421231992000003,0.191,0,0.191,2.337,0.7681347538000001,2.46,2.3665,0.7150522708,2.4721694926,0.191,0,0.191,2.1755,0.7150522708,2.29
2019-12-16 06:30:00,2.778,0.8711772208,2.9113972161,0.1275,0,0.1275,2.6505,0.8711772208,2.79,2.7305,0.8555647258,2.8614019728,0.1275,0,0.1275,2.6029999999999998,0.8555647258,2.74
2019-12-16 07:00:00,3.301,1.0335471687,3.4590202009,0.1565,0,0.1565,3.1445,1.0335471687,3.31,3.2725,1.0241796717,3.429023221,0.1565,0,0.1565,3.116,1.0241796717,3.2800000000000002
2019-12-16 07:30:00,3.5045,1.1147321427,3.6775192726,0.113,0,0.113,3.3915,1.1147321427,3.5700000000000003,3.495,1.1116096437,3.6675197341,0.113,0,0.113,3.382,1.1116096437,3.56
2019-12-16 08:00:00,3.615,1.1459571327,3.7922872716000002,0.1285,0,0.1285,3.4865,1.1459571327,3.67,3.5675,1.1303446377,3.7422901077,0.1285,0,0.1285,3.439,1.1303446377,3.62
2019-12-16 08:30:00,3.726,1.1303446377,3.8936814199,0.28700000000000003,0,0.28700000000000003,3.439,1.1303446377,3.62,3.707,1.1240996397,3.8736867452,0.28700000000000003,0,0.28700000000000003,3.42,1.1240996397,3.6
2019-12-16 09:00:00,4.0225,1.2521220987000001,4.2128750278,0.213,0,0.213,3.8095,1.2521220987000001,4.01,4.0035,1.2458771007,4.1928775322,0.213,0,0.213,3.7905,1.2458771007,3.99
2019-12-16 09:30:00,4.1325,1.2802245897,4.3262606544,0.23750000000000002,0,0.23750000000000002,3.895,1.2802245897,4.1,4.1135,1.2739795917,4.3062636067,0.23750000000000002,0,0.23750000000000002,3.876,1.2739795917,4.08
2019-12-16 10:00:00,4.1755,1.3551645657,4.3899056083,0.052500000000000005,0,0.052500000000000005,4.123,1.3551645657,4.34,4.166,1.3520420667,4.3799056782,0.052500000000000005,0,0.052500000000000005,4.1135,1.3520420667,4.33
2019-12-16 10:30:00,4.053,1.2989595837,4.2560668462999995,0.101,0,0.101,3.952,1.2989595837,4.16,4.0435,1.2958370847,4.2460671215,0.101,0,0.101,3.9425,1.2958370847,4.15
2019-12-16 11:00:00,3.7995,1.2052846137,3.9860897193,0.1325,0,0.1325,3.667,1.2052846137,3.86,3.7805,1.1990396157,3.966090802,0.1325,0,0.1325,3.648,1.1990396157,3.84
2019-12-16 11:30:00,3.5885,1.0928746497,3.7512274325,0.2635,0,0.2635,3.325,1.0928746497,3.5,3.5695,1.0866296517,3.7312322696,0.2635,0,0.2635,3.306,1.0866296517,3.48
2019-12-16 12:00:00,3.717,1.0991196477,3.8761002309,0.373,0,0.373,3.344,1.0991196477,3.52,3.5745,1.0522821627,3.7261706885,0.373,0,0.373,3.2015000000000002,1.0522821627,3.37
2019-12-16 12:30:00,3.814,1.1147321427,3.9735656217,0.42250000000000004,0,0.42250000000000004,3.3915,1.1147321427,3.5700000000000003,3.776,1.1022421467,3.9335878978,0.42250000000000004,0,0.42250000000000004,3.3535,1.1022421467,3.5300000000000002
2019-12-16 13:00:00,3.8685,1.1990396157,4.0500602773,0.2205,0,0.2205,3.648,1.1990396157,3.84,3.859,1.1959171167,4.040061726,0.2205,0,0.2205,3.6385,1.1959171167,3.83
2019-12-16 13:30:00,3.6905,1.0616496597,3.8401679976,0.4605,0,0.4605,3.23,1.0616496597,3.4,3.681,1.0585271607,3.8301750286000003,0.4605,0,0.4605,3.2205,1.0585271607,3.39
2019-12-16 14:00:00,3.7315,1.1178546417,3.8953422507,0.3305,0,0.3305,3.401,1.1178546417,3.58,3.722,1.1147321427,3.8853457697,0.3305,0,0.3305,3.3915,1.1147321427,3.5700000000000003
2019-12-16 14:30:00,3.605,1.0772621547,3.7625149501,0.3275,0,0.3275,3.2775,1.0772621547,3.45,3.586,1.0710171567,3.7425223780000003,0.3275,0,0.3275,3.2585,1.0710171567,3.43
2019-12-16 15:00:00,3.711,1.1834271207,3.895127822,0.1105,0,0.1105,3.6005000000000003,1.1834271207,3.79,3.692,1.1771821227,3.8751286108,0.1105,0,0.1105,3.5815,1.1771821227,3.77
2019-12-16 15:30:00,3.64,1.1334671367,3.8123939657,0.1915,0,0.1915,3.4485,1.1334671367,3.63,3.621,1.1272221387,3.7923964389,0.1915,0,0.1915,3.4295,1.1272221387,3.61
2019-12-16 16:00:00,3.849,1.2365096037,4.0427412729,0.08700000000000001,0,0.08700000000000001,3.762,1.2365096037,3.96,3.83,1.2302646057,4.0227417267,0.08700000000000001,0,0.08700000000000001,3.743,1.2302646057,3.94
2019-12-16 16:30:00,4.296,1.3988795515999999,4.5180172642,0.04,0,0.04,4.256,1.3988795515999999,4.48,4.277,1.3926345536,4.498017341,0.04,0,0.04,4.237,1.3926345536,4.46
2019-12-16 17:00:00,4.139,1.2646120947,4.3278822477,0.29150000000000004,0,0.29150000000000004,3.8475,1.2646120947,4.05,4.1295,1.2614895957,4.3178844646,0.29150000000000004,0,0.29150000000000004,3.838,1.2614895957,4.04
2019-12-16 17:30:00,4.293,1.3676545616,4.5055885298,0.132,0,0.132,4.161,1.3676545616,4.38,4.274,1.3614095637,4.4855893704,0.132,0,0.132,4.142,1.3614095637,4.36
2019-12-16 18:00:00,4.1225,1.3208170767,4.3289218057,0.10400000000000001,0,0.10400000000000001,4.0185,1.3208170767,4.23,4.1035,1.3145720787,4.3089223711,0.10400000000000001,0,0.10400000000000001,3.9995000000000003,1.3145720787,4.21
2019-12-16 18:30:00,3.9365,1.2646120947,4.1346433945,0.089,0,0.089,3.8475,1.2646120947,4.05,3.9175,1.2583670967,4.1146438485,0.089,0,0.089,3.8285,1.2583670967,4.03
2019-12-16 19:00:00,4.0935,1.3426745697,4.3080758176,0.0085,0,0.0085,4.085,1.3426745697,4.3,4.0745,1.3364295717,4.2880758214,0.0085,0,0.0085,4.066,1.3364295717,4.28
2019-12-16 19:30:00,3.923,1.2271421067000001,4.1104509181,0.1895,0,0.1895,3.7335000000000003,1.2271421067000001,3.93,3.904,1.2208971087,4.0904530006,0.1895,0,0.1895,3.7145,1.2208971087,3.91
2019-12-16 20:00:00,3.818,1.2396321027,4.0142012593,0.0465,0,0.0465,3.7715,1.2396321027,3.9699999999999998,3.799,1.2333871047,3.9942013908,0.0465,0,0.0465,3.7525,1.2333871047,3.95
2019-12-16 20:30:00,3.674,1.1990396157,3.8647085272,0.026000000000000002,0,0.026000000000000002,3.648,1.1990396157,3.84,3.465,1.1303446377,3.6447090419,0.026000000000000002,0,0.026000000000000002,3.439,1.1303446377,3.62
2019-12-16 21:00:00,3.441,1.0959971487,3.6113281144,0.10650000000000001,0,0.10650000000000001,3.3345000000000002,1.0959971487,3.51,3.422,1.0897521507,3.5913289671,0.10650000000000001,0,0.10650000000000001,3.3155,1.0897521507,3.49
2019-12-16 21:30:00,3.415,1.1209771407,3.5942752747,0.0045000000000000005,0,0.0045000000000000005,3.4105,1.1209771407,3.59,3.4055,1.1178546417,3.5842752754,0.0045000000000000005,0,0.0045000000000000005,3.401,1.1178546417,3.58
2019-12-16 22:00:00,3.073,0.9679746898,3.221847917,0.128,0,0.128,2.9450000000000003,0.9679746898,3.1,3.054,0.9617296918,3.2018494655,0.128,0,0.128,2.926,0.9617296918,3.08
2019-12-16 22:30:00,2.9665,0.9586071928000001,3.1175390936,0.05,0,0.05,2.9165,0.9586071928000001,3.07,2.9475,0.9523621948000001,3.097539346,0.05,0,0.05,2.8975,0.9523621948000001,3.05
2019-12-16 23:00:00,2.701,0.8461972288,2.8304506267000002,0.1265,0,0.1265,2.5745,0.8461972288,2.71,2.6915,0.8430747298,2.8204516039,0.1265,0,0.1265,2.565,0.8430747298,2.7
2019-12-16 23:30:00,2.4555,0.7837472488,2.5775453439,0.07100000000000001,0,0.07100000000000001,2.3845,0.7837472488,2.51,2.446,0.7806247498000001,2.5675457153,0.07100000000000001,0,0.07100000000000001,2.375,0.7806247498000001,2.5
2019-12-17 00:00:00,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67
2019-12-17 00:30:00,2.4595000000000002,0.7962372448,2.5851758161,0.037,0,0.037,2.4225,0.7962372448,2.55,2.45,0.7931147458000001,2.5751759163,0.037,0,0.037,2.4130000000000003,0.7931147458000001,2.54
2019-12-17 01:00:00,2.4855,0.7899922468,2.6080256901,0.082,0,0.082,2.4035,0.7899922468,2.5300000000000002,2.4855,0.7899922468,2.6080256901,0.082,0,0.082,2.4035,0.7899922468,2.5300000000000002
2019-12-17 01:30:00,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61
2019-12-17 02:00:00,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65
2019-12-17 02:30:00,2.311,0.7556447578000001,2.4314028872,0.012,0,0.012,2.299,0.7556447578000001,2.42,2.3015,0.7525222588,2.4214028991,0.012,0,0.012,2.2895,0.7525222588,2.41
2019-12-17 03:00:00,2.3225,0.7556447578000001,2.4423360232,0.0235,0,0.0235,2.299,0.7556447578000001,2.42,2.313,0.7525222588,2.4323360685,0.0235,0,0.0235,2.2895,0.7525222588,2.41
2019-12-17 03:30:00,2.414,0.7899922468,2.539977116,0.0105,0,0.0105,2.4035,0.7899922468,2.5300000000000002,2.4045,0.7868697478000001,2.5299771244,0.0105,0,0.0105,2.394,0.7868697478000001,2.52
2019-12-17 04:00:00,2.316,0.7306647658000001,2.4285236256,0.093,0,0.093,2.223,0.7306647658000001,2.34,2.3064999999999998,0.7275422668,2.4185243435,0.093,0,0.093,2.2135,0.7275422668,2.33
2019-12-17 04:30:00,2.2800000000000002,0.7306647658000001,2.3942161557,0.057,0,0.057,2.223,0.7306647658000001,2.34,2.2705,0.7275422668,2.3842164331,0.057,0,0.057,2.2135,0.7275422668,2.33
2019-12-17 05:00:00,2.247,0.6807047818,2.3478432656,0.176,0,0.176,2.071,0.6807047818,2.18,2.2375,0.6775822828,2.3378460172,0.176,0,0.176,2.0615,0.6775822828,2.17
2019-12-17 05:30:00,2.324,0.7212972688,2.4333609987,0.1295,0,0.1295,2.1945,0.7212972688,2.31,2.3145,0.7181747698000001,2.4233623852,0.1295,0,0.1295,2.185,0.7181747698000001,2.3
2019-12-17 06:00:00,2.443,0.7525222588,2.5562743886,0.1535,0,0.1535,2.2895,0.7525222588,2.41,2.424,0.7462772608,2.5362779323,0.1535,0,0.1535,2.2705,0.7462772608,2.39
2019-12-17 06:30:00,2.8845,0.9148922068,3.0261143402,0.101,0,0.101,2.7835,0.9148922068,2.93,2.8275,0.8961572128,2.9661176646,0.101,0,0.101,2.7265,0.8961572128,2.87
2019-12-17 07:00:00,3.1605,1.0023221787,3.3156311616,0.111,0,0.111,3.0495,1.0023221787,3.21,3.151,0.9991996797,3.3056317097,0.111,0,0.111,3.04,0.9991996797,3.2
2019-12-17 07:30:00,3.5555,1.1240996397,3.7289650374,0.1355,0,0.1355,3.42,1.1240996397,3.6,3.4035,1.0741396557,3.5689757985,0.1355,0,0.1355,3.268,1.0741396557,3.44
2019-12-17 08:00:00,3.7865,1.1740596237,3.9643408342,0.21450000000000002,0,0.21450000000000002,3.572,1.1740596237,3.76,3.5585,1.0991196477,3.7243772969,0.21450000000000002,0,0.21450000000000002,3.344,1.0991196477,3.52
2019-12-17 08:30:00,4.3545,1.4269820426,4.5823517979,0.013000000000000001,0,0.013000000000000001,4.3415,1.4269820426,4.57,4.0885,1.3395520707,4.3023519149,0.013000000000000001,0,0.013000000000000001,4.0755,1.3395520707,4.29
2019-12-17 09:00:00,4.1265,1.2739795917,4.3186833931,0.2505,0,0.2505,3.876,1.2739795917,4.08,3.851,1.1834271207,4.0287343856,0.2505,0,0.2505,3.6005000000000003,1.1834271207,3.79
2019-12-17 09:30:00,4.2725,1.3052045817,4.4674170669,0.3015,0,0.3015,3.971,1.3052045817,4.18,3.997,1.2146521107,4.1774859365,0.3015,0,0.3015,3.6955,1.2146521107,3.89
2019-12-17 10:00:00,4.3545,1.3988795515999999,4.5736784157,0.0985,0,0.0985,4.256,1.3988795515999999,4.48,4.307,1.3832670566,4.5236795587,0.0985,0,0.0985,4.2085,1.3832670566,4.43
2019-12-17 10:30:00,3.8935,1.2365096037,4.0851313626,0.1315,0,0.1315,3.762,1.2365096037,3.96,3.8745000000000003,1.2302646057,4.0651323779,0.1315,0,0.1315,3.743,1.2302646057,3.94
2019-12-17 11:00:00,3.9965,1.2365096037,4.1834158591,0.23450000000000001,0,0.23450000000000001,3.762,1.2365096037,3.96,3.9775,1.2302646057,4.1634189376,0.23450000000000001,0,0.23450000000000001,3.743,1.2302646057,3.94
2019-12-17 11:30:00,4.204,1.3333070727,4.4103654894,0.14750000000000002,0,0.14750000000000002,4.0565,1.3333070727,4.27,4.1945,1.3301845737,4.4003660359,0.14750000000000002,0,0.14750000000000002,4.047,1.3301845737,4.26
2019-12-17 12:00:00,4.032,1.2052846137,4.2082935972,0.365,0,0.365,3.667,1.2052846137,3.86,3.8895,1.1584471287,4.0583506502,0.365,0,0.365,3.5245,1.1584471287,3.71
2019-12-17 12:30:00,3.9130000000000003,1.1678146257,4.0835474774,0.36,0,0.36,3.553,1.1678146257,3.74,3.7800000000000002,1.1240996397,3.943602414,0.36,0,0.36,3.42,1.1240996397,3.6
2019-12-17 13:00:00,3.7439999999999998,1.0772621547,3.8958990938999998,0.4665,0,0.4665,3.2775,1.0772621547,3.45,3.725,1.0710171567,3.8759131505,0.4665,0,0.4665,3.2585,1.0710171567,3.43
2019-12-17 13:30:00,3.8055,1.1803046217,3.9843379939,0.21450000000000002,0,0.21450000000000002,3.591,1.1803046217,3.7800000000000002,3.7960000000000003,1.1771821227,3.9743394105,0.21450000000000002,0,0.21450000000000002,3.5815,1.1771821227,3.77
2019-12-17 14:00:00,3.644,1.1053646457,3.807961003,0.281,0,0.281,3.363,1.1053646457,3.54,3.6345,1.1022421467,3.7979636649,0.281,0,0.281,3.3535,1.1022421467,3.5300000000000002
2019-12-17 14:30:00,3.649,1.1428346337,3.8237771902,0.17200000000000001,0,0.17200000000000001,3.477,1.1428346337,3.66,3.6395,1.1397121347,3.8137781792,0.17200000000000001,0,0.17200000000000001,3.4675000000000002,1.1397121347,3.65
2019-12-17 15:00:00,3.8225,1.2177746097,4.0117927726,0.11750000000000001,0,0.11750000000000001,3.705,1.2177746097,3.9,3.8035,1.2115296117,3.9917936132,0.11750000000000001,0,0.11750000000000001,3.686,1.2115296117,3.88
2019-12-17 15:30:00,3.6795,1.1365896357,3.8510461241,0.2215,0,0.2215,3.458,1.1365896357,3.64,3.67,1.1334671367,3.8410477412,0.2215,0,0.2215,3.4485,1.1334671367,3.63
2019-12-17 16:00:00,3.9825,1.2427546017,4.1718994775,0.2015,0,0.2015,3.781,1.2427546017,3.98,3.8115,1.1865496197,3.9919208722,0.2015,0,0.2015,3.61,1.1865496197,3.8
2019-12-17 16:30:00,3.9395,1.2552445977,4.1346462061,0.12050000000000001,0,0.12050000000000001,3.819,1.2552445977,4.02,3.797,1.2084071127,3.9846526511,0.12050000000000001,0,0.12050000000000001,3.6765,1.2084071127,3.87
2019-12-17 17:00:00,4.2235,1.3645320627,4.4384569391,0.07200000000000001,0,0.07200000000000001,4.1515,1.3645320627,4.37,4.2045,1.3582870647,4.4184571968,0.07200000000000001,0,0.07200000000000001,4.1325,1.3582870647,4.35
2019-12-17 17:30:00,4.193,1.3551645657,4.4065542094,0.07,0,0.07,4.123,1.3551645657,4.34,4.174,1.3489195676999999,4.3865544565,0.07,0,0.07,4.104,1.3489195676999999,4.32
2019-12-17 18:00:00,4.2025,1.3395520707,4.4108282669,0.127,0,0.127,4.0755,1.3395520707,4.29,4.193,1.3364295717,4.400828672,0.127,0,0.127,4.066,1.3364295717,4.28
2019-12-17 18:30:00,4.072,1.3145720787,4.278934885,0.07250000000000001,0,0.07250000000000001,3.9995000000000003,1.3145720787,4.21,4.0625,1.3114495797,4.2689350253,0.07250000000000001,0,0.07250000000000001,3.99,1.3114495797,4.2
2019-12-17 19:00:00,3.932,1.2895920867,4.1380758512,0.0085,0,0.0085,3.9235,1.2895920867,4.13,3.9225000000000003,1.2864695877,4.1280758532,0.0085,0,0.0085,3.914,1.2864695877,4.12
2019-12-17 19:30:00,3.9955,1.3114495797,4.2052253507,0.0055000000000000005,0,0.0055000000000000005,3.99,1.3114495797,4.2,3.9765,1.3052045817,4.1852253524,0.0055000000000000005,0,0.0055000000000000005,3.971,1.3052045817,4.18
2019-12-17 20:00:00,3.6445,1.1490796317,3.8213563364,0.14850000000000002,0,0.14850000000000002,3.496,1.1490796317,3.68,3.635,1.1459571327,3.8113570746,0.14850000000000002,0,0.14850000000000002,3.4865,1.1459571327,3.67
2019-12-17 20:30:00,3.4415,1.1147321427,3.6175336902,0.05,0,0.05,3.3915,1.1147321427,3.5700000000000003,3.4225,1.1084871447,3.5975338775,0.05,0,0.05,3.3725,1.1084871447,3.55
2019-12-17 21:00:00,3.311,1.0772621547,3.4818407129,0.0335,0,0.0335,3.2775,1.0772621547,3.45,3.3015,1.0741396557,3.4718407582,0.0335,0,0.0335,3.268,1.0741396557,3.44
2019-12-17 21:30:00,3.282,1.0741396557,3.4533027669000003,0.014,0,0.014,3.268,1.0741396557,3.44,3.263,1.0678946577,3.4333027830000002,0.014,0,0.014,3.249,1.0678946577,3.42
2019-12-17 22:00:00,3.081,0.9991996797,3.2389753009,0.041,0,0.041,3.04,0.9991996797,3.2,3.0715,0.9960771807000001,3.2289753793,0.041,0,0.041,3.0305,0.9960771807000001,3.19
2019-12-17 22:30:00,2.925,0.9461171968000001,3.0742092886,0.0465,0,0.0465,2.8785,0.9461171968000001,3.03,2.9155,0.9429946978,3.0642094005,0.0465,0,0.0465,2.8689999999999998,0.9429946978,3.02
2019-12-17 23:00:00,2.5925000000000002,0.8180947378000001,2.718517105,0.10350000000000001,0,0.10350000000000001,2.489,0.8180947378000001,2.62,2.583,0.8149722388,2.7085178142,0.10350000000000001,0,0.10350000000000001,2.4795,0.8149722388,2.61
2019-12-17 23:30:00,2.4859999999999998,0.7931147458000001,2.6094495588,0.073,0,0.073,2.4130000000000003,0.7931147458000001,2.54,2.4765,0.7899922468,2.5994499418,0.073,0,0.073,2.4035,0.7899922468,2.5300000000000002
2019-12-18 00:00:00,2.415,0.7868697478000001,2.5399584642,0.021,0,0.021,2.394,0.7868697478000001,2.52,2.4055,0.7837472488,2.5299584977,0.021,0,0.021,2.3845,0.7837472488,2.51
2019-12-18 00:30:00,2.831,0.9305047018,2.98,0.0,0,0.0,2.831,0.9305047018,2.98,2.8120000000000003,0.9242597038,2.96,0.0,0,0.0,2.8120000000000003,0.9242597038,2.96
2019-12-18 01:00:00,2.7025,0.8805447178,2.8423344719,0.0235,0,0.0235,2.6790000000000003,0.8805447178,2.8200000000000003,2.693,0.8774222188,2.8323345053,0.0235,0,0.0235,2.6695,0.8774222188,2.81
2019-12-18 01:30:00,2.503,0.7993597438000001,2.6275435296,0.07100000000000001,0,0.07100000000000001,2.432,0.7993597438000001,2.56,2.4935,0.7962372448,2.6175438869,0.07100000000000001,0,0.07100000000000001,2.4225,0.7962372448,2.55
2019-12-18 02:00:00,2.465,0.7837472488,2.5865971372,0.0805,0,0.0805,2.3845,0.7837472488,2.51,2.4555,0.7806247498000001,2.5765976112,0.0805,0,0.0805,2.375,0.7806247498000001,2.5
2019-12-18 02:30:00,2.4125,0.7556447578000001,2.5280734264999998,0.1135,0,0.1135,2.299,0.7556447578000001,2.42,2.403,0.7525222588,2.5180744131,0.1135,0,0.1135,2.2895,0.7525222588,2.41
2019-12-18 03:00:00,2.3935,0.7556447578000001,2.5099484556,0.0945,0,0.0945,2.299,0.7556447578000001,2.42,2.384,0.7525222588,2.4999491495,0.0945,0,0.0945,2.2895,0.7525222588,2.41
2019-12-18 03:30:00,2.379,0.7244197678000001,2.4868504177,0.17500000000000002,0,0.17500000000000002,2.204,0.7244197678000001,2.32,2.3505000000000003,0.7150522708,2.4568577492,0.17500000000000002,0,0.17500000000000002,2.1755,0.7150522708,2.29
2019-12-18 04:00:00,2.5895,0.8368297318,2.7213588977,0.043500000000000004,0,0.043500000000000004,2.5460000000000003,0.8368297318,2.68,2.58,0.8337072328,2.7113590227,0.043500000000000004,0,0.043500000000000004,2.5365,0.8337072328,2.67
2019-12-18 04:30:00,2.502,0.8149722388,2.631384379,0.022500000000000003,0,0.022500000000000003,2.4795,0.8149722388,2.61,2.4925,0.8118497398000001,2.6213844148,0.022500000000000003,0,0.022500000000000003,2.47,0.8118497398000001,2.6
2019-12-18 05:00:00,2.366,0.7369097638000001,2.4781024999,0.124,0,0.124,2.242,0.7369097638000001,2.36,2.3565,0.7337872648,2.4681037255,0.124,0,0.124,2.2325,0.7337872648,2.35
2019-12-18 05:30:00,2.4775,0.7712572528,2.594772437,0.131,0,0.131,2.3465,0.7712572528,2.47,2.468,0.7681347538000001,2.5847736845,0.131,0,0.131,2.337,0.7681347538000001,2.46
2019-12-18 06:00:00,2.608,0.8461972288,2.7418449537000003,0.0335,0,0.0335,2.5745,0.8461972288,2.71,2.551,0.8274622348,2.6818454001000003,0.0335,0,0.0335,2.5175,0.8274622348,2.65
2019-12-18 06:30:00,2.9805,0.9523621948000001,3.1289573343,0.083,0,0.083,2.8975,0.9523621948000001,3.05,2.819,0.8992797118,2.958963501,0.083,0,0.083,2.7359999999999998,0.8992797118,2.88
2019-12-18 07:00:00,3.4025,1.1116096437,3.5794807235,0.0205,0,0.0205,3.382,1.1116096437,3.56,3.2885,1.0741396557,3.459480922,0.0205,0,0.0205,3.268,1.0741396557,3.44
2019-12-18 07:30:00,3.614,1.1428346337,3.7903914046000002,0.137,0,0.137,3.477,1.1428346337,3.66,3.5949999999999998,1.1365896357,3.7703926851,0.137,0,0.137,3.458,1.1365896357,3.64
2019-12-18 08:00:00,3.8215,1.2521220987000001,4.0214017457,0.012,0,0.012,3.8095,1.2521220987000001,4.01,3.8120000000000003,1.2489995997,4.01140175,0.012,0,0.012,3.8,1.2489995997,4.0
2019-12-18 08:30:00,3.7275,1.1709371247,3.9070897097,0.165,0,0.165,3.5625,1.1709371247,3.75,3.7085,1.1646921266999999,3.8870914576,0.165,0,0.165,3.5435,1.1646921266999999,3.73
2019-12-18 09:00:00,3.7745,1.1990396157,3.9603719838,0.1265,0,0.1265,3.648,1.1990396157,3.84,3.7555,1.1927946177,3.9403729836,0.1265,0,0.1265,3.629,1.1927946177,3.8200000000000003
2019-12-18 09:30:00,3.9865,1.2895920867,4.1898961801,0.063,0,0.063,3.9235,1.2895920867,4.13,3.977,1.2864695877,4.1798962906,0.063,0,0.063,3.914,1.2864695877,4.12
2019-12-18 10:00:00,4.142,1.3333070727,4.3513069014,0.0855,0,0.0855,4.0565,1.3333070727,4.27,4.1325,1.3301845737,4.34130709,0.0855,0,0.0855,4.047,1.3301845737,4.26
2019-12-18 10:30:00,4.018,1.2802245897,4.2170248991,0.123,0,0.123,3.895,1.2802245897,4.1,3.999,1.2739795917,4.1970257326,0.123,0,0.123,3.876,1.2739795917,4.08
2019-12-18 11:00:00,4.074,1.3052045817,4.2779708975,0.10300000000000001,0,0.10300000000000001,3.971,1.3052045817,4.18,4.055,1.2989595837,4.2579714654,0.10300000000000001,0,0.10300000000000001,3.952,1.2989595837,4.16
2019-12-18 11:30:00,4.2265,1.3676545616,4.4422720819,0.0655,0,0.0655,4.161,1.3676545616,4.38,4.217,1.3645320627,4.4322721882,0.0655,0,0.0655,4.1515,1.3645320627,4.37
2019-12-18 12:00:00,4.1105,1.3457970687,4.3252028854,0.016,0,0.016,4.0945,1.3457970687,4.31,4.101,1.3426745697,4.3152028921,0.016,0,0.016,4.085,1.3426745697,4.3
2019-12-18 12:30:00,4.1145,1.3364295717,4.3261015071,0.0485,0,0.0485,4.066,1.3364295717,4.28,4.105,1.3333070727,4.3161015685,0.0485,0,0.0485,4.0565,1.3333070727,4.27
2019-12-18 13:00:00,4.131,1.3364295717,4.3417974388000005,0.065,0,0.065,4.066,1.3364295717,4.28,4.112,1.3301845737,4.3217976584,0.065,0,0.065,4.047,1.3301845737,4.26
2019-12-18 13:30:00,4.021,1.3145720787,4.2304303268,0.021500000000000002,0,0.021500000000000002,3.9995000000000003,1.3145720787,4.21,4.002,1.3083270807,4.2104303521,0.021500000000000002,0,0.021500000000000002,3.9805,1.3083270807,4.19
2019-12-18 14:00:00,3.93,1.2489995997,4.1236997951,0.13,0,0.13,3.8,1.2489995997,4.0,3.9205,1.2458771007,4.1137002808,0.13,0,0.13,3.7905,1.2458771007,3.99
2019-12-18 14:30:00,4.054,1.3176945777,4.2627731584,0.045,0,0.045,4.009,1.3176945777,4.22,4.035,1.3114495797,4.2427732676,0.045,0,0.045,3.99,1.3114495797,4.2
2019-12-18 15:00:00,4.086,1.3176945777,4.293217325,0.077,0,0.077,4.009,1.3176945777,4.22,4.067,1.3114495797,4.2732176401,0.077,0,0.077,3.99,1.3114495797,4.2
2019-12-18 15:30:00,4.343,1.4269820426,4.571425024,0.0015,0,0.0015,4.3415,1.4269820426,4.57,4.324,1.4207370446,4.5514250241,0.0015,0,0.0015,4.3225,1.4207370446,4.55
2019-12-18 16:00:00,4.3105,1.3832670566,4.5270120389,0.10200000000000001,0,0.10200000000000001,4.2085,1.3832670566,4.43,4.2915,1.3770220586,4.507012536,0.10200000000000001,0,0.10200000000000001,4.1895,1.3770220586,4.41
2019-12-18 16:30:00,4.2065,1.2989595837,4.4024922771,0.2545,0,0.2545,3.952,1.2989595837,4.16,4.1875,1.2927145857,4.3824955505,0.2545,0,0.2545,3.933,1.2927145857,4.14
2019-12-18 17:00:00,4.5504999999999995,1.4956770206,4.79,0.0,0,0.0,4.5504999999999995,1.4956770206,4.79,4.522,1.4863095236000001,4.76,0.0,0,0.0,4.522,1.4863095236000001,4.76
2019-12-18 17:30:00,4.1825,1.3489195676999999,4.3946433587,0.0785,0,0.0785,4.104,1.3489195676999999,4.32,4.1635,1.3426745697,4.3746436712,0.0785,0,0.0785,4.085,1.3426745697,4.3
2019-12-18 18:00:00,4.2465,1.3863895556,4.4670838642,0.0285,0,0.0285,4.218,1.3863895556,4.44,4.2275,1.3801445576,4.4470839041,0.0285,0,0.0285,4.199,1.3801445576,4.42
2019-12-18 18:30:00,3.7735000000000003,1.2302646057,3.968986426,0.030500000000000003,0,0.030500000000000003,3.743,1.2302646057,3.94,3.7545,1.2240196077,3.9489864839,0.030500000000000003,0,0.030500000000000003,3.724,1.2240196077,3.92
2019-12-18 19:00:00,3.914,1.2864695877,4.12,0.0,0,0.0,3.914,1.2864695877,4.12,3.895,1.2802245897,4.1,0.0,0,0.0,3.895,1.2802245897,4.1
2019-12-18 19:30:00,3.7475,1.1771821227,3.9280420059,0.166,0,0.166,3.5815,1.1771821227,3.77,3.738,1.1740596237,3.9180428788,0.166,0,0.166,3.572,1.1740596237,3.76
2019-12-18 20:00:00,3.6915,1.1709371247,3.8727594813,0.129,0,0.129,3.5625,1.1709371247,3.75,3.6725,1.1646921266999999,3.8527605687,0.129,0,0.129,3.5435,1.1646921266999999,3.73
2019-12-18 20:30:00,3.662,1.1896721187,3.8503978691,0.0425,0,0.0425,3.6195,1.1896721187,3.81,3.6525,1.1865496197,3.8403979286,0.0425,0,0.0425,3.61,1.1865496197,3.8
2019-12-18 21:00:00,3.4015,1.1053646457,3.5765952035,0.0385,0,0.0385,3.363,1.1053646457,3.54,3.392,1.1022421467,3.5665952602,0.0385,0,0.0385,3.3535,1.1022421467,3.5300000000000002
2019-12-18 21:30:00,3.469,1.1178546417,3.6446618499,0.068,0,0.068,3.401,1.1178546417,3.58,3.4595000000000002,1.1147321427,3.6346620201,0.068,0,0.068,3.3915,1.1147321427,3.5700000000000003
2019-12-18 22:00:00,3.199,1.0210571727,3.3579992183,0.0925,0,0.0925,3.1065,1.0210571727,3.27,3.18,1.0148121747,3.3379999626,0.0925,0,0.0925,3.0875,1.0148121747,3.25
2019-12-18 22:30:00,2.826,0.8399522308,2.9481851621,0.2705,0,0.2705,2.5555,0.8399522308,2.69,2.8165,0.8368297318,2.9381892808,0.2705,0,0.2705,2.5460000000000003,0.8368297318,2.68
2019-12-18 23:00:00,2.6425,0.7837472488,2.7562775622,0.258,0,0.258,2.3845,0.7837472488,2.51,2.633,0.7806247498000001,2.7462818501,0.258,0,0.258,2.375,0.7806247498000001,2.5
2019-12-18 23:30:00,2.4325,0.7556447578000001,2.5471661214,0.1335,0,0.1335,2.299,0.7556447578000001,2.42,2.423,0.7525222588,2.5371674659,0.1335,0,0.1335,2.2895,0.7525222588,2.41
2019-12-19 00:00:00,2.3165,0.7025622748,2.4206953546,0.179,0,0.179,2.1375,0.7025622748,2.25,2.3165,0.7025622748,2.4206953546,0.179,0,0.179,2.1375,0.7025622748,2.25
2019-12-21 00:30:00,2.168,0.6401122948,2.2605237778,0.2205,0,0.2205,1.9475,0.6401122948,2.05,2.1585,0.6369897958,2.2505284379,0.2205,0,0.2205,1.9380000000000002,0.6369897958,2.04
2019-12-21 01:00:00,2.207,0.6650922868,2.3050372557,0.1835,0,0.1835,2.0235,0.6650922868,2.13,2.1215,0.6369897958,2.2150661954,0.1835,0,0.1835,1.9380000000000002,0.6369897958,2.04
2019-12-21 01:30:00,2.1815,0.7056847738,2.2928003075,0.0345,0,0.0345,2.147,0.7056847738,2.26,2.0865,0.6744597838,2.1928014616000002,0.0345,0,0.0345,2.052,0.6744597838,2.16
2019-12-21 02:00:00,2.0725,0.6120098038,2.1609748379,0.21050000000000002,0,0.21050000000000002,1.862,0.6120098038,1.96,1.9775,0.5807848139,2.0610233502,0.21050000000000002,0,0.21050000000000002,1.767,0.5807848139,1.8599999999999999
