Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-21 02:30:00,2.048,0.6401122948,2.145704488,0.1005,0,0.1005,1.9475,0.6401122948,2.05,1.9625,0.6120098038,2.0557145351,0.1005,0,0.1005,1.862,0.6120098038,1.96
2019-12-21 03:00:00,1.9645000000000001,0.6369897958,2.0651915771000002,0.026500000000000003,0,0.026500000000000003,1.9380000000000002,0.6369897958,2.04,1.955,0.6338672968,2.0551916577,0.026500000000000003,0,0.026500000000000003,1.9285,0.6338672968,2.03
2019-12-21 03:30:00,2.094,0.6869497798,2.2038003539,0.004,0,0.004,2.09,0.6869497798,2.2,2.0845,0.6838272808,2.1938003555,0.004,0,0.004,2.0805,0.6838272808,2.19
2019-12-21 04:00:00,1.9725000000000001,0.6401122948,2.0737646925,0.025,0,0.025,1.9475,0.6401122948,2.05,1.963,0.6369897958,2.0637647637,0.025,0,0.025,1.9380000000000002,0.6369897958,2.04
2019-12-21 04:30:00,1.9595,0.6369897958,2.0604359369,0.021500000000000002,0,0.021500000000000002,1.9380000000000002,0.6369897958,2.04,1.9500000000000002,0.6338672968,2.0504359902,0.021500000000000002,0,0.021500000000000002,1.9285,0.6338672968,2.03
2019-12-21 05:00:00,2.0905,0.6744597838,2.1966078963,0.0385,0,0.0385,2.052,0.6744597838,2.16,2.081,0.6713372848,2.1866080467,0.0385,0,0.0385,2.0425,0.6713372848,2.15
2019-12-21 05:30:00,2.106,0.6650922868,2.2085252432,0.0825,0,0.0825,2.0235,0.6650922868,2.13,2.0965,0.6619697878,2.1985259266,0.0825,0,0.0825,2.014,0.6619697878,2.12
2019-12-21 06:00:00,2.1765,0.7150522708,2.2909500213,0.001,0,0.001,2.1755,0.7150522708,2.29,2.167,0.7119297718,2.2809500214,0.001,0,0.001,2.166,0.7119297718,2.2800000000000002
2019-12-21 06:30:00,2.4515000000000002,0.8056047418000001,2.5804750047000002,0.0005,0,0.0005,2.451,0.8056047418000001,2.58,2.404,0.7899922468,2.5304750048,0.0005,0,0.0005,2.4035,0.7899922468,2.5300000000000002
2019-12-21 07:00:00,2.2245,0.7056847738,2.3337504687,0.0775,0,0.0775,2.147,0.7056847738,2.26,2.2055,0.6994397758,2.3137515532,0.0775,0,0.0775,2.128,0.6994397758,2.24
2019-12-21 07:30:00,2.3810000000000002,0.7806247498000001,2.5057007004000003,0.006,0,0.006,2.375,0.7806247498000001,2.5,2.3715,0.7775022508,2.4957007032,0.006,0,0.006,2.3655,0.7775022508,2.49
2019-12-21 08:00:00,2.4885,0.7775022508,2.607132908,0.123,0,0.123,2.3655,0.7775022508,2.49,2.479,0.7743797518000001,2.5971339973000003,0.123,0,0.123,2.356,0.7743797518000001,2.48
2019-12-21 08:30:00,2.6425,0.8243397358000001,2.7680936129,0.1345,0,0.1345,2.508,0.8243397358000001,2.64,2.633,0.8212172368,2.7580947681,0.1345,0,0.1345,2.4985,0.8212172368,2.63
2019-12-21 09:00:00,2.717,0.8555647258,2.848522424,0.114,0,0.114,2.6029999999999998,0.8555647258,2.74,2.698,0.8493197278,2.8285239967,0.114,0,0.114,2.584,0.8493197278,2.7199999999999998
2019-12-21 09:30:00,2.8725,0.9117697078,3.0137319473,0.0985,0,0.0985,2.774,0.9117697078,2.92,2.8535,0.9055247098,2.9937329958000003,0.0985,0,0.0985,2.755,0.9055247098,2.9
2019-12-21 10:00:00,2.7285,0.8493197278,2.8576312306,0.14450000000000002,0,0.14450000000000002,2.584,0.8493197278,2.7199999999999998,2.7285,0.8493197278,2.8576312306,0.14450000000000002,0,0.14450000000000002,2.584,0.8493197278,2.7199999999999998
2019-12-21 10:30:00,2.654,0.7650122548,2.7620571591000003,0.3265,0,0.3265,2.3275,0.7650122548,2.45,2.6445,0.7618897558000001,2.7520639982,0.3265,0,0.3265,2.318,0.7618897558000001,2.44
2019-12-21 11:00:00,2.7555,0.8243397358000001,2.8761634602,0.24750000000000003,0,0.24750000000000003,2.508,0.8243397358000001,2.64,2.7365,0.8180947378000001,2.8561707319,0.24750000000000003,0,0.24750000000000003,2.489,0.8180947378000001,2.62
2019-12-21 11:30:00,2.8985000000000003,0.8930347138,3.0329545414,0.18150000000000002,0,0.18150000000000002,2.717,0.8930347138,2.86,2.8890000000000002,0.8899122148,3.0229562931,0.18150000000000002,0,0.18150000000000002,2.7075,0.8899122148,2.85
2019-12-21 12:00:00,2.781,0.8243397358000001,2.9006028684,0.273,0,0.273,2.508,0.8243397358000001,2.64,2.7715,0.8212172368,2.8906072026,0.273,0,0.273,2.4985,0.8212172368,2.63
2019-12-21 12:30:00,2.8345000000000002,0.8649322228,2.9635279651,0.203,0,0.203,2.6315,0.8649322228,2.77,2.825,0.8618097238,2.9535302606,0.203,0,0.203,2.622,0.8618097238,2.76
2019-12-21 13:00:00,2.902,0.9055247098,3.0399965461,0.147,0,0.147,2.755,0.9055247098,2.9,2.883,0.8992797118,3.0199988411,0.147,0,0.147,2.7359999999999998,0.8992797118,2.88
2019-12-21 13:30:00,2.7725,0.8618097238,2.9033553434,0.1505,0,0.1505,2.622,0.8618097238,2.76,2.7535,0.8555647258,2.8833579816,0.1505,0,0.1505,2.6029999999999998,0.8555647258,2.74
2019-12-21 14:00:00,2.815,0.8805447178,2.9495057213,0.136,0,0.136,2.6790000000000003,0.8805447178,2.8200000000000003,2.7960000000000003,0.8742997198,2.9295078085,0.136,0,0.136,2.66,0.8742997198,2.8
2019-12-21 14:30:00,2.9985,0.9804646857,3.1547287126,0.0155,0,0.0155,2.983,0.9804646857,3.14,2.9795,0.9742196878,3.1347287363,0.0155,0,0.0155,2.964,0.9742196878,3.12
2019-12-21 15:00:00,2.991,0.9679746898,3.1437328131,0.046,0,0.046,2.9450000000000003,0.9679746898,3.1,2.972,0.9617296918,3.1237330232,0.046,0,0.046,2.926,0.9617296918,3.08
2019-12-21 15:30:00,3.086,1.0116896757,3.2476009607,0.008,0,0.008,3.078,1.0116896757,3.24,3.067,1.0054446777,3.2276009667,0.008,0,0.008,3.059,1.0054446777,3.22
2019-12-21 16:00:00,3.034,0.9867096837,3.1904156469,0.032,0,0.032,3.002,0.9867096837,3.16,3.015,0.9804646857,3.1704157456,0.032,0,0.032,2.983,0.9804646857,3.14
2019-12-21 16:30:00,3.134,1.0273021707,3.298076068,0.0085,0,0.0085,3.1255,1.0273021707,3.29,3.0865,1.0116896757,3.2480760844,0.0085,0,0.0085,3.078,1.0116896757,3.24
2019-12-21 17:00:00,3.2525,1.0304246697,3.411822277,0.11750000000000001,0,0.11750000000000001,3.135,1.0304246697,3.3,3.243,1.0273021707,3.4018228569,0.11750000000000001,0,0.11750000000000001,3.1255,1.0273021707,3.29
2019-12-21 17:30:00,3.424,1.1116096437,3.5999238881,0.042,0,0.042,3.382,1.1116096437,3.56,3.4145,1.1084871447,3.5899239546,0.042,0,0.042,3.3725,1.1084871447,3.55
2019-12-21 18:00:00,3.228,1.0554046617,3.3961541484,0.017,0,0.017,3.211,1.0554046617,3.38,3.209,1.0491596637,3.376154173,0.017,0,0.017,3.192,1.0491596637,3.36
2019-12-21 18:30:00,3.2035,1.0241796717,3.3632359789,0.08750000000000001,0,0.08750000000000001,3.116,1.0241796717,3.2800000000000002,3.156,1.0085671767,3.3132376537,0.08750000000000001,0,0.08750000000000001,3.0685000000000002,1.0085671767,3.23
2019-12-21 19:00:00,3.2215,1.0429146657,3.3861088656,0.0485,0,0.0485,3.173,1.0429146657,3.34,3.2025,1.0366696677,3.3661090669,0.0485,0,0.0485,3.154,1.0366696677,3.32
2019-12-21 19:30:00,3.0675,0.9586071928000001,3.2137958865,0.151,0,0.151,2.9165,0.9586071928000001,3.07,3.0675,0.9586071928000001,3.2137958865,0.151,0,0.151,2.9165,0.9586071928000001,3.07
2019-12-21 20:00:00,3.1315,1.0023221787,3.2879996959,0.082,0,0.082,3.0495,1.0023221787,3.21,3.046,0.9742196878,3.1980025016,0.082,0,0.082,2.964,0.9742196878,3.12
2019-12-21 20:30:00,3.053,0.9929546817,3.2104155494,0.032,0,0.032,3.021,0.9929546817,3.18,2.9105,0.9461171968000001,3.0604163115,0.032,0,0.032,2.8785,0.9461171968000001,3.03
2019-12-21 21:00:00,2.863,0.9024022108,3.0018492217,0.11750000000000001,0,0.11750000000000001,2.7455,0.9024022108,2.89,2.7205,0.8555647258,2.8518610152,0.11750000000000001,0,0.11750000000000001,2.6029999999999998,0.8555647258,2.74
2019-12-21 21:30:00,2.769,0.8368297318,2.8926881961,0.223,0,0.223,2.5460000000000003,0.8368297318,2.68,2.636,0.7931147458000001,2.7527308259,0.223,0,0.223,2.4130000000000003,0.7931147458000001,2.54
2019-12-21 22:00:00,2.6785,0.8430747298,2.8080486552,0.1135,0,0.1135,2.565,0.8430747298,2.7,2.5455,0.7993597438000001,2.668060391,0.1135,0,0.1135,2.432,0.7993597438000001,2.56
2019-12-21 22:30:00,2.5225,0.7962372448,2.6451843036,0.1,0,0.1,2.4225,0.7962372448,2.55,2.418,0.7618897558000001,2.5351923004,0.1,0,0.1,2.318,0.7618897558000001,2.44
2019-12-21 23:00:00,2.2685,0.7244197678000001,2.3813601681,0.0645,0,0.0645,2.204,0.7244197678000001,2.32,2.259,0.7212972688,2.3713605272000002,0.0645,0,0.0645,2.1945,0.7212972688,2.31
2019-12-21 23:30:00,2.075,0.6338672968,2.1696572886,0.14650000000000002,0,0.14650000000000002,1.9285,0.6338672968,2.03,2.0655,0.6307447978,2.1596595218,0.14650000000000002,0,0.14650000000000002,1.919,0.6307447978,2.02
2019-12-22 00:00:00,1.967,0.5776623149,2.0500689623,0.20950000000000002,0,0.20950000000000002,1.7575,0.5776623149,1.85,1.9575,0.5745398159,2.0400740795,0.20950000000000002,0,0.20950000000000002,1.748,0.5745398159,1.8399999999999999
2019-12-22 00:30:00,2.1310000000000002,0.6994397758,2.2428501956,0.003,0,0.003,2.128,0.6994397758,2.24,2.1215,0.6963172768,2.2328501965,0.003,0,0.003,2.1185,0.6963172768,2.23
2019-12-22 01:00:00,2.003,0.6276222988,2.0990280489,0.0935,0,0.0935,1.9095,0.6276222988,2.01,2.003,0.6276222988,2.0990280489,0.0935,0,0.0935,1.9095,0.6276222988,2.01
2019-12-22 01:30:00,1.8465,0.5745398159,1.9338196012000002,0.0985,0,0.0985,1.748,0.5745398159,1.8399999999999999,1.8465,0.5745398159,1.9338196012000002,0.0985,0,0.0985,1.748,0.5745398159,1.8399999999999999
2019-12-22 02:00:00,1.7295,0.5433148259,1.8128323833,0.0765,0,0.0765,1.653,0.5433148259,1.74,1.72,0.5401923269000001,1.8028332563,0.0765,0,0.0765,1.6435,0.5401923269000001,1.73
2019-12-22 02:30:00,1.891,0.6088873048,1.9866113737000002,0.0385,0,0.0385,1.8525,0.6088873048,1.9500000000000002,1.8815,0.6057648058,1.9766115577,0.0385,0,0.0385,1.843,0.6057648058,1.94
2019-12-22 03:00:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2019-12-22 03:30:00,2.08,0.6713372848,2.1856563659,0.0375,0,0.0375,2.0425,0.6713372848,2.15,2.0705,0.6682147858,2.1756565101,0.0375,0,0.0375,2.033,0.6682147858,2.14
2019-12-22 04:00:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16
2019-12-22 04:30:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2019-12-22 05:00:00,1.9795,0.6494797918,2.0833252867,0.0035,0,0.0035,1.976,0.6494797918,2.08,1.9605000000000001,0.6432347938,2.0633252894,0.0035,0,0.0035,1.957,0.6432347938,2.06
2019-12-22 05:30:00,1.7155,0.4808648459,1.7816204001,0.2525,0,0.2525,1.463,0.4808648459,1.54,1.706,0.4777423469,1.7716302521,0.2525,0,0.2525,1.4535,0.4777423469,1.53
2019-12-22 06:00:00,1.67,0.5089673369000001,1.7458372632999999,0.12150000000000001,0,0.12150000000000001,1.5485,0.5089673369000001,1.63,1.6605,0.5058448379,1.7358396382999999,0.12150000000000001,0,0.12150000000000001,1.5390000000000001,0.5058448379,1.62
2019-12-22 06:30:00,1.862,0.6057648058,1.9580589878999999,0.019,0,0.019,1.843,0.6057648058,1.94,1.8525,0.6026423068,1.948059034,0.019,0,0.019,1.8335,0.6026423068,1.9300000000000002
2019-12-22 07:00:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2019-12-22 07:30:00,1.8805,0.6026423068,1.9747045349,0.047,0,0.047,1.8335,0.6026423068,1.9300000000000002,1.871,0.5995198078,1.9647048124,0.047,0,0.047,1.824,0.5995198078,1.92
2019-12-22 08:00:00,2.051,0.6713372848,2.1580766321000002,0.0085,0,0.0085,2.0425,0.6713372848,2.15,2.0415,0.6682147858,2.1480766397,0.0085,0,0.0085,2.033,0.6682147858,2.14
2019-12-22 08:30:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2019-12-22 09:00:00,2.439,0.7993597438000001,2.5666509307,0.007,0,0.007,2.432,0.7993597438000001,2.56,2.3915,0.7837472488,2.5166509491999998,0.007,0,0.007,2.3845,0.7837472488,2.51
2019-12-22 09:30:00,2.4045,0.7056847738,2.505915252,0.2575,0,0.2575,2.147,0.7056847738,2.26,2.3855,0.6994397758,2.4859256324,0.2575,0,0.2575,2.128,0.6994397758,2.24
2019-12-22 10:00:00,2.7145,0.8649322228,2.8489678833000003,0.083,0,0.083,2.6315,0.8649322228,2.77,2.648,0.8430747298,2.7789708527,0.083,0,0.083,2.565,0.8430747298,2.7
2019-12-22 10:30:00,2.6225,0.7493997598000001,2.7274725022,0.3425,0,0.3425,2.2800000000000002,0.7493997598000001,2.4,2.556,0.7275422668,2.6575277515,0.3425,0,0.3425,2.2135,0.7275422668,2.33
2019-12-22 11:00:00,2.7560000000000002,0.8212172368,2.8757492502,0.2575,0,0.2575,2.4985,0.8212172368,2.63,2.642,0.7837472488,2.7557982056,0.2575,0,0.2575,2.3845,0.7837472488,2.51
2019-12-22 11:30:00,2.737,0.8087272408,2.8539812104999998,0.2765,0,0.2765,2.4605,0.8087272408,2.59,2.6135,0.7681347538000001,2.7240435477,0.2765,0,0.2765,2.337,0.7681347538000001,2.46
2019-12-22 12:00:00,3.0835,0.9554846938,3.2281454815,0.17650000000000002,0,0.17650000000000002,2.907,0.9554846938,3.06,2.922,0.9024022108,3.0581716351,0.17650000000000002,0,0.17650000000000002,2.7455,0.9024022108,2.89
2019-12-22 12:30:00,2.996,0.8930347138,3.1262640643,0.279,0,0.279,2.717,0.8930347138,2.86,2.8915,0.8586872248,3.0163083397,0.279,0,0.279,2.6125,0.8586872248,2.75
2019-12-22 13:00:00,2.9065000000000003,0.8274622348,3.0219920582,0.389,0,0.389,2.5175,0.8274622348,2.65,2.8875,0.8212172368,3.0020083278,0.389,0,0.389,2.4985,0.8212172368,2.63
2019-12-22 13:30:00,2.9975,0.9492396958,3.1442109105,0.1095,0,0.1095,2.888,0.9492396958,3.04,2.9785,0.9429946978,3.1242121007,0.1095,0,0.1095,2.8689999999999998,0.9429946978,3.02
2019-12-22 14:00:00,2.7105,0.7712572528,2.8180929722,0.364,0,0.364,2.3465,0.7712572528,2.47,2.701,0.7681347538000001,2.8081011378,0.364,0,0.364,2.337,0.7681347538000001,2.46
2019-12-22 14:30:00,2.847,0.8992797118,2.9856511853,0.111,0,0.111,2.7359999999999998,0.8992797118,2.88,2.8375,0.8961572128,2.9756518614000003,0.111,0,0.111,2.7265,0.8961572128,2.87
2019-12-22 15:00:00,2.8810000000000002,0.8899122148,3.0153117169,0.17350000000000002,0,0.17350000000000002,2.7075,0.8899122148,2.85,2.862,0.8836672168,2.9953149667,0.17350000000000002,0,0.17350000000000002,2.6885,0.8836672168,2.83
2019-12-22 15:30:00,3.0045,0.9523621948000001,3.1518270892,0.107,0,0.107,2.8975,0.9523621948000001,3.05,2.9855,0.9461171968000001,3.1318282201,0.107,0,0.107,2.8785,0.9461171968000001,3.03
2019-12-22 16:00:00,3.0995,1.0023221787,3.2575374134,0.05,0,0.05,3.0495,1.0023221787,3.21,3.09,0.9991996797,3.2475375287,0.05,0,0.05,3.04,0.9991996797,3.2
2019-12-22 16:30:00,3.155,1.0179346737,3.3151494687,0.058,0,0.058,3.097,1.0179346737,3.26,3.098,0.9991996797,3.2551503806,0.058,0,0.058,3.04,0.9991996797,3.2
2019-12-22 17:00:00,3.3105,1.0179346737,3.4634666521,0.21350000000000002,0,0.21350000000000002,3.097,1.0179346737,3.26,3.2915,1.0116896757,3.4434703788,0.21350000000000002,0,0.21350000000000002,3.078,1.0116896757,3.24
2019-12-22 17:30:00,3.3565,1.0959971487,3.5309066824,0.022,0,0.022,3.3345000000000002,1.0959971487,3.51,3.347,1.0928746497,3.5209067014,0.022,0,0.022,3.325,1.0928746497,3.5
2019-12-22 18:00:00,3.3905,1.1116096437,3.5680759871000003,0.0085,0,0.0085,3.382,1.1116096437,3.56,3.3715,1.1053646457,3.5480759927000003,0.0085,0,0.0085,3.363,1.1053646457,3.54
2019-12-22 18:30:00,3.358,1.0803846537,3.5275196668,0.07100000000000001,0,0.07100000000000001,3.287,1.0803846537,3.46,3.339,1.0741396557,3.5075200641,0.07100000000000001,0,0.07100000000000001,3.268,1.0741396557,3.44
2019-12-22 19:00:00,3.287,1.0803846537,3.46,0.0,0,0.0,3.287,1.0803846537,3.46,3.211,1.0554046617,3.38,0.0,0,0.0,3.211,1.0554046617,3.38
2019-12-22 19:30:00,2.9915000000000003,0.9024022108,3.1246442998,0.246,0,0.246,2.7455,0.9024022108,2.89,2.963,0.8930347138,3.0946534539,0.246,0,0.246,2.717,0.8930347138,2.86
2019-12-22 20:00:00,2.9625,0.9554846938,3.112773241,0.0555,0,0.0555,2.907,0.9554846938,3.06,2.9530000000000003,0.9523621948000001,3.1027733965,0.0555,0,0.0555,2.8975,0.9523621948000001,3.05
2019-12-22 20:30:00,2.6945,0.8555647258,2.8270693747999998,0.0915,0,0.0915,2.6029999999999998,0.8555647258,2.74,2.685,0.8524422268,2.8170698873,0.0915,0,0.0915,2.5935,0.8524422268,2.73
2019-12-22 21:00:00,2.8689999999999998,0.9429946978,3.02,0.0,0,0.0,2.8689999999999998,0.9429946978,3.02,2.85,0.9367496998,3.0,0.0,0,0.0,2.85,0.9367496998,3.0
2019-12-22 21:30:00,2.656,0.8586872248,2.7913580476,0.043500000000000004,0,0.043500000000000004,2.6125,0.8586872248,2.75,2.637,0.8524422268,2.7713582861,0.043500000000000004,0,0.043500000000000004,2.5935,0.8524422268,2.73
2019-12-22 22:00:00,2.5725,0.8368297318,2.7051876552,0.026500000000000003,0,0.026500000000000003,2.5460000000000003,0.8368297318,2.68,2.5535,0.8305847338000001,2.6851877495,0.026500000000000003,0,0.026500000000000003,2.527,0.8305847338000001,2.66
2019-12-22 22:30:00,2.2445,0.6713372848,2.3427492397,0.202,0,0.202,2.0425,0.6713372848,2.15,2.2445,0.6713372848,2.3427492397,0.202,0,0.202,2.0425,0.6713372848,2.15
2019-12-22 23:00:00,2.153,0.6682147858,2.2543114248,0.12,0,0.12,2.033,0.6682147858,2.14,2.1435,0.6650922868,2.2443128124,0.12,0,0.12,2.0235,0.6650922868,2.13
2019-12-22 23:30:00,2.115,0.6713372848,2.2189904799,0.07250000000000001,0,0.07250000000000001,2.0425,0.6713372848,2.15,2.1055,0.6682147858,2.2089910027,0.07250000000000001,0,0.07250000000000001,2.033,0.6682147858,2.14
2019-12-23 00:00:00,1.87,0.5682948179,1.9544459573,0.14100000000000001,0,0.14100000000000001,1.729,0.5682948179,1.82,1.8605,0.5651723189,1.9444485079,0.14100000000000001,0,0.14100000000000001,1.7195,0.5651723189,1.81
2019-12-23 00:30:00,2.031,0.6526022908,2.1332723103,0.0455,0,0.0455,1.9855,0.6526022908,2.09,2.0215,0.6494797918,2.1232725331,0.0455,0,0.0455,1.976,0.6494797918,2.08
2019-12-23 01:00:00,2.03,0.6432347938,2.1294720003,0.073,0,0.073,1.957,0.6432347938,2.06,2.0205,0.6401122948,2.1194725759,0.073,0,0.073,1.9475,0.6401122948,2.05
2019-12-23 01:30:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2019-12-23 02:00:00,1.9625,0.5620498199,2.0413981116,0.2525,0,0.2525,1.71,0.5620498199,1.8,1.953,0.5589273209,2.0314056094,0.2525,0,0.2525,1.7005,0.5589273209,1.79
2019-12-23 02:30:00,2.202,0.7212972688,2.3171261834,0.007500000000000001,0,0.007500000000000001,2.1945,0.7212972688,2.31,2.1925,0.7181747698000001,2.3071261886,0.007500000000000001,0,0.007500000000000001,2.185,0.7181747698000001,2.3
2019-12-23 03:00:00,1.971,0.5807848139,2.0547875803,0.20400000000000001,0,0.20400000000000001,1.767,0.5807848139,1.8599999999999999,1.971,0.5807848139,2.0547875803,0.20400000000000001,0,0.20400000000000001,1.767,0.5807848139,1.8599999999999999
2019-12-23 03:30:00,2.0395,0.6182548018,2.1311497484,0.1585,0,0.1585,1.881,0.6182548018,1.98,2.0015,0.6057648058,2.0911607423,0.1585,0,0.1585,1.843,0.6057648058,1.94
2019-12-23 04:00:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2019-12-23 04:30:00,1.8755000000000002,0.5277023309000001,1.9483249216,0.27,0,0.27,1.6055000000000001,0.5277023309000001,1.69,1.866,0.5245798319,1.9383343365,0.27,0,0.27,1.596,0.5245798319,1.6800000000000002
2019-12-23 05:00:00,1.9344999999999999,0.6120098038,2.0290012937,0.07250000000000001,0,0.07250000000000001,1.862,0.6120098038,1.96,1.9344999999999999,0.6120098038,2.0290012937,0.07250000000000001,0,0.07250000000000001,1.862,0.6120098038,1.96
2019-12-23 05:30:00,2.037,0.6213773008,2.1296663471,0.14650000000000002,0,0.14650000000000002,1.8905,0.6213773008,1.99,1.9895,0.6057648058,2.0796781602,0.14650000000000002,0,0.14650000000000002,1.843,0.6057648058,1.94
2019-12-23 06:00:00,2.191,0.6682147858,2.290631354,0.158,0,0.158,2.033,0.6682147858,2.14,2.172,0.6619697878,2.2706360342,0.158,0,0.158,2.014,0.6619697878,2.12
2019-12-23 06:30:00,2.252,0.6713372848,2.3499356906,0.20950000000000002,0,0.20950000000000002,2.0425,0.6713372848,2.15,2.2425,0.6682147858,2.3399395826,0.20950000000000002,0,0.20950000000000002,2.033,0.6682147858,2.14
2019-12-23 07:00:00,2.467,0.7806247498000001,2.5875594679000002,0.092,0,0.092,2.375,0.7806247498000001,2.5,2.4575,0.7775022508,2.5775600866,0.092,0,0.092,2.3655,0.7775022508,2.49
2019-12-23 07:30:00,2.9450000000000003,0.9679746898,3.1,0.0,0,0.0,2.9450000000000003,0.9679746898,3.1,2.926,0.9617296918,3.08,0.0,0,0.0,2.926,0.9617296918,3.08
2019-12-23 08:00:00,2.773,0.8493197278,2.9001505133,0.189,0,0.189,2.584,0.8493197278,2.7199999999999998,2.7635,0.8461972288,2.8901525911,0.189,0,0.189,2.5745,0.8461972288,2.71
2019-12-23 08:30:00,2.918,0.8586872248,3.0417211822,0.3055,0,0.3055,2.6125,0.8586872248,2.75,2.9085,0.8555647258,3.0317261172,0.3055,0,0.3055,2.6029999999999998,0.8555647258,2.74
2019-12-23 09:00:00,3.1635,0.9991996797,3.317549133,0.12350000000000001,0,0.12350000000000001,3.04,0.9991996797,3.2,3.1445,0.9929546817,3.2975504924,0.12350000000000001,0,0.12350000000000001,3.021,0.9929546817,3.18
2019-12-23 09:30:00,3.409,1.1084871447,3.584693118,0.036500000000000005,0,0.036500000000000005,3.3725,1.1084871447,3.55,3.2475,1.0554046617,3.4146940199999998,0.036500000000000005,0,0.036500000000000005,3.211,1.0554046617,3.38
2019-12-23 10:00:00,3.1915,1.0085671767,3.3470703608,0.123,0,0.123,3.0685000000000002,1.0085671767,3.23,3.0205,0.9523621948000001,3.1670828849,0.123,0,0.123,2.8975,0.9523621948000001,3.05
2019-12-23 10:30:00,3.1515,0.9898321827000001,3.3032892698,0.14,0,0.14,3.0115,0.9898321827000001,3.17,3.123,0.9804646857,3.273291921,0.14,0,0.14,2.983,0.9804646857,3.14
2019-12-23 11:00:00,2.9295,0.8930347138,3.0625938761000002,0.21250000000000002,0,0.21250000000000002,2.717,0.8930347138,2.86,2.92,0.8899122148,3.0525962311,0.21250000000000002,0,0.21250000000000002,2.7075,0.8899122148,2.85
2019-12-23 11:30:00,2.919,0.6650922868,2.9938117426,0.8955000000000001,0,0.8955000000000001,2.0235,0.6650922868,2.13,2.9,0.6588472888,2.9738997545,0.8955000000000001,0,0.8955000000000001,2.0045,0.6588472888,2.11
2019-12-23 12:00:00,2.988,0.8680547218,3.11153708,0.34700000000000003,0,0.34700000000000003,2.641,0.8680547218,2.7800000000000002,2.9785,0.8649322228,3.1015431643,0.34700000000000003,0,0.34700000000000003,2.6315,0.8649322228,2.77
2019-12-23 12:30:00,3.0375,0.8399522308,3.1514958353,0.482,0,0.482,2.5555,0.8399522308,2.69,3.028,0.8368297318,3.1415072815,0.482,0,0.482,2.5460000000000003,0.8368297318,2.68
2019-12-23 13:00:00,2.92,0.8618097238,3.0445222942,0.298,0,0.298,2.622,0.8618097238,2.76,2.9105,0.8586872248,3.0345269813,0.298,0,0.298,2.6125,0.8586872248,2.75
2019-12-23 13:30:00,2.9915000000000003,0.8774222188,3.1175217722,0.322,0,0.322,2.6695,0.8774222188,2.81,2.982,0.8742997198,3.107526991,0.322,0,0.322,2.66,0.8742997198,2.8
2019-12-23 14:00:00,3.01,0.9461171968000001,3.1551921891,0.1315,0,0.1315,2.8785,0.9461171968000001,3.03,3.0005,0.9429946978,3.1451930386,0.1315,0,0.1315,2.8689999999999998,0.9429946978,3.02
2019-12-23 14:30:00,2.977,0.9086472088,3.1125823282,0.21250000000000002,0,0.21250000000000002,2.7645,0.9086472088,2.91,2.9675000000000002,0.9055247098,3.102584608,0.21250000000000002,0,0.21250000000000002,2.755,0.9055247098,2.9
2019-12-23 15:00:00,3.1595,0.9898321827000001,3.3109225301,0.148,0,0.148,3.0115,0.9898321827000001,3.17,3.15,0.9867096837,3.3009235071,0.148,0,0.148,3.002,0.9867096837,3.16
2019-12-23 15:30:00,3.2755,1.0616496597,3.443254311,0.0455,0,0.0455,3.23,1.0616496597,3.4,3.2565,1.0554046617,3.4232544822,0.0455,0,0.0455,3.211,1.0554046617,3.38
2019-12-23 16:00:00,3.223,0.9773421867000001,3.3679261794,0.2495,0,0.2495,2.9735,0.9773421867000001,3.13,3.1375,0.9492396958,3.2779509225,0.2495,0,0.2495,2.888,0.9492396958,3.04
2019-12-23 16:30:00,3.3665,1.0429146657,3.5243429529,0.1935,0,0.1935,3.173,1.0429146657,3.34,3.338,1.0335471687,3.4943473997,0.1935,0,0.1935,3.1445,1.0335471687,3.31
2019-12-23 17:00:00,3.449,1.0772621547,3.6133218442,0.1715,0,0.1715,3.2775,1.0772621547,3.45,3.43,1.0710171567,3.593324053,0.1715,0,0.1715,3.2585,1.0710171567,3.43
2019-12-23 17:30:00,3.6745,1.1646921266999999,3.8546670414,0.131,0,0.131,3.5435,1.1646921266999999,3.73,3.6555,1.1584471287,3.8346681734,0.131,0,0.131,3.5245,1.1584471287,3.71
2019-12-23 18:00:00,3.5575,1.1116096437,3.7271278822,0.17550000000000002,0,0.17550000000000002,3.382,1.1116096437,3.56,3.5385,1.1053646457,3.7071300557,0.17550000000000002,0,0.17550000000000002,3.363,1.1053646457,3.54
2019-12-23 18:30:00,3.474,1.0866296517,3.6399780219,0.168,0,0.168,3.306,1.0866296517,3.48,3.3505000000000003,1.0460371647,3.5099920228,0.168,0,0.168,3.1825,1.0460371647,3.35
2019-12-23 19:00:00,3.41,1.0678946577,3.5733036535,0.161,0,0.161,3.249,1.0678946577,3.42,3.372,1.0554046617,3.5333076571,0.161,0,0.161,3.211,1.0554046617,3.38
2019-12-23 19:30:00,3.336,1.0616496597,3.5008564666,0.106,0,0.106,3.23,1.0616496597,3.4,3.317,1.0554046617,3.4808573657,0.106,0,0.106,3.211,1.0554046617,3.38
2019-12-23 20:00:00,3.269,1.0460371647,3.4322812749000002,0.08650000000000001,0,0.08650000000000001,3.1825,1.0460371647,3.35,3.2405,1.0366696677,3.4022822120000002,0.08650000000000001,0,0.08650000000000001,3.154,1.0366696677,3.32
2019-12-23 20:30:00,3.086,0.9429946978,3.2268614783,0.217,0,0.217,2.8689999999999998,0.9429946978,3.02,3.067,0.9367496998,3.2068659155,0.217,0,0.217,2.85,0.9367496998,3.0
2019-12-23 21:00:00,3.0505,0.9617296918,3.1985112553,0.1245,0,0.1245,2.926,0.9617296918,3.08,3.041,0.9586071928000001,3.1885119962,0.1245,0,0.1245,2.9165,0.9586071928000001,3.07
2019-12-23 21:30:00,2.8515,0.8430747298,2.9735210189,0.28650000000000003,0,0.28650000000000003,2.565,0.8430747298,2.7,2.842,0.8399522308,2.9635255609,0.28650000000000003,0,0.28650000000000003,2.5555,0.8399522308,2.69
2019-12-23 22:00:00,2.783,0.9117697078,2.9285513484,0.009000000000000001,0,0.009000000000000001,2.774,0.9117697078,2.92,2.6975,0.8836672168,2.8385513911,0.009000000000000001,0,0.009000000000000001,2.6885,0.8836672168,2.83
2019-12-23 22:30:00,2.7955,0.9024022108,2.9375414891,0.05,0,0.05,2.7455,0.9024022108,2.89,2.7005,0.8711772208,2.8375429512,0.05,0,0.05,2.6505,0.8711772208,2.79
2019-12-23 23:00:00,2.419,0.7244197678000001,2.5251425702,0.215,0,0.215,2.204,0.7244197678000001,2.32,2.4095,0.7212972688,2.515146119,0.215,0,0.215,2.1945,0.7212972688,2.31
2019-12-23 23:30:00,2.4265,0.7525222588,2.540510185,0.137,0,0.137,2.2895,0.7525222588,2.41,2.417,0.7493997598000001,2.5305116084,0.137,0,0.137,2.2800000000000002,0.7493997598000001,2.4
2019-12-24 00:00:00,2.2695,0.6963172768,2.37391828,0.151,0,0.151,2.1185,0.6963172768,2.23,2.26,0.6931947778,2.3639202609,0.151,0,0.151,2.109,0.6931947778,2.22
2019-12-24 00:30:00,2.4085,0.7681347538000001,2.5280235856999997,0.07150000000000001,0,0.07150000000000001,2.337,0.7681347538000001,2.46,2.3325,0.7431547618000001,2.4480268075,0.07150000000000001,0,0.07150000000000001,2.261,0.7431547618000001,2.38
2019-12-24 01:00:00,2.322,0.7088072728,2.4277750617000002,0.1655,0,0.1655,2.1565,0.7088072728,2.27,2.227,0.6775822828,2.3277986919,0.1655,0,0.1655,2.0615,0.6775822828,2.17
2019-12-24 01:30:00,2.227,0.7056847738,2.3361335578,0.08,0,0.08,2.147,0.7056847738,2.26,2.17,0.6869497798,2.2761370785,0.08,0,0.08,2.09,0.6869497798,2.2
2019-12-24 02:00:00,2.136,0.6682147858,2.2380810977,0.10300000000000001,0,0.10300000000000001,2.033,0.6682147858,2.14,2.117,0.6619697878,2.2180831815,0.10300000000000001,0,0.10300000000000001,2.014,0.6619697878,2.12
2019-12-24 02:30:00,2.0335,0.6369897958,2.1309336569,0.0955,0,0.0955,1.9380000000000002,0.6369897958,2.04,2.024,0.6338672968,2.1209346407,0.0955,0,0.0955,1.9285,0.6338672968,2.03
2019-12-24 03:00:00,2.1455,0.7025622748,2.257601382,0.008,0,0.008,2.1375,0.7025622748,2.25,2.136,0.6994397758,2.2476013881,0.008,0,0.008,2.128,0.6994397758,2.24
2019-12-24 03:30:00,2.063,0.6713372848,2.1694844434,0.0205,0,0.0205,2.0425,0.6713372848,2.15,2.0535,0.6682147858,2.1594844871,0.0205,0,0.0205,2.033,0.6682147858,2.14
2019-12-24 04:00:00,1.893,0.6120098038,1.9894735485,0.031,0,0.031,1.862,0.6120098038,1.96,1.8835000000000002,0.6088873048,1.9794736674000002,0.031,0,0.031,1.8525,0.6088873048,1.9500000000000002
2019-12-24 04:30:00,1.791,0.4871098439,1.8560595357,0.309,0,0.309,1.482,0.4871098439,1.56,1.791,0.4871098439,1.8560595357,0.309,0,0.309,1.482,0.4871098439,1.56
2019-12-24 05:00:00,1.8559999999999999,0.5558048219,1.9374351602000002,0.165,0,0.165,1.691,0.5558048219,1.78,1.8465,0.5526823229,1.927438715,0.165,0,0.165,1.6815,0.5526823229,1.77
2019-12-24 05:30:00,1.9455,0.5558048219,2.0233361683,0.2545,0,0.2545,1.691,0.5558048219,1.78,1.936,0.5526823229,2.0133439224,0.2545,0,0.2545,1.6815,0.5526823229,1.77
2019-12-24 06:00:00,2.109,0.6307447978,2.2012996161,0.19,0,0.19,1.919,0.6307447978,2.02,2.0995,0.6276222988,2.1913032652,0.19,0,0.19,1.9095,0.6276222988,2.01
2019-12-24 06:30:00,2.208,0.6650922868,2.305994742,0.1845,0,0.1845,2.0235,0.6650922868,2.13,2.1985,0.6619697878,2.2959978767,0.1845,0,0.1845,2.014,0.6619697878,2.12
2019-12-24 07:00:00,2.403,0.7837472488,2.5275816011,0.018500000000000003,0,0.018500000000000003,2.3845,0.7837472488,2.51,2.3935,0.7806247498000001,2.5175816273000002,0.018500000000000003,0,0.018500000000000003,2.375,0.7806247498000001,2.5
2019-12-24 07:30:00,2.5795,0.8149722388,2.7051802158,0.1,0,0.1,2.4795,0.8149722388,2.61,2.532,0.7993597438000001,2.6551836095,0.1,0,0.1,2.432,0.7993597438000001,2.56
2019-12-24 08:00:00,2.8405,0.9336272008000001,2.99,0.0,0,0.0,2.8405,0.9336272008000001,2.99,2.8215,0.9273822028,2.9699999999999998,0.0,0,0.0,2.8215,0.9273822028,2.9699999999999998
2019-12-24 08:30:00,2.916,0.9523621948000001,3.067580439,0.018500000000000003,0,0.018500000000000003,2.8975,0.9523621948000001,3.05,2.84,0.9273822028,2.9875805847,0.018500000000000003,0,0.018500000000000003,2.8215,0.9273822028,2.9699999999999998
2019-12-24 09:00:00,2.963,0.9648521908000001,3.1161368311,0.0275,0,0.0275,2.9355,0.9648521908000001,3.09,2.9535,0.9617296918,3.1061368692,0.0275,0,0.0275,2.926,0.9617296918,3.08
2019-12-24 09:30:00,3.0595,0.9929546817,3.2165974647,0.0385,0,0.0385,3.021,0.9929546817,3.18,3.05,0.9898321827000001,3.2065975348,0.0385,0,0.0385,3.0115,0.9898321827000001,3.17
2019-12-24 10:00:00,2.996,0.9492396958,3.1427809341,0.108,0,0.108,2.888,0.9492396958,3.04,2.9865,0.9461171968000001,3.1327815117,0.108,0,0.108,2.8785,0.9461171968000001,3.03
2019-12-24 10:30:00,2.906,0.8618097238,3.031097491,0.28400000000000003,0,0.28400000000000003,2.622,0.8618097238,2.76,2.8965,0.8586872248,3.0211017858,0.28400000000000003,0,0.28400000000000003,2.6125,0.8586872248,2.75
2019-12-24 11:00:00,2.911,0.9211372048,3.0532629677,0.1085,0,0.1085,2.8025,0.9211372048,2.95,2.9015,0.9180147058,3.0432635854,0.1085,0,0.1085,2.793,0.9180147058,2.94
2019-12-24 11:30:00,2.9645,0.9336272008000001,3.1080411838,0.124,0,0.124,2.8405,0.9336272008000001,2.99,2.955,0.9305047018,3.0980419623,0.124,0,0.124,2.831,0.9305047018,2.98
2019-12-24 12:00:00,2.902,0.8555647258,3.0254908693,0.299,0,0.299,2.6029999999999998,0.8555647258,2.74,2.8925,0.8524422268,3.0154956475,0.299,0,0.299,2.5935,0.8524422268,2.73
2019-12-24 12:30:00,2.964,0.8711772208,3.089376272,0.3135,0,0.3135,2.6505,0.8711772208,2.79,2.9545,0.8680547218,3.0793813096,0.3135,0,0.3135,2.641,0.8680547218,2.7800000000000002
2019-12-24 13:00:00,2.8545,0.8493197278,2.9781729718000003,0.2705,0,0.2705,2.584,0.8493197278,2.7199999999999998,2.8449999999999998,0.8461972288,2.9681770079,0.2705,0,0.2705,2.5745,0.8461972288,2.71
2019-12-24 13:30:00,2.8725,0.9336272008000001,3.0204165276,0.032,0,0.032,2.8405,0.9336272008000001,2.99,2.863,0.9305047018,3.0104165825,0.032,0,0.032,2.831,0.9305047018,2.98
2019-12-24 14:00:00,2.9205,0.9055247098,3.0576617292,0.1655,0,0.1655,2.755,0.9055247098,2.9,2.911,0.9024022108,3.0476631622,0.1655,0,0.1655,2.7455,0.9024022108,2.89
2019-12-24 14:30:00,2.8445,0.8774222188,2.9767515852,0.17500000000000002,0,0.17500000000000002,2.6695,0.8774222188,2.81,2.8255,0.8711772208,2.956754978,0.17500000000000002,0,0.17500000000000002,2.6505,0.8711772208,2.79
2019-12-24 15:00:00,2.844,0.8680547218,2.9735256851000003,0.203,0,0.203,2.641,0.8680547218,2.7800000000000002,2.8345000000000002,0.8649322228,2.9635279651,0.203,0,0.203,2.6315,0.8649322228,2.77
2019-12-24 15:30:00,2.8255,0.8992797118,2.9651566991,0.08950000000000001,0,0.08950000000000001,2.7359999999999998,0.8992797118,2.88,2.8064999999999998,0.8930347138,2.9451575934000003,0.08950000000000001,0,0.08950000000000001,2.717,0.8930347138,2.86
2019-12-24 16:00:00,2.936,0.9367496998,3.0818169965,0.08600000000000001,0,0.08600000000000001,2.85,0.9367496998,3.0,2.9265,0.9336272008000001,3.0718173774,0.08600000000000001,0,0.08600000000000001,2.8405,0.9336272008000001,2.99
2019-12-24 16:30:00,3.07,1.0054446777,3.230451826,0.011,0,0.011,3.059,1.0054446777,3.22,3.051,0.9991996797,3.2104518374,0.011,0,0.011,3.04,0.9991996797,3.2
2019-12-24 17:00:00,3.2185,1.0522821627,3.3861541607,0.017,0,0.017,3.2015000000000002,1.0522821627,3.37,3.1995,1.0460371647,3.3661541854,0.017,0,0.017,3.1825,1.0460371647,3.35
2019-12-24 17:30:00,3.374,1.1022421467,3.5494807719,0.0205,0,0.0205,3.3535,1.1022421467,3.5300000000000002,3.355,1.0959971487,3.5294808046,0.0205,0,0.0205,3.3345000000000002,1.0959971487,3.51
2019-12-24 18:00:00,3.246,1.0585271607,3.4142342846,0.025500000000000002,0,0.025500000000000002,3.2205,1.0585271607,3.39,3.227,1.0522821627,3.3942343393,0.025500000000000002,0,0.025500000000000002,3.2015000000000002,1.0522821627,3.37
2019-12-24 18:30:00,3.2085,1.0397921667,3.3727792694,0.045,0,0.045,3.1635,1.0397921667,3.33,3.199,1.0366696677,3.3627793564,0.045,0,0.045,3.154,1.0366696677,3.32
2019-12-24 19:00:00,3.0405,0.9929546817,3.1985307955,0.0195,0,0.0195,3.021,0.9929546817,3.18,3.0215,0.9867096837,3.178530832,0.0195,0,0.0195,3.002,0.9867096837,3.16
2019-12-24 19:30:00,2.794,0.8742997198,2.9275990163000003,0.134,0,0.134,2.66,0.8742997198,2.8,2.775,0.8680547218,2.907601073,0.134,0,0.134,2.641,0.8680547218,2.7800000000000002
2019-12-24 20:00:00,2.4715,0.7775022508,2.5909114226,0.106,0,0.106,2.3655,0.7775022508,2.49,2.462,0.7743797518000001,2.5809122418,0.106,0,0.106,2.356,0.7743797518000001,2.48
2019-12-24 20:30:00,2.3525,0.7431547618000001,2.4670904422,0.0915,0,0.0915,2.261,0.7431547618000001,2.38,2.343,0.7400322628,2.4570911155,0.0915,0,0.0915,2.2515,0.7400322628,2.37
2019-12-24 21:00:00,2.251,0.7244197678000001,2.3646955407,0.047,0,0.047,2.204,0.7244197678000001,2.32,2.2415,0.7212972688,2.3546957341,0.047,0,0.047,2.1945,0.7212972688,2.31
2019-12-24 21:30:00,2.262,0.7275422668,2.3761232607,0.0485,0,0.0485,2.2135,0.7275422668,2.33,2.262,0.7275422668,2.3761232607,0.0485,0,0.0485,2.2135,0.7275422668,2.33
2019-12-24 22:00:00,2.117,0.6838272808,2.2247041938,0.036500000000000005,0,0.036500000000000005,2.0805,0.6838272808,2.19,2.1265,0.6869497798,2.2347040632,0.036500000000000005,0,0.036500000000000005,2.09,0.6869497798,2.2
2019-12-24 22:30:00,2.05,0.6213773008,2.1421040474,0.1595,0,0.1595,1.8905,0.6213773008,1.99,2.05,0.6213773008,2.1421040474,0.1595,0,0.1595,1.8905,0.6213773008,1.99
2019-12-24 23:00:00,1.891,0.5464373249,1.9683685503000001,0.2285,0,0.2285,1.6625,0.5464373249,1.75,1.8815,0.5433148259,1.9583751556000002,0.2285,0,0.2285,1.653,0.5433148259,1.74
2019-12-24 23:30:00,1.845,0.5464373249,1.9242189974000001,0.1825,0,0.1825,1.6625,0.5464373249,1.75,1.8355000000000001,0.5433148259,1.9142234065000001,0.1825,0,0.1825,1.653,0.5433148259,1.74
2019-12-25 00:00:00,1.7805,0.5807848139,1.8728297440000001,0.0135,0,0.0135,1.767,0.5807848139,1.8599999999999999,1.771,0.5776623149,1.8628297695,0.0135,0,0.0135,1.7575,0.5776623149,1.85
2019-12-25 00:30:00,1.6965,0.5152123349000001,1.7730076142,0.129,0,0.129,1.5675,0.5152123349000001,1.65,1.6965,0.5152123349000001,1.7730076142,0.129,0,0.129,1.5675,0.5152123349000001,1.65
2019-12-25 01:00:00,1.772,0.5339473289000001,1.8506981791000001,0.14750000000000002,0,0.14750000000000002,1.6245,0.5339473289000001,1.71,1.867,0.5651723189,1.9506687956,0.14750000000000002,0,0.14750000000000002,1.7195,0.5651723189,1.81
2019-12-25 01:30:00,1.8735,0.6057648058,1.968998032,0.030500000000000003,0,0.030500000000000003,1.843,0.6057648058,1.94,1.921,0.6213773008,2.0189974616,0.030500000000000003,0,0.030500000000000003,1.8905,0.6213773008,1.99
2019-12-25 02:00:00,1.6225,0.4871098439,1.6940431665,0.1405,0,0.1405,1.482,0.4871098439,1.56,1.708,0.5152123349000001,1.7840145039,0.1405,0,0.1405,1.5675,0.5152123349000001,1.65
2019-12-25 02:30:00,1.5765,0.4590073529,1.6419622407,0.18,0,0.18,1.3965,0.4590073529,1.47,1.7000000000000002,0.4995998399,1.7718916445000001,0.18,0,0.18,1.52,0.4995998399,1.6
2019-12-25 03:00:00,1.742,0.5339473289000001,1.8219944429,0.11750000000000001,0,0.11750000000000001,1.6245,0.5339473289000001,1.71,1.7705000000000002,0.5433148259,1.8519884584000001,0.11750000000000001,0,0.11750000000000001,1.653,0.5433148259,1.74
2019-12-25 03:30:00,1.5505,0.4433948579,1.612652861,0.2015,0,0.2015,1.349,0.4433948579,1.42,1.541,0.4402723589,1.6026605224,0.2015,0,0.2015,1.3395000000000001,0.4402723589,1.4100000000000001
2019-12-25 04:00:00,1.592,0.4902323429,1.6657706175,0.1005,0,0.1005,1.4915,0.4902323429,1.57,1.592,0.4902323429,1.6657706175,0.1005,0,0.1005,1.4915,0.4902323429,1.57
2019-12-25 04:30:00,1.6095000000000002,0.5183348339,1.6909054527,0.0325,0,0.0325,1.577,0.5183348339,1.6600000000000001,1.6,0.5152123349000001,1.6809056339000001,0.0325,0,0.0325,1.5675,0.5152123349000001,1.65
2019-12-25 05:00:00,1.5314999999999999,0.4527623549,1.5970241075,0.154,0,0.154,1.3775,0.4527623549,1.45,1.522,0.4496398559,1.5870286702,0.154,0,0.154,1.3679999999999999,0.4496398559,1.44
2019-12-25 05:30:00,1.6975,0.5464373249,1.7832834884,0.035,0,0.035,1.6625,0.5464373249,1.75,1.6880000000000002,0.5433148259,1.7732836772,0.035,0,0.035,1.653,0.5433148259,1.74
2019-12-25 06:00:00,1.6965,0.5526823229,1.7842561475,0.015,0,0.015,1.6815,0.5526823229,1.77,1.687,0.5495598239,1.7742561822,0.015,0,0.015,1.6720000000000002,0.5495598239,1.76
2019-12-25 06:30:00,1.874,0.6151323028,1.9723751545,0.0025,0,0.0025,1.8715000000000002,0.6151323028,1.97,1.8645,0.6120098038,1.9623751553000002,0.0025,0,0.0025,1.862,0.6120098038,1.96
2019-12-25 07:00:00,1.8105,0.5807848139,1.9013735167,0.043500000000000004,0,0.043500000000000004,1.767,0.5807848139,1.8599999999999999,1.7915,0.5745398159,1.8813740325000001,0.043500000000000004,0,0.043500000000000004,1.748,0.5745398159,1.8399999999999999
2019-12-25 07:30:00,2.101,0.6900722788,2.2114250496,0.0015,0,0.0015,2.0995,0.6900722788,2.21,2.0915,0.6869497798,2.2014250498,0.0015,0,0.0015,2.09,0.6869497798,2.2
2019-12-25 08:00:00,2.154,0.6963172768,2.2637521397,0.035500000000000004,0,0.035500000000000004,2.1185,0.6963172768,2.23,2.1445,0.6931947778,2.2537522601,0.035500000000000004,0,0.035500000000000004,2.109,0.6931947778,2.22
2019-12-25 08:30:00,2.323,0.7150522708,2.4305614063,0.14750000000000002,0,0.14750000000000002,2.1755,0.7150522708,2.29,2.3135,0.7119297718,2.4205632093,0.14750000000000002,0,0.14750000000000002,2.166,0.7119297718,2.2800000000000002
2019-12-25 09:00:00,2.5715,0.8399522308,2.7052046133000003,0.016,0,0.016,2.5555,0.8399522308,2.69,2.5525,0.8337072328,2.6852046477,0.016,0,0.016,2.5365,0.8337072328,2.67
2019-12-25 09:30:00,2.733,0.8867897158,2.8732707843,0.035,0,0.035,2.698,0.8867897158,2.84,2.714,0.8805447178,2.85327093,0.035,0,0.035,2.6790000000000003,0.8805447178,2.8200000000000003
2019-12-25 10:00:00,2.6545,0.8430747298,2.7851652104999998,0.08950000000000001,0,0.08950000000000001,2.565,0.8430747298,2.7,2.645,0.8399522308,2.7751657158,0.08950000000000001,0,0.08950000000000001,2.5555,0.8399522308,2.69
2019-12-25 10:30:00,2.6605,0.7587672568,2.7665841755000002,0.352,0,0.352,2.3085,0.7587672568,2.43,2.6415,0.7525222588,2.7466000801,0.352,0,0.352,2.2895,0.7525222588,2.41
2019-12-25 11:00:00,2.821,0.8555647258,2.9478860222,0.218,0,0.218,2.6029999999999998,0.8555647258,2.74,2.802,0.8493197278,2.9278913914,0.218,0,0.218,2.584,0.8493197278,2.7199999999999998
2019-12-25 11:30:00,2.658,0.7681347538000001,2.7667661628999998,0.321,0,0.321,2.337,0.7681347538000001,2.46,2.6390000000000002,0.7618897558000001,2.7467793868,0.321,0,0.321,2.318,0.7618897558000001,2.44
2019-12-25 12:00:00,2.6235,0.7400322628,2.725876006,0.372,0,0.372,2.2515,0.7400322628,2.37,2.6045,0.7337872648,2.7058943069,0.372,0,0.372,2.2325,0.7337872648,2.35
2019-12-25 12:30:00,2.757,0.7431547618000001,2.855403299,0.496,0,0.496,2.261,0.7431547618000001,2.38,2.738,0.7369097638000001,2.8354329475,0.496,0,0.496,2.242,0.7369097638000001,2.36
2019-12-25 13:00:00,2.9105,0.8805447178,3.0407843149,0.2315,0,0.2315,2.6790000000000003,0.8805447178,2.8200000000000003,2.8915,0.8742997198,3.0207900043,0.2315,0,0.2315,2.66,0.8742997198,2.8
2019-12-25 13:30:00,2.693,0.7931147458000001,2.8073617508,0.28,0,0.28,2.4130000000000003,0.7931147458000001,2.54,2.6835,0.7899922468,2.7973666188,0.28,0,0.28,2.4035,0.7899922468,2.5300000000000002
2019-12-25 14:00:00,2.5145,0.7275422668,2.6176378665,0.301,0,0.301,2.2135,0.7275422668,2.33,2.4955,0.7212972688,2.5976508618,0.301,0,0.301,2.1945,0.7212972688,2.31
2019-12-25 14:30:00,2.3555,0.6557247898,2.4450675349,0.36050000000000004,0,0.36050000000000004,1.995,0.6557247898,2.1,2.346,0.6526022908,2.4350781814999998,0.36050000000000004,0,0.36050000000000004,1.9855,0.6526022908,2.09
2019-12-25 15:00:00,2.294,0.6744597838,2.3910943101,0.242,0,0.242,2.052,0.6744597838,2.16,2.2845,0.6713372848,2.3810993259,0.242,0,0.242,2.0425,0.6713372848,2.15
2019-12-25 15:30:00,2.2575,0.6807047818,2.3578942406,0.1865,0,0.1865,2.071,0.6807047818,2.18,2.2385,0.6744597838,2.3379003935,0.1865,0,0.1865,2.052,0.6744597838,2.16
2019-12-25 16:00:00,2.1815,0.6744597838,2.2833830712,0.1295,0,0.1295,2.052,0.6744597838,2.16,2.172,0.6713372848,2.2733846463000003,0.1295,0,0.1295,2.0425,0.6713372848,2.15
2019-12-25 16:30:00,2.207,0.6588472888,2.303243094,0.2025,0,0.2025,2.0045,0.6588472888,2.11,2.1975,0.6557247898,2.2932468794,0.2025,0,0.2025,1.995,0.6557247898,2.1
2019-12-25 17:00:00,2.281,0.7400322628,2.3980426914,0.029500000000000002,0,0.029500000000000002,2.2515,0.7400322628,2.37,2.262,0.7337872648,2.3780428402,0.029500000000000002,0,0.029500000000000002,2.2325,0.7337872648,2.35
2019-12-25 17:30:00,2.461,0.8087272408,2.5904750047,0.0005,0,0.0005,2.4605,0.8087272408,2.59,2.4515000000000002,0.8056047418000001,2.5804750047000002,0.0005,0,0.0005,2.451,0.8056047418000001,2.58
2019-12-25 18:00:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56
2019-12-25 18:30:00,2.2445,0.7088072728,2.3537603956,0.088,0,0.088,2.1565,0.7088072728,2.27,2.235,0.7056847738,2.34376108,0.088,0,0.088,2.147,0.7056847738,2.26
2019-12-25 19:00:00,2.1845,0.6900722788,2.2909037518,0.085,0,0.085,2.0995,0.6900722788,2.21,2.175,0.6869497798,2.2809044259,0.085,0,0.085,2.09,0.6869497798,2.2
2019-12-25 19:30:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2019-12-25 20:00:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41
2019-12-25 20:30:00,2.1575,0.7088072728,2.2709500215,0.001,0,0.001,2.1565,0.7088072728,2.27,2.1575,0.7088072728,2.2709500215,0.001,0,0.001,2.1565,0.7088072728,2.27
2019-12-25 21:00:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2019-12-25 21:30:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2019-12-25 22:00:00,2.045,0.6151323028,2.1355122922,0.17350000000000002,0,0.17350000000000002,1.8715000000000002,0.6151323028,1.97,2.0735,0.6244997998,2.1655027707,0.17350000000000002,0,0.17350000000000002,1.9,0.6244997998,2.0
2019-12-25 22:30:00,2.162,0.7056847738,2.274254823,0.015,0,0.015,2.147,0.7056847738,2.26,2.162,0.7056847738,2.274254823,0.015,0,0.015,2.147,0.7056847738,2.26
2019-12-25 23:00:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2019-12-25 23:30:00,1.699,0.5214573329000001,1.7772222005,0.1125,0,0.1125,1.5865,0.5214573329000001,1.67,1.6895,0.5183348339,1.7672241652,0.1125,0,0.1125,1.577,0.5183348339,1.6600000000000001
2019-12-26 00:00:00,1.7355,0.5526823229,1.8213780497,0.054,0,0.054,1.6815,0.5526823229,1.77,1.726,0.5495598239,1.8113784806000002,0.054,0,0.054,1.6720000000000002,0.5495598239,1.76
2019-12-27 00:30:00,1.8635000000000002,0.4590073529,1.9191977491,0.467,0,0.467,1.3965,0.4590073529,1.47,1.8825,0.4652523509,1.9391405313,0.467,0,0.467,1.4155,0.4652523509,1.49
2019-12-27 01:00:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2019-12-27 01:30:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2019-12-27 02:00:00,1.7485,0.5745398159,1.8404750066000002,0.0005,0,0.0005,1.748,0.5745398159,1.8399999999999999,1.7485,0.5745398159,1.8404750066000002,0.0005,0,0.0005,1.748,0.5745398159,1.8399999999999999
2019-12-27 02:30:00,1.7115,0.4714973489,1.7752582911,0.277,0,0.277,1.4344999999999999,0.4714973489,1.51,1.7115,0.4714973489,1.7752582911,0.277,0,0.277,1.4344999999999999,0.4714973489,1.51
2019-12-27 03:00:00,1.694,0.5464373249,1.7799521763000001,0.0315,0,0.0315,1.6625,0.5464373249,1.75,1.6844999999999999,0.5433148259,1.7699523299000002,0.0315,0,0.0315,1.653,0.5433148259,1.74
2019-12-27 03:30:00,1.7185000000000001,0.4995998399,1.7896486387000001,0.1985,0,0.1985,1.52,0.4995998399,1.6,1.709,0.4964773409,1.7796546716,0.1985,0,0.1985,1.5105,0.4964773409,1.5899999999999999
2019-12-27 04:00:00,1.6440000000000001,0.4433948579,1.7027433747,0.295,0,0.295,1.349,0.4433948579,1.42,1.6535000000000002,0.4465173569,1.7127288167999999,0.295,0,0.295,1.3585,0.4465173569,1.43
2019-12-27 04:30:00,1.697,0.5558048219,1.7857009828,0.006,0,0.006,1.691,0.5558048219,1.78,1.6875,0.5526823229,1.7757009883000001,0.006,0,0.006,1.6815,0.5526823229,1.77
2019-12-27 05:00:00,1.8285,0.5963973088,1.923304968,0.014,0,0.014,1.8145,0.5963973088,1.9100000000000001,1.819,0.5932748098,1.9133049940000002,0.014,0,0.014,1.8050000000000002,0.5932748098,1.9
2019-12-27 05:30:00,1.7445,0.4902323429,1.8120728462,0.253,0,0.253,1.4915,0.4902323429,1.57,1.7445,0.4902323429,1.8120728462,0.253,0,0.253,1.4915,0.4902323429,1.57
2019-12-27 06:00:00,2.0245,0.6494797918,2.1261289354,0.0485,0,0.0485,1.976,0.6494797918,2.08,2.015,0.6463572928,2.1161291903,0.0485,0,0.0485,1.9665,0.6463572928,2.07
2019-12-27 06:30:00,2.1475,0.6994397758,2.2585332076,0.0195,0,0.0195,2.128,0.6994397758,2.24,2.1475,0.6994397758,2.2585332076,0.0195,0,0.0195,2.128,0.6994397758,2.24
2019-12-27 07:00:00,2.25,0.7369097638000001,2.3676013178,0.008,0,0.008,2.242,0.7369097638000001,2.36,2.2405,0.7337872648,2.3576013234,0.008,0,0.008,2.2325,0.7337872648,2.35
2019-12-27 07:30:00,2.2005,0.7119297718,2.3128000886,0.0345,0,0.0345,2.166,0.7119297718,2.2800000000000002,2.191,0.7088072728,2.3028001976,0.0345,0,0.0345,2.1565,0.7088072728,2.27
2019-12-27 08:00:00,2.5095,0.8212172368,2.640452234,0.011,0,0.011,2.4985,0.8212172368,2.63,2.4905,0.8149722388,2.620452251,0.011,0,0.011,2.4795,0.8149722388,2.61
2019-12-27 08:30:00,2.576,0.8024822428,2.6981018791,0.1345,0,0.1345,2.4415,0.8024822428,2.5700000000000003,2.5380000000000003,0.7899922468,2.6581067981,0.1345,0,0.1345,2.4035,0.7899922468,2.5300000000000002
2019-12-27 09:00:00,2.7095000000000002,0.8180947378000001,2.8303125711,0.2205,0,0.2205,2.489,0.8180947378000001,2.62,2.643,0.7962372448,2.7603338112999998,0.2205,0,0.2205,2.4225,0.7962372448,2.55
2019-12-27 09:30:00,2.7935,0.8337072328,2.9152547059,0.257,0,0.257,2.5365,0.8337072328,2.67,2.7745,0.8274622348,2.895262337,0.257,0,0.257,2.5175,0.8274622348,2.65
2019-12-27 10:00:00,2.774,0.8274622348,2.8947831957,0.2565,0,0.2565,2.5175,0.8274622348,2.65,2.7645,0.8243397358000001,2.8847870372,0.2565,0,0.2565,2.508,0.8243397358000001,2.64
2019-12-27 10:30:00,2.7755,0.8555647258,2.9043745024,0.17250000000000001,0,0.17250000000000001,2.6029999999999998,0.8555647258,2.74,2.766,0.8524422268,2.8943762281,0.17250000000000001,0,0.17250000000000001,2.5935,0.8524422268,2.73
