Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-27 11:00:00,2.9845,0.9305047018,3.1261924524999998,0.1535,0,0.1535,2.831,0.9305047018,2.98,2.9655,0.9242597038,3.1061948184,0.1535,0,0.1535,2.8120000000000003,0.9242597038,2.96
2019-12-27 11:30:00,2.9185,0.9086472088,3.0566782624,0.154,0,0.154,2.7645,0.9086472088,2.91,2.8995,0.9024022108,3.0366807537,0.154,0,0.154,2.7455,0.9024022108,2.89
2019-12-27 12:00:00,3.05,0.9273822028,3.1878735467,0.2285,0,0.2285,2.8215,0.9273822028,2.9699999999999998,3.0405,0.9242597038,3.1778760596,0.2285,0,0.2285,2.8120000000000003,0.9242597038,2.96
2019-12-27 12:30:00,3.0395,0.9679746898,3.18991148,0.0945,0,0.0945,2.9450000000000003,0.9679746898,3.1,3.03,0.9648521908000001,3.1799119092,0.0945,0,0.0945,2.9355,0.9648521908000001,3.09
2019-12-27 13:00:00,3.1375,1.0210571727,3.2994641989,0.031,0,0.031,3.1065,1.0210571727,3.27,3.128,1.0179346737,3.2894642421,0.031,0,0.031,3.097,1.0179346737,3.26
2019-12-27 13:30:00,3.042,0.9898321827000001,3.1989891763,0.030500000000000003,0,0.030500000000000003,3.0115,0.9898321827000001,3.17,3.023,0.9835871847000001,3.1789892655,0.030500000000000003,0,0.030500000000000003,2.9925,0.9835871847000001,3.15
2019-12-27 14:00:00,2.9050000000000002,0.8836672168,3.0364276296,0.2165,0,0.2165,2.6885,0.8836672168,2.83,2.886,0.8774222188,3.0164326198,0.2165,0,0.2165,2.6695,0.8774222188,2.81
2019-12-27 14:30:00,2.862,0.8992797118,2.9999579997,0.126,0,0.126,2.7359999999999998,0.8992797118,2.88,2.843,0.8930347138,2.9799597313,0.126,0,0.126,2.717,0.8930347138,2.86
2019-12-27 15:00:00,2.904,0.9273822028,3.0484838445,0.0825,0,0.0825,2.8215,0.9273822028,2.9699999999999998,2.8945,0.9242597038,3.0384842027,0.0825,0,0.0825,2.8120000000000003,0.9242597038,2.96
2019-12-27 15:30:00,2.956,0.9679746898,3.1104518964,0.011,0,0.011,2.9450000000000003,0.9679746898,3.1,2.9370000000000003,0.9617296918,3.0904519087,0.011,0,0.011,2.926,0.9617296918,3.08
2019-12-27 16:00:00,2.907,0.9492396958,3.0580557549,0.019,0,0.019,2.888,0.9492396958,3.04,2.8975,0.9461171968000001,3.0480557738,0.019,0,0.019,2.8785,0.9461171968000001,3.03
2019-12-27 16:30:00,2.94,0.9648521908000001,3.094275319,0.0045000000000000005,0,0.0045000000000000005,2.9355,0.9648521908000001,3.09,2.9210000000000003,0.9586071928000001,3.0742753211,0.0045000000000000005,0,0.0045000000000000005,2.9165,0.9586071928000001,3.07
2019-12-27 17:00:00,3.0195,0.9648521908000001,3.169908516,0.084,0,0.084,2.9355,0.9648521908000001,3.09,2.934,0.9367496998,3.079911687,0.084,0,0.084,2.85,0.9367496998,3.0
2019-12-27 17:30:00,3.3695,1.0928746497,3.5423022528,0.044500000000000005,0,0.044500000000000005,3.325,1.0928746497,3.5,3.2365,1.0491596637,3.4023033742,0.044500000000000005,0,0.044500000000000005,3.192,1.0491596637,3.36
2019-12-27 18:00:00,3.3395,1.0897521507,3.5128079936,0.024,0,0.024,3.3155,1.0897521507,3.49,3.1875,1.0397921667,3.3528083751,0.024,0,0.024,3.1635,1.0397921667,3.33
2019-12-27 18:30:00,3.2925,1.0179346737,3.4462656964000002,0.1955,0,0.1955,3.097,1.0179346737,3.26,3.15,0.9710971888000001,3.2962903012,0.1955,0,0.1955,2.9545,0.9710971888000001,3.11
2019-12-27 19:00:00,3.2265,1.0148121747,3.3823284879,0.139,0,0.139,3.0875,1.0148121747,3.25,3.16,0.9929546817,3.3123343732,0.139,0,0.139,3.021,0.9929546817,3.18
2019-12-27 19:30:00,3.1825,1.0460371647,3.35,0.0,0,0.0,3.1825,1.0460371647,3.35,3.1635,1.0397921667,3.33,0.0,0,0.0,3.1635,1.0397921667,3.33
2019-12-27 20:00:00,2.8965,0.9367496998,3.0442096265,0.0465,0,0.0465,2.85,0.9367496998,3.0,2.8775,0.9305047018,3.0242098555,0.0465,0,0.0465,2.831,0.9305047018,2.98
2019-12-27 20:30:00,2.7365,0.8524422268,2.8661978299,0.14300000000000002,0,0.14300000000000002,2.5935,0.8524422268,2.73,2.7175000000000002,0.8461972288,2.846200274,0.14300000000000002,0,0.14300000000000002,2.5745,0.8461972288,2.71
2019-12-27 21:00:00,2.607,0.8024822428,2.7277145653,0.1655,0,0.1655,2.4415,0.8024822428,2.5700000000000003,2.5975,0.7993597438000001,2.7177163667,0.1655,0,0.1655,2.432,0.7993597438000001,2.56
2019-12-27 21:30:00,2.612,0.8056047418000001,2.7334123363,0.161,0,0.161,2.451,0.8056047418000001,2.58,2.593,0.7993597438000001,2.713415744,0.161,0,0.161,2.432,0.7993597438000001,2.56
2019-12-27 22:00:00,2.691,0.8274622348,2.8153462931,0.17350000000000002,0,0.17350000000000002,2.5175,0.8274622348,2.65,2.5675,0.7868697478000001,2.6853715292,0.17350000000000002,0,0.17350000000000002,2.394,0.7868697478000001,2.52
2019-12-27 22:30:00,2.668,0.8711772208,2.8066303194,0.0175,0,0.0175,2.6505,0.8711772208,2.79,2.5635,0.8368297318,2.6966305364,0.0175,0,0.0175,2.5460000000000003,0.8368297318,2.68
2019-12-27 23:00:00,2.277,0.7181747698000001,2.3875728261,0.092,0,0.092,2.185,0.7181747698000001,2.3,2.2675,0.7150522708,2.377573553,0.092,0,0.092,2.1755,0.7150522708,2.29
2019-12-27 23:30:00,2.133,0.6369897958,2.2260828826,0.195,0,0.195,1.9380000000000002,0.6369897958,2.04,2.1235,0.6338672968,2.2160866409,0.195,0,0.195,1.9285,0.6338672968,2.03
2019-12-28 00:00:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2019-12-28 00:30:00,2.2875,0.7431547618000001,2.4051892337,0.026500000000000003,0,0.026500000000000003,2.261,0.7431547618000001,2.38,2.2305,0.7244197678000001,2.3451895979,0.026500000000000003,0,0.026500000000000003,2.204,0.7244197678000001,2.32
2019-12-28 01:00:00,2.032,0.6650922868,2.1380766474,0.0085,0,0.0085,2.0235,0.6650922868,2.13,2.0225,0.6619697878,2.1280766551,0.0085,0,0.0085,2.014,0.6619697878,2.12
2019-12-28 01:30:00,1.987,0.6088873048,2.0781994009,0.1345,0,0.1345,1.8525,0.6088873048,1.9500000000000002,1.987,0.6088873048,2.0781994009,0.1345,0,0.1345,1.8525,0.6088873048,1.9500000000000002
2019-12-28 02:00:00,2.0885,0.6713372848,2.1937470228000002,0.046,0,0.046,2.0425,0.6713372848,2.15,2.079,0.6682147858,2.1837472381,0.046,0,0.046,2.033,0.6682147858,2.14
2019-12-28 02:30:00,1.9020000000000001,0.5807848139,1.9886968095,0.135,0,0.135,1.767,0.5807848139,1.8599999999999999,1.8925,0.5776623149,1.9786990676,0.135,0,0.135,1.7575,0.5776623149,1.85
2019-12-28 03:00:00,1.9185,0.5995198078,2.0099916045,0.0945,0,0.0945,1.824,0.5995198078,1.92,1.909,0.5963973088,1.9999926875,0.0945,0,0.0945,1.8145,0.5963973088,1.9100000000000001
2019-12-28 03:30:00,1.9260000000000002,0.6026423068,2.0180817005,0.0925,0,0.0925,1.8335,0.6026423068,1.9300000000000002,1.8975,0.5932748098,1.9880848196,0.0925,0,0.0925,1.8050000000000002,0.5932748098,1.9
2019-12-28 04:00:00,1.911,0.6213773008,2.0094851953,0.0205,0,0.0205,1.8905,0.6213773008,1.99,1.9015,0.6182548018,1.9994852463,0.0205,0,0.0205,1.881,0.6182548018,1.98
2019-12-28 04:30:00,1.8165,0.5620498199,1.9014658162,0.10650000000000001,0,0.10650000000000001,1.71,0.5620498199,1.8,1.807,0.5589273209,1.8914673537,0.10650000000000001,0,0.10650000000000001,1.7005,0.5589273209,1.79
2019-12-28 05:00:00,1.749,0.5370698279,1.8296024158000002,0.115,0,0.115,1.634,0.5370698279,1.72,1.7395,0.5339473289000001,1.8196043525999999,0.115,0,0.115,1.6245,0.5339473289000001,1.71
2019-12-28 05:30:00,2.0045,0.6244997998,2.099528578,0.10450000000000001,0,0.10450000000000001,1.9,0.6244997998,2.0,1.995,0.6213773008,2.0895297916,0.10450000000000001,0,0.10450000000000001,1.8905,0.6213773008,1.99
2019-12-28 06:00:00,1.9929999999999999,0.6307447978,2.0904277074,0.074,0,0.074,1.919,0.6307447978,2.02,1.9455,0.6151323028,2.0404308369,0.074,0,0.074,1.8715000000000002,0.6151323028,1.97
2019-12-28 06:30:00,2.265,0.7337872648,2.3808966273,0.0325,0,0.0325,2.2325,0.7337872648,2.35,2.1415,0.6931947778,2.2508978764,0.0325,0,0.0325,2.109,0.6931947778,2.22
2019-12-28 07:00:00,2.2065,0.6432347938,2.2983457638,0.2495,0,0.2495,1.957,0.6432347938,2.06,2.102,0.6088873048,2.1884121527,0.2495,0,0.2495,1.8525,0.6088873048,1.9500000000000002
2019-12-28 07:30:00,2.211,0.6869497798,2.3152583009,0.121,0,0.121,2.09,0.6869497798,2.2,2.2015000000000002,0.6838272808,2.3052596383,0.121,0,0.121,2.0805,0.6838272808,2.19
2019-12-28 08:00:00,2.3105,0.7181747698000001,2.4195423638,0.1255,0,0.1255,2.185,0.7181747698000001,2.3,2.301,0.7150522708,2.4095436809,0.1255,0,0.1255,2.1755,0.7150522708,2.29
2019-12-28 08:30:00,2.4355,0.7650122548,2.5528227514,0.108,0,0.108,2.3275,0.7650122548,2.45,2.4355,0.7650122548,2.5528227514,0.108,0,0.108,2.3275,0.7650122548,2.45
2019-12-28 09:00:00,2.745,0.8586872248,2.876172587,0.1325,0,0.1325,2.6125,0.8586872248,2.75,2.7355,0.8555647258,2.8661736252,0.1325,0,0.1325,2.6029999999999998,0.8555647258,2.74
2019-12-28 09:30:00,2.9525,0.9305047018,3.0956574827,0.12150000000000001,0,0.12150000000000001,2.831,0.9305047018,2.98,2.943,0.9273822028,3.0856582361,0.12150000000000001,0,0.12150000000000001,2.8215,0.9273822028,2.9699999999999998
2019-12-28 10:00:00,2.849,0.8399522308,2.9702391739,0.29350000000000004,0,0.29350000000000004,2.5555,0.8399522308,2.69,2.8395,0.8368297318,2.9602439511,0.29350000000000004,0,0.29350000000000004,2.5460000000000003,0.8368297318,2.68
2019-12-28 10:30:00,3.014,0.9180147058,3.1507057939,0.221,0,0.221,2.793,0.9180147058,2.94,3.0045,0.9148922068,3.1407082004,0.221,0,0.221,2.7835,0.9148922068,2.93
2019-12-28 11:00:00,2.918,0.8930347138,3.0515954843,0.201,0,0.201,2.717,0.8930347138,2.86,2.9085,0.8899122148,3.0415976065,0.201,0,0.201,2.7075,0.8899122148,2.85
2019-12-28 11:30:00,2.8935,0.9055247098,3.0318834493,0.1385,0,0.1385,2.755,0.9055247098,2.9,2.884,0.9024022108,3.02188447,0.1385,0,0.1385,2.7455,0.9024022108,2.89
2019-12-28 12:00:00,2.7039999999999997,0.8056047418000001,2.8214561843,0.253,0,0.253,2.451,0.8056047418000001,2.58,2.6945,0.8024822428,2.8114601189,0.253,0,0.253,2.4415,0.8024822428,2.5700000000000003
2019-12-28 12:30:00,2.635,0.8212172368,2.7600041214,0.1365,0,0.1365,2.4985,0.8212172368,2.63,2.6255,0.8180947378000001,2.7500053182,0.1365,0,0.1365,2.489,0.8180947378000001,2.62
2019-12-28 13:00:00,2.581,0.8056047418000001,2.7038047267,0.13,0,0.13,2.451,0.8056047418000001,2.58,2.5715,0.8024822428,2.6938058579,0.13,0,0.13,2.4415,0.8024822428,2.5700000000000003
2019-12-28 13:30:00,2.567,0.7962372448,2.687653763,0.14450000000000002,0,0.14450000000000002,2.4225,0.7962372448,2.55,2.5575,0.7931147458000001,2.6776551776,0.14450000000000002,0,0.14450000000000002,2.4130000000000003,0.7931147458000001,2.54
2019-12-28 14:00:00,2.601,0.8243397358000001,2.7285045355,0.093,0,0.093,2.508,0.8243397358000001,2.64,2.582,0.8180947378000001,2.7085056766,0.093,0,0.093,2.489,0.8180947378000001,2.62
2019-12-28 14:30:00,2.745,0.8680547218,2.8789831538,0.10400000000000001,0,0.10400000000000001,2.641,0.8680547218,2.7800000000000002,2.6595,0.8399522308,2.7889890642,0.10400000000000001,0,0.10400000000000001,2.5555,0.8399522308,2.69
2019-12-28 15:00:00,2.7645,0.8836672168,2.9022970213,0.076,0,0.076,2.6885,0.8836672168,2.83,2.6790000000000003,0.8555647258,2.8123001262000002,0.076,0,0.076,2.6029999999999998,0.8555647258,2.74
2019-12-28 15:30:00,2.5635,0.8149722388,2.6899278801,0.084,0,0.084,2.4795,0.8149722388,2.61,2.4875,0.7899922468,2.6099317999,0.084,0,0.084,2.4035,0.7899922468,2.5300000000000002
2019-12-28 16:00:00,2.7085,0.8774222188,2.8470760439,0.039,0,0.039,2.6695,0.8774222188,2.81,2.623,0.8493197278,2.7570768941,0.039,0,0.039,2.584,0.8493197278,2.7199999999999998
2019-12-28 16:30:00,2.7960000000000003,0.9180147058,2.9428501491,0.003,0,0.003,2.793,0.9180147058,2.94,2.758,0.9055247098,2.9028501511,0.003,0,0.003,2.755,0.9055247098,2.9
2019-12-28 17:00:00,2.9735,0.9773421867000001,3.13,0.0,0,0.0,2.9735,0.9773421867000001,3.13,2.926,0.9617296918,3.08,0.0,0,0.0,2.926,0.9617296918,3.08
2019-12-28 17:30:00,3.1745,1.0429146657,3.3414250328,0.0015,0,0.0015,3.173,1.0429146657,3.34,3.0985,1.0179346737,3.2614250336,0.0015,0,0.0015,3.097,1.0179346737,3.26
2019-12-28 18:00:00,3.2155,1.0554046617,3.3842752917,0.0045000000000000005,0,0.0045000000000000005,3.211,1.0554046617,3.38,3.1965,1.0491596637,3.3642752934,0.0045000000000000005,0,0.0045000000000000005,3.192,1.0491596637,3.36
2019-12-28 18:30:00,3.034,0.9804646857,3.1884897679,0.051000000000000004,0,0.051000000000000004,2.983,0.9804646857,3.14,3.015,0.9742196878,3.1684900189,0.051000000000000004,0,0.051000000000000004,2.964,0.9742196878,3.12
2019-12-28 19:00:00,2.879,0.8805447178,3.0106477708,0.2,0,0.2,2.6790000000000003,0.8805447178,2.8200000000000003,2.86,0.8742997198,2.9906521028,0.2,0,0.2,2.66,0.8742997198,2.8
2019-12-28 19:30:00,2.723,0.8212172368,2.8441390173,0.2245,0,0.2245,2.4985,0.8212172368,2.63,2.7135,0.8180947378000001,2.834142066,0.2245,0,0.2245,2.489,0.8180947378000001,2.62
2019-12-28 20:00:00,2.8155,0.9242597038,2.9633252015,0.0035,0,0.0035,2.8120000000000003,0.9242597038,2.96,2.7965,0.9180147058,2.9433252029,0.0035,0,0.0035,2.793,0.9180147058,2.94
2019-12-28 20:30:00,2.5855,0.8493197278,2.7214250402999998,0.0015,0,0.0015,2.584,0.8493197278,2.7199999999999998,2.576,0.8461972288,2.7114250405,0.0015,0,0.0015,2.5745,0.8461972288,2.71
2019-12-28 21:00:00,2.4255,0.7931147458000001,2.5518779849,0.0125,0,0.0125,2.4130000000000003,0.7931147458000001,2.54,2.3875,0.7806247498000001,2.5118780325,0.0125,0,0.0125,2.375,0.7806247498000001,2.5
2019-12-28 21:30:00,2.5345,0.8305847338000001,2.6671260281,0.007500000000000001,0,0.007500000000000001,2.527,0.8305847338000001,2.66,2.4775,0.8118497398000001,2.6071260518,0.007500000000000001,0,0.007500000000000001,2.47,0.8118497398000001,2.6
2019-12-28 22:00:00,2.171,0.6869497798,2.2770904681,0.081,0,0.081,2.09,0.6869497798,2.2,2.152,0.6807047818,2.2570917128,0.081,0,0.081,2.071,0.6807047818,2.18
2019-12-28 22:30:00,1.9655,0.5714173169,2.0468776221,0.227,0,0.227,1.7385000000000002,0.5714173169,1.83,1.956,0.5682948179,2.0368836491,0.227,0,0.227,1.729,0.5682948179,1.82
2019-12-28 23:00:00,1.8485,0.5245798319,1.9214932344000002,0.2525,0,0.2525,1.596,0.5245798319,1.6800000000000002,1.839,0.5214573329000001,1.9115017002,0.2525,0,0.2525,1.5865,0.5214573329000001,1.67
2019-12-28 23:30:00,1.85,0.5839073129,1.9399607599,0.07350000000000001,0,0.07350000000000001,1.7765,0.5839073129,1.87,1.8405,0.5807848139,1.9299614633000002,0.07350000000000001,0,0.07350000000000001,1.767,0.5807848139,1.8599999999999999
2019-12-29 00:00:00,1.7225000000000001,0.5651723189,1.8128502420000001,0.003,0,0.003,1.7195,0.5651723189,1.81,1.7035,0.5589273209,1.7928502446999999,0.003,0,0.003,1.7005,0.5589273209,1.79
2019-12-29 00:30:00,1.81,0.5839073129,1.9018537667,0.0335,0,0.0335,1.7765,0.5839073129,1.87,1.81,0.5839073129,1.9018537667,0.0335,0,0.0335,1.7765,0.5839073129,1.87
2019-12-29 01:00:00,1.8245,0.5901523108,1.9175713807,0.029,0,0.029,1.7955,0.5901523108,1.8900000000000001,1.8625,0.6026423068,1.9575709438,0.029,0,0.029,1.8335,0.6026423068,1.9300000000000002
2019-12-29 01:30:00,1.7269999999999999,0.5495598239,1.8123313715,0.055,0,0.055,1.6720000000000002,0.5495598239,1.76,1.7365,0.5526823229,1.8223309249000001,0.055,0,0.055,1.6815,0.5526823229,1.77
2019-12-29 02:00:00,1.666,0.5308248299,1.7485225192,0.051000000000000004,0,0.051000000000000004,1.615,0.5308248299,1.7000000000000002,1.6565,0.5277023309000001,1.7385229362999999,0.051000000000000004,0,0.051000000000000004,1.6055000000000001,0.5277023309000001,1.69
2019-12-29 02:30:00,1.6840000000000002,0.5214573329000001,1.7628879006,0.0975,0,0.0975,1.5865,0.5214573329000001,1.67,1.6840000000000002,0.5214573329000001,1.7628879006,0.0975,0,0.0975,1.5865,0.5214573329000001,1.67
2019-12-29 03:00:00,1.5750000000000002,0.4777423469,1.645862312,0.12150000000000001,0,0.12150000000000001,1.4535,0.4777423469,1.53,1.5750000000000002,0.4777423469,1.645862312,0.12150000000000001,0,0.12150000000000001,1.4535,0.4777423469,1.53
2019-12-29 03:30:00,1.541,0.4277823629,1.5992744449,0.23950000000000002,0,0.23950000000000002,1.3014999999999999,0.4277823629,1.37,1.5314999999999999,0.4246598639,1.5892854526,0.23950000000000002,0,0.23950000000000002,1.292,0.4246598639,1.3599999999999999
2019-12-29 04:00:00,1.6555,0.5152123349000001,1.7338177528,0.088,0,0.088,1.5675,0.5152123349000001,1.65,1.6555,0.5152123349000001,1.7338177528,0.088,0,0.088,1.5675,0.5152123349000001,1.65
2019-12-29 04:30:00,1.5675,0.4995998399,1.6451918581,0.0475,0,0.0475,1.52,0.4995998399,1.6,1.558,0.4964773409,1.635192267,0.0475,0,0.0475,1.5105,0.4964773409,1.5899999999999999
2019-12-29 05:00:00,1.462,0.39031237490000004,1.5132044640000002,0.2745,0,0.2745,1.1875,0.39031237490000004,1.25,1.4525000000000001,0.38718987590000004,1.5032206259,0.2745,0,0.2745,1.178,0.38718987590000004,1.24
2019-12-29 05:30:00,1.506,0.4933548419,1.584750769,0.005,0,0.005,1.501,0.4933548419,1.58,1.4965,0.4902323429,1.5747507739,0.005,0,0.005,1.4915,0.4902323429,1.57
2019-12-29 06:00:00,1.558,0.4465173569,1.6207226012,0.1995,0,0.1995,1.3585,0.4465173569,1.43,1.5485,0.4433948579,1.6107300363000001,0.1995,0,0.1995,1.349,0.4433948579,1.42
2019-12-29 06:30:00,1.72,0.5401923269000001,1.8028332563,0.0765,0,0.0765,1.6435,0.5401923269000001,1.73,1.7389999999999999,0.5464373249,1.8228315199,0.0765,0,0.0765,1.6625,0.5464373249,1.75
2019-12-29 07:00:00,1.7335,0.5277023309000001,1.8120408384000002,0.128,0,0.128,1.6055000000000001,0.5277023309000001,1.69,1.7335,0.5277023309000001,1.8120408384000002,0.128,0,0.128,1.6055000000000001,0.5277023309000001,1.69
2019-12-29 07:30:00,1.96,0.5901523108,2.0469195759,0.1645,0,0.1645,1.7955,0.5901523108,1.8900000000000001,1.9505,0.5870298118,2.0369227403,0.1645,0,0.1645,1.786,0.5870298118,1.88
2019-12-29 08:00:00,2.17,0.6869497798,2.2761370785,0.08,0,0.08,2.09,0.6869497798,2.2,2.1605,0.6838272808,2.2661376834,0.08,0,0.08,2.0805,0.6838272808,2.19
2019-12-29 08:30:00,2.2915,0.7306647658000001,2.4051701083,0.0685,0,0.0685,2.223,0.7306647658000001,2.34,2.282,0.7275422668,2.3951705054,0.0685,0,0.0685,2.2135,0.7275422668,2.33
2019-12-29 09:00:00,2.3525,0.7587672568,2.4718381824,0.044,0,0.044,2.3085,0.7587672568,2.43,2.324,0.7493997598000001,2.4418386515,0.044,0,0.044,2.2800000000000002,0.7493997598000001,2.4
2019-12-29 09:30:00,2.5700000000000003,0.7587672568,2.6796693359,0.2615,0,0.2615,2.3085,0.7587672568,2.43,2.5415,0.7493997598000001,2.6496834245,0.2615,0,0.2615,2.2800000000000002,0.7493997598000001,2.4
2019-12-29 10:00:00,2.531,0.7587672568,2.642288544,0.2225,0,0.2225,2.3085,0.7587672568,2.43,2.5215,0.7556447578000001,2.6322920146,0.2225,0,0.2225,2.299,0.7556447578000001,2.42
2019-12-29 10:30:00,2.785,0.8493197278,2.9116265214,0.201,0,0.201,2.584,0.8493197278,2.7199999999999998,2.766,0.8430747298,2.8916312006,0.201,0,0.201,2.565,0.8430747298,2.7
2019-12-29 11:00:00,2.8055,0.8430747298,2.929437702,0.24050000000000002,0,0.24050000000000002,2.565,0.8430747298,2.7,2.7960000000000003,0.8399522308,2.9194409996,0.24050000000000002,0,0.24050000000000002,2.5555,0.8399522308,2.69
2019-12-29 11:30:00,2.8225,0.8337072328,2.9430552152000002,0.28600000000000003,0,0.28600000000000003,2.5365,0.8337072328,2.67,2.8035,0.8274622348,2.9230644878,0.28600000000000003,0,0.28600000000000003,2.5175,0.8274622348,2.65
2019-12-29 12:00:00,2.87,0.7993597438000001,2.9792408429,0.438,0,0.438,2.432,0.7993597438000001,2.56,2.8605,0.7962372448,2.9692514208,0.438,0,0.438,2.4225,0.7962372448,2.55
2019-12-29 12:30:00,2.729,0.7275422668,2.8243156251,0.5155000000000001,0,0.5155000000000001,2.2135,0.7275422668,2.33,2.7195,0.7244197678000001,2.8143319367,0.5155000000000001,0,0.5155000000000001,2.204,0.7244197678000001,2.32
2019-12-29 13:00:00,2.722,0.7712572528,2.8291556603,0.3755,0,0.3755,2.3465,0.7712572528,2.47,2.7125,0.7681347538000001,2.8191642822,0.3755,0,0.3755,2.337,0.7681347538000001,2.46
2019-12-29 13:30:00,2.5085,0.6244997998,2.5850671655,0.6085,0,0.6085,1.9,0.6244997998,2.0,2.499,0.6213773008,2.5750943187,0.6085,0,0.6085,1.8905,0.6213773008,1.99
2019-12-29 14:00:00,2.5005,0.7431547618000001,2.6085971805,0.23950000000000002,0,0.23950000000000002,2.261,0.7431547618000001,2.38,2.4815,0.7369097638000001,2.5886054643,0.23950000000000002,0,0.23950000000000002,2.242,0.7369097638000001,2.36
2019-12-29 14:30:00,2.6015,0.7931147458000001,2.7197119792,0.1885,0,0.1885,2.4130000000000003,0.7931147458000001,2.54,2.592,0.7899922468,2.70971433,0.1885,0,0.1885,2.4035,0.7899922468,2.5300000000000002
2019-12-29 15:00:00,2.364,0.6432347938,2.4499483668,0.40700000000000003,0,0.40700000000000003,1.957,0.6432347938,2.06,2.3545,0.6401122948,2.4399618848999998,0.40700000000000003,0,0.40700000000000003,1.9475,0.6401122948,2.05
2019-12-29 15:30:00,2.4585,0.7431547618000001,2.5683654822,0.1975,0,0.1975,2.261,0.7431547618000001,2.38,2.449,0.7400322628,2.5583683765,0.1975,0,0.1975,2.2515,0.7400322628,2.37
2019-12-29 16:00:00,2.641,0.7806247498000001,2.7539527955,0.266,0,0.266,2.375,0.7806247498000001,2.5,2.622,0.7743797518000001,2.7339619602000003,0.266,0,0.266,2.356,0.7743797518000001,2.48
2019-12-29 16:30:00,2.9605,0.9554846938,3.1108698542,0.053500000000000006,0,0.053500000000000006,2.907,0.9554846938,3.06,2.8275,0.9117697078,2.970871968,0.053500000000000006,0,0.053500000000000006,2.774,0.9117697078,2.92
2019-12-29 17:00:00,3.295,1.0335471687,3.4532947673,0.1505,0,0.1505,3.1445,1.0335471687,3.31,3.2285,1.0116896757,3.3833013833,0.1505,0,0.1505,3.078,1.0116896757,3.24
2019-12-29 17:30:00,3.402,1.1178546417,3.5809500136,0.001,0,0.001,3.401,1.1178546417,3.58,3.383,1.1116096437,3.5609500137,0.001,0,0.001,3.382,1.1116096437,3.56
2019-12-29 18:00:00,3.3825,1.1084871447,3.5595013696,0.01,0,0.01,3.3725,1.1084871447,3.55,3.373,1.1053646457,3.5495013734,0.01,0,0.01,3.363,1.1053646457,3.54
2019-12-29 18:30:00,3.0815,0.9586071928000001,3.2271612913,0.165,0,0.165,2.9165,0.9586071928000001,3.07,3.072,0.9554846938,3.2171625697,0.165,0,0.165,2.907,0.9554846938,3.06
2019-12-29 19:00:00,3.0615,0.9773421867000001,3.2137174736,0.088,0,0.088,2.9735,0.9773421867000001,3.13,3.033,0.9679746898,3.1837185805,0.088,0,0.088,2.9450000000000003,0.9679746898,3.1
2019-12-29 19:30:00,3.0405,0.9991996797,3.2004750038,0.0005,0,0.0005,3.04,0.9991996797,3.2,3.0025,0.9867096837,3.1604750039,0.0005,0,0.0005,3.002,0.9867096837,3.16
2019-12-29 20:00:00,2.739,0.8493197278,2.8676584525,0.155,0,0.155,2.584,0.8493197278,2.7199999999999998,2.7199999999999998,0.8430747298,2.8476613212,0.155,0,0.155,2.565,0.8430747298,2.7
2019-12-29 20:30:00,2.6665,0.8461972288,2.7975474974,0.092,0,0.092,2.5745,0.8461972288,2.71,2.657,0.8430747298,2.7875480265,0.092,0,0.092,2.565,0.8430747298,2.7
2019-12-29 21:00:00,2.675,0.8680547218,2.8123200387000002,0.034,0,0.034,2.641,0.8680547218,2.7800000000000002,2.5895,0.8399522308,2.7223207012,0.034,0,0.034,2.5555,0.8399522308,2.69
2019-12-29 21:30:00,2.553,0.7931147458000001,2.6733574396,0.14,0,0.14,2.4130000000000003,0.7931147458000001,2.54,2.4675000000000002,0.7650122548,2.5833698922,0.14,0,0.14,2.3275,0.7650122548,2.45
2019-12-29 22:00:00,2.325,0.7088072728,2.4306445133,0.1685,0,0.1685,2.1565,0.7088072728,2.27,2.3155,0.7056847738,2.4206468660000002,0.1685,0,0.1685,2.147,0.7056847738,2.26
2019-12-29 22:30:00,2.3565,0.7525222588,2.4737384664,0.067,0,0.067,2.2895,0.7525222588,2.41,2.347,0.7493997598000001,2.4637388254,0.067,0,0.067,2.2800000000000002,0.7493997598000001,2.4
2019-12-29 23:00:00,2.1165,0.6650922868,2.2185400605,0.093,0,0.093,2.0235,0.6650922868,2.13,2.107,0.6619697878,2.2085409211,0.093,0,0.093,2.014,0.6619697878,2.12
2019-12-29 23:30:00,2.0705,0.6369897958,2.166270124,0.1325,0,0.1325,1.9380000000000002,0.6369897958,2.04,2.061,0.6338672968,2.1562719564,0.1325,0,0.1325,1.9285,0.6338672968,2.03
2019-12-30 00:00:00,2.0,0.6432347938,2.1008929054,0.043000000000000003,0,0.043000000000000003,1.957,0.6432347938,2.06,1.9905,0.6401122948,2.0908931106,0.043000000000000003,0,0.043000000000000003,1.9475,0.6401122948,2.05
2019-12-30 00:30:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35
2019-12-30 01:00:00,2.0575,0.6432347938,2.1557034235,0.1005,0,0.1005,1.957,0.6432347938,2.06,2.048,0.6401122948,2.145704488,0.1005,0,0.1005,1.9475,0.6401122948,2.05
2019-12-30 01:30:00,1.9915,0.6369897958,2.0908917356,0.053500000000000006,0,0.053500000000000006,1.9380000000000002,0.6369897958,2.04,1.982,0.6338672968,2.0808920563,0.053500000000000006,0,0.053500000000000006,1.9285,0.6338672968,2.03
2019-12-30 02:00:00,1.983,0.6213773008,2.0780757325,0.0925,0,0.0925,1.8905,0.6213773008,1.99,1.9735,0.6182548018,2.0680767031,0.0925,0,0.0925,1.881,0.6182548018,1.98
2019-12-30 02:30:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2019-12-30 03:00:00,1.936,0.6213773008,2.0332746371,0.0455,0,0.0455,1.8905,0.6213773008,1.99,1.9264999999999999,0.6182548018,2.0232748825,0.0455,0,0.0455,1.881,0.6182548018,1.98
2019-12-30 03:30:00,1.963,0.6213773008,2.0589994536,0.07250000000000001,0,0.07250000000000001,1.8905,0.6213773008,1.99,1.9344999999999999,0.6120098038,2.0290012937,0.07250000000000001,0,0.07250000000000001,1.862,0.6120098038,1.96
2019-12-30 04:00:00,1.7349999999999999,0.5183348339,1.8107722110000002,0.158,0,0.158,1.577,0.5183348339,1.6600000000000001,1.7349999999999999,0.5183348339,1.8107722110000002,0.158,0,0.158,1.577,0.5183348339,1.6600000000000001
2019-12-30 04:30:00,1.8010000000000002,0.5589273209,1.8857361295000001,0.1005,0,0.1005,1.7005,0.5589273209,1.79,1.8010000000000002,0.5589273209,1.8857361295000001,0.1005,0,0.1005,1.7005,0.5589273209,1.79
2019-12-30 05:00:00,1.8125,0.5401923269000001,1.8912863347000002,0.169,0,0.169,1.6435,0.5401923269000001,1.73,1.8125,0.5401923269000001,1.8912863347000002,0.169,0,0.169,1.6435,0.5401923269000001,1.73
2019-12-30 05:30:00,1.9825,0.6494797918,2.0861759873,0.006500000000000001,0,0.006500000000000001,1.976,0.6494797918,2.08,1.9445000000000001,0.6369897958,2.0461760066,0.006500000000000001,0,0.006500000000000001,1.9380000000000002,0.6369897958,2.04
2019-12-30 06:00:00,2.098,0.6775822828,2.2047044587,0.036500000000000005,0,0.036500000000000005,2.0615,0.6775822828,2.17,2.0315,0.6557247898,2.1347054246,0.036500000000000005,0,0.036500000000000005,1.995,0.6557247898,2.1
2019-12-30 06:30:00,2.2145,0.7181747698000001,2.3280432234,0.029500000000000002,0,0.029500000000000002,2.185,0.7181747698000001,2.3,2.186,0.7088072728,2.2980434613,0.029500000000000002,0,0.029500000000000002,2.1565,0.7088072728,2.27
2019-12-30 07:00:00,2.3155,0.7587672568,2.4366509803,0.007,0,0.007,2.3085,0.7587672568,2.43,2.2965,0.7525222588,2.4166509885,0.007,0,0.007,2.2895,0.7525222588,2.41
2019-12-30 07:30:00,2.3615,0.7618897558000001,2.4813621763,0.043500000000000004,0,0.043500000000000004,2.318,0.7618897558000001,2.44,2.352,0.7587672568,2.4713623267,0.043500000000000004,0,0.043500000000000004,2.3085,0.7587672568,2.43
2019-12-30 08:00:00,2.5075000000000003,0.7931147458000001,2.6299405412,0.0945,0,0.0945,2.4130000000000003,0.7931147458000001,2.54,2.4885,0.7868697478000001,2.6099418097,0.0945,0,0.0945,2.394,0.7868697478000001,2.52
2019-12-30 08:30:00,2.7115,0.8618097238,2.8451622537,0.08950000000000001,0,0.08950000000000001,2.622,0.8618097238,2.76,2.702,0.8586872248,2.8351627378,0.08950000000000001,0,0.08950000000000001,2.6125,0.8586872248,2.75
2019-12-30 09:00:00,2.846,0.8836672168,2.9800308304,0.1575,0,0.1575,2.6885,0.8836672168,2.83,2.808,0.8711772208,2.9400363518,0.1575,0,0.1575,2.6505,0.8711772208,2.79
2019-12-30 09:30:00,3.1155,1.0148121747,3.2766116645,0.028,0,0.028,3.0875,1.0148121747,3.25,3.0965,1.0085671767,3.2566117361,0.028,0,0.028,3.0685000000000002,1.0085671767,3.23
2019-12-30 10:00:00,3.1835,1.0335471687,3.3470721534,0.039,0,0.039,3.1445,1.0335471687,3.31,3.1645,1.0273021707,3.3270722866,0.039,0,0.039,3.1255,1.0273021707,3.29
2019-12-30 10:30:00,3.17,1.0148121747,3.3284746882,0.0825,0,0.0825,3.0875,1.0148121747,3.25,3.151,1.0085671767,3.3084752908,0.0825,0,0.0825,3.0685000000000002,1.0085671767,3.23
2019-12-30 11:00:00,2.9835000000000003,0.9273822028,3.1243095237,0.162,0,0.162,2.8215,0.9273822028,2.9699999999999998,2.9455,0.9148922068,3.0843148348,0.162,0,0.162,2.7835,0.9148922068,2.93
2019-12-30 11:30:00,2.7385,0.7681347538000001,2.8441893836,0.4015,0,0.4015,2.337,0.7681347538000001,2.46,2.729,0.7650122548,2.8341991373,0.4015,0,0.4015,2.3275,0.7650122548,2.45
2019-12-30 12:00:00,2.8945,0.8555647258,3.0182977404,0.29150000000000004,0,0.29150000000000004,2.6029999999999998,0.8555647258,2.74,2.885,0.8524422268,3.0083023036,0.29150000000000004,0,0.29150000000000004,2.5935,0.8524422268,2.73
2019-12-30 12:30:00,2.7030000000000003,0.7369097638000001,2.8016504065000003,0.461,0,0.461,2.242,0.7369097638000001,2.36,2.6935000000000002,0.7337872648,2.7916636617,0.461,0,0.461,2.2325,0.7337872648,2.35
2019-12-30 13:00:00,2.9375,0.8711772208,3.0639608353,0.28700000000000003,0,0.28700000000000003,2.6505,0.8711772208,2.79,2.928,0.8680547218,3.0539651275,0.28700000000000003,0,0.28700000000000003,2.641,0.8680547218,2.7800000000000002
2019-12-30 13:30:00,2.7555,0.8118497398000001,2.8726086141,0.28550000000000003,0,0.28550000000000003,2.47,0.8118497398000001,2.6,2.746,0.8087272408,2.8626134475000002,0.28550000000000003,0,0.28550000000000003,2.4605,0.8087272408,2.59
2019-12-30 14:00:00,2.676,0.7993597438000001,2.7928394154,0.244,0,0.244,2.432,0.7993597438000001,2.56,2.657,0.7931147458000001,2.7728469125,0.244,0,0.244,2.4130000000000003,0.7931147458000001,2.54
2019-12-30 14:30:00,2.6145,0.7400322628,2.7172151185,0.363,0,0.363,2.2515,0.7400322628,2.37,2.605,0.7369097638000001,2.7072238548,0.363,0,0.363,2.242,0.7369097638000001,2.36
2019-12-30 15:00:00,2.662,0.7587672568,2.7680266888,0.35350000000000004,0,0.35350000000000004,2.3085,0.7587672568,2.43,2.6525,0.7556447578000001,2.7580346716,0.35350000000000004,0,0.35350000000000004,2.299,0.7556447578000001,2.42
2019-12-30 15:30:00,2.7615,0.8337072328,2.8846056923,0.225,0,0.225,2.5365,0.8337072328,2.67,2.752,0.8305847338000001,2.874608669,0.225,0,0.225,2.527,0.8305847338000001,2.66
2019-12-30 16:00:00,2.878,0.9024022108,3.016158774,0.1325,0,0.1325,2.7455,0.9024022108,2.89,2.8685,0.8992797118,3.006159718,0.1325,0,0.1325,2.7359999999999998,0.8992797118,2.88
2019-12-30 16:30:00,3.1535,0.9617296918,3.296890391,0.2275,0,0.2275,2.926,0.9617296918,3.08,3.087,0.9398721988000001,3.2269069943,0.2275,0,0.2275,2.8595,0.9398721988000001,3.01
2019-12-30 17:00:00,3.3705,1.0179346737,3.5208608677,0.2735,0,0.2735,3.097,1.0179346737,3.26,3.3609999999999998,1.0148121747,3.5108638182,0.2735,0,0.2735,3.0875,1.0148121747,3.25
2019-12-30 17:30:00,3.1925,1.0429146657,3.3585305194,0.0195,0,0.0195,3.173,1.0429146657,3.34,3.1735,1.0366696677,3.3385305525,0.0195,0,0.0195,3.154,1.0366696677,3.32
2019-12-30 18:00:00,3.1390000000000002,1.0241796717,3.3018578104,0.023,0,0.023,3.116,1.0241796717,3.2800000000000002,3.12,1.0179346737,3.281857858,0.023,0,0.023,3.097,1.0179346737,3.26
2019-12-30 18:30:00,3.2015000000000002,1.0023221787,3.3547357571,0.152,0,0.152,3.0495,1.0023221787,3.21,3.1825,0.9960771807000001,3.3347377708,0.152,0,0.152,3.0305,0.9960771807000001,3.19
2019-12-30 19:00:00,3.2175,1.0335471687,3.3794268745,0.073,0,0.073,3.1445,1.0335471687,3.31,3.1985,1.0273021707,3.3594273322,0.073,0,0.073,3.1255,1.0273021707,3.29
2019-12-30 19:30:00,3.1645,1.0023221787,3.3194442306,0.115,0,0.115,3.0495,1.0023221787,3.21,3.1455,0.9960771807000001,3.2994454079,0.115,0,0.115,3.0305,0.9960771807000001,3.19
2019-12-30 20:00:00,3.18,1.0210571727,3.3399038534,0.07350000000000001,0,0.07350000000000001,3.1065,1.0210571727,3.27,3.161,1.0148121747,3.3199043284,0.07350000000000001,0,0.07350000000000001,3.0875,1.0148121747,3.25
2019-12-30 20:30:00,2.983,0.9679746898,3.1361224466,0.038,0,0.038,2.9450000000000003,0.9679746898,3.1,2.9735,0.9648521908000001,3.1261225184,0.038,0,0.038,2.9355,0.9648521908000001,3.09
2019-12-30 21:00:00,2.6790000000000003,0.8180947378000001,2.8011283441,0.19,0,0.19,2.489,0.8180947378000001,2.62,2.66,0.8118497398000001,2.7811328627,0.19,0,0.19,2.47,0.8118497398000001,2.6
2019-12-30 21:30:00,2.6814999999999998,0.8805447178,2.822375108,0.0025,0,0.0025,2.6790000000000003,0.8805447178,2.8200000000000003,2.634,0.8649322228,2.7723751099,0.0025,0,0.0025,2.6315,0.8649322228,2.77
2019-12-30 22:00:00,2.5835,0.8461972288,2.7185514525,0.009000000000000001,0,0.009000000000000001,2.5745,0.8461972288,2.71,2.555,0.8368297318,2.6885514687,0.009000000000000001,0,0.009000000000000001,2.5460000000000003,0.8368297318,2.68
2019-12-30 22:30:00,2.498,0.7681347538000001,2.6134335653000003,0.161,0,0.161,2.337,0.7681347538000001,2.46,2.4125,0.7400322628,2.5234508119,0.161,0,0.161,2.2515,0.7400322628,2.37
2019-12-30 23:00:00,2.2715,0.7400322628,2.3890081624,0.02,0,0.02,2.2515,0.7400322628,2.37,2.2335,0.7275422668,2.3490083014,0.02,0,0.02,2.2135,0.7275422668,2.33
2019-12-30 23:30:00,1.97,0.5776623149,2.052947576,0.21250000000000002,0,0.21250000000000002,1.7575,0.5776623149,1.85,1.9605000000000001,0.5745398159,2.0429528262,0.21250000000000002,0,0.21250000000000002,1.748,0.5745398159,1.8399999999999999
2019-12-31 00:00:00,1.9115000000000002,0.6151323028,2.0080388442,0.04,0,0.04,1.8715000000000002,0.6151323028,1.97,1.8925,0.6088873048,1.988039235,0.04,0,0.04,1.8525,0.6088873048,1.9500000000000002
2019-12-31 00:30:00,2.1425,0.7025622748,2.2547505405,0.005,0,0.005,2.1375,0.7025622748,2.25,2.133,0.6994397758,2.2447505429,0.005,0,0.005,2.128,0.6994397758,2.24
2019-12-31 01:00:00,2.0005,0.6088873048,2.0911107096,0.148,0,0.148,1.8525,0.6088873048,1.9500000000000002,1.991,0.6057648058,2.0811131637,0.148,0,0.148,1.843,0.6057648058,1.94
2019-12-31 01:30:00,1.9255,0.5870298118,2.0129963363,0.1395,0,0.1395,1.786,0.5870298118,1.88,1.9065,0.5807848139,1.9930010662000002,0.1395,0,0.1395,1.767,0.5807848139,1.8599999999999999
2019-12-31 02:00:00,1.8735,0.5963973088,1.9661363127,0.059000000000000004,0,0.059000000000000004,1.8145,0.5963973088,1.9100000000000001,1.8545,0.5901523108,1.9461371996999999,0.059000000000000004,0,0.059000000000000004,1.7955,0.5901523108,1.8900000000000001
2019-12-31 02:30:00,1.9165,0.5589273209,1.9963396505,0.216,0,0.216,1.7005,0.5589273209,1.79,1.907,0.5558048219,1.9863453879000001,0.216,0,0.216,1.691,0.5558048219,1.78
2019-12-31 03:00:00,2.025,0.6557247898,2.128520613,0.03,0,0.03,1.995,0.6557247898,2.1,2.0155,0.6526022908,2.1185207103,0.03,0,0.03,1.9855,0.6526022908,2.09
2019-12-31 03:30:00,1.8,0.5058448379,1.8697269854,0.261,0,0.261,1.5390000000000001,0.5058448379,1.62,1.7810000000000001,0.4995998399,1.8497461988000001,0.261,0,0.261,1.52,0.4995998399,1.6
2019-12-31 04:00:00,1.7570000000000001,0.5682948179,1.8466206974000001,0.028,0,0.028,1.729,0.5682948179,1.82,1.7570000000000001,0.5682948179,1.8466206974000001,0.028,0,0.028,1.729,0.5682948179,1.82
2019-12-31 04:30:00,1.6665,0.5339473289000001,1.7499491421000002,0.042,0,0.042,1.6245,0.5339473289000001,1.71,1.6665,0.5339473289000001,1.7499491421000002,0.042,0,0.042,1.6245,0.5339473289000001,1.71
2019-12-31 05:00:00,1.7395,0.5401923269000001,1.8214466778,0.096,0,0.096,1.6435,0.5401923269000001,1.73,1.73,0.5370698279,1.8114480396000001,0.096,0,0.096,1.634,0.5370698279,1.72
2019-12-31 05:30:00,1.861,0.5807848139,1.9495209668000002,0.094,0,0.094,1.767,0.5807848139,1.8599999999999999,1.842,0.5745398159,1.9295232572,0.094,0,0.094,1.748,0.5745398159,1.8399999999999999
2019-12-31 06:00:00,1.8885,0.6151323028,1.9861570935000001,0.017,0,0.017,1.8715000000000002,0.6151323028,1.97,1.879,0.6120098038,1.9761571294,0.017,0,0.017,1.862,0.6120098038,1.96
2019-12-31 06:30:00,1.9689999999999999,0.6276222988,2.066608514,0.059500000000000004,0,0.059500000000000004,1.9095,0.6276222988,2.01,1.9405000000000001,0.6182548018,2.0366097442,0.059500000000000004,0,0.059500000000000004,1.881,0.6182548018,1.98
2019-12-31 07:00:00,2.1245,0.6869497798,2.2328009875,0.0345,0,0.0345,2.09,0.6869497798,2.2,2.1055,0.6807047818,2.2128012224,0.0345,0,0.0345,2.071,0.6807047818,2.18
2019-12-31 07:30:00,2.184,0.7056847738,2.295179078,0.037,0,0.037,2.147,0.7056847738,2.26,2.1745,0.7025622748,2.2851792052,0.037,0,0.037,2.1375,0.7025622748,2.25
2019-12-31 08:00:00,2.5755,0.8337072328,2.7070773908,0.039,0,0.039,2.5365,0.8337072328,2.67,2.5564999999999998,0.8274622348,2.6870775947,0.039,0,0.039,2.5175,0.8274622348,2.65
2019-12-31 08:30:00,2.6605,0.8680547218,2.7985316238999998,0.0195,0,0.0195,2.641,0.8680547218,2.7800000000000002,2.6415,0.8618097238,2.7785316716,0.0195,0,0.0195,2.622,0.8618097238,2.76
2019-12-31 09:00:00,2.9185,0.9461171968000001,3.0680254236,0.04,0,0.04,2.8785,0.9461171968000001,3.03,2.7665,0.8961572128,2.9080268224,0.04,0,0.04,2.7265,0.8961572128,2.87
2019-12-31 09:30:00,2.9295,0.8899122148,3.0616848303,0.222,0,0.222,2.7075,0.8899122148,2.85,2.8725,0.8711772208,3.001700518,0.222,0,0.222,2.6505,0.8711772208,2.79
2019-12-31 10:00:00,2.9975,0.8992797118,3.1294904138,0.2615,0,0.2615,2.7359999999999998,0.8992797118,2.88,2.988,0.8961572128,3.1194938291,0.2615,0,0.2615,2.7265,0.8961572128,2.87
2019-12-31 10:30:00,2.9725,0.8899122148,3.1028535254,0.265,0,0.265,2.7075,0.8899122148,2.85,2.963,0.8867897158,3.0928570934,0.265,0,0.265,2.698,0.8867897158,2.84
2019-12-31 11:00:00,2.9335,0.8930347138,3.0664202664,0.2165,0,0.2165,2.717,0.8930347138,2.86,2.924,0.8899122148,3.0564227047,0.2165,0,0.2165,2.7075,0.8899122148,2.85
2019-12-31 11:30:00,2.9705,0.8899122148,3.1009376001,0.263,0,0.263,2.7075,0.8899122148,2.85,2.9515000000000002,0.8836672168,3.0809446603,0.263,0,0.263,2.6885,0.8836672168,2.83
2019-12-31 12:00:00,3.123,0.9586071928000001,3.2668114041,0.20650000000000002,0,0.20650000000000002,2.9165,0.9586071928000001,3.07,3.104,0.9523621948000001,3.2468153243,0.20650000000000002,0,0.20650000000000002,2.8975,0.9523621948000001,3.05
2019-12-31 12:30:00,3.3435,1.0741396557,3.5118041304,0.0755,0,0.0755,3.268,1.0741396557,3.44,3.2485,1.0429146657,3.4118064497000002,0.0755,0,0.0755,3.173,1.0429146657,3.34
2019-12-31 13:00:00,3.4615,1.1240996397,3.6394480694,0.0415,0,0.0415,3.42,1.1240996397,3.6,3.281,1.0647721587,3.4494493401,0.0415,0,0.0415,3.2395,1.0647721587,3.41
2019-12-31 13:30:00,3.169,0.9648521908000001,3.3126274692,0.2335,0,0.2335,2.9355,0.9648521908000001,3.09,3.0075,0.9117697078,3.1426708784,0.2335,0,0.2335,2.774,0.9117697078,2.92
2019-12-31 14:00:00,3.216,1.0116896757,3.371375387,0.138,0,0.138,3.078,1.0116896757,3.24,3.0545,0.9586071928000001,3.2013900106,0.138,0,0.138,2.9165,0.9586071928000001,3.07
2019-12-31 14:30:00,3.2055,1.0304246697,3.3670469628,0.07050000000000001,0,0.07050000000000001,3.135,1.0304246697,3.3,3.044,0.9773421867000001,3.1970507894,0.07050000000000001,0,0.07050000000000001,2.9735,0.9773421867000001,3.13
2019-12-31 15:00:00,3.3085,1.0710171567,3.4775350466,0.05,0,0.05,3.2585,1.0710171567,3.43,3.1565,1.0210571727,3.3175367368,0.05,0,0.05,3.1065,1.0210571727,3.27
2019-12-31 15:30:00,3.245,1.0616496597,3.4142532126000003,0.015,0,0.015,3.23,1.0616496597,3.4,3.226,1.0554046617,3.3942532316,0.015,0,0.015,3.211,1.0554046617,3.38
2019-12-31 16:00:00,3.0175,0.9710971888000001,3.1699110398,0.063,0,0.063,2.9545,0.9710971888000001,3.11,2.9985,0.9648521908000001,3.1499114273,0.063,0,0.063,2.9355,0.9648521908000001,3.09
2019-12-31 16:30:00,3.2875,1.0678946577,3.4565959049,0.0385,0,0.0385,3.249,1.0678946577,3.42,3.183,1.0335471687,3.3465965921,0.0385,0,0.0385,3.1445,1.0335471687,3.31
2019-12-31 17:00:00,3.399,1.0803846537,3.5665714629,0.112,0,0.112,3.287,1.0803846537,3.46,3.2565,1.0335471687,3.4165789907,0.112,0,0.112,3.1445,1.0335471687,3.31
2019-12-31 17:30:00,3.4595000000000002,1.1365896357,3.6414250301,0.0015,0,0.0015,3.458,1.1365896357,3.64,3.3265000000000002,1.0928746497,3.5014250313,0.0015,0,0.0015,3.325,1.0928746497,3.5
2019-12-31 18:00:00,3.2845,1.0741396557,3.4556788407,0.0165,0,0.0165,3.268,1.0741396557,3.44,3.199,1.0460371647,3.3656789434,0.0165,0,0.0165,3.1825,1.0460371647,3.35
2019-12-31 18:30:00,3.0675,1.0023221787,3.2271048945,0.018000000000000002,0,0.018000000000000002,3.0495,1.0023221787,3.21,2.9915000000000003,0.9773421867000001,3.1471050189,0.018000000000000002,0,0.018000000000000002,2.9735,0.9773421867000001,3.13
2019-12-31 19:00:00,2.952,0.9679746898,3.1066507689,0.007,0,0.007,2.9450000000000003,0.9679746898,3.1,2.9045,0.9523621948000001,3.0566507815,0.007,0,0.007,2.8975,0.9523621948000001,3.05
2019-12-31 19:30:00,2.696,0.8774222188,2.835187075,0.026500000000000003,0,0.026500000000000003,2.6695,0.8774222188,2.81,2.6865,0.8742997198,2.8251871177,0.026500000000000003,0,0.026500000000000003,2.66,0.8742997198,2.8
2019-12-31 20:00:00,2.6345,0.8618097238,2.771877748,0.0125,0,0.0125,2.622,0.8618097238,2.76,2.606,0.8524422268,2.7418777781,0.0125,0,0.0125,2.5935,0.8524422268,2.73
2019-12-31 20:30:00,2.2625,0.7056847738,2.3699994198,0.1155,0,0.1155,2.147,0.7056847738,2.26,2.253,0.7025622748,2.3600005826,0.1155,0,0.1155,2.1375,0.7025622748,2.25
2019-12-31 21:00:00,2.208,0.6744597838,2.3087139277,0.156,0,0.156,2.052,0.6744597838,2.16,2.189,0.6682147858,2.2887184187000003,0.156,0,0.156,2.033,0.6682147858,2.14
2019-12-31 21:30:00,2.316,0.7431547618000001,2.4323106298,0.055,0,0.055,2.261,0.7431547618000001,2.38,2.297,0.7369097638000001,2.4123111325,0.055,0,0.055,2.242,0.7369097638000001,2.36
2019-12-31 22:00:00,2.242,0.7337872648,2.359026865,0.0095,0,0.0095,2.2325,0.7337872648,2.35,2.2325,0.7306647658000001,2.349026873,0.0095,0,0.0095,2.223,0.7306647658000001,2.34
2019-12-31 22:30:00,2.0055,0.6557247898,2.1099775473,0.0105,0,0.0105,1.995,0.6557247898,2.1,1.996,0.6526022908,2.0999775594,0.0105,0,0.0105,1.9855,0.6526022908,2.09
2019-12-31 23:00:00,1.8865,0.5745398159,1.9720492514,0.1385,0,0.1385,1.748,0.5745398159,1.8399999999999999,1.877,0.5714173169,1.9620516685,0.1385,0,0.1385,1.7385000000000002,0.5714173169,1.83
2019-12-31 23:30:00,1.7890000000000001,0.5183348339,1.8625767098,0.212,0,0.212,1.577,0.5183348339,1.6600000000000001,1.7795,0.5152123349000001,1.8525830616,0.212,0,0.212,1.5675,0.5152123349000001,1.65
2020-01-01 00:00:00,1.7545000000000002,0.5308248299,1.8330426209000001,0.1395,0,0.1395,1.615,0.5308248299,1.7000000000000002,1.745,0.5277023309000001,1.8230454602,0.1395,0,0.1395,1.6055000000000001,0.5277023309000001,1.69
2020-01-01 00:30:00,2.018,0.6619697878,2.1238003673,0.004,0,0.004,2.014,0.6619697878,2.12,2.018,0.6619697878,2.1238003673,0.004,0,0.004,2.014,0.6619697878,2.12
2020-01-01 01:00:00,1.8285,0.5901523108,1.9213776308,0.033,0,0.033,1.7955,0.5901523108,1.8900000000000001,1.8285,0.5901523108,1.9213776308,0.033,0,0.033,1.7955,0.5901523108,1.8900000000000001
2020-01-01 01:30:00,1.7705000000000002,0.5495598239,1.8538301567,0.0985,0,0.0985,1.6720000000000002,0.5495598239,1.76,1.7705000000000002,0.5495598239,1.8538301567,0.0985,0,0.0985,1.6720000000000002,0.5495598239,1.76
2020-01-01 02:00:00,1.673,0.5058448379,1.747800904,0.134,0,0.134,1.5390000000000001,0.5058448379,1.62,1.6635,0.5027223389000001,1.7378037864,0.134,0,0.134,1.5295,0.5027223389000001,1.6099999999999999
2020-01-01 02:30:00,1.7215,0.5401923269000001,1.804264393,0.078,0,0.078,1.6435,0.5401923269000001,1.73,1.7215,0.5401923269000001,1.804264393,0.078,0,0.078,1.6435,0.5401923269000001,1.73
2020-01-01 03:00:00,1.7235,0.5620498199,1.8128299010000002,0.0135,0,0.0135,1.71,0.5620498199,1.8,1.733,0.5651723189,1.8228298741,0.0135,0,0.0135,1.7195,0.5651723189,1.81
2020-01-01 03:30:00,1.5710000000000002,0.4433948579,1.6323725064999999,0.222,0,0.222,1.349,0.4433948579,1.42,1.5615,0.4402723589,1.6223815827,0.222,0,0.222,1.3395000000000001,0.4402723589,1.4100000000000001
2020-01-01 04:00:00,1.702,0.5558048219,1.7904532946,0.011,0,0.011,1.691,0.5558048219,1.78,1.6925,0.5526823229,1.7804533131,0.011,0,0.011,1.6815,0.5526823229,1.77
2020-01-01 04:30:00,1.6265,0.5277023309000001,1.7099625727,0.021,0,0.021,1.6055000000000001,0.5277023309000001,1.69,1.617,0.5245798319,1.6999626466,0.021,0,0.021,1.596,0.5245798319,1.6800000000000002
2020-01-01 05:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-01-01 05:30:00,1.5685,0.5152123349000001,1.6509500295000001,0.001,0,0.001,1.5675,0.5152123349000001,1.65,1.5590000000000002,0.5120898359,1.6409500297,0.001,0,0.001,1.558,0.5120898359,1.6400000000000001
2020-01-01 06:00:00,1.53,0.4995998399,1.6095030289,0.01,0,0.01,1.52,0.4995998399,1.6,1.5205000000000002,0.4964773409,1.5995030478,0.01,0,0.01,1.5105,0.4964773409,1.5899999999999999
2020-01-01 06:30:00,1.732,0.5495598239,1.8170965852,0.06,0,0.06,1.6720000000000002,0.5495598239,1.76,1.7225000000000001,0.5464373249,1.8070971196999999,0.06,0,0.06,1.6625,0.5464373249,1.75
2020-01-01 07:00:00,1.7309999999999999,0.4964773409,1.8007917009,0.2205,0,0.2205,1.5105,0.4964773409,1.5899999999999999,1.7215,0.4933548419,1.7907990535,0.2205,0,0.2205,1.501,0.4933548419,1.58
2020-01-01 07:30:00,1.7175,0.4902323429,1.7860946224,0.226,0,0.226,1.4915,0.4902323429,1.57,1.708,0.4871098439,1.7761024745,0.226,0,0.226,1.482,0.4871098439,1.56
2020-01-01 08:00:00,1.8805,0.6026423068,1.9747045349,0.047,0,0.047,1.8335,0.6026423068,1.9300000000000002,1.871,0.5995198078,1.9647048124,0.047,0,0.047,1.824,0.5995198078,1.92
2020-01-01 08:30:00,1.9885000000000002,0.6307447978,2.086137879,0.0695,0,0.0695,1.919,0.6307447978,2.02,1.9695,0.6244997998,2.0661389716,0.0695,0,0.0695,1.9,0.6244997998,2.0
2020-01-01 09:00:00,2.019,0.5870298118,2.1026090935,0.233,0,0.233,1.786,0.5870298118,1.88,2.0095,0.5839073129,2.0926151103,0.233,0,0.233,1.7765,0.5839073129,1.87
2020-01-01 09:30:00,2.1265,0.6432347938,2.2216555201,0.1695,0,0.1695,1.957,0.6432347938,2.06,2.117,0.6401122948,2.211658371,0.1695,0,0.1695,1.9475,0.6401122948,2.05
2020-01-01 10:00:00,2.2825,0.6963172768,2.3863495134,0.164,0,0.164,2.1185,0.6963172768,2.23,2.2635,0.6900722788,2.3663541578,0.164,0,0.164,2.0995,0.6900722788,2.21
2020-01-01 10:30:00,2.597,0.8461972288,2.7313840356,0.022500000000000003,0,0.022500000000000003,2.5745,0.8461972288,2.71,2.578,0.8399522308,2.7113841023000003,0.022500000000000003,0,0.022500000000000003,2.5555,0.8399522308,2.69
2020-01-01 11:00:00,2.3529999999999998,0.7493997598000001,2.4694552031,0.073,0,0.073,2.2800000000000002,0.7493997598000001,2.4,2.3435,0.7462772608,2.4594556308,0.073,0,0.073,2.2705,0.7462772608,2.39
2020-01-01 11:30:00,2.475,0.7587672568,2.5886971144,0.1665,0,0.1665,2.3085,0.7587672568,2.43,2.456,0.7525222588,2.5687011796,0.1665,0,0.1665,2.2895,0.7525222588,2.41
2020-01-01 12:00:00,2.5525,0.7462772608,2.6593581932,0.28200000000000003,0,0.28200000000000003,2.2705,0.7462772608,2.39,2.5145,0.7337872648,2.6193804611,0.28200000000000003,0,0.28200000000000003,2.2325,0.7337872648,2.35
2020-01-01 12:30:00,2.691,0.8649322228,2.8265860592000003,0.059500000000000004,0,0.059500000000000004,2.6315,0.8649322228,2.77,2.653,0.8524422268,2.7865869357,0.059500000000000004,0,0.059500000000000004,2.5935,0.8524422268,2.73
2020-01-01 13:00:00,2.6055,0.7743797518000001,2.7181416906,0.2495,0,0.2495,2.356,0.7743797518000001,2.48,2.5865,0.7681347538000001,2.698149968,0.2495,0,0.2495,2.337,0.7681347538000001,2.46
2020-01-01 13:30:00,2.5945,0.8056047418000001,2.7166945448,0.14350000000000002,0,0.14350000000000002,2.451,0.8056047418000001,2.58,2.585,0.8024822428,2.7066959101,0.14350000000000002,0,0.14350000000000002,2.4415,0.8024822428,2.5700000000000003
2020-01-01 14:00:00,2.7415000000000003,0.8836672168,2.880397542,0.053,0,0.053,2.6885,0.8836672168,2.83,2.732,0.8805447178,2.8703977076,0.053,0,0.053,2.6790000000000003,0.8805447178,2.8200000000000003
2020-01-01 14:30:00,2.4605,0.7837472488,2.5823090442,0.076,0,0.076,2.3845,0.7837472488,2.51,2.451,0.7806247498000001,2.5723094682000003,0.076,0,0.076,2.375,0.7806247498000001,2.5
2020-01-01 15:00:00,2.4875,0.7650122548,2.6024795869,0.16,0,0.16,2.3275,0.7650122548,2.45,2.478,0.7618897558000001,2.5924814368,0.16,0,0.16,2.318,0.7618897558000001,2.44
2020-01-01 15:30:00,2.565,0.7993597438000001,2.6866709884,0.133,0,0.133,2.432,0.7993597438000001,2.56,2.5460000000000003,0.7931147458000001,2.6666733958,0.133,0,0.133,2.4130000000000003,0.7931147458000001,2.54
2020-01-01 16:00:00,2.926,0.9617296918,3.08,0.0,0,0.0,2.926,0.9617296918,3.08,2.9165,0.9586071928000001,3.07,0.0,0,0.0,2.9165,0.9586071928000001,3.07
2020-01-01 16:30:00,3.2395,1.0647721587,3.41,0.0,0,0.0,3.2395,1.0647721587,3.41,3.2015000000000002,1.0522821627,3.37,0.0,0,0.0,3.2015000000000002,1.0522821627,3.37
