Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-01 17:00:00,3.335,1.0959971487,3.5104750035,0.0005,0,0.0005,3.3345000000000002,1.0959971487,3.51,3.316,1.0897521507,3.4904750035,0.0005,0,0.0005,3.3155,1.0897521507,3.49
2020-01-01 17:30:00,3.216,1.0335471687,3.3779987789,0.07150000000000001,0,0.07150000000000001,3.1445,1.0335471687,3.31,3.197,1.0273021707,3.3579992183,0.07150000000000001,0,0.07150000000000001,3.1255,1.0273021707,3.29
2020-01-01 18:00:00,3.3915,1.1147321427,3.5700000000000003,0.0,0,0.0,3.3915,1.1147321427,3.5700000000000003,3.3725,1.1084871447,3.55,0.0,0,0.0,3.3725,1.1084871447,3.55
2020-01-01 18:30:00,3.1835,1.0054446777,3.3385013479,0.1245,0,0.1245,3.059,1.0054446777,3.22,3.1645,0.9991996797,3.3185027121,0.1245,0,0.1245,3.04,0.9991996797,3.2
2020-01-01 19:00:00,3.127,1.0054446777,3.2846686286,0.068,0,0.068,3.059,1.0054446777,3.22,3.108,0.9991996797,3.2646690491,0.068,0,0.068,3.04,0.9991996797,3.2
2020-01-01 19:30:00,2.858,0.8930347138,2.9942737016,0.14100000000000001,0,0.14100000000000001,2.717,0.8930347138,2.86,2.839,0.8867897158,2.9742758783000003,0.14100000000000001,0,0.14100000000000001,2.698,0.8867897158,2.84
2020-01-01 20:00:00,2.5140000000000002,0.7587672568,2.6260090918,0.20550000000000002,0,0.20550000000000002,2.3085,0.7587672568,2.43,2.5045,0.7556447578000001,2.616012089,0.20550000000000002,0,0.20550000000000002,2.299,0.7556447578000001,2.42
2020-01-01 20:30:00,2.558,0.7899922468,2.6772096948,0.1545,0,0.1545,2.4035,0.7899922468,2.5300000000000002,2.539,0.7837472488,2.6572129666,0.1545,0,0.1545,2.3845,0.7837472488,2.51
2020-01-01 21:00:00,2.521,0.7931147458000001,2.6428151657,0.108,0,0.108,2.4130000000000003,0.7931147458000001,2.54,2.502,0.7868697478000001,2.6228168064,0.108,0,0.108,2.394,0.7868697478000001,2.52
2020-01-01 21:30:00,2.62,0.8493197278,2.7542229394,0.036000000000000004,0,0.036000000000000004,2.584,0.8493197278,2.7199999999999998,2.6105,0.8461972288,2.744223023,0.036000000000000004,0,0.036000000000000004,2.5745,0.8461972288,2.71
2020-01-01 22:00:00,2.476,0.7899922468,2.5989735955,0.07250000000000001,0,0.07250000000000001,2.4035,0.7899922468,2.5300000000000002,2.457,0.7837472488,2.5789743601,0.07250000000000001,0,0.07250000000000001,2.3845,0.7837472488,2.51
2020-01-01 22:30:00,2.414,0.7556447578000001,2.5295048923,0.115,0,0.115,2.299,0.7556447578000001,2.42,2.4045,0.7525222588,2.5195059039,0.115,0,0.115,2.2895,0.7525222588,2.41
2020-01-01 23:00:00,2.2565,0.7212972688,2.368979105,0.062,0,0.062,2.1945,0.7212972688,2.31,2.247,0.7181747698000001,2.3589794404,0.062,0,0.062,2.185,0.7181747698000001,2.3
2020-01-01 23:30:00,2.0635,0.6151323028,2.1532347759,0.192,0,0.192,1.8715000000000002,0.6151323028,1.97,2.054,0.6120098038,2.1432386708,0.192,0,0.192,1.862,0.6120098038,1.96
2020-01-02 00:00:00,2.105,0.6869497798,2.2142549537,0.015,0,0.015,2.09,0.6869497798,2.2,2.0955,0.6838272808,2.2042549762,0.015,0,0.015,2.0805,0.6838272808,2.19
2020-01-02 00:30:00,2.127,0.6900722788,2.236141487,0.0275,0,0.0275,2.0995,0.6900722788,2.21,2.1175,0.6869497798,2.2261415611,0.0275,0,0.0275,2.09,0.6869497798,2.2
2020-01-02 01:00:00,2.0465,0.6369897958,2.1433427747,0.1085,0,0.1085,1.9380000000000002,0.6369897958,2.04,2.0275,0.6307447978,2.1233452969,0.1085,0,0.1085,1.919,0.6307447978,2.02
2020-01-02 01:30:00,1.9809999999999999,0.6432347938,2.0828134818,0.024,0,0.024,1.957,0.6432347938,2.06,1.9809999999999999,0.6432347938,2.0828134818,0.024,0,0.024,1.957,0.6432347938,2.06
2020-01-02 02:00:00,1.8645,0.5277023309000001,1.9377383724000001,0.259,0,0.259,1.6055000000000001,0.5277023309000001,1.69,1.855,0.5245798319,1.9277471307,0.259,0,0.259,1.596,0.5245798319,1.6800000000000002
2020-01-02 02:30:00,1.9255,0.6151323028,2.0213703273,0.054,0,0.054,1.8715000000000002,0.6151323028,1.97,1.916,0.6120098038,2.0113706769,0.054,0,0.054,1.862,0.6120098038,1.96
2020-01-02 03:00:00,1.9580000000000002,0.6401122948,2.0599776091,0.0105,0,0.0105,1.9475,0.6401122948,2.05,1.9580000000000002,0.6401122948,2.0599776091,0.0105,0,0.0105,1.9475,0.6401122948,2.05
2020-01-02 03:30:00,1.843,0.5308248299,1.9179217919,0.228,0,0.228,1.615,0.5308248299,1.7000000000000002,1.8335,0.5277023309000001,1.9079287198000001,0.228,0,0.228,1.6055000000000001,0.5277023309000001,1.69
2020-01-02 04:00:00,1.909,0.5620498199,1.9900203517000001,0.199,0,0.199,1.71,0.5620498199,1.8,1.8995000000000002,0.5589273209,1.9800252524,0.199,0,0.199,1.7005,0.5589273209,1.79
2020-01-02 04:30:00,1.8439999999999999,0.5464373249,1.9232601878,0.18150000000000002,0,0.18150000000000002,1.6625,0.5464373249,1.75,1.8345,0.5433148259,1.9132645530999999,0.18150000000000002,0,0.18150000000000002,1.653,0.5433148259,1.74
2020-01-02 05:00:00,1.8094999999999999,0.5620498199,1.8947797364999999,0.0995,0,0.0995,1.71,0.5620498199,1.8,1.8,0.5589273209,1.8847810881,0.0995,0,0.0995,1.7005,0.5589273209,1.79
2020-01-02 05:30:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17
2020-01-02 06:00:00,2.1335,0.6650922868,2.2347639696,0.11,0,0.11,2.0235,0.6650922868,2.13,2.124,0.6619697878,2.2247651561,0.11,0,0.11,2.014,0.6619697878,2.12
2020-01-02 06:30:00,2.1875,0.6463572928,2.2809940815,0.221,0,0.221,1.9665,0.6463572928,2.07,2.1875,0.6463572928,2.2809940815,0.221,0,0.221,1.9665,0.6463572928,2.07
2020-01-02 07:00:00,2.373,0.7400322628,2.4857145351,0.12150000000000001,0,0.12150000000000001,2.2515,0.7400322628,2.37,2.3635,0.7369097638000001,2.4757157046,0.12150000000000001,0,0.12150000000000001,2.242,0.7369097638000001,2.36
2020-01-02 07:30:00,2.629,0.8118497398000001,2.7514979557,0.159,0,0.159,2.47,0.8118497398000001,2.6,2.61,0.8056047418000001,2.7315012356,0.159,0,0.159,2.451,0.8056047418000001,2.58
2020-01-02 08:00:00,2.86,0.9086472088,3.0008731646,0.0955,0,0.0955,2.7645,0.9086472088,2.91,2.8505000000000003,0.9055247098,2.99087366,0.0955,0,0.0955,2.755,0.9055247098,2.9
2020-01-02 08:30:00,3.241,1.0148121747,3.3961632396,0.1535,0,0.1535,3.0875,1.0148121747,3.25,3.184,0.9960771807000001,3.3361693227,0.1535,0,0.1535,3.0305,0.9960771807000001,3.19
2020-01-02 09:00:00,3.1735,0.9835871847000001,3.3224307367,0.181,0,0.181,2.9925,0.9835871847000001,3.15,3.1545,0.9773421867000001,3.3024336481,0.181,0,0.181,2.9735,0.9773421867000001,3.13
2020-01-02 09:30:00,3.3865,1.1053646457,3.5623325575,0.0235,0,0.0235,3.363,1.1053646457,3.54,3.3675,1.0991196477,3.5423326001,0.0235,0,0.0235,3.344,1.0991196477,3.52
2020-01-02 10:00:00,3.3545,1.0429146657,3.5128821856,0.18150000000000002,0,0.18150000000000002,3.173,1.0429146657,3.34,3.345,1.0397921667,3.5028834908,0.18150000000000002,0,0.18150000000000002,3.1635,1.0397921667,3.33
2020-01-02 10:30:00,3.04,0.9429946978,3.1828978934,0.171,0,0.171,2.8689999999999998,0.9429946978,3.02,3.0305,0.9398721988000001,3.1728993051,0.171,0,0.171,2.8595,0.9398721988000001,3.01
2020-01-02 11:00:00,2.9985,0.8774222188,3.1242394274,0.329,0,0.329,2.6695,0.8774222188,2.81,2.989,0.8742997198,3.1142448523,0.329,0,0.329,2.66,0.8742997198,2.8
2020-01-02 11:30:00,3.3225,1.0116896757,3.4731142005,0.24450000000000002,0,0.24450000000000002,3.078,1.0116896757,3.24,3.313,1.0085671767,3.4631166238,0.24450000000000002,0,0.24450000000000002,3.0685000000000002,1.0085671767,3.23
2020-01-02 12:00:00,3.319,0.9991996797,3.4661449768,0.279,0,0.279,3.04,0.9991996797,3.2,3.3,0.9929546817,3.4461513316,0.279,0,0.279,3.021,0.9929546817,3.18
2020-01-02 12:30:00,3.403,1.0179346737,3.5519853603,0.306,0,0.306,3.097,1.0179346737,3.26,3.3935,1.0148121747,3.5419889893,0.306,0,0.306,3.0875,1.0148121747,3.25
2020-01-02 13:00:00,3.352,1.0741396557,3.5198977258,0.084,0,0.084,3.268,1.0741396557,3.44,3.333,1.0678946577,3.4998982842,0.084,0,0.084,3.249,1.0678946577,3.42
2020-01-02 13:30:00,3.3425000000000002,1.0460371647,3.5023563497,0.16,0,0.16,3.1825,1.0460371647,3.35,3.3235,1.0397921667,3.4823583963,0.16,0,0.16,3.1635,1.0397921667,3.33
2020-01-02 14:00:00,3.3185000000000002,0.9679746898,3.456792914,0.3735,0,0.3735,2.9450000000000003,0.9679746898,3.1,3.2995,0.9617296918,3.436804366,0.3735,0,0.3735,2.926,0.9617296918,3.08
2020-01-02 14:30:00,3.2945,1.0335471687,3.4528176899,0.15,0,0.15,3.1445,1.0335471687,3.31,3.285,1.0304246697,3.4428186127,0.15,0,0.15,3.135,1.0304246697,3.3
2020-01-02 15:00:00,3.231,0.9804646857,3.3764881164,0.248,0,0.248,2.983,0.9804646857,3.14,3.2215,0.9773421867000001,3.3664907545,0.248,0,0.248,2.9735,0.9773421867000001,3.13
2020-01-02 15:30:00,3.298,1.0554046617,3.4627565609,0.08700000000000001,0,0.08700000000000001,3.211,1.0554046617,3.38,3.2885,1.0522821627,3.4527568695,0.08700000000000001,0,0.08700000000000001,3.2015000000000002,1.0522821627,3.37
2020-01-02 16:00:00,3.5355,1.1303446377,3.7117973072,0.0965,0,0.0965,3.439,1.1303446377,3.62,3.5165,1.1240996397,3.6917979698,0.0965,0,0.0965,3.42,1.1240996397,3.6
2020-01-02 16:30:00,3.643,1.1553246297,3.8218089958,0.128,0,0.128,3.515,1.1553246297,3.7,3.624,1.1490796317,3.8018100952,0.128,0,0.128,3.496,1.1490796317,3.68
2020-01-02 17:00:00,3.9965,1.2895920867,4.1994118636,0.073,0,0.073,3.9235,1.2895920867,4.13,3.8825000000000003,1.2521220987000001,4.0794136834,0.073,0,0.073,3.8095,1.2521220987000001,4.01
2020-01-02 17:30:00,3.7984999999999998,1.2240196077,3.9908427995,0.0745,0,0.0745,3.724,1.2240196077,3.92,3.7795,1.2177746097,3.9708431409,0.0745,0,0.0745,3.705,1.2177746097,3.9
2020-01-02 18:00:00,3.7119999999999997,1.2115296117,3.9047084398000003,0.026000000000000002,0,0.026000000000000002,3.686,1.2115296117,3.88,3.693,1.2052846137,3.8847084833,0.026000000000000002,0,0.026000000000000002,3.667,1.2052846137,3.86
2020-01-02 18:30:00,3.705,1.2177746097,3.9,0.0,0,0.0,3.705,1.2177746097,3.9,3.686,1.2115296117,3.88,0.0,0,0.0,3.686,1.2115296117,3.88
2020-01-02 19:00:00,3.364,1.0741396557,3.5313272292,0.096,0,0.096,3.268,1.0741396557,3.44,3.3355,1.0647721587,3.5013283193999998,0.096,0,0.096,3.2395,1.0647721587,3.41
2020-01-02 19:30:00,3.289,1.0460371647,3.4513352126,0.10650000000000001,0,0.10650000000000001,3.1825,1.0460371647,3.35,3.251,1.0335471687,3.4113370912,0.10650000000000001,0,0.10650000000000001,3.1445,1.0335471687,3.31
2020-01-02 20:00:00,3.293,1.0554046617,3.4579947947000003,0.082,0,0.082,3.211,1.0554046617,3.38,3.2645,1.0460371647,3.4279956243,0.082,0,0.082,3.1825,1.0460371647,3.35
2020-01-02 20:30:00,3.2800000000000002,1.0772621547,3.4523750883,0.0025,0,0.0025,3.2775,1.0772621547,3.45,3.2705,1.0741396557,3.4423750885,0.0025,0,0.0025,3.268,1.0741396557,3.44
2020-01-02 21:00:00,2.781,0.8805447178,2.9170738763,0.10200000000000001,0,0.10200000000000001,2.6790000000000003,0.8805447178,2.8200000000000003,2.7715,0.8774222188,2.9070744745,0.10200000000000001,0,0.10200000000000001,2.6695,0.8774222188,2.81
2020-01-02 21:30:00,2.715,0.8711772208,2.8513461295,0.0645,0,0.0645,2.6505,0.8711772208,2.79,2.7055,0.8680547218,2.8413463798,0.0645,0,0.0645,2.641,0.8680547218,2.7800000000000002
2020-01-02 22:00:00,2.7279999999999998,0.8805447178,2.8665908323,0.049,0,0.049,2.6790000000000003,0.8805447178,2.8200000000000003,2.7185,0.8774222188,2.8565909753,0.049,0,0.049,2.6695,0.8774222188,2.81
2020-01-02 22:30:00,2.519,0.7618897558000001,2.631698501,0.201,0,0.201,2.318,0.7618897558000001,2.44,2.4335,0.7337872648,2.5417250048,0.201,0,0.201,2.2325,0.7337872648,2.35
2020-01-02 23:00:00,2.36,0.7400322628,2.4733070473,0.1085,0,0.1085,2.2515,0.7400322628,2.37,2.2365,0.6994397758,2.3433199205,0.1085,0,0.1085,2.128,0.6994397758,2.24
2020-01-02 23:30:00,2.3025,0.7400322628,2.4185024292,0.051000000000000004,0,0.051000000000000004,2.2515,0.7400322628,2.37,2.1885,0.7025622748,2.2985051664,0.051000000000000004,0,0.051000000000000004,2.1375,0.7025622748,2.25
2020-01-03 00:00:00,2.1635,0.7056847738,2.2756808322,0.0165,0,0.0165,2.147,0.7056847738,2.26,2.154,0.7025622748,2.2656808579,0.0165,0,0.0165,2.1375,0.7025622748,2.25
2020-01-03 00:30:00,2.0625,0.6494797918,2.1623436938,0.08650000000000001,0,0.08650000000000001,1.976,0.6494797918,2.08,2.053,0.6463572928,2.1523444775,0.08650000000000001,0,0.08650000000000001,1.9665,0.6463572928,2.07
2020-01-03 01:00:00,2.047,0.6151323028,2.1374276011,0.17550000000000002,0,0.17550000000000002,1.8715000000000002,0.6151323028,1.97,1.971,0.5901523108,2.0574549205,0.17550000000000002,0,0.17550000000000002,1.7955,0.5901523108,1.8900000000000001
2020-01-03 01:30:00,2.0505,0.6588472888,2.1537478961,0.046,0,0.046,2.0045,0.6588472888,2.11,1.984,0.6369897958,2.0837495051,0.046,0,0.046,1.9380000000000002,0.6369897958,2.04
2020-01-03 02:00:00,1.9975,0.6526022908,2.1014033406,0.012,0,0.012,1.9855,0.6526022908,2.09,1.9595,0.6401122948,2.0614034054,0.012,0,0.012,1.9475,0.6401122948,2.05
2020-01-03 02:30:00,1.847,0.5839073129,1.9371000878,0.07050000000000001,0,0.07050000000000001,1.7765,0.5839073129,1.87,1.8375,0.5807848139,1.9271007369,0.07050000000000001,0,0.07050000000000001,1.767,0.5807848139,1.8599999999999999
2020-01-03 03:00:00,1.8359999999999999,0.5839073129,1.9266145826,0.059500000000000004,0,0.059500000000000004,1.7765,0.5839073129,1.87,1.8265,0.5807848139,1.9166150499999999,0.059500000000000004,0,0.059500000000000004,1.767,0.5807848139,1.8599999999999999
2020-01-03 03:30:00,1.8305,0.5839073129,1.9213739875,0.054,0,0.054,1.7765,0.5839073129,1.87,1.8210000000000002,0.5807848139,1.9113743746,0.054,0,0.054,1.767,0.5807848139,1.8599999999999999
2020-01-03 04:00:00,2.0445,0.6713372848,2.1519000906,0.002,0,0.002,2.0425,0.6713372848,2.15,2.035,0.6682147858,2.141900091,0.002,0,0.002,2.033,0.6682147858,2.14
2020-01-03 04:30:00,1.875,0.5995198078,1.9685144145,0.051000000000000004,0,0.051000000000000004,1.824,0.5995198078,1.92,1.8085,0.5776623149,1.8985167895,0.051000000000000004,0,0.051000000000000004,1.7575,0.5776623149,1.85
2020-01-03 05:00:00,1.8705,0.5370698279,1.9460766299999999,0.23650000000000002,0,0.23650000000000002,1.634,0.5370698279,1.72,1.7850000000000001,0.5089673369000001,1.856144593,0.23650000000000002,0,0.23650000000000002,1.5485,0.5089673369000001,1.63
2020-01-03 05:30:00,2.006,0.6338672968,2.1037641859,0.0775,0,0.0775,1.9285,0.6338672968,2.03,1.911,0.6026423068,2.0037711321,0.0775,0,0.0775,1.8335,0.6026423068,1.9300000000000002
2020-01-03 06:00:00,2.1665,0.7088072728,2.2795021386,0.01,0,0.01,2.1565,0.7088072728,2.27,2.0905,0.6838272808,2.1995022164,0.01,0,0.01,2.0805,0.6838272808,2.19
2020-01-03 06:30:00,2.452,0.8056047418000001,2.5809500189,0.001,0,0.001,2.451,0.8056047418000001,2.58,2.4425,0.8024822428,2.570950019,0.001,0,0.001,2.4415,0.8024822428,2.5700000000000003
2020-01-03 07:00:00,2.5605,0.7806247498000001,2.6768517423000002,0.1855,0,0.1855,2.375,0.7806247498000001,2.5,2.551,0.7775022508,2.6668540924,0.1855,0,0.1855,2.3655,0.7775022508,2.49
2020-01-03 07:30:00,2.6925,0.8399522308,2.8204744282,0.137,0,0.137,2.5555,0.8399522308,2.69,2.6355,0.8212172368,2.7604814797,0.137,0,0.137,2.4985,0.8212172368,2.63
2020-01-03 08:00:00,2.928,0.9617296918,3.0819000633,0.002,0,0.002,2.926,0.9617296918,3.08,2.7665,0.9086472088,2.911900067,0.002,0,0.002,2.7645,0.9086472088,2.91
2020-01-03 08:30:00,2.9905,0.9398721988000001,3.1347168931000002,0.131,0,0.131,2.8595,0.9398721988000001,3.01,2.8575,0.8961572128,2.9947293701,0.131,0,0.131,2.7265,0.8961572128,2.87
2020-01-03 09:00:00,3.0445,0.9679746898,3.194676079,0.0995,0,0.0995,2.9450000000000003,0.9679746898,3.1,3.0255,0.9617296918,3.1746770308,0.0995,0,0.0995,2.926,0.9617296918,3.08
2020-01-03 09:30:00,3.2685,1.0273021707,3.4261409778000003,0.14300000000000002,0,0.14300000000000002,3.1255,1.0273021707,3.29,3.259,1.0241796717,3.4161418296,0.14300000000000002,0,0.14300000000000002,3.116,1.0241796717,3.2800000000000002
2020-01-03 10:00:00,3.2685,1.0148121747,3.42241669,0.181,0,0.181,3.0875,1.0148121747,3.25,3.2495,1.0085671767,3.4024194333,0.181,0,0.181,3.0685000000000002,1.0085671767,3.23
2020-01-03 10:30:00,3.2505,1.0366696677,3.4118080617,0.0965,0,0.0965,3.154,1.0366696677,3.32,3.2315,1.0304246697,3.3918088463,0.0965,0,0.0965,3.135,1.0304246697,3.3
2020-01-03 11:00:00,3.1475,0.9679746898,3.2929821211,0.2025,0,0.2025,2.9450000000000003,0.9679746898,3.1,3.1285,0.9617296918,3.272985831,0.2025,0,0.2025,2.926,0.9617296918,3.08
2020-01-03 11:30:00,3.0935,0.9273822028,3.2295169917,0.272,0,0.272,2.8215,0.9273822028,2.9699999999999998,3.0745,0.9211372048,3.2095239522,0.272,0,0.272,2.8025,0.9211372048,2.95
2020-01-03 12:00:00,3.105,0.9211372048,3.2387526534,0.3025,0,0.3025,2.8025,0.9211372048,2.95,3.086,0.9148922068,3.2187612136,0.3025,0,0.3025,2.7835,0.9148922068,2.93
2020-01-03 12:30:00,3.1105,0.9336272008000001,3.2475944944,0.27,0,0.27,2.8405,0.9336272008000001,2.99,3.101,0.9305047018,3.237597875,0.27,0,0.27,2.831,0.9305047018,2.98
2020-01-03 13:00:00,3.0,0.8742997198,3.1248039939,0.34,0,0.34,2.66,0.8742997198,2.8,2.9905,0.8711772208,3.1148097855,0.34,0,0.34,2.6505,0.8711772208,2.79
2020-01-03 13:30:00,3.0345,0.8992797118,3.1649477484,0.2985,0,0.2985,2.7359999999999998,0.8992797118,2.88,3.0155,0.8930347138,3.1449564782,0.2985,0,0.2985,2.717,0.8930347138,2.86
2020-01-03 14:00:00,2.9495,0.8711772208,3.0754674441,0.299,0,0.299,2.6505,0.8711772208,2.79,2.94,0.8680547218,3.0654720681,0.299,0,0.299,2.641,0.8680547218,2.7800000000000002
2020-01-03 14:30:00,2.982,0.8930347138,3.1128499803,0.265,0,0.265,2.717,0.8930347138,2.86,2.8585000000000003,0.8524422268,2.9828979198,0.265,0,0.265,2.5935,0.8524422268,2.73
2020-01-03 15:00:00,3.1155,0.9242597038,3.2497071022,0.3035,0,0.3035,2.8120000000000003,0.9242597038,2.96,2.916,0.8586872248,3.0398025841,0.3035,0,0.3035,2.6125,0.8586872248,2.75
2020-01-03 15:30:00,3.043,0.9461171968000001,3.1866889949,0.1645,0,0.1645,2.8785,0.9461171968000001,3.03,2.8815,0.8930347138,3.0167123247,0.1645,0,0.1645,2.717,0.8930347138,2.86
2020-01-03 16:00:00,3.163,1.0054446777,3.3189588729,0.10400000000000001,0,0.10400000000000001,3.059,1.0054446777,3.22,3.0015,0.9523621948000001,3.1489674498,0.10400000000000001,0,0.10400000000000001,2.8975,0.9523621948000001,3.05
2020-01-03 16:30:00,3.282,1.0210571727,3.4371618743,0.17550000000000002,0,0.17550000000000002,3.1065,1.0210571727,3.27,3.2535,1.0116896757,3.4071657209,0.17550000000000002,0,0.17550000000000002,3.078,1.0116896757,3.24
2020-01-03 17:00:00,3.4939999999999998,1.0554046617,3.6499198621,0.28300000000000003,0,0.28300000000000003,3.211,1.0554046617,3.38,3.4655,1.0460371647,3.6199287286,0.28300000000000003,0,0.28300000000000003,3.1825,1.0460371647,3.35
2020-01-03 17:30:00,3.6565000000000003,1.1646921266999999,3.8375122150000003,0.113,0,0.113,3.5435,1.1646921266999999,3.73,3.6375,1.1584471287,3.8175130648,0.113,0,0.113,3.5245,1.1584471287,3.71
2020-01-03 18:00:00,3.7015000000000002,1.1865496197,3.8870300037,0.0915,0,0.0915,3.61,1.1865496197,3.8,3.6825,1.1803046217,3.8670305468,0.0915,0,0.0915,3.591,1.1803046217,3.7800000000000002
2020-01-03 18:30:00,3.5845000000000002,1.1334671367,3.7594398519,0.136,0,0.136,3.4485,1.1334671367,3.63,3.5655,1.1272221387,3.7394411347,0.136,0,0.136,3.4295,1.1272221387,3.61
2020-01-03 19:00:00,3.4605,1.1084871447,3.6337038955,0.088,0,0.088,3.3725,1.1084871447,3.55,3.4415,1.1022421467,3.6137044705,0.088,0,0.088,3.3535,1.1022421467,3.5300000000000002
2020-01-03 19:30:00,3.2295,0.9960771807000001,3.3796212806,0.199,0,0.199,3.0305,0.9960771807000001,3.19,3.2105,0.9898321827000001,3.3596246814,0.199,0,0.199,3.0115,0.9898321827000001,3.17
2020-01-03 20:00:00,3.0935,0.9898321827000001,3.2480009236,0.082,0,0.082,3.0115,0.9898321827000001,3.17,3.0745,0.9835871847000001,3.2280015489,0.082,0,0.082,2.9925,0.9835871847000001,3.15
2020-01-03 20:30:00,2.8765,0.9180147058,3.0194375718,0.0835,0,0.0835,2.793,0.9180147058,2.94,2.8575,0.9117697078,2.9994383224,0.0835,0,0.0835,2.774,0.9117697078,2.92
2020-01-03 21:00:00,2.815,0.8992797118,2.9551529571,0.079,0,0.079,2.7359999999999998,0.8992797118,2.88,2.7960000000000003,0.8930347138,2.9351536587,0.079,0,0.079,2.717,0.8930347138,2.86
2020-01-03 21:30:00,2.5575,0.8118497398000001,2.6832641037,0.08750000000000001,0,0.08750000000000001,2.47,0.8118497398000001,2.6,2.529,0.8024822428,2.6532656765000002,0.08750000000000001,0,0.08750000000000001,2.4415,0.8024822428,2.5700000000000003
2020-01-03 22:00:00,2.4895,0.8087272408,2.617565663,0.029,0,0.029,2.4605,0.8087272408,2.59,2.48,0.8056047418000001,2.607565723,0.029,0,0.029,2.451,0.8056047418000001,2.58
2020-01-03 22:30:00,2.337,0.7088072728,2.4421254575,0.18050000000000002,0,0.18050000000000002,2.1565,0.7088072728,2.27,2.318,0.7025622748,2.4221308284,0.18050000000000002,0,0.18050000000000002,2.1375,0.7025622748,2.25
2020-01-03 23:00:00,2.478,0.7993597438000001,2.6037396183,0.046,0,0.046,2.432,0.7993597438000001,2.56,2.4685,0.7962372448,2.5937397711,0.046,0,0.046,2.4225,0.7962372448,2.55
2020-01-03 23:30:00,2.32,0.7431547618000001,2.4361196604,0.059000000000000004,0,0.059000000000000004,2.261,0.7431547618000001,2.38,2.3105,0.7400322628,2.4261199476,0.059000000000000004,0,0.059000000000000004,2.2515,0.7400322628,2.37
2020-01-04 00:00:00,2.276,0.7431547618000001,2.3942545813000002,0.015,0,0.015,2.261,0.7431547618000001,2.38,2.276,0.7431547618000001,2.3942545813000002,0.015,0,0.015,2.261,0.7431547618000001,2.38
2020-01-04 00:30:00,2.2880000000000003,0.6963172768,2.391610702,0.1695,0,0.1695,2.1185,0.6963172768,2.23,2.212,0.6713372848,2.3116309718,0.1695,0,0.1695,2.0425,0.6713372848,2.15
2020-01-04 01:00:00,2.1055,0.6682147858,2.2089910027,0.07250000000000001,0,0.07250000000000001,2.033,0.6682147858,2.14,2.0485,0.6494797918,2.1489942415,0.07250000000000001,0,0.07250000000000001,1.976,0.6494797918,2.08
2020-01-04 01:30:00,2.1915,0.6869497798,2.2966436924,0.1015,0,0.1015,2.09,0.6869497798,2.2,2.182,0.6838272808,2.2866446488,0.1015,0,0.1015,2.0805,0.6838272808,2.19
2020-01-04 02:00:00,2.167,0.7119297718,2.2809500214,0.001,0,0.001,2.166,0.7119297718,2.2800000000000002,2.129,0.6994397758,2.2409500218,0.001,0,0.001,2.128,0.6994397758,2.24
2020-01-04 02:30:00,1.9515,0.6088873048,2.0442837376,0.099,0,0.099,1.8525,0.6088873048,1.9500000000000002,1.9420000000000002,0.6057648058,2.0342848866,0.099,0,0.099,1.843,0.6057648058,1.94
2020-01-04 03:00:00,1.915,0.5589273209,1.9948996842,0.21450000000000002,0,0.21450000000000002,1.7005,0.5589273209,1.79,1.9055,0.5558048219,1.9849053504,0.21450000000000002,0,0.21450000000000002,1.691,0.5558048219,1.78
2020-01-04 03:30:00,1.927,0.5963973088,2.0171808917,0.1125,0,0.1125,1.8145,0.5963973088,1.9100000000000001,1.9175,0.5932748098,2.0071824157,0.1125,0,0.1125,1.8050000000000002,0.5932748098,1.9
2020-01-04 04:00:00,1.854,0.5682948179,1.9391428519,0.125,0,0.125,1.729,0.5682948179,1.82,1.8445,0.5651723189,1.9291448883000002,0.125,0,0.125,1.7195,0.5651723189,1.81
2020-01-04 04:30:00,1.896,0.5963973088,1.9875879226,0.0815,0,0.0815,1.8145,0.5963973088,1.9100000000000001,1.8865,0.5932748098,1.9775887464,0.0815,0,0.0815,1.8050000000000002,0.5932748098,1.9
2020-01-04 05:00:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17
2020-01-04 05:30:00,2.082,0.6838272808,2.1914250501,0.0015,0,0.0015,2.0805,0.6838272808,2.19,2.0725,0.6807047818,2.1814250503,0.0015,0,0.0015,2.071,0.6807047818,2.18
2020-01-04 06:00:00,2.0385,0.6682147858,2.1452256874,0.0055000000000000005,0,0.0055000000000000005,2.033,0.6682147858,2.14,2.029,0.6650922868,2.1352256906,0.0055000000000000005,0,0.0055000000000000005,2.0235,0.6650922868,2.13
2020-01-04 06:30:00,2.1135,0.6807047818,2.2204146572,0.0425,0,0.0425,2.071,0.6807047818,2.18,2.0945,0.6744597838,2.2004150177,0.0425,0,0.0425,2.052,0.6744597838,2.16
2020-01-04 07:00:00,2.124,0.6619697878,2.2247651561,0.11,0,0.11,2.014,0.6619697878,2.12,2.1145,0.6588472888,2.2147663534,0.11,0,0.11,2.0045,0.6588472888,2.11
2020-01-04 07:30:00,2.3075,0.7025622748,2.4120841611,0.17,0,0.17,2.1375,0.7025622748,2.25,2.298,0.6994397758,2.4020865929,0.17,0,0.17,2.128,0.6994397758,2.24
2020-01-04 08:00:00,2.533,0.8305847338000001,2.6657006584,0.006,0,0.006,2.527,0.8305847338000001,2.66,2.5235000000000003,0.8274622348,2.6557006608,0.006,0,0.006,2.5175,0.8274622348,2.65
2020-01-04 08:30:00,2.593,0.8274622348,2.7218270977,0.0755,0,0.0755,2.5175,0.8274622348,2.65,2.574,0.8212172368,2.7018278535,0.0755,0,0.0755,2.4985,0.8212172368,2.63
2020-01-04 09:00:00,2.7225,0.8618097238,2.855647431,0.1005,0,0.1005,2.622,0.8618097238,2.76,2.7035,0.8555647258,2.8356486471,0.1005,0,0.1005,2.6029999999999998,0.8555647258,2.74
2020-01-04 09:30:00,2.9395,0.8711772208,3.0658783407,0.289,0,0.289,2.6505,0.8711772208,2.79,2.8825000000000003,0.8524422268,3.0059048554,0.289,0,0.289,2.5935,0.8524422268,2.73
2020-01-04 10:00:00,2.95,0.9024022108,3.0849359394,0.20450000000000002,0,0.20450000000000002,2.7455,0.9024022108,2.89,2.931,0.8961572128,3.0649402523,0.20450000000000002,0,0.20450000000000002,2.7265,0.8961572128,2.87
2020-01-04 10:30:00,2.967,0.8867897158,3.0966893612,0.269,0,0.269,2.698,0.8867897158,2.84,2.9575,0.8836672168,3.0866930524,0.269,0,0.269,2.6885,0.8836672168,2.83
2020-01-04 11:00:00,2.9245,0.8961572128,3.0587248977,0.198,0,0.198,2.7265,0.8961572128,2.87,2.915,0.8930347138,3.0487269474,0.198,0,0.198,2.717,0.8930347138,2.86
2020-01-04 11:30:00,3.0825,0.9742196878,3.2327867622,0.11850000000000001,0,0.11850000000000001,2.964,0.9742196878,3.12,3.0635,0.9679746898,3.2127880805,0.11850000000000001,0,0.11850000000000001,2.9450000000000003,0.9679746898,3.1
2020-01-04 12:00:00,3.104,0.9617296918,3.2495753569,0.178,0,0.178,2.926,0.9617296918,3.08,3.085,0.9554846938,3.2295783006,0.178,0,0.178,2.907,0.9554846938,3.06
2020-01-04 12:30:00,3.025,0.8992797118,3.1558404586,0.289,0,0.289,2.7359999999999998,0.8992797118,2.88,3.006,0.8930347138,3.135848689,0.289,0,0.289,2.717,0.8930347138,2.86
2020-01-04 13:00:00,2.822,0.8212172368,2.9390613723000003,0.3235,0,0.3235,2.4985,0.8212172368,2.63,2.8125,0.8180947378000001,2.9290673004,0.3235,0,0.3235,2.489,0.8180947378000001,2.62
2020-01-04 13:30:00,2.7965,0.7993597438000001,2.9085027506000003,0.3645,0,0.3645,2.432,0.7993597438000001,2.56,2.787,0.7962372448,2.8985104364,0.3645,0,0.3645,2.4225,0.7962372448,2.55
2020-01-04 14:00:00,2.725,0.8243397358000001,2.846956445,0.217,0,0.217,2.508,0.8243397358000001,2.64,2.7155,0.8212172368,2.8369592877,0.217,0,0.217,2.4985,0.8212172368,2.63
2020-01-04 14:30:00,2.7560000000000002,0.8399522308,2.8811552804,0.2005,0,0.2005,2.5555,0.8399522308,2.69,2.699,0.8212172368,2.8211697485,0.2005,0,0.2005,2.4985,0.8212172368,2.63
2020-01-04 15:00:00,2.862,0.8493197278,2.9853622896000003,0.278,0,0.278,2.584,0.8493197278,2.7199999999999998,2.729,0.8056047418000001,2.8454243972,0.278,0,0.278,2.451,0.8056047418000001,2.58
2020-01-04 15:30:00,2.9205,0.8805447178,3.0503572332,0.24150000000000002,0,0.24150000000000002,2.6790000000000003,0.8805447178,2.8200000000000003,2.778,0.8337072328,2.9004054458,0.24150000000000002,0,0.24150000000000002,2.5365,0.8337072328,2.67
2020-01-04 16:00:00,2.9585,0.9180147058,3.0976560897,0.1655,0,0.1655,2.793,0.9180147058,2.94,2.8255,0.8742997198,2.9576764952000003,0.1655,0,0.1655,2.66,0.8742997198,2.8
2020-01-04 16:30:00,3.098,0.9710971888000001,3.2466342187,0.14350000000000002,0,0.14350000000000002,2.9545,0.9710971888000001,3.11,2.9745,0.9305047018,3.1166471167,0.14350000000000002,0,0.14350000000000002,2.831,0.9305047018,2.98
2020-01-04 17:00:00,3.203,1.0366696677,3.366584768,0.049,0,0.049,3.154,1.0366696677,3.32,3.1555,1.0210571727,3.3165852921,0.049,0,0.049,3.1065,1.0210571727,3.27
2020-01-04 17:30:00,3.123,0.9679746898,3.2695724491,0.178,0,0.178,2.9450000000000003,0.9679746898,3.1,3.1135,0.9648521908000001,3.2595738985000002,0.178,0,0.178,2.9355,0.9648521908000001,3.09
2020-01-04 18:00:00,3.324,1.0835071527,3.4961355451,0.0275,0,0.0275,3.2965,1.0835071527,3.47,3.305,1.0772621547,3.4761356058,0.0275,0,0.0275,3.2775,1.0772621547,3.45
2020-01-04 18:30:00,3.1775,1.0116896757,3.3346697363,0.0995,0,0.0995,3.078,1.0116896757,3.24,3.168,1.0085671767,3.3246701716000002,0.0995,0,0.0995,3.0685000000000002,1.0085671767,3.23
2020-01-04 19:00:00,2.94,0.9367496998,3.085627975,0.09,0,0.09,2.85,0.9367496998,3.0,2.9210000000000003,0.9305047018,3.0656288099,0.09,0,0.09,2.831,0.9305047018,2.98
2020-01-04 19:30:00,2.8265000000000002,0.8961572128,2.9651644137,0.1,0,0.1,2.7265,0.8961572128,2.87,2.817,0.8930347138,2.9551649700000002,0.1,0,0.1,2.717,0.8930347138,2.86
2020-01-04 20:00:00,2.8405,0.9336272008000001,2.99,0.0,0,0.0,2.8405,0.9336272008000001,2.99,2.8215,0.9273822028,2.9699999999999998,0.0,0,0.0,2.8215,0.9273822028,2.9699999999999998
2020-01-04 20:30:00,2.465,0.7681347538000001,2.581909371,0.128,0,0.128,2.337,0.7681347538000001,2.46,2.4555,0.7650122548,2.5719105739,0.128,0,0.128,2.3275,0.7650122548,2.45
2020-01-04 21:00:00,2.537,0.8305847338000001,2.6695018262,0.01,0,0.01,2.527,0.8305847338000001,2.66,2.499,0.8180947378000001,2.629501854,0.01,0,0.01,2.489,0.8180947378000001,2.62
2020-01-04 21:30:00,2.406,0.7556447578000001,2.521871329,0.107,0,0.107,2.299,0.7556447578000001,2.42,2.3965,0.7525222588,2.5118722101,0.107,0,0.107,2.2895,0.7525222588,2.41
2020-01-04 22:00:00,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2020-01-04 22:30:00,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2020-01-04 23:00:00,1.9025,0.5745398159,1.987360624,0.1545,0,0.1545,1.748,0.5745398159,1.8399999999999999,1.893,0.5714173169,1.9773635857,0.1545,0,0.1545,1.7385000000000002,0.5714173169,1.83
2020-01-04 23:30:00,1.8915000000000002,0.6026423068,1.9851826112,0.058,0,0.058,1.8335,0.6026423068,1.9300000000000002,1.8820000000000001,0.5995198078,1.9751830295000001,0.058,0,0.058,1.824,0.5995198078,1.92
2020-01-05 00:00:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2020-01-05 00:30:00,1.8995000000000002,0.6026423068,1.9928065636,0.066,0,0.066,1.8335,0.6026423068,1.9300000000000002,1.8805,0.5963973088,1.9728076439,0.066,0,0.066,1.8145,0.5963973088,1.9100000000000001
2020-01-05 01:00:00,1.752,0.5401923269000001,1.8333880522000001,0.1085,0,0.1085,1.6435,0.5401923269000001,1.73,1.7995,0.5558048219,1.8833797413000002,0.1085,0,0.1085,1.691,0.5558048219,1.78
2020-01-05 01:30:00,1.6815,0.5120898359,1.7577480622000001,0.12350000000000001,0,0.12350000000000001,1.558,0.5120898359,1.6400000000000001,1.6720000000000002,0.5089673369000001,1.7477504828,0.12350000000000001,0,0.12350000000000001,1.5485,0.5089673369000001,1.63
2020-01-05 02:00:00,1.6715,0.4964773409,1.743674855,0.161,0,0.161,1.5105,0.4964773409,1.5899999999999999,1.662,0.4933548419,1.733679036,0.161,0,0.161,1.501,0.4933548419,1.58
2020-01-05 02:30:00,1.6055000000000001,0.4527623549,1.6681198998,0.228,0,0.228,1.3775,0.4527623549,1.45,1.6055000000000001,0.4527623549,1.6681198998,0.228,0,0.228,1.3775,0.4527623549,1.45
2020-01-05 03:00:00,1.5915,0.4496398559,1.6537981286,0.2235,0,0.2235,1.3679999999999999,0.4496398559,1.44,1.5819999999999999,0.4465173569,1.6438070903000002,0.2235,0,0.2235,1.3585,0.4465173569,1.43
2020-01-05 03:30:00,1.9005,0.6244997998,2.0004750061,0.0005,0,0.0005,1.9,0.6244997998,2.0,1.891,0.6213773008,1.9904750061,0.0005,0,0.0005,1.8905,0.6213773008,1.99
2020-01-05 04:00:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2020-01-05 04:30:00,1.6325,0.5152123349000001,1.7118703222,0.065,0,0.065,1.5675,0.5152123349000001,1.65,1.6325,0.5152123349000001,1.7118703222,0.065,0,0.065,1.5675,0.5152123349000001,1.65
2020-01-05 05:00:00,1.5455,0.4433948579,1.6078461525,0.1965,0,0.1965,1.349,0.4433948579,1.42,1.536,0.4402723589,1.597853482,0.1965,0,0.1965,1.3395000000000001,0.4402723589,1.4100000000000001
2020-01-05 05:30:00,1.534,0.4496398559,1.5985405844,0.166,0,0.166,1.3679999999999999,0.4496398559,1.44,1.5245000000000002,0.4465173569,1.588545876,0.166,0,0.166,1.3585,0.4465173569,1.43
2020-01-05 06:00:00,1.5755,0.4777423469,1.646340791,0.122,0,0.122,1.4535,0.4777423469,1.53,1.585,0.4808648459,1.6563381297,0.122,0,0.122,1.463,0.4808648459,1.54
2020-01-05 06:30:00,1.6945000000000001,0.4933548419,1.7648595553000002,0.1935,0,0.1935,1.501,0.4933548419,1.58,1.685,0.4902323429,1.7548654507,0.1935,0,0.1935,1.4915,0.4902323429,1.57
2020-01-05 07:00:00,1.8054999999999999,0.5901523108,1.8995025665,0.01,0,0.01,1.7955,0.5901523108,1.8900000000000001,1.796,0.5870298118,1.88950258,0.01,0,0.01,1.786,0.5870298118,1.88
2020-01-05 07:30:00,1.748,0.5714173169,1.8390273924,0.0095,0,0.0095,1.7385000000000002,0.5714173169,1.83,1.748,0.5714173169,1.8390273924,0.0095,0,0.0095,1.7385000000000002,0.5714173169,1.83
2020-01-05 08:00:00,2.0245,0.6588472888,2.1290091592,0.02,0,0.02,2.0045,0.6588472888,2.11,2.015,0.6557247898,2.1190092024,0.02,0,0.02,1.995,0.6557247898,2.1
2020-01-05 08:30:00,1.9505,0.5963973088,2.0396421255,0.136,0,0.136,1.8145,0.5963973088,1.9100000000000001,1.941,0.5932748098,2.0296443038,0.136,0,0.136,1.8050000000000002,0.5932748098,1.9
2020-01-05 09:00:00,2.1095,0.6650922868,2.2118630156,0.08600000000000001,0,0.08600000000000001,2.0235,0.6650922868,2.13,2.0905,0.6588472888,2.1918645031,0.08600000000000001,0,0.08600000000000001,2.0045,0.6588472888,2.11
2020-01-05 09:30:00,2.3645,0.7650122548,2.4851768549,0.037,0,0.037,2.3275,0.7650122548,2.45,2.355,0.7618897558000001,2.4751769634,0.037,0,0.037,2.318,0.7618897558000001,2.44
2020-01-05 10:00:00,2.4715,0.7337872648,2.5781303303,0.23900000000000002,0,0.23900000000000002,2.2325,0.7337872648,2.35,2.4335,0.7212972688,2.5381473558,0.23900000000000002,0,0.23900000000000002,2.1945,0.7212972688,2.31
2020-01-05 10:30:00,2.612,0.7931147458000001,2.7297573152,0.199,0,0.199,2.4130000000000003,0.7931147458000001,2.54,2.5645,0.7775022508,2.6797705126,0.199,0,0.199,2.3655,0.7775022508,2.49
2020-01-05 11:00:00,2.9645,0.9461171968000001,3.1118158686,0.08600000000000001,0,0.08600000000000001,2.8785,0.9461171968000001,3.03,2.9455,0.9398721988000001,3.0918166181,0.08600000000000001,0,0.08600000000000001,2.8595,0.9398721988000001,3.01
2020-01-05 11:30:00,3.0525,0.9679746898,3.2023009306,0.1075,0,0.1075,2.9450000000000003,0.9679746898,3.1,3.0335,0.9617296918,3.1823020363,0.1075,0,0.1075,2.926,0.9617296918,3.08
2020-01-05 12:00:00,3.094,0.9429946978,3.2345131009,0.225,0,0.225,2.8689999999999998,0.9429946978,3.02,3.075,0.9367496998,3.2145178488,0.225,0,0.225,2.85,0.9367496998,3.0
2020-01-05 12:30:00,3.148,0.9367496998,3.2844183656,0.298,0,0.298,2.85,0.9367496998,3.0,3.129,0.9305047018,3.2644264427,0.298,0,0.298,2.831,0.9305047018,2.98
2020-01-05 13:00:00,3.3085,1.0522821627,3.4718107667,0.107,0,0.107,3.2015000000000002,1.0522821627,3.37,3.2895,1.0460371647,3.4518116982000002,0.107,0,0.107,3.1825,1.0460371647,3.35
2020-01-05 13:30:00,3.1,0.9117697078,3.2313037616,0.326,0,0.326,2.774,0.9117697078,2.92,3.081,0.9055247098,3.2113137499,0.326,0,0.326,2.755,0.9055247098,2.9
2020-01-05 14:00:00,3.1085,0.9617296918,3.2538740372,0.1825,0,0.1825,2.926,0.9617296918,3.08,3.023,0.9336272008000001,3.1638882329,0.1825,0,0.1825,2.8405,0.9336272008000001,2.99
2020-01-05 14:30:00,3.1765,1.0179346737,3.3356173716,0.0795,0,0.0795,3.097,1.0179346737,3.26,3.0245,0.9679746898,3.1756220257,0.0795,0,0.0795,2.9450000000000003,0.9679746898,3.1
2020-01-05 15:00:00,3.1655,0.9617296918,3.3083703314,0.23950000000000002,0,0.23950000000000002,2.926,0.9617296918,3.08,3.023,0.9148922068,3.1584104784,0.23950000000000002,0,0.23950000000000002,2.7835,0.9148922068,2.93
2020-01-05 15:30:00,3.2640000000000002,1.0491596637,3.4284737129,0.07200000000000001,0,0.07200000000000001,3.192,1.0491596637,3.36,3.112,0.9991996797,3.2684773213,0.07200000000000001,0,0.07200000000000001,3.04,0.9991996797,3.2
2020-01-05 16:00:00,3.2640000000000002,1.0491596637,3.4284737129,0.07200000000000001,0,0.07200000000000001,3.192,1.0491596637,3.36,3.1215,1.0023221787,3.2784770855,0.07200000000000001,0,0.07200000000000001,3.0495,1.0023221787,3.21
2020-01-05 16:30:00,3.3455,1.0522821627,3.507088251,0.14400000000000002,0,0.14400000000000002,3.2015000000000002,1.0522821627,3.37,3.3075,1.0397921667,3.4670915765,0.14400000000000002,0,0.14400000000000002,3.1635,1.0397921667,3.33
2020-01-05 17:00:00,3.4385,1.0366696677,3.5913738666,0.28450000000000003,0,0.28450000000000003,3.154,1.0366696677,3.32,3.4195,1.0304246697,3.5713800204,0.28450000000000003,0,0.28450000000000003,3.135,1.0304246697,3.3
2020-01-05 17:30:00,3.597,1.1334671367,3.7713600662999998,0.14850000000000002,0,0.14850000000000002,3.4485,1.1334671367,3.63,3.502,1.1022421467,3.6713678309,0.14850000000000002,0,0.14850000000000002,3.3535,1.1022421467,3.5300000000000002
2020-01-05 18:00:00,3.5665,1.1584471287,3.7499229325,0.042,0,0.042,3.5245,1.1584471287,3.71,3.5475,1.1522021307,3.7299230555,0.042,0,0.042,3.5055,1.1522021307,3.69
2020-01-05 18:30:00,3.4050000000000002,1.1022421467,3.5789611272,0.051500000000000004,0,0.051500000000000004,3.3535,1.1022421467,3.5300000000000002,3.386,1.0959971487,3.5589613302,0.051500000000000004,0,0.051500000000000004,3.3345000000000002,1.0959971487,3.51
2020-01-05 19:00:00,3.1905,1.0460371647,3.3576009292,0.008,0,0.008,3.1825,1.0460371647,3.35,3.1715,1.0397921667,3.3376009348,0.008,0,0.008,3.1635,1.0397921667,3.33
2020-01-05 19:30:00,3.0455,0.9960771807000001,3.2042534232,0.015,0,0.015,3.0305,0.9960771807000001,3.19,3.036,0.9929546817,3.1942534339,0.015,0,0.015,3.021,0.9929546817,3.18
2020-01-05 20:00:00,2.8890000000000002,0.9461171968000001,3.039976768,0.0105,0,0.0105,2.8785,0.9461171968000001,3.03,2.8605,0.9367496998,3.0099767856,0.0105,0,0.0105,2.85,0.9367496998,3.0
2020-01-05 20:30:00,2.7675,0.8649322228,2.8995109933,0.136,0,0.136,2.6315,0.8649322228,2.77,2.7295,0.8524422268,2.8595153436,0.136,0,0.136,2.5935,0.8524422268,2.73
2020-01-05 21:00:00,2.7165,0.8899122148,2.8585513814,0.009000000000000001,0,0.009000000000000001,2.7075,0.8899122148,2.85,2.6975,0.8836672168,2.8385513911,0.009000000000000001,0,0.009000000000000001,2.6885,0.8836672168,2.83
2020-01-05 21:30:00,2.4145,0.7931147458000001,2.5414250432000003,0.0015,0,0.0015,2.4130000000000003,0.7931147458000001,2.54,2.3955,0.7868697478000001,2.5214250435,0.0015,0,0.0015,2.394,0.7868697478000001,2.52
2020-01-05 22:00:00,2.4859999999999998,0.7993597438000001,2.6113544378,0.054,0,0.054,2.432,0.7993597438000001,2.56,2.4765,0.7962372448,2.6013546471,0.054,0,0.054,2.4225,0.7962372448,2.55
2020-01-05 22:30:00,2.1715,0.6244997998,2.2595159327,0.2715,0,0.2715,1.9,0.6244997998,2.0,2.1715,0.6244997998,2.2595159327,0.2715,0,0.2715,1.9,0.6244997998,2.0
2020-01-05 23:00:00,2.0935,0.6744597838,2.1994631731,0.0415,0,0.0415,2.052,0.6744597838,2.16,2.084,0.6713372848,2.1894633475,0.0415,0,0.0415,2.0425,0.6713372848,2.15
2020-01-05 23:30:00,1.8250000000000002,0.5214573329000001,1.8980365513000002,0.23850000000000002,0,0.23850000000000002,1.5865,0.5214573329000001,1.67,1.8155000000000001,0.5183348339,1.8880442924,0.23850000000000002,0,0.23850000000000002,1.577,0.5183348339,1.6600000000000001
2020-01-06 00:00:00,1.8555000000000001,0.5932748098,1.9480388215,0.0505,0,0.0505,1.8050000000000002,0.5932748098,1.9,1.846,0.5901523108,1.9380391507999999,0.0505,0,0.0505,1.7955,0.5901523108,1.8900000000000001
2020-01-06 00:30:00,1.947,0.6244997998,2.0447026679,0.047,0,0.047,1.9,0.6244997998,2.0,1.9375,0.6213773008,2.0347029267,0.047,0,0.047,1.8905,0.6213773008,1.99
2020-01-06 01:00:00,2.0575,0.6526022908,2.1585170836,0.07200000000000001,0,0.07200000000000001,1.9855,0.6526022908,2.09,2.048,0.6494797918,2.1485176285,0.07200000000000001,0,0.07200000000000001,1.976,0.6494797918,2.08
2020-01-06 01:30:00,2.0375,0.6151323028,2.1283312712,0.166,0,0.166,1.8715000000000002,0.6151323028,1.97,2.028,0.6120098038,2.1183342512,0.166,0,0.166,1.862,0.6120098038,1.96
2020-01-06 02:00:00,2.207,0.7212972688,2.3218782806,0.0125,0,0.0125,2.1945,0.7212972688,2.31,2.1975,0.7181747698000001,2.3118782948,0.0125,0,0.0125,2.185,0.7181747698000001,2.3
2020-01-06 02:30:00,2.2015000000000002,0.6994397758,2.3099390143000003,0.07350000000000001,0,0.07350000000000001,2.128,0.6994397758,2.24,2.192,0.6963172768,2.2999395101,0.07350000000000001,0,0.07350000000000001,2.1185,0.6963172768,2.23
2020-01-06 03:00:00,2.2560000000000002,0.7400322628,2.3742754158,0.0045000000000000005,0,0.0045000000000000005,2.2515,0.7400322628,2.37,2.2465,0.7369097638000001,2.3642754175,0.0045000000000000005,0,0.0045000000000000005,2.242,0.7369097638000001,2.36
2020-01-06 03:30:00,2.261,0.7400322628,2.3790268494,0.0095,0,0.0095,2.2515,0.7400322628,2.37,2.2515,0.7369097638000001,2.3690268572,0.0095,0,0.0095,2.242,0.7369097638000001,2.36
2020-01-06 04:00:00,2.142,0.6807047818,2.2475593429,0.07100000000000001,0,0.07100000000000001,2.071,0.6807047818,2.18,2.1325,0.6775822828,2.2375598316,0.07100000000000001,0,0.07100000000000001,2.0615,0.6775822828,2.17
2020-01-06 04:30:00,2.041,0.6276222988,2.1353198238,0.1315,0,0.1315,1.9095,0.6276222988,2.01,2.0315,0.6244997998,2.1253216815,0.1315,0,0.1315,1.9,0.6244997998,2.0
2020-01-06 05:00:00,1.921,0.5682948179,2.003297282,0.192,0,0.192,1.729,0.5682948179,1.82,1.9115000000000002,0.5651723189,1.9933017835000002,0.192,0,0.192,1.7195,0.5651723189,1.81
2020-01-06 05:30:00,2.0255,0.6432347938,2.1251826392,0.0685,0,0.0685,1.957,0.6432347938,2.06,2.016,0.6401122948,2.1151831481,0.0685,0,0.0685,1.9475,0.6401122948,2.05
2020-01-06 06:00:00,2.1565,0.6713372848,2.2585805277,0.114,0,0.114,2.0425,0.6713372848,2.15,2.1565,0.6713372848,2.2585805277,0.114,0,0.114,2.0425,0.6713372848,2.15
2020-01-06 06:30:00,2.464,0.7525222588,2.5763512474,0.17450000000000002,0,0.17450000000000002,2.2895,0.7525222588,2.41,2.4165,0.7369097638000001,2.5263626521,0.17450000000000002,0,0.17450000000000002,2.242,0.7369097638000001,2.36
2020-01-06 07:00:00,2.8495,0.8899122148,2.9852293044,0.14200000000000002,0,0.14200000000000002,2.7075,0.8899122148,2.85,2.84,0.8867897158,2.9752304112,0.14200000000000002,0,0.14200000000000002,2.698,0.8867897158,2.84
2020-01-06 07:30:00,3.242,1.0616496597,3.4114020578,0.012,0,0.012,3.23,1.0616496597,3.4,3.1185,1.0210571727,3.2814021393,0.012,0,0.012,3.1065,1.0210571727,3.27
2020-01-06 08:00:00,3.4895,1.0835071527,3.6538470138,0.193,0,0.193,3.2965,1.0835071527,3.47,3.4705,1.0772621547,3.6338497492,0.193,0,0.193,3.2775,1.0772621547,3.45
2020-01-06 08:30:00,3.7585,1.2177746097,3.9508603177,0.053500000000000006,0,0.053500000000000006,3.705,1.2177746097,3.9,3.7395,1.2115296117,3.9308604974,0.053500000000000006,0,0.053500000000000006,3.686,1.2115296117,3.88
2020-01-06 09:00:00,3.7475,1.1927946177,3.9327490703,0.11850000000000001,0,0.11850000000000001,3.629,1.1927946177,3.8200000000000003,3.738,1.1896721187,3.9227495141,0.11850000000000001,0,0.11850000000000001,3.6195,1.1896721187,3.81
2020-01-06 09:30:00,3.852,1.2240196077,4.0417976199,0.128,0,0.128,3.724,1.2240196077,3.92,3.833,1.2177746097,4.0217986026,0.128,0,0.128,3.705,1.2177746097,3.9
2020-01-06 10:00:00,4.1405,1.3489195676999999,4.3546899143,0.036500000000000005,0,0.036500000000000005,4.104,1.3489195676999999,4.32,4.131,1.3457970687,4.3446899487,0.036500000000000005,0,0.036500000000000005,4.0945,1.3457970687,4.31
2020-01-06 10:30:00,3.835,1.2052846137,4.0199422881,0.168,0,0.168,3.667,1.2052846137,3.86,3.816,1.1990396157,3.9999439996,0.168,0,0.168,3.648,1.1990396157,3.84
2020-01-06 11:00:00,3.9,1.2427546017,4.0932186602,0.11900000000000001,0,0.11900000000000001,3.781,1.2427546017,3.98,3.8810000000000002,1.2365096037,4.0732194883,0.11900000000000001,0,0.11900000000000001,3.762,1.2365096037,3.96
2020-01-06 11:30:00,3.958,1.2271421067000001,4.1438679697,0.2245,0,0.2245,3.7335000000000003,1.2271421067000001,3.93,3.939,1.2208971087,4.1238708455,0.2245,0,0.2245,3.7145,1.2208971087,3.91
2020-01-06 12:00:00,3.951,1.1959171167,4.1280284338,0.3125,0,0.3125,3.6385,1.1959171167,3.83,3.932,1.1896721187,4.1080340493,0.3125,0,0.3125,3.6195,1.1896721187,3.81
2020-01-06 12:30:00,4.212,1.3489195676999999,4.4227285696,0.108,0,0.108,4.104,1.3489195676999999,4.32,4.193,1.3426745697,4.4027291536,0.108,0,0.108,4.085,1.3426745697,4.3
2020-01-06 13:00:00,4.1355,1.3426745697,4.3480035936,0.0505,0,0.0505,4.085,1.3426745697,4.3,4.1165,1.3364295717,4.3280037257,0.0505,0,0.0505,4.066,1.3364295717,4.28
2020-01-06 13:30:00,4.102,1.3239395757,4.3103619338,0.074,0,0.074,4.028,1.3239395757,4.24,4.0735,1.3145720787,4.2803623678000005,0.074,0,0.074,3.9995000000000003,1.3145720787,4.21
2020-01-06 14:00:00,3.7555,1.2052846137,3.9441718079,0.08850000000000001,0,0.08850000000000001,3.667,1.2052846137,3.86,3.7365,1.1990396157,3.9241723013,0.08850000000000001,0,0.08850000000000001,3.648,1.1990396157,3.84
2020-01-06 14:30:00,3.7805,1.1646921266999999,3.9558422618,0.23700000000000002,0,0.23700000000000002,3.5435,1.1646921266999999,3.73,3.7615,1.1584471287,3.9358457795,0.23700000000000002,0,0.23700000000000002,3.5245,1.1584471287,3.71
2020-01-06 15:00:00,3.813,1.1865496197,3.9933531023,0.203,0,0.203,3.61,1.1865496197,3.8,3.794,1.1803046217,3.9733556347,0.203,0,0.203,3.591,1.1803046217,3.7800000000000002
2020-01-06 15:30:00,3.7355,1.1522021307,3.9091597563000002,0.23,0,0.23,3.5055,1.1522021307,3.69,3.7165,1.1459571327,3.8891631491,0.23,0,0.23,3.4865,1.1459571327,3.67
2020-01-06 16:00:00,3.851,1.2521220987000001,4.0494457337,0.0415,0,0.0415,3.8095,1.2521220987000001,4.01,3.832,1.2458771007,4.0294458366,0.0415,0,0.0415,3.7905,1.2458771007,3.99
2020-01-06 16:30:00,3.8609999999999998,1.2521220987000001,4.0589568549,0.051500000000000004,0,0.051500000000000004,3.8095,1.2521220987000001,4.01,3.842,1.2458771007,4.0389570126,0.051500000000000004,0,0.051500000000000004,3.7905,1.2458771007,3.99
2020-01-06 17:00:00,4.0505,1.2864695877,4.2498887338,0.1365,0,0.1365,3.914,1.2864695877,4.12,4.0125,1.2739795917,4.2098907646,0.1365,0,0.1365,3.876,1.2739795917,4.08
2020-01-06 17:30:00,3.9615,1.3020820827000001,4.17,0.0,0,0.0,3.9615,1.3020820827000001,4.17,3.9425,1.2958370847,4.15,0.0,0,0.0,3.9425,1.2958370847,4.15
2020-01-06 18:00:00,3.8765,1.2646120947,4.0775600547,0.029,0,0.029,3.8475,1.2646120947,4.05,3.8575,1.2583670967,4.0575601043,0.029,0,0.029,3.8285,1.2583670967,4.03
2020-01-06 18:30:00,3.8775,1.2614895957,4.077543654,0.0395,0,0.0395,3.838,1.2614895957,4.04,3.8015,1.2365096037,3.9975440273,0.0395,0,0.0395,3.762,1.2365096037,3.96
2020-01-06 19:00:00,3.8075,1.2489995997,4.0071256843,0.007500000000000001,0,0.007500000000000001,3.8,1.2489995997,4.0,3.7885,1.2427546017,3.9871256878,0.007500000000000001,0,0.007500000000000001,3.781,1.2427546017,3.98
2020-01-06 19:30:00,3.5765000000000002,1.1178546417,3.7471257318,0.17550000000000002,0,0.17550000000000002,3.401,1.1178546417,3.58,3.567,1.1147321427,3.7371268041,0.17550000000000002,0,0.17550000000000002,3.3915,1.1147321427,3.5700000000000003
2020-01-06 20:00:00,3.511,1.1334671367,3.6894266153,0.0625,0,0.0625,3.4485,1.1334671367,3.63,3.5015,1.1303446377,3.6794267555999998,0.0625,0,0.0625,3.439,1.1303446377,3.62
2020-01-06 20:30:00,3.33,1.0273021707,3.4848600761,0.20450000000000002,0,0.20450000000000002,3.1255,1.0273021707,3.29,3.3205,1.0241796717,3.4748617598,0.20450000000000002,0,0.20450000000000002,3.116,1.0241796717,3.2800000000000002
2020-01-06 21:00:00,3.186,0.9523621948000001,3.325295438,0.28850000000000003,0,0.28850000000000003,2.8975,0.9523621948000001,3.05,3.1765,0.9492396958,3.3152991192,0.28850000000000003,0,0.28850000000000003,2.888,0.9492396958,3.04
2020-01-06 21:30:00,2.95,0.8867897158,3.0804051682,0.252,0,0.252,2.698,0.8867897158,2.84,2.9405,0.8836672168,3.0704084419,0.252,0,0.252,2.6885,0.8836672168,2.83
2020-01-06 22:00:00,2.8895,0.9305047018,3.0356299593,0.0585,0,0.0585,2.831,0.9305047018,2.98,2.8609999999999998,0.9211372048,3.0056305079,0.0585,0,0.0585,2.8025,0.9211372048,2.95
2020-01-06 22:30:00,2.7475,0.8992797118,2.8909272301,0.0115,0,0.0115,2.7359999999999998,0.8992797118,2.88,2.738,0.8961572128,2.8809272379,0.0115,0,0.0115,2.7265,0.8961572128,2.87
2020-01-06 23:00:00,2.4065,0.7056847738,2.5078343745,0.2595,0,0.2595,2.147,0.7056847738,2.26,2.3970000000000002,0.7025622748,2.4978396165,0.2595,0,0.2595,2.1375,0.7025622748,2.25
