Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-06 23:30:00,2.2755,0.6931947778,2.3787432081,0.1665,0,0.1665,2.109,0.6931947778,2.22,2.266,0.6900722788,2.3687456069,0.1665,0,0.1665,2.0995,0.6900722788,2.21
2020-01-07 00:00:00,2.2465,0.7025622748,2.3537960829,0.109,0,0.109,2.1375,0.7025622748,2.25,2.2275,0.6963172768,2.3337981918,0.109,0,0.109,2.1185,0.6963172768,2.23
2020-01-07 00:30:00,2.352,0.6963172768,2.4529088344,0.2335,0,0.2335,2.1185,0.6963172768,2.23,2.3235,0.6869497798,2.4229222542,0.2335,0,0.2335,2.09,0.6869497798,2.2
2020-01-07 01:00:00,2.35,0.7431547618000001,2.4647066763,0.089,0,0.089,2.261,0.7431547618000001,2.38,2.3405,0.7400322628,2.4547073145000002,0.089,0,0.089,2.2515,0.7400322628,2.37
2020-01-07 01:30:00,2.451,0.7899922468,2.575167713,0.0475,0,0.0475,2.4035,0.7899922468,2.5300000000000002,2.299,0.7400322628,2.4151705426,0.0475,0,0.0475,2.2515,0.7400322628,2.37
2020-01-07 02:00:00,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2020-01-07 02:30:00,2.208,0.7119297718,2.3199370680999998,0.042,0,0.042,2.166,0.7119297718,2.2800000000000002,2.1985,0.7088072728,2.3099372286,0.042,0,0.042,2.1565,0.7088072728,2.27
2020-01-07 03:00:00,2.2795,0.7056847738,2.3862336956,0.1325,0,0.1325,2.147,0.7056847738,2.26,2.27,0.7025622748,2.3762352051,0.1325,0,0.1325,2.1375,0.7025622748,2.25
2020-01-07 03:30:00,2.3525,0.7681347538000001,2.4747297327,0.0155,0,0.0155,2.337,0.7681347538000001,2.46,2.3335,0.7618897558000001,2.4547297713000003,0.0155,0,0.0155,2.318,0.7618897558000001,2.44
2020-01-07 04:00:00,2.129,0.6650922868,2.2304682804000002,0.10550000000000001,0,0.10550000000000001,2.0235,0.6650922868,2.13,2.1195,0.6619697878,2.2204693761,0.10550000000000001,0,0.10550000000000001,2.014,0.6619697878,2.12
2020-01-07 04:30:00,2.236,0.7244197678000001,2.3504212388,0.032,0,0.032,2.204,0.7244197678000001,2.32,2.2265,0.7212972688,2.3404213296,0.032,0,0.032,2.1945,0.7212972688,2.31
2020-01-07 05:00:00,2.182,0.7088072728,2.2942388171,0.025500000000000002,0,0.025500000000000002,2.1565,0.7088072728,2.27,2.182,0.7088072728,2.2942388171,0.025500000000000002,0,0.025500000000000002,2.1565,0.7088072728,2.27
2020-01-07 05:30:00,2.327,0.7587672568,2.4475818168,0.018500000000000003,0,0.018500000000000003,2.3085,0.7587672568,2.43,2.3175,0.7556447578000001,2.4375818448,0.018500000000000003,0,0.018500000000000003,2.299,0.7556447578000001,2.42
2020-01-07 06:00:00,2.5095,0.8180947378000001,2.6394827618,0.0205,0,0.0205,2.489,0.8180947378000001,2.62,2.5,0.8149722388,2.6294827913,0.0205,0,0.0205,2.4795,0.8149722388,2.61
2020-01-07 06:30:00,2.766,0.8867897158,2.9046776069,0.068,0,0.068,2.698,0.8867897158,2.84,2.7565,0.8836672168,2.894677875,0.068,0,0.068,2.6885,0.8836672168,2.83
2020-01-07 07:00:00,3.1795,1.0429146657,3.3461756155,0.006500000000000001,0,0.006500000000000001,3.173,1.0429146657,3.34,3.0845,1.0116896757,3.2461756345,0.006500000000000001,0,0.006500000000000001,3.078,1.0116896757,3.24
2020-01-07 07:30:00,3.1925,1.0335471687,3.3556334722,0.048,0,0.048,3.1445,1.0335471687,3.31,3.1735,1.0273021707,3.3356336729000002,0.048,0,0.048,3.1255,1.0273021707,3.29
2020-01-07 08:00:00,3.393,1.1116096437,3.5704516521,0.011,0,0.011,3.382,1.1116096437,3.56,3.374,1.1053646457,3.5504516614,0.011,0,0.011,3.363,1.1053646457,3.54
2020-01-07 08:30:00,3.589,1.1740596237,3.776153731,0.017,0,0.017,3.572,1.1740596237,3.76,3.5700000000000003,1.1678146257,3.7561537508000002,0.017,0,0.017,3.553,1.1678146257,3.74
2020-01-07 09:00:00,3.763,1.2302646057,3.9590049255,0.02,0,0.02,3.743,1.2302646057,3.94,3.7535,1.2271421067000001,3.949004938,0.02,0,0.02,3.7335000000000003,1.2271421067000001,3.93
2020-01-07 09:30:00,3.8425000000000002,1.2177746097,4.0308536627,0.1375,0,0.1375,3.705,1.2177746097,3.9,3.833,1.2146521107,4.0208542314,0.1375,0,0.1375,3.6955,1.2146521107,3.89
2020-01-07 10:00:00,3.827,1.1927946177,4.0085768048,0.198,0,0.198,3.629,1.1927946177,3.8200000000000003,3.8175,1.1896721187,3.9985779972,0.198,0,0.198,3.6195,1.1896721187,3.81
2020-01-07 10:30:00,3.6255,1.1490796317,3.8032399674,0.1295,0,0.1295,3.496,1.1490796317,3.68,3.6065,1.1428346337,3.7832411039,0.1295,0,0.1295,3.477,1.1428346337,3.66
2020-01-07 11:00:00,3.6705,1.1896721187,3.8584828625,0.051000000000000004,0,0.051000000000000004,3.6195,1.1896721187,3.81,3.6515,1.1834271207,3.8384830337,0.051000000000000004,0,0.051000000000000004,3.6005000000000003,1.1834271207,3.79
2020-01-07 11:30:00,3.5805,1.1397121347,3.7575156686,0.113,0,0.113,3.4675000000000002,1.1397121347,3.65,3.5615,1.1334671367,3.7375165551,0.113,0,0.113,3.4485,1.1334671367,3.63
2020-01-07 12:00:00,3.8465,1.2458771007,4.0432378115,0.056,0,0.056,3.7905,1.2458771007,3.99,3.8275,1.2396321027,4.0232379994,0.056,0,0.056,3.7715,1.2396321027,3.9699999999999998
2020-01-07 12:30:00,3.8345000000000002,1.2177746097,4.0232282125,0.1295,0,0.1295,3.705,1.2177746097,3.9,3.8155,1.2115296117,4.0032292278,0.1295,0,0.1295,3.686,1.2115296117,3.88
2020-01-07 13:00:00,3.7315,1.1709371247,3.9109060331,0.169,0,0.169,3.5625,1.1709371247,3.75,3.7125,1.1646921266999999,3.8909078632,0.169,0,0.169,3.5435,1.1646921266999999,3.73
2020-01-07 13:30:00,3.768,1.1896721187,3.9513470804,0.14850000000000002,0,0.14850000000000002,3.6195,1.1896721187,3.81,3.749,1.1834271207,3.9313484646,0.14850000000000002,0,0.14850000000000002,3.6005000000000003,1.1834271207,3.79
2020-01-07 14:00:00,3.8205,1.2365096037,4.0156165467,0.0585,0,0.0585,3.762,1.2365096037,3.96,3.716,1.2021621147000001,3.9056177168,0.0585,0,0.0585,3.6575,1.2021621147000001,3.85
2020-01-07 14:30:00,3.699,1.1771821227,3.8817983912000003,0.11750000000000001,0,0.11750000000000001,3.5815,1.1771821227,3.77,3.68,1.1709371247,3.8617992892,0.11750000000000001,0,0.11750000000000001,3.5625,1.1709371247,3.75
2020-01-07 15:00:00,3.761,1.2208971087,3.9542016577,0.0465,0,0.0465,3.7145,1.2208971087,3.91,3.742,1.2146521107,3.9342017932,0.0465,0,0.0465,3.6955,1.2146521107,3.89
2020-01-07 15:30:00,3.6875,1.1803046217,3.8717922529,0.0965,0,0.0965,3.591,1.1803046217,3.7800000000000002,3.678,1.1771821227,3.8617925566,0.0965,0,0.0965,3.5815,1.1771821227,3.77
2020-01-07 16:00:00,3.7195,1.1209771407,3.8847483831,0.309,0,0.309,3.4105,1.1209771407,3.59,3.7005,1.1147321427,3.8647545847,0.309,0,0.309,3.3915,1.1147321427,3.5700000000000003
2020-01-07 16:30:00,4.032,1.2833470887,4.2313122964,0.1275,0,0.1275,3.9045,1.2833470887,4.11,4.0225,1.2802245897,4.2213127401,0.1275,0,0.1275,3.895,1.2802245897,4.1
2020-01-07 17:00:00,4.1745,1.3176945777,4.3775300399,0.1655,0,0.1655,4.009,1.3176945777,4.22,4.1175,1.2989595837,4.317534279,0.1655,0,0.1655,3.952,1.2989595837,4.16
2020-01-07 17:30:00,4.1355,1.3489195676999999,4.3499361202,0.0315,0,0.0315,4.104,1.3489195676999999,4.32,4.1165,1.3426745697,4.3299361716,0.0315,0,0.0315,4.085,1.3426745697,4.3
2020-01-07 18:00:00,4.03,1.3083270807,4.2370531918,0.0495,0,0.0495,3.9805,1.3083270807,4.19,4.0205,1.3052045817,4.2270532585,0.0495,0,0.0495,3.971,1.3052045817,4.18
2020-01-07 18:30:00,3.8345000000000002,1.2458771007,4.0318234088,0.044,0,0.044,3.7905,1.2458771007,3.99,3.7775,1.2271421067000001,3.9718237625,0.044,0,0.044,3.7335000000000003,1.2271421067000001,3.93
2020-01-07 19:00:00,3.678,1.1490796317,3.8533190888,0.182,0,0.182,3.496,1.1490796317,3.68,3.6685,1.1459571327,3.8433201792,0.182,0,0.182,3.4865,1.1459571327,3.67
2020-01-07 19:30:00,3.6565000000000003,1.1865496197,3.8442024205000003,0.0465,0,0.0465,3.61,1.1865496197,3.8,3.6470000000000002,1.1834271207,3.834202492,0.0465,0,0.0465,3.6005000000000003,1.1834271207,3.79
2020-01-07 20:00:00,3.4545,1.0897521507,3.6223100364,0.139,0,0.139,3.3155,1.0897521507,3.49,3.4355,1.0835071527,3.6023114801,0.139,0,0.139,3.2965,1.0835071527,3.47
2020-01-07 20:30:00,3.337,1.0678946577,3.5037077504000003,0.088,0,0.088,3.249,1.0678946577,3.42,3.2895,1.0522821627,3.4537093103,0.088,0,0.088,3.2015000000000002,1.0522821627,3.37
2020-01-07 21:00:00,3.079,0.9617296918,3.2257037992,0.153,0,0.153,2.926,0.9617296918,3.08,2.9935,0.9336272008000001,3.1357139538,0.153,0,0.153,2.8405,0.9336272008000001,2.99
2020-01-07 21:30:00,3.0055,0.9710971888000001,3.1584901456,0.051000000000000004,0,0.051000000000000004,2.9545,0.9710971888000001,3.11,2.958,0.9554846938,3.1084907914,0.051000000000000004,0,0.051000000000000004,2.907,0.9554846938,3.06
2020-01-07 22:00:00,3.2125,1.0554046617,3.3814250324,0.0015,0,0.0015,3.211,1.0554046617,3.38,3.013,0.9898321827000001,3.1714250346,0.0015,0,0.0015,3.0115,0.9898321827000001,3.17
2020-01-07 22:30:00,2.746,0.8368297318,2.8706793621,0.2,0,0.2,2.5460000000000003,0.8368297318,2.68,2.556,0.7743797518000001,2.6707302372,0.2,0,0.2,2.356,0.7743797518000001,2.48
2020-01-07 23:00:00,2.6734999999999998,0.8711772208,2.8118591714,0.023,0,0.023,2.6505,0.8711772208,2.79,2.4835000000000003,0.8087272408,2.6118598737000003,0.023,0,0.023,2.4605,0.8087272408,2.59
2020-01-07 23:30:00,2.4965,0.8087272408,2.6242240758,0.036000000000000004,0,0.036000000000000004,2.4605,0.8087272408,2.59,2.3445,0.7587672568,2.464225639,0.036000000000000004,0,0.036000000000000004,2.3085,0.7587672568,2.43
2020-01-08 00:00:00,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62
2020-01-08 00:30:00,2.225,0.6713372848,2.3240737402000002,0.1825,0,0.1825,2.0425,0.6713372848,2.15,2.2155,0.6682147858,2.3140767597,0.1825,0,0.1825,2.033,0.6682147858,2.14
2020-01-08 01:00:00,2.1395,0.6338672968,2.2314228645,0.211,0,0.211,1.9285,0.6338672968,2.03,2.1205,0.6276222988,2.211431663,0.211,0,0.211,1.9095,0.6276222988,2.01
2020-01-08 01:30:00,2.198,0.6994397758,2.3066035637,0.07,0,0.07,2.128,0.6994397758,2.24,2.179,0.6931947778,2.2866044695,0.07,0,0.07,2.109,0.6931947778,2.22
2020-01-08 02:00:00,2.1325,0.6526022908,2.2301224182,0.147,0,0.147,1.9855,0.6526022908,2.09,2.1135,0.6463572928,2.2101266932,0.147,0,0.147,1.9665,0.6463572928,2.07
2020-01-08 02:30:00,2.1255,0.6744597838,2.2299431047000002,0.07350000000000001,0,0.07350000000000001,2.052,0.6744597838,2.16,2.116,0.6713372848,2.2199436367,0.07350000000000001,0,0.07350000000000001,2.0425,0.6713372848,2.15
2020-01-08 03:00:00,2.1535,0.6213773008,2.2413549473,0.263,0,0.263,1.8905,0.6213773008,1.99,2.144,0.6182548018,2.2313616919,0.263,0,0.263,1.881,0.6182548018,1.98
2020-01-08 03:30:00,2.23,0.7150522708,2.3418368325,0.0545,0,0.0545,2.1755,0.7150522708,2.29,2.2205,0.7119297718,2.3318370977000002,0.0545,0,0.0545,2.166,0.7119297718,2.2800000000000002
2020-01-08 04:00:00,2.108,0.6807047818,2.2151801281,0.037,0,0.037,2.071,0.6807047818,2.18,2.0985,0.6775822828,2.2051802647,0.037,0,0.037,2.0615,0.6775822828,2.17
2020-01-08 04:30:00,2.059,0.6057648058,2.1462600029,0.216,0,0.216,1.843,0.6057648058,1.94,2.0495,0.6026423068,2.1362649648,0.216,0,0.216,1.8335,0.6026423068,1.9300000000000002
2020-01-08 05:00:00,2.107,0.6869497798,2.2161563573,0.017,0,0.017,2.09,0.6869497798,2.2,2.088,0.6807047818,2.1961564152,0.017,0,0.017,2.071,0.6807047818,2.18
2020-01-08 05:30:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2020-01-08 06:00:00,2.198,0.6338672968,2.2875733322,0.2695,0,0.2695,1.9285,0.6338672968,2.03,2.1885,0.6307447978,2.2775801303,0.2695,0,0.2695,1.919,0.6307447978,2.02
2020-01-08 06:30:00,2.634,0.7962372448,2.7517176,0.21150000000000002,0,0.21150000000000002,2.4225,0.7962372448,2.55,2.6245000000000003,0.7931147458000001,2.7417204909,0.21150000000000002,0,0.21150000000000002,2.4130000000000003,0.7931147458000001,2.54
2020-01-08 07:00:00,3.1355,1.0210571727,3.2975624331,0.029,0,0.029,3.1065,1.0210571727,3.27,3.088,1.0054446777,3.2475626245,0.029,0,0.029,3.059,1.0054446777,3.22
2020-01-08 07:30:00,3.3505000000000003,1.0585271607,3.5137344806,0.13,0,0.13,3.2205,1.0585271607,3.39,3.2555,1.0273021707,3.4137413493,0.13,0,0.13,3.1255,1.0273021707,3.29
2020-01-08 08:00:00,3.308,1.0023221787,3.4565175755,0.2585,0,0.2585,3.0495,1.0023221787,3.21,3.289,0.9960771807000001,3.4365230612,0.2585,0,0.2585,3.0305,0.9960771807000001,3.19
2020-01-08 08:30:00,3.5965,1.1272221387,3.7690107455,0.167,0,0.167,3.4295,1.1272221387,3.61,3.5775,1.1209771407,3.74901267,0.167,0,0.167,3.4105,1.1209771407,3.59
2020-01-08 09:00:00,3.421,1.0397921667,3.5755291566,0.2575,0,0.2575,3.1635,1.0397921667,3.33,3.4115,1.0366696677,3.5655316925,0.2575,0,0.2575,3.154,1.0366696677,3.32
2020-01-08 09:30:00,3.5869999999999997,1.0959971487,3.7507037673,0.2525,0,0.2525,3.3345000000000002,1.0959971487,3.51,3.568,1.0897521507,3.7307082102,0.2525,0,0.2525,3.3155,1.0897521507,3.49
2020-01-08 10:00:00,3.5845000000000002,1.0647721587,3.7393020739000002,0.34500000000000003,0,0.34500000000000003,3.2395,1.0647721587,3.41,3.5655,1.0585271607,3.7193104200000002,0.34500000000000003,0,0.34500000000000003,3.2205,1.0585271607,3.39
2020-01-08 10:30:00,3.605,1.1116096437,3.7724926773,0.223,0,0.223,3.382,1.1116096437,3.56,3.5765000000000002,1.1022421467,3.742497829,0.223,0,0.223,3.3535,1.1022421467,3.5300000000000002
2020-01-08 11:00:00,3.629,1.0991196477,3.7917944301,0.28500000000000003,0,0.28500000000000003,3.344,1.0991196477,3.52,3.6005000000000003,1.0897521507,3.7618027593,0.28500000000000003,0,0.28500000000000003,3.3155,1.0897521507,3.49
2020-01-08 11:30:00,3.684,1.1053646457,3.8462562317,0.321,0,0.321,3.363,1.1053646457,3.54,3.665,1.0991196477,3.8262630594,0.321,0,0.321,3.344,1.0991196477,3.52
2020-01-08 12:00:00,3.607,1.1209771407,3.777173381,0.1965,0,0.1965,3.4105,1.1209771407,3.59,3.5785,1.1116096437,3.7471773710000003,0.1965,0,0.1965,3.382,1.1116096437,3.56
2020-01-08 12:30:00,3.6395,1.1334671367,3.8119165783,0.191,0,0.191,3.4485,1.1334671367,3.63,3.6205,1.1272221387,3.7919190392,0.191,0,0.191,3.4295,1.1272221387,3.61
2020-01-08 13:00:00,3.7199999999999998,1.1990396157,3.9084646602,0.07200000000000001,0,0.07200000000000001,3.648,1.1990396157,3.84,3.6915,1.1896721187,3.8784651603,0.07200000000000001,0,0.07200000000000001,3.6195,1.1896721187,3.81
2020-01-08 13:30:00,3.5355,1.1116096437,3.7061349476,0.1535,0,0.1535,3.382,1.1116096437,3.56,3.5165,1.1053646457,3.6861366293,0.1535,0,0.1535,3.363,1.1053646457,3.54
2020-01-08 14:00:00,3.4,1.0491596637,3.5581927997,0.20800000000000002,0,0.20800000000000002,3.192,1.0491596637,3.36,3.3905,1.0460371647,3.5481944704,0.20800000000000002,0,0.20800000000000002,3.1825,1.0460371647,3.35
2020-01-08 14:30:00,3.4175,1.0054446777,3.5623342418,0.35850000000000004,0,0.35850000000000004,3.059,1.0054446777,3.22,3.3985,0.9991996797,3.5423441744,0.35850000000000004,0,0.35850000000000004,3.04,0.9991996797,3.2
2020-01-08 15:00:00,3.625,1.1615696277,3.806556055,0.091,0,0.091,3.534,1.1615696277,3.7199999999999998,3.5965,1.1522021307,3.7765568975,0.091,0,0.091,3.5055,1.1522021307,3.69
2020-01-08 15:30:00,3.568,1.1116096437,3.7371513215,0.186,0,0.186,3.382,1.1116096437,3.56,3.549,1.1053646457,3.7171537498,0.186,0,0.186,3.363,1.1053646457,3.54
2020-01-08 16:00:00,3.741,1.1803046217,3.9227796267,0.15,0,0.15,3.591,1.1803046217,3.7800000000000002,3.722,1.1740596237,3.9027810597,0.15,0,0.15,3.572,1.1740596237,3.76
2020-01-08 16:30:00,4.036,1.2864695877,4.2360712931,0.122,0,0.122,3.914,1.2864695877,4.12,3.9314999999999998,1.2521220987000001,4.1260758597,0.122,0,0.122,3.8095,1.2521220987000001,4.01
2020-01-08 17:00:00,4.1785,1.3208170767,4.3822847922,0.16,0,0.16,4.0185,1.3208170767,4.23,4.15,1.3114495797,4.3522867553,0.16,0,0.16,3.99,1.3114495797,4.2
2020-01-08 17:30:00,4.219,1.3614095637,4.4332151989,0.077,0,0.077,4.142,1.3614095637,4.36,4.1905,1.3520420667,4.4032156431,0.077,0,0.077,4.1135,1.3520420667,4.33
2020-01-08 18:00:00,4.0085,1.2489995997,4.1985797896,0.20850000000000002,0,0.20850000000000002,3.8,1.2489995997,4.0,3.904,1.2146521107,4.0885933706,0.20850000000000002,0,0.20850000000000002,3.6955,1.2146521107,3.89
2020-01-08 18:30:00,4.0245,1.3020820827000001,4.2298957434,0.063,0,0.063,3.9615,1.3020820827000001,4.17,3.825,1.2365096037,4.019898133,0.063,0,0.063,3.762,1.2365096037,3.96
2020-01-08 19:00:00,3.8565,1.2146521107,4.043262544,0.161,0,0.161,3.6955,1.2146521107,3.89,3.6855,1.1584471287,3.8632771063,0.161,0,0.161,3.5245,1.1584471287,3.71
2020-01-08 19:30:00,3.653,1.1116096437,3.8183877488,0.271,0,0.271,3.382,1.1116096437,3.56,3.5675,1.0835071527,3.7284103851,0.271,0,0.271,3.2965,1.0835071527,3.47
2020-01-08 20:00:00,3.5700000000000003,1.1334671367,3.7456171387,0.12150000000000001,0,0.12150000000000001,3.4485,1.1334671367,3.63,3.551,1.1272221387,3.7256181702,0.12150000000000001,0,0.12150000000000001,3.4295,1.1272221387,3.61
2020-01-08 20:30:00,3.273,0.9898321827000001,3.419400057,0.2615,0,0.2615,3.0115,0.9898321827000001,3.17,3.254,0.9835871847000001,3.3994057937,0.2615,0,0.2615,2.9925,0.9835871847000001,3.15
2020-01-08 21:00:00,3.309,1.0335471687,3.4666555569,0.1645,0,0.1645,3.1445,1.0335471687,3.31,3.2995,1.0304246697,3.4566566578,0.1645,0,0.1645,3.135,1.0304246697,3.3
2020-01-08 21:30:00,3.263,1.0710171567,3.4342752875,0.0045000000000000005,0,0.0045000000000000005,3.2585,1.0710171567,3.43,3.0825,1.0116896757,3.2442753043,0.0045000000000000005,0,0.0045000000000000005,3.078,1.0116896757,3.24
2020-01-08 22:00:00,3.0765,0.9648521908000001,3.2242506106,0.14100000000000001,0,0.14100000000000001,2.9355,0.9648521908000001,3.09,2.8675,0.8961572128,3.0042726241,0.14100000000000001,0,0.14100000000000001,2.7265,0.8961572128,2.87
2020-01-08 22:30:00,2.857,0.8774222188,2.9886985044000003,0.1875,0,0.1875,2.6695,0.8774222188,2.81,2.6765,0.8180947378000001,2.7987374386,0.1875,0,0.1875,2.489,0.8180947378000001,2.62
2020-01-08 23:00:00,2.6405000000000003,0.8305847338000001,2.7680518872,0.1135,0,0.1135,2.527,0.8305847338000001,2.66,2.6215,0.8243397358000001,2.7480535383999998,0.1135,0,0.1135,2.508,0.8243397358000001,2.64
2020-01-08 23:30:00,2.49,0.7962372448,2.6142099667,0.0675,0,0.0675,2.4225,0.7962372448,2.55,2.3095,0.7369097638000001,2.424216626,0.0675,0,0.0675,2.242,0.7369097638000001,2.36
2020-01-09 00:00:00,2.3975,0.7556447578000001,2.5137631651,0.0985,0,0.0985,2.299,0.7556447578000001,2.42,2.2075,0.6931947778,2.3137794299,0.0985,0,0.0985,2.109,0.6931947778,2.22
2020-01-09 00:30:00,2.6950000000000003,0.8649322228,2.8303944513,0.0635,0,0.0635,2.6315,0.8649322228,2.77,2.4955,0.7993597438000001,2.6204000172,0.0635,0,0.0635,2.432,0.7993597438000001,2.56
2020-01-09 01:00:00,2.85,0.9367496998,3.0,0.0,0,0.0,2.85,0.9367496998,3.0,2.66,0.8742997198,2.8,0.0,0,0.0,2.66,0.8742997198,2.8
2020-01-09 01:30:00,2.602,0.8493197278,2.7371057707,0.018000000000000002,0,0.018000000000000002,2.584,0.8493197278,2.7199999999999998,2.412,0.7868697478000001,2.5371062256,0.018000000000000002,0,0.018000000000000002,2.394,0.7868697478000001,2.52
2020-01-09 02:00:00,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2020-01-09 02:30:00,2.4815,0.7993597438000001,2.607070818,0.0495,0,0.0495,2.432,0.7993597438000001,2.56,2.3105,0.7431547618000001,2.427074216,0.0495,0,0.0495,2.261,0.7431547618000001,2.38
2020-01-09 03:00:00,2.2745,0.7150522708,2.3842504063,0.099,0,0.099,2.1755,0.7150522708,2.29,2.1035,0.6588472888,2.2042667715,0.099,0,0.099,2.0045,0.6588472888,2.11
2020-01-09 03:30:00,2.217,0.6869497798,2.3209887979,0.127,0,0.127,2.09,0.6869497798,2.2,2.0365,0.6276222988,2.1310190051,0.127,0,0.127,1.9095,0.6276222988,2.01
2020-01-09 04:00:00,2.222,0.7056847738,2.3313676244,0.075,0,0.075,2.147,0.7056847738,2.26,2.108,0.6682147858,2.2113740073,0.075,0,0.075,2.033,0.6682147858,2.14
2020-01-09 04:30:00,2.078,0.6369897958,2.1734396702,0.14,0,0.14,1.9380000000000002,0.6369897958,2.04,2.078,0.6369897958,2.1734396702,0.14,0,0.14,1.9380000000000002,0.6369897958,2.04
2020-01-09 05:00:00,2.091,0.5963973088,2.174389742,0.2765,0,0.2765,1.8145,0.5963973088,1.9100000000000001,2.0815,0.5932748098,2.1643976645,0.2765,0,0.2765,1.8050000000000002,0.5932748098,1.9
2020-01-09 05:30:00,2.068,0.6338672968,2.1629636497,0.1395,0,0.1395,1.9285,0.6338672968,2.03,2.0585,0.6307447978,2.1529656871,0.1395,0,0.1395,1.919,0.6307447978,2.02
2020-01-09 06:00:00,2.2545,0.7400322628,2.3728501849,0.003,0,0.003,2.2515,0.7400322628,2.37,2.245,0.7369097638000001,2.3628501857,0.003,0,0.003,2.242,0.7369097638000001,2.36
2020-01-09 06:30:00,2.447,0.7993597438000001,2.5742542609,0.015,0,0.015,2.432,0.7993597438000001,2.56,2.4375,0.7962372448,2.5642542776,0.015,0,0.015,2.4225,0.7962372448,2.55
2020-01-09 07:00:00,2.8745000000000003,0.9367496998,3.023284679,0.0245,0,0.0245,2.85,0.9367496998,3.0,2.827,0.9211372048,2.9732848417,0.0245,0,0.0245,2.8025,0.9211372048,2.95
2020-01-09 07:30:00,3.1575,0.9773421867000001,3.3052993813000002,0.184,0,0.184,2.9735,0.9773421867000001,3.13,3.129,0.9679746898,3.2753039554,0.184,0,0.184,2.9450000000000003,0.9679746898,3.1
2020-01-09 08:00:00,3.444,1.0554046617,3.6020848130000003,0.233,0,0.233,3.211,1.0554046617,3.38,3.4345,1.0522821627,3.5920868586,0.233,0,0.233,3.2015000000000002,1.0522821627,3.37
2020-01-09 08:30:00,3.7275,1.2240196077,3.9233251522,0.0035,0,0.0035,3.724,1.2240196077,3.92,3.7085,1.2177746097,3.903325153,0.0035,0,0.0035,3.705,1.2177746097,3.9
2020-01-09 09:00:00,3.6795,1.1771821227,3.8632211948,0.098,0,0.098,3.5815,1.1771821227,3.77,3.6605,1.1709371247,3.8432218255,0.098,0,0.098,3.5625,1.1709371247,3.75
2020-01-09 09:30:00,4.0205,1.3114495797,4.2289857236,0.030500000000000003,0,0.030500000000000003,3.99,1.3114495797,4.2,3.992,1.3020820827000001,4.1989858002,0.030500000000000003,0,0.030500000000000003,3.9615,1.3020820827000001,4.17
2020-01-09 10:00:00,4.124,1.3395520707,4.336101446,0.0485,0,0.0485,4.0755,1.3395520707,4.29,4.0765,1.3239395757,4.2861017545,0.0485,0,0.0485,4.028,1.3239395757,4.24
2020-01-09 10:30:00,3.769,1.2146521107,3.9598915074,0.07350000000000001,0,0.07350000000000001,3.6955,1.2146521107,3.89,3.7405,1.2052846137,3.9298920151,0.07350000000000001,0,0.07350000000000001,3.667,1.2052846137,3.86
2020-01-09 11:00:00,3.8120000000000003,1.2115296117,3.9998934986,0.126,0,0.126,3.686,1.2115296117,3.88,3.793,1.2052846137,3.979894471,0.126,0,0.126,3.667,1.2052846137,3.86
2020-01-09 11:30:00,3.7975,1.2084071127,3.9851291071,0.121,0,0.121,3.6765,1.2084071127,3.87,3.769,1.1990396157,3.9551304656,0.121,0,0.121,3.648,1.1990396157,3.84
2020-01-09 12:00:00,3.969,1.2677345937,4.1665467716,0.112,0,0.112,3.857,1.2677345937,4.06,3.8265000000000002,1.2208971087,4.0165522529,0.112,0,0.112,3.7145,1.2208971087,3.91
2020-01-09 12:30:00,3.95,1.2458771007,4.141824447,0.1595,0,0.1595,3.7905,1.2458771007,3.99,3.7030000000000003,1.1646921266999999,3.8818445036,0.1595,0,0.1595,3.5435,1.1646921266999999,3.73
2020-01-09 13:00:00,3.9565,1.2552445977,4.1508470521,0.1375,0,0.1375,3.819,1.2552445977,4.02,3.9375,1.2489995997,4.1308481272,0.1375,0,0.1375,3.8,1.2489995997,4.0
2020-01-09 13:30:00,3.8515,1.2084071127,4.0366198731,0.17500000000000002,0,0.17500000000000002,3.6765,1.2084071127,3.87,3.823,1.1990396157,4.0066226426,0.17500000000000002,0,0.17500000000000002,3.648,1.1990396157,3.84
2020-01-09 14:00:00,3.606,1.1428346337,3.7827644653,0.129,0,0.129,3.477,1.1428346337,3.66,3.5869999999999997,1.1365896357,3.7627656052000003,0.129,0,0.129,3.458,1.1365896357,3.64
2020-01-09 14:30:00,3.624,1.0928746497,3.7852015798,0.299,0,0.299,3.325,1.0928746497,3.5,3.605,1.0866296517,3.7652076968,0.299,0,0.299,3.306,1.0866296517,3.48
2020-01-09 15:00:00,3.624,1.1490796317,3.8018100952,0.128,0,0.128,3.496,1.1490796317,3.68,3.605,1.1428346337,3.7818112063,0.128,0,0.128,3.477,1.1428346337,3.66
2020-01-09 15:30:00,3.4935,1.0710171567,3.6539868637,0.23500000000000001,0,0.23500000000000001,3.2585,1.0710171567,3.43,3.4745,1.0647721587,3.6339909191,0.23500000000000001,0,0.23500000000000001,3.2395,1.0647721587,3.41
2020-01-09 16:00:00,3.68,1.1522021307,3.8561599746,0.17450000000000002,0,0.17450000000000002,3.5055,1.1522021307,3.69,3.661,1.1459571327,3.8361619817,0.17450000000000002,0,0.17450000000000002,3.4865,1.1459571327,3.67
2020-01-09 16:30:00,4.1265,1.2708570927,4.3177633099,0.26,0,0.26,3.8665000000000003,1.2708570927,4.07,4.1075,1.2646120947,4.297766862,0.26,0,0.26,3.8475,1.2646120947,4.05
2020-01-09 17:00:00,4.2235,1.3551645657,4.4355860098,0.1005,0,0.1005,4.123,1.3551645657,4.34,4.2045,1.3489195676999999,4.4155865126,0.1005,0,0.1005,4.104,1.3489195676999999,4.32
2020-01-09 17:30:00,4.184,1.3457970687,4.3951138495,0.08950000000000001,0,0.08950000000000001,4.0945,1.3457970687,4.31,4.165,1.3395520707,4.3751142557,0.08950000000000001,0,0.08950000000000001,4.0755,1.3395520707,4.29
2020-01-09 18:00:00,4.1735,1.3676545616,4.3918767344,0.0125,0,0.0125,4.161,1.3676545616,4.38,4.1545,1.3614095637,4.3718767423,0.0125,0,0.0125,4.142,1.3614095637,4.36
2020-01-09 18:30:00,3.9225000000000003,1.2708570927,4.1232370778,0.056,0,0.056,3.8665000000000003,1.2708570927,4.07,3.894,1.2614895957,4.0932373496,0.056,0,0.056,3.838,1.2614895957,4.04
2020-01-09 19:00:00,3.8890000000000002,1.2552445977,4.0865584542,0.07,0,0.07,3.819,1.2552445977,4.02,3.851,1.2427546017,4.0465590321,0.07,0,0.07,3.781,1.2427546017,3.98
2020-01-09 19:30:00,3.824,1.2302646057,4.017029624,0.081,0,0.081,3.743,1.2302646057,3.94,3.805,1.2240196077,3.9970300224,0.081,0,0.081,3.724,1.2240196077,3.92
2020-01-09 20:00:00,3.731,1.2146521107,3.9237406578,0.035500000000000004,0,0.035500000000000004,3.6955,1.2146521107,3.89,3.7119999999999997,1.2084071127,3.9037407380999998,0.035500000000000004,0,0.035500000000000004,3.6765,1.2084071127,3.87
2020-01-09 20:30:00,3.7665,1.2365096037,3.964275249,0.0045000000000000005,0,0.0045000000000000005,3.762,1.2365096037,3.96,3.7475,1.2302646057,3.9442752503,0.0045000000000000005,0,0.0045000000000000005,3.743,1.2302646057,3.94
2020-01-09 21:00:00,3.3155,1.0554046617,3.4794280062,0.10450000000000001,0,0.10450000000000001,3.211,1.0554046617,3.38,3.306,1.0522821627,3.4694284472,0.10450000000000001,0,0.10450000000000001,3.2015000000000002,1.0522821627,3.37
2020-01-09 21:30:00,3.227,1.0241796717,3.385627416,0.111,0,0.111,3.116,1.0241796717,3.2800000000000002,3.208,1.0179346737,3.3656284703,0.111,0,0.111,3.097,1.0179346737,3.26
2020-01-09 22:00:00,3.0895,0.9523621948000001,3.232955923,0.192,0,0.192,2.8975,0.9523621948000001,3.05,3.061,0.9429946978,3.20296113,0.192,0,0.192,2.8689999999999998,0.9429946978,3.02
2020-01-09 22:30:00,2.9939999999999998,0.9710971888000001,3.1475491656,0.0395,0,0.0395,2.9545,0.9710971888000001,3.11,2.975,0.9648521908000001,3.1275493202,0.0395,0,0.0395,2.9355,0.9648521908000001,3.09
2020-01-09 23:00:00,2.6035,0.8024822428,2.7243696519,0.162,0,0.162,2.4415,0.8024822428,2.5700000000000003,2.594,0.7993597438000001,2.7143713821,0.162,0,0.162,2.432,0.7993597438000001,2.56
2020-01-09 23:30:00,2.4765,0.7712572528,2.5938176497,0.13,0,0.13,2.3465,0.7712572528,2.47,2.467,0.7681347538000001,2.5838188791,0.13,0,0.13,2.337,0.7681347538000001,2.46
2020-01-10 00:00:00,2.4050000000000002,0.7899922468,2.5314250433,0.0015,0,0.0015,2.4035,0.7899922468,2.5300000000000002,2.3955,0.7868697478000001,2.5214250435,0.0015,0,0.0015,2.394,0.7868697478000001,2.52
2020-01-10 00:30:00,2.496,0.8024822428,2.6218302291,0.0545,0,0.0545,2.4415,0.8024822428,2.5700000000000003,2.4675000000000002,0.7931147458000001,2.5918308682999998,0.0545,0,0.0545,2.4130000000000003,0.7931147458000001,2.54
2020-01-10 01:00:00,2.3305,0.7056847738,2.43499923,0.1835,0,0.1835,2.147,0.7056847738,2.26,2.3305,0.7056847738,2.43499923,0.1835,0,0.1835,2.147,0.7056847738,2.26
2020-01-10 01:30:00,2.3455,0.7525222588,2.4632620648,0.056,0,0.056,2.2895,0.7525222588,2.41,2.336,0.7493997598000001,2.4532623178,0.056,0,0.056,2.2800000000000002,0.7493997598000001,2.4
2020-01-10 02:00:00,2.242,0.7056847738,2.3504371934,0.095,0,0.095,2.147,0.7056847738,2.26,2.2325,0.7025622748,2.3404379932,0.095,0,0.095,2.1375,0.7025622748,2.25
2020-01-10 02:30:00,2.3195,0.7556447578000001,2.4394833982,0.0205,0,0.0205,2.299,0.7556447578000001,2.42,2.31,0.7525222588,2.4294834327,0.0205,0,0.0205,2.2895,0.7525222588,2.41
2020-01-10 03:00:00,2.3045,0.7369097638000001,2.419453709,0.0625,0,0.0625,2.242,0.7369097638000001,2.36,2.295,0.7337872648,2.4094540357,0.0625,0,0.0625,2.2325,0.7337872648,2.35
2020-01-10 03:30:00,2.2975,0.7181747698000001,2.4071313321,0.1125,0,0.1125,2.185,0.7181747698000001,2.3,2.2880000000000003,0.7150522708,2.3971324014,0.1125,0,0.1125,2.1755,0.7150522708,2.29
2020-01-10 04:00:00,2.223,0.7056847738,2.3323207327,0.076,0,0.076,2.147,0.7056847738,2.26,2.2135,0.7025622748,2.3223212525,0.076,0,0.076,2.1375,0.7025622748,2.25
2020-01-10 04:30:00,2.1005,0.6588472888,2.2014040974,0.096,0,0.096,2.0045,0.6588472888,2.11,2.0625,0.6463572928,2.1614078745,0.096,0,0.096,1.9665,0.6463572928,2.07
2020-01-10 05:00:00,2.0615,0.6682147858,2.1670932721,0.0285,0,0.0285,2.033,0.6682147858,2.14,2.0425,0.6619697878,2.1470934423,0.0285,0,0.0285,2.014,0.6619697878,2.12
2020-01-10 05:30:00,2.239,0.7306647658000001,2.3552052989,0.016,0,0.016,2.223,0.7306647658000001,2.34,2.22,0.7244197678000001,2.3352053443,0.016,0,0.016,2.204,0.7244197678000001,2.32
2020-01-10 06:00:00,2.249,0.6931947778,2.3534060423,0.14,0,0.14,2.109,0.6931947778,2.22,2.2395,0.6900722788,2.343407775,0.14,0,0.14,2.0995,0.6900722788,2.21
2020-01-10 06:30:00,2.696,0.8274622348,2.8201258394,0.17850000000000002,0,0.17850000000000002,2.5175,0.8274622348,2.65,2.6675,0.8180947378000001,2.7901317621,0.17850000000000002,0,0.17850000000000002,2.489,0.8180947378000001,2.62
2020-01-10 07:00:00,3.0615,0.9586071928000001,3.208069513,0.145,0,0.145,2.9165,0.9586071928000001,3.07,3.0425,0.9523621948000001,3.1880715174,0.145,0,0.145,2.8975,0.9523621948000001,3.05
2020-01-10 07:30:00,3.3555,1.0491596637,3.5156956993,0.1635,0,0.1635,3.192,1.0491596637,3.36,3.327,1.0397921667,3.4856988897,0.1635,0,0.1635,3.1635,1.0397921667,3.33
2020-01-10 08:00:00,3.5635,1.1022421467,3.7300764067000003,0.21,0,0.21,3.3535,1.1022421467,3.5300000000000002,3.5445,1.0959971487,3.7100795140000002,0.21,0,0.21,3.3345000000000002,1.0959971487,3.51
2020-01-10 08:30:00,3.766,1.1865496197,3.9485004749,0.156,0,0.156,3.61,1.1865496197,3.8,3.747,1.1803046217,3.9285020046,0.156,0,0.156,3.591,1.1803046217,3.7800000000000002
2020-01-10 09:00:00,3.7855,1.2084071127,3.9736957609,0.109,0,0.109,3.6765,1.2084071127,3.87,3.7665,1.2021621147000001,3.9536964982000002,0.109,0,0.109,3.6575,1.2021621147000001,3.85
2020-01-10 09:30:00,3.775,1.1771821227,3.9542866297,0.1935,0,0.1935,3.5815,1.1771821227,3.77,3.7465,1.1678146257,3.9242901587,0.1935,0,0.1935,3.553,1.1678146257,3.74
2020-01-10 10:00:00,3.7845,1.1834271207,3.9652162614,0.184,0,0.184,3.6005000000000003,1.1834271207,3.79,3.7655000000000003,1.1771821227,3.9452183716,0.184,0,0.184,3.5815,1.1771821227,3.77
2020-01-10 10:30:00,3.6029999999999998,1.1116096437,3.7705815201,0.221,0,0.221,3.382,1.1116096437,3.56,3.5745,1.1022421467,3.740586585,0.221,0,0.221,3.3535,1.1022421467,3.5300000000000002
2020-01-10 11:00:00,3.6045,1.0959971487,3.7674434302,0.27,0,0.27,3.3345000000000002,1.0959971487,3.51,3.5855,1.0897521507,3.7474484652999998,0.27,0,0.27,3.3155,1.0897521507,3.49
2020-01-10 11:30:00,3.4785,0.9991996797,3.6191659605,0.4385,0,0.4385,3.04,0.9991996797,3.2,3.4595000000000002,0.9929546817,3.5991803581,0.4385,0,0.4385,3.021,0.9929546817,3.18
2020-01-10 12:00:00,3.6525,1.0897521507,3.8116028125,0.337,0,0.337,3.3155,1.0897521507,3.49,3.624,1.0803846537,3.7816143378,0.337,0,0.337,3.287,1.0803846537,3.46
2020-01-10 12:30:00,3.415,0.9898321827000001,3.5555580082000002,0.4035,0,0.4035,3.0115,0.9898321827000001,3.17,3.4055,0.9867096837,3.5455643063,0.4035,0,0.4035,3.002,0.9867096837,3.16
2020-01-10 13:00:00,3.403,0.9991996797,3.5466616697999997,0.363,0,0.363,3.04,0.9991996797,3.2,3.3935,0.9960771807000001,3.5366667923,0.363,0,0.363,3.0305,0.9960771807000001,3.19
2020-01-10 13:30:00,3.5375,1.0835071527,3.6997153945,0.241,0,0.241,3.2965,1.0835071527,3.47,3.5185,1.0772621547,3.6797195545,0.241,0,0.241,3.2775,1.0772621547,3.45
2020-01-10 14:00:00,3.3755,1.0148121747,3.5247473668,0.28800000000000003,0,0.28800000000000003,3.0875,1.0148121747,3.25,3.3565,1.0085671767,3.5047539143,0.28800000000000003,0,0.28800000000000003,3.0685000000000002,1.0085671767,3.23
2020-01-10 14:30:00,3.5220000000000002,1.0959971487,3.6885896695,0.1875,0,0.1875,3.3345000000000002,1.0959971487,3.51,3.503,1.0897521507,3.6685922027,0.1875,0,0.1875,3.3155,1.0897521507,3.49
2020-01-10 15:00:00,3.6109999999999998,1.1428346337,3.787531122,0.134,0,0.134,3.477,1.1428346337,3.66,3.592,1.1365896357,3.7675323489,0.134,0,0.134,3.458,1.1365896357,3.64
2020-01-10 15:30:00,3.384,1.0710171567,3.5494413293,0.1255,0,0.1255,3.2585,1.0710171567,3.43,3.327,1.0522821627,3.489445049,0.1255,0,0.1255,3.2015000000000002,1.0522821627,3.37
2020-01-10 16:00:00,3.4935,1.0678946577,3.6530728504,0.24450000000000002,0,0.24450000000000002,3.249,1.0678946577,3.42,3.427,1.0460371647,3.5830884374,0.24450000000000002,0,0.24450000000000002,3.1825,1.0460371647,3.35
2020-01-10 16:30:00,4.0705,1.3364295717,4.2842752304000005,0.0045000000000000005,0,0.0045000000000000005,4.066,1.3364295717,4.28,3.909,1.2833470887,4.1142752399,0.0045000000000000005,0,0.0045000000000000005,3.9045,1.2833470887,4.11
2020-01-10 17:00:00,3.784,1.1709371247,3.9610288752000002,0.2215,0,0.2215,3.5625,1.1709371247,3.75,3.7555,1.1615696277,3.9310334837000003,0.2215,0,0.2215,3.534,1.1615696277,3.7199999999999998
2020-01-10 17:30:00,3.752,1.1959171167,3.9379844781,0.1135,0,0.1135,3.6385,1.1959171167,3.83,3.733,1.1896721187,3.9179852922,0.1135,0,0.1135,3.6195,1.1896721187,3.81
2020-01-10 18:00:00,4.014,1.3083270807,4.2218379588,0.0335,0,0.0335,3.9805,1.3083270807,4.19,3.9855,1.2989595837,4.1918380514999996,0.0335,0,0.0335,3.952,1.2989595837,4.16
2020-01-10 18:30:00,4.003,1.2895920867,4.205598263,0.0795,0,0.0795,3.9235,1.2895920867,4.13,3.832,1.2333871047,4.0256015389,0.0795,0,0.0795,3.7525,1.2333871047,3.95
2020-01-10 19:00:00,3.9130000000000003,1.2427546017,4.1056068979,0.132,0,0.132,3.781,1.2427546017,3.98,3.6945,1.1709371247,3.8756191763,0.132,0,0.132,3.5625,1.1709371247,3.75
2020-01-10 19:30:00,3.5700000000000003,1.1022421467,3.7362866258,0.2165,0,0.2165,3.3535,1.1022421467,3.5300000000000002,3.3705,1.0366696677,3.5263230496,0.2165,0,0.2165,3.154,1.0366696677,3.32
2020-01-10 20:00:00,3.25,1.0085671767,3.4028969644,0.18150000000000002,0,0.18150000000000002,3.0685000000000002,1.0085671767,3.23,3.1265,0.9679746898,3.2729157108,0.18150000000000002,0,0.18150000000000002,2.9450000000000003,0.9679746898,3.1
2020-01-10 20:30:00,2.9765,0.9242597038,3.1166982931,0.1645,0,0.1645,2.8120000000000003,0.9242597038,2.96,2.9575,0.9180147058,3.0967010269,0.1645,0,0.1645,2.793,0.9180147058,2.94
2020-01-10 21:00:00,2.806,0.8368297318,2.9281256804,0.26,0,0.26,2.5460000000000003,0.8368297318,2.68,2.787,0.8305847338000001,2.908133422,0.26,0,0.26,2.527,0.8305847338000001,2.66
2020-01-10 21:30:00,2.6885,0.8243397358000001,2.8120398735,0.18050000000000002,0,0.18050000000000002,2.508,0.8243397358000001,2.64,2.6695,0.8180947378000001,2.7920439198,0.18050000000000002,0,0.18050000000000002,2.489,0.8180947378000001,2.62
2020-01-10 22:00:00,2.752,0.8618097238,2.8837857063000003,0.13,0,0.13,2.622,0.8618097238,2.76,2.733,0.8555647258,2.8637877016,0.13,0,0.13,2.6029999999999998,0.8555647258,2.74
2020-01-10 22:30:00,2.638,0.8493197278,2.7713512949,0.054,0,0.054,2.584,0.8493197278,2.7199999999999998,2.6285,0.8461972288,2.7613514807,0.054,0,0.054,2.5745,0.8461972288,2.71
2020-01-10 23:00:00,2.4875,0.7899922468,2.6099317999,0.084,0,0.084,2.4035,0.7899922468,2.5300000000000002,2.478,0.7868697478000001,2.5999323068,0.084,0,0.084,2.394,0.7868697478000001,2.52
2020-01-10 23:30:00,2.295,0.6963172768,2.39830831,0.17650000000000002,0,0.17650000000000002,2.1185,0.6963172768,2.23,2.2855,0.6931947778,2.3883109617000002,0.17650000000000002,0,0.17650000000000002,2.109,0.6931947778,2.22
2020-01-11 00:00:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2020-01-11 00:30:00,2.2055,0.6807047818,2.3081571112,0.1345,0,0.1345,2.071,0.6807047818,2.18,2.196,0.6775822828,2.2981587739,0.1345,0,0.1345,2.0615,0.6775822828,2.17
2020-01-11 01:00:00,2.0365,0.6151323028,2.1273739681,0.165,0,0.165,1.8715000000000002,0.6151323028,1.97,2.027,0.6120098038,2.117376915,0.165,0,0.165,1.862,0.6120098038,1.96
2020-01-11 01:30:00,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2020-01-11 02:00:00,2.2439999999999998,0.7056847738,2.3523450002,0.097,0,0.097,2.147,0.7056847738,2.26,2.073,0.6494797918,2.1723611578,0.097,0,0.097,1.976,0.6494797918,2.08
2020-01-11 02:30:00,2.2275,0.6713372848,2.3264672789,0.185,0,0.185,2.0425,0.6713372848,2.15,2.0755,0.6213773008,2.1665202515,0.185,0,0.185,1.8905,0.6213773008,1.99
2020-01-11 03:00:00,2.115,0.6244997998,2.2052720921,0.215,0,0.215,1.9,0.6244997998,2.0,1.9535,0.5714173169,2.0353574625,0.215,0,0.215,1.7385000000000002,0.5714173169,1.83
2020-01-11 03:30:00,1.972,0.6213773008,2.0675816187,0.0815,0,0.0815,1.8905,0.6213773008,1.99,1.915,0.6026423068,2.0075862995,0.0815,0,0.0815,1.8335,0.6026423068,1.9300000000000002
2020-01-11 04:00:00,1.8860000000000001,0.5370698279,1.9609793472,0.252,0,0.252,1.634,0.5370698279,1.72,1.8765,0.5339473289000001,1.9509874423,0.252,0,0.252,1.6245,0.5339473289000001,1.71
2020-01-11 04:30:00,2.0215,0.6588472888,2.1261566264,0.017,0,0.017,2.0045,0.6588472888,2.11,2.012,0.6557247898,2.1161566577,0.017,0,0.017,1.995,0.6557247898,2.1
2020-01-11 05:00:00,1.9815,0.5995198078,2.0702092286,0.1575,0,0.1575,1.824,0.5995198078,1.92,1.972,0.5963973088,2.0602120643,0.1575,0,0.1575,1.8145,0.5963973088,1.9100000000000001
2020-01-11 05:30:00,1.952,0.5401923269000001,2.0253670655,0.3085,0,0.3085,1.6435,0.5401923269000001,1.73,1.9425,0.5370698279,2.0153784384,0.3085,0,0.3085,1.634,0.5370698279,1.72
2020-01-11 06:00:00,1.899,0.5308248299,1.9717951212,0.28400000000000003,0,0.28400000000000003,1.615,0.5308248299,1.7000000000000002,1.8895,0.5277023309000001,1.9618052911000001,0.28400000000000003,0,0.28400000000000003,1.6055000000000001,0.5277023309000001,1.69
2020-01-11 06:30:00,2.002,0.5995198078,2.0898392283,0.178,0,0.178,1.824,0.5995198078,1.92,1.9925000000000002,0.5963973088,2.0798427825,0.178,0,0.178,1.8145,0.5963973088,1.9100000000000001
2020-01-11 07:00:00,2.125,0.6557247898,2.2238704998,0.13,0,0.13,1.995,0.6557247898,2.1,2.106,0.6494797918,2.2038738621,0.13,0,0.13,1.976,0.6494797918,2.08
2020-01-11 07:30:00,2.2715,0.7369097638000001,2.3880427655,0.029500000000000002,0,0.029500000000000002,2.242,0.7369097638000001,2.36,2.262,0.7337872648,2.3780428402,0.029500000000000002,0,0.029500000000000002,2.2325,0.7337872648,2.35
2020-01-11 08:00:00,2.498,0.8024822428,2.6237343139,0.0565,0,0.0565,2.4415,0.8024822428,2.5700000000000003,2.479,0.7962372448,2.6037347695,0.0565,0,0.0565,2.4225,0.7962372448,2.55
2020-01-11 08:30:00,2.5745,0.7899922468,2.6929793909,0.171,0,0.171,2.4035,0.7899922468,2.5300000000000002,2.5555,0.7837472488,2.672983352,0.171,0,0.171,2.3845,0.7837472488,2.51
2020-01-11 09:00:00,2.7705,0.8243397358000001,2.8905373635,0.2625,0,0.2625,2.508,0.8243397358000001,2.64,2.7135,0.8056047418000001,2.8305620025,0.2625,0,0.2625,2.451,0.8056047418000001,2.58
2020-01-11 09:30:00,3.01,0.9523621948000001,3.1570704379,0.1125,0,0.1125,2.8975,0.9523621948000001,3.05,2.9815,0.9429946978,3.1270723129,0.1125,0,0.1125,2.8689999999999998,0.9429946978,3.02
2020-01-11 10:00:00,3.1535,1.0210571727,3.3146824886,0.047,0,0.047,3.1065,1.0210571727,3.27,3.125,1.0116896757,3.2846827853000002,0.047,0,0.047,3.078,1.0116896757,3.24
2020-01-11 10:30:00,3.092,0.9804646857,3.2437285645,0.109,0,0.109,2.983,0.9804646857,3.14,3.073,0.9742196878,3.2237296723,0.109,0,0.109,2.964,0.9742196878,3.12
2020-01-11 11:00:00,3.0265,0.9710971888000001,3.1784795107,0.07200000000000001,0,0.07200000000000001,2.9545,0.9710971888000001,3.11,2.998,0.9617296918,3.1484802683,0.07200000000000001,0,0.07200000000000001,2.926,0.9617296918,3.08
2020-01-11 11:30:00,2.8935,0.8649322228,3.0200082781,0.262,0,0.262,2.6315,0.8649322228,2.77,2.884,0.8618097238,3.0100119601,0.262,0,0.262,2.622,0.8618097238,2.76
2020-01-11 12:00:00,2.8810000000000002,0.8524422268,3.0044664668,0.28750000000000003,0,0.28750000000000003,2.5935,0.8524422268,2.73,2.8715,0.8493197278,2.9944709466,0.28750000000000003,0,0.28750000000000003,2.584,0.8493197278,2.7199999999999998
2020-01-11 12:30:00,2.8015,0.8149722388,2.9176329447000002,0.322,0,0.322,2.4795,0.8149722388,2.61,2.7825,0.8087272408,2.8976449058,0.322,0,0.322,2.4605,0.8087272408,2.59
2020-01-11 13:00:00,2.989,0.9367496998,3.1323507147,0.139,0,0.139,2.85,0.9367496998,3.0,2.9795,0.9336272008000001,3.1223516778000002,0.139,0,0.139,2.8405,0.9336272008000001,2.99
2020-01-11 13:30:00,2.9415,0.9242597038,3.0832901664,0.1295,0,0.1295,2.8120000000000003,0.9242597038,2.96,2.9225000000000003,0.9180147058,3.0632918976,0.1295,0,0.1295,2.793,0.9180147058,2.94
2020-01-11 14:00:00,2.9785,0.9117697078,3.1149295738,0.20450000000000002,0,0.20450000000000002,2.774,0.9117697078,2.92,2.95,0.9024022108,3.0849359394,0.20450000000000002,0,0.20450000000000002,2.7455,0.9024022108,2.89
2020-01-11 14:30:00,3.1585,1.0210571727,3.3194397118,0.052000000000000005,0,0.052000000000000005,3.1065,1.0210571727,3.27,3.1395,1.0148121747,3.2994399525,0.052000000000000005,0,0.052000000000000005,3.0875,1.0148121747,3.25
2020-01-11 15:00:00,2.9385,0.9367496998,3.084198802,0.08850000000000001,0,0.08850000000000001,2.85,0.9367496998,3.0,2.9195,0.9305047018,3.06419961,0.08850000000000001,0,0.08850000000000001,2.831,0.9305047018,2.98
2020-01-11 15:30:00,2.9815,0.9617296918,3.132772933,0.0555,0,0.0555,2.926,0.9617296918,3.08,2.9625,0.9554846938,3.112773241,0.0555,0,0.0555,2.907,0.9554846938,3.06
2020-01-11 16:00:00,2.8825000000000003,0.9336272008000001,3.029928382,0.042,0,0.042,2.8405,0.9336272008000001,2.99,2.8635,0.9273822028,3.0099285706,0.042,0,0.042,2.8215,0.9273822028,2.9699999999999998
2020-01-11 16:30:00,3.1075,1.0210571727,3.2709500149,0.001,0,0.001,3.1065,1.0210571727,3.27,3.079,1.0116896757,3.240950015,0.001,0,0.001,3.078,1.0116896757,3.24
2020-01-11 17:00:00,3.2555,1.0678946577,3.4261756012,0.006500000000000001,0,0.006500000000000001,3.249,1.0678946577,3.42,3.1985,1.0491596637,3.3661756119,0.006500000000000001,0,0.006500000000000001,3.192,1.0491596637,3.36
2020-01-11 17:30:00,3.0855,0.9523621948000001,3.2291336299,0.188,0,0.188,2.8975,0.9523621948000001,3.05,3.0475,0.9398721988000001,3.189140323,0.188,0,0.188,2.8595,0.9398721988000001,3.01
2020-01-11 18:00:00,3.147,1.0148121747,3.3065771955,0.059500000000000004,0,0.059500000000000004,3.0875,1.0148121747,3.25,3.1375,1.0116896757,3.2965773539,0.059500000000000004,0,0.059500000000000004,3.078,1.0116896757,3.24
2020-01-11 18:30:00,3.063,0.9742196878,3.214198656,0.099,0,0.099,2.964,0.9742196878,3.12,3.0535,0.9710971888000001,3.2041991199,0.099,0,0.099,2.9545,0.9710971888000001,3.11
2020-01-11 19:00:00,2.9375,0.9461171968000001,3.0861049885,0.059000000000000004,0,0.059000000000000004,2.8785,0.9461171968000001,3.03,2.9185,0.9398721988000001,3.0661053472,0.059000000000000004,0,0.059000000000000004,2.8595,0.9398721988000001,3.01
2020-01-11 19:30:00,2.693,0.8087272408,2.8118123604000003,0.2325,0,0.2325,2.4605,0.8087272408,2.59,2.6645,0.7993597438000001,2.7818224691999998,0.2325,0,0.2325,2.432,0.7993597438000001,2.56
2020-01-11 20:00:00,2.5135,0.7837472488,2.6328581428,0.129,0,0.129,2.3845,0.7837472488,2.51,2.4945,0.7775022508,2.6128605014,0.129,0,0.129,2.3655,0.7775022508,2.49
2020-01-11 20:30:00,2.354,0.7150522708,2.4602064446,0.17850000000000002,0,0.17850000000000002,2.1755,0.7150522708,2.29,2.3445,0.7119297718,2.4502090217,0.17850000000000002,0,0.17850000000000002,2.166,0.7119297718,2.2800000000000002
2020-01-11 21:00:00,2.3315,0.7400322628,2.4461275519,0.08,0,0.08,2.2515,0.7400322628,2.37,2.303,0.7306647658000001,2.4161291356,0.08,0,0.08,2.223,0.7306647658000001,2.34
2020-01-11 21:30:00,2.287,0.7369097638000001,2.4027910854,0.045,0,0.045,2.242,0.7369097638000001,2.36,2.2585,0.7275422668,2.3727916048,0.045,0,0.045,2.2135,0.7275422668,2.33
2020-01-11 22:00:00,2.089,0.6401122948,2.1848717926,0.14150000000000001,0,0.14150000000000001,1.9475,0.6401122948,2.05,2.0795,0.6369897958,2.1748738469,0.14150000000000001,0,0.14150000000000001,1.9380000000000002,0.6369897958,2.04
2020-01-11 22:30:00,1.9235000000000002,0.5682948179,2.0056947051,0.1945,0,0.1945,1.729,0.5682948179,1.82,1.9140000000000001,0.5651723189,1.9956993135,0.1945,0,0.1945,1.7195,0.5651723189,1.81
2020-01-11 23:00:00,1.7730000000000001,0.5089673369000001,1.8446074786,0.2245,0,0.2245,1.5485,0.5089673369000001,1.63,1.7635,0.5058448379,1.8346147416,0.2245,0,0.2245,1.5390000000000001,0.5058448379,1.62
2020-01-11 23:30:00,1.6935,0.4590073529,1.7546025191,0.297,0,0.297,1.3965,0.4590073529,1.47,1.6840000000000002,0.4558848539,1.7446165768,0.297,0,0.297,1.387,0.4558848539,1.46
2020-01-12 00:00:00,1.627,0.4590073529,1.6905078379,0.2305,0,0.2305,1.3965,0.4590073529,1.47,1.6175000000000002,0.4558848539,1.6805169592,0.2305,0,0.2305,1.387,0.4558848539,1.46
2020-01-12 00:30:00,1.7955,0.5433148259,1.8759027826999999,0.14250000000000002,0,0.14250000000000002,1.653,0.5433148259,1.74,1.786,0.5401923269000001,1.8659056112,0.14250000000000002,0,0.14250000000000002,1.6435,0.5401923269000001,1.73
2020-01-12 01:00:00,1.659,0.4839873449,1.7281564599,0.1865,0,0.1865,1.4725000000000001,0.4839873449,1.55,1.659,0.4839873449,1.7281564599,0.1865,0,0.1865,1.4725000000000001,0.4839873449,1.55
2020-01-12 01:30:00,1.693,0.5120898359,1.7687523852,0.135,0,0.135,1.558,0.5120898359,1.6400000000000001,1.6835,0.5089673369000001,1.7587552416,0.135,0,0.135,1.5485,0.5089673369000001,1.63
2020-01-12 02:00:00,1.6720000000000002,0.4777423469,1.738913957,0.2185,0,0.2185,1.4535,0.4777423469,1.53,1.6625,0.4746198479,1.7289217015,0.2185,0,0.2185,1.444,0.4746198479,1.52
2020-01-12 02:30:00,1.77,0.5682948179,1.8589940828,0.041,0,0.041,1.729,0.5682948179,1.82,1.7605,0.5651723189,1.8489943212000002,0.041,0,0.041,1.7195,0.5651723189,1.81
2020-01-12 03:00:00,1.759,0.5589273209,1.8456653949000001,0.0585,0,0.0585,1.7005,0.5589273209,1.79,1.7495,0.5558048219,1.8356658874,0.0585,0,0.0585,1.691,0.5558048219,1.78
2020-01-12 03:30:00,1.782,0.5277023309000001,1.8584923325,0.17650000000000002,0,0.17650000000000002,1.6055000000000001,0.5277023309000001,1.69,1.7725,0.5245798319,1.8484967541000001,0.17650000000000002,0,0.17650000000000002,1.596,0.5245798319,1.6800000000000002
2020-01-12 04:00:00,1.974,0.6401122948,2.0751914972,0.026500000000000003,0,0.026500000000000003,1.9475,0.6401122948,2.05,1.9455,0.6307447978,2.0451917392,0.026500000000000003,0,0.026500000000000003,1.919,0.6307447978,2.02
2020-01-12 04:30:00,1.996,0.6244997998,2.0914148321,0.096,0,0.096,1.9,0.6244997998,2.0,1.939,0.6057648058,2.0314211774,0.096,0,0.096,1.843,0.6057648058,1.94
2020-01-12 05:00:00,1.9235000000000002,0.6244997998,2.0223383124,0.0235,0,0.0235,1.9,0.6244997998,2.0,1.8855,0.6120098038,1.9823385811,0.0235,0,0.0235,1.862,0.6120098038,1.96
2020-01-12 05:30:00,1.8359999999999999,0.5901523108,1.9285164635,0.0405,0,0.0405,1.7955,0.5901523108,1.8900000000000001,1.8170000000000002,0.5839073129,1.908516898,0.0405,0,0.0405,1.7765,0.5839073129,1.87
2020-01-12 06:00:00,1.6945000000000001,0.5120898359,1.7701881962,0.1365,0,0.1365,1.558,0.5120898359,1.6400000000000001,1.6945000000000001,0.5120898359,1.7701881962,0.1365,0,0.1365,1.558,0.5120898359,1.6400000000000001
2020-01-12 06:30:00,1.815,0.5651723189,1.9009589028,0.0955,0,0.0955,1.7195,0.5651723189,1.81,1.815,0.5651723189,1.9009589028,0.0955,0,0.0955,1.7195,0.5651723189,1.81
2020-01-12 07:00:00,1.8485,0.5776623149,1.9366584624,0.091,0,0.091,1.7575,0.5776623149,1.85,1.839,0.5745398159,1.9266595444,0.091,0,0.091,1.748,0.5745398159,1.8399999999999999
2020-01-12 07:30:00,1.9929999999999999,0.6338672968,2.0913719779,0.0645,0,0.0645,1.9285,0.6338672968,2.03,1.9835,0.6307447978,2.0813724438,0.0645,0,0.0645,1.919,0.6307447978,2.02
