Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-12 08:00:00,1.9865,0.6213773008,2.0814158643,0.096,0,0.096,1.8905,0.6213773008,1.99,1.9675,0.6151323028,2.0614179586,0.096,0,0.096,1.8715000000000002,0.6151323028,1.97
2020-01-12 08:30:00,2.3545,0.7712572528,2.4776012593,0.008,0,0.008,2.3465,0.7712572528,2.47,2.3355,0.7650122548,2.4576012695,0.008,0,0.008,2.3275,0.7650122548,2.45
2020-01-12 09:00:00,2.3165,0.7275422668,2.428063014,0.10300000000000001,0,0.10300000000000001,2.2135,0.7275422668,2.33,2.307,0.7244197678000001,2.4180638949,0.10300000000000001,0,0.10300000000000001,2.204,0.7244197678000001,2.32
2020-01-12 09:30:00,2.8075,0.9117697078,2.9518435341,0.0335,0,0.0335,2.774,0.9117697078,2.92,2.7885,0.9055247098,2.9318436606000002,0.0335,0,0.0335,2.755,0.9055247098,2.9
2020-01-12 10:00:00,2.7765,0.8961572128,2.9175417735,0.05,0,0.05,2.7265,0.8961572128,2.87,2.7575000000000003,0.8899122148,2.8975420618000003,0.05,0,0.05,2.7075,0.8899122148,2.85
2020-01-12 10:30:00,2.885,0.9180147058,3.0275362921,0.092,0,0.092,2.793,0.9180147058,2.94,2.866,0.9117697078,3.0075371984,0.092,0,0.092,2.774,0.9117697078,2.92
2020-01-12 11:00:00,2.801,0.8149722388,2.91715285,0.3215,0,0.3215,2.4795,0.8149722388,2.61,2.782,0.8087272408,2.8971647778,0.3215,0,0.3215,2.4605,0.8087272408,2.59
2020-01-12 11:30:00,2.9395,0.8899122148,3.0712544668,0.232,0,0.232,2.7075,0.8899122148,2.85,2.93,0.8867897158,3.0612572581,0.232,0,0.232,2.698,0.8867897158,2.84
2020-01-12 12:00:00,2.8325,0.9024022108,2.9727741253,0.08700000000000001,0,0.08700000000000001,2.7455,0.9024022108,2.89,2.8135,0.8961572128,2.9527749660000002,0.08700000000000001,0,0.08700000000000001,2.7265,0.8961572128,2.87
2020-01-12 12:30:00,2.98,0.9055247098,3.1145425025,0.225,0,0.225,2.755,0.9055247098,2.9,2.961,0.8992797118,3.0945476245,0.225,0,0.225,2.7359999999999998,0.8992797118,2.88
2020-01-12 13:00:00,2.7805,0.7712572528,2.8854840149000003,0.434,0,0.434,2.3465,0.7712572528,2.47,2.771,0.7681347538000001,2.8754950878,0.434,0,0.434,2.337,0.7681347538000001,2.46
2020-01-12 13:30:00,2.799,0.8430747298,2.9232133005,0.234,0,0.234,2.565,0.8430747298,2.7,2.7895000000000003,0.8399522308,2.9132164355,0.234,0,0.234,2.5555,0.8399522308,2.69
2020-01-12 14:00:00,2.633,0.7775022508,2.7453959186,0.2675,0,0.2675,2.3655,0.7775022508,2.49,2.6235,0.7743797518000001,2.7354005648,0.2675,0,0.2675,2.356,0.7743797518000001,2.48
2020-01-12 14:30:00,2.4655,0.7088072728,2.5653650812,0.309,0,0.309,2.1565,0.7088072728,2.27,2.456,0.7056847738,2.5553721842,0.309,0,0.309,2.147,0.7056847738,2.26
2020-01-12 15:00:00,2.5540000000000003,0.7587672568,2.6643280110000003,0.24550000000000002,0,0.24550000000000002,2.3085,0.7587672568,2.43,2.5445,0.7556447578000001,2.6543321665,0.24550000000000002,0,0.24550000000000002,2.299,0.7556447578000001,2.42
2020-01-12 15:30:00,2.766,0.8805447178,2.9027771186,0.08700000000000001,0,0.08700000000000001,2.6790000000000003,0.8805447178,2.8200000000000003,2.7565,0.8774222188,2.892777558,0.08700000000000001,0,0.08700000000000001,2.6695,0.8774222188,2.81
2020-01-12 16:00:00,2.8985000000000003,0.9180147058,3.0404034683,0.10550000000000001,0,0.10550000000000001,2.793,0.9180147058,2.94,2.832,0.8961572128,2.970407674,0.10550000000000001,0,0.10550000000000001,2.7265,0.8961572128,2.87
2020-01-12 16:30:00,3.1425,0.9960771807000001,3.2965855062,0.112,0,0.112,3.0305,0.9960771807000001,3.19,3.0095,0.9523621948000001,3.1565937338,0.112,0,0.112,2.8975,0.9523621948000001,3.05
2020-01-12 17:00:00,3.3505000000000003,1.0647721587,3.5156208556,0.111,0,0.111,3.2395,1.0647721587,3.41,3.341,1.0616496597,3.5056213429,0.111,0,0.111,3.23,1.0616496597,3.4
2020-01-12 17:30:00,3.5005,1.1459571327,3.6833025941,0.014,0,0.014,3.4865,1.1459571327,3.67,3.4815,1.1397121347,3.6633026083,0.014,0,0.014,3.4675000000000002,1.1397121347,3.65
2020-01-12 18:00:00,3.6005000000000003,1.1834271207,3.79,0.0,0,0.0,3.6005000000000003,1.1834271207,3.79,3.5815,1.1771821227,3.77,0.0,0,0.0,3.5815,1.1771821227,3.77
2020-01-12 18:30:00,3.378,1.1022421467,3.5532832353,0.0245,0,0.0245,3.3535,1.1022421467,3.5300000000000002,3.3685,1.0991196477,3.5432832585,0.0245,0,0.0245,3.344,1.0991196477,3.52
2020-01-12 19:00:00,3.2745,1.0710171567,3.4452036224,0.016,0,0.016,3.2585,1.0710171567,3.43,3.2555,1.0647721587,3.4252036436,0.016,0,0.016,3.2395,1.0647721587,3.41
2020-01-12 19:30:00,2.9530000000000003,0.9180147058,3.0924035959,0.16,0,0.16,2.793,0.9180147058,2.94,2.8865,0.8961572128,3.0224129433,0.16,0,0.16,2.7265,0.8961572128,2.87
2020-01-12 20:00:00,2.911,0.9273822028,3.0551528194,0.08950000000000001,0,0.08950000000000001,2.8215,0.9273822028,2.9699999999999998,2.892,0.9211372048,3.0351536617,0.08950000000000001,0,0.08950000000000001,2.8025,0.9211372048,2.95
2020-01-12 20:30:00,2.9935,0.9554846938,3.142291083,0.08650000000000001,0,0.08650000000000001,2.907,0.9554846938,3.06,2.9745,0.9492396958,3.1222918265,0.08650000000000001,0,0.08650000000000001,2.888,0.9492396958,3.04
2020-01-12 21:00:00,2.7085,0.8243397358000001,2.8311672946,0.2005,0,0.2005,2.508,0.8243397358000001,2.64,2.699,0.8212172368,2.8211697485,0.2005,0,0.2005,2.4985,0.8212172368,2.63
2020-01-12 21:30:00,2.77,0.8742997198,2.9047030829000002,0.11,0,0.11,2.66,0.8742997198,2.8,2.751,0.8680547218,2.8847044909,0.11,0,0.11,2.641,0.8680547218,2.7800000000000002
2020-01-12 22:00:00,2.5275,0.7712572528,2.642554446,0.181,0,0.181,2.3465,0.7712572528,2.47,2.5085,0.7650122548,2.6225590556,0.181,0,0.181,2.3275,0.7650122548,2.45
2020-01-12 22:30:00,2.484,0.7931147458000001,2.607544247,0.07100000000000001,0,0.07100000000000001,2.4130000000000003,0.7931147458000001,2.54,2.465,0.7868697478000001,2.5875449755,0.07100000000000001,0,0.07100000000000001,2.394,0.7868697478000001,2.52
2020-01-12 23:00:00,2.325,0.7618897558000001,2.4466509763,0.007,0,0.007,2.318,0.7618897558000001,2.44,2.2965,0.7525222588,2.4166509885,0.007,0,0.007,2.2895,0.7525222588,2.41
2020-01-12 23:30:00,2.143,0.6713372848,2.245694269,0.1005,0,0.1005,2.0425,0.6713372848,2.15,2.1335,0.6682147858,2.2356952498,0.1005,0,0.1005,2.033,0.6682147858,2.14
2020-01-13 00:00:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37
2020-01-13 00:30:00,2.252,0.6869497798,2.3544434587,0.162,0,0.162,2.09,0.6869497798,2.2,2.233,0.6807047818,2.3344481147,0.162,0,0.162,2.071,0.6807047818,2.18
2020-01-13 01:00:00,2.179,0.6619697878,2.2773328698,0.165,0,0.165,2.014,0.6619697878,2.12,2.1695,0.6588472888,2.2673354406,0.165,0,0.165,2.0045,0.6588472888,2.11
2020-01-13 01:30:00,2.083,0.6151323028,2.1719292691,0.21150000000000002,0,0.21150000000000002,1.8715000000000002,0.6151323028,1.97,2.0545,0.6057648058,2.1419433349,0.21150000000000002,0,0.21150000000000002,1.843,0.6057648058,1.94
2020-01-13 02:00:00,2.1885,0.6963172768,2.2966040146,0.07,0,0.07,2.1185,0.6963172768,2.23,2.179,0.6931947778,2.2866044695,0.07,0,0.07,2.109,0.6931947778,2.22
2020-01-13 02:30:00,2.0545,0.6338672968,2.1500599992,0.126,0,0.126,1.9285,0.6338672968,2.03,2.045,0.6307447978,2.1400616814,0.126,0,0.126,1.919,0.6307447978,2.02
2020-01-13 03:00:00,2.0225,0.6432347938,2.1223235498,0.0655,0,0.0655,1.957,0.6432347938,2.06,2.013,0.6401122948,2.1123240163,0.0655,0,0.0655,1.9475,0.6401122948,2.05
2020-01-13 03:30:00,1.866,0.5152123349000001,1.935820175,0.2985,0,0.2985,1.5675,0.5152123349000001,1.65,1.8565,0.5120898359,1.9258318333000002,0.2985,0,0.2985,1.558,0.5120898359,1.6400000000000001
2020-01-13 04:00:00,1.8905,0.5776623149,1.9767862808,0.133,0,0.133,1.7575,0.5776623149,1.85,1.881,0.5745398159,1.9667884991000002,0.133,0,0.133,1.748,0.5745398159,1.8399999999999999
2020-01-13 04:30:00,2.1605,0.7025622748,2.2718613514,0.023,0,0.023,2.1375,0.7025622748,2.25,2.1415,0.6963172768,2.2518614522,0.023,0,0.023,2.1185,0.6963172768,2.23
2020-01-13 05:00:00,2.0975,0.6807047818,2.2051905246,0.026500000000000003,0,0.026500000000000003,2.071,0.6807047818,2.18,2.088,0.6775822828,2.1951905954,0.026500000000000003,0,0.026500000000000003,2.0615,0.6775822828,2.17
2020-01-13 05:30:00,2.191,0.6588472888,2.2879162463,0.1865,0,0.1865,2.0045,0.6588472888,2.11,2.115,0.6338672968,2.2079431039,0.1865,0,0.1865,1.9285,0.6338672968,2.03
2020-01-13 06:00:00,2.5324999999999998,0.8180947378000001,2.6613596619,0.043500000000000004,0,0.043500000000000004,2.489,0.8180947378000001,2.62,2.352,0.7587672568,2.4713623267,0.043500000000000004,0,0.043500000000000004,2.3085,0.7587672568,2.43
2020-01-13 06:30:00,2.6895,0.8274622348,2.8139125786,0.17200000000000001,0,0.17200000000000001,2.5175,0.8274622348,2.65,2.6515,0.8149722388,2.77391997,0.17200000000000001,0,0.17200000000000001,2.4795,0.8149722388,2.61
2020-01-13 07:00:00,3.022,0.9398721988000001,3.1647817854999998,0.1625,0,0.1625,2.8595,0.9398721988000001,3.01,2.8795,0.8930347138,3.014802025,0.1625,0,0.1625,2.717,0.8930347138,2.86
2020-01-13 07:30:00,3.3155,1.0647721587,3.4822808617,0.076,0,0.076,3.2395,1.0647721587,3.41,3.2965,1.0585271607,3.4622813288,0.076,0,0.076,3.2205,1.0585271607,3.39
2020-01-13 08:00:00,3.5815,1.1553246297,3.7632322875,0.0665,0,0.0665,3.515,1.1553246297,3.7,3.5625,1.1490796317,3.7432325936,0.0665,0,0.0665,3.496,1.1490796317,3.68
2020-01-13 08:30:00,3.7035,1.2084071127,3.8956591227,0.027,0,0.027,3.6765,1.2084071127,3.87,3.6845,1.2021621147000001,3.8756591697,0.027,0,0.027,3.6575,1.2021621147000001,3.85
2020-01-13 09:00:00,3.762,1.1927946177,3.9465685095,0.133,0,0.133,3.629,1.1927946177,3.8200000000000003,3.743,1.1865496197,3.9265696225,0.133,0,0.133,3.61,1.1865496197,3.8
2020-01-13 09:30:00,4.0515,1.3176945777,4.2603956682,0.0425,0,0.0425,4.009,1.3176945777,4.22,4.0325,1.3114495797,4.2403957657,0.0425,0,0.0425,3.99,1.3114495797,4.2
2020-01-13 10:00:00,4.024,1.2614895957,4.2170999514,0.186,0,0.186,3.838,1.2614895957,4.04,4.0145,1.2583670967,4.207100902,0.186,0,0.186,3.8285,1.2583670967,4.03
2020-01-13 10:30:00,3.852,1.2115296117,4.0380326893,0.166,0,0.166,3.686,1.2115296117,3.88,3.833,1.2052846137,4.0180343453,0.166,0,0.166,3.667,1.2052846137,3.86
2020-01-13 11:00:00,3.8445,1.1865496197,4.0234413442,0.23450000000000001,0,0.23450000000000001,3.61,1.1865496197,3.8,3.8255,1.1803046217,4.003444673,0.23450000000000001,0,0.23450000000000001,3.591,1.1803046217,3.7800000000000002
2020-01-13 11:30:00,3.8455,1.1803046217,4.0225600368,0.2545,0,0.2545,3.591,1.1803046217,3.7800000000000002,3.8265000000000002,1.1740596237,4.0025639595,0.2545,0,0.2545,3.572,1.1740596237,3.76
2020-01-13 12:00:00,3.949,1.2396321027,4.1389961041,0.17750000000000002,0,0.17750000000000002,3.7715,1.2396321027,3.9699999999999998,3.93,1.2333871047,4.118997906,0.17750000000000002,0,0.17750000000000002,3.7525,1.2333871047,3.95
2020-01-13 12:30:00,3.9795,1.2396321027,4.1681060447,0.20800000000000002,0,0.20800000000000002,3.7715,1.2396321027,3.9699999999999998,3.9605,1.2333871047,4.1481084846,0.20800000000000002,0,0.20800000000000002,3.7525,1.2333871047,3.95
2020-01-13 13:00:00,3.9555,1.2708570927,4.1546429449,0.089,0,0.089,3.8665000000000003,1.2708570927,4.07,3.9365,1.2646120947,4.1346433945,0.089,0,0.089,3.8475,1.2646120947,4.05
2020-01-13 13:30:00,4.0275,1.2833470887,4.2270244854,0.123,0,0.123,3.9045,1.2833470887,4.11,4.0085,1.2771020907000001,4.2070253149,0.123,0,0.123,3.8855,1.2771020907000001,4.09
2020-01-13 14:00:00,3.886,1.2333871047,4.07703811,0.1335,0,0.1335,3.7525,1.2333871047,3.95,3.867,1.2271421067000001,4.0570391605,0.1335,0,0.1335,3.7335000000000003,1.2271421067000001,3.93
2020-01-13 14:30:00,3.739,1.1896721187,3.9237024288,0.11950000000000001,0,0.11950000000000001,3.6195,1.1896721187,3.81,3.7199999999999998,1.1834271207,3.9037033379,0.11950000000000001,0,0.11950000000000001,3.6005000000000003,1.1834271207,3.79
2020-01-13 15:00:00,3.8265000000000002,1.2333871047,4.0203664012,0.074,0,0.074,3.7525,1.2333871047,3.95,3.817,1.2302646057,4.0103665668,0.074,0,0.074,3.743,1.2302646057,3.94
2020-01-13 15:30:00,3.8955,1.2489995997,4.0908336864,0.0955,0,0.0955,3.8,1.2489995997,4.0,3.886,1.2458771007,4.0808339528,0.0955,0,0.0955,3.7905,1.2458771007,3.99
2020-01-13 16:00:00,3.9045,1.2021621147000001,4.0853780731,0.247,0,0.247,3.6575,1.2021621147000001,3.85,3.895,1.1990396157,4.0753798596,0.247,0,0.247,3.648,1.1990396157,3.84
2020-01-13 16:30:00,4.1185,1.2895920867,4.3156795525,0.195,0,0.195,3.9235,1.2895920867,4.13,4.09,1.2802245897,4.2856825594,0.195,0,0.195,3.895,1.2802245897,4.1
2020-01-13 17:00:00,4.1375,1.3145720787,4.3413138564,0.138,0,0.138,3.9995000000000003,1.3145720787,4.21,4.0615,1.2895920867,4.2613178713,0.138,0,0.138,3.9235,1.2895920867,4.13
2020-01-13 17:30:00,4.313,1.4176145456,4.54,0.0,0,0.0,4.313,1.4176145456,4.54,4.294,1.4113695476,4.52,0.0,0,0.0,4.294,1.4113695476,4.52
2020-01-13 18:00:00,4.2145,1.3801445576,4.434727641,0.0155,0,0.0155,4.199,1.3801445576,4.42,4.1955,1.3738995595999999,4.414727653,0.0155,0,0.0155,4.18,1.3738995595999999,4.4
2020-01-13 18:30:00,3.9370000000000003,1.2864695877,4.1418562264,0.023,0,0.023,3.914,1.2864695877,4.12,3.918,1.2802245897,4.1218562566,0.023,0,0.023,3.895,1.2802245897,4.1
2020-01-13 19:00:00,3.8609999999999998,1.2365096037,4.0541678554,0.099,0,0.099,3.762,1.2365096037,3.96,3.8515,1.2333871047,4.0441681469,0.099,0,0.099,3.7525,1.2333871047,3.95
2020-01-13 19:30:00,3.718,1.1303446377,3.8860266340000003,0.279,0,0.279,3.439,1.1303446377,3.62,3.699,1.1240996397,3.8660316864,0.279,0,0.279,3.42,1.1240996397,3.6
2020-01-13 20:00:00,3.5395,1.1459571327,3.7203868077999998,0.053,0,0.053,3.4865,1.1459571327,3.67,3.5205,1.1397121347,3.7003870067999998,0.053,0,0.053,3.4675000000000002,1.1397121347,3.65
2020-01-13 20:30:00,3.39,1.0710171567,3.5551621271,0.1315,0,0.1315,3.2585,1.0710171567,3.43,3.371,1.0647721587,3.5351634686,0.1315,0,0.1315,3.2395,1.0647721587,3.41
2020-01-13 21:00:00,3.4635,1.1178546417,3.6394273245,0.0625,0,0.0625,3.401,1.1178546417,3.58,3.4445,1.1116096437,3.6194276136,0.0625,0,0.0625,3.382,1.1116096437,3.56
2020-01-13 21:30:00,3.412,1.0928746497,3.5827529918,0.08700000000000001,0,0.08700000000000001,3.325,1.0928746497,3.5,3.4025,1.0897521507,3.57275328,0.08700000000000001,0,0.08700000000000001,3.3155,1.0897521507,3.49
2020-01-13 22:00:00,3.016,0.8774222188,3.1410389603,0.34650000000000003,0,0.34650000000000003,2.6695,0.8774222188,2.81,2.9495,0.8555647258,3.0710814463,0.34650000000000003,0,0.34650000000000003,2.6029999999999998,0.8555647258,2.74
2020-01-13 22:30:00,2.8535,0.8961572128,2.9909129041,0.127,0,0.127,2.7265,0.8961572128,2.87,2.8345000000000002,0.8899122148,2.9709146740000003,0.127,0,0.127,2.7075,0.8899122148,2.85
2020-01-13 23:00:00,2.7055,0.8586872248,2.8384985468,0.093,0,0.093,2.6125,0.8586872248,2.75,2.696,0.8555647258,2.8284990719,0.093,0,0.093,2.6029999999999998,0.8555647258,2.74
2020-01-13 23:30:00,2.417,0.7337872648,2.5259320557000002,0.1845,0,0.1845,2.2325,0.7337872648,2.35,2.398,0.7275422668,2.5059372997000002,0.1845,0,0.1845,2.2135,0.7275422668,2.33
2020-01-14 00:00:00,2.303,0.7088072728,2.4096092526,0.14650000000000002,0,0.14650000000000002,2.1565,0.7088072728,2.27,2.2935,0.7056847738,2.3996110622,0.14650000000000002,0,0.14650000000000002,2.147,0.7056847738,2.26
2020-01-14 00:30:00,2.298,0.7337872648,2.4123117025,0.0655,0,0.0655,2.2325,0.7337872648,2.35,2.2885,0.7306647658000001,2.4023120634,0.0655,0,0.0655,2.223,0.7306647658000001,2.34
2020-01-14 01:00:00,2.201,0.6276222988,2.2887356226,0.29150000000000004,0,0.29150000000000004,1.9095,0.6276222988,2.01,2.1915,0.6244997998,2.2787435683,0.29150000000000004,0,0.29150000000000004,1.9,0.6244997998,2.0
2020-01-14 01:30:00,2.1995,0.7025622748,2.3089811606,0.062,0,0.062,2.1375,0.7025622748,2.25,2.19,0.6994397758,2.2989815136000002,0.062,0,0.062,2.128,0.6994397758,2.24
2020-01-14 02:00:00,2.238,0.6931947778,2.3428962845,0.129,0,0.129,2.109,0.6931947778,2.22,2.2285,0.6900722788,2.3328977689,0.129,0,0.129,2.0995,0.6900722788,2.21
2020-01-14 02:30:00,2.1545,0.6619697878,2.2539020054,0.1405,0,0.1405,2.014,0.6619697878,2.12,2.145,0.6588472888,2.2439039084,0.1405,0,0.1405,2.0045,0.6588472888,2.11
2020-01-14 03:00:00,2.0955,0.6494797918,2.1938423485,0.11950000000000001,0,0.11950000000000001,1.976,0.6494797918,2.08,2.086,0.6463572928,2.1838438016,0.11950000000000001,0,0.11950000000000001,1.9665,0.6463572928,2.07
2020-01-14 03:30:00,2.0685000000000002,0.6526022908,2.1690048409,0.083,0,0.083,1.9855,0.6526022908,2.09,2.059,0.6494797918,2.1590055581,0.083,0,0.083,1.976,0.6494797918,2.08
2020-01-14 04:00:00,2.03,0.6151323028,2.121152458,0.1585,0,0.1585,1.8715000000000002,0.6151323028,1.97,2.0205,0.6120098038,2.1111551933,0.1585,0,0.1585,1.862,0.6120098038,1.96
2020-01-14 04:30:00,2.1625,0.6775822828,2.2661694553,0.101,0,0.101,2.0615,0.6775822828,2.17,2.153,0.6744597838,2.256170428,0.101,0,0.101,2.052,0.6744597838,2.16
2020-01-14 05:00:00,2.2305,0.6775822828,2.331147357,0.169,0,0.169,2.0615,0.6775822828,2.17,2.1545,0.6526022908,2.2511685854,0.169,0,0.169,1.9855,0.6526022908,2.09
2020-01-14 05:30:00,2.215,0.6713372848,2.3145018362,0.17250000000000001,0,0.17250000000000001,2.0425,0.6713372848,2.15,2.1675,0.6557247898,2.2645156767,0.17250000000000001,0,0.17250000000000001,1.995,0.6557247898,2.1
2020-01-14 06:00:00,2.258,0.7181747698000001,2.369459643,0.073,0,0.073,2.185,0.7181747698000001,2.3,2.2485,0.7150522708,2.3594601077,0.073,0,0.073,2.1755,0.7150522708,2.29
2020-01-14 06:30:00,2.598,0.8024822428,2.719114148,0.1565,0,0.1565,2.4415,0.8024822428,2.5700000000000003,2.5789999999999997,0.7962372448,2.699117402,0.1565,0,0.1565,2.4225,0.7962372448,2.55
2020-01-14 07:00:00,2.9885,0.9398721988000001,3.1328089632,0.129,0,0.129,2.8595,0.9398721988000001,3.01,2.9314999999999998,0.9211372048,3.0728140198,0.129,0,0.129,2.8025,0.9211372048,2.95
2020-01-14 07:30:00,3.583,1.1428346337,3.7608456496000002,0.106,0,0.106,3.477,1.1428346337,3.66,3.4215,1.0897521507,3.590852545,0.106,0,0.106,3.3155,1.0897521507,3.49
2020-01-14 08:00:00,3.6885,1.1803046217,3.8727446663,0.0975,0,0.0975,3.591,1.1803046217,3.7800000000000002,3.6695,1.1740596237,3.8527452875,0.0975,0,0.0975,3.572,1.1740596237,3.76
2020-01-14 08:30:00,3.6675,1.1334671367,3.8386591409,0.219,0,0.219,3.4485,1.1334671367,3.63,3.6485000000000003,1.1272221387,3.8186623312,0.219,0,0.219,3.4295,1.1272221387,3.61
2020-01-14 09:00:00,3.7185,1.1428346337,3.8901559416,0.24150000000000002,0,0.24150000000000002,3.477,1.1428346337,3.66,3.6995,1.1365896357,3.8701597189,0.24150000000000002,0,0.24150000000000002,3.458,1.1365896357,3.64
2020-01-14 09:30:00,3.7485,1.1834271207,3.9308716591,0.148,0,0.148,3.6005000000000003,1.1834271207,3.79,3.7199999999999998,1.1740596237,3.9008737483,0.148,0,0.148,3.572,1.1740596237,3.76
2020-01-14 10:00:00,3.7745,1.1240996397,3.9383308965,0.35450000000000004,0,0.35450000000000004,3.42,1.1240996397,3.6,3.746,1.1147321427,3.9083428394,0.35450000000000004,0,0.35450000000000004,3.3915,1.1147321427,3.5700000000000003
2020-01-14 10:30:00,3.8365,1.2458771007,4.0337255732,0.046,0,0.046,3.7905,1.2458771007,3.99,3.8175,1.2396321027,4.0137257006,0.046,0,0.046,3.7715,1.2396321027,3.9699999999999998
2020-01-14 11:00:00,3.849,1.2084071127,4.0342345928,0.17250000000000001,0,0.17250000000000001,3.6765,1.2084071127,3.87,3.83,1.2021621147000001,4.0142363844,0.17250000000000001,0,0.17250000000000001,3.6575,1.2021621147000001,3.85
2020-01-14 11:30:00,3.693,1.1178546417,3.8584774199,0.292,0,0.292,3.401,1.1178546417,3.58,3.6645,1.1084871447,3.8284858626,0.292,0,0.292,3.3725,1.1084871447,3.55
2020-01-14 12:00:00,3.8295,1.2271421067000001,4.0213117263000004,0.096,0,0.096,3.7335000000000003,1.2271421067000001,3.93,3.8105,1.2208971087,4.0013122847,0.096,0,0.096,3.7145,1.2208971087,3.91
2020-01-14 12:30:00,3.938,1.2333871047,4.1266315258,0.1855,0,0.1855,3.7525,1.2333871047,3.95,3.919,1.2271421067000001,4.1066335057,0.1855,0,0.1855,3.7335000000000003,1.2271421067000001,3.93
2020-01-14 13:00:00,4.0665,1.2895920867,4.2660836841,0.14300000000000002,0,0.14300000000000002,3.9235,1.2895920867,4.13,4.0475,1.2833470887,4.2460847848,0.14300000000000002,0,0.14300000000000002,3.9045,1.2833470887,4.11
2020-01-14 13:30:00,3.919,1.2146521107,4.1029185649,0.2235,0,0.2235,3.6955,1.2146521107,3.89,3.9,1.2084071127,4.0829214724,0.2235,0,0.2235,3.6765,1.2084071127,3.87
2020-01-14 14:00:00,3.825,1.2427546017,4.021823467,0.044,0,0.044,3.781,1.2427546017,3.98,3.806,1.2365096037,4.0018235843,0.044,0,0.044,3.762,1.2365096037,3.96
2020-01-14 14:30:00,3.814,1.2084071127,4.0008553773,0.1375,0,0.1375,3.6765,1.2084071127,3.87,3.795,1.2021621147000001,3.9808565347,0.1375,0,0.1375,3.6575,1.2021621147000001,3.85
2020-01-14 15:00:00,3.7725,1.1584471287,3.9463598417,0.248,0,0.248,3.5245,1.1584471287,3.71,3.7439999999999998,1.1490796317,3.9163656622,0.248,0,0.248,3.496,1.1490796317,3.68
2020-01-14 15:30:00,3.68,1.1303446377,3.8496855716000002,0.241,0,0.241,3.439,1.1303446377,3.62,3.661,1.1240996397,3.829689413,0.241,0,0.241,3.42,1.1240996397,3.6
2020-01-14 16:00:00,4.0435,1.2895920867,4.2441654068,0.12,0,0.12,3.9235,1.2895920867,4.13,3.8725,1.2333871047,4.0641727325,0.12,0,0.12,3.7525,1.2333871047,3.95
2020-01-14 16:30:00,4.0205,1.2646120947,4.2146961931,0.17300000000000001,0,0.17300000000000001,3.8475,1.2646120947,4.05,3.992,1.2552445977,4.1846986749,0.17300000000000001,0,0.17300000000000001,3.819,1.2552445977,4.02
2020-01-14 17:00:00,4.1835,1.3333070727,4.3908290789,0.127,0,0.127,4.0565,1.3333070727,4.27,4.1645,1.3270620747000001,4.3708298983,0.127,0,0.127,4.0375,1.3270620747000001,4.25
2020-01-14 17:30:00,4.2865,1.3770220586,4.502251881,0.097,0,0.097,4.1895,1.3770220586,4.41,4.2675,1.3707770606,4.4822523356,0.097,0,0.097,4.1705,1.3707770606,4.39
2020-01-14 18:00:00,4.325,1.4207370446,4.5523750669,0.0025,0,0.0025,4.3225,1.4207370446,4.55,4.306,1.4144920466,4.5323750672,0.0025,0,0.0025,4.3035,1.4144920466,4.53
2020-01-14 18:30:00,3.9055,1.2552445977,4.1022639176,0.08650000000000001,0,0.08650000000000001,3.819,1.2552445977,4.02,3.8865,1.2489995997,4.0822643533,0.08650000000000001,0,0.08650000000000001,3.8,1.2489995997,4.0
2020-01-14 19:00:00,3.816,1.2240196077,4.0075029632,0.092,0,0.092,3.724,1.2240196077,3.92,3.7115,1.1896721187,3.8975058691,0.092,0,0.092,3.6195,1.1896721187,3.81
2020-01-14 19:30:00,3.7359999999999998,1.1896721187,3.9208437549,0.1165,0,0.1165,3.6195,1.1896721187,3.81,3.5175,1.1178546417,3.690854271,0.1165,0,0.1165,3.401,1.1178546417,3.58
2020-01-14 20:00:00,3.7555,1.1927946177,3.9403729836,0.1265,0,0.1265,3.629,1.1927946177,3.8200000000000003,3.5275,1.1178546417,3.7003858245,0.1265,0,0.1265,3.401,1.1178546417,3.58
2020-01-14 20:30:00,3.636,1.1553246297,3.815137088,0.121,0,0.121,3.515,1.1553246297,3.7,3.4745,1.1022421467,3.6451458133,0.121,0,0.121,3.3535,1.1022421467,3.5300000000000002
2020-01-14 21:00:00,3.349,1.0366696677,3.5057788008,0.195,0,0.195,3.154,1.0366696677,3.32,3.178,0.9804646857,3.3258074208,0.195,0,0.195,2.983,0.9804646857,3.14
2020-01-14 21:30:00,3.1845,0.9867096837,3.3338620622,0.1825,0,0.1825,3.002,0.9867096837,3.16,3.004,0.9273822028,3.1438914978,0.1825,0,0.1825,2.8215,0.9273822028,2.9699999999999998
2020-01-14 22:00:00,2.955,0.9429946978,3.1018162421,0.08600000000000001,0,0.08600000000000001,2.8689999999999998,0.9429946978,3.02,2.917,0.9305047018,3.0618177607,0.08600000000000001,0,0.08600000000000001,2.831,0.9305047018,2.98
2020-01-14 22:30:00,2.7955,0.8992797118,2.936583772,0.059500000000000004,0,0.059500000000000004,2.7359999999999998,0.8992797118,2.88,2.7765,0.8930347138,2.916584175,0.059500000000000004,0,0.059500000000000004,2.717,0.8930347138,2.86
2020-01-14 23:00:00,2.6395,0.8555647258,2.774698407,0.036500000000000005,0,0.036500000000000005,2.6029999999999998,0.8555647258,2.74,2.6205,0.8493197278,2.754698577,0.036500000000000005,0,0.036500000000000005,2.584,0.8493197278,2.7199999999999998
2020-01-14 23:30:00,2.438,0.7618897558000001,2.5542748482,0.12,0,0.12,2.318,0.7618897558000001,2.44,2.286,0.7119297718,2.3942932151000003,0.12,0,0.12,2.166,0.7119297718,2.2800000000000002
2020-01-15 00:00:00,2.2305,0.6713372848,2.3293398206,0.188,0,0.188,2.0425,0.6713372848,2.15,2.221,0.6682147858,2.3193430104,0.188,0,0.188,2.033,0.6682147858,2.14
2020-01-15 00:30:00,2.2720000000000002,0.6994397758,2.3772252733,0.14400000000000002,0,0.14400000000000002,2.128,0.6994397758,2.24,2.253,0.6931947778,2.3572288815,0.14400000000000002,0,0.14400000000000002,2.109,0.6931947778,2.22
2020-01-15 01:00:00,2.297,0.6869497798,2.3975214285,0.20700000000000002,0,0.20700000000000002,2.09,0.6869497798,2.2,2.1735,0.6463572928,2.2675713881,0.20700000000000002,0,0.20700000000000002,1.9665,0.6463572928,2.07
2020-01-15 01:30:00,2.4125,0.7556447578000001,2.5280734264999998,0.1135,0,0.1135,2.299,0.7556447578000001,2.42,2.346,0.7337872648,2.4580805011,0.1135,0,0.1135,2.2325,0.7337872648,2.35
2020-01-15 02:00:00,2.3125,0.7181747698000001,2.4214523018,0.1275,0,0.1275,2.185,0.7181747698000001,2.3,2.303,0.7150522708,2.4114536591,0.1275,0,0.1275,2.1755,0.7150522708,2.29
2020-01-15 02:30:00,2.2885,0.7150522708,2.397609643,0.113,0,0.113,2.1755,0.7150522708,2.29,2.2695,0.7088072728,2.377611827,0.113,0,0.113,2.1565,0.7088072728,2.27
2020-01-15 03:00:00,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58
2020-01-15 03:30:00,2.357,0.7650122548,2.4780421203,0.029500000000000002,0,0.029500000000000002,2.3275,0.7650122548,2.45,2.3475,0.7618897558000001,2.4680421897,0.029500000000000002,0,0.029500000000000002,2.318,0.7618897558000001,2.44
2020-01-15 04:00:00,2.1165,0.6838272808,2.2242284055,0.036000000000000004,0,0.036000000000000004,2.0805,0.6838272808,2.19,2.107,0.6807047818,2.2142285338,0.036000000000000004,0,0.036000000000000004,2.071,0.6807047818,2.18
2020-01-15 04:30:00,2.1415,0.6994397758,2.2528289438,0.0135,0,0.0135,2.128,0.6994397758,2.24,2.1225,0.6931947778,2.2328289790999998,0.0135,0,0.0135,2.109,0.6931947778,2.22
2020-01-15 05:00:00,1.9809999999999999,0.6244997998,2.0771039935,0.081,0,0.081,1.9,0.6244997998,2.0,1.9715,0.6213773008,2.0671047385,0.081,0,0.081,1.8905,0.6213773008,1.99
2020-01-15 05:30:00,2.089,0.6401122948,2.1848717926,0.14150000000000001,0,0.14150000000000001,1.9475,0.6401122948,2.05,2.0795,0.6369897958,2.1748738469,0.14150000000000001,0,0.14150000000000001,1.9380000000000002,0.6369897958,2.04
2020-01-15 06:00:00,2.4145,0.7806247498000001,2.5375549748,0.0395,0,0.0395,2.375,0.7806247498000001,2.5,2.291,0.7400322628,2.4075565933,0.0395,0,0.0395,2.2515,0.7400322628,2.37
2020-01-15 06:30:00,2.763,0.8899122148,2.9027767310000003,0.0555,0,0.0555,2.7075,0.8899122148,2.85,2.63,0.8461972288,2.7627793524,0.0555,0,0.0555,2.5745,0.8461972288,2.71
2020-01-15 07:00:00,3.04,0.9617296918,3.1884987063,0.114,0,0.114,2.926,0.9617296918,3.08,3.0115,0.9523621948000001,3.1585005936,0.114,0,0.114,2.8975,0.9523621948000001,3.05
2020-01-15 07:30:00,3.146,1.0210571727,3.3075479966,0.0395,0,0.0395,3.1065,1.0210571727,3.27,3.127,1.0148121747,3.2875481365,0.0395,0,0.0395,3.0875,1.0148121747,3.25
2020-01-15 08:00:00,3.2195,1.0304246697,3.3803779744,0.0845,0,0.0845,3.135,1.0304246697,3.3,3.2005,1.0241796717,3.3603785873,0.0845,0,0.0845,3.116,1.0241796717,3.2800000000000002
2020-01-15 08:30:00,3.5015,1.1178546417,3.6756089632,0.1005,0,0.1005,3.401,1.1178546417,3.58,3.473,1.1084871447,3.6456100655,0.1005,0,0.1005,3.3725,1.1084871447,3.55
2020-01-15 09:00:00,3.4655,1.1303446377,3.6451843918,0.026500000000000003,0,0.026500000000000003,3.439,1.1303446377,3.62,3.437,1.1209771407,3.6151844697,0.026500000000000003,0,0.026500000000000003,3.4105,1.1209771407,3.59
2020-01-15 09:30:00,3.6445,1.1678146257,3.82703165,0.0915,0,0.0915,3.553,1.1678146257,3.74,3.616,1.1584471287,3.7970324926,0.0915,0,0.0915,3.5245,1.1584471287,3.71
2020-01-15 10:00:00,3.6875,1.1709371247,3.8689468851,0.125,0,0.125,3.5625,1.1709371247,3.75,3.6495,1.1584471287,3.8289489419000002,0.125,0,0.125,3.5245,1.1584471287,3.71
2020-01-15 10:30:00,3.4465,1.0678946577,3.6081520547,0.1975,0,0.1975,3.249,1.0678946577,3.42,3.4275,1.0616496597,3.5881549925,0.1975,0,0.1975,3.23,1.0616496597,3.4
2020-01-15 11:00:00,3.324,1.0054446777,3.4727359531,0.265,0,0.265,3.059,1.0054446777,3.22,3.2955,0.9960771807000001,3.4427445447,0.265,0,0.265,3.0305,0.9960771807000001,3.19
2020-01-15 11:30:00,3.456,1.0366696677,3.6081324809,0.302,0,0.302,3.154,1.0366696677,3.32,3.437,1.0304246697,3.5881393507,0.302,0,0.302,3.135,1.0304246697,3.3
2020-01-15 12:00:00,3.4515000000000002,1.0179346737,3.5984779074,0.35450000000000004,0,0.35450000000000004,3.097,1.0179346737,3.26,3.423,1.0085671767,3.5684922236,0.35450000000000004,0,0.35450000000000004,3.0685000000000002,1.0085671767,3.23
2020-01-15 12:30:00,3.295,0.9398721988000001,3.4264244848,0.4355,0,0.4355,2.8595,0.9398721988000001,3.01,3.2855,0.9367496998,3.4164323863,0.4355,0,0.4355,2.85,0.9367496998,3.0
2020-01-15 13:00:00,3.504,1.0928746497,3.6704755823,0.179,0,0.179,3.325,1.0928746497,3.5,3.4945,1.0897521507,3.6604767449,0.179,0,0.179,3.3155,1.0897521507,3.49
2020-01-15 13:30:00,3.4885,1.0366696677,3.6392741378,0.3345,0,0.3345,3.154,1.0366696677,3.32,3.4695,1.0304246697,3.619282422,0.3345,0,0.3345,3.135,1.0304246697,3.3
2020-01-15 14:00:00,3.38,1.0429146657,3.5372405912,0.20700000000000002,0,0.20700000000000002,3.173,1.0429146657,3.34,3.3609999999999998,1.0366696677,3.5172439495,0.20700000000000002,0,0.20700000000000002,3.154,1.0366696677,3.32
2020-01-15 14:30:00,3.2560000000000002,0.9991996797,3.4058678776,0.216,0,0.216,3.04,0.9991996797,3.2,3.237,0.9929546817,3.3858718227,0.216,0,0.216,3.021,0.9929546817,3.18
2020-01-15 15:00:00,3.2835,1.0366696677,3.4432624428,0.1295,0,0.1295,3.154,1.0366696677,3.32,3.255,1.0273021707,3.4132645297,0.1295,0,0.1295,3.1255,1.0273021707,3.29
2020-01-15 15:30:00,3.417,1.0741396557,3.5818521745,0.149,0,0.149,3.268,1.0741396557,3.44,3.398,1.0678946577,3.5618538712,0.149,0,0.149,3.249,1.0678946577,3.42
2020-01-15 16:00:00,3.5869999999999997,1.1147321427,3.7562210731,0.1955,0,0.1955,3.3915,1.1147321427,3.5700000000000003,3.5395,1.0991196477,3.7062277655,0.1955,0,0.1955,3.344,1.0991196477,3.52
2020-01-15 16:30:00,3.8609999999999998,1.2614895957,4.061856349,0.023,0,0.023,3.838,1.2614895957,4.04,3.842,1.2552445977,4.0418563804,0.023,0,0.023,3.819,1.2552445977,4.02
2020-01-15 17:00:00,3.9205,1.2115296117,4.1034283532,0.23450000000000001,0,0.23450000000000001,3.686,1.2115296117,3.88,3.9015,1.2052846137,4.0834315532,0.23450000000000001,0,0.23450000000000001,3.667,1.2052846137,3.86
2020-01-15 17:30:00,4.035,1.2833470887,4.2341710818,0.1305,0,0.1305,3.9045,1.2833470887,4.11,4.016,1.2771020907000001,4.2141720124,0.1305,0,0.1305,3.8855,1.2771020907000001,4.09
2020-01-15 18:00:00,4.1655,1.3645320627,4.3833021799,0.014,0,0.014,4.1515,1.3645320627,4.37,4.1465,1.3582870647,4.3633021899,0.014,0,0.014,4.1325,1.3582870647,4.35
2020-01-15 18:30:00,3.9050000000000002,1.2302646057,4.0942125006,0.162,0,0.162,3.743,1.2302646057,3.94,3.8765,1.2208971087,4.0642148073,0.162,0,0.162,3.7145,1.2208971087,3.91
2020-01-15 19:00:00,3.8965,1.2458771007,4.0908339003,0.106,0,0.106,3.7905,1.2458771007,3.99,3.8775,1.2396321027,4.0708345582,0.106,0,0.106,3.7715,1.2396321027,3.9699999999999998
2020-01-15 19:30:00,3.7155,1.1490796317,3.8891289835,0.2195,0,0.2195,3.496,1.1490796317,3.68,3.6965,1.1428346337,3.8691321055000003,0.2195,0,0.2195,3.477,1.1428346337,3.66
2020-01-15 20:00:00,3.6685,1.1678146257,3.8498939271,0.1155,0,0.1155,3.553,1.1678146257,3.74,3.64,1.1584471287,3.8198952538,0.1155,0,0.1155,3.5245,1.1584471287,3.71
2020-01-15 20:30:00,3.6265,1.1834271207,3.8147086389,0.026000000000000002,0,0.026000000000000002,3.6005000000000003,1.1834271207,3.79,3.598,1.1740596237,3.7847087074,0.026000000000000002,0,0.026000000000000002,3.572,1.1740596237,3.76
2020-01-15 21:00:00,3.3085,1.0491596637,3.4708656341,0.1165,0,0.1165,3.192,1.0491596637,3.36,3.2895,1.0429146657,3.450866739,0.1165,0,0.1165,3.173,1.0429146657,3.34
2020-01-15 21:30:00,3.2005,1.0429146657,3.3661359524,0.0275,0,0.0275,3.173,1.0429146657,3.34,3.172,1.0335471687,3.3361360509,0.0275,0,0.0275,3.1445,1.0335471687,3.31
2020-01-15 22:00:00,3.0575,1.0023221787,3.2176009697,0.008,0,0.008,3.0495,1.0023221787,3.21,3.0385,0.9960771807000001,3.1976009757,0.008,0,0.008,3.0305,0.9960771807000001,3.19
2020-01-15 22:30:00,2.9235,0.9461171968000001,3.072782127,0.045,0,0.045,2.8785,0.9461171968000001,3.03,2.9045,0.9398721988000001,3.0527823375,0.045,0,0.045,2.8595,0.9398721988000001,3.01
2020-01-15 23:00:00,2.802,0.9055247098,2.9446865708,0.047,0,0.047,2.755,0.9055247098,2.9,2.783,0.8992797118,2.9246868208,0.047,0,0.047,2.7359999999999998,0.8992797118,2.88
2020-01-15 23:30:00,2.5380000000000003,0.8024822428,2.6618455534,0.0965,0,0.0965,2.4415,0.8024822428,2.5700000000000003,2.519,0.7962372448,2.6418468445,0.0965,0,0.0965,2.4225,0.7962372448,2.55
2020-01-16 00:00:00,2.4025,0.7431547618000001,2.514813164,0.14150000000000001,0,0.14150000000000001,2.261,0.7431547618000001,2.38,2.393,0.7400322628,2.5048147137,0.14150000000000001,0,0.14150000000000001,2.2515,0.7400322628,2.37
2020-01-16 00:30:00,2.5085,0.7899922468,2.6299543722000003,0.105,0,0.105,2.4035,0.7899922468,2.5300000000000002,2.499,0.7868697478000001,2.6199551523,0.105,0,0.105,2.394,0.7868697478000001,2.52
2020-01-16 01:00:00,2.592,0.7775022508,2.7060993607,0.2265,0,0.2265,2.3655,0.7775022508,2.49,2.3925,0.7119297718,2.4961771271,0.2265,0,0.2265,2.166,0.7119297718,2.2800000000000002
2020-01-16 01:30:00,2.652,0.8649322228,2.7894823445,0.0205,0,0.0205,2.6315,0.8649322228,2.77,2.4525,0.7993597438000001,2.5794829424,0.0205,0,0.0205,2.432,0.7993597438000001,2.56
2020-01-16 02:00:00,2.6715,0.8774222188,2.8119000693,0.002,0,0.002,2.6695,0.8774222188,2.81,2.4625,0.8087272408,2.5919000752,0.002,0,0.002,2.4605,0.8087272408,2.59
2020-01-16 02:30:00,2.6585,0.8711772208,2.7976011152,0.008,0,0.008,2.6505,0.8711772208,2.79,2.44,0.7993597438000001,2.5676012151,0.008,0,0.008,2.432,0.7993597438000001,2.56
2020-01-16 03:00:00,2.6095,0.8461972288,2.7432717693,0.035,0,0.035,2.5745,0.8461972288,2.71,2.3815,0.7712572528,2.5032738564,0.035,0,0.035,2.3465,0.7712572528,2.47
2020-01-16 03:30:00,2.48,0.7587672568,2.5934779255000002,0.1715,0,0.1715,2.3085,0.7587672568,2.43,2.252,0.6838272808,2.3535343104,0.1715,0,0.1715,2.0805,0.6838272808,2.19
2020-01-16 04:00:00,2.453,0.7369097638000001,2.5612975227,0.211,0,0.211,2.242,0.7369097638000001,2.36,2.225,0.6619697878,2.3213851468,0.211,0,0.211,2.014,0.6619697878,2.12
2020-01-16 04:30:00,2.2755,0.7275422668,2.3889784428,0.062,0,0.062,2.2135,0.7275422668,2.33,2.266,0.7244197678000001,2.3789787725,0.062,0,0.062,2.204,0.7244197678000001,2.32
2020-01-16 05:00:00,2.2640000000000002,0.7150522708,2.3742358244,0.08850000000000001,0,0.08850000000000001,2.1755,0.7150522708,2.29,2.2545,0.7119297718,2.3642365047,0.08850000000000001,0,0.08850000000000001,2.166,0.7119297718,2.2800000000000002
2020-01-16 05:30:00,2.2955,0.7181747698000001,2.4052224949,0.1105,0,0.1105,2.185,0.7181747698000001,2.3,2.286,0.7150522708,2.3952235282,0.1105,0,0.1105,2.1755,0.7150522708,2.29
2020-01-16 06:00:00,2.399,0.7462772608,2.5123954207,0.1285,0,0.1285,2.2705,0.7462772608,2.39,2.3895,0.7431547618000001,2.5023967012,0.1285,0,0.1285,2.261,0.7431547618000001,2.38
2020-01-16 06:30:00,2.7245,0.8618097238,2.8575542427,0.10250000000000001,0,0.10250000000000001,2.622,0.8618097238,2.76,2.696,0.8524422268,2.8275561444,0.10250000000000001,0,0.10250000000000001,2.5935,0.8524422268,2.73
2020-01-16 07:00:00,3.0615,0.9648521908000001,3.209941121,0.126,0,0.126,2.9355,0.9648521908000001,3.09,3.0045,0.9461171968000001,3.1499457138,0.126,0,0.126,2.8785,0.9461171968000001,3.03
2020-01-16 07:30:00,3.4475,1.0866296517,3.6146950425,0.14150000000000001,0,0.14150000000000001,3.306,1.0866296517,3.48,3.3335,1.0491596637,3.4947043151,0.14150000000000001,0,0.14150000000000001,3.192,1.0491596637,3.36
2020-01-16 08:00:00,3.5095,1.1209771407,3.6841796916,0.099,0,0.099,3.4105,1.1209771407,3.59,3.5,1.1178546417,3.6741800446,0.099,0,0.099,3.401,1.1178546417,3.58
2020-01-16 08:30:00,3.5635,1.1459571327,3.7432272173000003,0.077,0,0.077,3.4865,1.1459571327,3.67,3.5540000000000003,1.1428346337,3.7332274241,0.077,0,0.077,3.477,1.1428346337,3.66
2020-01-16 09:00:00,3.8280000000000003,1.2396321027,4.0237136764,0.0565,0,0.0565,3.7715,1.2396321027,3.9699999999999998,3.8185000000000002,1.2365096037,4.0137137728,0.0565,0,0.0565,3.762,1.2365096037,3.96
2020-01-16 09:30:00,3.9370000000000003,1.2833470887,4.1408874351,0.0325,0,0.0325,3.9045,1.2833470887,4.11,3.918,1.2771020907000001,4.1208874954,0.0325,0,0.0325,3.8855,1.2771020907000001,4.09
2020-01-16 10:00:00,4.009,1.2895920867,4.2113096241,0.0855,0,0.0855,3.9235,1.2895920867,4.13,3.99,1.2833470887,4.1913100279,0.0855,0,0.0855,3.9045,1.2833470887,4.11
2020-01-16 10:30:00,3.8235,1.2115296117,4.0108548029,0.1375,0,0.1375,3.686,1.2115296117,3.88,3.814,1.2084071127,4.0008553773,0.1375,0,0.1375,3.6765,1.2084071127,3.87
2020-01-16 11:00:00,3.8435,1.1834271207,4.0215658642,0.243,0,0.243,3.6005000000000003,1.1834271207,3.79,3.758,1.1553246297,3.9315822515,0.243,0,0.243,3.515,1.1553246297,3.7
2020-01-16 11:30:00,4.0395,1.2427546017,4.2263458507,0.2585,0,0.2585,3.781,1.2427546017,3.98,3.7640000000000002,1.1522021307,3.9364026407,0.2585,0,0.2585,3.5055,1.1522021307,3.69
2020-01-16 12:00:00,3.9285,1.2427546017,4.1203824155,0.14750000000000002,0,0.14750000000000002,3.781,1.2427546017,3.98,3.8335,1.2115296117,4.0203888183,0.14750000000000002,0,0.14750000000000002,3.686,1.2115296117,3.88
2020-01-16 12:30:00,4.039,1.2427546017,4.2258679582,0.258,0,0.258,3.781,1.2427546017,3.98,4.0295,1.2396321027,4.2158697798,0.258,0,0.258,3.7715,1.2396321027,3.9699999999999998
2020-01-16 13:00:00,3.9525,1.2427546017,4.1432710809,0.1715,0,0.1715,3.781,1.2427546017,3.98,3.943,1.2396321027,4.1332719182,0.1715,0,0.1715,3.7715,1.2396321027,3.9699999999999998
2020-01-16 13:30:00,3.7315,1.1053646457,3.8917763618,0.3685,0,0.3685,3.363,1.1053646457,3.54,3.722,1.1022421467,3.8817807447,0.3685,0,0.3685,3.3535,1.1022421467,3.5300000000000002
2020-01-16 14:00:00,3.653,1.1584471287,3.8322850559,0.1285,0,0.1285,3.5245,1.1584471287,3.71,3.634,1.1522021307,3.8122861579,0.1285,0,0.1285,3.5055,1.1522021307,3.69
2020-01-16 14:30:00,3.7355,1.2052846137,3.925133278,0.0685,0,0.0685,3.667,1.2052846137,3.86,3.7165,1.1990396157,3.9051335765,0.0685,0,0.0685,3.648,1.1990396157,3.84
2020-01-16 15:00:00,3.7705,1.2084071127,3.9594087943,0.094,0,0.094,3.6765,1.2084071127,3.87,3.7515,1.2021621147000001,3.9394093466,0.094,0,0.094,3.6575,1.2021621147000001,3.85
2020-01-16 15:30:00,3.586,1.1522021307,3.7665588738,0.0805,0,0.0805,3.5055,1.1522021307,3.69,3.548,1.1397121347,3.7265597741,0.0805,0,0.0805,3.4675000000000002,1.1397121347,3.65
2020-01-16 16:00:00,3.6245000000000003,1.1459571327,3.8013442359000003,0.138,0,0.138,3.4865,1.1459571327,3.67,3.596,1.1365896357,3.7713461788,0.138,0,0.138,3.458,1.1365896357,3.64
2020-01-16 16:30:00,3.7935,1.1990396157,3.9784844162,0.14550000000000002,0,0.14550000000000002,3.648,1.1990396157,3.84,3.746,1.1834271207,3.9284877179,0.14550000000000002,0,0.14550000000000002,3.6005000000000003,1.1834271207,3.79
2020-01-16 17:00:00,4.1175,1.2802245897,4.3119347456,0.2225,0,0.2225,3.895,1.2802245897,4.1,4.013,1.2458771007,4.2019493988,0.2225,0,0.2225,3.7905,1.2458771007,3.99
2020-01-16 17:30:00,4.124,1.2864695877,4.3199976852,0.21,0,0.21,3.914,1.2864695877,4.12,4.105,1.2802245897,4.3,0.21,0,0.21,3.895,1.2802245897,4.1
2020-01-16 18:00:00,4.18,1.3270620747000001,4.3856007285,0.14250000000000002,0,0.14250000000000002,4.0375,1.3270620747000001,4.25,4.161,1.3208170767,4.3656017626,0.14250000000000002,0,0.14250000000000002,4.0185,1.3208170767,4.23
2020-01-16 18:30:00,3.925,1.2271421067000001,4.1123597544,0.1915,0,0.1915,3.7335000000000003,1.2271421067000001,3.93,3.906,1.2208971087,4.0923618792,0.1915,0,0.1915,3.7145,1.2208971087,3.91
2020-01-16 19:00:00,3.809,1.2240196077,4.0008380372,0.085,0,0.085,3.724,1.2240196077,3.92,3.676,1.1803046217,3.8608412296,0.085,0,0.085,3.591,1.1803046217,3.7800000000000002
2020-01-16 19:30:00,3.8975,1.2521220987000001,4.093692221,0.088,0,0.088,3.8095,1.2521220987000001,4.01,3.7835,1.2146521107,3.9736950059,0.088,0,0.088,3.6955,1.2146521107,3.89
2020-01-16 20:00:00,3.5564999999999998,1.0959971487,3.7215456466,0.222,0,0.222,3.3345000000000002,1.0959971487,3.51,3.5375,1.0897521507,3.7015491352,0.222,0,0.222,3.3155,1.0897521507,3.49
2020-01-16 20:30:00,3.3635,1.0366696677,3.5196329709,0.20950000000000002,0,0.20950000000000002,3.154,1.0366696677,3.32,3.3445,1.0304246697,3.4996364454,0.20950000000000002,0,0.20950000000000002,3.135,1.0304246697,3.3
2020-01-16 21:00:00,3.2495,1.0179346737,3.4052079599000002,0.1525,0,0.1525,3.097,1.0179346737,3.26,3.2305,1.0116896757,3.385209927,0.1525,0,0.1525,3.078,1.0116896757,3.24
2020-01-16 21:30:00,3.3355,1.0803846537,3.5061077066,0.0485,0,0.0485,3.287,1.0803846537,3.46,3.307,1.0710171567,3.4761079888,0.0485,0,0.0485,3.2585,1.0710171567,3.43
2020-01-16 22:00:00,2.966,0.8961572128,3.0984276254,0.23950000000000002,0,0.23950000000000002,2.7265,0.8961572128,2.87,2.9565,0.8930347138,3.088430548,0.23950000000000002,0,0.23950000000000002,2.717,0.8930347138,2.86
2020-01-16 22:30:00,2.914,0.9180147058,3.0551836279,0.121,0,0.121,2.793,0.9180147058,2.94,2.8855,0.9086472088,3.0251859447,0.121,0,0.121,2.7645,0.9086472088,2.91
2020-01-16 23:00:00,2.561,0.7899922468,2.6800762582,0.1575,0,0.1575,2.4035,0.7899922468,2.5300000000000002,2.5515,0.7868697478000001,2.6700779483,0.1575,0,0.1575,2.394,0.7868697478000001,2.52
2020-01-16 23:30:00,2.5455,0.8024822428,2.6689975646,0.10400000000000001,0,0.10400000000000001,2.4415,0.8024822428,2.5700000000000003,2.536,0.7993597438000001,2.6589983076,0.10400000000000001,0,0.10400000000000001,2.432,0.7993597438000001,2.56
2020-01-17 00:00:00,2.374,0.7431547618000001,2.4876002492,0.113,0,0.113,2.261,0.7431547618000001,2.38,2.355,0.7369097638000001,2.4676022775,0.113,0,0.113,2.242,0.7369097638000001,2.36
2020-01-17 00:30:00,2.462,0.8056047418000001,2.5904522771,0.011,0,0.011,2.451,0.8056047418000001,2.58,2.4525,0.8024822428,2.5804522859,0.011,0,0.011,2.4415,0.8024822428,2.5700000000000003
2020-01-17 01:00:00,2.352,0.6807047818,2.4485226158,0.281,0,0.281,2.071,0.6807047818,2.18,2.333,0.6744597838,2.428535567,0.281,0,0.281,2.052,0.6744597838,2.16
2020-01-17 01:30:00,2.3485,0.7712572528,2.4719000789,0.002,0,0.002,2.3465,0.7712572528,2.47,2.3295,0.7650122548,2.4519000795,0.002,0,0.002,2.3275,0.7650122548,2.45
2020-01-17 02:00:00,2.3495,0.7212972688,2.4577265918,0.155,0,0.155,2.1945,0.7212972688,2.31,2.34,0.7181747698000001,2.4477285389,0.155,0,0.155,2.185,0.7181747698000001,2.3
2020-01-17 02:30:00,2.4545,0.8056047418000001,2.5833252312,0.0035,0,0.0035,2.451,0.8056047418000001,2.58,2.445,0.8024822428,2.5733252321,0.0035,0,0.0035,2.4415,0.8024822428,2.5700000000000003
2020-01-17 03:00:00,2.262,0.6900722788,2.3649193961,0.1625,0,0.1625,2.0995,0.6900722788,2.21,2.2525,0.6869497798,2.3549217078,0.1625,0,0.1625,2.09,0.6869497798,2.2
2020-01-17 03:30:00,2.193,0.6338672968,2.282769535,0.2645,0,0.2645,1.9285,0.6338672968,2.03,2.1835,0.6307447978,2.2727761108,0.2645,0,0.2645,1.919,0.6307447978,2.02
2020-01-17 04:00:00,2.2795,0.7337872648,2.3946949701,0.047,0,0.047,2.2325,0.7337872648,2.35,2.194,0.7056847738,2.3046967263,0.047,0,0.047,2.147,0.7056847738,2.26
2020-01-17 04:30:00,2.1895,0.6619697878,2.287381527,0.17550000000000002,0,0.17550000000000002,2.014,0.6619697878,2.12,2.1895,0.6619697878,2.287381527,0.17550000000000002,0,0.17550000000000002,2.014,0.6619697878,2.12
2020-01-17 05:00:00,2.226,0.6994397758,2.3333006664,0.098,0,0.098,2.128,0.6994397758,2.24,2.2165,0.6963172768,2.3233015302,0.098,0,0.098,2.1185,0.6963172768,2.23
2020-01-17 05:30:00,2.253,0.7275422668,2.3675571271,0.0395,0,0.0395,2.2135,0.7275422668,2.33,2.2435,0.7244197678000001,2.3575572634,0.0395,0,0.0395,2.204,0.7244197678000001,2.32
2020-01-17 06:00:00,2.6315,0.8649322228,2.77,0.0,0,0.0,2.6315,0.8649322228,2.77,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71
2020-01-17 06:30:00,2.743,0.8774222188,2.8799164484,0.07350000000000001,0,0.07350000000000001,2.6695,0.8774222188,2.81,2.724,0.8711772208,2.859917088,0.07350000000000001,0,0.07350000000000001,2.6505,0.8711772208,2.79
2020-01-17 07:00:00,3.208,1.0460371647,3.3742343946,0.025500000000000002,0,0.025500000000000002,3.1825,1.0460371647,3.35,3.189,1.0397921667,3.3542344507,0.025500000000000002,0,0.025500000000000002,3.1635,1.0397921667,3.33
2020-01-17 07:30:00,3.392,1.0678946577,3.5561303407000002,0.14300000000000002,0,0.14300000000000002,3.249,1.0678946577,3.42,3.3445,1.0522821627,3.5061343386,0.14300000000000002,0,0.14300000000000002,3.2015000000000002,1.0522821627,3.37
2020-01-17 08:00:00,3.6775,1.1740596237,3.8603655591,0.10550000000000001,0,0.10550000000000001,3.572,1.1740596237,3.76,3.6585,1.1678146257,3.8403662911,0.10550000000000001,0,0.10550000000000001,3.553,1.1678146257,3.74
2020-01-17 08:30:00,3.7635,1.1896721187,3.9470561182,0.14400000000000002,0,0.14400000000000002,3.6195,1.1896721187,3.81,3.735,1.1803046217,3.9170580797000003,0.14400000000000002,0,0.14400000000000002,3.591,1.1803046217,3.7800000000000002
2020-01-17 09:00:00,3.9035,1.2739795917,4.1061339786,0.0275,0,0.0275,3.876,1.2739795917,4.08,3.8845,1.2677345937,4.0861340225,0.0275,0,0.0275,3.857,1.2677345937,4.06
2020-01-17 09:30:00,3.923,1.2614895957,4.1208354735,0.085,0,0.085,3.838,1.2614895957,4.04,3.8945,1.2521220987000001,4.0908361004,0.085,0,0.085,3.8095,1.2521220987000001,4.01
2020-01-17 10:00:00,3.9515000000000002,1.2771020907000001,4.1527511363,0.066,0,0.066,3.8855,1.2771020907000001,4.09,3.9325,1.2708570927,4.1327513838,0.066,0,0.066,3.8665000000000003,1.2708570927,4.07
2020-01-17 10:30:00,3.7915,1.1990396157,3.9765774543,0.14350000000000002,0,0.14350000000000002,3.648,1.1990396157,3.84,3.7725,1.1927946177,3.9565787304,0.14350000000000002,0,0.14350000000000002,3.629,1.1927946177,3.8200000000000003
2020-01-17 11:00:00,3.871,1.1990396157,4.0524482723,0.223,0,0.223,3.648,1.1990396157,3.84,3.8425000000000002,1.1896721187,4.0224527343,0.223,0,0.223,3.6195,1.1896721187,3.81
2020-01-17 11:30:00,4.147,1.3426745697,4.3589429911,0.062,0,0.062,4.085,1.3426745697,4.3,4.128,1.3364295717,4.3389431893,0.062,0,0.062,4.066,1.3364295717,4.28
2020-01-17 12:00:00,4.028,1.2895920867,4.2294008736,0.10450000000000001,0,0.10450000000000001,3.9235,1.2895920867,4.13,3.9995000000000003,1.2802245897,4.1994017729,0.10450000000000001,0,0.10450000000000001,3.895,1.2802245897,4.1
2020-01-17 12:30:00,3.9055,1.1615696277,4.0745765731,0.3715,0,0.3715,3.534,1.1615696277,3.7199999999999998,3.877,1.1522021307,4.0445888234,0.3715,0,0.3715,3.5055,1.1522021307,3.69
2020-01-17 13:00:00,3.73,1.1459571327,3.9020658311,0.24350000000000002,0,0.24350000000000002,3.4865,1.1459571327,3.67,3.711,1.1397121347,3.8820696478,0.24350000000000002,0,0.24350000000000002,3.4675000000000002,1.1397121347,3.65
2020-01-17 13:30:00,3.5815,1.0991196477,3.7463590658,0.23750000000000002,0,0.23750000000000002,3.344,1.0991196477,3.52,3.5435,1.0866296517,3.706366988,0.23750000000000002,0,0.23750000000000002,3.306,1.0866296517,3.48
2020-01-17 14:00:00,3.952,1.2739795917,4.1522678141,0.076,0,0.076,3.876,1.2739795917,4.08,3.914,1.2614895957,4.1122684737,0.076,0,0.076,3.838,1.2614895957,4.04
2020-01-17 14:30:00,3.488,1.0116896757,3.6317571505,0.41000000000000003,0,0.41000000000000003,3.078,1.0116896757,3.24,3.469,1.0054446777,3.6117696494000002,0.41000000000000003,0,0.41000000000000003,3.059,1.0054446777,3.22
2020-01-17 15:00:00,3.6790000000000003,1.1646921266999999,3.858956951,0.1355,0,0.1355,3.5435,1.1646921266999999,3.73,3.66,1.1584471287,3.8389581594,0.1355,0,0.1355,3.5245,1.1584471287,3.71
2020-01-17 15:30:00,3.7275,1.2052846137,3.9175205488,0.060500000000000005,0,0.060500000000000005,3.667,1.2052846137,3.86,3.7085,1.1990396157,3.8975207825,0.060500000000000005,0,0.060500000000000005,3.648,1.1990396157,3.84
2020-01-17 16:00:00,3.5635,1.0678946577,3.7200714039,0.3145,0,0.3145,3.249,1.0678946577,3.42,3.5255,1.0554046617,3.6800854949,0.3145,0,0.3145,3.211,1.0554046617,3.38
