Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-17 16:30:00,3.7039999999999997,1.1709371247,3.8846762735,0.14150000000000001,0,0.14150000000000001,3.5625,1.1709371247,3.75,3.6755,1.1615696277,3.8546782291,0.14150000000000001,0,0.14150000000000001,3.534,1.1615696277,3.7199999999999998
2020-01-17 17:00:00,3.7005,1.1709371247,3.8813392019,0.138,0,0.138,3.5625,1.1709371247,3.75,3.6814999999999998,1.1646921266999999,3.8613404408000003,0.138,0,0.138,3.5435,1.1646921266999999,3.73
2020-01-17 17:30:00,3.7645,1.1990396157,3.9508424734,0.1165,0,0.1165,3.648,1.1990396157,3.84,3.6695,1.1678146257,3.8508468225,0.1165,0,0.1165,3.553,1.1678146257,3.74
2020-01-17 18:00:00,3.857,1.2146521107,4.0437394513,0.1615,0,0.1615,3.6955,1.2146521107,3.89,3.667,1.1522021307,3.843755813,0.1615,0,0.1615,3.5055,1.1522021307,3.69
2020-01-17 18:30:00,3.7235,1.1896721187,3.9089348933,0.10400000000000001,0,0.10400000000000001,3.6195,1.1896721187,3.81,3.6,1.1490796317,3.7789395338,0.10400000000000001,0,0.10400000000000001,3.496,1.1490796317,3.68
2020-01-17 19:00:00,3.775,1.2396321027,3.9733251503,0.0035,0,0.0035,3.7715,1.2396321027,3.9699999999999998,3.7465,1.2302646057,3.9433251514,0.0035,0,0.0035,3.743,1.2302646057,3.94
2020-01-17 19:30:00,3.5635,1.1116096437,3.732855241,0.18150000000000002,0,0.18150000000000002,3.382,1.1116096437,3.56,3.5445,1.1053646457,3.7128575585,0.18150000000000002,0,0.18150000000000002,3.363,1.1053646457,3.54
2020-01-17 20:00:00,3.444,1.1178546417,3.6208748943,0.043000000000000003,0,0.043000000000000003,3.401,1.1178546417,3.58,3.425,1.1116096437,3.6008750325000003,0.043000000000000003,0,0.043000000000000003,3.382,1.1116096437,3.56
2020-01-17 20:30:00,3.187,0.9991996797,3.339965419,0.147,0,0.147,3.04,0.9991996797,3.2,3.168,0.9929546817,3.3199673191,0.147,0,0.147,3.021,0.9929546817,3.18
2020-01-17 21:00:00,3.0385,0.9523621948000001,3.1842543868,0.14100000000000001,0,0.14100000000000001,2.8975,0.9523621948000001,3.05,3.029,0.9492396958,3.1742553457,0.14100000000000001,0,0.14100000000000001,2.888,0.9492396958,3.04
2020-01-17 21:30:00,3.0225,0.9804646857,3.1775489375,0.0395,0,0.0395,2.983,0.9804646857,3.14,3.0035,0.9742196878,3.1575490891,0.0395,0,0.0395,2.964,0.9742196878,3.12
2020-01-17 22:00:00,2.7065,0.8524422268,2.8375693824,0.113,0,0.113,2.5935,0.8524422268,2.73,2.697,0.8493197278,2.8275701583,0.113,0,0.113,2.584,0.8493197278,2.7199999999999998
2020-01-17 22:30:00,2.5869999999999997,0.8368297318,2.7189801397,0.041,0,0.041,2.5460000000000003,0.8368297318,2.68,2.568,0.8305847338000001,2.698980363,0.041,0,0.041,2.527,0.8305847338000001,2.66
2020-01-17 23:00:00,2.322,0.7369097638000001,2.4361280755,0.08,0,0.08,2.242,0.7369097638000001,2.36,2.3125,0.7337872648,2.4261286034,0.08,0,0.08,2.2325,0.7337872648,2.35
2020-01-17 23:30:00,2.317,0.7587672568,2.4380764447,0.0085,0,0.0085,2.3085,0.7587672568,2.43,2.298,0.7525222588,2.4180764566,0.0085,0,0.0085,2.2895,0.7525222588,2.41
2020-01-18 00:00:00,2.221,0.7212972688,2.3351896604,0.026500000000000003,0,0.026500000000000003,2.1945,0.7212972688,2.31,2.2115,0.7181747698000001,2.3251897234,0.026500000000000003,0,0.026500000000000003,2.185,0.7181747698000001,2.3
2020-01-18 00:30:00,2.2965,0.6963172768,2.3997437363,0.178,0,0.178,2.1185,0.6963172768,2.23,2.287,0.6931947778,2.3897464301,0.178,0,0.178,2.109,0.6931947778,2.22
2020-01-18 01:00:00,2.2795,0.7025622748,2.3853121389,0.14200000000000002,0,0.14200000000000002,2.1375,0.7025622748,2.25,2.27,0.6994397758,2.375313874,0.14200000000000002,0,0.14200000000000002,2.128,0.6994397758,2.24
2020-01-18 01:30:00,2.284,0.7306647658000001,2.3980256462,0.061,0,0.061,2.223,0.7306647658000001,2.34,2.265,0.7244197678000001,2.3780262824,0.061,0,0.061,2.204,0.7244197678000001,2.32
2020-01-18 02:00:00,2.437,0.7993597438000001,2.5647504752,0.005,0,0.005,2.432,0.7993597438000001,2.56,2.4275,0.7962372448,2.5547504771,0.005,0,0.005,2.4225,0.7962372448,2.55
2020-01-18 02:30:00,2.186,0.6650922868,2.2849384565,0.1625,0,0.1625,2.0235,0.6650922868,2.13,2.1765,0.6619697878,2.2749409333,0.1625,0,0.1625,2.014,0.6619697878,2.12
2020-01-18 03:00:00,2.186,0.6307447978,2.275178015,0.267,0,0.267,1.919,0.6307447978,2.02,2.1765,0.6276222988,2.2651847607,0.267,0,0.267,1.9095,0.6276222988,2.01
2020-01-18 03:30:00,2.383,0.7150522708,2.4879688,0.20750000000000002,0,0.20750000000000002,2.1755,0.7150522708,2.29,2.2215,0.6619697878,2.3180306836,0.20750000000000002,0,0.20750000000000002,2.014,0.6619697878,2.12
2020-01-18 04:00:00,2.4225,0.7587672568,2.5385495859000002,0.114,0,0.114,2.3085,0.7587672568,2.43,2.223,0.6931947778,2.3285720947,0.114,0,0.114,2.109,0.6931947778,2.22
2020-01-18 04:30:00,2.2765,0.7088072728,2.3842944449,0.12,0,0.12,2.1565,0.7088072728,2.27,2.1625,0.6713372848,2.2643100494,0.12,0,0.12,2.0425,0.6713372848,2.15
2020-01-18 05:00:00,2.1735,0.6494797918,2.2684634117,0.1975,0,0.1975,1.976,0.6494797918,2.08,2.164,0.6463572928,2.258467124,0.1975,0,0.1975,1.9665,0.6463572928,2.07
2020-01-18 05:30:00,2.122,0.6869497798,2.2304223815,0.032,0,0.032,2.09,0.6869497798,2.2,2.103,0.6807047818,2.210422584,0.032,0,0.032,2.071,0.6807047818,2.18
2020-01-18 06:00:00,2.169,0.6931947778,2.2770770738,0.06,0,0.06,2.109,0.6931947778,2.22,2.1595,0.6900722788,2.2670774138,0.06,0,0.06,2.0995,0.6900722788,2.21
2020-01-18 06:30:00,2.1645,0.6338672968,2.2554041766,0.23600000000000002,0,0.23600000000000002,1.9285,0.6338672968,2.03,2.1455,0.6276222988,2.2354149503,0.23600000000000002,0,0.23600000000000002,1.9095,0.6276222988,2.01
2020-01-18 07:00:00,2.2965,0.7369097638000001,2.4118350379,0.0545,0,0.0545,2.242,0.7369097638000001,2.36,2.287,0.7337872648,2.4018352879,0.0545,0,0.0545,2.2325,0.7337872648,2.35
2020-01-18 07:30:00,2.722,0.8430747298,2.8495717222,0.157,0,0.157,2.565,0.8430747298,2.7,2.5795,0.7962372448,2.6995951548,0.157,0,0.157,2.4225,0.7962372448,2.55
2020-01-18 08:00:00,2.935,0.9398721988000001,3.0818151713,0.0755,0,0.0755,2.8595,0.9398721988000001,3.01,2.7545,0.8805447178,2.8918210958,0.0755,0,0.0755,2.6790000000000003,0.8805447178,2.8200000000000003
2020-01-18 08:30:00,3.0825,1.0085671767,3.2433029461,0.014,0,0.014,3.0685000000000002,1.0085671767,3.23,2.902,0.9492396958,3.0533031294,0.014,0,0.014,2.888,0.9492396958,3.04
2020-01-18 09:00:00,3.157,1.0023221787,3.312295088,0.1075,0,0.1075,3.0495,1.0023221787,3.21,3.0715,0.9742196878,3.2222998386,0.1075,0,0.1075,2.964,0.9742196878,3.12
2020-01-18 09:30:00,3.2405,1.0116896757,3.3947542253,0.1625,0,0.1625,3.078,1.0116896757,3.24,3.2215,1.0054446777,3.3747564727,0.1625,0,0.1625,3.059,1.0054446777,3.22
2020-01-18 10:00:00,3.215,1.0085671767,3.3694855319,0.14650000000000002,0,0.14650000000000002,3.0685000000000002,1.0085671767,3.23,3.196,1.0023221787,3.3494873862,0.14650000000000002,0,0.14650000000000002,3.0495,1.0023221787,3.21
2020-01-18 10:30:00,3.171,0.9586071928000001,3.3127282940000002,0.2545,0,0.2545,2.9165,0.9586071928000001,3.07,3.1425,0.9492396958,3.2827370059,0.2545,0,0.2545,2.888,0.9492396958,3.04
2020-01-18 11:00:00,3.2235,0.9461171968000001,3.359477638,0.34500000000000003,0,0.34500000000000003,2.8785,0.9461171968000001,3.03,3.2045,0.9398721988000001,3.3394879847,0.34500000000000003,0,0.34500000000000003,2.8595,0.9398721988000001,3.01
2020-01-18 11:30:00,3.158,0.8992797118,3.2835450355,0.422,0,0.422,2.7359999999999998,0.8992797118,2.88,3.1105,0.8836672168,3.2335859352,0.422,0,0.422,2.6885,0.8836672168,2.83
2020-01-18 12:00:00,3.321,0.9617296918,3.4574506504,0.395,0,0.395,2.926,0.9617296918,3.08,3.1215,0.8961572128,3.2475929548,0.395,0,0.395,2.7265,0.8961572128,2.87
2020-01-18 12:30:00,3.281,0.9367496998,3.4121050687,0.431,0,0.431,2.85,0.9367496998,3.0,3.072,0.8680547218,3.1922880509000002,0.431,0,0.431,2.641,0.8680547218,2.7800000000000002
2020-01-18 13:00:00,3.046,0.8461972288,3.1613550497,0.47150000000000003,0,0.47150000000000003,2.5745,0.8461972288,2.71,2.8369999999999997,0.7775022508,2.9416115906,0.47150000000000003,0,0.47150000000000003,2.3655,0.7775022508,2.49
2020-01-18 13:30:00,2.8005,0.7775022508,2.9064256399,0.435,0,0.435,2.3655,0.7775022508,2.49,2.658,0.7306647658000001,2.7565984474,0.435,0,0.435,2.223,0.7306647658000001,2.34
2020-01-18 14:00:00,2.8695,0.8493197278,2.9925531324,0.28550000000000003,0,0.28550000000000003,2.584,0.8493197278,2.7199999999999998,2.727,0.8024822428,2.8426232163,0.28550000000000003,0,0.28550000000000003,2.4415,0.8024822428,2.5700000000000003
2020-01-18 14:30:00,2.6465,0.6994397758,2.7373670287,0.5185000000000001,0,0.5185000000000001,2.128,0.6994397758,2.24,2.523,0.6588472888,2.6076059422,0.5185000000000001,0,0.5185000000000001,2.0045,0.6588472888,2.11
2020-01-18 15:00:00,2.7295,0.7899922468,2.8415238869,0.326,0,0.326,2.4035,0.7899922468,2.5300000000000002,2.606,0.7493997598000001,2.7116113291,0.326,0,0.326,2.2800000000000002,0.7493997598000001,2.4
2020-01-18 15:30:00,2.7345,0.8243397358000001,2.8560508136,0.2265,0,0.2265,2.508,0.8243397358000001,2.64,2.63,0.7899922468,2.7460858963,0.2265,0,0.2265,2.4035,0.7899922468,2.5300000000000002
2020-01-18 16:00:00,2.7465,0.8711772208,2.8813559308,0.096,0,0.096,2.6505,0.8711772208,2.79,2.6515,0.8399522308,2.7813615371,0.096,0,0.096,2.5555,0.8399522308,2.69
2020-01-18 16:30:00,2.77,0.8618097238,2.9009681143,0.148,0,0.148,2.622,0.8618097238,2.76,2.7035,0.8399522308,2.8309772164,0.148,0,0.148,2.5555,0.8399522308,2.69
2020-01-18 17:00:00,2.92,0.8711772208,3.0471871866,0.2695,0,0.2695,2.6505,0.8711772208,2.79,2.8915,0.8618097238,3.0171987422,0.2695,0,0.2695,2.622,0.8618097238,2.76
2020-01-18 17:30:00,3.212,1.0460371647,3.378037559,0.029500000000000002,0,0.029500000000000002,3.1825,1.0460371647,3.35,3.193,1.0397921667,3.3580376338,0.029500000000000002,0,0.029500000000000002,3.1635,1.0397921667,3.33
2020-01-18 18:00:00,3.2765,1.0741396557,3.4480760215,0.0085,0,0.0085,3.268,1.0741396557,3.44,3.2575,1.0678946577,3.4280760275,0.0085,0,0.0085,3.249,1.0678946577,3.42
2020-01-18 18:30:00,3.092,1.0085671767,3.2523332778,0.0235,0,0.0235,3.0685000000000002,1.0085671767,3.23,3.0635,0.9991996797,3.2223333549,0.0235,0,0.0235,3.04,0.9991996797,3.2
2020-01-18 19:00:00,3.0585,0.9960771807000001,3.2166118821,0.028,0,0.028,3.0305,0.9960771807000001,3.19,3.0395,0.9898321827000001,3.1966119564,0.028,0,0.028,3.0115,0.9898321827000001,3.17
2020-01-18 19:30:00,2.8455,0.9024022108,2.9851633121,0.1,0,0.1,2.7455,0.9024022108,2.89,2.8265000000000002,0.8961572128,2.9651644137,0.1,0,0.1,2.7265,0.8961572128,2.87
2020-01-18 20:00:00,2.883,0.9461171968000001,3.0342753253,0.0045000000000000005,0,0.0045000000000000005,2.8785,0.9461171968000001,3.03,2.826,0.9273822028,2.9742753319,0.0045000000000000005,0,0.0045000000000000005,2.8215,0.9273822028,2.9699999999999998
2020-01-18 20:30:00,2.507,0.7462772608,2.6157176358000003,0.23650000000000002,0,0.23650000000000002,2.2705,0.7462772608,2.39,2.469,0.7337872648,2.5757338275,0.23650000000000002,0,0.23650000000000002,2.2325,0.7337872648,2.35
2020-01-18 21:00:00,2.438,0.7650122548,2.5552079661000002,0.1105,0,0.1105,2.3275,0.7650122548,2.45,2.4285,0.7618897558000001,2.5452088814,0.1105,0,0.1105,2.318,0.7618897558000001,2.44
2020-01-18 21:30:00,2.5585,0.8274622348,2.6889804759000002,0.041,0,0.041,2.5175,0.8274622348,2.65,2.5395,0.8212172368,2.6689807043,0.041,0,0.041,2.4985,0.8212172368,2.63
2020-01-18 22:00:00,2.286,0.7056847738,2.3924437297,0.139,0,0.139,2.147,0.7056847738,2.26,2.2765,0.7025622748,2.3824453824000003,0.139,0,0.139,2.1375,0.7025622748,2.25
2020-01-18 22:30:00,2.1225,0.6588472888,2.2224054536,0.11800000000000001,0,0.11800000000000001,2.0045,0.6588472888,2.11,2.113,0.6557247898,2.2124068342,0.11800000000000001,0,0.11800000000000001,1.995,0.6557247898,2.1
2020-01-18 23:00:00,2.091,0.6713372848,2.1961272163,0.0485,0,0.0485,2.0425,0.6713372848,2.15,2.0815,0.6682147858,2.1861274551,0.0485,0,0.0485,2.033,0.6682147858,2.14
2020-01-18 23:30:00,1.873,0.5870298118,1.9628379964,0.08700000000000001,0,0.08700000000000001,1.786,0.5870298118,1.88,1.854,0.5807848139,1.9428399316,0.08700000000000001,0,0.08700000000000001,1.767,0.5807848139,1.8599999999999999
2020-01-19 00:00:00,1.7930000000000001,0.5433148259,1.8735100747,0.14,0,0.14,1.653,0.5433148259,1.74,1.7835,0.5401923269000001,1.8635128119000002,0.14,0,0.14,1.6435,0.5401923269000001,1.73
2020-01-19 00:30:00,2.05,0.6682147858,2.1561565342,0.017,0,0.017,2.033,0.6682147858,2.14,2.05,0.6682147858,2.1561565342,0.017,0,0.017,2.033,0.6682147858,2.14
2020-01-19 01:00:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2020-01-19 01:30:00,1.8305,0.5308248299,1.9059132325,0.2155,0,0.2155,1.615,0.5308248299,1.7000000000000002,1.897,0.5526823229,1.975871137,0.2155,0,0.2155,1.6815,0.5526823229,1.77
2020-01-19 02:00:00,1.7974999999999999,0.5651723189,1.8842574134,0.078,0,0.078,1.7195,0.5651723189,1.81,1.8355000000000001,0.5776623149,1.9242541412,0.078,0,0.078,1.7575,0.5776623149,1.85
2020-01-19 02:30:00,1.8575,0.6088873048,1.9547506235,0.005,0,0.005,1.8525,0.6088873048,1.9500000000000002,1.8955000000000002,0.6213773008,1.9947506110000002,0.005,0,0.005,1.8905,0.6213773008,1.99
2020-01-19 03:00:00,1.7165,0.4964773409,1.7868581365,0.20600000000000002,0,0.20600000000000002,1.5105,0.4964773409,1.5899999999999999,1.7355,0.5027223389000001,1.8068453171,0.20600000000000002,0,0.20600000000000002,1.5295,0.5027223389000001,1.6099999999999999
2020-01-19 03:30:00,1.7610000000000001,0.5308248299,1.8392650706,0.146,0,0.146,1.615,0.5308248299,1.7000000000000002,1.7515,0.5277023309000001,1.8292681597,0.146,0,0.146,1.6055000000000001,0.5277023309000001,1.69
2020-01-19 04:00:00,1.693,0.5214573329000001,1.7714871577,0.10650000000000001,0,0.10650000000000001,1.5865,0.5214573329000001,1.67,1.6835,0.5183348339,1.7614889299,0.10650000000000001,0,0.10650000000000001,1.577,0.5183348339,1.6600000000000001
2020-01-19 04:30:00,1.7015,0.4995998399,1.7733308348999999,0.18150000000000002,0,0.18150000000000002,1.52,0.4995998399,1.6,1.6920000000000002,0.4964773409,1.7633359720000001,0.18150000000000002,0,0.18150000000000002,1.5105,0.4964773409,1.5899999999999999
2020-01-19 05:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-01-19 05:30:00,1.706,0.5558048219,1.7942561133,0.015,0,0.015,1.691,0.5558048219,1.78,1.6965,0.5526823229,1.7842561475,0.015,0,0.015,1.6815,0.5526823229,1.77
2020-01-19 06:00:00,1.7535,0.5214573329000001,1.8293933421,0.167,0,0.167,1.5865,0.5214573329000001,1.67,1.7535,0.5214573329000001,1.8293933421,0.167,0,0.167,1.5865,0.5214573329000001,1.67
2020-01-19 06:30:00,1.8925,0.5620498199,1.9741976218000001,0.1825,0,0.1825,1.71,0.5620498199,1.8,1.883,0.5589273209,1.9642018099,0.1825,0,0.1825,1.7005,0.5589273209,1.79
2020-01-19 07:00:00,2.0495,0.6432347938,2.1480691912,0.0925,0,0.0925,1.957,0.6432347938,2.06,2.04,0.6401122948,2.1380700994,0.0925,0,0.0925,1.9475,0.6401122948,2.05
2020-01-19 07:30:00,2.21,0.6588472888,2.3061178959,0.20550000000000002,0,0.20550000000000002,2.0045,0.6588472888,2.11,2.2005,0.6557247898,2.2961217847,0.20550000000000002,0,0.20550000000000002,1.995,0.6557247898,2.1
2020-01-19 08:00:00,2.597,0.8461972288,2.7313840356,0.022500000000000003,0,0.022500000000000003,2.5745,0.8461972288,2.71,2.578,0.8399522308,2.7113841023000003,0.022500000000000003,0,0.022500000000000003,2.5555,0.8399522308,2.69
2020-01-19 08:30:00,2.7525,0.8992797118,2.8956795833999998,0.0165,0,0.0165,2.7359999999999998,0.8992797118,2.88,2.724,0.8899122148,2.8656796314,0.0165,0,0.0165,2.7075,0.8899122148,2.85
2020-01-19 09:00:00,2.793,0.8899122148,2.9313465762,0.0855,0,0.0855,2.7075,0.8899122148,2.85,2.774,0.8836672168,2.9113474114,0.0855,0,0.0855,2.6885,0.8836672168,2.83
2020-01-19 09:30:00,3.152,1.0210571727,3.313255461,0.0455,0,0.0455,3.1065,1.0210571727,3.27,3.133,1.0148121747,3.293255646,0.0455,0,0.0455,3.0875,1.0148121747,3.25
2020-01-19 10:00:00,3.1125,0.9742196878,3.2614046437,0.14850000000000002,0,0.14850000000000002,2.964,0.9742196878,3.12,3.084,0.9648521908000001,3.2314077041,0.14850000000000002,0,0.14850000000000002,2.9355,0.9648521908000001,3.09
2020-01-19 10:30:00,3.144,0.9617296918,3.2878047387000002,0.218,0,0.218,2.926,0.9617296918,3.08,3.125,0.9554846938,3.2678090519,0.218,0,0.218,2.907,0.9554846938,3.06
2020-01-19 11:00:00,2.863,0.8149722388,2.9767345784,0.3835,0,0.3835,2.4795,0.8149722388,2.61,2.8535,0.8118497398000001,2.9667427003,0.3835,0,0.3835,2.47,0.8118497398000001,2.6
2020-01-19 11:30:00,3.207,0.9305047018,3.3392645897,0.376,0,0.376,2.831,0.9305047018,2.98,3.188,0.9242597038,3.3192770297,0.376,0,0.376,2.8120000000000003,0.9242597038,2.96
2020-01-19 12:00:00,2.7965,0.7275422668,2.8895899363,0.583,0,0.583,2.2135,0.7275422668,2.33,2.787,0.7244197678000001,2.8796098694000003,0.583,0,0.583,2.204,0.7244197678000001,2.32
2020-01-19 12:30:00,2.9215,0.7431547618000001,3.0145383146,0.6605000000000001,0,0.6605000000000001,2.261,0.7431547618000001,2.38,2.9025,0.7369097638000001,2.9945854888000003,0.6605000000000001,0,0.6605000000000001,2.242,0.7369097638000001,2.36
2020-01-19 13:00:00,3.0755,0.8430747298,3.1889614689,0.5105000000000001,0,0.5105000000000001,2.565,0.8430747298,2.7,3.0565,0.8368297318,3.1689866282,0.5105000000000001,0,0.5105000000000001,2.5460000000000003,0.8368297318,2.68
2020-01-19 13:30:00,3.0815,0.8555647258,3.1980671116,0.47850000000000004,0,0.47850000000000004,2.6029999999999998,0.8555647258,2.74,2.996,0.8274622348,3.1081682306,0.47850000000000004,0,0.47850000000000004,2.5175,0.8274622348,2.65
2020-01-19 14:00:00,2.9905,0.8493197278,3.10876732,0.40650000000000003,0,0.40650000000000003,2.584,0.8493197278,2.7199999999999998,2.924,0.8274622348,3.0388270352,0.40650000000000003,0,0.40650000000000003,2.5175,0.8274622348,2.65
2020-01-19 14:30:00,2.636,0.7556447578000001,2.7421697613,0.337,0,0.337,2.299,0.7556447578000001,2.42,2.6075,0.7462772608,2.7121921023,0.337,0,0.337,2.2705,0.7462772608,2.39
2020-01-19 15:00:00,2.725,0.8212172368,2.8460538909,0.2265,0,0.2265,2.4985,0.8212172368,2.63,2.706,0.8149722388,2.8260601108000003,0.2265,0,0.2265,2.4795,0.8149722388,2.61
2020-01-19 15:30:00,3.259,1.0210571727,3.4152069849,0.1525,0,0.1525,3.1065,1.0210571727,3.27,3.24,1.0148121747,3.3952089406,0.1525,0,0.1525,3.0875,1.0148121747,3.25
2020-01-19 16:00:00,3.2385,1.0397921667,3.401330622,0.075,0,0.075,3.1635,1.0397921667,3.33,3.172,1.0179346737,3.3313323161,0.075,0,0.075,3.097,1.0179346737,3.26
2020-01-19 16:30:00,3.35,1.0835071527,3.5208646310000002,0.053500000000000006,0,0.053500000000000006,3.2965,1.0835071527,3.47,3.2835,1.0616496597,3.4508654349,0.053500000000000006,0,0.053500000000000006,3.23,1.0616496597,3.4
2020-01-19 17:00:00,3.434,0.7431547618000001,3.5134932759,1.173,0,1.173,2.261,0.7431547618000001,2.38,3.4245,0.7400322628,3.503547916,1.173,0,1.173,2.2515,0.7400322628,2.37
2020-01-19 17:30:00,3.716,1.2115296117,3.9085112255,0.03,0,0.03,3.686,1.2115296117,3.88,3.6875,1.2021621147000001,3.8785113123,0.03,0,0.03,3.6575,1.2021621147000001,3.85
2020-01-19 18:00:00,3.7825,1.2427546017,3.9814250275000003,0.0015,0,0.0015,3.781,1.2427546017,3.98,3.754,1.2333871047,3.9514250278,0.0015,0,0.0015,3.7525,1.2333871047,3.95
2020-01-19 18:30:00,3.4925,1.1428346337,3.6747281872,0.0155,0,0.0155,3.477,1.1428346337,3.66,3.4735,1.1365896357,3.6547282047,0.0155,0,0.0155,3.458,1.1365896357,3.64
2020-01-19 19:00:00,3.2925,1.0397921667,3.4527849629,0.129,0,0.129,3.1635,1.0397921667,3.33,3.2735,1.0335471687,3.4327863318,0.129,0,0.129,3.1445,1.0335471687,3.31
2020-01-19 19:30:00,3.3295,1.0647721587,3.4956129648,0.09,0,0.09,3.2395,1.0647721587,3.41,3.301,1.0554046617,3.4656139427,0.09,0,0.09,3.211,1.0554046617,3.38
2020-01-19 20:00:00,3.116,1.0241796717,3.2800000000000002,0.0,0,0.0,3.116,1.0241796717,3.2800000000000002,3.097,1.0179346737,3.26,0.0,0,0.0,3.097,1.0179346737,3.26
2020-01-19 20:30:00,2.9115,0.9273822028,3.0556292314,0.09,0,0.09,2.8215,0.9273822028,2.9699999999999998,2.8925,0.9211372048,3.0356300829,0.09,0,0.09,2.8025,0.9211372048,2.95
2020-01-19 21:00:00,3.0225,0.9898321827000001,3.1804518547,0.011,0,0.011,3.0115,0.9898321827000001,3.17,2.9939999999999998,0.9804646857,3.1504518724,0.011,0,0.011,2.983,0.9804646857,3.14
2020-01-19 21:30:00,2.9779999999999998,0.9679746898,3.1313669539,0.033,0,0.033,2.9450000000000003,0.9679746898,3.1,2.9495,0.9586071928000001,3.1013671179,0.033,0,0.033,2.9165,0.9586071928000001,3.07
2020-01-19 22:00:00,2.819,0.8867897158,2.9551915336,0.121,0,0.121,2.698,0.8867897158,2.84,2.7335000000000003,0.8586872248,2.8651991205,0.121,0,0.121,2.6125,0.8586872248,2.75
2020-01-19 22:30:00,2.462,0.7181747698000001,2.5646089371,0.277,0,0.277,2.185,0.7181747698000001,2.3,2.424,0.7056847738,2.5246320524,0.277,0,0.277,2.147,0.7056847738,2.26
2020-01-19 23:00:00,2.396,0.7369097638000001,2.5067612571,0.154,0,0.154,2.242,0.7369097638000001,2.36,2.377,0.7306647658000001,2.4867649668,0.154,0,0.154,2.223,0.7306647658000001,2.34
2020-01-19 23:30:00,2.3845,0.7587672568,2.5023125304000002,0.076,0,0.076,2.3085,0.7587672568,2.43,2.3655,0.7525222588,2.4823134371,0.076,0,0.076,2.2895,0.7525222588,2.41
2020-01-20 00:00:00,2.1205,0.6276222988,2.211431663,0.211,0,0.211,1.9095,0.6276222988,2.01,2.111,0.6244997998,2.2014361222,0.211,0,0.211,1.9,0.6244997998,2.0
2020-01-20 00:30:00,2.366,0.7337872648,2.4771757608,0.1335,0,0.1335,2.2325,0.7337872648,2.35,2.29,0.7088072728,2.3971874666,0.1335,0,0.1335,2.1565,0.7088072728,2.27
2020-01-20 01:00:00,2.259,0.6744597838,2.3575362139,0.20700000000000002,0,0.20700000000000002,2.052,0.6744597838,2.16,2.2305,0.6650922868,2.3275476365,0.20700000000000002,0,0.20700000000000002,2.0235,0.6650922868,2.13
2020-01-20 01:30:00,2.2125,0.7119297718,2.3242203532,0.0465,0,0.0465,2.166,0.7119297718,2.2800000000000002,2.1935000000000002,0.7056847738,2.3042207468,0.0465,0,0.0465,2.147,0.7056847738,2.26
2020-01-20 02:00:00,2.186,0.7088072728,2.2980434613,0.029500000000000002,0,0.029500000000000002,2.1565,0.7088072728,2.27,2.148,0.6963172768,2.2580437883,0.029500000000000002,0,0.029500000000000002,2.1185,0.6963172768,2.23
2020-01-20 02:30:00,2.158,0.7088072728,2.2714250483000002,0.0015,0,0.0015,2.1565,0.7088072728,2.27,2.1485,0.7056847738,2.2614250485,0.0015,0,0.0015,2.147,0.7056847738,2.26
2020-01-20 03:00:00,2.24,0.7337872648,2.3571261634000003,0.007500000000000001,0,0.007500000000000001,2.2325,0.7337872648,2.35,2.221,0.7275422668,2.3371261733,0.007500000000000001,0,0.007500000000000001,2.2135,0.7275422668,2.33
2020-01-20 03:30:00,2.293,0.7275422668,2.4056530818,0.0795,0,0.0795,2.2135,0.7275422668,2.33,2.274,0.7212972688,2.3856541556,0.0795,0,0.0795,2.1945,0.7212972688,2.31
2020-01-20 04:00:00,2.193,0.6900722788,2.2990103849,0.0935,0,0.0935,2.0995,0.6900722788,2.21,2.1455,0.6744597838,2.2490145064,0.0935,0,0.0935,2.052,0.6744597838,2.16
2020-01-20 04:30:00,2.2155,0.6900722788,2.3204827084,0.116,0,0.116,2.0995,0.6900722788,2.21,2.206,0.6869497798,2.310483932,0.116,0,0.116,2.09,0.6869497798,2.2
2020-01-20 05:00:00,2.187,0.6650922868,2.2858951748,0.1635,0,0.1635,2.0235,0.6650922868,2.13,2.1775,0.6619697878,2.27589768,0.1635,0,0.1635,2.014,0.6619697878,2.12
2020-01-20 05:30:00,2.4175,0.7400322628,2.5282313976,0.166,0,0.166,2.2515,0.7400322628,2.37,2.313,0.7056847738,2.4182555696,0.166,0,0.166,2.147,0.7056847738,2.26
2020-01-20 06:00:00,2.698,0.8805447178,2.838056201,0.019,0,0.019,2.6790000000000003,0.8805447178,2.8200000000000003,2.565,0.8368297318,2.6980565228,0.019,0,0.019,2.5460000000000003,0.8368297318,2.68
2020-01-20 06:30:00,2.995,0.9586071928000001,3.1446705312,0.0785,0,0.0785,2.9165,0.9586071928000001,3.07,2.9285,0.9367496998,3.0746727062,0.0785,0,0.0785,2.85,0.9367496998,3.0
2020-01-20 07:00:00,3.2205,1.0148121747,3.376605396,0.133,0,0.133,3.0875,1.0148121747,3.25,3.2015000000000002,1.0085671767,3.3566069177,0.133,0,0.133,3.0685000000000002,1.0085671767,3.23
2020-01-20 07:30:00,3.473,1.0429146657,3.6262101427999998,0.30000000000000004,0,0.30000000000000004,3.173,1.0429146657,3.34,3.454,1.0366696677,3.6062168543,0.30000000000000004,0,0.30000000000000004,3.154,1.0366696677,3.32
2020-01-20 08:00:00,3.8095,1.2396321027,4.0061175719,0.038,0,0.038,3.7715,1.2396321027,3.9699999999999998,3.781,1.2302646057,3.9761177045,0.038,0,0.038,3.743,1.2302646057,3.94
2020-01-20 08:30:00,3.9615,1.2021621147000001,4.1398884043,0.304,0,0.304,3.6575,1.2021621147000001,3.85,3.9045,1.1834271207,4.0799044106,0.304,0,0.304,3.6005000000000003,1.1834271207,3.79
2020-01-20 09:00:00,4.1675,1.3426745697,4.378450782,0.0825,0,0.0825,4.085,1.3426745697,4.3,4.1485,1.3364295717,4.3584511297,0.0825,0,0.0825,4.066,1.3364295717,4.28
2020-01-20 09:30:00,4.31,1.3926345536,4.5294073564,0.073,0,0.073,4.237,1.3926345536,4.46,4.291,1.3863895556,4.5094076108,0.073,0,0.073,4.218,1.3863895556,4.44
2020-01-20 10:00:00,4.483,1.4176145456,4.7017996555,0.17,0,0.17,4.313,1.4176145456,4.54,4.464,1.4113695476,4.6818009355,0.17,0,0.17,4.294,1.4113695476,4.52
2020-01-20 10:30:00,4.17,1.2895920867,4.3648536917000005,0.24650000000000002,0,0.24650000000000002,3.9235,1.2895920867,4.13,4.132,1.2771020907000001,4.3248599688,0.24650000000000002,0,0.24650000000000002,3.8855,1.2771020907000001,4.09
2020-01-20 11:00:00,4.0115,1.1834271207,4.1824193955,0.41100000000000003,0,0.41100000000000003,3.6005000000000003,1.1834271207,3.79,3.983,1.1740596237,4.1524336238,0.41100000000000003,0,0.41100000000000003,3.572,1.1740596237,3.76
2020-01-20 11:30:00,4.0805,1.1927946177,4.2512632534,0.4515,0,0.4515,3.629,1.1927946177,3.8200000000000003,4.0615,1.1865496197,4.2312743057,0.4515,0,0.4515,3.61,1.1865496197,3.8
2020-01-20 12:00:00,4.2185,1.2427546017,4.3977472926,0.4375,0,0.4375,3.781,1.2427546017,3.98,4.19,1.2333871047,4.3677618697,0.4375,0,0.4375,3.7525,1.2333871047,3.95
2020-01-20 12:30:00,4.138,1.2052846137,4.3099599766,0.47100000000000003,0,0.47100000000000003,3.667,1.2052846137,3.86,4.1095,1.1959171167,4.27997757,0.47100000000000003,0,0.47100000000000003,3.6385,1.1959171167,3.83
2020-01-20 13:00:00,4.002,1.1615696277,4.1671630638,0.468,0,0.468,3.534,1.1615696277,3.7199999999999998,3.9735,1.1522021307,4.1371816494,0.468,0,0.468,3.5055,1.1522021307,3.69
2020-01-20 13:30:00,3.867,1.1397121347,4.0314554134,0.3995,0,0.3995,3.4675000000000002,1.1397121347,3.65,3.848,1.1334671367,4.0114650379,0.3995,0,0.3995,3.4485,1.1334671367,3.63
2020-01-20 14:00:00,3.501,1.0273021707,3.6486094269000002,0.3755,0,0.3755,3.1255,1.0273021707,3.29,3.482,1.0210571727,3.6286198134000003,0.3755,0,0.3755,3.1065,1.0210571727,3.27
2020-01-20 14:30:00,3.3955,1.0179346737,3.5448005938,0.2985,0,0.2985,3.097,1.0179346737,3.26,3.3765,1.0116896757,3.5248075479,0.2985,0,0.2985,3.078,1.0116896757,3.24
2020-01-20 15:00:00,3.5065,0.6775822828,3.5713666852,1.445,0,1.445,2.0615,0.6775822828,2.17,3.497,0.6744597838,3.5614470374,1.445,0,1.445,2.052,0.6744597838,2.16
2020-01-20 15:30:00,3.7955,1.1959171167,3.9794519723,0.157,0,0.157,3.6385,1.1959171167,3.83,3.7765,1.1896721187,3.9594534976,0.157,0,0.157,3.6195,1.1896721187,3.81
2020-01-20 16:00:00,3.742,1.1584471287,3.9172137738,0.2175,0,0.2175,3.5245,1.1584471287,3.71,3.6755,1.1365896357,3.8472244866,0.2175,0,0.2175,3.458,1.1365896357,3.64
2020-01-20 16:30:00,3.7135,1.1740596237,3.8946756283,0.14150000000000001,0,0.14150000000000001,3.572,1.1740596237,3.76,3.6945,1.1678146257,3.874676922,0.14150000000000001,0,0.14150000000000001,3.553,1.1678146257,3.74
2020-01-20 17:00:00,3.909,1.2521220987000001,4.1046425849,0.0995,0,0.0995,3.8095,1.2521220987000001,4.01,3.89,1.2458771007,4.0846431607,0.0995,0,0.0995,3.7905,1.2458771007,3.99
2020-01-20 17:30:00,3.996,1.2958370847,4.2008582159,0.053500000000000006,0,0.053500000000000006,3.9425,1.2958370847,4.15,3.977,1.2895920867,4.1808583748,0.053500000000000006,0,0.053500000000000006,3.9235,1.2895920867,4.13
2020-01-20 18:00:00,3.9805,1.2802245897,4.1813102313,0.0855,0,0.0855,3.895,1.2802245897,4.1,3.9615,1.2739795917,4.1613106409,0.0855,0,0.0855,3.876,1.2739795917,4.08
2020-01-20 18:30:00,3.8135,1.1990396157,3.9975590365,0.1655,0,0.1655,3.648,1.1990396157,3.84,3.785,1.1896721187,3.9675615622000002,0.1655,0,0.1655,3.6195,1.1896721187,3.81
2020-01-20 19:00:00,3.7305,1.1709371247,3.9099519179,0.168,0,0.168,3.5625,1.1709371247,3.75,3.6734999999999998,1.1522021307,3.8499574024000003,0.168,0,0.168,3.5055,1.1522021307,3.69
2020-01-20 19:30:00,3.7655000000000003,1.1896721187,3.9489631551,0.146,0,0.146,3.6195,1.1896721187,3.81,3.7465,1.1834271207,3.9289644946,0.146,0,0.146,3.6005000000000003,1.1834271207,3.79
2020-01-20 20:00:00,3.866,1.2614895957,4.0666093985,0.028,0,0.028,3.838,1.2614895957,4.04,3.847,1.2552445977,4.046609445,0.028,0,0.028,3.819,1.2552445977,4.02
2020-01-20 20:30:00,3.6425,1.1584471287,3.8222775933,0.11800000000000001,0,0.11800000000000001,3.5245,1.1584471287,3.71,3.6235,1.1522021307,3.8022785274,0.11800000000000001,0,0.11800000000000001,3.5055,1.1522021307,3.69
2020-01-20 21:00:00,3.46,1.1053646457,3.6322762835,0.097,0,0.097,3.363,1.1053646457,3.54,3.4505,1.1022421467,3.6222766322,0.097,0,0.097,3.3535,1.1022421467,3.5300000000000002
2020-01-20 21:30:00,3.406,1.1053646457,3.5808751724,0.043000000000000003,0,0.043000000000000003,3.363,1.1053646457,3.54,3.3585000000000003,1.0897521507,3.5308755288,0.043000000000000003,0,0.043000000000000003,3.3155,1.0897521507,3.49
2020-01-20 22:00:00,3.553,1.1678146257,3.74,0.0,0,0.0,3.553,1.1678146257,3.74,3.325,1.0928746497,3.5,0.0,0,0.0,3.325,1.0928746497,3.5
2020-01-20 22:30:00,3.082,1.0116896757,3.2438002405,0.004,0,0.004,3.078,1.0116896757,3.24,2.9775,0.9773421867000001,3.1338002489,0.004,0,0.004,2.9735,0.9773421867000001,3.13
2020-01-20 23:00:00,2.6395,0.8493197278,2.7727791564,0.0555,0,0.0555,2.584,0.8493197278,2.7199999999999998,2.63,0.8461972288,2.7627793524,0.0555,0,0.0555,2.5745,0.8461972288,2.71
2020-01-20 23:30:00,2.312,0.7244197678000001,2.4228347034,0.108,0,0.108,2.204,0.7244197678000001,2.32,2.3025,0.7212972688,2.4128356761,0.108,0,0.108,2.1945,0.7212972688,2.31
2020-01-21 00:00:00,2.2735,0.6963172768,2.3777426269,0.155,0,0.155,2.1185,0.6963172768,2.23,2.2640000000000002,0.6931947778,2.3677447075,0.155,0,0.155,2.109,0.6931947778,2.22
2020-01-21 00:30:00,2.4035,0.7868697478000001,2.5290267397,0.0095,0,0.0095,2.394,0.7868697478000001,2.52,2.3655,0.7743797518000001,2.4890267676,0.0095,0,0.0095,2.356,0.7743797518000001,2.48
2020-01-21 01:00:00,2.3485,0.7025622748,2.4513355543,0.211,0,0.211,2.1375,0.7025622748,2.25,2.339,0.6994397758,2.4413391817,0.211,0,0.211,2.128,0.6994397758,2.24
2020-01-21 01:30:00,2.364,0.7618897558000001,2.4837415324,0.046,0,0.046,2.318,0.7618897558000001,2.44,2.3545,0.7587672568,2.4737417003,0.046,0,0.046,2.3085,0.7587672568,2.43
2020-01-21 02:00:00,2.354,0.7181747698000001,2.4611158039,0.169,0,0.169,2.185,0.7181747698000001,2.3,2.3445,0.7150522708,2.4511181122,0.169,0,0.169,2.1755,0.7150522708,2.29
2020-01-21 02:30:00,2.341,0.7212972688,2.4496021616,0.14650000000000002,0,0.14650000000000002,2.1945,0.7212972688,2.31,2.3315,0.7181747698000001,2.4396039125,0.14650000000000002,0,0.14650000000000002,2.185,0.7181747698000001,2.3
2020-01-21 03:00:00,2.337,0.6931947778,2.4376398421,0.228,0,0.228,2.109,0.6931947778,2.22,2.299,0.6807047818,2.3976571898,0.228,0,0.228,2.071,0.6807047818,2.18
2020-01-21 03:30:00,2.3655,0.7025622748,2.4676272004,0.228,0,0.228,2.1375,0.7025622748,2.25,2.3085,0.6838272808,2.4076527989,0.228,0,0.228,2.0805,0.6838272808,2.19
2020-01-21 04:00:00,2.2925,0.7400322628,2.4089840182,0.041,0,0.041,2.2515,0.7400322628,2.37,2.283,0.7369097638000001,2.39898416,0.041,0,0.041,2.242,0.7369097638000001,2.36
2020-01-21 04:30:00,2.295,0.7150522708,2.4038146247,0.11950000000000001,0,0.11950000000000001,2.1755,0.7150522708,2.29,2.2855,0.7119297718,2.3938158346,0.11950000000000001,0,0.11950000000000001,2.166,0.7119297718,2.2800000000000002
2020-01-21 05:00:00,2.3665,0.7431547618000001,2.4804437607,0.10550000000000001,0,0.10550000000000001,2.261,0.7431547618000001,2.38,2.357,0.7400322628,2.4704446462,0.10550000000000001,0,0.10550000000000001,2.2515,0.7400322628,2.37
2020-01-21 05:30:00,2.4525,0.7681347538000001,2.5699780641,0.1155,0,0.1155,2.337,0.7681347538000001,2.46,2.386,0.7462772608,2.49998515,0.1155,0,0.1155,2.2705,0.7462772608,2.39
2020-01-21 06:00:00,2.6055,0.8180947378000001,2.7309172909,0.1165,0,0.1165,2.489,0.8180947378000001,2.62,2.596,0.8149722388,2.7209181814,0.1165,0,0.1165,2.4795,0.8149722388,2.61
2020-01-21 06:30:00,3.127,1.0273021707,3.2914250333,0.0015,0,0.0015,3.1255,1.0273021707,3.29,3.108,1.0210571727,3.2714250335,0.0015,0,0.0015,3.1065,1.0210571727,3.27
2020-01-21 07:00:00,3.2355,1.0116896757,3.3899817477,0.1575,0,0.1575,3.078,1.0116896757,3.24,3.226,1.0085671767,3.3799828032,0.1575,0,0.1575,3.0685000000000002,1.0085671767,3.23
2020-01-21 07:30:00,3.5815,1.1459571327,3.7603670034,0.095,0,0.095,3.4865,1.1459571327,3.67,3.5625,1.1397121347,3.740367629,0.095,0,0.095,3.4675000000000002,1.1397121347,3.65
2020-01-21 08:00:00,3.9405,1.2833470887,4.1442152454,0.036000000000000004,0,0.036000000000000004,3.9045,1.2833470887,4.11,3.9215,1.2771020907000001,4.1242153193,0.036000000000000004,0,0.036000000000000004,3.8855,1.2771020907000001,4.09
2020-01-21 08:30:00,4.171,1.3520420667,4.38466176,0.0575,0,0.0575,4.1135,1.3520420667,4.33,4.152,1.3457970687,4.3646619285,0.0575,0,0.0575,4.0945,1.3457970687,4.31
2020-01-21 09:00:00,4.0865,1.3083270807,4.2908276591,0.106,0,0.106,3.9805,1.3083270807,4.19,4.0675,1.3020820827000001,4.2708282569,0.106,0,0.106,3.9615,1.3020820827000001,4.17
2020-01-21 09:30:00,4.168,1.3301845737,4.3751131414,0.121,0,0.121,4.047,1.3301845737,4.26,4.1395,1.3208170767,4.3451142678,0.121,0,0.121,4.0185,1.3208170767,4.23
2020-01-21 10:00:00,4.2715,1.3489195676999999,4.4794303488,0.1675,0,0.1675,4.104,1.3489195676999999,4.32,4.2525,1.3426745697,4.4594317183,0.1675,0,0.1675,4.085,1.3426745697,4.3
2020-01-21 10:30:00,3.898,1.1803046217,4.0727782901,0.307,0,0.307,3.591,1.1803046217,3.7800000000000002,3.8695,1.1709371247,4.0427866627,0.307,0,0.307,3.5625,1.1709371247,3.75
2020-01-21 11:00:00,3.882,1.1522021307,4.0493818973,0.3765,0,0.3765,3.5055,1.1522021307,3.69,3.863,1.1459571327,4.0293903695,0.3765,0,0.3765,3.4865,1.1459571327,3.67
2020-01-21 11:30:00,3.8645,1.1240996397,4.0246689615,0.4445,0,0.4445,3.42,1.1240996397,3.6,3.8455,1.1178546417,4.0046809174,0.4445,0,0.4445,3.401,1.1178546417,3.58
2020-01-21 12:00:00,4.0875,1.1834271207,4.2553679042,0.487,0,0.487,3.6005000000000003,1.1834271207,3.79,4.0685,1.1771821227,4.2353807385,0.487,0,0.487,3.5815,1.1771821227,3.77
2020-01-21 12:30:00,3.9235,1.0959971487,4.0737037202,0.589,0,0.589,3.3345000000000002,1.0959971487,3.51,3.9045,1.0897521507,4.0537242136,0.589,0,0.589,3.3155,1.0897521507,3.49
2020-01-21 13:00:00,3.868,1.0616496597,4.0110502365,0.638,0,0.638,3.23,1.0616496597,3.4,3.8395,1.0522821627,3.9810875399,0.638,0,0.638,3.2015000000000002,1.0522821627,3.37
2020-01-21 13:30:00,3.5755,0.8899122148,3.6845819302000002,0.868,0,0.868,2.7075,0.8899122148,2.85,3.5564999999999998,0.8836672168,3.6646364075999998,0.868,0,0.868,2.6885,0.8836672168,2.83
2020-01-21 14:00:00,3.5484999999999998,1.0085671767,3.6890459471,0.48,0,0.48,3.0685000000000002,1.0085671767,3.23,3.5295,1.0023221787,3.6690625506,0.48,0,0.48,3.0495,1.0023221787,3.21
2020-01-21 14:30:00,3.5715,1.0429146657,3.7206562929,0.3985,0,0.3985,3.173,1.0429146657,3.34,3.5620000000000003,1.0397921667,3.7106619019,0.3985,0,0.3985,3.1635,1.0397921667,3.33
2020-01-21 15:00:00,3.758,1.1397121347,3.927022759,0.29050000000000004,0,0.29050000000000004,3.4675000000000002,1.1397121347,3.65,3.5869999999999997,1.0835071527,3.7470730911,0.29050000000000004,0,0.29050000000000004,3.2965,1.0835071527,3.47
2020-01-21 15:30:00,3.903,1.2146521107,4.0876385298,0.20750000000000002,0,0.20750000000000002,3.6955,1.2146521107,3.89,3.675,1.1397121347,3.8476705615,0.20750000000000002,0,0.20750000000000002,3.4675000000000002,1.1397121347,3.65
2020-01-21 16:00:00,4.0675,1.3114495797,4.2736935138,0.0775,0,0.0775,3.99,1.3114495797,4.2,3.9725,1.2802245897,4.1736951554,0.0775,0,0.0775,3.895,1.2802245897,4.1
2020-01-21 16:30:00,4.0405,1.2958370847,4.2432103412,0.098,0,0.098,3.9425,1.2958370847,4.15,4.0215,1.2895920867,4.2232108638,0.098,0,0.098,3.9235,1.2895920867,4.13
2020-01-21 17:00:00,4.0055,1.2489995997,4.1957157018,0.20550000000000002,0,0.20550000000000002,3.8,1.2489995997,4.0,3.9865,1.2427546017,4.175718052,0.20550000000000002,0,0.20550000000000002,3.781,1.2427546017,3.98
2020-01-21 17:30:00,4.066,1.3364295717,4.28,0.0,0,0.0,4.066,1.3364295717,4.28,4.047,1.3301845737,4.26,0.0,0,0.0,4.047,1.3301845737,4.26
2020-01-21 18:00:00,4.09,1.3364295717,4.302806526,0.024,0,0.024,4.066,1.3364295717,4.28,4.071,1.3301845737,4.2828065565,0.024,0,0.024,4.047,1.3301845737,4.26
2020-01-21 18:30:00,4.043,1.3176945777,4.2523132528,0.034,0,0.034,4.009,1.3176945777,4.22,4.0145,1.3083270807,4.222313347,0.034,0,0.034,3.9805,1.3083270807,4.19
2020-01-21 19:00:00,3.8645,1.2084071127,4.0490255618,0.188,0,0.188,3.6765,1.2084071127,3.87,3.855,1.2052846137,4.0390266154,0.188,0,0.188,3.667,1.2052846137,3.86
2020-01-21 19:30:00,3.926,1.2771020907000001,4.1284943684,0.0405,0,0.0405,3.8855,1.2771020907000001,4.09,3.907,1.2708570927,4.1084944627,0.0405,0,0.0405,3.8665000000000003,1.2708570927,4.07
2020-01-21 20:00:00,3.7355,1.1865496197,3.9194209075,0.1255,0,0.1255,3.61,1.1865496197,3.8,3.7165,1.1803046217,3.8994219123000002,0.1255,0,0.1255,3.591,1.1803046217,3.7800000000000002
2020-01-21 20:30:00,3.6195,1.1303446377,3.791893887,0.18050000000000002,0,0.18050000000000002,3.439,1.1303446377,3.62,3.6005000000000003,1.1240996397,3.7718961081,0.18050000000000002,0,0.18050000000000002,3.42,1.1240996397,3.6
2020-01-21 21:00:00,3.424,1.0866296517,3.5922889639,0.11800000000000001,0,0.11800000000000001,3.306,1.0866296517,3.48,3.4145,1.0835071527,3.5822894914,0.11800000000000001,0,0.11800000000000001,3.2965,1.0835071527,3.47
2020-01-21 21:30:00,3.3255,1.0741396557,3.4946711219,0.0575,0,0.0575,3.268,1.0741396557,3.44,3.3064999999999998,1.0678946577,3.4746713873,0.0575,0,0.0575,3.249,1.0678946577,3.42
2020-01-21 22:00:00,3.3165,1.0866296517,3.48997654,0.0105,0,0.0105,3.306,1.0866296517,3.48,3.2880000000000003,1.0772621547,3.4599765534,0.0105,0,0.0105,3.2775,1.0772621547,3.45
2020-01-21 22:30:00,3.0255,0.9804646857,3.1804026868,0.0425,0,0.0425,2.983,0.9804646857,3.14,2.997,0.9710971888000001,3.1504029504,0.0425,0,0.0425,2.9545,0.9710971888000001,3.11
2020-01-21 23:00:00,2.6635,0.8430747298,2.7937443065,0.0985,0,0.0985,2.565,0.8430747298,2.7,2.654,0.8399522308,2.7837449147,0.0985,0,0.0985,2.5555,0.8399522308,2.69
2020-01-21 23:30:00,2.5060000000000002,0.7993597438000001,2.6304014903,0.074,0,0.074,2.432,0.7993597438000001,2.56,2.4965,0.7962372448,2.6204018776,0.074,0,0.074,2.4225,0.7962372448,2.55
2020-01-22 00:00:00,2.559,0.8399522308,2.6933252217,0.0035,0,0.0035,2.5555,0.8399522308,2.69,2.5495,0.8368297318,2.6833252226,0.0035,0,0.0035,2.5460000000000003,0.8368297318,2.68
2020-01-22 00:30:00,2.6745,0.8774222188,2.814750433,0.005,0,0.005,2.6695,0.8774222188,2.81,2.627,0.8618097238,2.7647504408,0.005,0,0.005,2.622,0.8618097238,2.76
2020-01-22 01:00:00,2.5435,0.8212172368,2.672786935,0.045,0,0.045,2.4985,0.8212172368,2.63,2.534,0.8180947378000001,2.6627870737,0.045,0,0.045,2.489,0.8180947378000001,2.62
2020-01-22 01:30:00,2.551,0.8337072328,2.6837788191,0.0145,0,0.0145,2.5365,0.8337072328,2.67,2.532,0.8274622348,2.6637788478,0.0145,0,0.0145,2.5175,0.8274622348,2.65
2020-01-22 02:00:00,2.36,0.7400322628,2.4733070473,0.1085,0,0.1085,2.2515,0.7400322628,2.37,2.3505000000000003,0.7369097638000001,2.4633079893,0.1085,0,0.1085,2.242,0.7369097638000001,2.36
2020-01-22 02:30:00,2.357,0.7681347538000001,2.4790078661,0.02,0,0.02,2.337,0.7681347538000001,2.46,2.3475,0.7650122548,2.4690078979,0.02,0,0.02,2.3275,0.7650122548,2.45
2020-01-22 03:00:00,2.378,0.7806247498000001,2.5028501753,0.003,0,0.003,2.375,0.7806247498000001,2.5,2.3685,0.7775022508,2.492850176,0.003,0,0.003,2.3655,0.7775022508,2.49
2020-01-22 03:30:00,2.4575,0.7712572528,2.5756832103000002,0.111,0,0.111,2.3465,0.7712572528,2.47,2.448,0.7681347538000001,2.5656841193,0.111,0,0.111,2.337,0.7681347538000001,2.46
2020-01-22 04:00:00,2.598,0.8493197278,2.7333034958,0.014,0,0.014,2.584,0.8493197278,2.7199999999999998,2.5125,0.8212172368,2.6433036147999998,0.014,0,0.014,2.4985,0.8212172368,2.63
2020-01-22 04:30:00,2.4245,0.7962372448,2.5519000764,0.002,0,0.002,2.4225,0.7962372448,2.55,2.4055,0.7899922468,2.531900077,0.002,0,0.002,2.4035,0.7899922468,2.5300000000000002
2020-01-22 05:00:00,2.5715,0.8430747298,2.7061757611,0.006500000000000001,0,0.006500000000000001,2.565,0.8430747298,2.7,2.5525,0.8368297318,2.6861757668,0.006500000000000001,0,0.006500000000000001,2.5460000000000003,0.8368297318,2.68
2020-01-22 05:30:00,2.5975,0.7712572528,2.7095837319,0.251,0,0.251,2.3465,0.7712572528,2.47,2.4075,0.7088072728,2.5096740824,0.251,0,0.251,2.1565,0.7088072728,2.27
2020-01-22 06:00:00,2.755,0.8836672168,2.893249514,0.0665,0,0.0665,2.6885,0.8836672168,2.83,2.5745,0.8243397358000001,2.7032547512000002,0.0665,0,0.0665,2.508,0.8243397358000001,2.64
2020-01-22 06:30:00,2.989,0.9180147058,3.1267990022,0.196,0,0.196,2.793,0.9180147058,2.94,2.9605,0.9086472088,3.096804805,0.196,0,0.196,2.7645,0.9086472088,2.91
2020-01-22 07:00:00,3.163,0.9461171968000001,3.3014703921,0.28450000000000003,0,0.28450000000000003,2.8785,0.9461171968000001,3.03,3.1155,0.9305047018,3.2514887744,0.28450000000000003,0,0.28450000000000003,2.831,0.9305047018,2.98
2020-01-22 07:30:00,3.5655,1.1459571327,3.7451312394,0.079,0,0.079,3.4865,1.1459571327,3.67,3.5465,1.1397121347,3.7251316755,0.079,0,0.079,3.4675000000000002,1.1397121347,3.65
2020-01-22 08:00:00,3.8635,1.2646120947,4.06520307,0.016,0,0.016,3.8475,1.2646120947,4.05,3.8445,1.2583670967,4.0452030851,0.016,0,0.016,3.8285,1.2583670967,4.03
2020-01-22 08:30:00,3.8495,1.2365096037,4.0432173142,0.08750000000000001,0,0.08750000000000001,3.762,1.2365096037,3.96,3.84,1.2333871047,4.0332175431,0.08750000000000001,0,0.08750000000000001,3.7525,1.2333871047,3.95
2020-01-22 09:00:00,3.8655,1.1927946177,4.0453490888,0.23650000000000002,0,0.23650000000000002,3.629,1.1927946177,3.8200000000000003,3.8465,1.1865496197,4.025352438,0.23650000000000002,0,0.23650000000000002,3.61,1.1865496197,3.8
2020-01-22 09:30:00,4.0435,1.2427546017,4.2301691751,0.2625,0,0.2625,3.781,1.2427546017,3.98,4.0245,1.2365096037,4.2101729478,0.2625,0,0.2625,3.762,1.2365096037,3.96
2020-01-22 10:00:00,4.2695,1.3895120546,4.4899191529,0.042,0,0.042,4.2275,1.3895120546,4.45,4.2315,1.3770220586,4.4499193251,0.042,0,0.042,4.1895,1.3770220586,4.41
2020-01-22 10:30:00,3.958,1.2302646057,4.1447937222,0.215,0,0.215,3.743,1.2302646057,3.94,3.939,1.2240196077,4.1247963586,0.215,0,0.215,3.724,1.2240196077,3.92
2020-01-22 11:00:00,4.007,1.2583670967,4.1999448508,0.17850000000000002,0,0.17850000000000002,3.8285,1.2583670967,4.03,3.988,1.2521220987000001,4.1799466205,0.17850000000000002,0,0.17850000000000002,3.8095,1.2521220987000001,4.01
2020-01-22 11:30:00,3.988,1.2458771007,4.1780801512,0.1975,0,0.1975,3.7905,1.2458771007,3.99,3.969,1.2396321027,4.1580823405,0.1975,0,0.1975,3.7715,1.2396321027,3.9699999999999998
2020-01-22 12:00:00,4.0495,1.2833470887,4.24799129,0.145,0,0.145,3.9045,1.2833470887,4.11,4.0305,1.2771020907000001,4.2279924314,0.145,0,0.145,3.8855,1.2771020907000001,4.09
2020-01-22 12:30:00,4.1415,1.3208170767,4.3470196687,0.123,0,0.123,4.0185,1.3208170767,4.23,4.1225,1.3145720787,4.3270204529,0.123,0,0.123,3.9995000000000003,1.3145720787,4.21
2020-01-22 13:00:00,4.048,1.2771020907000001,4.2446782858,0.1625,0,0.1625,3.8855,1.2771020907000001,4.09,4.029,1.2708570927,4.2246797216,0.1625,0,0.1625,3.8665000000000003,1.2708570927,4.07
2020-01-22 13:30:00,3.7525,1.1272221387,3.9181482871,0.323,0,0.323,3.4295,1.1272221387,3.61,3.743,1.1240996397,3.9081516091,0.323,0,0.323,3.42,1.1240996397,3.6
2020-01-22 14:00:00,3.615,1.1459571327,3.7922872716000002,0.1285,0,0.1285,3.4865,1.1459571327,3.67,3.596,1.1397121347,3.772288397,0.1285,0,0.1285,3.4675000000000002,1.1397121347,3.65
2020-01-22 14:30:00,3.6905,1.1334671367,3.8606395843,0.242,0,0.242,3.4485,1.1334671367,3.63,3.6715,1.1272221387,3.8406434357,0.242,0,0.242,3.4295,1.1272221387,3.61
2020-01-22 15:00:00,3.8115,1.2458771007,4.0099553613,0.021,0,0.021,3.7905,1.2458771007,3.99,3.7925,1.2396321027,3.9899553882000003,0.021,0,0.021,3.7715,1.2396321027,3.9699999999999998
2020-01-22 15:30:00,3.7279999999999998,1.1771821227,3.9094426393,0.14650000000000002,0,0.14650000000000002,3.5815,1.1771821227,3.77,3.7185,1.1740596237,3.8994433257,0.14650000000000002,0,0.14650000000000002,3.572,1.1740596237,3.76
2020-01-22 16:00:00,3.864,1.2271421067000001,4.0541797876,0.1305,0,0.1305,3.7335000000000003,1.2271421067000001,3.93,3.8449999999999998,1.2208971087,4.0341808028,0.1305,0,0.1305,3.7145,1.2208971087,3.91
2020-01-22 16:30:00,4.084,1.2771020907000001,4.2790239249,0.1985,0,0.1985,3.8855,1.2771020907000001,4.09,3.894,1.2146521107,4.0790459362,0.1985,0,0.1985,3.6955,1.2146521107,3.89
2020-01-22 17:00:00,4.0265,1.2646120947,4.2204201213,0.179,0,0.179,3.8475,1.2646120947,4.05,3.9314999999999998,1.2333871047,4.1204291039,0.179,0,0.179,3.7525,1.2333871047,3.95
2020-01-22 17:30:00,3.9859999999999998,1.2895920867,4.1894204551,0.0625,0,0.0625,3.9235,1.2895920867,4.13,3.967,1.2833470887,4.1694206732,0.0625,0,0.0625,3.9045,1.2833470887,4.11
2020-01-22 18:00:00,3.8575,1.2583670967,4.0575601043,0.029,0,0.029,3.8285,1.2583670967,4.03,3.8385,1.2521220987000001,4.0375601544,0.029,0,0.029,3.8095,1.2521220987000001,4.01
2020-01-22 18:30:00,3.709,1.1990396157,3.8979965367,0.061,0,0.061,3.648,1.1990396157,3.84,3.69,1.1927946177,3.8779967767,0.061,0,0.061,3.629,1.1927946177,3.8200000000000003
2020-01-22 19:00:00,3.8525,1.2646120947,4.0547503006,0.005,0,0.005,3.8475,1.2646120947,4.05,3.824,1.2552445977,4.0247503028,0.005,0,0.005,3.819,1.2552445977,4.02
2020-01-22 19:30:00,3.7475,1.2146521107,3.9394334618,0.052000000000000005,0,0.052000000000000005,3.6955,1.2146521107,3.89,3.5575,1.1522021307,3.7394352515,0.052000000000000005,0,0.052000000000000005,3.5055,1.1522021307,3.69
2020-01-22 20:00:00,3.7505,1.2302646057,3.9471256947,0.007500000000000001,0,0.007500000000000001,3.743,1.2302646057,3.94,3.7315,1.2240196077,3.9271256983000002,0.007500000000000001,0,0.007500000000000001,3.724,1.2240196077,3.92
2020-01-22 20:30:00,3.386,1.0897521507,3.5570431189000002,0.07050000000000001,0,0.07050000000000001,3.3155,1.0897521507,3.49,3.3765,1.0866296517,3.547043311,0.07050000000000001,0,0.07050000000000001,3.306,1.0866296517,3.48
2020-01-22 21:00:00,3.221,1.0241796717,3.3799090224,0.105,0,0.105,3.116,1.0241796717,3.2800000000000002,3.183,1.0116896757,3.339910927,0.105,0,0.105,3.078,1.0116896757,3.24
2020-01-22 21:30:00,3.012,0.9710971888000001,3.1646759313,0.0575,0,0.0575,2.9545,0.9710971888000001,3.11,3.0025,0.9679746898,3.1546760927,0.0575,0,0.0575,2.9450000000000003,0.9679746898,3.1
2020-01-22 22:00:00,3.0285,0.9336272008000001,3.1691437329,0.188,0,0.188,2.8405,0.9336272008000001,2.99,2.829,0.8680547218,2.9591823195,0.188,0,0.188,2.641,0.8680547218,2.7800000000000002
2020-01-22 22:30:00,2.8585000000000003,0.9055247098,2.9984991662000002,0.10350000000000001,0,0.10350000000000001,2.755,0.9055247098,2.9,2.659,0.8399522308,2.7885122826,0.10350000000000001,0,0.10350000000000001,2.5555,0.8399522308,2.69
2020-01-22 23:00:00,2.7155,0.8586872248,2.8480316009,0.10300000000000001,0,0.10300000000000001,2.6125,0.8586872248,2.75,2.5540000000000003,0.8056047418000001,2.6780431289,0.10300000000000001,0,0.10300000000000001,2.451,0.8056047418000001,2.58
2020-01-22 23:30:00,2.363,0.7400322628,2.4761697741,0.1115,0,0.1115,2.2515,0.7400322628,2.37,2.344,0.7337872648,2.4561717672,0.1115,0,0.1115,2.2325,0.7337872648,2.35
2020-01-23 00:00:00,2.3305,0.7618897558000001,2.4518781067,0.0125,0,0.0125,2.318,0.7618897558000001,2.44,2.321,0.7587672568,2.4418781194,0.0125,0,0.0125,2.3085,0.7587672568,2.43
