Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-23 00:30:00,2.3985,0.7868697478000001,2.5242753910999998,0.0045000000000000005,0,0.0045000000000000005,2.394,0.7868697478000001,2.52,2.294,0.7525222588,2.4142754089,0.0045000000000000005,0,0.0045000000000000005,2.2895,0.7525222588,2.41
2020-01-23 01:00:00,2.284,0.7400322628,2.4008964472,0.0325,0,0.0325,2.2515,0.7400322628,2.37,2.265,0.7337872648,2.3808966273,0.0325,0,0.0325,2.2325,0.7337872648,2.35
2020-01-23 01:30:00,2.2855,0.7462772608,2.4042545622000002,0.015,0,0.015,2.2705,0.7462772608,2.39,2.276,0.7431547618000001,2.3942545813000002,0.015,0,0.015,2.261,0.7431547618000001,2.38
2020-01-23 02:00:00,2.1375,0.6900722788,2.2461313408,0.038,0,0.038,2.0995,0.6900722788,2.21,2.128,0.6869497798,2.2361314809,0.038,0,0.038,2.09,0.6869497798,2.2
2020-01-23 02:30:00,2.2195,0.7212972688,2.3337630557,0.025,0,0.025,2.1945,0.7212972688,2.31,2.21,0.7181747698000001,2.3237631119,0.025,0,0.025,2.185,0.7181747698000001,2.3
2020-01-23 03:00:00,2.2035,0.7212972688,2.3185517031,0.009000000000000001,0,0.009000000000000001,2.1945,0.7212972688,2.31,2.194,0.7181747698000001,2.3085517105,0.009000000000000001,0,0.009000000000000001,2.185,0.7181747698000001,2.3
2020-01-23 03:30:00,2.145,0.6807047818,2.2504186277000002,0.074,0,0.074,2.071,0.6807047818,2.18,2.1355,0.6775822828,2.2404191572,0.074,0,0.074,2.0615,0.6775822828,2.17
2020-01-23 04:00:00,2.1995,0.7181747698000001,2.3137794299,0.0145,0,0.0145,2.185,0.7181747698000001,2.3,2.133,0.6963172768,2.2437795681,0.0145,0,0.0145,2.1185,0.6963172768,2.23
2020-01-23 04:30:00,2.1035,0.6807047818,2.2108982903,0.0325,0,0.0325,2.071,0.6807047818,2.18,2.094,0.6775822828,2.2008983961,0.0325,0,0.0325,2.0615,0.6775822828,2.17
2020-01-23 05:00:00,2.029,0.6057648058,2.1174966352,0.186,0,0.186,1.843,0.6057648058,1.94,2.0195,0.6026423068,2.1075004152,0.186,0,0.186,1.8335,0.6026423068,1.9300000000000002
2020-01-23 05:30:00,2.154,0.6744597838,2.2571247196,0.10200000000000001,0,0.10200000000000001,2.052,0.6744597838,2.16,2.135,0.6682147858,2.2371267286,0.10200000000000001,0,0.10200000000000001,2.033,0.6682147858,2.14
2020-01-23 06:00:00,2.3515,0.7650122548,2.4728113555,0.024,0,0.024,2.3275,0.7650122548,2.45,2.3325,0.7587672568,2.4528114481,0.024,0,0.024,2.3085,0.7587672568,2.43
2020-01-23 06:30:00,2.7795,0.8899122148,2.9184865941,0.07200000000000001,0,0.07200000000000001,2.7075,0.8899122148,2.85,2.751,0.8805447178,2.8884874935,0.07200000000000001,0,0.07200000000000001,2.6790000000000003,0.8805447178,2.8200000000000003
2020-01-23 07:00:00,3.077,0.9835871847000001,3.230382756,0.0845,0,0.0845,2.9925,0.9835871847000001,3.15,3.0675,0.9804646857,3.2203830906,0.0845,0,0.0845,2.983,0.9804646857,3.14
2020-01-23 07:30:00,3.561,1.1490796317,3.7418050457,0.065,0,0.065,3.496,1.1490796317,3.68,3.542,1.1428346337,3.7218053415,0.065,0,0.065,3.477,1.1428346337,3.66
2020-01-23 08:00:00,3.621,1.1522021307,3.7998961499,0.1155,0,0.1155,3.5055,1.1522021307,3.69,3.602,1.1459571327,3.7798970555,0.1155,0,0.1155,3.4865,1.1459571327,3.67
2020-01-23 08:30:00,3.74,1.1990396157,3.9275050605,0.092,0,0.092,3.648,1.1990396157,3.84,3.721,1.1927946177,3.9075055982,0.092,0,0.092,3.629,1.1927946177,3.8200000000000003
2020-01-23 09:00:00,3.9035,1.2583670967,4.1013168617,0.075,0,0.075,3.8285,1.2583670967,4.03,3.8845,1.2521220987000001,4.0813171893,0.075,0,0.075,3.8095,1.2521220987000001,4.01
2020-01-23 09:30:00,3.7225,1.1459571327,3.8948971745,0.23600000000000002,0,0.23600000000000002,3.4865,1.1459571327,3.67,3.713,1.1428346337,3.8848989691,0.23600000000000002,0,0.23600000000000002,3.477,1.1428346337,3.66
2020-01-23 10:00:00,3.8055,1.2021621147000001,3.9908675749,0.148,0,0.148,3.6575,1.2021621147000001,3.85,3.7865,1.1959171167,3.9708689225000002,0.148,0,0.148,3.6385,1.1959171167,3.83
2020-01-23 10:30:00,3.6485000000000003,1.1303446377,3.8195852196,0.20950000000000002,0,0.20950000000000002,3.439,1.1303446377,3.62,3.6295,1.1240996397,3.7995881685,0.20950000000000002,0,0.20950000000000002,3.42,1.1240996397,3.6
2020-01-23 11:00:00,3.7525,1.2146521107,3.9441901577,0.057,0,0.057,3.6955,1.2146521107,3.89,3.7335000000000003,1.2084071127,3.9241903624,0.057,0,0.057,3.6765,1.2084071127,3.87
2020-01-23 11:30:00,4.002,1.2614895957,4.1961124866,0.164,0,0.164,3.838,1.2614895957,4.04,3.9735,1.2521220987000001,4.1661147368,0.164,0,0.164,3.8095,1.2521220987000001,4.01
2020-01-23 12:00:00,3.872,1.1803046217,4.047901061,0.281,0,0.281,3.591,1.1803046217,3.7800000000000002,3.8529999999999998,1.1740596237,4.0279057834,0.281,0,0.281,3.572,1.1740596237,3.76
2020-01-23 12:30:00,3.8475,1.1959171167,4.0290785547,0.209,0,0.209,3.6385,1.1959171167,3.83,3.8285,1.1896721187,4.0090811915,0.209,0,0.209,3.6195,1.1896721187,3.81
2020-01-23 13:00:00,3.8485,1.2115296117,4.0346940714,0.1625,0,0.1625,3.686,1.2115296117,3.88,3.8295,1.2052846137,4.0146956609,0.1625,0,0.1625,3.667,1.2052846137,3.86
2020-01-23 13:30:00,3.9105,1.2365096037,4.1013371295,0.14850000000000002,0,0.14850000000000002,3.762,1.2365096037,3.96,3.8915,1.2302646057,4.081338414,0.14850000000000002,0,0.14850000000000002,3.743,1.2302646057,3.94
2020-01-23 14:00:00,3.8055,1.2302646057,3.9994226146000003,0.0625,0,0.0625,3.743,1.2302646057,3.94,3.7865,1.2240196077,3.9794228539,0.0625,0,0.0625,3.724,1.2240196077,3.92
2020-01-23 14:30:00,3.8315,1.2240196077,4.0222650646,0.1075,0,0.1075,3.724,1.2240196077,3.92,3.8125,1.2177746097,4.0022657645,0.1075,0,0.1075,3.705,1.2177746097,3.9
2020-01-23 15:00:00,3.701,1.1240996397,3.8679453202,0.281,0,0.281,3.42,1.1240996397,3.6,3.682,1.1178546417,3.8479504934,0.281,0,0.281,3.401,1.1178546417,3.58
2020-01-23 15:30:00,3.5735,1.1053646457,3.7405525326999998,0.21050000000000002,0,0.21050000000000002,3.363,1.1053646457,3.54,3.5545,1.0991196477,3.7205556373,0.21050000000000002,0,0.21050000000000002,3.344,1.0991196477,3.52
2020-01-23 16:00:00,3.6725,1.1771821227,3.85655468,0.091,0,0.091,3.5815,1.1771821227,3.77,3.6535,1.1709371247,3.8365552257,0.091,0,0.091,3.5625,1.1709371247,3.75
2020-01-23 16:30:00,3.883,1.2489995997,4.0789323358,0.083,0,0.083,3.8,1.2489995997,4.0,3.864,1.2427546017,4.0589327415,0.083,0,0.083,3.781,1.2427546017,3.98
2020-01-23 17:00:00,4.028,1.2458771007,4.2162772383,0.23750000000000002,0,0.23750000000000002,3.7905,1.2458771007,3.99,4.009,1.2396321027,4.1962803469,0.23750000000000002,0,0.23750000000000002,3.7715,1.2396321027,3.9699999999999998
2020-01-23 17:30:00,4.0355,1.2927145857,4.2374958702,0.10250000000000001,0,0.10250000000000001,3.933,1.2927145857,4.14,4.0165,1.2864695877,4.2174964434,0.10250000000000001,0,0.10250000000000001,3.914,1.2864695877,4.12
2020-01-23 18:00:00,4.116,1.3395520707,4.3284934735,0.0405,0,0.0405,4.0755,1.3395520707,4.29,4.097,1.3333070727,4.3084935592,0.0405,0,0.0405,4.0565,1.3333070727,4.27
2020-01-23 18:30:00,3.8425000000000002,1.2333871047,4.0355978491,0.09,0,0.09,3.7525,1.2333871047,3.95,3.8235,1.2271421067000001,4.0155983365,0.09,0,0.09,3.7335000000000003,1.2271421067000001,3.93
2020-01-23 19:00:00,3.7365,1.1584471287,3.9119601225,0.212,0,0.212,3.5245,1.1584471287,3.71,3.727,1.1553246297,3.901961558,0.212,0,0.212,3.515,1.1553246297,3.7
2020-01-23 19:30:00,3.745,1.1896721187,3.9294204089,0.1255,0,0.1255,3.6195,1.1896721187,3.81,3.6975,1.1740596237,3.8794229274000003,0.1255,0,0.1255,3.572,1.1740596237,3.76
2020-01-23 20:00:00,3.8395,1.2614895957,4.0414250271,0.0015,0,0.0015,3.838,1.2614895957,4.04,3.8205,1.2552445977,4.0214250273,0.0015,0,0.0015,3.819,1.2552445977,4.02
2020-01-23 20:30:00,3.3875,1.0273021707,3.5398454769,0.262,0,0.262,3.1255,1.0273021707,3.29,3.3685,1.0210571727,3.5198508491,0.262,0,0.262,3.1065,1.0210571727,3.27
2020-01-23 21:00:00,3.4305,1.0991196477,3.6022762595,0.08650000000000001,0,0.08650000000000001,3.344,1.0991196477,3.52,3.4115,1.0928746497,3.5822768249,0.08650000000000001,0,0.08650000000000001,3.325,1.0928746497,3.5
2020-01-23 21:30:00,3.117,0.9929546817,3.2713373412,0.096,0,0.096,3.021,0.9929546817,3.18,3.098,0.9867096837,3.251338186,0.096,0,0.096,3.002,0.9867096837,3.16
2020-01-23 22:00:00,3.005,0.9710971888000001,3.1580143682,0.0505,0,0.0505,2.9545,0.9710971888000001,3.11,2.9859999999999998,0.9648521908000001,3.1380146192,0.0505,0,0.0505,2.9355,0.9648521908000001,3.09
2020-01-23 22:30:00,2.7305,0.8867897158,2.870892936,0.0325,0,0.0325,2.698,0.8867897158,2.84,2.7115,0.8805447178,2.8508930618,0.0325,0,0.0325,2.6790000000000003,0.8805447178,2.8200000000000003
2020-01-23 23:00:00,2.6790000000000003,0.8805447178,2.8200000000000003,0.0,0,0.0,2.6790000000000003,0.8805447178,2.8200000000000003,2.66,0.8742997198,2.8,0.0,0,0.0,2.66,0.8742997198,2.8
2020-01-23 23:30:00,2.5035,0.7650122548,2.6177769194,0.176,0,0.176,2.3275,0.7650122548,2.45,2.38,0.7244197678000001,2.4878070665,0.176,0,0.176,2.204,0.7244197678000001,2.32
2020-01-24 00:00:00,2.42,0.7493997598000001,2.5333771926,0.14,0,0.14,2.2800000000000002,0.7493997598000001,2.4,2.268,0.6994397758,2.3734026207,0.14,0,0.14,2.128,0.6994397758,2.24
2020-01-24 00:30:00,2.429,0.7775022508,2.5504020761,0.0635,0,0.0635,2.3655,0.7775022508,2.49,2.3245,0.7431547618000001,2.4404055503,0.0635,0,0.0635,2.261,0.7431547618000001,2.38
2020-01-24 01:00:00,2.313,0.7306647658000001,2.425662796,0.09,0,0.09,2.223,0.7306647658000001,2.34,2.3415,0.7400322628,2.4556608072,0.09,0,0.09,2.2515,0.7400322628,2.37
2020-01-24 01:30:00,2.218,0.6900722788,2.322869723,0.11850000000000001,0,0.11850000000000001,2.0995,0.6900722788,2.21,2.2085,0.6869497798,2.3128709973,0.11850000000000001,0,0.11850000000000001,2.09,0.6869497798,2.2
2020-01-24 02:00:00,2.1655,0.6807047818,2.2699667949,0.0945,0,0.0945,2.071,0.6807047818,2.18,2.1465,0.6744597838,2.2499684998,0.0945,0,0.0945,2.052,0.6744597838,2.16
2020-01-24 02:30:00,2.2275,0.7244197678000001,2.3423364938,0.0235,0,0.0235,2.204,0.7244197678000001,2.32,2.218,0.7212972688,2.3323365430000003,0.0235,0,0.0235,2.1945,0.7212972688,2.31
2020-01-24 03:00:00,2.1895,0.7025622748,2.2994573273,0.052000000000000005,0,0.052000000000000005,2.1375,0.7025622748,2.25,2.18,0.6994397758,2.2894575777,0.052000000000000005,0,0.052000000000000005,2.128,0.6994397758,2.24
2020-01-24 03:30:00,2.221,0.7150522708,2.333268255,0.0455,0,0.0455,2.1755,0.7150522708,2.29,2.2115,0.7119297718,2.3232684412,0.0455,0,0.0455,2.166,0.7119297718,2.2800000000000002
2020-01-24 04:00:00,2.263,0.7275422668,2.3770752512,0.0495,0,0.0495,2.2135,0.7275422668,2.33,2.2535,0.7244197678000001,2.3670754635,0.0495,0,0.0495,2.204,0.7244197678000001,2.32
2020-01-24 04:30:00,2.2025,0.6775822828,2.3043706299,0.14100000000000001,0,0.14100000000000001,2.0615,0.6775822828,2.17,2.1835,0.6713372848,2.2843743126,0.14100000000000001,0,0.14100000000000001,2.0425,0.6713372848,2.15
2020-01-24 05:00:00,2.234,0.7212972688,2.3475574008,0.0395,0,0.0395,2.1945,0.7212972688,2.31,2.2245,0.7181747698000001,2.3375575394,0.0395,0,0.0395,2.185,0.7181747698000001,2.3
2020-01-24 05:30:00,2.3085,0.7275422668,2.4204317797,0.095,0,0.095,2.2135,0.7275422668,2.33,2.2895,0.7212972688,2.4004332942,0.095,0,0.095,2.1945,0.7212972688,2.31
2020-01-24 06:00:00,2.5135,0.8180947378000001,2.6432860704000003,0.0245,0,0.0245,2.489,0.8180947378000001,2.62,2.504,0.8149722388,2.6332861124,0.0245,0,0.0245,2.4795,0.8149722388,2.61
2020-01-24 06:30:00,2.8665000000000003,0.9055247098,3.0061266191,0.1115,0,0.1115,2.755,0.9055247098,2.9,2.838,0.8961572128,2.9761286515,0.1115,0,0.1115,2.7265,0.8961572128,2.87
2020-01-24 07:00:00,3.2355,1.0210571727,3.3927891181,0.129,0,0.129,3.1065,1.0210571727,3.27,3.1405,0.9898321827000001,3.29279638,0.129,0,0.129,3.0115,0.9898321827000001,3.17
2020-01-24 07:30:00,3.3635,1.0273021707,3.5168852697,0.23800000000000002,0,0.23800000000000002,3.1255,1.0273021707,3.29,3.335,1.0179346737,3.4868920259,0.23800000000000002,0,0.23800000000000002,3.097,1.0179346737,3.26
2020-01-24 08:00:00,3.5275,1.0772621547,3.6883261786,0.25,0,0.25,3.2775,1.0772621547,3.45,3.5085,1.0710171567,3.668330683,0.25,0,0.25,3.2585,1.0710171567,3.43
2020-01-24 08:30:00,3.5835,1.0959971487,3.7473566684,0.249,0,0.249,3.3345000000000002,1.0959971487,3.51,3.5645,1.0897521507,3.7273609967,0.249,0,0.249,3.3155,1.0897521507,3.49
2020-01-24 09:00:00,3.7805,1.2240196077,3.9737141631,0.0565,0,0.0565,3.724,1.2240196077,3.92,3.7615,1.2177746097,3.9537143612000003,0.0565,0,0.0565,3.705,1.2177746097,3.9
2020-01-24 09:30:00,3.8215,1.1959171167,4.004257734,0.183,0,0.183,3.6385,1.1959171167,3.83,3.793,1.1865496197,3.9742608118,0.183,0,0.183,3.61,1.1865496197,3.8
2020-01-24 10:00:00,3.7565,1.1365896357,3.9246819298,0.2985,0,0.2985,3.458,1.1365896357,3.64,3.7375,1.1303446377,3.9046875995,0.2985,0,0.2985,3.439,1.1303446377,3.62
2020-01-24 10:30:00,3.6825,1.1678146257,3.8632366288,0.1295,0,0.1295,3.553,1.1678146257,3.74,3.6635,1.1615696277,3.8432377301000002,0.1295,0,0.1295,3.534,1.1615696277,3.7199999999999998
2020-01-24 11:00:00,3.759,1.1771821227,3.9390149467,0.17750000000000002,0,0.17750000000000002,3.5815,1.1771821227,3.77,3.74,1.1709371247,3.9190169367000003,0.17750000000000002,0,0.17750000000000002,3.5625,1.1709371247,3.75
2020-01-24 11:30:00,3.771,1.1771821227,3.9504681685,0.1895,0,0.1895,3.5815,1.1771821227,3.77,3.752,1.1709371247,3.9304704235,0.1895,0,0.1895,3.5625,1.1709371247,3.75
2020-01-24 12:00:00,3.9175,1.2427546017,4.1098960145,0.1365,0,0.1365,3.781,1.2427546017,3.98,3.8985000000000003,1.2365096037,4.0898970953,0.1365,0,0.1365,3.762,1.2365096037,3.96
2020-01-24 12:30:00,3.868,1.2396321027,4.0617867682,0.0965,0,0.0965,3.7715,1.2396321027,3.9699999999999998,3.8395,1.2302646057,4.0317875998,0.0965,0,0.0965,3.743,1.2302646057,3.94
2020-01-24 13:00:00,3.7645,1.2052846137,3.9527422443,0.0975,0,0.0975,3.667,1.2052846137,3.86,3.7455,1.1990396157,3.9327428406,0.0975,0,0.0975,3.648,1.1990396157,3.84
2020-01-24 13:30:00,3.752,1.2021621147000001,3.9398854996,0.0945,0,0.0945,3.6575,1.2021621147000001,3.85,3.733,1.1959171167,3.9198860634,0.0945,0,0.0945,3.6385,1.1959171167,3.83
2020-01-24 14:00:00,3.5815,1.1428346337,3.7594166103,0.10450000000000001,0,0.10450000000000001,3.477,1.1428346337,3.66,3.553,1.1334671367,3.7294177495,0.10450000000000001,0,0.10450000000000001,3.4485,1.1334671367,3.63
2020-01-24 14:30:00,3.6455,1.1209771407,3.8139559515,0.23500000000000001,0,0.23500000000000001,3.4105,1.1209771407,3.59,3.617,1.1116096437,3.7839615483999998,0.23500000000000001,0,0.23500000000000001,3.382,1.1116096437,3.56
2020-01-24 15:00:00,3.7279999999999998,1.1459571327,3.9001540675,0.24150000000000002,0,0.24150000000000002,3.4865,1.1459571327,3.67,3.709,1.1397121347,3.8801578254,0.24150000000000002,0,0.24150000000000002,3.4675000000000002,1.1397121347,3.65
2020-01-24 15:30:00,3.8355,1.2521220987000001,4.0347081679,0.026000000000000002,0,0.026000000000000002,3.8095,1.2521220987000001,4.01,3.8165,1.2458771007,4.0147082086,0.026000000000000002,0,0.026000000000000002,3.7905,1.2458771007,3.99
2020-01-24 16:00:00,3.627,1.1303446377,3.7990535664,0.188,0,0.188,3.439,1.1303446377,3.62,3.608,1.1240996397,3.7790559668,0.188,0,0.188,3.42,1.1240996397,3.6
2020-01-24 16:30:00,3.5375,1.0678946577,3.6951732368,0.28850000000000003,0,0.28850000000000003,3.249,1.0678946577,3.42,3.5185,1.0616496597,3.6751792133,0.28850000000000003,0,0.28850000000000003,3.23,1.0616496597,3.4
2020-01-24 17:00:00,3.414,1.0304246697,3.5661142719,0.279,0,0.279,3.135,1.0304246697,3.3,3.395,1.0241796717,3.5461202742999998,0.279,0,0.279,3.116,1.0241796717,3.2800000000000002
2020-01-24 17:30:00,3.698,1.1522021307,3.8733414192,0.1925,0,0.1925,3.5055,1.1522021307,3.69,3.622,1.1272221387,3.7933512558,0.1925,0,0.1925,3.4295,1.1272221387,3.61
2020-01-24 18:00:00,3.8075,1.1959171167,3.9908988962,0.169,0,0.169,3.6385,1.1959171167,3.83,3.6175,1.1334671367,3.7909173032,0.169,0,0.169,3.4485,1.1334671367,3.63
2020-01-24 18:30:00,3.8449999999999998,1.2427546017,4.0408494157,0.064,0,0.064,3.781,1.2427546017,3.98,3.6550000000000002,1.1803046217,3.8408519888,0.064,0,0.064,3.591,1.1803046217,3.7800000000000002
2020-01-24 19:00:00,3.5789999999999997,1.1053646457,3.7458072561,0.216,0,0.216,3.363,1.1053646457,3.54,3.4555,1.0647721587,3.6158290889,0.216,0,0.216,3.2395,1.0647721587,3.41
2020-01-24 19:30:00,3.45,1.0897521507,3.6180187603,0.1345,0,0.1345,3.3155,1.0897521507,3.49,3.431,1.0835071527,3.5980201152999998,0.1345,0,0.1345,3.2965,1.0835071527,3.47
2020-01-24 20:00:00,3.2845,1.0023221787,3.4340340709,0.23500000000000001,0,0.23500000000000001,3.0495,1.0023221787,3.21,3.2655,0.9960771807000001,3.4140386641,0.23500000000000001,0,0.23500000000000001,3.0305,0.9960771807000001,3.19
2020-01-24 20:30:00,3.251,1.0429146657,3.4141868724,0.078,0,0.078,3.173,1.0429146657,3.34,3.232,1.0366696677,3.3941873843,0.078,0,0.078,3.154,1.0366696677,3.32
2020-01-24 21:00:00,3.1345,1.0054446777,3.2918094187999998,0.0755,0,0.0755,3.059,1.0054446777,3.22,3.1155,0.9991996797,3.2718099349,0.0755,0,0.0755,3.04,0.9991996797,3.2
2020-01-24 21:30:00,3.065,0.9960771807000001,3.2227930045,0.0345,0,0.0345,3.0305,0.9960771807000001,3.19,3.046,0.9898321827000001,3.202793117,0.0345,0,0.0345,3.0115,0.9898321827000001,3.17
2020-01-24 22:00:00,2.934,0.9617296918,3.0876010105,0.008,0,0.008,2.926,0.9617296918,3.08,2.915,0.9554846938,3.0676010171,0.008,0,0.008,2.907,0.9554846938,3.06
2020-01-24 22:30:00,2.765,0.9055247098,2.9095016755,0.01,0,0.01,2.755,0.9055247098,2.9,2.7365,0.8961572128,2.879501693,0.01,0,0.01,2.7265,0.8961572128,2.87
2020-01-24 23:00:00,2.5235000000000003,0.8149722388,2.6518355907,0.044,0,0.044,2.4795,0.8149722388,2.61,2.438,0.7868697478000001,2.561836841,0.044,0,0.044,2.394,0.7868697478000001,2.52
2020-01-24 23:30:00,2.5235000000000003,0.8149722388,2.6518355907,0.044,0,0.044,2.4795,0.8149722388,2.61,2.3525,0.7587672568,2.4718381824,0.044,0,0.044,2.3085,0.7587672568,2.43
2020-01-25 00:00:00,2.198,0.6713372848,2.2982379664,0.1555,0,0.1555,2.0425,0.6713372848,2.15,2.0555,0.6244997998,2.1482737838,0.1555,0,0.1555,1.9,0.6244997998,2.0
2020-01-25 00:30:00,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2020-01-25 01:00:00,2.4285,0.7962372448,2.5557006867,0.006,0,0.006,2.4225,0.7962372448,2.55,2.4095,0.7899922468,2.5357006921,0.006,0,0.006,2.4035,0.7899922468,2.5300000000000002
2020-01-25 01:30:00,2.3405,0.7556447578000001,2.4594591377,0.0415,0,0.0415,2.299,0.7556447578000001,2.42,2.331,0.7525222588,2.4494592771,0.0415,0,0.0415,2.2895,0.7525222588,2.41
2020-01-25 02:00:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2020-01-25 02:30:00,2.1575,0.6682147858,2.2586095833,0.1245,0,0.1245,2.033,0.6682147858,2.14,2.148,0.6650922868,2.2486110713,0.1245,0,0.1245,2.0235,0.6650922868,2.13
2020-01-25 03:00:00,2.218,0.6963172768,2.324732619,0.0995,0,0.0995,2.1185,0.6963172768,2.23,2.2085,0.6931947778,2.314733516,0.0995,0,0.0995,2.109,0.6931947778,2.22
2020-01-25 03:30:00,2.4235,0.7931147458000001,2.5499771077,0.0105,0,0.0105,2.4130000000000003,0.7931147458000001,2.54,2.414,0.7899922468,2.539977116,0.0105,0,0.0105,2.4035,0.7899922468,2.5300000000000002
2020-01-25 04:00:00,2.257,0.7400322628,2.3752256209000002,0.0055000000000000005,0,0.0055000000000000005,2.2515,0.7400322628,2.37,2.2475,0.7369097638000001,2.3652256235,0.0055000000000000005,0,0.0055000000000000005,2.242,0.7369097638000001,2.36
2020-01-25 04:30:00,2.124,0.6682147858,2.2266313121,0.091,0,0.091,2.033,0.6682147858,2.14,2.1145,0.6650922868,2.2166321301,0.091,0,0.091,2.0235,0.6650922868,2.13
2020-01-25 05:00:00,2.119,0.6463572928,2.2153868172,0.1525,0,0.1525,1.9665,0.6463572928,2.07,2.1095,0.6432347938,2.205389138,0.1525,0,0.1525,1.957,0.6432347938,2.06
2020-01-25 05:30:00,2.1685,0.6931947778,2.2766008104,0.059500000000000004,0,0.059500000000000004,2.109,0.6931947778,2.22,2.159,0.6900722788,2.2666011449,0.059500000000000004,0,0.059500000000000004,2.0995,0.6900722788,2.21
2020-01-25 06:00:00,2.053,0.5901523108,2.1361387478,0.2575,0,0.2575,1.7955,0.5901523108,1.8900000000000001,2.0435,0.5870298118,2.1261458675,0.2575,0,0.2575,1.786,0.5870298118,1.88
2020-01-25 06:30:00,2.227,0.7150522708,2.33898028,0.051500000000000004,0,0.051500000000000004,2.1755,0.7150522708,2.29,2.208,0.7088072728,2.3189807567000003,0.051500000000000004,0,0.051500000000000004,2.1565,0.7088072728,2.27
2020-01-25 07:00:00,2.3545,0.7431547618000001,2.4689976205,0.0935,0,0.0935,2.261,0.7431547618000001,2.38,2.345,0.7400322628,2.4589983225,0.0935,0,0.0935,2.2515,0.7400322628,2.37
2020-01-25 07:30:00,2.4685,0.7712572528,2.5861805815,0.122,0,0.122,2.3465,0.7712572528,2.47,2.459,0.7681347538000001,2.5761816706,0.122,0,0.122,2.337,0.7681347538000001,2.46
2020-01-25 08:00:00,2.659,0.8305847338000001,2.7857049377000003,0.132,0,0.132,2.527,0.8305847338000001,2.66,2.64,0.8243397358000001,2.7657071428,0.132,0,0.132,2.508,0.8243397358000001,2.64
2020-01-25 08:30:00,2.879,0.9461171968000001,3.030475004,0.0005,0,0.0005,2.8785,0.9461171968000001,3.03,2.86,0.9398721988000001,3.010475004,0.0005,0,0.0005,2.8595,0.9398721988000001,3.01
2020-01-25 09:00:00,2.9165,0.9148922068,3.0566321336,0.133,0,0.133,2.7835,0.9148922068,2.93,2.8975,0.9086472088,3.0366339918,0.133,0,0.133,2.7645,0.9086472088,2.91
2020-01-25 09:30:00,3.1275,0.9835871847000001,3.2785210080000002,0.135,0,0.135,2.9925,0.9835871847000001,3.15,3.023,0.9492396958,3.1685304165,0.135,0,0.135,2.888,0.9492396958,3.04
2020-01-25 10:00:00,3.2445,1.0460371647,3.4089549718,0.062,0,0.062,3.1825,1.0460371647,3.35,3.0925,0.9960771807000001,3.248957679,0.062,0,0.062,3.0305,0.9960771807000001,3.19
2020-01-25 10:30:00,3.048,0.9835871847000001,3.2027718854,0.0555,0,0.0555,2.9925,0.9835871847000001,3.15,2.915,0.9398721988000001,3.0627740286,0.0555,0,0.0555,2.8595,0.9398721988000001,3.01
2020-01-25 11:00:00,2.944,0.9180147058,3.0838104676,0.151,0,0.151,2.793,0.9180147058,2.94,2.811,0.8742997198,2.9438276104,0.151,0,0.151,2.66,0.8742997198,2.8
2020-01-25 11:30:00,2.967,0.9086472088,3.1030192958,0.2025,0,0.2025,2.7645,0.9086472088,2.91,2.834,0.8649322228,2.963049738,0.2025,0,0.2025,2.6315,0.8649322228,2.77
2020-01-25 12:00:00,3.1815,1.0116896757,3.3384814287,0.10350000000000001,0,0.10350000000000001,3.078,1.0116896757,3.24,3.02,0.9586071928000001,3.1684898217,0.10350000000000001,0,0.10350000000000001,2.9165,0.9586071928000001,3.07
2020-01-25 12:30:00,3.165,1.0179346737,3.324667803,0.068,0,0.068,3.097,1.0179346737,3.26,3.0225,0.9710971888000001,3.1746710066,0.068,0,0.068,2.9545,0.9710971888000001,3.11
2020-01-25 13:00:00,3.035,0.9367496998,3.1762753344,0.185,0,0.185,2.85,0.9367496998,3.0,2.883,0.8867897158,3.0163032009,0.185,0,0.185,2.698,0.8867897158,2.84
2020-01-25 13:30:00,2.9835000000000003,0.9273822028,3.1243095237,0.162,0,0.162,2.8215,0.9273822028,2.9699999999999998,2.8885,0.8961572128,3.0243230648,0.162,0,0.162,2.7265,0.8961572128,2.87
2020-01-25 14:00:00,2.997,0.9773421867000001,3.1523335404,0.0235,0,0.0235,2.9735,0.9773421867000001,3.13,2.9779999999999998,0.9710971888000001,3.1323335949,0.0235,0,0.0235,2.9545,0.9710971888000001,3.11
2020-01-25 14:30:00,2.968,0.9648521908000001,3.1208914992,0.0325,0,0.0325,2.9355,0.9648521908000001,3.09,2.949,0.9586071928000001,3.1008916057,0.0325,0,0.0325,2.9165,0.9586071928000001,3.07
2020-01-25 15:00:00,2.8885,0.9148922068,3.0299273919,0.105,0,0.105,2.7835,0.9148922068,2.93,2.879,0.9117697078,3.0199279793,0.105,0,0.105,2.774,0.9117697078,2.92
2020-01-25 15:30:00,2.898,0.9242597038,3.041818535,0.08600000000000001,0,0.08600000000000001,2.8120000000000003,0.9242597038,2.96,2.879,0.9180147058,3.0218193195,0.08600000000000001,0,0.08600000000000001,2.793,0.9180147058,2.94
2020-01-25 16:00:00,2.935,0.9398721988000001,3.0818151713,0.0755,0,0.0755,2.8595,0.9398721988000001,3.01,2.916,0.9336272008000001,3.0618157603,0.0755,0,0.0755,2.8405,0.9336272008000001,2.99
2020-01-25 16:30:00,3.0125,0.9710971888000001,3.1651518131,0.058,0,0.058,2.9545,0.9710971888000001,3.11,2.965,0.9554846938,3.1151526447,0.058,0,0.058,2.907,0.9554846938,3.06
2020-01-25 17:00:00,3.0805,0.9648521908000001,3.2280675334,0.145,0,0.145,2.9355,0.9648521908000001,3.09,3.0615,0.9586071928000001,3.208069513,0.145,0,0.145,2.9165,0.9586071928000001,3.07
2020-01-25 17:30:00,3.2355,1.0585271607,3.4042532221,0.015,0,0.015,3.2205,1.0585271607,3.39,3.207,1.0491596637,3.3742532507,0.015,0,0.015,3.192,1.0491596637,3.36
2020-01-25 18:00:00,3.298,1.0835071527,3.4714250316,0.0015,0,0.0015,3.2965,1.0835071527,3.47,3.279,1.0772621547,3.4514250318,0.0015,0,0.0015,3.2775,1.0772621547,3.45
2020-01-25 18:30:00,3.1095,1.0085671767,3.2689750687,0.041,0,0.041,3.0685000000000002,1.0085671767,3.23,3.0905,1.0023221787,3.2489752231,0.041,0,0.041,3.0495,1.0023221787,3.21
2020-01-25 19:00:00,2.9585,0.9398721988000001,3.1042039237,0.099,0,0.099,2.8595,0.9398721988000001,3.01,2.93,0.9305047018,3.0742054258,0.099,0,0.099,2.831,0.9305047018,2.98
2020-01-25 19:30:00,2.898,0.9492396958,3.0495015986,0.01,0,0.01,2.888,0.9492396958,3.04,2.879,0.9429946978,3.0295016092,0.01,0,0.01,2.8689999999999998,0.9429946978,3.02
2020-01-25 20:00:00,2.7030000000000003,0.8742997198,2.8408817293,0.043000000000000003,0,0.043000000000000003,2.66,0.8742997198,2.8,2.684,0.8680547218,2.8208819543,0.043000000000000003,0,0.043000000000000003,2.641,0.8680547218,2.7800000000000002
2020-01-25 20:30:00,2.4865,0.7931147458000001,2.6099259089,0.07350000000000001,0,0.07350000000000001,2.4130000000000003,0.7931147458000001,2.54,2.477,0.7899922468,2.599926297,0.07350000000000001,0,0.07350000000000001,2.4035,0.7899922468,2.5300000000000002
2020-01-25 21:00:00,2.434,0.7712572528,2.5532711861,0.08750000000000001,0,0.08750000000000001,2.3465,0.7712572528,2.47,2.396,0.7587672568,2.5132735128,0.08750000000000001,0,0.08750000000000001,2.3085,0.7587672568,2.43
2020-01-25 21:30:00,2.2835,0.6963172768,2.3873060131,0.165,0,0.165,2.1185,0.6963172768,2.23,2.255,0.6869497798,2.3573130891,0.165,0,0.165,2.09,0.6869497798,2.2
2020-01-25 22:00:00,2.391,0.7837472488,2.5161758186,0.006500000000000001,0,0.006500000000000001,2.3845,0.7837472488,2.51,2.3529999999999998,0.7712572528,2.4761758318,0.006500000000000001,0,0.006500000000000001,2.3465,0.7712572528,2.47
2020-01-25 22:30:00,2.091,0.6494797918,2.1895444732,0.115,0,0.115,1.976,0.6494797918,2.08,2.072,0.6432347938,2.1695471878,0.115,0,0.115,1.957,0.6432347938,2.06
2020-01-25 23:00:00,1.8925,0.5807848139,1.9796129041000001,0.1255,0,0.1255,1.767,0.5807848139,1.8599999999999999,1.883,0.5776623149,1.9696148735,0.1255,0,0.1255,1.7575,0.5776623149,1.85
2020-01-25 23:30:00,1.7865000000000002,0.4871098439,1.8517176486,0.3045,0,0.3045,1.482,0.4871098439,1.56,1.7770000000000001,0.4839873449,1.8417309114,0.3045,0,0.3045,1.4725000000000001,0.4839873449,1.55
2020-01-26 00:00:00,1.901,0.6244997998,2.0009500244,0.001,0,0.001,1.9,0.6244997998,2.0,1.8915000000000002,0.6213773008,1.9909500245,0.001,0,0.001,1.8905,0.6213773008,1.99
2020-01-26 00:30:00,1.8965,0.6151323028,1.9937652821,0.025,0,0.025,1.8715000000000002,0.6151323028,1.97,1.887,0.6120098038,1.9837653591,0.025,0,0.025,1.862,0.6120098038,1.96
2020-01-26 01:00:00,1.7895,0.5620498199,1.8756892733,0.0795,0,0.0795,1.71,0.5620498199,1.8,1.78,0.5589273209,1.8656901538000001,0.0795,0,0.0795,1.7005,0.5589273209,1.79
2020-01-26 01:30:00,1.7455,0.5433148259,1.8281031836000001,0.0925,0,0.0925,1.653,0.5433148259,1.74,1.736,0.5401923269000001,1.8181044387,0.0925,0,0.0925,1.6435,0.5401923269000001,1.73
2020-01-26 02:00:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2020-01-26 02:30:00,1.699,0.4933548419,1.7691806013,0.198,0,0.198,1.501,0.4933548419,1.58,1.6895,0.4902323429,1.7591867439,0.198,0,0.198,1.4915,0.4902323429,1.57
2020-01-26 03:00:00,1.6635,0.4652523509,1.7273366782,0.248,0,0.248,1.4155,0.4652523509,1.49,1.6635,0.4652523509,1.7273366782,0.248,0,0.248,1.4155,0.4652523509,1.49
2020-01-26 03:30:00,1.685,0.5214573329000001,1.7638431761,0.0985,0,0.0985,1.5865,0.5214573329000001,1.67,1.6755,0.5183348339,1.7538447052000001,0.0985,0,0.0985,1.577,0.5183348339,1.6600000000000001
2020-01-26 04:00:00,1.6179999999999999,0.5120898359,1.6971034146,0.06,0,0.06,1.558,0.5120898359,1.6400000000000001,1.6085,0.5089673369000001,1.6871040276,0.06,0,0.06,1.5485,0.5089673369000001,1.63
2020-01-26 04:30:00,1.5745,0.4340273609,1.6332268672999999,0.254,0,0.254,1.3205,0.4340273609,1.3900000000000001,1.5745,0.4340273609,1.6332268672999999,0.254,0,0.254,1.3205,0.4340273609,1.3900000000000001
2020-01-26 05:00:00,1.562,0.4902323429,1.63712301,0.07050000000000001,0,0.07050000000000001,1.4915,0.4902323429,1.57,1.562,0.4902323429,1.63712301,0.07050000000000001,0,0.07050000000000001,1.4915,0.4902323429,1.57
2020-01-26 05:30:00,1.5635,0.5058448379,1.6432928071,0.0245,0,0.0245,1.5390000000000001,0.5058448379,1.62,1.554,0.5027223389000001,1.6332929162,0.0245,0,0.0245,1.5295,0.5027223389000001,1.6099999999999999
2020-01-26 06:00:00,1.6345,0.5245798319,1.7166170948000001,0.0385,0,0.0385,1.596,0.5245798319,1.6800000000000002,1.625,0.5214573329000001,1.7066173413999999,0.0385,0,0.0385,1.5865,0.5214573329000001,1.67
2020-01-26 06:30:00,1.6915,0.5464373249,1.7775730645999999,0.029,0,0.029,1.6625,0.5464373249,1.75,1.682,0.5433148259,1.7675731951,0.029,0,0.029,1.653,0.5433148259,1.74
2020-01-26 07:00:00,1.8355000000000001,0.5963973088,1.9299611395,0.021,0,0.021,1.8145,0.5963973088,1.9100000000000001,1.826,0.5932748098,1.9199611975000002,0.021,0,0.021,1.8050000000000002,0.5932748098,1.9
2020-01-26 07:30:00,1.8170000000000002,0.5776623149,1.9066155223,0.059500000000000004,0,0.059500000000000004,1.7575,0.5776623149,1.85,1.8075,0.5745398159,1.8966159996,0.059500000000000004,0,0.059500000000000004,1.748,0.5745398159,1.8399999999999999
2020-01-26 08:00:00,1.7845,0.5526823229,1.8681268694000002,0.10300000000000001,0,0.10300000000000001,1.6815,0.5526823229,1.77,1.775,0.5495598239,1.8581283594,0.10300000000000001,0,0.10300000000000001,1.6720000000000002,0.5495598239,1.76
2020-01-26 08:30:00,1.9695,0.6369897958,2.0699483689,0.0315,0,0.0315,1.9380000000000002,0.6369897958,2.04,1.96,0.6338672968,2.0599484824,0.0315,0,0.0315,1.9285,0.6338672968,2.03
2020-01-26 09:00:00,2.1095,0.6588472888,2.2099932127,0.105,0,0.105,2.0045,0.6588472888,2.11,2.1095,0.6588472888,2.2099932127,0.105,0,0.105,2.0045,0.6588472888,2.11
2020-01-26 09:30:00,2.412,0.7056847738,2.5131126119,0.265,0,0.265,2.147,0.7056847738,2.26,2.412,0.7056847738,2.5131126119,0.265,0,0.265,2.147,0.7056847738,2.26
2020-01-26 10:00:00,2.526,0.7212972688,2.6269651216,0.3315,0,0.3315,2.1945,0.7212972688,2.31,2.4975,0.7119297718,2.5969886888,0.3315,0,0.3315,2.166,0.7119297718,2.2800000000000002
2020-01-26 10:30:00,2.5595,0.7931147458000001,2.6795654965,0.14650000000000002,0,0.14650000000000002,2.4130000000000003,0.7931147458000001,2.54,2.5404999999999998,0.7868697478000001,2.659568433,0.14650000000000002,0,0.14650000000000002,2.394,0.7868697478000001,2.52
2020-01-26 11:00:00,2.5935,0.7337872648,2.6953081456,0.361,0,0.361,2.2325,0.7337872648,2.35,2.584,0.7306647658000001,2.6853169273,0.361,0,0.361,2.223,0.7306647658000001,2.34
2020-01-26 11:30:00,2.6495,0.8337072328,2.7775741214,0.113,0,0.113,2.5365,0.8337072328,2.67,2.64,0.8305847338000001,2.7675749312,0.113,0,0.113,2.527,0.8305847338000001,2.66
2020-01-26 12:00:00,2.9215,0.9148922068,3.061403273,0.138,0,0.138,2.7835,0.9148922068,2.93,2.8835,0.9024022108,3.021407288,0.138,0,0.138,2.7455,0.9024022108,2.89
2020-01-26 12:30:00,2.8935,0.8742997198,3.0227044596,0.2335,0,0.2335,2.66,0.8742997198,2.8,2.8745000000000003,0.8680547218,3.0027103174,0.2335,0,0.2335,2.641,0.8680547218,2.7800000000000002
2020-01-26 13:00:00,2.9295,0.8742997198,3.0571833851,0.2695,0,0.2695,2.66,0.8742997198,2.8,2.9105,0.8680547218,3.0371910131,0.2695,0,0.2695,2.641,0.8680547218,2.7800000000000002
2020-01-26 13:30:00,2.8395,0.8774222188,2.9719740914,0.17,0,0.17,2.6695,0.8774222188,2.81,2.83,0.8742997198,2.961975692,0.17,0,0.17,2.66,0.8742997198,2.8
2020-01-26 14:00:00,2.709,0.8024822428,2.8253599328,0.2675,0,0.2675,2.4415,0.8024822428,2.5700000000000003,2.6995,0.7993597438000001,2.8153643192,0.2675,0,0.2675,2.432,0.7993597438000001,2.56
2020-01-26 14:30:00,2.7905,0.8680547218,2.9223978596,0.1495,0,0.1495,2.641,0.8680547218,2.7800000000000002,2.7525,0.8555647258,2.8824030339,0.1495,0,0.1495,2.6029999999999998,0.8555647258,2.74
2020-01-26 15:00:00,2.6165000000000003,0.7337872648,2.7174465956000002,0.384,0,0.384,2.2325,0.7337872648,2.35,2.569,0.7181747698000001,2.6674962043,0.384,0,0.384,2.185,0.7181747698000001,2.3
2020-01-26 15:30:00,2.846,0.8899122148,2.9818886213,0.1385,0,0.1385,2.7075,0.8899122148,2.85,2.7795,0.8680547218,2.9118961606,0.1385,0,0.1385,2.641,0.8680547218,2.7800000000000002
2020-01-26 16:00:00,2.7895000000000003,0.8212172368,2.9078700108,0.291,0,0.291,2.4985,0.8212172368,2.63,2.742,0.8056047418000001,2.8578948546,0.291,0,0.291,2.451,0.8056047418000001,2.58
2020-01-26 16:30:00,3.258,1.0678946577,3.4285511517,0.009000000000000001,0,0.009000000000000001,3.249,1.0678946577,3.42,3.1535,1.0335471687,3.3185511899,0.009000000000000001,0,0.009000000000000001,3.1445,1.0335471687,3.31
2020-01-26 17:00:00,3.3115,1.0429146657,3.4718443586,0.1385,0,0.1385,3.173,1.0429146657,3.34,3.2640000000000002,1.0273021707,3.4218482944,0.1385,0,0.1385,3.1255,1.0273021707,3.29
2020-01-26 17:30:00,3.5745,1.1740596237,3.762375081,0.0025,0,0.0025,3.572,1.1740596237,3.76,3.5365,1.1615696277,3.7223750819,0.0025,0,0.0025,3.534,1.1615696277,3.7199999999999998
2020-01-26 18:00:00,3.4225,1.0741396557,3.5870994201,0.1545,0,0.1545,3.268,1.0741396557,3.44,3.4035,1.0678946577,3.5671012391,0.1545,0,0.1545,3.249,1.0678946577,3.42
2020-01-26 18:30:00,3.137,1.0054446777,3.294190037,0.078,0,0.078,3.059,1.0054446777,3.22,3.1275,1.0023221787,3.2841903112,0.078,0,0.078,3.0495,1.0023221787,3.21
2020-01-26 19:00:00,3.0915,0.9835871847000001,3.2441972813,0.099,0,0.099,2.9925,0.9835871847000001,3.15,3.025,0.9617296918,3.1742005293,0.099,0,0.099,2.926,0.9617296918,3.08
2020-01-26 19:30:00,3.0335,0.9117697078,3.1675615621,0.2595,0,0.2595,2.774,0.9117697078,2.92,2.948,0.8836672168,3.0775918752,0.2595,0,0.2595,2.6885,0.8836672168,2.83
2020-01-26 20:00:00,3.1365,1.0304246697,3.3014250332,0.0015,0,0.0015,3.135,1.0304246697,3.3,3.032,0.9960771807000001,3.1914250344,0.0015,0,0.0015,3.0305,0.9960771807000001,3.19
2020-01-26 20:30:00,2.969,0.9742196878,3.12475039,0.005,0,0.005,2.964,0.9742196878,3.12,2.9595000000000002,0.9710971888000001,3.1147503913,0.005,0,0.005,2.9545,0.9710971888000001,3.11
2020-01-26 21:00:00,2.806,0.9055247098,2.9484930049,0.051000000000000004,0,0.051000000000000004,2.755,0.9055247098,2.9,2.7965,0.9024022108,2.9384931513,0.051000000000000004,0,0.051000000000000004,2.7455,0.9024022108,2.89
2020-01-26 21:30:00,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73
2020-01-26 22:00:00,2.7075,0.8867897158,2.8490265443,0.0095,0,0.0095,2.698,0.8867897158,2.84,2.641,0.8649322228,2.7790265832000003,0.0095,0,0.0095,2.6315,0.8649322228,2.77
2020-01-26 22:30:00,2.3785,0.7493997598000001,2.4937646741,0.0985,0,0.0985,2.2800000000000002,0.7493997598000001,2.4,2.3689999999999998,0.7462772608,2.4837654378,0.0985,0,0.0985,2.2705,0.7462772608,2.39
2020-01-26 23:00:00,2.164,0.7025622748,2.275190047,0.026500000000000003,0,0.026500000000000003,2.1375,0.7025622748,2.25,2.1545,0.6994397758,2.2651901134,0.026500000000000003,0,0.026500000000000003,2.128,0.6994397758,2.24
2020-01-26 23:30:00,2.2785,0.7400322628,2.3956648347,0.027,0,0.027,2.2515,0.7400322628,2.37,2.25,0.7306647658000001,2.3656650228,0.027,0,0.027,2.223,0.7306647658000001,2.34
2020-01-27 00:00:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2020-01-27 00:30:00,2.203,0.7150522708,2.3161409176,0.0275,0,0.0275,2.1755,0.7150522708,2.29,2.1935000000000002,0.7119297718,2.3061409866,0.0275,0,0.0275,2.166,0.7119297718,2.2800000000000002
2020-01-27 01:00:00,2.0625,0.6401122948,2.1595485639,0.115,0,0.115,1.9475,0.6401122948,2.05,2.053,0.6369897958,2.1495499529,0.115,0,0.115,1.9380000000000002,0.6369897958,2.04
2020-01-27 01:30:00,2.2775,0.7337872648,2.3927912571,0.045,0,0.045,2.2325,0.7337872648,2.35,2.268,0.7306647658000001,2.3827914302,0.045,0,0.045,2.223,0.7306647658000001,2.34
2020-01-27 02:00:00,2.0515,0.6650922868,2.1566177223,0.028,0,0.028,2.0235,0.6650922868,2.13,2.042,0.6619697878,2.1466178048,0.028,0,0.028,2.014,0.6619697878,2.12
2020-01-27 02:30:00,1.9385,0.6057648058,2.0309439308,0.0955,0,0.0955,1.843,0.6057648058,1.94,1.929,0.6026423068,2.0209450141,0.0955,0,0.0955,1.8335,0.6026423068,1.9300000000000002
2020-01-27 03:00:00,2.204,0.7181747698000001,2.318057592,0.019,0,0.019,2.185,0.7181747698000001,2.3,2.1945,0.7150522708,2.3080576249,0.019,0,0.019,2.1755,0.7150522708,2.29
2020-01-27 03:30:00,2.136,0.6869497798,2.2437459749,0.046,0,0.046,2.09,0.6869497798,2.2,2.1265,0.6838272808,2.2337461807,0.046,0,0.046,2.0805,0.6838272808,2.19
2020-01-27 04:00:00,2.0365,0.6650922868,2.1423538457,0.013000000000000001,0,0.013000000000000001,2.0235,0.6650922868,2.13,2.027,0.6619697878,2.1323538637,0.013000000000000001,0,0.013000000000000001,2.014,0.6619697878,2.12
2020-01-27 04:30:00,2.0195,0.6526022908,2.1223265535999998,0.034,0,0.034,1.9855,0.6526022908,2.09,2.01,0.6494797918,2.1123266793,0.034,0,0.034,1.976,0.6494797918,2.08
2020-01-27 05:00:00,1.8705,0.5745398159,1.956748898,0.12250000000000001,0,0.12250000000000001,1.748,0.5745398159,1.8399999999999999,1.861,0.5714173169,1.9467508187,0.12250000000000001,0,0.12250000000000001,1.7385000000000002,0.5714173169,1.83
2020-01-27 05:30:00,2.2855,0.7462772608,2.4042545622000002,0.015,0,0.015,2.2705,0.7462772608,2.39,2.2665,0.7400322628,2.3842546005,0.015,0,0.015,2.2515,0.7400322628,2.37
2020-01-27 06:00:00,2.259,0.6775822828,2.3584314173,0.1975,0,0.1975,2.0615,0.6775822828,2.17,2.2495,0.6744597838,2.3484348511,0.1975,0,0.1975,2.052,0.6744597838,2.16
2020-01-27 06:30:00,2.635,0.7556447578000001,2.7412084926,0.336,0,0.336,2.299,0.7556447578000001,2.42,2.6255,0.7525222588,2.7312158465,0.336,0,0.336,2.2895,0.7525222588,2.41
2020-01-27 07:00:00,3.165,0.9305047018,3.2989489235000002,0.334,0,0.334,2.831,0.9305047018,2.98,3.108,0.9117697078,3.2389794689,0.334,0,0.334,2.774,0.9117697078,2.92
2020-01-27 07:30:00,3.357,1.0335471687,3.5125017794,0.21250000000000002,0,0.21250000000000002,3.1445,1.0335471687,3.31,3.281,1.0085671767,3.4325163874,0.21250000000000002,0,0.21250000000000002,3.0685000000000002,1.0085671767,3.23
2020-01-27 08:00:00,3.608,1.1646921266999999,3.7913284941,0.0645,0,0.0645,3.5435,1.1646921266999999,3.73,3.5225,1.1365896357,3.7013297948,0.0645,0,0.0645,3.458,1.1365896357,3.64
2020-01-27 08:30:00,3.6965,1.1334671367,3.8663755638,0.248,0,0.248,3.4485,1.1334671367,3.63,3.6775,1.1272221387,3.8463795965000003,0.248,0,0.248,3.4295,1.1272221387,3.61
2020-01-27 09:00:00,3.9185,1.2302646057,4.1070906065,0.17550000000000002,0,0.17550000000000002,3.743,1.2302646057,3.94,3.8995,1.2240196077,4.0870923956,0.17550000000000002,0,0.17550000000000002,3.724,1.2240196077,3.92
2020-01-27 09:30:00,3.9825,1.2302646057,4.1681959227,0.23950000000000002,0,0.23950000000000002,3.743,1.2302646057,3.94,3.9635,1.2240196077,4.1481991575,0.23950000000000002,0,0.23950000000000002,3.724,1.2240196077,3.92
2020-01-27 10:00:00,3.8545,1.1459571327,4.0212420967,0.368,0,0.368,3.4865,1.1459571327,3.67,3.8355,1.1397121347,4.0012503046,0.368,0,0.368,3.4675000000000002,1.1397121347,3.65
2020-01-27 10:30:00,3.75,1.0897521507,3.9051324881,0.4345,0,0.4345,3.3155,1.0897521507,3.49,3.731,1.0835071527,3.8851446241,0.4345,0,0.4345,3.2965,1.0835071527,3.47
2020-01-27 11:00:00,4.0115,1.2739795917,4.2089376629,0.1355,0,0.1355,3.876,1.2739795917,4.08,3.9925,1.2677345937,4.1889386782,0.1355,0,0.1355,3.857,1.2677345937,4.06
2020-01-27 11:30:00,3.7845,1.1428346337,3.9532911922,0.3075,0,0.3075,3.477,1.1428346337,3.66,3.7655000000000003,1.1365896357,3.933297122,0.3075,0,0.3075,3.458,1.1365896357,3.64
2020-01-27 12:00:00,3.862,1.1678146257,4.0347038305,0.309,0,0.309,3.553,1.1678146257,3.74,3.843,1.1615696277,4.0147095785,0.309,0,0.309,3.534,1.1615696277,3.7199999999999998
2020-01-27 12:30:00,3.975,1.1865496197,4.1483159234,0.365,0,0.365,3.61,1.1865496197,3.8,3.9655,1.1834271207,4.1383197073,0.365,0,0.365,3.6005000000000003,1.1834271207,3.79
2020-01-27 13:00:00,3.999,1.2583670967,4.1923130549,0.1705,0,0.1705,3.8285,1.2583670967,4.03,3.961,1.2458771007,4.1523163114,0.1705,0,0.1705,3.7905,1.2458771007,3.99
2020-01-27 13:30:00,3.8125,1.1365896357,3.9783152527,0.35450000000000004,0,0.35450000000000004,3.458,1.1365896357,3.64,3.7935,1.1303446377,3.9583230351000003,0.35450000000000004,0,0.35450000000000004,3.439,1.1303446377,3.62
2020-01-27 14:00:00,3.8405,1.1459571327,4.007824597,0.354,0,0.354,3.4865,1.1459571327,3.67,3.8120000000000003,1.1365896357,3.9778360952,0.354,0,0.354,3.458,1.1365896357,3.64
2020-01-27 14:30:00,3.7855,1.0366696677,3.9248814313000002,0.6315000000000001,0,0.6315000000000001,3.154,1.0366696677,3.32,3.491,0.9398721988000001,3.6153064531,0.6315000000000001,0,0.6315000000000001,2.8595,0.9398721988000001,3.01
2020-01-27 15:00:00,3.928,1.1927946177,4.1051118133,0.299,0,0.299,3.629,1.1927946177,3.8200000000000003,3.6335,1.0959971487,3.7951985455,0.299,0,0.299,3.3345000000000002,1.0959971487,3.51
2020-01-27 15:30:00,3.7345,1.1084871447,3.8955402706,0.362,0,0.362,3.3725,1.1084871447,3.55,3.497,1.0304246697,3.6456527536000003,0.362,0,0.362,3.135,1.0304246697,3.3
2020-01-27 16:00:00,3.6895,1.1459571327,3.8633700315,0.203,0,0.203,3.4865,1.1459571327,3.67,3.6705,1.1397121347,3.8433727376,0.203,0,0.203,3.4675000000000002,1.1397121347,3.65
2020-01-27 16:30:00,3.8935,1.2084071127,4.0767131368,0.217,0,0.217,3.6765,1.2084071127,3.87,3.8745000000000003,1.2021621147000001,4.0567159131,0.217,0,0.217,3.6575,1.2021621147000001,3.85
2020-01-27 17:00:00,4.1415,1.3333070727,4.3508309551,0.085,0,0.085,4.0565,1.3333070727,4.27,4.1225,1.3270620747000001,4.3308313290000005,0.085,0,0.085,4.0375,1.3270620747000001,4.25
2020-01-27 17:30:00,4.1685,1.3114495797,4.3699304628,0.17850000000000002,0,0.17850000000000002,3.99,1.3114495797,4.2,4.1495,1.3052045817,4.3499320972,0.17850000000000002,0,0.17850000000000002,3.971,1.3052045817,4.18
2020-01-27 18:00:00,4.1195,1.3489195676999999,4.3347277019,0.0155,0,0.0155,4.104,1.3489195676999999,4.32,4.091,1.3395520707,4.3047277208,0.0155,0,0.0155,4.0755,1.3395520707,4.29
2020-01-27 18:30:00,3.8775,1.2708570927,4.0804514456,0.011,0,0.011,3.8665000000000003,1.2708570927,4.07,3.868,1.2677345937,4.0704514492,0.011,0,0.011,3.857,1.2677345937,4.06
2020-01-27 19:00:00,3.8040000000000003,1.2396321027,4.0008878702,0.0325,0,0.0325,3.7715,1.2396321027,3.9699999999999998,3.785,1.2333871047,3.9808879349,0.0325,0,0.0325,3.7525,1.2333871047,3.95
2020-01-27 19:30:00,3.6165000000000003,1.1365896357,3.7908980796,0.1585,0,0.1585,3.458,1.1365896357,3.64,3.607,1.1334671367,3.7808989341,0.1585,0,0.1585,3.4485,1.1334671367,3.63
2020-01-27 20:00:00,3.644,1.1490796317,3.8208794799,0.148,0,0.148,3.496,1.1490796317,3.68,3.6155,1.1397121347,3.7908816916,0.148,0,0.148,3.4675000000000002,1.1397121347,3.65
2020-01-27 20:30:00,3.339,1.0522821627,3.5008882801,0.1375,0,0.1375,3.2015000000000002,1.0522821627,3.37,3.3295,1.0491596637,3.4908890343,0.1375,0,0.1375,3.192,1.0491596637,3.36
2020-01-27 21:00:00,3.313,1.0585271607,3.4779949324,0.0925,0,0.0925,3.2205,1.0585271607,3.39,3.3035,1.0554046617,3.4679952783,0.0925,0,0.0925,3.211,1.0554046617,3.38
2020-01-27 21:30:00,3.119,0.9523621948000001,3.2611584981,0.2215,0,0.2215,2.8975,0.9523621948000001,3.05,3.1095,0.9492396958,3.2511607543,0.2215,0,0.2215,2.888,0.9492396958,3.04
2020-01-27 22:00:00,2.8815,0.8461972288,3.0031803143,0.307,0,0.307,2.5745,0.8461972288,2.71,2.872,0.8430747298,2.9931854269000002,0.307,0,0.307,2.565,0.8430747298,2.7
2020-01-27 22:30:00,2.8665000000000003,0.9305047018,3.0137453857,0.035500000000000004,0,0.035500000000000004,2.831,0.9305047018,2.98,2.857,0.9273822028,3.0037454536,0.035500000000000004,0,0.035500000000000004,2.8215,0.9273822028,2.9699999999999998
2020-01-27 23:00:00,2.7279999999999998,0.8711772208,2.8637272478,0.0775,0,0.0775,2.6505,0.8711772208,2.79,2.557,0.8149722388,2.6837341057,0.0775,0,0.0775,2.4795,0.8149722388,2.61
2020-01-27 23:30:00,2.4645,0.7556447578000001,2.5777430535,0.1655,0,0.1655,2.299,0.7556447578000001,2.42,2.3125,0.7056847738,2.4177773367,0.1655,0,0.1655,2.147,0.7056847738,2.26
2020-01-28 00:00:00,2.438,0.7743797518000001,2.5580281468,0.082,0,0.082,2.356,0.7743797518000001,2.48,2.4285,0.7712572528,2.5480286498,0.082,0,0.082,2.3465,0.7712572528,2.47
2020-01-28 00:30:00,2.85,0.9367496998,3.0,0.0,0,0.0,2.85,0.9367496998,3.0,2.793,0.9180147058,2.94,0.0,0,0.0,2.793,0.9180147058,2.94
2020-01-28 01:00:00,2.433,0.7868697478000001,2.5570789976,0.039,0,0.039,2.394,0.7868697478000001,2.52,2.4235,0.7837472488,2.5470791115,0.039,0,0.039,2.3845,0.7837472488,2.51
2020-01-28 01:30:00,2.453,0.7275422668,2.5586181329,0.23950000000000002,0,0.23950000000000002,2.2135,0.7275422668,2.33,2.358,0.6963172768,2.4586625938,0.23950000000000002,0,0.23950000000000002,2.1185,0.6963172768,2.23
2020-01-28 02:00:00,2.533,0.8180947378000001,2.661835457,0.044,0,0.044,2.489,0.8180947378000001,2.62,2.5235000000000003,0.8149722388,2.6518355907,0.044,0,0.044,2.4795,0.8149722388,2.61
2020-01-28 02:30:00,2.3635,0.7088072728,2.4674967072,0.20700000000000002,0,0.20700000000000002,2.1565,0.7088072728,2.27,2.354,0.7056847738,2.4575001526,0.20700000000000002,0,0.20700000000000002,2.147,0.7056847738,2.26
2020-01-28 03:00:00,2.533,0.7650122548,2.6460031652,0.20550000000000002,0,0.20550000000000002,2.3275,0.7650122548,2.45,2.5235000000000003,0.7618897558000001,2.6360061172,0.20550000000000002,0,0.20550000000000002,2.318,0.7618897558000001,2.44
2020-01-28 03:30:00,2.6475,0.8555647258,2.782309697,0.044500000000000005,0,0.044500000000000005,2.6029999999999998,0.8555647258,2.74,2.638,0.8524422268,2.7723098222,0.044500000000000005,0,0.044500000000000005,2.5935,0.8524422268,2.73
2020-01-28 04:00:00,2.755,0.9055247098,2.9,0.0,0,0.0,2.755,0.9055247098,2.9,2.7359999999999998,0.8992797118,2.88,0.0,0,0.0,2.7359999999999998,0.8992797118,2.88
2020-01-28 04:30:00,2.592,0.8493197278,2.7276011439000003,0.008,0,0.008,2.584,0.8493197278,2.7199999999999998,2.4685,0.8087272408,2.5976012011,0.008,0,0.008,2.4605,0.8087272408,2.59
2020-01-28 05:00:00,2.34,0.7369097638000001,2.4532908511000002,0.098,0,0.098,2.242,0.7369097638000001,2.36,2.169,0.6807047818,2.2733059627,0.098,0,0.098,2.071,0.6807047818,2.18
2020-01-28 05:30:00,2.4825,0.7899922468,2.6051667893,0.079,0,0.079,2.4035,0.7899922468,2.5300000000000002,2.321,0.7369097638000001,2.4351749424,0.079,0,0.079,2.242,0.7369097638000001,2.36
2020-01-28 06:00:00,2.64,0.7899922468,2.7556646657,0.23650000000000002,0,0.23650000000000002,2.4035,0.7899922468,2.5300000000000002,2.4405,0.7244197678000001,2.5457463050999998,0.23650000000000002,0,0.23650000000000002,2.204,0.7244197678000001,2.32
2020-01-28 06:30:00,3.0125,0.9742196878,3.1661112188000002,0.0485,0,0.0485,2.964,0.9742196878,3.12,2.87,0.9273822028,3.0161130201,0.0485,0,0.0485,2.8215,0.9273822028,2.9699999999999998
2020-01-28 07:00:00,3.3245,1.0616496597,3.4898997478,0.0945,0,0.0945,3.23,1.0616496597,3.4,3.258,1.0397921667,3.4199023012,0.0945,0,0.0945,3.1635,1.0397921667,3.33
2020-01-28 07:30:00,3.523,1.0991196477,3.6904732759,0.179,0,0.179,3.344,1.0991196477,3.52,3.5135,1.0959971487,3.6804744259,0.179,0,0.179,3.3345000000000002,1.0959971487,3.51
2020-01-28 08:00:00,3.8415,1.2333871047,4.0346457094,0.089,0,0.089,3.7525,1.2333871047,3.95,3.8225,1.2271421067000001,4.0146461862,0.089,0,0.089,3.7335000000000003,1.2271421067000001,3.93
2020-01-28 08:30:00,3.915,1.2614895957,4.1132202713,0.077,0,0.077,3.838,1.2614895957,4.04,3.896,1.2552445977,4.0932206146,0.077,0,0.077,3.819,1.2552445977,4.02
