Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-28 09:00:00,4.16,1.3551645657,4.375165254,0.037,0,0.037,4.123,1.3551645657,4.34,4.141,1.3489195676999999,4.3551653241,0.037,0,0.037,4.104,1.3489195676999999,4.32
2020-01-28 09:30:00,4.0695,1.2521220987000001,4.2577740663,0.26,0,0.26,3.8095,1.2521220987000001,4.01,4.06,1.2489995997,4.2477758886,0.26,0,0.26,3.8,1.2489995997,4.0
2020-01-28 10:00:00,4.238,1.3832670566,4.4580345165,0.029500000000000002,0,0.029500000000000002,4.2085,1.3832670566,4.43,4.219,1.3770220586,4.4380345594,0.029500000000000002,0,0.029500000000000002,4.1895,1.3770220586,4.41
2020-01-28 10:30:00,3.8465,1.2146521107,4.0337255732,0.151,0,0.151,3.6955,1.2146521107,3.89,3.8275,1.2084071127,4.0137269464,0.151,0,0.151,3.6765,1.2084071127,3.87
2020-01-28 11:00:00,3.9525,1.2739795917,4.1527437015,0.0765,0,0.0765,3.876,1.2739795917,4.08,3.943,1.2708570927,4.1427438673,0.0765,0,0.0765,3.8665000000000003,1.2708570927,4.07
2020-01-28 11:30:00,3.873,1.1272221387,4.0337028584,0.4435,0,0.4435,3.4295,1.1272221387,3.61,3.8635,1.1240996397,4.023708768,0.4435,0,0.4435,3.42,1.1240996397,3.6
2020-01-28 12:00:00,3.918,1.1709371247,4.0892319267,0.35550000000000004,0,0.35550000000000004,3.5625,1.1709371247,3.75,3.899,1.1646921266999999,4.0692393331,0.35550000000000004,0,0.35550000000000004,3.5435,1.1646921266999999,3.73
2020-01-28 12:30:00,3.8890000000000002,1.2021621147000001,4.0705668831,0.2315,0,0.2315,3.6575,1.2021621147000001,3.85,3.87,1.1959171167,4.0505700525,0.2315,0,0.2315,3.6385,1.1959171167,3.83
2020-01-28 13:00:00,3.769,1.1490796317,3.9402721987,0.273,0,0.273,3.496,1.1490796317,3.68,3.75,1.1428346337,3.9202769035,0.273,0,0.273,3.477,1.1428346337,3.66
2020-01-28 13:30:00,4.042,1.2677345937,4.2361438833,0.185,0,0.185,3.857,1.2677345937,4.06,4.023,1.2614895957,4.2161457518,0.185,0,0.185,3.838,1.2614895957,4.04
2020-01-28 14:00:00,3.938,1.2333871047,4.1266315258,0.1855,0,0.1855,3.7525,1.2333871047,3.95,3.767,1.1771821227,3.9466500668,0.1855,0,0.1855,3.5815,1.1771821227,3.77
2020-01-28 14:30:00,4.0975,1.2677345937,4.2891324589,0.24050000000000002,0,0.24050000000000002,3.857,1.2677345937,4.06,3.8505000000000003,1.1865496197,4.0291748845,0.24050000000000002,0,0.24050000000000002,3.61,1.1865496197,3.8
2020-01-28 15:00:00,3.8890000000000002,1.1459571327,4.0543234639,0.4025,0,0.4025,3.4865,1.1459571327,3.67,3.6325000000000003,1.0616496597,3.7844624783,0.4025,0,0.4025,3.23,1.0616496597,3.4
2020-01-28 15:30:00,3.8595,1.2021621147000001,4.0423921136,0.202,0,0.202,3.6575,1.2021621147000001,3.85,3.622,1.1240996397,3.7924245543,0.202,0,0.202,3.42,1.1240996397,3.6
2020-01-28 16:00:00,3.87,1.2021621147000001,4.0524182595,0.21250000000000002,0,0.21250000000000002,3.6575,1.2021621147000001,3.85,3.68,1.1397121347,3.852446463,0.21250000000000002,0,0.21250000000000002,3.4675000000000002,1.1397121347,3.65
2020-01-28 16:30:00,3.7765,1.1709371247,3.9538646916999998,0.214,0,0.214,3.5625,1.1709371247,3.75,3.767,1.1678146257,3.9438661235,0.214,0,0.214,3.553,1.1678146257,3.74
2020-01-28 17:00:00,4.0405,1.2708570927,4.2356484746,0.17400000000000002,0,0.17400000000000002,3.8665000000000003,1.2708570927,4.07,4.031,1.2677345937,4.2256492992,0.17400000000000002,0,0.17400000000000002,3.857,1.2677345937,4.06
2020-01-28 17:30:00,4.125,1.2989595837,4.3246873875,0.17300000000000001,0,0.17300000000000001,3.952,1.2989595837,4.16,4.106,1.2927145857,4.3046889551,0.17300000000000001,0,0.17300000000000001,3.933,1.2927145857,4.14
2020-01-28 18:00:00,4.2195,1.3551645657,4.4317774369,0.0965,0,0.0965,4.123,1.3551645657,4.34,4.2005,1.3489195676999999,4.4117779013,0.0965,0,0.0965,4.104,1.3489195676999999,4.32
2020-01-28 18:30:00,4.247,1.3957570526,4.4704750027,0.0005,0,0.0005,4.2465,1.3957570526,4.47,4.228,1.3895120546,4.4504750027,0.0005,0,0.0005,4.2275,1.3895120546,4.45
2020-01-28 19:00:00,4.0675,1.3145720787,4.2746527344,0.068,0,0.068,3.9995000000000003,1.3145720787,4.21,4.0485,1.3083270807,4.2546529823,0.068,0,0.068,3.9805,1.3083270807,4.19
2020-01-28 19:30:00,3.7785,1.2208971087,3.9708502868,0.064,0,0.064,3.7145,1.2208971087,3.91,3.7595,1.2146521107,3.9508505413,0.064,0,0.064,3.6955,1.2146521107,3.89
2020-01-28 20:00:00,3.686,1.1553246297,3.8628190483,0.171,0,0.171,3.515,1.1553246297,3.7,3.6765,1.1522021307,3.8528200062,0.171,0,0.171,3.5055,1.1522021307,3.69
2020-01-28 20:30:00,3.6165000000000003,1.1553246297,3.7965572892,0.1015,0,0.1015,3.515,1.1553246297,3.7,3.607,1.1522021307,3.7865576385,0.1015,0,0.1015,3.5055,1.1522021307,3.69
2020-01-28 21:00:00,3.475,1.1116096437,3.6484655678999998,0.093,0,0.093,3.382,1.1116096437,3.56,3.456,1.1053646457,3.6284662049,0.093,0,0.093,3.363,1.1053646457,3.54
2020-01-28 21:30:00,3.285,1.0710171567,3.4551849082,0.026500000000000003,0,0.026500000000000003,3.2585,1.0710171567,3.43,3.2565,1.0616496597,3.425184995,0.026500000000000003,0,0.026500000000000003,3.23,1.0616496597,3.4
2020-01-28 22:00:00,3.1105,1.0116896757,3.2708907426,0.0325,0,0.0325,3.078,1.0116896757,3.24,3.101,1.0085671767,3.2608907909,0.0325,0,0.0325,3.0685000000000002,1.0085671767,3.23
2020-01-28 22:30:00,2.8449999999999998,0.9055247098,2.9856322613,0.09,0,0.09,2.755,0.9055247098,2.9,2.8355,0.9024022108,2.9756327058,0.09,0,0.09,2.7455,0.9024022108,2.89
2020-01-28 23:00:00,2.917,0.9586071928000001,3.070475004,0.0005,0,0.0005,2.9165,0.9586071928000001,3.07,2.8695,0.9429946978,3.020475004,0.0005,0,0.0005,2.8689999999999998,0.9429946978,3.02
2020-01-28 23:30:00,2.4015,0.7556447578000001,2.5175784496,0.10250000000000001,0,0.10250000000000001,2.299,0.7556447578000001,2.42,2.392,0.7525222588,2.507579261,0.10250000000000001,0,0.10250000000000001,2.2895,0.7525222588,2.41
2020-01-29 00:00:00,2.47,0.7712572528,2.5876123647,0.12350000000000001,0,0.12350000000000001,2.3465,0.7712572528,2.47,2.4605,0.7681347538000001,2.5776134796,0.12350000000000001,0,0.12350000000000001,2.337,0.7681347538000001,2.46
2020-01-29 00:30:00,2.6045,0.8493197278,2.7394824785000003,0.0205,0,0.0205,2.584,0.8493197278,2.7199999999999998,2.5475,0.8305847338000001,2.6794826460000003,0.0205,0,0.0205,2.527,0.8305847338000001,2.66
2020-01-29 01:00:00,2.4075,0.7119297718,2.5105577568,0.24150000000000002,0,0.24150000000000002,2.166,0.7119297718,2.2800000000000002,2.398,0.7088072728,2.5005622868,0.24150000000000002,0,0.24150000000000002,2.1565,0.7088072728,2.27
2020-01-29 01:30:00,2.416,0.7712572528,2.5361178502,0.0695,0,0.0695,2.3465,0.7712572528,2.47,2.4065,0.7681347538000001,2.5261182177,0.0695,0,0.0695,2.337,0.7681347538000001,2.46
2020-01-29 02:00:00,2.247,0.6869497798,2.349661465,0.157,0,0.157,2.09,0.6869497798,2.2,2.2375,0.6838272808,2.339663651,0.157,0,0.157,2.0805,0.6838272808,2.19
2020-01-29 02:30:00,2.3985,0.7868697478000001,2.5242753910999998,0.0045000000000000005,0,0.0045000000000000005,2.394,0.7868697478000001,2.52,2.3890000000000002,0.7837472488,2.5142753926,0.0045000000000000005,0,0.0045000000000000005,2.3845,0.7837472488,2.51
2020-01-29 03:00:00,2.345,0.7525222588,2.4627859732,0.0555,0,0.0555,2.2895,0.7525222588,2.41,2.3355,0.7493997598000001,2.4527862218,0.0555,0,0.0555,2.2800000000000002,0.7493997598000001,2.4
2020-01-29 03:30:00,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66
2020-01-29 04:00:00,2.271,0.7212972688,2.3827947352,0.0765,0,0.0765,2.1945,0.7212972688,2.31,2.252,0.7150522708,2.3627957487,0.0765,0,0.0765,2.1755,0.7150522708,2.29
2020-01-29 04:30:00,2.157,0.5963973088,2.2379318019,0.3425,0,0.3425,1.8145,0.5963973088,1.9100000000000001,2.157,0.5963973088,2.2379318019,0.3425,0,0.3425,1.8145,0.5963973088,1.9100000000000001
2020-01-29 05:00:00,2.084,0.6650922868,2.1875565707,0.060500000000000005,0,0.060500000000000005,2.0235,0.6650922868,2.13,2.0745,0.6619697878,2.1775569453,0.060500000000000005,0,0.060500000000000005,2.014,0.6619697878,2.12
2020-01-29 05:30:00,2.482,0.8024822428,2.6085056546,0.0405,0,0.0405,2.4415,0.8024822428,2.5700000000000003,2.4725,0.7993597438000001,2.5985057726000003,0.0405,0,0.0405,2.432,0.7993597438000001,2.56
2020-01-29 06:00:00,2.363,0.7275422668,2.4724657227,0.1495,0,0.1495,2.2135,0.7275422668,2.33,2.3155,0.7119297718,2.4224748193,0.1495,0,0.1495,2.166,0.7119297718,2.2800000000000002
2020-01-29 06:30:00,2.803,0.8399522308,2.9261457158,0.24750000000000003,0,0.24750000000000003,2.5555,0.8399522308,2.69,2.746,0.8212172368,2.8661670834,0.24750000000000003,0,0.24750000000000003,2.4985,0.8212172368,2.63
2020-01-29 07:00:00,3.0715,0.9117697078,3.203971949,0.2975,0,0.2975,2.774,0.9117697078,2.92,3.062,0.9086472088,3.1939761662,0.2975,0,0.2975,2.7645,0.9086472088,2.91
2020-01-29 07:30:00,3.433,1.0522821627,3.5906526914,0.2315,0,0.2315,3.2015000000000002,1.0522821627,3.37,3.414,1.0460371647,3.5706567673,0.2315,0,0.2315,3.1825,1.0460371647,3.35
2020-01-29 08:00:00,3.5995,1.1365896357,3.774683596,0.14150000000000001,0,0.14150000000000001,3.458,1.1365896357,3.64,3.5805,1.1303446377,3.7546849735,0.14150000000000001,0,0.14150000000000001,3.439,1.1303446377,3.62
2020-01-29 08:30:00,3.633,1.1147321427,3.8001732526,0.24150000000000002,0,0.24150000000000002,3.3915,1.1147321427,3.5700000000000003,3.614,1.1084871447,3.7801772115,0.24150000000000002,0,0.24150000000000002,3.3725,1.1084871447,3.55
2020-01-29 09:00:00,3.7285,1.1709371247,3.9080437562,0.166,0,0.166,3.5625,1.1709371247,3.75,3.719,1.1678146257,3.898044638,0.166,0,0.166,3.553,1.1678146257,3.74
2020-01-29 09:30:00,3.992,1.2489995997,4.1828296642,0.192,0,0.192,3.8,1.2489995997,4.0,3.973,1.2427546017,4.1628317285,0.192,0,0.192,3.781,1.2427546017,3.98
2020-01-29 10:00:00,4.219,1.3239395757,4.4218522137,0.191,0,0.191,4.028,1.3239395757,4.24,4.1905,1.3145720787,4.3918549612,0.191,0,0.191,3.9995000000000003,1.3145720787,4.21
2020-01-29 10:30:00,3.835,1.1740596237,4.0106908382,0.263,0,0.263,3.572,1.1740596237,3.76,3.816,1.1678146257,3.9906950522,0.263,0,0.263,3.553,1.1678146257,3.74
2020-01-29 11:00:00,3.6845,1.0585271607,3.8335388351,0.464,0,0.464,3.2205,1.0585271607,3.39,3.6654999999999998,1.0522821627,3.8135531988,0.464,0,0.464,3.2015000000000002,1.0522821627,3.37
2020-01-29 11:30:00,3.572,0.9804646857,3.7041186536,0.589,0,0.589,2.983,0.9804646857,3.14,3.553,0.9742196878,3.6841434554,0.589,0,0.589,2.964,0.9742196878,3.12
2020-01-29 12:00:00,3.5655,0.9773421867000001,3.6970242087000003,0.592,0,0.592,2.9735,0.9773421867000001,3.13,3.4705,0.9461171968000001,3.597152763,0.592,0,0.592,2.8785,0.9461171968000001,3.03
2020-01-29 12:30:00,3.6755,1.0085671767,3.8113656345,0.607,0,0.607,3.0685000000000002,1.0085671767,3.23,3.3715,0.9086472088,3.4917978177,0.607,0,0.607,2.7645,0.9086472088,2.91
2020-01-29 13:00:00,3.599,0.9679746898,3.726898979,0.654,0,0.654,2.9450000000000003,0.9679746898,3.1,3.3045,0.8711772208,3.4174069117,0.654,0,0.654,2.6505,0.8711772208,2.79
2020-01-29 13:30:00,3.5595,0.9991996797,3.6970853723,0.5195000000000001,0,0.5195000000000001,3.04,0.9991996797,3.2,3.284,0.9086472088,3.4073884061,0.5195000000000001,0,0.5195000000000001,2.7645,0.9086472088,2.91
2020-01-29 14:00:00,3.568,0.9991996797,3.7052697608000003,0.528,0,0.528,3.04,0.9991996797,3.2,3.2925,0.9086472088,3.4155813561,0.528,0,0.528,2.7645,0.9086472088,2.91
2020-01-29 14:30:00,3.4939999999999998,0.9554846938,3.6222902976,0.587,0,0.587,2.907,0.9554846938,3.06,3.3515,0.9086472088,3.4724907487,0.587,0,0.587,2.7645,0.9086472088,2.91
2020-01-29 15:00:00,3.4975,1.0397921667,3.6487907586,0.334,0,0.334,3.1635,1.0397921667,3.33,3.488,1.0366696677,3.6387948554,0.334,0,0.334,3.154,1.0366696677,3.32
2020-01-29 15:30:00,3.4685,1.0273021707,3.6174358322,0.343,0,0.343,3.1255,1.0273021707,3.29,3.4495,1.0210571727,3.5974446486,0.343,0,0.343,3.1065,1.0210571727,3.27
2020-01-29 16:00:00,3.747,1.1865496197,3.9303828058,0.137,0,0.137,3.61,1.1865496197,3.8,3.7279999999999998,1.1803046217,3.9103839965000002,0.137,0,0.137,3.591,1.1803046217,3.7800000000000002
2020-01-29 16:30:00,3.9955,1.2927145857,4.1994203469,0.0625,0,0.0625,3.933,1.2927145857,4.14,3.815,1.2333871047,4.0094224958,0.0625,0,0.0625,3.7525,1.2333871047,3.95
2020-01-29 17:00:00,3.903,1.1584471287,4.0712907965,0.3785,0,0.3785,3.5245,1.1584471287,3.71,3.865,1.1459571327,4.0313078213,0.3785,0,0.3785,3.4865,1.1459571327,3.67
2020-01-29 17:30:00,4.256,1.3770220586,4.4732231947,0.0665,0,0.0665,4.1895,1.3770220586,4.41,4.237,1.3707770606,4.4532234112,0.0665,0,0.0665,4.1705,1.3707770606,4.39
2020-01-29 18:00:00,4.138,1.3333070727,4.3474994825,0.0815,0,0.0815,4.0565,1.3333070727,4.27,4.1095,1.3239395757,4.3175,0.0815,0,0.0815,4.028,1.3239395757,4.24
2020-01-29 18:30:00,4.013,1.3052045817,4.2199203784,0.042,0,0.042,3.971,1.3052045817,4.18,3.9939999999999998,1.2989595837,4.1999204754,0.042,0,0.042,3.952,1.2989595837,4.16
2020-01-29 19:00:00,3.9895,1.2833470887,4.1908340459,0.085,0,0.085,3.9045,1.2833470887,4.11,3.9705,1.2771020907000001,4.1708344489,0.085,0,0.085,3.8855,1.2771020907000001,4.09
2020-01-29 19:30:00,3.963,1.2927145857,4.1685105254,0.03,0,0.03,3.933,1.2927145857,4.14,3.8965,1.2708570927,4.0985107051,0.03,0,0.03,3.8665000000000003,1.2708570927,4.07
2020-01-29 20:00:00,3.7415000000000003,1.2115296117,3.9327631825,0.0555,0,0.0555,3.686,1.2115296117,3.88,3.6465,1.1803046217,3.8327641787999998,0.0555,0,0.0555,3.591,1.1803046217,3.7800000000000002
2020-01-29 20:30:00,3.5245,1.1553246297,3.7090261862,0.0095,0,0.0095,3.515,1.1553246297,3.7,3.515,1.1522021307,3.6990261894,0.0095,0,0.0095,3.5055,1.1522021307,3.69
2020-01-29 21:00:00,3.255,1.0085671767,3.4076726295,0.1865,0,0.1865,3.0685000000000002,1.0085671767,3.23,3.236,1.0023221787,3.3876755674,0.1865,0,0.1865,3.0495,1.0023221787,3.21
2020-01-29 21:30:00,3.2325,1.0366696677,3.3946634958,0.0785,0,0.0785,3.154,1.0366696677,3.32,3.1755,1.0179346737,3.3346650881,0.0785,0,0.0785,3.097,1.0179346737,3.26
2020-01-29 22:00:00,2.983,0.9554846938,3.1322898972,0.076,0,0.076,2.907,0.9554846938,3.06,2.9735,0.9523621948000001,3.1222901851,0.076,0,0.076,2.8975,0.9523621948000001,3.05
2020-01-29 22:30:00,2.718,0.8274622348,2.8411648579,0.2005,0,0.2005,2.5175,0.8274622348,2.65,2.7085,0.8243397358000001,2.8311672946,0.2005,0,0.2005,2.508,0.8243397358000001,2.64
2020-01-29 23:00:00,2.534,0.7806247498000001,2.65151485,0.159,0,0.159,2.375,0.7806247498000001,2.5,2.515,0.7743797518000001,2.631518383,0.159,0,0.159,2.356,0.7743797518000001,2.48
2020-01-29 23:30:00,2.4695,0.7993597438000001,2.5956514115,0.0375,0,0.0375,2.432,0.7993597438000001,2.56,2.46,0.7962372448,2.5856515136000002,0.0375,0,0.0375,2.4225,0.7962372448,2.55
2020-01-30 00:00:00,2.3165,0.7462772608,2.4337423857,0.046,0,0.046,2.2705,0.7462772608,2.39,2.307,0.7431547618000001,2.4237425606,0.046,0,0.046,2.261,0.7431547618000001,2.38
2020-01-30 00:30:00,2.248,0.6807047818,2.3488003321,0.177,0,0.177,2.071,0.6807047818,2.18,2.191,0.6619697878,2.2888173802000003,0.177,0,0.177,2.014,0.6619697878,2.12
2020-01-30 01:00:00,2.273,0.7088072728,2.3809529080000003,0.1165,0,0.1165,2.1565,0.7088072728,2.27,2.2635,0.7056847738,2.3709540801,0.1165,0,0.1165,2.147,0.7056847738,2.26
2020-01-30 01:30:00,2.2915,0.6432347938,2.3800679087,0.3345,0,0.3345,1.957,0.6432347938,2.06,2.282,0.6401122948,2.3700775831,0.3345,0,0.3345,1.9475,0.6401122948,2.05
2020-01-30 02:00:00,2.329,0.7400322628,2.443744821,0.0775,0,0.0775,2.2515,0.7400322628,2.37,2.3195,0.7369097638000001,2.4337453133,0.0775,0,0.0775,2.242,0.7369097638000001,2.36
2020-01-30 02:30:00,2.2575,0.6120098038,2.3389874412,0.3955,0,0.3955,1.862,0.6120098038,1.96,2.248,0.6088873048,2.3290014491,0.3955,0,0.3955,1.8525,0.6088873048,1.9500000000000002
2020-01-30 03:00:00,2.183,0.6931947778,2.290416556,0.074,0,0.074,2.109,0.6931947778,2.22,2.1735,0.6900722788,2.2804170671,0.074,0,0.074,2.0995,0.6900722788,2.21
2020-01-30 03:30:00,2.3455,0.7025622748,2.4484615578,0.20800000000000002,0,0.20800000000000002,2.1375,0.7025622748,2.25,2.336,0.6994397758,2.438465091,0.20800000000000002,0,0.20800000000000002,2.128,0.6994397758,2.24
2020-01-30 04:00:00,2.3355,0.7244197678000001,2.4452697704,0.1315,0,0.1315,2.204,0.7244197678000001,2.32,2.326,0.7212972688,2.4352711861,0.1315,0,0.1315,2.1945,0.7212972688,2.31
2020-01-30 04:30:00,3.211,1.0554046617,3.38,0.0,0,0.0,3.211,1.0554046617,3.38,3.2015000000000002,1.0522821627,3.37,0.0,0,0.0,3.2015000000000002,1.0522821627,3.37
2020-01-30 05:00:00,2.3,0.7525222588,2.419977221,0.0105,0,0.0105,2.2895,0.7525222588,2.41,2.3,0.7525222588,2.419977221,0.0105,0,0.0105,2.2895,0.7525222588,2.41
2020-01-30 05:30:00,2.4255,0.7712572528,2.5451695425,0.079,0,0.079,2.3465,0.7712572528,2.47,2.3970000000000002,0.7618897558000001,2.5151709683,0.079,0,0.079,2.318,0.7618897558000001,2.44
2020-01-30 06:00:00,2.6855,0.8742997198,2.8242362242,0.025500000000000002,0,0.025500000000000002,2.66,0.8742997198,2.8,2.467,0.8024822428,2.5942372193,0.025500000000000002,0,0.025500000000000002,2.4415,0.8024822428,2.5700000000000003
2020-01-30 06:30:00,2.9185,0.9429946978,3.0670639462000002,0.0495,0,0.0495,2.8689999999999998,0.9429946978,3.02,2.852,0.9211372048,2.9970648558,0.0495,0,0.0495,2.8025,0.9211372048,2.95
2020-01-30 07:00:00,3.1755,0.9960771807000001,3.3280579922999998,0.145,0,0.145,3.0305,0.9960771807000001,3.19,3.1185,0.9773421867000001,3.2680636469,0.145,0,0.145,2.9735,0.9773421867000001,3.13
2020-01-30 07:30:00,3.4685,1.0241796717,3.6165503245,0.35250000000000004,0,0.35250000000000004,3.116,1.0241796717,3.2800000000000002,3.459,1.0210571727,3.6065549698,0.35250000000000004,0,0.35250000000000004,3.1065,1.0210571727,3.27
2020-01-30 08:00:00,3.6390000000000002,1.1896721187,3.8285298419,0.0195,0,0.0195,3.6195,1.1896721187,3.81,3.62,1.1834271207,3.8085298673,0.0195,0,0.0195,3.6005000000000003,1.1834271207,3.79
2020-01-30 08:30:00,3.829,1.2552445977,4.0295012098,0.01,0,0.01,3.819,1.2552445977,4.02,3.81,1.2489995997,4.0095012159,0.01,0,0.01,3.8,1.2489995997,4.0
2020-01-30 09:00:00,3.8725,1.2646120947,4.0737574793,0.025,0,0.025,3.8475,1.2646120947,4.05,3.8535,1.2583670967,4.0537575162,0.025,0,0.025,3.8285,1.2583670967,4.03
2020-01-30 09:30:00,3.699,1.1865496197,3.884649405,0.089,0,0.089,3.61,1.1865496197,3.8,3.68,1.1803046217,3.8646499195,0.089,0,0.089,3.591,1.1803046217,3.7800000000000002
2020-01-30 10:00:00,3.769,1.2052846137,3.9570281778,0.10200000000000001,0,0.10200000000000001,3.667,1.2052846137,3.86,3.75,1.1990396157,3.937028829,0.10200000000000001,0,0.10200000000000001,3.648,1.1990396157,3.84
2020-01-30 10:30:00,3.6925,1.1927946177,3.8803756584,0.0635,0,0.0635,3.629,1.1927946177,3.8200000000000003,3.6734999999999998,1.1865496197,3.8603759208,0.0635,0,0.0635,3.61,1.1865496197,3.8
2020-01-30 11:00:00,3.6695,1.1740596237,3.8527452875,0.0975,0,0.0975,3.572,1.1740596237,3.76,3.6505,1.1678146257,3.8327459151000003,0.0975,0,0.0975,3.553,1.1678146257,3.74
2020-01-30 11:30:00,3.7025,1.1834271207,3.8870304861,0.10200000000000001,0,0.10200000000000001,3.6005000000000003,1.1834271207,3.79,3.693,1.1803046217,3.8770308227,0.10200000000000001,0,0.10200000000000001,3.591,1.1803046217,3.7800000000000002
2020-01-30 12:00:00,3.6465,1.1428346337,3.8213915332,0.1695,0,0.1695,3.477,1.1428346337,3.66,3.637,1.1397121347,3.8113924948999998,0.1695,0,0.1695,3.4675000000000002,1.1397121347,3.65
2020-01-30 12:30:00,3.6470000000000002,1.1209771407,3.8153897245,0.23650000000000002,0,0.23650000000000002,3.4105,1.1209771407,3.59,3.6375,1.1178546417,3.8053916027,0.23650000000000002,0,0.23650000000000002,3.401,1.1178546417,3.58
2020-01-30 13:00:00,3.7815000000000003,1.1803046217,3.9614216198000003,0.1905,0,0.1905,3.591,1.1803046217,3.7800000000000002,3.7625,1.1740596237,3.9414238861,0.1905,0,0.1905,3.572,1.1740596237,3.76
2020-01-30 13:30:00,3.6545,1.1522021307,3.8318324598,0.149,0,0.149,3.5055,1.1522021307,3.69,3.6165000000000003,1.1397121347,3.7918354395,0.149,0,0.149,3.4675000000000002,1.1397121347,3.65
2020-01-30 14:00:00,3.584,1.1459571327,3.7627481646,0.0975,0,0.0975,3.4865,1.1459571327,3.67,3.489,1.1147321427,3.6627515272,0.0975,0,0.0975,3.3915,1.1147321427,3.5700000000000003
2020-01-30 14:30:00,3.6805,1.1834271207,3.8660807027,0.08,0,0.08,3.6005000000000003,1.1834271207,3.79,3.6615,1.1771821227,3.8460811224,0.08,0,0.08,3.5815,1.1771821227,3.77
2020-01-30 15:00:00,3.6630000000000003,1.1803046217,3.8484656683000003,0.07200000000000001,0,0.07200000000000001,3.591,1.1803046217,3.7800000000000002,3.644,1.1740596237,3.8284660113,0.07200000000000001,0,0.07200000000000001,3.572,1.1740596237,3.76
2020-01-30 15:30:00,3.6145,1.1678146257,3.7984735421,0.061500000000000006,0,0.061500000000000006,3.553,1.1678146257,3.74,3.5955,1.1615696277,3.778473799,0.061500000000000006,0,0.061500000000000006,3.534,1.1615696277,3.7199999999999998
2020-01-30 16:00:00,3.67,1.1896721187,3.8580072252,0.0505,0,0.0505,3.6195,1.1896721187,3.81,3.575,1.1584471287,3.7580080827,0.0505,0,0.0505,3.5245,1.1584471287,3.71
2020-01-30 16:30:00,3.8085,1.2365096037,4.0042013249,0.0465,0,0.0465,3.762,1.2365096037,3.96,3.7705,1.2240196077,3.9642015905,0.0465,0,0.0465,3.724,1.2240196077,3.92
2020-01-30 17:00:00,3.746,1.1646921266999999,3.922884621,0.2025,0,0.2025,3.5435,1.1646921266999999,3.73,3.708,1.1522021307,3.882889871,0.2025,0,0.2025,3.5055,1.1522021307,3.69
2020-01-30 17:30:00,3.9699999999999998,1.2458771007,4.1609025163,0.17950000000000002,0,0.17950000000000002,3.7905,1.2458771007,3.99,3.8465,1.2052846137,4.0309146915,0.17950000000000002,0,0.17950000000000002,3.667,1.2052846137,3.86
2020-01-30 18:00:00,4.044,1.3114495797,4.2513334379,0.054,0,0.054,3.99,1.3114495797,4.2,4.025,1.3052045817,4.2313335959,0.054,0,0.054,3.971,1.3052045817,4.18
2020-01-30 18:30:00,3.9925,1.3083270807,4.2014016709,0.012,0,0.012,3.9805,1.3083270807,4.19,3.9735,1.3020820827000001,4.1814016789,0.012,0,0.012,3.9615,1.3020820827000001,4.17
2020-01-30 19:00:00,3.803,1.2271421067000001,3.9960839268,0.0695,0,0.0695,3.7335000000000003,1.2271421067000001,3.93,3.784,1.2208971087,3.9760842232,0.0695,0,0.0695,3.7145,1.2208971087,3.91
2020-01-30 19:30:00,3.6215,1.1397121347,3.7966045356,0.154,0,0.154,3.4675000000000002,1.1397121347,3.65,3.6025,1.1334671367,3.7766061484,0.154,0,0.154,3.4485,1.1334671367,3.63
2020-01-30 20:00:00,3.5215,1.1147321427,3.693723054,0.13,0,0.13,3.3915,1.1147321427,3.5700000000000003,3.5025,1.1084871447,3.6737242684,0.13,0,0.13,3.3725,1.1084871447,3.55
2020-01-30 20:30:00,3.4205,1.1084871447,3.595631238,0.048,0,0.048,3.3725,1.1084871447,3.55,3.373,1.0928746497,3.5456316786,0.048,0,0.048,3.325,1.0928746497,3.5
2020-01-30 21:00:00,3.2865,1.0366696677,3.4461233655,0.1325,0,0.1325,3.154,1.0366696677,3.32,3.2675,1.0304246697,3.4261248153,0.1325,0,0.1325,3.135,1.0304246697,3.3
2020-01-30 21:30:00,3.0795,0.9586071928000001,3.2252516181,0.163,0,0.163,2.9165,0.9586071928000001,3.07,3.013,0.9367496998,3.1552605281,0.163,0,0.163,2.85,0.9367496998,3.0
2020-01-30 22:00:00,2.9619999999999997,0.9242597038,3.1028535254,0.15,0,0.15,2.8120000000000003,0.9242597038,2.96,2.943,0.9180147058,3.0828558189,0.15,0,0.15,2.793,0.9180147058,2.94
2020-01-30 22:30:00,2.801,0.8774222188,2.9352122155,0.1315,0,0.1315,2.6695,0.8774222188,2.81,2.782,0.8711772208,2.915214186,0.1315,0,0.1315,2.6505,0.8711772208,2.79
2020-01-30 23:00:00,2.659,0.8649322228,2.7961381851000002,0.0275,0,0.0275,2.6315,0.8649322228,2.77,2.6495,0.8618097238,2.7861382324,0.0275,0,0.0275,2.622,0.8618097238,2.76
2020-01-30 23:30:00,2.3885,0.6963172768,2.4879288575,0.27,0,0.27,2.1185,0.6963172768,2.23,2.379,0.6931947778,2.4779346238,0.27,0,0.27,2.109,0.6931947778,2.22
2020-01-31 00:00:00,2.447,0.7650122548,2.56379655,0.11950000000000001,0,0.11950000000000001,2.3275,0.7650122548,2.45,2.4375,0.7618897558000001,2.5537976134,0.11950000000000001,0,0.11950000000000001,2.318,0.7618897558000001,2.44
2020-01-31 00:30:00,2.379,0.7493997598000001,2.4942415681,0.099,0,0.099,2.2800000000000002,0.7493997598000001,2.4,2.3505000000000003,0.7400322628,2.4642439003,0.099,0,0.099,2.2515,0.7400322628,2.37
2020-01-31 01:00:00,2.326,0.6682147858,2.4200799574,0.293,0,0.293,2.033,0.6682147858,2.14,2.3165,0.6650922868,2.4100871354,0.293,0,0.293,2.0235,0.6650922868,2.13
2020-01-31 01:30:00,2.2984999999999998,0.7212972688,2.4090188874000003,0.10400000000000001,0,0.10400000000000001,2.1945,0.7212972688,2.31,2.289,0.7181747698000001,2.3990197998,0.10400000000000001,0,0.10400000000000001,2.185,0.7181747698000001,2.3
2020-01-31 02:00:00,2.2605,0.7088072728,2.3690225833,0.10400000000000001,0,0.10400000000000001,2.1565,0.7088072728,2.27,2.251,0.7056847738,2.3590235268,0.10400000000000001,0,0.10400000000000001,2.147,0.7056847738,2.26
2020-01-31 02:30:00,2.152,0.6713372848,2.2542843099,0.1095,0,0.1095,2.0425,0.6713372848,2.15,2.1425,0.6682147858,2.2442854654,0.1095,0,0.1095,2.033,0.6682147858,2.14
2020-01-31 03:00:00,2.3825,0.7712572528,2.5042252295000003,0.036000000000000004,0,0.036000000000000004,2.3465,0.7712572528,2.47,2.373,0.7681347538000001,2.4942253306,0.036000000000000004,0,0.036000000000000004,2.337,0.7681347538000001,2.46
2020-01-31 03:30:00,2.452,0.7743797518000001,2.5713747296,0.096,0,0.096,2.356,0.7743797518000001,2.48,2.4425,0.7712572528,2.5613754118000003,0.096,0,0.096,2.3465,0.7712572528,2.47
2020-01-31 04:00:00,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63
2020-01-31 04:30:00,2.3955,0.7868697478000001,2.5214250435,0.0015,0,0.0015,2.394,0.7868697478000001,2.52,2.386,0.7837472488,2.5114250437,0.0015,0,0.0015,2.3845,0.7837472488,2.51
2020-01-31 05:00:00,2.374,0.7775022508,2.49807641,0.0085,0,0.0085,2.3655,0.7775022508,2.49,2.355,0.7712572528,2.4780764213,0.0085,0,0.0085,2.3465,0.7712572528,2.47
2020-01-31 05:30:00,2.2835,0.7337872648,2.3985028664,0.051000000000000004,0,0.051000000000000004,2.2325,0.7337872648,2.35,2.2835,0.7337872648,2.3985028664,0.051000000000000004,0,0.051000000000000004,2.2325,0.7337872648,2.35
2020-01-31 06:00:00,2.3575,0.7712572528,2.4804523781,0.011,0,0.011,2.3465,0.7712572528,2.47,2.348,0.7681347538000001,2.4704523877,0.011,0,0.011,2.337,0.7681347538000001,2.46
2020-01-31 06:30:00,2.593,0.7931147458000001,2.7115825637,0.18,0,0.18,2.4130000000000003,0.7931147458000001,2.54,2.5835,0.7899922468,2.7015847201,0.18,0,0.18,2.4035,0.7899922468,2.5300000000000002
2020-01-31 07:00:00,3.108,1.0054446777,3.2665858323,0.049,0,0.049,3.059,1.0054446777,3.22,3.0225,0.9773421867000001,3.1765868475,0.049,0,0.049,2.9735,0.9773421867000001,3.13
2020-01-31 07:30:00,3.2735,1.0273021707,3.4309112492000002,0.148,0,0.148,3.1255,1.0273021707,3.29,3.2640000000000002,1.0241796717,3.4209121591000002,0.148,0,0.148,3.116,1.0241796717,3.2800000000000002
2020-01-31 08:00:00,3.497,1.0835071527,3.6610103455000003,0.2005,0,0.2005,3.2965,1.0835071527,3.47,3.478,1.0772621547,3.6410132861999998,0.2005,0,0.2005,3.2775,1.0772621547,3.45
2020-01-31 08:30:00,3.8485,1.2646120947,4.050950012,0.001,0,0.001,3.8475,1.2646120947,4.05,3.8295,1.2583670967,4.0309500121,0.001,0,0.001,3.8285,1.2583670967,4.03
2020-01-31 09:00:00,3.6595,1.1740596237,3.8432221182,0.08750000000000001,0,0.08750000000000001,3.572,1.1740596237,3.76,3.65,1.1709371247,3.8332223716,0.08750000000000001,0,0.08750000000000001,3.5625,1.1709371247,3.75
2020-01-31 09:30:00,3.8085,1.2146521107,3.9975057223,0.113,0,0.113,3.6955,1.2146521107,3.89,3.799,1.2115296117,3.9875061128000002,0.113,0,0.113,3.686,1.2115296117,3.88
2020-01-31 10:00:00,3.912,1.2614895957,4.1103649473,0.074,0,0.074,3.838,1.2614895957,4.04,3.893,1.2552445977,4.0903652649,0.074,0,0.074,3.819,1.2552445977,4.02
2020-01-31 10:30:00,3.6015,1.1303446377,3.7747160489000002,0.1625,0,0.1625,3.439,1.1303446377,3.62,3.5825,1.1240996397,3.7547178656,0.1625,0,0.1625,3.42,1.1240996397,3.6
2020-01-31 11:00:00,3.7005,1.1834271207,3.8851254806,0.1,0,0.1,3.6005000000000003,1.1834271207,3.79,3.6814999999999998,1.1771821227,3.8651261299,0.1,0,0.1,3.5815,1.1771821227,3.77
2020-01-31 11:30:00,3.5564999999999998,1.0772621547,3.7160713126,0.279,0,0.279,3.2775,1.0772621547,3.45,3.5375,1.0710171567,3.696076839,0.279,0,0.279,3.2585,1.0710171567,3.43
2020-01-31 12:00:00,3.8105,1.1959171167,3.9937611346,0.17200000000000001,0,0.17200000000000001,3.6385,1.1959171167,3.83,3.7915,1.1896721187,3.9737629522,0.17200000000000001,0,0.17200000000000001,3.6195,1.1896721187,3.81
2020-01-31 12:30:00,3.5905,1.1116096437,3.7586388826,0.20850000000000002,0,0.20850000000000002,3.382,1.1116096437,3.56,3.5715,1.1053646457,3.7386418991,0.20850000000000002,0,0.20850000000000002,3.363,1.1053646457,3.54
2020-01-31 13:00:00,3.558,1.1147321427,3.7285374814,0.1665,0,0.1665,3.3915,1.1147321427,3.5700000000000003,3.5484999999999998,1.1116096437,3.7185384562,0.1665,0,0.1665,3.382,1.1116096437,3.56
2020-01-31 13:30:00,3.497,1.0897521507,3.6628634632,0.18150000000000002,0,0.18150000000000002,3.3155,1.0897521507,3.49,3.478,1.0835071527,3.6428658704,0.18150000000000002,0,0.18150000000000002,3.2965,1.0835071527,3.47
2020-01-31 14:00:00,3.3685,1.0085671767,3.5162480004,0.30000000000000004,0,0.30000000000000004,3.0685000000000002,1.0085671767,3.23,3.3495,1.0023221787,3.4962551394,0.30000000000000004,0,0.30000000000000004,3.0495,1.0023221787,3.21
2020-01-31 14:30:00,3.4985,1.0959971487,3.6661576616,0.164,0,0.164,3.3345000000000002,1.0959971487,3.51,3.489,1.0928746497,3.6561586399,0.164,0,0.164,3.325,1.0928746497,3.5
2020-01-31 15:00:00,3.402,1.0241796717,3.5528225399,0.28600000000000003,0,0.28600000000000003,3.116,1.0241796717,3.2800000000000002,3.3925,1.0210571727,3.5428257084,0.28600000000000003,0,0.28600000000000003,3.1065,1.0210571727,3.27
2020-01-31 15:30:00,3.4105,1.0959971487,3.5822786045,0.076,0,0.076,3.3345000000000002,1.0959971487,3.51,3.3915,1.0897521507,3.5622790458,0.076,0,0.076,3.3155,1.0897521507,3.49
2020-01-31 16:00:00,3.5345,1.1365896357,3.7127518433,0.0765,0,0.0765,3.458,1.1365896357,3.64,3.5155000000000003,1.1303446377,3.6927522595,0.0765,0,0.0765,3.439,1.1303446377,3.62
2020-01-31 16:30:00,3.2915,1.0585271607,3.4575210773,0.07100000000000001,0,0.07100000000000001,3.2205,1.0585271607,3.39,3.282,1.0554046617,3.4475212835,0.07100000000000001,0,0.07100000000000001,3.211,1.0554046617,3.38
2020-01-31 17:00:00,3.225,1.0304246697,3.3856166351,0.09,0,0.09,3.135,1.0304246697,3.3,3.2155,1.0273021707,3.3756169806000003,0.09,0,0.09,3.1255,1.0273021707,3.29
2020-01-31 17:30:00,3.7665,1.2240196077,3.9603972339,0.0425,0,0.0425,3.724,1.2240196077,3.92,3.7285,1.2115296117,3.9203974607000003,0.0425,0,0.0425,3.686,1.2115296117,3.88
2020-01-31 18:00:00,3.891,1.2708570927,4.0932821488,0.0245,0,0.0245,3.8665000000000003,1.2708570927,4.07,3.872,1.2646120947,4.0732821839,0.0245,0,0.0245,3.8475,1.2646120947,4.05
2020-01-31 18:30:00,3.6390000000000002,1.1740596237,3.8237072325,0.067,0,0.067,3.572,1.1740596237,3.76,3.62,1.1678146257,3.8037075334,0.067,0,0.067,3.553,1.1678146257,3.74
2020-01-31 19:00:00,3.614,1.1834271207,3.8028273363,0.0135,0,0.0135,3.6005000000000003,1.1834271207,3.79,3.5855,1.1740596237,3.7728273549,0.0135,0,0.0135,3.572,1.1740596237,3.76
2020-01-31 19:30:00,3.409,1.1053646457,3.5837287844,0.046,0,0.046,3.363,1.1053646457,3.54,3.3805,1.0959971487,3.5537290274,0.046,0,0.046,3.3345000000000002,1.0959971487,3.51
2020-01-31 20:00:00,3.2535,1.0616496597,3.4223328666,0.0235,0,0.0235,3.23,1.0616496597,3.4,3.2345,1.0554046617,3.4023329129,0.0235,0,0.0235,3.211,1.0554046617,3.38
2020-01-31 20:30:00,3.0905,0.9648521908000001,3.2376117741,0.155,0,0.155,2.9355,0.9648521908000001,3.09,3.0715,0.9586071928000001,3.2176140228,0.155,0,0.155,2.9165,0.9586071928000001,3.07
2020-01-31 21:00:00,2.9295,0.8992797118,3.0644207038,0.1935,0,0.1935,2.7359999999999998,0.8992797118,2.88,2.92,0.8961572128,3.0544226541,0.1935,0,0.1935,2.7265,0.8961572128,2.87
2020-01-31 21:30:00,2.8425000000000002,0.8992797118,2.9813604697000002,0.10650000000000001,0,0.10650000000000001,2.7359999999999998,0.8992797118,2.88,2.814,0.8899122148,2.9513623549,0.10650000000000001,0,0.10650000000000001,2.7075,0.8899122148,2.85
2020-01-31 22:00:00,2.81,0.9055247098,2.9522999509,0.055,0,0.055,2.755,0.9055247098,2.9,2.677,0.8618097238,2.8123024375,0.055,0,0.055,2.622,0.8618097238,2.76
2020-01-31 22:30:00,2.7305,0.8649322228,2.8642168214,0.099,0,0.099,2.6315,0.8649322228,2.77,2.5404999999999998,0.8024822428,2.6642293445,0.099,0,0.099,2.4415,0.8024822428,2.5700000000000003
2020-01-31 23:00:00,2.719,0.8774222188,2.8570668088,0.0495,0,0.0495,2.6695,0.8774222188,2.81,2.51,0.8087272408,2.6370702967,0.0495,0,0.0495,2.4605,0.8087272408,2.59
2020-01-31 23:30:00,2.4555,0.7962372448,2.5813705662,0.033,0,0.033,2.4225,0.7962372448,2.55,2.313,0.7493997598000001,2.431371835,0.033,0,0.033,2.2800000000000002,0.7493997598000001,2.4
2020-02-01 00:00:00,2.314,0.7493997598000001,2.4323231693,0.034,0,0.034,2.2800000000000002,0.7493997598000001,2.4,2.3045,0.7462772608,2.422323265,0.034,0,0.034,2.2705,0.7462772608,2.39
2020-02-01 00:30:00,2.235,0.7275422668,2.3504345875,0.021500000000000002,0,0.021500000000000002,2.2135,0.7275422668,2.33,2.2255,0.7244197678000001,2.3404346284,0.021500000000000002,0,0.021500000000000002,2.204,0.7244197678000001,2.32
2020-02-01 01:00:00,2.114,0.6526022908,2.2124388692,0.1285,0,0.1285,1.9855,0.6526022908,2.09,2.1045,0.6494797918,2.2024405213,0.1285,0,0.1285,1.976,0.6494797918,2.08
2020-02-01 01:30:00,2.146,0.6869497798,2.2532678491,0.056,0,0.056,2.09,0.6869497798,2.2,2.1365,0.6838272808,2.2432681516,0.056,0,0.056,2.0805,0.6838272808,2.19
2020-02-01 02:00:00,2.2365,0.7275422668,2.3518609653,0.023,0,0.023,2.2135,0.7275422668,2.33,2.227,0.7244197678000001,2.3418610121,0.023,0,0.023,2.204,0.7244197678000001,2.32
2020-02-01 02:30:00,2.277,0.7400322628,2.39423824,0.025500000000000002,0,0.025500000000000002,2.2515,0.7400322628,2.37,2.2675,0.7369097638000001,2.3842382956,0.025500000000000002,0,0.025500000000000002,2.242,0.7369097638000001,2.36
2020-02-01 03:00:00,2.1925,0.7088072728,2.3042274193,0.036000000000000004,0,0.036000000000000004,2.1565,0.7088072728,2.27,2.183,0.7056847738,2.2942275388,0.036000000000000004,0,0.036000000000000004,2.147,0.7056847738,2.26
2020-02-01 03:30:00,2.301,0.7493997598000001,2.4199588839,0.021,0,0.021,2.2800000000000002,0.7493997598000001,2.4,2.2915,0.7462772608,2.4099589208,0.021,0,0.021,2.2705,0.7462772608,2.39
2020-02-01 04:00:00,2.1575,0.7025622748,2.2690085940999998,0.02,0,0.02,2.1375,0.7025622748,2.25,2.129,0.6931947778,2.2390087092,0.02,0,0.02,2.109,0.6931947778,2.22
2020-02-01 04:30:00,1.956,0.5870298118,2.042190001,0.17,0,0.17,1.786,0.5870298118,1.88,1.9465,0.5839073129,2.0321933963,0.17,0,0.17,1.7765,0.5839073129,1.87
2020-02-01 05:00:00,1.8985,0.5745398159,1.9835317618000001,0.1505,0,0.1505,1.748,0.5745398159,1.8399999999999999,1.87,0.5651723189,1.9535403117999999,0.1505,0,0.1505,1.7195,0.5651723189,1.81
2020-02-01 05:30:00,1.863,0.5682948179,1.9477494705,0.134,0,0.134,1.729,0.5682948179,1.82,1.7965,0.5464373249,1.8777662260999999,0.134,0,0.134,1.6625,0.5464373249,1.75
2020-02-01 06:00:00,1.908,0.5682948179,1.9908347495,0.179,0,0.179,1.729,0.5682948179,1.82,1.8605,0.5526823229,1.9408549662,0.179,0,0.179,1.6815,0.5526823229,1.77
2020-02-01 06:30:00,2.0565,0.6619697878,2.1604157586,0.0425,0,0.0425,2.014,0.6619697878,2.12,2.0565,0.6619697878,2.1604157586,0.0425,0,0.0425,2.014,0.6619697878,2.12
2020-02-01 07:00:00,2.002,0.6026423068,2.0907371308,0.1685,0,0.1685,1.8335,0.6026423068,1.9300000000000002,1.9925000000000002,0.5995198078,2.080740313,0.1685,0,0.1685,1.824,0.5995198078,1.92
2020-02-01 07:30:00,2.2145,0.6682147858,2.3131193765,0.18150000000000002,0,0.18150000000000002,2.033,0.6682147858,2.14,2.205,0.6650922868,2.3031223915,0.18150000000000002,0,0.18150000000000002,2.0235,0.6650922868,2.13
2020-02-01 08:00:00,2.373,0.7181747698000001,2.4792950611,0.188,0,0.188,2.185,0.7181747698000001,2.3,2.3635,0.7150522708,2.4692978759,0.188,0,0.188,2.1755,0.7150522708,2.29
2020-02-01 08:30:00,2.5095,0.7743797518000001,2.6262624107,0.1535,0,0.1535,2.356,0.7743797518000001,2.48,2.4715,0.7618897558000001,2.5862691759,0.1535,0,0.1535,2.318,0.7618897558000001,2.44
2020-02-01 09:00:00,2.6109999999999998,0.7712572528,2.7225280072,0.2645,0,0.2645,2.3465,0.7712572528,2.47,2.5635,0.7556447578000001,2.6725514495000002,0.2645,0,0.2645,2.299,0.7556447578000001,2.42
2020-02-01 09:30:00,2.81,0.8836672168,2.9456693212,0.12150000000000001,0,0.12150000000000001,2.6885,0.8836672168,2.83,2.791,0.8774222188,2.9256709914,0.12150000000000001,0,0.12150000000000001,2.6695,0.8774222188,2.81
2020-02-01 10:00:00,2.9035,0.8867897158,3.0359032017,0.20550000000000002,0,0.20550000000000002,2.698,0.8867897158,2.84,2.894,0.8836672168,3.025905443,0.20550000000000002,0,0.20550000000000002,2.6885,0.8836672168,2.83
2020-02-01 10:30:00,3.0195,0.9117697078,3.1541566622,0.24550000000000002,0,0.24550000000000002,2.774,0.9117697078,2.92,3.0005,0.9055247098,3.1341626075,0.24550000000000002,0,0.24550000000000002,2.755,0.9055247098,2.9
2020-02-01 11:00:00,2.789,0.7712572528,2.8936756470000002,0.4425,0,0.4425,2.3465,0.7712572528,2.47,2.7795,0.7681347538000001,2.8836870929,0.4425,0,0.4425,2.337,0.7681347538000001,2.46
2020-02-01 11:30:00,2.779,0.7587672568,2.8807236504000002,0.47050000000000003,0,0.47050000000000003,2.3085,0.7587672568,2.43,2.7695,0.7556447578000001,2.8707367086,0.47050000000000003,0,0.47050000000000003,2.299,0.7556447578000001,2.42
2020-02-01 12:00:00,2.642,0.6432347938,2.7191754265,0.685,0,0.685,1.957,0.6432347938,2.06,2.6325000000000003,0.6401122948,2.7092065259,0.685,0,0.685,1.9475,0.6401122948,2.05
2020-02-01 12:30:00,2.6405000000000003,0.6151323028,2.7112041605,0.769,0,0.769,1.8715000000000002,0.6151323028,1.97,2.479,0.5620498199,2.5419167964,0.769,0,0.769,1.71,0.5620498199,1.8
2020-02-01 13:00:00,2.596,0.7025622748,2.6893883598,0.4585,0,0.4585,2.1375,0.7025622748,2.25,2.52,0.6775822828,2.6095052692,0.4585,0,0.4585,2.0615,0.6775822828,2.17
2020-02-01 13:30:00,2.513,0.6057648058,2.5849796904,0.67,0,0.67,1.843,0.6057648058,1.94,2.5035,0.6026423068,2.5750126213,0.67,0,0.67,1.8335,0.6026423068,1.9300000000000002
2020-02-01 14:00:00,2.398,0.5464373249,2.4594710305,0.7355,0,0.7355,1.6625,0.5464373249,1.75,2.3885,0.5433148259,2.449514901,0.7355,0,0.7355,1.653,0.5433148259,1.74
2020-02-01 14:30:00,2.38,0.6557247898,2.4686787964,0.385,0,0.385,1.995,0.6557247898,2.1,2.3705,0.6526022908,2.4586907085,0.385,0,0.385,1.9855,0.6526022908,2.09
2020-02-01 15:00:00,2.4265,0.6713372848,2.5176568471,0.384,0,0.384,2.0425,0.6713372848,2.15,2.417,0.6682147858,2.5076682396,0.384,0,0.384,2.033,0.6682147858,2.14
2020-02-01 15:30:00,2.598,0.7899922468,2.7154542438,0.1945,0,0.1945,2.4035,0.7899922468,2.5300000000000002,2.5789999999999997,0.7837472488,2.6954592837,0.1945,0,0.1945,2.3845,0.7837472488,2.51
2020-02-01 16:00:00,2.4265,0.7244197678000001,2.5323282271,0.2225,0,0.2225,2.204,0.7244197678000001,2.32,2.4265,0.7244197678000001,2.5323282271,0.2225,0,0.2225,2.204,0.7244197678000001,2.32
2020-02-01 16:30:00,2.5275,0.7962372448,2.6499528298,0.105,0,0.105,2.4225,0.7962372448,2.55,2.5085,0.7899922468,2.6299543722000003,0.105,0,0.105,2.4035,0.7899922468,2.5300000000000002
2020-02-01 17:00:00,2.6105,0.7712572528,2.7220484933,0.264,0,0.264,2.3465,0.7712572528,2.47,2.5915,0.7650122548,2.7020577344000003,0.264,0,0.264,2.3275,0.7650122548,2.45
2020-02-01 17:30:00,2.7984999999999998,0.8899122148,2.9365874753,0.091,0,0.091,2.7075,0.8899122148,2.85,2.789,0.8867897158,2.926587945,0.091,0,0.091,2.698,0.8867897158,2.84
2020-02-01 18:00:00,3.0935,0.9710971888000001,3.2423405127000002,0.139,0,0.139,2.9545,0.9710971888000001,3.11,3.084,0.9679746898,3.2323414114,0.139,0,0.139,2.9450000000000003,0.9679746898,3.1
2020-02-01 18:30:00,2.855,0.8930347138,2.9914103697,0.138,0,0.138,2.717,0.8930347138,2.86,2.836,0.8867897158,2.9714124587,0.138,0,0.138,2.698,0.8867897158,2.84
2020-02-01 19:00:00,2.9095,0.9523621948000001,3.0614022931,0.012,0,0.012,2.8975,0.9523621948000001,3.05,2.8905000000000003,0.9461171968000001,3.0414023081,0.012,0,0.012,2.8785,0.9461171968000001,3.03
2020-02-01 19:30:00,2.7675,0.8774222188,2.9032612696999998,0.098,0,0.098,2.6695,0.8774222188,2.81,2.7295,0.8649322228,2.8632635226,0.098,0,0.098,2.6315,0.8649322228,2.77
2020-02-01 20:00:00,2.637,0.8399522308,2.7675420051,0.0815,0,0.0815,2.5555,0.8399522308,2.69,2.6275,0.8368297318,2.7575424294,0.0815,0,0.0815,2.5460000000000003,0.8368297318,2.68
2020-02-01 20:30:00,2.352,0.7431547618000001,2.4666136706,0.091,0,0.091,2.261,0.7431547618000001,2.38,2.3425000000000002,0.7400322628,2.4566143368,0.091,0,0.091,2.2515,0.7400322628,2.37
2020-02-01 21:00:00,2.3195,0.7025622748,2.4235663804,0.182,0,0.182,2.1375,0.7025622748,2.25,2.31,0.6994397758,2.4135691413,0.182,0,0.182,2.128,0.6994397758,2.24
2020-02-01 21:30:00,2.1845,0.6494797918,2.2790051009,0.20850000000000002,0,0.20850000000000002,1.976,0.6494797918,2.08,2.175,0.6463572928,2.2690092001,0.20850000000000002,0,0.20850000000000002,1.9665,0.6463572928,2.07
2020-02-01 22:00:00,2.1355,0.6838272808,2.2423157672,0.055,0,0.055,2.0805,0.6838272808,2.19,2.126,0.6807047818,2.2323160619,0.055,0,0.055,2.071,0.6807047818,2.18
2020-02-01 22:30:00,1.9785,0.5839073129,2.0628645132,0.202,0,0.202,1.7765,0.5839073129,1.87,1.9689999999999999,0.5807848139,2.0528692116,0.202,0,0.202,1.767,0.5807848139,1.8599999999999999
2020-02-01 23:00:00,1.7735,0.5089673369000001,1.8450880738,0.225,0,0.225,1.5485,0.5089673369000001,1.63,1.764,0.5058448379,1.8350953654,0.225,0,0.225,1.5390000000000001,0.5058448379,1.62
2020-02-01 23:30:00,1.814,0.5495598239,1.8954186873,0.14200000000000002,0,0.14200000000000002,1.6720000000000002,0.5495598239,1.76,1.8045,0.5464373249,1.8854214383,0.14200000000000002,0,0.14200000000000002,1.6625,0.5464373249,1.75
2020-02-02 00:00:00,1.7115,0.5120898359,1.7864680938,0.1535,0,0.1535,1.558,0.5120898359,1.6400000000000001,1.7115,0.5120898359,1.7864680938,0.1535,0,0.1535,1.558,0.5120898359,1.6400000000000001
2020-02-02 00:30:00,1.798,0.5433148259,1.8782957701,0.145,0,0.145,1.653,0.5433148259,1.74,1.798,0.5433148259,1.8782957701,0.145,0,0.145,1.653,0.5433148259,1.74
2020-02-02 01:00:00,1.744,0.5245798319,1.8211864265000002,0.148,0,0.148,1.596,0.5245798319,1.6800000000000002,1.744,0.5245798319,1.8211864265000002,0.148,0,0.148,1.596,0.5245798319,1.6800000000000002
2020-02-02 01:30:00,1.7235,0.5152123349000001,1.7988596388,0.156,0,0.156,1.5675,0.5152123349000001,1.65,1.714,0.5120898359,1.7888633262,0.156,0,0.156,1.558,0.5120898359,1.6400000000000001
2020-02-02 02:00:00,1.925,0.6307447978,2.0257008664,0.006,0,0.006,1.919,0.6307447978,2.02,1.9155000000000002,0.6276222988,2.0157008707,0.006,0,0.006,1.9095,0.6276222988,2.01
2020-02-02 02:30:00,1.7730000000000001,0.5589273209,1.8590128429,0.07250000000000001,0,0.07250000000000001,1.7005,0.5589273209,1.79,1.7635,0.5558048219,1.8490135884,0.07250000000000001,0,0.07250000000000001,1.691,0.5558048219,1.78
2020-02-02 03:00:00,1.6545,0.5214573329000001,1.7347299502,0.068,0,0.068,1.5865,0.5214573329000001,1.67,1.645,0.5183348339,1.7247307036000001,0.068,0,0.068,1.577,0.5183348339,1.6600000000000001
2020-02-02 03:30:00,1.579,0.4340273609,1.6375654949,0.2585,0,0.2585,1.3205,0.4340273609,1.3900000000000001,1.5695000000000001,0.4309048619,1.6275777247,0.2585,0,0.2585,1.311,0.4309048619,1.38
2020-02-02 04:00:00,1.5135,0.4964773409,1.5928502754,0.003,0,0.003,1.5105,0.4964773409,1.5899999999999999,1.504,0.4933548419,1.5828502772,0.003,0,0.003,1.501,0.4933548419,1.58
2020-02-02 04:30:00,1.755,0.5745398159,1.8466512936,0.007,0,0.007,1.748,0.5745398159,1.8399999999999999,1.755,0.5745398159,1.8466512936,0.007,0,0.007,1.748,0.5745398159,1.8399999999999999
2020-02-02 05:00:00,1.447,0.4527623549,1.5161803158,0.0695,0,0.0695,1.3775,0.4527623549,1.45,1.447,0.4527623549,1.5161803158,0.0695,0,0.0695,1.3775,0.4527623549,1.45
2020-02-02 05:30:00,1.451,0.4371498599,1.5154210636,0.121,0,0.121,1.33,0.4371498599,1.4,1.451,0.4371498599,1.5154210636,0.121,0,0.121,1.33,0.4371498599,1.4
2020-02-02 06:00:00,1.5535,0.5027223389000001,1.6328171974,0.024,0,0.024,1.5295,0.5027223389000001,1.6099999999999999,1.544,0.4995998399,1.6228173033000002,0.024,0,0.024,1.52,0.4995998399,1.6
2020-02-02 06:30:00,1.6724999999999999,0.5495598239,1.7604750069000001,0.0005,0,0.0005,1.6720000000000002,0.5495598239,1.76,1.663,0.5464373249,1.750475007,0.0005,0,0.0005,1.6625,0.5464373249,1.75
2020-02-02 07:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2020-02-02 07:30:00,1.726,0.5152123349000001,1.8012550486,0.1585,0,0.1585,1.5675,0.5152123349000001,1.65,1.7165,0.5120898359,1.7912588451,0.1585,0,0.1585,1.558,0.5120898359,1.6400000000000001
2020-02-02 08:00:00,2.0695,0.6463572928,2.1680885591,0.10300000000000001,0,0.10300000000000001,1.9665,0.6463572928,2.07,2.06,0.6432347938,2.1580896645,0.10300000000000001,0,0.10300000000000001,1.957,0.6432347938,2.06
2020-02-02 08:30:00,2.2655,0.7056847738,2.3728635127,0.11850000000000001,0,0.11850000000000001,2.147,0.7056847738,2.26,2.2560000000000002,0.7025622748,2.3628647338,0.11850000000000001,0,0.11850000000000001,2.1375,0.7025622748,2.25
2020-02-02 09:00:00,2.3435,0.7119297718,2.4492521818,0.17750000000000002,0,0.17750000000000002,2.166,0.7119297718,2.2800000000000002,2.296,0.6963172768,2.3992652521,0.17750000000000002,0,0.17750000000000002,2.1185,0.6963172768,2.23
2020-02-02 09:30:00,2.5475,0.7837472488,2.6653360013,0.163,0,0.163,2.3845,0.7837472488,2.51,2.5380000000000003,0.7806247498000001,2.6553378316,0.163,0,0.163,2.375,0.7806247498000001,2.5
2020-02-02 10:00:00,2.694,0.8555647258,2.8265928253,0.091,0,0.091,2.6029999999999998,0.8555647258,2.74,2.6845,0.8524422268,2.8165933324,0.091,0,0.091,2.5935,0.8524422268,2.73
2020-02-02 10:30:00,2.8415,0.8899122148,2.9775939952,0.134,0,0.134,2.7075,0.8899122148,2.85,2.832,0.8867897158,2.9675949858,0.134,0,0.134,2.698,0.8867897158,2.84
2020-02-02 11:00:00,2.91,0.9055247098,3.0476343285,0.155,0,0.155,2.755,0.9055247098,2.9,2.891,0.8992797118,3.0276368673,0.155,0,0.155,2.7359999999999998,0.8992797118,2.88
2020-02-02 11:30:00,2.816,0.8711772208,2.9476780269000002,0.1655,0,0.1655,2.6505,0.8711772208,2.79,2.7685,0.8555647258,2.8976858439,0.1655,0,0.1655,2.6029999999999998,0.8555647258,2.74
2020-02-02 12:00:00,3.1625,0.9867096837,3.3128540943,0.1605,0,0.1605,3.002,0.9867096837,3.16,2.9915000000000003,0.9305047018,3.1328758753,0.1605,0,0.1605,2.831,0.9305047018,2.98
2020-02-02 12:30:00,3.37,1.0647721587,3.5342099188000002,0.1305,0,0.1305,3.2395,1.0647721587,3.41,3.1895,1.0054446777,3.3442232656,0.1305,0,0.1305,3.059,1.0054446777,3.22
2020-02-02 13:00:00,3.268,1.0554046617,3.4341961214,0.057,0,0.057,3.211,1.0554046617,3.38,3.0875,0.9960771807000001,3.2441988225,0.057,0,0.057,3.0305,0.9960771807000001,3.19
2020-02-02 13:30:00,3.3015,1.0741396557,3.4718407582,0.0335,0,0.0335,3.268,1.0741396557,3.44,3.14,1.0210571727,3.3018415695,0.0335,0,0.0335,3.1065,1.0210571727,3.27
2020-02-02 14:00:00,3.2295,1.0366696677,3.3918069299,0.0755,0,0.0755,3.154,1.0366696677,3.32,3.068,0.9835871847000001,3.221811253,0.0755,0,0.0755,2.9925,0.9835871847000001,3.15
2020-02-02 14:30:00,3.249,1.0554046617,3.4161206068,0.038,0,0.038,3.211,1.0554046617,3.38,3.116,1.0116896757,3.2761214874,0.038,0,0.038,3.078,1.0116896757,3.24
2020-02-02 15:00:00,2.9705,0.9586071928000001,3.1213455432,0.054,0,0.054,2.9165,0.9586071928000001,3.07,2.9515000000000002,0.9523621948000001,3.1013458369,0.054,0,0.054,2.8975,0.9523621948000001,3.05
2020-02-02 15:30:00,3.115,1.0148121747,3.2761362533,0.0275,0,0.0275,3.0875,1.0148121747,3.25,3.1055,1.0116896757,3.2661362877,0.0275,0,0.0275,3.078,1.0116896757,3.24
2020-02-02 16:00:00,2.9699999999999998,0.9554846938,3.119912018,0.063,0,0.063,2.907,0.9554846938,3.06,2.951,0.9492396958,3.0999124181,0.063,0,0.063,2.888,0.9492396958,3.04
2020-02-02 16:30:00,3.0035,0.9617296918,3.1537178457,0.0775,0,0.0775,2.926,0.9617296918,3.08,2.9939999999999998,0.9586071928000001,3.143718141,0.0775,0,0.0775,2.9165,0.9586071928000001,3.07
2020-02-02 17:00:00,3.072,0.9554846938,3.2171625697,0.165,0,0.165,2.907,0.9554846938,3.06,3.0435,0.9461171968000001,3.1871664531,0.165,0,0.165,2.8785,0.9461171968000001,3.03
