Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-02 17:30:00,3.2345,1.0335471687,3.3956162916,0.09,0,0.09,3.1445,1.0335471687,3.31,3.225,1.0304246697,3.3856166351,0.09,0,0.09,3.135,1.0304246697,3.3
2020-02-02 18:00:00,3.503,1.1272221387,3.6798965678,0.07350000000000001,0,0.07350000000000001,3.4295,1.1272221387,3.61,3.484,1.1209771407,3.6598969589,0.07350000000000001,0,0.07350000000000001,3.4105,1.1209771407,3.59
2020-02-02 18:30:00,3.2025,1.0148121747,3.3594419179,0.115,0,0.115,3.0875,1.0148121747,3.25,3.1835,1.0085671767,3.3394430673,0.115,0,0.115,3.0685000000000002,1.0085671767,3.23
2020-02-02 19:00:00,3.201,1.0273021707,3.3618076611,0.0755,0,0.0755,3.1255,1.0273021707,3.29,3.0965,0.9929546817,3.2518104573,0.0755,0,0.0755,3.021,0.9929546817,3.18
2020-02-02 19:30:00,3.0645,0.9679746898,3.2137416278,0.11950000000000001,0,0.11950000000000001,2.9450000000000003,0.9679746898,3.1,3.0455,0.9617296918,3.1937429843,0.11950000000000001,0,0.11950000000000001,2.926,0.9617296918,3.08
2020-02-02 20:00:00,2.8425000000000002,0.8711772208,2.9730045409,0.192,0,0.192,2.6505,0.8711772208,2.79,2.8235,0.8649322228,2.9530086353,0.192,0,0.192,2.6315,0.8649322228,2.77
2020-02-02 20:30:00,2.922,0.9523621948000001,3.0732845215,0.0245,0,0.0245,2.8975,0.9523621948000001,3.05,2.8935,0.9429946978,3.0432846153,0.0245,0,0.0245,2.8689999999999998,0.9429946978,3.02
2020-02-02 21:00:00,2.892,0.9305047018,3.0380097103,0.061,0,0.061,2.831,0.9305047018,2.98,2.74,0.8805447178,2.8780130299,0.061,0,0.061,2.6790000000000003,0.8805447178,2.8200000000000003
2020-02-02 21:30:00,2.859,0.9180147058,3.0027707205,0.066,0,0.066,2.793,0.9180147058,2.94,2.745,0.8805447178,2.8827736644,0.066,0,0.066,2.6790000000000003,0.8805447178,2.8200000000000003
2020-02-02 22:00:00,2.5465,0.7931147458000001,2.6671507738,0.1335,0,0.1335,2.4130000000000003,0.7931147458000001,2.54,2.537,0.7899922468,2.6571519998,0.1335,0,0.1335,2.4035,0.7899922468,2.5300000000000002
2020-02-02 22:30:00,2.4025,0.7431547618000001,2.514813164,0.14150000000000001,0,0.14150000000000001,2.261,0.7431547618000001,2.38,2.393,0.7400322628,2.5048147137,0.14150000000000001,0,0.14150000000000001,2.2515,0.7400322628,2.37
2020-02-02 23:00:00,2.247,0.7025622748,2.3542732955,0.1095,0,0.1095,2.1375,0.7025622748,2.25,2.2185,0.6931947778,2.3242765003,0.1095,0,0.1095,2.109,0.6931947778,2.22
2020-02-02 23:30:00,2.052,0.6338672968,2.1476712388,0.12350000000000001,0,0.12350000000000001,1.9285,0.6338672968,2.03,2.0425,0.6307447978,2.1376728585,0.12350000000000001,0,0.12350000000000001,1.919,0.6307447978,2.02
2020-02-03 00:00:00,2.127,0.6900722788,2.236141487,0.0275,0,0.0275,2.0995,0.6900722788,2.21,2.1175,0.6869497798,2.2261415611,0.0275,0,0.0275,2.09,0.6869497798,2.2
2020-02-03 00:30:00,2.1295,0.6244997998,2.2191823382,0.2295,0,0.2295,1.9,0.6244997998,2.0,2.044,0.5963973088,2.129231258,0.2295,0,0.2295,1.8145,0.5963973088,1.9100000000000001
2020-02-03 01:00:00,2.0015,0.5745398159,2.0823300051,0.2535,0,0.2535,1.748,0.5745398159,1.8399999999999999,1.992,0.5714173169,2.0723372674,0.2535,0,0.2535,1.7385000000000002,0.5714173169,1.83
2020-02-03 01:30:00,2.0335,0.6588472888,2.1375691802,0.029,0,0.029,2.0045,0.6588472888,2.11,2.0145,0.6526022908,2.1175693613,0.029,0,0.029,1.9855,0.6526022908,2.09
2020-02-03 02:00:00,1.927,0.6088873048,2.0209088921,0.0745,0,0.0745,1.8525,0.6088873048,1.9500000000000002,1.9175,0.6057648058,2.0109095579,0.0745,0,0.0745,1.843,0.6057648058,1.94
2020-02-03 02:30:00,1.867,0.5464373249,1.9453233022,0.20450000000000002,0,0.20450000000000002,1.6625,0.5464373249,1.75,1.8575,0.5433148259,1.9353287188000001,0.20450000000000002,0,0.20450000000000002,1.653,0.5433148259,1.74
2020-02-03 03:00:00,1.9260000000000002,0.5932748098,2.0153041954,0.121,0,0.121,1.8050000000000002,0.5932748098,1.9,1.8975,0.5839073129,1.9853095477,0.121,0,0.121,1.7765,0.5839073129,1.87
2020-02-03 03:30:00,1.9955,0.6244997998,2.0909376485,0.0955,0,0.0955,1.9,0.6244997998,2.0,1.891,0.5901523108,1.9809494566999999,0.0955,0,0.0955,1.7955,0.5901523108,1.8900000000000001
2020-02-03 04:00:00,1.7685,0.5620498199,1.8556649078,0.0585,0,0.0585,1.71,0.5620498199,1.8,1.759,0.5589273209,1.8456653949000001,0.0585,0,0.0585,1.7005,0.5589273209,1.79
2020-02-03 04:30:00,1.7595,0.4995998399,1.8290544687999999,0.23950000000000002,0,0.23950000000000002,1.52,0.4995998399,1.6,1.75,0.4964773409,1.8190628769,0.23950000000000002,0,0.23950000000000002,1.5105,0.4964773409,1.5899999999999999
2020-02-03 05:00:00,1.7349999999999999,0.5682948179,1.8257009613,0.006,0,0.006,1.729,0.5682948179,1.82,1.7349999999999999,0.5682948179,1.8257009613,0.006,0,0.006,1.729,0.5682948179,1.82
2020-02-03 05:30:00,2.0565,0.6151323028,2.1465274282,0.185,0,0.185,1.8715000000000002,0.6151323028,1.97,1.9805000000000001,0.5901523108,2.066557524,0.185,0,0.185,1.7955,0.5901523108,1.8900000000000001
2020-02-03 06:00:00,2.1225,0.6307447978,2.2142369453,0.20350000000000001,0,0.20350000000000001,1.919,0.6307447978,2.02,2.1035,0.6244997998,2.1942452575,0.20350000000000001,0,0.20350000000000001,1.9,0.6244997998,2.0
2020-02-03 06:30:00,2.528,0.8118497398000001,2.6551617653,0.058,0,0.058,2.47,0.8118497398000001,2.6,2.471,0.7931147458000001,2.5951631933,0.058,0,0.058,2.4130000000000003,0.7931147458000001,2.54
2020-02-03 07:00:00,2.901,0.8930347138,3.0353438026,0.184,0,0.184,2.717,0.8930347138,2.86,2.825,0.8680547218,2.9553585231,0.184,0,0.184,2.641,0.8680547218,2.7800000000000002
2020-02-03 07:30:00,3.099,0.9960771807000001,3.2551452733,0.0685,0,0.0685,3.0305,0.9960771807000001,3.19,3.042,0.9773421867000001,3.1951465929,0.0685,0,0.0685,2.9735,0.9773421867000001,3.13
2020-02-03 08:00:00,3.4225,1.1178546417,3.6004312589,0.021500000000000002,0,0.021500000000000002,3.401,1.1178546417,3.58,3.394,1.1084871447,3.5704313115,0.021500000000000002,0,0.021500000000000002,3.3725,1.1084871447,3.55
2020-02-03 08:30:00,3.491,1.1147321427,3.6646567029,0.0995,0,0.0995,3.3915,1.1147321427,3.5700000000000003,3.472,1.1084871447,3.6446574256,0.0995,0,0.0995,3.3725,1.1084871447,3.55
2020-02-03 09:00:00,3.4495,1.0585271607,3.6082585828,0.229,0,0.229,3.2205,1.0585271607,3.39,3.4305,1.0522821627,3.5882625322,0.229,0,0.229,3.2015000000000002,1.0522821627,3.37
2020-02-03 09:30:00,3.5505,1.0928746497,3.7148923605,0.2255,0,0.2255,3.325,1.0928746497,3.5,3.5315,1.0866296517,3.6948959728,0.2255,0,0.2255,3.306,1.0866296517,3.48
2020-02-03 10:00:00,3.656,1.1459571327,3.8313905765,0.1695,0,0.1695,3.4865,1.1459571327,3.67,3.637,1.1397121347,3.8113924948999998,0.1695,0,0.1695,3.4675000000000002,1.1397121347,3.65
2020-02-03 10:30:00,3.7055,1.1615696277,3.8832942523,0.1715,0,0.1715,3.534,1.1615696277,3.7199999999999998,3.6865,1.1553246297,3.8632961639000003,0.1715,0,0.1715,3.515,1.1553246297,3.7
2020-02-03 11:00:00,3.607,1.1240996397,3.7781012427,0.187,0,0.187,3.42,1.1240996397,3.6,3.588,1.1178546417,3.7581036441,0.187,0,0.187,3.401,1.1178546417,3.58
2020-02-03 11:30:00,3.711,1.1771821227,3.893234998,0.1295,0,0.1295,3.5815,1.1771821227,3.77,3.692,1.1709371247,3.8732360824,0.1295,0,0.1295,3.5625,1.1709371247,3.75
2020-02-03 12:00:00,3.618,1.0772621547,3.7749725496,0.3405,0,0.3405,3.2775,1.0772621547,3.45,3.599,1.0710171567,3.7549805258999998,0.3405,0,0.3405,3.2585,1.0710171567,3.43
2020-02-03 12:30:00,3.6595,1.1303446377,3.8300938957,0.2205,0,0.2205,3.439,1.1303446377,3.62,3.6405000000000003,1.1240996397,3.8100971444000002,0.2205,0,0.2205,3.42,1.1240996397,3.6
2020-02-03 13:00:00,3.6065,1.1365896357,3.7813593125000002,0.14850000000000002,0,0.14850000000000002,3.458,1.1365896357,3.64,3.5875,1.1303446377,3.7613608242,0.14850000000000002,0,0.14850000000000002,3.439,1.1303446377,3.62
2020-02-03 13:30:00,3.64,1.0991196477,3.8023235002,0.296,0,0.296,3.344,1.0991196477,3.52,3.6115,1.0897521507,3.772332435,0.296,0,0.296,3.3155,1.0897521507,3.49
2020-02-03 14:00:00,3.694,1.1615696277,3.8723223006,0.16,0,0.16,3.534,1.1615696277,3.7199999999999998,3.675,1.1553246297,3.8523239739,0.16,0,0.16,3.515,1.1553246297,3.7
2020-02-03 14:30:00,3.6285,1.1022421467,3.7922223036,0.275,0,0.275,3.3535,1.1022421467,3.5300000000000002,3.6095,1.0959971487,3.7722274586999998,0.275,0,0.275,3.3345000000000002,1.0959971487,3.51
2020-02-03 15:00:00,3.7255000000000003,1.1490796317,3.8986836561000002,0.2295,0,0.2295,3.496,1.1490796317,3.68,3.7065,1.1428346337,3.8786870523,0.2295,0,0.2295,3.477,1.1428346337,3.66
2020-02-03 15:30:00,3.6965,1.1365896357,3.8672921082,0.23850000000000002,0,0.23850000000000002,3.458,1.1365896357,3.64,3.6775,1.1303446377,3.847295836,0.23850000000000002,0,0.23850000000000002,3.439,1.1303446377,3.62
2020-02-03 16:00:00,3.802,1.1834271207,3.9819221175,0.2015,0,0.2015,3.6005000000000003,1.1834271207,3.79,3.7735000000000003,1.1740596237,3.9519258913,0.2015,0,0.2015,3.572,1.1740596237,3.76
2020-02-03 16:30:00,3.8575,1.2177746097,4.0451552813,0.1525,0,0.1525,3.705,1.2177746097,3.9,3.8385,1.2115296117,4.025156674,0.1525,0,0.1525,3.686,1.2115296117,3.88
2020-02-03 17:00:00,3.84,1.2177746097,4.0284705534,0.135,0,0.135,3.705,1.2177746097,3.9,3.745,1.1865496197,3.9284761677,0.135,0,0.135,3.61,1.1865496197,3.8
2020-02-03 17:30:00,3.7255000000000003,1.1646921266999999,3.9033137204,0.182,0,0.182,3.5435,1.1646921266999999,3.73,3.602,1.1240996397,3.7733279741,0.182,0,0.182,3.42,1.1240996397,3.6
2020-02-03 18:00:00,4.7315000000000005,1.5550045016,4.9804750024,0.0005,0,0.0005,4.731,1.5550045016,4.98,4.703,1.5456370046,4.9504750025,0.0005,0,0.0005,4.7025,1.5456370046,4.95
2020-02-03 18:30:00,3.5975,1.1397121347,3.7737183255,0.13,0,0.13,3.4675000000000002,1.1397121347,3.65,3.5785,1.1334671367,3.7537194887,0.13,0,0.13,3.4485,1.1334671367,3.63
2020-02-03 19:00:00,3.87,1.2677345937,4.0723520231,0.013000000000000001,0,0.013000000000000001,3.857,1.2677345937,4.06,3.851,1.2614895957,4.0523520331,0.013000000000000001,0,0.013000000000000001,3.838,1.2614895957,4.04
2020-02-03 19:30:00,3.5835,1.1116096437,3.7519525917000003,0.2015,0,0.2015,3.382,1.1116096437,3.56,3.498,1.0835071527,3.6619655583,0.2015,0,0.2015,3.2965,1.0835071527,3.47
2020-02-03 20:00:00,3.5785,1.1678146257,3.7642334213,0.025500000000000002,0,0.025500000000000002,3.553,1.1678146257,3.74,3.55,1.1584471287,3.734233489,0.025500000000000002,0,0.025500000000000002,3.5245,1.1584471287,3.71
2020-02-03 20:30:00,3.3105,1.0678946577,3.4784780077,0.061500000000000006,0,0.061500000000000006,3.249,1.0678946577,3.42,3.2915,1.0616496597,3.4584783142,0.061500000000000006,0,0.061500000000000006,3.23,1.0616496597,3.4
2020-02-03 21:00:00,3.3475,1.0803846537,3.5175257284,0.060500000000000005,0,0.060500000000000005,3.287,1.0803846537,3.46,3.129,1.0085671767,3.2875292774,0.060500000000000005,0,0.060500000000000005,3.0685000000000002,1.0085671767,3.23
2020-02-03 21:30:00,3.205,1.0210571727,3.3637156167,0.0985,0,0.0985,3.1065,1.0210571727,3.27,3.0055,0.9554846938,3.1537249801,0.0985,0,0.0985,2.907,0.9554846938,3.06
2020-02-03 22:00:00,3.2025,1.0491596637,3.3699765949,0.0105,0,0.0105,3.192,1.0491596637,3.36,3.0125,0.9867096837,3.1699766955,0.0105,0,0.0105,3.002,0.9867096837,3.16
2020-02-03 22:30:00,2.8275,0.9086472088,2.9699151503000003,0.063,0,0.063,2.7645,0.9086472088,2.91,2.723,0.8742997198,2.8599176562,0.063,0,0.063,2.66,0.8742997198,2.8
2020-02-03 23:00:00,2.661,0.8618097238,2.7970765095,0.039,0,0.039,2.622,0.8618097238,2.76,2.6515,0.8586872248,2.7870766046,0.039,0,0.039,2.6125,0.8586872248,2.75
2020-02-03 23:30:00,2.432,0.7650122548,2.5494838203,0.10450000000000001,0,0.10450000000000001,2.3275,0.7650122548,2.45,2.4225,0.7618897558000001,2.5394846426,0.10450000000000001,0,0.10450000000000001,2.318,0.7618897558000001,2.44
2020-02-04 00:00:00,2.302,0.7337872648,2.4161224617,0.0695,0,0.0695,2.2325,0.7337872648,2.35,2.2925,0.7306647658000001,2.4061228668,0.0695,0,0.0695,2.223,0.7306647658000001,2.34
2020-02-04 00:30:00,2.5725,0.8337072328,2.7042233636,0.036000000000000004,0,0.036000000000000004,2.5365,0.8337072328,2.67,2.4205,0.7837472488,2.5442248328,0.036000000000000004,0,0.036000000000000004,2.3845,0.7837472488,2.51
2020-02-04 01:00:00,2.4765,0.8118497398000001,2.6061757903,0.006500000000000001,0,0.006500000000000001,2.47,0.8118497398000001,2.6,2.467,0.8087272408,2.5961757934,0.006500000000000001,0,0.006500000000000001,2.4605,0.8087272408,2.59
2020-02-04 01:30:00,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65
2020-02-04 02:00:00,2.3685,0.7775022508,2.492850176,0.003,0,0.003,2.3655,0.7775022508,2.49,2.359,0.7743797518000001,2.4828501767,0.003,0,0.003,2.356,0.7743797518000001,2.48
2020-02-04 02:30:00,2.2085,0.6994397758,2.3166113722,0.0805,0,0.0805,2.128,0.6994397758,2.24,2.199,0.6963172768,2.3066119635,0.0805,0,0.0805,2.1185,0.6963172768,2.23
2020-02-04 03:00:00,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2020-02-04 03:30:00,2.305,0.7556447578000001,2.4257007235,0.006,0,0.006,2.299,0.7556447578000001,2.42,2.2955,0.7525222588,2.4157007265,0.006,0,0.006,2.2895,0.7525222588,2.41
2020-02-04 04:00:00,2.3965,0.7681347538000001,2.5165935806,0.059500000000000004,0,0.059500000000000004,2.337,0.7681347538000001,2.46,2.387,0.7650122548,2.5065938542,0.059500000000000004,0,0.059500000000000004,2.3275,0.7650122548,2.45
2020-02-04 04:30:00,2.213,0.6713372848,2.3125878902,0.1705,0,0.1705,2.0425,0.6713372848,2.15,2.2035,0.6682147858,2.302590552,0.1705,0,0.1705,2.033,0.6682147858,2.14
2020-02-04 05:00:00,2.079,0.5963973088,2.1628524568,0.2645,0,0.2645,1.8145,0.5963973088,1.9100000000000001,2.0695,0.5932748098,2.1528597841,0.2645,0,0.2645,1.8050000000000002,0.5932748098,1.9
2020-02-04 05:30:00,2.1635,0.6338672968,2.2544444992,0.23500000000000001,0,0.23500000000000001,1.9285,0.6338672968,2.03,2.154,0.6307447978,2.2444498212,0.23500000000000001,0,0.23500000000000001,1.919,0.6307447978,2.02
2020-02-04 06:00:00,2.3375,0.7462772608,2.4537391874,0.067,0,0.067,2.2705,0.7462772608,2.39,2.328,0.7431547618000001,2.4437395524,0.067,0,0.067,2.261,0.7431547618000001,2.38
2020-02-04 06:30:00,2.659,0.8337072328,2.7866375347,0.12250000000000001,0,0.12250000000000001,2.5365,0.8337072328,2.67,2.6115,0.8180947378000001,2.7366423314,0.12250000000000001,0,0.12250000000000001,2.489,0.8180947378000001,2.62
2020-02-04 07:00:00,3.0515,0.9273822028,3.1893087025,0.23,0,0.23,2.8215,0.9273822028,2.9699999999999998,3.042,0.9242597038,3.1793112462,0.23,0,0.23,2.8120000000000003,0.9242597038,2.96
2020-02-04 07:30:00,3.366,0.9960771807000001,3.5102885565,0.3355,0,0.3355,3.0305,0.9960771807000001,3.19,3.3565,0.9929546817,3.5002930234000003,0.3355,0,0.3355,3.021,0.9929546817,3.18
2020-02-04 08:00:00,3.607,1.1646921266999999,3.7903768612,0.0635,0,0.0635,3.5435,1.1646921266999999,3.73,3.588,1.1584471287,3.7703771363,0.0635,0,0.0635,3.5245,1.1584471287,3.71
2020-02-04 08:30:00,3.6245000000000003,1.1240996397,3.7948122813,0.20450000000000002,0,0.20450000000000002,3.42,1.1240996397,3.6,3.6055,1.1178546417,3.7748151279,0.20450000000000002,0,0.20450000000000002,3.401,1.1178546417,3.58
2020-02-04 09:00:00,3.946,1.2802245897,4.1484805652,0.051000000000000004,0,0.051000000000000004,3.895,1.2802245897,4.1,3.927,1.2739795917,4.1284807133,0.051000000000000004,0,0.051000000000000004,3.876,1.2739795917,4.08
2020-02-04 09:30:00,3.7455,1.1209771407,3.9096496007,0.335,0,0.335,3.4105,1.1209771407,3.59,3.7265,1.1147321427,3.8896567972,0.335,0,0.335,3.3915,1.1147321427,3.5700000000000003
2020-02-04 10:00:00,3.831,1.1896721187,4.0114686525,0.21150000000000002,0,0.21150000000000002,3.6195,1.1896721187,3.81,3.8025,1.1803046217,3.9814727489,0.21150000000000002,0,0.21150000000000002,3.591,1.1803046217,3.7800000000000002
2020-02-04 10:30:00,3.4705,0.9960771807000001,3.6106149061,0.44,0,0.44,3.0305,0.9960771807000001,3.19,3.461,0.9929546817,3.6006221685,0.44,0,0.44,3.021,0.9929546817,3.18
2020-02-04 11:00:00,3.3745,0.8930347138,3.490667737,0.6575000000000001,0,0.6575000000000001,2.717,0.8930347138,2.86,3.3555,0.8867897158,3.4707025586,0.6575000000000001,0,0.6575000000000001,2.698,0.8867897158,2.84
2020-02-04 11:30:00,3.3925,0.9367496998,3.5194539704,0.5425,0,0.5425,2.85,0.9367496998,3.0,3.3735,0.9305047018,3.4994772824,0.5425,0,0.5425,2.831,0.9305047018,2.98
2020-02-04 12:00:00,3.3529999999999998,0.8399522308,3.4566065368,0.7975,0,0.7975,2.5555,0.8399522308,2.69,3.3435,0.8368297318,3.4466325957,0.7975,0,0.7975,2.5460000000000003,0.8368297318,2.68
2020-02-04 12:30:00,3.4935,0.9180147058,3.6121037153,0.7005,0,0.7005,2.793,0.9180147058,2.94,3.484,0.9148922068,3.6021221176,0.7005,0,0.7005,2.7835,0.9148922068,2.93
2020-02-04 13:00:00,3.4145,0.8430747298,3.5170421166,0.8495,0,0.8495,2.565,0.8430747298,2.7,3.4050000000000002,0.8399522308,3.5070706794,0.8495,0,0.8495,2.5555,0.8399522308,2.69
2020-02-04 13:30:00,3.555,1.0116896757,3.6961521884,0.47700000000000004,0,0.47700000000000004,3.078,1.0116896757,3.24,3.5455,1.0085671767,3.6861603329,0.47700000000000004,0,0.47700000000000004,3.0685000000000002,1.0085671767,3.23
2020-02-04 14:00:00,3.484,1.0116896757,3.627915655,0.406,0,0.406,3.078,1.0116896757,3.24,3.4745,1.0085671767,3.6179217791,0.406,0,0.406,3.0685000000000002,1.0085671767,3.23
2020-02-04 14:30:00,3.473,0.9929546817,3.6121583575000002,0.452,0,0.452,3.021,0.9929546817,3.18,3.454,0.9867096837,3.5921737152,0.452,0,0.452,3.002,0.9867096837,3.16
2020-02-04 15:00:00,3.56,1.0678946577,3.7167188487000002,0.311,0,0.311,3.249,1.0678946577,3.42,3.541,1.0616496597,3.6967257134000002,0.311,0,0.311,3.23,1.0616496597,3.4
2020-02-04 15:30:00,3.773,1.1959171167,3.9579978209,0.1345,0,0.1345,3.6385,1.1959171167,3.83,3.7635,1.1927946177,3.9479983853,0.1345,0,0.1345,3.629,1.1927946177,3.8200000000000003
2020-02-04 16:00:00,3.645,1.0897521507,3.8044164796,0.3295,0,0.3295,3.3155,1.0897521507,3.49,3.5975,1.0741396557,3.7544350108,0.3295,0,0.3295,3.268,1.0741396557,3.44
2020-02-04 16:30:00,3.7295,1.1428346337,3.9006718973,0.2525,0,0.2525,3.477,1.1428346337,3.66,3.606,1.1022421467,3.7706993715,0.2525,0,0.2525,3.3535,1.1022421467,3.5300000000000002
2020-02-04 17:00:00,3.798,1.2021621147000001,3.983716575,0.1405,0,0.1405,3.6575,1.2021621147000001,3.85,3.779,1.1959171167,3.9637177939,0.1405,0,0.1405,3.6385,1.1959171167,3.83
2020-02-04 17:30:00,3.7945,1.1959171167,3.9784982091,0.156,0,0.156,3.6385,1.1959171167,3.83,3.7755,1.1896721187,3.9584997158,0.156,0,0.156,3.6195,1.1896721187,3.81
2020-02-04 18:00:00,4.1045,1.3489195676999999,4.3204750028,0.0005,0,0.0005,4.104,1.3489195676999999,4.32,4.0855,1.3426745697,4.3004750028,0.0005,0,0.0005,4.085,1.3426745697,4.3
2020-02-04 18:30:00,4.022,1.2927145857,4.2246414049,0.089,0,0.089,3.933,1.2927145857,4.14,3.9935,1.2833470887,4.1946420586,0.089,0,0.089,3.9045,1.2833470887,4.11
2020-02-04 19:00:00,3.9450000000000003,1.2552445977,4.139886955,0.126,0,0.126,3.819,1.2552445977,4.02,3.926,1.2489995997,4.1198878626,0.126,0,0.126,3.8,1.2489995997,4.0
2020-02-04 19:30:00,3.8585000000000003,1.2302646057,4.0498855848,0.1155,0,0.1155,3.743,1.2302646057,3.94,3.8395,1.2240196077,4.0298863818,0.1155,0,0.1155,3.724,1.2240196077,3.92
2020-02-04 20:00:00,3.654,1.1522021307,3.8313556021,0.14850000000000002,0,0.14850000000000002,3.5055,1.1522021307,3.69,3.616,1.1397121347,3.7913585626,0.14850000000000002,0,0.14850000000000002,3.4675000000000002,1.1397121347,3.65
2020-02-04 20:30:00,3.5245,1.1272221387,3.7003689005,0.095,0,0.095,3.4295,1.1272221387,3.61,3.5055,1.1209771407,3.6803695467,0.095,0,0.095,3.4105,1.1209771407,3.59
2020-02-04 21:00:00,3.366,1.0554046617,3.5275820331,0.155,0,0.155,3.211,1.0554046617,3.38,3.347,1.0491596637,3.5075839263,0.155,0,0.155,3.192,1.0491596637,3.36
2020-02-04 21:30:00,3.223,1.0054446777,3.3761883834,0.164,0,0.164,3.059,1.0054446777,3.22,3.204,0.9991996797,3.3561906978,0.164,0,0.164,3.04,0.9991996797,3.2
2020-02-04 22:00:00,3.0935,1.0023221787,3.2518290238,0.044,0,0.044,3.0495,1.0023221787,3.21,3.0745,0.9960771807000001,3.2318292034000002,0.044,0,0.044,3.0305,0.9960771807000001,3.19
2020-02-04 22:30:00,2.8689999999999998,0.9148922068,3.0113433464,0.0855,0,0.0855,2.7835,0.9148922068,2.93,2.85,0.9086472088,2.9913441377,0.0855,0,0.0855,2.7645,0.9086472088,2.91
2020-02-04 23:00:00,2.6115,0.8368297318,2.742301269,0.0655,0,0.0655,2.5460000000000003,0.8368297318,2.68,2.5925000000000002,0.8305847338000001,2.7223018293,0.0655,0,0.0655,2.527,0.8305847338000001,2.66
2020-02-04 23:30:00,2.454,0.7431547618000001,2.5640583067,0.193,0,0.193,2.261,0.7431547618000001,2.38,2.4445,0.7400322628,2.5540610799,0.193,0,0.193,2.2515,0.7400322628,2.37
2020-02-05 00:00:00,2.426,0.7337872648,2.5345452748,0.1935,0,0.1935,2.2325,0.7337872648,2.35,2.4165,0.7306647658000001,2.5245481279,0.1935,0,0.1935,2.223,0.7306647658000001,2.34
2020-02-05 00:30:00,2.541,0.7712572528,2.6554695912,0.1945,0,0.1945,2.3465,0.7712572528,2.47,2.503,0.7587672568,2.615480214,0.1945,0,0.1945,2.3085,0.7587672568,2.43
2020-02-05 01:00:00,2.512,0.7743797518000001,2.6286513652,0.156,0,0.156,2.356,0.7743797518000001,2.48,2.5025,0.7712572528,2.6186530889,0.156,0,0.156,2.3465,0.7712572528,2.47
2020-02-05 01:30:00,2.379,0.7337872648,2.4895952984000003,0.14650000000000002,0,0.14650000000000002,2.2325,0.7337872648,2.35,2.36,0.7275422668,2.4695987022,0.14650000000000002,0,0.14650000000000002,2.2135,0.7275422668,2.33
2020-02-05 02:00:00,2.348,0.7119297718,2.4535582324,0.182,0,0.182,2.166,0.7119297718,2.2800000000000002,2.329,0.7056847738,2.4335636421,0.182,0,0.182,2.147,0.7056847738,2.26
2020-02-05 02:30:00,3.211,1.0554046617,3.38,0.0,0,0.0,3.211,1.0554046617,3.38,3.192,1.0491596637,3.36,0.0,0,0.0,3.192,1.0491596637,3.36
2020-02-05 03:00:00,2.1495,0.6463572928,2.2445774658,0.183,0,0.183,1.9665,0.6463572928,2.07,2.14,0.6432347938,2.2345807213,0.183,0,0.183,1.957,0.6432347938,2.06
2020-02-05 03:30:00,2.323,0.7337872648,2.436138902,0.09050000000000001,0,0.09050000000000001,2.2325,0.7337872648,2.35,2.3135,0.7306647658000001,2.4261395776,0.09050000000000001,0,0.09050000000000001,2.223,0.7306647658000001,2.34
2020-02-05 04:00:00,2.5015,0.8212172368,2.6328501666,0.003,0,0.003,2.4985,0.8212172368,2.63,2.4825,0.8149722388,2.6128501679,0.003,0,0.003,2.4795,0.8149722388,2.61
2020-02-05 04:30:00,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002
2020-02-05 05:00:00,2.219,0.7212972688,2.3332875412,0.0245,0,0.0245,2.1945,0.7212972688,2.31,2.2,0.7150522708,2.3132876496,0.0245,0,0.0245,2.1755,0.7150522708,2.29
2020-02-05 05:30:00,2.2925,0.7275422668,2.4051765008,0.079,0,0.079,2.2135,0.7275422668,2.33,2.283,0.7244197678000001,2.3951770289,0.079,0,0.079,2.204,0.7244197678000001,2.32
2020-02-05 06:00:00,2.479,0.7993597438000001,2.6046913445,0.047,0,0.047,2.432,0.7993597438000001,2.56,2.4695,0.7962372448,2.5946915038,0.047,0,0.047,2.4225,0.7962372448,2.55
2020-02-05 06:30:00,2.7305,0.8618097238,2.8632754408,0.1085,0,0.1085,2.622,0.8618097238,2.76,2.6925,0.8493197278,2.8232782807,0.1085,0,0.1085,2.584,0.8493197278,2.7199999999999998
2020-02-05 07:00:00,2.8995,0.8774222188,3.0293514157,0.23,0,0.23,2.6695,0.8774222188,2.81,2.8805,0.8711772208,3.0093570742,0.23,0,0.23,2.6505,0.8711772208,2.79
2020-02-05 07:30:00,3.308,1.0116896757,3.4592455825,0.23,0,0.23,3.078,1.0116896757,3.24,3.2605,0.9960771807000001,3.4092565172000002,0.23,0,0.23,3.0305,0.9960771807000001,3.19
2020-02-05 08:00:00,3.534,1.1365896357,3.7122758518,0.076,0,0.076,3.458,1.1365896357,3.64,3.5245,1.1334671367,3.7022760567,0.076,0,0.076,3.4485,1.1334671367,3.63
2020-02-05 08:30:00,3.6855,1.1771821227,3.8689362879,0.10400000000000001,0,0.10400000000000001,3.5815,1.1771821227,3.77,3.6665,1.1709371247,3.8489369961,0.10400000000000001,0,0.10400000000000001,3.5625,1.1709371247,3.75
2020-02-05 09:00:00,3.965,1.2708570927,4.1636885991,0.0985,0,0.0985,3.8665000000000003,1.2708570927,4.07,3.946,1.2646120947,4.1436891474,0.0985,0,0.0985,3.8475,1.2646120947,4.05
2020-02-05 09:30:00,4.0215,1.2677345937,4.2165878682,0.1645,0,0.1645,3.857,1.2677345937,4.06,3.993,1.2583670967,4.1865901101,0.1645,0,0.1645,3.8285,1.2583670967,4.03
2020-02-05 10:00:00,3.9779999999999998,1.2521220987000001,4.1704069046,0.1685,0,0.1685,3.8095,1.2521220987000001,4.01,3.9495,1.2427546017,4.1404093095,0.1685,0,0.1685,3.781,1.2427546017,3.98
2020-02-05 10:30:00,3.563,1.0366696677,3.7107483073000003,0.40900000000000003,0,0.40900000000000003,3.154,1.0366696677,3.32,3.5345,1.0273021707,3.6807662246,0.40900000000000003,0,0.40900000000000003,3.1255,1.0273021707,3.29
2020-02-05 11:00:00,3.5245,1.0148121747,3.6676891908,0.437,0,0.437,3.0875,1.0148121747,3.25,3.515,1.0116896757,3.6576961328,0.437,0,0.437,3.078,1.0116896757,3.24
2020-02-05 11:30:00,3.4815,0.9679746898,3.6135601904,0.5365,0,0.5365,2.9450000000000003,0.9679746898,3.1,3.472,0.9648521908000001,3.603570972,0.5365,0,0.5365,2.9355,0.9648521908000001,3.09
2020-02-05 12:00:00,3.5215,0.9898321827000001,3.6579680152,0.51,0,0.51,3.0115,0.9898321827000001,3.17,3.5025,0.9835871847000001,3.6379870808,0.51,0,0.51,2.9925,0.9835871847000001,3.15
2020-02-05 12:30:00,3.3455,0.9055247098,3.4658830404,0.5905,0,0.5905,2.755,0.9055247098,2.9,3.3265000000000002,0.8992797118,3.4459115267,0.5905,0,0.5905,2.7359999999999998,0.8992797118,2.88
2020-02-05 13:00:00,3.524,0.9554846938,3.6512363659,0.617,0,0.617,2.907,0.9554846938,3.06,3.4385,0.9273822028,3.5613649069,0.617,0,0.617,2.8215,0.9273822028,2.9699999999999998
2020-02-05 13:30:00,3.2415,0.8368297318,3.3477763142,0.6955,0,0.6955,2.5460000000000003,0.8368297318,2.68,3.2225,0.8305847338000001,3.3278186925,0.6955,0,0.6955,2.527,0.8305847338000001,2.66
2020-02-05 14:00:00,3.1965,0.8430747298,3.3058111333999998,0.6315000000000001,0,0.6315000000000001,2.565,0.8430747298,2.7,3.1775,0.8368297318,3.2858469608,0.6315000000000001,0,0.6315000000000001,2.5460000000000003,0.8368297318,2.68
2020-02-05 14:30:00,3.3195,0.9086472088,3.4416158995,0.555,0,0.555,2.7645,0.9086472088,2.91,3.31,0.9055247098,3.4316286221,0.555,0,0.555,2.755,0.9055247098,2.9
2020-02-05 15:00:00,3.2885,0.9305047018,3.4176119221,0.4575,0,0.4575,2.831,0.9305047018,2.98,3.279,0.9273822028,3.4076206875,0.4575,0,0.4575,2.8215,0.9273822028,2.9699999999999998
2020-02-05 15:30:00,3.4215,1.0179346737,3.5697133288,0.3245,0,0.3245,3.097,1.0179346737,3.26,3.4025,1.0116896757,3.5497214327,0.3245,0,0.3245,3.078,1.0116896757,3.24
2020-02-05 16:00:00,3.3655,1.0116896757,3.5142717951,0.28750000000000003,0,0.28750000000000003,3.078,1.0116896757,3.24,3.3465,1.0054446777,3.494278359,0.28750000000000003,0,0.28750000000000003,3.059,1.0054446777,3.22
2020-02-05 16:30:00,3.482,1.0554046617,3.6384341412,0.271,0,0.271,3.211,1.0554046617,3.38,3.463,1.0491596637,3.6184395808,0.271,0,0.271,3.192,1.0491596637,3.36
2020-02-05 17:00:00,3.7255000000000003,1.1615696277,3.9023831501,0.1915,0,0.1915,3.534,1.1615696277,3.7199999999999998,3.7065,1.1553246297,3.8823855102,0.1915,0,0.1915,3.515,1.1553246297,3.7
2020-02-05 17:30:00,3.952,1.2927145857,4.1580542325,0.019,0,0.019,3.933,1.2927145857,4.14,3.8475,1.2583670967,4.0480543475,0.019,0,0.019,3.8285,1.2583670967,4.03
2020-02-05 18:00:00,4.008,1.2833470887,4.2084490908,0.10350000000000001,0,0.10350000000000001,3.9045,1.2833470887,4.11,3.989,1.2771020907000001,4.1884496834,0.10350000000000001,0,0.10350000000000001,3.8855,1.2771020907000001,4.09
2020-02-05 18:30:00,3.8465,1.2458771007,4.0432378115,0.056,0,0.056,3.7905,1.2458771007,3.99,3.8275,1.2396321027,4.0232379994,0.056,0,0.056,3.7715,1.2396321027,3.9699999999999998
2020-02-05 19:00:00,3.817,1.2302646057,4.0103665668,0.074,0,0.074,3.743,1.2302646057,3.94,3.7885,1.2208971087,3.9803670685,0.074,0,0.074,3.7145,1.2208971087,3.91
2020-02-05 19:30:00,3.646,1.1459571327,3.8218495195,0.1595,0,0.1595,3.4865,1.1459571327,3.67,3.627,1.1397121347,3.8018512267,0.1595,0,0.1595,3.4675000000000002,1.1397121347,3.65
2020-02-05 20:00:00,3.519,1.1240996397,3.6941793405,0.099,0,0.099,3.42,1.1240996397,3.6,3.5,1.1178546417,3.6741800446,0.099,0,0.099,3.401,1.1178546417,3.58
2020-02-05 20:30:00,3.384,1.0897521507,3.5551393433,0.0685,0,0.0685,3.3155,1.0897521507,3.49,3.365,1.0835071527,3.5351397073,0.0685,0,0.0685,3.2965,1.0835071527,3.47
2020-02-05 21:00:00,3.1925,1.0054446777,3.3470845896,0.1335,0,0.1335,3.059,1.0054446777,3.22,3.183,1.0023221787,3.3370853675,0.1335,0,0.1335,3.0495,1.0023221787,3.21
2020-02-05 21:30:00,3.23,1.0491596637,3.3961207281,0.038,0,0.038,3.192,1.0491596637,3.36,3.211,1.0429146657,3.3761208509,0.038,0,0.038,3.173,1.0429146657,3.34
2020-02-05 22:00:00,2.9619999999999997,0.9554846938,3.112297383,0.055,0,0.055,2.907,0.9554846938,3.06,2.943,0.9492396958,3.0922976894,0.055,0,0.055,2.888,0.9492396958,3.04
2020-02-05 22:30:00,2.718,0.8805447178,2.8570759528,0.039,0,0.039,2.6790000000000003,0.8805447178,2.8200000000000003,2.661,0.8618097238,2.7970765095,0.039,0,0.039,2.622,0.8618097238,2.76
2020-02-05 23:00:00,2.8565,0.9148922068,2.9994366138,0.073,0,0.073,2.7835,0.9148922068,2.93,2.657,0.8493197278,2.7894431344,0.073,0,0.073,2.584,0.8493197278,2.7199999999999998
2020-02-05 23:30:00,2.6425,0.8618097238,2.7794823709000003,0.0205,0,0.0205,2.622,0.8618097238,2.76,2.443,0.7962372448,2.5694829733,0.0205,0,0.0205,2.4225,0.7962372448,2.55
2020-02-06 00:00:00,2.983,0.9804646857,3.14,0.0,0,0.0,2.983,0.9804646857,3.14,2.774,0.9117697078,2.92,0.0,0,0.0,2.774,0.9117697078,2.92
2020-02-06 00:30:00,2.6985,0.8867897158,2.8404750043,0.0005,0,0.0005,2.698,0.8867897158,2.84,2.67,0.8774222188,2.8104750043,0.0005,0,0.0005,2.6695,0.8774222188,2.81
2020-02-06 01:00:00,2.721,0.8836672168,2.8608929987,0.0325,0,0.0325,2.6885,0.8836672168,2.83,2.6355,0.8555647258,2.7708935833,0.0325,0,0.0325,2.6029999999999998,0.8555647258,2.74
2020-02-06 01:30:00,2.607,0.8274622348,2.7351677736,0.08950000000000001,0,0.08950000000000001,2.5175,0.8274622348,2.65,2.4265,0.7681347538000001,2.5451784319,0.08950000000000001,0,0.08950000000000001,2.337,0.7681347538000001,2.46
2020-02-06 02:00:00,2.532,0.8305847338000001,2.6647504574000003,0.005,0,0.005,2.527,0.8305847338000001,2.66,2.38,0.7806247498000001,2.5047504866,0.005,0,0.005,2.375,0.7806247498000001,2.5
2020-02-06 02:30:00,2.1705,0.6650922868,2.270114094,0.147,0,0.147,2.0235,0.6650922868,2.13,2.161,0.6619697878,2.2601161475,0.147,0,0.147,2.014,0.6619697878,2.12
2020-02-06 03:00:00,2.2685,0.7150522708,2.3785272754,0.093,0,0.093,2.1755,0.7150522708,2.29,2.2495,0.7088072728,2.3585287787,0.093,0,0.093,2.1565,0.7088072728,2.27
2020-02-06 03:30:00,2.386,0.7681347538000001,2.5065966967,0.049,0,0.049,2.337,0.7681347538000001,2.46,2.3765,0.7650122548,2.4965968838,0.049,0,0.049,2.3275,0.7650122548,2.45
2020-02-06 04:00:00,2.2800000000000002,0.7088072728,2.3876364359,0.12350000000000001,0,0.12350000000000001,2.1565,0.7088072728,2.27,2.223,0.6900722788,2.3276444638,0.12350000000000001,0,0.12350000000000001,2.0995,0.6900722788,2.21
2020-02-06 04:30:00,2.285,0.6557247898,2.3772252733,0.29,0,0.29,1.995,0.6557247898,2.1,2.1995,0.6276222988,2.28729316,0.29,0,0.29,1.9095,0.6276222988,2.01
2020-02-06 05:00:00,2.119,0.6526022908,2.2172168929,0.1335,0,0.1335,1.9855,0.6526022908,2.09,2.1095,0.6494797918,2.2072186684,0.1335,0,0.1335,1.976,0.6494797918,2.08
2020-02-06 05:30:00,2.1775,0.6057648058,2.2601896491,0.3345,0,0.3345,1.843,0.6057648058,1.94,2.1585,0.5995198078,2.2402112066,0.3345,0,0.3345,1.824,0.5995198078,1.92
2020-02-06 06:00:00,2.3805,0.7493997598000001,2.4956723042,0.1005,0,0.1005,2.2800000000000002,0.7493997598000001,2.4,2.333,0.7337872648,2.4456763379,0.1005,0,0.1005,2.2325,0.7337872648,2.35
2020-02-06 06:30:00,2.7285,0.8680547218,2.8632553589,0.08750000000000001,0,0.08750000000000001,2.641,0.8680547218,2.7800000000000002,2.7095000000000002,0.8618097238,2.8432562758,0.08750000000000001,0,0.08750000000000001,2.622,0.8618097238,2.76
2020-02-06 07:00:00,3.035,0.9242597038,3.1726142217,0.223,0,0.223,2.8120000000000003,0.9242597038,2.96,2.9210000000000003,0.8867897158,3.0526442636,0.223,0,0.223,2.698,0.8867897158,2.84
2020-02-06 07:30:00,3.4235,1.0897521507,3.5927582719,0.108,0,0.108,3.3155,1.0897521507,3.49,3.4045,1.0835071527,3.5727591578,0.108,0,0.108,3.2965,1.0835071527,3.47
2020-02-06 08:00:00,3.6029999999999998,0.9804646857,3.7340219602999998,0.62,0,0.62,2.983,0.9804646857,3.14,3.584,0.9742196878,3.7140490034,0.62,0,0.62,2.964,0.9742196878,3.12
2020-02-06 08:30:00,3.808,1.2146521107,3.9970293657,0.1125,0,0.1125,3.6955,1.2146521107,3.89,3.789,1.2084071127,3.9770301420000003,0.1125,0,0.1125,3.6765,1.2084071127,3.87
2020-02-06 09:00:00,4.061,1.3020820827000001,4.2646381734,0.0995,0,0.0995,3.9615,1.3020820827000001,4.17,4.042,1.2958370847,4.2446387067,0.0995,0,0.0995,3.9425,1.2958370847,4.15
2020-02-06 09:30:00,4.228,1.3208170767,4.4295080709,0.20950000000000002,0,0.20950000000000002,4.0185,1.3208170767,4.23,4.209,1.3145720787,4.4095102619,0.20950000000000002,0,0.20950000000000002,3.9995000000000003,1.3145720787,4.21
2020-02-06 10:00:00,4.0645,1.2677345937,4.2576180254,0.20750000000000002,0,0.20750000000000002,3.857,1.2677345937,4.06,4.036,1.2583670967,4.227621524,0.20750000000000002,0,0.20750000000000002,3.8285,1.2583670967,4.03
2020-02-06 10:30:00,3.6185,1.0460371647,3.7666611209000003,0.436,0,0.436,3.1825,1.0460371647,3.35,3.5995,1.0397921667,3.7466742586,0.436,0,0.436,3.1635,1.0397921667,3.33
2020-02-06 11:00:00,3.7135,1.0928746497,3.8709762658,0.3885,0,0.3885,3.325,1.0928746497,3.5,3.685,1.0835071527,3.8409911156,0.3885,0,0.3885,3.2965,1.0835071527,3.47
2020-02-06 11:30:00,3.7615,1.0866296517,3.9153092151,0.4555,0,0.4555,3.306,1.0866296517,3.48,3.7425,1.0803846537,3.8953224834,0.4555,0,0.4555,3.287,1.0803846537,3.46
2020-02-06 12:00:00,3.9085,1.0772621547,4.0542404961,0.631,0,0.631,3.2775,1.0772621547,3.45,3.88,1.0678946577,4.0242762082,0.631,0,0.631,3.249,1.0678946577,3.42
2020-02-06 12:30:00,3.4130000000000003,0.7618897558000001,3.4970051473,1.095,0,1.095,2.318,0.7618897558000001,2.44,3.394,0.7556447578000001,3.4771015228,1.095,0,1.095,2.299,0.7556447578000001,2.42
2020-02-06 13:00:00,3.2345,0.7712572528,3.3251808973,0.888,0,0.888,2.3465,0.7712572528,2.47,3.2155,0.7650122548,3.3052509737999998,0.888,0,0.888,2.3275,0.7650122548,2.45
2020-02-06 13:30:00,3.432,0.8992797118,3.5478624550999998,0.6960000000000001,0,0.6960000000000001,2.7359999999999998,0.8992797118,2.88,3.4130000000000003,0.8930347138,3.5279002253,0.6960000000000001,0,0.6960000000000001,2.717,0.8930347138,2.86
2020-02-06 14:00:00,3.1595,0.7525222588,3.2478808476,0.87,0,0.87,2.2895,0.7525222588,2.41,3.15,0.7493997598000001,3.2379159964,0.87,0,0.87,2.2800000000000002,0.7493997598000001,2.4
2020-02-06 14:30:00,3.1205,0.6931947778,3.1965667911,1.0115,0,1.0115,2.109,0.6931947778,2.22,3.1015,0.6869497798,3.1766652719,1.0115,0,1.0115,2.09,0.6869497798,2.2
2020-02-06 15:00:00,3.2835,0.8742997198,3.3979070396,0.6235,0,0.6235,2.66,0.8742997198,2.8,3.2645,0.8680547218,3.3779400898,0.6235,0,0.6235,2.641,0.8680547218,2.7800000000000002
2020-02-06 15:30:00,3.2675,0.9305047018,3.3974100798,0.4365,0,0.4365,2.831,0.9305047018,2.98,3.258,0.9273822028,3.387418154,0.4365,0,0.4365,2.8215,0.9273822028,2.9699999999999998
2020-02-06 16:00:00,3.3295,0.9554846938,3.4638881694,0.42250000000000004,0,0.42250000000000004,2.907,0.9554846938,3.06,3.32,0.9523621948000001,3.4538954457,0.42250000000000004,0,0.42250000000000004,2.8975,0.9523621948000001,3.05
2020-02-06 16:30:00,3.7045,1.1803046217,3.887986529,0.1135,0,0.1135,3.591,1.1803046217,3.7800000000000002,3.6855,1.1740596237,3.8679873643000002,0.1135,0,0.1135,3.572,1.1740596237,3.76
2020-02-06 17:00:00,3.8125,1.2271421067000001,4.0051259656,0.079,0,0.079,3.7335000000000003,1.2271421067000001,3.93,3.784,1.2177746097,3.9751265389,0.079,0,0.079,3.705,1.2177746097,3.9
2020-02-06 17:30:00,4.0045,1.3083270807,4.2128066654,0.024,0,0.024,3.9805,1.3083270807,4.19,3.9,1.2739795917,4.1028068441,0.024,0,0.024,3.876,1.2739795917,4.08
2020-02-06 18:00:00,3.9655,1.2771020907000001,4.1660748913,0.08,0,0.08,3.8855,1.2771020907000001,4.09,3.9370000000000003,1.2677345937,4.1360754345,0.08,0,0.08,3.857,1.2677345937,4.06
2020-02-06 18:30:00,3.763,1.2333871047,3.9599763573,0.0105,0,0.0105,3.7525,1.2333871047,3.95,3.7345,1.2240196077,3.9299763676,0.0105,0,0.0105,3.724,1.2240196077,3.92
2020-02-06 19:00:00,3.781,1.2271421067000001,3.97515267,0.0475,0,0.0475,3.7335000000000003,1.2271421067000001,3.93,3.762,1.2208971087,3.9551528099,0.0475,0,0.0475,3.7145,1.2208971087,3.91
2020-02-06 19:30:00,3.6755,1.1896721187,3.8632395732,0.056,0,0.056,3.6195,1.1896721187,3.81,3.666,1.1865496197,3.8532396759000003,0.056,0,0.056,3.61,1.1865496197,3.8
2020-02-06 20:00:00,3.6705,1.1865496197,3.8575212572,0.060500000000000005,0,0.060500000000000005,3.61,1.1865496197,3.8,3.6515,1.1803046217,3.8375214983,0.060500000000000005,0,0.060500000000000005,3.591,1.1803046217,3.7800000000000002
2020-02-06 20:30:00,3.5065,1.1365896357,3.6861061094,0.0485,0,0.0485,3.458,1.1365896357,3.64,3.402,1.1022421467,3.5761070664,0.0485,0,0.0485,3.3535,1.1022421467,3.5300000000000002
2020-02-06 21:00:00,3.489,1.1334671367,3.6684967971,0.0405,0,0.0405,3.4485,1.1334671367,3.63,3.2705,1.0616496597,3.4384982551,0.0405,0,0.0405,3.23,1.0616496597,3.4
2020-02-06 21:30:00,3.3805,1.0710171567,3.5461046233999998,0.122,0,0.122,3.2585,1.0710171567,3.43,3.1525,0.9960771807000001,3.3061194776000002,0.122,0,0.122,3.0305,0.9960771807000001,3.19
2020-02-06 22:00:00,3.439,1.1147321427,3.6151554254000002,0.0475,0,0.0475,3.3915,1.1147321427,3.5700000000000003,3.2205,1.0429146657,3.3851574926,0.0475,0,0.0475,3.173,1.0429146657,3.34
2020-02-06 22:30:00,2.9795,0.9367496998,3.1232867704,0.1295,0,0.1295,2.85,0.9367496998,3.0,2.8465,0.8930347138,2.9832990547,0.1295,0,0.1295,2.717,0.8930347138,2.86
2020-02-06 23:00:00,2.761,0.8774222188,2.8970658864,0.0915,0,0.0915,2.6695,0.8774222188,2.81,2.742,0.8711772208,2.8770668658,0.0915,0,0.0915,2.6505,0.8711772208,2.79
2020-02-06 23:30:00,2.5885,0.8337072328,2.7194484735,0.052000000000000005,0,0.052000000000000005,2.5365,0.8337072328,2.67,2.5505,0.8212172368,2.6794491971000003,0.052000000000000005,0,0.052000000000000005,2.4985,0.8212172368,2.63
2020-02-07 00:00:00,2.5465,0.8118497398000001,2.6727817438,0.0765,0,0.0765,2.47,0.8118497398000001,2.6,2.537,0.8087272408,2.6627821447,0.0765,0,0.0765,2.4605,0.8087272408,2.59
2020-02-07 00:30:00,2.4745,0.7618897558000001,2.5891361977000003,0.1565,0,0.1565,2.318,0.7618897558000001,2.44,2.465,0.7587672568,2.5791379858,0.1565,0,0.1565,2.3085,0.7587672568,2.43
2020-02-07 01:00:00,2.5125,0.7837472488,2.6319034937,0.128,0,0.128,2.3845,0.7837472488,2.51,2.4745,0.7712572528,2.5919081774,0.128,0,0.128,2.3465,0.7712572528,2.47
2020-02-07 01:30:00,2.416,0.7337872648,2.5249751979,0.1835,0,0.1835,2.2325,0.7337872648,2.35,2.3970000000000002,0.7275422668,2.5049803891,0.1835,0,0.1835,2.2135,0.7275422668,2.33
2020-02-07 02:00:00,2.5300000000000002,0.8056047418000001,2.65516459,0.079,0,0.079,2.451,0.8056047418000001,2.58,2.511,0.7993597438000001,2.6351654597,0.079,0,0.079,2.432,0.7993597438000001,2.56
2020-02-07 02:30:00,2.444,0.7618897558000001,2.5600023437,0.126,0,0.126,2.318,0.7618897558000001,2.44,2.4345,0.7587672568,2.5500035294,0.126,0,0.126,2.3085,0.7587672568,2.43
2020-02-07 03:00:00,2.55,0.8056047418000001,2.6742286738,0.099,0,0.099,2.451,0.8056047418000001,2.58,2.5404999999999998,0.8024822428,2.6642293445,0.099,0,0.099,2.4415,0.8024822428,2.5700000000000003
2020-02-07 03:30:00,2.414,0.7400322628,2.5248848984,0.1625,0,0.1625,2.2515,0.7400322628,2.37,2.4045,0.7369097638000001,2.5148869259,0.1625,0,0.1625,2.242,0.7369097638000001,2.36
2020-02-07 04:00:00,2.5,0.7962372448,2.6237366007,0.0775,0,0.0775,2.4225,0.7962372448,2.55,2.481,0.7899922468,2.603737458,0.0775,0,0.0775,2.4035,0.7899922468,2.5300000000000002
2020-02-07 04:30:00,2.26,0.6994397758,2.3657590748,0.132,0,0.132,2.128,0.6994397758,2.24,2.2505,0.6963172768,2.355760599,0.132,0,0.132,2.1185,0.6963172768,2.23
2020-02-07 05:00:00,2.2615,0.6838272808,2.3626260813,0.181,0,0.181,2.0805,0.6838272808,2.19,2.252,0.6807047818,2.352628955,0.181,0,0.181,2.071,0.6807047818,2.18
2020-02-07 05:30:00,2.2795,0.6963172768,2.3834802286,0.161,0,0.161,2.1185,0.6963172768,2.23,2.27,0.6931947778,2.3734824625,0.161,0,0.161,2.109,0.6931947778,2.22
2020-02-07 06:00:00,2.6265,0.8430747298,2.7584918434,0.061500000000000006,0,0.061500000000000006,2.565,0.8430747298,2.7,2.6075,0.8368297318,2.7384923316,0.061500000000000006,0,0.061500000000000006,2.5460000000000003,0.8368297318,2.68
2020-02-07 06:30:00,2.909,0.9211372048,3.0513562149,0.10650000000000001,0,0.10650000000000001,2.8025,0.9211372048,2.95,2.8995,0.9180147058,3.0413568107,0.10650000000000001,0,0.10650000000000001,2.793,0.9180147058,2.94
2020-02-07 07:00:00,3.136,0.9492396958,3.276515222,0.248,0,0.248,2.888,0.9492396958,3.04,3.0315,0.9148922068,3.1665470153,0.248,0,0.248,2.7835,0.9148922068,2.93
2020-02-07 07:30:00,3.436,1.0585271607,3.5953547461,0.2155,0,0.2155,3.2205,1.0585271607,3.39,3.341,1.0273021707,3.4953727627,0.2155,0,0.2155,3.1255,1.0273021707,3.29
2020-02-07 08:00:00,3.6715,1.1834271207,3.857513707,0.07100000000000001,0,0.07100000000000001,3.6005000000000003,1.1834271207,3.79,3.6525,1.1771821227,3.8375140391,0.07100000000000001,0,0.07100000000000001,3.5815,1.1771821227,3.77
2020-02-07 08:30:00,3.774,1.2302646057,3.9694618023,0.031,0,0.031,3.743,1.2302646057,3.94,3.755,1.2240196077,3.9494618621,0.031,0,0.031,3.724,1.2240196077,3.92
2020-02-07 09:00:00,4.065,1.2240196077,4.2452855028,0.341,0,0.341,3.724,1.2240196077,3.92,3.8275,1.1459571327,3.9953690693,0.341,0,0.341,3.4865,1.1459571327,3.67
2020-02-07 09:30:00,4.055,1.2365096037,4.2393373303,0.293,0,0.293,3.762,1.2365096037,3.96,3.808,1.1553246297,3.9794018395,0.293,0,0.293,3.515,1.1553246297,3.7
2020-02-07 10:00:00,4.1255,1.2177746097,4.3014794257,0.42050000000000004,0,0.42050000000000004,3.705,1.2177746097,3.9,3.8785,1.1365896357,4.0416083742,0.42050000000000004,0,0.42050000000000004,3.458,1.1365896357,3.64
2020-02-07 10:30:00,3.8855,1.2177746097,4.0718650825,0.18050000000000002,0,0.18050000000000002,3.705,1.2177746097,3.9,3.6385,1.1365896357,3.8118916892,0.18050000000000002,0,0.18050000000000002,3.458,1.1365896357,3.64
2020-02-07 11:00:00,3.7735000000000003,1.0866296517,3.9268392188,0.4675,0,0.4675,3.306,1.0866296517,3.48,3.5645,1.0179346737,3.7070003035,0.4675,0,0.4675,3.097,1.0179346737,3.26
2020-02-07 11:30:00,3.5140000000000002,0.9835871847000001,3.6490601187,0.5215000000000001,0,0.5215000000000001,2.9925,0.9835871847000001,3.15,3.495,0.9773421867000001,3.6290801520000002,0.5215000000000001,0,0.5215000000000001,2.9735,0.9773421867000001,3.13
2020-02-07 12:00:00,3.489,1.0335471687,3.6388653108,0.34450000000000003,0,0.34450000000000003,3.1445,1.0335471687,3.31,3.47,1.0273021707,3.6188740998,0.34450000000000003,0,0.34450000000000003,3.1255,1.0273021707,3.29
2020-02-07 12:30:00,3.9255,1.2708570927,4.1260911284,0.059000000000000004,0,0.059000000000000004,3.8665000000000003,1.2708570927,4.07,3.8970000000000002,1.2614895957,4.0960914296,0.059000000000000004,0,0.059000000000000004,3.838,1.2614895957,4.04
2020-02-07 13:00:00,3.9045,1.2708570927,4.106117144,0.038,0,0.038,3.8665000000000003,1.2708570927,4.07,3.876,1.2614895957,4.0761172701,0.038,0,0.038,3.838,1.2614895957,4.04
2020-02-07 13:30:00,3.8085,1.2240196077,4.0003620149,0.0845,0,0.0845,3.724,1.2240196077,3.92,3.7800000000000002,1.2146521107,3.9703626724000003,0.0845,0,0.0845,3.6955,1.2146521107,3.89
2020-02-07 14:00:00,3.688,1.1584471287,3.865662136,0.1635,0,0.1635,3.5245,1.1584471287,3.71,3.6595,1.1490796317,3.8356647729,0.1635,0,0.1635,3.496,1.1490796317,3.68
2020-02-07 14:30:00,3.7030000000000003,1.1553246297,3.8790442122,0.188,0,0.188,3.515,1.1553246297,3.7,3.684,1.1490796317,3.8590465144,0.188,0,0.188,3.496,1.1490796317,3.68
2020-02-07 15:00:00,3.497,1.0741396557,3.658248898,0.229,0,0.229,3.268,1.0741396557,3.44,3.478,1.0678946577,3.63825274,0.229,0,0.229,3.249,1.0678946577,3.42
2020-02-07 15:30:00,3.4705,1.0678946577,3.631083757,0.2215,0,0.2215,3.249,1.0678946577,3.42,3.461,1.0647721587,3.6210855762,0.2215,0,0.2215,3.2395,1.0647721587,3.41
2020-02-07 16:00:00,3.4939999999999998,1.0959971487,3.661863699,0.1595,0,0.1595,3.3345000000000002,1.0959971487,3.51,3.4845,1.0928746497,3.6518646265,0.1595,0,0.1595,3.325,1.0928746497,3.5
2020-02-07 16:30:00,3.7005,1.1459571327,3.8738763532,0.214,0,0.214,3.4865,1.1459571327,3.67,3.672,1.1365896357,3.8438808514,0.214,0,0.214,3.458,1.1365896357,3.64
2020-02-07 17:00:00,3.656,1.1615696277,3.8360891543,0.122,0,0.122,3.534,1.1615696277,3.7199999999999998,3.637,1.1553246297,3.8160901457,0.122,0,0.122,3.515,1.1553246297,3.7
2020-02-07 17:30:00,3.5055,1.0772621547,3.6672910982999998,0.228,0,0.228,3.2775,1.0772621547,3.45,3.4865,1.0710171567,3.6472948880000002,0.228,0,0.228,3.2585,1.0710171567,3.43
2020-02-07 18:00:00,3.727,1.2084071127,3.9180067317000002,0.0505,0,0.0505,3.6765,1.2084071127,3.87,3.708,1.2021621147000001,3.8980068946,0.0505,0,0.0505,3.6575,1.2021621147000001,3.85
2020-02-07 18:30:00,3.6005000000000003,1.1740596237,3.7870854559,0.0285,0,0.0285,3.572,1.1740596237,3.76,3.5815,1.1678146257,3.7670855114,0.0285,0,0.0285,3.553,1.1678146257,3.74
2020-02-07 19:00:00,3.604,1.1615696277,3.7865630854,0.07,0,0.07,3.534,1.1615696277,3.7199999999999998,3.5755,1.1522021307,3.7565635891999998,0.07,0,0.07,3.5055,1.1522021307,3.69
2020-02-07 19:30:00,3.4939999999999998,1.1303446377,3.6722901574,0.055,0,0.055,3.439,1.1303446377,3.62,3.475,1.1240996397,3.6522903773,0.055,0,0.055,3.42,1.1240996397,3.6
2020-02-07 20:00:00,3.229,1.0116896757,3.3837785093,0.151,0,0.151,3.078,1.0116896757,3.24,3.21,1.0054446777,3.3637804625,0.151,0,0.151,3.059,1.0054446777,3.22
2020-02-07 20:30:00,3.0965,0.9929546817,3.2518104573,0.0755,0,0.0755,3.021,0.9929546817,3.18,3.0775,0.9867096837,3.2318109861,0.0755,0,0.0755,3.002,0.9867096837,3.16
2020-02-07 21:00:00,2.9775,0.9117697078,3.1139733862,0.20350000000000001,0,0.20350000000000001,2.774,0.9117697078,2.92,2.9585,0.9055247098,3.0939775775,0.20350000000000001,0,0.20350000000000001,2.755,0.9055247098,2.9
2020-02-07 21:30:00,2.843,0.8961572128,2.9808969707,0.1165,0,0.1165,2.7265,0.8961572128,2.87,2.8335,0.8930347138,2.9708977179,0.1165,0,0.1165,2.717,0.8930347138,2.86
2020-02-07 22:00:00,2.681,0.8430747298,2.8104334185,0.116,0,0.116,2.565,0.8430747298,2.7,2.5765000000000002,0.8087272408,2.7004429266,0.116,0,0.116,2.4605,0.8087272408,2.59
2020-02-07 22:30:00,2.5745,0.8368297318,2.7070896273000002,0.0285,0,0.0285,2.5460000000000003,0.8368297318,2.68,2.565,0.8337072328,2.6970896815,0.0285,0,0.0285,2.5365,0.8337072328,2.67
2020-02-07 23:00:00,2.6895,0.8805447178,2.8299768992,0.0105,0,0.0105,2.6790000000000003,0.8805447178,2.8200000000000003,2.6325000000000003,0.8618097238,2.7699769403000003,0.0105,0,0.0105,2.622,0.8618097238,2.76
2020-02-07 23:30:00,2.549,0.8368297318,2.6828501635,0.003,0,0.003,2.5460000000000003,0.8368297318,2.68,2.3685,0.7775022508,2.492850176,0.003,0,0.003,2.3655,0.7775022508,2.49
2020-02-08 00:00:00,2.5564999999999998,0.8399522308,2.6909500181,0.001,0,0.001,2.5555,0.8399522308,2.69,2.3665,0.7775022508,2.4909500196,0.001,0,0.001,2.3655,0.7775022508,2.49
2020-02-08 00:30:00,2.385,0.7650122548,2.5046893519999998,0.0575,0,0.0575,2.3275,0.7650122548,2.45,2.347,0.7525222588,2.4646903964,0.0575,0,0.0575,2.2895,0.7525222588,2.41
2020-02-08 01:00:00,2.3285,0.7618897558000001,2.4499771938,0.0105,0,0.0105,2.318,0.7618897558000001,2.44,2.319,0.7587672568,2.4399772028,0.0105,0,0.0105,2.3085,0.7587672568,2.43
2020-02-08 01:30:00,2.0875,0.6588472888,2.1890034262,0.083,0,0.083,2.0045,0.6588472888,2.11,2.078,0.6557247898,2.1790041303,0.083,0,0.083,1.995,0.6557247898,2.1
2020-02-08 02:00:00,2.187,0.6900722788,2.29328776,0.08750000000000001,0,0.08750000000000001,2.0995,0.6900722788,2.21,2.1775,0.6869497798,2.2832884728,0.08750000000000001,0,0.08750000000000001,2.09,0.6869497798,2.2
2020-02-08 02:30:00,2.0955,0.6775822828,2.202325589,0.034,0,0.034,2.0615,0.6775822828,2.17,2.086,0.6744597838,2.1923257057,0.034,0,0.034,2.052,0.6744597838,2.16
