Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-08 03:00:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2020-02-08 03:30:00,2.203,0.6994397758,2.3113686422,0.075,0,0.075,2.128,0.6994397758,2.24,2.184,0.6931947778,2.2913696777,0.075,0,0.075,2.109,0.6931947778,2.22
2020-02-08 04:00:00,2.21,0.7212972688,2.3247300381000002,0.0155,0,0.0155,2.1945,0.7212972688,2.31,2.191,0.7150522708,2.3047300818,0.0155,0,0.0155,2.1755,0.7150522708,2.29
2020-02-08 04:30:00,2.0745,0.6682147858,2.1794635234,0.0415,0,0.0415,2.033,0.6682147858,2.14,2.0555,0.6619697878,2.1594638802,0.0415,0,0.0415,2.014,0.6619697878,2.12
2020-02-08 05:00:00,2.087,0.5995198078,2.1714034632,0.263,0,0.263,1.824,0.5995198078,1.92,2.0775,0.5963973088,2.1614106505,0.263,0,0.263,1.8145,0.5963973088,1.9100000000000001
2020-02-08 05:30:00,2.0,0.5901523108,2.0852529223,0.20450000000000002,0,0.20450000000000002,1.7955,0.5901523108,1.8900000000000001,1.9905,0.5870298118,2.0752576346,0.20450000000000002,0,0.20450000000000002,1.786,0.5870298118,1.88
2020-02-08 06:00:00,1.8995000000000002,0.5807848139,1.9863059306,0.1325,0,0.1325,1.767,0.5807848139,1.8599999999999999,1.8900000000000001,0.5776623149,1.9763081111,0.1325,0,0.1325,1.7575,0.5776623149,1.85
2020-02-08 06:30:00,2.0955,0.6120098038,2.1830428878,0.2335,0,0.2335,1.862,0.6120098038,1.96,2.086,0.6088873048,2.1730484923,0.2335,0,0.2335,1.8525,0.6088873048,1.9500000000000002
2020-02-08 07:00:00,2.3045,0.6931947778,2.4064993767000002,0.1955,0,0.1955,2.109,0.6931947778,2.22,2.2855,0.6869497798,2.3865058663,0.1955,0,0.1955,2.09,0.6869497798,2.2
2020-02-08 07:30:00,2.367,0.6994397758,2.4681784781,0.23900000000000002,0,0.23900000000000002,2.128,0.6994397758,2.24,2.3575,0.6963172768,2.4581830689,0.23900000000000002,0,0.23900000000000002,2.1185,0.6963172768,2.23
2020-02-08 08:00:00,2.6390000000000002,0.8149722388,2.7619740676,0.1595,0,0.1595,2.4795,0.8149722388,2.61,2.601,0.8024822428,2.7219806667,0.1595,0,0.1595,2.4415,0.8024822428,2.5700000000000003
2020-02-08 08:30:00,2.951,0.9242597038,3.0923546045,0.139,0,0.139,2.8120000000000003,0.9242597038,2.96,2.799,0.8742997198,2.9323712248,0.139,0,0.139,2.66,0.8742997198,2.8
2020-02-08 09:00:00,2.9325,0.9211372048,3.0737680459,0.13,0,0.13,2.8025,0.9211372048,2.95,2.79,0.8742997198,2.9237817976000002,0.13,0,0.13,2.66,0.8742997198,2.8
2020-02-08 09:30:00,3.0105,0.8742997198,3.1348860027,0.35050000000000003,0,0.35050000000000003,2.66,0.8742997198,2.8,2.849,0.8212172368,2.9649955734,0.35050000000000003,0,0.35050000000000003,2.4985,0.8212172368,2.63
2020-02-08 10:00:00,3.014,0.8524422268,3.1322282404,0.42050000000000004,0,0.42050000000000004,2.5935,0.8524422268,2.73,2.843,0.7962372448,2.9523961032,0.42050000000000004,0,0.42050000000000004,2.4225,0.7962372448,2.55
2020-02-08 10:30:00,2.999,0.8399522308,3.1144053606,0.4435,0,0.4435,2.5555,0.8399522308,2.69,2.961,0.8274622348,3.0744454378,0.4435,0,0.4435,2.5175,0.8274622348,2.65
2020-02-08 11:00:00,2.8605,0.7618897558000001,2.9602257093,0.5425,0,0.5425,2.318,0.7618897558000001,2.44,2.851,0.7587672568,2.9502421511,0.5425,0,0.5425,2.3085,0.7587672568,2.43
2020-02-08 11:30:00,2.59,0.5932748098,2.6570801644,0.785,0,0.785,1.8050000000000002,0.5932748098,1.9,2.5805,0.5901523108,2.6471229665,0.785,0,0.785,1.7955,0.5901523108,1.8900000000000001
2020-02-08 12:00:00,2.6065,0.6931947778,2.6971023803,0.4975,0,0.4975,2.109,0.6931947778,2.22,2.5875,0.6869497798,2.6771358296,0.4975,0,0.4975,2.09,0.6869497798,2.2
2020-02-08 12:30:00,2.7875,0.7837472488,2.8955856057,0.403,0,0.403,2.3845,0.7837472488,2.51,2.778,0.7806247498000001,2.8855950859,0.403,0,0.403,2.375,0.7806247498000001,2.5
2020-02-08 13:00:00,2.5775,0.6713372848,2.6634939459,0.535,0,0.535,2.0425,0.6713372848,2.15,2.5585,0.6650922868,2.64353362,0.535,0,0.535,2.0235,0.6650922868,2.13
2020-02-08 13:30:00,2.5125,0.6713372848,2.600644151,0.47000000000000003,0,0.47000000000000003,2.0425,0.6713372848,2.15,2.4935,0.6650922868,2.580676268,0.47000000000000003,0,0.47000000000000003,2.0235,0.6650922868,2.13
2020-02-08 14:00:00,2.7125,0.7962372448,2.826950654,0.29,0,0.29,2.4225,0.7962372448,2.55,2.7030000000000003,0.7931147458000001,2.8169558037,0.29,0,0.29,2.4130000000000003,0.7931147458000001,2.54
2020-02-08 14:30:00,2.5324999999999998,0.6900722788,2.624834471,0.433,0,0.433,2.0995,0.6900722788,2.21,2.523,0.6869497798,2.6148477967,0.433,0,0.433,2.09,0.6869497798,2.2
2020-02-08 15:00:00,2.64,0.8056047418000001,2.7601809723,0.189,0,0.189,2.451,0.8056047418000001,2.58,2.621,0.7993597438000001,2.7401855777,0.189,0,0.189,2.432,0.7993597438000001,2.56
2020-02-08 15:30:00,2.7475,0.8399522308,2.8730255829,0.192,0,0.192,2.5555,0.8399522308,2.69,2.738,0.8368297318,2.8630277679000002,0.192,0,0.192,2.5460000000000003,0.8368297318,2.68
2020-02-08 16:00:00,2.8425000000000002,0.8867897158,2.9776168742999998,0.14450000000000002,0,0.14450000000000002,2.698,0.8867897158,2.84,2.8235,0.8805447178,2.9576191861,0.14450000000000002,0,0.14450000000000002,2.6790000000000003,0.8805447178,2.8200000000000003
2020-02-08 16:30:00,2.6515,0.8461972288,2.7832538512,0.077,0,0.077,2.5745,0.8461972288,2.71,2.6325000000000003,0.8399522308,2.7632546028,0.077,0,0.077,2.5555,0.8399522308,2.69
2020-02-08 17:00:00,2.9355,0.9617296918,3.0890264243,0.0095,0,0.0095,2.926,0.9617296918,3.08,2.8689999999999998,0.9398721988000001,3.0190264573,0.0095,0,0.0095,2.8595,0.9398721988000001,3.01
2020-02-08 17:30:00,3.0655,0.9867096837,3.2203860405,0.0635,0,0.0635,3.002,0.9867096837,3.16,3.037,0.9773421867000001,3.1903866145,0.0635,0,0.0635,2.9735,0.9773421867000001,3.13
2020-02-08 18:00:00,3.163,1.0335471687,3.3275800141,0.018500000000000003,0,0.018500000000000003,3.1445,1.0335471687,3.31,3.1535,1.0304246697,3.3175800292,0.018500000000000003,0,0.018500000000000003,3.135,1.0304246697,3.3
2020-02-08 18:30:00,2.9045,0.9273822028,3.0489601506,0.083,0,0.083,2.8215,0.9273822028,2.9699999999999998,2.895,0.9242597038,3.0389605131,0.083,0,0.083,2.8120000000000003,0.9242597038,2.96
2020-02-08 19:00:00,2.8695,0.9117697078,3.0108726725,0.0955,0,0.0955,2.774,0.9117697078,2.92,2.8505000000000003,0.9055247098,2.99087366,0.0955,0,0.0955,2.755,0.9055247098,2.9
2020-02-08 19:30:00,2.737,0.8586872248,2.8685384345,0.1245,0,0.1245,2.6125,0.8586872248,2.75,2.718,0.8524422268,2.8485402841000003,0.1245,0,0.1245,2.5935,0.8524422268,2.73
2020-02-08 20:00:00,2.8120000000000003,0.9242597038,2.96,0.0,0,0.0,2.8120000000000003,0.9242597038,2.96,2.8025,0.9211372048,2.95,0.0,0,0.0,2.8025,0.9211372048,2.95
2020-02-08 20:30:00,2.5404999999999998,0.8212172368,2.6699322089,0.042,0,0.042,2.4985,0.8212172368,2.63,2.531,0.8180947378000001,2.65993233,0.042,0,0.042,2.489,0.8180947378000001,2.62
2020-02-08 21:00:00,2.493,0.8149722388,2.6228283874000002,0.0135,0,0.0135,2.4795,0.8149722388,2.61,2.4835000000000003,0.8118497398000001,2.6128284003999998,0.0135,0,0.0135,2.47,0.8118497398000001,2.6
2020-02-08 21:30:00,2.2475,0.7150522708,2.358507155,0.07200000000000001,0,0.07200000000000001,2.1755,0.7150522708,2.29,2.238,0.7119297718,2.3485076112,0.07200000000000001,0,0.07200000000000001,2.166,0.7119297718,2.2800000000000002
2020-02-08 22:00:00,2.084,0.6213773008,2.1746645144,0.1935,0,0.1935,1.8905,0.6213773008,1.99,2.0745,0.6182548018,2.1646683926,0.1935,0,0.1935,1.881,0.6182548018,1.98
2020-02-08 22:30:00,2.1565,0.6900722788,2.264219954,0.057,0,0.057,2.0995,0.6900722788,2.21,2.147,0.6869497798,2.2542202642999998,0.057,0,0.057,2.09,0.6869497798,2.2
2020-02-08 23:00:00,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22
2020-02-08 23:30:00,1.804,0.5745398159,1.8932807504,0.056,0,0.056,1.748,0.5745398159,1.8399999999999999,1.7945,0.5714173169,1.8832811792,0.056,0,0.056,1.7385000000000002,0.5714173169,1.83
2020-02-09 00:00:00,1.754,0.5714173169,1.844731349,0.0155,0,0.0155,1.7385000000000002,0.5714173169,1.83,1.7445,0.5682948179,1.8347313835999999,0.0155,0,0.0155,1.729,0.5682948179,1.82
2020-02-09 00:30:00,1.8014999999999999,0.5870298118,1.8947311815,0.0155,0,0.0155,1.786,0.5870298118,1.88,1.792,0.5839073129,1.8847312143,0.0155,0,0.0155,1.7765,0.5839073129,1.87
2020-02-09 01:00:00,1.713,0.5495598239,1.7989955531000001,0.041,0,0.041,1.6720000000000002,0.5495598239,1.76,1.7035,0.5464373249,1.7889958077,0.041,0,0.041,1.6625,0.5464373249,1.75
2020-02-09 01:30:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2020-02-09 02:00:00,1.8715000000000002,0.6088873048,1.9680589421999999,0.019,0,0.019,1.8525,0.6088873048,1.9500000000000002,1.862,0.6057648058,1.9580589878999999,0.019,0,0.019,1.843,0.6057648058,1.94
2020-02-09 02:30:00,1.6560000000000001,0.5277023309000001,1.7380465326999999,0.0505,0,0.0505,1.6055000000000001,0.5277023309000001,1.69,1.6465,0.5245798319,1.7280469467000001,0.0505,0,0.0505,1.596,0.5245798319,1.6800000000000002
2020-02-09 03:00:00,1.6545,0.4995998399,1.7282853497000001,0.1345,0,0.1345,1.52,0.4995998399,1.6,1.6545,0.4995998399,1.7282853497000001,0.1345,0,0.1345,1.52,0.4995998399,1.6
2020-02-09 03:30:00,1.7055,0.4839873449,1.7728434787,0.233,0,0.233,1.4725000000000001,0.4839873449,1.55,1.6960000000000002,0.4808648459,1.7628519507,0.233,0,0.233,1.463,0.4808648459,1.54
2020-02-09 04:00:00,1.6775,0.5120898359,1.7539219623000002,0.11950000000000001,0,0.11950000000000001,1.558,0.5120898359,1.6400000000000001,1.6680000000000001,0.5089673369000001,1.7439242386,0.11950000000000001,0,0.11950000000000001,1.5485,0.5089673369000001,1.63
2020-02-09 04:30:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-02-09 05:00:00,1.8345,0.5963973088,1.9290101088,0.02,0,0.02,1.8145,0.5963973088,1.9100000000000001,1.8250000000000002,0.5932748098,1.9190101615000001,0.02,0,0.02,1.8050000000000002,0.5932748098,1.9
2020-02-09 05:30:00,1.4245,0.36845488190000003,1.4713800495,0.3035,0,0.3035,1.121,0.36845488190000003,1.18,1.4245,0.36845488190000003,1.4713800495,0.3035,0,0.3035,1.121,0.36845488190000003,1.18
2020-02-09 06:00:00,1.5365,0.4558848539,1.6027049790999999,0.1495,0,0.1495,1.387,0.4558848539,1.46,1.546,0.4590073529,1.6127007627,0.1495,0,0.1495,1.3965,0.4590073529,1.47
2020-02-09 06:30:00,1.8345,0.5651723189,1.9195858928,0.115,0,0.115,1.7195,0.5651723189,1.81,1.8439999999999999,0.5682948179,1.9295841521,0.115,0,0.115,1.729,0.5682948179,1.82
2020-02-09 07:00:00,1.7269999999999999,0.4714973489,1.7902063429,0.29250000000000004,0,0.29250000000000004,1.4344999999999999,0.4714973489,1.51,1.7650000000000001,0.4839873449,1.8301553896,0.29250000000000004,0,0.29250000000000004,1.4725000000000001,0.4839873449,1.55
2020-02-09 07:30:00,1.9775,0.5558048219,2.0541239617000002,0.28650000000000003,0,0.28650000000000003,1.691,0.5558048219,1.78,1.911,0.5339473289000001,1.98419272,0.28650000000000003,0,0.28650000000000003,1.6245,0.5339473289000001,1.71
2020-02-09 08:00:00,2.0065,0.5682948179,2.0854259157,0.2775,0,0.2775,1.729,0.5682948179,1.82,1.9875,0.5620498199,2.0654433543,0.2775,0,0.2775,1.71,0.5620498199,1.8
2020-02-09 08:30:00,2.322,0.6869497798,2.4214838426,0.232,0,0.232,2.09,0.6869497798,2.2,2.303,0.6807047818,2.401492869,0.232,0,0.232,2.071,0.6807047818,2.18
2020-02-09 09:00:00,2.4939999999999998,0.6994397758,2.5902223843,0.366,0,0.366,2.128,0.6994397758,2.24,2.418,0.6744597838,2.5103027706,0.366,0,0.366,2.052,0.6744597838,2.16
2020-02-09 09:30:00,2.644,0.8087272408,2.7649187601,0.1835,0,0.1835,2.4605,0.8087272408,2.59,2.6345,0.8056047418000001,2.7549209154,0.1835,0,0.1835,2.451,0.8056047418000001,2.58
2020-02-09 10:00:00,2.915,0.8087272408,3.025105742,0.4545,0,0.4545,2.4605,0.8087272408,2.59,2.839,0.7837472488,2.9451962159000002,0.4545,0,0.4545,2.3845,0.7837472488,2.51
2020-02-09 10:30:00,3.0655,0.9835871847000001,3.219430695,0.073,0,0.073,2.9925,0.9835871847000001,3.15,3.056,0.9804646857,3.2094309464,0.073,0,0.073,2.983,0.9804646857,3.14
2020-02-09 11:00:00,3.252,1.0554046617,3.4189739689,0.041,0,0.041,3.211,1.0554046617,3.38,3.233,1.0491596637,3.3989741099,0.041,0,0.041,3.192,1.0491596637,3.36
2020-02-09 11:30:00,3.09,0.9492396958,3.2325154292000002,0.202,0,0.202,2.888,0.9492396958,3.04,3.071,0.9429946978,3.2125192606,0.202,0,0.202,2.8689999999999998,0.9429946978,3.02
2020-02-09 12:00:00,3.0695,0.9055247098,3.2002820579,0.3145,0,0.3145,2.755,0.9055247098,2.9,3.0505,0.8992797118,3.1802915354,0.3145,0,0.3145,2.7359999999999998,0.8992797118,2.88
2020-02-09 12:30:00,3.233,1.0366696677,3.3951396142,0.079,0,0.079,3.154,1.0366696677,3.32,3.214,1.0304246697,3.3751401452,0.079,0,0.079,3.135,1.0304246697,3.3
2020-02-09 13:00:00,3.2615,1.0460371647,3.4251388293,0.079,0,0.079,3.1825,1.0460371647,3.35,3.2425,1.0397921667,3.405139351,0.079,0,0.079,3.1635,1.0397921667,3.33
2020-02-09 13:30:00,3.1365,0.9991996797,3.2918129124,0.0965,0,0.0965,3.04,0.9991996797,3.2,3.108,0.9898321827000001,3.2618141808,0.0965,0,0.0965,3.0115,0.9898321827000001,3.17
2020-02-09 14:00:00,3.263,1.0522821627,3.4284787807,0.061500000000000006,0,0.061500000000000006,3.2015000000000002,1.0522821627,3.37,3.2439999999999998,1.0460371647,3.4084790963,0.061500000000000006,0,0.061500000000000006,3.1825,1.0460371647,3.35
2020-02-09 14:30:00,3.2,1.0210571727,3.3589518827,0.0935,0,0.0935,3.1065,1.0210571727,3.27,3.1905,1.0179346737,3.3489522615,0.0935,0,0.0935,3.097,1.0179346737,3.26
2020-02-09 15:00:00,3.0205,0.9180147058,3.1569243339,0.2275,0,0.2275,2.793,0.9180147058,2.94,3.0015,0.9117697078,3.1369294302,0.2275,0,0.2275,2.774,0.9117697078,2.92
2020-02-09 15:30:00,3.133,0.9960771807000001,3.2875307983,0.10250000000000001,0,0.10250000000000001,3.0305,0.9960771807000001,3.19,3.114,0.9898321827000001,3.2675317519,0.10250000000000001,0,0.10250000000000001,3.0115,0.9898321827000001,3.17
2020-02-09 16:00:00,3.204,1.0366696677,3.3675361913,0.05,0,0.05,3.154,1.0366696677,3.32,3.147,1.0179346737,3.3075368479,0.05,0,0.05,3.097,1.0179346737,3.26
2020-02-09 16:30:00,3.2125,1.0366696677,3.3756244237,0.0585,0,0.0585,3.154,1.0366696677,3.32,3.089,0.9960771807000001,3.2456264033,0.0585,0,0.0585,3.0305,0.9960771807000001,3.19
2020-02-09 17:00:00,3.365,1.0803846537,3.5341839228,0.078,0,0.078,3.287,1.0803846537,3.46,3.3555,1.0772621547,3.5241841609,0.078,0,0.078,3.2775,1.0772621547,3.45
2020-02-09 17:30:00,3.3545,1.0803846537,3.524188027,0.0675,0,0.0675,3.287,1.0803846537,3.46,3.345,1.0772621547,3.5141882064,0.0675,0,0.0675,3.2775,1.0772621547,3.45
2020-02-09 18:00:00,3.3535,1.0928746497,3.5270862266,0.0285,0,0.0285,3.325,1.0928746497,3.5,3.3345000000000002,1.0866296517,3.5070862906,0.0285,0,0.0285,3.306,1.0866296517,3.48
2020-02-09 18:30:00,3.2,1.0335471687,3.3627696546,0.0555,0,0.0555,3.1445,1.0335471687,3.31,3.181,1.0273021707,3.3427699218,0.0555,0,0.0555,3.1255,1.0273021707,3.29
2020-02-09 19:00:00,3.2755,1.0616496597,3.443254311,0.0455,0,0.0455,3.23,1.0616496597,3.4,3.2565,1.0554046617,3.4232544822,0.0455,0,0.0455,3.211,1.0554046617,3.38
2020-02-09 19:30:00,3.042,0.9773421867000001,3.1951465929,0.0685,0,0.0685,2.9735,0.9773421867000001,3.13,3.023,0.9710971888000001,3.1751470438,0.0685,0,0.0685,2.9545,0.9710971888000001,3.11
2020-02-09 20:00:00,2.895,0.9398721988000001,3.0437451848,0.035500000000000004,0,0.035500000000000004,2.8595,0.9398721988000001,3.01,2.8665000000000003,0.9305047018,3.0137453857,0.035500000000000004,0,0.035500000000000004,2.831,0.9305047018,2.98
2020-02-09 20:30:00,2.6825,0.8555647258,2.8156344312,0.0795,0,0.0795,2.6029999999999998,0.8555647258,2.74,2.6635,0.8493197278,2.795635214,0.0795,0,0.0795,2.584,0.8493197278,2.7199999999999998
2020-02-09 21:00:00,2.578,0.7868697478000001,2.6954123989000003,0.184,0,0.184,2.394,0.7868697478000001,2.52,2.559,0.7806247498000001,2.6754169768000002,0.184,0,0.184,2.375,0.7806247498000001,2.5
2020-02-09 21:30:00,2.5575,0.7868697478000001,2.675812073,0.1635,0,0.1635,2.394,0.7868697478000001,2.52,2.5385,0.7806247498000001,2.655815741,0.1635,0,0.1635,2.375,0.7806247498000001,2.5
2020-02-09 22:00:00,2.4455,0.7681347538000001,2.5632988999,0.1085,0,0.1085,2.337,0.7681347538000001,2.46,2.4265,0.7618897558000001,2.5433006606,0.1085,0,0.1085,2.318,0.7618897558000001,2.44
2020-02-09 22:30:00,2.3465,0.7212972688,2.4548588554,0.152,0,0.152,2.1945,0.7212972688,2.31,2.337,0.7181747698000001,2.4448607322,0.152,0,0.152,2.185,0.7181747698000001,2.3
2020-02-09 23:00:00,2.2405,0.6900722788,2.3443634531,0.14100000000000001,0,0.14100000000000001,2.0995,0.6900722788,2.21,2.2215,0.6838272808,2.3243670106,0.14100000000000001,0,0.14100000000000001,2.0805,0.6838272808,2.19
2020-02-09 23:30:00,2.0555,0.6338672968,2.1510155741,0.127,0,0.127,1.9285,0.6338672968,2.03,2.046,0.6307447978,2.1410172816,0.127,0,0.127,1.919,0.6307447978,2.02
2020-02-10 00:00:00,2.103,0.6401122948,2.1982613016,0.1555,0,0.1555,1.9475,0.6401122948,2.05,2.0935,0.6369897958,2.1882637524,0.1555,0,0.1555,1.9380000000000002,0.6369897958,2.04
2020-02-10 00:30:00,2.2705,0.7025622748,2.376712856,0.133,0,0.133,2.1375,0.7025622748,2.25,2.1755,0.6713372848,2.2767287937000003,0.133,0,0.133,2.0425,0.6713372848,2.15
2020-02-10 01:00:00,2.0555,0.6120098038,2.1446762576,0.1935,0,0.1935,1.862,0.6120098038,1.96,2.046,0.6088873048,2.1346802454000002,0.1935,0,0.1935,1.8525,0.6088873048,1.9500000000000002
2020-02-10 01:30:00,2.1575,0.7056847738,2.2699773677,0.0105,0,0.0105,2.147,0.7056847738,2.26,2.1385,0.6994397758,2.2499773888,0.0105,0,0.0105,2.128,0.6994397758,2.24
2020-02-10 02:00:00,2.019,0.6432347938,2.1189884379,0.062,0,0.062,1.957,0.6432347938,2.06,2.0095,0.6401122948,2.1089888572,0.062,0,0.062,1.9475,0.6401122948,2.05
2020-02-10 02:30:00,2.013,0.5776623149,2.0942451504,0.2555,0,0.2555,1.7575,0.5776623149,1.85,2.0035,0.5745398159,2.0842524439,0.2555,0,0.2555,1.748,0.5745398159,1.8399999999999999
2020-02-10 03:00:00,2.1365,0.6557247898,2.2348617966,0.14150000000000001,0,0.14150000000000001,1.995,0.6557247898,2.1,2.127,0.6526022908,2.2248637599,0.14150000000000001,0,0.14150000000000001,1.9855,0.6526022908,2.09
2020-02-10 03:30:00,2.152,0.6744597838,2.2552161759000002,0.1,0,0.1,2.052,0.6744597838,2.16,2.1235,0.6650922868,2.2252190903,0.1,0,0.1,2.0235,0.6650922868,2.13
2020-02-10 04:00:00,2.0825,0.6026423068,2.1679446487,0.249,0,0.249,1.8335,0.6026423068,1.9300000000000002,2.0635,0.5963973088,2.1479576346,0.249,0,0.249,1.8145,0.5963973088,1.9100000000000001
2020-02-10 04:30:00,2.0075,0.5963973088,2.0942172762,0.193,0,0.193,1.8145,0.5963973088,1.9100000000000001,1.998,0.5932748098,2.0842214374,0.193,0,0.193,1.8050000000000002,0.5932748098,1.9
2020-02-10 05:00:00,2.07,0.6744597838,2.1771072551,0.018000000000000002,0,0.018000000000000002,2.052,0.6744597838,2.16,1.937,0.6307447978,2.0371077537,0.018000000000000002,0,0.018000000000000002,1.919,0.6307447978,2.02
2020-02-10 05:30:00,2.3995,0.7618897558000001,2.5175536241,0.0815,0,0.0815,2.318,0.7618897558000001,2.44,2.3615,0.7493997598000001,2.4775557007,0.0815,0,0.0815,2.2800000000000002,0.7493997598000001,2.4
2020-02-10 06:00:00,2.4285,0.7806247498000001,2.5508797012,0.053500000000000006,0,0.053500000000000006,2.375,0.7806247498000001,2.5,2.4095,0.7743797518000001,2.5308801335,0.053500000000000006,0,0.053500000000000006,2.356,0.7743797518000001,2.48
2020-02-10 06:30:00,2.8295,0.9117697078,2.9727755129,0.0555,0,0.0555,2.774,0.9117697078,2.92,2.8105,0.9055247098,2.952775855,0.0555,0,0.0555,2.755,0.9055247098,2.9
2020-02-10 07:00:00,3.0355,0.9429946978,3.1786002029000002,0.1665,0,0.1665,2.8689999999999998,0.9429946978,3.02,3.0165,0.9367496998,3.1586028953,0.1665,0,0.1665,2.85,0.9367496998,3.0
2020-02-10 07:30:00,3.3165,1.0585271607,3.4813290566,0.096,0,0.096,3.2205,1.0585271607,3.39,3.2880000000000003,1.0491596637,3.4513301784,0.096,0,0.096,3.192,1.0491596637,3.36
2020-02-10 08:00:00,3.5795,1.1303446377,3.7537313769000002,0.1405,0,0.1405,3.439,1.1303446377,3.62,3.551,1.1209771407,3.7237334424,0.1405,0,0.1405,3.4105,1.1209771407,3.59
2020-02-10 08:30:00,3.8525,1.2521220987000001,4.0508722518,0.043000000000000003,0,0.043000000000000003,3.8095,1.2521220987000001,4.01,3.824,1.2427546017,4.0208724178,0.043000000000000003,0,0.043000000000000003,3.781,1.2427546017,3.98
2020-02-10 09:00:00,3.989,1.2927145857,4.1932364589,0.056,0,0.056,3.933,1.2927145857,4.14,3.9699999999999998,1.2864695877,4.1732366336,0.056,0,0.056,3.914,1.2864695877,4.12
2020-02-10 09:30:00,3.9275,1.2583670967,4.1241658551,0.099,0,0.099,3.8285,1.2583670967,4.03,3.9085,1.2521220987000001,4.1041664196,0.099,0,0.099,3.8095,1.2521220987000001,4.01
2020-02-10 10:00:00,3.9655,1.2708570927,4.1641647422,0.099,0,0.099,3.8665000000000003,1.2708570927,4.07,3.9465,1.2646120947,4.1441652959,0.099,0,0.099,3.8475,1.2646120947,4.05
2020-02-10 10:30:00,3.7675,1.1428346337,3.9370200977,0.29050000000000004,0,0.29050000000000004,3.477,1.1428346337,3.66,3.739,1.1334671367,3.9070281225,0.29050000000000004,0,0.29050000000000004,3.4485,1.1334671367,3.63
2020-02-10 11:00:00,3.866,1.1397121347,4.0304962163,0.3985,0,0.3985,3.4675000000000002,1.1397121347,3.65,3.847,1.1334671367,4.0105057973,0.3985,0,0.3985,3.4485,1.1334671367,3.63
2020-02-10 11:30:00,3.7545,1.1053646457,3.9138345967,0.3915,0,0.3915,3.363,1.1053646457,3.54,3.7355,1.0991196477,3.8938444050000003,0.3915,0,0.3915,3.344,1.0991196477,3.52
2020-02-10 12:00:00,3.5949999999999998,0.9429946978,3.7166199698,0.726,0,0.726,2.8689999999999998,0.9429946978,3.02,3.5855,0.9398721988000001,3.706638639,0.726,0,0.726,2.8595,0.9398721988000001,3.01
2020-02-10 12:30:00,3.6335,0.9960771807000001,3.7675578297000003,0.603,0,0.603,3.0305,0.9960771807000001,3.19,3.624,0.9929546817,3.7575703585999998,0.603,0,0.603,3.021,0.9929546817,3.18
2020-02-10 13:00:00,3.6710000000000003,1.0741396557,3.8249205221,0.403,0,0.403,3.268,1.0741396557,3.44,3.652,1.0678946577,3.8049314054,0.403,0,0.403,3.249,1.0678946577,3.42
2020-02-10 13:30:00,3.6675,1.0647721587,3.8189391197,0.428,0,0.428,3.2395,1.0647721587,3.41,3.6485000000000003,1.0585271607,3.7989514343,0.428,0,0.428,3.2205,1.0585271607,3.39
2020-02-10 14:00:00,3.807,1.1834271207,3.9866964708,0.20650000000000002,0,0.20650000000000002,3.6005000000000003,1.1834271207,3.79,3.7880000000000003,1.1771821227,3.9666991,0.20650000000000002,0,0.20650000000000002,3.5815,1.1771821227,3.77
2020-02-10 14:30:00,4.0205,1.2583670967,4.2128266045,0.192,0,0.192,3.8285,1.2583670967,4.03,3.9825,1.2458771007,4.1728306939,0.192,0,0.192,3.7905,1.2458771007,3.99
2020-02-10 15:00:00,4.04,1.2771020907000001,4.2370496516,0.1545,0,0.1545,3.8855,1.2771020907000001,4.09,4.002,1.2646120947,4.1970522692,0.1545,0,0.1545,3.8475,1.2646120947,4.05
2020-02-10 15:30:00,3.7125,1.1771821227,3.8946648123000003,0.131,0,0.131,3.5815,1.1771821227,3.77,3.684,1.1678146257,3.8646664798,0.131,0,0.131,3.553,1.1678146257,3.74
2020-02-10 16:00:00,3.8405,1.2177746097,4.028947164,0.1355,0,0.1355,3.705,1.2177746097,3.9,3.7835,1.1990396157,3.9689505225,0.1355,0,0.1355,3.648,1.1990396157,3.84
2020-02-10 16:30:00,4.07535,1.2187113594,4.2536731186,0.3675,0,0.3675,3.70785,1.2187113594,3.903,4.01835,1.1999763654,4.1936952679,0.3675,0,0.3675,3.65085,1.1999763654,3.843
2020-02-10 17:00:00,4.1545,1.3582870647,4.3709053982,0.022,0,0.022,4.1325,1.3582870647,4.35,4.1355,1.3520420667,4.350905423,0.022,0,0.022,4.1135,1.3520420667,4.33
2020-02-10 17:30:00,4.1965,1.3395520707,4.4051120304,0.121,0,0.121,4.0755,1.3395520707,4.29,4.1775,1.3333070727,4.3851127694,0.121,0,0.121,4.0565,1.3333070727,4.27
2020-02-10 18:00:00,4.049,1.2521220987000001,4.2381848414,0.23950000000000002,0,0.23950000000000002,3.8095,1.2521220987000001,4.01,4.0205,1.2427546017,4.2081895454,0.23950000000000002,0,0.23950000000000002,3.781,1.2427546017,3.98
2020-02-10 18:30:00,3.9875,1.2802245897,4.1879746,0.0925,0,0.0925,3.895,1.2802245897,4.1,3.959,1.2708570927,4.1579753186,0.0925,0,0.0925,3.8665000000000003,1.2708570927,4.07
2020-02-10 19:00:00,3.9725,1.2989595837,4.1794799019,0.0205,0,0.0205,3.952,1.2989595837,4.16,3.9155,1.2802245897,4.1194799732,0.0205,0,0.0205,3.895,1.2802245897,4.1
2020-02-10 19:30:00,3.8385,1.2552445977,4.0385295901,0.0195,0,0.0195,3.819,1.2552445977,4.02,3.6675,1.1990396157,3.8585298042,0.0195,0,0.0195,3.648,1.1990396157,3.84
2020-02-10 20:00:00,3.581,1.1646921266999999,3.7656432054,0.0375,0,0.0375,3.5435,1.1646921266999999,3.73,3.5620000000000003,1.1584471287,3.7456433026,0.0375,0,0.0375,3.5245,1.1584471287,3.71
2020-02-10 20:30:00,3.2955,1.0148121747,3.4482117104,0.20800000000000002,0,0.20800000000000002,3.0875,1.0148121747,3.25,3.267,1.0054446777,3.4182170791,0.20800000000000002,0,0.20800000000000002,3.059,1.0054446777,3.22
2020-02-10 21:00:00,3.294,1.0522821627,3.4579956260999998,0.0925,0,0.0925,3.2015000000000002,1.0522821627,3.37,3.104,0.9898321827000001,3.258003031,0.0925,0,0.0925,3.0115,0.9898321827000001,3.17
2020-02-10 21:30:00,3.2415,1.0429146657,3.4051421776,0.0685,0,0.0685,3.173,1.0429146657,3.34,3.0515,0.9804646857,3.2051463695,0.0685,0,0.0685,2.983,0.9804646857,3.14
2020-02-10 22:00:00,3.017,0.9367496998,3.1590804042,0.167,0,0.167,2.85,0.9367496998,3.0,2.8175,0.8711772208,2.9491110525,0.167,0,0.167,2.6505,0.8711772208,2.79
2020-02-10 22:30:00,2.9835000000000003,0.9710971888000001,3.1375630671,0.029,0,0.029,2.9545,0.9710971888000001,3.11,2.7745,0.9024022108,2.9175640524,0.029,0,0.029,2.7455,0.9024022108,2.89
2020-02-10 23:00:00,2.802,0.9055247098,2.9446865708,0.047,0,0.047,2.755,0.9055247098,2.9,2.7165,0.8774222188,2.8546877237,0.047,0,0.047,2.6695,0.8774222188,2.81
2020-02-10 23:30:00,2.434,0.7650122548,2.5513917281,0.10650000000000001,0,0.10650000000000001,2.3275,0.7650122548,2.45,2.4245,0.7618897558000001,2.5413925809,0.10650000000000001,0,0.10650000000000001,2.318,0.7618897558000001,2.44
2020-02-11 00:00:00,2.609,0.8524422268,2.7447292672,0.0155,0,0.0155,2.5935,0.8524422268,2.73,2.5995,0.8493197278,2.7347292828,0.0155,0,0.0155,2.584,0.8493197278,2.7199999999999998
2020-02-11 00:30:00,2.6795,0.8618097238,2.8146822645,0.0575,0,0.0575,2.622,0.8618097238,2.76,2.5655,0.8243397358000001,2.6946848146,0.0575,0,0.0575,2.508,0.8243397358000001,2.64
2020-02-11 01:00:00,2.4025,0.7025622748,2.5031180555,0.265,0,0.265,2.1375,0.7025622748,2.25,2.393,0.6994397758,2.4931235429000003,0.265,0,0.265,2.128,0.6994397758,2.24
2020-02-11 01:30:00,2.32,0.6744597838,2.4160496684,0.268,0,0.268,2.052,0.6744597838,2.16,2.3105,0.6713372848,2.4060556935,0.268,0,0.268,2.0425,0.6713372848,2.15
2020-02-11 02:00:00,2.3385,0.7337872648,2.4509234994,0.106,0,0.106,2.2325,0.7337872648,2.35,2.329,0.7306647658000001,2.4409244151,0.106,0,0.106,2.223,0.7306647658000001,2.34
2020-02-11 02:30:00,2.4345,0.7743797518000001,2.554692594,0.0785,0,0.0785,2.356,0.7743797518000001,2.48,2.425,0.7712572528,2.5446930561,0.0785,0,0.0785,2.3465,0.7712572528,2.47
2020-02-11 03:00:00,2.3955,0.7244197678000001,2.5026394567,0.1915,0,0.1915,2.204,0.7244197678000001,2.32,2.386,0.7212972688,2.4926423229,0.1915,0,0.1915,2.1945,0.7212972688,2.31
2020-02-11 03:30:00,2.4255,0.7775022508,2.5470689037,0.06,0,0.06,2.3655,0.7775022508,2.49,2.4065,0.7712572528,2.527069449,0.06,0,0.06,2.3465,0.7712572528,2.47
2020-02-11 04:00:00,2.518,0.8180947378000001,2.6475654855,0.029,0,0.029,2.489,0.8180947378000001,2.62,2.4705,0.8024822428,2.5975657836,0.029,0,0.029,2.4415,0.8024822428,2.5700000000000003
2020-02-11 04:30:00,2.482,0.7899922468,2.6046903367,0.0785,0,0.0785,2.4035,0.7899922468,2.5300000000000002,2.3015,0.7306647658000001,2.4146994119,0.0785,0,0.0785,2.223,0.7306647658000001,2.34
2020-02-11 05:00:00,2.4155,0.7806247498000001,2.5385064999,0.0405,0,0.0405,2.375,0.7806247498000001,2.5,2.235,0.7212972688,2.3485090483,0.0405,0,0.0405,2.1945,0.7212972688,2.31
2020-02-11 05:30:00,2.4895,0.8024822428,2.615642942,0.048,0,0.048,2.4415,0.8024822428,2.5700000000000003,2.404,0.7743797518000001,2.5256444721999998,0.048,0,0.048,2.356,0.7743797518000001,2.48
2020-02-11 06:00:00,2.463,0.7931147458000001,2.587547101,0.05,0,0.05,2.4130000000000003,0.7931147458000001,2.54,2.4535,0.7899922468,2.5775472838,0.05,0,0.05,2.4035,0.7899922468,2.5300000000000002
2020-02-11 06:30:00,2.8200000000000003,0.8742997198,2.952422734,0.16,0,0.16,2.66,0.8742997198,2.8,2.801,0.8680547218,2.9324256171,0.16,0,0.16,2.641,0.8680547218,2.7800000000000002
2020-02-11 07:00:00,3.1145,0.9586071928000001,3.2586865452,0.198,0,0.198,2.9165,0.9586071928000001,3.07,3.067,0.9429946978,3.2086956852,0.198,0,0.198,2.8689999999999998,0.9429946978,3.02
2020-02-11 07:30:00,3.5495,1.1615696277,3.734728136,0.0155,0,0.0155,3.534,1.1615696277,3.7199999999999998,3.426,1.1209771407,3.6047282491,0.0155,0,0.0155,3.4105,1.1209771407,3.59
2020-02-11 08:00:00,3.776,1.2396321027,3.9742752484,0.0045000000000000005,0,0.0045000000000000005,3.7715,1.2396321027,3.9699999999999998,3.757,1.2333871047,3.9542752497,0.0045000000000000005,0,0.0045000000000000005,3.7525,1.2333871047,3.95
2020-02-11 08:30:00,3.9450000000000003,1.2739795917,4.1456059871,0.069,0,0.069,3.876,1.2739795917,4.08,3.774,1.2177746097,3.9656085282999998,0.069,0,0.069,3.705,1.2177746097,3.9
2020-02-11 09:00:00,4.048,1.3083270807,4.2541772119,0.0675,0,0.0675,3.9805,1.3083270807,4.19,4.0195,1.2989595837,4.2241775827,0.0675,0,0.0675,3.952,1.2989595837,4.16
2020-02-11 09:30:00,4.239,1.3801445576,4.4580174966,0.04,0,0.04,4.199,1.3801445576,4.42,4.201,1.3676545616,4.418017655,0.04,0,0.04,4.161,1.3676545616,4.38
2020-02-11 10:00:00,3.9945,1.2989595837,4.2003959635,0.0425,0,0.0425,3.952,1.2989595837,4.16,3.9755000000000003,1.2927145857,4.1803960638,0.0425,0,0.0425,3.933,1.2927145857,4.14
2020-02-11 10:30:00,3.6575,1.0897521507,3.8163943717,0.342,0,0.342,3.3155,1.0897521507,3.49,3.629,1.0803846537,3.7864062117,0.342,0,0.342,3.287,1.0803846537,3.46
2020-02-11 11:00:00,3.7485,1.0803846537,3.9010874445,0.4615,0,0.4615,3.287,1.0803846537,3.46,3.6535,1.0491596637,3.8011574882,0.4615,0,0.4615,3.192,1.0491596637,3.36
2020-02-11 11:30:00,3.826,1.1334671367,3.9903663679,0.3775,0,0.3775,3.4485,1.1334671367,3.63,3.5505,1.0429146657,3.7005028375,0.3775,0,0.3775,3.173,1.0429146657,3.34
2020-02-11 12:00:00,3.7800000000000002,1.0522821627,3.9237351784000003,0.5785,0,0.5785,3.2015000000000002,1.0522821627,3.37,3.4855,0.9554846938,3.6140920367,0.5785,0,0.5785,2.907,0.9554846938,3.06
2020-02-11 12:30:00,3.808,0.9648521908000001,3.9283334571,0.8725,0,0.8725,2.9355,0.9648521908000001,3.09,3.5135,0.8680547218,3.6191437178,0.8725,0,0.8725,2.641,0.8680547218,2.7800000000000002
2020-02-11 13:00:00,4.1235,1.1646921266999999,4.2848290514,0.58,0,0.58,3.5435,1.1646921266999999,3.73,3.81,1.0616496597,3.9551485434,0.58,0,0.58,3.23,1.0616496597,3.4
2020-02-11 13:30:00,3.9425,1.0678946577,4.0845691633,0.6935,0,0.6935,3.249,1.0678946577,3.42,3.648,0.9710971888000001,3.7750408938,0.6935,0,0.6935,2.9545,0.9710971888000001,3.11
2020-02-11 14:00:00,3.653,1.0148121747,3.7913391763,0.5655,0,0.5655,3.0875,1.0148121747,3.25,3.387,0.9273822028,3.5116672321999998,0.5655,0,0.5655,2.8215,0.9273822028,2.9699999999999998
2020-02-11 14:30:00,3.6015,1.0397921667,3.7485957371,0.438,0,0.438,3.1635,1.0397921667,3.33,3.345,0.9554846938,3.4787894446,0.438,0,0.438,2.907,0.9554846938,3.06
2020-02-11 15:00:00,3.6555,1.1022421467,3.818064693,0.302,0,0.302,3.3535,1.1022421467,3.5300000000000002,3.4085,1.0210571727,3.5581498001,0.302,0,0.302,3.1065,1.0210571727,3.27
2020-02-11 15:30:00,3.775,1.1116096437,3.9352637777,0.393,0,0.393,3.382,1.1116096437,3.56,3.528,1.0304246697,3.675399162,0.393,0,0.393,3.135,1.0304246697,3.3
2020-02-11 16:00:00,3.8365,1.1709371247,4.0112125349,0.274,0,0.274,3.5625,1.1709371247,3.75,3.7225,1.1334671367,3.8912406762,0.274,0,0.274,3.4485,1.1334671367,3.63
2020-02-11 16:30:00,4.0665,1.3114495797,4.272741772,0.0765,0,0.0765,3.99,1.3114495797,4.2,4.0475,1.3052045817,4.252742086,0.0765,0,0.0765,3.971,1.3052045817,4.18
2020-02-11 17:00:00,3.969,1.2208971087,4.1525354604,0.2545,0,0.2545,3.7145,1.2208971087,3.91,3.95,1.2146521107,4.1325391408,0.2545,0,0.2545,3.6955,1.2146521107,3.89
2020-02-11 17:30:00,4.0295,1.3114495797,4.2375429496,0.0395,0,0.0395,3.99,1.3114495797,4.2,4.001,1.3020820827000001,4.2075430776000005,0.0395,0,0.0395,3.9615,1.3020820827000001,4.17
2020-02-11 18:00:00,4.0555,1.2646120947,4.2480965149,0.20800000000000002,0,0.20800000000000002,3.8475,1.2646120947,4.05,4.027,1.2552445977,4.2181000462,0.20800000000000002,0,0.20800000000000002,3.819,1.2552445977,4.02
2020-02-11 18:30:00,3.9370000000000003,1.2552445977,4.1322642703,0.11800000000000001,0,0.11800000000000001,3.819,1.2552445977,4.02,3.918,1.2489995997,4.1122650693,0.11800000000000001,0,0.11800000000000001,3.8,1.2489995997,4.0
2020-02-11 19:00:00,4.0135,1.2895920867,4.2155936711,0.09,0,0.09,3.9235,1.2895920867,4.13,3.985,1.2802245897,4.1855943425,0.09,0,0.09,3.895,1.2802245897,4.1
2020-02-11 19:30:00,3.838,1.2146521107,4.0256209148,0.14250000000000002,0,0.14250000000000002,3.6955,1.2146521107,3.89,3.8,1.2021621147000001,3.9856233829,0.14250000000000002,0,0.14250000000000002,3.6575,1.2021621147000001,3.85
2020-02-11 20:00:00,3.66,1.1740596237,3.8436982192,0.088,0,0.088,3.572,1.1740596237,3.76,3.641,1.1678146257,3.8236987329,0.088,0,0.088,3.553,1.1678146257,3.74
2020-02-11 20:30:00,3.638,1.1709371247,3.8217977118,0.0755,0,0.0755,3.5625,1.1709371247,3.75,3.6189999999999998,1.1646921266999999,3.8017980943,0.0755,0,0.0755,3.5435,1.1646921266999999,3.73
2020-02-11 21:00:00,3.4265,1.0897521507,3.5956170541,0.111,0,0.111,3.3155,1.0897521507,3.49,3.4075,1.0835071527,3.5756179885,0.111,0,0.111,3.2965,1.0835071527,3.47
2020-02-11 21:30:00,3.306,1.0616496597,3.4722810946,0.076,0,0.076,3.23,1.0616496597,3.4,3.2775,1.0522821627,3.4422818014,0.076,0,0.076,3.2015000000000002,1.0522821627,3.37
2020-02-11 22:00:00,3.3155,1.0897521507,3.49,0.0,0,0.0,3.3155,1.0897521507,3.49,3.287,1.0803846537,3.46,0.0,0,0.0,3.287,1.0803846537,3.46
2020-02-11 22:30:00,2.8795,0.9336272008000001,3.0270744953,0.039,0,0.039,2.8405,0.9336272008000001,2.99,2.87,0.9305047018,3.0170745765,0.039,0,0.039,2.831,0.9305047018,2.98
2020-02-11 23:00:00,2.665,0.8305847338000001,2.7914326071,0.138,0,0.138,2.527,0.8305847338000001,2.66,2.6555,0.8274622348,2.7814338029,0.138,0,0.138,2.5175,0.8274622348,2.65
2020-02-11 23:30:00,2.5175,0.8087272408,2.6442099009,0.057,0,0.057,2.4605,0.8087272408,2.59,2.4985,0.8024822428,2.6242103574,0.057,0,0.057,2.4415,0.8024822428,2.5700000000000003
2020-02-12 00:00:00,2.5945,0.8368297318,2.7261170646,0.0485,0,0.0485,2.5460000000000003,0.8368297318,2.68,2.433,0.7837472488,2.5561198622,0.0485,0,0.0485,2.3845,0.7837472488,2.51
2020-02-12 00:30:00,2.5685000000000002,0.8149722388,2.6946933035000002,0.089,0,0.089,2.4795,0.8149722388,2.61,2.4735,0.7837472488,2.5946988265,0.089,0,0.089,2.3845,0.7837472488,2.51
2020-02-12 01:00:00,2.4775,0.7400322628,2.5856631645,0.226,0,0.226,2.2515,0.7400322628,2.37,2.316,0.6869497798,2.4157309453,0.226,0,0.226,2.09,0.6869497798,2.2
2020-02-12 01:30:00,2.5895,0.8024822428,2.7109939137,0.148,0,0.148,2.4415,0.8024822428,2.5700000000000003,2.3995,0.7400322628,2.5110252886,0.148,0,0.148,2.2515,0.7400322628,2.37
2020-02-12 02:00:00,2.4939999999999998,0.7775022508,2.6123831553,0.1285,0,0.1285,2.3655,0.7775022508,2.49,2.304,0.7150522708,2.4124087029,0.1285,0,0.1285,2.1755,0.7150522708,2.29
2020-02-12 02:30:00,2.4645,0.7993597438000001,2.5908948744,0.0325,0,0.0325,2.432,0.7993597438000001,2.56,2.2745,0.7369097638000001,2.3908965369,0.0325,0,0.0325,2.242,0.7369097638000001,2.36
2020-02-12 03:00:00,2.4165,0.7587672568,2.5328245103,0.108,0,0.108,2.3085,0.7587672568,2.43,2.3215,0.7275422668,2.4328337387,0.108,0,0.108,2.2135,0.7275422668,2.33
2020-02-12 03:30:00,2.1745,0.6931947778,2.282316641,0.0655,0,0.0655,2.109,0.6931947778,2.22,2.165,0.6900722788,2.2723170443000003,0.0655,0,0.0655,2.0995,0.6900722788,2.21
2020-02-12 04:00:00,2.3675,0.7775022508,2.4919000783,0.002,0,0.002,2.3655,0.7775022508,2.49,2.358,0.7743797518000001,2.4819000786,0.002,0,0.002,2.356,0.7743797518000001,2.48
2020-02-12 04:30:00,2.161,0.6463572928,2.2555927713,0.1945,0,0.1945,1.9665,0.6463572928,2.07,2.1515,0.6432347938,2.245596413,0.1945,0,0.1945,1.957,0.6432347938,2.06
2020-02-12 05:00:00,2.1325,0.6026423068,2.2160175992,0.299,0,0.299,1.8335,0.6026423068,1.9300000000000002,2.123,0.5995198078,2.2060265184,0.299,0,0.299,1.824,0.5995198078,1.92
2020-02-12 05:30:00,2.442,0.7806247498000001,2.5637353608,0.067,0,0.067,2.375,0.7806247498000001,2.5,2.4325,0.7775022508,2.5537356950000003,0.067,0,0.067,2.3655,0.7775022508,2.49
2020-02-12 06:00:00,2.39,0.7244197678000001,2.4973754223,0.186,0,0.186,2.204,0.7244197678000001,2.32,2.3805,0.7212972688,2.4873781377,0.186,0,0.186,2.1945,0.7212972688,2.31
2020-02-12 06:30:00,2.7865,0.8180947378000001,2.9041110946,0.2975,0,0.2975,2.489,0.8180947378000001,2.62,2.7675,0.8118497398000001,2.8841213999999997,0.2975,0,0.2975,2.47,0.8118497398000001,2.6
2020-02-12 07:00:00,3.191,0.9835871847000001,3.3391503036,0.1985,0,0.1985,2.9925,0.9835871847000001,3.15,3.0295,0.9305047018,3.169181164,0.1985,0,0.1985,2.831,0.9305047018,2.98
2020-02-12 07:30:00,3.6225,1.1334671367,3.7956888703000002,0.17400000000000002,0,0.17400000000000002,3.4485,1.1334671367,3.63,3.4135,1.0647721587,3.5757127961,0.17400000000000002,0,0.17400000000000002,3.2395,1.0647721587,3.41
2020-02-12 08:00:00,3.7415000000000003,1.1865496197,3.9251397746,0.1315,0,0.1315,3.61,1.1865496197,3.8,3.6275,1.1490796317,3.8051465478,0.1315,0,0.1315,3.496,1.1490796317,3.68
2020-02-12 08:30:00,4.0005,1.2958370847,4.2051389989,0.058,0,0.058,3.9425,1.2958370847,4.15,3.972,1.2864695877,4.1751392791,0.058,0,0.058,3.914,1.2864695877,4.12
2020-02-12 09:00:00,3.8529999999999998,1.2396321027,4.0475050031,0.0815,0,0.0815,3.7715,1.2396321027,3.9699999999999998,3.834,1.2333871047,4.0275054004,0.0815,0,0.0815,3.7525,1.2333871047,3.95
2020-02-12 09:30:00,3.9619999999999997,1.2240196077,4.1467659688,0.23800000000000002,0,0.23800000000000002,3.724,1.2240196077,3.92,3.943,1.2177746097,4.1267691964,0.23800000000000002,0,0.23800000000000002,3.705,1.2177746097,3.9
2020-02-12 10:00:00,4.007,1.2208971087,4.1888708204,0.29250000000000004,0,0.29250000000000004,3.7145,1.2208971087,3.91,3.988,1.2146521107,4.1688755978,0.29250000000000004,0,0.29250000000000004,3.6955,1.2146521107,3.89
2020-02-12 10:30:00,3.767,1.0585271607,3.9128977434000003,0.5465,0,0.5465,3.2205,1.0585271607,3.39,3.7385,1.0491596637,3.8829265059,0.5465,0,0.5465,3.192,1.0491596637,3.36
2020-02-12 11:00:00,3.6245000000000003,0.9398721988000001,3.7443771178,0.765,0,0.765,2.8595,0.9398721988000001,3.01,3.6055,0.9336272008000001,3.7244180754,0.765,0,0.765,2.8405,0.9336272008000001,2.99
2020-02-12 11:30:00,3.5415,0.9429946978,3.6648958034,0.6725,0,0.6725,2.8689999999999998,0.9429946978,3.02,3.532,0.9398721988000001,3.6549122766,0.6725,0,0.6725,2.8595,0.9398721988000001,3.01
2020-02-12 12:00:00,3.6515,0.9991996797,3.785743289,0.6115,0,0.6115,3.04,0.9991996797,3.2,3.642,0.9960771807000001,3.7757560501,0.6115,0,0.6115,3.0305,0.9960771807000001,3.19
2020-02-12 12:30:00,3.6545,0.9929546817,3.7869947518,0.6335000000000001,0,0.6335000000000001,3.021,0.9929546817,3.18,3.645,0.9898321827000001,3.7770084392000003,0.6335000000000001,0,0.6335000000000001,3.0115,0.9898321827000001,3.17
2020-02-12 13:00:00,3.6215,1.0054446777,3.7584812425000003,0.5625,0,0.5625,3.059,1.0054446777,3.22,3.6025,0.9991996797,3.7385032098,0.5625,0,0.5625,3.04,0.9991996797,3.2
2020-02-12 13:30:00,3.5285,1.0116896757,3.6706713623000002,0.4505,0,0.4505,3.078,1.0116896757,3.24,3.519,1.0085671767,3.6606787281,0.4505,0,0.4505,3.0685000000000002,1.0085671767,3.23
2020-02-12 14:00:00,3.503,1.0304246697,3.6514084954,0.368,0,0.368,3.135,1.0304246697,3.3,3.484,1.0241796717,3.6314184556,0.368,0,0.368,3.116,1.0241796717,3.2800000000000002
2020-02-12 14:30:00,3.5835,1.0866296517,3.7446276517,0.2775,0,0.2775,3.306,1.0866296517,3.48,3.5645,1.0803846537,3.7246330356,0.2775,0,0.2775,3.287,1.0803846537,3.46
2020-02-12 15:00:00,3.6109999999999998,1.0803846537,3.7691579962,0.324,0,0.324,3.287,1.0803846537,3.46,3.6015,1.0772621547,3.7591616087,0.324,0,0.324,3.2775,1.0772621547,3.45
2020-02-12 15:30:00,3.566,1.0678946577,3.7224662524000003,0.317,0,0.317,3.249,1.0678946577,3.42,3.547,1.0616496597,3.7024733625,0.317,0,0.317,3.23,1.0616496597,3.4
2020-02-12 16:00:00,3.4505,0.9898321827000001,3.5896682298,0.439,0,0.439,3.0115,0.9898321827000001,3.17,3.422,0.9804646857,3.5596902955000003,0.439,0,0.439,2.983,0.9804646857,3.14
2020-02-12 16:30:00,3.5925000000000002,1.1365896357,3.7680090565,0.1345,0,0.1345,3.458,1.1365896357,3.64,3.5735,1.1303446377,3.7480103055000002,0.1345,0,0.1345,3.439,1.1303446377,3.62
2020-02-12 17:00:00,3.8535,1.2396321027,4.0479809782,0.082,0,0.082,3.7715,1.2396321027,3.9699999999999998,3.787,1.2177746097,3.9779824032,0.082,0,0.082,3.705,1.2177746097,3.9
2020-02-12 17:30:00,3.9635,1.2396321027,4.1528327681,0.192,0,0.192,3.7715,1.2396321027,3.9699999999999998,3.9445,1.2333871047,4.1328348624,0.192,0,0.192,3.7525,1.2333871047,3.95
2020-02-12 18:00:00,4.046,1.2771020907000001,4.242770999,0.1605,0,0.1605,3.8855,1.2771020907000001,4.09,4.0175,1.2677345937,4.2127731069,0.1605,0,0.1605,3.857,1.2677345937,4.06
2020-02-12 18:30:00,3.9305,1.2833470887,4.1347079703,0.026000000000000002,0,0.026000000000000002,3.9045,1.2833470887,4.11,3.9115,1.2771020907000001,4.1147080091,0.026000000000000002,0,0.026000000000000002,3.8855,1.2771020907000001,4.09
2020-02-12 19:00:00,3.932,1.2583670967,4.1284514954,0.10350000000000001,0,0.10350000000000001,3.8285,1.2583670967,4.03,3.9035,1.2489995997,4.0984524213,0.10350000000000001,0,0.10350000000000001,3.8,1.2489995997,4.0
2020-02-12 19:30:00,3.7245,1.1584471287,3.900499968,0.2,0,0.2,3.5245,1.1584471287,3.71,3.7055,1.1522021307,3.8805025448,0.2,0,0.2,3.5055,1.1522021307,3.69
2020-02-12 20:00:00,3.733,1.2240196077,3.9285510051,0.009000000000000001,0,0.009000000000000001,3.724,1.2240196077,3.92,3.7045,1.2146521107,3.8985510129,0.009000000000000001,0,0.009000000000000001,3.6955,1.2146521107,3.89
2020-02-12 20:30:00,3.451,1.1178546417,3.6275335974000003,0.05,0,0.05,3.401,1.1178546417,3.58,3.4415,1.1147321427,3.6175336902,0.05,0,0.05,3.3915,1.1147321427,3.5700000000000003
2020-02-12 21:00:00,3.1615,1.0054446777,3.3175293895,0.10250000000000001,0,0.10250000000000001,3.059,1.0054446777,3.22,3.1425,0.9991996797,3.2975303259,0.10250000000000001,0,0.10250000000000001,3.04,0.9991996797,3.2
2020-02-12 21:30:00,3.1175,1.0023221787,3.2746688382,0.068,0,0.068,3.0495,1.0023221787,3.21,3.0985,0.9960771807000001,3.2546692612,0.068,0,0.068,3.0305,0.9960771807000001,3.19
2020-02-12 22:00:00,3.0875,1.0148121747,3.25,0.0,0,0.0,3.0875,1.0148121747,3.25,3.0685000000000002,1.0085671767,3.23,0.0,0,0.0,3.0685000000000002,1.0085671767,3.23
2020-02-12 22:30:00,2.8064999999999998,0.9180147058,2.9528280089,0.0135,0,0.0135,2.793,0.9180147058,2.94,2.7875,0.9117697078,2.9328280294,0.0135,0,0.0135,2.774,0.9117697078,2.92
2020-02-12 23:00:00,2.378,0.7525222588,2.494228087,0.08850000000000001,0,0.08850000000000001,2.2895,0.7525222588,2.41,2.3685,0.7493997598000001,2.4842287032,0.08850000000000001,0,0.08850000000000001,2.2800000000000002,0.7493997598000001,2.4
2020-02-12 23:30:00,2.484,0.7993597438000001,2.6094505169,0.052000000000000005,0,0.052000000000000005,2.432,0.7993597438000001,2.56,2.4745,0.7962372448,2.5994507112000003,0.052000000000000005,0,0.052000000000000005,2.4225,0.7962372448,2.55
2020-02-13 00:00:00,2.39,0.7743797518000001,2.5123224315,0.034,0,0.034,2.356,0.7743797518000001,2.48,2.3805,0.7712572528,2.5023225212,0.034,0,0.034,2.3465,0.7712572528,2.47
2020-02-13 00:30:00,2.532,0.8305847338000001,2.6647504574000003,0.005,0,0.005,2.527,0.8305847338000001,2.66,2.4939999999999998,0.8180947378000001,2.6247504643,0.005,0,0.005,2.489,0.8180947378000001,2.62
2020-02-13 01:00:00,2.6255,0.8586872248,2.7623529825,0.013000000000000001,0,0.013000000000000001,2.6125,0.8586872248,2.75,2.616,0.8555647258,2.7523529933,0.013000000000000001,0,0.013000000000000001,2.6029999999999998,0.8555647258,2.74
2020-02-13 01:30:00,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58
2020-02-13 02:00:00,2.6615,0.8742997198,2.8014250392,0.0015,0,0.0015,2.66,0.8742997198,2.8,2.652,0.8711772208,2.7914250393,0.0015,0,0.0015,2.6505,0.8711772208,2.79
2020-02-13 02:30:00,2.5965,0.8461972288,2.73090864,0.022,0,0.022,2.5745,0.8461972288,2.71,2.4255,0.7899922468,2.5509092497,0.022,0,0.022,2.4035,0.7899922468,2.5300000000000002
2020-02-13 03:00:00,2.5895,0.8087272408,2.7128490559,0.129,0,0.129,2.4605,0.8087272408,2.59,2.409,0.7493997598000001,2.5228715782,0.129,0,0.129,2.2800000000000002,0.7493997598000001,2.4
2020-02-13 03:30:00,2.4815,0.8087272408,2.6099582372,0.021,0,0.021,2.4605,0.8087272408,2.59,2.472,0.8056047418000001,2.5999582689,0.021,0,0.021,2.451,0.8056047418000001,2.58
2020-02-13 04:00:00,2.566,0.8368297318,2.6990072249,0.02,0,0.02,2.5460000000000003,0.8368297318,2.68,2.5564999999999998,0.8337072328,2.6890072518,0.02,0,0.02,2.5365,0.8337072328,2.67
2020-02-13 04:30:00,2.2035,0.6494797918,2.2972235960000003,0.2275,0,0.2275,1.976,0.6494797918,2.08,2.2035,0.6494797918,2.2972235960000003,0.2275,0,0.2275,1.976,0.6494797918,2.08
2020-02-13 05:00:00,2.334,0.7525222588,2.4523143661,0.044500000000000005,0,0.044500000000000005,2.2895,0.7525222588,2.41,2.315,0.7462772608,2.4323146898,0.044500000000000005,0,0.044500000000000005,2.2705,0.7462772608,2.39
2020-02-13 05:30:00,2.563,0.8305847338000001,2.6942234503,0.036000000000000004,0,0.036000000000000004,2.527,0.8305847338000001,2.66,2.544,0.8243397358000001,2.6742236257,0.036000000000000004,0,0.036000000000000004,2.508,0.8243397358000001,2.64
2020-02-13 06:00:00,2.6345,0.8430747298,2.7661101298,0.0695,0,0.0695,2.565,0.8430747298,2.7,2.454,0.7837472488,2.5761164085,0.0695,0,0.0695,2.3845,0.7837472488,2.51
2020-02-13 06:30:00,2.6985,0.8305847338000001,2.8234328839,0.1715,0,0.1715,2.527,0.8305847338000001,2.66,2.67,0.8212172368,2.7934383383,0.1715,0,0.1715,2.4985,0.8212172368,2.63
2020-02-13 07:00:00,2.795,0.8555647258,2.9230148819,0.192,0,0.192,2.6029999999999998,0.8555647258,2.74,2.7855,0.8524422268,2.9130169927000003,0.192,0,0.192,2.5935,0.8524422268,2.73
2020-02-13 07:30:00,3.385,1.0335471687,3.5392717824,0.24050000000000002,0,0.24050000000000002,3.1445,1.0335471687,3.31,3.347,1.0210571727,3.4992808904,0.24050000000000002,0,0.24050000000000002,3.1065,1.0210571727,3.27
2020-02-13 08:00:00,3.6335,1.1490796317,3.8108668633000002,0.1375,0,0.1375,3.496,1.1490796317,3.68,3.6145,1.1428346337,3.7908681394,0.1375,0,0.1375,3.477,1.1428346337,3.66
2020-02-13 08:30:00,3.666,1.1334671367,3.8372260489,0.2175,0,0.2175,3.4485,1.1334671367,3.63,3.6470000000000002,1.1272221387,3.817229198,0.2175,0,0.2175,3.4295,1.1272221387,3.61
2020-02-13 09:00:00,3.7845,1.1834271207,3.9652162614,0.184,0,0.184,3.6005000000000003,1.1834271207,3.79,3.7655000000000003,1.1771821227,3.9452183716,0.184,0,0.184,3.5815,1.1771821227,3.77
2020-02-13 09:30:00,3.7975,1.1740596237,3.9748487078,0.2255,0,0.2255,3.572,1.1740596237,3.76,3.7785,1.1678146257,3.954851862,0.2255,0,0.2255,3.553,1.1678146257,3.74
2020-02-13 10:00:00,3.706,1.0772621547,3.8593949979,0.42850000000000005,0,0.42850000000000005,3.2775,1.0772621547,3.45,3.6870000000000003,1.0710171567,3.8394070831000002,0.42850000000000005,0,0.42850000000000005,3.2585,1.0710171567,3.43
2020-02-13 10:30:00,3.4465,0.9679746898,3.5798515682,0.5015000000000001,0,0.5015000000000001,2.9450000000000003,0.9679746898,3.1,3.4275,0.9617296918,3.5598708193,0.5015000000000001,0,0.5015000000000001,2.926,0.9617296918,3.08
2020-02-13 11:00:00,3.543,1.0241796717,3.6880608726,0.427,0,0.427,3.116,1.0241796717,3.2800000000000002,3.524,1.0179346737,3.6680740178,0.427,0,0.427,3.097,1.0179346737,3.26
2020-02-13 11:30:00,3.5185,1.0273021707,3.6654047524999998,0.393,0,0.393,3.1255,1.0273021707,3.29,3.4995,1.0210571727,3.6454160256,0.393,0,0.393,3.1065,1.0210571727,3.27
