Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-13 12:00:00,3.4985,1.0210571727,3.6444560637,0.392,0,0.392,3.1065,1.0210571727,3.27,3.4795,1.0148121747,3.6244674092,0.392,0,0.392,3.0875,1.0148121747,3.25
2020-02-13 12:30:00,3.667,1.1646921266999999,3.8475182586,0.12350000000000001,0,0.12350000000000001,3.5435,1.1646921266999999,3.73,3.648,1.1584471287,3.8275192684,0.12350000000000001,0,0.12350000000000001,3.5245,1.1584471287,3.71
2020-02-13 13:00:00,3.686,1.1522021307,3.8618862943,0.18050000000000002,0,0.18050000000000002,3.5055,1.1522021307,3.69,3.667,1.1459571327,3.8418884354,0.18050000000000002,0,0.18050000000000002,3.4865,1.1459571327,3.67
2020-02-13 13:30:00,3.564,1.1084871447,3.7324040175,0.1915,0,0.1915,3.3725,1.1084871447,3.55,3.5545,1.1053646457,3.7224053044,0.1915,0,0.1915,3.363,1.1053646457,3.54
2020-02-13 14:00:00,3.4505,1.0616496597,3.6101316112,0.2205,0,0.2205,3.23,1.0616496597,3.4,3.4314999999999998,1.0554046617,3.590135269,0.2205,0,0.2205,3.211,1.0554046617,3.38
2020-02-13 14:30:00,3.6175,1.1209771407,3.7872016054,0.20700000000000002,0,0.20700000000000002,3.4105,1.1209771407,3.59,3.608,1.1178546417,3.7772030658,0.20700000000000002,0,0.20700000000000002,3.401,1.1178546417,3.58
2020-02-13 15:00:00,3.809,1.2240196077,4.0008380372,0.085,0,0.085,3.724,1.2240196077,3.92,3.7995,1.2208971087,3.9908382578,0.085,0,0.085,3.7145,1.2208971087,3.91
2020-02-13 15:30:00,3.5865,1.0678946577,3.742109198,0.3375,0,0.3375,3.249,1.0678946577,3.42,3.577,1.0647721587,3.7321131749000003,0.3375,0,0.3375,3.2395,1.0647721587,3.41
2020-02-13 16:00:00,3.658,1.1209771407,3.8259056117,0.24750000000000003,0,0.24750000000000003,3.4105,1.1209771407,3.59,3.6485000000000003,1.1178546417,3.8159076574,0.24750000000000003,0,0.24750000000000003,3.401,1.1178546417,3.58
2020-02-13 16:30:00,3.7119999999999997,1.1178546417,3.8766664804,0.311,0,0.311,3.401,1.1178546417,3.58,3.693,1.1116096437,3.8566727888,0.311,0,0.311,3.382,1.1116096437,3.56
2020-02-13 17:00:00,3.951,1.2771020907000001,4.1522753702,0.0655,0,0.0655,3.8855,1.2771020907000001,4.09,3.932,1.2708570927,4.132275614,0.0655,0,0.0655,3.8665000000000003,1.2708570927,4.07
2020-02-13 17:30:00,3.966,1.2958370847,4.1723314526,0.0235,0,0.0235,3.9425,1.2958370847,4.15,3.947,1.2895920867,4.1523314836,0.0235,0,0.0235,3.9235,1.2895920867,4.13
2020-02-13 18:00:00,3.856,1.2521220987000001,4.0542010002,0.0465,0,0.0465,3.8095,1.2521220987000001,4.01,3.8369999999999997,1.2458771007,4.0342011291,0.0465,0,0.0465,3.7905,1.2458771007,3.99
2020-02-13 18:30:00,3.739,1.1678146257,3.9171305825,0.186,0,0.186,3.553,1.1678146257,3.74,3.7199999999999998,1.1615696277,3.8971327922,0.186,0,0.186,3.534,1.1615696277,3.7199999999999998
2020-02-13 19:00:00,3.6455,1.1334671367,3.8176456095,0.197,0,0.197,3.4485,1.1334671367,3.63,3.6265,1.1272221387,3.7976482196,0.197,0,0.197,3.4295,1.1272221387,3.61
2020-02-13 19:30:00,3.548,1.1365896357,3.725605991,0.09,0,0.09,3.458,1.1365896357,3.64,3.529,1.1303446377,3.705606563,0.09,0,0.09,3.439,1.1303446377,3.62
2020-02-13 20:00:00,3.4665,1.0835071527,3.6318879388000003,0.17,0,0.17,3.2965,1.0835071527,3.47,3.3335,1.0397921667,3.4919034924,0.17,0,0.17,3.1635,1.0397921667,3.33
2020-02-13 20:30:00,3.377,1.0835071527,3.5465640767,0.0805,0,0.0805,3.2965,1.0835071527,3.47,3.2439999999999998,1.0397921667,3.4065677375,0.0805,0,0.0805,3.1635,1.0397921667,3.33
2020-02-13 21:00:00,3.179,0.9991996797,3.3323326665,0.139,0,0.139,3.04,0.9991996797,3.2,3.16,0.9929546817,3.3123343732,0.139,0,0.139,3.021,0.9929546817,3.18
2020-02-13 21:30:00,2.996,0.8836672168,3.1236010869,0.3075,0,0.3075,2.6885,0.8836672168,2.83,2.9865,0.8805447178,3.1136058277,0.3075,0,0.3075,2.6790000000000003,0.8805447178,2.8200000000000003
2020-02-13 22:00:00,2.9305,0.8680547218,3.0563620941,0.28950000000000004,0,0.28950000000000004,2.641,0.8680547218,2.7800000000000002,2.883,0.8524422268,3.0063843317,0.28950000000000004,0,0.28950000000000004,2.5935,0.8524422268,2.73
2020-02-13 22:30:00,2.864,0.9055247098,3.0037428319,0.109,0,0.109,2.755,0.9055247098,2.9,2.6645,0.8399522308,2.7937573265999998,0.109,0,0.109,2.5555,0.8399522308,2.69
2020-02-13 23:00:00,2.456,0.7587672568,2.5705376383000003,0.14750000000000002,0,0.14750000000000002,2.3085,0.7587672568,2.43,2.437,0.7525222588,2.550540874,0.14750000000000002,0,0.14750000000000002,2.2895,0.7525222588,2.41
2020-02-13 23:30:00,2.2995,0.6588472888,2.3920242474,0.295,0,0.295,2.0045,0.6588472888,2.11,2.29,0.6557247898,2.3820316958,0.295,0,0.295,1.995,0.6557247898,2.1
2020-02-14 00:00:00,2.375,0.7212972688,2.4821149752,0.18050000000000002,0,0.18050000000000002,2.1945,0.7212972688,2.31,2.356,0.7150522708,2.4621201738,0.18050000000000002,0,0.18050000000000002,2.1755,0.7150522708,2.29
2020-02-14 00:30:00,2.429,0.7712572528,2.5485051991,0.0825,0,0.0825,2.3465,0.7712572528,2.47,2.41,0.7650122548,2.528506229,0.0825,0,0.0825,2.3275,0.7650122548,2.45
2020-02-14 01:00:00,2.502,0.7868697478000001,2.6228168064,0.108,0,0.108,2.394,0.7868697478000001,2.52,2.4925,0.7837472488,2.6128176362,0.108,0,0.108,2.3845,0.7837472488,2.51
2020-02-14 01:30:00,2.4135,0.7556447578000001,2.5290277282,0.1145,0,0.1145,2.299,0.7556447578000001,2.42,2.3945,0.7493997598000001,2.5090297427,0.1145,0,0.1145,2.2800000000000002,0.7493997598000001,2.4
2020-02-14 02:00:00,2.462,0.7931147458000001,2.5865952525,0.049,0,0.049,2.4130000000000003,0.7931147458000001,2.54,2.4525,0.7899922468,2.5765954281,0.049,0,0.049,2.4035,0.7899922468,2.5300000000000002
2020-02-14 02:30:00,2.543,0.8305847338000001,2.6752046651,0.016,0,0.016,2.527,0.8305847338000001,2.66,2.4575,0.8024822428,2.5852048275,0.016,0,0.016,2.4415,0.8024822428,2.5700000000000003
2020-02-14 03:00:00,2.6235,0.8555647258,2.7594824243,0.0205,0,0.0205,2.6029999999999998,0.8555647258,2.74,2.4525,0.7993597438000001,2.5794829424,0.0205,0,0.0205,2.432,0.7993597438000001,2.56
2020-02-14 03:30:00,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56
2020-02-14 04:00:00,2.483,0.8149722388,2.6133252285,0.0035,0,0.0035,2.4795,0.8149722388,2.61,2.331,0.7650122548,2.4533252434,0.0035,0,0.0035,2.3275,0.7650122548,2.45
2020-02-14 04:30:00,2.5375,0.8274622348,2.6690073061,0.02,0,0.02,2.5175,0.8274622348,2.65,2.357,0.7681347538000001,2.4790078661,0.02,0,0.02,2.337,0.7681347538000001,2.46
2020-02-14 05:00:00,2.4135,0.7712572528,2.5337363714,0.067,0,0.067,2.3465,0.7712572528,2.47,2.2235,0.7088072728,2.3337437734,0.067,0,0.067,2.1565,0.7088072728,2.27
2020-02-14 05:30:00,2.4635,0.7743797518000001,2.5823431705,0.1075,0,0.1075,2.356,0.7743797518000001,2.48,2.2925,0.7181747698000001,2.4023595172,0.1075,0,0.1075,2.185,0.7181747698000001,2.3
2020-02-14 06:00:00,2.628,0.8586872248,2.7647292363,0.0155,0,0.0155,2.6125,0.8586872248,2.75,2.4475,0.7993597438000001,2.5747295489,0.0155,0,0.0155,2.432,0.7993597438000001,2.56
2020-02-14 06:30:00,2.9290000000000003,0.9586071928000001,3.0818774716,0.0125,0,0.0125,2.9165,0.9586071928000001,3.07,2.7485,0.8992797118,2.891877634,0.0125,0,0.0125,2.7359999999999998,0.8992797118,2.88
2020-02-14 07:00:00,3.1145,0.9617296918,3.2596064563000002,0.1885,0,0.1885,2.926,0.9617296918,3.08,2.9435000000000002,0.9055247098,3.0796375193,0.1885,0,0.1885,2.755,0.9055247098,2.9
2020-02-14 07:30:00,3.452,1.1178546417,3.6284849455,0.051000000000000004,0,0.051000000000000004,3.401,1.1178546417,3.58,3.4425,1.1147321427,3.6184850421,0.051000000000000004,0,0.051000000000000004,3.3915,1.1147321427,3.5700000000000003
2020-02-14 08:00:00,3.608,1.1522021307,3.787510231,0.10250000000000001,0,0.10250000000000001,3.5055,1.1522021307,3.69,3.589,1.1459571327,3.7675109489,0.10250000000000001,0,0.10250000000000001,3.4865,1.1459571327,3.67
2020-02-14 08:30:00,3.7015000000000002,1.1959171167,3.8898997416,0.063,0,0.063,3.6385,1.1959171167,3.83,3.6825,1.1896721187,3.8698999987000002,0.063,0,0.063,3.6195,1.1896721187,3.81
2020-02-14 09:00:00,3.7305,1.1740596237,3.9108881664,0.1585,0,0.1585,3.572,1.1740596237,3.76,3.7115,1.1678146257,3.8908897761,0.1585,0,0.1585,3.553,1.1678146257,3.74
2020-02-14 09:30:00,4.058,1.3052045817,4.2627365624,0.08700000000000001,0,0.08700000000000001,3.971,1.3052045817,4.18,4.039,1.2989595837,4.2427369704,0.08700000000000001,0,0.08700000000000001,3.952,1.2989595837,4.16
2020-02-14 10:00:00,4.0675,1.3145720787,4.2746527344,0.068,0,0.068,3.9995000000000003,1.3145720787,4.21,4.0485,1.3083270807,4.2546529823,0.068,0,0.068,3.9805,1.3083270807,4.19
2020-02-14 10:30:00,3.848,1.2177746097,4.0360970008,0.14300000000000002,0,0.14300000000000002,3.705,1.2177746097,3.9,3.829,1.2115296117,4.0160982309,0.14300000000000002,0,0.14300000000000002,3.686,1.2115296117,3.88
2020-02-14 11:00:00,3.747,1.1803046217,3.9285020046,0.156,0,0.156,3.591,1.1803046217,3.7800000000000002,3.7279999999999998,1.1740596237,3.90850355,0.156,0,0.156,3.572,1.1740596237,3.76
2020-02-14 11:30:00,4.044,1.3020820827000001,4.2484531008,0.0825,0,0.0825,3.9615,1.3020820827000001,4.17,3.911,1.2583670967,4.1084557622,0.0825,0,0.0825,3.8285,1.2583670967,4.03
2020-02-14 12:00:00,3.9895,1.2302646057,4.1748845792000004,0.24650000000000002,0,0.24650000000000002,3.743,1.2302646057,3.94,3.847,1.1834271207,4.0249110239,0.24650000000000002,0,0.24650000000000002,3.6005000000000003,1.1834271207,3.79
2020-02-14 12:30:00,3.7439999999999998,1.1334671367,3.9118133583,0.29550000000000004,0,0.29550000000000004,3.4485,1.1334671367,3.63,3.725,1.1272221387,3.8918189513,0.29550000000000004,0,0.29550000000000004,3.4295,1.1272221387,3.61
2020-02-14 13:00:00,3.6425,1.1147321427,3.8092563579,0.251,0,0.251,3.3915,1.1147321427,3.5700000000000003,3.633,1.1116096437,3.7992584803,0.251,0,0.251,3.382,1.1116096437,3.56
2020-02-14 13:30:00,3.774,1.1771821227,3.9533319807,0.1925,0,0.1925,3.5815,1.1771821227,3.77,3.755,1.1709371247,3.9333343043999998,0.1925,0,0.1925,3.5625,1.1709371247,3.75
2020-02-14 14:00:00,3.59,1.1459571327,3.7684635795,0.10350000000000001,0,0.10350000000000001,3.4865,1.1459571327,3.67,3.571,1.1397121347,3.7484643189,0.10350000000000001,0,0.10350000000000001,3.4675000000000002,1.1397121347,3.65
2020-02-14 14:30:00,3.547,1.1084871447,3.7161744779,0.17450000000000002,0,0.17450000000000002,3.3725,1.1084871447,3.55,3.528,1.1022421467,3.6961766394,0.17450000000000002,0,0.17450000000000002,3.3535,1.1022421467,3.5300000000000002
2020-02-14 15:00:00,3.6390000000000002,1.1522021307,3.817052626,0.1335,0,0.1335,3.5055,1.1522021307,3.69,3.62,1.1459571327,3.797053825,0.1335,0,0.1335,3.4865,1.1459571327,3.67
2020-02-14 15:30:00,3.789,1.2365096037,3.9856589167000003,0.027,0,0.027,3.762,1.2365096037,3.96,3.77,1.2302646057,3.9656589616,0.027,0,0.027,3.743,1.2302646057,3.94
2020-02-14 16:00:00,3.5635,1.1209771407,3.735655498,0.153,0,0.153,3.4105,1.1209771407,3.59,3.5445,1.1147321427,3.7156571424,0.153,0,0.153,3.3915,1.1147321427,3.5700000000000003
2020-02-14 16:30:00,3.667,1.1678146257,3.8484646289,0.114,0,0.114,3.553,1.1678146257,3.74,3.648,1.1615696277,3.8284654889,0.114,0,0.114,3.534,1.1615696277,3.7199999999999998
2020-02-14 17:00:00,3.3465,1.0585271607,3.5099205119,0.126,0,0.126,3.2205,1.0585271607,3.39,3.3275,1.0522821627,3.4899217756,0.126,0,0.126,3.2015000000000002,1.0522821627,3.37
2020-02-14 17:30:00,3.386,1.0585271607,3.5476014080000002,0.1655,0,0.1655,3.2205,1.0585271607,3.39,3.367,1.0522821627,3.5276035421,0.1655,0,0.1655,3.2015000000000002,1.0522821627,3.37
2020-02-14 18:00:00,3.6310000000000002,1.1022421467,3.7946144402,0.2775,0,0.2775,3.3535,1.1022421467,3.5300000000000002,3.517,1.0647721587,3.6746467517,0.2775,0,0.2775,3.2395,1.0647721587,3.41
2020-02-14 18:30:00,3.7705,1.2271421067000001,3.9651668313,0.037,0,0.037,3.7335000000000003,1.2271421067000001,3.93,3.5995,1.1709371247,3.7851676317000003,0.037,0,0.037,3.5625,1.1709371247,3.75
2020-02-14 19:00:00,3.654,1.1959171167,3.8447280463,0.0155,0,0.0155,3.6385,1.1959171167,3.83,3.4925,1.1428346337,3.6747281872,0.0155,0,0.0155,3.477,1.1428346337,3.66
2020-02-14 19:30:00,3.434,1.1116096437,3.6094365211,0.052000000000000005,0,0.052000000000000005,3.382,1.1116096437,3.56,3.415,1.1053646457,3.5894367246,0.052000000000000005,0,0.052000000000000005,3.363,1.1053646457,3.54
2020-02-14 20:00:00,3.1735,1.0085671767,3.3299114102000003,0.105,0,0.105,3.0685000000000002,1.0085671767,3.23,3.1545,1.0023221787,3.3099123855,0.105,0,0.105,3.0495,1.0023221787,3.21
2020-02-14 20:30:00,3.042,0.9180147058,3.1775013769,0.249,0,0.249,2.793,0.9180147058,2.94,3.023,0.9117697078,3.157507403,0.249,0,0.249,2.774,0.9117697078,2.92
2020-02-14 21:00:00,3.0475,0.9367496998,3.188221487,0.1975,0,0.1975,2.85,0.9367496998,3.0,3.0285,0.9305047018,3.1682252524,0.1975,0,0.1975,2.831,0.9305047018,2.98
2020-02-14 21:30:00,2.9095,0.8867897158,3.0416420319,0.21150000000000002,0,0.21150000000000002,2.698,0.8867897158,2.84,2.8810000000000002,0.8774222188,3.0116491745,0.21150000000000002,0,0.21150000000000002,2.6695,0.8774222188,2.81
2020-02-14 22:00:00,2.7685,0.8368297318,2.8922095792,0.2225,0,0.2225,2.5460000000000003,0.8368297318,2.68,2.759,0.8337072328,2.8822124748,0.2225,0,0.2225,2.5365,0.8337072328,2.67
2020-02-14 22:30:00,2.5515,0.7931147458000001,2.6719250083,0.1385,0,0.1385,2.4130000000000003,0.7931147458000001,2.54,2.5324999999999998,0.7868697478000001,2.651927648,0.1385,0,0.1385,2.394,0.7868697478000001,2.52
2020-02-14 23:00:00,2.3955,0.7556447578000001,2.5118557383,0.0965,0,0.0965,2.299,0.7556447578000001,2.42,2.3765,0.7493997598000001,2.4918571889,0.0965,0,0.0965,2.2800000000000002,0.7493997598000001,2.4
2020-02-14 23:30:00,2.27,0.7150522708,2.3799579303,0.0945,0,0.0945,2.1755,0.7150522708,2.29,2.2605,0.7119297718,2.3699587022,0.0945,0,0.0945,2.166,0.7119297718,2.2800000000000002
2020-02-15 00:00:00,2.1515,0.6744597838,2.2547390647,0.0995,0,0.0995,2.052,0.6744597838,2.16,2.142,0.6713372848,2.2447400184,0.0995,0,0.0995,2.0425,0.6713372848,2.15
2020-02-15 00:30:00,2.321,0.7181747698000001,2.4295711556,0.136,0,0.136,2.185,0.7181747698000001,2.3,2.302,0.7119297718,2.4095742363,0.136,0,0.136,2.166,0.7119297718,2.2800000000000002
2020-02-15 01:00:00,2.315,0.6931947778,2.4165562274,0.20600000000000002,0,0.20600000000000002,2.109,0.6931947778,2.22,2.1915,0.6526022908,2.2866049068,0.20600000000000002,0,0.20600000000000002,1.9855,0.6526022908,2.09
2020-02-15 01:30:00,2.4825,0.8149722388,2.6128501679,0.003,0,0.003,2.4795,0.8149722388,2.61,2.3305,0.7650122548,2.4528501789,0.003,0,0.003,2.3275,0.7650122548,2.45
2020-02-15 02:00:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2020-02-15 02:30:00,2.0115,0.6276222988,2.1071407167,0.10200000000000001,0,0.10200000000000001,1.9095,0.6276222988,2.01,2.002,0.6244997998,2.0971418645,0.10200000000000001,0,0.10200000000000001,1.9,0.6244997998,2.0
2020-02-15 03:00:00,2.036,0.6526022908,2.1380331499,0.0505,0,0.0505,1.9855,0.6526022908,2.09,2.0265,0.6494797918,2.1280334231,0.0505,0,0.0505,1.976,0.6494797918,2.08
2020-02-15 03:30:00,2.2355,0.7088072728,2.3451797372,0.079,0,0.079,2.1565,0.7088072728,2.27,2.226,0.7056847738,2.3351802928,0.079,0,0.079,2.147,0.7056847738,2.26
2020-02-15 04:00:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2020-02-15 04:30:00,2.209,0.7212972688,2.3237794108,0.0145,0,0.0145,2.1945,0.7212972688,2.31,2.19,0.7150522708,2.3037794491,0.0145,0,0.0145,2.1755,0.7150522708,2.29
2020-02-15 05:00:00,2.0045,0.6526022908,2.1080583483,0.019,0,0.019,1.9855,0.6526022908,2.09,1.995,0.6494797918,2.0980583881,0.019,0,0.019,1.976,0.6494797918,2.08
2020-02-15 05:30:00,2.1505,0.7056847738,2.2633252639,0.0035,0,0.0035,2.147,0.7056847738,2.26,2.141,0.7025622748,2.253325265,0.0035,0,0.0035,2.1375,0.7025622748,2.25
2020-02-15 06:00:00,1.9515,0.6276222988,2.0499419504,0.042,0,0.042,1.9095,0.6276222988,2.01,1.9420000000000002,0.6244997998,2.039942156,0.042,0,0.042,1.9,0.6244997998,2.0
2020-02-15 06:30:00,2.0095,0.6338672968,2.1071018011,0.081,0,0.081,1.9285,0.6338672968,2.03,1.9905,0.6276222988,2.0871032557,0.081,0,0.081,1.9095,0.6276222988,2.01
2020-02-15 07:00:00,2.1625,0.6963172768,2.2718415438,0.044,0,0.044,2.1185,0.6963172768,2.23,2.1625,0.6963172768,2.2718415438,0.044,0,0.044,2.1185,0.6963172768,2.23
2020-02-15 07:30:00,2.3595,0.7587672568,2.47850116,0.051000000000000004,0,0.051000000000000004,2.3085,0.7587672568,2.43,2.35,0.7556447578000001,2.4685013672,0.051000000000000004,0,0.051000000000000004,2.299,0.7556447578000001,2.42
2020-02-15 08:00:00,2.6205,0.8461972288,2.7537374603,0.046,0,0.046,2.5745,0.8461972288,2.71,2.6109999999999998,0.8430747298,2.7437375968,0.046,0,0.046,2.565,0.8430747298,2.7
2020-02-15 08:30:00,2.6475,0.8180947378000001,2.7710170064,0.1585,0,0.1585,2.489,0.8180947378000001,2.62,2.6095,0.8056047418000001,2.7310234803,0.1585,0,0.1585,2.451,0.8056047418000001,2.58
2020-02-15 09:00:00,2.682,0.7962372448,2.7976986525000003,0.2595,0,0.2595,2.4225,0.7962372448,2.55,2.6725,0.7931147458000001,2.7877028625999998,0.2595,0,0.2595,2.4130000000000003,0.7931147458000001,2.54
2020-02-15 09:30:00,2.9645,0.9398721988000001,3.1099228286,0.105,0,0.105,2.8595,0.9398721988000001,3.01,2.9455,0.9336272008000001,3.0899239473,0.105,0,0.105,2.8405,0.9336272008000001,2.99
2020-02-15 10:00:00,3.0295,0.9523621948000001,3.1756674889,0.132,0,0.132,2.8975,0.9523621948000001,3.05,3.02,0.9492396958,3.1656683339000002,0.132,0,0.132,2.888,0.9492396958,3.04
2020-02-15 10:30:00,3.0355,0.9117697078,3.1694769679,0.2615,0,0.2615,2.774,0.9117697078,2.92,3.0165,0.9055247098,3.1494836482,0.2615,0,0.2615,2.755,0.9055247098,2.9
2020-02-15 11:00:00,3.0725,0.9523621948000001,3.216714162,0.17500000000000002,0,0.17500000000000002,2.8975,0.9523621948000001,3.05,3.063,0.9492396958,3.2067156095,0.17500000000000002,0,0.17500000000000002,2.888,0.9492396958,3.04
2020-02-15 11:30:00,3.035,0.9148922068,3.1698979085,0.2515,0,0.2515,2.7835,0.9148922068,2.93,3.016,0.9086472088,3.1499040858,0.2515,0,0.2515,2.7645,0.9086472088,2.91
2020-02-15 12:00:00,3.1195,1.0023221787,3.2765729047,0.07,0,0.07,3.0495,1.0023221787,3.21,3.1005,0.9960771807000001,3.2565733525000002,0.07,0,0.07,3.0305,0.9960771807000001,3.19
2020-02-15 12:30:00,3.0655,0.9648521908000001,3.2137563691,0.13,0,0.13,2.9355,0.9648521908000001,3.09,3.0465,0.9586071928000001,3.1937579745,0.13,0,0.13,2.9165,0.9586071928000001,3.07
2020-02-15 13:00:00,3.014,0.9211372048,3.1516170056,0.21150000000000002,0,0.21150000000000002,2.8025,0.9211372048,2.95,2.995,0.9148922068,3.1316214251,0.21150000000000002,0,0.21150000000000002,2.7835,0.9148922068,2.93
2020-02-15 13:30:00,3.0405,0.9305047018,3.1796979809,0.20950000000000002,0,0.20950000000000002,2.831,0.9305047018,2.98,3.0215,0.9242597038,3.1597022407,0.20950000000000002,0,0.20950000000000002,2.8120000000000003,0.9242597038,2.96
2020-02-15 14:00:00,3.2305,1.0522821627,3.3975620671,0.029,0,0.029,3.2015000000000002,1.0522821627,3.37,3.164,1.0304246697,3.3275623210000003,0.029,0,0.029,3.135,1.0304246697,3.3
2020-02-15 14:30:00,2.875,0.9117697078,3.0161148851,0.101,0,0.101,2.774,0.9117697078,2.92,2.856,0.9055247098,2.9961159857,0.101,0,0.101,2.755,0.9055247098,2.9
2020-02-15 15:00:00,2.847,0.8618097238,2.9745798023,0.225,0,0.225,2.622,0.8618097238,2.76,2.8280000000000003,0.8555647258,2.9545854193,0.225,0,0.225,2.6029999999999998,0.8555647258,2.74
2020-02-15 15:30:00,2.8975,0.9086472088,3.0366339918,0.133,0,0.133,2.7645,0.9086472088,2.91,2.888,0.9055247098,3.0266349301,0.133,0,0.133,2.755,0.9055247098,2.9
2020-02-15 16:00:00,2.9235,0.9398721988000001,3.0708650247,0.064,0,0.064,2.8595,0.9398721988000001,3.01,2.914,0.9367496998,3.0608652372,0.064,0,0.064,2.85,0.9367496998,3.0
2020-02-15 16:30:00,2.981,0.9710971888000001,3.1351859195,0.026500000000000003,0,0.026500000000000003,2.9545,0.9710971888000001,3.11,2.9619999999999997,0.9648521908000001,3.1151859896,0.026500000000000003,0,0.026500000000000003,2.9355,0.9648521908000001,3.09
2020-02-15 17:00:00,3.031,0.9398721988000001,3.1733768686,0.1715,0,0.1715,2.8595,0.9398721988000001,3.01,3.0215,0.9367496998,3.163378297,0.1715,0,0.1715,2.85,0.9367496998,3.0
2020-02-15 17:30:00,3.263,1.0522821627,3.4284787807,0.061500000000000006,0,0.061500000000000006,3.2015000000000002,1.0522821627,3.37,3.2439999999999998,1.0460371647,3.4084790963,0.061500000000000006,0,0.061500000000000006,3.1825,1.0460371647,3.35
2020-02-15 18:00:00,3.2975,1.0647721587,3.4651473273,0.058,0,0.058,3.2395,1.0647721587,3.41,3.174,1.0241796717,3.3351491721,0.058,0,0.058,3.116,1.0241796717,3.2800000000000002
2020-02-15 18:30:00,3.1325,1.0116896757,3.291818988,0.0545,0,0.0545,3.078,1.0116896757,3.24,3.028,0.9773421867000001,3.1818205088,0.0545,0,0.0545,2.9735,0.9773421867000001,3.13
2020-02-15 19:00:00,2.901,0.9429946978,3.050416365,0.032,0,0.032,2.8689999999999998,0.9429946978,3.02,2.844,0.9242597038,2.9904166934000003,0.032,0,0.032,2.8120000000000003,0.9242597038,2.96
2020-02-15 19:30:00,2.8265000000000002,0.9148922068,2.9708803409,0.043000000000000003,0,0.043000000000000003,2.7835,0.9148922068,2.93,2.8075,0.9086472088,2.9508805465,0.043000000000000003,0,0.043000000000000003,2.7645,0.9086472088,2.91
2020-02-15 20:00:00,2.5585,0.8212172368,2.6870653137,0.06,0,0.06,2.4985,0.8212172368,2.63,2.5395,0.8149722388,2.6670658035,0.06,0,0.06,2.4795,0.8149722388,2.61
2020-02-15 20:30:00,2.504,0.7775022508,2.6219316829,0.1385,0,0.1385,2.3655,0.7775022508,2.49,2.4755000000000003,0.7681347538000001,2.5919358113,0.1385,0,0.1385,2.337,0.7681347538000001,2.46
2020-02-15 21:00:00,2.4050000000000002,0.7899922468,2.5314250433,0.0015,0,0.0015,2.4035,0.7899922468,2.5300000000000002,2.3955,0.7868697478000001,2.5214250435,0.0015,0,0.0015,2.394,0.7868697478000001,2.52
2020-02-15 21:30:00,2.4895,0.8180947378000001,2.6204750047000003,0.0005,0,0.0005,2.489,0.8180947378000001,2.62,2.4705,0.8118497398000001,2.6004750047,0.0005,0,0.0005,2.47,0.8118497398000001,2.6
2020-02-15 22:00:00,2.3025,0.7556447578000001,2.4233252464,0.0035,0,0.0035,2.299,0.7556447578000001,2.42,2.293,0.7525222588,2.4133252475,0.0035,0,0.0035,2.2895,0.7525222588,2.41
2020-02-15 22:30:00,1.9695,0.6244997998,2.0661389716,0.0695,0,0.0695,1.9,0.6244997998,2.0,1.96,0.6213773008,2.0561395259,0.0695,0,0.0695,1.8905,0.6213773008,1.99
2020-02-15 23:00:00,1.8980000000000001,0.6213773008,1.9971263731,0.007500000000000001,0,0.007500000000000001,1.8905,0.6213773008,1.99,1.8695,0.6120098038,1.9671263940000001,0.007500000000000001,0,0.007500000000000001,1.862,0.6120098038,1.96
2020-02-15 23:30:00,1.8315000000000001,0.5932748098,1.9251927826,0.026500000000000003,0,0.026500000000000003,1.8050000000000002,0.5932748098,1.9,1.8125,0.5870298118,1.9051929692,0.026500000000000003,0,0.026500000000000003,1.786,0.5870298118,1.88
2020-02-16 00:00:00,1.8825,0.6182548018,1.9814250554,0.0015,0,0.0015,1.881,0.6182548018,1.98,1.854,0.6088873048,1.9514250562000002,0.0015,0,0.0015,1.8525,0.6088873048,1.9500000000000002
2020-02-16 00:30:00,1.737,0.5651723189,1.8266331733999999,0.0175,0,0.0175,1.7195,0.5651723189,1.81,1.7275,0.5620498199,1.8166332183,0.0175,0,0.0175,1.71,0.5620498199,1.8
2020-02-16 01:00:00,1.6724999999999999,0.5339473289000001,1.7556639770000002,0.048,0,0.048,1.6245,0.5339473289000001,1.71,1.663,0.5308248299,1.7456643435,0.048,0,0.048,1.615,0.5308248299,1.7000000000000002
2020-02-16 01:30:00,1.621,0.4902323429,1.693507824,0.1295,0,0.1295,1.4915,0.4902323429,1.57,1.6115,0.4871098439,1.683510692,0.1295,0,0.1295,1.482,0.4871098439,1.56
2020-02-16 02:00:00,1.5825,0.4527623549,1.6459951397,0.20500000000000002,0,0.20500000000000002,1.3775,0.4527623549,1.45,1.5825,0.4527623549,1.6459951397,0.20500000000000002,0,0.20500000000000002,1.3775,0.4527623549,1.45
2020-02-16 02:30:00,1.6735,0.5214573329000001,1.7528605193,0.08700000000000001,0,0.08700000000000001,1.5865,0.5214573329000001,1.67,1.6640000000000001,0.5183348339,1.7428617272,0.08700000000000001,0,0.08700000000000001,1.577,0.5183348339,1.6600000000000001
2020-02-16 03:00:00,1.5510000000000002,0.4433948579,1.6131335965,0.202,0,0.202,1.349,0.4433948579,1.42,1.5510000000000002,0.4433948579,1.6131335965,0.202,0,0.202,1.349,0.4433948579,1.42
2020-02-16 03:30:00,1.5855000000000001,0.4652523509,1.6523528679,0.17,0,0.17,1.4155,0.4652523509,1.49,1.576,0.4621298519,1.6423580608,0.17,0,0.17,1.4060000000000001,0.4621298519,1.48
2020-02-16 04:00:00,1.5215,0.41529236690000004,1.5771588378999999,0.258,0,0.258,1.2635,0.41529236690000004,1.33,1.5215,0.41529236690000004,1.5771588378999999,0.258,0,0.258,1.2635,0.41529236690000004,1.33
2020-02-16 04:30:00,1.495,0.4902323429,1.5733253796,0.0035,0,0.0035,1.4915,0.4902323429,1.57,1.4855,0.4871098439,1.563325382,0.0035,0,0.0035,1.482,0.4871098439,1.56
2020-02-16 05:00:00,1.4385,0.41216986790000004,1.4963843925,0.1845,0,0.1845,1.254,0.41216986790000004,1.32,1.4385,0.41216986790000004,1.4963843925,0.1845,0,0.1845,1.254,0.41216986790000004,1.32
2020-02-16 05:30:00,1.533,0.4902323429,1.6094771667,0.0415,0,0.0415,1.4915,0.4902323429,1.57,1.5235,0.4871098439,1.5994774928000002,0.0415,0,0.0415,1.482,0.4871098439,1.56
2020-02-16 06:00:00,1.5285000000000002,0.4683748499,1.5986516975,0.10350000000000001,0,0.10350000000000001,1.425,0.4683748499,1.5,1.5190000000000001,0.4652523509,1.588653754,0.10350000000000001,0,0.10350000000000001,1.4155,0.4652523509,1.49
2020-02-16 06:30:00,1.853,0.6088873048,1.9504750062,0.0005,0,0.0005,1.8525,0.6088873048,1.9500000000000002,1.8435000000000001,0.6057648058,1.9404750063,0.0005,0,0.0005,1.843,0.6057648058,1.94
2020-02-16 07:00:00,1.6425,0.5120898359,1.7204773320000002,0.0845,0,0.0845,1.558,0.5120898359,1.6400000000000001,1.633,0.5089673369000001,1.7104785149000001,0.0845,0,0.0845,1.5485,0.5089673369000001,1.63
2020-02-16 07:30:00,1.823,0.5776623149,1.9123343719,0.0655,0,0.0655,1.7575,0.5776623149,1.85,1.8135,0.5745398159,1.9023349468,0.0655,0,0.0655,1.748,0.5745398159,1.8399999999999999
2020-02-16 08:00:00,2.1675,0.6557247898,2.2645156767,0.17250000000000001,0,0.17250000000000001,1.995,0.6557247898,2.1,2.158,0.6526022908,2.2545185184,0.17250000000000001,0,0.17250000000000001,1.9855,0.6526022908,2.09
2020-02-16 08:30:00,2.4545,0.7962372448,2.5804193458,0.032,0,0.032,2.4225,0.7962372448,2.55,2.445,0.7931147458000001,2.570419421,0.032,0,0.032,2.4130000000000003,0.7931147458000001,2.54
2020-02-16 09:00:00,2.6205,0.8337072328,2.7499250899,0.084,0,0.084,2.5365,0.8337072328,2.67,2.5635,0.8149722388,2.6899278801,0.084,0,0.084,2.4795,0.8149722388,2.61
2020-02-16 09:30:00,2.63,0.8118497398000001,2.752453451,0.16,0,0.16,2.47,0.8118497398000001,2.6,2.592,0.7993597438000001,2.712460138,0.16,0,0.16,2.432,0.7993597438000001,2.56
2020-02-16 10:00:00,2.931,0.9398721988000001,3.0780059698,0.07150000000000001,0,0.07150000000000001,2.8595,0.9398721988000001,3.01,2.798,0.8961572128,2.9380098281,0.07150000000000001,0,0.07150000000000001,2.7265,0.8961572128,2.87
2020-02-16 10:30:00,2.967,0.8867897158,3.0966893612,0.269,0,0.269,2.698,0.8867897158,2.84,2.7960000000000003,0.8305847338000001,2.9167596747,0.269,0,0.269,2.527,0.8305847338000001,2.66
2020-02-16 11:00:00,3.1025,0.9398721988000001,3.241738114,0.243,0,0.243,2.8595,0.9398721988000001,3.01,2.941,0.8867897158,3.0717872648,0.243,0,0.243,2.698,0.8867897158,2.84
2020-02-16 11:30:00,3.114,0.9336272008000001,3.2509469005,0.2735,0,0.2735,2.8405,0.9336272008000001,2.99,3.0,0.8961572128,3.1309898994,0.2735,0,0.2735,2.7265,0.8961572128,2.87
2020-02-16 12:00:00,3.1195,0.9492396958,3.2607263378,0.2315,0,0.2315,2.888,0.9492396958,3.04,3.1005,0.9429946978,3.2407312832,0.2315,0,0.2315,2.8689999999999998,0.9429946978,3.02
2020-02-16 12:30:00,3.3325,1.0116896757,3.4826817612,0.2545,0,0.2545,3.078,1.0116896757,3.24,3.3135,1.0054446777,3.4626869986,0.2545,0,0.2545,3.059,1.0054446777,3.22
2020-02-16 13:00:00,4.447,1.4488395356,4.6770658537,0.039,0,0.039,4.408,1.4488395356,4.64,4.39,1.4301045416,4.6170660597,0.039,0,0.039,4.351,1.4301045416,4.58
2020-02-16 13:30:00,3.2175,1.0054446777,3.3709383338,0.1585,0,0.1585,3.059,1.0054446777,3.22,3.189,0.9960771807000001,3.3409415963,0.1585,0,0.1585,3.0305,0.9960771807000001,3.19
2020-02-16 14:00:00,3.1175,0.9835871847000001,3.2689830223,0.125,0,0.125,2.9925,0.9835871847000001,3.15,3.0985,0.9773421867000001,3.2489844567,0.125,0,0.125,2.9735,0.9773421867000001,3.13
2020-02-16 14:30:00,2.895,0.8430747298,3.0152611827,0.33,0,0.33,2.565,0.8430747298,2.7,2.876,0.8368297318,2.9952729425,0.33,0,0.33,2.5460000000000003,0.8368297318,2.68
2020-02-16 15:00:00,2.9535,0.9055247098,3.0891968616,0.1985,0,0.1985,2.755,0.9055247098,2.9,2.944,0.9024022108,3.0791988812,0.1985,0,0.1985,2.7455,0.9024022108,2.89
2020-02-16 15:30:00,2.841,0.8305847338000001,2.9599243234,0.314,0,0.314,2.527,0.8305847338000001,2.66,2.8315,0.8274622348,2.9499298297000003,0.314,0,0.314,2.5175,0.8274622348,2.65
2020-02-16 16:00:00,2.6725,0.7806247498000001,2.7841751471,0.2975,0,0.2975,2.375,0.7806247498000001,2.5,2.6535,0.7743797518000001,2.7641863631,0.2975,0,0.2975,2.356,0.7743797518000001,2.48
2020-02-16 16:30:00,2.87,0.8680547218,2.9984027415,0.229,0,0.229,2.641,0.8680547218,2.7800000000000002,2.851,0.8618097238,2.9784084676,0.229,0,0.229,2.622,0.8618097238,2.76
2020-02-16 17:00:00,3.0805,0.9554846938,3.2252800266,0.17350000000000002,0,0.17350000000000002,2.907,0.9554846938,3.06,3.0615,0.9492396958,3.2052828658,0.17350000000000002,0,0.17350000000000002,2.888,0.9492396958,3.04
2020-02-16 17:30:00,3.0855,0.9679746898,3.2337726033,0.1405,0,0.1405,2.9450000000000003,0.9679746898,3.1,2.9905,0.9367496998,3.1337821,0.1405,0,0.1405,2.85,0.9367496998,3.0
2020-02-16 18:00:00,2.9045,0.9086472088,3.0433139831,0.14,0,0.14,2.7645,0.9086472088,2.91,2.8855,0.9024022108,3.0233160602,0.14,0,0.14,2.7455,0.9024022108,2.89
2020-02-16 18:30:00,3.02,0.9586071928000001,3.1684898217,0.10350000000000001,0,0.10350000000000001,2.9165,0.9586071928000001,3.07,3.001,0.9523621948000001,3.1484908687,0.10350000000000001,0,0.10350000000000001,2.8975,0.9523621948000001,3.05
2020-02-16 19:00:00,3.3345000000000002,1.0959971487,3.51,0.0,0,0.0,3.3345000000000002,1.0959971487,3.51,3.3155,1.0897521507,3.49,0.0,0,0.0,3.3155,1.0897521507,3.49
2020-02-16 19:30:00,3.03,0.9804646857,3.1846838148,0.047,0,0.047,2.983,0.9804646857,3.14,3.011,0.9742196878,3.1646840285,0.047,0,0.047,2.964,0.9742196878,3.12
2020-02-16 20:00:00,2.981,0.9305047018,3.1228512613,0.15,0,0.15,2.831,0.9305047018,2.98,2.9335,0.9148922068,3.0728569768,0.15,0,0.15,2.7835,0.9148922068,2.93
2020-02-16 20:30:00,2.9785,0.9586071928000001,3.1289598911,0.062,0,0.062,2.9165,0.9586071928000001,3.07,2.836,0.9117697078,2.9789629068,0.062,0,0.062,2.774,0.9117697078,2.92
2020-02-16 21:00:00,2.7725,0.8461972288,2.8987593898,0.198,0,0.198,2.5745,0.8461972288,2.71,2.6395,0.8024822428,2.758792852,0.198,0,0.198,2.4415,0.8024822428,2.5700000000000003
2020-02-16 21:30:00,2.529,0.7650122548,2.6421742467,0.2015,0,0.2015,2.3275,0.7650122548,2.45,2.434,0.7337872648,2.5422037191999998,0.2015,0,0.2015,2.2325,0.7337872648,2.35
2020-02-16 22:00:00,2.341,0.7400322628,2.4551840562000002,0.08950000000000001,0,0.08950000000000001,2.2515,0.7400322628,2.37,2.322,0.7337872648,2.4351853626,0.08950000000000001,0,0.08950000000000001,2.2325,0.7337872648,2.35
2020-02-16 22:30:00,2.337,0.7306647658000001,2.4485587598,0.114,0,0.114,2.223,0.7306647658000001,2.34,2.3275,0.7275422668,2.4385598209,0.114,0,0.114,2.2135,0.7275422668,2.33
2020-02-16 23:00:00,2.372,0.7681347538000001,2.4932739521,0.035,0,0.035,2.337,0.7681347538000001,2.46,2.258,0.7306647658000001,2.3732751631,0.035,0,0.035,2.223,0.7306647658000001,2.34
2020-02-16 23:30:00,2.2145,0.6869497798,2.3186009251,0.1245,0,0.1245,2.09,0.6869497798,2.2,2.091,0.6463572928,2.1886202846,0.1245,0,0.1245,1.9665,0.6463572928,2.07
2020-02-17 00:00:00,2.1995,0.6682147858,2.2987629826,0.1665,0,0.1665,2.033,0.6682147858,2.14,2.057,0.6213773008,2.1488040278,0.1665,0,0.1665,1.8905,0.6213773008,1.99
2020-02-17 00:30:00,2.129,0.6494797918,2.2258627541,0.153,0,0.153,1.976,0.6494797918,2.08,2.0815,0.6338672968,2.1758745368,0.153,0,0.153,1.9285,0.6338672968,2.03
2020-02-17 01:00:00,2.0585,0.6276222988,2.1520529733,0.149,0,0.149,1.9095,0.6276222988,2.01,2.049,0.6244997998,2.1420553214,0.149,0,0.149,1.9,0.6244997998,2.0
2020-02-17 01:30:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35
2020-02-17 02:00:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2020-02-17 02:30:00,2.071,0.6588472888,2.1732742004,0.0665,0,0.0665,2.0045,0.6588472888,2.11,2.0615,0.6557247898,2.1632746589,0.0665,0,0.0665,1.995,0.6557247898,2.1
2020-02-17 03:00:00,2.1335,0.6994397758,2.2452256568,0.0055000000000000005,0,0.0055000000000000005,2.128,0.6994397758,2.24,2.124,0.6963172768,2.2352256597,0.0055000000000000005,0,0.0055000000000000005,2.1185,0.6963172768,2.23
2020-02-17 03:30:00,2.09,0.6807047818,2.1980580065,0.019,0,0.019,2.071,0.6807047818,2.18,2.0805,0.6775822828,2.1880580431,0.019,0,0.019,2.0615,0.6775822828,2.17
2020-02-17 04:00:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35
2020-02-17 04:30:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2020-02-17 05:00:00,2.148,0.7056847738,2.2609500216000002,0.001,0,0.001,2.147,0.7056847738,2.26,2.1385,0.7025622748,2.2509500217,0.001,0,0.001,2.1375,0.7025622748,2.25
2020-02-17 05:30:00,2.2545,0.7337872648,2.3709099519,0.022,0,0.022,2.2325,0.7337872648,2.35,2.245,0.7306647658000001,2.360909994,0.022,0,0.022,2.223,0.7306647658000001,2.34
2020-02-17 06:00:00,2.3275,0.7462772608,2.4442148023,0.057,0,0.057,2.2705,0.7462772608,2.39,2.318,0.7431547618000001,2.4342150686,0.057,0,0.057,2.261,0.7431547618000001,2.38
2020-02-17 06:30:00,2.7455,0.9024022108,2.89,0.0,0,0.0,2.7455,0.9024022108,2.89,2.6695,0.8774222188,2.81,0.0,0,0.0,2.6695,0.8774222188,2.81
2020-02-17 07:00:00,2.778,0.8618097238,2.9086079144,0.156,0,0.156,2.622,0.8618097238,2.76,2.759,0.8555647258,2.8886107387,0.156,0,0.156,2.6029999999999998,0.8555647258,2.74
2020-02-17 07:30:00,3.1,1.0054446777,3.2589751457,0.041,0,0.041,3.059,1.0054446777,3.22,3.081,0.9991996797,3.2389753009,0.041,0,0.041,3.04,0.9991996797,3.2
2020-02-17 08:00:00,3.2665,1.0335471687,3.4261117904000002,0.122,0,0.122,3.1445,1.0335471687,3.31,3.1715,1.0023221787,3.3261181579,0.122,0,0.122,3.0495,1.0023221787,3.21
2020-02-17 08:30:00,3.52,1.0959971487,3.6866800444,0.1855,0,0.1855,3.3345000000000002,1.0959971487,3.51,3.501,1.0897521507,3.6666825265,0.1855,0,0.1855,3.3155,1.0897521507,3.49
2020-02-17 09:00:00,3.893,1.2677345937,4.0942154316,0.036000000000000004,0,0.036000000000000004,3.857,1.2677345937,4.06,3.874,1.2614895957,4.0742155073,0.036000000000000004,0,0.036000000000000004,3.838,1.2614895957,4.04
2020-02-17 09:30:00,3.888,1.2240196077,4.0761216861,0.164,0,0.164,3.724,1.2240196077,3.92,3.8595,1.2146521107,4.0461240713,0.164,0,0.164,3.6955,1.2146521107,3.89
2020-02-17 10:00:00,3.8120000000000003,1.0897521507,3.9647072717,0.4965,0,0.4965,3.3155,1.0897521507,3.49,3.508,0.9898321827000001,3.644973491,0.4965,0,0.4965,3.0115,0.9898321827000001,3.17
2020-02-17 10:30:00,3.5745,1.0772621547,3.7333020237,0.297,0,0.297,3.2775,1.0772621547,3.45,3.5555,1.0710171567,3.7133082285,0.297,0,0.297,3.2585,1.0710171567,3.43
2020-02-17 11:00:00,3.7445,1.1116096437,3.906015393,0.36250000000000004,0,0.36250000000000004,3.382,1.1116096437,3.56,3.7255000000000003,1.1053646457,3.8860238355,0.36250000000000004,0,0.36250000000000004,3.363,1.1053646457,3.54
2020-02-17 11:30:00,3.572,1.0335471687,3.7185217157,0.42750000000000005,0,0.42750000000000005,3.1445,1.0335471687,3.31,3.5625,1.0304246697,3.7085281784,0.42750000000000005,0,0.42750000000000005,3.135,1.0304246697,3.3
2020-02-17 12:00:00,3.5324999999999998,1.0522821627,3.6858993475,0.331,0,0.331,3.2015000000000002,1.0522821627,3.37,3.5135,1.0460371647,3.6659072547,0.331,0,0.331,3.1825,1.0460371647,3.35
2020-02-17 12:30:00,3.697,1.0647721587,3.8472780963,0.4575,0,0.4575,3.2395,1.0647721587,3.41,3.678,1.0585271607,3.8272919604,0.4575,0,0.4575,3.2205,1.0585271607,3.39
2020-02-17 13:00:00,3.5324999999999998,0.9617296918,3.6610763786,0.6065,0,0.6065,2.926,0.9617296918,3.08,3.523,0.9586071928000001,3.6510898031,0.6065,0,0.6065,2.9165,0.9586071928000001,3.07
2020-02-17 13:30:00,3.3395,0.8711772208,3.451262088,0.6890000000000001,0,0.6890000000000001,2.6505,0.8711772208,2.79,3.311,0.8618097238,3.4213209437,0.6890000000000001,0,0.6890000000000001,2.622,0.8618097238,2.76
2020-02-17 14:00:00,3.6470000000000002,1.0959971487,3.808125359,0.3125,0,0.3125,3.3345000000000002,1.0959971487,3.51,3.419,1.0210571727,3.5682094599000003,0.3125,0,0.3125,3.1065,1.0210571727,3.27
2020-02-17 14:30:00,3.5415,1.1022421467,3.7090645721,0.188,0,0.188,3.3535,1.1022421467,3.5300000000000002,3.4655,1.0772621547,3.6290748132,0.188,0,0.188,3.2775,1.0772621547,3.45
2020-02-17 15:00:00,3.465,1.0397921667,3.6176501697,0.3015,0,0.3015,3.1635,1.0397921667,3.33,3.4555,1.0366696677,3.6076535657,0.3015,0,0.3015,3.154,1.0366696677,3.32
2020-02-17 15:30:00,3.6335,1.1459571327,3.8099265085000003,0.147,0,0.147,3.4865,1.1459571327,3.67,3.624,1.1428346337,3.7999272361000003,0.147,0,0.147,3.477,1.1428346337,3.66
2020-02-17 16:00:00,3.4005,1.0710171567,3.565175732,0.14200000000000002,0,0.14200000000000002,3.2585,1.0710171567,3.43,3.3815,1.0647721587,3.5451772875,0.14200000000000002,0,0.14200000000000002,3.2395,1.0647721587,3.41
2020-02-17 16:30:00,3.473,1.0835071527,3.6380924603,0.17650000000000002,0,0.17650000000000002,3.2965,1.0835071527,3.47,3.454,1.0772621547,3.618094768,0.17650000000000002,0,0.17650000000000002,3.2775,1.0772621547,3.45
2020-02-17 17:00:00,3.4485,1.0460371647,3.6036573089,0.266,0,0.266,3.1825,1.0460371647,3.35,3.4295,1.0397921667,3.5836626515,0.266,0,0.266,3.1635,1.0397921667,3.33
2020-02-17 17:30:00,3.7,1.1834271207,3.8846492441000002,0.0995,0,0.0995,3.6005000000000003,1.1834271207,3.79,3.681,1.1771821227,3.8646498871,0.0995,0,0.0995,3.5815,1.1771821227,3.77
2020-02-17 18:00:00,3.8875,1.2333871047,4.0784678496,0.135,0,0.135,3.7525,1.2333871047,3.95,3.821,1.2115296117,4.0084716539,0.135,0,0.135,3.686,1.2115296117,3.88
2020-02-17 18:30:00,3.9305,1.2583670967,4.1270228979,0.10200000000000001,0,0.10200000000000001,3.8285,1.2583670967,4.03,3.9115,1.2521220987000001,4.1070234964,0.10200000000000001,0,0.10200000000000001,3.8095,1.2521220987000001,4.01
2020-02-17 19:00:00,3.7984999999999998,1.2021621147000001,3.9841932684,0.14100000000000001,0,0.14100000000000001,3.6575,1.2021621147000001,3.85,3.7795,1.1959171167,3.9641944957,0.14100000000000001,0,0.14100000000000001,3.6385,1.1959171167,3.83
2020-02-17 19:30:00,3.739,1.1990396157,3.9265528139,0.091,0,0.091,3.648,1.1990396157,3.84,3.7199999999999998,1.1927946177,3.9065533402,0.091,0,0.091,3.629,1.1927946177,3.8200000000000003
2020-02-17 20:00:00,3.5995,1.1553246297,3.7803670787,0.0845,0,0.0845,3.515,1.1553246297,3.7,3.5805,1.1490796317,3.7603675685,0.0845,0,0.0845,3.496,1.1490796317,3.68
2020-02-17 20:30:00,3.3835,1.0897521507,3.5546634159,0.068,0,0.068,3.3155,1.0897521507,3.49,3.3645,1.0835071527,3.5346637747000003,0.068,0,0.068,3.2965,1.0835071527,3.47
2020-02-17 21:00:00,3.284,1.0023221787,3.4335558463,0.23450000000000001,0,0.23450000000000001,3.0495,1.0023221787,3.21,3.265,0.9960771807000001,3.4135604213,0.23450000000000001,0,0.23450000000000001,3.0305,0.9960771807000001,3.19
2020-02-17 21:30:00,3.1655,1.0054446777,3.3213414835,0.10650000000000001,0,0.10650000000000001,3.059,1.0054446777,3.22,3.1465,0.9991996797,3.3013424921,0.10650000000000001,0,0.10650000000000001,3.04,0.9991996797,3.2
2020-02-17 22:00:00,3.1155,1.0054446777,3.2737225371,0.0565,0,0.0565,3.059,1.0054446777,3.22,3.049,0.9835871847000001,3.2037235758,0.0565,0,0.0565,2.9925,0.9835871847000001,3.15
2020-02-17 22:30:00,2.941,0.9586071928000001,3.0932844599,0.0245,0,0.0245,2.9165,0.9586071928000001,3.07,2.9314999999999998,0.9554846938,3.0832844906,0.0245,0,0.0245,2.907,0.9554846938,3.06
2020-02-17 23:00:00,2.814,0.9242597038,2.9619000658,0.002,0,0.002,2.8120000000000003,0.9242597038,2.96,2.795,0.9180147058,2.9419000663,0.002,0,0.002,2.793,0.9180147058,2.94
2020-02-17 23:30:00,2.5585,0.8212172368,2.6870653137,0.06,0,0.06,2.4985,0.8212172368,2.63,2.5395,0.8149722388,2.6670658035,0.06,0,0.06,2.4795,0.8149722388,2.61
2020-02-18 00:00:00,2.4425,0.7837472488,2.5651639324,0.058,0,0.058,2.3845,0.7837472488,2.51,2.433,0.7806247498000001,2.5551641826,0.058,0,0.058,2.375,0.7806247498000001,2.5
2020-02-18 00:30:00,2.549,0.7962372448,2.6704671408,0.1265,0,0.1265,2.4225,0.7962372448,2.55,2.5300000000000002,0.7899922468,2.6504693452,0.1265,0,0.1265,2.4035,0.7899922468,2.5300000000000002
2020-02-18 01:00:00,2.373,0.7337872648,2.483862466,0.1405,0,0.1405,2.2325,0.7337872648,2.35,2.3635,0.7306647658000001,2.4738640322,0.1405,0,0.1405,2.223,0.7306647658000001,2.34
2020-02-18 01:30:00,2.3695,0.7493997598000001,2.4851821362,0.08950000000000001,0,0.08950000000000001,2.2800000000000002,0.7493997598000001,2.4,2.36,0.7462772608,2.475182771,0.08950000000000001,0,0.08950000000000001,2.2705,0.7462772608,2.39
2020-02-18 02:00:00,2.455,0.8024822428,2.5828284399,0.0135,0,0.0135,2.4415,0.8024822428,2.5700000000000003,2.436,0.7962372448,2.5628284668,0.0135,0,0.0135,2.4225,0.7962372448,2.55
2020-02-18 02:30:00,2.3085,0.7306647658000001,2.4213721833,0.0855,0,0.0855,2.223,0.7306647658000001,2.34,2.299,0.7275422668,2.4113727937,0.0855,0,0.0855,2.2135,0.7275422668,2.33
2020-02-18 03:00:00,2.4765,0.8118497398000001,2.6061757903,0.006500000000000001,0,0.006500000000000001,2.47,0.8118497398000001,2.6,2.467,0.8087272408,2.5961757934,0.006500000000000001,0,0.006500000000000001,2.4605,0.8087272408,2.59
2020-02-18 03:30:00,2.387,0.7431547618000001,2.5000096,0.126,0,0.126,2.261,0.7431547618000001,2.38,2.3775,0.7400322628,2.4900108433,0.126,0,0.126,2.2515,0.7400322628,2.37
2020-02-18 04:00:00,2.5140000000000002,0.8087272408,2.640877837,0.053500000000000006,0,0.053500000000000006,2.4605,0.8087272408,2.59,2.495,0.8024822428,2.6208782402,0.053500000000000006,0,0.053500000000000006,2.4415,0.8024822428,2.5700000000000003
2020-02-18 04:30:00,2.403,0.7150522708,2.5071315781,0.2275,0,0.2275,2.1755,0.7150522708,2.29,2.2225,0.6557247898,2.317214114,0.2275,0,0.2275,1.995,0.6557247898,2.1
2020-02-18 05:00:00,2.3795,0.6994397758,2.4801685931,0.2515,0,0.2515,2.128,0.6994397758,2.24,2.1895,0.6369897958,2.2802776695,0.2515,0,0.2515,1.9380000000000002,0.6369897958,2.04
2020-02-18 05:30:00,2.499,0.8087272408,2.6266025108,0.0385,0,0.0385,2.4605,0.8087272408,2.59,2.423,0.7837472488,2.5466033751,0.0385,0,0.0385,2.3845,0.7837472488,2.51
2020-02-18 06:00:00,2.3835,0.7025622748,2.4848875226000002,0.246,0,0.246,2.1375,0.7025622748,2.25,2.3645,0.6963172768,2.4648971581,0.246,0,0.246,2.1185,0.6963172768,2.23
2020-02-18 06:30:00,2.8545,0.9242597038,3.0004043478,0.0425,0,0.0425,2.8120000000000003,0.9242597038,2.96,2.8165,0.9117697078,2.9604047443,0.0425,0,0.0425,2.774,0.9117697078,2.92
2020-02-18 07:00:00,2.9415,0.8867897158,3.0722659797,0.24350000000000002,0,0.24350000000000002,2.698,0.8867897158,2.84,2.932,0.8836672168,3.0622690525,0.24350000000000002,0,0.24350000000000002,2.6885,0.8836672168,2.83
2020-02-18 07:30:00,3.177,0.9429946978,3.3139957755,0.308,0,0.308,2.8689999999999998,0.9429946978,3.02,3.025,0.8930347138,3.1540665814,0.308,0,0.308,2.717,0.8930347138,2.86
2020-02-18 08:00:00,3.232,0.9710971888000001,3.3747375824,0.2775,0,0.2775,2.9545,0.9710971888000001,3.11,3.2035,0.9617296918,3.3447475615,0.2775,0,0.2775,2.926,0.9617296918,3.08
2020-02-18 08:30:00,3.513,1.0023221787,3.6531929527,0.4635,0,0.4635,3.0495,1.0023221787,3.21,3.4939999999999998,0.9960771807000001,3.6332087402,0.4635,0,0.4635,3.0305,0.9960771807000001,3.19
2020-02-18 09:00:00,3.708,1.1927946177,3.8951281109,0.079,0,0.079,3.629,1.1927946177,3.8200000000000003,3.6795,1.1834271207,3.8651287171,0.079,0,0.079,3.6005000000000003,1.1834271207,3.79
2020-02-18 09:30:00,3.5835,1.0585271607,3.7365695497,0.363,0,0.363,3.2205,1.0585271607,3.39,3.5645,1.0522821627,3.7165788031,0.363,0,0.363,3.2015000000000002,1.0522821627,3.37
2020-02-18 10:00:00,3.681,1.1303446377,3.850641505,0.242,0,0.242,3.439,1.1303446377,3.62,3.6525,1.1209771407,3.8206473274,0.242,0,0.242,3.4105,1.1209771407,3.59
2020-02-18 10:30:00,3.378,0.9804646857,3.5174131119,0.395,0,0.395,2.983,0.9804646857,3.14,3.3685,0.9773421867000001,3.5074192792,0.395,0,0.395,2.9735,0.9773421867000001,3.13
2020-02-18 11:00:00,3.5540000000000003,1.0647721587,3.7100748982000002,0.3145,0,0.3145,3.2395,1.0647721587,3.41,3.5445,1.0616496597,3.7000784113,0.3145,0,0.3145,3.23,1.0616496597,3.4
2020-02-18 11:30:00,3.609,1.0897521507,3.769939091,0.29350000000000004,0,0.29350000000000004,3.3155,1.0897521507,3.49,3.59,1.0835071527,3.7499450329,0.29350000000000004,0,0.29350000000000004,3.2965,1.0835071527,3.47
2020-02-18 12:00:00,3.6550000000000002,1.0647721587,3.8069363995,0.41550000000000004,0,0.41550000000000004,3.2395,1.0647721587,3.41,3.6455,1.0616496597,3.7969422237,0.41550000000000004,0,0.41550000000000004,3.23,1.0616496597,3.4
2020-02-18 12:30:00,3.6495,1.0647721587,3.801656218,0.41000000000000003,0,0.41000000000000003,3.2395,1.0647721587,3.41,3.64,1.0616496597,3.7916619047999998,0.41000000000000003,0,0.41000000000000003,3.23,1.0616496597,3.4
2020-02-18 13:00:00,3.47,0.9492396958,3.597493016,0.582,0,0.582,2.888,0.9492396958,3.04,3.451,0.9429946978,3.5775186932,0.582,0,0.582,2.8689999999999998,0.9429946978,3.02
2020-02-18 13:30:00,3.534,1.0210571727,3.6785477773,0.42750000000000005,0,0.42750000000000005,3.1065,1.0210571727,3.27,3.515,1.0148121747,3.6585610217999998,0.42750000000000005,0,0.42750000000000005,3.0875,1.0148121747,3.25
2020-02-18 14:00:00,3.4335,1.0210571727,3.5821055261,0.327,0,0.327,3.1065,1.0210571727,3.27,3.4145,1.0148121747,3.5621136984,0.327,0,0.327,3.0875,1.0148121747,3.25
2020-02-18 14:30:00,3.3885,0.9960771807000001,3.5318694766,0.358,0,0.358,3.0305,0.9960771807000001,3.19,3.379,0.9929546817,3.5218745009,0.358,0,0.358,3.021,0.9929546817,3.18
2020-02-18 15:00:00,3.3935,0.9835871847000001,3.5331693987,0.401,0,0.401,2.9925,0.9835871847000001,3.15,3.384,0.9804646857,3.5231756981,0.401,0,0.401,2.983,0.9804646857,3.14
2020-02-18 15:30:00,3.5195,1.0897521507,3.6843506891,0.20400000000000001,0,0.20400000000000001,3.3155,1.0897521507,3.49,3.51,1.0866296517,3.6743521878000003,0.20400000000000001,0,0.20400000000000001,3.306,1.0866296517,3.48
2020-02-18 16:00:00,3.646,1.1615696277,3.8265598127000002,0.112,0,0.112,3.534,1.1615696277,3.7199999999999998,3.627,1.1553246297,3.8065606523,0.112,0,0.112,3.515,1.1553246297,3.7
2020-02-18 16:30:00,3.7105,1.1896721187,3.8965536054000003,0.091,0,0.091,3.6195,1.1896721187,3.81,3.6915,1.1834271207,3.87655414,0.091,0,0.091,3.6005000000000003,1.1834271207,3.79
2020-02-18 17:00:00,3.7515,1.2021621147000001,3.9394093466,0.094,0,0.094,3.6575,1.2021621147000001,3.85,3.7325,1.1959171167,3.9194099046,0.094,0,0.094,3.6385,1.1959171167,3.83
2020-02-18 17:30:00,4.079,1.2771020907000001,4.2742520691,0.1935,0,0.1935,3.8855,1.2771020907000001,4.09,3.9745,1.2427546017,4.1642633502,0.1935,0,0.1935,3.781,1.2427546017,3.98
2020-02-18 18:00:00,4.1475,1.3301845737,4.3555880487,0.1005,0,0.1005,4.047,1.3301845737,4.26,4.1285,1.3239395757,4.3355885702,0.1005,0,0.1005,4.028,1.3239395757,4.24
2020-02-18 18:30:00,4.004,1.2989595837,4.2094313155,0.052000000000000005,0,0.052000000000000005,3.952,1.2989595837,4.16,3.9945,1.2958370847,4.1994313901,0.052000000000000005,0,0.052000000000000005,3.9425,1.2958370847,4.15
2020-02-18 19:00:00,3.9005,1.2677345937,4.101347492,0.043500000000000004,0,0.043500000000000004,3.857,1.2677345937,4.06,3.8815,1.2614895957,4.0813476022,0.043500000000000004,0,0.043500000000000004,3.838,1.2614895957,4.04
