Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-18 19:30:00,3.8375,1.1834271207,4.0158319188,0.23700000000000002,0,0.23700000000000002,3.6005000000000003,1.1834271207,3.79,3.8185000000000002,1.1771821227,3.9958353319,0.23700000000000002,0,0.23700000000000002,3.5815,1.1771821227,3.77
2020-02-18 20:00:00,3.81,1.2427546017,4.0075602304,0.029,0,0.029,3.781,1.2427546017,3.98,3.6390000000000002,1.1865496197,3.8275607115,0.029,0,0.029,3.61,1.1865496197,3.8
2020-02-18 20:30:00,3.565,1.1709371247,3.7523750812000003,0.0025,0,0.0025,3.5625,1.1709371247,3.75,3.4795,1.1428346337,3.6623750832,0.0025,0,0.0025,3.477,1.1428346337,3.66
2020-02-18 21:00:00,3.2055,0.9648521908000001,3.3475617993,0.27,0,0.27,2.9355,0.9648521908000001,3.09,3.1865,0.9586071928000001,3.3275681811,0.27,0,0.27,2.9165,0.9586071928000001,3.07
2020-02-18 21:30:00,3.2475,1.0366696677,3.4089500216,0.0935,0,0.0935,3.154,1.0366696677,3.32,3.2285,1.0304246697,3.3889507595,0.0935,0,0.0935,3.135,1.0304246697,3.3
2020-02-18 22:00:00,3.2185,1.0460371647,3.3842186691,0.036000000000000004,0,0.036000000000000004,3.1825,1.0460371647,3.35,3.076,0.9991996797,3.2342195349,0.036000000000000004,0,0.036000000000000004,3.04,0.9991996797,3.2
2020-02-18 22:30:00,3.0145,0.9710971888000001,3.1670554147,0.06,0,0.06,2.9545,0.9710971888000001,3.11,2.8435,0.9148922068,2.987058754,0.06,0,0.06,2.7835,0.9148922068,2.93
2020-02-18 23:00:00,2.802,0.9148922068,2.9475806605,0.018500000000000003,0,0.018500000000000003,2.7835,0.9148922068,2.93,2.7165,0.8867897158,2.8575808388,0.018500000000000003,0,0.018500000000000003,2.698,0.8867897158,2.84
2020-02-18 23:30:00,2.466,0.8024822428,2.5932862838,0.0245,0,0.0245,2.4415,0.8024822428,2.5700000000000003,2.4565,0.7993597438000001,2.5832863274999998,0.0245,0,0.0245,2.432,0.7993597438000001,2.56
2020-02-19 00:00:00,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64
2020-02-19 00:30:00,2.4905,0.8024822428,2.6165947336,0.049,0,0.049,2.4415,0.8024822428,2.5700000000000003,2.4525,0.7899922468,2.5765954281,0.049,0,0.049,2.4035,0.7899922468,2.5300000000000002
2020-02-19 01:00:00,2.3685,0.7150522708,2.4740840729,0.193,0,0.193,2.1755,0.7150522708,2.29,2.359,0.7119297718,2.464087052,0.193,0,0.193,2.166,0.7119297718,2.2800000000000002
2020-02-19 01:30:00,2.362,0.7400322628,2.4752154957,0.1105,0,0.1105,2.2515,0.7400322628,2.37,2.3525,0.7369097638000001,2.4652164712,0.1105,0,0.1105,2.242,0.7369097638000001,2.36
2020-02-19 02:00:00,2.3945,0.7837472488,2.5195019349,0.01,0,0.01,2.3845,0.7837472488,2.51,2.3755,0.7775022508,2.4995019504,0.01,0,0.01,2.3655,0.7775022508,2.49
2020-02-19 02:30:00,2.345,0.6838272808,2.4426716419,0.2645,0,0.2645,2.0805,0.6838272808,2.19,2.3355,0.6807047818,2.432677383,0.2645,0,0.2645,2.071,0.6807047818,2.18
2020-02-19 03:00:00,2.372,0.7025622748,2.4738588784,0.23450000000000001,0,0.23450000000000001,2.1375,0.7025622748,2.25,2.3625,0.6994397758,2.4638632775,0.23450000000000001,0,0.23450000000000001,2.128,0.6994397758,2.24
2020-02-19 03:30:00,2.3445,0.6838272808,2.4421916387,0.264,0,0.264,2.0805,0.6838272808,2.19,2.335,0.6807047818,2.4321973604,0.264,0,0.264,2.071,0.6807047818,2.18
2020-02-19 04:00:00,2.203,0.7212972688,2.3180765194,0.0085,0,0.0085,2.1945,0.7212972688,2.31,2.1935000000000002,0.7181747698000001,2.308076526,0.0085,0,0.0085,2.185,0.7181747698000001,2.3
2020-02-19 04:30:00,2.292,0.7525222588,2.4123751263,0.0025,0,0.0025,2.2895,0.7525222588,2.41,2.273,0.7462772608,2.3923751274000002,0.0025,0,0.0025,2.2705,0.7462772608,2.39
2020-02-19 05:00:00,2.2215,0.6900722788,2.3262119422,0.122,0,0.122,2.0995,0.6900722788,2.21,2.212,0.6869497798,2.3162132890000002,0.122,0,0.122,2.09,0.6869497798,2.2
2020-02-19 05:30:00,2.2505,0.6713372848,2.3484982436,0.20800000000000002,0,0.20800000000000002,2.0425,0.6713372848,2.15,2.241,0.6682147858,2.3385020847,0.20800000000000002,0,0.20800000000000002,2.033,0.6682147858,2.14
2020-02-19 06:00:00,2.301,0.7025622748,2.4058667357,0.1635,0,0.1635,2.1375,0.7025622748,2.25,2.2915,0.6994397758,2.3958689968,0.1635,0,0.1635,2.128,0.6994397758,2.24
2020-02-19 06:30:00,2.754,0.8618097238,2.8856943705,0.132,0,0.132,2.622,0.8618097238,2.76,2.6305,0.8212172368,2.7557082574000002,0.132,0,0.132,2.4985,0.8212172368,2.63
2020-02-19 07:00:00,3.0185,0.9835871847000001,3.1747103805,0.026000000000000002,0,0.026000000000000002,2.9925,0.9835871847000001,3.15,2.838,0.9242597038,2.9847110413,0.026000000000000002,0,0.026000000000000002,2.8120000000000003,0.9242597038,2.96
2020-02-19 07:30:00,3.2880000000000003,1.0647721587,3.4561081797,0.0485,0,0.0485,3.2395,1.0647721587,3.41,3.079,0.9960771807000001,3.2361104354,0.0485,0,0.0485,3.0305,0.9960771807000001,3.19
2020-02-19 08:00:00,3.2405,1.0210571727,3.3975576522,0.134,0,0.134,3.1065,1.0210571727,3.27,3.1835,1.0023221787,3.3375622841,0.134,0,0.134,3.0495,1.0023221787,3.21
2020-02-19 08:30:00,3.4405,1.0491596637,3.5969120437,0.2485,0,0.2485,3.192,1.0491596637,3.36,3.4215,1.0429146657,3.5769167239,0.2485,0,0.2485,3.173,1.0429146657,3.34
2020-02-19 09:00:00,3.7245,1.1615696277,3.9014284884,0.1905,0,0.1905,3.534,1.1615696277,3.7199999999999998,3.7055,1.1553246297,3.8814308251,0.1905,0,0.1905,3.515,1.1553246297,3.7
2020-02-19 09:30:00,3.759,1.1927946177,3.9437089142,0.13,0,0.13,3.629,1.1927946177,3.8200000000000003,3.74,1.1865496197,3.9237099791,0.13,0,0.13,3.61,1.1865496197,3.8
2020-02-19 10:00:00,3.6855,1.1522021307,3.8614090692,0.18,0,0.18,3.5055,1.1522021307,3.69,3.6665,1.1459571327,3.841411199,0.18,0,0.18,3.4865,1.1459571327,3.67
2020-02-19 10:30:00,3.576,1.1116096437,3.7447899808000003,0.194,0,0.194,3.382,1.1116096437,3.56,3.5475,1.1022421467,3.7147939378,0.194,0,0.194,3.3535,1.1022421467,3.5300000000000002
2020-02-19 11:00:00,3.7245,1.1553246297,3.8995737267,0.20950000000000002,0,0.20950000000000002,3.515,1.1553246297,3.7,3.7055,1.1490796317,3.8795765555,0.20950000000000002,0,0.20950000000000002,3.496,1.1490796317,3.68
2020-02-19 11:30:00,3.7785,1.1959171167,3.9632410979,0.14,0,0.14,3.6385,1.1959171167,3.83,3.6835,1.1646921266999999,3.8632473387,0.14,0,0.14,3.5435,1.1646921266999999,3.73
2020-02-19 12:00:00,3.983,1.2802245897,4.1836902371,0.088,0,0.088,3.895,1.2802245897,4.1,3.964,1.2739795917,4.1636906705,0.088,0,0.088,3.876,1.2739795917,4.08
2020-02-19 12:30:00,3.9505,1.2489995997,4.1432415148,0.1505,0,0.1505,3.8,1.2489995997,4.0,3.9314999999999998,1.2427546017,4.1232428075,0.1505,0,0.1505,3.781,1.2427546017,3.98
2020-02-19 13:00:00,3.7275,1.1522021307,3.9015158593,0.222,0,0.222,3.5055,1.1522021307,3.69,3.7085,1.1459571327,3.8815190325,0.222,0,0.222,3.4865,1.1459571327,3.67
2020-02-19 13:30:00,3.7615,1.1646921266999999,3.9376884082,0.218,0,0.218,3.5435,1.1646921266999999,3.73,3.7425,1.1584471287,3.917691412,0.218,0,0.218,3.5245,1.1584471287,3.71
2020-02-19 14:00:00,3.8375,1.2333871047,4.030837382,0.085,0,0.085,3.7525,1.2333871047,3.95,3.8185000000000002,1.2271421067000001,4.0108378177,0.085,0,0.085,3.7335000000000003,1.2271421067000001,3.93
2020-02-19 14:30:00,3.76,1.2084071127,3.9494110637,0.0835,0,0.0835,3.6765,1.2084071127,3.87,3.7315,1.1990396157,3.9194117224,0.0835,0,0.0835,3.648,1.1990396157,3.84
2020-02-19 15:00:00,3.8970000000000002,1.2427546017,4.0903603753,0.116,0,0.116,3.781,1.2427546017,3.98,3.8685,1.2333871047,4.0603615603,0.116,0,0.116,3.7525,1.2333871047,3.95
2020-02-19 15:30:00,3.551,1.0866296517,3.7135380704000003,0.245,0,0.245,3.306,1.0866296517,3.48,3.532,1.0803846537,3.6935423376000003,0.245,0,0.245,3.287,1.0803846537,3.46
2020-02-19 16:00:00,3.741,1.1959171167,3.9275054106000002,0.10250000000000001,0,0.10250000000000001,3.6385,1.1959171167,3.83,3.7125,1.1865496197,3.8975064144,0.10250000000000001,0,0.10250000000000001,3.61,1.1865496197,3.8
2020-02-19 16:30:00,3.711,1.1865496197,3.896077643,0.101,0,0.101,3.61,1.1865496197,3.8,3.692,1.1803046217,3.8760783015999998,0.101,0,0.101,3.591,1.1803046217,3.7800000000000002
2020-02-19 17:00:00,3.664,1.1646921266999999,3.8446591201,0.12050000000000001,0,0.12050000000000001,3.5435,1.1646921266999999,3.73,3.645,1.1584471287,3.8246600829,0.12050000000000001,0,0.12050000000000001,3.5245,1.1584471287,3.71
2020-02-19 17:30:00,3.8785,1.2489995997,4.0746487272,0.0785,0,0.0785,3.8,1.2489995997,4.0,3.793,1.2208971087,3.9846503924,0.0785,0,0.0785,3.7145,1.2208971087,3.91
2020-02-19 18:00:00,4.223,1.3832670566,4.4437773065,0.0145,0,0.0145,4.2085,1.3832670566,4.43,4.204,1.3770220586,4.423777317,0.0145,0,0.0145,4.1895,1.3770220586,4.41
2020-02-19 18:30:00,3.9525,1.2895920867,4.1575598613,0.029,0,0.029,3.9235,1.2895920867,4.13,3.9335,1.2833470887,4.1375599089,0.029,0,0.029,3.9045,1.2833470887,4.11
2020-02-19 19:00:00,3.786,1.2146521107,3.9760754206,0.09050000000000001,0,0.09050000000000001,3.6955,1.2146521107,3.89,3.767,1.2084071127,3.9560759281999998,0.09050000000000001,0,0.09050000000000001,3.6765,1.2084071127,3.87
2020-02-19 19:30:00,3.7115,1.2146521107,3.9052031957,0.016,0,0.016,3.6955,1.2146521107,3.89,3.6925,1.2084071127,3.8852032122,0.016,0,0.016,3.6765,1.2084071127,3.87
2020-02-19 20:00:00,3.5245,1.1334671367,3.7022760567,0.076,0,0.076,3.4485,1.1334671367,3.63,3.5055,1.1272221387,3.6822764698,0.076,0,0.076,3.4295,1.1272221387,3.61
2020-02-19 20:30:00,3.317,1.0366696677,3.4752227267,0.163,0,0.163,3.154,1.0366696677,3.32,3.298,1.0304246697,3.4552248841,0.163,0,0.163,3.135,1.0304246697,3.3
2020-02-19 21:00:00,3.337,1.0928746497,3.5114019992000003,0.012,0,0.012,3.325,1.0928746497,3.5,3.318,1.0866296517,3.4914020107,0.012,0,0.012,3.306,1.0866296517,3.48
2020-02-19 21:30:00,3.067,0.9554846938,3.2123885195,0.16,0,0.16,2.907,0.9554846938,3.06,3.048,0.9492396958,3.1923909535,0.16,0,0.16,2.888,0.9492396958,3.04
2020-02-19 22:00:00,3.0975,1.0085671767,3.2575625857,0.029,0,0.029,3.0685000000000002,1.0085671767,3.23,3.088,1.0054446777,3.2475626245,0.029,0,0.029,3.059,1.0054446777,3.22
2020-02-19 22:30:00,2.776,0.8867897158,2.9142017774999998,0.078,0,0.078,2.698,0.8867897158,2.84,2.7285,0.8711772208,2.8642035542,0.078,0,0.078,2.6505,0.8711772208,2.79
2020-02-19 23:00:00,2.6775,0.8368297318,2.8052255257,0.1315,0,0.1315,2.5460000000000003,0.8368297318,2.68,2.668,0.8337072328,2.7952266008,0.1315,0,0.1315,2.5365,0.8337072328,2.67
2020-02-19 23:30:00,2.4825,0.7806247498000001,2.6023414937,0.1075,0,0.1075,2.375,0.7806247498000001,2.5,2.473,0.7775022508,2.5923423289,0.1075,0,0.1075,2.3655,0.7775022508,2.49
2020-02-20 00:00:00,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2020-02-20 00:30:00,2.5255,0.8274622348,2.657601174,0.008,0,0.008,2.5175,0.8274622348,2.65,2.4875,0.8149722388,2.6176011919,0.008,0,0.008,2.4795,0.8149722388,2.61
2020-02-20 01:00:00,2.567,0.8430747298,2.7019000722,0.002,0,0.002,2.565,0.8430747298,2.7,2.5005,0.8212172368,2.6319000741,0.002,0,0.002,2.4985,0.8212172368,2.63
2020-02-20 01:30:00,2.541,0.8087272408,2.666593473,0.0805,0,0.0805,2.4605,0.8087272408,2.59,2.351,0.7462772608,2.4666030791,0.0805,0,0.0805,2.2705,0.7462772608,2.39
2020-02-20 02:00:00,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62
2020-02-20 02:30:00,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67
2020-02-20 03:00:00,2.4025,0.7587672568,2.5194709762,0.094,0,0.094,2.3085,0.7587672568,2.43,2.393,0.7556447578000001,2.5094716575,0.094,0,0.094,2.299,0.7556447578000001,2.42
2020-02-20 03:30:00,2.427,0.7806247498000001,2.5494517058,0.052000000000000005,0,0.052000000000000005,2.375,0.7806247498000001,2.5,2.408,0.7743797518000001,2.5294521145999997,0.052000000000000005,0,0.052000000000000005,2.356,0.7743797518000001,2.48
2020-02-20 04:00:00,2.3965,0.7212972688,2.5026949475,0.202,0,0.202,2.1945,0.7212972688,2.31,2.387,0.7181747698000001,2.4926981366,0.202,0,0.202,2.185,0.7181747698000001,2.3
2020-02-20 04:30:00,2.4465,0.7431547618000001,2.5568811568000003,0.1855,0,0.1855,2.261,0.7431547618000001,2.38,2.304,0.6963172768,2.406922049,0.1855,0,0.1855,2.1185,0.6963172768,2.23
2020-02-20 05:00:00,2.408,0.7244197678000001,2.5146069275,0.20400000000000001,0,0.20400000000000001,2.204,0.7244197678000001,2.32,2.237,0.6682147858,2.3346691414,0.20400000000000001,0,0.20400000000000001,2.033,0.6682147858,2.14
2020-02-20 05:30:00,2.321,0.6869497798,2.4205249431,0.231,0,0.231,2.09,0.6869497798,2.2,2.3115,0.6838272808,2.4105294024,0.231,0,0.231,2.0805,0.6838272808,2.19
2020-02-20 06:00:00,2.2640000000000002,0.6744597838,2.3623276657,0.212,0,0.212,2.052,0.6744597838,2.16,2.2545,0.6713372848,2.3523316093,0.212,0,0.212,2.0425,0.6713372848,2.15
2020-02-20 06:30:00,2.964,0.9742196878,3.12,0.0,0,0.0,2.964,0.9742196878,3.12,2.9450000000000003,0.9679746898,3.1,0.0,0,0.0,2.9450000000000003,0.9679746898,3.1
2020-02-20 07:00:00,3.0815,0.9710971888000001,3.2308933749,0.127,0,0.127,2.9545,0.9710971888000001,3.11,2.9865,0.9398721988000001,3.1309011482,0.127,0,0.127,2.8595,0.9398721988000001,3.01
2020-02-20 07:30:00,3.258,1.0522821627,3.4237204544,0.0565,0,0.0565,3.2015000000000002,1.0522821627,3.37,3.2485,1.0491596637,3.4137205876,0.0565,0,0.0565,3.192,1.0491596637,3.36
2020-02-20 08:00:00,3.4155,1.0741396557,3.5804212392,0.14750000000000002,0,0.14750000000000002,3.268,1.0741396557,3.44,3.3965,1.0678946577,3.5604229033,0.14750000000000002,0,0.14750000000000002,3.249,1.0678946577,3.42
2020-02-20 08:30:00,3.505,1.0741396557,3.6658970253,0.23700000000000002,0,0.23700000000000002,3.268,1.0741396557,3.44,3.4859999999999998,1.0678946577,3.6459011232,0.23700000000000002,0,0.23700000000000002,3.249,1.0678946577,3.42
2020-02-20 09:00:00,3.6065,1.1522021307,3.7860813515,0.101,0,0.101,3.5055,1.1522021307,3.69,3.5875,1.1459571327,3.766082049,0.101,0,0.101,3.4865,1.1459571327,3.67
2020-02-20 09:30:00,3.729,1.1522021307,3.9029489812,0.2235,0,0.2235,3.5055,1.1522021307,3.69,3.71,1.1459571327,3.8829521952,0.2235,0,0.2235,3.4865,1.1459571327,3.67
2020-02-20 10:00:00,3.791,1.2271421067000001,3.9846654502,0.0575,0,0.0575,3.7335000000000003,1.2271421067000001,3.93,3.7625,1.2177746097,3.9546657571,0.0575,0,0.0575,3.705,1.2177746097,3.9
2020-02-20 10:30:00,3.716,1.2084071127,3.9075444655,0.0395,0,0.0395,3.6765,1.2084071127,3.87,3.697,1.2021621147000001,3.8875445657,0.0395,0,0.0395,3.6575,1.2021621147000001,3.85
2020-02-20 11:00:00,3.6145,1.0928746497,3.7761071555,0.28950000000000004,0,0.28950000000000004,3.325,1.0928746497,3.5,3.5955,1.0866296517,3.7561129176,0.28950000000000004,0,0.28950000000000004,3.306,1.0866296517,3.48
2020-02-20 11:30:00,3.648,1.1740596237,3.8322734767,0.076,0,0.076,3.572,1.1740596237,3.76,3.629,1.1678146257,3.8122738621,0.076,0,0.076,3.553,1.1678146257,3.74
2020-02-20 12:00:00,3.9135,1.2802245897,4.1175790521,0.018500000000000003,0,0.018500000000000003,3.895,1.2802245897,4.1,3.885,1.2708570927,4.0875790818,0.018500000000000003,0,0.018500000000000003,3.8665000000000003,1.2708570927,4.07
2020-02-20 12:30:00,3.753,1.1740596237,3.9323561638999998,0.181,0,0.181,3.572,1.1740596237,3.76,3.734,1.1678146257,3.9123582402,0.181,0,0.181,3.553,1.1678146257,3.74
2020-02-20 13:00:00,3.5005,1.1147321427,3.6737076639,0.109,0,0.109,3.3915,1.1147321427,3.5700000000000003,3.4815,1.1084871447,3.653708527,0.109,0,0.109,3.3725,1.1084871447,3.55
2020-02-20 13:30:00,3.6025,1.1771821227,3.7899556726,0.021,0,0.021,3.5815,1.1771821227,3.77,3.5835,1.1709371247,3.7699557027,0.021,0,0.021,3.5625,1.1709371247,3.75
2020-02-20 14:00:00,3.303,1.0460371647,3.4646793142,0.12050000000000001,0,0.12050000000000001,3.1825,1.0460371647,3.35,3.2745,1.0366696677,3.4346810987,0.12050000000000001,0,0.12050000000000001,3.154,1.0366696677,3.32
2020-02-20 14:30:00,3.119,1.0116896757,3.2789749923000002,0.041,0,0.041,3.078,1.0116896757,3.24,3.1,1.0054446777,3.2589751457,0.041,0,0.041,3.059,1.0054446777,3.22
2020-02-20 15:00:00,3.3785,1.0897521507,3.5499045058,0.063,0,0.063,3.3155,1.0897521507,3.49,3.3595,1.0835071527,3.5299048146,0.063,0,0.063,3.2965,1.0835071527,3.47
2020-02-20 15:30:00,3.414,1.1053646457,3.5884853351,0.051000000000000004,0,0.051000000000000004,3.363,1.1053646457,3.54,3.395,1.0991196477,3.5684855331,0.051000000000000004,0,0.051000000000000004,3.344,1.0991196477,3.52
2020-02-20 16:00:00,3.386,1.0616496597,3.5485343453000002,0.156,0,0.156,3.23,1.0616496597,3.4,3.367,1.0554046617,3.5285362404000002,0.156,0,0.156,3.211,1.0554046617,3.38
2020-02-20 16:30:00,3.3325,0.7587672568,3.417789344,1.024,0,1.024,2.3085,0.7587672568,2.43,3.323,0.7556447578000001,3.4078333293,1.024,0,1.024,2.299,0.7556447578000001,2.42
2020-02-20 17:00:00,3.4245,1.1022421467,3.5975183113,0.07100000000000001,0,0.07100000000000001,3.3535,1.1022421467,3.5300000000000002,3.4055,1.0959971487,3.5775186932,0.07100000000000001,0,0.07100000000000001,3.3345000000000002,1.0959971487,3.51
2020-02-20 17:30:00,3.771,1.2365096037,3.968550995,0.009000000000000001,0,0.009000000000000001,3.762,1.2365096037,3.96,3.7045,1.2146521107,3.8985510129,0.009000000000000001,0,0.009000000000000001,3.6955,1.2146521107,3.89
2020-02-20 18:00:00,3.6915,1.1490796317,3.866206959,0.1955,0,0.1955,3.496,1.1490796317,3.68,3.6725,1.1428346337,3.8462094652000003,0.1955,0,0.1955,3.477,1.1428346337,3.66
2020-02-20 18:30:00,3.7035,1.1771821227,3.8860867206,0.122,0,0.122,3.5815,1.1771821227,3.77,3.6845,1.1709371247,3.8660876865000002,0.122,0,0.122,3.5625,1.1709371247,3.75
2020-02-20 19:00:00,3.831,1.2146521107,4.0189477168,0.1355,0,0.1355,3.6955,1.2146521107,3.89,3.8120000000000003,1.2084071127,3.9989488306,0.1355,0,0.1355,3.6765,1.2084071127,3.87
2020-02-20 19:30:00,3.6945,1.1834271207,3.8794110378,0.094,0,0.094,3.6005000000000003,1.1834271207,3.79,3.666,1.1740596237,3.8494119031,0.094,0,0.094,3.572,1.1740596237,3.76
2020-02-20 20:00:00,3.615,1.1553246297,3.7951284563,0.1,0,0.1,3.515,1.1553246297,3.7,3.5295,1.1272221387,3.7051315766,0.1,0,0.1,3.4295,1.1272221387,3.61
2020-02-20 20:30:00,3.65,1.1834271207,3.8370561307,0.0495,0,0.0495,3.6005000000000003,1.1834271207,3.79,3.27,1.0585271607,3.4370597536,0.0495,0,0.0495,3.2205,1.0585271607,3.39
2020-02-20 21:00:00,3.325,1.0616496597,3.4903760542,0.095,0,0.095,3.23,1.0616496597,3.4,3.0115,0.9586071928000001,3.1603892165,0.095,0,0.095,2.9165,0.9586071928000001,3.07
2020-02-20 21:30:00,3.452,1.1022421467,3.6237055275,0.0985,0,0.0985,3.3535,1.1022421467,3.5300000000000002,3.091,0.9835871847000001,3.2437208188,0.0985,0,0.0985,2.9925,0.9835871847000001,3.15
2020-02-20 22:00:00,3.214,1.0273021707,3.3741881616000002,0.08850000000000001,0,0.08850000000000001,3.1255,1.0273021707,3.29,3.0145,0.9617296918,3.1641956719,0.08850000000000001,0,0.08850000000000001,2.926,0.9617296918,3.08
2020-02-20 22:30:00,2.813,0.8555647258,2.9402312834,0.21,0,0.21,2.6029999999999998,0.8555647258,2.74,2.7560000000000002,0.8368297318,2.8802465172,0.21,0,0.21,2.5460000000000003,0.8368297318,2.68
2020-02-20 23:00:00,2.6125,0.8337072328,2.7423026821,0.076,0,0.076,2.5365,0.8337072328,2.67,2.5935,0.8274622348,2.7223034364,0.076,0,0.076,2.5175,0.8274622348,2.65
2020-02-20 23:30:00,2.3585000000000003,0.6994397758,2.4600280994,0.2305,0,0.2305,2.128,0.6994397758,2.24,2.33,0.6900722788,2.4300411005,0.2305,0,0.2305,2.0995,0.6900722788,2.21
2020-02-21 00:00:00,2.582,0.8399522308,2.7151876086,0.026500000000000003,0,0.026500000000000003,2.5555,0.8399522308,2.69,2.392,0.7775022508,2.5151886112,0.026500000000000003,0,0.026500000000000003,2.3655,0.7775022508,2.49
2020-02-21 00:30:00,2.4275,0.7837472488,2.5508853365,0.043000000000000003,0,0.043000000000000003,2.3845,0.7837472488,2.51,2.3609999999999998,0.7618897558000001,2.4808863336,0.043000000000000003,0,0.043000000000000003,2.318,0.7618897558000001,2.44
2020-02-21 01:00:00,2.289,0.6963172768,2.3925673972,0.1705,0,0.1705,2.1185,0.6963172768,2.23,2.2795,0.6931947778,2.3825698836,0.1705,0,0.1705,2.109,0.6931947778,2.22
2020-02-21 01:30:00,2.4585,0.7993597438000001,2.5851882427,0.026500000000000003,0,0.026500000000000003,2.432,0.7993597438000001,2.56,2.4395,0.7931147458000001,2.5651883459,0.026500000000000003,0,0.026500000000000003,2.4130000000000003,0.7931147458000001,2.54
2020-02-21 02:00:00,2.3765,0.7806247498000001,2.5014250439,0.0015,0,0.0015,2.375,0.7806247498000001,2.5,2.3575,0.7743797518000001,2.4814250442,0.0015,0,0.0015,2.356,0.7743797518000001,2.48
2020-02-21 02:30:00,2.2045,0.6900722788,2.3099826839,0.105,0,0.105,2.0995,0.6900722788,2.21,2.195,0.6869497798,2.2999836956,0.105,0,0.105,2.09,0.6869497798,2.2
2020-02-21 03:00:00,2.2475,0.6557247898,2.3412029493,0.2525,0,0.2525,1.995,0.6557247898,2.1,2.238,0.6526022908,2.3312086457,0.2525,0,0.2525,1.9855,0.6526022908,2.09
2020-02-21 03:30:00,2.2505,0.7337872648,2.3671066727,0.018000000000000002,0,0.018000000000000002,2.2325,0.7337872648,2.35,2.2315,0.7275422668,2.3471067296,0.018000000000000002,0,0.018000000000000002,2.2135,0.7275422668,2.33
2020-02-21 04:00:00,2.2995,0.7556447578000001,2.420475005,0.0005,0,0.0005,2.299,0.7556447578000001,2.42,2.2805,0.7493997598000001,2.4004750051,0.0005,0,0.0005,2.2800000000000002,0.7493997598000001,2.4
2020-02-21 04:30:00,2.0975,0.6713372848,2.2023169617000002,0.055,0,0.055,2.0425,0.6713372848,2.15,2.088,0.6682147858,2.1923172672,0.055,0,0.055,2.033,0.6682147858,2.14
2020-02-21 05:00:00,2.1165,0.6432347938,2.2120857239,0.1595,0,0.1595,1.957,0.6432347938,2.06,2.107,0.6401122948,2.2020882703,0.1595,0,0.1595,1.9475,0.6401122948,2.05
2020-02-21 05:30:00,2.2645,0.7119297718,2.3737742626,0.0985,0,0.0985,2.166,0.7119297718,2.2800000000000002,2.255,0.7088072728,2.3637751056000003,0.0985,0,0.0985,2.1565,0.7088072728,2.27
2020-02-21 06:00:00,2.3185000000000002,0.7369097638000001,2.4327922743,0.0765,0,0.0765,2.242,0.7369097638000001,2.36,2.309,0.7337872648,2.4227927584,0.0765,0,0.0765,2.2325,0.7337872648,2.35
2020-02-21 06:30:00,2.6975,0.8805447178,2.8375808799,0.018500000000000003,0,0.018500000000000003,2.6790000000000003,0.8805447178,2.8200000000000003,2.688,0.8774222188,2.8275809007,0.018500000000000003,0,0.018500000000000003,2.6695,0.8774222188,2.81
2020-02-21 07:00:00,2.9485,0.9461171968000001,3.0965771426,0.07,0,0.07,2.8785,0.9461171968000001,3.03,2.8345000000000002,0.9086472088,2.9765802526,0.07,0,0.07,2.7645,0.9086472088,2.91
2020-02-21 07:30:00,3.0405,0.9804646857,3.194675453,0.0575,0,0.0575,2.983,0.9804646857,3.14,3.0215,0.9742196878,3.1746757708,0.0575,0,0.0575,2.964,0.9742196878,3.12
2020-02-21 08:00:00,3.164,0.9835871847000001,3.3133577757,0.1715,0,0.1715,2.9925,0.9835871847000001,3.15,3.1355,0.9742196878,3.28336173,0.1715,0,0.1715,2.964,0.9742196878,3.12
2020-02-21 08:30:00,3.3605,1.0554046617,3.5223343467,0.1495,0,0.1495,3.211,1.0554046617,3.38,3.294,1.0335471687,3.4523406191,0.1495,0,0.1495,3.1445,1.0335471687,3.31
2020-02-21 09:00:00,3.6305,1.1553246297,3.8098957007000003,0.1155,0,0.1155,3.515,1.1553246297,3.7,3.4025,1.0803846537,3.5699071767,0.1155,0,0.1155,3.287,1.0803846537,3.46
2020-02-21 09:30:00,3.7565,1.1865496197,3.9394406012000003,0.14650000000000002,0,0.14650000000000002,3.61,1.1865496197,3.8,3.5285,1.1116096437,3.6994578319,0.14650000000000002,0,0.14650000000000002,3.382,1.1116096437,3.56
2020-02-21 10:00:00,3.7225,1.2084071127,3.9137263573,0.046,0,0.046,3.6765,1.2084071127,3.87,3.504,1.1365896357,3.683728003,0.046,0,0.046,3.458,1.1365896357,3.64
2020-02-21 10:30:00,3.5705,1.1459571327,3.7498917318,0.084,0,0.084,3.4865,1.1459571327,3.67,3.352,1.0741396557,3.5198977258,0.084,0,0.084,3.268,1.0741396557,3.44
2020-02-21 11:00:00,3.7665,1.2052846137,3.9546470449,0.0995,0,0.0995,3.667,1.2052846137,3.86,3.51,1.1209771407,3.6846559880000003,0.0995,0,0.0995,3.4105,1.1209771407,3.59
2020-02-21 11:30:00,3.7015000000000002,1.1834271207,3.8860779713999998,0.101,0,0.101,3.6005000000000003,1.1834271207,3.79,3.445,1.0991196477,3.6160875266,0.101,0,0.101,3.344,1.0991196477,3.52
2020-02-21 12:00:00,3.7115,1.1615696277,3.8890199601,0.17750000000000002,0,0.17750000000000002,3.534,1.1615696277,3.7199999999999998,3.4455,1.0741396557,3.6090506023,0.17750000000000002,0,0.17750000000000002,3.268,1.0741396557,3.44
2020-02-21 12:30:00,3.7745,1.1959171167,3.9594277364,0.136,0,0.136,3.6385,1.1959171167,3.83,3.5085,1.1084871447,3.6794450669,0.136,0,0.136,3.3725,1.1084871447,3.55
2020-02-21 13:00:00,3.8145,1.2333871047,4.0089467445,0.062,0,0.062,3.7525,1.2333871047,3.95,3.5484999999999998,1.1459571327,3.7289502544,0.062,0,0.062,3.4865,1.1459571327,3.67
2020-02-21 13:30:00,3.786,1.2427546017,3.9847503059,0.005,0,0.005,3.781,1.2427546017,3.98,3.539,1.1615696277,3.7247503271999998,0.005,0,0.005,3.534,1.1615696277,3.7199999999999998
2020-02-21 14:00:00,3.755,1.2146521107,3.9465687312,0.059500000000000004,0,0.059500000000000004,3.6955,1.2146521107,3.89,3.5365,1.1428346337,3.7165714375,0.059500000000000004,0,0.059500000000000004,3.477,1.1428346337,3.66
2020-02-21 14:30:00,3.6575,1.2021621147000001,3.85,0.0,0,0.0,3.6575,1.2021621147000001,3.85,3.6385,1.1959171167,3.83,0.0,0,0.0,3.6385,1.1959171167,3.83
2020-02-21 15:00:00,3.4545,1.1022421467,3.6260871473,0.101,0,0.101,3.3535,1.1022421467,3.5300000000000002,3.4355,1.0959971487,3.606087908,0.101,0,0.101,3.3345000000000002,1.0959971487,3.51
2020-02-21 15:30:00,3.4085,1.0772621547,3.574684042,0.131,0,0.131,3.2775,1.0772621547,3.45,3.3895,1.0710171567,3.5546853588,0.131,0,0.131,3.2585,1.0710171567,3.43
2020-02-21 16:00:00,3.7145,1.2208971087,3.91,0.0,0,0.0,3.7145,1.2208971087,3.91,3.6955,1.2146521107,3.89,0.0,0,0.0,3.6955,1.2146521107,3.89
2020-02-21 16:30:00,3.642,1.1803046217,3.82848312,0.051000000000000004,0,0.051000000000000004,3.591,1.1803046217,3.7800000000000002,3.623,1.1740596237,3.8084832939,0.051000000000000004,0,0.051000000000000004,3.572,1.1740596237,3.76
2020-02-21 17:00:00,3.345,1.0491596637,3.5056755412,0.153,0,0.153,3.192,1.0491596637,3.36,3.3165,1.0397921667,3.4756783511,0.153,0,0.153,3.1635,1.0397921667,3.33
2020-02-21 17:30:00,3.589,1.1459571327,3.7675109489,0.10250000000000001,0,0.10250000000000001,3.4865,1.1459571327,3.67,3.532,1.1272221387,3.707513149,0.10250000000000001,0,0.10250000000000001,3.4295,1.1272221387,3.61
2020-02-21 18:00:00,3.6025,1.1771821227,3.7899556726,0.021,0,0.021,3.5815,1.1771821227,3.77,3.5835,1.1709371247,3.7699557027,0.021,0,0.021,3.5625,1.1709371247,3.75
2020-02-21 18:30:00,3.743,1.2302646057,3.94,0.0,0,0.0,3.743,1.2302646057,3.94,3.724,1.2240196077,3.92,0.0,0,0.0,3.724,1.2240196077,3.92
2020-02-21 19:00:00,3.65,1.1959171167,3.8409266786,0.0115,0,0.0115,3.6385,1.1959171167,3.83,3.6215,1.1865496197,3.8109266917999998,0.0115,0,0.0115,3.61,1.1865496197,3.8
2020-02-21 19:30:00,3.493,1.1209771407,3.6684654489,0.0825,0,0.0825,3.4105,1.1209771407,3.59,3.4645,1.1116096437,3.6384661947,0.0825,0,0.0825,3.382,1.1116096437,3.56
2020-02-21 20:00:00,3.551,1.1646921266999999,3.7371257338,0.007500000000000001,0,0.007500000000000001,3.5435,1.1646921266999999,3.73,3.5035,1.1490796317,3.6871257437000002,0.007500000000000001,0,0.007500000000000001,3.496,1.1490796317,3.68
2020-02-21 20:30:00,3.2605,1.0273021707,3.4185099093,0.135,0,0.135,3.1255,1.0273021707,3.29,3.08,0.9679746898,3.2285252051,0.135,0,0.135,2.9450000000000003,0.9679746898,3.1
2020-02-21 21:00:00,3.18,1.0179346737,3.3389505836,0.083,0,0.083,3.097,1.0179346737,3.26,2.9805,0.9523621948000001,3.1289573343,0.083,0,0.083,2.8975,0.9523621948000001,3.05
2020-02-21 21:30:00,3.0535,0.9398721988000001,3.1948743324,0.194,0,0.194,2.8595,0.9398721988000001,3.01,2.854,0.8742997198,2.9849147392,0.194,0,0.194,2.66,0.8742997198,2.8
2020-02-21 22:00:00,2.914,0.9492396958,3.0647107531,0.026000000000000002,0,0.026000000000000002,2.888,0.9492396958,3.04,2.8665000000000003,0.9336272008000001,3.0147109314,0.026000000000000002,0,0.026000000000000002,2.8405,0.9336272008000001,2.99
2020-02-21 22:30:00,2.755,0.9055247098,2.9,0.0,0,0.0,2.755,0.9055247098,2.9,2.7359999999999998,0.8992797118,2.88,0.0,0,0.0,2.7359999999999998,0.8992797118,2.88
2020-02-21 23:00:00,2.4155,0.7743797518000001,2.5365930399,0.059500000000000004,0,0.059500000000000004,2.356,0.7743797518000001,2.48,2.349,0.7525222588,2.4665949708,0.059500000000000004,0,0.059500000000000004,2.2895,0.7525222588,2.41
2020-02-21 23:30:00,2.3185000000000002,0.7244197678000001,2.4290381327,0.1145,0,0.1145,2.204,0.7244197678000001,2.32,2.309,0.7212972688,2.4190392204,0.1145,0,0.1145,2.1945,0.7212972688,2.31
2020-02-22 00:00:00,2.324,0.7212972688,2.4333609987,0.1295,0,0.1295,2.1945,0.7212972688,2.31,2.3145,0.7181747698000001,2.4233623852,0.1295,0,0.1295,2.185,0.7181747698000001,2.3
2020-02-22 00:30:00,2.4205,0.7431547618000001,2.5320148598000003,0.1595,0,0.1595,2.261,0.7431547618000001,2.38,2.316,0.7088072728,2.4220371075,0.1595,0,0.1595,2.1565,0.7088072728,2.27
2020-02-22 01:00:00,2.3555,0.7181747698000001,2.4625505579,0.1705,0,0.1705,2.185,0.7181747698000001,2.3,2.2984999999999998,0.6994397758,2.4025649315,0.1705,0,0.1705,2.128,0.6994397758,2.24
2020-02-22 01:30:00,2.4115,0.7806247498000001,2.5347006233,0.036500000000000005,0,0.036500000000000005,2.375,0.7806247498000001,2.5,2.402,0.7775022508,2.5247007248,0.036500000000000005,0,0.036500000000000005,2.3655,0.7775022508,2.49
2020-02-22 02:00:00,2.4395,0.7899922468,2.5642246391,0.036000000000000004,0,0.036000000000000004,2.4035,0.7899922468,2.5300000000000002,2.43,0.7868697478000001,2.5542247356,0.036000000000000004,0,0.036000000000000004,2.394,0.7868697478000001,2.52
2020-02-22 02:30:00,2.314,0.7337872648,2.4275583927,0.0815,0,0.0815,2.2325,0.7337872648,2.35,2.3045,0.7306647658000001,2.4175589445,0.0815,0,0.0815,2.223,0.7306647658000001,2.34
2020-02-22 03:00:00,2.3255,0.7244197678000001,2.4357204786,0.12150000000000001,0,0.12150000000000001,2.204,0.7244197678000001,2.32,2.1735,0.6744597838,2.2757412529,0.12150000000000001,0,0.12150000000000001,2.052,0.6744597838,2.16
2020-02-22 03:30:00,2.33,0.7275422668,2.4409460768,0.1165,0,0.1165,2.2135,0.7275422668,2.33,2.235,0.6963172768,2.3409576566,0.1165,0,0.1165,2.1185,0.6963172768,2.23
2020-02-22 04:00:00,2.245,0.7369097638000001,2.3628501857,0.003,0,0.003,2.242,0.7369097638000001,2.36,2.15,0.7056847738,2.2628501939,0.003,0,0.003,2.147,0.7056847738,2.26
2020-02-22 04:30:00,2.016,0.6494797918,2.1180368269,0.04,0,0.04,1.976,0.6494797918,2.08,2.016,0.6494797918,2.1180368269,0.04,0,0.04,1.976,0.6494797918,2.08
2020-02-22 05:00:00,2.08,0.6182548018,2.1699398609,0.199,0,0.199,1.881,0.6182548018,1.98,2.08,0.6182548018,2.1699398609,0.199,0,0.199,1.881,0.6182548018,1.98
2020-02-22 05:30:00,1.9995,0.5995198078,2.0874444304,0.17550000000000002,0,0.17550000000000002,1.824,0.5995198078,1.92,1.99,0.5963973088,2.0774478935,0.17550000000000002,0,0.17550000000000002,1.8145,0.5963973088,1.9100000000000001
2020-02-22 06:00:00,1.9715,0.5870298118,2.0570406535,0.1855,0,0.1855,1.786,0.5870298118,1.88,1.962,0.5839073129,2.047044638,0.1855,0,0.1855,1.7765,0.5839073129,1.87
2020-02-22 06:30:00,2.0645,0.5963973088,2.1489183326,0.25,0,0.25,1.8145,0.5963973088,1.9100000000000001,2.0455,0.5901523108,2.128931657,0.25,0,0.25,1.7955,0.5901523108,1.8900000000000001
2020-02-22 07:00:00,2.2235,0.6619697878,2.3199474671,0.20950000000000002,0,0.20950000000000002,2.014,0.6619697878,2.12,2.214,0.6588472888,2.3099514604999998,0.20950000000000002,0,0.20950000000000002,2.0045,0.6588472888,2.11
2020-02-22 07:30:00,2.4205,0.7899922468,2.5461555333,0.017,0,0.017,2.4035,0.7899922468,2.5300000000000002,2.411,0.7868697478000001,2.5361555552,0.017,0,0.017,2.394,0.7868697478000001,2.52
2020-02-22 08:00:00,2.3715,0.7306647658000001,2.4815082611,0.14850000000000002,0,0.14850000000000002,2.223,0.7306647658000001,2.34,2.3525,0.7244197678000001,2.4615117814,0.14850000000000002,0,0.14850000000000002,2.204,0.7244197678000001,2.32
2020-02-22 08:30:00,2.5885,0.7868697478000001,2.7054567544,0.1945,0,0.1945,2.394,0.7868697478000001,2.52,2.5695,0.7806247498000001,2.6854618318,0.1945,0,0.1945,2.375,0.7806247498000001,2.5
2020-02-22 09:00:00,2.9155,0.9398721988000001,3.0632499082,0.056,0,0.056,2.8595,0.9398721988000001,3.01,2.792,0.8992797118,2.9332521201,0.056,0,0.056,2.7359999999999998,0.8992797118,2.88
2020-02-22 09:30:00,2.9865,0.9648521908000001,3.1384904015,0.051000000000000004,0,0.051000000000000004,2.9355,0.9648521908000001,3.09,2.9675000000000002,0.9586071928000001,3.1184906606,0.051000000000000004,0,0.051000000000000004,2.9165,0.9586071928000001,3.07
2020-02-22 10:00:00,2.9095,0.9398721988000001,3.0575398607,0.05,0,0.05,2.8595,0.9398721988000001,3.01,2.843,0.9180147058,2.9875407947,0.05,0,0.05,2.793,0.9180147058,2.94
2020-02-22 10:30:00,2.871,0.8649322228,2.9984577286,0.23950000000000002,0,0.23950000000000002,2.6315,0.8649322228,2.77,2.7,0.8087272408,2.8185172964,0.23950000000000002,0,0.23950000000000002,2.4605,0.8087272408,2.59
2020-02-22 11:00:00,2.6734999999999998,0.8024822428,2.7913401799,0.232,0,0.232,2.4415,0.8024822428,2.5700000000000003,2.607,0.7806247498000001,2.7213643637000002,0.232,0,0.232,2.375,0.7806247498000001,2.5
2020-02-22 11:30:00,2.6055,0.7806247498000001,2.7199274346999998,0.2305,0,0.2305,2.375,0.7806247498000001,2.5,2.596,0.7775022508,2.7099309493,0.2305,0,0.2305,2.3655,0.7775022508,2.49
2020-02-22 12:00:00,3.0385,0.9960771807000001,3.1976009757,0.008,0,0.008,3.0305,0.9960771807000001,3.19,3.0195,0.9898321827000001,3.1776009819,0.008,0,0.008,3.0115,0.9898321827000001,3.17
2020-02-22 12:30:00,2.6535,0.7962372448,2.7703891423,0.231,0,0.231,2.4225,0.7962372448,2.55,2.625,0.7868697478000001,2.7403994234,0.231,0,0.231,2.394,0.7868697478000001,2.52
2020-02-22 13:00:00,2.912,0.9305047018,3.0570546282,0.081,0,0.081,2.831,0.9305047018,2.98,2.8835,0.9211372048,3.0270556652,0.081,0,0.081,2.8025,0.9211372048,2.95
2020-02-22 13:30:00,3.0695,1.0085671767,3.2309500151,0.001,0,0.001,3.0685000000000002,1.0085671767,3.23,3.0505,1.0023221787,3.2109500152,0.001,0,0.001,3.0495,1.0023221787,3.21
2020-02-22 14:00:00,3.192,1.0491596637,3.36,0.0,0,0.0,3.192,1.0491596637,3.36,3.173,1.0429146657,3.34,0.0,0,0.0,3.173,1.0429146657,3.34
2020-02-22 14:30:00,2.515,0.7369097638000001,2.6207367285,0.273,0,0.273,2.242,0.7369097638000001,2.36,2.5055,0.7337872648,2.6107420401,0.273,0,0.273,2.2325,0.7337872648,2.35
2020-02-22 15:00:00,2.5220000000000002,0.8149722388,2.6504082233,0.0425,0,0.0425,2.4795,0.8149722388,2.61,2.465,0.7962372448,2.5904089928,0.0425,0,0.0425,2.4225,0.7962372448,2.55
2020-02-22 15:30:00,2.592,0.8430747298,2.7256630386,0.027,0,0.027,2.565,0.8430747298,2.7,2.573,0.8368297318,2.705663135,0.027,0,0.027,2.5460000000000003,0.8368297318,2.68
2020-02-22 16:00:00,2.484,0.8118497398000001,2.6133036563000003,0.014,0,0.014,2.47,0.8118497398000001,2.6,2.4745,0.8087272408,2.6033036703,0.014,0,0.014,2.4605,0.8087272408,2.59
2020-02-22 16:30:00,2.64,0.8430747298,2.7713489495,0.075,0,0.075,2.565,0.8430747298,2.7,2.6115,0.8337072328,2.7413500324,0.075,0,0.075,2.5365,0.8337072328,2.67
2020-02-22 17:00:00,2.9,0.9523621948000001,3.0523750998,0.0025,0,0.0025,2.8975,0.9523621948000001,3.05,2.862,0.9398721988000001,3.0123751011,0.0025,0,0.0025,2.8595,0.9398721988000001,3.01
2020-02-22 17:30:00,2.859,0.9211372048,3.0037268101,0.0565,0,0.0565,2.8025,0.9211372048,2.95,2.8305,0.9117697078,2.9737273328000002,0.0565,0,0.0565,2.774,0.9117697078,2.92
2020-02-22 18:00:00,2.922,0.9429946978,3.0703946,0.053,0,0.053,2.8689999999999998,0.9429946978,3.02,2.903,0.9367496998,3.0503948925,0.053,0,0.053,2.85,0.9367496998,3.0
2020-02-22 18:30:00,2.993,0.9835871847000001,3.1504750039,0.0005,0,0.0005,2.9925,0.9835871847000001,3.15,2.9835000000000003,0.9804646857,3.1404750039,0.0005,0,0.0005,2.983,0.9804646857,3.14
2020-02-22 19:00:00,2.776,0.9024022108,2.9189905361,0.030500000000000003,0,0.030500000000000003,2.7455,0.9024022108,2.89,2.757,0.8961572128,2.8989906433,0.030500000000000003,0,0.030500000000000003,2.7265,0.8961572128,2.87
2020-02-22 19:30:00,2.5905,0.7650122548,2.7010986654,0.263,0,0.263,2.3275,0.7650122548,2.45,2.581,0.7618897558000001,2.6911033053,0.263,0,0.263,2.318,0.7618897558000001,2.44
2020-02-22 20:00:00,2.567,0.8274622348,2.6970692891,0.0495,0,0.0495,2.5175,0.8274622348,2.65,2.5195,0.8118497398000001,2.6470701256,0.0495,0,0.0495,2.47,0.8118497398000001,2.6
2020-02-22 20:30:00,2.37,0.7275422668,2.479156661,0.1565,0,0.1565,2.2135,0.7275422668,2.33,2.3415,0.7181747698000001,2.449162561,0.1565,0,0.1565,2.185,0.7181747698000001,2.3
2020-02-22 21:00:00,2.3105,0.7306647658000001,2.4232790285,0.08750000000000001,0,0.08750000000000001,2.223,0.7306647658000001,2.34,2.301,0.7275422668,2.4132796668,0.08750000000000001,0,0.08750000000000001,2.2135,0.7275422668,2.33
2020-02-22 21:30:00,2.125,0.6432347938,2.2202198089,0.168,0,0.168,1.957,0.6432347938,2.06,2.1155,0.6401122948,2.2102226132,0.168,0,0.168,1.9475,0.6401122948,2.05
2020-02-22 22:00:00,2.133,0.6994397758,2.2447505429,0.005,0,0.005,2.128,0.6994397758,2.24,2.114,0.6931947778,2.2247505478,0.005,0,0.005,2.109,0.6931947778,2.22
2020-02-22 22:30:00,1.8995000000000002,0.5714173169,1.9835871546,0.161,0,0.161,1.7385000000000002,0.5714173169,1.83,1.8900000000000001,0.5682948179,1.9735903830000001,0.161,0,0.161,1.729,0.5682948179,1.82
2020-02-22 23:00:00,2.025,0.6650922868,2.1314250515,0.0015,0,0.0015,2.0235,0.6650922868,2.13,2.0155,0.6619697878,2.1214250517,0.0015,0,0.0015,2.014,0.6619697878,2.12
2020-02-22 23:30:00,1.7265000000000001,0.5464373249,1.8109102683,0.064,0,0.064,1.6625,0.5464373249,1.75,1.7265000000000001,0.5464373249,1.8109102683,0.064,0,0.064,1.6625,0.5464373249,1.75
2020-02-23 00:00:00,1.6635,0.5464373249,1.7509500278,0.001,0,0.001,1.6625,0.5464373249,1.75,1.6635,0.5464373249,1.7509500278,0.001,0,0.001,1.6625,0.5464373249,1.75
2020-02-23 00:30:00,1.7535,0.5495598239,1.8376012217,0.0815,0,0.0815,1.6720000000000002,0.5495598239,1.76,1.763,0.5526823229,1.8476002678999999,0.0815,0,0.0815,1.6815,0.5526823229,1.77
2020-02-23 01:00:00,1.685,0.4558848539,1.7455818513999999,0.298,0,0.298,1.387,0.4558848539,1.46,1.7135,0.4652523509,1.7755399179,0.298,0,0.298,1.4155,0.4652523509,1.49
2020-02-23 01:30:00,1.6885,0.5214573329000001,1.7671870303000001,0.10200000000000001,0,0.10200000000000001,1.5865,0.5214573329000001,1.67,1.679,0.5183348339,1.7571886637,0.10200000000000001,0,0.10200000000000001,1.577,0.5183348339,1.6600000000000001
2020-02-23 02:00:00,1.588,0.41529236690000004,1.6414054191,0.3245,0,0.3245,1.2635,0.41529236690000004,1.33,1.5785,0.41216986790000004,1.6314246075,0.3245,0,0.3245,1.254,0.41216986790000004,1.32
2020-02-23 02:30:00,1.508,0.4839873449,1.5837637924,0.035500000000000004,0,0.035500000000000004,1.4725000000000001,0.4839873449,1.55,1.508,0.4839873449,1.5837637924,0.035500000000000004,0,0.035500000000000004,1.4725000000000001,0.4839873449,1.55
2020-02-23 03:00:00,1.5345,0.38406737690000003,1.581833746,0.366,0,0.366,1.1685,0.38406737690000003,1.23,1.544,0.38718987590000004,1.5918077773000001,0.366,0,0.366,1.178,0.38718987590000004,1.24
2020-02-23 03:30:00,1.56,0.4714973489,1.629696214,0.1255,0,0.1255,1.4344999999999999,0.4714973489,1.51,1.579,0.4777423469,1.6496905013,0.1255,0,0.1255,1.4535,0.4777423469,1.53
2020-02-23 04:00:00,1.5230000000000001,0.41529236690000004,1.5786059515000002,0.2595,0,0.2595,1.2635,0.41529236690000004,1.33,1.5135,0.41216986790000004,1.5686192177,0.2595,0,0.2595,1.254,0.41216986790000004,1.32
2020-02-23 04:30:00,1.456,0.37469987990000003,1.5034413856,0.316,0,0.316,1.1400000000000001,0.37469987990000003,1.2,1.4465,0.37157738090000003,1.4934630896,0.316,0,0.316,1.1305,0.37157738090000003,1.19
2020-02-23 05:00:00,1.591,0.4621298519,1.6567573751,0.185,0,0.185,1.4060000000000001,0.4621298519,1.48,1.5815000000000001,0.4590073529,1.6467634923999999,0.185,0,0.185,1.3965,0.4590073529,1.47
2020-02-23 05:30:00,1.4665,0.38718987590000004,1.5167525342000001,0.28850000000000003,0,0.28850000000000003,1.178,0.38718987590000004,1.24,1.4475,0.38094487790000003,1.4967883117,0.28850000000000003,0,0.28850000000000003,1.159,0.38094487790000003,1.22
2020-02-23 06:00:00,1.4975,0.4340273609,1.5591298855,0.177,0,0.177,1.3205,0.4340273609,1.3900000000000001,1.488,0.4309048619,1.5491362109,0.177,0,0.177,1.311,0.4309048619,1.38
2020-02-23 06:30:00,1.6400000000000001,0.4777423469,1.7081679513,0.1865,0,0.1865,1.4535,0.4777423469,1.53,1.6305,0.4746198479,1.6981737985,0.1865,0,0.1865,1.444,0.4746198479,1.52
2020-02-23 07:00:00,1.875,0.5651723189,1.9583270284,0.1555,0,0.1555,1.7195,0.5651723189,1.81,1.875,0.5651723189,1.9583270284,0.1555,0,0.1555,1.7195,0.5651723189,1.81
2020-02-23 07:30:00,3.5815,1.1771821227,3.77,0.0,0,0.0,3.5815,1.1771821227,3.77,3.4295,1.1272221387,3.61,0.0,0,0.0,3.4295,1.1272221387,3.61
2020-02-23 08:00:00,2.233,0.7337872648,2.3504750052,0.0005,0,0.0005,2.2325,0.7337872648,2.35,2.2235,0.7306647658000001,2.3404750052,0.0005,0,0.0005,2.223,0.7306647658000001,2.34
2020-02-23 08:30:00,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2020-02-23 09:00:00,2.375,0.7369097638000001,2.4866968050000002,0.133,0,0.133,2.242,0.7369097638000001,2.36,2.3465,0.7275422668,2.45670104,0.133,0,0.133,2.2135,0.7275422668,2.33
2020-02-23 09:30:00,2.5789999999999997,0.7899922468,2.6972817335,0.17550000000000002,0,0.17550000000000002,2.4035,0.7899922468,2.5300000000000002,2.446,0.7462772608,2.5573122121000003,0.17550000000000002,0,0.17550000000000002,2.2705,0.7462772608,2.39
2020-02-23 10:00:00,2.636,0.7931147458000001,2.7527308259,0.223,0,0.223,2.4130000000000003,0.7931147458000001,2.54,2.5125,0.7525222588,2.6227744852,0.223,0,0.223,2.2895,0.7525222588,2.41
2020-02-23 10:30:00,3.0985,1.0179346737,3.2614250336,0.0015,0,0.0015,3.097,1.0179346737,3.26,2.975,0.9773421867000001,3.131425035,0.0015,0,0.0015,2.9735,0.9773421867000001,3.13
2020-02-23 11:00:00,2.9925,0.9835871847000001,3.15,0.0,0,0.0,2.9925,0.9835871847000001,3.15,2.888,0.9492396958,3.04,0.0,0,0.0,2.888,0.9492396958,3.04
2020-02-23 11:30:00,2.9695,0.9742196878,3.1252254719,0.0055000000000000005,0,0.0055000000000000005,2.964,0.9742196878,3.12,2.9505,0.9679746898,3.1052254749,0.0055000000000000005,0,0.0055000000000000005,2.9450000000000003,0.9679746898,3.1
2020-02-23 12:00:00,3.0875,1.0116896757,3.2490263542,0.0095,0,0.0095,3.078,1.0116896757,3.24,3.078,1.0085671767,3.2390263583,0.0095,0,0.0095,3.0685000000000002,1.0085671767,3.23
2020-02-23 12:30:00,2.995,0.9804646857,3.1514022276,0.012,0,0.012,2.983,0.9804646857,3.14,2.976,0.9742196878,3.1314022418,0.012,0,0.012,2.964,0.9742196878,3.12
2020-02-23 13:00:00,2.8055,0.9086472088,2.948977789,0.041,0,0.041,2.7645,0.9086472088,2.91,2.7865,0.9024022108,2.9289779787,0.041,0,0.041,2.7455,0.9024022108,2.89
2020-02-23 13:30:00,2.6885,0.8774222188,2.8280562229,0.019,0,0.019,2.6695,0.8774222188,2.81,2.6790000000000003,0.8742997198,2.818056245,0.019,0,0.019,2.66,0.8742997198,2.8
2020-02-23 14:00:00,2.534,0.8274622348,2.6656799789,0.0165,0,0.0165,2.5175,0.8274622348,2.65,2.5055,0.8180947378000001,2.6356800356,0.0165,0,0.0165,2.489,0.8180947378000001,2.62
2020-02-23 14:30:00,2.375,0.6775822828,2.4697657278,0.3135,0,0.3135,2.0615,0.6775822828,2.17,2.3655,0.6744597838,2.4597736176,0.3135,0,0.3135,2.052,0.6744597838,2.16
2020-02-23 15:00:00,2.3945,0.7369097638000001,2.5053275734,0.1525,0,0.1525,2.242,0.7369097638000001,2.36,2.3755,0.7306647658000001,2.4853312154,0.1525,0,0.1525,2.223,0.7306647658000001,2.34
2020-02-23 15:30:00,2.621,0.8337072328,2.7504015616,0.0845,0,0.0845,2.5365,0.8337072328,2.67,2.602,0.8274622348,2.7304024886000002,0.0845,0,0.0845,2.5175,0.8274622348,2.65
2020-02-23 16:00:00,2.535,0.7993597438000001,2.658044582,0.10300000000000001,0,0.10300000000000001,2.432,0.7993597438000001,2.56,2.516,0.7931147458000001,2.6380460572,0.10300000000000001,0,0.10300000000000001,2.4130000000000003,0.7931147458000001,2.54
2020-02-23 16:30:00,2.8425000000000002,0.9336272008000001,2.9919000652000003,0.002,0,0.002,2.8405,0.9336272008000001,2.99,2.8235,0.9273822028,2.9719000656,0.002,0,0.002,2.8215,0.9273822028,2.9699999999999998
2020-02-23 17:00:00,2.9715,0.9554846938,3.1213399767,0.0645,0,0.0645,2.907,0.9554846938,3.06,2.9335,0.9429946978,3.0813408202,0.0645,0,0.0645,2.8689999999999998,0.9429946978,3.02
2020-02-23 17:30:00,2.8525,0.8461972288,2.975366532,0.278,0,0.278,2.5745,0.8461972288,2.71,2.8335,0.8399522308,2.9553751031,0.278,0,0.278,2.5555,0.8399522308,2.69
2020-02-23 18:00:00,3.022,0.8867897158,3.1494253444,0.324,0,0.324,2.698,0.8867897158,2.84,2.9745,0.8711772208,3.0994515644,0.324,0,0.324,2.6505,0.8711772208,2.79
2020-02-23 18:30:00,3.04,0.9429946978,3.1828978934,0.171,0,0.171,2.8689999999999998,0.9429946978,3.02,2.9545,0.9148922068,3.0929109266,0.171,0,0.171,2.7835,0.9148922068,2.93
2020-02-23 19:00:00,2.9405,0.9055247098,3.0767702628,0.1855,0,0.1855,2.755,0.9055247098,2.9,2.893,0.8899122148,3.0267792701,0.1855,0,0.1855,2.7075,0.8899122148,2.85
2020-02-23 19:30:00,2.7765,0.8680547218,2.9090327001,0.1355,0,0.1355,2.641,0.8680547218,2.7800000000000002,2.767,0.8649322228,2.8990337614,0.1355,0,0.1355,2.6315,0.8649322228,2.77
2020-02-23 20:00:00,2.6734999999999998,0.8430747298,2.803279731,0.1085,0,0.1085,2.565,0.8430747298,2.7,2.6355,0.8305847338000001,2.7632826946,0.1085,0,0.1085,2.527,0.8305847338000001,2.66
2020-02-23 20:30:00,2.5324999999999998,0.7837472488,2.6510028291000003,0.148,0,0.148,2.3845,0.7837472488,2.51,2.504,0.7743797518000001,2.6210074399,0.148,0,0.148,2.356,0.7743797518000001,2.48
2020-02-23 21:00:00,2.438,0.7868697478000001,2.561836841,0.044,0,0.044,2.394,0.7868697478000001,2.52,2.419,0.7806247498000001,2.5418371309000003,0.044,0,0.044,2.375,0.7806247498000001,2.5
2020-02-23 21:30:00,2.3275,0.6994397758,2.4303234867,0.1995,0,0.1995,2.128,0.6994397758,2.24,2.299,0.6900722788,2.4003334664000002,0.1995,0,0.1995,2.0995,0.6900722788,2.21
2020-02-23 22:00:00,2.204,0.6807047818,2.3067238673,0.133,0,0.133,2.071,0.6807047818,2.18,2.1945,0.6775822828,2.2967254951,0.133,0,0.133,2.0615,0.6775822828,2.17
2020-02-23 22:30:00,2.163,0.6369897958,2.254844784,0.225,0,0.225,1.9380000000000002,0.6369897958,2.04,2.1535,0.6338672968,2.2448496609,0.225,0,0.225,1.9285,0.6338672968,2.03
2020-02-23 23:00:00,2.1615,0.6807047818,2.2661511975,0.09050000000000001,0,0.09050000000000001,2.071,0.6807047818,2.18,2.1425,0.6744597838,2.2461527664,0.09050000000000001,0,0.09050000000000001,2.052,0.6744597838,2.16
2020-02-23 23:30:00,2.206,0.6931947778,2.3123483734,0.097,0,0.097,2.109,0.6931947778,2.22,2.1965,0.6900722788,2.302349235,0.097,0,0.097,2.0995,0.6900722788,2.21
2020-02-24 00:00:00,2.138,0.6994397758,2.2495021671,0.01,0,0.01,2.128,0.6994397758,2.24,2.119,0.6931947778,2.2295021866,0.01,0,0.01,2.109,0.6931947778,2.22
2020-02-24 00:30:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2020-02-24 01:00:00,2.149,0.6869497798,2.2561252182000002,0.059000000000000004,0,0.059000000000000004,2.09,0.6869497798,2.2,2.0635,0.6588472888,2.1661283434,0.059000000000000004,0,0.059000000000000004,2.0045,0.6588472888,2.11
2020-02-24 01:30:00,2.097,0.6463572928,2.1943533786,0.1305,0,0.1305,1.9665,0.6463572928,2.07,2.0115,0.6182548018,2.1043695612,0.1305,0,0.1305,1.881,0.6182548018,1.98
2020-02-24 02:00:00,2.067,0.6744597838,2.1742550448,0.015,0,0.015,2.052,0.6744597838,2.16,1.991,0.6494797918,2.0942552375,0.015,0,0.015,1.976,0.6494797918,2.08
2020-02-24 02:30:00,2.1715,0.7025622748,2.2823246921,0.034,0,0.034,2.1375,0.7025622748,2.25,2.1145,0.6838272808,2.2223253587,0.034,0,0.034,2.0805,0.6838272808,2.19
2020-02-24 03:00:00,2.192,0.7181747698000001,2.3066510356,0.007,0,0.007,2.185,0.7181747698000001,2.3,2.173,0.7119297718,2.2866510447,0.007,0,0.007,2.166,0.7119297718,2.2800000000000002
2020-02-24 03:30:00,1.992,0.6526022908,2.0961759826,0.006500000000000001,0,0.006500000000000001,1.9855,0.6526022908,2.09,1.9825,0.6494797918,2.0861759873,0.006500000000000001,0,0.006500000000000001,1.976,0.6494797918,2.08
2020-02-24 04:00:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25
