Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-24 04:30:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2020-02-24 05:00:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2020-02-24 05:30:00,2.3145,0.7431547618000001,2.4308824015,0.053500000000000006,0,0.053500000000000006,2.261,0.7431547618000001,2.38,2.2955,0.7369097638000001,2.4108828777,0.053500000000000006,0,0.053500000000000006,2.242,0.7369097638000001,2.36
2020-02-24 06:00:00,2.329,0.7400322628,2.443744821,0.0775,0,0.0775,2.2515,0.7400322628,2.37,2.3195,0.7369097638000001,2.4337453133,0.0775,0,0.0775,2.242,0.7369097638000001,2.36
2020-02-24 06:30:00,2.8745000000000003,0.9305047018,3.0213555319,0.043500000000000004,0,0.043500000000000004,2.831,0.9305047018,2.98,2.8365,0.9180147058,2.9813559415,0.043500000000000004,0,0.043500000000000004,2.793,0.9180147058,2.94
2020-02-24 07:00:00,2.9699999999999998,0.9554846938,3.119912018,0.063,0,0.063,2.907,0.9554846938,3.06,2.9415,0.9461171968000001,3.0899126201,0.063,0,0.063,2.8785,0.9461171968000001,3.03
2020-02-24 07:30:00,3.3505000000000003,1.0741396557,3.518469305,0.0825,0,0.0825,3.268,1.0741396557,3.44,3.3125,1.0616496597,3.4784703894,0.0825,0,0.0825,3.23,1.0616496597,3.4
2020-02-24 08:00:00,3.336,0.7899922468,3.4282624972,0.9325,0,0.9325,2.4035,0.7899922468,2.5300000000000002,3.3075,0.7806247498000001,3.3983718528,0.9325,0,0.9325,2.375,0.7806247498000001,2.5
2020-02-24 08:30:00,3.4695,1.1022421467,3.6403801999,0.116,0,0.116,3.3535,1.1022421467,3.5300000000000002,3.4505,1.0959971487,3.6203811954000003,0.116,0,0.116,3.3345000000000002,1.0959971487,3.51
2020-02-24 09:00:00,3.669,1.1490796317,3.8447295093,0.17300000000000001,0,0.17300000000000001,3.496,1.1490796317,3.68,3.6405000000000003,1.1397121347,3.8147324939000002,0.17300000000000001,0,0.17300000000000001,3.4675000000000002,1.1397121347,3.65
2020-02-24 09:30:00,3.6995,1.1522021307,3.8747735417999998,0.194,0,0.194,3.5055,1.1522021307,3.69,3.6710000000000003,1.1428346337,3.8447772367,0.194,0,0.194,3.477,1.1428346337,3.66
2020-02-24 10:00:00,3.761,1.1771821227,3.940923591,0.17950000000000002,0,0.17950000000000002,3.5815,1.1771821227,3.77,3.7325,1.1678146257,3.9109266485000003,0.17950000000000002,0,0.17950000000000002,3.553,1.1678146257,3.74
2020-02-24 10:30:00,3.752,1.1303446377,3.918568999,0.313,0,0.313,3.439,1.1303446377,3.62,3.7235,1.1209771407,3.8885784035,0.313,0,0.313,3.4105,1.1209771407,3.59
2020-02-24 11:00:00,3.887,1.2240196077,4.0751678493,0.163,0,0.163,3.724,1.2240196077,3.92,3.868,1.2177746097,4.0551694169,0.163,0,0.163,3.705,1.2177746097,3.9
2020-02-24 11:30:00,3.8735,1.2489995997,4.0698897098,0.07350000000000001,0,0.07350000000000001,3.8,1.2489995997,4.0,3.8545,1.2427546017,4.0498900294,0.07350000000000001,0,0.07350000000000001,3.781,1.2427546017,3.98
2020-02-24 12:00:00,3.8915,1.2583670967,4.0898973092,0.063,0,0.063,3.8285,1.2583670967,4.03,3.863,1.2489995997,4.0598976588,0.063,0,0.063,3.8,1.2489995997,4.0
2020-02-24 12:30:00,3.8355,1.2396321027,4.0308495382,0.064,0,0.064,3.7715,1.2396321027,3.9699999999999998,3.807,1.2302646057,4.0008499097,0.064,0,0.064,3.743,1.2302646057,3.94
2020-02-24 13:00:00,3.732,1.2052846137,3.9218025193,0.065,0,0.065,3.667,1.2052846137,3.86,3.7035,1.1959171167,3.8918029241000003,0.065,0,0.065,3.6385,1.1959171167,3.83
2020-02-24 13:30:00,3.477,1.0991196477,3.646586486,0.133,0,0.133,3.344,1.0991196477,3.52,3.4485,1.0897521507,3.6165884477,0.133,0,0.133,3.3155,1.0897521507,3.49
2020-02-24 14:00:00,3.6625,1.1646921266999999,3.8432296314,0.11900000000000001,0,0.11900000000000001,3.5435,1.1646921266999999,3.73,3.6435,1.1584471287,3.8232305711,0.11900000000000001,0,0.11900000000000001,3.5245,1.1584471287,3.71
2020-02-24 14:30:00,3.699,1.1896721187,3.8856042966,0.0795,0,0.0795,3.6195,1.1896721187,3.81,3.68,1.1834271207,3.8656047069,0.0795,0,0.0795,3.6005000000000003,1.1834271207,3.79
2020-02-24 15:00:00,3.7775,1.2365096037,3.9747279467,0.0155,0,0.0155,3.762,1.2365096037,3.96,3.7585,1.2302646057,3.9547279616,0.0155,0,0.0155,3.743,1.2302646057,3.94
2020-02-24 15:30:00,3.527,1.0991196477,3.6942919484,0.183,0,0.183,3.344,1.0991196477,3.52,3.508,1.0928746497,3.674294354,0.183,0,0.183,3.325,1.0928746497,3.5
2020-02-24 16:00:00,3.602,1.1771821227,3.7894804063,0.0205,0,0.0205,3.5815,1.1771821227,3.77,3.583,1.1709371247,3.769480435,0.0205,0,0.0205,3.5625,1.1709371247,3.75
2020-02-24 16:30:00,3.7905,1.2208971087,3.982270709,0.076,0,0.076,3.7145,1.2208971087,3.91,3.7715,1.2146521107,3.9622710659,0.076,0,0.076,3.6955,1.2146521107,3.89
2020-02-24 17:00:00,3.6835,1.1834271207,3.8689368049,0.083,0,0.083,3.6005000000000003,1.1834271207,3.79,3.6645,1.1771821227,3.8489372559,0.083,0,0.083,3.5815,1.1771821227,3.77
2020-02-24 17:30:00,3.9775,1.2802245897,4.1784544092,0.0825,0,0.0825,3.895,1.2802245897,4.1,3.8825000000000003,1.2489995997,4.0784563563,0.0825,0,0.0825,3.8,1.2489995997,4.0
2020-02-24 18:00:00,3.963,1.2396321027,4.1523555664,0.1915,0,0.1915,3.7715,1.2396321027,3.9699999999999998,3.754,1.1709371247,3.9323796549,0.1915,0,0.1915,3.5625,1.1709371247,3.75
2020-02-24 18:30:00,3.87,1.2552445977,4.0684811662,0.051000000000000004,0,0.051000000000000004,3.819,1.2552445977,4.02,3.6705,1.1896721187,3.8584828625,0.051000000000000004,0,0.051000000000000004,3.6195,1.1896721187,3.81
2020-02-24 19:00:00,3.9265,1.2677345937,4.1260820702,0.0695,0,0.0695,3.857,1.2677345937,4.06,3.708,1.1959171167,3.8960854393,0.0695,0,0.0695,3.6385,1.1959171167,3.83
2020-02-24 19:30:00,3.7960000000000003,1.2240196077,3.9884633633,0.07200000000000001,0,0.07200000000000001,3.724,1.2240196077,3.92,3.5775,1.1522021307,3.7584672408,0.07200000000000001,0,0.07200000000000001,3.5055,1.1522021307,3.69
2020-02-24 20:00:00,3.551,1.1365896357,3.7284630882,0.093,0,0.093,3.458,1.1365896357,3.64,3.4845,1.1147321427,3.658465252,0.093,0,0.093,3.3915,1.1147321427,3.5700000000000003
2020-02-24 20:30:00,3.3175,1.0585271607,3.4822817232,0.097,0,0.097,3.2205,1.0585271607,3.39,3.2984999999999998,1.0522821627,3.4622824841,0.097,0,0.097,3.2015000000000002,1.0522821627,3.37
2020-02-24 21:00:00,3.273,1.0710171567,3.4437779763,0.0145,0,0.0145,3.2585,1.0710171567,3.43,3.254,1.0647721587,3.4237779937,0.0145,0,0.0145,3.2395,1.0647721587,3.41
2020-02-24 21:30:00,3.1555,1.0148121747,3.3146680075,0.068,0,0.068,3.0875,1.0148121747,3.25,3.108,0.9991996797,3.2646690491,0.068,0,0.068,3.04,0.9991996797,3.2
2020-02-24 22:00:00,2.998,0.9835871847000001,3.1552254674,0.0055000000000000005,0,0.0055000000000000005,2.9925,0.9835871847000001,3.15,2.979,0.9773421867000001,3.1352254704,0.0055000000000000005,0,0.0055000000000000005,2.9735,0.9773421867000001,3.13
2020-02-24 22:30:00,2.7279999999999998,0.8836672168,2.8675515253,0.0395,0,0.0395,2.6885,0.8836672168,2.83,2.709,0.8774222188,2.8475517116,0.0395,0,0.0395,2.6695,0.8774222188,2.81
2020-02-24 23:00:00,2.4205,0.7681347538000001,2.5394588498,0.0835,0,0.0835,2.337,0.7681347538000001,2.46,2.4015,0.7618897558000001,2.5194599124,0.0835,0,0.0835,2.318,0.7618897558000001,2.44
2020-02-24 23:30:00,2.237,0.6588472888,2.3320053066,0.2325,0,0.2325,2.0045,0.6588472888,2.11,2.2275,0.6557247898,2.3220101744,0.2325,0,0.2325,1.995,0.6557247898,2.1
2020-02-25 00:00:00,2.165,0.6650922868,2.2648560109,0.14150000000000001,0,0.14150000000000001,2.0235,0.6650922868,2.13,2.1555,0.6619697878,2.2548579224,0.14150000000000001,0,0.14150000000000001,2.014,0.6619697878,2.12
2020-02-25 00:30:00,2.3145,0.6775822828,2.4116442524,0.253,0,0.253,2.0615,0.6775822828,2.17,2.286,0.6682147858,2.3816605552,0.253,0,0.253,2.033,0.6682147858,2.14
2020-02-25 01:00:00,2.375,0.7337872648,2.48577327,0.14250000000000002,0,0.14250000000000002,2.2325,0.7337872648,2.35,2.2135,0.6807047818,2.3158025067,0.14250000000000002,0,0.14250000000000002,2.071,0.6807047818,2.18
2020-02-25 01:30:00,2.3595,0.7400322628,2.4728299578,0.108,0,0.108,2.2515,0.7400322628,2.37,2.2075,0.6900722788,2.312845866,0.108,0,0.108,2.0995,0.6900722788,2.21
2020-02-25 02:00:00,2.2715,0.7244197678000001,2.3842181633,0.0675,0,0.0675,2.204,0.7244197678000001,2.32,2.148,0.6838272808,2.2542235359,0.0675,0,0.0675,2.0805,0.6838272808,2.19
2020-02-25 02:30:00,2.4165,0.7899922468,2.5423532406,0.013000000000000001,0,0.013000000000000001,2.4035,0.7899922468,2.5300000000000002,2.3975,0.7837472488,2.5223532663,0.013000000000000001,0,0.013000000000000001,2.3845,0.7837472488,2.51
2020-02-25 03:00:00,2.319,0.7181747698000001,2.4276606023,0.134,0,0.134,2.185,0.7181747698000001,2.3,2.3095,0.7150522708,2.4176620938,0.134,0,0.134,2.1755,0.7150522708,2.29
2020-02-25 03:30:00,2.2335,0.6682147858,2.3313157766,0.2005,0,0.2005,2.033,0.6682147858,2.14,2.224,0.6650922868,2.3213193985,0.2005,0,0.2005,2.0235,0.6650922868,2.13
2020-02-25 04:00:00,2.25,0.6682147858,2.3471282453,0.217,0,0.217,2.033,0.6682147858,2.14,2.2405,0.6650922868,2.337132431,0.217,0,0.217,2.0235,0.6650922868,2.13
2020-02-25 04:30:00,2.3609999999999998,0.7337872648,2.4724006047,0.1285,0,0.1285,2.2325,0.7337872648,2.35,2.3515,0.7306647658000001,2.462401927,0.1285,0,0.1285,2.223,0.7306647658000001,2.34
2020-02-25 05:00:00,2.4215,0.7088072728,2.5231072114,0.265,0,0.265,2.1565,0.7088072728,2.27,2.2315,0.6463572928,2.3232240529,0.265,0,0.265,1.9665,0.6463572928,2.07
2020-02-25 05:30:00,2.5905,0.8118497398000001,2.7147357606,0.12050000000000001,0,0.12050000000000001,2.47,0.8118497398000001,2.6,2.391,0.7462772608,2.504757623,0.12050000000000001,0,0.12050000000000001,2.2705,0.7462772608,2.39
2020-02-25 06:00:00,2.626,0.8368297318,2.7561132052,0.08,0,0.08,2.5460000000000003,0.8368297318,2.68,2.4455,0.7775022508,2.5661215871,0.08,0,0.08,2.3655,0.7775022508,2.49
2020-02-25 06:30:00,2.7115,0.7931147458000001,2.8251129623,0.2985,0,0.2985,2.4130000000000003,0.7931147458000001,2.54,2.683,0.7837472488,2.7951294693,0.2985,0,0.2985,2.3845,0.7837472488,2.51
2020-02-25 07:00:00,3.1755,1.0148121747,3.333713245,0.088,0,0.088,3.0875,1.0148121747,3.25,3.1185,0.9960771807000001,3.2737153205,0.088,0,0.088,3.0305,0.9960771807000001,3.19
2020-02-25 07:30:00,3.367,1.0554046617,3.5285362404000002,0.156,0,0.156,3.211,1.0554046617,3.38,3.348,1.0491596637,3.5085381571000003,0.156,0,0.156,3.192,1.0491596637,3.36
2020-02-25 08:00:00,3.7745,1.2365096037,3.9718769178,0.0125,0,0.0125,3.762,1.2365096037,3.96,3.746,1.2271421067000001,3.9418769324,0.0125,0,0.0125,3.7335000000000003,1.2271421067000001,3.93
2020-02-25 08:30:00,3.719,1.1896721187,3.9046486077,0.0995,0,0.0995,3.6195,1.1896721187,3.81,3.7,1.1834271207,3.8846492441000002,0.0995,0,0.0995,3.6005000000000003,1.1834271207,3.79
2020-02-25 09:00:00,3.786,1.2240196077,3.9789470969,0.062,0,0.062,3.724,1.2240196077,3.92,3.7575000000000003,1.2146521107,3.9489474547,0.062,0,0.062,3.6955,1.2146521107,3.89
2020-02-25 09:30:00,3.7255000000000003,1.1834271207,3.9089448704,0.125,0,0.125,3.6005000000000003,1.1834271207,3.79,3.7065,1.1771821227,3.8889458726,0.125,0,0.125,3.5815,1.1771821227,3.77
2020-02-25 10:00:00,3.7984999999999998,1.2115296117,3.9870297528,0.1125,0,0.1125,3.686,1.2115296117,3.88,3.77,1.2021621147000001,3.9570309261,0.1125,0,0.1125,3.6575,1.2021621147000001,3.85
2020-02-25 10:30:00,3.669,1.2052846137,3.8619000505,0.002,0,0.002,3.667,1.2052846137,3.86,3.65,1.1990396157,3.8419000508,0.002,0,0.002,3.648,1.1990396157,3.84
2020-02-25 11:00:00,3.4314999999999998,1.0522821627,3.5892185779,0.23,0,0.23,3.2015000000000002,1.0522821627,3.37,3.403,1.0429146657,3.5592246347,0.23,0,0.23,3.173,1.0429146657,3.34
2020-02-25 11:30:00,3.6235,1.1365896357,3.7975766286,0.1655,0,0.1655,3.458,1.1365896357,3.64,3.5949999999999998,1.1272221387,3.7675794285,0.1655,0,0.1655,3.4295,1.1272221387,3.61
2020-02-25 12:00:00,3.8115,1.2302646057,4.0051321139,0.0685,0,0.0685,3.743,1.2302646057,3.94,3.7925,1.2240196077,3.9851324006,0.0685,0,0.0685,3.724,1.2240196077,3.92
2020-02-25 12:30:00,4.0895,1.3145720787,4.2955919266,0.09,0,0.09,3.9995000000000003,1.3145720787,4.21,4.061,1.3052045817,4.2655925731,0.09,0,0.09,3.971,1.3052045817,4.18
2020-02-25 13:00:00,3.81,1.1834271207,3.9895613481,0.20950000000000002,0,0.20950000000000002,3.6005000000000003,1.1834271207,3.79,3.791,1.1771821227,3.9695640504,0.20950000000000002,0,0.20950000000000002,3.5815,1.1771821227,3.77
2020-02-25 13:30:00,3.7465,1.1865496197,3.9299061376,0.1365,0,0.1365,3.61,1.1865496197,3.8,3.7275,1.1803046217,3.9099073199000003,0.1365,0,0.1365,3.591,1.1803046217,3.7800000000000002
2020-02-25 14:00:00,3.789,1.2271421067000001,3.9827627032,0.0555,0,0.0555,3.7335000000000003,1.2271421067000001,3.93,3.7605,1.2177746097,3.9527629894,0.0555,0,0.0555,3.705,1.2177746097,3.9
2020-02-25 14:30:00,3.6189999999999998,1.1553246297,3.7989387992,0.10400000000000001,0,0.10400000000000001,3.515,1.1553246297,3.7,3.6,1.1490796317,3.7789395338,0.10400000000000001,0,0.10400000000000001,3.496,1.1490796317,3.68
2020-02-25 15:00:00,3.6695,1.1771821227,3.8536979643000002,0.088,0,0.088,3.5815,1.1771821227,3.77,3.66,1.1740596237,3.8436982192,0.088,0,0.088,3.572,1.1740596237,3.76
2020-02-25 15:30:00,3.436,1.0616496597,3.5962752954,0.20600000000000002,0,0.20600000000000002,3.23,1.0616496597,3.4,3.417,1.0554046617,3.5762785126,0.20600000000000002,0,0.20600000000000002,3.211,1.0554046617,3.38
2020-02-25 16:00:00,3.6065,1.1428346337,3.7832411039,0.1295,0,0.1295,3.477,1.1428346337,3.66,3.5875,1.1365896357,3.7632422524,0.1295,0,0.1295,3.458,1.1365896357,3.64
2020-02-25 16:30:00,3.6515,1.1709371247,3.8346507012,0.089,0,0.089,3.5625,1.1709371247,3.75,3.623,1.1615696277,3.8046514952,0.089,0,0.089,3.534,1.1615696277,3.7199999999999998
2020-02-25 17:00:00,3.5805,1.0991196477,3.7454030824,0.23650000000000002,0,0.23650000000000002,3.344,1.0991196477,3.52,3.552,1.0897521507,3.7154089613,0.23650000000000002,0,0.23650000000000002,3.3155,1.0897521507,3.49
2020-02-25 17:30:00,3.6595,1.1522021307,3.8366013606,0.154,0,0.154,3.5055,1.1522021307,3.69,3.6405000000000003,1.1459571327,3.8166029398,0.154,0,0.154,3.4865,1.1459571327,3.67
2020-02-25 18:00:00,3.8064999999999998,1.2489995997,4.0061755141,0.006500000000000001,0,0.006500000000000001,3.8,1.2489995997,4.0,3.7875,1.2427546017,3.9861755167,0.006500000000000001,0,0.006500000000000001,3.781,1.2427546017,3.98
2020-02-25 18:30:00,3.6755,1.1272221387,3.8444674534,0.246,0,0.246,3.4295,1.1272221387,3.61,3.6565000000000003,1.1209771407,3.8244714668,0.246,0,0.246,3.4105,1.1209771407,3.59
2020-02-25 19:00:00,4.033,1.3083270807,4.2399066912,0.052500000000000005,0,0.052500000000000005,3.9805,1.3083270807,4.19,4.014,1.3020820827000001,4.2199068414,0.052500000000000005,0,0.052500000000000005,3.9615,1.3020820827000001,4.17
2020-02-25 19:30:00,3.8565,1.2177746097,4.0442016827,0.1515,0,0.1515,3.705,1.2177746097,3.9,3.8375,1.2115296117,4.0242030577,0.1515,0,0.1515,3.686,1.2115296117,3.88
2020-02-25 20:00:00,3.767,1.2271421067000001,3.9618388092,0.0335,0,0.0335,3.7335000000000003,1.2271421067000001,3.93,3.748,1.2208971087,3.9418388793,0.0335,0,0.0335,3.7145,1.2208971087,3.91
2020-02-25 20:30:00,3.6205,1.1803046217,3.8080361408,0.029500000000000002,0,0.029500000000000002,3.591,1.1803046217,3.7800000000000002,3.6015,1.1740596237,3.7880361997,0.029500000000000002,0,0.029500000000000002,3.572,1.1740596237,3.76
2020-02-25 21:00:00,3.35,1.0429146657,3.5085853275,0.177,0,0.177,3.173,1.0429146657,3.34,3.331,1.0366696677,3.4885878232,0.177,0,0.177,3.154,1.0366696677,3.32
2020-02-25 21:30:00,3.206,1.0304246697,3.3675229769,0.07100000000000001,0,0.07100000000000001,3.135,1.0304246697,3.3,3.1775,1.0210571727,3.3375236329,0.07100000000000001,0,0.07100000000000001,3.1065,1.0210571727,3.27
2020-02-25 22:00:00,3.064,0.9960771807000001,3.2218419809,0.0335,0,0.0335,3.0305,0.9960771807000001,3.19,3.045,0.9898321827000001,3.201842087,0.0335,0,0.0335,3.0115,0.9898321827000001,3.17
2020-02-25 22:30:00,3.109,1.0210571727,3.2723750931,0.0025,0,0.0025,3.1065,1.0210571727,3.27,3.052,1.0023221787,3.2123750948,0.0025,0,0.0025,3.0495,1.0023221787,3.21
2020-02-25 23:00:00,2.8595,0.9367496998,3.0090264622,0.0095,0,0.0095,2.85,0.9367496998,3.0,2.793,0.9148922068,2.939026497,0.0095,0,0.0095,2.7835,0.9148922068,2.93
2020-02-25 23:30:00,2.651,0.8618097238,2.7875647078,0.029,0,0.029,2.622,0.8618097238,2.76,2.5845000000000002,0.8399522308,2.7175650866,0.029,0,0.029,2.5555,0.8399522308,2.69
2020-02-26 00:00:00,2.6790000000000003,0.8805447178,2.8200000000000003,0.0,0,0.0,2.6790000000000003,0.8805447178,2.8200000000000003,2.66,0.8742997198,2.8,0.0,0,0.0,2.66,0.8742997198,2.8
2020-02-26 00:30:00,2.54,0.8337072328,2.6733252234,0.0035,0,0.0035,2.5365,0.8337072328,2.67,2.5115,0.8243397358000001,2.6433252259,0.0035,0,0.0035,2.508,0.8243397358000001,2.64
2020-02-26 01:00:00,2.3935,0.7493997598000001,2.5080754076,0.1135,0,0.1135,2.2800000000000002,0.7493997598000001,2.4,2.384,0.7462772608,2.49807641,0.1135,0,0.1135,2.2705,0.7462772608,2.39
2020-02-26 01:30:00,2.403,0.7306647658000001,2.5116289535,0.18,0,0.18,2.223,0.7306647658000001,2.34,2.3935,0.7275422668,2.5016314677,0.18,0,0.18,2.2135,0.7275422668,2.33
2020-02-26 02:00:00,2.3365,0.7462772608,2.4527865786,0.066,0,0.066,2.2705,0.7462772608,2.39,2.327,0.7431547618000001,2.442786933,0.066,0,0.066,2.261,0.7431547618000001,2.38
2020-02-26 02:30:00,2.2285,0.6869497798,2.3319760398,0.1385,0,0.1385,2.09,0.6869497798,2.2,2.219,0.6838272808,2.3219777669,0.1385,0,0.1385,2.0805,0.6838272808,2.19
2020-02-26 03:00:00,2.3890000000000002,0.7493997598000001,2.5037813402999998,0.109,0,0.109,2.2800000000000002,0.7493997598000001,2.4,2.3795,0.7462772608,2.493782268,0.109,0,0.109,2.2705,0.7462772608,2.39
2020-02-26 03:30:00,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69
2020-02-26 04:00:00,2.386,0.7775022508,2.5094831639,0.0205,0,0.0205,2.3655,0.7775022508,2.49,2.3005,0.7493997598000001,2.4194834676,0.0205,0,0.0205,2.2800000000000002,0.7493997598000001,2.4
2020-02-26 04:30:00,2.399,0.7431547618000001,2.5114696892,0.138,0,0.138,2.261,0.7431547618000001,2.38,2.2185,0.6838272808,2.3214999462,0.138,0,0.138,2.0805,0.6838272808,2.19
2020-02-26 05:00:00,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41
2020-02-26 05:30:00,2.352,0.7369097638000001,2.4647393371,0.11,0,0.11,2.242,0.7369097638000001,2.36,2.219,0.6931947778,2.3247537504,0.11,0,0.11,2.109,0.6931947778,2.22
2020-02-26 06:00:00,2.437,0.7119297718,2.5388605712,0.271,0,0.271,2.166,0.7119297718,2.2800000000000002,2.2945,0.6650922868,2.3889491414,0.271,0,0.271,2.0235,0.6650922868,2.13
2020-02-26 06:30:00,2.786,0.8555647258,2.9144102319,0.183,0,0.183,2.6029999999999998,0.8555647258,2.74,2.7005,0.8274622348,2.8244280837,0.183,0,0.183,2.5175,0.8274622348,2.65
2020-02-26 07:00:00,3.2325,1.0554046617,3.400431627,0.021500000000000002,0,0.021500000000000002,3.211,1.0554046617,3.38,3.1755,1.0366696677,3.340431746,0.021500000000000002,0,0.021500000000000002,3.154,1.0366696677,3.32
2020-02-26 07:30:00,3.4565,1.0959971487,3.6261001089000002,0.122,0,0.122,3.3345000000000002,1.0959971487,3.51,3.352,1.0616496597,3.5161063693,0.122,0,0.122,3.23,1.0616496597,3.4
2020-02-26 08:00:00,3.824,1.2177746097,4.0132220223,0.11900000000000001,0,0.11900000000000001,3.705,1.2177746097,3.9,3.596,1.1428346337,3.7732329639,0.11900000000000001,0,0.11900000000000001,3.477,1.1428346337,3.66
2020-02-26 08:30:00,4.1425,1.3614095637,4.3604750028,0.0005,0,0.0005,4.142,1.3614095637,4.36,3.8765,1.2739795917,4.080475003,0.0005,0,0.0005,3.876,1.2739795917,4.08
2020-02-26 09:00:00,3.9735,1.2864695877,4.1765663229,0.059500000000000004,0,0.059500000000000004,3.914,1.2864695877,4.12,3.7075,1.1990396157,3.8965692923,0.059500000000000004,0,0.059500000000000004,3.648,1.1990396157,3.84
2020-02-26 09:30:00,4.0345,1.3145720787,4.2432640738,0.035,0,0.035,3.9995000000000003,1.3145720787,4.21,3.759,1.2240196077,3.9532651062,0.035,0,0.035,3.724,1.2240196077,3.92
2020-02-26 10:00:00,3.8635,1.2646120947,4.06520307,0.016,0,0.016,3.8475,1.2646120947,4.05,3.797,1.2427546017,3.9952031237,0.016,0,0.016,3.781,1.2427546017,3.98
2020-02-26 10:30:00,3.566,1.1365896357,3.7427519287,0.108,0,0.108,3.458,1.1365896357,3.64,3.547,1.1303446377,3.7227527449,0.108,0,0.108,3.439,1.1303446377,3.62
2020-02-26 11:00:00,3.377,1.0085671767,3.5243916851,0.3085,0,0.3085,3.0685000000000002,1.0085671767,3.23,3.358,1.0023221787,3.5043991996,0.3085,0,0.3085,3.0495,1.0023221787,3.21
2020-02-26 11:30:00,3.6595,1.1709371247,3.8422693815,0.097,0,0.097,3.5625,1.1709371247,3.75,3.6405000000000003,1.1646921266999999,3.8222700062,0.097,0,0.097,3.5435,1.1646921266999999,3.73
2020-02-26 12:00:00,3.5575,1.1678146257,3.7442752637,0.0045000000000000005,0,0.0045000000000000005,3.553,1.1678146257,3.74,3.5385,1.1615696277,3.7242752651,0.0045000000000000005,0,0.0045000000000000005,3.534,1.1615696277,3.7199999999999998
2020-02-26 12:30:00,3.481,1.1365896357,3.6618570425,0.023,0,0.023,3.458,1.1365896357,3.64,3.462,1.1303446377,3.6418570812,0.023,0,0.023,3.439,1.1303446377,3.62
2020-02-26 13:00:00,3.211,1.0273021707,3.3713307091,0.0855,0,0.0855,3.1255,1.0273021707,3.29,3.2015000000000002,1.0241796717,3.3613310236,0.0855,0,0.0855,3.116,1.0241796717,3.2800000000000002
2020-02-26 13:30:00,3.2185,1.0491596637,3.3851851131,0.026500000000000003,0,0.026500000000000003,3.192,1.0491596637,3.36,3.1995,1.0429146657,3.3651851732,0.026500000000000003,0,0.026500000000000003,3.173,1.0429146657,3.34
2020-02-26 14:00:00,3.088,0.9742196878,3.2380315008,0.124,0,0.124,2.964,0.9742196878,3.12,3.069,0.9679746898,3.2180329395,0.124,0,0.124,2.9450000000000003,0.9679746898,3.1
2020-02-26 14:30:00,3.014,0.9242597038,3.1525310466,0.202,0,0.202,2.8120000000000003,0.9242597038,2.96,2.995,0.9180147058,3.1325350756,0.202,0,0.202,2.793,0.9180147058,2.94
2020-02-26 15:00:00,2.9945,0.9211372048,3.1329736673,0.192,0,0.192,2.8025,0.9211372048,2.95,2.9755000000000003,0.9148922068,3.112977353,0.192,0,0.192,2.7835,0.9148922068,2.93
2020-02-26 15:30:00,3.05,0.9242597038,3.1869665828000002,0.23800000000000002,0,0.23800000000000002,2.8120000000000003,0.9242597038,2.96,3.0405,0.9211372048,3.1769693105,0.23800000000000002,0,0.23800000000000002,2.8025,0.9211372048,2.95
2020-02-26 16:00:00,3.051,0.9398721988000001,3.192485043,0.1915,0,0.1915,2.8595,0.9398721988000001,3.01,3.032,0.9336272008000001,3.1724885737,0.1915,0,0.1915,2.8405,0.9336272008000001,2.99
2020-02-26 16:30:00,3.455,1.0866296517,3.6218488373,0.149,0,0.149,3.306,1.0866296517,3.48,3.436,1.0803846537,3.6018504966,0.149,0,0.149,3.287,1.0803846537,3.46
2020-02-26 17:00:00,3.5460000000000003,1.1209771407,3.7189656828,0.1355,0,0.1355,3.4105,1.1209771407,3.59,3.508,1.1084871447,3.6789682997,0.1355,0,0.1355,3.3725,1.1084871447,3.55
2020-02-26 17:30:00,3.88,1.2333871047,4.0713196571,0.1275,0,0.1275,3.7525,1.2333871047,3.95,3.842,1.2208971087,4.0313215885,0.1275,0,0.1275,3.7145,1.2208971087,3.91
2020-02-26 18:00:00,3.911,1.2177746097,4.096205073,0.20600000000000002,0,0.20600000000000002,3.705,1.2177746097,3.9,3.721,1.1553246297,3.8962309993,0.20600000000000002,0,0.20600000000000002,3.515,1.1553246297,3.7
2020-02-26 18:30:00,3.9645,1.2427546017,4.1547201169,0.1835,0,0.1835,3.781,1.2427546017,3.98,3.879,1.2146521107,4.0647288655,0.1835,0,0.1835,3.6955,1.2146521107,3.89
2020-02-26 19:00:00,3.872,1.2489995997,4.0684621173,0.07200000000000001,0,0.07200000000000001,3.8,1.2489995997,4.0,3.8435,1.2396321027,4.0384625788,0.07200000000000001,0,0.07200000000000001,3.7715,1.2396321027,3.9699999999999998
2020-02-26 19:30:00,3.895,1.2802245897,4.1,0.0,0,0.0,3.895,1.2802245897,4.1,3.857,1.2677345937,4.06,0.0,0,0.0,3.857,1.2677345937,4.06
2020-02-26 20:00:00,3.61,1.1709371247,3.7951539824,0.0475,0,0.0475,3.5625,1.1709371247,3.75,3.591,1.1646921266999999,3.7751541359000003,0.0475,0,0.0475,3.5435,1.1646921266999999,3.73
2020-02-26 20:30:00,3.4035,1.0897521507,3.5737056398,0.088,0,0.088,3.3155,1.0897521507,3.49,3.3845,1.0835071527,3.5537062343,0.088,0,0.088,3.2965,1.0835071527,3.47
2020-02-26 21:00:00,3.1035,1.0023221787,3.2613435882,0.054,0,0.054,3.0495,1.0023221787,3.21,3.0845,0.9960771807000001,3.2413438571,0.054,0,0.054,3.0305,0.9960771807000001,3.19
2020-02-26 21:30:00,2.948,0.9273822028,3.0904274381,0.1265,0,0.1265,2.8215,0.9273822028,2.9699999999999998,2.9385,0.9242597038,3.0804282576,0.1265,0,0.1265,2.8120000000000003,0.9242597038,2.96
2020-02-26 22:00:00,3.0245,0.9804646857,3.1794514071,0.0415,0,0.0415,2.983,0.9804646857,3.14,3.0055,0.9742196878,3.1594515742000002,0.0415,0,0.0415,2.964,0.9742196878,3.12
2020-02-26 22:30:00,2.8905000000000003,0.9086472088,3.0299554452,0.126,0,0.126,2.7645,0.9086472088,2.91,2.786,0.8742997198,2.9199650683,0.126,0,0.126,2.66,0.8742997198,2.8
2020-02-26 23:00:00,2.6105,0.7806247498000001,2.7247174624,0.23550000000000001,0,0.23550000000000001,2.375,0.7806247498000001,2.5,2.5915,0.7743797518000001,2.7047248012000003,0.23550000000000001,0,0.23550000000000001,2.356,0.7743797518000001,2.48
2020-02-26 23:30:00,2.6665,0.8618097238,2.8023094494,0.044500000000000005,0,0.044500000000000005,2.622,0.8618097238,2.76,2.6095,0.8430747298,2.7423102031,0.044500000000000005,0,0.044500000000000005,2.565,0.8430747298,2.7
2020-02-27 00:00:00,2.543,0.8180947378000001,2.6713532151,0.054,0,0.054,2.489,0.8180947378000001,2.62,2.505,0.8056047418000001,2.6313540241,0.054,0,0.054,2.451,0.8056047418000001,2.58
2020-02-27 00:30:00,2.5985,0.8524422268,2.7347504457,0.005,0,0.005,2.5935,0.8524422268,2.73,2.4845,0.8149722388,2.6147504661000003,0.005,0,0.005,2.4795,0.8149722388,2.61
2020-02-27 01:00:00,2.452,0.7431547618000001,2.5621442192,0.191,0,0.191,2.261,0.7431547618000001,2.38,2.4235,0.7337872648,2.5321524441000003,0.191,0,0.191,2.2325,0.7337872648,2.35
2020-02-27 01:30:00,2.2995,0.7275422668,2.4118494978,0.08600000000000001,0,0.08600000000000001,2.2135,0.7275422668,2.33,2.29,0.7244197678000001,2.4018501201999998,0.08600000000000001,0,0.08600000000000001,2.204,0.7244197678000001,2.32
2020-02-27 02:00:00,2.119,0.6276222988,2.2099933823,0.20950000000000002,0,0.20950000000000002,1.9095,0.6276222988,2.01,2.1,0.6213773008,2.190002226,0.20950000000000002,0,0.20950000000000002,1.8905,0.6213773008,1.99
2020-02-27 02:30:00,2.064,0.6213773008,2.1555059151,0.17350000000000002,0,0.17350000000000002,1.8905,0.6213773008,1.99,2.0545,0.6182548018,2.1455090888,0.17350000000000002,0,0.17350000000000002,1.881,0.6182548018,1.98
2020-02-27 03:00:00,2.147,0.6432347938,2.2412853455,0.19,0,0.19,1.957,0.6432347938,2.06,2.1375,0.6401122948,2.2312888652,0.19,0,0.19,1.9475,0.6401122948,2.05
2020-02-27 03:30:00,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66
2020-02-27 04:00:00,2.242,0.7212972688,2.3551717029,0.0475,0,0.0475,2.1945,0.7212972688,2.31,2.1565,0.6931947778,2.2651735585,0.0475,0,0.0475,2.109,0.6931947778,2.22
2020-02-27 04:30:00,2.1215,0.6619697878,2.2223785119,0.1075,0,0.1075,2.014,0.6619697878,2.12,2.112,0.6588472888,2.2123796577,0.1075,0,0.1075,2.0045,0.6588472888,2.11
2020-02-27 05:00:00,2.233,0.7337872648,2.3504750052,0.0005,0,0.0005,2.2325,0.7337872648,2.35,2.214,0.7275422668,2.3304750052,0.0005,0,0.0005,2.2135,0.7275422668,2.33
2020-02-27 05:30:00,2.0265,0.5995198078,2.1133211422000002,0.2025,0,0.2025,1.824,0.5995198078,1.92,2.0265,0.5995198078,2.1133211422000002,0.2025,0,0.2025,1.824,0.5995198078,1.92
2020-02-27 06:00:00,2.3385,0.7650122548,2.4604523974,0.011,0,0.011,2.3275,0.7650122548,2.45,2.3385,0.7650122548,2.4604523974,0.011,0,0.011,2.3275,0.7650122548,2.45
2020-02-27 06:30:00,2.4895,0.7868697478000001,2.6108952966,0.0955,0,0.0955,2.394,0.7868697478000001,2.52,2.461,0.7775022508,2.5808972761,0.0955,0,0.0955,2.3655,0.7775022508,2.49
2020-02-27 07:00:00,2.8015,0.8430747298,2.9256071592,0.23650000000000002,0,0.23650000000000002,2.565,0.8430747298,2.7,2.7825,0.8368297318,2.9056135755,0.23650000000000002,0,0.23650000000000002,2.5460000000000003,0.8368297318,2.68
2020-02-27 07:30:00,3.1175,0.9835871847000001,3.2689830223,0.125,0,0.125,2.9925,0.9835871847000001,3.15,3.0795,0.9710971888000001,3.2289859089,0.125,0,0.125,2.9545,0.9710971888000001,3.11
2020-02-27 08:00:00,3.1975,1.0210571727,3.3565702734,0.091,0,0.091,3.1065,1.0210571727,3.27,3.1595,1.0085671767,3.3165717239,0.091,0,0.091,3.0685000000000002,1.0085671767,3.23
2020-02-27 08:30:00,3.547,1.1147321427,3.7180420587,0.1555,0,0.1555,3.3915,1.1147321427,3.5700000000000003,3.319,1.0397921667,3.478063937,0.1555,0,0.1555,3.1635,1.0397921667,3.33
2020-02-27 09:00:00,3.6165000000000003,1.1834271207,3.8052032797,0.016,0,0.016,3.6005000000000003,1.1834271207,3.79,3.3885,1.1084871447,3.5652035005,0.016,0,0.016,3.3725,1.1084871447,3.55
2020-02-27 09:30:00,3.4915000000000003,1.0928746497,3.6585444168,0.1665,0,0.1665,3.325,1.0928746497,3.5,3.2635,1.0179346737,3.4185703518,0.1665,0,0.1665,3.097,1.0179346737,3.26
2020-02-27 10:00:00,3.717,1.2146521107,3.9104307627,0.021500000000000002,0,0.021500000000000002,3.6955,1.2146521107,3.89,3.584,1.1709371247,3.7704309767,0.021500000000000002,0,0.021500000000000002,3.5625,1.1709371247,3.75
2020-02-27 10:30:00,3.234,1.0148121747,3.3894836996,0.14650000000000002,0,0.14650000000000002,3.0875,1.0148121747,3.25,3.2245,1.0116896757,3.3794846131,0.14650000000000002,0,0.14650000000000002,3.078,1.0116896757,3.24
2020-02-27 11:00:00,3.517,1.1428346337,3.6980210924,0.04,0,0.04,3.477,1.1428346337,3.66,3.5075000000000003,1.1397121347,3.6880211496,0.04,0,0.04,3.4675000000000002,1.1397121347,3.65
2020-02-27 11:30:00,3.7505,1.2271421067000001,3.9461535703,0.017,0,0.017,3.7335000000000003,1.2271421067000001,3.93,3.741,1.2240196077,3.9361535793,0.017,0,0.017,3.724,1.2240196077,3.92
2020-02-27 12:00:00,3.753,1.2333871047,3.9504750031,0.0005,0,0.0005,3.7525,1.2333871047,3.95,3.7435,1.2302646057,3.9404750031,0.0005,0,0.0005,3.743,1.2302646057,3.94
2020-02-27 12:30:00,3.573,1.1365896357,3.7494219554,0.115,0,0.115,3.458,1.1365896357,3.64,3.5635,1.1334671367,3.7394224153,0.115,0,0.115,3.4485,1.1334671367,3.63
2020-02-27 13:00:00,3.5869999999999997,1.1678146257,3.7723149391,0.034,0,0.034,3.553,1.1678146257,3.74,3.568,1.1615696277,3.7523150188,0.034,0,0.034,3.534,1.1615696277,3.7199999999999998
2020-02-27 13:30:00,3.323,1.0678946577,3.490376484,0.074,0,0.074,3.249,1.0678946577,3.42,3.304,1.0616496597,3.4703769248,0.074,0,0.074,3.23,1.0616496597,3.4
2020-02-27 14:00:00,3.2375,0.6744597838,3.3070080511,1.1855,0,1.1855,2.052,0.6744597838,2.16,3.076,0.6213773008,3.1381341192,1.1855,0,1.1855,1.8905,0.6213773008,1.99
2020-02-27 14:30:00,3.1835,0.9960771807000001,3.3356921321,0.153,0,0.153,3.0305,0.9960771807000001,3.19,3.1645,0.9898321827000001,3.3156941958,0.153,0,0.153,3.0115,0.9898321827000001,3.17
2020-02-27 15:00:00,3.315,1.0429146657,3.4751828729,0.14200000000000002,0,0.14200000000000002,3.173,1.0429146657,3.34,3.3055,1.0397921667,3.4651836892,0.14200000000000002,0,0.14200000000000002,3.1635,1.0397921667,3.33
2020-02-27 15:30:00,3.3405,1.0710171567,3.5079934436,0.082,0,0.082,3.2585,1.0710171567,3.43,3.331,1.0678946577,3.4979937107,0.082,0,0.082,3.249,1.0678946577,3.42
2020-02-27 16:00:00,3.358,1.0522821627,3.5190143151,0.1565,0,0.1565,3.2015000000000002,1.0522821627,3.37,3.2439999999999998,1.0148121747,3.3990262944,0.1565,0,0.1565,3.0875,1.0148121747,3.25
2020-02-27 16:30:00,3.478,1.1084871447,3.6503736453,0.10550000000000001,0,0.10550000000000001,3.3725,1.1084871447,3.55,3.459,1.1022421467,3.6303744642,0.10550000000000001,0,0.10550000000000001,3.3535,1.1022421467,3.5300000000000002
2020-02-27 17:00:00,3.625,1.1272221387,3.7962158461,0.1955,0,0.1955,3.4295,1.1272221387,3.61,3.5300000000000002,1.0959971487,3.6962291257,0.1955,0,0.1955,3.3345000000000002,1.0959971487,3.51
2020-02-27 17:30:00,3.692,1.1678146257,3.8722932482,0.139,0,0.139,3.553,1.1678146257,3.74,3.6255,1.1459571327,3.8022977264,0.139,0,0.139,3.4865,1.1459571327,3.67
2020-02-27 18:00:00,3.7475,1.1834271207,3.9299180653,0.147,0,0.147,3.6005000000000003,1.1834271207,3.79,3.7285,1.1771821227,3.9099194365,0.147,0,0.147,3.5815,1.1771821227,3.77
2020-02-27 18:30:00,3.6705,1.1771821227,3.8546501787,0.089,0,0.089,3.5815,1.1771821227,3.77,3.6515,1.1709371247,3.8346507012,0.089,0,0.089,3.5625,1.1709371247,3.75
2020-02-27 19:00:00,3.677,1.1272221387,3.8459015523,0.24750000000000003,0,0.24750000000000003,3.4295,1.1272221387,3.61,3.658,1.1209771407,3.8259056117,0.24750000000000003,0,0.24750000000000003,3.4105,1.1209771407,3.59
2020-02-27 19:30:00,3.8345000000000002,1.2427546017,4.0308596168,0.053500000000000006,0,0.053500000000000006,3.781,1.2427546017,3.98,3.8155,1.2365096037,4.0108597894,0.053500000000000006,0,0.053500000000000006,3.762,1.2365096037,3.96
2020-02-27 20:00:00,3.459,1.1116096437,3.6332295551,0.077,0,0.077,3.382,1.1116096437,3.56,3.44,1.1053646457,3.6132299954000002,0.077,0,0.077,3.363,1.1053646457,3.54
2020-02-27 20:30:00,3.4085,1.0616496597,3.570010119,0.17850000000000002,0,0.17850000000000002,3.23,1.0616496597,3.4,3.3609999999999998,1.0460371647,3.5200162997,0.17850000000000002,0,0.17850000000000002,3.1825,1.0460371647,3.35
2020-02-27 21:00:00,3.343,1.0491596637,3.5037672583,0.151,0,0.151,3.192,1.0491596637,3.36,3.21,1.0054446777,3.3637804625,0.151,0,0.151,3.059,1.0054446777,3.22
2020-02-27 21:30:00,3.318,1.0522821627,3.4808650864,0.1165,0,0.1165,3.2015000000000002,1.0522821627,3.37,3.1375,0.9929546817,3.2908760612,0.1165,0,0.1165,3.021,0.9929546817,3.18
2020-02-27 22:00:00,3.0865,0.9710971888000001,3.2356625288,0.132,0,0.132,2.9545,0.9710971888000001,3.11,3.077,0.9679746898,3.2256633426,0.132,0,0.132,2.9450000000000003,0.9679746898,3.1
2020-02-27 22:30:00,2.823,0.8961572128,2.9618282783,0.0965,0,0.0965,2.7265,0.8961572128,2.87,2.766,0.8774222188,2.9018314476000002,0.0965,0,0.0965,2.6695,0.8774222188,2.81
2020-02-27 23:00:00,2.7295,0.8649322228,2.8632635226,0.098,0,0.098,2.6315,0.8649322228,2.77,2.6630000000000003,0.8430747298,2.7932676205,0.098,0,0.098,2.565,0.8430747298,2.7
2020-02-27 23:30:00,2.458,0.7337872648,2.565191562,0.2255,0,0.2255,2.2325,0.7337872648,2.35,2.4485,0.7306647658000001,2.5551953448,0.2255,0,0.2255,2.223,0.7306647658000001,2.34
2020-02-28 00:00:00,2.5115,0.7931147458000001,2.6337545918,0.0985,0,0.0985,2.4130000000000003,0.7931147458000001,2.54,2.4925,0.7868697478000001,2.6137559660000003,0.0985,0,0.0985,2.394,0.7868697478000001,2.52
2020-02-28 00:30:00,2.5700000000000003,0.8337072328,2.7018452491,0.0335,0,0.0335,2.5365,0.8337072328,2.67,2.456,0.7962372448,2.5818461902000003,0.0335,0,0.0335,2.4225,0.7962372448,2.55
2020-02-28 01:00:00,2.599,0.8149722388,2.7237805987,0.11950000000000001,0,0.11950000000000001,2.4795,0.8149722388,2.61,2.58,0.8087272408,2.7037824894,0.11950000000000001,0,0.11950000000000001,2.4605,0.8087272408,2.59
2020-02-28 01:30:00,2.4625,0.7868697478000001,2.5851634861,0.0685,0,0.0685,2.394,0.7868697478000001,2.52,2.453,0.7837472488,2.5751638297,0.0685,0,0.0685,2.3845,0.7837472488,2.51
2020-02-28 02:00:00,2.25,0.6682147858,2.3471282453,0.217,0,0.217,2.033,0.6682147858,2.14,2.231,0.6619697878,2.3271366526,0.217,0,0.217,2.014,0.6619697878,2.12
2020-02-28 02:30:00,2.3075,0.7212972688,2.417607495,0.113,0,0.113,2.1945,0.7212972688,2.31,2.2505,0.7025622748,2.3576140481,0.113,0,0.113,2.1375,0.7025622748,2.25
2020-02-28 03:00:00,2.371,0.7743797518000001,2.4942543976,0.015,0,0.015,2.356,0.7743797518000001,2.48,2.352,0.7681347538000001,2.4742544332,0.015,0,0.015,2.337,0.7681347538000001,2.46
2020-02-28 03:30:00,2.3415,0.7618897558000001,2.4623359336,0.0235,0,0.0235,2.318,0.7618897558000001,2.44,2.3225,0.7556447578000001,2.4423360232,0.0235,0,0.0235,2.299,0.7556447578000001,2.42
2020-02-28 04:00:00,2.169,0.6088873048,2.252843703,0.3165,0,0.3165,1.8525,0.6088873048,1.9500000000000002,2.112,0.5901523108,2.1929030416,0.3165,0,0.3165,1.7955,0.5901523108,1.8900000000000001
2020-02-28 04:30:00,2.1495,0.6994397758,2.2604349692,0.021500000000000002,0,0.021500000000000002,2.128,0.6994397758,2.24,2.14,0.6963172768,2.2504350135,0.021500000000000002,0,0.021500000000000002,2.1185,0.6963172768,2.23
2020-02-28 05:00:00,2.18,0.6744597838,2.2819500433,0.128,0,0.128,2.052,0.6744597838,2.16,2.161,0.6682147858,2.2619531383,0.128,0,0.128,2.033,0.6682147858,2.14
2020-02-28 05:30:00,2.334,0.7119297718,2.4401639289,0.168,0,0.168,2.166,0.7119297718,2.2800000000000002,2.3245,0.7088072728,2.4301662495,0.168,0,0.168,2.1565,0.7088072728,2.27
2020-02-28 06:00:00,2.5905,0.8430747298,2.7242366362,0.025500000000000002,0,0.025500000000000002,2.565,0.8430747298,2.7,2.543,0.8274622348,2.6742368538,0.025500000000000002,0,0.025500000000000002,2.5175,0.8274622348,2.65
2020-02-28 06:30:00,2.829,0.8274622348,2.9475302797,0.3115,0,0.3115,2.5175,0.8274622348,2.65,2.791,0.8149722388,2.9075523641,0.3115,0,0.3115,2.4795,0.8149722388,2.61
2020-02-28 07:00:00,3.2195,1.0179346737,3.3765916617,0.12250000000000001,0,0.12250000000000001,3.097,1.0179346737,3.26,3.2005,1.0116896757,3.3565929527,0.12250000000000001,0,0.12250000000000001,3.078,1.0116896757,3.24
2020-02-28 07:30:00,3.498,1.1240996397,3.6741807250000003,0.078,0,0.078,3.42,1.1240996397,3.6,3.479,1.1178546417,3.6541811668,0.078,0,0.078,3.401,1.1178546417,3.58
2020-02-28 08:00:00,0.05235000000000001,0.0009367497,0.0523583804,0.0495,0,0.0495,0.00285,0.0009367497,0.003,0.05235000000000001,0.0009367497,0.0523583804,0.0495,0,0.0495,0.00285,0.0009367497,0.003
2020-02-28 08:30:00,4.0375,1.3270620747000001,4.25,0.0,0,0.0,4.0375,1.3270620747000001,4.25,4.0185,1.3208170767,4.23,0.0,0,0.0,4.0185,1.3208170767,4.23
2020-02-28 09:00:00,3.989,1.2895920867,4.1922748896,0.0655,0,0.0655,3.9235,1.2895920867,4.13,3.9605,1.2802245897,4.1622752492,0.0655,0,0.0655,3.895,1.2802245897,4.1
2020-02-28 09:30:00,3.8735,1.2052846137,4.0566874726,0.20650000000000002,0,0.20650000000000002,3.667,1.2052846137,3.86,3.864,1.2021621147000001,4.046688739,0.20650000000000002,0,0.20650000000000002,3.6575,1.2021621147000001,3.85
2020-02-28 10:00:00,4.092,1.3426745697,4.3066505547,0.007,0,0.007,4.085,1.3426745697,4.3,4.073,1.3364295717,4.2866505573,0.007,0,0.007,4.066,1.3364295717,4.28
2020-02-28 10:30:00,3.8465,1.2458771007,4.0432378115,0.056,0,0.056,3.7905,1.2458771007,3.99,3.8275,1.2396321027,4.0232379994,0.056,0,0.056,3.7715,1.2396321027,3.9699999999999998
2020-02-28 11:00:00,3.955,1.2240196077,4.1400783809,0.231,0,0.231,3.724,1.2240196077,3.92,3.9265,1.2146521107,4.1100829675,0.231,0,0.231,3.6955,1.2146521107,3.89
2020-02-28 11:30:00,4.053,1.3208170767,4.2627886119,0.0345,0,0.0345,4.0185,1.3208170767,4.23,4.034,1.3145720787,4.2427886761,0.0345,0,0.0345,3.9995000000000003,1.3145720787,4.21
2020-02-28 12:00:00,4.0775,1.3083270807,4.2822571151,0.097,0,0.097,3.9805,1.3083270807,4.19,4.049,1.2989595837,4.2522578708,0.097,0,0.097,3.952,1.2989595837,4.16
2020-02-28 12:30:00,4.006,1.2708570927,4.2027507361,0.1395,0,0.1395,3.8665000000000003,1.2708570927,4.07,3.987,1.2646120947,4.1827518155,0.1395,0,0.1395,3.8475,1.2646120947,4.05
2020-02-28 13:00:00,3.8689999999999998,1.2677345937,4.0714017242,0.012,0,0.012,3.857,1.2677345937,4.06,3.85,1.2614895957,4.0514017327,0.012,0,0.012,3.838,1.2614895957,4.04
2020-02-28 13:30:00,3.607,1.1584471287,3.788462584,0.0825,0,0.0825,3.5245,1.1584471287,3.71,3.588,1.1522021307,3.7684630488,0.0825,0,0.0825,3.5055,1.1522021307,3.69
2020-02-28 14:00:00,3.64,1.1709371247,3.823701577,0.0775,0,0.0775,3.5625,1.1709371247,3.75,3.621,1.1646921266999999,3.8037019797,0.0775,0,0.0775,3.5435,1.1646921266999999,3.73
2020-02-28 14:30:00,3.7585,1.2115296117,3.9489398894,0.07250000000000001,0,0.07250000000000001,3.686,1.2115296117,3.88,3.73,1.2021621147000001,3.9189403861,0.07250000000000001,0,0.07250000000000001,3.6575,1.2021621147000001,3.85
2020-02-28 15:00:00,3.847,1.2552445977,4.046609445,0.028,0,0.028,3.819,1.2552445977,4.02,3.8185000000000002,1.2458771007,4.0166095155,0.028,0,0.028,3.7905,1.2458771007,3.99
2020-02-28 15:30:00,3.492,1.1365896357,3.6723153459,0.034,0,0.034,3.458,1.1365896357,3.64,3.473,1.1303446377,3.65231543,0.034,0,0.034,3.439,1.1303446377,3.62
2020-02-28 16:00:00,3.403,1.0397921667,3.5583109406,0.23950000000000002,0,0.23950000000000002,3.1635,1.0397921667,3.33,3.3935,1.0366696677,3.5483131556,0.23950000000000002,0,0.23950000000000002,3.154,1.0366696677,3.32
2020-02-28 16:30:00,3.6390000000000002,1.1896721187,3.8285298419,0.0195,0,0.0195,3.6195,1.1896721187,3.81,3.6105,1.1803046217,3.7985298801000003,0.0195,0,0.0195,3.591,1.1803046217,3.7800000000000002
2020-02-28 17:00:00,3.941,1.2552445977,4.1360754345,0.122,0,0.122,3.819,1.2552445977,4.02,3.7415000000000003,1.1896721187,3.9260848182,0.122,0,0.122,3.6195,1.1896721187,3.81
2020-02-28 17:30:00,3.7945,1.1803046217,3.9738330677,0.20350000000000001,0,0.20350000000000001,3.591,1.1803046217,3.7800000000000002,3.766,1.1709371247,3.9438369325,0.20350000000000001,0,0.20350000000000001,3.5625,1.1709371247,3.75
2020-02-28 18:00:00,3.7025,1.1896721187,3.8889363584,0.083,0,0.083,3.6195,1.1896721187,3.81,3.6835,1.1834271207,3.8689368049,0.083,0,0.083,3.6005000000000003,1.1834271207,3.79
2020-02-28 18:30:00,3.73,1.2177746097,3.9237577652,0.025,0,0.025,3.705,1.2177746097,3.9,3.654,1.1927946177,3.8437579268,0.025,0,0.025,3.629,1.1927946177,3.8200000000000003
2020-02-28 19:00:00,3.852,1.2583670967,4.0523316436,0.0235,0,0.0235,3.8285,1.2583670967,4.03,3.6525,1.1927946177,3.8423320067,0.0235,0,0.0235,3.629,1.1927946177,3.8200000000000003
2020-02-28 19:30:00,3.732,1.1803046217,3.9141976189000003,0.14100000000000001,0,0.14100000000000001,3.591,1.1803046217,3.7800000000000002,3.561,1.1240996397,3.7342095549,0.14100000000000001,0,0.14100000000000001,3.42,1.1240996397,3.6
2020-02-28 20:00:00,3.4525,1.1303446377,3.6328274457000003,0.0135,0,0.0135,3.439,1.1303446377,3.62,3.424,1.1209771407,3.602827466,0.0135,0,0.0135,3.4105,1.1209771407,3.59
2020-02-28 20:30:00,3.2035,1.0054446777,3.3575781823,0.14450000000000002,0,0.14450000000000002,3.059,1.0054446777,3.22,3.1845,0.9991996797,3.337579999,0.14450000000000002,0,0.14450000000000002,3.04,0.9991996797,3.2
2020-02-28 21:00:00,3.017,0.9554846938,3.1646863984,0.11,0,0.11,2.907,0.9554846938,3.06,3.0075,0.9523621948000001,3.1546869892,0.11,0,0.11,2.8975,0.9523621948000001,3.05
2020-02-28 21:30:00,3.1285,0.9929546817,3.2822966426,0.1075,0,0.1075,3.021,0.9929546817,3.18,3.0715,0.9742196878,3.2222998386,0.1075,0,0.1075,2.964,0.9742196878,3.12
2020-02-28 22:00:00,3.063,0.9835871847000001,3.2170503182,0.07050000000000001,0,0.07050000000000001,2.9925,0.9835871847000001,3.15,2.911,0.9336272008000001,3.0570542602,0.07050000000000001,0,0.07050000000000001,2.8405,0.9336272008000001,2.99
2020-02-28 22:30:00,2.6785,0.8337072328,2.8052504345,0.14200000000000002,0,0.14200000000000002,2.5365,0.8337072328,2.67,2.65,0.8243397358000001,2.7752542226,0.14200000000000002,0,0.14200000000000002,2.508,0.8243397358000001,2.64
2020-02-28 23:00:00,2.459,0.7525222588,2.5715697055,0.1695,0,0.1695,2.2895,0.7525222588,2.41,2.4305,0.7431547618000001,2.541576135,0.1695,0,0.1695,2.261,0.7431547618000001,2.38
2020-02-28 23:30:00,2.5945,0.8399522308,2.72707719,0.039,0,0.039,2.5555,0.8399522308,2.69,2.395,0.7743797518000001,2.5170794584,0.039,0,0.039,2.356,0.7743797518000001,2.48
2020-02-29 00:00:00,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002
2020-02-29 00:30:00,2.534,0.8024822428,2.6580319317,0.0925,0,0.0925,2.4415,0.8024822428,2.5700000000000003,2.4295,0.7681347538000001,2.5480387065,0.0925,0,0.0925,2.337,0.7681347538000001,2.46
2020-02-29 01:00:00,2.487,0.8149722388,2.6171260478000002,0.007500000000000001,0,0.007500000000000001,2.4795,0.8149722388,2.61,2.468,0.8087272408,2.5971260559,0.007500000000000001,0,0.007500000000000001,2.4605,0.8087272408,2.59
2020-02-29 01:30:00,2.356,0.7462772608,2.4713692055,0.0855,0,0.0855,2.2705,0.7462772608,2.39,2.3465,0.7431547618000001,2.4613697914,0.0855,0,0.0855,2.261,0.7431547618000001,2.38
2020-02-29 02:00:00,2.367,0.7775022508,2.491425044,0.0015,0,0.0015,2.3655,0.7775022508,2.49,2.3575,0.7743797518000001,2.4814250442,0.0015,0,0.0015,2.356,0.7743797518000001,2.48
2020-02-29 02:30:00,2.301,0.7556447578000001,2.4219000805,0.002,0,0.002,2.299,0.7556447578000001,2.42,2.2915,0.7525222588,2.4119000808,0.002,0,0.002,2.2895,0.7525222588,2.41
2020-02-29 03:00:00,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54
2020-02-29 03:30:00,2.251,0.7275422668,2.3656539793,0.0375,0,0.0375,2.2135,0.7275422668,2.33,2.2415,0.7244197678000001,2.3556541024,0.0375,0,0.0375,2.204,0.7244197678000001,2.32
2020-02-29 04:00:00,2.2255,0.7181747698000001,2.3385091939000002,0.0405,0,0.0405,2.185,0.7181747698000001,2.3,2.1875,0.7056847738,2.298509789,0.0405,0,0.0405,2.147,0.7056847738,2.26
2020-02-29 04:30:00,2.1265,0.6276222988,2.2171856034,0.217,0,0.217,1.9095,0.6276222988,2.01,2.0125,0.5901523108,2.0972448593,0.217,0,0.217,1.7955,0.5901523108,1.8900000000000001
2020-02-29 05:00:00,2.055,0.6151323028,2.1450903827,0.1835,0,0.1835,1.8715000000000002,0.6151323028,1.97,2.0455,0.6120098038,2.1350939675,0.1835,0,0.1835,1.862,0.6120098038,1.96
2020-02-29 05:30:00,2.0705,0.6151323028,2.1599439808,0.199,0,0.199,1.8715000000000002,0.6151323028,1.97,2.061,0.6120098038,2.1499481389,0.199,0,0.199,1.862,0.6120098038,1.96
2020-02-29 06:00:00,2.0145,0.6619697878,2.1204750057,0.0005,0,0.0005,2.014,0.6619697878,2.12,2.005,0.6588472888,2.1104750058,0.0005,0,0.0005,2.0045,0.6588472888,2.11
2020-02-29 06:30:00,2.2175,0.6744597838,2.3178011671,0.1655,0,0.1655,2.052,0.6744597838,2.16,2.1985,0.6682147858,2.297806182,0.1655,0,0.1655,2.033,0.6682147858,2.14
2020-02-29 07:00:00,2.283,0.7025622748,2.3886571018,0.14550000000000002,0,0.14550000000000002,2.1375,0.7025622748,2.25,2.207,0.6775822828,2.308672075,0.14550000000000002,0,0.14550000000000002,2.0615,0.6775822828,2.17
2020-02-29 07:30:00,2.347,0.7369097638000001,2.4599684957,0.105,0,0.105,2.242,0.7369097638000001,2.36,2.3375,0.7337872648,2.4499693876,0.105,0,0.105,2.2325,0.7337872648,2.35
2020-02-29 08:00:00,2.4535,0.7337872648,2.5608799269,0.221,0,0.221,2.2325,0.7337872648,2.35,2.444,0.7306647658000001,2.5508835724,0.221,0,0.221,2.223,0.7306647658000001,2.34
2020-02-29 08:30:00,2.7195,0.8212172368,2.8407882709,0.221,0,0.221,2.4985,0.8212172368,2.63,2.7005,0.8149722388,2.8207942144,0.221,0,0.221,2.4795,0.8149722388,2.61
2020-02-29 09:00:00,2.7305,0.8430747298,2.8576922945,0.1655,0,0.1655,2.565,0.8430747298,2.7,2.721,0.8399522308,2.8476939355,0.1655,0,0.1655,2.5555,0.8399522308,2.69
2020-02-29 09:30:00,2.9755000000000003,0.9461171968000001,3.1222969109,0.097,0,0.097,2.8785,0.9461171968000001,3.03,2.966,0.9429946978,3.112297383,0.097,0,0.097,2.8689999999999998,0.9429946978,3.02
2020-02-29 10:00:00,3.1465,1.0335471687,3.3119000589,0.002,0,0.002,3.1445,1.0335471687,3.31,3.1275,1.0273021707,3.2919000592,0.002,0,0.002,3.1255,1.0273021707,3.29
2020-02-29 10:30:00,2.9615,0.9617296918,3.113744731,0.035500000000000004,0,0.035500000000000004,2.926,0.9617296918,3.08,2.952,0.9586071928000001,3.1037447946,0.035500000000000004,0,0.035500000000000004,2.9165,0.9586071928000001,3.07
2020-02-29 11:00:00,2.8695,0.9398721988000001,3.0195016145,0.01,0,0.01,2.8595,0.9398721988000001,3.01,2.8505000000000003,0.9336272008000001,2.9995016253,0.01,0,0.01,2.8405,0.9336272008000001,2.99
2020-02-29 11:30:00,3.039,0.9960771807000001,3.1980761013,0.0085,0,0.0085,3.0305,0.9960771807000001,3.19,2.925,0.9586071928000001,3.0780761443,0.0085,0,0.0085,2.9165,0.9586071928000001,3.07
2020-02-29 12:00:00,2.9565,0.9679746898,3.1109270724,0.0115,0,0.0115,2.9450000000000003,0.9679746898,3.1,2.947,0.9648521908000001,3.1009270791,0.0115,0,0.0115,2.9355,0.9648521908000001,3.09
