Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-29 12:30:00,2.645,0.8399522308,2.7751657158,0.08950000000000001,0,0.08950000000000001,2.5555,0.8399522308,2.69,2.6355,0.8368297318,2.7651662247,0.08950000000000001,0,0.08950000000000001,2.5460000000000003,0.8368297318,2.68
2020-02-29 13:00:00,2.9925,0.9835871847000001,3.15,0.0,0,0.0,2.9925,0.9835871847000001,3.15,2.8975,0.9523621948000001,3.05,0.0,0,0.0,2.8975,0.9523621948000001,3.05
2020-02-29 13:30:00,2.816,0.9211372048,2.9628279987,0.0135,0,0.0135,2.8025,0.9211372048,2.95,2.6925,0.8805447178,2.8328281363,0.0135,0,0.0135,2.6790000000000003,0.8805447178,2.8200000000000003
2020-02-29 14:00:00,2.7855,0.9148922068,2.9319000665,0.002,0,0.002,2.7835,0.9148922068,2.93,2.7665,0.9086472088,2.911900067,0.002,0,0.002,2.7645,0.9086472088,2.91
2020-02-29 14:30:00,2.508,0.7931147458000001,2.6304172673,0.095,0,0.095,2.4130000000000003,0.7931147458000001,2.54,2.489,0.7868697478000001,2.6104185488000002,0.095,0,0.095,2.394,0.7868697478000001,2.52
2020-02-29 15:00:00,2.709,0.8899122148,2.8514250385,0.0015,0,0.0015,2.7075,0.8899122148,2.85,2.6995,0.8867897158,2.8414250386,0.0015,0,0.0015,2.698,0.8867897158,2.84
2020-02-29 15:30:00,2.7795,0.9055247098,2.9232850101,0.0245,0,0.0245,2.755,0.9055247098,2.9,2.7605,0.8992797118,2.903285079,0.0245,0,0.0245,2.7359999999999998,0.8992797118,2.88
2020-02-29 16:00:00,2.6825,0.8399522308,2.8109297394,0.127,0,0.127,2.5555,0.8399522308,2.69,2.673,0.8368297318,2.8009307382,0.127,0,0.127,2.5460000000000003,0.8368297318,2.68
2020-02-29 16:30:00,2.7995,0.8774222188,2.9337808371,0.13,0,0.13,2.6695,0.8774222188,2.81,2.79,0.8742997198,2.9237817976000002,0.13,0,0.13,2.66,0.8742997198,2.8
2020-02-29 17:00:00,3.026,0.9898321827000001,3.1837782193,0.0145,0,0.0145,3.0115,0.9898321827000001,3.17,2.969,0.9710971888000001,3.1237782812,0.0145,0,0.0145,2.9545,0.9710971888000001,3.11
2020-02-29 17:30:00,3.344,1.0991196477,3.52,0.0,0,0.0,3.344,1.0991196477,3.52,3.2015000000000002,1.0522821627,3.37,0.0,0,0.0,3.2015000000000002,1.0522821627,3.37
2020-02-29 18:00:00,3.4235,1.0928746497,3.5937066171,0.0985,0,0.0985,3.325,1.0928746497,3.5,3.4045,1.0866296517,3.5737073537,0.0985,0,0.0985,3.306,1.0866296517,3.48
2020-02-29 18:30:00,3.4225,1.0585271607,3.5824553033,0.202,0,0.202,3.2205,1.0585271607,3.39,3.2800000000000002,1.0116896757,3.4324795702,0.202,0,0.202,3.078,1.0116896757,3.24
2020-02-29 19:00:00,3.5745,1.1646921266999999,3.7594624616,0.031,0,0.031,3.5435,1.1646921266999999,3.73,3.4130000000000003,1.1116096437,3.5894630518,0.031,0,0.031,3.382,1.1116096437,3.56
2020-02-29 19:30:00,3.2715,1.0085671767,3.4234368696,0.203,0,0.203,3.0685000000000002,1.0085671767,3.23,3.1385,0.9648521908000001,3.2834618926,0.203,0,0.203,2.9355,0.9648521908000001,3.09
2020-02-29 20:00:00,3.088,0.9960771807000001,3.2446746755,0.0575,0,0.0575,3.0305,0.9960771807000001,3.19,3.069,0.9898321827000001,3.2246749836,0.0575,0,0.0575,3.0115,0.9898321827000001,3.17
2020-02-29 20:30:00,2.946,0.9461171968000001,3.0941967859,0.0675,0,0.0675,2.8785,0.9461171968000001,3.03,2.9175,0.9367496998,3.0641974887,0.0675,0,0.0675,2.85,0.9367496998,3.0
2020-02-29 21:00:00,2.909,0.9367496998,3.0561055283,0.059000000000000004,0,0.059000000000000004,2.85,0.9367496998,3.0,2.871,0.9242597038,3.0161062647,0.059000000000000004,0,0.059000000000000004,2.8120000000000003,0.9242597038,2.96
2020-02-29 21:30:00,2.7695,0.8961572128,2.9108809663,0.043000000000000003,0,0.043000000000000003,2.7265,0.8961572128,2.87,2.76,0.8930347138,2.9008810731,0.043000000000000003,0,0.043000000000000003,2.717,0.8930347138,2.86
2020-02-29 22:00:00,2.7965,0.8867897158,2.9337362271,0.0985,0,0.0985,2.698,0.8867897158,2.84,2.7015000000000002,0.8555647258,2.8337419166,0.0985,0,0.0985,2.6029999999999998,0.8555647258,2.74
2020-02-29 22:30:00,2.678,0.8461972288,2.8085109489,0.10350000000000001,0,0.10350000000000001,2.5745,0.8461972288,2.71,2.564,0.8087272408,2.6885192486,0.10350000000000001,0,0.10350000000000001,2.4605,0.8087272408,2.59
2020-02-29 23:00:00,2.3125,0.7306647658000001,2.4251860238000003,0.08950000000000001,0,0.08950000000000001,2.223,0.7306647658000001,2.34,2.303,0.7275422668,2.4151866905,0.08950000000000001,0,0.08950000000000001,2.2135,0.7275422668,2.33
2020-02-29 23:30:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2020-03-01 00:00:00,1.9565000000000001,0.6276222988,2.0547024115,0.047,0,0.047,1.9095,0.6276222988,2.01,1.947,0.6244997998,2.0447026679,0.047,0,0.047,1.9,0.6244997998,2.0
2020-03-01 00:30:00,2.981,0.5901523108,3.0388551709,1.1855,0,1.1855,1.7955,0.5901523108,1.8900000000000001,2.9619999999999997,0.5839073129,3.0190050927,1.1855,0,1.1855,1.7765,0.5839073129,1.87
2020-03-01 01:00:00,1.951,0.6369897958,2.0523540143,0.013000000000000001,0,0.013000000000000001,1.9380000000000002,0.6369897958,2.04,1.9415,0.6338672968,2.042354034,0.013000000000000001,0,0.013000000000000001,1.9285,0.6338672968,2.03
2020-03-01 01:30:00,1.8780000000000001,0.6057648058,1.9732802639,0.035,0,0.035,1.843,0.6057648058,1.94,1.8685,0.6026423068,1.9632804181,0.035,0,0.035,1.8335,0.6026423068,1.9300000000000002
2020-03-01 02:00:00,1.835,0.5839073129,1.9256616395,0.0585,0,0.0585,1.7765,0.5839073129,1.87,1.8255,0.5807848139,1.9156620918,0.0585,0,0.0585,1.767,0.5807848139,1.8599999999999999
2020-03-01 02:30:00,1.87,0.6120098038,1.9676015857,0.008,0,0.008,1.862,0.6120098038,1.96,1.8605,0.6088873048,1.9576015938,0.008,0,0.008,1.8525,0.6088873048,1.9500000000000002
2020-03-01 03:00:00,1.7890000000000001,0.5464373249,1.8705920854,0.1265,0,0.1265,1.6625,0.5464373249,1.75,1.7890000000000001,0.5464373249,1.8705920854,0.1265,0,0.1265,1.6625,0.5464373249,1.75
2020-03-01 03:30:00,1.704,0.4933548419,1.7739828071,0.203,0,0.203,1.501,0.4933548419,1.58,1.704,0.4933548419,1.7739828071,0.203,0,0.203,1.501,0.4933548419,1.58
2020-03-01 04:00:00,1.8135,0.5870298118,1.9061443413,0.0275,0,0.0275,1.786,0.5870298118,1.88,1.823,0.5901523108,1.9161442404,0.0275,0,0.0275,1.7955,0.5901523108,1.8900000000000001
2020-03-01 04:30:00,1.5514999999999999,0.4558848539,1.6170909838,0.1645,0,0.1645,1.387,0.4558848539,1.46,1.5514999999999999,0.4558848539,1.6170909838,0.1645,0,0.1645,1.387,0.4558848539,1.46
2020-03-01 05:00:00,1.5485,0.4496398559,1.6124603095999999,0.18050000000000002,0,0.18050000000000002,1.3679999999999999,0.4496398559,1.44,1.5390000000000001,0.4465173569,1.6024664583,0.18050000000000002,0,0.18050000000000002,1.3585,0.4465173569,1.43
2020-03-01 05:30:00,1.5755,0.4652523509,1.6427598729000001,0.16,0,0.16,1.4155,0.4652523509,1.49,1.566,0.4621298519,1.6327645268,0.16,0,0.16,1.4060000000000001,0.4621298519,1.48
2020-03-01 06:00:00,1.62,0.4558848539,1.6829233494,0.233,0,0.233,1.387,0.4558848539,1.46,1.6105,0.4527623549,1.6729327542,0.233,0,0.233,1.3775,0.4527623549,1.45
2020-03-01 06:30:00,1.811,0.5214573329000001,1.8845791970999999,0.2245,0,0.2245,1.5865,0.5214573329000001,1.67,1.792,0.5152123349000001,1.8645931862,0.2245,0,0.2245,1.5675,0.5152123349000001,1.65
2020-03-01 07:00:00,1.9849999999999999,0.6244997998,2.080919268,0.085,0,0.085,1.9,0.6244997998,2.0,1.9755,0.6213773008,2.0709200854,0.085,0,0.085,1.8905,0.6213773008,1.99
2020-03-01 07:30:00,2.092,0.6088873048,2.1788087915,0.23950000000000002,0,0.23950000000000002,1.8525,0.6088873048,1.9500000000000002,2.0825,0.6057648058,2.1688147109,0.23950000000000002,0,0.23950000000000002,1.843,0.6057648058,1.94
2020-03-01 08:00:00,2.22,0.6994397758,2.3275772812,0.092,0,0.092,2.128,0.6994397758,2.24,2.22,0.6994397758,2.3275772812,0.092,0,0.092,2.128,0.6994397758,2.24
2020-03-01 08:30:00,2.7075,0.8899122148,2.85,0.0,0,0.0,2.7075,0.8899122148,2.85,2.698,0.8867897158,2.84,0.0,0,0.0,2.698,0.8867897158,2.84
2020-03-01 09:00:00,2.592,0.8461972288,2.7266304755,0.0175,0,0.0175,2.5745,0.8461972288,2.71,2.5540000000000003,0.8337072328,2.686630557,0.0175,0,0.0175,2.5365,0.8337072328,2.67
2020-03-01 09:30:00,2.9455,0.9679746898,3.1004750039,0.0005,0,0.0005,2.9450000000000003,0.9679746898,3.1,2.7935,0.9180147058,2.9404750041,0.0005,0,0.0005,2.793,0.9180147058,2.94
2020-03-01 10:00:00,2.918,0.9523621948000001,3.0694816745,0.0205,0,0.0205,2.8975,0.9523621948000001,3.05,2.7565,0.8992797118,2.8994820658,0.0205,0,0.0205,2.7359999999999998,0.8992797118,2.88
2020-03-01 10:30:00,3.031,0.9960771807000001,3.1904750038,0.0005,0,0.0005,3.0305,0.9960771807000001,3.19,2.8885,0.9492396958,3.040475004,0.0005,0,0.0005,2.888,0.9492396958,3.04
2020-03-01 11:00:00,2.9535,0.9679746898,3.1080761332,0.0085,0,0.0085,2.9450000000000003,0.9679746898,3.1,2.925,0.9586071928000001,3.0780761443,0.0085,0,0.0085,2.9165,0.9586071928000001,3.07
2020-03-01 11:30:00,2.607,0.7618897558000001,2.7160495209,0.289,0,0.289,2.318,0.7618897558000001,2.44,2.5975,0.7587672568,2.7060550623,0.289,0,0.289,2.3085,0.7587672568,2.43
2020-03-01 12:00:00,2.6575,0.8430747298,2.7880246143000003,0.0925,0,0.0925,2.565,0.8430747298,2.7,2.6385,0.8368297318,2.7680256953,0.0925,0,0.0925,2.5460000000000003,0.8368297318,2.68
2020-03-01 12:30:00,2.7560000000000002,0.8274622348,2.8775388355000002,0.23850000000000002,0,0.23850000000000002,2.5175,0.8274622348,2.65,2.7465,0.8243397358000001,2.8675421967,0.23850000000000002,0,0.23850000000000002,2.508,0.8243397358000001,2.64
2020-03-01 13:00:00,2.915,0.9554846938,3.0676010171,0.008,0,0.008,2.907,0.9554846938,3.06,2.896,0.9492396958,3.0476010238,0.008,0,0.008,2.888,0.9492396958,3.04
2020-03-01 13:30:00,2.447,0.7150522708,2.5493349623,0.2715,0,0.2715,2.1755,0.7150522708,2.29,2.4375,0.7119297718,2.5393405148,0.2715,0,0.2715,2.166,0.7119297718,2.2800000000000002
2020-03-01 14:00:00,2.62,0.7962372448,2.738319512,0.1975,0,0.1975,2.4225,0.7962372448,2.55,2.601,0.7899922468,2.7183246219,0.1975,0,0.1975,2.4035,0.7899922468,2.5300000000000002
2020-03-01 14:30:00,2.8125,0.9055247098,2.9546795512,0.0575,0,0.0575,2.755,0.9055247098,2.9,2.803,0.9024022108,2.9446797364,0.0575,0,0.0575,2.7455,0.9024022108,2.89
2020-03-01 15:00:00,2.757,0.8899122148,2.8970662316,0.0495,0,0.0495,2.7075,0.8899122148,2.85,2.738,0.8836672168,2.8770665182,0.0495,0,0.0495,2.6885,0.8836672168,2.83
2020-03-01 15:30:00,2.568,0.7369097638000001,2.6716399458,0.326,0,0.326,2.242,0.7369097638000001,2.36,2.5585,0.7337872648,2.6616472343,0.326,0,0.326,2.2325,0.7337872648,2.35
2020-03-01 16:00:00,2.7439999999999998,0.8524422268,2.8733593145,0.1505,0,0.1505,2.5935,0.8524422268,2.73,2.725,0.8461972288,2.8533620082,0.1505,0,0.1505,2.5745,0.8461972288,2.71
2020-03-01 16:30:00,2.8895,0.9024022108,3.0271339581,0.14400000000000002,0,0.14400000000000002,2.7455,0.9024022108,2.89,2.8705,0.8961572128,3.0071361792,0.14400000000000002,0,0.14400000000000002,2.7265,0.8961572128,2.87
2020-03-01 17:00:00,3.0895,0.9554846938,3.2338771235,0.1825,0,0.1825,2.907,0.9554846938,3.06,2.9945,0.9242597038,3.1338931459,0.1825,0,0.1825,2.8120000000000003,0.9242597038,2.96
2020-03-01 17:30:00,3.294,1.0116896757,3.4458601248000003,0.216,0,0.216,3.078,1.0116896757,3.24,3.161,0.9679746898,3.3058880804,0.216,0,0.216,2.9450000000000003,0.9679746898,3.1
2020-03-01 18:00:00,3.174,0.9367496998,3.3093467632999998,0.324,0,0.324,2.85,0.9367496998,3.0,3.079,0.9055247098,3.2093949586,0.324,0,0.324,2.755,0.9055247098,2.9
2020-03-01 18:30:00,3.084,0.9211372048,3.2186254442,0.28150000000000003,0,0.28150000000000003,2.8025,0.9211372048,2.95,3.065,0.9148922068,3.1986329502,0.28150000000000003,0,0.28150000000000003,2.7835,0.9148922068,2.93
2020-03-01 19:00:00,3.0025,0.8867897158,3.1307191267,0.3045,0,0.3045,2.698,0.8867897158,2.84,2.9835000000000003,0.8805447178,3.1107284115,0.3045,0,0.3045,2.6790000000000003,0.8805447178,2.8200000000000003
2020-03-01 19:30:00,3.1415,0.9679746898,3.2872476709000003,0.1965,0,0.1965,2.9450000000000003,0.9679746898,3.1,3.1035,0.9554846938,3.2472547251,0.1965,0,0.1965,2.907,0.9554846938,3.06
2020-03-01 20:00:00,3.118,1.0210571727,3.2809269651,0.0115,0,0.0115,3.1065,1.0210571727,3.27,3.099,1.0148121747,3.2609269771,0.0115,0,0.0115,3.0875,1.0148121747,3.25
2020-03-01 20:30:00,2.9050000000000002,0.9336272008000001,3.0513414673,0.0645,0,0.0645,2.8405,0.9336272008000001,2.99,2.886,0.9273822028,3.0313419058,0.0645,0,0.0645,2.8215,0.9273822028,2.9699999999999998
2020-03-01 21:00:00,2.622,0.8180947378000001,2.7466639765,0.133,0,0.133,2.489,0.8180947378000001,2.62,2.6125,0.8149722388,2.7366651238,0.133,0,0.133,2.4795,0.8149722388,2.61
2020-03-01 21:30:00,2.7935,0.9180147058,2.9404750041,0.0005,0,0.0005,2.793,0.9180147058,2.94,2.6985,0.8867897158,2.8404750043,0.0005,0,0.0005,2.698,0.8867897158,2.84
2020-03-01 22:00:00,2.5055,0.7837472488,2.6252218954,0.121,0,0.121,2.3845,0.7837472488,2.51,2.439,0.7618897558000001,2.5552293439,0.121,0,0.121,2.318,0.7618897558000001,2.44
2020-03-01 22:30:00,2.441,0.7899922468,2.5656517203,0.0375,0,0.0375,2.4035,0.7899922468,2.5300000000000002,2.422,0.7837472488,2.5456519303,0.0375,0,0.0375,2.3845,0.7837472488,2.51
2020-03-01 23:00:00,2.1405,0.6463572928,2.2359601964,0.17400000000000002,0,0.17400000000000002,1.9665,0.6463572928,2.07,2.1310000000000002,0.6432347938,2.2259631623000002,0.17400000000000002,0,0.17400000000000002,1.957,0.6432347938,2.06
2020-03-01 23:30:00,1.9935,0.5932748098,2.0799079908,0.1885,0,0.1885,1.8050000000000002,0.5932748098,1.9,1.984,0.5901523108,2.069912015,0.1885,0,0.1885,1.7955,0.5901523108,1.8900000000000001
2020-03-02 00:00:00,2.0295,0.6526022908,2.131844272,0.044,0,0.044,1.9855,0.6526022908,2.09,2.02,0.6494797918,2.1218444806,0.044,0,0.044,1.976,0.6494797918,2.08
2020-03-02 00:30:00,2.0875,0.6151323028,2.1762453906,0.216,0,0.216,1.8715000000000002,0.6151323028,1.97,2.059,0.6057648058,2.1462600029,0.216,0,0.216,1.843,0.6057648058,1.94
2020-03-02 01:00:00,2.124,0.6182548018,2.2121516675,0.243,0,0.243,1.881,0.6182548018,1.98,2.105,0.6120098038,2.1921635432,0.243,0,0.243,1.862,0.6120098038,1.96
2020-03-02 01:30:00,2.1245,0.6619697878,2.2252425149,0.1105,0,0.1105,2.014,0.6619697878,2.12,2.115,0.6588472888,2.2152437225,0.1105,0,0.1105,2.0045,0.6588472888,2.11
2020-03-02 02:00:00,2.23,0.7244197678000001,2.3447140551,0.026000000000000002,0,0.026000000000000002,2.204,0.7244197678000001,2.32,2.211,0.7181747698000001,2.324714176,0.026000000000000002,0,0.026000000000000002,2.185,0.7181747698000001,2.3
2020-03-02 02:30:00,1.9525000000000001,0.5870298118,2.0388379656,0.1665,0,0.1665,1.786,0.5870298118,1.88,1.943,0.5839073129,2.0288412333,0.1665,0,0.1665,1.7765,0.5839073129,1.87
2020-03-02 03:00:00,1.8855,0.5839073129,1.9738434588,0.109,0,0.109,1.7765,0.5839073129,1.87,1.876,0.5807848139,1.9638449531000002,0.109,0,0.109,1.767,0.5807848139,1.8599999999999999
2020-03-02 03:30:00,1.94,0.5464373249,2.0154884644,0.2775,0,0.2775,1.6625,0.5464373249,1.75,1.9304999999999999,0.5433148259,2.0054977562,0.2775,0,0.2775,1.653,0.5433148259,1.74
2020-03-02 04:00:00,2.1545,0.6682147858,2.2557440568000002,0.12150000000000001,0,0.12150000000000001,2.033,0.6682147858,2.14,2.069,0.6401122948,2.1657573156,0.12150000000000001,0,0.12150000000000001,1.9475,0.6401122948,2.05
2020-03-02 04:30:00,2.1285,0.6963172768,2.2395021768,0.01,0,0.01,2.1185,0.6963172768,2.23,2.081,0.6807047818,2.1895022265,0.01,0,0.01,2.071,0.6807047818,2.18
2020-03-02 05:00:00,1.9805000000000001,0.5651723189,2.0595630605,0.261,0,0.261,1.7195,0.5651723189,1.81,1.971,0.5620498199,2.0495709307,0.261,0,0.261,1.71,0.5620498199,1.8
2020-03-02 05:30:00,2.2855,0.7150522708,2.3947463331,0.11,0,0.11,2.1755,0.7150522708,2.29,2.2855,0.7150522708,2.3947463331,0.11,0,0.11,2.1755,0.7150522708,2.29
2020-03-02 06:00:00,2.4415,0.7587672568,2.5566873098,0.133,0,0.133,2.3085,0.7587672568,2.43,2.394,0.7431547618000001,2.506694038,0.133,0,0.133,2.261,0.7431547618000001,2.38
2020-03-02 06:30:00,2.9695,0.9336272008000001,3.1128106271,0.129,0,0.129,2.8405,0.9336272008000001,2.99,2.808,0.8805447178,2.9428256829,0.129,0,0.129,2.6790000000000003,0.8805447178,2.8200000000000003
2020-03-02 07:00:00,3.1695,0.9929546817,3.3213986888,0.14850000000000002,0,0.14850000000000002,3.021,0.9929546817,3.18,2.989,0.9336272008000001,3.1314183288,0.14850000000000002,0,0.14850000000000002,2.8405,0.9336272008000001,2.99
2020-03-02 07:30:00,3.4385,1.0772621547,3.6033007091,0.161,0,0.161,3.2775,1.0772621547,3.45,3.4195,1.0710171567,3.5833026665,0.161,0,0.161,3.2585,1.0710171567,3.43
2020-03-02 08:00:00,3.5700000000000003,1.1459571327,3.7494156545,0.0835,0,0.0835,3.4865,1.1459571327,3.67,3.551,1.1397121347,3.7294161406,0.0835,0,0.0835,3.4675000000000002,1.1397121347,3.65
2020-03-02 08:30:00,3.613,1.1459571327,3.7903808186,0.1265,0,0.1265,3.4865,1.1459571327,3.67,3.594,1.1397121347,3.7703819104000003,0.1265,0,0.1265,3.4675000000000002,1.1397121347,3.65
2020-03-02 09:00:00,3.8665000000000003,1.2708570927,4.07,0.0,0,0.0,3.8665000000000003,1.2708570927,4.07,3.838,1.2614895957,4.04,0.0,0,0.0,3.838,1.2614895957,4.04
2020-03-02 09:30:00,3.6365,1.1678146257,3.819413993,0.0835,0,0.0835,3.553,1.1678146257,3.74,3.608,1.1584471287,3.7894146975,0.0835,0,0.0835,3.5245,1.1584471287,3.71
2020-03-02 10:00:00,3.7355,1.2271421067000001,3.9319000496000003,0.002,0,0.002,3.7335000000000003,1.2271421067000001,3.93,3.688,1.2115296117,3.8819000502,0.002,0,0.002,3.686,1.2115296117,3.88
2020-03-02 10:30:00,3.5300000000000002,1.1522021307,3.7132828804,0.0245,0,0.0245,3.5055,1.1522021307,3.69,3.473,1.1334671367,3.6532830098,0.0245,0,0.0245,3.4485,1.1334671367,3.63
2020-03-02 11:00:00,3.762,1.2365096037,3.96,0.0,0,0.0,3.762,1.2365096037,3.96,3.743,1.2302646057,3.94,0.0,0,0.0,3.743,1.2302646057,3.94
2020-03-02 11:30:00,3.727,1.2115296117,3.9189709108,0.041,0,0.041,3.686,1.2115296117,3.88,3.6985,1.2021621147000001,3.8889710721,0.041,0,0.041,3.6575,1.2021621147000001,3.85
2020-03-02 12:00:00,3.348,1.0522821627,3.5094731442000002,0.14650000000000002,0,0.14650000000000002,3.2015000000000002,1.0522821627,3.37,3.329,1.0460371647,3.489474853,0.14650000000000002,0,0.14650000000000002,3.1825,1.0460371647,3.35
2020-03-02 12:30:00,3.452,1.1084871447,3.6256099832,0.0795,0,0.0795,3.3725,1.1084871447,3.55,3.433,1.1022421467,3.6056104546,0.0795,0,0.0795,3.3535,1.1022421467,3.5300000000000002
2020-03-02 13:00:00,3.532,1.1428346337,3.7122897247,0.055,0,0.055,3.477,1.1428346337,3.66,3.5035,1.1334671367,3.6822900483,0.055,0,0.055,3.4485,1.1334671367,3.63
2020-03-02 13:30:00,3.221,1.0429146657,3.3856331755999998,0.048,0,0.048,3.173,1.0429146657,3.34,3.202,1.0366696677,3.3656333728,0.048,0,0.048,3.154,1.0366696677,3.32
2020-03-02 14:00:00,3.3275,1.0554046617,3.4908645419,0.1165,0,0.1165,3.211,1.0554046617,3.38,3.109,0.9835871847000001,3.2608779109,0.1165,0,0.1165,2.9925,0.9835871847000001,3.15
2020-03-02 14:30:00,3.4905,1.1272221387,3.6679994547,0.061,0,0.061,3.4295,1.1272221387,3.61,3.3575,1.0835071527,3.5280014172,0.061,0,0.061,3.2965,1.0835071527,3.47
2020-03-02 15:00:00,3.345,1.0959971487,3.5199765269,0.0105,0,0.0105,3.3345000000000002,1.0959971487,3.51,3.326,1.0897521507,3.4999765356,0.0105,0,0.0105,3.3155,1.0897521507,3.49
2020-03-02 15:30:00,3.337,1.0772621547,3.5065742185,0.059500000000000004,0,0.059500000000000004,3.2775,1.0772621547,3.45,3.318,1.0710171567,3.4865745009,0.059500000000000004,0,0.059500000000000004,3.2585,1.0710171567,3.43
2020-03-02 16:00:00,3.3735,1.0179346737,3.5237328573999998,0.2765,0,0.2765,3.097,1.0179346737,3.26,3.3545,1.0116896757,3.5037388957999998,0.2765,0,0.2765,3.078,1.0116896757,3.24
2020-03-02 16:30:00,3.362,1.0460371647,3.5209711373,0.17950000000000002,0,0.17950000000000002,3.1825,1.0460371647,3.35,3.3145,1.0304246697,3.470977564,0.17950000000000002,0,0.17950000000000002,3.135,1.0304246697,3.3
2020-03-02 17:00:00,3.5295,1.0647721587,3.686612266,0.29,0,0.29,3.2395,1.0647721587,3.41,3.5105,1.0585271607,3.666618333,0.29,0,0.29,3.2205,1.0585271607,3.39
2020-03-02 17:30:00,3.4085,1.0335471687,3.5617540623,0.264,0,0.264,3.1445,1.0335471687,3.31,3.3895,1.0273021707,3.5417594498,0.264,0,0.264,3.1255,1.0273021707,3.29
2020-03-02 18:00:00,3.651,1.1834271207,3.8380073932,0.0505,0,0.0505,3.6005000000000003,1.1834271207,3.79,3.632,1.1771821227,3.8180075629,0.0505,0,0.0505,3.5815,1.1771821227,3.77
2020-03-02 18:30:00,3.661,1.1803046217,3.8465621014,0.07,0,0.07,3.591,1.1803046217,3.7800000000000002,3.642,1.1740596237,3.826562426,0.07,0,0.07,3.572,1.1740596237,3.76
2020-03-02 19:00:00,3.813,1.2458771007,4.0113811524,0.022500000000000003,0,0.022500000000000003,3.7905,1.2458771007,3.99,3.7845,1.2365096037,3.9813811988000003,0.022500000000000003,0,0.022500000000000003,3.762,1.2365096037,3.96
2020-03-02 19:30:00,3.77,1.2146521107,3.960843313,0.0745,0,0.0745,3.6955,1.2146521107,3.89,3.751,1.2084071127,3.9408436597,0.0745,0,0.0745,3.6765,1.2084071127,3.87
2020-03-02 20:00:00,3.7085,1.2084071127,3.9004127987,0.032,0,0.032,3.6765,1.2084071127,3.87,3.6895,1.2021621147000001,3.8804128646000002,0.032,0,0.032,3.6575,1.2021621147000001,3.85
2020-03-02 20:30:00,3.62,1.1865496197,3.8095012797,0.01,0,0.01,3.61,1.1865496197,3.8,3.601,1.1803046217,3.7895012864,0.01,0,0.01,3.591,1.1803046217,3.7800000000000002
2020-03-02 21:00:00,3.229,1.0554046617,3.3971046496,0.018000000000000002,0,0.018000000000000002,3.211,1.0554046617,3.38,3.1815,1.0397921667,3.347104719,0.018000000000000002,0,0.018000000000000002,3.1635,1.0397921667,3.33
2020-03-02 21:30:00,3.1105,1.0179346737,3.2728277147,0.0135,0,0.0135,3.097,1.0179346737,3.26,3.0915,1.0116896757,3.2528277314,0.0135,0,0.0135,3.078,1.0116896757,3.24
2020-03-02 22:00:00,2.8965,0.9492396958,3.0480761555,0.0085,0,0.0085,2.888,0.9492396958,3.04,2.887,0.9461171968000001,3.0380761593,0.0085,0,0.0085,2.8785,0.9461171968000001,3.03
2020-03-02 22:30:00,2.6475,0.8274622348,2.7737970366,0.13,0,0.13,2.5175,0.8274622348,2.65,2.6285,0.8212172368,2.7537991938,0.13,0,0.13,2.4985,0.8212172368,2.63
2020-03-02 23:00:00,2.384,0.7462772608,2.49807641,0.1135,0,0.1135,2.2705,0.7462772608,2.39,2.365,0.7400322628,2.478078439,0.1135,0,0.1135,2.2515,0.7400322628,2.37
2020-03-02 23:30:00,2.1975,0.6338672968,2.2870929146,0.269,0,0.269,1.9285,0.6338672968,2.03,2.188,0.6307447978,2.2770996904,0.269,0,0.269,1.919,0.6307447978,2.02
2020-03-03 00:00:00,2.176,0.6650922868,2.275373321,0.1525,0,0.1525,2.0235,0.6650922868,2.13,2.1665,0.6619697878,2.2653755207,0.1525,0,0.1525,2.014,0.6619697878,2.12
2020-03-03 00:30:00,2.3035,0.6807047818,2.4019723666,0.2325,0,0.2325,2.071,0.6807047818,2.18,2.275,0.6713372848,2.3719862457,0.2325,0,0.2325,2.0425,0.6713372848,2.15
2020-03-03 01:00:00,2.284,0.6775822828,2.382388245,0.2225,0,0.2225,2.0615,0.6775822828,2.17,2.208,0.6526022908,2.3024234515,0.2225,0,0.2225,1.9855,0.6526022908,2.09
2020-03-03 01:30:00,2.3205,0.6931947778,2.4218256027000002,0.21150000000000002,0,0.21150000000000002,2.109,0.6931947778,2.22,2.197,0.6526022908,2.2918766873,0.21150000000000002,0,0.21150000000000002,1.9855,0.6526022908,2.09
2020-03-03 02:00:00,2.2775,0.6838272808,2.3779457521,0.197,0,0.197,2.0805,0.6838272808,2.19,2.154,0.6432347938,2.2479917704,0.197,0,0.197,1.957,0.6432347938,2.06
2020-03-03 02:30:00,2.1735,0.6650922868,2.272982622,0.15,0,0.15,2.0235,0.6650922868,2.13,2.164,0.6619697878,2.2629847547,0.15,0,0.15,2.014,0.6619697878,2.12
2020-03-03 03:00:00,2.17,0.6338672968,2.2606830273,0.24150000000000002,0,0.24150000000000002,1.9285,0.6338672968,2.03,2.1605,0.6307447978,2.2506886167999998,0.24150000000000002,0,0.24150000000000002,1.919,0.6307447978,2.02
2020-03-03 03:30:00,2.1965,0.6557247898,2.2922886489,0.2015,0,0.2015,1.995,0.6557247898,2.1,2.1775,0.6494797918,2.2722962505,0.2015,0,0.2015,1.976,0.6494797918,2.08
2020-03-03 04:00:00,2.2525,0.7400322628,2.3709500206,0.001,0,0.001,2.2515,0.7400322628,2.37,2.243,0.7369097638000001,2.3609500206,0.001,0,0.001,2.242,0.7369097638000001,2.36
2020-03-03 04:30:00,2.249,0.6931947778,2.3534060423,0.14,0,0.14,2.109,0.6931947778,2.22,2.2395,0.6900722788,2.343407775,0.14,0,0.14,2.0995,0.6900722788,2.21
2020-03-03 05:00:00,2.0835,0.6151323028,2.1724088013,0.212,0,0.212,1.8715000000000002,0.6151323028,1.97,2.0835,0.6151323028,2.1724088013,0.212,0,0.212,1.8715000000000002,0.6151323028,1.97
2020-03-03 05:30:00,2.2945,0.6900722788,2.3960237895,0.195,0,0.195,2.0995,0.6900722788,2.21,2.285,0.6869497798,2.3860270325,0.195,0,0.195,2.09,0.6869497798,2.2
2020-03-03 06:00:00,2.5445,0.8024822428,2.6680438527,0.10300000000000001,0,0.10300000000000001,2.4415,0.8024822428,2.5700000000000003,2.516,0.7931147458000001,2.6380460572,0.10300000000000001,0,0.10300000000000001,2.4130000000000003,0.7931147458000001,2.54
2020-03-03 06:30:00,2.9885,0.9554846938,3.137528207,0.0815,0,0.0815,2.907,0.9554846938,3.06,2.827,0.9024022108,2.9675341194,0.0815,0,0.0815,2.7455,0.9024022108,2.89
2020-03-03 07:00:00,3.2145,1.0429146657,3.3794498443,0.0415,0,0.0415,3.173,1.0429146657,3.34,3.1955,1.0366696677,3.3594499922,0.0415,0,0.0415,3.154,1.0366696677,3.32
2020-03-03 07:30:00,3.449,1.0616496597,3.6086979646,0.219,0,0.219,3.23,1.0616496597,3.4,3.3825,1.0397921667,3.5387107822,0.219,0,0.219,3.1635,1.0397921667,3.33
2020-03-03 08:00:00,3.607,1.1834271207,3.7961755426,0.006500000000000001,0,0.006500000000000001,3.6005000000000003,1.1834271207,3.79,3.588,1.1771821227,3.7761755454,0.006500000000000001,0,0.006500000000000001,3.5815,1.1771821227,3.77
2020-03-03 08:30:00,3.6975,1.1740596237,3.8794229274000003,0.1255,0,0.1255,3.572,1.1740596237,3.76,3.6785,1.1678146257,3.8594239531000003,0.1255,0,0.1255,3.553,1.1678146257,3.74
2020-03-03 09:00:00,3.843,1.2552445977,4.0428069457,0.024,0,0.024,3.819,1.2552445977,4.02,3.7765,1.2333871047,3.9728070681,0.024,0,0.024,3.7525,1.2333871047,3.95
2020-03-03 09:30:00,3.667,1.1959171167,3.8570852661,0.0285,0,0.0285,3.6385,1.1959171167,3.83,3.572,1.1646921266999999,3.7570855394000002,0.0285,0,0.0285,3.5435,1.1646921266999999,3.73
2020-03-03 10:00:00,4.002,1.2895920867,4.2046464477,0.0785,0,0.0785,3.9235,1.2895920867,4.13,3.9735,1.2802245897,4.1746469611,0.0785,0,0.0785,3.895,1.2802245897,4.1
2020-03-03 10:30:00,3.5555,1.1053646457,3.7233602095,0.1925,0,0.1925,3.363,1.1053646457,3.54,3.5365,1.0991196477,3.7033628299,0.1925,0,0.1925,3.344,1.0991196477,3.52
2020-03-03 11:00:00,3.6845,1.1896721187,3.8718031975000002,0.065,0,0.065,3.6195,1.1896721187,3.81,3.656,1.1803046217,3.8418036129,0.065,0,0.065,3.591,1.1803046217,3.7800000000000002
2020-03-03 11:30:00,3.615,1.1709371247,3.7999103608,0.052500000000000005,0,0.052500000000000005,3.5625,1.1709371247,3.75,3.596,1.1646921266999999,3.7799105479,0.052500000000000005,0,0.052500000000000005,3.5435,1.1646921266999999,3.73
2020-03-03 12:00:00,3.273,0.9960771807000001,3.4212130524,0.24250000000000002,0,0.24250000000000002,3.0305,0.9960771807000001,3.19,3.254,0.9898321827000001,3.4012179804000002,0.24250000000000002,0,0.24250000000000002,3.0115,0.9898321827000001,3.17
2020-03-03 12:30:00,3.151,0.9898321827000001,3.3028122487,0.1395,0,0.1395,3.0115,0.9898321827000001,3.17,3.132,0.9835871847000001,3.2828139987,0.1395,0,0.1395,2.9925,0.9835871847000001,3.15
2020-03-03 13:00:00,3.3915,1.1147321427,3.5700000000000003,0.0,0,0.0,3.3915,1.1147321427,3.5700000000000003,3.3725,1.1084871447,3.55,0.0,0,0.0,3.3725,1.1084871447,3.55
2020-03-03 13:30:00,3.3345000000000002,1.0772621547,3.5041952,0.057,0,0.057,3.2775,1.0772621547,3.45,3.306,1.0678946577,3.4741955903,0.057,0,0.057,3.249,1.0678946577,3.42
2020-03-03 14:00:00,3.1635,1.0273021707,3.3261211644,0.038,0,0.038,3.1255,1.0273021707,3.29,3.1445,1.0210571727,3.3061212924,0.038,0,0.038,3.1065,1.0210571727,3.27
2020-03-03 14:30:00,3.451,1.1209771407,3.6284970373,0.0405,0,0.0405,3.4105,1.1209771407,3.59,3.432,1.1147321427,3.6084971595,0.0405,0,0.0405,3.3915,1.1147321427,3.5700000000000003
2020-03-03 15:00:00,3.336,1.0710171567,3.5037085708999998,0.0775,0,0.0775,3.2585,1.0710171567,3.43,3.317,1.0647721587,3.4837090507,0.0775,0,0.0775,3.2395,1.0647721587,3.41
2020-03-03 15:30:00,3.5055,1.1334671367,3.6841929917,0.057,0,0.057,3.4485,1.1334671367,3.63,3.4865,1.1272221387,3.6641932263,0.057,0,0.057,3.4295,1.1272221387,3.61
2020-03-03 16:00:00,3.3865,1.0585271607,3.548078635,0.166,0,0.166,3.2205,1.0585271607,3.39,3.3675,1.0522821627,3.5280807814,0.166,0,0.166,3.2015000000000002,1.0522821627,3.37
2020-03-03 16:30:00,3.391,1.0241796717,3.5422909254,0.275,0,0.275,3.116,1.0241796717,3.2800000000000002,3.372,1.0179346737,3.5222968358999998,0.275,0,0.275,3.097,1.0179346737,3.26
2020-03-03 17:00:00,3.6285,1.1771821227,3.8146782302,0.047,0,0.047,3.5815,1.1771821227,3.77,3.5335,1.1459571327,3.7146789902,0.047,0,0.047,3.4865,1.1459571327,3.67
2020-03-03 17:30:00,3.87,1.2708570927,4.0733251466,0.0035,0,0.0035,3.8665000000000003,1.2708570927,4.07,3.8225,1.2552445977,4.0233251484,0.0035,0,0.0035,3.819,1.2552445977,4.02
2020-03-03 18:00:00,3.7095000000000002,1.1740596237,3.8908618904,0.1375,0,0.1375,3.572,1.1740596237,3.76,3.6905,1.1678146257,3.8708631143,0.1375,0,0.1375,3.553,1.1678146257,3.74
2020-03-03 18:30:00,3.701,1.1865496197,3.886553872,0.091,0,0.091,3.61,1.1865496197,3.8,3.682,1.1803046217,3.8665544093,0.091,0,0.091,3.591,1.1803046217,3.7800000000000002
2020-03-03 19:00:00,3.8815,1.2583670967,4.0803835604,0.053,0,0.053,3.8285,1.2583670967,4.03,3.8529999999999998,1.2489995997,4.050383809,0.053,0,0.053,3.8,1.2489995997,4.0
2020-03-03 19:30:00,3.823,1.2552445977,4.0238001938,0.004,0,0.004,3.819,1.2552445977,4.02,3.7945,1.2458771007,3.9938001953,0.004,0,0.004,3.7905,1.2458771007,3.99
2020-03-03 20:00:00,3.46,1.0959971487,3.629436561,0.1255,0,0.1255,3.3345000000000002,1.0959971487,3.51,3.441,1.0897521507,3.6094377332,0.1255,0,0.1255,3.3155,1.0897521507,3.49
2020-03-03 20:30:00,3.3810000000000002,1.0772621547,3.5484721712000002,0.10350000000000001,0,0.10350000000000001,3.2775,1.0772621547,3.45,3.362,1.0710171567,3.5284730054,0.10350000000000001,0,0.10350000000000001,3.2585,1.0710171567,3.43
2020-03-03 21:00:00,3.2485,1.0085671767,3.4014643905,0.18,0,0.18,3.0685000000000002,1.0085671767,3.23,3.2295,1.0023221787,3.3814671372,0.18,0,0.18,3.0495,1.0023221787,3.21
2020-03-03 21:30:00,3.1735,1.0273021707,3.3356336729000002,0.048,0,0.048,3.1255,1.0273021707,3.29,3.031,0.9804646857,3.1856352585,0.048,0,0.048,2.983,0.9804646857,3.14
2020-03-03 22:00:00,3.0145,0.9211372048,3.1520951762,0.212,0,0.212,2.8025,0.9211372048,2.95,2.8529999999999998,0.8680547218,2.9821348058,0.212,0,0.212,2.641,0.8680547218,2.7800000000000002
2020-03-03 22:30:00,2.6734999999999998,0.8149722388,2.7949565292000003,0.194,0,0.194,2.4795,0.8149722388,2.61,2.6545,0.8087272408,2.774961261,0.194,0,0.194,2.4605,0.8087272408,2.59
2020-03-03 23:00:00,2.466,0.7650122548,2.5819372088,0.1385,0,0.1385,2.3275,0.7650122548,2.45,2.4185,0.7493997598000001,2.5319443616,0.1385,0,0.1385,2.2800000000000002,0.7493997598000001,2.4
2020-03-03 23:30:00,2.304,0.7369097638000001,2.4189774699,0.062,0,0.062,2.242,0.7369097638000001,2.36,2.285,0.7306647658000001,2.3989781158,0.062,0,0.062,2.223,0.7306647658000001,2.34
2020-03-04 00:00:00,2.2015000000000002,0.6619697878,2.2988706466,0.1875,0,0.1875,2.014,0.6619697878,2.12,2.1825,0.6557247898,2.2788771906,0.1875,0,0.1875,1.995,0.6557247898,2.1
2020-03-04 00:30:00,2.5060000000000002,0.7431547618000001,2.6138697366,0.245,0,0.245,2.261,0.7431547618000001,2.38,2.392,0.7056847738,2.4939236155,0.245,0,0.245,2.147,0.7056847738,2.26
2020-03-04 01:00:00,2.536,0.7681347538000001,2.64977867,0.199,0,0.199,2.337,0.7681347538000001,2.46,2.346,0.7056847738,2.4498381579,0.199,0,0.199,2.147,0.7056847738,2.26
2020-03-04 01:30:00,2.5,0.7837472488,2.6199732345999998,0.1155,0,0.1155,2.3845,0.7837472488,2.51,2.3195,0.7244197678000001,2.429992644,0.1155,0,0.1155,2.204,0.7244197678000001,2.32
2020-03-04 02:00:00,2.672,0.8711772208,2.8104330182,0.021500000000000002,0,0.021500000000000002,2.6505,0.8711772208,2.79,2.482,0.8087272408,2.6104336326,0.021500000000000002,0,0.021500000000000002,2.4605,0.8087272408,2.59
2020-03-04 02:30:00,2.434,0.7681347538000001,2.5523297201,0.097,0,0.097,2.337,0.7681347538000001,2.46,2.282,0.7181747698000001,2.3923417398,0.097,0,0.097,2.185,0.7181747698000001,2.3
2020-03-04 03:00:00,2.2835,0.6900722788,2.3854919828,0.184,0,0.184,2.0995,0.6900722788,2.21,2.2645,0.6838272808,2.3654978334,0.184,0,0.184,2.0805,0.6838272808,2.19
2020-03-04 03:30:00,2.3689999999999998,0.7587672568,2.4875467332,0.060500000000000005,0,0.060500000000000005,2.3085,0.7587672568,2.43,2.3595,0.7556447578000001,2.4775470228,0.060500000000000005,0,0.060500000000000005,2.299,0.7556447578000001,2.42
2020-03-04 04:00:00,2.482,0.8149722388,2.6123751166,0.0025,0,0.0025,2.4795,0.8149722388,2.61,2.4155,0.7931147458000001,2.5423751198,0.0025,0,0.0025,2.4130000000000003,0.7931147458000001,2.54
2020-03-04 04:30:00,2.1555,0.7056847738,2.2680765529,0.0085,0,0.0085,2.147,0.7056847738,2.26,2.146,0.7025622748,2.2580765598,0.0085,0,0.0085,2.1375,0.7025622748,2.25
2020-03-04 05:00:00,2.366,0.7650122548,2.4866040598,0.0385,0,0.0385,2.3275,0.7650122548,2.45,2.3375,0.7556447578000001,2.4566044146,0.0385,0,0.0385,2.299,0.7556447578000001,2.42
2020-03-04 05:30:00,2.4245,0.7962372448,2.5519000764,0.002,0,0.002,2.4225,0.7962372448,2.55,2.415,0.7931147458000001,2.5419000767,0.002,0,0.002,2.4130000000000003,0.7931147458000001,2.54
2020-03-04 06:00:00,2.3035,0.7462772608,2.4213719252,0.033,0,0.033,2.2705,0.7462772608,2.39,2.294,0.7431547618000001,2.4113720161,0.033,0,0.033,2.261,0.7431547618000001,2.38
2020-03-04 06:30:00,2.6355,0.8243397358000001,2.7614120029,0.1275,0,0.1275,2.508,0.8243397358000001,2.64,2.607,0.8149722388,2.7314151552,0.1275,0,0.1275,2.4795,0.8149722388,2.61
2020-03-04 07:00:00,3.034,0.9617296918,3.1827786602,0.108,0,0.108,2.926,0.9617296918,3.08,2.939,0.9305047018,3.0827844557,0.108,0,0.108,2.831,0.9305047018,2.98
2020-03-04 07:30:00,3.289,1.0366696677,3.4485076482,0.135,0,0.135,3.154,1.0366696677,3.32,3.2415,1.0210571727,3.3985114389,0.135,0,0.135,3.1065,1.0210571727,3.27
2020-03-04 08:00:00,3.482,1.1209771407,3.6579931315,0.07150000000000001,0,0.07150000000000001,3.4105,1.1209771407,3.59,3.4535,1.1116096437,3.6279936949,0.07150000000000001,0,0.07150000000000001,3.382,1.1116096437,3.56
2020-03-04 08:30:00,3.8120000000000003,1.2208971087,4.0027407798,0.0975,0,0.0975,3.7145,1.2208971087,3.91,3.793,1.2146521107,3.9827413612,0.0975,0,0.0975,3.6955,1.2146521107,3.89
2020-03-04 09:00:00,3.841,1.2552445977,4.040905839,0.022,0,0.022,3.819,1.2552445977,4.02,3.822,1.2489995997,4.0209058681,0.022,0,0.022,3.8,1.2489995997,4.0
2020-03-04 09:30:00,3.836,1.2271421067000001,4.0275021726,0.10250000000000001,0,0.10250000000000001,3.7335000000000003,1.2271421067000001,3.93,3.817,1.2208971087,4.0075028072,0.10250000000000001,0,0.10250000000000001,3.7145,1.2208971087,3.91
2020-03-04 10:00:00,3.927,1.2521220987000001,4.1217882951,0.11750000000000001,0,0.11750000000000001,3.8095,1.2521220987000001,4.01,3.8985000000000003,1.2427546017,4.0917894924,0.11750000000000001,0,0.11750000000000001,3.781,1.2427546017,3.98
2020-03-04 10:30:00,3.773,1.2365096037,3.9704514857,0.011,0,0.011,3.762,1.2365096037,3.96,3.7445,1.2271421067000001,3.940451497,0.011,0,0.011,3.7335000000000003,1.2271421067000001,3.93
2020-03-04 11:00:00,3.8195,1.2521220987000001,4.0195012128,0.01,0,0.01,3.8095,1.2521220987000001,4.01,3.7815000000000003,1.2396321027,3.979501225,0.01,0,0.01,3.7715,1.2396321027,3.9699999999999998
2020-03-04 11:30:00,3.8465,1.2521220987000001,4.0451664984,0.037,0,0.037,3.8095,1.2521220987000001,4.01,3.818,1.2427546017,4.0151666217,0.037,0,0.037,3.781,1.2427546017,3.98
2020-03-04 12:00:00,3.7365,1.2084071127,3.9270446903,0.06,0,0.06,3.6765,1.2084071127,3.87,3.708,1.1990396157,3.8970450344,0.06,0,0.06,3.648,1.1990396157,3.84
2020-03-04 12:30:00,3.6645,1.1678146257,3.8460825849,0.1115,0,0.1115,3.553,1.1678146257,3.74,3.6455,1.1615696277,3.8260834087,0.1115,0,0.1115,3.534,1.1615696277,3.7199999999999998
2020-03-04 13:00:00,3.6285,1.1678146257,3.8117979026,0.0755,0,0.0755,3.553,1.1678146257,3.74,3.6095,1.1615696277,3.7917982870999998,0.0755,0,0.0755,3.534,1.1615696277,3.7199999999999998
2020-03-04 13:30:00,3.615,1.1709371247,3.7999103608,0.052500000000000005,0,0.052500000000000005,3.5625,1.1709371247,3.75,3.596,1.1646921266999999,3.7799105479,0.052500000000000005,0,0.052500000000000005,3.5435,1.1646921266999999,3.73
2020-03-04 14:00:00,3.696,1.2115296117,3.8895012534,0.01,0,0.01,3.686,1.2115296117,3.88,3.677,1.2052846137,3.8695012599,0.01,0,0.01,3.667,1.2052846137,3.86
2020-03-04 14:30:00,3.6125,1.1584471287,3.7936995137,0.088,0,0.088,3.5245,1.1584471287,3.71,3.5935,1.1522021307,3.7737000411,0.088,0,0.088,3.5055,1.1522021307,3.69
2020-03-04 15:00:00,3.7205,1.1865496197,3.9051274307,0.1105,0,0.1105,3.61,1.1865496197,3.8,3.692,1.1771821227,3.8751286108,0.1105,0,0.1105,3.5815,1.1771821227,3.77
2020-03-04 15:30:00,3.7199999999999998,1.1615696277,3.8971327922,0.186,0,0.186,3.534,1.1615696277,3.7199999999999998,3.6915,1.1522021307,3.8671361497000003,0.186,0,0.186,3.5055,1.1522021307,3.69
2020-03-04 16:00:00,3.797,1.1896721187,3.9790110266000003,0.17750000000000002,0,0.17750000000000002,3.6195,1.1896721187,3.81,3.7685,1.1803046217,3.9490139592,0.17750000000000002,0,0.17750000000000002,3.591,1.1803046217,3.7800000000000002
2020-03-04 16:30:00,3.9065000000000003,1.2708570927,4.1080189873,0.04,0,0.04,3.8665000000000003,1.2708570927,4.07,3.878,1.2614895957,4.078019127,0.04,0,0.04,3.838,1.2614895957,4.04
2020-03-04 17:00:00,3.832,1.2146521107,4.0199009627,0.1365,0,0.1365,3.6955,1.2146521107,3.89,3.8035,1.2052846137,3.9899026617,0.1365,0,0.1365,3.667,1.2052846137,3.86
2020-03-04 17:30:00,3.727,1.1959171167,3.9141725499,0.08850000000000001,0,0.08850000000000001,3.6385,1.1959171167,3.83,3.6985,1.1865496197,3.8841733033,0.08850000000000001,0,0.08850000000000001,3.61,1.1865496197,3.8
2020-03-04 18:00:00,3.946,1.2833470887,4.149445234,0.0415,0,0.0415,3.9045,1.2833470887,4.11,3.908,1.2708570927,4.109445431,0.0415,0,0.0415,3.8665000000000003,1.2708570927,4.07
2020-03-04 18:30:00,3.839,1.2583670967,4.0399763304,0.0105,0,0.0105,3.8285,1.2583670967,4.03,3.7439999999999998,1.2271421067000001,3.9399763641,0.0105,0,0.0105,3.7335000000000003,1.2271421067000001,3.93
2020-03-04 19:00:00,3.7560000000000002,1.2115296117,3.9465605279,0.07,0,0.07,3.686,1.2115296117,3.88,3.566,1.1490796317,3.746563759,0.07,0,0.07,3.496,1.1490796317,3.68
2020-03-04 19:30:00,3.5705,1.1646921266999999,3.7556594627,0.027,0,0.027,3.5435,1.1646921266999999,3.73,3.428,1.1178546417,3.6056598564,0.027,0,0.027,3.401,1.1178546417,3.58
2020-03-04 20:00:00,3.3215,1.0023221787,3.4694397242,0.272,0,0.272,3.0495,1.0023221787,3.21,3.3025,0.9960771807000001,3.4494457526,0.272,0,0.272,3.0305,0.9960771807000001,3.19
2020-03-04 20:30:00,3.3655,1.0710171567,3.5318080356,0.107,0,0.107,3.2585,1.0710171567,3.43,3.337,1.0616496597,3.5018093894,0.107,0,0.107,3.23,1.0616496597,3.4
2020-03-04 21:00:00,3.3165,1.0710171567,3.4851470557,0.058,0,0.058,3.2585,1.0710171567,3.43,3.174,1.0241796717,3.3351491721,0.058,0,0.058,3.116,1.0241796717,3.2800000000000002
2020-03-04 21:30:00,3.1945,1.0210571727,3.3537125697,0.088,0,0.088,3.1065,1.0210571727,3.27,2.995,0.9554846938,3.1437200893,0.088,0,0.088,2.907,0.9554846938,3.06
2020-03-04 22:00:00,2.9165,0.9429946978,3.0651608848,0.0475,0,0.0475,2.8689999999999998,0.9429946978,3.02,2.8975,0.9367496998,3.0451611205,0.0475,0,0.0475,2.85,0.9367496998,3.0
2020-03-04 22:30:00,2.627,0.8524422268,2.7618448092,0.0335,0,0.0335,2.5935,0.8524422268,2.73,2.608,0.8461972288,2.7418449537000003,0.0335,0,0.0335,2.5745,0.8461972288,2.71
2020-03-04 23:00:00,2.5435,0.8087272408,2.6689758335000002,0.083,0,0.083,2.4605,0.8087272408,2.59,2.5245,0.8024822428,2.6489767836,0.083,0,0.083,2.4415,0.8024822428,2.5700000000000003
2020-03-04 23:30:00,2.35,0.7369097638000001,2.4628308915,0.108,0,0.108,2.242,0.7369097638000001,2.36,2.3405,0.7337872648,2.4528318328,0.108,0,0.108,2.2325,0.7337872648,2.35
2020-03-05 00:00:00,2.151,0.6807047818,2.2561382936,0.08,0,0.08,2.071,0.6807047818,2.18,2.1415,0.6775822828,2.2461389093,0.08,0,0.08,2.0615,0.6775822828,2.17
2020-03-05 00:30:00,2.3529999999999998,0.7712572528,2.4761758318,0.006500000000000001,0,0.006500000000000001,2.3465,0.7712572528,2.47,2.3435,0.7681347538000001,2.4661758352,0.006500000000000001,0,0.006500000000000001,2.337,0.7681347538000001,2.46
2020-03-05 01:00:00,2.232,0.6682147858,2.3298787522,0.199,0,0.199,2.033,0.6682147858,2.14,2.1655,0.6463572928,2.2599044228,0.199,0,0.199,1.9665,0.6463572928,2.07
2020-03-05 01:30:00,2.213,0.7025622748,2.3218446869,0.0755,0,0.0755,2.1375,0.7025622748,2.25,2.2035,0.6994397758,2.3118452046,0.0755,0,0.0755,2.128,0.6994397758,2.24
2020-03-05 02:00:00,2.199,0.7119297718,2.3113729686,0.033,0,0.033,2.166,0.7119297718,2.2800000000000002,2.18,0.7056847738,2.2913731691,0.033,0,0.033,2.147,0.7056847738,2.26
2020-03-05 02:30:00,2.2825,0.7493997598000001,2.4023751268,0.0025,0,0.0025,2.2800000000000002,0.7493997598000001,2.4,2.2635,0.7431547618000001,2.3823751279,0.0025,0,0.0025,2.261,0.7431547618000001,2.38
2020-03-05 03:00:00,2.3805,0.7743797518000001,2.5032866895,0.0245,0,0.0245,2.356,0.7743797518000001,2.48,2.3235,0.7556447578000001,2.4432869766,0.0245,0,0.0245,2.299,0.7556447578000001,2.42
2020-03-05 03:30:00,2.2905,0.7462772608,2.4090080946,0.02,0,0.02,2.2705,0.7462772608,2.39,2.281,0.7431547618000001,2.3990081284,0.02,0,0.02,2.261,0.7431547618000001,2.38
2020-03-05 04:00:00,2.1245,0.6963172768,2.235700785,0.006,0,0.006,2.1185,0.6963172768,2.23,2.115,0.6931947778,2.2257007885,0.006,0,0.006,2.109,0.6931947778,2.22
2020-03-05 04:30:00,2.0205,0.6463572928,2.1213670121,0.054,0,0.054,1.9665,0.6463572928,2.07,2.011,0.6432347938,2.1113673295,0.054,0,0.054,1.957,0.6432347938,2.06
2020-03-05 05:00:00,2.2125,0.7088072728,2.3232658049,0.056,0,0.056,2.1565,0.7088072728,2.27,2.1935000000000002,0.7025622748,2.3032663763,0.056,0,0.056,2.1375,0.7025622748,2.25
2020-03-05 05:30:00,2.157,0.6432347938,2.2508664998,0.2,0,0.2,1.957,0.6432347938,2.06,2.1475,0.6401122948,2.2408703666,0.2,0,0.2,1.9475,0.6401122948,2.05
2020-03-05 06:00:00,2.291,0.7400322628,2.4075565933,0.0395,0,0.0395,2.2515,0.7400322628,2.37,2.2815,0.7369097638000001,2.3975567251,0.0395,0,0.0395,2.242,0.7369097638000001,2.36
2020-03-05 06:30:00,2.6105,0.8118497398000001,2.7338270337,0.1405,0,0.1405,2.47,0.8118497398000001,2.6,2.5915,0.8056047418000001,2.713829628,0.1405,0,0.1405,2.451,0.8056047418000001,2.58
2020-03-05 07:00:00,3.1565,0.9429946978,3.2943483802,0.28750000000000003,0,0.28750000000000003,2.8689999999999998,0.9429946978,3.02,2.995,0.8899122148,3.1244149452,0.28750000000000003,0,0.28750000000000003,2.7075,0.8899122148,2.85
2020-03-05 07:30:00,3.309,1.0304246697,3.465725898,0.17400000000000002,0,0.17400000000000002,3.135,1.0304246697,3.3,3.119,0.9679746898,3.2657519808,0.17400000000000002,0,0.17400000000000002,2.9450000000000003,0.9679746898,3.1
2020-03-05 08:00:00,3.454,1.0647721587,3.6143956272,0.21450000000000002,0,0.21450000000000002,3.2395,1.0647721587,3.41,3.2735,1.0054446777,3.4244300621,0.21450000000000002,0,0.21450000000000002,3.059,1.0054446777,3.22
2020-03-05 08:30:00,3.6095,1.1303446377,3.7823496996,0.1705,0,0.1705,3.439,1.1303446377,3.62,3.6,1.1272221387,3.7723506929,0.1705,0,0.1705,3.4295,1.1272221387,3.61
2020-03-05 09:00:00,3.7065,1.1990396157,3.8956178265,0.0585,0,0.0585,3.648,1.1990396157,3.84,3.697,1.1959171167,3.8856179367,0.0585,0,0.0585,3.6385,1.1959171167,3.83
2020-03-05 09:30:00,3.8855,1.2240196077,4.0737371356,0.1615,0,0.1615,3.724,1.2240196077,3.92,3.857,1.2146521107,4.0437394513,0.1615,0,0.1615,3.6955,1.2146521107,3.89
2020-03-05 10:00:00,4.045,1.3208170767,4.2551830454,0.026500000000000003,0,0.026500000000000003,4.0185,1.3208170767,4.23,4.026,1.3145720787,4.2351830834,0.026500000000000003,0,0.026500000000000003,3.9995000000000003,1.3145720787,4.21
2020-03-05 10:30:00,3.7445,1.2302646057,3.9414250278000003,0.0015,0,0.0015,3.743,1.2302646057,3.94,3.7255000000000003,1.2240196077,3.921425028,0.0015,0,0.0015,3.724,1.2240196077,3.92
2020-03-05 11:00:00,3.7165,1.1927946177,3.9032206253,0.08750000000000001,0,0.08750000000000001,3.629,1.1927946177,3.8200000000000003,3.688,1.1834271207,3.873221366,0.08750000000000001,0,0.08750000000000001,3.6005000000000003,1.1834271207,3.79
2020-03-05 11:30:00,3.9265,1.2771020907000001,4.1289698473,0.041,0,0.041,3.8855,1.2771020907000001,4.09,3.898,1.2677345937,4.0989699926,0.041,0,0.041,3.857,1.2677345937,4.06
2020-03-05 12:00:00,3.8105,1.2365096037,4.0061036245,0.0485,0,0.0485,3.762,1.2365096037,3.96,3.7725,1.2240196077,3.9661039132,0.0485,0,0.0485,3.724,1.2240196077,3.92
2020-03-05 12:30:00,3.6605,1.2021621147000001,3.8528501138999998,0.003,0,0.003,3.6575,1.2021621147000001,3.85,3.632,1.1927946177,3.8228501148,0.003,0,0.003,3.629,1.1927946177,3.8200000000000003
2020-03-05 13:00:00,3.693,1.2021621147000001,3.8837408191,0.035500000000000004,0,0.035500000000000004,3.6575,1.2021621147000001,3.85,3.6645,1.1927946177,3.8537409423,0.035500000000000004,0,0.035500000000000004,3.629,1.1927946177,3.8200000000000003
2020-03-05 13:30:00,3.607,1.1678146257,3.7913374949,0.054,0,0.054,3.553,1.1678146257,3.74,3.588,1.1615696277,3.7713376937,0.054,0,0.054,3.534,1.1615696277,3.7199999999999998
2020-03-05 14:00:00,3.5095,1.1022421467,3.6785225295,0.156,0,0.156,3.3535,1.1022421467,3.5300000000000002,3.5,1.0991196477,3.6685234087,0.156,0,0.156,3.344,1.0991196477,3.52
2020-03-05 14:30:00,3.601,1.1272221387,3.7733050168,0.1715,0,0.1715,3.4295,1.1272221387,3.61,3.582,1.1209771407,3.7533070418000003,0.1715,0,0.1715,3.4105,1.1209771407,3.59
2020-03-05 15:00:00,3.7405,1.2115296117,3.9318118279,0.0545,0,0.0545,3.686,1.2115296117,3.88,3.7025,1.1990396157,3.8918122064,0.0545,0,0.0545,3.648,1.1990396157,3.84
2020-03-05 15:30:00,3.581,1.1553246297,3.7627564364,0.066,0,0.066,3.515,1.1553246297,3.7,3.5525,1.1459571327,3.73275689,0.066,0,0.066,3.4865,1.1459571327,3.67
2020-03-05 16:00:00,3.552,1.1178546417,3.7237485146,0.151,0,0.151,3.401,1.1178546417,3.58,3.5235000000000003,1.1084871447,3.6937509391,0.151,0,0.151,3.3725,1.1084871447,3.55
2020-03-05 16:30:00,3.6015,1.1178546417,3.7709947295,0.2005,0,0.2005,3.401,1.1178546417,3.58,3.573,1.1084871447,3.7409988974,0.2005,0,0.2005,3.3725,1.1084871447,3.55
2020-03-05 17:00:00,3.7235,1.1584471287,3.8995451017000002,0.199,0,0.199,3.5245,1.1584471287,3.71,3.5525,1.1022421467,3.7195690611,0.199,0,0.199,3.3535,1.1022421467,3.5300000000000002
2020-03-05 17:30:00,3.6345,1.1553246297,3.8137075465,0.11950000000000001,0,0.11950000000000001,3.515,1.1553246297,3.7,3.454,1.0959971487,3.6237171178,0.11950000000000001,0,0.11950000000000001,3.3345000000000002,1.0959971487,3.51
2020-03-05 18:00:00,3.738,1.1865496197,3.9218036667,0.128,0,0.128,3.61,1.1865496197,3.8,3.6905,1.1709371247,3.8718062968,0.128,0,0.128,3.5625,1.1709371247,3.75
2020-03-05 18:30:00,3.622,1.1209771407,3.7915001978,0.21150000000000002,0,0.21150000000000002,3.4105,1.1209771407,3.59,3.6029999999999998,1.1147321427,3.771503248,0.21150000000000002,0,0.21150000000000002,3.3915,1.1147321427,3.5700000000000003
2020-03-05 19:00:00,3.776,1.1896721187,3.9589766039,0.1565,0,0.1565,3.6195,1.1896721187,3.81,3.757,1.1834271207,3.9389781353,0.1565,0,0.1565,3.6005000000000003,1.1834271207,3.79
2020-03-05 19:30:00,3.8205,1.2365096037,4.0156165467,0.0585,0,0.0585,3.762,1.2365096037,3.96,3.792,1.2271421067000001,3.9856168594,0.0585,0,0.0585,3.7335000000000003,1.2271421067000001,3.93
2020-03-05 20:00:00,3.7255000000000003,1.2208971087,3.9204515046,0.011,0,0.011,3.7145,1.2208971087,3.91,3.697,1.2115296117,3.8904515162,0.011,0,0.011,3.686,1.2115296117,3.88
2020-03-05 20:30:00,3.665,1.1865496197,3.852288281,0.055,0,0.055,3.61,1.1865496197,3.8,3.456,1.1178546417,3.6322905996,0.055,0,0.055,3.401,1.1178546417,3.58
2020-03-05 21:00:00,3.5055,1.0959971487,3.6728381396,0.171,0,0.171,3.3345000000000002,1.0959971487,3.51,3.2965,1.0273021707,3.4528628701,0.171,0,0.171,3.1255,1.0273021707,3.29
2020-03-05 21:30:00,3.419,1.0710171567,3.582825526,0.1605,0,0.1605,3.2585,1.0710171567,3.43,3.229,1.0085671767,3.3828462498,0.1605,0,0.1605,3.0685000000000002,1.0085671767,3.23
2020-03-05 22:00:00,3.304,1.0554046617,3.4684715654,0.093,0,0.093,3.211,1.0554046617,3.38,3.095,0.9867096837,3.2484797983,0.093,0,0.093,3.002,0.9867096837,3.16
