Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-05 22:30:00,3.052,0.9710971888000001,3.2027696998,0.0975,0,0.0975,2.9545,0.9710971888000001,3.11,2.8525,0.9055247098,2.9927798532,0.0975,0,0.0975,2.755,0.9055247098,2.9
2020-03-05 23:00:00,2.83,0.9180147058,2.975172432,0.037,0,0.037,2.793,0.9180147058,2.94,2.754,0.8930347138,2.8951730518,0.037,0,0.037,2.717,0.8930347138,2.86
2020-03-05 23:30:00,2.589,0.8212172368,2.7161220057,0.09050000000000001,0,0.09050000000000001,2.4985,0.8212172368,2.63,2.5605,0.8118497398000001,2.6861236476,0.09050000000000001,0,0.09050000000000001,2.47,0.8118497398000001,2.6
2020-03-06 00:00:00,2.3595,0.7556447578000001,2.4775470228,0.060500000000000005,0,0.060500000000000005,2.299,0.7556447578000001,2.42,2.35,0.7525222588,2.4675473146,0.060500000000000005,0,0.060500000000000005,2.2895,0.7525222588,2.41
2020-03-06 00:30:00,2.4115,0.7306647658000001,2.5197625384,0.1885,0,0.1885,2.223,0.7306647658000001,2.34,2.3925,0.7244197678000001,2.4997680392,0.1885,0,0.1885,2.204,0.7244197678000001,2.32
2020-03-06 01:00:00,2.501,0.7306647658000001,2.6055463918,0.278,0,0.278,2.223,0.7306647658000001,2.34,2.3775,0.6900722788,2.475622346,0.278,0,0.278,2.0995,0.6900722788,2.21
2020-03-06 01:30:00,2.661,0.8305847338000001,2.7876140335,0.134,0,0.134,2.527,0.8305847338000001,2.66,2.471,0.7681347538000001,2.5876383055,0.134,0,0.134,2.337,0.7681347538000001,2.46
2020-03-06 02:00:00,2.7455,0.8992797118,2.8890265229,0.0095,0,0.0095,2.7359999999999998,0.8992797118,2.88,2.565,0.8399522308,2.6990266301,0.0095,0,0.0095,2.5555,0.8399522308,2.69
2020-03-06 02:30:00,2.5705,0.8305847338000001,2.7013591487,0.043500000000000004,0,0.043500000000000004,2.527,0.8305847338000001,2.66,2.3995,0.7743797518000001,2.5213615865,0.043500000000000004,0,0.043500000000000004,2.356,0.7743797518000001,2.48
2020-03-06 03:00:00,2.435,0.7462772608,2.5467930324,0.1645,0,0.1645,2.2705,0.7462772608,2.39,2.4255,0.7431547618000001,2.5367950745,0.1645,0,0.1645,2.261,0.7431547618000001,2.38
2020-03-06 03:30:00,2.5055,0.7993597438000001,2.6299251415000002,0.07350000000000001,0,0.07350000000000001,2.432,0.7993597438000001,2.56,2.4865,0.7931147458000001,2.6099259089,0.07350000000000001,0,0.07350000000000001,2.4130000000000003,0.7931147458000001,2.54
2020-03-06 04:00:00,2.3135,0.7088072728,2.4196466684,0.157,0,0.157,2.1565,0.7088072728,2.27,2.2565,0.6900722788,2.3596592974,0.157,0,0.157,2.0995,0.6900722788,2.21
2020-03-06 04:30:00,2.1755,0.6869497798,2.2813812154,0.0855,0,0.0855,2.09,0.6869497798,2.2,2.166,0.6838272808,2.2713819032,0.0855,0,0.0855,2.0805,0.6838272808,2.19
2020-03-06 05:00:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2020-03-06 05:30:00,2.2515,0.6494797918,2.3433045577,0.2755,0,0.2755,1.976,0.6494797918,2.08,2.242,0.6463572928,2.3333113273,0.2755,0,0.2755,1.9665,0.6463572928,2.07
2020-03-06 06:00:00,2.5215,0.7743797518000001,2.6377312695,0.1655,0,0.1655,2.356,0.7743797518000001,2.48,2.512,0.7712572528,2.6277331961,0.1655,0,0.1655,2.3465,0.7712572528,2.47
2020-03-06 06:30:00,2.8425000000000002,0.8711772208,2.9730045409,0.192,0,0.192,2.6505,0.8711772208,2.79,2.833,0.8680547218,2.9630065812,0.192,0,0.192,2.641,0.8680547218,2.7800000000000002
2020-03-06 07:00:00,3.177,0.9773421867000001,3.3239324226,0.20350000000000001,0,0.20350000000000001,2.9735,0.9773421867000001,3.13,3.1295,0.9617296918,3.2739416992,0.20350000000000001,0,0.20350000000000001,2.926,0.9617296918,3.08
2020-03-06 07:30:00,3.504,1.0366696677,3.6541346445,0.35000000000000003,0,0.35000000000000003,3.154,1.0366696677,3.32,3.3805,0.9960771807000001,3.5241949435,0.35000000000000003,0,0.35000000000000003,3.0305,0.9960771807000001,3.19
2020-03-06 08:00:00,4.693,1.5425145056,4.94,0.0,0,0.0,4.693,1.5425145056,4.94,4.6645,1.5331470085999999,4.91,0.0,0,0.0,4.6645,1.5331470085999999,4.91
2020-03-06 08:30:00,3.626,1.1428346337,3.8018346887,0.149,0,0.149,3.477,1.1428346337,3.66,3.607,1.1365896357,3.7818361942000003,0.149,0,0.149,3.458,1.1365896357,3.64
2020-03-06 09:00:00,3.6015,1.1834271207,3.7909500128999998,0.001,0,0.001,3.6005000000000003,1.1834271207,3.79,3.5825,1.1771821227,3.7709500129,0.001,0,0.001,3.5815,1.1771821227,3.77
2020-03-06 09:30:00,3.724,1.2240196077,3.92,0.0,0,0.0,3.724,1.2240196077,3.92,3.6955,1.2146521107,3.89,0.0,0,0.0,3.6955,1.2146521107,3.89
2020-03-06 10:00:00,3.7525,1.2333871047,3.95,0.0,0,0.0,3.7525,1.2333871047,3.95,3.724,1.2240196077,3.92,0.0,0,0.0,3.724,1.2240196077,3.92
2020-03-06 10:30:00,3.6385,1.1959171167,3.83,0.0,0,0.0,3.6385,1.1959171167,3.83,3.61,1.1865496197,3.8,0.0,0,0.0,3.61,1.1865496197,3.8
2020-03-06 11:00:00,3.8285,1.2583670967,4.03,0.0,0,0.0,3.8285,1.2583670967,4.03,3.7905,1.2458771007,3.99,0.0,0,0.0,3.7905,1.2458771007,3.99
2020-03-06 11:30:00,3.838,1.2614895957,4.04,0.0,0,0.0,3.838,1.2614895957,4.04,3.8,1.2489995997,4.0,0.0,0,0.0,3.8,1.2489995997,4.0
2020-03-06 12:00:00,3.7715,1.2396321027,3.9699999999999998,0.0,0,0.0,3.7715,1.2396321027,3.9699999999999998,3.743,1.2302646057,3.94,0.0,0,0.0,3.743,1.2302646057,3.94
2020-03-06 12:30:00,4.0185,1.3208170767,4.23,0.0,0,0.0,4.0185,1.3208170767,4.23,3.99,1.3114495797,4.2,0.0,0,0.0,3.99,1.3114495797,4.2
2020-03-06 13:00:00,3.813,1.2521220987000001,4.0133251488,0.0035,0,0.0035,3.8095,1.2521220987000001,4.01,3.794,1.2458771007,3.9933251495,0.0035,0,0.0035,3.7905,1.2458771007,3.99
2020-03-06 13:30:00,3.6495,1.1178546417,3.8168637977,0.2485,0,0.2485,3.401,1.1178546417,3.58,3.5735,1.0928746497,3.7368806845,0.2485,0,0.2485,3.325,1.0928746497,3.5
2020-03-06 14:00:00,3.6345,1.1678146257,3.8175098232,0.0815,0,0.0815,3.553,1.1678146257,3.74,3.606,1.1584471287,3.7875104950000003,0.0815,0,0.0815,3.5245,1.1584471287,3.71
2020-03-06 14:30:00,3.4015,1.0585271607,3.5623983494,0.181,0,0.181,3.2205,1.0585271607,3.39,3.3825,1.0522821627,3.5424008808,0.181,0,0.181,3.2015000000000002,1.0522821627,3.37
2020-03-06 15:00:00,3.668,1.2052846137,3.8609500126,0.001,0,0.001,3.667,1.2052846137,3.86,3.6395,1.1959171167,3.8309500127,0.001,0,0.001,3.6385,1.1959171167,3.83
2020-03-06 15:30:00,3.4415,1.0866296517,3.6089730187,0.1355,0,0.1355,3.306,1.0866296517,3.48,3.4225,1.0803846537,3.5889744008999998,0.1355,0,0.1355,3.287,1.0803846537,3.46
2020-03-06 16:00:00,3.5460000000000003,1.1334671367,3.7227494879,0.0975,0,0.0975,3.4485,1.1334671367,3.63,3.527,1.1272221387,3.7027501604,0.0975,0,0.0975,3.4295,1.1272221387,3.61
2020-03-06 16:30:00,3.6565000000000003,1.1428346337,3.830935036,0.17950000000000002,0,0.17950000000000002,3.477,1.1428346337,3.66,3.5425,1.1053646457,3.7109482952,0.17950000000000002,0,0.17950000000000002,3.363,1.1053646457,3.54
2020-03-06 17:00:00,3.733,1.1803046217,3.9151510827,0.14200000000000002,0,0.14200000000000002,3.591,1.1803046217,3.7800000000000002,3.6189999999999998,1.1428346337,3.7951590217,0.14200000000000002,0,0.14200000000000002,3.477,1.1428346337,3.66
2020-03-06 17:30:00,3.544,1.1116096437,3.7142444723,0.162,0,0.162,3.382,1.1116096437,3.56,3.4965,1.0959971487,3.6642491728,0.162,0,0.162,3.3345000000000002,1.0959971487,3.51
2020-03-06 18:00:00,3.592,1.1771821227,3.7799764219,0.0105,0,0.0105,3.5815,1.1771821227,3.77,3.44,1.1272221387,3.6199764847,0.0105,0,0.0105,3.4295,1.1272221387,3.61
2020-03-06 18:30:00,3.758,1.2240196077,3.9523142588,0.034,0,0.034,3.724,1.2240196077,3.92,3.701,1.2052846137,3.8923144786,0.034,0,0.034,3.667,1.2052846137,3.86
2020-03-06 19:00:00,3.839,1.2583670967,4.0399763304,0.0105,0,0.0105,3.8285,1.2583670967,4.03,3.8200000000000003,1.2521220987000001,4.019976337,0.0105,0,0.0105,3.8095,1.2521220987000001,4.01
2020-03-06 19:30:00,3.4835000000000003,1.1022421467,3.653725496,0.13,0,0.13,3.3535,1.1022421467,3.5300000000000002,3.455,1.0928746497,3.6237273628,0.13,0,0.13,3.325,1.0928746497,3.5
2020-03-06 20:00:00,3.169,0.9804646857,3.317208465,0.186,0,0.186,2.983,0.9804646857,3.14,3.1405,0.9710971888000001,3.2872131054000002,0.186,0,0.186,2.9545,0.9710971888000001,3.11
2020-03-06 20:30:00,3.0995,0.9929546817,3.2546673025,0.0785,0,0.0785,3.021,0.9929546817,3.18,3.0805,0.9867096837,3.2346678732,0.0785,0,0.0785,3.002,0.9867096837,3.16
2020-03-06 21:00:00,2.9905,0.9461171968000001,3.1365949691,0.112,0,0.112,2.8785,0.9461171968000001,3.03,2.981,0.9429946978,3.1265955927,0.112,0,0.112,2.8689999999999998,0.9429946978,3.02
2020-03-06 21:30:00,2.8245,0.8742997198,2.9567211992,0.1645,0,0.1645,2.66,0.8742997198,2.8,2.8055,0.8680547218,2.936724238,0.1645,0,0.1645,2.641,0.8680547218,2.7800000000000002
2020-03-06 22:00:00,2.8575,0.9117697078,2.9994383224,0.0835,0,0.0835,2.774,0.9117697078,2.92,2.8385,0.9055247098,2.9794390831,0.0835,0,0.0835,2.755,0.9055247098,2.9
2020-03-06 22:30:00,2.5915,0.8430747298,2.7251875624,0.026500000000000003,0,0.026500000000000003,2.565,0.8430747298,2.7,2.5725,0.8368297318,2.7051876552,0.026500000000000003,0,0.026500000000000003,2.5460000000000003,0.8368297318,2.68
2020-03-06 23:00:00,2.563,0.8149722388,2.6894513846,0.0835,0,0.0835,2.4795,0.8149722388,2.61,2.544,0.8087272408,2.6694523315,0.0835,0,0.0835,2.4605,0.8087272408,2.59
2020-03-06 23:30:00,2.569,0.8430747298,2.7038002885,0.004,0,0.004,2.565,0.8430747298,2.7,2.5215,0.8274622348,2.6538002939,0.004,0,0.004,2.5175,0.8274622348,2.65
2020-03-07 00:00:00,2.362,0.7556447578000001,2.4799280231000003,0.063,0,0.063,2.299,0.7556447578000001,2.42,2.3525,0.7525222588,2.469928339,0.063,0,0.063,2.2895,0.7525222588,2.41
2020-03-07 00:30:00,2.6715,0.8618097238,2.8070675535,0.0495,0,0.0495,2.622,0.8618097238,2.76,2.586,0.8337072328,2.7170689631,0.0495,0,0.0495,2.5365,0.8337072328,2.67
2020-03-07 01:00:00,2.262,0.6807047818,2.3622029972,0.191,0,0.191,2.071,0.6807047818,2.18,2.2525,0.6775822828,2.3522061984000002,0.191,0,0.191,2.0615,0.6775822828,2.17
2020-03-07 01:30:00,2.3095,0.7369097638000001,2.424216626,0.0675,0,0.0675,2.242,0.7369097638000001,2.36,2.2905,0.7306647658000001,2.4042173883,0.0675,0,0.0675,2.223,0.7306647658000001,2.34
2020-03-07 02:00:00,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73
2020-03-07 02:30:00,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56
2020-03-07 03:00:00,2.229,0.6994397758,2.3361628796,0.101,0,0.101,2.128,0.6994397758,2.24,2.21,0.6931947778,2.3161647178,0.101,0,0.101,2.109,0.6931947778,2.22
2020-03-07 03:30:00,2.268,0.7088072728,2.3761800752,0.1115,0,0.1115,2.1565,0.7088072728,2.27,2.2585,0.7056847738,2.3661811533,0.1115,0,0.1115,2.147,0.7056847738,2.26
2020-03-07 04:00:00,2.2645,0.6869497798,2.3664023855,0.17450000000000002,0,0.17450000000000002,2.09,0.6869497798,2.2,2.255,0.6838272808,2.3564050479,0.17450000000000002,0,0.17450000000000002,2.0805,0.6838272808,2.19
2020-03-07 04:30:00,2.159,0.6869497798,2.2656524447,0.069,0,0.069,2.09,0.6869497798,2.2,2.1495,0.6838272808,2.2556528988,0.069,0,0.069,2.0805,0.6838272808,2.19
2020-03-07 05:00:00,2.088,0.6338672968,2.1820934329,0.1595,0,0.1595,1.9285,0.6338672968,2.03,2.069,0.6276222988,2.1620986911,0.1595,0,0.1595,1.9095,0.6276222988,2.01
2020-03-07 05:30:00,2.0635,0.6057648058,2.1505774225,0.2205,0,0.2205,1.843,0.6057648058,1.94,2.0445,0.5995198078,2.130587771,0.2205,0,0.2205,1.824,0.5995198078,1.92
2020-03-07 06:00:00,2.2085,0.6463572928,2.3011410213,0.242,0,0.242,1.9665,0.6463572928,2.07,2.161,0.6307447978,2.2511685854,0.242,0,0.242,1.919,0.6307447978,2.02
2020-03-07 06:30:00,2.351,0.7493997598000001,2.4675495942,0.07100000000000001,0,0.07100000000000001,2.2800000000000002,0.7493997598000001,2.4,2.2845,0.7275422668,2.397552502,0.07100000000000001,0,0.07100000000000001,2.2135,0.7275422668,2.33
2020-03-07 07:00:00,2.465,0.8024822428,2.5923353853,0.0235,0,0.0235,2.4415,0.8024822428,2.5700000000000003,2.3795,0.7743797518000001,2.5023357588,0.0235,0,0.0235,2.356,0.7743797518000001,2.48
2020-03-07 07:30:00,2.5145,0.7681347538000001,2.6292092442,0.17750000000000002,0,0.17750000000000002,2.337,0.7681347538000001,2.46,2.448,0.7462772608,2.5592252246,0.17750000000000002,0,0.17750000000000002,2.2705,0.7462772608,2.39
2020-03-07 08:00:00,2.5255,0.7431547618000001,2.6325708443,0.2645,0,0.2645,2.261,0.7431547618000001,2.38,2.516,0.7400322628,2.6225757854,0.2645,0,0.2645,2.2515,0.7400322628,2.37
2020-03-07 08:30:00,2.61,0.7775022508,2.7233453233000002,0.24450000000000002,0,0.24450000000000002,2.3655,0.7775022508,2.49,2.591,0.7712572528,2.7033532418,0.24450000000000002,0,0.24450000000000002,2.3465,0.7712572528,2.47
2020-03-07 09:00:00,2.8045,0.8930347138,2.9432518156,0.08750000000000001,0,0.08750000000000001,2.717,0.8930347138,2.86,2.795,0.8899122148,2.9332522479,0.08750000000000001,0,0.08750000000000001,2.7075,0.8899122148,2.85
2020-03-07 09:30:00,2.808,0.8774222188,2.9418928855,0.1385,0,0.1385,2.6695,0.8774222188,2.81,2.7984999999999998,0.8742997198,2.9318939698,0.1385,0,0.1385,2.66,0.8742997198,2.8
2020-03-07 10:00:00,2.8970000000000002,0.9492396958,3.0485512953,0.009000000000000001,0,0.009000000000000001,2.888,0.9492396958,3.04,2.802,0.9180147058,2.9485513392,0.009000000000000001,0,0.009000000000000001,2.793,0.9180147058,2.94
2020-03-07 10:30:00,2.938,0.9305047018,3.0818311115,0.107,0,0.107,2.831,0.9305047018,2.98,2.919,0.9242597038,3.0618322946,0.107,0,0.107,2.8120000000000003,0.9242597038,2.96
2020-03-07 11:00:00,3.0755,1.0054446777,3.2356791018,0.0165,0,0.0165,3.059,1.0054446777,3.22,3.0565,0.9991996797,3.2156791273,0.0165,0,0.0165,3.04,0.9991996797,3.2
2020-03-07 11:30:00,2.9210000000000003,0.9492396958,3.0713672851,0.033,0,0.033,2.888,0.9492396958,3.04,2.9115,0.9461171968000001,3.0613673416,0.033,0,0.033,2.8785,0.9461171968000001,3.03
2020-03-07 12:00:00,2.8810000000000002,0.9336272008000001,3.0285014033,0.0405,0,0.0405,2.8405,0.9336272008000001,2.99,2.862,0.9273822028,3.0085015789,0.0405,0,0.0405,2.8215,0.9273822028,2.9699999999999998
2020-03-07 12:30:00,2.823,0.8680547218,2.9534467999,0.182,0,0.182,2.641,0.8680547218,2.7800000000000002,2.766,0.8493197278,2.8934581386,0.182,0,0.182,2.584,0.8493197278,2.7199999999999998
2020-03-07 13:00:00,2.9455,0.9523621948000001,3.0956362835,0.048,0,0.048,2.8975,0.9523621948000001,3.05,2.936,0.9492396958,3.0856364011,0.048,0,0.048,2.888,0.9492396958,3.04
2020-03-07 13:30:00,2.7345,0.8056047418000001,2.8506997825,0.28350000000000003,0,0.28350000000000003,2.451,0.8056047418000001,2.58,2.7155,0.7993597438000001,2.8307094959,0.28350000000000003,0,0.28350000000000003,2.432,0.7993597438000001,2.56
2020-03-07 14:00:00,2.794,0.8836672168,2.9304101675,0.10550000000000001,0,0.10550000000000001,2.6885,0.8836672168,2.83,2.775,0.8774222188,2.91041144,0.10550000000000001,0,0.10550000000000001,2.6695,0.8774222188,2.81
2020-03-07 14:30:00,2.758,0.8586872248,2.888582308,0.14550000000000002,0,0.14550000000000002,2.6125,0.8586872248,2.75,2.739,0.8524422268,2.8685847991999998,0.14550000000000002,0,0.14550000000000002,2.5935,0.8524422268,2.73
2020-03-07 15:00:00,2.594,0.8024822428,2.7152925717,0.1525,0,0.1525,2.4415,0.8024822428,2.5700000000000003,2.5845000000000002,0.7993597438000001,2.7052941152,0.1525,0,0.1525,2.432,0.7993597438000001,2.56
2020-03-07 15:30:00,2.3955,0.7088072728,2.4981649265,0.23900000000000002,0,0.23900000000000002,2.1565,0.7088072728,2.27,2.386,0.7056847738,2.4881694074,0.23900000000000002,0,0.23900000000000002,2.147,0.7056847738,2.26
2020-03-07 16:00:00,2.4605,0.7556447578000001,2.5739190450000002,0.1615,0,0.1615,2.299,0.7556447578000001,2.42,2.451,0.7525222588,2.5639209719,0.1615,0,0.1615,2.2895,0.7525222588,2.41
2020-03-07 16:30:00,2.6135,0.8555647258,2.7499769544,0.0105,0,0.0105,2.6029999999999998,0.8555647258,2.74,2.585,0.8461972288,2.719976976,0.0105,0,0.0105,2.5745,0.8461972288,2.71
2020-03-07 17:00:00,2.8075,0.8836672168,2.9432845598,0.11900000000000001,0,0.11900000000000001,2.6885,0.8836672168,2.83,2.7695,0.8711772208,2.9032877915,0.11900000000000001,0,0.11900000000000001,2.6505,0.8711772208,2.79
2020-03-07 17:30:00,2.9215,0.9086472088,3.0595427763,0.157,0,0.157,2.7645,0.9086472088,2.91,2.9025,0.9024022108,3.0395453607,0.157,0,0.157,2.7455,0.9024022108,2.89
2020-03-07 18:00:00,2.9035,0.8930347138,3.0377332421,0.1865,0,0.1865,2.717,0.8930347138,2.86,2.894,0.8899122148,3.0277350858,0.1865,0,0.1865,2.7075,0.8899122148,2.85
2020-03-07 18:30:00,2.802,0.8586872248,2.9306224168,0.1895,0,0.1895,2.6125,0.8586872248,2.75,2.783,0.8524422268,2.9106265219000003,0.1895,0,0.1895,2.5935,0.8524422268,2.73
2020-03-07 19:00:00,2.7235,0.8680547218,2.8584910792000002,0.0825,0,0.0825,2.641,0.8680547218,2.7800000000000002,2.6950000000000003,0.8586872248,2.8284923104,0.0825,0,0.0825,2.6125,0.8586872248,2.75
2020-03-07 19:30:00,2.6765,0.8337072328,2.803340864,0.14,0,0.14,2.5365,0.8337072328,2.67,2.6195,0.8149722388,2.7433483191,0.14,0,0.14,2.4795,0.8149722388,2.61
2020-03-07 20:00:00,2.459,0.7525222588,2.5715697055,0.1695,0,0.1695,2.2895,0.7525222588,2.41,2.44,0.7462772608,2.551573975,0.1695,0,0.1695,2.2705,0.7462772608,2.39
2020-03-07 20:30:00,2.5515,0.8274622348,2.6823210099,0.034,0,0.034,2.5175,0.8274622348,2.65,2.5324999999999998,0.8212172368,2.6623211677,0.034,0,0.034,2.4985,0.8212172368,2.63
2020-03-07 21:00:00,2.282,0.6963172768,2.3858712769,0.1635,0,0.1635,2.1185,0.6963172768,2.23,2.263,0.6900722788,2.3658758949,0.1635,0,0.1635,2.0995,0.6900722788,2.21
2020-03-07 21:30:00,2.215,0.6963172768,2.3218705283,0.0965,0,0.0965,2.1185,0.6963172768,2.23,2.1865,0.6869497798,2.2918730877,0.0965,0,0.0965,2.09,0.6869497798,2.2
2020-03-07 22:00:00,2.1965,0.7056847738,2.3070767759,0.0495,0,0.0495,2.147,0.7056847738,2.26,2.187,0.7025622748,2.2970770013,0.0495,0,0.0495,2.1375,0.7025622748,2.25
2020-03-07 22:30:00,1.9425,0.5870298118,2.0292634748,0.1565,0,0.1565,1.786,0.5870298118,1.88,1.933,0.5839073129,2.0192663891,0.1565,0,0.1565,1.7765,0.5839073129,1.87
2020-03-07 23:00:00,1.9625,0.6401122948,2.0642553137,0.015,0,0.015,1.9475,0.6401122948,2.05,1.953,0.6369897958,2.0542553395,0.015,0,0.015,1.9380000000000002,0.6369897958,2.04
2020-03-07 23:30:00,1.7365,0.5526823229,1.8223309249000001,0.055,0,0.055,1.6815,0.5526823229,1.77,1.7650000000000001,0.5620498199,1.8523296142999999,0.055,0,0.055,1.71,0.5620498199,1.8
2020-03-08 00:00:00,1.6935,0.4995998399,1.7656563227,0.17350000000000002,0,0.17350000000000002,1.52,0.4995998399,1.6,1.7315,0.5120898359,1.8056379067,0.17350000000000002,0,0.17350000000000002,1.558,0.5120898359,1.6400000000000001
2020-03-08 00:30:00,1.9035000000000002,0.6057648058,1.9975643294,0.060500000000000005,0,0.060500000000000005,1.843,0.6057648058,1.94,1.8940000000000001,0.6026423068,1.9875647788,0.060500000000000005,0,0.060500000000000005,1.8335,0.6026423068,1.9300000000000002
2020-03-08 01:00:00,1.691,0.4433948579,1.748164752,0.342,0,0.342,1.349,0.4433948579,1.42,1.691,0.4433948579,1.748164752,0.342,0,0.342,1.349,0.4433948579,1.42
2020-03-08 01:30:00,1.674,0.5152123349000001,1.7514907222,0.10650000000000001,0,0.10650000000000001,1.5675,0.5152123349000001,1.65,1.6644999999999999,0.5120898359,1.7414925352,0.10650000000000001,0,0.10650000000000001,1.558,0.5120898359,1.6400000000000001
2020-03-08 02:00:00,1.6165,0.5027223389000001,1.6928679807,0.08700000000000001,0,0.08700000000000001,1.5295,0.5027223389000001,1.6099999999999999,1.607,0.4995998399,1.682869276,0.08700000000000001,0,0.08700000000000001,1.52,0.4995998399,1.6
2020-03-08 02:30:00,1.6844999999999999,0.5370698279,1.768045319,0.0505,0,0.0505,1.634,0.5370698279,1.72,1.694,0.5401923269000001,1.7780449235,0.0505,0,0.0505,1.6435,0.5401923269000001,1.73
2020-03-08 03:00:00,1.768,0.5807848139,1.8609500262,0.001,0,0.001,1.767,0.5807848139,1.8599999999999999,1.749,0.5745398159,1.8409500265,0.001,0,0.001,1.748,0.5745398159,1.8399999999999999
2020-03-08 03:30:00,1.564,0.4496398559,1.6273512221000002,0.196,0,0.196,1.3679999999999999,0.4496398559,1.44,1.5545,0.4465173569,1.61735834,0.196,0,0.196,1.3585,0.4465173569,1.43
2020-03-08 04:00:00,1.5594999999999999,0.4558848539,1.6247680604,0.17250000000000001,0,0.17250000000000001,1.387,0.4558848539,1.46,1.588,0.4652523509,1.6547518696,0.17250000000000001,0,0.17250000000000001,1.4155,0.4652523509,1.49
2020-03-08 04:30:00,1.5405,0.4714973489,1.6110400367,0.106,0,0.106,1.4344999999999999,0.4714973489,1.51,1.5975000000000001,0.4902323429,1.6710278274,0.106,0,0.106,1.4915,0.4902323429,1.57
2020-03-08 05:00:00,1.5025,0.4652523509,1.5728846112000001,0.08700000000000001,0,0.08700000000000001,1.4155,0.4652523509,1.49,1.5310000000000001,0.4746198479,1.6028802200999999,0.08700000000000001,0,0.08700000000000001,1.444,0.4746198479,1.52
2020-03-08 05:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-03-08 06:00:00,1.564,0.4933548419,1.6399679875,0.063,0,0.063,1.501,0.4933548419,1.58,1.5545,0.4902323429,1.6299687114,0.063,0,0.063,1.4915,0.4902323429,1.57
2020-03-08 06:30:00,1.8505,0.6057648058,1.9471264083,0.007500000000000001,0,0.007500000000000001,1.843,0.6057648058,1.94,1.8315000000000001,0.5995198078,1.9271264229,0.007500000000000001,0,0.007500000000000001,1.824,0.5995198078,1.92
2020-03-08 07:00:00,1.8479999999999999,0.5963973088,1.9418531742,0.0335,0,0.0335,1.8145,0.5963973088,1.9100000000000001,1.8385,0.5932748098,1.93185332,0.0335,0,0.0335,1.8050000000000002,0.5932748098,1.9
2020-03-08 07:30:00,2.037,0.6682147858,2.1438003638,0.004,0,0.004,2.033,0.6682147858,2.14,2.0275,0.6650922868,2.1338003655,0.004,0,0.004,2.0235,0.6650922868,2.13
2020-03-08 08:00:00,2.276,0.7275422668,2.3894546972,0.0625,0,0.0625,2.2135,0.7275422668,2.33,2.219,0.7088072728,2.32945675,0.0625,0,0.0625,2.1565,0.7088072728,2.27
2020-03-08 08:30:00,2.3825,0.7369097638000001,2.4938609123,0.1405,0,0.1405,2.242,0.7369097638000001,2.36,2.3445,0.7244197678000001,2.453867203,0.1405,0,0.1405,2.204,0.7244197678000001,2.32
2020-03-08 09:00:00,2.5515,0.8118497398000001,2.677545938,0.0815,0,0.0815,2.47,0.8118497398000001,2.6,2.5324999999999998,0.8056047418000001,2.6575468481,0.0815,0,0.0815,2.451,0.8056047418000001,2.58
2020-03-08 09:30:00,2.8435,0.9148922068,2.987058754,0.06,0,0.06,2.7835,0.9148922068,2.93,2.7675,0.8899122148,2.9070603709,0.06,0,0.06,2.7075,0.8899122148,2.85
2020-03-08 10:00:00,3.0875,1.0148121747,3.25,0.0,0,0.0,3.0875,1.0148121747,3.25,2.9545,0.9710971888000001,3.11,0.0,0,0.0,2.9545,0.9710971888000001,3.11
2020-03-08 10:30:00,3.002,0.9867096837,3.16,0.0,0,0.0,3.002,0.9867096837,3.16,2.983,0.9804646857,3.14,0.0,0,0.0,2.983,0.9804646857,3.14
2020-03-08 11:00:00,3.093,0.9742196878,3.2428001789,0.129,0,0.129,2.964,0.9742196878,3.12,3.074,0.9679746898,3.2228017314,0.129,0,0.129,2.9450000000000003,0.9679746898,3.1
2020-03-08 11:30:00,2.943,0.8961572128,3.0764178439,0.2165,0,0.2165,2.7265,0.8961572128,2.87,2.924,0.8899122148,3.0564227047,0.2165,0,0.2165,2.7075,0.8899122148,2.85
2020-03-08 12:00:00,2.7855,0.8867897158,2.9232526832,0.08750000000000001,0,0.08750000000000001,2.698,0.8867897158,2.84,2.7665,0.8805447178,2.9032535628,0.08750000000000001,0,0.08750000000000001,2.6790000000000003,0.8805447178,2.8200000000000003
2020-03-08 12:30:00,2.8275,0.8930347138,2.9651757536,0.1105,0,0.1105,2.717,0.8930347138,2.86,2.8085,0.8867897158,2.9451771169,0.1105,0,0.1105,2.698,0.8867897158,2.84
2020-03-08 13:00:00,2.6790000000000003,0.8180947378000001,2.8011283441,0.19,0,0.19,2.489,0.8180947378000001,2.62,2.6695,0.8149722388,2.7911305953000003,0.19,0,0.19,2.4795,0.8149722388,2.61
2020-03-08 13:30:00,2.5625,0.8056047418000001,2.686150638,0.1115,0,0.1115,2.451,0.8056047418000001,2.58,2.553,0.8024822428,2.6761514811,0.1115,0,0.1115,2.4415,0.8024822428,2.5700000000000003
2020-03-08 14:00:00,2.64,0.7837472488,2.7538808525,0.2555,0,0.2555,2.3845,0.7837472488,2.51,2.621,0.7775022508,2.7338893083,0.2555,0,0.2555,2.3655,0.7775022508,2.49
2020-03-08 14:30:00,2.6365,0.8649322228,2.7747504392,0.005,0,0.005,2.6315,0.8649322228,2.77,2.6175,0.8586872248,2.7547504423999998,0.005,0,0.005,2.6125,0.8586872248,2.75
2020-03-08 15:00:00,2.4425,0.7150522708,2.5450159135,0.267,0,0.267,2.1755,0.7150522708,2.29,2.4235,0.7088072728,2.5250267324999998,0.267,0,0.267,2.1565,0.7088072728,2.27
2020-03-08 15:30:00,2.5585,0.7775022508,2.6740291696,0.193,0,0.193,2.3655,0.7775022508,2.49,2.5395,0.7712572528,2.6540342876,0.193,0,0.193,2.3465,0.7712572528,2.47
2020-03-08 16:00:00,2.6595,0.7993597438000001,2.7770337142,0.2275,0,0.2275,2.432,0.7993597438000001,2.56,2.65,0.7962372448,2.7670369983,0.2275,0,0.2275,2.4225,0.7962372448,2.55
2020-03-08 16:30:00,2.702,0.8305847338000001,2.8267782014,0.17500000000000002,0,0.17500000000000002,2.527,0.8305847338000001,2.66,2.6925,0.8274622348,2.8167800766,0.17500000000000002,0,0.17500000000000002,2.5175,0.8274622348,2.65
2020-03-08 17:00:00,3.0575,0.9554846938,3.2033197233,0.1505,0,0.1505,2.907,0.9554846938,3.06,3.0005,0.9367496998,3.1433263035,0.1505,0,0.1505,2.85,0.9367496998,3.0
2020-03-08 17:30:00,3.122,0.9710971888000001,3.269543355,0.1675,0,0.1675,2.9545,0.9710971888000001,3.11,3.0935,0.9617296918,3.2395472292,0.1675,0,0.1675,2.926,0.9617296918,3.08
2020-03-08 18:00:00,3.3155,1.0897521507,3.49,0.0,0,0.0,3.3155,1.0897521507,3.49,3.2965,1.0835071527,3.47,0.0,0,0.0,3.2965,1.0835071527,3.47
2020-03-08 18:30:00,3.099,0.9617296918,3.2447996857,0.17300000000000001,0,0.17300000000000001,2.926,0.9617296918,3.08,3.08,0.9554846938,3.2248024746,0.17300000000000001,0,0.17300000000000001,2.907,0.9554846938,3.06
2020-03-08 19:00:00,3.138,1.0023221787,3.2941909098,0.08850000000000001,0,0.08850000000000001,3.0495,1.0023221787,3.21,3.119,0.9960771807000001,3.2741916178,0.08850000000000001,0,0.08850000000000001,3.0305,0.9960771807000001,3.19
2020-03-08 19:30:00,3.192,1.0491596637,3.36,0.0,0,0.0,3.192,1.0491596637,3.36,3.1445,1.0335471687,3.31,0.0,0,0.0,3.1445,1.0335471687,3.31
2020-03-08 20:00:00,3.0225,0.9929546817,3.1814250345,0.0015,0,0.0015,3.021,0.9929546817,3.18,3.0035,0.9867096837,3.1614250347,0.0015,0,0.0015,3.002,0.9867096837,3.16
2020-03-08 20:30:00,2.8,0.8836672168,2.9361314259,0.1115,0,0.1115,2.6885,0.8836672168,2.83,2.7715,0.8742997198,2.9061335568,0.1115,0,0.1115,2.66,0.8742997198,2.8
2020-03-08 21:00:00,2.9375,0.9586071928000001,3.0899569576,0.021,0,0.021,2.9165,0.9586071928000001,3.07,2.795,0.9117697078,2.9399573126,0.021,0,0.021,2.774,0.9117697078,2.92
2020-03-08 21:30:00,2.723,0.8867897158,2.8637606394,0.025,0,0.025,2.698,0.8867897158,2.84,2.6470000000000002,0.8618097238,2.7837609452,0.025,0,0.025,2.622,0.8618097238,2.76
2020-03-08 22:00:00,2.5355,0.8305847338000001,2.6680763201,0.0085,0,0.0085,2.527,0.8305847338000001,2.66,2.4975,0.8180947378000001,2.6280763402,0.0085,0,0.0085,2.489,0.8180947378000001,2.62
2020-03-08 22:30:00,2.3615,0.7306647658000001,2.4719533268,0.1385,0,0.1385,2.223,0.7306647658000001,2.34,2.352,0.7275422668,2.4619548635,0.1385,0,0.1385,2.2135,0.7275422668,2.33
2020-03-08 23:00:00,2.154,0.6619697878,2.2534240613,0.14,0,0.14,2.014,0.6619697878,2.12,2.1255,0.6526022908,2.223429783,0.14,0,0.14,1.9855,0.6526022908,2.09
2020-03-08 23:30:00,2.1695,0.6807047818,2.2737830261,0.0985,0,0.0985,2.071,0.6807047818,2.18,2.084,0.6526022908,2.1837915995,0.0985,0,0.0985,1.9855,0.6526022908,2.09
2020-03-09 00:00:00,2.1285,0.6775822828,2.2337479715,0.067,0,0.067,2.0615,0.6775822828,2.17,2.0145,0.6401122948,2.1137535334,0.067,0,0.067,1.9475,0.6401122948,2.05
2020-03-09 00:30:00,2.0995,0.6619697878,2.2013868924,0.0855,0,0.0855,2.014,0.6619697878,2.12,2.0235,0.6369897958,2.1213929975,0.0855,0,0.0855,1.9380000000000002,0.6369897958,2.04
2020-03-09 01:00:00,2.0205,0.6026423068,2.1084586788,0.187,0,0.187,1.8335,0.6026423068,1.9300000000000002,2.011,0.5995198078,2.0984625324,0.187,0,0.187,1.824,0.5995198078,1.92
2020-03-09 01:30:00,2.064,0.6619697878,2.1675562276,0.05,0,0.05,2.014,0.6619697878,2.12,2.0165,0.6463572928,2.1175575553,0.05,0,0.05,1.9665,0.6463572928,2.07
2020-03-09 02:00:00,2.0355,0.6682147858,2.1423751422,0.0025,0,0.0025,2.033,0.6682147858,2.14,2.026,0.6650922868,2.1323751429,0.0025,0,0.0025,2.0235,0.6650922868,2.13
2020-03-09 02:30:00,2.1655,0.7056847738,2.2775823256,0.018500000000000003,0,0.018500000000000003,2.147,0.7056847738,2.26,2.156,0.7025622748,2.2675823579,0.018500000000000003,0,0.018500000000000003,2.1375,0.7025622748,2.25
2020-03-09 03:00:00,2.233,0.7337872648,2.3504750052,0.0005,0,0.0005,2.2325,0.7337872648,2.35,2.214,0.7275422668,2.3304750052,0.0005,0,0.0005,2.2135,0.7275422668,2.33
2020-03-09 03:30:00,2.1085,0.6713372848,2.2127959689,0.066,0,0.066,2.0425,0.6713372848,2.15,2.099,0.6682147858,2.2027964046,0.066,0,0.066,2.033,0.6682147858,2.14
2020-03-09 04:00:00,1.9785,0.6151323028,2.0719194,0.107,0,0.107,1.8715000000000002,0.6151323028,1.97,1.9689999999999999,0.6120098038,2.0619207065,0.107,0,0.107,1.862,0.6120098038,1.96
2020-03-09 04:30:00,1.9325,0.6026423068,2.024286047,0.099,0,0.099,1.8335,0.6026423068,1.9300000000000002,1.923,0.5995198078,2.0142872188,0.099,0,0.099,1.824,0.5995198078,1.92
2020-03-09 05:00:00,1.9264999999999999,0.5526823229,2.0042105678,0.245,0,0.245,1.6815,0.5526823229,1.77,1.917,0.5495598239,1.9942178918,0.245,0,0.245,1.6720000000000002,0.5495598239,1.76
2020-03-09 05:30:00,2.3375,0.7681347538000001,2.460475005,0.0005,0,0.0005,2.337,0.7681347538000001,2.46,2.328,0.7650122548,2.450475005,0.0005,0,0.0005,2.3275,0.7650122548,2.45
2020-03-09 06:00:00,2.7359999999999998,0.8992797118,2.88,0.0,0,0.0,2.7359999999999998,0.8992797118,2.88,2.622,0.8618097238,2.76,0.0,0,0.0,2.622,0.8618097238,2.76
2020-03-09 06:30:00,2.7955,0.9055247098,2.938502212,0.0405,0,0.0405,2.755,0.9055247098,2.9,2.748,0.8899122148,2.8885026831,0.0405,0,0.0405,2.7075,0.8899122148,2.85
2020-03-09 07:00:00,2.9745,0.9398721988000001,3.1194566835,0.115,0,0.115,2.8595,0.9398721988000001,3.01,2.9555,0.9336272008000001,3.0994580171,0.115,0,0.115,2.8405,0.9336272008000001,2.99
2020-03-09 07:30:00,3.298,1.0678946577,3.466583765,0.049,0,0.049,3.249,1.0678946577,3.42,3.279,1.0616496597,3.446583961,0.049,0,0.049,3.23,1.0616496597,3.4
2020-03-09 08:00:00,3.367,1.0429146657,3.5248205628,0.194,0,0.194,3.173,1.0429146657,3.34,3.348,1.0366696677,3.5048235333999997,0.194,0,0.194,3.154,1.0366696677,3.32
2020-03-09 08:30:00,3.4235,1.0554046617,3.5824895324,0.21250000000000002,0,0.21250000000000002,3.211,1.0554046617,3.38,3.4045,1.0491596637,3.5624929824000002,0.21250000000000002,0,0.21250000000000002,3.192,1.0491596637,3.36
2020-03-09 09:00:00,3.7525,1.2333871047,3.95,0.0,0,0.0,3.7525,1.2333871047,3.95,3.7335000000000003,1.2271421067000001,3.93,0.0,0,0.0,3.7335000000000003,1.2271421067000001,3.93
2020-03-09 09:30:00,3.5205,1.0616496597,3.6770939953,0.29050000000000004,0,0.29050000000000004,3.23,1.0616496597,3.4,3.492,1.0522821627,3.6471031998,0.29050000000000004,0,0.29050000000000004,3.2015000000000002,1.0522821627,3.37
2020-03-09 10:00:00,3.7325,1.2052846137,3.9222783239,0.0655,0,0.0655,3.667,1.2052846137,3.86,3.7039999999999997,1.1959171167,3.8922787349,0.0655,0,0.0655,3.6385,1.1959171167,3.83
2020-03-09 10:30:00,3.7075,1.2177746097,3.9023750781,0.0025,0,0.0025,3.705,1.2177746097,3.9,3.6885,1.2115296117,3.8823750785,0.0025,0,0.0025,3.686,1.2115296117,3.88
2020-03-09 11:00:00,3.55,1.0678946577,3.7071416212,0.301,0,0.301,3.249,1.0678946577,3.42,3.531,1.0616496597,3.6871480849,0.301,0,0.301,3.23,1.0616496597,3.4
2020-03-09 11:30:00,3.4385,1.1147321427,3.6146797922,0.047,0,0.047,3.3915,1.1147321427,3.5700000000000003,3.4195,1.1084871447,3.5946799579,0.047,0,0.047,3.3725,1.1084871447,3.55
2020-03-09 12:00:00,3.4725,1.0522821627,3.6284368535000002,0.271,0,0.271,3.2015000000000002,1.0522821627,3.37,3.4535,1.0460371647,3.6084423232000002,0.271,0,0.271,3.1825,1.0460371647,3.35
2020-03-09 12:30:00,3.7505,1.1896721187,3.9346626285,0.131,0,0.131,3.6195,1.1896721187,3.81,3.6175,1.1459571327,3.7946704732,0.131,0,0.131,3.4865,1.1459571327,3.67
2020-03-09 13:00:00,3.874,1.2396321027,4.0675009219,0.10250000000000001,0,0.10250000000000001,3.7715,1.2396321027,3.9699999999999998,3.665,1.1709371247,3.8475081221,0.10250000000000001,0,0.10250000000000001,3.5625,1.1709371247,3.75
2020-03-09 13:30:00,3.7355,1.1740596237,3.9156578311,0.1635,0,0.1635,3.572,1.1740596237,3.76,3.6975,1.1615696277,3.8756612662,0.1635,0,0.1635,3.534,1.1615696277,3.7199999999999998
2020-03-09 14:00:00,3.818,1.2333871047,4.0122771278,0.0655,0,0.0655,3.7525,1.2333871047,3.95,3.7800000000000002,1.2208971087,3.9722776527,0.0655,0,0.0655,3.7145,1.2208971087,3.91
2020-03-09 14:30:00,3.906,1.2802245897,4.1104514351,0.011,0,0.011,3.895,1.2802245897,4.1,3.868,1.2677345937,4.0704514492,0.011,0,0.011,3.857,1.2677345937,4.06
2020-03-09 15:00:00,3.7405,1.1865496197,3.9241865718,0.1305,0,0.1305,3.61,1.1865496197,3.8,3.7215,1.1803046217,3.9041876556,0.1305,0,0.1305,3.591,1.1803046217,3.7800000000000002
2020-03-09 15:30:00,3.9105,1.2802245897,4.1147278464,0.0155,0,0.0155,3.895,1.2802245897,4.1,3.8725,1.2677345937,4.0747278743,0.0155,0,0.0155,3.857,1.2677345937,4.06
2020-03-09 16:00:00,3.761,1.2240196077,3.9551668738,0.037,0,0.037,3.724,1.2240196077,3.92,3.7325,1.2146521107,3.9251670028000003,0.037,0,0.037,3.6955,1.2146521107,3.89
2020-03-09 16:30:00,4.14,1.3239395757,4.3465406935,0.112,0,0.112,4.028,1.3239395757,4.24,3.931,1.2552445977,4.1265481943,0.112,0,0.112,3.819,1.2552445977,4.02
2020-03-09 17:00:00,4.432,1.4394720386,4.6599038348,0.052500000000000005,0,0.052500000000000005,4.3795,1.4394720386,4.61,4.1755,1.3551645657,4.3899056083,0.052500000000000005,0,0.052500000000000005,4.123,1.3551645657,4.34
2020-03-09 17:30:00,4.2,1.3645320627,4.4161009669,0.0485,0,0.0485,4.1515,1.3645320627,4.37,3.972,1.2895920867,4.1761024592,0.0485,0,0.0485,3.9235,1.2895920867,4.13
2020-03-09 18:00:00,4.2235,1.3863895556,4.4452253317,0.0055000000000000005,0,0.0055000000000000005,4.218,1.3863895556,4.44,4.0145,1.3176945777,4.2252253490000005,0.0055000000000000005,0,0.0055000000000000005,4.009,1.3176945777,4.22
2020-03-09 18:30:00,3.872,1.2396321027,4.0655961125,0.1005,0,0.1005,3.7715,1.2396321027,3.9699999999999998,3.834,1.2271421067000001,4.0255973159,0.1005,0,0.1005,3.7335000000000003,1.2271421067000001,3.93
2020-03-09 19:00:00,3.83,1.2427546017,4.0265790691,0.049,0,0.049,3.781,1.2427546017,3.98,3.8015,1.2333871047,3.9965792873,0.049,0,0.049,3.7525,1.2333871047,3.95
2020-03-09 19:30:00,3.7175000000000002,1.1397121347,3.8882836831,0.25,0,0.25,3.4675000000000002,1.1397121347,3.65,3.6985,1.1334671367,3.8682877349,0.25,0,0.25,3.4485,1.1334671367,3.63
2020-03-09 20:00:00,3.9375,1.2927145857,4.1442752382,0.0045000000000000005,0,0.0045000000000000005,3.933,1.2927145857,4.14,3.738,1.2271421067000001,3.9342752509,0.0045000000000000005,0,0.0045000000000000005,3.7335000000000003,1.2271421067000001,3.93
2020-03-09 20:30:00,3.5425,1.1615696277,3.7280759448,0.0085,0,0.0085,3.534,1.1615696277,3.7199999999999998,3.4665,1.1365896357,3.6480759655,0.0085,0,0.0085,3.458,1.1365896357,3.64
2020-03-09 21:00:00,3.293,1.0460371647,3.4551472834,0.1105,0,0.1105,3.1825,1.0460371647,3.35,3.2645,1.0366696677,3.4251487924,0.1105,0,0.1105,3.154,1.0366696677,3.32
2020-03-09 21:30:00,3.024,0.9117697078,3.158464817,0.25,0,0.25,2.774,0.9117697078,2.92,3.005,0.9055247098,3.1384709653,0.25,0,0.25,2.755,0.9055247098,2.9
2020-03-09 22:00:00,3.1575,1.0335471687,3.3223524798,0.013000000000000001,0,0.013000000000000001,3.1445,1.0335471687,3.31,3.1385,1.0273021707,3.3023524948,0.013000000000000001,0,0.013000000000000001,3.1255,1.0273021707,3.29
2020-03-09 22:30:00,2.7960000000000003,0.8774222188,2.930441221,0.1265,0,0.1265,2.6695,0.8774222188,2.81,2.758,0.8649322228,2.8904449052,0.1265,0,0.1265,2.6315,0.8649322228,2.77
2020-03-09 23:00:00,2.617,0.8337072328,2.7465900222,0.0805,0,0.0805,2.5365,0.8337072328,2.67,2.5789999999999997,0.8212172368,2.7065917220999998,0.0805,0,0.0805,2.4985,0.8212172368,2.63
2020-03-09 23:30:00,2.4565,0.7775022508,2.5766066832,0.091,0,0.091,2.3655,0.7775022508,2.49,2.4375,0.7712572528,2.5566079089000002,0.091,0,0.091,2.3465,0.7712572528,2.47
2020-03-10 00:00:00,2.2875,0.39031237490000004,2.3205602772000002,1.1,0,1.1,1.1875,0.39031237490000004,1.25,2.2875,0.39031237490000004,2.3205602772000002,1.1,0,1.1,1.1875,0.39031237490000004,1.25
2020-03-10 00:30:00,2.7265,0.8961572128,2.87,0.0,0,0.0,2.7265,0.8961572128,2.87,2.6885,0.8836672168,2.83,0.0,0,0.0,2.6885,0.8836672168,2.83
2020-03-10 01:00:00,2.314,0.6401122948,2.4009039444,0.3665,0,0.3665,1.9475,0.6401122948,2.05,2.3045,0.6369897958,2.3909153582,0.3665,0,0.3665,1.9380000000000002,0.6369897958,2.04
2020-03-10 01:30:00,2.269,0.7025622748,2.3752799309,0.1315,0,0.1315,2.1375,0.7025622748,2.25,2.2595,0.6994397758,2.3652814315,0.1315,0,0.1315,2.128,0.6994397758,2.24
2020-03-10 02:00:00,2.145,0.6401122948,2.2384746481,0.1975,0,0.1975,1.9475,0.6401122948,2.05,2.1355,0.6369897958,2.2284784607,0.1975,0,0.1975,1.9380000000000002,0.6369897958,2.04
2020-03-10 02:30:00,2.162,0.6650922868,2.2619884505,0.1385,0,0.1385,2.0235,0.6650922868,2.13,2.1525,0.6619697878,2.2519902864,0.1385,0,0.1385,2.014,0.6619697878,2.12
2020-03-10 03:00:00,2.145,0.6807047818,2.2504186277000002,0.074,0,0.074,2.071,0.6807047818,2.18,2.1355,0.6775822828,2.2404191572,0.074,0,0.074,2.0615,0.6775822828,2.17
2020-03-10 03:30:00,2.138,0.6588472888,2.2372133895,0.1335,0,0.1335,2.0045,0.6588472888,2.11,2.119,0.6526022908,2.2172168929,0.1335,0,0.1335,1.9855,0.6526022908,2.09
2020-03-10 04:00:00,1.9655,0.5714173169,2.0468776221,0.227,0,0.227,1.7385000000000002,0.5714173169,1.83,1.956,0.5682948179,2.0368836491,0.227,0,0.227,1.729,0.5682948179,1.82
2020-03-10 04:30:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2020-03-10 05:00:00,2.0365,0.6682147858,2.1433252786,0.0035,0,0.0035,2.033,0.6682147858,2.14,2.027,0.6650922868,2.1333252799,0.0035,0,0.0035,2.0235,0.6650922868,2.13
2020-03-10 05:30:00,2.213,0.7025622748,2.3218446869,0.0755,0,0.0755,2.1375,0.7025622748,2.25,2.2035,0.6994397758,2.3118452046,0.0755,0,0.0755,2.128,0.6994397758,2.24
2020-03-10 06:00:00,2.2395,0.6838272808,2.3415763921,0.159,0,0.159,2.0805,0.6838272808,2.19,2.2205,0.6775822828,2.3215809269,0.159,0,0.159,2.0615,0.6775822828,2.17
2020-03-10 06:30:00,2.677,0.8711772208,2.8151871607,0.026500000000000003,0,0.026500000000000003,2.6505,0.8711772208,2.79,2.6485000000000003,0.8618097238,2.7851872917,0.026500000000000003,0,0.026500000000000003,2.622,0.8618097238,2.76
2020-03-10 07:00:00,3.1625,1.0116896757,3.3203798352,0.0845,0,0.0845,3.078,1.0116896757,3.24,2.925,0.9336272008000001,3.0703883712,0.0845,0,0.0845,2.8405,0.9336272008000001,2.99
2020-03-10 07:30:00,3.2545,1.0554046617,3.4213519623,0.043500000000000004,0,0.043500000000000004,3.211,1.0554046617,3.38,3.055,0.9898321827000001,3.2113537255,0.043500000000000004,0,0.043500000000000004,3.0115,0.9898321827000001,3.17
2020-03-10 08:00:00,3.6195,1.1896721187,3.81,0.0,0,0.0,3.6195,1.1896721187,3.81,3.401,1.1178546417,3.58,0.0,0,0.0,3.401,1.1178546417,3.58
2020-03-10 08:30:00,3.493,1.0710171567,3.6535088271,0.23450000000000001,0,0.23450000000000001,3.2585,1.0710171567,3.43,3.436,1.0522821627,3.5935210797,0.23450000000000001,0,0.23450000000000001,3.2015000000000002,1.0522821627,3.37
2020-03-10 09:00:00,3.633,1.1646921266999999,3.815127357,0.08950000000000001,0,0.08950000000000001,3.5435,1.1646921266999999,3.73,3.6045,1.1553246297,3.7851281682,0.08950000000000001,0,0.08950000000000001,3.515,1.1553246297,3.7
2020-03-10 09:30:00,3.6955,1.1646921266999999,3.8746906973,0.152,0,0.152,3.5435,1.1646921266999999,3.73,3.5815,1.1272221387,3.754699988,0.152,0,0.152,3.4295,1.1272221387,3.61
2020-03-10 10:00:00,3.8064999999999998,1.1990396157,3.9908818888,0.1585,0,0.1585,3.648,1.1990396157,3.84,3.5215,1.1053646457,3.690906833,0.1585,0,0.1585,3.363,1.1053646457,3.54
2020-03-10 10:30:00,3.4875,1.0710171567,3.6482508137,0.229,0,0.229,3.2585,1.0710171567,3.43,3.3925,1.0397921667,3.5482705647,0.229,0,0.229,3.1635,1.0397921667,3.33
2020-03-10 11:00:00,3.4945,1.0866296517,3.6595483669,0.1885,0,0.1885,3.306,1.0866296517,3.48,3.4755000000000003,1.0803846537,3.6395509682,0.1885,0,0.1885,3.287,1.0803846537,3.46
2020-03-10 11:30:00,3.6605,1.1927946177,3.8499375644000002,0.0315,0,0.0315,3.629,1.1927946177,3.8200000000000003,3.651,1.1896721187,3.8399375971,0.0315,0,0.0315,3.6195,1.1896721187,3.81
2020-03-10 12:00:00,3.69,1.1896721187,3.8770374966,0.07050000000000001,0,0.07050000000000001,3.6195,1.1896721187,3.81,3.6710000000000003,1.1834271207,3.8570378207,0.07050000000000001,0,0.07050000000000001,3.6005000000000003,1.1834271207,3.79
2020-03-10 12:30:00,3.612,1.1615696277,3.7941781719,0.078,0,0.078,3.534,1.1615696277,3.7199999999999998,3.593,1.1553246297,3.7741785861,0.078,0,0.078,3.515,1.1553246297,3.7
2020-03-10 13:00:00,3.824,1.2521220987000001,4.0237775473,0.0145,0,0.0145,3.8095,1.2521220987000001,4.01,3.7955,1.2427546017,3.9937775664,0.0145,0,0.0145,3.781,1.2427546017,3.98
2020-03-10 13:30:00,3.565,1.1116096437,3.7342872144,0.183,0,0.183,3.382,1.1116096437,3.56,3.5365,1.1022421467,3.7042907553,0.183,0,0.183,3.3535,1.1022421467,3.5300000000000002
2020-03-10 14:00:00,3.62,1.1490796317,3.797997367,0.124,0,0.124,3.496,1.1490796317,3.68,3.5060000000000002,1.1116096437,3.6780038064,0.124,0,0.124,3.382,1.1116096437,3.56
2020-03-10 14:30:00,3.674,1.1553246297,3.851370016,0.159,0,0.159,3.515,1.1553246297,3.7,3.6455,1.1459571327,3.8213725283,0.159,0,0.159,3.4865,1.1459571327,3.67
2020-03-10 15:00:00,3.674,1.1584471287,3.8523078473,0.1495,0,0.1495,3.5245,1.1584471287,3.71,3.6455,1.1490796317,3.8223100672,0.1495,0,0.1495,3.496,1.1490796317,3.68
2020-03-10 15:30:00,3.6355,1.1459571327,3.8118339418,0.149,0,0.149,3.4865,1.1459571327,3.67,3.436,1.0803846537,3.6018504966,0.149,0,0.149,3.287,1.0803846537,3.46
2020-03-10 16:00:00,3.711,1.1678146257,3.8904128316,0.158,0,0.158,3.553,1.1678146257,3.74,3.5305,1.1084871447,3.7004288941,0.158,0,0.158,3.3725,1.1084871447,3.55
2020-03-10 16:30:00,3.6645,1.1272221387,3.8339522689,0.23500000000000001,0,0.23500000000000001,3.4295,1.1272221387,3.61,3.6455,1.1209771407,3.8139559515,0.23500000000000001,0,0.23500000000000001,3.4105,1.1209771407,3.59
2020-03-10 17:00:00,3.8205,1.1990396157,4.0042372869,0.17250000000000001,0,0.17250000000000001,3.648,1.1990396157,3.84,3.6875,1.1553246297,3.8642504124,0.17250000000000001,0,0.17250000000000001,3.515,1.1553246297,3.7
2020-03-10 17:30:00,3.811,1.1990396157,3.995174214,0.163,0,0.163,3.648,1.1990396157,3.84,3.6495,1.1459571327,3.8251886228,0.163,0,0.163,3.4865,1.1459571327,3.67
2020-03-10 18:00:00,3.7725,1.1834271207,3.9537647881,0.17200000000000001,0,0.17200000000000001,3.6005000000000003,1.1834271207,3.79,3.7439999999999998,1.1740596237,3.9237675772,0.17200000000000001,0,0.17200000000000001,3.572,1.1740596237,3.76
2020-03-10 18:30:00,3.8355,1.2240196077,4.0260755395,0.1115,0,0.1115,3.724,1.2240196077,3.92,3.6455,1.1615696277,3.8260834087,0.1115,0,0.1115,3.534,1.1615696277,3.7199999999999998
2020-03-10 19:00:00,3.9,1.2427546017,4.0932186602,0.11900000000000001,0,0.11900000000000001,3.781,1.2427546017,3.98,3.729,1.1865496197,3.9132264182,0.11900000000000001,0,0.11900000000000001,3.61,1.1865496197,3.8
2020-03-10 19:30:00,3.618,1.1553246297,3.7979861769000003,0.10300000000000001,0,0.10300000000000001,3.515,1.1553246297,3.7,3.599,1.1490796317,3.7779868978,0.10300000000000001,0,0.10300000000000001,3.496,1.1490796317,3.68
2020-03-10 20:00:00,3.3895,1.0554046617,3.5500125704,0.17850000000000002,0,0.17850000000000002,3.211,1.0554046617,3.38,3.3705,1.0491596637,3.5300150495000002,0.17850000000000002,0,0.17850000000000002,3.192,1.0491596637,3.36
2020-03-10 20:30:00,3.4115,1.1116096437,3.5880368239,0.029500000000000002,0,0.029500000000000002,3.382,1.1116096437,3.56,3.383,1.1022421467,3.5580369236,0.029500000000000002,0,0.029500000000000002,3.3535,1.1022421467,3.5300000000000002
2020-03-10 21:00:00,3.267,1.0179346737,3.4219117464,0.17,0,0.17,3.097,1.0179346737,3.26,3.248,1.0116896757,3.4019141671,0.17,0,0.17,3.078,1.0116896757,3.24
2020-03-10 21:30:00,3.1215,0.9742196878,3.2699948394,0.1575,0,0.1575,2.964,0.9742196878,3.12,3.1025,0.9679746898,3.2499971154,0.1575,0,0.1575,2.9450000000000003,0.9679746898,3.1
2020-03-10 22:00:00,3.0525,0.9804646857,3.2060984467,0.0695,0,0.0695,2.983,0.9804646857,3.14,3.0145,0.9679746898,3.1660993746,0.0695,0,0.0695,2.9450000000000003,0.9679746898,3.1
2020-03-10 22:30:00,2.7355,0.8805447178,2.8737291539000003,0.0565,0,0.0565,2.6790000000000003,0.8805447178,2.8200000000000003,2.707,0.8711772208,2.8437297252000002,0.0565,0,0.0565,2.6505,0.8711772208,2.79
2020-03-10 23:00:00,2.4185,0.7056847738,2.5193517519,0.2715,0,0.2715,2.147,0.7056847738,2.26,2.3995,0.6994397758,2.4993631689,0.2715,0,0.2715,2.128,0.6994397758,2.24
2020-03-10 23:30:00,2.521,0.8118497398000001,2.6484978762,0.051000000000000004,0,0.051000000000000004,2.47,0.8118497398000001,2.6,2.502,0.8056047418000001,2.6284982404,0.051000000000000004,0,0.051000000000000004,2.451,0.8056047418000001,2.58
2020-03-11 00:00:00,2.422,0.7931147458000001,2.5485515494,0.009000000000000001,0,0.009000000000000001,2.4130000000000003,0.7931147458000001,2.54,2.403,0.7868697478000001,2.5285515617,0.009000000000000001,0,0.009000000000000001,2.394,0.7868697478000001,2.52
2020-03-11 00:30:00,2.5285,0.8305847338000001,2.6614250412000002,0.0015,0,0.0015,2.527,0.8305847338000001,2.66,2.4145,0.7931147458000001,2.5414250432000003,0.0015,0,0.0015,2.4130000000000003,0.7931147458000001,2.54
2020-03-11 01:00:00,2.3205,0.6775822828,2.4174031521,0.259,0,0.259,2.0615,0.6775822828,2.17,2.2825,0.6650922868,2.3774259189,0.259,0,0.259,2.0235,0.6650922868,2.13
2020-03-11 01:30:00,2.372,0.7587672568,2.4904039331,0.0635,0,0.0635,2.3085,0.7587672568,2.43,2.3625,0.7556447578000001,2.4804042513,0.0635,0,0.0635,2.299,0.7556447578000001,2.42
2020-03-11 02:00:00,2.205,0.7150522708,2.318043302,0.029500000000000002,0,0.029500000000000002,2.1755,0.7150522708,2.29,2.1955,0.7119297718,2.3080433813,0.029500000000000002,0,0.029500000000000002,2.166,0.7119297718,2.2800000000000002
2020-03-11 02:30:00,2.3565,0.7743797518000001,2.4804750049,0.0005,0,0.0005,2.356,0.7743797518000001,2.48,2.3375,0.7681347538000001,2.460475005,0.0005,0,0.0005,2.337,0.7681347538000001,2.46
2020-03-11 03:00:00,2.3105,0.7525222588,2.4299588474,0.021,0,0.021,2.2895,0.7525222588,2.41,2.2725,0.7400322628,2.3899589955,0.021,0,0.021,2.2515,0.7400322628,2.37
2020-03-11 03:30:00,2.3705,0.7650122548,2.4908861877,0.043000000000000003,0,0.043000000000000003,2.3275,0.7650122548,2.45,2.3515,0.7587672568,2.4708864806,0.043000000000000003,0,0.043000000000000003,2.3085,0.7587672568,2.43
2020-03-11 04:00:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2020-03-11 04:30:00,2.0205,0.5745398159,2.1005990217,0.2725,0,0.2725,1.748,0.5745398159,1.8399999999999999,2.0015,0.5682948179,2.080615594,0.2725,0,0.2725,1.729,0.5682948179,1.82
2020-03-11 05:00:00,2.0225,0.6026423068,2.1103753221,0.189,0,0.189,1.8335,0.6026423068,1.9300000000000002,2.013,0.5995198078,2.1003792515,0.189,0,0.189,1.824,0.5995198078,1.92
2020-03-11 05:30:00,2.15,0.6401122948,2.2432663128,0.2025,0,0.2025,1.9475,0.6401122948,2.05,2.1405,0.6369897958,2.2332703038,0.2025,0,0.2025,1.9380000000000002,0.6369897958,2.04
2020-03-11 06:00:00,2.3385,0.7556447578000001,2.4575559505,0.0395,0,0.0395,2.299,0.7556447578000001,2.42,2.329,0.7525222588,2.447556077,0.0395,0,0.0395,2.2895,0.7525222588,2.41
2020-03-11 06:30:00,2.6295,0.7743797518000001,2.7411556413,0.2735,0,0.2735,2.356,0.7743797518000001,2.48,2.582,0.7587672568,2.6911803637,0.2735,0,0.2735,2.3085,0.7587672568,2.43
2020-03-11 07:00:00,3.0965,1.0148121747,3.2585512118,0.009000000000000001,0,0.009000000000000001,3.0875,1.0148121747,3.25,3.0015,0.9835871847000001,3.1585512502,0.009000000000000001,0,0.009000000000000001,2.9925,0.9835871847000001,3.15
2020-03-11 07:30:00,3.466,1.1272221387,3.6446928197,0.036500000000000005,0,0.036500000000000005,3.4295,1.1272221387,3.61,3.257,1.0585271607,3.4246939644,0.036500000000000005,0,0.036500000000000005,3.2205,1.0585271607,3.39
